Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-04-09 22:00:00,2.6135,0.7587672568,2.7214169104,0.305,0,0.305,2.3085,0.7587672568,2.43
2019-04-09 22:30:00,2.5575,0.7525222588,2.665913727,0.268,0,0.268,2.2895,0.7525222588,2.41
2019-04-09 23:00:00,2.4215,0.7088072728,2.5231072114,0.265,0,0.265,2.1565,0.7088072728,2.27
2019-04-09 23:30:00,2.3825,0.6588472888,2.4719194971,0.378,0,0.378,2.0045,0.6588472888,2.11
2019-04-10 00:00:00,2.32,0.6494797918,2.4091957164,0.34400000000000003,0,0.34400000000000003,1.976,0.6494797918,2.08
2019-04-10 00:30:00,2.3885,0.7088072728,2.4914533911,0.232,0,0.232,2.1565,0.7088072728,2.27
2019-04-10 01:00:00,2.3745,0.7462772608,2.4890118521,0.10400000000000001,0,0.10400000000000001,2.2705,0.7462772608,2.39
2019-04-10 01:30:00,2.6705,0.8524422268,2.8032531102,0.077,0,0.077,2.5935,0.8524422268,2.73
2019-04-10 02:00:00,2.7415000000000003,0.8586872248,2.8728324003,0.129,0,0.129,2.6125,0.8586872248,2.75
2019-04-10 02:30:00,2.8035,0.8649322228,2.9338916135,0.17200000000000001,0,0.17200000000000001,2.6315,0.8649322228,2.77
2019-04-10 03:00:00,2.79,0.8680547218,2.9219204301,0.149,0,0.149,2.641,0.8680547218,2.7800000000000002
2019-04-10 03:30:00,2.716,0.8430747298,2.8438408887,0.151,0,0.151,2.565,0.8430747298,2.7
2019-04-10 04:00:00,2.653,0.8305847338000001,2.7799784172,0.126,0,0.126,2.527,0.8305847338000001,2.66
2019-04-10 04:30:00,2.6065,0.8087272408,2.7290807976,0.146,0,0.146,2.4605,0.8087272408,2.59
2019-04-10 05:00:00,2.561,0.7931147458000001,2.6809983215,0.148,0,0.148,2.4130000000000003,0.7931147458000001,2.54
2019-04-10 05:30:00,2.524,0.7868697478000001,2.6438116423,0.13,0,0.13,2.394,0.7868697478000001,2.52
2019-04-10 06:00:00,2.4825,0.7899922468,2.6051667893,0.079,0,0.079,2.4035,0.7899922468,2.5300000000000002
2019-04-10 06:30:00,2.5975,0.8399522308,2.7299315010000003,0.042,0,0.042,2.5555,0.8399522308,2.69
2019-04-10 07:00:00,2.669,0.8243397358000001,2.7934024057,0.161,0,0.161,2.508,0.8243397358000001,2.64
2019-04-10 07:30:00,2.76,0.8368297318,2.8840742015,0.214,0,0.214,2.5460000000000003,0.8368297318,2.68
2019-04-10 08:00:00,2.8825000000000003,0.8711772208,3.0112714922,0.232,0,0.232,2.6505,0.8711772208,2.79
2019-04-10 08:30:00,2.85,0.8618097238,2.977451259,0.228,0,0.228,2.622,0.8618097238,2.76
2019-04-10 09:00:00,2.8405,0.8337072328,2.9603222798,0.304,0,0.304,2.5365,0.8337072328,2.67
2019-04-10 09:30:00,3.0635,0.9086472088,3.1954142142,0.299,0,0.299,2.7645,0.9086472088,2.91
2019-04-10 10:00:00,2.9485,0.8961572128,3.0816797368,0.222,0,0.222,2.7265,0.8961572128,2.87
2019-04-10 10:30:00,2.77,0.8180947378000001,2.888283054,0.281,0,0.281,2.489,0.8180947378000001,2.62
2019-04-10 11:00:00,2.643,0.7743797518000001,2.7541083857,0.28700000000000003,0,0.28700000000000003,2.356,0.7743797518000001,2.48
2019-04-10 11:30:00,2.567,0.7369097638000001,2.6706787526999998,0.325,0,0.325,2.242,0.7369097638000001,2.36
2019-04-10 12:00:00,2.42,0.6744597838,2.5122292889,0.368,0,0.368,2.052,0.6744597838,2.16
2019-04-10 12:30:00,2.2885,0.6526022908,2.3797314975,0.303,0,0.303,1.9855,0.6526022908,2.09
2019-04-10 13:00:00,2.4455,0.7337872648,2.5532164029,0.213,0,0.213,2.2325,0.7337872648,2.35
2019-04-10 13:30:00,2.46,0.7431547618000001,2.5698013542,0.199,0,0.199,2.261,0.7431547618000001,2.38
2019-04-10 14:00:00,2.4075,0.7462772608,2.5205130430000002,0.137,0,0.137,2.2705,0.7462772608,2.39
2019-04-10 14:30:00,2.4165,0.7525222588,2.5309606872,0.127,0,0.127,2.2895,0.7525222588,2.41
2019-04-10 15:00:00,2.3810000000000002,0.7556447578000001,2.4980312248,0.082,0,0.082,2.299,0.7556447578000001,2.42
2019-04-10 15:30:00,2.4215,0.7712572528,2.5413579047,0.075,0,0.075,2.3465,0.7712572528,2.47
2019-04-10 16:00:00,2.374,0.7618897558000001,2.493261318,0.056,0,0.056,2.318,0.7618897558000001,2.44
2019-04-10 16:30:00,2.4955,0.8024822428,2.6213542302,0.054,0,0.054,2.4415,0.8024822428,2.5700000000000003
2019-04-10 17:00:00,2.411,0.7806247498000001,2.5342249307999998,0.036000000000000004,0,0.036000000000000004,2.375,0.7806247498000001,2.5
2019-04-10 17:30:00,2.519,0.8180947378000001,2.6485165659,0.03,0,0.03,2.489,0.8180947378000001,2.62
2019-04-10 18:00:00,2.691,0.8680547218,2.8275431031,0.05,0,0.05,2.641,0.8680547218,2.7800000000000002
2019-04-10 18:30:00,2.86,0.9242597038,3.00563737,0.048,0,0.048,2.8120000000000003,0.9242597038,2.96
2019-04-10 19:00:00,2.9415,0.9586071928000001,3.0937598485,0.025,0,0.025,2.9165,0.9586071928000001,3.07
2019-04-10 19:30:00,3.0025,0.9773421867000001,3.1575629843,0.029,0,0.029,2.9735,0.9773421867000001,3.13
2019-04-10 20:00:00,2.9695,0.9710971888000001,3.1242535108,0.015,0,0.015,2.9545,0.9710971888000001,3.11
2019-04-10 20:30:00,2.8445,0.9273822028,2.9918586197,0.023,0,0.023,2.8215,0.9273822028,2.9699999999999998
2019-04-10 21:00:00,2.8415,0.9336272008000001,2.9909500163000002,0.001,0,0.001,2.8405,0.9336272008000001,2.99
2019-04-10 21:30:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2019-04-10 22:00:00,2.661,0.8742997198,2.8009500174,0.001,0,0.001,2.66,0.8742997198,2.8
2019-04-10 22:30:00,2.5605,0.8399522308,2.6947504523,0.005,0,0.005,2.5555,0.8399522308,2.69
2019-04-10 23:00:00,2.418,0.7931147458000001,2.5447504789,0.005,0,0.005,2.4130000000000003,0.7931147458000001,2.54
2019-04-10 23:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-04-11 00:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-04-11 00:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-04-11 01:00:00,2.3285,0.7650122548,2.4509500199,0.001,0,0.001,2.3275,0.7650122548,2.45
2019-04-11 01:30:00,2.6195,0.8586872248,2.7566508665000002,0.007,0,0.007,2.6125,0.8586872248,2.75
2019-04-11 02:00:00,2.6835,0.8711772208,2.8213688167,0.033,0,0.033,2.6505,0.8711772208,2.79
2019-04-11 02:30:00,2.779,0.8930347138,2.9189641998,0.062,0,0.062,2.717,0.8930347138,2.86
2019-04-11 03:00:00,2.8115,0.9148922068,2.956612927,0.028,0,0.028,2.7835,0.9148922068,2.93
2019-04-11 03:30:00,2.753,0.8992797118,2.8961548646,0.017,0,0.017,2.7359999999999998,0.8992797118,2.88
2019-04-11 04:00:00,2.658,0.8618097238,2.794222611,0.036000000000000004,0,0.036000000000000004,2.622,0.8618097238,2.76
2019-04-11 04:30:00,2.569,0.8305847338000001,2.699931851,0.042,0,0.042,2.527,0.8305847338000001,2.66
2019-04-11 05:00:00,2.5564999999999998,0.8274622348,2.6870775947,0.039,0,0.039,2.5175,0.8274622348,2.65
2019-04-11 05:30:00,2.548,0.8180947378000001,2.6761134131,0.059000000000000004,0,0.059000000000000004,2.489,0.8180947378000001,2.62
2019-04-11 06:00:00,2.604,0.8305847338000001,2.7332557509,0.077,0,0.077,2.527,0.8305847338000001,2.66
2019-04-11 06:30:00,2.6825,0.8524422268,2.8146871940000002,0.089,0,0.089,2.5935,0.8524422268,2.73
2019-04-11 07:00:00,2.8025,0.8774222188,2.9366436624,0.133,0,0.133,2.6695,0.8774222188,2.81
2019-04-11 07:30:00,2.8785,0.8836672168,3.0110845222,0.19,0,0.19,2.6885,0.8836672168,2.83
2019-04-11 08:00:00,2.9035,0.8961572128,3.038652662,0.177,0,0.177,2.7265,0.8961572128,2.87
2019-04-11 08:30:00,2.878,0.8992797118,3.015226028,0.14200000000000002,0,0.14200000000000002,2.7359999999999998,0.8992797118,2.88
2019-04-11 09:00:00,2.784,0.8867897158,2.9218234033,0.08600000000000001,0,0.08600000000000001,2.698,0.8867897158,2.84
2019-04-11 09:30:00,2.738,0.8805447178,2.8761090035,0.059000000000000004,0,0.059000000000000004,2.6790000000000003,0.8805447178,2.8200000000000003
2019-04-11 10:00:00,2.623,0.8305847338000001,2.7513632984000003,0.096,0,0.096,2.527,0.8305847338000001,2.66
2019-04-11 10:30:00,2.548,0.7931147458000001,2.6685829573,0.135,0,0.135,2.4130000000000003,0.7931147458000001,2.54
2019-04-11 11:00:00,2.4859999999999998,0.7556447578000001,2.598306179,0.187,0,0.187,2.299,0.7556447578000001,2.42
2019-04-11 11:30:00,2.407,0.7493997598000001,2.5209619196,0.127,0,0.127,2.2800000000000002,0.7493997598000001,2.4
2019-04-11 12:00:00,2.376,0.7431547618000001,2.4895089877,0.115,0,0.115,2.261,0.7431547618000001,2.38
2019-04-11 12:30:00,2.3695,0.7400322628,2.482373461,0.11800000000000001,0,0.11800000000000001,2.2515,0.7400322628,2.37
2019-04-11 13:00:00,2.3565,0.7462772608,2.471845869,0.08600000000000001,0,0.08600000000000001,2.2705,0.7462772608,2.39
2019-04-11 13:30:00,2.342,0.7431547618000001,2.4570801778,0.081,0,0.081,2.261,0.7431547618000001,2.38
2019-04-11 14:00:00,2.2515,0.7088072728,2.3604364003000002,0.095,0,0.095,2.1565,0.7088072728,2.27
2019-04-11 14:30:00,2.163,0.6807047818,2.2675819721,0.092,0,0.092,2.071,0.6807047818,2.18
2019-04-11 15:00:00,2.1625,0.6838272808,2.2680445322000002,0.082,0,0.082,2.0805,0.6838272808,2.19
2019-04-11 15:30:00,2.1725,0.6900722788,2.2794639721,0.073,0,0.073,2.0995,0.6900722788,2.21
2019-04-11 16:00:00,2.231,0.6931947778,2.3362106069,0.122,0,0.122,2.109,0.6931947778,2.22
2019-04-11 16:30:00,2.404,0.7431547618000001,2.5162462121,0.14300000000000002,0,0.14300000000000002,2.261,0.7431547618000001,2.38
2019-04-11 17:00:00,2.6065,0.8274622348,2.7346912074,0.089,0,0.089,2.5175,0.8274622348,2.65
2019-04-11 17:30:00,2.733,0.8805447178,2.8713495085,0.054,0,0.054,2.6790000000000003,0.8805447178,2.8200000000000003
2019-04-11 18:00:00,2.8305,0.9148922068,2.9746862019,0.047,0,0.047,2.7835,0.9148922068,2.93
2019-04-11 18:30:00,2.935,0.9554846938,3.0866123825,0.028,0,0.028,2.907,0.9554846938,3.06
2019-04-11 19:00:00,2.9325,0.9586071928000001,3.0852040451,0.016,0,0.016,2.9165,0.9586071928000001,3.07
2019-04-11 19:30:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2019-04-11 20:00:00,2.8795,0.9461171968000001,3.0309500161,0.001,0,0.001,2.8785,0.9461171968000001,3.03
2019-04-11 20:30:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-04-11 21:00:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-04-11 21:30:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-04-11 22:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-04-11 22:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-04-11 23:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2019-04-11 23:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-04-12 00:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-04-12 00:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-04-12 01:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-04-12 01:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-04-12 02:00:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-04-12 02:30:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2019-04-12 03:00:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-04-12 03:30:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2019-04-12 04:00:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-04-12 04:30:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-04-12 05:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2019-04-12 05:30:00,2.6255,0.8524422268,2.7604180843,0.032,0,0.032,2.5935,0.8524422268,2.73
2019-04-12 06:00:00,2.6630000000000003,0.8430747298,2.7932676205,0.098,0,0.098,2.565,0.8430747298,2.7
2019-04-12 06:30:00,2.722,0.8555647258,2.8532919584,0.11900000000000001,0,0.11900000000000001,2.6029999999999998,0.8555647258,2.74
2019-04-12 07:00:00,2.713,0.8618097238,2.8465918218,0.091,0,0.091,2.622,0.8618097238,2.76
2019-04-12 07:30:00,2.8495,0.9148922068,2.9927709568000003,0.066,0,0.066,2.7835,0.9148922068,2.93
2019-04-12 08:00:00,2.9025,0.9398721988000001,3.0508795453,0.043000000000000003,0,0.043000000000000003,2.8595,0.9398721988000001,3.01
2019-04-12 08:30:00,2.844,0.9305047018,2.9923527533,0.013000000000000001,0,0.013000000000000001,2.831,0.9305047018,2.98
2019-04-12 09:00:00,2.8,0.9180147058,2.9466508107,0.007,0,0.007,2.793,0.9180147058,2.94
2019-04-12 09:30:00,2.7439999999999998,0.8805447178,2.8818214726,0.065,0,0.065,2.6790000000000003,0.8805447178,2.8200000000000003
2019-04-12 10:00:00,2.654,0.8118497398000001,2.7753947467,0.184,0,0.184,2.47,0.8118497398000001,2.6
2019-04-12 10:30:00,2.605,0.7681347538000001,2.7158895412,0.268,0,0.268,2.337,0.7681347538000001,2.46
2019-04-12 11:00:00,2.5415,0.7337872648,2.6453101898,0.309,0,0.309,2.2325,0.7337872648,2.35
2019-04-12 11:30:00,2.6515,0.7962372448,2.7684735867,0.229,0,0.229,2.4225,0.7962372448,2.55
2019-04-12 12:00:00,2.6765,0.7837472488,2.7888908189,0.292,0,0.292,2.3845,0.7837472488,2.51
2019-04-12 12:30:00,2.5620000000000003,0.7369097638000001,2.6658732153,0.32,0,0.32,2.242,0.7369097638000001,2.36
2019-04-12 13:00:00,2.4835000000000003,0.6588472888,2.5694069355,0.47900000000000004,0,0.47900000000000004,2.0045,0.6588472888,2.11
2019-04-12 13:30:00,2.46,0.6557247898,2.5458937527,0.465,0,0.465,1.995,0.6557247898,2.1
2019-04-12 14:00:00,2.424,0.6869497798,2.5194594658,0.334,0,0.334,2.09,0.6869497798,2.2
2019-04-12 14:30:00,2.3275,0.6650922868,2.420661893,0.304,0,0.304,2.0235,0.6650922868,2.13
2019-04-12 15:00:00,2.2295,0.6026423068,2.3095125027,0.396,0,0.396,1.8335,0.6026423068,1.9300000000000002
2019-04-12 15:30:00,2.1635,0.5839073129,2.2409105292,0.387,0,0.387,1.7765,0.5839073129,1.87
2019-04-12 16:00:00,2.2575,0.6401122948,2.3464973897,0.31,0,0.31,1.9475,0.6401122948,2.05
2019-04-12 16:30:00,2.278,0.6432347938,2.3670730872,0.321,0,0.321,1.957,0.6432347938,2.06
2019-04-12 17:00:00,2.365,0.6869497798,2.4627474495,0.275,0,0.275,2.09,0.6869497798,2.2
2019-04-12 17:30:00,2.5365,0.7337872648,2.6405067695,0.304,0,0.304,2.2325,0.7337872648,2.35
2019-04-12 18:00:00,2.688,0.7556447578000001,2.792193224,0.389,0,0.389,2.299,0.7556447578000001,2.42
2019-04-12 18:30:00,2.7960000000000003,0.7993597438000001,2.9080220082,0.364,0,0.364,2.432,0.7993597438000001,2.56
2019-04-12 19:00:00,2.8965,0.7837472488,3.000661927,0.512,0,0.512,2.3845,0.7837472488,2.51
2019-04-12 19:30:00,2.852,0.8180947378000001,2.9670158409000003,0.363,0,0.363,2.489,0.8180947378000001,2.62
2019-04-12 20:00:00,2.882,0.8056047418000001,2.9924777359,0.431,0,0.431,2.451,0.8056047418000001,2.58
2019-04-12 20:30:00,2.8945,0.8149722388,3.0070433984,0.41500000000000004,0,0.41500000000000004,2.4795,0.8149722388,2.61
2019-04-12 21:00:00,2.8465,0.8586872248,2.9731979416,0.234,0,0.234,2.6125,0.8586872248,2.75
2019-04-12 21:30:00,2.778,0.8368297318,2.9013045342,0.232,0,0.232,2.5460000000000003,0.8368297318,2.68
2019-04-12 22:00:00,2.6105,0.7837472488,2.7256136924,0.226,0,0.226,2.3845,0.7837472488,2.51
2019-04-12 22:30:00,2.586,0.7493997598000001,2.692395959,0.306,0,0.306,2.2800000000000002,0.7493997598000001,2.4
2019-04-12 23:00:00,2.4735,0.6588472888,2.5597425652,0.46900000000000003,0,0.46900000000000003,2.0045,0.6588472888,2.11
2019-04-12 23:30:00,2.416,0.6744597838,2.5083763673,0.364,0,0.364,2.052,0.6744597838,2.16
2019-04-13 00:00:00,2.3505000000000003,0.5901523108,2.4234541465,0.555,0,0.555,1.7955,0.5901523108,1.8900000000000001
2019-04-14 00:30:00,2.6575,0.4590073529,2.696848902,1.2610000000000001,0,1.2610000000000001,1.3965,0.4590073529,1.47
2019-04-14 01:00:00,2.699,0.4683748499,2.7393386063,1.274,0,1.274,1.425,0.4683748499,1.5
2019-04-14 01:30:00,2.924,0.5370698279,2.972914395,1.29,0,1.29,1.634,0.5370698279,1.72
2019-04-14 02:00:00,2.981,0.5558048219,3.0323720088,1.29,0,1.29,1.691,0.5558048219,1.78
2019-04-14 02:30:00,3.075,0.5870298118,3.130531744,1.289,0,1.289,1.786,0.5870298118,1.88
2019-04-14 03:00:00,3.1375,0.6151323028,3.1972322405,1.266,0,1.266,1.8715000000000002,0.6151323028,1.97
2019-04-14 03:30:00,3.0285,0.5963973088,3.0866651908,1.214,0,1.214,1.8145,0.5963973088,1.9100000000000001
2019-04-14 04:00:00,3.004,0.5870298118,3.0608201515,1.218,0,1.218,1.786,0.5870298118,1.88
2019-04-14 04:30:00,2.9345,0.5651723189,2.9884293534,1.215,0,1.215,1.7195,0.5651723189,1.81
2019-04-14 05:00:00,2.832,0.5558048219,2.8860254677,1.141,0,1.141,1.691,0.5558048219,1.78
2019-04-14 05:30:00,2.813,0.5682948179,2.869830657,1.084,0,1.084,1.729,0.5682948179,1.82
2019-04-14 06:00:00,2.8025,0.5714173169,2.8601615339,1.064,0,1.064,1.7385000000000002,0.5714173169,1.83
2019-04-14 06:30:00,2.8095,0.5776623149,2.8682719536,1.052,0,1.052,1.7575,0.5776623149,1.85
2019-04-14 07:00:00,2.8315,0.5963973088,2.8936278268,1.017,0,1.017,1.8145,0.5963973088,1.9100000000000001
2019-04-14 07:30:00,2.935,0.6432347938,3.0046590489,0.978,0,0.978,1.957,0.6432347938,2.06
2019-04-14 08:00:00,3.0355,0.6588472888,3.1061777155,1.031,0,1.031,2.0045,0.6588472888,2.11
2019-04-14 08:30:00,3.006,0.6120098038,3.0676688218,1.1440000000000001,0,1.1440000000000001,1.862,0.6120098038,1.96
2019-04-14 09:00:00,3.0785,0.6151323028,3.1393550293,1.207,0,1.207,1.8715000000000002,0.6151323028,1.97
2019-04-14 09:30:00,3.098,0.6057648058,3.1566683386,1.255,0,1.255,1.843,0.6057648058,1.94
2019-04-14 10:00:00,3.1475,0.6151323028,3.2070459928,1.276,0,1.276,1.8715000000000002,0.6151323028,1.97
2019-04-14 10:30:00,3.1375,0.6151323028,3.1972322405,1.266,0,1.266,1.8715000000000002,0.6151323028,1.97
2019-04-14 11:00:00,3.1685,0.6213773008,3.2288545957,1.278,0,1.278,1.8905,0.6213773008,1.99
2019-04-14 11:30:00,3.1310000000000002,0.5870298118,3.1855556815,1.345,0,1.345,1.786,0.5870298118,1.88
2019-04-14 12:00:00,3.127,0.5995198078,3.183952418,1.303,0,1.303,1.824,0.5995198078,1.92
2019-04-14 12:30:00,3.0815,0.6026423068,3.1398757937,1.248,0,1.248,1.8335,0.6026423068,1.9300000000000002
2019-04-14 13:00:00,3.021,0.5745398159,3.0751482891,1.2730000000000001,0,1.2730000000000001,1.748,0.5745398159,1.8399999999999999
2019-04-14 13:30:00,3.0785,0.6026423068,3.1369316218,1.245,0,1.245,1.8335,0.6026423068,1.9300000000000002
2019-04-14 14:00:00,3.1165,0.6151323028,3.1766271421,1.245,0,1.245,1.8715000000000002,0.6151323028,1.97
2019-04-14 14:30:00,3.0235,0.5901523108,3.0805570925,1.228,0,1.228,1.7955,0.5901523108,1.8900000000000001
2019-04-14 15:00:00,2.9965,0.5714173169,3.0504966809,1.258,0,1.258,1.7385000000000002,0.5714173169,1.83
2019-04-14 15:30:00,2.9405,0.5464373249,2.9908416876,1.278,0,1.278,1.6625,0.5464373249,1.75
2019-04-14 16:00:00,2.9525,0.5464373249,3.0026405046,1.29,0,1.29,1.6625,0.5464373249,1.75
2019-04-14 16:30:00,3.0265,0.5714173169,3.0799707791,1.288,0,1.288,1.7385000000000002,0.5714173169,1.83
2019-04-14 17:00:00,3.1245,0.6026423068,3.182087051,1.291,0,1.291,1.8335,0.6026423068,1.9300000000000002
2019-04-14 17:30:00,3.3365,0.6775822828,3.4046071726,1.275,0,1.275,2.0615,0.6775822828,2.17
2019-04-14 18:00:00,3.324,0.6682147858,3.3904995207,1.291,0,1.291,2.033,0.6682147858,2.14
2019-04-14 18:30:00,3.3875,0.6775822828,3.4546018584000002,1.326,0,1.326,2.0615,0.6775822828,2.17
2019-04-14 19:00:00,3.3825,0.6838272808,3.4509311787,1.302,0,1.302,2.0805,0.6838272808,2.19
2019-04-14 19:30:00,3.321,0.6682147858,3.3875584128,1.288,0,1.288,2.033,0.6682147858,2.14
2019-04-14 20:00:00,3.2925,0.6588472888,3.3577724759,1.288,0,1.288,2.0045,0.6588472888,2.11
2019-04-14 20:30:00,3.2315,0.6463572928,3.2955075482,1.2650000000000001,0,1.2650000000000001,1.9665,0.6463572928,2.07
2019-04-14 21:00:00,3.167,0.6244997998,3.227985285,1.267,0,1.267,1.9,0.6244997998,2.0
2019-04-14 21:30:00,3.0965,0.6026423068,3.1545982312,1.263,0,1.263,1.8335,0.6026423068,1.9300000000000002
2019-04-14 22:00:00,2.961,0.5558048219,3.012713063,1.27,0,1.27,1.691,0.5558048219,1.78
2019-04-14 22:30:00,2.8805,0.5277023309000001,2.9284381503,1.275,0,1.275,1.6055000000000001,0.5277023309000001,1.69
2019-04-14 23:00:00,2.8115,0.5089673369000001,2.857197928,1.263,0,1.263,1.5485,0.5089673369000001,1.63
2019-04-14 23:30:00,2.802,0.4995998399,2.846191139,1.282,0,1.282,1.52,0.4995998399,1.6
2019-04-15 00:00:00,2.755,0.4808648459,2.7966508541,1.292,0,1.292,1.463,0.4808648459,1.54
2019-04-15 00:30:00,2.7645,0.4777423469,2.8054764301,1.311,0,1.311,1.4535,0.4777423469,1.53
2019-04-15 01:00:00,2.7515,0.4714973489,2.7916056312,1.317,0,1.317,1.4344999999999999,0.4714973489,1.51
2019-04-15 01:30:00,3.0155,0.5589273209,3.066861588,1.315,0,1.315,1.7005,0.5589273209,1.79
2019-04-15 02:00:00,3.106,0.5932748098,3.1621529059,1.301,0,1.301,1.8050000000000002,0.5932748098,1.9
2019-04-15 02:30:00,3.2205,0.6338672968,3.2822870076,1.292,0,1.292,1.9285,0.6338672968,2.03
2019-04-15 03:00:00,3.204,0.6307447978,3.2654946027,1.2850000000000001,0,1.2850000000000001,1.919,0.6307447978,2.02
2019-04-15 03:30:00,3.1545,0.6151323028,3.2139163026,1.283,0,1.283,1.8715000000000002,0.6151323028,1.97
2019-04-15 04:00:00,3.0825,0.5901523108,3.1384846662,1.287,0,1.287,1.7955,0.5901523108,1.8900000000000001
2019-04-15 04:30:00,3.0485,0.5839073129,3.1039168803,1.272,0,1.272,1.7765,0.5839073129,1.87
2019-04-15 05:00:00,2.9565,0.5589273209,3.0088688905,1.256,0,1.256,1.7005,0.5589273209,1.79
2019-04-15 05:30:00,2.9210000000000003,0.5433148259,2.9710994598,1.268,0,1.268,1.653,0.5433148259,1.74
2019-04-15 06:00:00,2.982,0.5620498199,3.034505561,1.272,0,1.272,1.71,0.5620498199,1.8
2019-04-15 06:30:00,3.037,0.5807848139,3.0920349287,1.27,0,1.27,1.767,0.5807848139,1.8599999999999999
2019-04-15 07:00:00,3.1205,0.6088873048,3.179349619,1.268,0,1.268,1.8525,0.6088873048,1.9500000000000002
2019-04-15 07:30:00,3.19,0.6369897958,3.2529764832,1.252,0,1.252,1.9380000000000002,0.6369897958,2.04
2019-04-15 08:00:00,3.2800000000000002,0.6619697878,3.3461326931,1.266,0,1.266,2.014,0.6619697878,2.12
2019-04-15 08:30:00,3.282,0.6619697878,3.3480931887,1.268,0,1.268,2.014,0.6619697878,2.12
2019-04-15 09:00:00,3.282,0.6619697878,3.3480931887,1.268,0,1.268,2.014,0.6619697878,2.12
2019-04-15 09:30:00,3.2645,0.6526022908,3.3290914677,1.279,0,1.279,1.9855,0.6526022908,2.09
2019-04-15 10:00:00,3.2415,0.6463572928,3.3053139034,1.275,0,1.275,1.9665,0.6463572928,2.07
2019-04-15 10:30:00,3.2535,0.6463572928,3.3170830559,1.287,0,1.287,1.9665,0.6463572928,2.07
2019-04-15 11:00:00,3.159,0.6182548018,3.2189314997,1.278,0,1.278,1.881,0.6182548018,1.98
2019-04-15 11:30:00,3.1355,0.6151323028,3.1952696287,1.264,0,1.264,1.8715000000000002,0.6151323028,1.97
2019-04-15 12:00:00,3.1005,0.6026423068,3.1585246556,1.267,0,1.267,1.8335,0.6026423068,1.9300000000000002
2019-04-15 12:30:00,3.1365,0.6213773008,3.1974586784,1.246,0,1.246,1.8905,0.6213773008,1.99
2019-04-15 13:00:00,3.176,0.6369897958,3.2392486783,1.238,0,1.238,1.9380000000000002,0.6369897958,2.04
2019-04-15 13:30:00,3.217,0.6494797918,3.2819069152,1.241,0,1.241,1.976,0.6494797918,2.08
2019-04-15 14:00:00,3.1315,0.6213773008,3.1925541499,1.241,0,1.241,1.8905,0.6213773008,1.99
2019-04-15 14:30:00,3.1165,0.6151323028,3.1766271421,1.245,0,1.245,1.8715000000000002,0.6151323028,1.97
2019-04-15 15:00:00,3.086,0.6057648058,3.144892208,1.2429999999999999,0,1.2429999999999999,1.843,0.6057648058,1.94
2019-04-15 15:30:00,3.045,0.5870298118,3.1010690092,1.259,0,1.259,1.786,0.5870298118,1.88
2019-04-15 16:00:00,3.0355,0.5839073129,3.0911499478,1.259,0,1.259,1.7765,0.5839073129,1.87
2019-04-15 16:30:00,3.086,0.5995198078,3.1436952779,1.262,0,1.262,1.824,0.5995198078,1.92
2019-04-15 17:00:00,3.3165,0.6713372848,3.3837650628000002,1.274,0,1.274,2.0425,0.6713372848,2.15
2019-04-15 17:30:00,3.4085,0.7150522708,3.4826960821,1.233,0,1.233,2.1755,0.7150522708,2.29
2019-04-15 18:00:00,3.4835000000000003,0.7462772608,3.5625415085,1.213,0,1.213,2.2705,0.7462772608,2.39
2019-04-15 18:30:00,3.532,0.7618897558000001,3.6132395437,1.214,0,1.214,2.318,0.7618897558000001,2.44
2019-04-15 19:00:00,3.589,0.7868697478000001,3.6742461812,1.195,0,1.195,2.394,0.7868697478000001,2.52
2019-04-15 19:30:00,3.417,0.7431547618000001,3.496879752,1.156,0,1.156,2.261,0.7431547618000001,2.38
2019-04-15 20:00:00,3.391,0.7431547618000001,3.4714780714,1.13,0,1.13,2.261,0.7431547618000001,2.38
2019-04-15 20:30:00,3.2435,0.7088072728,3.3200451804,1.087,0,1.087,2.1565,0.7088072728,2.27
2019-04-15 21:00:00,3.1475,0.6900722788,3.2222594557,1.048,0,1.048,2.0995,0.6900722788,2.21
2019-04-15 21:30:00,3.0545,0.6401122948,3.1208514864,1.107,0,1.107,1.9475,0.6401122948,2.05
2019-04-15 22:00:00,2.9635,0.6026423068,3.0241544273,1.13,0,1.13,1.8335,0.6026423068,1.9300000000000002
2019-04-15 22:30:00,2.798,0.5932748098,2.8602061115,0.993,0,0.993,1.8050000000000002,0.5932748098,1.9
2019-04-15 23:00:00,2.6395,0.5651723189,2.6993295464,0.92,0,0.92,1.7195,0.5651723189,1.81
2019-04-15 23:30:00,2.5715,0.5839073129,2.6369603713,0.795,0,0.795,1.7765,0.5839073129,1.87
2019-04-16 00:00:00,2.496,0.6120098038,2.569936186,0.634,0,0.634,1.862,0.6120098038,1.96
2019-04-17 00:30:00,2.4055,0.7837472488,2.5299584977,0.021,0,0.021,2.3845,0.7837472488,2.51
2019-04-17 01:00:00,2.3895,0.7837472488,2.5147504846,0.005,0,0.005,2.3845,0.7837472488,2.51
2019-04-17 01:30:00,2.6955,0.8836672168,2.8366508421,0.007,0,0.007,2.6885,0.8836672168,2.83
2019-04-17 02:00:00,2.779,0.9117697078,2.9247504167000002,0.005,0,0.005,2.774,0.9117697078,2.92
2019-04-17 02:30:00,2.8040000000000003,0.9180147058,2.9504519993000002,0.011,0,0.011,2.793,0.9180147058,2.94
2019-04-17 03:00:00,2.8335,0.9273822028,2.9814023546,0.012,0,0.012,2.8215,0.9273822028,2.9699999999999998
2019-04-17 03:30:00,2.7485,0.8961572128,2.8909081618,0.022,0,0.022,2.7265,0.8961572128,2.87
2019-04-17 04:00:00,2.649,0.8555647258,2.7837370565,0.046,0,0.046,2.6029999999999998,0.8555647258,2.74
2019-04-17 04:30:00,2.6109999999999998,0.8243397358000001,2.7380388967,0.10300000000000001,0,0.10300000000000001,2.508,0.8243397358000001,2.64
2019-04-17 05:00:00,2.6025,0.7962372448,2.7215804232,0.18,0,0.18,2.4225,0.7962372448,2.55
2019-04-17 05:30:00,2.6025,0.7837472488,2.7179525382,0.218,0,0.218,2.3845,0.7837472488,2.51
2019-04-17 06:00:00,2.5935,0.7587672568,2.7022157575,0.28500000000000003,0,0.28500000000000003,2.3085,0.7587672568,2.43
2019-04-17 06:30:00,2.697,0.7806247498000001,2.8077008387999998,0.322,0,0.322,2.375,0.7806247498000001,2.5
2019-04-17 07:00:00,2.752,0.7681347538000001,2.8571900532,0.41500000000000004,0,0.41500000000000004,2.337,0.7681347538000001,2.46
2019-04-17 07:30:00,2.8215,0.7587672568,2.921744342,0.513,0,0.513,2.3085,0.7587672568,2.43
2019-04-17 08:00:00,2.88,0.8555647258,3.0043952803,0.277,0,0.277,2.6029999999999998,0.8555647258,2.74
2019-04-17 08:30:00,2.9135,0.8586872248,3.0374044841,0.301,0,0.301,2.6125,0.8586872248,2.75
2019-04-17 09:00:00,2.7885,0.8024822428,2.901673655,0.34700000000000003,0,0.34700000000000003,2.4415,0.8024822428,2.5700000000000003
2019-04-17 09:30:00,2.8689999999999998,0.8118497398000001,2.9816540711,0.399,0,0.399,2.47,0.8118497398000001,2.6
2019-04-17 10:00:00,2.787,0.7993597438000001,2.8993697591,0.355,0,0.355,2.432,0.7993597438000001,2.56
2019-04-17 10:30:00,2.652,0.7493997598000001,2.7558490525,0.372,0,0.372,2.2800000000000002,0.7493997598000001,2.4
2019-04-17 11:00:00,2.6015,0.7400322628,2.7047088568,0.35000000000000003,0,0.35000000000000003,2.2515,0.7400322628,2.37
2019-04-17 11:30:00,2.469,0.6557247898,2.5545911610000003,0.47400000000000003,0,0.47400000000000003,1.995,0.6557247898,2.1
2019-04-17 12:00:00,2.477,0.6057648058,2.5499960784,0.634,0,0.634,1.843,0.6057648058,1.94
2019-04-17 12:30:00,2.44,0.5932748098,2.5110904006,0.635,0,0.635,1.8050000000000002,0.5932748098,1.9
2019-04-17 13:00:00,2.4615,0.6026423068,2.534198098,0.628,0,0.628,1.8335,0.6026423068,1.9300000000000002
2019-04-17 13:30:00,2.4065,0.5714173169,2.4734106008,0.668,0,0.668,1.7385000000000002,0.5714173169,1.83
2019-04-17 14:00:00,2.385,0.5807848139,2.4546967226,0.618,0,0.618,1.767,0.5807848139,1.8599999999999999
2019-04-17 14:30:00,2.415,0.6182548018,2.4928826687,0.534,0,0.534,1.881,0.6182548018,1.98
2019-04-17 15:00:00,2.3405,0.6088873048,2.4184052597,0.488,0,0.488,1.8525,0.6088873048,1.9500000000000002
2019-04-17 15:30:00,2.3855,0.6151323028,2.4635336409,0.514,0,0.514,1.8715000000000002,0.6151323028,1.97
2019-04-17 16:00:00,2.4035,0.5963973088,2.4763889032,0.589,0,0.589,1.8145,0.5963973088,1.9100000000000001
2019-04-17 16:30:00,2.4525,0.6026423068,2.5254571863,0.619,0,0.619,1.8335,0.6026423068,1.9300000000000002
2019-04-17 17:00:00,2.604,0.6307447978,2.6793012149,0.685,0,0.685,1.919,0.6307447978,2.02
2019-04-17 17:30:00,2.833,0.7056847738,2.9195684613,0.686,0,0.686,2.147,0.7056847738,2.26
2019-04-17 18:00:00,2.9235,0.7337872648,3.0141824762,0.6910000000000001,0,0.6910000000000001,2.2325,0.7337872648,2.35
2019-04-17 18:30:00,3.071,0.7306647658000001,3.1567248851,0.848,0,0.848,2.223,0.7306647658000001,2.34
2019-04-17 19:00:00,3.0965,0.7525222588,3.186628626,0.807,0,0.807,2.2895,0.7525222588,2.41
2019-04-17 19:30:00,3.054,0.7806247498000001,3.1521882875,0.679,0,0.679,2.375,0.7806247498000001,2.5
2019-04-17 20:00:00,3.0475,0.7962372448,3.1498015811,0.625,0,0.625,2.4225,0.7962372448,2.55
2019-04-17 20:30:00,3.0615,0.7650122548,3.1556340092,0.734,0,0.734,2.3275,0.7650122548,2.45
2019-04-17 21:00:00,3.049,0.7681347538000001,3.1442697085,0.712,0,0.712,2.337,0.7681347538000001,2.46
2019-04-17 21:30:00,2.985,0.7369097638000001,3.0746155857,0.743,0,0.743,2.242,0.7369097638000001,2.36
2019-04-17 22:00:00,2.833,0.6432347938,2.9051058501,0.876,0,0.876,1.957,0.6432347938,2.06
2019-04-17 22:30:00,2.7560000000000002,0.6244997998,2.8258690699,0.856,0,0.856,1.9,0.6244997998,2.0
2019-04-17 23:00:00,2.664,0.5807848139,2.7265742242,0.897,0,0.897,1.767,0.5807848139,1.8599999999999999
2019-04-17 23:30:00,2.6310000000000002,0.5745398159,2.6930014853,0.883,0,0.883,1.748,0.5745398159,1.8399999999999999
2019-04-18 00:00:00,2.5045,0.5901523108,2.5730915258,0.709,0,0.709,1.7955,0.5901523108,1.8900000000000001
2019-04-18 00:30:00,2.4805,0.6213773008,2.5571448923,0.59,0,0.59,1.8905,0.6213773008,1.99
2019-04-18 01:00:00,2.4755000000000003,0.6588472888,2.5616752331,0.47100000000000003,0,0.47100000000000003,2.0045,0.6588472888,2.11
2019-04-18 01:30:00,2.7605,0.7712572528,2.8662166701,0.41400000000000003,0,0.41400000000000003,2.3465,0.7712572528,2.47
2019-04-18 02:00:00,2.7735000000000003,0.7899922468,2.8838151813,0.37,0,0.37,2.4035,0.7899922468,2.5300000000000002
2019-04-18 02:30:00,2.813,0.8305847338000001,2.9330598357,0.28600000000000003,0,0.28600000000000003,2.527,0.8305847338000001,2.66
2019-04-18 03:00:00,2.854,0.8056047418000001,2.9655210335,0.403,0,0.403,2.451,0.8056047418000001,2.58
2019-04-18 03:30:00,2.7785,0.7775022508,2.8852334394,0.41300000000000003,0,0.41300000000000003,2.3655,0.7775022508,2.49
2019-04-18 04:00:00,2.714,0.6682147858,2.7950504468,0.681,0,0.681,2.033,0.6682147858,2.14
2019-04-18 04:30:00,2.6615,0.6713372848,2.7448635667,0.619,0,0.619,2.0425,0.6713372848,2.15
2019-04-18 05:00:00,2.606,0.6994397758,2.6982312725,0.47800000000000004,0,0.47800000000000004,2.128,0.6994397758,2.24
2019-04-18 05:30:00,2.6535,0.6588472888,2.7340705916,0.649,0,0.649,2.0045,0.6588472888,2.11
2019-04-18 06:00:00,2.58,0.6619697878,2.6635697851,0.5660000000000001,0,0.5660000000000001,2.014,0.6619697878,2.12
2019-04-18 06:30:00,2.7119999999999997,0.6557247898,2.7901467703,0.717,0,0.717,1.995,0.6557247898,2.1
2019-04-18 07:00:00,2.792,0.6182548018,2.8596333681,0.911,0,0.911,1.881,0.6182548018,1.98
2019-04-18 07:30:00,2.9105,0.6526022908,2.9827671716,0.925,0,0.925,1.9855,0.6526022908,2.09
2019-04-18 08:00:00,2.9495,0.6713372848,3.0249370241,0.907,0,0.907,2.0425,0.6713372848,2.15
2019-04-18 08:30:00,2.876,0.7119297718,2.9628061023,0.71,0,0.71,2.166,0.7119297718,2.2800000000000002
2019-04-18 09:00:00,2.801,0.7369097638000001,2.8963143821,0.559,0,0.559,2.242,0.7369097638000001,2.36
2019-04-18 09:30:00,2.7085,0.6838272808,2.7934910059,0.628,0,0.628,2.0805,0.6838272808,2.19
2019-04-18 10:00:00,2.749,0.6057648058,2.8149515094,0.906,0,0.906,1.843,0.6057648058,1.94
2019-04-18 10:30:00,2.8235,0.5526823229,2.8770835928,1.142,0,1.142,1.6815,0.5526823229,1.77
2019-04-18 11:00:00,2.787,0.4933548419,2.8303300161,1.286,0,1.286,1.501,0.4933548419,1.58
2019-04-18 11:30:00,2.7875,0.4964773409,2.8313682205,1.2770000000000001,0,1.2770000000000001,1.5105,0.4964773409,1.5899999999999999
2019-04-18 12:00:00,2.7775,0.4902323429,2.8204315273000002,1.286,0,1.286,1.4915,0.4902323429,1.57
2019-04-18 12:30:00,2.7665,0.5027223389000001,2.8118058254,1.237,0,1.237,1.5295,0.5027223389000001,1.6099999999999999
2019-04-18 13:00:00,2.745,0.4995998399,2.7900940844,1.225,0,1.225,1.52,0.4995998399,1.6
2019-04-18 13:30:00,2.7039999999999997,0.5120898359,2.752063226,1.146,0,1.146,1.558,0.5120898359,1.6400000000000001
2019-04-18 14:00:00,2.6725,0.4964773409,2.7182247883,1.162,0,1.162,1.5105,0.4964773409,1.5899999999999999
2019-04-18 14:30:00,2.6665,0.5027223389000001,2.7134759995,1.137,0,1.137,1.5295,0.5027223389000001,1.6099999999999999
2019-04-18 15:00:00,2.6755,0.5152123349000001,2.7246548405,1.108,0,1.108,1.5675,0.5152123349000001,1.65
2019-04-18 15:30:00,2.6705,0.5214573329000001,2.7209351334000003,1.084,0,1.084,1.5865,0.5214573329000001,1.67
2019-04-18 16:00:00,2.625,0.5245798319,2.6769028746,1.029,0,1.029,1.596,0.5245798319,1.6800000000000002
2019-04-18 16:30:00,2.661,0.5308248299,2.7134288271,1.046,0,1.046,1.615,0.5308248299,1.7000000000000002
2019-04-18 17:00:00,2.668,0.5308248299,2.7202939179000003,1.053,0,1.053,1.615,0.5308248299,1.7000000000000002
2019-04-18 17:30:00,2.824,0.5870298118,2.8843682151000003,1.038,0,1.038,1.786,0.5870298118,1.88
2019-04-18 18:00:00,2.9050000000000002,0.6619697878,2.9794679055,0.891,0,0.891,2.014,0.6619697878,2.12
2019-04-18 18:30:00,2.882,0.7618897558000001,2.9810065414,0.5640000000000001,0,0.5640000000000001,2.318,0.7618897558000001,2.44
2019-04-18 19:00:00,2.8965,0.7712572528,2.9974238939,0.55,0,0.55,2.3465,0.7712572528,2.47
2019-04-18 19:30:00,2.789,0.7681347538000001,2.8928449665000002,0.452,0,0.452,2.337,0.7681347538000001,2.46
2019-04-18 20:00:00,2.795,0.7618897558000001,2.89698136,0.47700000000000004,0,0.47700000000000004,2.318,0.7618897558000001,2.44
2019-04-18 20:30:00,2.867,0.7681347538000001,2.9681172484,0.53,0,0.53,2.337,0.7681347538000001,2.46
2019-04-18 21:00:00,2.8609999999999998,0.7868697478000001,2.9672352451,0.467,0,0.467,2.394,0.7868697478000001,2.52
2019-04-18 21:30:00,2.8435,0.7962372448,2.9528775796,0.421,0,0.421,2.4225,0.7962372448,2.55
2019-04-18 22:00:00,2.749,0.7618897558000001,2.8526263337,0.431,0,0.431,2.318,0.7618897558000001,2.44
2019-04-18 22:30:00,2.6205,0.7462772608,2.7246926432,0.35000000000000003,0,0.35000000000000003,2.2705,0.7462772608,2.39
2019-04-18 23:00:00,2.4905,0.6963172768,2.5860100541,0.372,0,0.372,2.1185,0.6963172768,2.23
2019-04-18 23:30:00,2.3825,0.6588472888,2.4719194971,0.378,0,0.378,2.0045,0.6588472888,2.11
2019-04-19 00:00:00,2.2735,0.5963973088,2.3504237916,0.459,0,0.459,1.8145,0.5963973088,1.9100000000000001
2019-04-19 00:30:00,2.2645,0.6151323028,2.3465608878,0.393,0,0.393,1.8715000000000002,0.6151323028,1.97
2019-04-19 01:00:00,2.312,0.6557247898,2.4031893392,0.317,0,0.317,1.995,0.6557247898,2.1
2019-04-19 01:30:00,2.527,0.7244197678000001,2.628785461,0.323,0,0.323,2.204,0.7244197678000001,2.32
2019-04-19 02:00:00,2.5965,0.7275422668,2.6965032913,0.383,0,0.383,2.2135,0.7275422668,2.33
2019-04-19 02:30:00,2.6265,0.6963172768,2.7172338876,0.508,0,0.508,2.1185,0.6963172768,2.23
2019-04-19 03:00:00,2.6475,0.7337872648,2.7473077731,0.41500000000000004,0,0.41500000000000004,2.2325,0.7337872648,2.35
2019-04-19 03:30:00,2.535,0.7181747698000001,2.6347675419,0.35000000000000003,0,0.35000000000000003,2.185,0.7181747698000001,2.3
2019-04-19 04:00:00,2.4495,0.7088072728,2.5499917647,0.293,0,0.293,2.1565,0.7088072728,2.27
2019-04-19 04:30:00,2.372,0.6869497798,2.4694703886,0.28200000000000003,0,0.28200000000000003,2.09,0.6869497798,2.2
2019-04-19 05:00:00,2.3535,0.7025622748,2.4561262183,0.216,0,0.216,2.1375,0.7025622748,2.25
2019-04-19 05:30:00,2.3725,0.7275422668,2.4815466951,0.159,0,0.159,2.2135,0.7275422668,2.33
2019-04-19 06:00:00,2.3745,0.7337872648,2.4852955559,0.14200000000000002,0,0.14200000000000002,2.2325,0.7337872648,2.35
2019-04-19 06:30:00,2.415,0.7493997598000001,2.5286013921,0.135,0,0.135,2.2800000000000002,0.7493997598000001,2.4
2019-04-19 07:00:00,2.5075000000000003,0.7712572528,2.6234317220000003,0.161,0,0.161,2.3465,0.7712572528,2.47
2019-04-19 07:30:00,2.593,0.7806247498000001,2.7079556865,0.218,0,0.218,2.375,0.7806247498000001,2.5
2019-04-19 08:00:00,2.641,0.7931147458000001,2.7575191749,0.228,0,0.228,2.4130000000000003,0.7931147458000001,2.54
2019-04-19 08:30:00,2.5789999999999997,0.7868697478000001,2.6963688546,0.185,0,0.185,2.394,0.7868697478000001,2.52
2019-04-19 09:00:00,2.5915,0.8087272408,2.7147581844,0.131,0,0.131,2.4605,0.8087272408,2.59
2019-04-19 09:30:00,2.5635,0.8024822428,2.6861701361,0.122,0,0.122,2.4415,0.8024822428,2.5700000000000003
2019-04-19 10:00:00,2.4595000000000002,0.7650122548,2.5757297995,0.132,0,0.132,2.3275,0.7650122548,2.45
2019-04-19 10:30:00,2.4130000000000003,0.7369097638000001,2.5230150613999998,0.171,0,0.171,2.242,0.7369097638000001,2.36
2019-04-19 11:00:00,2.319,0.7056847738,2.4239950495,0.17200000000000001,0,0.17200000000000001,2.147,0.7056847738,2.26
2019-04-19 11:30:00,2.335,0.7119297718,2.4411204395,0.169,0,0.169,2.166,0.7119297718,2.2800000000000002
2019-04-19 12:00:00,2.31,0.6931947778,2.4117667798,0.201,0,0.201,2.109,0.6931947778,2.22
2019-04-19 12:30:00,2.275,0.6744597838,2.3728718886999998,0.223,0,0.223,2.052,0.6744597838,2.16
2019-04-19 13:00:00,2.1885,0.6588472888,2.2855222598,0.184,0,0.184,2.0045,0.6588472888,2.11
2019-04-19 13:30:00,2.0795,0.6276222988,2.1721487058,0.17,0,0.17,1.9095,0.6276222988,2.01
2019-04-19 14:00:00,2.0615,0.6276222988,2.1549227364,0.152,0,0.152,1.9095,0.6276222988,2.01
2019-04-19 14:30:00,2.063,0.6432347938,2.1609534933,0.106,0,0.106,1.957,0.6432347938,2.06
2019-04-19 15:00:00,2.0505,0.6463572928,2.1499599996,0.084,0,0.084,1.9665,0.6463572928,2.07
2019-04-19 15:30:00,2.0855,0.6650922868,2.1889856098,0.062,0,0.062,2.0235,0.6650922868,2.13
2019-04-19 16:00:00,2.157,0.6931947778,2.2656495757,0.048,0,0.048,2.109,0.6931947778,2.22
2019-04-19 16:30:00,2.2565,0.7275422668,2.3708880193,0.043000000000000003,0,0.043000000000000003,2.2135,0.7275422668,2.33
2019-04-19 17:00:00,2.3715,0.7712572528,2.493762218,0.025,0,0.025,2.3465,0.7712572528,2.47
2019-04-19 17:30:00,2.4345,0.7962372448,2.5614027407,0.012,0,0.012,2.4225,0.7962372448,2.55
2019-04-19 18:00:00,2.6255,0.8586872248,2.7623529825,0.013000000000000001,0,0.013000000000000001,2.6125,0.8586872248,2.75
2019-04-19 18:30:00,2.739,0.8930347138,2.8809081901,0.022,0,0.022,2.717,0.8930347138,2.86
2019-04-19 19:00:00,2.7525,0.8961572128,2.8947113846,0.026000000000000002,0,0.026000000000000002,2.7265,0.8961572128,2.87
2019-04-19 19:30:00,2.748,0.8867897158,2.8875422075,0.05,0,0.05,2.698,0.8867897158,2.84
2019-04-19 20:00:00,2.696,0.8680547218,2.8323020672,0.055,0,0.055,2.641,0.8680547218,2.7800000000000002
2019-04-19 20:30:00,2.7119999999999997,0.8867897158,2.8533033488,0.014,0,0.014,2.698,0.8867897158,2.84
2019-04-19 21:00:00,2.6865,0.8774222188,2.8261549851,0.017,0,0.017,2.6695,0.8774222188,2.81
2019-04-19 21:30:00,2.677,0.8618097238,2.8123024375,0.055,0,0.055,2.622,0.8618097238,2.76
2019-04-19 22:00:00,2.503,0.8180947378000001,2.6333036285,0.014,0,0.014,2.489,0.8180947378000001,2.62
2019-04-19 22:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-04-19 23:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-04-19 23:30:00,2.2335,0.7337872648,2.3509500207,0.001,0,0.001,2.2325,0.7337872648,2.35
2019-04-20 00:00:00,2.189,0.7181747698000001,2.3038003386,0.004,0,0.004,2.185,0.7181747698000001,2.3
2019-04-21 00:30:00,2.1595,0.7088072728,2.272850193,0.003,0,0.003,2.1565,0.7088072728,2.27
2019-04-21 01:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-04-21 01:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-04-21 02:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-04-21 02:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-04-21 03:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-04-21 03:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-04-21 04:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-04-21 04:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-04-21 05:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-04-21 05:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-04-21 06:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-04-21 06:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-04-21 07:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-04-21 07:30:00,2.4535,0.7962372448,2.5794681622,0.031,0,0.031,2.4225,0.7962372448,2.55
2019-04-21 08:00:00,2.5125,0.8087272408,2.6394499426999998,0.052000000000000005,0,0.052000000000000005,2.4605,0.8087272408,2.59
2019-04-21 08:30:00,2.576,0.8305847338000001,2.7065932461,0.049,0,0.049,2.527,0.8305847338000001,2.66
2019-04-21 09:00:00,2.648,0.8555647258,2.782785475,0.045,0,0.045,2.6029999999999998,0.8555647258,2.74
2019-04-21 09:30:00,2.5789999999999997,0.8368297318,2.7113695801,0.033,0,0.033,2.5460000000000003,0.8368297318,2.68
2019-04-21 10:00:00,2.4905,0.8087272408,2.6185167557,0.03,0,0.03,2.4605,0.8087272408,2.59
2019-04-21 10:30:00,2.4445,0.7899922468,2.5689818994999998,0.041,0,0.041,2.4035,0.7899922468,2.5300000000000002
2019-04-21 11:00:00,2.3585000000000003,0.7587672568,2.4775491922,0.05,0,0.05,2.3085,0.7587672568,2.43
2019-04-21 11:30:00,2.3545,0.7525222588,2.4718333277,0.065,0,0.065,2.2895,0.7525222588,2.41
2019-04-21 12:00:00,2.339,0.7431547618000001,2.454220854,0.078,0,0.078,2.261,0.7431547618000001,2.38
2019-04-21 12:30:00,2.303,0.7306647658000001,2.4161291356,0.08,0,0.08,2.223,0.7306647658000001,2.34
2019-04-21 13:00:00,2.3025,0.7275422668,2.4147099205,0.089,0,0.089,2.2135,0.7275422668,2.33
2019-04-21 13:30:00,2.278,0.7181747698000001,2.3885265332,0.093,0,0.093,2.185,0.7181747698000001,2.3
2019-04-21 14:00:00,2.247,0.7056847738,2.3552069973,0.1,0,0.1,2.147,0.7056847738,2.26
2019-04-21 14:30:00,2.235,0.7056847738,2.34376108,0.088,0,0.088,2.147,0.7056847738,2.26
2019-04-21 15:00:00,2.1875,0.6900722788,2.2937645912,0.088,0,0.088,2.0995,0.6900722788,2.21
2019-04-21 15:30:00,2.169,0.6807047818,2.2733059627,0.098,0,0.098,2.071,0.6807047818,2.18
2019-04-21 16:00:00,2.1645,0.6838272808,2.2699515413,0.084,0,0.084,2.0805,0.6838272808,2.19
2019-04-21 16:30:00,2.25,0.7056847738,2.3580693374,0.10300000000000001,0,0.10300000000000001,2.147,0.7056847738,2.26
2019-04-21 17:00:00,2.32,0.7369097638000001,2.4342218469,0.078,0,0.078,2.242,0.7369097638000001,2.36
2019-04-21 17:30:00,2.354,0.7556447578000001,2.4723096489,0.055,0,0.055,2.299,0.7556447578000001,2.42
2019-04-21 18:00:00,2.4045,0.7837472488,2.5290077105,0.02,0,0.02,2.3845,0.7837472488,2.51
2019-04-21 18:30:00,2.4825,0.8149722388,2.6128501679,0.003,0,0.003,2.4795,0.8149722388,2.61
2019-04-21 19:00:00,2.5755,0.8461972288,2.710950018,0.001,0,0.001,2.5745,0.8461972288,2.71
2019-04-21 19:30:00,2.5564999999999998,0.8399522308,2.6909500181,0.001,0,0.001,2.5555,0.8399522308,2.69
2019-04-21 20:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-04-21 20:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-04-21 21:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-04-21 21:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-04-21 22:00:00,2.384,0.7806247498000001,2.5085515741,0.009000000000000001,0,0.009000000000000001,2.375,0.7806247498000001,2.5
2019-04-21 22:30:00,2.251,0.7369097638000001,2.3685516672,0.009000000000000001,0,0.009000000000000001,2.242,0.7369097638000001,2.36
2019-04-21 23:00:00,2.189,0.7056847738,2.2999373905000002,0.042,0,0.042,2.147,0.7056847738,2.26
2019-04-21 23:30:00,2.11,0.6807047818,2.2170834445,0.039,0,0.039,2.071,0.6807047818,2.18
2019-04-22 00:00:00,2.044,0.6682147858,2.1504527429999998,0.011,0,0.011,2.033,0.6682147858,2.14
2019-04-22 00:30:00,2.075,0.6619697878,2.1780332872,0.061,0,0.061,2.014,0.6619697878,2.12
2019-04-22 01:00:00,2.0655,0.6401122948,2.1624139289,0.11800000000000001,0,0.11800000000000001,1.9475,0.6401122948,2.05
2019-04-22 01:30:00,2.206,0.6682147858,2.3049830802,0.17300000000000001,0,0.17300000000000001,2.033,0.6682147858,2.14
2019-04-22 02:00:00,2.2365,0.6713372848,2.3350858657,0.194,0,0.194,2.0425,0.6713372848,2.15
2019-04-22 02:30:00,2.218,0.6494797918,2.3111356516,0.242,0,0.242,1.976,0.6494797918,2.08
2019-04-22 03:00:00,2.214,0.6182548018,2.2987028951,0.333,0,0.333,1.881,0.6182548018,1.98
2019-04-22 03:30:00,2.1425,0.5714173169,2.21739126,0.404,0,0.404,1.7385000000000002,0.5714173169,1.83
2019-04-22 04:00:00,2.118,0.5620498199,2.1913064596,0.40800000000000003,0,0.40800000000000003,1.71,0.5620498199,1.8
2019-04-22 04:30:00,2.1495,0.5339473289000001,2.2148250495,0.525,0,0.525,1.6245,0.5339473289000001,1.71
2019-04-22 05:00:00,2.0815,0.5214573329000001,2.1458238511,0.495,0,0.495,1.5865,0.5214573329000001,1.67
2019-04-22 05:30:00,2.099,0.5433148259,2.1681771145,0.446,0,0.446,1.653,0.5433148259,1.74
2019-04-22 06:00:00,2.1390000000000002,0.5558048219,2.210031674,0.448,0,0.448,1.691,0.5558048219,1.78
2019-04-22 06:30:00,2.2555,0.5839073129,2.3298557895,0.47900000000000004,0,0.47900000000000004,1.7765,0.5839073129,1.87
2019-04-22 07:00:00,2.2625,0.6151323028,2.3446308878,0.391,0,0.391,1.8715000000000002,0.6151323028,1.97
2019-04-22 07:30:00,2.295,0.6557247898,2.3868389137,0.30000000000000004,0,0.30000000000000004,1.995,0.6557247898,2.1
2019-04-22 08:00:00,2.367,0.7119297718,2.4717469531000003,0.201,0,0.201,2.166,0.7119297718,2.2800000000000002
2019-04-22 08:30:00,2.4365,0.7525222588,2.5500631365,0.147,0,0.147,2.2895,0.7525222588,2.41
2019-04-22 09:00:00,2.468,0.7556447578000001,2.5810894986,0.169,0,0.169,2.299,0.7556447578000001,2.42
2019-04-22 09:30:00,2.3765,0.7150522708,2.4817437418,0.201,0,0.201,2.1755,0.7150522708,2.29
2019-04-22 10:00:00,2.462,0.7244197678000001,2.5663647441,0.258,0,0.258,2.204,0.7244197678000001,2.32
2019-04-22 10:30:00,2.455,0.7181747698000001,2.5578897552,0.27,0,0.27,2.185,0.7181747698000001,2.3
2019-04-22 11:00:00,2.358,0.6619697878,2.4491565895000003,0.34400000000000003,0,0.34400000000000003,2.014,0.6619697878,2.12
2019-04-22 11:30:00,2.3485,0.5963973088,2.4230439534,0.534,0,0.534,1.8145,0.5963973088,1.9100000000000001
2019-04-22 12:00:00,2.4165,0.5839073129,2.4860450519,0.64,0,0.64,1.7765,0.5839073129,1.87
2019-04-22 12:30:00,2.3595,0.5714173169,2.4277063249,0.621,0,0.621,1.7385000000000002,0.5714173169,1.83
2019-04-22 13:00:00,2.403,0.5558048219,2.46644035,0.712,0,0.712,1.691,0.5558048219,1.78
2019-04-22 13:30:00,2.4165,0.5027223389000001,2.4682386432,0.887,0,0.887,1.5295,0.5027223389000001,1.6099999999999999
2019-04-22 14:00:00,2.3825,0.4527623549,2.4251391713,1.005,0,1.005,1.3775,0.4527623549,1.45
2019-04-22 14:30:00,2.44,0.4933548419,2.4893772314,0.9390000000000001,0,0.9390000000000001,1.501,0.4933548419,1.58
2019-04-22 15:00:00,2.5220000000000002,0.5183348339,2.5747145473,0.9450000000000001,0,0.9450000000000001,1.577,0.5183348339,1.6600000000000001
2019-04-22 15:30:00,2.43,0.4995998399,2.4808264751999998,0.91,0,0.91,1.52,0.4995998399,1.6
2019-04-22 16:00:00,2.348,0.4933548419,2.3992713477,0.847,0,0.847,1.501,0.4933548419,1.58
2019-04-22 16:30:00,2.4130000000000003,0.4808648459,2.4604471138,0.9500000000000001,0,0.9500000000000001,1.463,0.4808648459,1.54
2019-04-22 17:00:00,2.5115,0.5839073129,2.5784840508,0.735,0,0.735,1.7765,0.5839073129,1.87
2019-04-22 17:30:00,2.524,0.6807047818,2.6141796036000002,0.453,0,0.453,2.071,0.6807047818,2.18
