Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-04-22 18:00:00,2.6275,0.7775022508,2.7401215302,0.262,0,0.262,2.3655,0.7775022508,2.49
2019-04-22 18:30:00,2.6950000000000003,0.8368297318,2.821933557,0.149,0,0.149,2.5460000000000003,0.8368297318,2.68
2019-04-22 19:00:00,2.692,0.8493197278,2.8228014454,0.108,0,0.108,2.584,0.8493197278,2.7199999999999998
2019-04-22 19:30:00,2.707,0.8618097238,2.8408739852,0.085,0,0.085,2.622,0.8618097238,2.76
2019-04-22 20:00:00,2.6205,0.8399522308,2.7518248491,0.065,0,0.065,2.5555,0.8399522308,2.69
2019-04-22 20:30:00,2.607,0.7993597438000001,2.7267975722,0.17500000000000002,0,0.17500000000000002,2.432,0.7993597438000001,2.56
2019-04-22 21:00:00,2.575,0.7868697478000001,2.6925432216000003,0.181,0,0.181,2.394,0.7868697478000001,2.52
2019-04-22 21:30:00,2.545,0.7868697478000001,2.6638673015,0.151,0,0.151,2.394,0.7868697478000001,2.52
2019-04-22 22:00:00,2.426,0.7369097638000001,2.5354510447000003,0.184,0,0.184,2.242,0.7369097638000001,2.36
2019-04-22 22:30:00,2.4035,0.7212972688,2.5093987328000003,0.209,0,0.209,2.1945,0.7212972688,2.31
2019-04-22 23:00:00,2.2605,0.6526022908,2.35281746,0.275,0,0.275,1.9855,0.6526022908,2.09
2019-04-22 23:30:00,2.2125,0.5963973088,2.2914724524,0.398,0,0.398,1.8145,0.5963973088,1.9100000000000001
2019-04-23 00:00:00,2.194,0.5183348339,2.2543972587,0.617,0,0.617,1.577,0.5183348339,1.6600000000000001
2019-04-23 00:30:00,2.284,0.4496398559,2.3278384824,0.916,0,0.916,1.3679999999999999,0.4496398559,1.44
2019-04-23 01:00:00,2.2455,0.5152123349000001,2.3038476512,0.678,0,0.678,1.5675,0.5152123349000001,1.65
2019-04-23 01:30:00,2.383,0.6432347938,2.4682868553,0.426,0,0.426,1.957,0.6432347938,2.06
2019-04-23 02:00:00,2.3735,0.6401122948,2.4583014461,0.426,0,0.426,1.9475,0.6401122948,2.05
2019-04-23 02:30:00,2.32,0.6494797918,2.4091957164,0.34400000000000003,0,0.34400000000000003,1.976,0.6494797918,2.08
2019-04-23 03:00:00,2.309,0.6744597838,2.4054889316,0.257,0,0.257,2.052,0.6744597838,2.16
2019-04-23 03:30:00,2.267,0.6182548018,2.3497931824,0.386,0,0.386,1.881,0.6182548018,1.98
2019-04-23 04:00:00,2.2115,0.6276222988,2.2988349223,0.302,0,0.302,1.9095,0.6276222988,2.01
2019-04-23 04:30:00,2.1995,0.5963973088,2.2789229912,0.385,0,0.385,1.8145,0.5963973088,1.9100000000000001
2019-04-23 05:00:00,2.1745,0.5901523108,2.2531600032,0.379,0,0.379,1.7955,0.5901523108,1.8900000000000001
2019-04-23 05:30:00,2.2265,0.5901523108,2.3033849005,0.431,0,0.431,1.7955,0.5901523108,1.8900000000000001
2019-04-23 06:00:00,2.2145,0.5901523108,2.291787512,0.419,0,0.419,1.7955,0.5901523108,1.8900000000000001
2019-04-23 06:30:00,2.3005,0.6026423068,2.3781248916,0.467,0,0.467,1.8335,0.6026423068,1.9300000000000002
2019-04-23 07:00:00,2.461,0.5682948179,2.525763251,0.732,0,0.732,1.729,0.5682948179,1.82
2019-04-23 07:30:00,2.542,0.6057648058,2.6131810117,0.6990000000000001,0,0.6990000000000001,1.843,0.6057648058,1.94
2019-04-23 08:00:00,2.5905,0.6088873048,2.6610963906,0.738,0,0.738,1.8525,0.6088873048,1.9500000000000002
2019-04-23 08:30:00,2.599,0.6182548018,2.6715239097,0.718,0,0.718,1.881,0.6182548018,1.98
2019-04-23 09:00:00,2.5645,0.6276222988,2.6401837057,0.655,0,0.655,1.9095,0.6276222988,2.01
2019-04-23 09:30:00,2.511,0.5620498199,2.5731344699000003,0.801,0,0.801,1.71,0.5620498199,1.8
2019-04-23 10:00:00,2.4835000000000003,0.5589273209,2.545618196,0.783,0,0.783,1.7005,0.5589273209,1.79
2019-04-23 10:30:00,2.3585000000000003,0.5714173169,2.4267344313,0.62,0,0.62,1.7385000000000002,0.5714173169,1.83
2019-04-23 11:00:00,2.3135,0.5714173169,2.3830232899,0.5750000000000001,0,0.5750000000000001,1.7385000000000002,0.5714173169,1.83
2019-04-23 11:30:00,2.287,0.5370698279,2.3492154009,0.653,0,0.653,1.634,0.5370698279,1.72
2019-04-23 12:00:00,2.355,0.5745398159,2.4240711623,0.607,0,0.607,1.748,0.5745398159,1.8399999999999999
2019-04-23 12:30:00,2.4925,0.6213773008,2.5687868732,0.602,0,0.602,1.8905,0.6213773008,1.99
2019-04-23 13:00:00,2.43,0.6182548018,2.5074167982,0.549,0,0.549,1.881,0.6182548018,1.98
2019-04-23 13:30:00,2.292,0.6307447978,2.3772048713,0.373,0,0.373,1.919,0.6307447978,2.02
2019-04-23 14:00:00,2.3064999999999998,0.6588472888,2.39875426,0.302,0,0.302,2.0045,0.6588472888,2.11
2019-04-23 14:30:00,2.3475,0.7025622748,2.4503775219,0.21,0,0.21,2.1375,0.7025622748,2.25
2019-04-23 15:00:00,2.359,0.7244197678000001,2.4677246605,0.155,0,0.155,2.204,0.7244197678000001,2.32
2019-04-23 15:30:00,2.3145,0.6526022908,2.4047453088,0.329,0,0.329,1.9855,0.6526022908,2.09
2019-04-23 16:00:00,2.3905,0.6526022908,2.4779790152,0.405,0,0.405,1.9855,0.6526022908,2.09
2019-04-23 16:30:00,2.4045,0.6775822828,2.4981469132000003,0.343,0,0.343,2.0615,0.6775822828,2.17
2019-04-23 17:00:00,2.497,0.6744597838,2.5864850666,0.445,0,0.445,2.052,0.6744597838,2.16
2019-04-23 17:30:00,2.74,0.7119297718,2.8309793358,0.5740000000000001,0,0.5740000000000001,2.166,0.7119297718,2.2800000000000002
2019-04-23 18:00:00,2.8255,0.7150522708,2.9145754408,0.65,0,0.65,2.1755,0.7150522708,2.29
2019-04-23 18:30:00,2.7485,0.7462772608,2.8480136938,0.47800000000000004,0,0.47800000000000004,2.2705,0.7462772608,2.39
2019-04-23 19:00:00,2.7485,0.7587672568,2.8513119787,0.44,0,0.44,2.3085,0.7587672568,2.43
2019-04-23 19:30:00,2.6715,0.7462772608,2.7737775686,0.401,0,0.401,2.2705,0.7462772608,2.39
2019-04-23 20:00:00,2.635,0.7119297718,2.7294814526,0.46900000000000003,0,0.46900000000000003,2.166,0.7119297718,2.2800000000000002
2019-04-23 20:30:00,2.633,0.7493997598000001,2.7375699078,0.353,0,0.353,2.2800000000000002,0.7493997598000001,2.4
2019-04-23 21:00:00,2.617,0.7806247498000001,2.7309456238000003,0.242,0,0.242,2.375,0.7806247498000001,2.5
2019-04-23 21:30:00,2.541,0.7493997598000001,2.6492038427,0.261,0,0.261,2.2800000000000002,0.7493997598000001,2.4
2019-04-23 22:00:00,2.424,0.7056847738,2.5246320524,0.277,0,0.277,2.147,0.7056847738,2.26
2019-04-23 22:30:00,2.3835,0.6463572928,2.4695849854,0.417,0,0.417,1.9665,0.6463572928,2.07
2019-04-23 23:00:00,2.3315,0.6151323028,2.4112818168,0.46,0,0.46,1.8715000000000002,0.6151323028,1.97
2019-04-23 23:30:00,2.2805,0.6026423068,2.3587831609,0.447,0,0.447,1.8335,0.6026423068,1.9300000000000002
2019-04-24 00:00:00,2.136,0.5932748098,2.2168606181,0.331,0,0.331,1.8050000000000002,0.5932748098,1.9
2019-04-24 00:30:00,2.2,0.6557247898,2.2956426116,0.20500000000000002,0,0.20500000000000002,1.995,0.6557247898,2.1
2019-04-24 01:00:00,2.2165,0.6588472888,2.3123477247,0.212,0,0.212,2.0045,0.6588472888,2.11
2019-04-24 01:30:00,2.38,0.6994397758,2.4806483024,0.252,0,0.252,2.128,0.6994397758,2.24
2019-04-24 02:00:00,2.4005,0.6963172768,2.4994515398,0.28200000000000003,0,0.28200000000000003,2.1185,0.6963172768,2.23
2019-04-24 02:30:00,2.4325,0.6775822828,2.5251087105,0.371,0,0.371,2.0615,0.6775822828,2.17
2019-04-24 03:00:00,2.386,0.6494797918,2.4728162083000003,0.41000000000000003,0,0.41000000000000003,1.976,0.6494797918,2.08
2019-04-24 03:30:00,2.2785,0.6276222988,2.3633603195,0.369,0,0.369,1.9095,0.6276222988,2.01
2019-04-24 04:00:00,2.248,0.6182548018,2.3314679925,0.367,0,0.367,1.881,0.6182548018,1.98
2019-04-24 04:30:00,2.231,0.6307447978,2.3184477566,0.312,0,0.312,1.919,0.6307447978,2.02
2019-04-24 05:00:00,2.221,0.6682147858,2.3193430104,0.188,0,0.188,2.033,0.6682147858,2.14
2019-04-24 05:30:00,2.2515,0.7150522708,2.3623191994,0.076,0,0.076,2.1755,0.7150522708,2.29
2019-04-24 06:00:00,2.258,0.6931947778,2.3620082557,0.149,0,0.149,2.109,0.6931947778,2.22
2019-04-24 06:30:00,2.377,0.7181747698000001,2.483123839,0.192,0,0.192,2.185,0.7181747698000001,2.3
2019-04-24 07:00:00,2.4285,0.7400322628,2.5387516617,0.177,0,0.177,2.2515,0.7400322628,2.37
2019-04-24 07:30:00,2.602,0.7868697478000001,2.7183759858,0.20800000000000002,0,0.20800000000000002,2.394,0.7868697478000001,2.52
2019-04-24 08:00:00,2.656,0.7806247498000001,2.7683408388,0.281,0,0.281,2.375,0.7806247498000001,2.5
2019-04-24 08:30:00,2.42,0.7244197678000001,2.5261005522,0.216,0,0.216,2.204,0.7244197678000001,2.32
2019-04-24 09:00:00,2.36,0.6994397758,2.4614662297,0.232,0,0.232,2.128,0.6994397758,2.24
2019-04-24 09:30:00,2.717,0.7993597438000001,2.8321484777,0.28500000000000003,0,0.28500000000000003,2.432,0.7993597438000001,2.56
2019-04-24 10:00:00,2.701,0.7244197678000001,2.7964593686,0.497,0,0.497,2.204,0.7244197678000001,2.32
2019-04-24 10:30:00,2.586,0.6869497798,2.6756860802,0.496,0,0.496,2.09,0.6869497798,2.2
2019-04-24 11:00:00,2.54,0.6682147858,2.6264255177,0.507,0,0.507,2.033,0.6682147858,2.14
2019-04-24 11:30:00,2.2055,0.7025622748,2.3146973884,0.068,0,0.068,2.1375,0.7025622748,2.25
2019-04-24 12:00:00,2.4155,0.7212972688,2.5208946824,0.221,0,0.221,2.1945,0.7212972688,2.31
2019-04-24 12:30:00,2.526,0.6619697878,2.6112985276,0.512,0,0.512,2.014,0.6619697878,2.12
2019-04-24 13:00:00,2.56,0.6494797918,2.6411028,0.584,0,0.584,1.976,0.6494797918,2.08
2019-04-24 13:30:00,2.6165000000000003,0.5963973088,2.6836098822,0.802,0,0.802,1.8145,0.5963973088,1.9100000000000001
2019-04-24 14:00:00,2.582,0.5370698279,2.6372652502,0.9480000000000001,0,0.9480000000000001,1.634,0.5370698279,1.72
2019-04-24 14:30:00,2.5665,0.5089673369000001,2.6164804605,1.018,0,1.018,1.5485,0.5089673369000001,1.63
2019-04-24 15:00:00,2.544,0.5058448379,2.5938031922,1.005,0,1.005,1.5390000000000001,0.5058448379,1.62
2019-04-24 15:30:00,2.516,0.4933548419,2.5639140001,1.015,0,1.015,1.501,0.4933548419,1.58
2019-04-24 16:00:00,2.507,0.4995998399,2.5562959531000002,0.987,0,0.987,1.52,0.4995998399,1.6
2019-04-24 16:30:00,2.574,0.5058448379,2.6232336915000003,1.035,0,1.035,1.5390000000000001,0.5058448379,1.62
2019-04-24 17:00:00,2.5935,0.5339473289000001,2.64789388,0.969,0,0.969,1.6245,0.5339473289000001,1.71
2019-04-24 17:30:00,2.6245000000000003,0.5776623149,2.6873209708,0.867,0,0.867,1.7575,0.5776623149,1.85
2019-04-24 18:00:00,2.7185,0.6463572928,2.7942834502,0.752,0,0.752,1.9665,0.6463572928,2.07
2019-04-24 18:30:00,2.757,0.7181747698000001,2.8490040365000002,0.5720000000000001,0,0.5720000000000001,2.185,0.7181747698000001,2.3
2019-04-24 19:00:00,2.332,0.6307447978,2.4157944863,0.41300000000000003,0,0.41300000000000003,1.919,0.6307447978,2.02
2019-04-24 19:30:00,1.941,0.6182548018,2.0370861543,0.06,0,0.06,1.881,0.6182548018,1.98
2019-04-24 20:00:00,2.513,0.7556447578000001,2.6241509103,0.214,0,0.214,2.299,0.7556447578000001,2.42
2019-04-24 20:30:00,2.5815,0.8212172368,2.7089739755,0.083,0,0.083,2.4985,0.8212172368,2.63
2019-04-24 21:00:00,2.549,0.8056047418000001,2.6732751448,0.098,0,0.098,2.451,0.8056047418000001,2.58
2019-04-24 21:30:00,2.5085,0.7962372448,2.631837001,0.08600000000000001,0,0.08600000000000001,2.4225,0.7962372448,2.55
2019-04-24 22:00:00,2.474,0.7743797518000001,2.5923618575000003,0.11800000000000001,0,0.11800000000000001,2.356,0.7743797518000001,2.48
2019-04-24 22:30:00,2.3955,0.7650122548,2.5146896429,0.068,0,0.068,2.3275,0.7650122548,2.45
2019-04-24 23:00:00,2.3055,0.7275422668,2.4175706815,0.092,0,0.092,2.2135,0.7275422668,2.33
2019-04-24 23:30:00,2.237,0.6807047818,2.3382745775,0.166,0,0.166,2.071,0.6807047818,2.18
2019-04-25 00:00:00,2.155,0.6182548018,2.2419330945000002,0.274,0,0.274,1.881,0.6182548018,1.98
2019-04-25 00:30:00,2.156,0.5682948179,2.2296401055,0.427,0,0.427,1.729,0.5682948179,1.82
2019-04-25 01:00:00,2.192,0.5745398159,2.2660450128000003,0.444,0,0.444,1.748,0.5745398159,1.8399999999999999
2019-04-25 01:30:00,2.406,0.6307447978,2.487302756,0.487,0,0.487,1.919,0.6307447978,2.02
2019-04-25 02:00:00,2.385,0.6244997998,2.4654056461,0.485,0,0.485,1.9,0.6244997998,2.0
2019-04-25 02:30:00,2.3135,0.6526022908,2.4037828521,0.328,0,0.328,1.9855,0.6526022908,2.09
2019-04-25 03:00:00,2.318,0.6557247898,2.4089622246999998,0.323,0,0.323,1.995,0.6557247898,2.1
2019-04-25 03:30:00,2.2305,0.6151323028,2.3137670583,0.359,0,0.359,1.8715000000000002,0.6151323028,1.97
2019-04-25 04:00:00,2.1885,0.6463572928,2.2819531108,0.222,0,0.222,1.9665,0.6463572928,2.07
2019-04-25 04:30:00,2.1515,0.6838272808,2.2575588586,0.07100000000000001,0,0.07100000000000001,2.0805,0.6838272808,2.19
2019-04-25 05:00:00,2.2075,0.7150522708,2.3204215134,0.032,0,0.032,2.1755,0.7150522708,2.29
2019-04-25 05:30:00,2.208,0.7244197678000001,2.3238003357,0.004,0,0.004,2.204,0.7244197678000001,2.32
2019-04-25 06:00:00,2.278,0.7431547618000001,2.3961558797,0.017,0,0.017,2.261,0.7431547618000001,2.38
2019-04-25 06:30:00,2.4355,0.6526022908,2.5214182517,0.45,0,0.45,1.9855,0.6526022908,2.09
2019-04-25 07:00:00,2.519,0.6619697878,2.6045277883,0.505,0,0.505,2.014,0.6619697878,2.12
2019-04-25 07:30:00,2.599,0.6557247898,2.6804432469,0.604,0,0.604,1.995,0.6557247898,2.1
2019-04-25 08:00:00,2.759,0.5995198078,2.8233853793,0.935,0,0.935,1.824,0.5995198078,1.92
2019-04-25 08:30:00,2.779,0.5807848139,2.839040683,1.012,0,1.012,1.767,0.5807848139,1.8599999999999999
2019-04-25 09:00:00,2.7215,0.5401923269000001,2.7745936639,1.078,0,1.078,1.6435,0.5401923269000001,1.73
2019-04-25 09:30:00,2.7235,0.5401923269000001,2.7765554199,1.08,0,1.08,1.6435,0.5401923269000001,1.73
2019-04-25 10:00:00,2.526,0.6619697878,2.6112985276,0.512,0,0.512,2.014,0.6619697878,2.12
2019-04-25 10:30:00,2.5035,0.6838272808,2.595213286,0.423,0,0.423,2.0805,0.6838272808,2.19
2019-04-25 11:00:00,2.5395,0.5277023309000001,2.5937482530000002,0.934,0,0.934,1.6055000000000001,0.5277023309000001,1.69
2019-04-25 11:30:00,2.653,0.4871098439,2.6973477714,1.171,0,1.171,1.482,0.4871098439,1.56
2019-04-25 12:00:00,2.5785,0.5589273209,2.638382459,0.878,0,0.878,1.7005,0.5589273209,1.79
2019-04-25 12:30:00,2.5605,0.6026423068,2.6304634573,0.727,0,0.727,1.8335,0.6026423068,1.9300000000000002
2019-04-25 13:00:00,2.4975,0.5714173169,2.5620351286,0.759,0,0.759,1.7385000000000002,0.5714173169,1.83
2019-04-25 13:30:00,2.5765000000000002,0.5776623149,2.6404632169,0.8190000000000001,0,0.8190000000000001,1.7575,0.5776623149,1.85
2019-04-25 14:00:00,2.445,0.6682147858,2.534666842,0.41200000000000003,0,0.41200000000000003,2.033,0.6682147858,2.14
2019-04-25 14:30:00,2.382,0.6494797918,2.4689568648,0.406,0,0.406,1.976,0.6494797918,2.08
2019-04-25 15:00:00,2.382,0.6432347938,2.4673214221,0.425,0,0.425,1.957,0.6432347938,2.06
2019-04-25 15:30:00,2.3755,0.5589273209,2.4403688246,0.675,0,0.675,1.7005,0.5589273209,1.79
2019-04-25 16:00:00,2.4655,0.6088873048,2.5395735863,0.613,0,0.613,1.8525,0.6088873048,1.9500000000000002
2019-04-25 16:30:00,2.4605,0.5963973088,2.5317484077,0.646,0,0.646,1.8145,0.5963973088,1.9100000000000001
2019-04-25 17:00:00,2.502,0.6182548018,2.577254935,0.621,0,0.621,1.881,0.6182548018,1.98
2019-04-25 17:30:00,2.69,0.6182548018,2.7601338736,0.809,0,0.809,1.881,0.6182548018,1.98
2019-04-25 18:00:00,2.8200000000000003,0.6557247898,2.8952331512000002,0.8250000000000001,0,0.8250000000000001,1.995,0.6557247898,2.1
2019-04-25 18:30:00,2.8200000000000003,0.6369897958,2.891047561,0.882,0,0.882,1.9380000000000002,0.6369897958,2.04
2019-04-25 19:00:00,2.661,0.6619697878,2.7421022957,0.647,0,0.647,2.014,0.6619697878,2.12
2019-04-25 19:30:00,2.4865,0.6463572928,2.5691360416,0.52,0,0.52,1.9665,0.6463572928,2.07
2019-04-25 20:00:00,2.452,0.6869497798,2.546410022,0.362,0,0.362,2.09,0.6869497798,2.2
2019-04-25 20:30:00,2.443,0.7181747698000001,2.5463746779000003,0.258,0,0.258,2.185,0.7181747698000001,2.3
2019-04-25 21:00:00,2.456,0.7181747698000001,2.5588495462000003,0.271,0,0.271,2.185,0.7181747698000001,2.3
2019-04-25 21:30:00,2.4005,0.6838272808,2.4960008013,0.32,0,0.32,2.0805,0.6838272808,2.19
2019-04-25 22:00:00,2.302,0.6494797918,2.3918670532,0.326,0,0.326,1.976,0.6494797918,2.08
2019-04-25 22:30:00,2.25,0.6244997998,2.3350588858,0.35000000000000003,0,0.35000000000000003,1.9,0.6244997998,2.0
2019-04-25 23:00:00,2.103,0.5558048219,2.1752075763,0.41200000000000003,0,0.41200000000000003,1.691,0.5558048219,1.78
2019-04-25 23:30:00,2.086,0.5308248299,2.1524801974,0.47100000000000003,0,0.47100000000000003,1.615,0.5308248299,1.7000000000000002
2019-04-26 00:00:00,2.07,0.4933548419,2.1279800281,0.5690000000000001,0,0.5690000000000001,1.501,0.4933548419,1.58
2019-04-26 00:30:00,2.0765,0.4902323429,2.1335838395,0.585,0,0.585,1.4915,0.4902323429,1.57
2019-04-26 01:00:00,2.072,0.4933548419,2.1299255856,0.5710000000000001,0,0.5710000000000001,1.501,0.4933548419,1.58
2019-04-26 01:30:00,2.25,0.5308248299,2.3117688033,0.635,0,0.635,1.615,0.5308248299,1.7000000000000002
2019-04-26 02:00:00,2.333,0.5370698279,2.3940202589,0.6990000000000001,0,0.6990000000000001,1.634,0.5370698279,1.72
2019-04-26 02:30:00,2.3875,0.5401923269000001,2.4478488515,0.744,0,0.744,1.6435,0.5401923269000001,1.73
2019-04-26 03:00:00,2.42,0.5308248299,2.4775340563,0.805,0,0.805,1.615,0.5308248299,1.7000000000000002
2019-04-26 03:30:00,2.3585000000000003,0.4902323429,2.4089105421,0.867,0,0.867,1.4915,0.4902323429,1.57
2019-04-26 04:00:00,2.333,0.4808648459,2.3820411415000002,0.87,0,0.87,1.463,0.4808648459,1.54
2019-04-26 04:30:00,2.305,0.4746198479,2.353356964,0.861,0,0.861,1.444,0.4746198479,1.52
2019-04-26 05:00:00,2.2685,0.4839873449,2.3195551298,0.796,0,0.796,1.4725000000000001,0.4839873449,1.55
2019-04-26 05:30:00,2.314,0.4933548419,2.3660082417,0.8130000000000001,0,0.8130000000000001,1.501,0.4933548419,1.58
2019-04-26 06:00:00,2.334,0.4871098439,2.3842885731,0.852,0,0.852,1.482,0.4871098439,1.56
2019-04-26 06:30:00,2.3865,0.4902323429,2.4363312583,0.895,0,0.895,1.4915,0.4902323429,1.57
2019-04-26 07:00:00,2.3935,0.5152123349000001,2.4483230996,0.8260000000000001,0,0.8260000000000001,1.5675,0.5152123349000001,1.65
2019-04-26 07:30:00,2.458,0.5995198078,2.5300569164,0.634,0,0.634,1.824,0.5995198078,1.92
2019-04-26 08:00:00,2.5825,0.5714173169,2.6449620035,0.844,0,0.844,1.7385000000000002,0.5714173169,1.83
2019-04-26 08:30:00,2.5205,0.5152123349000001,2.5726181217,0.9530000000000001,0,0.9530000000000001,1.5675,0.5152123349000001,1.65
2019-04-26 09:00:00,2.6435,0.5526823229,2.7006573274,0.962,0,0.962,1.6815,0.5526823229,1.77
2019-04-26 09:30:00,2.741,0.5620498199,2.7980316296,1.031,0,1.031,1.71,0.5620498199,1.8
2019-04-26 10:00:00,2.7265,0.5714173169,2.7857350915,0.988,0,0.988,1.7385000000000002,0.5714173169,1.83
2019-04-26 10:30:00,2.674,0.5308248299,2.7261788276,1.059,0,1.059,1.615,0.5308248299,1.7000000000000002
2019-04-26 11:00:00,2.7225,0.5339473289000001,2.7743658735,1.098,0,1.098,1.6245,0.5339473289000001,1.71
2019-04-26 11:30:00,2.718,0.4995998399,2.7635346931,1.198,0,1.198,1.52,0.4995998399,1.6
2019-04-26 12:00:00,2.7095000000000002,0.4964773409,2.7546106803,1.199,0,1.199,1.5105,0.4964773409,1.5899999999999999
2019-04-26 12:30:00,2.7195,0.4902323429,2.7633327704,1.228,0,1.228,1.4915,0.4902323429,1.57
2019-04-26 13:00:00,2.61,0.4871098439,2.6550661009,1.1280000000000001,0,1.1280000000000001,1.482,0.4871098439,1.56
2019-04-26 13:30:00,2.642,0.4995998399,2.6888220469,1.1219999999999999,0,1.1219999999999999,1.52,0.4995998399,1.6
2019-04-26 14:00:00,2.5865,0.4590073529,2.6269126365,1.19,0,1.19,1.3965,0.4590073529,1.47
2019-04-26 14:30:00,2.5175,0.4402723589,2.5557085123,1.178,0,1.178,1.3395000000000001,0.4402723589,1.4100000000000001
2019-04-26 15:00:00,2.4939999999999998,0.4309048619,2.5309514021,1.183,0,1.183,1.311,0.4309048619,1.38
2019-04-26 15:30:00,2.488,0.4184148659,2.5229377717,1.215,0,1.215,1.2730000000000001,0.4184148659,1.34
2019-04-26 16:00:00,2.518,0.4371498599,2.5556650798,1.188,0,1.188,1.33,0.4371498599,1.4
2019-04-26 16:30:00,2.5425,0.4652523509,2.5847177796,1.127,0,1.127,1.4155,0.4652523509,1.49
2019-04-26 17:00:00,2.624,0.4933548419,2.6699765917000002,1.123,0,1.123,1.501,0.4933548419,1.58
2019-04-26 17:30:00,2.7705,0.5214573329000001,2.8191466794,1.184,0,1.184,1.5865,0.5214573329000001,1.67
2019-04-26 18:00:00,2.778,0.5058448379,2.8236789831999998,1.239,0,1.239,1.5390000000000001,0.5058448379,1.62
2019-04-26 18:30:00,2.851,0.5183348339,2.8977356677,1.274,0,1.274,1.577,0.5183348339,1.6600000000000001
2019-04-26 19:00:00,2.8905000000000003,0.5277023309000001,2.9382750041000003,1.2850000000000001,0,1.2850000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-04-26 19:30:00,2.857,0.5245798319,2.9047604032,1.2610000000000001,0,1.2610000000000001,1.596,0.5245798319,1.6800000000000002
2019-04-26 20:00:00,2.8595,0.5277023309000001,2.9077843799,1.254,0,1.254,1.6055000000000001,0.5277023309000001,1.69
2019-04-26 20:30:00,2.734,0.4933548419,2.778156763,1.233,0,1.233,1.501,0.4933548419,1.58
2019-04-26 21:00:00,2.747,0.5058448379,2.7931859945,1.208,0,1.208,1.5390000000000001,0.5058448379,1.62
2019-04-26 21:30:00,2.673,0.4808648459,2.7159086877,1.21,0,1.21,1.463,0.4808648459,1.54
2019-04-26 22:00:00,2.5625,0.4465173569,2.6011120699,1.204,0,1.204,1.3585,0.4465173569,1.43
2019-04-26 22:30:00,2.5115,0.4277823629,2.5476714859,1.21,0,1.21,1.3014999999999999,0.4277823629,1.37
2019-04-26 23:00:00,2.5035,0.41529236690000004,2.5377115675,1.24,0,1.24,1.2635,0.41529236690000004,1.33
2019-04-26 23:30:00,2.4735,0.40280237090000004,2.5060829994000002,1.248,0,1.248,1.2255,0.40280237090000004,1.29
2019-04-27 00:00:00,2.4635,0.39031237490000004,2.494228538,1.276,0,1.276,1.1875,0.39031237490000004,1.25
2019-04-27 00:30:00,2.4355,0.37782237890000003,2.4646318183,1.286,0,1.286,1.1495,0.37782237890000003,1.21
2019-04-27 01:00:00,2.4525,0.39031237490000004,2.483364653,1.2650000000000001,0,1.2650000000000001,1.1875,0.39031237490000004,1.25
2019-04-27 01:30:00,2.551,0.4246598639,2.5861045996,1.259,0,1.259,1.292,0.4246598639,1.3599999999999999
2019-04-27 02:00:00,2.5975,0.4402723589,2.6345485382,1.258,0,1.258,1.3395000000000001,0.4402723589,1.4100000000000001
2019-04-27 02:30:00,2.622,0.4496398559,2.6602744219,1.254,0,1.254,1.3679999999999999,0.4496398559,1.44
2019-04-27 03:00:00,2.6365,0.4590073529,2.6761576934,1.24,0,1.24,1.3965,0.4590073529,1.47
2019-04-27 03:30:00,2.5925000000000002,0.4465173569,2.6306717773,1.234,0,1.234,1.3585,0.4465173569,1.43
2019-04-27 04:00:00,2.5435,0.4277823629,2.5792227511,1.242,0,1.242,1.3014999999999999,0.4277823629,1.37
2019-04-27 04:30:00,2.531,0.4246598639,2.5663781873,1.239,0,1.239,1.292,0.4246598639,1.3599999999999999
2019-04-27 05:00:00,2.5324999999999998,0.4277823629,2.5683757513,1.231,0,1.231,1.3014999999999999,0.4277823629,1.37
2019-04-27 05:30:00,2.5495,0.4277823629,2.5851398415,1.248,0,1.248,1.3014999999999999,0.4277823629,1.37
2019-04-27 06:00:00,2.5665,0.4340273609,2.6029410289,1.246,0,1.246,1.3205,0.4340273609,1.3900000000000001
2019-04-27 06:30:00,2.5805,0.4402723589,2.6177891435,1.241,0,1.241,1.3395000000000001,0.4402723589,1.4100000000000001
2019-04-27 07:00:00,2.636,0.4621298519,2.6762025334,1.23,0,1.23,1.4060000000000001,0.4621298519,1.48
2019-04-27 07:30:00,2.6395,0.4652523509,2.6801902918,1.224,0,1.224,1.4155,0.4652523509,1.49
2019-04-27 08:00:00,2.7795,0.5089673369000001,2.8257154846,1.231,0,1.231,1.5485,0.5089673369000001,1.63
2019-04-27 08:30:00,2.7675,0.5027223389000001,2.8127897184,1.238,0,1.238,1.5295,0.5027223389000001,1.6099999999999999
2019-04-27 09:00:00,2.8075,0.5152123349000001,2.8543825952,1.24,0,1.24,1.5675,0.5152123349000001,1.65
2019-04-27 09:30:00,2.7545,0.4902323429,2.7977844806,1.263,0,1.263,1.4915,0.4902323429,1.57
2019-04-27 10:00:00,2.718,0.4746198479,2.7591281232,1.274,0,1.274,1.444,0.4746198479,1.52
2019-04-27 10:30:00,2.6935000000000002,0.4590073529,2.7323305071,1.297,0,1.297,1.3965,0.4590073529,1.47
2019-04-27 11:00:00,2.676,0.4496398559,2.7135128524,1.308,0,1.308,1.3679999999999999,0.4496398559,1.44
2019-04-27 11:30:00,2.6205,0.4340273609,2.6562002937,1.3,0,1.3,1.3205,0.4340273609,1.3900000000000001
2019-04-27 12:00:00,2.588,0.4184148659,2.6216054242,1.315,0,1.315,1.2730000000000001,0.4184148659,1.34
2019-04-27 12:30:00,2.5965,0.4277823629,2.6315033726,1.295,0,1.295,1.3014999999999999,0.4277823629,1.37
2019-04-27 13:00:00,2.56,0.4184148659,2.5939681956,1.287,0,1.287,1.2730000000000001,0.4184148659,1.34
2019-04-27 13:30:00,2.5435,0.4215373649,2.5781943294,1.2610000000000001,0,1.2610000000000001,1.2825,0.4215373649,1.35
2019-04-27 14:00:00,2.5865,0.4277823629,2.6216368932,1.2850000000000001,0,1.2850000000000001,1.3014999999999999,0.4277823629,1.37
2019-04-27 14:30:00,2.566,0.4184148659,2.5998898054,1.293,0,1.293,1.2730000000000001,0.4184148659,1.34
2019-04-27 15:00:00,2.515,0.40592486990000004,2.5475478406,1.28,0,1.28,1.235,0.40592486990000004,1.3
2019-04-27 15:30:00,2.55,0.4184148659,2.5840996498,1.2770000000000001,0,1.2770000000000001,1.2730000000000001,0.4184148659,1.34
2019-04-27 16:00:00,2.4925,0.40904736890000004,2.5258416419,1.248,0,1.248,1.2445,0.40904736890000004,1.31
2019-04-27 16:30:00,2.5765000000000002,0.4340273609,2.6128015615,1.256,0,1.256,1.3205,0.4340273609,1.3900000000000001
2019-04-27 17:00:00,2.6455,0.4465173569,2.6829178146,1.287,0,1.287,1.3585,0.4465173569,1.43
2019-04-27 17:30:00,2.7235,0.4902323429,2.7672694123,1.232,0,1.232,1.4915,0.4902323429,1.57
2019-04-27 18:00:00,2.691,0.4871098439,2.7347316139,1.209,0,1.209,1.482,0.4871098439,1.56
2019-04-27 18:30:00,2.759,0.5120898359,2.8061213445,1.201,0,1.201,1.558,0.5120898359,1.6400000000000001
2019-04-27 19:00:00,2.7695,0.5152123349000001,2.8170150869,1.202,0,1.202,1.5675,0.5152123349000001,1.65
2019-04-27 19:30:00,2.7565,0.5152123349000001,2.8042353682,1.189,0,1.189,1.5675,0.5152123349000001,1.65
2019-04-27 20:00:00,2.7030000000000003,0.4995998399,2.7487831852999998,1.183,0,1.183,1.52,0.4995998399,1.6
2019-04-27 20:30:00,2.696,0.4871098439,2.7396518027,1.214,0,1.214,1.482,0.4871098439,1.56
2019-04-27 21:00:00,2.7685,0.5089673369000001,2.8148960904,1.22,0,1.22,1.5485,0.5089673369000001,1.63
2019-04-27 21:30:00,2.6615,0.4714973489,2.7029413608,1.227,0,1.227,1.4344999999999999,0.4714973489,1.51
2019-04-27 22:00:00,2.601,0.4496398559,2.6395789437,1.233,0,1.233,1.3679999999999999,0.4496398559,1.44
2019-04-27 22:30:00,2.586,0.4433948579,2.6237368389,1.237,0,1.237,1.349,0.4433948579,1.42
2019-04-27 23:00:00,2.5425,0.4215373649,2.5772077914000002,1.26,0,1.26,1.2825,0.4215373649,1.35
2019-04-27 23:30:00,2.529,0.4184148659,2.56337902,1.256,0,1.256,1.2730000000000001,0.4184148659,1.34
2019-04-28 00:00:00,2.5295,0.40904736890000004,2.5623602401000003,1.2850000000000001,0,1.2850000000000001,1.2445,0.40904736890000004,1.31
2019-04-28 00:30:00,2.504,0.39967987190000004,2.5356971428,1.288,0,1.288,1.216,0.39967987190000004,1.28
2019-04-28 01:00:00,2.454,0.39343487390000004,2.4853384075,1.2570000000000001,0,1.2570000000000001,1.197,0.39343487390000004,1.26
2019-04-28 01:30:00,2.5564999999999998,0.4277823629,2.5920435953,1.255,0,1.255,1.3014999999999999,0.4277823629,1.37
2019-04-28 02:00:00,2.5324999999999998,0.4402723589,2.5704855572,1.193,0,1.193,1.3395000000000001,0.4402723589,1.4100000000000001
2019-04-28 02:30:00,2.561,0.4621298519,2.6023614276,1.155,0,1.155,1.4060000000000001,0.4621298519,1.48
2019-04-28 03:00:00,2.6455,0.4839873449,2.6894077415,1.173,0,1.173,1.4725000000000001,0.4839873449,1.55
2019-04-28 03:30:00,2.5765000000000002,0.4714973489,2.6192865441,1.142,0,1.142,1.4344999999999999,0.4714973489,1.51
2019-04-28 04:00:00,2.58,0.4683748499,2.622169903,1.155,0,1.155,1.425,0.4683748499,1.5
2019-04-28 04:30:00,2.507,0.4558848539,2.5481130273,1.12,0,1.12,1.387,0.4558848539,1.46
2019-04-28 05:00:00,2.4575,0.4839873449,2.5047055715,0.985,0,0.985,1.4725000000000001,0.4839873449,1.55
2019-04-28 05:30:00,2.379,0.4995998399,2.4308930458,0.859,0,0.859,1.52,0.4995998399,1.6
2019-04-28 06:00:00,2.352,0.5058448379,2.4057811621000003,0.8130000000000001,0,0.8130000000000001,1.5390000000000001,0.5058448379,1.62
2019-04-28 06:30:00,2.2965,0.4964773409,2.3495535746,0.786,0,0.786,1.5105,0.4964773409,1.5899999999999999
2019-04-28 07:00:00,2.3295,0.5589273209,2.3956147437,0.629,0,0.629,1.7005,0.5589273209,1.79
2019-04-28 07:30:00,2.4915000000000003,0.6213773008,2.5678165822,0.601,0,0.601,1.8905,0.6213773008,1.99
2019-04-28 08:00:00,2.569,0.6807047818,2.6576531,0.498,0,0.498,2.071,0.6807047818,2.18
2019-04-28 08:30:00,2.5540000000000003,0.7369097638000001,2.6581858475,0.312,0,0.312,2.242,0.7369097638000001,2.36
2019-04-28 09:00:00,2.6125,0.7775022508,2.725741367,0.247,0,0.247,2.3655,0.7775022508,2.49
2019-04-28 09:30:00,2.591,0.7931147458000001,2.7096700906,0.178,0,0.178,2.4130000000000003,0.7931147458000001,2.54
2019-04-28 10:00:00,2.62,0.8368297318,2.7503970622000002,0.074,0,0.074,2.5460000000000003,0.8368297318,2.68
2019-04-28 10:30:00,2.557,0.8368297318,2.6904521925,0.011,0,0.011,2.5460000000000003,0.8368297318,2.68
2019-04-28 11:00:00,2.6145,0.8586872248,2.7519000709,0.002,0,0.002,2.6125,0.8586872248,2.75
2019-04-28 11:30:00,2.566,0.8430747298,2.700950018,0.001,0,0.001,2.565,0.8430747298,2.7
2019-04-28 12:00:00,2.566,0.8430747298,2.700950018,0.001,0,0.001,2.565,0.8430747298,2.7
2019-04-28 12:30:00,2.5805,0.8461972288,2.7157006462,0.006,0,0.006,2.5745,0.8461972288,2.71
2019-04-28 13:00:00,2.511,0.8243397358000001,2.642850166,0.003,0,0.003,2.508,0.8243397358000001,2.64
2019-04-28 13:30:00,2.4075,0.7899922468,2.5338003078,0.004,0,0.004,2.4035,0.7899922468,2.5300000000000002
2019-04-28 14:00:00,2.472,0.8118497398000001,2.6019000749,0.002,0,0.002,2.47,0.8118497398000001,2.6
2019-04-28 14:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-04-28 15:00:00,2.1595,0.7088072728,2.272850193,0.003,0,0.003,2.1565,0.7088072728,2.27
2019-04-28 15:30:00,2.245,0.7369097638000001,2.3628501857,0.003,0,0.003,2.242,0.7369097638000001,2.36
2019-04-28 16:00:00,2.293,0.7493997598000001,2.4123534152,0.013000000000000001,0,0.013000000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-04-28 16:30:00,2.359,0.7681347538000001,2.4809095106,0.022,0,0.022,2.337,0.7681347538000001,2.46
2019-04-28 17:00:00,2.4305,0.7899922468,2.5556639059,0.027,0,0.027,2.4035,0.7899922468,2.5300000000000002
2019-04-28 17:30:00,2.4475,0.7962372448,2.5737618382000003,0.025,0,0.025,2.4225,0.7962372448,2.55
2019-04-28 18:00:00,2.3305,0.7587672568,2.4509096271,0.022,0,0.022,2.3085,0.7587672568,2.43
2019-04-28 18:30:00,2.4715,0.8087272408,2.6004522683999998,0.011,0,0.011,2.4605,0.8087272408,2.59
2019-04-28 19:00:00,2.482,0.8118497398000001,2.6114026882,0.012,0,0.012,2.47,0.8118497398000001,2.6
2019-04-28 19:30:00,2.452,0.8056047418000001,2.5809500189,0.001,0,0.001,2.451,0.8056047418000001,2.58
2019-04-28 20:00:00,2.4615,0.8087272408,2.5909500188,0.001,0,0.001,2.4605,0.8087272408,2.59
2019-04-28 20:30:00,2.433,0.7993597438000001,2.560950019,0.001,0,0.001,2.432,0.7993597438000001,2.56
2019-04-28 21:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-04-28 21:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-04-28 22:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-04-28 22:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-04-28 23:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-04-28 23:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-04-29 00:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-04-29 00:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-04-29 01:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-04-29 01:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-04-29 02:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-04-29 02:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-04-29 03:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-04-29 03:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-04-29 04:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-04-29 04:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-04-29 05:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-04-29 05:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-04-29 06:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-04-29 06:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-04-29 07:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-04-29 07:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-04-29 08:00:00,2.5605,0.8337072328,2.6928104278,0.024,0,0.024,2.5365,0.8337072328,2.67
2019-04-29 08:30:00,2.432,0.7743797518000001,2.552310326,0.076,0,0.076,2.356,0.7743797518000001,2.48
2019-04-29 09:00:00,2.453,0.7806247498000001,2.5742152202,0.078,0,0.078,2.375,0.7806247498000001,2.5
2019-04-29 09:30:00,2.4825,0.7899922468,2.6051667893,0.079,0,0.079,2.4035,0.7899922468,2.5300000000000002
2019-04-29 10:00:00,2.4255,0.7525222588,2.5395550791,0.136,0,0.136,2.2895,0.7525222588,2.41
2019-04-29 10:30:00,2.308,0.6994397758,2.4116550334,0.18,0,0.18,2.128,0.6994397758,2.24
2019-04-29 11:00:00,2.259,0.6369897958,2.3470911785,0.321,0,0.321,1.9380000000000002,0.6369897958,2.04
2019-04-29 11:30:00,2.265,0.6244997998,2.3495159076,0.365,0,0.365,1.9,0.6244997998,2.0
2019-04-29 12:00:00,2.258,0.6120098038,2.3394700255,0.396,0,0.396,1.862,0.6120098038,1.96
2019-04-29 12:30:00,2.2345,0.5776623149,2.3079610049,0.47700000000000004,0,0.47700000000000004,1.7575,0.5776623149,1.85
2019-04-29 13:00:00,2.2035,0.5464373249,2.2702435993,0.541,0,0.541,1.6625,0.5464373249,1.75
2019-04-29 13:30:00,2.1355,0.4902323429,2.1910472382,0.644,0,0.644,1.4915,0.4902323429,1.57
2019-04-29 14:00:00,2.0645,0.4590073529,2.1149108728,0.668,0,0.668,1.3965,0.4590073529,1.47
2019-04-29 14:30:00,2.0765,0.4777423469,2.1307486947,0.623,0,0.623,1.4535,0.4777423469,1.53
2019-04-29 15:00:00,2.077,0.5058448379,2.1377109253,0.538,0,0.538,1.5390000000000001,0.5058448379,1.62
2019-04-29 15:30:00,2.07,0.4683748499,2.1223277315,0.645,0,0.645,1.425,0.4683748499,1.5
2019-04-29 16:00:00,2.111,0.4496398559,2.1583551608000002,0.743,0,0.743,1.3679999999999999,0.4496398559,1.44
2019-04-29 16:30:00,2.1175,0.4777423469,2.1707243031,0.664,0,0.664,1.4535,0.4777423469,1.53
2019-04-29 17:00:00,2.1535,0.5027223389000001,2.2114004612000002,0.624,0,0.624,1.5295,0.5027223389000001,1.6099999999999999
2019-04-29 17:30:00,2.3775,0.5963973088,2.4511621733,0.5630000000000001,0,0.5630000000000001,1.8145,0.5963973088,1.9100000000000001
2019-04-29 18:00:00,2.4555,0.6650922868,2.5439787735,0.432,0,0.432,2.0235,0.6650922868,2.13
2019-04-29 18:30:00,2.5365,0.7212972688,2.6370631392,0.342,0,0.342,2.1945,0.7212972688,2.31
2019-04-29 19:00:00,2.535,0.7306647658000001,2.6381993859,0.312,0,0.312,2.223,0.7306647658000001,2.34
2019-04-29 19:30:00,2.5540000000000003,0.7431547618000001,2.6599238711,0.293,0,0.293,2.261,0.7431547618000001,2.38
2019-04-29 20:00:00,2.4615,0.7275422668,2.5667683963,0.248,0,0.248,2.2135,0.7275422668,2.33
2019-04-29 20:30:00,2.4395,0.7337872648,2.5474701176,0.20700000000000002,0,0.20700000000000002,2.2325,0.7337872648,2.35
2019-04-29 21:00:00,2.4795,0.7525222588,2.5911792682,0.19,0,0.19,2.2895,0.7525222588,2.41
2019-04-29 21:30:00,2.3890000000000002,0.6931947778,2.4875369344,0.28,0,0.28,2.109,0.6931947778,2.22
2019-04-29 22:00:00,2.315,0.6807047818,2.4130031082,0.244,0,0.244,2.071,0.6807047818,2.18
2019-04-29 22:30:00,2.2905,0.6088873048,2.3700493666,0.438,0,0.438,1.8525,0.6088873048,1.9500000000000002
2019-04-29 23:00:00,2.215,0.5932748098,2.293076536,0.41000000000000003,0,0.41000000000000003,1.8050000000000002,0.5932748098,1.9
2019-04-29 23:30:00,2.1495,0.5464373249,2.2178692477,0.487,0,0.487,1.6625,0.5464373249,1.75
2019-04-30 00:00:00,2.1925,0.5027223389000001,2.249396808,0.663,0,0.663,1.5295,0.5027223389000001,1.6099999999999999
2019-05-01 00:30:00,2.1085,0.6463572928,2.2053457779,0.14200000000000002,0,0.14200000000000002,1.9665,0.6463572928,2.07
2019-05-01 01:00:00,2.1315,0.6276222988,2.2219815481,0.222,0,0.222,1.9095,0.6276222988,2.01
2019-05-01 01:30:00,2.2825,0.6838272808,2.3827349831999998,0.202,0,0.202,2.0805,0.6838272808,2.19
2019-05-01 02:00:00,2.34,0.6994397758,2.4422972792,0.212,0,0.212,2.128,0.6994397758,2.24
2019-05-01 02:30:00,2.3965,0.7212972688,2.5026949475,0.202,0,0.202,2.1945,0.7212972688,2.31
2019-05-01 03:00:00,2.3805,0.7275422668,2.4891962558,0.167,0,0.167,2.2135,0.7275422668,2.33
2019-05-01 03:30:00,2.335,0.7119297718,2.4411204395,0.169,0,0.169,2.166,0.7119297718,2.2800000000000002
2019-05-01 04:00:00,2.279,0.6869497798,2.380281706,0.189,0,0.189,2.09,0.6869497798,2.2
2019-05-01 04:30:00,2.2565,0.6775822828,2.3560369267,0.195,0,0.195,2.0615,0.6775822828,2.17
2019-05-01 05:00:00,2.226,0.6869497798,2.3295870879000002,0.136,0,0.136,2.09,0.6869497798,2.2
2019-05-01 05:30:00,2.2545,0.7150522708,2.3651786402,0.079,0,0.079,2.1755,0.7150522708,2.29
2019-05-01 06:00:00,2.269,0.7369097638000001,2.3856648968,0.027,0,0.027,2.242,0.7369097638000001,2.36
2019-05-01 06:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-05-01 07:00:00,2.376,0.7806247498000001,2.5009500195000003,0.001,0,0.001,2.375,0.7806247498000001,2.5
2019-05-01 07:30:00,2.4635,0.8087272408,2.5928501692,0.003,0,0.003,2.4605,0.8087272408,2.59
2019-05-01 08:00:00,2.4645,0.8087272408,2.5938003007,0.004,0,0.004,2.4605,0.8087272408,2.59
2019-05-01 08:30:00,2.487,0.8118497398000001,2.6161553853,0.017,0,0.017,2.47,0.8118497398000001,2.6
2019-05-01 09:00:00,2.3645,0.7587672568,2.483261565,0.056,0,0.056,2.3085,0.7587672568,2.43
2019-05-01 09:30:00,2.449,0.7868697478000001,2.57230733,0.055,0,0.055,2.394,0.7868697478000001,2.52
2019-05-01 10:00:00,2.433,0.7868697478000001,2.5570789976,0.039,0,0.039,2.394,0.7868697478000001,2.52
2019-05-01 10:30:00,2.4859999999999998,0.8118497398000001,2.6152047721000002,0.016,0,0.016,2.47,0.8118497398000001,2.6
2019-05-01 11:00:00,2.352,0.7618897558000001,2.4723227945,0.034,0,0.034,2.318,0.7618897558000001,2.44
2019-05-01 11:30:00,2.297,0.7306647658000001,2.4104107534,0.074,0,0.074,2.223,0.7306647658000001,2.34
2019-05-01 12:00:00,2.2225,0.6838272808,2.3253227733,0.14200000000000002,0,0.14200000000000002,2.0805,0.6838272808,2.19
2019-05-01 12:30:00,2.273,0.7056847738,2.38002521,0.126,0,0.126,2.147,0.7056847738,2.26
2019-05-01 13:00:00,2.2485,0.6900722788,2.3520102041,0.149,0,0.149,2.0995,0.6900722788,2.21
2019-05-01 13:30:00,2.2800000000000002,0.6994397758,2.3848723236,0.152,0,0.152,2.128,0.6994397758,2.24
2019-05-01 14:00:00,2.226,0.6807047818,2.3277532086,0.155,0,0.155,2.071,0.6807047818,2.18
2019-05-01 14:30:00,2.2125,0.6775822828,2.3139304225,0.151,0,0.151,2.0615,0.6775822828,2.17
2019-05-01 15:00:00,2.102,0.6244997998,2.1928073331,0.202,0,0.202,1.9,0.6244997998,2.0
2019-05-01 15:30:00,2.206,0.6494797918,2.299621708,0.23,0,0.23,1.976,0.6494797918,2.08
2019-05-01 16:00:00,2.214,0.5995198078,2.2937349455,0.39,0,0.39,1.824,0.5995198078,1.92
2019-05-01 16:30:00,2.2720000000000002,0.5870298118,2.3466120259,0.486,0,0.486,1.786,0.5870298118,1.88
2019-05-01 17:00:00,2.3085,0.6088873048,2.3874496853,0.456,0,0.456,1.8525,0.6088873048,1.9500000000000002
2019-05-01 17:30:00,2.3825,0.6713372848,2.4752777622,0.34,0,0.34,2.0425,0.6713372848,2.15
2019-05-01 18:00:00,2.4505,0.7025622748,2.5492241957,0.313,0,0.313,2.1375,0.7025622748,2.25
2019-05-01 18:30:00,2.469,0.7306647658000001,2.5748460148,0.246,0,0.246,2.223,0.7306647658000001,2.34
2019-05-01 19:00:00,2.458,0.7431547618000001,2.5678868745,0.197,0,0.197,2.261,0.7431547618000001,2.38
2019-05-01 19:30:00,2.4135,0.7088072728,2.5154303807,0.257,0,0.257,2.1565,0.7088072728,2.27
2019-05-01 20:00:00,2.403,0.6869497798,2.499261691,0.313,0,0.313,2.09,0.6869497798,2.2
2019-05-01 20:30:00,2.417,0.6869497798,2.5127254128,0.327,0,0.327,2.09,0.6869497798,2.2
2019-05-01 21:00:00,2.4275,0.7025622748,2.52712287,0.29,0,0.29,2.1375,0.7025622748,2.25
2019-05-01 21:30:00,2.4,0.6807047818,2.4946661099,0.329,0,0.329,2.071,0.6807047818,2.18
2019-05-01 22:00:00,2.343,0.6807047818,2.4398786855,0.272,0,0.272,2.071,0.6807047818,2.18
2019-05-01 22:30:00,2.2705,0.6900722788,2.3730507791,0.171,0,0.171,2.0995,0.6900722788,2.21
2019-05-01 23:00:00,2.217,0.6682147858,2.3155129021,0.184,0,0.184,2.033,0.6682147858,2.14
2019-05-01 23:30:00,2.146,0.6369897958,2.2385423829,0.20800000000000002,0,0.20800000000000002,1.9380000000000002,0.6369897958,2.04
2019-05-02 00:00:00,2.093,0.6244997998,2.1841815401,0.193,0,0.193,1.9,0.6244997998,2.0
2019-05-02 00:30:00,2.0795,0.6276222988,2.1721487058,0.17,0,0.17,1.9095,0.6276222988,2.01
2019-05-02 01:00:00,2.1035,0.6213773008,2.1933586118,0.213,0,0.213,1.8905,0.6213773008,1.99
2019-05-02 01:30:00,2.239,0.6557247898,2.3330443631,0.244,0,0.244,1.995,0.6557247898,2.1
2019-05-02 02:00:00,2.2725,0.6526022908,2.364348959,0.28700000000000003,0,0.28700000000000003,1.9855,0.6526022908,2.09
2019-05-02 02:30:00,2.3825,0.6963172768,2.4821692126,0.264,0,0.264,2.1185,0.6963172768,2.23
2019-05-02 03:00:00,2.347,0.7119297718,2.4526012721,0.181,0,0.181,2.166,0.7119297718,2.2800000000000002
2019-05-02 03:30:00,2.289,0.7181747698000001,2.3990197998,0.10400000000000001,0,0.10400000000000001,2.185,0.7181747698000001,2.3
2019-05-02 04:00:00,2.31,0.7369097638000001,2.4246929703,0.068,0,0.068,2.242,0.7369097638000001,2.36
2019-05-02 04:30:00,2.281,0.7306647658000001,2.3951684701,0.058,0,0.058,2.223,0.7306647658000001,2.34
2019-05-02 05:00:00,2.2585,0.7212972688,2.3708842232,0.064,0,0.064,2.1945,0.7212972688,2.31
2019-05-02 05:30:00,2.243,0.7244197678000001,2.3570814581,0.039,0,0.039,2.204,0.7244197678000001,2.32
2019-05-02 06:00:00,2.285,0.7431547618000001,2.4028116863,0.024,0,0.024,2.261,0.7431547618000001,2.38
2019-05-02 06:30:00,2.293,0.6994397758,2.3973036937,0.165,0,0.165,2.128,0.6994397758,2.24
2019-05-02 07:00:00,2.4545,0.7150522708,2.5565347641000002,0.279,0,0.279,2.1755,0.7150522708,2.29
2019-05-02 07:30:00,2.549,0.7681347538000001,2.6622231311,0.212,0,0.212,2.337,0.7681347538000001,2.46
2019-05-02 08:00:00,2.5575,0.7775022508,2.6730723896,0.192,0,0.192,2.3655,0.7775022508,2.49
2019-05-02 08:30:00,2.5564999999999998,0.7712572528,2.670305226,0.21,0,0.21,2.3465,0.7712572528,2.47
2019-05-02 09:00:00,2.477,0.7493997598000001,2.5878811797,0.197,0,0.197,2.2800000000000002,0.7493997598000001,2.4
2019-05-02 09:30:00,2.527,0.6931947778,2.620352648,0.418,0,0.418,2.109,0.6931947778,2.22
2019-05-02 10:00:00,2.404,0.6244997998,2.4837906514,0.504,0,0.504,1.9,0.6244997998,2.0
2019-05-02 10:30:00,2.3465,0.5776623149,2.4165587102,0.589,0,0.589,1.7575,0.5776623149,1.85
2019-05-02 11:00:00,2.289,0.5558048219,2.355512683,0.598,0,0.598,1.691,0.5558048219,1.78
2019-05-02 11:30:00,2.355,0.4995998399,2.4074104345,0.835,0,0.835,1.52,0.4995998399,1.6
2019-05-02 12:00:00,2.3405,0.5089673369000001,2.3952010354,0.792,0,0.792,1.5485,0.5089673369000001,1.63
2019-05-02 12:30:00,2.362,0.5058448379,2.4155585275,0.8230000000000001,0,0.8230000000000001,1.5390000000000001,0.5058448379,1.62
2019-05-02 13:00:00,2.266,0.5870298118,2.3408032809,0.48,0,0.48,1.786,0.5870298118,1.88
2019-05-02 13:30:00,2.392,0.5620498199,2.4571454983,0.682,0,0.682,1.71,0.5620498199,1.8
2019-05-02 14:00:00,2.347,0.4995998399,2.3995851725,0.8270000000000001,0,0.8270000000000001,1.52,0.4995998399,1.6
2019-05-02 14:30:00,2.391,0.4746198479,2.4376515338,0.9470000000000001,0,0.9470000000000001,1.444,0.4746198479,1.52
2019-05-02 15:00:00,2.396,0.4558848539,2.4389848298,1.009,0,1.009,1.387,0.4558848539,1.46
2019-05-02 15:30:00,2.3455,0.4652523509,2.3911984443,0.93,0,0.93,1.4155,0.4652523509,1.49
2019-05-02 16:00:00,2.325,0.4496398559,2.3680796017,0.9570000000000001,0,0.9570000000000001,1.3679999999999999,0.4496398559,1.44
2019-05-02 16:30:00,2.362,0.4496398559,2.4044167692,0.994,0,0.994,1.3679999999999999,0.4496398559,1.44
2019-05-02 17:00:00,2.487,0.4871098439,2.5342543282000003,1.005,0,1.005,1.482,0.4871098439,1.56
2019-05-02 17:30:00,2.627,0.5308248299,2.6800940282,1.012,0,1.012,1.615,0.5308248299,1.7000000000000002
2019-05-02 18:00:00,2.6835,0.5776623149,2.7449710381,0.926,0,0.926,1.7575,0.5776623149,1.85
2019-05-02 18:30:00,2.7,0.6307447978,2.7726952591,0.781,0,0.781,1.919,0.6307447978,2.02
2019-05-02 19:00:00,2.634,0.6744597838,2.7189799558,0.582,0,0.582,2.052,0.6744597838,2.16
2019-05-02 19:30:00,2.5715,0.6838272808,2.6608705342,0.491,0,0.491,2.0805,0.6838272808,2.19
2019-05-02 20:00:00,2.5075000000000003,0.7088072728,2.6057559364,0.35100000000000003,0,0.35100000000000003,2.1565,0.7088072728,2.27
2019-05-02 20:30:00,2.454,0.7056847738,2.5534500191,0.307,0,0.307,2.147,0.7056847738,2.26
2019-05-02 21:00:00,2.4635,0.7525222588,2.5758730559,0.17400000000000002,0,0.17400000000000002,2.2895,0.7525222588,2.41
2019-05-02 21:30:00,2.3935,0.7587672568,2.5108902804,0.085,0,0.085,2.3085,0.7587672568,2.43
2019-05-02 22:00:00,2.3405,0.7587672568,2.4604202893,0.032,0,0.032,2.3085,0.7587672568,2.43
2019-05-02 22:30:00,2.3045,0.7400322628,2.4204065774,0.053,0,0.053,2.2515,0.7400322628,2.37
2019-05-02 23:00:00,2.2345,0.7150522708,2.3461223327000003,0.059000000000000004,0,0.059000000000000004,2.1755,0.7150522708,2.29
2019-05-02 23:30:00,2.2265,0.7025622748,2.3347154002,0.089,0,0.089,2.1375,0.7025622748,2.25
2019-05-03 00:00:00,2.1565,0.6963172768,2.2661310642,0.038,0,0.038,2.1185,0.6963172768,2.23
2019-05-03 00:30:00,2.1315,0.6963172768,2.2423536742,0.013000000000000001,0,0.013000000000000001,2.1185,0.6963172768,2.23
2019-05-03 01:00:00,2.1385,0.7025622748,2.2509500217,0.001,0,0.001,2.1375,0.7025622748,2.25
2019-05-03 01:30:00,2.304,0.7556447578000001,2.4247505026000002,0.005,0,0.005,2.299,0.7556447578000001,2.42
2019-05-03 02:00:00,2.3275,0.7587672568,2.4480571889,0.019,0,0.019,2.3085,0.7587672568,2.43
2019-05-03 02:30:00,2.3825,0.7650122548,2.5023089338,0.055,0,0.055,2.3275,0.7650122548,2.45
2019-05-03 03:00:00,2.351,0.7556447578000001,2.4694533808,0.052000000000000005,0,0.052000000000000005,2.299,0.7556447578000001,2.42
2019-05-03 03:30:00,2.3745,0.7775022508,2.4985515804,0.009000000000000001,0,0.009000000000000001,2.3655,0.7775022508,2.49
2019-05-03 04:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-05-03 04:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-05-03 05:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-05-03 05:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-05-03 06:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-05-03 06:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-05-03 07:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-05-03 07:30:00,2.5065,0.8212172368,2.6376011829,0.008,0,0.008,2.4985,0.8212172368,2.63
2019-05-03 08:00:00,2.621,0.8430747298,2.7532555276,0.056,0,0.056,2.565,0.8430747298,2.7
2019-05-03 08:30:00,2.5225,0.8274622348,2.6547504591,0.005,0,0.005,2.5175,0.8274622348,2.65
2019-05-03 09:00:00,2.4895,0.8149722388,2.619501861,0.01,0,0.01,2.4795,0.8149722388,2.61
2019-05-03 09:30:00,2.477,0.8118497398000001,2.6066509164,0.007,0,0.007,2.47,0.8118497398000001,2.6
2019-05-03 10:00:00,2.399,0.7868697478000001,2.5247504827,0.005,0,0.005,2.394,0.7868697478000001,2.52
2019-05-03 10:30:00,2.4095,0.7899922468,2.5357006921,0.006,0,0.006,2.4035,0.7899922468,2.5300000000000002
2019-05-03 11:00:00,2.412,0.7806247498000001,2.5351763252,0.037,0,0.037,2.375,0.7806247498000001,2.5
2019-05-03 11:30:00,2.3689999999999998,0.7556447578000001,2.4865960669,0.07,0,0.07,2.299,0.7556447578000001,2.42
2019-05-03 12:00:00,2.337,0.7493997598000001,2.4542145383,0.057,0,0.057,2.2800000000000002,0.7493997598000001,2.4
2019-05-03 12:30:00,2.372,0.7618897558000001,2.4913570599,0.054,0,0.054,2.318,0.7618897558000001,2.44
2019-05-03 13:00:00,2.354,0.7431547618000001,2.4685208121,0.093,0,0.093,2.261,0.7431547618000001,2.38
2019-05-03 13:30:00,2.3015,0.7025622748,2.4063449462,0.164,0,0.164,2.1375,0.7025622748,2.25
