Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-05-03 14:00:00,2.267,0.6494797918,2.3582012213,0.291,0,0.291,1.976,0.6494797918,2.08
2019-05-03 14:30:00,2.327,0.6494797918,2.4159372922,0.35100000000000003,0,0.35100000000000003,1.976,0.6494797918,2.08
2019-05-03 15:00:00,2.3815,0.6713372848,2.4743152588,0.339,0,0.339,2.0425,0.6713372848,2.15
2019-05-03 15:30:00,2.344,0.6744597838,2.4391047538,0.292,0,0.292,2.052,0.6744597838,2.16
2019-05-03 16:00:00,2.3535,0.6963172768,2.4543471637,0.23500000000000001,0,0.23500000000000001,2.1185,0.6963172768,2.23
2019-05-03 16:30:00,2.431,0.7244197678000001,2.5366404948,0.227,0,0.227,2.204,0.7244197678000001,2.32
2019-05-03 17:00:00,2.452,0.7369097638000001,2.5603398212,0.21,0,0.21,2.242,0.7369097638000001,2.36
2019-05-03 17:30:00,2.549,0.7806247498000001,2.6658537094,0.17400000000000002,0,0.17400000000000002,2.375,0.7806247498000001,2.5
2019-05-03 18:00:00,2.6635,0.8274622348,2.7890726057,0.146,0,0.146,2.5175,0.8274622348,2.65
2019-05-03 18:30:00,2.7415000000000003,0.8461972288,2.8691239081,0.167,0,0.167,2.5745,0.8461972288,2.71
2019-05-03 19:00:00,2.682,0.7868697478000001,2.7950470479,0.28800000000000003,0,0.28800000000000003,2.394,0.7868697478000001,2.52
2019-05-03 19:30:00,2.6185,0.7650122548,2.7279637094,0.291,0,0.291,2.3275,0.7650122548,2.45
2019-05-03 20:00:00,2.598,0.7993597438000001,2.7181942535,0.166,0,0.166,2.432,0.7993597438000001,2.56
2019-05-03 20:30:00,2.5725,0.7712572528,2.6856273010000002,0.226,0,0.226,2.3465,0.7712572528,2.47
2019-05-03 21:00:00,2.596,0.7868697478000001,2.7126334069,0.202,0,0.202,2.394,0.7868697478000001,2.52
2019-05-03 21:30:00,2.5785,0.7712572528,2.6913751132,0.232,0,0.232,2.3465,0.7712572528,2.47
2019-05-03 22:00:00,2.5125,0.7337872648,2.6174606014,0.28,0,0.28,2.2325,0.7337872648,2.35
2019-05-03 22:30:00,2.446,0.6994397758,2.5440385217,0.318,0,0.318,2.128,0.6994397758,2.24
2019-05-03 23:00:00,2.333,0.6057648058,2.4103609688,0.49,0,0.49,1.843,0.6057648058,1.94
2019-05-03 23:30:00,2.304,0.5682948179,2.3730518326,0.5750000000000001,0,0.5750000000000001,1.729,0.5682948179,1.82
2019-05-04 00:00:00,2.2305,0.5401923269000001,2.2949810457,0.587,0,0.587,1.6435,0.5401923269000001,1.73
2019-05-04 00:30:00,2.303,0.5807848139,2.3751042082,0.536,0,0.536,1.767,0.5807848139,1.8599999999999999
2019-05-04 01:00:00,2.2875,0.5339473289000001,2.3489904214,0.663,0,0.663,1.6245,0.5339473289000001,1.71
2019-05-04 01:30:00,2.4505,0.5464373249,2.510685962,0.788,0,0.788,1.6625,0.5464373249,1.75
2019-05-04 02:00:00,2.502,0.5433148259,2.5603115045,0.849,0,0.849,1.653,0.5433148259,1.74
2019-05-04 02:30:00,2.5435,0.5901523108,2.6110672148000003,0.748,0,0.748,1.7955,0.5901523108,1.8900000000000001
2019-05-04 03:00:00,2.5975,0.5589273209,2.6569542713,0.897,0,0.897,1.7005,0.5589273209,1.79
2019-05-04 03:30:00,2.5665,0.5152123349000001,2.6177024277000003,0.999,0,0.999,1.5675,0.5152123349000001,1.65
2019-05-04 04:00:00,2.5655,0.4902323429,2.6119184520000003,1.074,0,1.074,1.4915,0.4902323429,1.57
2019-05-04 04:30:00,2.5605,0.4902323429,2.6070074799,1.069,0,1.069,1.4915,0.4902323429,1.57
2019-05-04 05:00:00,2.508,0.5308248299,2.5635598296,0.893,0,0.893,1.615,0.5308248299,1.7000000000000002
2019-05-04 05:30:00,2.5125,0.5776623149,2.5780515899000003,0.755,0,0.755,1.7575,0.5776623149,1.85
2019-05-04 06:00:00,2.4935,0.5651723189,2.5567483255,0.774,0,0.774,1.7195,0.5651723189,1.81
2019-05-04 06:30:00,2.5135,0.6088873048,2.5861991416,0.661,0,0.661,1.8525,0.6088873048,1.9500000000000002
2019-05-04 07:00:00,2.5595,0.5839073129,2.6252596062,0.783,0,0.783,1.7765,0.5839073129,1.87
2019-05-04 07:30:00,2.6635,0.5651723189,2.722802233,0.9440000000000001,0,0.9440000000000001,1.7195,0.5651723189,1.81
2019-05-04 08:00:00,2.6405000000000003,0.6650922868,2.7229741093,0.617,0,0.617,2.0235,0.6650922868,2.13
2019-05-04 08:30:00,2.667,0.7993597438000001,2.7842171252,0.23500000000000001,0,0.23500000000000001,2.432,0.7993597438000001,2.56
2019-05-04 09:00:00,2.5855,0.6463572928,2.6650681042,0.619,0,0.619,1.9665,0.6463572928,2.07
2019-05-04 09:30:00,2.563,0.6182548018,2.6365143656,0.682,0,0.682,1.881,0.6182548018,1.98
2019-05-04 10:00:00,2.496,0.6057648058,2.5684561511,0.653,0,0.653,1.843,0.6057648058,1.94
2019-05-04 10:30:00,2.4455,0.6026423068,2.5186599612,0.612,0,0.612,1.8335,0.6026423068,1.9300000000000002
2019-05-04 11:00:00,2.3555,0.6276222988,2.4376812753,0.446,0,0.446,1.9095,0.6276222988,2.01
2019-05-04 11:30:00,2.4035,0.6088873048,2.4794265466,0.551,0,0.551,1.8525,0.6088873048,1.9500000000000002
2019-05-04 12:00:00,2.4045,0.5526823229,2.4672004377,0.723,0,0.723,1.6815,0.5526823229,1.77
2019-05-04 12:30:00,2.3295,0.5589273209,2.3956147437,0.629,0,0.629,1.7005,0.5589273209,1.79
2019-05-04 13:00:00,2.373,0.6244997998,2.4537988915,0.47300000000000003,0,0.47300000000000003,1.9,0.6244997998,2.0
2019-05-04 13:30:00,2.3015,0.6151323028,2.3822867166,0.43,0,0.43,1.8715000000000002,0.6151323028,1.97
2019-05-04 14:00:00,2.296,0.5870298118,2.3698565357,0.51,0,0.51,1.786,0.5870298118,1.88
2019-05-04 14:30:00,2.298,0.5058448379,2.3530157246,0.759,0,0.759,1.5390000000000001,0.5058448379,1.62
2019-05-04 15:00:00,2.214,0.4746198479,2.2643012167,0.77,0,0.77,1.444,0.4746198479,1.52
2019-05-04 15:30:00,2.1815,0.4777423469,2.2331994985,0.728,0,0.728,1.4535,0.4777423469,1.53
2019-05-04 16:00:00,2.223,0.4558848539,2.2692641979,0.836,0,0.836,1.387,0.4558848539,1.46
2019-05-04 16:30:00,2.304,0.4746198479,2.3523775207,0.86,0,0.86,1.444,0.4746198479,1.52
2019-05-04 17:00:00,2.3845,0.4902323429,2.4343721983,0.893,0,0.893,1.4915,0.4902323429,1.57
2019-05-04 17:30:00,2.439,0.5370698279,2.4974316807,0.805,0,0.805,1.634,0.5370698279,1.72
2019-05-04 18:00:00,2.5345,0.5839073129,2.6008917701,0.758,0,0.758,1.7765,0.5839073129,1.87
2019-05-04 18:30:00,2.6109999999999998,0.6432347938,2.6890652651,0.654,0,0.654,1.957,0.6432347938,2.06
2019-05-04 19:00:00,2.7035,0.6588472888,2.7826232228,0.6990000000000001,0,0.6990000000000001,2.0045,0.6588472888,2.11
2019-05-04 19:30:00,2.6105,0.6838272808,2.6985792558,0.53,0,0.53,2.0805,0.6838272808,2.19
2019-05-04 20:00:00,2.537,0.7119297718,2.634997723,0.371,0,0.371,2.166,0.7119297718,2.2800000000000002
2019-05-04 20:30:00,2.558,0.7493997598000001,2.6655138341,0.278,0,0.278,2.2800000000000002,0.7493997598000001,2.4
2019-05-04 21:00:00,2.598,0.7931147458000001,2.7163642981000002,0.185,0,0.185,2.4130000000000003,0.7931147458000001,2.54
2019-05-04 21:30:00,2.5935,0.8087272408,2.7166674438,0.133,0,0.133,2.4605,0.8087272408,2.59
2019-05-04 22:00:00,2.5185,0.7899922468,2.6394942697,0.115,0,0.115,2.4035,0.7899922468,2.5300000000000002
2019-05-04 22:30:00,2.468,0.7868697478000001,2.5904030574,0.074,0,0.074,2.394,0.7868697478000001,2.52
2019-05-04 23:00:00,2.3855,0.7587672568,2.5032654673,0.077,0,0.077,2.3085,0.7587672568,2.43
2019-05-04 23:30:00,2.3175,0.7462772608,2.4346942313,0.047,0,0.047,2.2705,0.7462772608,2.39
2019-05-05 00:00:00,2.2805,0.7462772608,2.3995020317,0.01,0,0.01,2.2705,0.7462772608,2.39
2019-05-05 00:30:00,2.275,0.7431547618000001,2.3933039924,0.014,0,0.014,2.261,0.7431547618000001,2.38
2019-05-05 01:00:00,2.2435,0.7337872648,2.360452499,0.011,0,0.011,2.2325,0.7337872648,2.35
2019-05-05 01:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-05-05 02:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-05-05 02:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-05-05 03:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-05-05 03:30:00,2.44,0.7993597438000001,2.5676012151,0.008,0,0.008,2.432,0.7993597438000001,2.56
2019-05-05 04:00:00,2.4255,0.7962372448,2.5528501719,0.003,0,0.003,2.4225,0.7962372448,2.55
2019-05-05 04:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-05-05 05:00:00,2.414,0.7931147458000001,2.5409500192,0.001,0,0.001,2.4130000000000003,0.7931147458000001,2.54
2019-05-05 05:30:00,2.452,0.8056047418000001,2.5809500189,0.001,0,0.001,2.451,0.8056047418000001,2.58
2019-05-05 06:00:00,2.493,0.8180947378000001,2.6238002973,0.004,0,0.004,2.489,0.8180947378000001,2.62
2019-05-05 06:30:00,2.5245,0.8274622348,2.6566508991999997,0.007,0,0.007,2.5175,0.8274622348,2.65
2019-05-05 07:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-05-05 07:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-05-05 08:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-05-05 08:30:00,2.626,0.8618097238,2.7638002822,0.004,0,0.004,2.622,0.8618097238,2.76
2019-05-05 09:00:00,2.6065,0.8524422268,2.7423530043,0.013000000000000001,0,0.013000000000000001,2.5935,0.8524422268,2.73
2019-05-05 09:30:00,2.5225,0.8212172368,2.652810585,0.024,0,0.024,2.4985,0.8212172368,2.63
2019-05-05 10:00:00,2.4935,0.8087272408,2.6213702524,0.033,0,0.033,2.4605,0.8087272408,2.59
2019-05-05 10:30:00,2.4615,0.7899922468,2.5851634378,0.058,0,0.058,2.4035,0.7899922468,2.5300000000000002
2019-05-05 11:00:00,2.3890000000000002,0.7618897558000001,2.5075480055,0.07100000000000001,0,0.07100000000000001,2.318,0.7618897558000001,2.44
2019-05-05 11:30:00,2.354,0.7431547618000001,2.4685208121,0.093,0,0.093,2.261,0.7431547618000001,2.38
2019-05-05 12:00:00,2.3585000000000003,0.7337872648,2.4700133603,0.126,0,0.126,2.2325,0.7337872648,2.35
2019-05-05 12:30:00,2.316,0.7181747698000001,2.4247950429,0.131,0,0.131,2.185,0.7181747698000001,2.3
2019-05-05 13:00:00,2.3005,0.7025622748,2.4053885341,0.163,0,0.163,2.1375,0.7025622748,2.25
2019-05-05 13:30:00,2.2595,0.6713372848,2.3571240952,0.217,0,0.217,2.0425,0.6713372848,2.15
2019-05-05 14:00:00,2.2635,0.6775822828,2.3627420511,0.202,0,0.202,2.0615,0.6775822828,2.17
2019-05-05 14:30:00,2.2225,0.6650922868,2.3198823246,0.199,0,0.199,2.0235,0.6650922868,2.13
2019-05-05 15:00:00,2.1965,0.6588472888,2.293183813,0.192,0,0.192,2.0045,0.6588472888,2.11
2019-05-05 15:30:00,2.1895,0.6401122948,2.281151902,0.242,0,0.242,1.9475,0.6401122948,2.05
2019-05-05 16:00:00,2.1495,0.6213773008,2.2375120111,0.259,0,0.259,1.8905,0.6213773008,1.99
2019-05-05 16:30:00,2.2105,0.6463572928,2.3030605724,0.244,0,0.244,1.9665,0.6463572928,2.07
2019-05-05 17:00:00,2.2835,0.6588472888,2.3766472182,0.279,0,0.279,2.0045,0.6588472888,2.11
2019-05-05 17:30:00,2.469,0.7181747698000001,2.5713296171,0.28400000000000003,0,0.28400000000000003,2.185,0.7181747698000001,2.3
2019-05-05 18:00:00,2.493,0.7244197678000001,2.596118834,0.289,0,0.289,2.204,0.7244197678000001,2.32
2019-05-05 18:30:00,2.5855,0.7525222588,2.6927866607,0.296,0,0.296,2.2895,0.7525222588,2.41
2019-05-05 19:00:00,2.6415,0.7837472488,2.7553188563,0.257,0,0.257,2.3845,0.7837472488,2.51
2019-05-05 19:30:00,2.597,0.7993597438000001,2.7172384879,0.165,0,0.165,2.432,0.7993597438000001,2.56
2019-05-05 20:00:00,2.628,0.8305847338000001,2.7561304396,0.101,0,0.101,2.527,0.8305847338000001,2.66
2019-05-05 20:30:00,2.605,0.8430747298,2.7380284878000003,0.04,0,0.04,2.565,0.8430747298,2.7
2019-05-05 21:00:00,2.6165000000000003,0.8461972288,2.7499312719,0.042,0,0.042,2.5745,0.8461972288,2.71
2019-05-05 21:30:00,2.578,0.8368297318,2.7104184179,0.032,0,0.032,2.5460000000000003,0.8368297318,2.68
2019-05-05 22:00:00,2.4365,0.7899922468,2.5613707268,0.033,0,0.033,2.4035,0.7899922468,2.5300000000000002
2019-05-05 22:30:00,2.412,0.7806247498000001,2.5351763252,0.037,0,0.037,2.375,0.7806247498000001,2.5
2019-05-05 23:00:00,2.357,0.7681347538000001,2.4790078661,0.02,0,0.02,2.337,0.7681347538000001,2.46
2019-05-05 23:30:00,2.347,0.7618897558000001,2.4675666151,0.029,0,0.029,2.318,0.7618897558000001,2.44
2019-05-06 00:00:00,2.2635,0.7400322628,2.3814029478,0.012,0,0.012,2.2515,0.7400322628,2.37
2019-05-06 00:30:00,2.2795,0.7337872648,2.3946949701,0.047,0,0.047,2.2325,0.7337872648,2.35
2019-05-06 01:00:00,2.2625,0.7212972688,2.3746949278000002,0.068,0,0.068,2.1945,0.7212972688,2.31
2019-05-06 01:30:00,2.4175,0.7775022508,2.5394519094,0.052000000000000005,0,0.052000000000000005,2.3655,0.7775022508,2.49
2019-05-06 02:00:00,2.4565,0.7899922468,2.5804030693,0.053,0,0.053,2.4035,0.7899922468,2.5300000000000002
2019-05-06 02:30:00,2.484,0.8056047418000001,2.6113703299,0.033,0,0.033,2.451,0.8056047418000001,2.58
2019-05-06 03:00:00,2.497,0.8180947378000001,2.6276011874,0.008,0,0.008,2.489,0.8180947378000001,2.62
2019-05-06 03:30:00,2.4425,0.8024822428,2.570950019,0.001,0,0.001,2.4415,0.8024822428,2.5700000000000003
2019-05-06 04:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-05-06 04:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-05-06 05:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-05-06 05:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-05-06 06:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-05-06 06:30:00,2.4815,0.8149722388,2.6119000747000003,0.002,0,0.002,2.4795,0.8149722388,2.61
2019-05-06 07:00:00,2.5265,0.8274622348,2.6585514853000003,0.009000000000000001,0,0.009000000000000001,2.5175,0.8274622348,2.65
2019-05-06 07:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-05-06 08:00:00,2.6705,0.8774222188,2.8109500173,0.001,0,0.001,2.6695,0.8774222188,2.81
2019-05-06 08:30:00,2.572,0.8430747298,2.7066508825,0.007,0,0.007,2.565,0.8430747298,2.7
2019-05-06 09:00:00,2.6435,0.8649322228,2.7814025238999998,0.012,0,0.012,2.6315,0.8649322228,2.77
2019-05-06 09:30:00,2.59,0.8430747298,2.7237611863,0.025,0,0.025,2.565,0.8430747298,2.7
2019-05-06 10:00:00,2.501,0.8118497398000001,2.6294678169,0.031,0,0.031,2.47,0.8118497398000001,2.6
2019-05-06 10:30:00,2.4645,0.7962372448,2.5899332038000002,0.042,0,0.042,2.4225,0.7962372448,2.55
2019-05-06 11:00:00,2.377,0.7618897558000001,2.496117986,0.059000000000000004,0,0.059000000000000004,2.318,0.7618897558000001,2.44
2019-05-06 11:30:00,2.3685,0.7587672568,2.4870705659,0.06,0,0.06,2.3085,0.7587672568,2.43
2019-05-06 12:00:00,2.3775,0.7587672568,2.4956430033,0.069,0,0.069,2.3085,0.7587672568,2.43
2019-05-06 12:30:00,2.326,0.7431547618000001,2.4418343515,0.065,0,0.065,2.261,0.7431547618000001,2.38
2019-05-06 13:00:00,2.287,0.7306647658000001,2.4008831708000002,0.064,0,0.064,2.223,0.7306647658000001,2.34
2019-05-06 13:30:00,2.26,0.7244197678000001,2.3732644185,0.056,0,0.056,2.204,0.7244197678000001,2.32
2019-05-06 14:00:00,2.2375,0.7088072728,2.3470862788,0.081,0,0.081,2.1565,0.7088072728,2.27
2019-05-06 14:30:00,2.227,0.7119297718,2.3380275875,0.061,0,0.061,2.166,0.7119297718,2.2800000000000002
2019-05-06 15:00:00,2.2,0.6744597838,2.3010641017,0.148,0,0.148,2.052,0.6744597838,2.16
2019-05-06 15:30:00,2.1755,0.6650922868,2.2748951624,0.152,0,0.152,2.0235,0.6650922868,2.13
2019-05-06 16:00:00,2.153,0.6619697878,2.2524682018,0.139,0,0.139,2.014,0.6619697878,2.12
2019-05-06 16:30:00,2.2275,0.6838272808,2.3301021437,0.147,0,0.147,2.0805,0.6838272808,2.19
2019-05-06 17:00:00,2.362,0.7369097638000001,2.4742837347,0.12,0,0.12,2.242,0.7369097638000001,2.36
2019-05-06 17:30:00,2.4435000000000002,0.7712572528,2.5623290187,0.097,0,0.097,2.3465,0.7712572528,2.47
2019-05-06 18:00:00,2.541,0.8180947378000001,2.6694493813999998,0.052000000000000005,0,0.052000000000000005,2.489,0.8180947378000001,2.62
2019-05-06 18:30:00,2.629,0.8555647258,2.7647119199,0.026000000000000002,0,0.026000000000000002,2.6029999999999998,0.8555647258,2.74
2019-05-06 19:00:00,2.665,0.8742997198,2.8047504345,0.005,0,0.005,2.66,0.8742997198,2.8
2019-05-06 19:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-06 20:00:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2019-05-06 20:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-05-06 21:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-05-06 21:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-05-06 22:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-05-06 22:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-05-06 23:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-05-06 23:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-05-07 00:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-05-07 00:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-05-07 01:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-05-07 01:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-05-07 02:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-05-07 02:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-05-07 03:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-05-07 03:30:00,2.3385,0.7650122548,2.4604523974,0.011,0,0.011,2.3275,0.7650122548,2.45
2019-05-07 04:00:00,2.3585000000000003,0.7650122548,2.4794688947,0.031,0,0.031,2.3275,0.7650122548,2.45
2019-05-07 04:30:00,2.3605,0.7587672568,2.4794531655,0.052000000000000005,0,0.052000000000000005,2.3085,0.7587672568,2.43
2019-05-07 05:00:00,2.3765,0.7587672568,2.4946903615,0.068,0,0.068,2.3085,0.7587672568,2.43
2019-05-07 05:30:00,2.392,0.7743797518000001,2.5142251291,0.036000000000000004,0,0.036000000000000004,2.356,0.7743797518000001,2.48
2019-05-07 06:00:00,2.3905,0.7712572528,2.5118375744,0.044,0,0.044,2.3465,0.7712572528,2.47
2019-05-07 06:30:00,2.468,0.7993597438000001,2.5942243542,0.036000000000000004,0,0.036000000000000004,2.432,0.7993597438000001,2.56
2019-05-07 07:00:00,2.5404999999999998,0.8149722388,2.6680179909,0.061,0,0.061,2.4795,0.8149722388,2.61
2019-05-07 07:30:00,2.6465,0.8461972288,2.7784909573,0.07200000000000001,0,0.07200000000000001,2.5745,0.8461972288,2.71
2019-05-07 08:00:00,2.6565000000000003,0.8337072328,2.7842521438,0.12,0,0.12,2.5365,0.8337072328,2.67
2019-05-07 08:30:00,2.654,0.8118497398000001,2.7753947467,0.184,0,0.184,2.47,0.8118497398000001,2.6
2019-05-07 09:00:00,2.5620000000000003,0.7618897558000001,2.6728860806,0.244,0,0.244,2.318,0.7618897558000001,2.44
2019-05-07 09:30:00,2.577,0.7306647658000001,2.6785817143,0.354,0,0.354,2.223,0.7306647658000001,2.34
2019-05-07 10:00:00,2.4785,0.6775822828,2.5694513033,0.417,0,0.417,2.0615,0.6775822828,2.17
2019-05-07 10:30:00,2.445,0.6619697878,2.5330276351,0.431,0,0.431,2.014,0.6619697878,2.12
2019-05-07 11:00:00,2.3995,0.6463572928,2.4850307845,0.433,0,0.433,1.9665,0.6463572928,2.07
2019-05-07 11:30:00,2.481,0.6494797918,2.5646023084,0.505,0,0.505,1.976,0.6494797918,2.08
2019-05-07 12:00:00,2.3810000000000002,0.5995198078,2.4553176984,0.557,0,0.557,1.824,0.5995198078,1.92
2019-05-07 12:30:00,2.2635,0.5839073129,2.3376013347,0.487,0,0.487,1.7765,0.5839073129,1.87
2019-05-07 13:00:00,2.2905,0.5963973088,2.3668713527,0.47600000000000003,0,0.47600000000000003,1.8145,0.5963973088,1.9100000000000001
2019-05-07 13:30:00,2.269,0.5807848139,2.342151148,0.502,0,0.502,1.767,0.5807848139,1.8599999999999999
2019-05-07 14:00:00,2.2720000000000002,0.5558048219,2.3389961522,0.581,0,0.581,1.691,0.5558048219,1.78
2019-05-07 14:30:00,2.3505000000000003,0.6338672968,2.4344687305,0.422,0,0.422,1.9285,0.6338672968,2.03
2019-05-07 15:00:00,2.2795,0.6026423068,2.3578163627,0.446,0,0.446,1.8335,0.6026423068,1.9300000000000002
2019-05-07 15:30:00,2.1895,0.5901523108,2.2676397421,0.394,0,0.394,1.7955,0.5901523108,1.8900000000000001
2019-05-07 16:00:00,2.1725,0.6026423068,2.2545363160000003,0.339,0,0.339,1.8335,0.6026423068,1.9300000000000002
2019-05-07 16:30:00,2.285,0.6432347938,2.3738104389,0.328,0,0.328,1.957,0.6432347938,2.06
2019-05-07 17:00:00,2.456,0.6744597838,2.5469259903,0.404,0,0.404,2.052,0.6744597838,2.16
2019-05-07 17:30:00,2.6055,0.7587672568,2.7137350644,0.297,0,0.297,2.3085,0.7587672568,2.43
2019-05-07 18:00:00,2.6685,0.7712572528,2.7777202883000003,0.322,0,0.322,2.3465,0.7712572528,2.47
2019-05-07 18:30:00,2.773,0.7681347538000001,2.8774224577,0.436,0,0.436,2.337,0.7681347538000001,2.46
2019-05-07 19:00:00,3.017,0.7743797518000001,3.11479582,0.661,0,0.661,2.356,0.7743797518000001,2.48
2019-05-07 19:30:00,2.949,0.7181747698000001,3.0351896152,0.764,0,0.764,2.185,0.7181747698000001,2.3
2019-05-07 20:00:00,2.884,0.7556447578000001,2.9813512037,0.585,0,0.585,2.299,0.7556447578000001,2.42
2019-05-07 20:30:00,2.8325,0.6775822828,2.9124172091,0.771,0,0.771,2.0615,0.6775822828,2.17
2019-05-07 21:00:00,2.79,0.6057648058,2.8550045534,0.9470000000000001,0,0.9470000000000001,1.843,0.6057648058,1.94
2019-05-07 21:30:00,2.7279999999999998,0.6182548018,2.7971812598,0.847,0,0.847,1.881,0.6182548018,1.98
2019-05-07 22:00:00,2.6615,0.5901523108,2.7261441635,0.866,0,0.866,1.7955,0.5901523108,1.8900000000000001
2019-05-07 22:30:00,2.5365,0.5526823229,2.5960142527,0.855,0,0.855,1.6815,0.5526823229,1.77
2019-05-07 23:00:00,2.507,0.4808648459,2.5527005308,1.044,0,1.044,1.463,0.4808648459,1.54
2019-05-07 23:30:00,2.5025,0.4777423469,2.5476938592,1.049,0,1.049,1.4535,0.4777423469,1.53
2019-05-08 00:00:00,2.408,0.4558848539,2.4507743674,1.021,0,1.021,1.387,0.4558848539,1.46
2019-05-08 00:30:00,2.4405,0.5277023309000001,2.4969000781,0.835,0,0.835,1.6055000000000001,0.5277023309000001,1.69
2019-05-08 01:00:00,2.35,0.5995198078,2.4252678203,0.526,0,0.526,1.824,0.5995198078,1.92
2019-05-08 01:30:00,2.5795,0.6151323028,2.6518310655,0.708,0,0.708,1.8715000000000002,0.6151323028,1.97
2019-05-08 02:00:00,2.569,0.5995198078,2.6380267247,0.745,0,0.745,1.824,0.5995198078,1.92
2019-05-08 02:30:00,2.675,0.5870298118,2.7386545967,0.889,0,0.889,1.786,0.5870298118,1.88
2019-05-08 03:00:00,2.6654999999999998,0.5401923269000001,2.7196871144,1.022,0,1.022,1.6435,0.5401923269000001,1.73
2019-05-08 03:30:00,2.6365,0.5152123349000001,2.6863685525000003,1.069,0,1.069,1.5675,0.5152123349000001,1.65
2019-05-08 04:00:00,2.5645,0.5277023309000001,2.6182303184,0.9590000000000001,0,0.9590000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-05-08 04:30:00,2.564,0.5620498199,2.6248801877,0.854,0,0.854,1.71,0.5620498199,1.8
2019-05-08 05:00:00,2.477,0.5558048219,2.5385917356,0.786,0,0.786,1.691,0.5558048219,1.78
2019-05-08 05:30:00,2.532,0.5558048219,2.5922852852,0.841,0,0.841,1.691,0.5558048219,1.78
2019-05-08 06:00:00,2.675,0.5183348339,2.7247561359,1.098,0,1.098,1.577,0.5183348339,1.6600000000000001
2019-05-08 06:30:00,2.737,0.5120898359,2.7844936703,1.179,0,1.179,1.558,0.5120898359,1.6400000000000001
2019-05-08 07:00:00,2.811,0.5558048219,2.865421435,1.12,0,1.12,1.691,0.5558048219,1.78
2019-05-08 07:30:00,2.877,0.5620498199,2.9313868731,1.167,0,1.167,1.71,0.5620498199,1.8
2019-05-08 08:00:00,2.8845,0.5901523108,2.9442520273,1.089,0,1.089,1.7955,0.5901523108,1.8900000000000001
2019-05-08 08:30:00,2.806,0.5745398159,2.864215774,1.058,0,1.058,1.748,0.5745398159,1.8399999999999999
2019-05-08 09:00:00,2.835,0.5745398159,2.8926321923,1.087,0,1.087,1.748,0.5745398159,1.8399999999999999
2019-05-08 09:30:00,2.8015,0.5214573329000001,2.8496175182,1.215,0,1.215,1.5865,0.5214573329000001,1.67
2019-05-08 10:00:00,2.7525,0.4902323429,2.7958154446,1.2610000000000001,0,1.2610000000000001,1.4915,0.4902323429,1.57
2019-05-08 10:30:00,2.7405,0.4777423469,2.7818299732,1.287,0,1.287,1.4535,0.4777423469,1.53
2019-05-08 11:00:00,2.7495000000000003,0.5152123349000001,2.797354822,1.182,0,1.182,1.5675,0.5152123349000001,1.65
2019-05-08 11:30:00,2.717,0.4746198479,2.7581430346999998,1.2730000000000001,0,1.2730000000000001,1.444,0.4746198479,1.52
2019-05-08 12:00:00,2.69,0.4746198479,2.7315497433,1.246,0,1.246,1.444,0.4746198479,1.52
2019-05-08 12:30:00,2.759,0.5120898359,2.8061213445,1.201,0,1.201,1.558,0.5120898359,1.6400000000000001
2019-05-08 13:00:00,2.73,0.5433148259,2.7835392938,1.077,0,1.077,1.653,0.5433148259,1.74
2019-05-08 13:30:00,2.6095,0.5464373249,2.6660990229,0.9470000000000001,0,0.9470000000000001,1.6625,0.5464373249,1.75
2019-05-08 14:00:00,2.5625,0.5214573329000001,2.6150189292,0.976,0,0.976,1.5865,0.5214573329000001,1.67
2019-05-08 14:30:00,2.637,0.4933548419,2.6827538091000003,1.1360000000000001,0,1.1360000000000001,1.501,0.4933548419,1.58
2019-05-08 15:00:00,2.607,0.5120898359,2.6568185862,1.049,0,1.049,1.558,0.5120898359,1.6400000000000001
2019-05-08 15:30:00,2.6405000000000003,0.4839873449,2.6844895232,1.168,0,1.168,1.4725000000000001,0.4839873449,1.55
2019-05-08 16:00:00,2.6085000000000003,0.4714973489,2.6507700767999998,1.174,0,1.174,1.4344999999999999,0.4714973489,1.51
2019-05-08 16:30:00,2.648,0.5745398159,2.7096125184,0.9,0,0.9,1.748,0.5745398159,1.8399999999999999
2019-05-08 17:00:00,2.666,0.5120898359,2.7147360829,1.108,0,1.108,1.558,0.5120898359,1.6400000000000001
2019-05-08 17:30:00,2.781,0.5807848139,2.8409984161,1.014,0,1.014,1.767,0.5807848139,1.8599999999999999
2019-05-08 18:00:00,2.8625,0.6588472888,2.9373433575,0.858,0,0.858,2.0045,0.6588472888,2.11
2019-05-08 18:30:00,2.9285,0.7025622748,3.0115952583,0.791,0,0.791,2.1375,0.7025622748,2.25
2019-05-08 19:00:00,2.857,0.7369097638000001,2.9505058888,0.615,0,0.615,2.242,0.7369097638000001,2.36
2019-05-08 19:30:00,2.8265000000000002,0.7400322628,2.9217717228,0.5750000000000001,0,0.5750000000000001,2.2515,0.7400322628,2.37
2019-05-08 20:00:00,2.7715,0.7837472488,2.8801861051,0.387,0,0.387,2.3845,0.7837472488,2.51
2019-05-08 20:30:00,2.76,0.8243397358000001,2.8804749608,0.252,0,0.252,2.508,0.8243397358000001,2.64
2019-05-08 21:00:00,2.7255000000000003,0.8274622348,2.8483405695,0.20800000000000002,0,0.20800000000000002,2.5175,0.8274622348,2.65
2019-05-08 21:30:00,2.7199999999999998,0.7993597438000001,2.8350266313,0.28800000000000003,0,0.28800000000000003,2.432,0.7993597438000001,2.56
2019-05-08 22:00:00,2.5925000000000002,0.7775022508,2.7065782825999998,0.227,0,0.227,2.3655,0.7775022508,2.49
2019-05-08 22:30:00,2.519,0.7369097638000001,2.6245755847,0.277,0,0.277,2.242,0.7369097638000001,2.36
2019-05-08 23:00:00,2.3935,0.7088072728,2.4962471833,0.23700000000000002,0,0.23700000000000002,2.1565,0.7088072728,2.27
2019-05-08 23:30:00,2.326,0.6619697878,2.4183630827,0.312,0,0.312,2.014,0.6619697878,2.12
2019-05-09 00:00:00,2.2525,0.6338672968,2.3399880342,0.324,0,0.324,1.9285,0.6338672968,2.03
2019-05-09 00:30:00,2.3205,0.6026423068,2.3974774243,0.487,0,0.487,1.8335,0.6026423068,1.9300000000000002
2019-05-09 01:00:00,2.406,0.5745398159,2.4736475092,0.658,0,0.658,1.748,0.5745398159,1.8399999999999999
2019-05-09 01:30:00,2.618,0.5682948179,2.6789705112,0.889,0,0.889,1.729,0.5682948179,1.82
2019-05-09 02:00:00,2.67,0.5308248299,2.7222554987,1.055,0,1.055,1.615,0.5308248299,1.7000000000000002
2019-05-09 02:30:00,2.731,0.5308248299,2.7821099906,1.116,0,1.116,1.615,0.5308248299,1.7000000000000002
2019-05-09 03:00:00,2.715,0.5120898359,2.7628718754,1.157,0,1.157,1.558,0.5120898359,1.6400000000000001
2019-05-09 03:30:00,2.7015000000000002,0.4902323429,2.7456201485,1.21,0,1.21,1.4915,0.4902323429,1.57
2019-05-09 04:00:00,2.6495,0.4777423469,2.6922273306999998,1.196,0,1.196,1.4535,0.4777423469,1.53
2019-05-09 04:30:00,2.583,0.4683748499,2.6251217115000003,1.158,0,1.158,1.425,0.4683748499,1.5
2019-05-09 05:00:00,2.576,0.4746198479,2.6193587001000003,1.1320000000000001,0,1.1320000000000001,1.444,0.4746198479,1.52
2019-05-09 05:30:00,2.604,0.4746198479,2.6469000737,1.16,0,1.16,1.444,0.4746198479,1.52
2019-05-09 06:00:00,2.635,0.4933548419,2.6807879439,1.134,0,1.134,1.501,0.4933548419,1.58
2019-05-09 06:30:00,2.6715,0.5152123349000001,2.7207271087000002,1.104,0,1.104,1.5675,0.5152123349000001,1.65
2019-05-09 07:00:00,2.782,0.5433148259,2.8345572847,1.129,0,1.129,1.653,0.5433148259,1.74
2019-05-09 07:30:00,2.9450000000000003,0.6057648058,3.0066552845,1.102,0,1.102,1.843,0.6057648058,1.94
2019-05-09 08:00:00,3.0315,0.6463572928,3.0996403017,1.065,0,1.065,1.9665,0.6463572928,2.07
2019-05-09 08:30:00,2.9530000000000003,0.6244997998,3.0183122768,1.053,0,1.053,1.9,0.6244997998,2.0
2019-05-09 09:00:00,2.909,0.6307447978,2.9765953706,0.99,0,0.99,1.919,0.6307447978,2.02
2019-05-09 09:30:00,2.918,0.6057648058,2.9802139185,1.075,0,1.075,1.843,0.6057648058,1.94
2019-05-09 10:00:00,2.896,0.6182548018,2.9612590228,1.015,0,1.015,1.881,0.6182548018,1.98
2019-05-09 10:30:00,2.831,0.5745398159,2.8887119967,1.083,0,1.083,1.748,0.5745398159,1.8399999999999999
2019-05-09 11:00:00,2.793,0.5932748098,2.8553150439,0.988,0,0.988,1.8050000000000002,0.5932748098,1.9
2019-05-09 11:30:00,2.7385,0.5651723189,2.7962120807,1.019,0,1.019,1.7195,0.5651723189,1.81
2019-05-09 12:00:00,2.6705,0.5339473289000001,2.7233563850999998,1.046,0,1.046,1.6245,0.5339473289000001,1.71
2019-05-09 12:30:00,2.6265,0.5526823229,2.684019374,0.9450000000000001,0,0.9450000000000001,1.6815,0.5526823229,1.77
2019-05-09 13:00:00,2.6355,0.5464373249,2.6915523402,0.973,0,0.973,1.6625,0.5464373249,1.75
2019-05-09 13:30:00,2.6095,0.5277023309000001,2.6623222945,1.004,0,1.004,1.6055000000000001,0.5277023309000001,1.69
2019-05-09 14:00:00,2.531,0.5058448379,2.5810540483,0.992,0,0.992,1.5390000000000001,0.5058448379,1.62
2019-05-09 14:30:00,2.4939999999999998,0.4871098439,2.5411241607,1.012,0,1.012,1.482,0.4871098439,1.56
2019-05-09 15:00:00,2.451,0.4933548419,2.5001599949,0.9500000000000001,0,0.9500000000000001,1.501,0.4933548419,1.58
2019-05-09 15:30:00,2.4135,0.5089673369000001,2.4665826562,0.865,0,0.865,1.5485,0.5089673369000001,1.63
2019-05-09 16:00:00,2.4535,0.4902323429,2.5019972022,0.962,0,0.962,1.4915,0.4902323429,1.57
2019-05-09 16:30:00,2.467,0.5120898359,2.51958826,0.909,0,0.909,1.558,0.5120898359,1.6400000000000001
2019-05-09 17:00:00,2.6,0.5745398159,2.6627234179,0.852,0,0.852,1.748,0.5745398159,1.8399999999999999
2019-05-09 17:30:00,2.71,0.5870298118,2.7728512401,0.924,0,0.924,1.786,0.5870298118,1.88
2019-05-09 18:00:00,2.7155,0.6151323028,2.7843002712000002,0.844,0,0.844,1.8715000000000002,0.6151323028,1.97
2019-05-09 18:30:00,2.7455,0.6650922868,2.8249102641,0.722,0,0.722,2.0235,0.6650922868,2.13
2019-05-09 19:00:00,2.711,0.7306647658000001,2.8077378795,0.488,0,0.488,2.223,0.7306647658000001,2.34
2019-05-09 19:30:00,2.6765,0.7712572528,2.785406613,0.33,0,0.33,2.3465,0.7712572528,2.47
2019-05-09 20:00:00,2.664,0.7931147458000001,2.7795551802,0.251,0,0.251,2.4130000000000003,0.7931147458000001,2.54
2019-05-09 20:30:00,2.6825,0.8149722388,2.803566657,0.203,0,0.203,2.4795,0.8149722388,2.61
2019-05-09 21:00:00,2.6875,0.8399522308,2.8157016887,0.132,0,0.132,2.5555,0.8399522308,2.69
2019-05-09 21:30:00,2.597,0.8118497398000001,2.7209389923,0.127,0,0.127,2.47,0.8118497398000001,2.6
2019-05-09 22:00:00,2.543,0.7868697478000001,2.6619566112,0.149,0,0.149,2.394,0.7868697478000001,2.52
2019-05-09 22:30:00,2.5265,0.7775022508,2.6434280773000003,0.161,0,0.161,2.3655,0.7775022508,2.49
2019-05-09 23:00:00,2.3975,0.7088072728,2.5000827986000003,0.241,0,0.241,2.1565,0.7088072728,2.27
2019-05-09 23:30:00,2.3625,0.7088072728,2.4665388706,0.20600000000000002,0,0.20600000000000002,2.1565,0.7088072728,2.27
2019-05-10 00:00:00,2.257,0.6931947778,2.3610523078,0.148,0,0.148,2.109,0.6931947778,2.22
2019-05-10 00:30:00,2.3185000000000002,0.7212972688,2.428108729,0.124,0,0.124,2.1945,0.7212972688,2.31
2019-05-10 01:00:00,2.329,0.7369097638000001,2.4428010562,0.08700000000000001,0,0.08700000000000001,2.242,0.7369097638000001,2.36
2019-05-10 01:30:00,2.511,0.8118497398000001,2.6389810534,0.041,0,0.041,2.47,0.8118497398000001,2.6
2019-05-10 02:00:00,2.54,0.8180947378000001,2.6684975173,0.051000000000000004,0,0.051000000000000004,2.489,0.8180947378000001,2.62
2019-05-10 02:30:00,2.585,0.8368297318,2.7170772899999998,0.039,0,0.039,2.5460000000000003,0.8368297318,2.68
2019-05-10 03:00:00,2.5235000000000003,0.8149722388,2.6518355907,0.044,0,0.044,2.4795,0.8149722388,2.61
2019-05-10 03:30:00,2.4335,0.7962372448,2.5604523038,0.011,0,0.011,2.4225,0.7962372448,2.55
2019-05-10 04:00:00,2.429,0.7931147458000001,2.5552048842,0.016,0,0.016,2.4130000000000003,0.7931147458000001,2.54
2019-05-10 04:30:00,2.4385,0.7962372448,2.5652048651,0.016,0,0.016,2.4225,0.7962372448,2.55
2019-05-10 05:00:00,2.417,0.7618897558000001,2.5342385444,0.099,0,0.099,2.318,0.7618897558000001,2.44
2019-05-10 05:30:00,2.449,0.7618897558000001,2.5647762086,0.131,0,0.131,2.318,0.7618897558000001,2.44
2019-05-10 06:00:00,2.4565,0.7712572528,2.574729112,0.11,0,0.11,2.3465,0.7712572528,2.47
2019-05-10 06:30:00,2.4885,0.7837472488,2.6090021081,0.10400000000000001,0,0.10400000000000001,2.3845,0.7837472488,2.51
2019-05-10 07:00:00,2.6385,0.8212172368,2.7633457981,0.14,0,0.14,2.4985,0.8212172368,2.63
2019-05-10 07:30:00,2.665,0.8493197278,2.7970643539,0.081,0,0.081,2.584,0.8493197278,2.7199999999999998
2019-05-10 08:00:00,2.7325,0.8711772208,2.8680142956,0.082,0,0.082,2.6505,0.8711772208,2.79
2019-05-10 08:30:00,2.6315,0.8337072328,2.7604093899,0.095,0,0.095,2.5365,0.8337072328,2.67
2019-05-10 09:00:00,2.6045,0.8274622348,2.7327850263,0.08700000000000001,0,0.08700000000000001,2.5175,0.8274622348,2.65
2019-05-10 09:30:00,2.5515,0.8087272408,2.6766008294,0.091,0,0.091,2.4605,0.8087272408,2.59
2019-05-10 10:00:00,2.46,0.7806247498000001,2.5808864756,0.085,0,0.085,2.375,0.7806247498000001,2.5
2019-05-10 10:30:00,2.408,0.7681347538000001,2.52754723,0.07100000000000001,0,0.07100000000000001,2.337,0.7681347538000001,2.46
2019-05-10 11:00:00,2.401,0.7556447578000001,2.5171015077,0.10200000000000001,0,0.10200000000000001,2.299,0.7556447578000001,2.42
2019-05-10 11:30:00,2.5025,0.8024822428,2.6280190258,0.061,0,0.061,2.4415,0.8024822428,2.5700000000000003
2019-05-10 12:00:00,2.3685,0.7525222588,2.4851724286,0.079,0,0.079,2.2895,0.7525222588,2.41
2019-05-10 12:30:00,2.41,0.7681347538000001,2.5294527076,0.073,0,0.073,2.337,0.7681347538000001,2.46
2019-05-10 13:00:00,2.4025,0.7712572528,2.523260589,0.056,0,0.056,2.3465,0.7712572528,2.47
2019-05-10 13:30:00,2.4265,0.7899922468,2.5518601059,0.023,0,0.023,2.4035,0.7899922468,2.5300000000000002
2019-05-10 14:00:00,2.3935,0.7775022508,2.5166151871,0.028,0,0.028,2.3655,0.7775022508,2.49
2019-05-10 14:30:00,2.377,0.7369097638000001,2.4886070401,0.135,0,0.135,2.242,0.7369097638000001,2.36
2019-05-10 15:00:00,2.259,0.7056847738,2.3666584037,0.112,0,0.112,2.147,0.7056847738,2.26
2019-05-10 15:30:00,2.239,0.7181747698000001,2.3513604573,0.054,0,0.054,2.185,0.7181747698000001,2.3
2019-05-10 16:00:00,2.3105,0.7525222588,2.4299588474,0.021,0,0.021,2.2895,0.7525222588,2.41
2019-05-10 16:30:00,2.43,0.7618897558000001,2.5466401395,0.112,0,0.112,2.318,0.7618897558000001,2.44
2019-05-10 17:00:00,2.474,0.7806247498000001,2.5942341837000003,0.099,0,0.099,2.375,0.7806247498000001,2.5
2019-05-10 17:30:00,2.7165,0.8649322228,2.8508735503000002,0.085,0,0.085,2.6315,0.8649322228,2.77
2019-05-10 18:00:00,2.84,0.9242597038,2.9866127971000003,0.028,0,0.028,2.8120000000000003,0.9242597038,2.96
2019-05-10 18:30:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-05-10 19:00:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2019-05-10 19:30:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-05-10 20:00:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-05-10 20:30:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2019-05-10 21:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2019-05-10 21:30:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2019-05-10 22:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2019-05-10 22:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2019-05-10 23:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-05-10 23:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-05-11 00:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-05-11 00:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-05-11 01:00:00,2.319,0.7493997598000001,2.4370804254,0.039,0,0.039,2.2800000000000002,0.7493997598000001,2.4
2019-05-11 01:30:00,2.476,0.7931147458000001,2.599924422,0.063,0,0.063,2.4130000000000003,0.7931147458000001,2.54
2019-05-11 02:00:00,2.5165,0.7712572528,2.6320353341000002,0.17,0,0.17,2.3465,0.7712572528,2.47
2019-05-11 02:30:00,2.5715,0.8212172368,2.6994462395000003,0.073,0,0.073,2.4985,0.8212172368,2.63
2019-05-11 03:00:00,2.525,0.8056047418000001,2.6504007244,0.074,0,0.074,2.451,0.8056047418000001,2.58
2019-05-11 03:30:00,2.482,0.7806247498000001,2.6018645237999998,0.107,0,0.107,2.375,0.7806247498000001,2.5
2019-05-11 04:00:00,2.443,0.7556447578000001,2.5571953386,0.14400000000000002,0,0.14400000000000002,2.299,0.7556447578000001,2.42
2019-05-11 04:30:00,2.4165,0.7462772608,2.529110911,0.146,0,0.146,2.2705,0.7462772608,2.39
2019-05-11 05:00:00,2.4145,0.7462772608,2.5272000317,0.14400000000000002,0,0.14400000000000002,2.2705,0.7462772608,2.39
2019-05-11 05:30:00,2.396,0.7306647658000001,2.504932534,0.17300000000000001,0,0.17300000000000001,2.223,0.7306647658000001,2.34
2019-05-11 06:00:00,2.409,0.7306647658000001,2.5173700562,0.186,0,0.186,2.223,0.7306647658000001,2.34
2019-05-11 06:30:00,2.419,0.7369097638000001,2.528754041,0.177,0,0.177,2.242,0.7369097638000001,2.36
2019-05-11 07:00:00,2.469,0.7618897558000001,2.5838802217,0.151,0,0.151,2.318,0.7618897558000001,2.44
2019-05-11 07:30:00,2.5700000000000003,0.7931147458000001,2.6895968099000003,0.157,0,0.157,2.4130000000000003,0.7931147458000001,2.54
2019-05-11 08:00:00,2.5915,0.7899922468,2.7092360547,0.188,0,0.188,2.4035,0.7899922468,2.5300000000000002
2019-05-11 08:30:00,2.5495,0.7650122548,2.6618027725999998,0.222,0,0.222,2.3275,0.7650122548,2.45
2019-05-11 09:00:00,2.529,0.7618897558000001,2.6412718527,0.211,0,0.211,2.318,0.7618897558000001,2.44
2019-05-11 09:30:00,2.487,0.7306647658000001,2.5921111087,0.264,0,0.264,2.223,0.7306647658000001,2.34
2019-05-11 10:00:00,2.3885,0.6900722788,2.4861882471,0.289,0,0.289,2.0995,0.6900722788,2.21
2019-05-11 10:30:00,2.355,0.6807047818,2.4514044954,0.28400000000000003,0,0.28400000000000003,2.071,0.6807047818,2.18
2019-05-11 11:00:00,2.3125,0.6775822828,2.4097248806,0.251,0,0.251,2.0615,0.6775822828,2.17
2019-05-11 11:30:00,2.26,0.6557247898,2.3532052609000003,0.265,0,0.265,1.995,0.6557247898,2.1
2019-05-11 12:00:00,2.1295,0.6088873048,2.2148394976,0.277,0,0.277,1.8525,0.6088873048,1.9500000000000002
2019-05-11 12:30:00,2.063,0.5807848139,2.1431938783,0.296,0,0.296,1.767,0.5807848139,1.8599999999999999
2019-05-11 13:00:00,2.027,0.5433148259,2.0985518817,0.374,0,0.374,1.653,0.5433148259,1.74
2019-05-11 13:30:00,2.045,0.5245798319,2.1112103164000002,0.449,0,0.449,1.596,0.5245798319,1.6800000000000002
2019-05-11 14:00:00,2.0325,0.5277023309000001,2.0998871398,0.427,0,0.427,1.6055000000000001,0.5277023309000001,1.69
2019-05-11 14:30:00,2.1095,0.5901523108,2.1904953778,0.314,0,0.314,1.7955,0.5901523108,1.8900000000000001
2019-05-11 15:00:00,2.159,0.5870298118,2.2373835165,0.373,0,0.373,1.786,0.5870298118,1.88
2019-05-11 15:30:00,2.1515,0.5651723189,2.2244936502,0.432,0,0.432,1.7195,0.5651723189,1.81
2019-05-11 16:00:00,2.1165,0.5339473289000001,2.1828128642,0.492,0,0.492,1.6245,0.5339473289000001,1.71
2019-05-11 16:30:00,2.273,0.5558048219,2.3399675211,0.582,0,0.582,1.691,0.5558048219,1.78
2019-05-11 17:00:00,2.373,0.5995198078,2.4475606223,0.549,0,0.549,1.824,0.5995198078,1.92
2019-05-11 17:30:00,2.454,0.6682147858,2.5433495631,0.421,0,0.421,2.033,0.6682147858,2.14
2019-05-11 18:00:00,2.5185,0.7025622748,2.6146579126000002,0.381,0,0.381,2.1375,0.7025622748,2.25
2019-05-11 18:30:00,2.551,0.7369097638000001,2.6553035608,0.309,0,0.309,2.242,0.7369097638000001,2.36
2019-05-11 19:00:00,2.6335,0.7712572528,2.7441137003,0.28700000000000003,0,0.28700000000000003,2.3465,0.7712572528,2.47
2019-05-11 19:30:00,2.651,0.7743797518000001,2.7617865595,0.295,0,0.295,2.356,0.7743797518000001,2.48
2019-05-11 20:00:00,2.624,0.7993597438000001,2.7430552309,0.192,0,0.192,2.432,0.7993597438000001,2.56
2019-05-11 20:30:00,2.5949999999999998,0.8180947378000001,2.7209013213,0.106,0,0.106,2.489,0.8180947378000001,2.62
2019-05-11 21:00:00,2.588,0.8243397358000001,2.7161148724,0.08,0,0.08,2.508,0.8243397358000001,2.64
2019-05-11 21:30:00,2.5515,0.8149722388,2.6784943532,0.07200000000000001,0,0.07200000000000001,2.4795,0.8149722388,2.61
2019-05-11 22:00:00,2.488,0.7993597438000001,2.6132585023,0.056,0,0.056,2.432,0.7993597438000001,2.56
2019-05-11 22:30:00,2.4575,0.7962372448,2.5832731176,0.035,0,0.035,2.4225,0.7962372448,2.55
2019-05-11 23:00:00,2.3485,0.7650122548,2.4699587041,0.021,0,0.021,2.3275,0.7650122548,2.45
2019-05-11 23:30:00,2.2800000000000002,0.7431547618000001,2.3980573388,0.019,0,0.019,2.261,0.7431547618000001,2.38
2019-05-12 00:00:00,2.2640000000000002,0.7369097638000001,2.3809099101,0.022,0,0.022,2.242,0.7369097638000001,2.36
2019-05-12 00:30:00,2.3165,0.7462772608,2.4337423857,0.046,0,0.046,2.2705,0.7462772608,2.39
2019-05-12 01:00:00,2.3265000000000002,0.7462772608,2.4432625729,0.056,0,0.056,2.2705,0.7462772608,2.39
2019-05-12 01:30:00,2.4735,0.7962372448,2.5984987974,0.051000000000000004,0,0.051000000000000004,2.4225,0.7962372448,2.55
2019-05-12 02:00:00,2.5220000000000002,0.8118497398000001,2.6494497542,0.052000000000000005,0,0.052000000000000005,2.47,0.8118497398000001,2.6
2019-05-12 02:30:00,2.5335,0.8149722388,2.6613534151,0.054,0,0.054,2.4795,0.8149722388,2.61
2019-05-12 03:00:00,2.512,0.7931147458000001,2.634231387,0.099,0,0.099,2.4130000000000003,0.7931147458000001,2.54
2019-05-12 03:30:00,2.468,0.7806247498000001,2.5885128935,0.093,0,0.093,2.375,0.7806247498000001,2.5
2019-05-12 04:00:00,2.462,0.7743797518000001,2.5809122418,0.106,0,0.106,2.356,0.7743797518000001,2.48
2019-05-12 04:30:00,2.4035,0.7712572528,2.5242127486,0.057,0,0.057,2.3465,0.7712572528,2.47
2019-05-12 05:00:00,2.3895,0.7650122548,2.508974691,0.062,0,0.062,2.3275,0.7650122548,2.45
2019-05-12 05:30:00,2.3945,0.7837472488,2.5195019349,0.01,0,0.01,2.3845,0.7837472488,2.51
2019-05-12 06:00:00,2.402,0.7806247498000001,2.5256640711,0.027,0,0.027,2.375,0.7806247498000001,2.5
2019-05-12 06:30:00,2.3835,0.7775022508,2.5071063001000002,0.018000000000000002,0,0.018000000000000002,2.3655,0.7775022508,2.49
2019-05-12 07:00:00,2.467,0.7868697478000001,2.5894503278,0.073,0,0.073,2.394,0.7868697478000001,2.52
2019-05-12 07:30:00,2.5695,0.8024822428,2.6918967290999998,0.128,0,0.128,2.4415,0.8024822428,2.5700000000000003
2019-05-12 08:00:00,2.589,0.7931147458000001,2.7077577440000002,0.176,0,0.176,2.4130000000000003,0.7931147458000001,2.54
2019-05-12 08:30:00,2.513,0.7618897558000001,2.6259560164,0.195,0,0.195,2.318,0.7618897558000001,2.44
2019-05-12 09:00:00,2.5140000000000002,0.7931147458000001,2.6361386533999998,0.101,0,0.101,2.4130000000000003,0.7931147458000001,2.54
2019-05-12 09:30:00,2.4645,0.7899922468,2.5880200927,0.061,0,0.061,2.4035,0.7899922468,2.5300000000000002
2019-05-12 10:00:00,2.476,0.7806247498000001,2.5961415601,0.101,0,0.101,2.375,0.7806247498000001,2.5
2019-05-12 10:30:00,2.335,0.7369097638000001,2.4485222074,0.093,0,0.093,2.242,0.7369097638000001,2.36
2019-05-12 11:00:00,2.3305,0.7400322628,2.4451744314,0.079,0,0.079,2.2515,0.7400322628,2.37
2019-05-12 11:30:00,2.2880000000000003,0.7181747698000001,2.3980656788,0.10300000000000001,0,0.10300000000000001,2.185,0.7181747698000001,2.3
2019-05-12 12:00:00,2.2625,0.6900722788,2.365397641,0.163,0,0.163,2.0995,0.6900722788,2.21
2019-05-12 12:30:00,2.2439999999999998,0.6869497798,2.3467927049,0.154,0,0.154,2.09,0.6869497798,2.2
2019-05-12 13:00:00,2.227,0.6807047818,2.3287095139,0.156,0,0.156,2.071,0.6807047818,2.18
2019-05-12 13:30:00,2.2475,0.6900722788,2.3510542316,0.148,0,0.148,2.0995,0.6900722788,2.21
2019-05-12 14:00:00,2.205,0.6682147858,2.3040260415000002,0.17200000000000001,0,0.17200000000000001,2.033,0.6682147858,2.14
2019-05-12 14:30:00,2.172,0.6682147858,2.2724645212,0.139,0,0.139,2.033,0.6682147858,2.14
2019-05-12 15:00:00,2.2095000000000002,0.6900722788,2.3147548466,0.11,0,0.11,2.0995,0.6900722788,2.21
2019-05-12 15:30:00,2.1845,0.6838272808,2.2890303624,0.10400000000000001,0,0.10400000000000001,2.0805,0.6838272808,2.19
2019-05-12 16:00:00,2.1645,0.6588472888,2.2625516569,0.16,0,0.16,2.0045,0.6588472888,2.11
2019-05-12 16:30:00,2.2515,0.6588472888,2.3459181571,0.247,0,0.247,2.0045,0.6588472888,2.11
2019-05-12 17:00:00,2.318,0.6807047818,2.4158814127,0.247,0,0.247,2.071,0.6807047818,2.18
2019-05-12 17:30:00,2.483,0.7244197678000001,2.5865175430000003,0.279,0,0.279,2.204,0.7244197678000001,2.32
2019-05-12 18:00:00,2.5324999999999998,0.7587672568,2.6437254018000003,0.224,0,0.224,2.3085,0.7587672568,2.43
2019-05-12 18:30:00,2.5875,0.7899922468,2.7054101353,0.184,0,0.184,2.4035,0.7899922468,2.5300000000000002
2019-05-12 19:00:00,2.652,0.8243397358000001,2.7771640211,0.14400000000000002,0,0.14400000000000002,2.508,0.8243397358000001,2.64
2019-05-12 19:30:00,2.683,0.8305847338000001,2.8086224381,0.156,0,0.156,2.527,0.8305847338000001,2.66
2019-05-12 20:00:00,2.633,0.8305847338000001,2.7608984045,0.106,0,0.106,2.527,0.8305847338000001,2.66
2019-05-12 20:30:00,2.648,0.8056047418000001,2.7678336294,0.197,0,0.197,2.451,0.8056047418000001,2.58
2019-05-12 21:00:00,2.6455,0.8024822428,2.7645339571000003,0.20400000000000001,0,0.20400000000000001,2.4415,0.8024822428,2.5700000000000003
2019-05-12 21:30:00,2.6145,0.7400322628,2.7172151185,0.363,0,0.363,2.2515,0.7400322628,2.37
2019-05-12 22:00:00,2.544,0.6869497798,2.6351159367,0.454,0,0.454,2.09,0.6869497798,2.2
2019-05-12 22:30:00,2.5460000000000003,0.6682147858,2.6322285235000003,0.513,0,0.513,2.033,0.6682147858,2.14
2019-05-12 23:00:00,2.3955,0.6213773008,2.474778778,0.505,0,0.505,1.8905,0.6213773008,1.99
2019-05-12 23:30:00,2.2685,0.5901523108,2.3440076792,0.47300000000000003,0,0.47300000000000003,1.7955,0.5901523108,1.8900000000000001
2019-05-13 00:00:00,2.2755,0.5589273209,2.3431389203,0.5750000000000001,0,0.5750000000000001,1.7005,0.5589273209,1.79
2019-05-13 00:30:00,2.3665,0.5526823229,2.4301810632,0.685,0,0.685,1.6815,0.5526823229,1.77
2019-05-13 01:00:00,2.3635,0.5339473289000001,2.423062525,0.739,0,0.739,1.6245,0.5339473289000001,1.71
2019-05-13 01:30:00,2.5540000000000003,0.5745398159,2.6178258154,0.806,0,0.806,1.748,0.5745398159,1.8399999999999999
2019-05-13 02:00:00,2.5869999999999997,0.6182548018,2.6598511237,0.706,0,0.706,1.881,0.6182548018,1.98
2019-05-13 02:30:00,2.558,0.6307447978,2.6346162908,0.639,0,0.639,1.919,0.6307447978,2.02
2019-05-13 03:00:00,2.589,0.5995198078,2.6575072907,0.765,0,0.765,1.824,0.5995198078,1.92
2019-05-13 03:30:00,2.5620000000000003,0.5807848139,2.6270049486,0.795,0,0.795,1.767,0.5807848139,1.8599999999999999
2019-05-13 04:00:00,2.512,0.5745398159,2.576866314,0.764,0,0.764,1.748,0.5745398159,1.8399999999999999
2019-05-13 04:30:00,2.458,0.5807848139,2.5256830759,0.6910000000000001,0,0.6910000000000001,1.767,0.5807848139,1.8599999999999999
2019-05-13 05:00:00,2.4195,0.6213773008,2.4980172137,0.529,0,0.529,1.8905,0.6213773008,1.99
2019-05-13 05:30:00,2.4175,0.6463572928,2.5024156329,0.451,0,0.451,1.9665,0.6463572928,2.07
2019-05-13 06:00:00,2.465,0.5807848139,2.5324960020000002,0.6980000000000001,0,0.6980000000000001,1.767,0.5807848139,1.8599999999999999
2019-05-13 06:30:00,2.563,0.6057648058,2.6336134872,0.72,0,0.72,1.843,0.6057648058,1.94
2019-05-13 07:00:00,2.6345,0.6463572928,2.712631195,0.668,0,0.668,1.9665,0.6463572928,2.07
2019-05-13 07:30:00,2.686,0.6744597838,2.7693847692,0.634,0,0.634,2.052,0.6744597838,2.16
2019-05-13 08:00:00,2.7935,0.6713372848,2.8730360248,0.751,0,0.751,2.0425,0.6713372848,2.15
