Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-05-13 08:30:00,2.763,0.6432347938,2.8368856163,0.806,0,0.806,1.957,0.6432347938,2.06
2019-05-13 09:00:00,2.7135,0.5963973088,2.7782678057,0.899,0,0.899,1.8145,0.5963973088,1.9100000000000001
2019-05-13 09:30:00,2.6545,0.5589273209,2.7127052918,0.9540000000000001,0,0.9540000000000001,1.7005,0.5589273209,1.79
2019-05-13 10:00:00,2.5515,0.5401923269000001,2.6080567478,0.908,0,0.908,1.6435,0.5401923269000001,1.73
2019-05-13 10:30:00,2.467,0.5183348339,2.5208649309,0.89,0,0.89,1.577,0.5183348339,1.6600000000000001
2019-05-13 11:00:00,2.4145,0.5152123349000001,2.4688568205,0.847,0,0.847,1.5675,0.5152123349000001,1.65
2019-05-13 11:30:00,2.2915,0.5277023309000001,2.3514765574,0.686,0,0.686,1.6055000000000001,0.5277023309000001,1.69
2019-05-13 12:00:00,2.3115,0.5152123349000001,2.3682221180000003,0.744,0,0.744,1.5675,0.5152123349000001,1.65
2019-05-13 12:30:00,2.385,0.5058448379,2.4380533218,0.846,0,0.846,1.5390000000000001,0.5058448379,1.62
2019-05-13 13:00:00,2.3415,0.5089673369000001,2.3961782071,0.793,0,0.793,1.5485,0.5089673369000001,1.63
2019-05-13 13:30:00,2.315,0.4933548419,2.3669862695,0.8140000000000001,0,0.8140000000000001,1.501,0.4933548419,1.58
2019-05-13 14:00:00,2.32,0.4871098439,2.3705855817,0.838,0,0.838,1.482,0.4871098439,1.56
2019-05-13 14:30:00,2.338,0.5058448379,2.3920959429,0.799,0,0.799,1.5390000000000001,0.5058448379,1.62
2019-05-13 15:00:00,2.2984999999999998,0.4839873449,2.3489031483,0.8260000000000001,0,0.8260000000000001,1.4725000000000001,0.4839873449,1.55
2019-05-13 15:30:00,2.3105,0.4777423469,2.3593744934,0.857,0,0.857,1.4535,0.4777423469,1.53
2019-05-13 16:00:00,2.3395,0.4964773409,2.3915998829,0.8290000000000001,0,0.8290000000000001,1.5105,0.4964773409,1.5899999999999999
2019-05-13 16:30:00,2.4285,0.5027223389000001,2.4799883064,0.899,0,0.899,1.5295,0.5027223389000001,1.6099999999999999
2019-05-13 17:00:00,2.5435,0.5277023309000001,2.5976647205,0.9380000000000001,0,0.9380000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-05-13 17:30:00,2.669,0.5682948179,2.7288312517,0.9400000000000001,0,0.9400000000000001,1.729,0.5682948179,1.82
2019-05-13 18:00:00,2.747,0.6182548018,2.8157144742,0.866,0,0.866,1.881,0.6182548018,1.98
2019-05-13 18:30:00,2.7815000000000003,0.6338672968,2.8528108945,0.853,0,0.853,1.9285,0.6338672968,2.03
2019-05-13 19:00:00,2.81,0.6494797918,2.8840811362,0.834,0,0.834,1.976,0.6494797918,2.08
2019-05-13 19:30:00,2.8535,0.6463572928,2.9257887825,0.887,0,0.887,1.9665,0.6463572928,2.07
2019-05-13 20:00:00,2.8115,0.6588472888,2.8876654931,0.807,0,0.807,2.0045,0.6588472888,2.11
2019-05-13 20:30:00,2.8280000000000003,0.6744597838,2.9073149124,0.776,0,0.776,2.052,0.6744597838,2.16
2019-05-13 21:00:00,2.7515,0.6650922868,2.8307419522,0.728,0,0.728,2.0235,0.6650922868,2.13
2019-05-13 21:30:00,2.6715,0.7088072728,2.7639319818,0.515,0,0.515,2.1565,0.7088072728,2.27
2019-05-13 22:00:00,2.6605,0.6650922868,2.7423726953000003,0.637,0,0.637,2.0235,0.6650922868,2.13
2019-05-13 22:30:00,2.672,0.5807848139,2.7343911571,0.905,0,0.905,1.767,0.5807848139,1.8599999999999999
2019-05-13 23:00:00,2.601,0.5120898359,2.6509313458,1.043,0,1.043,1.558,0.5120898359,1.6400000000000001
2019-05-13 23:30:00,2.565,0.4746198479,2.6085415465,1.121,0,1.121,1.444,0.4746198479,1.52
2019-05-14 00:00:00,2.5140000000000002,0.4558848539,2.5550003914,1.127,0,1.127,1.387,0.4558848539,1.46
2019-05-14 00:30:00,2.553,0.4746198479,2.5967427674,1.109,0,1.109,1.444,0.4746198479,1.52
2019-05-14 01:00:00,2.4775,0.4714973489,2.5219666929,1.043,0,1.043,1.4344999999999999,0.4714973489,1.51
2019-05-14 01:30:00,2.623,0.5370698279,2.6774190931,0.989,0,0.989,1.634,0.5370698279,1.72
2019-05-14 02:00:00,2.6235,0.5714173169,2.6850083799,0.885,0,0.885,1.7385000000000002,0.5714173169,1.83
2019-05-14 02:30:00,2.585,0.5620498199,2.6453969456,0.875,0,0.875,1.71,0.5620498199,1.8
2019-05-14 03:00:00,2.578,0.5495598239,2.6359248851,0.906,0,0.906,1.6720000000000002,0.5495598239,1.76
2019-05-14 03:30:00,2.5404999999999998,0.5464373249,2.5986023166,0.878,0,0.878,1.6625,0.5464373249,1.75
2019-05-14 04:00:00,2.541,0.5370698279,2.5971378477,0.907,0,0.907,1.634,0.5370698279,1.72
2019-05-14 04:30:00,2.479,0.5682948179,2.5433049365000002,0.75,0,0.75,1.729,0.5682948179,1.82
2019-05-14 05:00:00,2.457,0.5682948179,2.5218659758,0.728,0,0.728,1.729,0.5682948179,1.82
2019-05-14 05:30:00,2.4395,0.5901523108,2.5098685225,0.644,0,0.644,1.7955,0.5901523108,1.8900000000000001
2019-05-14 06:00:00,2.512,0.5745398159,2.576866314,0.764,0,0.764,1.748,0.5745398159,1.8399999999999999
2019-05-14 06:30:00,2.552,0.6057648058,2.6229096439,0.709,0,0.709,1.843,0.6057648058,1.94
2019-05-14 07:00:00,2.6345,0.6401122948,2.7111499405,0.687,0,0.687,1.9475,0.6401122948,2.05
2019-05-14 07:30:00,2.7359999999999998,0.6307447978,2.8077633447,0.8170000000000001,0,0.8170000000000001,1.919,0.6307447978,2.02
2019-05-14 08:00:00,2.7865,0.6026423068,2.8509226577,0.9530000000000001,0,0.9530000000000001,1.8335,0.6026423068,1.9300000000000002
2019-05-14 08:30:00,2.6935000000000002,0.5526823229,2.7496181553,1.012,0,1.012,1.6815,0.5526823229,1.77
2019-05-14 09:00:00,1.2915,0.115532463,1.2966572408,0.9400000000000001,0,0.9400000000000001,0.35150000000000003,0.115532463,0.37
2019-05-14 09:30:00,1.017,0.0,1.017,1.017,0,1.017,0.0,0.0,0.0
2019-05-14 10:00:00,1.065,0.0,1.065,1.065,0,1.065,0.0,0.0,0.0
2019-05-14 10:30:00,1.097,0.0,1.097,1.097,0,1.097,0.0,0.0,0.0
2019-05-14 11:00:00,1.049,0.0,1.049,1.049,0,1.049,0.0,0.0,0.0
2019-05-14 11:30:00,1.062,0.0,1.062,1.062,0,1.062,0.0,0.0,0.0
2019-05-14 12:00:00,1.098,0.0,1.098,1.098,0,1.098,0.0,0.0,0.0
2019-05-14 12:30:00,1.052,0.0,1.052,1.052,0,1.052,0.0,0.0,0.0
2019-05-14 13:00:00,1.036,0.0,1.036,1.036,0,1.036,0.0,0.0,0.0
2019-05-14 13:30:00,1.044,0.0,1.044,1.044,0,1.044,0.0,0.0,0.0
2019-05-14 14:00:00,1.081,0.0,1.081,1.081,0,1.081,0.0,0.0,0.0
2019-05-14 14:30:00,1.029,0.0,1.029,1.029,0,1.029,0.0,0.0,0.0
2019-05-14 15:00:00,1.043,0.0,1.043,1.043,0,1.043,0.0,0.0,0.0
2019-05-14 15:30:00,1.058,0.0,1.058,1.058,0,1.058,0.0,0.0,0.0
2019-05-14 16:00:00,1.068,0.0,1.068,1.068,0,1.068,0.0,0.0,0.0
2019-05-14 16:30:00,1.094,0.0,1.094,1.094,0,1.094,0.0,0.0,0.0
2019-05-14 17:00:00,1.123,0.0,1.123,1.123,0,1.123,0.0,0.0,0.0
2019-05-14 17:30:00,2.5135,0.4465173569,2.5528533056000002,1.155,0,1.155,1.3585,0.4465173569,1.43
2019-05-14 18:00:00,2.7275,0.5339473289000001,2.7792725667,1.103,0,1.103,1.6245,0.5339473289000001,1.71
2019-05-14 18:30:00,2.7675,0.5776623149,2.8271452032,1.01,0,1.01,1.7575,0.5776623149,1.85
2019-05-14 19:00:00,2.725,0.6619697878,2.8042519502000003,0.711,0,0.711,2.014,0.6619697878,2.12
2019-05-14 19:30:00,2.7355,0.6526022908,2.8122677682,0.75,0,0.75,1.9855,0.6526022908,2.09
2019-05-14 20:00:00,2.6995,0.6338672968,2.7729204821,0.771,0,0.771,1.9285,0.6338672968,2.03
2019-05-14 20:30:00,2.6734999999999998,0.6213773008,2.7447608275,0.783,0,0.783,1.8905,0.6213773008,1.99
2019-05-14 21:00:00,2.653,0.6619697878,2.7343395912,0.639,0,0.639,2.014,0.6619697878,2.12
2019-05-14 21:30:00,2.6585,0.6338672968,2.7330221368,0.73,0,0.73,1.9285,0.6338672968,2.03
2019-05-14 22:00:00,2.637,0.5745398159,2.6988636498,0.889,0,0.889,1.748,0.5745398159,1.8399999999999999
2019-05-14 22:30:00,2.675,0.5558048219,2.7321317684,0.984,0,0.984,1.691,0.5558048219,1.78
2019-05-14 23:00:00,2.5855,0.5214573329000001,2.6375609946000003,0.999,0,0.999,1.5865,0.5214573329000001,1.67
2019-05-14 23:30:00,2.489,0.4995998399,2.538645505,0.969,0,0.969,1.52,0.4995998399,1.6
2019-05-15 00:00:00,2.3855,0.4714973489,2.4316496458,0.9510000000000001,0,0.9510000000000001,1.4344999999999999,0.4714973489,1.51
2019-05-15 00:30:00,2.452,0.4808648459,2.4987066655,0.989,0,0.989,1.463,0.4808648459,1.54
2019-05-15 01:00:00,2.449,0.4746198479,2.4945670967,1.005,0,1.005,1.444,0.4746198479,1.52
2019-05-15 01:30:00,2.636,0.5308248299,2.6889163245,1.021,0,1.021,1.615,0.5308248299,1.7000000000000002
2019-05-15 02:00:00,2.6205,0.5277023309000001,2.6731049362,1.015,0,1.015,1.6055000000000001,0.5277023309000001,1.69
2019-05-15 02:30:00,2.6155,0.5401923269000001,2.6707017804,0.972,0,0.972,1.6435,0.5401923269000001,1.73
2019-05-15 03:00:00,2.6145,0.5277023309000001,2.6672232752,1.009,0,1.009,1.6055000000000001,0.5277023309000001,1.69
2019-05-15 03:30:00,2.5525,0.4902323429,2.5991506305,1.061,0,1.061,1.4915,0.4902323429,1.57
2019-05-15 04:00:00,2.553,0.4746198479,2.5967427674,1.109,0,1.109,1.444,0.4746198479,1.52
2019-05-15 04:30:00,2.552,0.4871098439,2.5980723623,1.07,0,1.07,1.482,0.4871098439,1.56
2019-05-15 05:00:00,2.549,0.4995998399,2.5974989894,1.029,0,1.029,1.52,0.4995998399,1.6
2019-05-15 05:30:00,2.5484999999999998,0.5089673369000001,2.5988266583,1.0,0,1.0,1.5485,0.5089673369000001,1.63
2019-05-15 06:00:00,2.574,0.5245798319,2.6269107332,0.978,0,0.978,1.596,0.5245798319,1.6800000000000002
2019-05-15 06:30:00,2.5665,0.6526022908,2.6481714446,0.581,0,0.581,1.9855,0.6526022908,2.09
2019-05-15 07:00:00,2.6095,0.7712572528,2.7210894877,0.263,0,0.263,2.3465,0.7712572528,2.47
2019-05-15 07:30:00,2.683,0.8243397358000001,2.8067819652,0.17500000000000002,0,0.17500000000000002,2.508,0.8243397358000001,2.64
2019-05-15 08:00:00,2.7555,0.8399522308,2.8806770038,0.2,0,0.2,2.5555,0.8399522308,2.69
2019-05-15 08:30:00,2.662,0.7618897558000001,2.7688842518,0.34400000000000003,0,0.34400000000000003,2.318,0.7618897558000001,2.44
2019-05-15 09:00:00,2.544,0.6994397758,2.6383995149,0.41600000000000004,0,0.41600000000000004,2.128,0.6994397758,2.24
2019-05-15 09:30:00,2.517,0.7056847738,2.6140543223,0.37,0,0.37,2.147,0.7056847738,2.26
2019-05-15 10:00:00,2.41,0.6244997998,2.4895983612,0.51,0,0.51,1.9,0.6244997998,2.0
2019-05-15 10:30:00,2.348,0.5745398159,2.4172711888,0.6000000000000001,0,0.6000000000000001,1.748,0.5745398159,1.8399999999999999
2019-05-15 11:00:00,2.384,0.5058448379,2.4370750912,0.845,0,0.845,1.5390000000000001,0.5058448379,1.62
2019-05-15 11:30:00,2.3795,0.4714973489,2.4257637972,0.9450000000000001,0,0.9450000000000001,1.4344999999999999,0.4714973489,1.51
2019-05-15 12:00:00,2.41,0.4683748499,2.455091648,0.985,0,0.985,1.425,0.4683748499,1.5
2019-05-15 12:30:00,2.3975,0.4652523509,2.4422256243,0.982,0,0.982,1.4155,0.4652523509,1.49
2019-05-15 13:00:00,2.3325,0.4839873449,2.382183872,0.86,0,0.86,1.4725000000000001,0.4839873449,1.55
2019-05-15 13:30:00,2.239,0.5120898359,2.2968145332,0.681,0,0.681,1.558,0.5120898359,1.6400000000000001
2019-05-15 14:00:00,2.2025,0.5214573329000001,2.2633877264,0.616,0,0.616,1.5865,0.5214573329000001,1.67
2019-05-15 14:30:00,2.1435,0.5152123349000001,2.2045489335,0.5760000000000001,0,0.5760000000000001,1.5675,0.5152123349000001,1.65
2019-05-15 15:00:00,2.1175,0.5401923269000001,2.1853178259,0.47400000000000003,0,0.47400000000000003,1.6435,0.5401923269000001,1.73
2019-05-15 15:30:00,2.1995,0.5651723189,2.2709513425,0.48,0,0.48,1.7195,0.5651723189,1.81
2019-05-15 16:00:00,2.214,0.6057648058,2.2953751327,0.371,0,0.371,1.843,0.6057648058,1.94
2019-05-15 16:30:00,2.3085,0.6401122948,2.395603473,0.361,0,0.361,1.9475,0.6401122948,2.05
2019-05-15 17:00:00,2.3875,0.6713372848,2.4800907241,0.34500000000000003,0,0.34500000000000003,2.0425,0.6713372848,2.15
2019-05-15 17:30:00,2.4975,0.7275422668,2.6013119767,0.28400000000000003,0,0.28400000000000003,2.2135,0.7275422668,2.33
2019-05-15 18:00:00,2.594,0.7244197678000001,2.6932545368,0.39,0,0.39,2.204,0.7244197678000001,2.32
2019-05-15 18:30:00,2.6825,0.7275422668,2.7794107289000003,0.46900000000000003,0,0.46900000000000003,2.2135,0.7275422668,2.33
2019-05-15 19:00:00,2.7415000000000003,0.7275422668,2.8363956001,0.528,0,0.528,2.2135,0.7275422668,2.33
2019-05-15 19:30:00,2.688,0.7618897558000001,2.7938897616,0.37,0,0.37,2.318,0.7618897558000001,2.44
2019-05-15 20:00:00,2.691,0.7806247498000001,2.8019379008,0.316,0,0.316,2.375,0.7806247498000001,2.5
2019-05-15 20:30:00,2.628,0.7306647658000001,2.7276830828,0.405,0,0.405,2.223,0.7306647658000001,2.34
2019-05-15 21:00:00,2.66,0.6682147858,2.7426467144,0.627,0,0.627,2.033,0.6682147858,2.14
2019-05-15 21:30:00,2.6515,0.6276222988,2.724768247,0.742,0,0.742,1.9095,0.6276222988,2.01
2019-05-15 22:00:00,2.5715,0.6276222988,2.6469835663,0.662,0,0.662,1.9095,0.6276222988,2.01
2019-05-15 22:30:00,2.59,0.6369897958,2.6671812837,0.652,0,0.652,1.9380000000000002,0.6369897958,2.04
2019-05-15 23:00:00,2.466,0.6182548018,2.5423207901,0.585,0,0.585,1.881,0.6182548018,1.98
2019-05-15 23:30:00,2.3785,0.6151323028,2.4567559911,0.507,0,0.507,1.8715000000000002,0.6151323028,1.97
2019-05-16 00:00:00,2.334,0.5995198078,2.4097676237,0.51,0,0.51,1.824,0.5995198078,1.92
2019-05-16 00:30:00,2.343,0.6432347938,2.4296913384,0.386,0,0.386,1.957,0.6432347938,2.06
2019-05-16 01:00:00,2.289,0.6369897958,2.3759791666,0.35100000000000003,0,0.35100000000000003,1.9380000000000002,0.6369897958,2.04
2019-05-16 01:30:00,2.4939999999999998,0.6369897958,2.5740613823,0.556,0,0.556,1.9380000000000002,0.6369897958,2.04
2019-05-16 02:00:00,2.512,0.5745398159,2.576866314,0.764,0,0.764,1.748,0.5745398159,1.8399999999999999
2019-05-16 02:30:00,2.5425,0.5526823229,2.6018770148,0.861,0,0.861,1.6815,0.5526823229,1.77
2019-05-16 03:00:00,2.5115,0.5214573329000001,2.565063352,0.925,0,0.925,1.5865,0.5214573329000001,1.67
2019-05-16 03:30:00,2.469,0.5120898359,2.5215465492,0.911,0,0.911,1.558,0.5120898359,1.6400000000000001
2019-05-16 04:00:00,2.4545,0.5027223389000001,2.5054540507,0.925,0,0.925,1.5295,0.5027223389000001,1.6099999999999999
2019-05-16 04:30:00,2.447,0.5058448379,2.4987372811,0.908,0,0.908,1.5390000000000001,0.5058448379,1.62
2019-05-16 05:00:00,2.4245,0.5089673369000001,2.477346968,0.876,0,0.876,1.5485,0.5089673369000001,1.63
2019-05-16 05:30:00,2.4425,0.5339473289000001,2.5001811934,0.8180000000000001,0,0.8180000000000001,1.6245,0.5339473289000001,1.71
2019-05-16 06:00:00,2.4655,0.5901523108,2.5351469385,0.67,0,0.67,1.7955,0.5901523108,1.8900000000000001
2019-05-16 06:30:00,2.5255,0.6338672968,2.6038314078,0.597,0,0.597,1.9285,0.6338672968,2.03
2019-05-16 07:00:00,2.5404999999999998,0.7025622748,2.6358554589,0.403,0,0.403,2.1375,0.7025622748,2.25
2019-05-16 07:30:00,2.6375,0.7525222588,2.7427533611,0.34800000000000003,0,0.34800000000000003,2.2895,0.7525222588,2.41
2019-05-16 08:00:00,2.6925,0.8274622348,2.8167800766,0.17500000000000002,0,0.17500000000000002,2.5175,0.8274622348,2.65
2019-05-16 08:30:00,2.6215,0.8212172368,2.7471184903,0.123,0,0.123,2.4985,0.8212172368,2.63
2019-05-16 09:00:00,2.545,0.7993597438000001,2.6675833633,0.113,0,0.113,2.432,0.7993597438000001,2.56
2019-05-16 09:30:00,2.44,0.7431547618000001,2.550662463,0.179,0,0.179,2.261,0.7431547618000001,2.38
2019-05-16 10:00:00,2.3615,0.7025622748,2.4637930108,0.224,0,0.224,2.1375,0.7025622748,2.25
2019-05-16 10:30:00,2.29,0.6432347938,2.3786237618,0.333,0,0.333,1.957,0.6432347938,2.06
2019-05-16 11:00:00,2.233,0.6057648058,2.3137069823,0.39,0,0.39,1.843,0.6057648058,1.94
2019-05-16 11:30:00,2.225,0.5995198078,2.3043543564,0.401,0,0.401,1.824,0.5995198078,1.92
2019-05-16 12:00:00,2.1735,0.6151323028,2.2588691861,0.302,0,0.302,1.8715000000000002,0.6151323028,1.97
2019-05-16 12:30:00,2.21,0.6307447978,2.2982469406,0.291,0,0.291,1.919,0.6307447978,2.02
2019-05-16 13:00:00,2.16,0.5995198078,2.2416565303000002,0.336,0,0.336,1.824,0.5995198078,1.92
2019-05-16 13:30:00,2.1985,0.5963973088,2.2779578574,0.384,0,0.384,1.8145,0.5963973088,1.9100000000000001
2019-05-16 14:00:00,2.253,0.5870298118,2.3282209947,0.467,0,0.467,1.786,0.5870298118,1.88
2019-05-16 14:30:00,2.2925,0.5714173169,2.3626413185,0.554,0,0.554,1.7385000000000002,0.5714173169,1.83
2019-05-16 15:00:00,2.3105,0.5589273209,2.3771432435,0.61,0,0.61,1.7005,0.5589273209,1.79
2019-05-16 15:30:00,2.228,0.5495598239,2.2947766776,0.556,0,0.556,1.6720000000000002,0.5495598239,1.76
2019-05-16 16:00:00,2.224,0.5308248299,2.2864712987,0.609,0,0.609,1.615,0.5308248299,1.7000000000000002
2019-05-16 16:30:00,2.3890000000000002,0.5370698279,2.4486251244,0.755,0,0.755,1.634,0.5370698279,1.72
2019-05-16 17:00:00,2.5155000000000003,0.5464373249,2.5741666613,0.853,0,0.853,1.6625,0.5464373249,1.75
2019-05-16 17:30:00,2.567,0.5932748098,2.6346658231999998,0.762,0,0.762,1.8050000000000002,0.5932748098,1.9
2019-05-16 18:00:00,2.5855,0.6588472888,2.6681248097,0.581,0,0.581,2.0045,0.6588472888,2.11
2019-05-16 18:30:00,2.689,0.7119297718,2.7816478929,0.523,0,0.523,2.166,0.7119297718,2.2800000000000002
2019-05-16 19:00:00,2.681,0.8180947378000001,2.8030412055,0.192,0,0.192,2.489,0.8180947378000001,2.62
2019-05-16 19:30:00,2.6195,0.8399522308,2.7508725888,0.064,0,0.064,2.5555,0.8399522308,2.69
2019-05-16 20:00:00,2.6715,0.8649322228,2.8080277776,0.04,0,0.04,2.6315,0.8649322228,2.77
2019-05-16 20:30:00,2.6155,0.8461972288,2.7489798108,0.041,0,0.041,2.5745,0.8461972288,2.71
2019-05-16 21:00:00,2.5755,0.8337072328,2.7070773908,0.039,0,0.039,2.5365,0.8337072328,2.67
2019-05-16 21:30:00,2.578,0.8430747298,2.7123530375,0.013000000000000001,0,0.013000000000000001,2.565,0.8430747298,2.7
2019-05-16 22:00:00,2.502,0.8180947378000001,2.6323531298000002,0.013000000000000001,0,0.013000000000000001,2.489,0.8180947378000001,2.62
2019-05-16 22:30:00,2.468,0.8056047418000001,2.5961554268,0.017,0,0.017,2.451,0.8056047418000001,2.58
2019-05-16 23:00:00,2.3715,0.7712572528,2.493762218,0.025,0,0.025,2.3465,0.7712572528,2.47
2019-05-16 23:30:00,2.2675,0.7400322628,2.3852052323,0.016,0,0.016,2.2515,0.7400322628,2.37
2019-05-17 00:00:00,2.2395,0.7337872648,2.3566510136,0.007,0,0.007,2.2325,0.7337872648,2.35
2019-05-17 00:30:00,2.2735,0.7462772608,2.3928501834,0.003,0,0.003,2.2705,0.7462772608,2.39
2019-05-17 01:00:00,2.2525,0.7400322628,2.3709500206,0.001,0,0.001,2.2515,0.7400322628,2.37
2019-05-17 01:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-05-17 02:00:00,2.4425,0.8024822428,2.570950019,0.001,0,0.001,2.4415,0.8024822428,2.5700000000000003
2019-05-17 02:30:00,2.472,0.8118497398000001,2.6019000749,0.002,0,0.002,2.47,0.8118497398000001,2.6
2019-05-17 03:00:00,2.36,0.7556447578000001,2.4780232041,0.061,0,0.061,2.299,0.7556447578000001,2.42
2019-05-17 03:30:00,2.3275,0.7275422668,2.4385598209,0.114,0,0.114,2.2135,0.7275422668,2.33
2019-05-17 04:00:00,2.3585000000000003,0.7275422668,2.4681653105,0.145,0,0.145,2.2135,0.7275422668,2.33
2019-05-17 04:30:00,2.3375,0.7150522708,2.4444234494,0.162,0,0.162,2.1755,0.7150522708,2.29
2019-05-17 05:00:00,2.3475,0.7212972688,2.4558147324,0.153,0,0.153,2.1945,0.7212972688,2.31
2019-05-17 05:30:00,2.379,0.7306647658000001,2.4886767568,0.156,0,0.156,2.223,0.7306647658000001,2.34
2019-05-17 06:00:00,2.4025,0.7400322628,2.5138922013,0.151,0,0.151,2.2515,0.7400322628,2.37
2019-05-17 06:30:00,2.4885,0.7899922468,2.6108849075,0.085,0,0.085,2.4035,0.7899922468,2.5300000000000002
2019-05-17 07:00:00,2.4915000000000003,0.7899922468,2.6137444405,0.088,0,0.088,2.4035,0.7899922468,2.5300000000000002
2019-05-17 07:30:00,2.622,0.8305847338000001,2.7504099694,0.095,0,0.095,2.527,0.8305847338000001,2.66
2019-05-17 08:00:00,2.652,0.8368297318,2.7808969776,0.106,0,0.106,2.5460000000000003,0.8368297318,2.68
2019-05-17 08:30:00,2.575,0.7868697478000001,2.6925432216000003,0.181,0,0.181,2.394,0.7868697478000001,2.52
2019-05-17 09:00:00,2.472,0.7306647658000001,2.5777228323,0.249,0,0.249,2.223,0.7306647658000001,2.34
2019-05-17 09:30:00,2.498,0.7556447578000001,2.6097898383,0.199,0,0.199,2.299,0.7556447578000001,2.42
2019-05-17 10:00:00,2.382,0.7119297718,2.4861150416,0.216,0,0.216,2.166,0.7119297718,2.2800000000000002
2019-05-17 10:30:00,2.347,0.6994397758,2.4490049,0.219,0,0.219,2.128,0.6994397758,2.24
2019-05-17 11:00:00,2.3064999999999998,0.6900722788,2.4075178089,0.20700000000000002,0,0.20700000000000002,2.0995,0.6900722788,2.21
2019-05-17 11:30:00,2.3405,0.6713372848,2.4348786417,0.298,0,0.298,2.0425,0.6713372848,2.15
2019-05-17 12:00:00,2.3890000000000002,0.6869497798,2.4858038941,0.299,0,0.299,2.09,0.6869497798,2.2
2019-05-17 12:30:00,2.416,0.7369097638000001,2.5258843995999998,0.17400000000000002,0,0.17400000000000002,2.242,0.7369097638000001,2.36
2019-05-17 13:00:00,2.5385,0.7837472488,2.6567352145000003,0.154,0,0.154,2.3845,0.7837472488,2.51
2019-05-17 13:30:00,2.557,0.8243397358000001,2.6865935681,0.049,0,0.049,2.508,0.8243397358000001,2.64
2019-05-17 14:00:00,2.5435,0.8212172368,2.672786935,0.045,0,0.045,2.4985,0.8212172368,2.63
2019-05-17 14:30:00,2.5620000000000003,0.8243397358000001,2.6913528197,0.054,0,0.054,2.508,0.8243397358000001,2.64
2019-05-17 15:00:00,2.537,0.7993597438000001,2.6599520672,0.105,0,0.105,2.432,0.7993597438000001,2.56
2019-05-17 15:30:00,2.4345,0.7650122548,2.551868727,0.107,0,0.107,2.3275,0.7650122548,2.45
2019-05-17 16:00:00,2.497,0.7931147458000001,2.6199312968,0.084,0,0.084,2.4130000000000003,0.7931147458000001,2.54
2019-05-17 16:30:00,2.5495,0.8087272408,2.6746943751,0.089,0,0.089,2.4605,0.8087272408,2.59
2019-05-17 17:00:00,2.7065,0.8711772208,2.8432537699,0.056,0,0.056,2.6505,0.8711772208,2.79
2019-05-17 17:30:00,2.8890000000000002,0.9367496998,3.0370744146,0.039,0,0.039,2.85,0.9367496998,3.0
2019-05-17 18:00:00,2.9125,0.9523621948000001,3.0642535796,0.015,0,0.015,2.8975,0.9523621948000001,3.05
2019-05-17 18:30:00,2.9314999999999998,0.9586071928000001,3.0842535564,0.015,0,0.015,2.9165,0.9586071928000001,3.07
2019-05-17 19:00:00,2.899,0.9429946978,3.0485143923,0.03,0,0.03,2.8689999999999998,0.9429946978,3.02
2019-05-17 19:30:00,2.8040000000000003,0.9117697078,2.9485148804,0.03,0,0.03,2.774,0.9117697078,2.92
2019-05-17 20:00:00,2.7215,0.8899122148,2.8633033371,0.014,0,0.014,2.7075,0.8899122148,2.85
2019-05-17 20:30:00,2.6785,0.8774222188,2.818551401,0.009000000000000001,0,0.009000000000000001,2.6695,0.8774222188,2.81
2019-05-17 21:00:00,2.6665,0.8711772208,2.8052044489,0.016,0,0.016,2.6505,0.8711772208,2.79
2019-05-17 21:30:00,2.6345,0.8586872248,2.7709085153,0.022,0,0.022,2.6125,0.8586872248,2.75
2019-05-17 22:00:00,2.5455,0.8212172368,2.6746902624,0.047,0,0.047,2.4985,0.8212172368,2.63
2019-05-17 22:30:00,2.484,0.8056047418000001,2.6113703299,0.033,0,0.033,2.451,0.8056047418000001,2.58
2019-05-17 23:00:00,2.3905,0.7650122548,2.5099270905999997,0.063,0,0.063,2.3275,0.7650122548,2.45
2019-05-17 23:30:00,2.3025,0.7337872648,2.4165988496,0.07,0,0.07,2.2325,0.7337872648,2.35
2019-05-18 00:00:00,2.265,0.7369097638000001,2.3818608272,0.023,0,0.023,2.242,0.7369097638000001,2.36
2019-05-18 00:30:00,2.3255,0.7587672568,2.4461557596,0.017,0,0.017,2.3085,0.7587672568,2.43
2019-05-18 01:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-05-18 01:30:00,2.4295,0.7962372448,2.5566509343,0.007,0,0.007,2.4225,0.7962372448,2.55
2019-05-18 02:00:00,2.445,0.7993597438000001,2.5723532028,0.013000000000000001,0,0.013000000000000001,2.432,0.7993597438000001,2.56
2019-05-18 02:30:00,2.4375,0.7962372448,2.5642542776,0.015,0,0.015,2.4225,0.7962372448,2.55
2019-05-18 03:00:00,2.417,0.7868697478000001,2.5418601456000003,0.023,0,0.023,2.394,0.7868697478000001,2.52
2019-05-18 03:30:00,2.3675,0.7712572528,2.4899586342,0.021,0,0.021,2.3465,0.7712572528,2.47
2019-05-18 04:00:00,2.39,0.7806247498000001,2.5142543626,0.015,0,0.015,2.375,0.7806247498000001,2.5
2019-05-18 04:30:00,2.33,0.7618897558000001,2.4514028637,0.012,0,0.012,2.318,0.7618897558000001,2.44
2019-05-18 05:00:00,2.3529999999999998,0.7681347538000001,2.475205042,0.016,0,0.016,2.337,0.7681347538000001,2.46
2019-05-18 05:30:00,2.347,0.7681347538000001,2.4695019741,0.01,0,0.01,2.337,0.7681347538000001,2.46
2019-05-18 06:00:00,2.4325,0.7962372448,2.5595019047000003,0.01,0,0.01,2.4225,0.7962372448,2.55
2019-05-18 06:30:00,2.4235,0.7962372448,2.5509500191,0.001,0,0.001,2.4225,0.7962372448,2.55
2019-05-18 07:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-05-18 07:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-05-18 08:00:00,2.68,0.8805447178,2.8209500173,0.001,0,0.001,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-18 08:30:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2019-05-18 09:00:00,2.682,0.8805447178,2.8228501554000003,0.003,0,0.003,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-18 09:30:00,2.5785,0.8461972288,2.7138002874,0.004,0,0.004,2.5745,0.8461972288,2.71
2019-05-18 10:00:00,2.5375,0.8337072328,2.6709500183,0.001,0,0.001,2.5365,0.8337072328,2.67
2019-05-18 10:30:00,2.453,0.8056047418000001,2.5819000755,0.002,0,0.002,2.451,0.8056047418000001,2.58
2019-05-18 11:00:00,2.4515000000000002,0.8024822428,2.5795018899,0.01,0,0.01,2.4415,0.8024822428,2.5700000000000003
2019-05-18 11:30:00,2.376,0.7681347538000001,2.4970796944,0.039,0,0.039,2.337,0.7681347538000001,2.46
2019-05-18 12:00:00,2.4385,0.7962372448,2.5652048651,0.016,0,0.016,2.4225,0.7962372448,2.55
2019-05-18 12:30:00,2.395,0.7743797518000001,2.5170794584,0.039,0,0.039,2.356,0.7743797518000001,2.48
2019-05-18 13:00:00,2.39,0.7681347538000001,2.5104045491,0.053,0,0.053,2.337,0.7681347538000001,2.46
2019-05-18 13:30:00,2.4045,0.7712572528,2.5251649451000002,0.058,0,0.058,2.3465,0.7712572528,2.47
2019-05-18 14:00:00,2.3415,0.7400322628,2.4556608072,0.09,0,0.09,2.2515,0.7400322628,2.37
2019-05-18 14:30:00,2.31,0.7056847738,2.4153863045,0.163,0,0.163,2.147,0.7056847738,2.26
2019-05-18 15:00:00,2.257,0.6869497798,2.3592263561999998,0.167,0,0.167,2.09,0.6869497798,2.2
2019-05-18 15:30:00,2.198,0.6744597838,2.2991520176,0.146,0,0.146,2.052,0.6744597838,2.16
2019-05-18 16:00:00,2.158,0.6557247898,2.2554243503,0.163,0,0.163,1.995,0.6557247898,2.1
2019-05-18 16:30:00,2.219,0.6682147858,2.3174278845,0.186,0,0.186,2.033,0.6682147858,2.14
2019-05-18 17:00:00,2.291,0.7056847738,2.3972217252,0.14400000000000002,0,0.14400000000000002,2.147,0.7056847738,2.26
2019-05-18 17:30:00,2.4045,0.7337872648,2.5139737469,0.17200000000000001,0,0.17200000000000001,2.2325,0.7337872648,2.35
2019-05-18 18:00:00,2.4965,0.7525222588,2.6074512459,0.20700000000000002,0,0.20700000000000002,2.2895,0.7525222588,2.41
2019-05-18 18:30:00,2.5435,0.7650122548,2.6560564752999998,0.216,0,0.216,2.3275,0.7650122548,2.45
2019-05-18 19:00:00,2.6025,0.8024822428,2.7234140339,0.161,0,0.161,2.4415,0.8024822428,2.5700000000000003
2019-05-18 19:30:00,2.5615,0.7712572528,2.6750925218,0.215,0,0.215,2.3465,0.7712572528,2.47
2019-05-18 20:00:00,2.591,0.7806247498000001,2.7060406501000003,0.216,0,0.216,2.375,0.7806247498000001,2.5
2019-05-18 20:30:00,2.615,0.8118497398000001,2.7381243580000003,0.145,0,0.145,2.47,0.8118497398000001,2.6
2019-05-18 21:00:00,2.5945,0.8149722388,2.719487084,0.115,0,0.115,2.4795,0.8149722388,2.61
2019-05-18 21:30:00,2.537,0.8056047418000001,2.661835457,0.08600000000000001,0,0.08600000000000001,2.451,0.8056047418000001,2.58
2019-05-18 22:00:00,2.476,0.7868697478000001,2.5980261738,0.082,0,0.082,2.394,0.7868697478000001,2.52
2019-05-18 22:30:00,2.4055,0.7712572528,2.5261171786,0.059000000000000004,0,0.059000000000000004,2.3465,0.7712572528,2.47
2019-05-18 23:00:00,2.355,0.7556447578000001,2.4732618138999998,0.056,0,0.056,2.299,0.7556447578000001,2.42
2019-05-18 23:30:00,2.2925,0.7337872648,2.4070729112,0.06,0,0.06,2.2325,0.7337872648,2.35
2019-05-19 00:00:00,2.2515,0.7150522708,2.3623191994,0.076,0,0.076,2.1755,0.7150522708,2.29
2019-05-19 00:30:00,2.324,0.7369097638000001,2.4380344542,0.082,0,0.082,2.242,0.7369097638000001,2.36
2019-05-19 01:00:00,2.2720000000000002,0.7244197678000001,2.3846945297,0.068,0,0.068,2.204,0.7244197678000001,2.32
2019-05-19 01:30:00,2.449,0.7868697478000001,2.57230733,0.055,0,0.055,2.394,0.7868697478000001,2.52
2019-05-19 02:00:00,2.4105,0.7775022508,2.5327889766,0.045,0,0.045,2.3655,0.7775022508,2.49
2019-05-19 02:30:00,2.421,0.7743797518000001,2.5418310329000002,0.065,0,0.065,2.356,0.7743797518000001,2.48
2019-05-19 03:00:00,2.3705,0.7587672568,2.4889752912,0.062,0,0.062,2.3085,0.7587672568,2.43
2019-05-19 03:30:00,2.362,0.7618897558000001,2.4818380286,0.044,0,0.044,2.318,0.7618897558000001,2.44
2019-05-19 04:00:00,2.2875,0.7462772608,2.4061558553,0.017,0,0.017,2.2705,0.7462772608,2.39
2019-05-19 04:30:00,2.2925,0.7525222588,2.4128501818,0.003,0,0.003,2.2895,0.7525222588,2.41
2019-05-19 05:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-05-19 05:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-05-19 06:00:00,2.325,0.7618897558000001,2.4466509763,0.007,0,0.007,2.318,0.7618897558000001,2.44
2019-05-19 06:30:00,2.3745,0.7775022508,2.4985515804,0.009000000000000001,0,0.009000000000000001,2.3655,0.7775022508,2.49
2019-05-19 07:00:00,2.3915,0.7837472488,2.5166509491999998,0.007,0,0.007,2.3845,0.7837472488,2.51
2019-05-19 07:30:00,2.4625,0.8087272408,2.5919000752,0.002,0,0.002,2.4605,0.8087272408,2.59
2019-05-19 08:00:00,2.591,0.8493197278,2.7266508761,0.007,0,0.007,2.584,0.8493197278,2.7199999999999998
2019-05-19 08:30:00,2.602,0.8493197278,2.7371057707,0.018000000000000002,0,0.018000000000000002,2.584,0.8493197278,2.7199999999999998
2019-05-19 09:00:00,2.6775,0.8649322228,2.8137366615,0.046,0,0.046,2.6315,0.8649322228,2.77
2019-05-19 09:30:00,2.686,0.8555647258,2.8189691378,0.083,0,0.083,2.6029999999999998,0.8555647258,2.74
2019-05-19 10:00:00,2.5965,0.8274622348,2.7251616466,0.079,0,0.079,2.5175,0.8274622348,2.65
2019-05-19 10:30:00,2.532,0.7993597438000001,2.6551836095,0.1,0,0.1,2.432,0.7993597438000001,2.56
2019-05-19 11:00:00,2.4115,0.7462772608,2.5243339716,0.14100000000000001,0,0.14100000000000001,2.2705,0.7462772608,2.39
2019-05-19 11:30:00,2.318,0.7056847738,2.4230383819,0.171,0,0.171,2.147,0.7056847738,2.26
2019-05-19 12:00:00,2.35,0.7056847738,2.4536688856,0.203,0,0.203,2.147,0.7056847738,2.26
2019-05-19 12:30:00,2.406,0.7056847738,2.507354582,0.259,0,0.259,2.147,0.7056847738,2.26
2019-05-19 13:00:00,2.384,0.7056847738,2.4862515963,0.23700000000000002,0,0.23700000000000002,2.147,0.7056847738,2.26
2019-05-19 13:30:00,2.415,0.6931947778,2.5125174626,0.306,0,0.306,2.109,0.6931947778,2.22
2019-05-19 14:00:00,2.308,0.6494797918,2.3976421751,0.332,0,0.332,1.976,0.6494797918,2.08
2019-05-19 14:30:00,2.317,0.6432347938,2.4046288694999998,0.36,0,0.36,1.957,0.6432347938,2.06
2019-05-19 15:00:00,2.2720000000000002,0.6120098038,2.3529853378,0.41000000000000003,0,0.41000000000000003,1.862,0.6120098038,1.96
2019-05-19 15:30:00,2.165,0.5807848139,2.2415476796,0.398,0,0.398,1.767,0.5807848139,1.8599999999999999
2019-05-19 16:00:00,2.141,0.5620498199,2.2135448945,0.431,0,0.431,1.71,0.5620498199,1.8
2019-05-19 16:30:00,2.2215,0.6088873048,2.3034335241,0.369,0,0.369,1.8525,0.6088873048,1.9500000000000002
2019-05-19 17:00:00,2.3345000000000002,0.6338672968,2.4190241834,0.406,0,0.406,1.9285,0.6338672968,2.03
2019-05-19 17:30:00,2.448,0.6557247898,2.5343004952,0.453,0,0.453,1.995,0.6557247898,2.1
2019-05-19 18:00:00,2.6175,0.6650922868,2.7006765819,0.594,0,0.594,2.0235,0.6650922868,2.13
2019-05-19 18:30:00,2.642,0.6807047818,2.7282820602,0.5710000000000001,0,0.5710000000000001,2.071,0.6807047818,2.18
2019-05-19 19:00:00,2.657,0.7244197678000001,2.753984931,0.453,0,0.453,2.204,0.7244197678000001,2.32
2019-05-19 19:30:00,2.613,0.7306647658000001,2.7132342324,0.39,0,0.39,2.223,0.7306647658000001,2.34
2019-05-19 20:00:00,2.623,0.7493997598000001,2.7279532620999998,0.343,0,0.343,2.2800000000000002,0.7493997598000001,2.4
2019-05-19 20:30:00,2.5949999999999998,0.7868697478000001,2.7116764186999998,0.201,0,0.201,2.394,0.7868697478000001,2.52
2019-05-19 21:00:00,2.577,0.8118497398000001,2.7018565839,0.107,0,0.107,2.47,0.8118497398000001,2.6
2019-05-19 21:30:00,2.533,0.7993597438000001,2.6561372329,0.101,0,0.101,2.432,0.7993597438000001,2.56
2019-05-19 22:00:00,2.4725,0.7837472488,2.5937455542,0.088,0,0.088,2.3845,0.7837472488,2.51
2019-05-19 22:30:00,2.46,0.7806247498000001,2.5808864756,0.085,0,0.085,2.375,0.7806247498000001,2.5
2019-05-19 23:00:00,2.3495,0.7462772608,2.4651734219,0.079,0,0.079,2.2705,0.7462772608,2.39
2019-05-19 23:30:00,2.2275,0.7025622748,2.335669069,0.09,0,0.09,2.1375,0.7025622748,2.25
2019-05-20 00:00:00,2.202,0.6931947778,2.3085326508,0.093,0,0.093,2.109,0.6931947778,2.22
2019-05-20 00:30:00,2.231,0.6931947778,2.3362106069,0.122,0,0.122,2.109,0.6931947778,2.22
2019-05-20 01:00:00,2.2415,0.7025622748,2.3490244784,0.10400000000000001,0,0.10400000000000001,2.1375,0.7025622748,2.25
2019-05-20 01:30:00,2.3905,0.7587672568,2.5080307016,0.082,0,0.082,2.3085,0.7587672568,2.43
2019-05-20 02:00:00,2.3825,0.7712572528,2.5042252295000003,0.036000000000000004,0,0.036000000000000004,2.3465,0.7712572528,2.47
2019-05-20 02:30:00,2.3655,0.7462772608,2.4804273825,0.095,0,0.095,2.2705,0.7462772608,2.39
2019-05-20 03:00:00,2.339,0.7306647658000001,2.4504677105,0.116,0,0.116,2.223,0.7306647658000001,2.34
2019-05-20 03:30:00,2.325,0.7306647658000001,2.4371081223,0.10200000000000001,0,0.10200000000000001,2.223,0.7306647658000001,2.34
2019-05-20 04:00:00,2.303,0.7181747698000001,2.412381396,0.11800000000000001,0,0.11800000000000001,2.185,0.7181747698000001,2.3
2019-05-20 04:30:00,2.2995,0.7088072728,2.4062643246,0.14300000000000002,0,0.14300000000000002,2.1565,0.7088072728,2.27
2019-05-20 05:00:00,2.2935,0.7212972688,2.4042487392,0.099,0,0.099,2.1945,0.7212972688,2.31
2019-05-20 05:30:00,2.3415,0.7462772608,2.4575499995,0.07100000000000001,0,0.07100000000000001,2.2705,0.7462772608,2.39
2019-05-20 06:00:00,2.3455,0.7525222588,2.4632620648,0.056,0,0.056,2.2895,0.7525222588,2.41
2019-05-20 06:30:00,2.3825,0.7650122548,2.5023089338,0.055,0,0.055,2.3275,0.7650122548,2.45
2019-05-20 07:00:00,2.4915000000000003,0.8024822428,2.6175465612,0.05,0,0.05,2.4415,0.8024822428,2.5700000000000003
2019-05-20 07:30:00,2.564,0.8305847338000001,2.6951747623999998,0.037,0,0.037,2.527,0.8305847338000001,2.66
2019-05-20 08:00:00,2.622,0.8555647258,2.7580563809000003,0.019,0,0.019,2.6029999999999998,0.8555647258,2.74
2019-05-20 08:30:00,2.5225,0.8087272408,2.6489707435,0.062,0,0.062,2.4605,0.8087272408,2.59
2019-05-20 09:00:00,2.5115,0.7899922468,2.6328159829,0.108,0,0.108,2.4035,0.7899922468,2.5300000000000002
2019-05-20 09:30:00,2.544,0.7993597438000001,2.6666293331,0.112,0,0.112,2.432,0.7993597438000001,2.56
2019-05-20 10:00:00,2.654,0.8430747298,2.784688672,0.089,0,0.089,2.565,0.8430747298,2.7
2019-05-20 10:30:00,2.5225,0.7899922468,2.6433111811,0.11900000000000001,0,0.11900000000000001,2.4035,0.7899922468,2.5300000000000002
2019-05-20 11:00:00,2.513,0.7806247498000001,2.6314528307,0.138,0,0.138,2.375,0.7806247498000001,2.5
2019-05-20 11:30:00,2.4765,0.7462772608,2.5864999517,0.20600000000000002,0,0.20600000000000002,2.2705,0.7462772608,2.39
2019-05-20 12:00:00,2.391,0.7306647658000001,2.5001503955,0.168,0,0.168,2.223,0.7306647658000001,2.34
2019-05-20 12:30:00,2.4065,0.7275422668,2.5140723935000002,0.193,0,0.193,2.2135,0.7275422668,2.33
2019-05-20 13:00:00,2.3505000000000003,0.7025622748,2.4532517197,0.213,0,0.213,2.1375,0.7025622748,2.25
2019-05-20 13:30:00,2.2945,0.6588472888,2.3872180462,0.29,0,0.29,2.0045,0.6588472888,2.11
2019-05-20 14:00:00,2.153,0.5682948179,2.2267393202,0.424,0,0.424,1.729,0.5682948179,1.82
2019-05-20 14:30:00,2.1435,0.5464373249,2.212054701,0.481,0,0.481,1.6625,0.5464373249,1.75
2019-05-20 15:00:00,2.126,0.5558048219,2.1974519335,0.435,0,0.435,1.691,0.5558048219,1.78
2019-05-20 15:30:00,2.175,0.5932748098,2.2544622418999998,0.37,0,0.37,1.8050000000000002,0.5932748098,1.9
2019-05-20 16:00:00,2.269,0.6057648058,2.3484701403,0.426,0,0.426,1.843,0.6057648058,1.94
2019-05-20 16:30:00,2.372,0.6182548018,2.4512492733,0.491,0,0.491,1.881,0.6182548018,1.98
2019-05-20 17:00:00,2.5484999999999998,0.6650922868,2.6338564881,0.525,0,0.525,2.0235,0.6650922868,2.13
2019-05-20 17:30:00,2.7105,0.7712572528,2.8180929722,0.364,0,0.364,2.3465,0.7712572528,2.47
2019-05-20 18:00:00,2.6665,0.7837472488,2.7792952344,0.28200000000000003,0,0.28200000000000003,2.3845,0.7837472488,2.51
2019-05-20 18:30:00,2.5845000000000002,0.7587672568,2.6935790317,0.276,0,0.276,2.3085,0.7587672568,2.43
2019-05-20 19:00:00,2.6015,0.7712572528,2.7134185081,0.255,0,0.255,2.3465,0.7712572528,2.47
2019-05-20 19:30:00,2.6225,0.7837472488,2.7371090587999998,0.23800000000000002,0,0.23800000000000002,2.3845,0.7837472488,2.51
2019-05-20 20:00:00,2.6295,0.8212172368,2.7547537095,0.131,0,0.131,2.4985,0.8212172368,2.63
2019-05-20 20:30:00,2.6285,0.8461972288,2.7613514807,0.054,0,0.054,2.5745,0.8461972288,2.71
2019-05-20 21:00:00,2.591,0.8305847338000001,2.7208733892,0.064,0,0.064,2.527,0.8305847338000001,2.66
2019-05-20 21:30:00,2.567,0.8305847338000001,2.6980289101,0.04,0,0.04,2.527,0.8305847338000001,2.66
2019-05-20 22:00:00,2.4695,0.8024822428,2.5966147191999998,0.028,0,0.028,2.4415,0.8024822428,2.5700000000000003
2019-05-20 22:30:00,2.429,0.7868697478000001,2.5532733892,0.035,0,0.035,2.394,0.7868697478000001,2.52
2019-05-20 23:00:00,2.246,0.7244197678000001,2.3599364398000002,0.042,0,0.042,2.204,0.7244197678000001,2.32
2019-05-20 23:30:00,2.1595,0.6900722788,2.2670774138,0.06,0,0.06,2.0995,0.6900722788,2.21
2019-05-21 00:00:00,2.127,0.6807047818,2.2332684568,0.056,0,0.056,2.071,0.6807047818,2.18
2019-05-22 00:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-05-22 01:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-05-22 01:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-05-22 02:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-05-22 02:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-05-22 03:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-05-22 03:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-05-22 04:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-05-22 04:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-05-22 05:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-05-22 05:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-05-22 06:00:00,2.319,0.7618897558000001,2.44095002,0.001,0,0.001,2.318,0.7618897558000001,2.44
2019-05-22 06:30:00,2.4055,0.7899922468,2.531900077,0.002,0,0.002,2.4035,0.7899922468,2.5300000000000002
2019-05-22 07:00:00,2.472,0.8118497398000001,2.6019000749,0.002,0,0.002,2.47,0.8118497398000001,2.6
2019-05-22 07:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-05-22 08:00:00,2.609,0.8555647258,2.7457006392,0.006,0,0.006,2.6029999999999998,0.8555647258,2.74
2019-05-22 08:30:00,2.5145,0.8212172368,2.645204718,0.016,0,0.016,2.4985,0.8212172368,2.63
2019-05-22 09:00:00,2.416,0.7868697478000001,2.5409092860999998,0.022,0,0.022,2.394,0.7868697478000001,2.52
2019-05-22 09:30:00,2.3565,0.7650122548,2.477566548,0.029,0,0.029,2.3275,0.7650122548,2.45
2019-05-22 10:00:00,2.3609999999999998,0.7618897558000001,2.4808863336,0.043000000000000003,0,0.043000000000000003,2.318,0.7618897558000001,2.44
2019-05-22 10:30:00,2.4555,0.7899922468,2.5794511044,0.052000000000000005,0,0.052000000000000005,2.4035,0.7899922468,2.5300000000000002
2019-05-22 11:00:00,2.4235,0.7775022508,2.5451644348,0.058,0,0.058,2.3655,0.7775022508,2.49
2019-05-22 11:30:00,2.394,0.7618897558000001,2.5123120825000003,0.076,0,0.076,2.318,0.7618897558000001,2.44
2019-05-22 12:00:00,2.42,0.7681347538000001,2.5389822764,0.083,0,0.083,2.337,0.7681347538000001,2.46
2019-05-22 12:30:00,2.378,0.7369097638000001,2.4895622105,0.136,0,0.136,2.242,0.7369097638000001,2.36
2019-05-22 13:00:00,2.293,0.7119297718,2.4009775093,0.127,0,0.127,2.166,0.7119297718,2.2800000000000002
2019-05-22 13:30:00,2.0865,0.6276222988,2.1788510734,0.177,0,0.177,1.9095,0.6276222988,2.01
2019-05-22 14:00:00,2.123,0.6244997998,2.2129457743,0.223,0,0.223,1.9,0.6244997998,2.0
2019-05-22 14:30:00,2.1145,0.6463572928,2.2110829926,0.148,0,0.148,1.9665,0.6463572928,2.07
2019-05-22 15:00:00,2.0905,0.6463572928,2.1881425913,0.124,0,0.124,1.9665,0.6463572928,2.07
2019-05-22 15:30:00,2.0855,0.6526022908,2.1852231007,0.1,0,0.1,1.9855,0.6526022908,2.09
2019-05-22 16:00:00,2.1175,0.6650922868,2.2194940865,0.094,0,0.094,2.0235,0.6650922868,2.13
2019-05-22 16:30:00,2.218,0.7119297718,2.329456589,0.052000000000000005,0,0.052000000000000005,2.166,0.7119297718,2.2800000000000002
2019-05-22 17:00:00,2.333,0.7493997598000001,2.4504058847,0.053,0,0.053,2.2800000000000002,0.7493997598000001,2.4
2019-05-22 17:30:00,2.38,0.7618897558000001,2.4989749898999998,0.062,0,0.062,2.318,0.7618897558000001,2.44
2019-05-22 18:00:00,2.474,0.7993597438000001,2.5999330761,0.042,0,0.042,2.432,0.7993597438000001,2.56
2019-05-22 18:30:00,2.591,0.8430747298,2.7247120949,0.026000000000000002,0,0.026000000000000002,2.565,0.8430747298,2.7
2019-05-22 19:00:00,2.542,0.8305847338000001,2.6742541016,0.015,0,0.015,2.527,0.8305847338000001,2.66
2019-05-22 19:30:00,2.5195,0.8274622348,2.6519000735000002,0.002,0,0.002,2.5175,0.8274622348,2.65
2019-05-22 20:00:00,2.566,0.8430747298,2.700950018,0.001,0,0.001,2.565,0.8430747298,2.7
2019-05-22 20:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-05-22 21:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2019-05-22 21:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-05-22 22:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2019-05-22 22:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-05-22 23:00:00,2.3855,0.7837472488,2.5109500194,0.001,0,0.001,2.3845,0.7837472488,2.51
2019-05-22 23:30:00,2.2925,0.7525222588,2.4128501818,0.003,0,0.003,2.2895,0.7525222588,2.41
2019-05-23 00:00:00,2.21,0.7244197678000001,2.3257007546,0.006,0,0.006,2.204,0.7244197678000001,2.32
2019-05-23 00:30:00,2.274,0.7431547618000001,2.3923534438000003,0.013000000000000001,0,0.013000000000000001,2.261,0.7431547618000001,2.38
2019-05-23 01:00:00,2.247,0.7306647658000001,2.3628118842,0.024,0,0.024,2.223,0.7306647658000001,2.34
2019-05-23 01:30:00,2.379,0.7806247498000001,2.5038003115,0.004,0,0.004,2.375,0.7806247498000001,2.5
2019-05-23 02:00:00,2.362,0.7743797518000001,2.4857007060000003,0.006,0,0.006,2.356,0.7743797518000001,2.48
2019-05-23 02:30:00,2.3695,0.7775022508,2.4938003128,0.004,0,0.004,2.3655,0.7775022508,2.49
2019-05-23 03:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-05-23 03:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-05-23 04:00:00,2.2525,0.7400322628,2.3709500206,0.001,0,0.001,2.2515,0.7400322628,2.37
2019-05-23 04:30:00,2.234,0.7306647658000001,2.3504525096,0.011,0,0.011,2.223,0.7306647658000001,2.34
2019-05-23 05:00:00,2.277,0.7306647658000001,2.391359446,0.054,0,0.054,2.223,0.7306647658000001,2.34
2019-05-23 05:30:00,2.282,0.7306647658000001,2.3961208233,0.059000000000000004,0,0.059000000000000004,2.223,0.7306647658000001,2.34
2019-05-23 06:00:00,2.342,0.7556447578000001,2.4608866288,0.043000000000000003,0,0.043000000000000003,2.299,0.7556447578000001,2.42
2019-05-23 06:30:00,2.426,0.7931147458000001,2.5523532279,0.013000000000000001,0,0.013000000000000001,2.4130000000000003,0.7931147458000001,2.54
2019-05-23 07:00:00,2.4915000000000003,0.8149722388,2.621402678,0.012,0,0.012,2.4795,0.8149722388,2.61
2019-05-23 07:30:00,2.5765000000000002,0.8461972288,2.7119000719,0.002,0,0.002,2.5745,0.8461972288,2.71
2019-05-23 08:00:00,2.625,0.8618097238,2.7628501588,0.003,0,0.003,2.622,0.8618097238,2.76
2019-05-23 08:30:00,2.61,0.8555647258,2.7466508697,0.007,0,0.007,2.6029999999999998,0.8555647258,2.74
2019-05-23 09:00:00,2.529,0.8243397358000001,2.6599580824,0.021,0,0.021,2.508,0.8243397358000001,2.64
2019-05-23 09:30:00,2.434,0.7931147458000001,2.5599583981,0.021,0,0.021,2.4130000000000003,0.7931147458000001,2.54
2019-05-23 10:00:00,2.468,0.8056047418000001,2.5961554268,0.017,0,0.017,2.451,0.8056047418000001,2.58
2019-05-23 10:30:00,2.3735,0.7712572528,2.4956642402,0.027,0,0.027,2.3465,0.7712572528,2.47
2019-05-23 11:00:00,2.3075,0.7400322628,2.4232630893,0.056,0,0.056,2.2515,0.7400322628,2.37
2019-05-23 11:30:00,2.2055,0.6963172768,2.3128095468,0.08700000000000001,0,0.08700000000000001,2.1185,0.6963172768,2.23
2019-05-23 12:00:00,2.168,0.6682147858,2.2686416641,0.135,0,0.135,2.033,0.6682147858,2.14
2019-05-23 12:30:00,2.2025,0.6775822828,2.3043706299,0.14100000000000001,0,0.14100000000000001,2.0615,0.6775822828,2.17
2019-05-23 13:00:00,2.179,0.6619697878,2.2773328698,0.165,0,0.165,2.014,0.6619697878,2.12
2019-05-23 13:30:00,2.265,0.6931947778,2.3687009098000003,0.156,0,0.156,2.109,0.6931947778,2.22
2019-05-23 14:00:00,2.295,0.7119297718,2.4028876378,0.129,0,0.129,2.166,0.7119297718,2.2800000000000002
2019-05-23 14:30:00,2.274,0.7056847738,2.3809802603,0.127,0,0.127,2.147,0.7056847738,2.26
2019-05-23 15:00:00,2.259,0.6994397758,2.3648037974,0.131,0,0.131,2.128,0.6994397758,2.24
2019-05-23 15:30:00,2.187,0.6807047818,2.2904864112,0.116,0,0.116,2.071,0.6807047818,2.18
2019-05-23 16:00:00,2.277,0.7181747698000001,2.3875728261,0.092,0,0.092,2.185,0.7181747698000001,2.3
2019-05-23 16:30:00,2.388,0.7618897558000001,2.5065953004,0.07,0,0.07,2.318,0.7618897558000001,2.44
2019-05-23 17:00:00,2.5,0.7993597438000001,2.624685886,0.068,0,0.068,2.432,0.7993597438000001,2.56
2019-05-23 17:30:00,2.6495,0.8524422268,2.783254929,0.056,0,0.056,2.5935,0.8524422268,2.73
2019-05-23 18:00:00,2.646,0.8430747298,2.7770651775,0.081,0,0.081,2.565,0.8430747298,2.7
2019-05-23 18:30:00,2.675,0.8493197278,2.8065938431,0.091,0,0.091,2.584,0.8493197278,2.7199999999999998
2019-05-23 19:00:00,2.7075,0.8711772208,2.8442056888,0.057,0,0.057,2.6505,0.8711772208,2.79
2019-05-23 19:30:00,2.614,0.8368297318,2.7446821310000002,0.068,0,0.068,2.5460000000000003,0.8368297318,2.68
2019-05-23 20:00:00,2.591,0.8305847338000001,2.7208733892,0.064,0,0.064,2.527,0.8305847338000001,2.66
2019-05-23 20:30:00,2.5855,0.8461972288,2.7204521683,0.011,0,0.011,2.5745,0.8461972288,2.71
2019-05-23 21:00:00,2.596,0.8493197278,2.7314025701,0.012,0,0.012,2.584,0.8493197278,2.7199999999999998
2019-05-23 21:30:00,2.55,0.8243397358000001,2.6799320887,0.042,0,0.042,2.508,0.8243397358000001,2.64
2019-05-23 22:00:00,2.5115,0.7962372448,2.6346965669999998,0.089,0,0.089,2.4225,0.7962372448,2.55
2019-05-23 22:30:00,2.5005,0.7837472488,2.620450343,0.116,0,0.116,2.3845,0.7837472488,2.51
2019-05-23 23:00:00,2.371,0.7244197678000001,2.4791984592,0.167,0,0.167,2.204,0.7244197678000001,2.32
2019-05-23 23:30:00,2.262,0.6807047818,2.3622029972,0.191,0,0.191,2.071,0.6807047818,2.18
2019-05-24 00:00:00,2.24,0.6869497798,2.3429682029,0.15,0,0.15,2.09,0.6869497798,2.2
2019-05-24 00:30:00,2.2685,0.6775822828,2.3675324707,0.20700000000000002,0,0.20700000000000002,2.0615,0.6775822828,2.17
2019-05-24 01:00:00,2.2525,0.6713372848,2.350414857,0.21,0,0.21,2.0425,0.6713372848,2.15
2019-05-24 01:30:00,2.395,0.7119297718,2.498573393,0.229,0,0.229,2.166,0.7119297718,2.2800000000000002
2019-05-24 02:00:00,2.385,0.6994397758,2.4854458353,0.257,0,0.257,2.128,0.6994397758,2.24
2019-05-24 02:30:00,2.3810000000000002,0.7369097638000001,2.4924279328,0.139,0,0.139,2.242,0.7369097638000001,2.36
2019-05-24 03:00:00,2.375,0.7493997598000001,2.4904266703,0.095,0,0.095,2.2800000000000002,0.7493997598000001,2.4
2019-05-24 03:30:00,2.3345000000000002,0.7462772608,2.4508814741,0.064,0,0.064,2.2705,0.7462772608,2.39
2019-05-24 04:00:00,2.2905,0.7337872648,2.4051681854,0.058,0,0.058,2.2325,0.7337872648,2.35
2019-05-24 04:30:00,2.2905,0.7212972688,2.4013870992,0.096,0,0.096,2.1945,0.7212972688,2.31
2019-05-24 05:00:00,2.306,0.7119297718,2.4133959476,0.14,0,0.14,2.166,0.7119297718,2.2800000000000002
2019-05-24 05:30:00,2.3225,0.7025622748,2.4264377181,0.185,0,0.185,2.1375,0.7025622748,2.25
2019-05-24 06:00:00,2.358,0.7244197678000001,2.4667687366,0.154,0,0.154,2.204,0.7244197678000001,2.32
