Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-05-24 06:30:00,2.41,0.7556447578000001,2.5256878271,0.111,0,0.111,2.299,0.7556447578000001,2.42
2019-05-24 07:00:00,2.5055,0.7775022508,2.6233642523,0.14,0,0.14,2.3655,0.7775022508,2.49
2019-05-24 07:30:00,2.6185,0.8024822428,2.7387077245,0.177,0,0.177,2.4415,0.8024822428,2.5700000000000003
2019-05-24 08:00:00,2.6995,0.8149722388,2.8198368747,0.22,0,0.22,2.4795,0.8149722388,2.61
2019-05-24 08:30:00,2.6855,0.8399522308,2.813792814,0.13,0,0.13,2.5555,0.8399522308,2.69
2019-05-24 09:00:00,2.699,0.8368297318,2.8257538817,0.153,0,0.153,2.5460000000000003,0.8368297318,2.68
2019-05-24 09:30:00,2.599,0.8118497398000001,2.7228479576,0.129,0,0.129,2.47,0.8118497398000001,2.6
2019-05-24 10:00:00,2.6185,0.8149722388,2.7423934802,0.139,0,0.139,2.4795,0.8149722388,2.61
2019-05-24 10:30:00,2.6265,0.8024822428,2.7463575878,0.185,0,0.185,2.4415,0.8024822428,2.5700000000000003
2019-05-24 11:00:00,2.6795,0.8087272408,2.7988854925,0.219,0,0.219,2.4605,0.8087272408,2.59
2019-05-24 11:30:00,2.5865,0.7650122548,2.6972626865000002,0.259,0,0.259,2.3275,0.7650122548,2.45
2019-05-24 12:00:00,2.535,0.7556447578000001,2.6452266444,0.23600000000000002,0,0.23600000000000002,2.299,0.7556447578000001,2.42
2019-05-24 12:30:00,2.5805,0.7837472488,2.6968945104,0.196,0,0.196,2.3845,0.7837472488,2.51
2019-05-24 13:00:00,2.58,0.7806247498000001,2.6955101558,0.20500000000000002,0,0.20500000000000002,2.375,0.7806247498000001,2.5
2019-05-24 13:30:00,2.544,0.7431547618000001,2.6503235652,0.28300000000000003,0,0.28300000000000003,2.261,0.7431547618000001,2.38
2019-05-24 14:00:00,2.426,0.7181747698000001,2.5300693666000003,0.241,0,0.241,2.185,0.7181747698000001,2.3
2019-05-24 14:30:00,2.383,0.6931947778,2.4817751711,0.274,0,0.274,2.109,0.6931947778,2.22
2019-05-24 15:00:00,2.443,0.7181747698000001,2.5463746779000003,0.258,0,0.258,2.185,0.7181747698000001,2.3
2019-05-24 15:30:00,2.3705,0.7150522708,2.4759987884,0.195,0,0.195,2.1755,0.7150522708,2.29
2019-05-24 16:00:00,2.3609999999999998,0.7119297718,2.4660018248,0.195,0,0.195,2.166,0.7119297718,2.2800000000000002
2019-05-24 16:30:00,2.415,0.7119297718,2.5177507819000002,0.249,0,0.249,2.166,0.7119297718,2.2800000000000002
2019-05-24 17:00:00,2.498,0.7181747698000001,2.5991881425,0.313,0,0.313,2.185,0.7181747698000001,2.3
2019-05-24 17:30:00,2.6645,0.7650122548,2.7721479037,0.337,0,0.337,2.3275,0.7650122548,2.45
2019-05-24 18:00:00,2.7605,0.8337072328,2.8836483836,0.224,0,0.224,2.5365,0.8337072328,2.67
2019-05-24 18:30:00,2.6905,0.8149722388,2.8112221542,0.211,0,0.211,2.4795,0.8149722388,2.61
2019-05-24 19:00:00,2.7085,0.8212172368,2.8302597054,0.21,0,0.21,2.4985,0.8212172368,2.63
2019-05-24 19:30:00,2.6734999999999998,0.8212172368,2.7967838672000003,0.17500000000000002,0,0.17500000000000002,2.4985,0.8212172368,2.63
2019-05-24 20:00:00,2.6625,0.8212172368,2.7862706258000003,0.164,0,0.164,2.4985,0.8212172368,2.63
2019-05-24 20:30:00,2.6605,0.8274622348,2.7862078171,0.14300000000000002,0,0.14300000000000002,2.5175,0.8274622348,2.65
2019-05-24 21:00:00,2.692,0.8368297318,2.8190686405000003,0.146,0,0.146,2.5460000000000003,0.8368297318,2.68
2019-05-24 21:30:00,2.653,0.8118497398000001,2.7744385018,0.183,0,0.183,2.47,0.8118497398000001,2.6
2019-05-24 22:00:00,2.594,0.7931147458000001,2.7125388476000003,0.181,0,0.181,2.4130000000000003,0.7931147458000001,2.54
2019-05-24 22:30:00,2.5125,0.7837472488,2.6319034937,0.128,0,0.128,2.3845,0.7837472488,2.51
2019-05-24 23:00:00,2.4225,0.7587672568,2.5385495859000002,0.114,0,0.114,2.3085,0.7587672568,2.43
2019-05-24 23:30:00,2.3195,0.7400322628,2.4346925884,0.068,0,0.068,2.2515,0.7400322628,2.37
2019-05-25 00:00:00,2.3205,0.7337872648,2.4337551233,0.088,0,0.088,2.2325,0.7337872648,2.35
2019-05-25 00:30:00,2.347,0.7493997598000001,2.4637388254,0.067,0,0.067,2.2800000000000002,0.7493997598000001,2.4
2019-05-25 01:00:00,2.322,0.7493997598000001,2.439935245,0.042,0,0.042,2.2800000000000002,0.7493997598000001,2.4
2019-05-25 01:30:00,2.4635,0.8024822428,2.5909091069,0.022,0,0.022,2.4415,0.8024822428,2.5700000000000003
2019-05-25 02:00:00,2.449,0.7993597438000001,2.5761554689,0.017,0,0.017,2.432,0.7993597438000001,2.56
2019-05-25 02:30:00,2.4425,0.7899922468,2.5670788846,0.039,0,0.039,2.4035,0.7899922468,2.5300000000000002
2019-05-25 03:00:00,2.4245,0.7712572528,2.5442165788,0.078,0,0.078,2.3465,0.7712572528,2.47
2019-05-25 03:30:00,2.3635,0.7587672568,2.4823094086,0.055,0,0.055,2.3085,0.7587672568,2.43
2019-05-25 04:00:00,2.3435,0.7525222588,2.4613577554,0.054,0,0.054,2.2895,0.7525222588,2.41
2019-05-25 04:30:00,2.356,0.7618897558000001,2.4761284296,0.038,0,0.038,2.318,0.7618897558000001,2.44
2019-05-25 05:00:00,2.371,0.7743797518000001,2.4942543976,0.015,0,0.015,2.356,0.7743797518000001,2.48
2019-05-25 05:30:00,2.427,0.7931147458000001,2.5533037422,0.014,0,0.014,2.4130000000000003,0.7931147458000001,2.54
2019-05-25 06:00:00,2.394,0.7806247498000001,2.518056989,0.019,0,0.019,2.375,0.7806247498000001,2.5
2019-05-25 06:30:00,2.4725,0.8087272408,2.6014026985000003,0.012,0,0.012,2.4605,0.8087272408,2.59
2019-05-25 07:00:00,2.5305,0.8274622348,2.6623530945000002,0.013000000000000001,0,0.013000000000000001,2.5175,0.8274622348,2.65
2019-05-25 07:30:00,2.5905,0.8461972288,2.7252045795,0.016,0,0.016,2.5745,0.8461972288,2.71
2019-05-25 08:00:00,2.672,0.8742997198,2.811402497,0.012,0,0.012,2.66,0.8742997198,2.8
2019-05-25 08:30:00,2.6605,0.8649322228,2.7975646552,0.029,0,0.029,2.6315,0.8649322228,2.77
2019-05-25 09:00:00,2.667,0.8618097238,2.8027852219,0.045,0,0.045,2.622,0.8618097238,2.76
2019-05-25 09:30:00,2.591,0.8305847338000001,2.7208733892,0.064,0,0.064,2.527,0.8305847338000001,2.66
2019-05-25 10:00:00,2.5735,0.8274622348,2.7032565546000002,0.056,0,0.056,2.5175,0.8274622348,2.65
2019-05-25 10:30:00,2.5235000000000003,0.7962372448,2.6461379405,0.101,0,0.101,2.4225,0.7962372448,2.55
2019-05-25 11:00:00,2.4859999999999998,0.7806247498000001,2.6056805253,0.111,0,0.111,2.375,0.7806247498000001,2.5
2019-05-25 11:30:00,2.371,0.7369097638000001,2.4828767589,0.129,0,0.129,2.242,0.7369097638000001,2.36
2019-05-25 12:00:00,2.367,0.7244197678000001,2.4753733052,0.163,0,0.163,2.204,0.7244197678000001,2.32
2019-05-25 12:30:00,2.331,0.7056847738,2.4354777765,0.184,0,0.184,2.147,0.7056847738,2.26
2019-05-25 13:00:00,2.2765,0.6650922868,2.371666081,0.253,0,0.253,2.0235,0.6650922868,2.13
2019-05-25 13:30:00,2.2195,0.6213773008,2.3048405585,0.329,0,0.329,1.8905,0.6213773008,1.99
2019-05-25 14:00:00,2.2315,0.6088873048,2.3130793328,0.379,0,0.379,1.8525,0.6088873048,1.9500000000000002
2019-05-25 14:30:00,2.182,0.6182548018,2.2678983663,0.301,0,0.301,1.881,0.6182548018,1.98
2019-05-25 15:00:00,2.1725,0.6276222988,2.2613416372,0.263,0,0.263,1.9095,0.6276222988,2.01
2019-05-25 15:30:00,2.1645,0.6151323028,2.2502106568,0.293,0,0.293,1.8715000000000002,0.6151323028,1.97
2019-05-25 16:00:00,2.229,0.5932748098,2.3066026966,0.424,0,0.424,1.8050000000000002,0.5932748098,1.9
2019-05-25 16:30:00,2.27,0.6057648058,2.3494363154,0.427,0,0.427,1.843,0.6057648058,1.94
2019-05-25 17:00:00,2.499,0.7056847738,2.5967271709,0.352,0,0.352,2.147,0.7056847738,2.26
2019-05-25 17:30:00,2.672,0.8118497398000001,2.792612397,0.202,0,0.202,2.47,0.8118497398000001,2.6
2019-05-25 18:00:00,2.7425,0.8337072328,2.8664218112,0.20600000000000002,0,0.20600000000000002,2.5365,0.8337072328,2.67
2019-05-25 18:30:00,2.9,0.8680547218,3.0271304894,0.259,0,0.259,2.641,0.8680547218,2.7800000000000002
2019-05-25 19:00:00,2.8925,0.8461972288,3.0137362194,0.318,0,0.318,2.5745,0.8461972288,2.71
2019-05-25 19:30:00,2.854,0.8368297318,2.9741553423,0.308,0,0.308,2.5460000000000003,0.8368297318,2.68
2019-05-25 20:00:00,2.821,0.8493197278,2.9460795984,0.23700000000000002,0,0.23700000000000002,2.584,0.8493197278,2.7199999999999998
2019-05-25 20:30:00,2.7835,0.8337072328,2.9056737601,0.247,0,0.247,2.5365,0.8337072328,2.67
2019-05-25 21:00:00,2.7315,0.8337072328,2.8558991579,0.195,0,0.195,2.5365,0.8337072328,2.67
2019-05-25 21:30:00,2.6945,0.8337072328,2.8205315102,0.158,0,0.158,2.5365,0.8337072328,2.67
2019-05-25 22:00:00,2.6015,0.8212172368,2.7280395892,0.10300000000000001,0,0.10300000000000001,2.4985,0.8212172368,2.63
2019-05-25 22:30:00,2.5225,0.7775022508,2.6396052735,0.157,0,0.157,2.3655,0.7775022508,2.49
2019-05-25 23:00:00,2.3775,0.7025622748,2.4791329129,0.24,0,0.24,2.1375,0.7025622748,2.25
2019-05-25 23:30:00,2.3335,0.6963172768,2.4351755584,0.215,0,0.215,2.1185,0.6963172768,2.23
2019-05-26 00:00:00,2.2815,0.6900722788,2.3835775632000002,0.182,0,0.182,2.0995,0.6900722788,2.21
2019-05-26 00:30:00,2.321,0.6869497798,2.4205249431,0.231,0,0.231,2.09,0.6869497798,2.2
2019-05-26 01:00:00,2.3215,0.6900722788,2.4218922354,0.222,0,0.222,2.0995,0.6900722788,2.21
2019-05-26 01:30:00,2.4795,0.7088072728,2.5788229873,0.323,0,0.323,2.1565,0.7088072728,2.27
2019-05-26 02:00:00,2.493,0.7119297718,2.592661374,0.327,0,0.327,2.166,0.7119297718,2.2800000000000002
2019-05-26 02:30:00,2.4895,0.6588472888,2.5752067878,0.485,0,0.485,2.0045,0.6588472888,2.11
2019-05-26 03:00:00,2.515,0.6307447978,2.5928871938,0.596,0,0.596,1.919,0.6307447978,2.02
2019-05-26 03:30:00,2.433,0.5870298118,2.5028170129,0.647,0,0.647,1.786,0.5870298118,1.88
2019-05-26 04:00:00,2.3965,0.5901523108,2.4680948118,0.601,0,0.601,1.7955,0.5901523108,1.8900000000000001
2019-05-26 04:30:00,2.3865,0.5401923269000001,2.4468735153,0.743,0,0.743,1.6435,0.5401923269000001,1.73
2019-05-26 05:00:00,2.409,0.5370698279,2.4681420137,0.775,0,0.775,1.634,0.5370698279,1.72
2019-05-26 05:30:00,2.4285,0.5277023309000001,2.4851724286,0.8230000000000001,0,0.8230000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-05-26 06:00:00,2.503,0.5245798319,2.5573801047,0.907,0,0.907,1.596,0.5245798319,1.6800000000000002
2019-05-26 06:30:00,2.5125,0.5464373249,2.5712351118,0.85,0,0.85,1.6625,0.5464373249,1.75
2019-05-26 07:00:00,2.5165,0.6151323028,2.5905906662,0.645,0,0.645,1.8715000000000002,0.6151323028,1.97
2019-05-26 07:30:00,2.6235,0.6463572928,2.7019492963,0.657,0,0.657,1.9665,0.6463572928,2.07
2019-05-26 08:00:00,2.6925,0.6526022908,2.7704595287,0.707,0,0.707,1.9855,0.6526022908,2.09
2019-05-26 08:30:00,2.7775,0.7088072728,2.8665160038,0.621,0,0.621,2.1565,0.7088072728,2.27
2019-05-26 09:00:00,2.8545,0.6713372848,2.9323819669,0.812,0,0.812,2.0425,0.6713372848,2.15
2019-05-26 09:30:00,2.849,0.6807047818,2.9291910146,0.778,0,0.778,2.071,0.6807047818,2.18
2019-05-26 10:00:00,2.841,0.6494797918,2.9142932248,0.865,0,0.865,1.976,0.6494797918,2.08
2019-05-26 10:30:00,2.8415,0.6401122948,2.912707675,0.894,0,0.894,1.9475,0.6401122948,2.05
2019-05-26 11:00:00,2.7515,0.6338672968,2.8235686639,0.8230000000000001,0,0.8230000000000001,1.9285,0.6338672968,2.03
2019-05-26 11:30:00,2.84,0.6120098038,2.9051946578,0.978,0,0.978,1.862,0.6120098038,1.96
2019-05-26 12:00:00,2.894,0.6120098038,2.9580047329,1.032,0,1.032,1.862,0.6120098038,1.96
2019-05-26 12:30:00,2.8475,0.6526022908,2.9213260688,0.862,0,0.862,1.9855,0.6526022908,2.09
2019-05-26 13:00:00,2.7625,0.6526022908,2.8385376517000003,0.777,0,0.777,1.9855,0.6526022908,2.09
2019-05-26 13:30:00,2.743,0.6120098038,2.8104456942000002,0.881,0,0.881,1.862,0.6120098038,1.96
2019-05-26 14:00:00,2.6785,0.6213773008,2.749631248,0.788,0,0.788,1.8905,0.6213773008,1.99
2019-05-26 14:30:00,2.696,0.6369897958,2.7702295934,0.758,0,0.758,1.9380000000000002,0.6369897958,2.04
2019-05-26 15:00:00,2.685,0.6432347938,2.7609737413,0.728,0,0.728,1.957,0.6432347938,2.06
2019-05-26 15:30:00,2.718,0.6744597838,2.8004321095,0.666,0,0.666,2.052,0.6744597838,2.16
2019-05-26 16:00:00,2.6755,0.7088072728,2.7677984031,0.519,0,0.519,2.1565,0.7088072728,2.27
2019-05-26 16:30:00,2.747,0.7306647658000001,2.8425129727,0.524,0,0.524,2.223,0.7306647658000001,2.34
2019-05-26 17:00:00,2.8655,0.7712572528,2.9674783908,0.519,0,0.519,2.3465,0.7712572528,2.47
2019-05-26 17:30:00,2.9295,0.8649322228,3.0545176379,0.298,0,0.298,2.6315,0.8649322228,2.77
2019-05-26 18:00:00,2.9765,0.8461972288,3.0944469619,0.402,0,0.402,2.5745,0.8461972288,2.71
2019-05-26 18:30:00,2.9285,0.8149722388,3.0397848608,0.449,0,0.449,2.4795,0.8149722388,2.61
2019-05-26 19:00:00,2.8735,0.7899922468,2.9801157696000002,0.47000000000000003,0,0.47000000000000003,2.4035,0.7899922468,2.5300000000000002
2019-05-26 19:30:00,2.7805,0.7837472488,2.8888475210999998,0.396,0,0.396,2.3845,0.7837472488,2.51
2019-05-26 20:00:00,2.782,0.7743797518000001,2.8877652259,0.426,0,0.426,2.356,0.7743797518000001,2.48
2019-05-26 20:30:00,2.7525,0.7712572528,2.8585125503,0.406,0,0.406,2.3465,0.7712572528,2.47
2019-05-26 21:00:00,2.7935,0.7837472488,2.9013620939,0.40900000000000003,0,0.40900000000000003,2.3845,0.7837472488,2.51
2019-05-26 21:30:00,2.6965,0.7462772608,2.797863828,0.426,0,0.426,2.2705,0.7462772608,2.39
2019-05-26 22:00:00,2.6165000000000003,0.7400322628,2.7191395698000003,0.365,0,0.365,2.2515,0.7400322628,2.37
2019-05-26 22:30:00,2.5855,0.7212972688,2.6842280082,0.391,0,0.391,2.1945,0.7212972688,2.31
2019-05-26 23:00:00,2.509,0.7306647658000001,2.6132263584,0.28600000000000003,0,0.28600000000000003,2.223,0.7306647658000001,2.34
2019-05-26 23:30:00,2.4345,0.6963172768,2.5321232198,0.316,0,0.316,2.1185,0.6963172768,2.23
2019-05-27 00:00:00,2.333,0.6682147858,2.4268086039,0.30000000000000004,0,0.30000000000000004,2.033,0.6682147858,2.14
2019-05-27 00:30:00,2.3415,0.6650922868,2.4341261266,0.318,0,0.318,2.0235,0.6650922868,2.13
2019-05-27 01:00:00,2.2655,0.6401122948,2.3541949792,0.318,0,0.318,1.9475,0.6401122948,2.05
2019-05-27 01:30:00,2.468,0.7119297718,2.5686315423,0.302,0,0.302,2.166,0.7119297718,2.2800000000000002
2019-05-27 02:00:00,2.4445,0.7150522708,2.5469354134,0.269,0,0.269,2.1755,0.7150522708,2.29
2019-05-27 02:30:00,2.4645,0.7212972688,2.5678843432000003,0.27,0,0.27,2.1945,0.7212972688,2.31
2019-05-27 03:00:00,2.4255,0.6963172768,2.5234714185,0.307,0,0.307,2.1185,0.6963172768,2.23
2019-05-27 03:30:00,2.3995,0.7150522708,2.5037771466,0.224,0,0.224,2.1755,0.7150522708,2.29
2019-05-27 04:00:00,2.358,0.6931947778,2.4577800959,0.249,0,0.249,2.109,0.6931947778,2.22
2019-05-27 04:30:00,2.307,0.6619697878,2.4000943731,0.293,0,0.293,2.014,0.6619697878,2.12
2019-05-27 05:00:00,2.3305,0.6838272808,2.428754825,0.25,0,0.25,2.0805,0.6838272808,2.19
2019-05-27 05:30:00,2.3345000000000002,0.6713372848,2.4291117718,0.292,0,0.292,2.0425,0.6713372848,2.15
2019-05-27 06:00:00,2.3645,0.6401122948,2.4496130307,0.417,0,0.417,1.9475,0.6401122948,2.05
2019-05-27 06:30:00,2.5205,0.5714173169,2.5844608722,0.782,0,0.782,1.7385000000000002,0.5714173169,1.83
2019-05-27 07:00:00,2.5205,0.6088873048,2.5930028924,0.668,0,0.668,1.8525,0.6088873048,1.9500000000000002
2019-05-27 07:30:00,2.58,0.6494797918,2.6604931874,0.604,0,0.604,1.976,0.6494797918,2.08
2019-05-27 08:00:00,2.649,0.6682147858,2.7319795021,0.616,0,0.616,2.033,0.6682147858,2.14
2019-05-27 08:30:00,2.733,0.6057648058,2.7993284909,0.89,0,0.89,1.843,0.6057648058,1.94
2019-05-27 09:00:00,2.8609999999999998,0.6432347938,2.9324174328,0.904,0,0.904,1.957,0.6432347938,2.06
2019-05-27 09:30:00,2.789,0.6182548018,2.8567043949,0.908,0,0.908,1.881,0.6182548018,1.98
2019-05-27 10:00:00,2.762,0.5807848139,2.8224023455,0.995,0,0.995,1.767,0.5807848139,1.8599999999999999
2019-05-27 10:30:00,2.7085,0.5839073129,2.7707255368,0.932,0,0.932,1.7765,0.5839073129,1.87
2019-05-27 11:00:00,2.6065,0.5901523108,2.672474883,0.811,0,0.811,1.7955,0.5901523108,1.8900000000000001
2019-05-27 11:30:00,2.6445,0.5776623149,2.7068568488,0.887,0,0.887,1.7575,0.5776623149,1.85
2019-05-27 12:00:00,2.6705,0.5589273209,2.7283639787,0.97,0,0.97,1.7005,0.5589273209,1.79
2019-05-27 12:30:00,2.668,0.5682948179,2.7278531852,0.9390000000000001,0,0.9390000000000001,1.729,0.5682948179,1.82
2019-05-27 13:00:00,2.5825,0.5277023309000001,2.6358634259000002,0.977,0,0.977,1.6055000000000001,0.5277023309000001,1.69
2019-05-27 13:30:00,2.5455,0.5277023309000001,2.5996230496,0.9400000000000001,0,0.9400000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-05-27 14:00:00,2.5715,0.5027223389000001,2.6201797648,1.042,0,1.042,1.5295,0.5027223389000001,1.6099999999999999
2019-05-27 14:30:00,2.576,0.4933548419,2.6228181408999998,1.075,0,1.075,1.501,0.4933548419,1.58
2019-05-27 15:00:00,2.423,0.4995998399,2.4739702908,0.903,0,0.903,1.52,0.4995998399,1.6
2019-05-27 15:30:00,2.4195,0.5214573329000001,2.4750551509,0.833,0,0.833,1.5865,0.5214573329000001,1.67
2019-05-27 16:00:00,2.609,0.5058448379,2.6575853702,1.07,0,1.07,1.5390000000000001,0.5058448379,1.62
2019-05-27 16:30:00,2.613,0.5120898359,2.66270633,1.055,0,1.055,1.558,0.5120898359,1.6400000000000001
2019-05-27 17:00:00,2.69,0.5308248299,2.7418743589,1.075,0,1.075,1.615,0.5308248299,1.7000000000000002
2019-05-27 17:30:00,2.8525,0.5714173169,2.9091706722,1.114,0,1.114,1.7385000000000002,0.5714173169,1.83
2019-05-27 18:00:00,2.9375,0.6026423068,2.9986803764000003,1.104,0,1.104,1.8335,0.6026423068,1.9300000000000002
2019-05-27 18:30:00,2.99,0.6120098038,3.0519921363,1.1280000000000001,0,1.1280000000000001,1.862,0.6120098038,1.96
2019-05-27 19:00:00,3.021,0.6182548018,3.0836147619,1.1400000000000001,0,1.1400000000000001,1.881,0.6182548018,1.98
2019-05-27 19:30:00,2.981,0.6307447978,3.0469985231,1.062,0,1.062,1.919,0.6307447978,2.02
2019-05-27 20:00:00,2.9290000000000003,0.6182548018,2.9935397108,1.048,0,1.048,1.881,0.6182548018,1.98
2019-05-27 20:30:00,2.878,0.5995198078,2.9397802639,1.054,0,1.054,1.824,0.5995198078,1.92
2019-05-27 21:00:00,2.8575,0.5839073129,2.9165483024,1.081,0,1.081,1.7765,0.5839073129,1.87
2019-05-27 21:30:00,2.8095,0.5714173169,2.8670207533000003,1.071,0,1.071,1.7385000000000002,0.5714173169,1.83
2019-05-27 22:00:00,2.7395,0.5526823229,2.7946946166,1.058,0,1.058,1.6815,0.5526823229,1.77
2019-05-27 22:30:00,2.6790000000000003,0.5495598239,2.7347864633,1.007,0,1.007,1.6720000000000002,0.5495598239,1.76
2019-05-27 23:00:00,2.561,0.5183348339,2.6129278597,0.984,0,0.984,1.577,0.5183348339,1.6600000000000001
2019-05-27 23:30:00,2.458,0.4808648459,2.5045947776,0.995,0,0.995,1.463,0.4808648459,1.54
2019-05-28 00:00:00,2.2855,0.5152123349000001,2.3428516812,0.718,0,0.718,1.5675,0.5152123349000001,1.65
2019-05-28 00:30:00,2.3715,0.5339473289000001,2.4308665122,0.747,0,0.747,1.6245,0.5339473289000001,1.71
2019-05-28 01:00:00,2.445,0.4558848539,2.4871381144,1.058,0,1.058,1.387,0.4558848539,1.46
2019-05-28 01:30:00,2.269,0.4995998399,2.3233512434,0.749,0,0.749,1.52,0.4995998399,1.6
2019-05-28 02:00:00,2.2935,0.41529236690000004,2.3307960014,1.03,0,1.03,1.2635,0.41529236690000004,1.33
2019-05-28 02:30:00,2.434,0.4683748499,2.4786550789,1.009,0,1.009,1.425,0.4683748499,1.5
2019-05-28 03:00:00,2.476,0.4746198479,2.521079134,1.032,0,1.032,1.444,0.4746198479,1.52
2019-05-28 03:30:00,2.436,0.4683748499,2.480619076,1.011,0,1.011,1.425,0.4683748499,1.5
2019-05-28 04:00:00,2.3525,0.4340273609,2.3922031686,1.032,0,1.032,1.3205,0.4340273609,1.3900000000000001
2019-05-28 04:30:00,2.3215,0.4340273609,2.36172437,1.001,0,1.001,1.3205,0.4340273609,1.3900000000000001
2019-05-28 05:00:00,2.2675,0.4277823629,2.3074995125,0.966,0,0.966,1.3014999999999999,0.4277823629,1.37
2019-05-28 05:30:00,2.2645,0.4277823629,2.3045515833,0.963,0,0.963,1.3014999999999999,0.4277823629,1.37
2019-05-28 06:00:00,2.372,0.4746198479,2.4190179826,0.928,0,0.928,1.444,0.4746198479,1.52
2019-05-28 06:30:00,2.427,0.4995998399,2.477888012,0.907,0,0.907,1.52,0.4995998399,1.6
2019-05-28 07:00:00,2.5065,0.5401923269000001,2.5640495315000003,0.863,0,0.863,1.6435,0.5401923269000001,1.73
2019-05-28 07:30:00,2.5935,0.5839073129,2.6584187029,0.8170000000000001,0,0.8170000000000001,1.7765,0.5839073129,1.87
2019-05-28 08:00:00,2.633,0.5932748098,2.699011671,0.8280000000000001,0,0.8280000000000001,1.8050000000000002,0.5932748098,1.9
2019-05-28 08:30:00,2.675,0.6307447978,2.7483565999,0.756,0,0.756,1.919,0.6307447978,2.02
2019-05-28 09:00:00,2.7640000000000002,0.6807047818,2.8465865523,0.6930000000000001,0,0.6930000000000001,2.071,0.6807047818,2.18
2019-05-28 09:30:00,2.6115,0.6213773008,2.6844071971,0.721,0,0.721,1.8905,0.6213773008,1.99
2019-05-28 10:00:00,2.658,0.6994397758,2.7484868564,0.53,0,0.53,2.128,0.6994397758,2.24
2019-05-28 10:30:00,2.5484999999999998,0.6526022908,2.6307303169000003,0.5630000000000001,0,0.5630000000000001,1.9855,0.6526022908,2.09
2019-05-28 11:00:00,2.462,0.6619697878,2.549440723,0.448,0,0.448,2.014,0.6619697878,2.12
2019-05-28 11:30:00,2.3735,0.6338672968,2.4566827227,0.445,0,0.445,1.9285,0.6338672968,2.03
2019-05-28 12:00:00,2.3365,0.6151323028,2.416116719,0.465,0,0.465,1.8715000000000002,0.6151323028,1.97
2019-05-28 12:30:00,2.2625,0.6213773008,2.346277051,0.372,0,0.372,1.8905,0.6213773008,1.99
2019-05-28 13:00:00,2.2535,0.6151323028,2.3359473453,0.382,0,0.382,1.8715000000000002,0.6151323028,1.97
2019-05-28 13:30:00,2.211,0.5807848139,2.286007874,0.444,0,0.444,1.767,0.5807848139,1.8599999999999999
2019-05-28 14:00:00,2.227,0.5620498199,2.296830207,0.517,0,0.517,1.71,0.5620498199,1.8
2019-05-28 14:30:00,2.237,0.5558048219,2.3050136659,0.546,0,0.546,1.691,0.5558048219,1.78
2019-05-28 15:00:00,2.1995,0.5027223389000001,2.2562202907,0.67,0,0.67,1.5295,0.5027223389000001,1.6099999999999999
2019-05-28 15:30:00,2.1545,0.4714973489,2.205488608,0.72,0,0.72,1.4344999999999999,0.4714973489,1.51
2019-05-28 16:00:00,2.188,0.5308248299,2.2514704084,0.5730000000000001,0,0.5730000000000001,1.615,0.5308248299,1.7000000000000002
2019-05-28 16:30:00,2.1855,0.5401923269000001,2.2512703081,0.542,0,0.542,1.6435,0.5401923269000001,1.73
2019-05-28 17:00:00,2.304,0.5995198078,2.3807225794,0.48,0,0.48,1.824,0.5995198078,1.92
2019-05-28 17:30:00,2.4515000000000002,0.6713372848,2.5417604136,0.40900000000000003,0,0.40900000000000003,2.0425,0.6713372848,2.15
2019-05-28 18:00:00,2.515,0.6994397758,2.6104484289,0.387,0,0.387,2.128,0.6994397758,2.24
2019-05-28 18:30:00,2.622,0.7119297718,2.7169335655999998,0.456,0,0.456,2.166,0.7119297718,2.2800000000000002
2019-05-28 19:00:00,2.6115,0.7212972688,2.7092807164,0.417,0,0.417,2.1945,0.7212972688,2.31
2019-05-28 19:30:00,2.558,0.7181747698000001,2.6569040254000003,0.373,0,0.373,2.185,0.7181747698000001,2.3
2019-05-28 20:00:00,2.608,0.7743797518000001,2.7205381821,0.252,0,0.252,2.356,0.7743797518000001,2.48
2019-05-28 20:30:00,2.6625,0.8212172368,2.7862706258000003,0.164,0,0.164,2.4985,0.8212172368,2.63
2019-05-28 21:00:00,2.6470000000000002,0.8305847338000001,2.7742530525999998,0.12,0,0.12,2.527,0.8305847338000001,2.66
2019-05-28 21:30:00,2.552,0.8056047418000001,2.6761358336,0.101,0,0.101,2.451,0.8056047418000001,2.58
2019-05-28 22:00:00,2.504,0.7993597438000001,2.628496148,0.07200000000000001,0,0.07200000000000001,2.432,0.7993597438000001,2.56
2019-05-28 22:30:00,2.4645,0.7962372448,2.5899332038000002,0.042,0,0.042,2.4225,0.7962372448,2.55
2019-05-28 23:00:00,2.377,0.7743797518000001,2.4999585997000002,0.021,0,0.021,2.356,0.7743797518000001,2.48
2019-05-28 23:30:00,2.294,0.7493997598000001,2.4133039593,0.014,0,0.014,2.2800000000000002,0.7493997598000001,2.4
2019-05-29 00:00:00,2.165,0.7056847738,2.2771069364,0.018000000000000002,0,0.018000000000000002,2.147,0.7056847738,2.26
2019-05-29 00:30:00,2.191,0.7119297718,2.3037632257,0.025,0,0.025,2.166,0.7119297718,2.2800000000000002
2019-05-29 01:00:00,2.1585,0.6963172768,2.2680343913,0.04,0,0.04,2.1185,0.6963172768,2.23
2019-05-29 01:30:00,2.323,0.7431547618000001,2.4389768347,0.062,0,0.062,2.261,0.7431547618000001,2.38
2019-05-29 02:00:00,2.325,0.7369097638000001,2.4389876998,0.083,0,0.083,2.242,0.7369097638000001,2.36
2019-05-29 02:30:00,2.324,0.7306647658000001,2.4361541413,0.101,0,0.101,2.223,0.7306647658000001,2.34
2019-05-29 03:00:00,2.3395,0.7337872648,2.4518776478,0.107,0,0.107,2.2325,0.7337872648,2.35
2019-05-29 03:30:00,2.2835,0.7025622748,2.3891349899,0.146,0,0.146,2.1375,0.7025622748,2.25
2019-05-29 04:00:00,2.231,0.6682147858,2.3289207801,0.198,0,0.198,2.033,0.6682147858,2.14
2019-05-29 04:30:00,2.1895,0.6151323028,2.2742686737,0.318,0,0.318,1.8715000000000002,0.6151323028,1.97
2019-05-29 05:00:00,2.213,0.6432347938,2.3045867308,0.256,0,0.256,1.957,0.6432347938,2.06
2019-05-29 05:30:00,2.252,0.6494797918,2.3437849731,0.276,0,0.276,1.976,0.6494797918,2.08
2019-05-29 06:00:00,2.325,0.6869497798,2.4243607405,0.23500000000000001,0,0.23500000000000001,2.09,0.6869497798,2.2
2019-05-29 06:30:00,2.373,0.6494797918,2.4602749846,0.397,0,0.397,1.976,0.6494797918,2.08
2019-05-29 07:00:00,2.4795,0.6088873048,2.5531674446,0.627,0,0.627,1.8525,0.6088873048,1.9500000000000002
2019-05-29 07:30:00,2.63,0.5807848139,2.6933642531,0.863,0,0.863,1.767,0.5807848139,1.8599999999999999
2019-05-29 08:00:00,2.688,0.6182548018,2.7581847291,0.807,0,0.807,1.881,0.6182548018,1.98
2019-05-29 08:30:00,2.6945,0.6463572928,2.7709399127000003,0.728,0,0.728,1.9665,0.6463572928,2.07
2019-05-29 09:00:00,2.7735000000000003,0.7212972688,2.8657585383,0.579,0,0.579,2.1945,0.7212972688,2.31
2019-05-29 09:30:00,2.664,0.7244197678000001,2.7607390315,0.46,0,0.46,2.204,0.7244197678000001,2.32
2019-05-29 10:00:00,2.673,0.7493997598000001,2.7760635799999998,0.393,0,0.393,2.2800000000000002,0.7493997598000001,2.4
2019-05-29 10:30:00,2.7045,0.6588472888,2.7835947981,0.7000000000000001,0,0.7000000000000001,2.0045,0.6588472888,2.11
2019-05-29 11:00:00,2.767,0.6182548018,2.8352297967,0.886,0,0.886,1.881,0.6182548018,1.98
2019-05-29 11:30:00,2.8064999999999998,0.6026423068,2.8704738284999998,0.973,0,0.973,1.8335,0.6026423068,1.9300000000000002
2019-05-29 12:00:00,2.7945,0.5839073129,2.8548516599,1.018,0,1.018,1.7765,0.5839073129,1.87
2019-05-29 12:30:00,2.806,0.6057648058,2.8706422626,0.963,0,0.963,1.843,0.6057648058,1.94
2019-05-29 13:00:00,2.7485,0.6213773008,2.8178647945,0.858,0,0.858,1.8905,0.6213773008,1.99
2019-05-29 13:30:00,2.719,0.6244997998,2.7897958707,0.8190000000000001,0,0.8190000000000001,1.9,0.6244997998,2.0
2019-05-29 14:00:00,2.684,0.5870298118,2.7474460868,0.898,0,0.898,1.786,0.5870298118,1.88
2019-05-29 14:30:00,2.7065,0.5776623149,2.7674602075,0.9490000000000001,0,0.9490000000000001,1.7575,0.5776623149,1.85
2019-05-29 15:00:00,2.676,0.5620498199,2.7343876828,0.966,0,0.966,1.71,0.5620498199,1.8
2019-05-29 15:30:00,2.6710000000000003,0.5433148259,2.7256984426,1.018,0,1.018,1.653,0.5433148259,1.74
2019-05-29 16:00:00,2.689,0.5308248299,2.7408932850000003,1.074,0,1.074,1.615,0.5308248299,1.7000000000000002
2019-05-29 16:30:00,2.6950000000000003,0.5433148259,2.7492209806,1.042,0,1.042,1.653,0.5433148259,1.74
2019-05-29 17:00:00,2.7880000000000003,0.5870298118,2.8491310955999998,1.002,0,1.002,1.786,0.5870298118,1.88
2019-05-29 17:30:00,2.9985,0.6463572928,3.0673734693,1.032,0,1.032,1.9665,0.6463572928,2.07
2019-05-29 18:00:00,3.0805,0.6713372848,3.1528041487,1.038,0,1.038,2.0425,0.6713372848,2.15
2019-05-29 18:30:00,3.1145,0.6713372848,3.1860326426,1.072,0,1.072,2.0425,0.6713372848,2.15
2019-05-29 19:00:00,3.0965,0.6713372848,3.1684390479,1.054,0,1.054,2.0425,0.6713372848,2.15
2019-05-29 19:30:00,3.03,0.6557247898,3.1001411258,1.035,0,1.035,1.995,0.6557247898,2.1
2019-05-29 20:00:00,2.979,0.6432347938,3.0476535236,1.022,0,1.022,1.957,0.6432347938,2.06
2019-05-29 20:30:00,2.9035,0.6276222988,2.9705592066,0.994,0,0.994,1.9095,0.6276222988,2.01
2019-05-29 21:00:00,2.842,0.6182548018,2.9084709041,0.961,0,0.961,1.881,0.6182548018,1.98
2019-05-29 21:30:00,2.808,0.6432347938,2.8807316779,0.851,0,0.851,1.957,0.6432347938,2.06
2019-05-29 22:00:00,2.693,0.5932748098,2.7575757469,0.888,0,0.888,1.8050000000000002,0.5932748098,1.9
2019-05-29 22:30:00,2.642,0.5558048219,2.6998301798,0.9510000000000001,0,0.9510000000000001,1.691,0.5558048219,1.78
2019-05-29 23:00:00,2.5535,0.5277023309000001,2.6074569987,0.9480000000000001,0,0.9480000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-05-29 23:30:00,2.464,0.5058448379,2.5153876441,0.925,0,0.925,1.5390000000000001,0.5058448379,1.62
2019-05-30 00:00:00,2.359,0.4621298519,2.4038396369,0.9530000000000001,0,0.9530000000000001,1.4060000000000001,0.4621298519,1.48
2019-05-30 00:30:00,2.3255,0.5027223389000001,2.3792183590000002,0.796,0,0.796,1.5295,0.5027223389000001,1.6099999999999999
2019-05-30 01:00:00,2.307,0.4995998399,2.360476435,0.787,0,0.787,1.52,0.4995998399,1.6
2019-05-30 01:30:00,2.4495,0.5589273209,2.5124589549,0.749,0,0.749,1.7005,0.5589273209,1.79
2019-05-30 02:00:00,2.453,0.5620498199,2.5165669075,0.743,0,0.743,1.71,0.5620498199,1.8
2019-05-30 02:30:00,2.473,0.5495598239,2.533326864,0.801,0,0.801,1.6720000000000002,0.5495598239,1.76
2019-05-30 03:00:00,2.453,0.5433148259,2.5124490045,0.8,0,0.8,1.653,0.5433148259,1.74
2019-05-30 03:30:00,2.4015,0.5152123349000001,2.4561445397,0.834,0,0.834,1.5675,0.5152123349000001,1.65
2019-05-30 04:00:00,2.349,0.4995998399,2.40154138,0.8290000000000001,0,0.8290000000000001,1.52,0.4995998399,1.6
2019-05-30 04:30:00,2.304,0.4933548419,2.3562289787,0.803,0,0.803,1.501,0.4933548419,1.58
2019-05-30 05:00:00,2.312,0.5183348339,2.369391272,0.735,0,0.735,1.577,0.5183348339,1.6600000000000001
2019-05-30 05:30:00,2.358,0.5308248299,2.4170103434,0.743,0,0.743,1.615,0.5308248299,1.7000000000000002
2019-05-30 06:00:00,2.441,0.5433148259,2.5007342921999998,0.788,0,0.788,1.653,0.5433148259,1.74
2019-05-30 06:30:00,2.5125,0.5714173169,2.5766594653,0.774,0,0.774,1.7385000000000002,0.5714173169,1.83
2019-05-30 07:00:00,2.583,0.5870298118,2.6488663613,0.797,0,0.797,1.786,0.5870298118,1.88
2019-05-30 07:30:00,2.7005,0.6401122948,2.7753277284,0.753,0,0.753,1.9475,0.6401122948,2.05
2019-05-30 08:00:00,2.749,0.6369897958,2.82183575,0.811,0,0.811,1.9380000000000002,0.6369897958,2.04
2019-05-30 08:30:00,2.734,0.6307447978,2.8058144985,0.8150000000000001,0,0.8150000000000001,1.919,0.6307447978,2.02
2019-05-30 09:00:00,2.77,0.6494797918,2.8451228444,0.794,0,0.794,1.976,0.6494797918,2.08
2019-05-30 09:30:00,2.6925,0.6276222988,2.7646818985,0.783,0,0.783,1.9095,0.6276222988,2.01
2019-05-30 10:00:00,2.6405000000000003,0.6338672968,2.7155161572,0.712,0,0.712,1.9285,0.6338672968,2.03
2019-05-30 10:30:00,2.5535,0.5714173169,2.6166543524,0.8150000000000001,0,0.8150000000000001,1.7385000000000002,0.5714173169,1.83
2019-05-30 11:00:00,2.45,0.5120898359,2.5029454648,0.892,0,0.892,1.558,0.5120898359,1.6400000000000001
2019-05-30 11:30:00,2.4925,0.5027223389000001,2.5426926672,0.963,0,0.963,1.5295,0.5027223389000001,1.6099999999999999
2019-05-30 12:00:00,2.456,0.4808648459,2.5026320145,0.993,0,0.993,1.463,0.4808648459,1.54
2019-05-30 12:30:00,2.464,0.4808648459,2.5104834196,1.001,0,1.001,1.463,0.4808648459,1.54
2019-05-30 13:00:00,2.5885,0.5089673369000001,2.6380636838,1.04,0,1.04,1.5485,0.5089673369000001,1.63
2019-05-30 13:30:00,2.5615,0.4839873449,2.6068229706,1.089,0,1.089,1.4725000000000001,0.4839873449,1.55
2019-05-30 14:00:00,2.4795,0.5027223389000001,2.5299505924,0.9500000000000001,0,0.9500000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-05-30 14:30:00,2.5060000000000002,0.4995998399,2.5553152447,0.986,0,0.986,1.52,0.4995998399,1.6
2019-05-30 15:00:00,2.449,0.5058448379,2.5006959031,0.91,0,0.91,1.5390000000000001,0.5058448379,1.62
2019-05-30 15:30:00,2.365,0.5058448379,2.4184920922,0.8260000000000001,0,0.8260000000000001,1.5390000000000001,0.5058448379,1.62
2019-05-30 16:00:00,2.3985,0.5526823229,2.4613532863,0.717,0,0.717,1.6815,0.5526823229,1.77
2019-05-30 16:30:00,2.5165,0.6026423068,2.5876533771,0.683,0,0.683,1.8335,0.6026423068,1.9300000000000002
2019-05-30 17:00:00,2.5700000000000003,0.5995198078,2.6390005684,0.746,0,0.746,1.824,0.5995198078,1.92
2019-05-30 17:30:00,2.6505,0.6713372848,2.7341989686,0.608,0,0.608,2.0425,0.6713372848,2.15
2019-05-30 18:00:00,2.733,0.7119297718,2.8242048438,0.5670000000000001,0,0.5670000000000001,2.166,0.7119297718,2.2800000000000002
2019-05-30 18:30:00,2.805,0.7306647658000001,2.8986024219,0.582,0,0.582,2.223,0.7306647658000001,2.34
2019-05-30 19:00:00,2.8935,0.7650122548,2.9929226519,0.5660000000000001,0,0.5660000000000001,2.3275,0.7650122548,2.45
2019-05-30 19:30:00,2.8369999999999997,0.7618897558000001,2.9375236169,0.519,0,0.519,2.318,0.7618897558000001,2.44
2019-05-30 20:00:00,2.8225,0.7775022508,2.927629758,0.457,0,0.457,2.3655,0.7775022508,2.49
2019-05-30 20:30:00,2.738,0.7868697478000001,2.848825723,0.34400000000000003,0,0.34400000000000003,2.394,0.7868697478000001,2.52
2019-05-30 21:00:00,2.765,0.7618897558000001,2.8680482911,0.447,0,0.447,2.318,0.7618897558000001,2.44
2019-05-30 21:30:00,2.69,0.7431547618000001,2.7907667405,0.429,0,0.429,2.261,0.7431547618000001,2.38
2019-05-30 22:00:00,2.6235,0.7275422668,2.722511708,0.41000000000000003,0,0.41000000000000003,2.2135,0.7275422668,2.33
2019-05-30 22:30:00,2.54,0.7119297718,2.637886275,0.374,0,0.374,2.166,0.7119297718,2.2800000000000002
2019-05-30 23:00:00,2.368,0.6931947778,2.4673757313999998,0.259,0,0.259,2.109,0.6931947778,2.22
2019-05-30 23:30:00,2.318,0.6931947778,2.4194303048,0.209,0,0.209,2.109,0.6931947778,2.22
2019-05-31 00:00:00,2.2439999999999998,0.6619697878,2.3396025303,0.23,0,0.23,2.014,0.6619697878,2.12
2019-05-31 00:30:00,2.224,0.6619697878,2.3204266849,0.21,0,0.21,2.014,0.6619697878,2.12
2019-05-31 01:00:00,2.229,0.6744597838,2.3288059172,0.177,0,0.177,2.052,0.6744597838,2.16
2019-05-31 01:30:00,2.3395,0.7088072728,2.4445179484,0.183,0,0.183,2.1565,0.7088072728,2.27
2019-05-31 02:00:00,2.3395,0.7088072728,2.4445179484,0.183,0,0.183,2.1565,0.7088072728,2.27
2019-05-31 02:30:00,2.3635,0.6963172768,2.4639379051,0.245,0,0.245,2.1185,0.6963172768,2.23
2019-05-31 03:00:00,2.364,0.6807047818,2.4600518287,0.293,0,0.293,2.071,0.6807047818,2.18
2019-05-31 03:30:00,2.2984999999999998,0.6900722788,2.3998545789,0.199,0,0.199,2.0995,0.6900722788,2.21
2019-05-31 04:00:00,2.316,0.6994397758,2.419312299,0.188,0,0.188,2.128,0.6994397758,2.24
2019-05-31 04:30:00,2.2445,0.6775822828,2.344546438,0.183,0,0.183,2.0615,0.6775822828,2.17
2019-05-31 05:00:00,2.2625,0.6838272808,2.3635832966,0.182,0,0.182,2.0805,0.6838272808,2.19
2019-05-31 05:30:00,2.2745,0.6838272808,2.3750726305,0.194,0,0.194,2.0805,0.6838272808,2.19
2019-05-31 06:00:00,2.2775,0.6900722788,2.3797491464,0.178,0,0.178,2.0995,0.6900722788,2.21
2019-05-31 06:30:00,2.38,0.7244197678000001,2.4878070665,0.176,0,0.176,2.204,0.7244197678000001,2.32
2019-05-31 07:00:00,2.4255,0.7525222588,2.5395550791,0.136,0,0.136,2.2895,0.7525222588,2.41
2019-05-31 07:30:00,2.565,0.7993597438000001,2.6866709884,0.133,0,0.133,2.432,0.7993597438000001,2.56
2019-05-31 08:00:00,2.612,0.8118497398000001,2.7352594027,0.14200000000000002,0,0.14200000000000002,2.47,0.8118497398000001,2.6
2019-05-31 08:30:00,2.5975,0.7899922468,2.7149758747,0.194,0,0.194,2.4035,0.7899922468,2.5300000000000002
2019-05-31 09:00:00,2.641,0.7931147458000001,2.7575191749,0.228,0,0.228,2.4130000000000003,0.7931147458000001,2.54
2019-05-31 09:30:00,2.6295,0.8087272408,2.7510561608,0.169,0,0.169,2.4605,0.8087272408,2.59
2019-05-31 10:00:00,2.6395,0.7837472488,2.7534015327,0.255,0,0.255,2.3845,0.7837472488,2.51
2019-05-31 10:30:00,2.592,0.7556447578000001,2.6999005537,0.293,0,0.293,2.299,0.7556447578000001,2.42
2019-05-31 11:00:00,2.5175,0.7025622748,2.6136947029,0.38,0,0.38,2.1375,0.7025622748,2.25
2019-05-31 11:30:00,2.465,0.7056847738,2.5640234008,0.318,0,0.318,2.147,0.7056847738,2.26
2019-05-31 12:00:00,2.3665,0.6588472888,2.4565019845,0.362,0,0.362,2.0045,0.6588472888,2.11
2019-05-31 12:30:00,2.31,0.6432347938,2.3978846928,0.353,0,0.353,1.957,0.6432347938,2.06
2019-05-31 13:00:00,2.253,0.6307447978,2.3396256111,0.334,0,0.334,1.919,0.6307447978,2.02
2019-05-31 13:30:00,2.249,0.6057648058,2.3291526356,0.406,0,0.406,1.843,0.6057648058,1.94
2019-05-31 14:00:00,2.1595,0.5464373249,2.2275623448,0.497,0,0.497,1.6625,0.5464373249,1.75
2019-05-31 14:30:00,2.179,0.5183348339,2.2398017769,0.602,0,0.602,1.577,0.5183348339,1.6600000000000001
2019-05-31 15:00:00,2.2205,0.4839873449,2.2726337144,0.748,0,0.748,1.4725000000000001,0.4839873449,1.55
2019-05-31 15:30:00,2.2015000000000002,0.4590073529,2.2488419242,0.805,0,0.805,1.3965,0.4590073529,1.47
2019-05-31 16:00:00,2.209,0.4871098439,2.2620691855,0.727,0,0.727,1.482,0.4871098439,1.56
2019-05-31 16:30:00,2.224,0.5183348339,2.2836039499,0.647,0,0.647,1.577,0.5183348339,1.6600000000000001
2019-05-31 17:00:00,2.2725,0.5839073129,2.3463171141,0.496,0,0.496,1.7765,0.5839073129,1.87
2019-05-31 17:30:00,2.4095,0.6588472888,2.4979531621,0.405,0,0.405,2.0045,0.6588472888,2.11
2019-05-31 18:00:00,2.5265,0.7088072728,2.6240445880000003,0.37,0,0.37,2.1565,0.7088072728,2.27
2019-05-31 18:30:00,2.6245000000000003,0.7462772608,2.7285399026,0.354,0,0.354,2.2705,0.7462772608,2.39
2019-05-31 19:00:00,2.6265,0.7775022508,2.7391626458,0.261,0,0.261,2.3655,0.7775022508,2.49
2019-05-31 19:30:00,2.585,0.7931147458000001,2.7039334311000003,0.17200000000000001,0,0.17200000000000001,2.4130000000000003,0.7931147458000001,2.54
2019-05-31 20:00:00,2.6075,0.8087272408,2.7300358972,0.147,0,0.147,2.4605,0.8087272408,2.59
2019-05-31 20:30:00,2.576,0.7931147458000001,2.695330592,0.163,0,0.163,2.4130000000000003,0.7931147458000001,2.54
2019-05-31 21:00:00,2.609,0.7868697478000001,2.7250770631,0.215,0,0.215,2.394,0.7868697478000001,2.52
2019-05-31 21:30:00,2.5425,0.7650122548,2.6550988682,0.215,0,0.215,2.3275,0.7650122548,2.45
2019-05-31 22:00:00,2.4655,0.7525222588,2.5777858716,0.176,0,0.176,2.2895,0.7525222588,2.41
2019-05-31 22:30:00,2.495,0.7244197678000001,2.5980394531,0.291,0,0.291,2.204,0.7244197678000001,2.32
2019-05-31 23:00:00,2.379,0.6682147858,2.4710629292,0.34600000000000003,0,0.34600000000000003,2.033,0.6682147858,2.14
2019-05-31 23:30:00,2.294,0.6682147858,2.3893402855,0.261,0,0.261,2.033,0.6682147858,2.14
2019-06-01 00:00:00,2.24,0.6557247898,2.3340040703,0.245,0,0.245,1.995,0.6557247898,2.1
2019-06-01 00:30:00,2.2555,0.6401122948,2.3445733087000002,0.308,0,0.308,1.9475,0.6401122948,2.05
2019-06-01 01:00:00,2.1995,0.6276222988,2.28729316,0.29,0,0.29,1.9095,0.6276222988,2.01
2019-06-01 01:30:00,2.318,0.6744597838,2.4141292426,0.266,0,0.266,2.052,0.6744597838,2.16
2019-06-01 02:00:00,2.3205,0.6713372848,2.4156601582,0.278,0,0.278,2.0425,0.6713372848,2.15
2019-06-01 02:30:00,2.323,0.6869497798,2.4224427754,0.233,0,0.233,2.09,0.6869497798,2.2
2019-06-01 03:00:00,2.317,0.7056847738,2.4220817492,0.17,0,0.17,2.147,0.7056847738,2.26
2019-06-01 03:30:00,2.259,0.7244197678000001,2.3723121633,0.055,0,0.055,2.204,0.7244197678000001,2.32
2019-06-01 04:00:00,2.2665,0.6650922868,2.3620690082999998,0.243,0,0.243,2.0235,0.6650922868,2.13
2019-06-01 04:30:00,2.251,0.6494797918,2.3428241505000003,0.275,0,0.275,1.976,0.6494797918,2.08
2019-06-01 05:00:00,2.2055,0.6463572928,2.298261952,0.23900000000000002,0,0.23900000000000002,1.9665,0.6463572928,2.07
2019-06-01 05:30:00,2.227,0.6244997998,2.3129048835,0.327,0,0.327,1.9,0.6244997998,2.0
2019-06-01 06:00:00,2.2825,0.6650922868,2.3774259189,0.259,0,0.259,2.0235,0.6650922868,2.13
2019-06-01 06:30:00,2.343,0.6807047818,2.4398786855,0.272,0,0.272,2.071,0.6807047818,2.18
2019-06-01 07:00:00,2.4015,0.6650922868,2.4918968678,0.378,0,0.378,2.0235,0.6650922868,2.13
2019-06-01 07:30:00,2.5,0.6869497798,2.5926627239,0.41000000000000003,0,0.41000000000000003,2.09,0.6869497798,2.2
2019-06-01 08:00:00,2.5515,0.6900722788,2.6431708231,0.452,0,0.452,2.0995,0.6900722788,2.21
2019-06-01 08:30:00,2.4705,0.6713372848,2.5600906234,0.428,0,0.428,2.0425,0.6713372848,2.15
2019-06-01 09:00:00,2.545,0.6994397758,2.6393637491,0.417,0,0.417,2.128,0.6994397758,2.24
2019-06-01 09:30:00,2.451,0.6744597838,2.5421048365,0.399,0,0.399,2.052,0.6744597838,2.16
2019-06-01 10:00:00,2.376,0.6432347938,2.4615294026,0.419,0,0.419,1.957,0.6432347938,2.06
2019-06-01 10:30:00,2.314,0.6182548018,2.3951690963,0.433,0,0.433,1.881,0.6182548018,1.98
2019-06-01 11:00:00,2.285,0.6182548018,2.3671637037,0.404,0,0.404,1.881,0.6182548018,1.98
2019-06-01 11:30:00,2.2055,0.6338672968,2.2947805995,0.277,0,0.277,1.9285,0.6338672968,2.03
2019-06-01 12:00:00,2.177,0.5807848139,2.2531400312,0.41000000000000003,0,0.41000000000000003,1.767,0.5807848139,1.8599999999999999
2019-06-01 12:30:00,2.238,0.5558048219,2.3059841717,0.547,0,0.547,1.691,0.5558048219,1.78
2019-06-01 13:00:00,2.261,0.5245798319,2.3210568713,0.665,0,0.665,1.596,0.5245798319,1.6800000000000002
2019-06-01 13:30:00,2.267,0.5120898359,2.3241181123,0.709,0,0.709,1.558,0.5120898359,1.6400000000000001
2019-06-01 14:00:00,2.3165,0.5214573329000001,2.3744662558,0.73,0,0.73,1.5865,0.5214573329000001,1.67
2019-06-01 14:30:00,2.2845,0.5839073129,2.3579414751,0.508,0,0.508,1.7765,0.5839073129,1.87
2019-06-01 15:00:00,2.1805,0.5589273209,2.2509953354,0.48,0,0.48,1.7005,0.5589273209,1.79
2019-06-01 15:30:00,2.095,0.5433148259,2.1643049693,0.442,0,0.442,1.653,0.5433148259,1.74
2019-06-01 16:00:00,2.209,0.5932748098,2.2872813557000002,0.404,0,0.404,1.8050000000000002,0.5932748098,1.9
2019-06-01 16:30:00,2.219,0.5932748098,2.2969405739,0.41400000000000003,0,0.41400000000000003,1.8050000000000002,0.5932748098,1.9
2019-06-01 17:00:00,2.3025,0.5714173169,2.3723456746,0.5640000000000001,0,0.5640000000000001,1.7385000000000002,0.5714173169,1.83
2019-06-01 17:30:00,2.4245,0.5714173169,2.4909271366,0.686,0,0.686,1.7385000000000002,0.5714173169,1.83
2019-06-01 18:00:00,2.508,0.5995198078,2.5786601172,0.684,0,0.684,1.824,0.5995198078,1.92
2019-06-01 18:30:00,2.588,0.6619697878,2.6713195241000003,0.5740000000000001,0,0.5740000000000001,2.014,0.6619697878,2.12
2019-06-01 19:00:00,2.699,0.6744597838,2.7819951474,0.647,0,0.647,2.052,0.6744597838,2.16
2019-06-01 19:30:00,2.676,0.6869497798,2.7627660053,0.586,0,0.586,2.09,0.6869497798,2.2
2019-06-01 20:00:00,2.719,0.6307447978,2.7912004586,0.8,0,0.8,1.919,0.6307447978,2.02
2019-06-01 20:30:00,2.675,0.6057648058,2.7427314852,0.8320000000000001,0,0.8320000000000001,1.843,0.6057648058,1.94
2019-06-01 21:00:00,2.667,0.6057648058,2.7349296152,0.8240000000000001,0,0.8240000000000001,1.843,0.6057648058,1.94
2019-06-01 21:30:00,2.6355,0.6151323028,2.7063347908,0.764,0,0.764,1.8715000000000002,0.6151323028,1.97
2019-06-01 22:00:00,2.5525,0.5901523108,2.6198351093000003,0.757,0,0.757,1.7955,0.5901523108,1.8900000000000001
2019-06-01 22:30:00,2.617,0.5682948179,2.6779932786,0.888,0,0.888,1.729,0.5682948179,1.82
2019-06-01 23:00:00,2.5755,0.5214573329000001,2.6277591214,0.989,0,0.989,1.5865,0.5214573329000001,1.67
2019-06-01 23:30:00,2.557,0.5245798319,2.6102553515,0.961,0,0.961,1.596,0.5245798319,1.6800000000000002
2019-06-02 00:00:00,2.472,0.5183348339,2.525758302,0.895,0,0.895,1.577,0.5183348339,1.6600000000000001
2019-06-02 00:30:00,2.409,0.5245798319,2.4654543192,0.8130000000000001,0,0.8130000000000001,1.596,0.5245798319,1.6800000000000002
2019-06-02 01:00:00,2.39,0.5183348339,2.4455614897,0.8130000000000001,0,0.8130000000000001,1.577,0.5183348339,1.6600000000000001
2019-06-02 01:30:00,2.526,0.5433148259,2.5837699201,0.873,0,0.873,1.653,0.5433148259,1.74
2019-06-02 02:00:00,2.4855,0.5277023309000001,2.5409014149,0.88,0,0.88,1.6055000000000001,0.5277023309000001,1.69
2019-06-02 02:30:00,2.4795,0.5776623149,2.5459014121,0.722,0,0.722,1.7575,0.5776623149,1.85
2019-06-02 03:00:00,2.45,0.5495598239,2.5108795272,0.778,0,0.778,1.6720000000000002,0.5495598239,1.76
2019-06-02 03:30:00,2.331,0.5183348339,2.3879346725,0.754,0,0.754,1.577,0.5183348339,1.6600000000000001
2019-06-02 04:00:00,2.189,0.5682948179,2.2615658292,0.46,0,0.46,1.729,0.5682948179,1.82
2019-06-02 04:30:00,2.241,0.5807848139,2.3150360688,0.47400000000000003,0,0.47400000000000003,1.767,0.5807848139,1.8599999999999999
2019-06-02 05:00:00,2.2205,0.5401923269000001,2.2852632234,0.577,0,0.577,1.6435,0.5401923269000001,1.73
2019-06-02 05:30:00,2.2325,0.5339473289000001,2.2954642231999998,0.608,0,0.608,1.6245,0.5339473289000001,1.71
2019-06-02 06:00:00,2.2560000000000002,0.5682948179,2.3264769502,0.527,0,0.527,1.729,0.5682948179,1.82
2019-06-02 06:30:00,2.278,0.5745398159,2.3493360764,0.53,0,0.53,1.748,0.5745398159,1.8399999999999999
2019-06-02 07:00:00,2.318,0.5620498199,2.3851674994,0.608,0,0.608,1.71,0.5620498199,1.8
2019-06-02 07:30:00,2.426,0.5682948179,2.4916731327,0.6970000000000001,0,0.6970000000000001,1.729,0.5682948179,1.82
2019-06-02 08:00:00,2.567,0.5558048219,2.6264820578,0.876,0,0.876,1.691,0.5558048219,1.78
2019-06-02 08:30:00,2.5620000000000003,0.5308248299,2.6164133848,0.9470000000000001,0,0.9470000000000001,1.615,0.5308248299,1.7000000000000002
2019-06-02 09:00:00,2.654,0.5433148259,2.7090417125,1.001,0,1.001,1.653,0.5433148259,1.74
2019-06-02 09:30:00,2.6235,0.5089673369000001,2.6724146385000003,1.075,0,1.075,1.5485,0.5089673369000001,1.63
2019-06-02 10:00:00,2.6550000000000002,0.5308248299,2.7075450135,1.04,0,1.04,1.615,0.5308248299,1.7000000000000002
2019-06-02 10:30:00,2.6185,0.5089673369000001,2.6675063261,1.07,0,1.07,1.5485,0.5089673369000001,1.63
2019-06-02 11:00:00,2.6475,0.5339473289000001,2.7008065462,1.023,0,1.023,1.6245,0.5339473289000001,1.71
2019-06-02 11:30:00,2.672,0.5807848139,2.7343911571,0.905,0,0.905,1.767,0.5807848139,1.8599999999999999
2019-06-02 12:00:00,2.61,0.6182548018,2.6822265005,0.729,0,0.729,1.881,0.6182548018,1.98
2019-06-02 12:30:00,2.67,0.6432347938,2.7463887198,0.713,0,0.713,1.957,0.6432347938,2.06
2019-06-02 13:00:00,2.747,0.6682147858,2.8271045258000003,0.714,0,0.714,2.033,0.6682147858,2.14
2019-06-02 13:30:00,2.5949999999999998,0.6557247898,2.6765649628,0.6000000000000001,0,0.6000000000000001,1.995,0.6557247898,2.1
2019-06-02 14:00:00,2.4395,0.5526823229,2.5013232498,0.758,0,0.758,1.6815,0.5526823229,1.77
2019-06-02 14:30:00,2.5220000000000002,0.5120898359,2.5734645908,0.964,0,0.964,1.558,0.5120898359,1.6400000000000001
2019-06-02 15:00:00,2.5825,0.5401923269000001,2.6383923135,0.9390000000000001,0,0.9390000000000001,1.6435,0.5401923269000001,1.73
2019-06-02 15:30:00,2.477,0.4496398559,2.5174798907,1.109,0,1.109,1.3679999999999999,0.4496398559,1.44
2019-06-02 16:00:00,2.475,0.4246598639,2.5111672585,1.183,0,1.183,1.292,0.4246598639,1.3599999999999999
2019-06-02 16:30:00,2.527,0.4683748499,2.5700396884,1.102,0,1.102,1.425,0.4683748499,1.5
2019-06-02 17:00:00,2.59,0.5120898359,2.6401393903,1.032,0,1.032,1.558,0.5120898359,1.6400000000000001
2019-06-02 17:30:00,2.7495000000000003,0.5526823229,2.804497816,1.068,0,1.068,1.6815,0.5526823229,1.77
2019-06-02 18:00:00,2.751,0.5682948179,2.8090852604,1.022,0,1.022,1.729,0.5682948179,1.82
2019-06-02 18:30:00,2.795,0.5870298118,2.8559812674,1.009,0,1.009,1.786,0.5870298118,1.88
2019-06-02 19:00:00,2.7895000000000003,0.5963973088,2.8525427254,0.975,0,0.975,1.8145,0.5963973088,1.9100000000000001
2019-06-02 19:30:00,2.7385,0.6026423068,2.8040256775,0.905,0,0.905,1.8335,0.6026423068,1.9300000000000002
2019-06-02 20:00:00,2.6415,0.6213773008,2.7136012972,0.751,0,0.751,1.8905,0.6213773008,1.99
2019-06-02 20:30:00,2.6235,0.6151323028,2.6946502556,0.752,0,0.752,1.8715000000000002,0.6151323028,1.97
2019-06-02 21:00:00,2.5789999999999997,0.6182548018,2.6520708889,0.6980000000000001,0,0.6980000000000001,1.881,0.6182548018,1.98
2019-06-02 21:30:00,2.467,0.5995198078,2.5388014889,0.643,0,0.643,1.824,0.5995198078,1.92
2019-06-02 22:00:00,2.4205,0.6276222988,2.5005459404,0.511,0,0.511,1.9095,0.6276222988,2.01
2019-06-02 22:30:00,2.3725,0.6338672968,2.4557165960000003,0.444,0,0.444,1.9285,0.6338672968,2.03
2019-06-02 23:00:00,2.313,0.5745398159,2.3832886942,0.5650000000000001,0,0.5650000000000001,1.748,0.5745398159,1.8399999999999999
2019-06-02 23:30:00,2.2560000000000002,0.5745398159,2.3280103093,0.508,0,0.508,1.748,0.5745398159,1.8399999999999999
2019-06-03 00:00:00,2.148,0.5558048219,2.2187435634,0.457,0,0.457,1.691,0.5558048219,1.78
2019-06-03 00:30:00,2.232,0.5308248299,2.2942534734,0.617,0,0.617,1.615,0.5308248299,1.7000000000000002
2019-06-03 01:00:00,2.23,0.5308248299,2.2923077891,0.615,0,0.615,1.615,0.5308248299,1.7000000000000002
