Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-06-03 01:30:00,2.3685,0.5651723189,2.4349973306,0.649,0,0.649,1.7195,0.5651723189,1.81
2019-06-03 02:00:00,2.3415,0.5714173169,2.410215758,0.603,0,0.603,1.7385000000000002,0.5714173169,1.83
2019-06-03 02:30:00,2.305,0.6120098038,2.3848649857,0.443,0,0.443,1.862,0.6120098038,1.96
2019-06-03 03:00:00,2.277,0.5932748098,2.3530201869000003,0.47200000000000003,0,0.47200000000000003,1.8050000000000002,0.5932748098,1.9
2019-06-03 03:30:00,2.251,0.5870298118,2.326285666,0.465,0,0.465,1.786,0.5870298118,1.88
2019-06-03 04:00:00,2.2455,0.5839073129,2.3201762864,0.46900000000000003,0,0.46900000000000003,1.7765,0.5839073129,1.87
2019-06-03 04:30:00,2.1525,0.6088873048,2.2369622259,0.30000000000000004,0,0.30000000000000004,1.8525,0.6088873048,1.9500000000000002
2019-06-03 05:00:00,2.1815,0.6526022908,2.2770226174,0.196,0,0.196,1.9855,0.6526022908,2.09
2019-06-03 05:30:00,2.2015000000000002,0.6775822828,2.3034148563,0.14,0,0.14,2.0615,0.6775822828,2.17
2019-06-03 06:00:00,2.2205,0.6713372848,2.3197659365,0.178,0,0.178,2.0425,0.6713372848,2.15
2019-06-03 06:30:00,2.308,0.7119297718,2.4153070198,0.14200000000000002,0,0.14200000000000002,2.166,0.7119297718,2.2800000000000002
2019-06-03 07:00:00,2.3385,0.7212972688,2.4472131088,0.14400000000000002,0,0.14400000000000002,2.1945,0.7212972688,2.31
2019-06-03 07:30:00,2.4445,0.7525222588,2.5577079583,0.155,0,0.155,2.2895,0.7525222588,2.41
2019-06-03 08:00:00,2.393,0.7056847738,2.4948827628,0.246,0,0.246,2.147,0.7056847738,2.26
2019-06-03 08:30:00,2.5015,0.7650122548,2.6158642931,0.17400000000000002,0,0.17400000000000002,2.3275,0.7650122548,2.45
2019-06-03 09:00:00,2.5415,0.8024822428,2.6651829206,0.1,0,0.1,2.4415,0.8024822428,2.5700000000000003
2019-06-03 09:30:00,2.531,0.7431547618000001,2.6378476074,0.27,0,0.27,2.261,0.7431547618000001,2.38
2019-06-03 10:00:00,2.502,0.7181747698000001,2.6030326543999998,0.317,0,0.317,2.185,0.7181747698000001,2.3
2019-06-03 10:30:00,2.4939999999999998,0.6869497798,2.5868776546000003,0.404,0,0.404,2.09,0.6869497798,2.2
2019-06-03 11:00:00,2.4345,0.6588472888,2.5220765254,0.43,0,0.43,2.0045,0.6588472888,2.11
2019-06-03 11:30:00,2.5195,0.6213773008,2.5949932563,0.629,0,0.629,1.8905,0.6213773008,1.99
2019-06-03 12:00:00,2.437,0.5932748098,2.5081754325,0.632,0,0.632,1.8050000000000002,0.5932748098,1.9
2019-06-03 12:30:00,2.4505,0.5776623149,2.5176663798,0.6930000000000001,0,0.6930000000000001,1.7575,0.5776623149,1.85
2019-06-03 13:00:00,2.4335,0.5776623149,2.5011229478,0.676,0,0.676,1.7575,0.5776623149,1.85
2019-06-03 13:30:00,2.4845,0.5714173169,2.5493642345,0.746,0,0.746,1.7385000000000002,0.5714173169,1.83
2019-06-03 14:00:00,2.48,0.5995198078,2.5514356743,0.656,0,0.656,1.824,0.5995198078,1.92
2019-06-03 14:30:00,2.4665,0.6026423068,2.5390549423,0.633,0,0.633,1.8335,0.6026423068,1.9300000000000002
2019-06-03 15:00:00,2.4265,0.5027223389000001,2.4780298626,0.897,0,0.897,1.5295,0.5027223389000001,1.6099999999999999
2019-06-03 15:30:00,2.3095,0.4714973489,2.3571380952,0.875,0,0.875,1.4344999999999999,0.4714973489,1.51
2019-06-03 16:00:00,2.291,0.5058448379,2.3461798738,0.752,0,0.752,1.5390000000000001,0.5058448379,1.62
2019-06-03 16:30:00,2.3890000000000002,0.5120898359,2.443267689,0.8310000000000001,0,0.8310000000000001,1.558,0.5120898359,1.6400000000000001
2019-06-03 17:00:00,2.5595,0.5963973088,2.6280658287,0.745,0,0.745,1.8145,0.5963973088,1.9100000000000001
2019-06-03 17:30:00,2.672,0.6869497798,2.7588918065,0.582,0,0.582,2.09,0.6869497798,2.2
2019-06-03 18:00:00,2.6685,0.7837472488,2.7812141234,0.28400000000000003,0,0.28400000000000003,2.3845,0.7837472488,2.51
2019-06-03 18:30:00,2.719,0.8430747298,2.8467061667999998,0.154,0,0.154,2.565,0.8430747298,2.7
2019-06-03 19:00:00,2.817,0.8742997198,2.9495574244,0.157,0,0.157,2.66,0.8742997198,2.8
2019-06-03 19:30:00,2.7705,0.8337072328,2.8932227705,0.234,0,0.234,2.5365,0.8337072328,2.67
2019-06-03 20:00:00,2.6845,0.8087272408,2.8036725914,0.224,0,0.224,2.4605,0.8087272408,2.59
2019-06-03 20:30:00,2.6525,0.7899922468,2.7676423179,0.249,0,0.249,2.4035,0.7899922468,2.5300000000000002
2019-06-03 21:00:00,2.6285,0.7712572528,2.739315608,0.28200000000000003,0,0.28200000000000003,2.3465,0.7712572528,2.47
2019-06-03 21:30:00,2.572,0.7618897558000001,2.6824727398,0.254,0,0.254,2.318,0.7618897558000001,2.44
2019-06-03 22:00:00,2.542,0.7306647658000001,2.644926275,0.319,0,0.319,2.223,0.7306647658000001,2.34
2019-06-03 22:30:00,2.5665,0.6963172768,2.6592818579,0.448,0,0.448,2.1185,0.6963172768,2.23
2019-06-03 23:00:00,2.466,0.6307447978,2.545387004,0.547,0,0.547,1.919,0.6307447978,2.02
2019-06-03 23:30:00,2.3810000000000002,0.6244997998,2.4615363089,0.481,0,0.481,1.9,0.6244997998,2.0
2019-06-04 00:00:00,2.2195,0.6401122948,2.3099619044,0.272,0,0.272,1.9475,0.6401122948,2.05
2019-06-04 00:30:00,2.248,0.6619697878,2.3434393527,0.234,0,0.234,2.014,0.6619697878,2.12
2019-06-04 01:00:00,2.217,0.6744597838,2.3173228088,0.165,0,0.165,2.052,0.6744597838,2.16
2019-06-04 01:30:00,2.34,0.7119297718,2.445903514,0.17400000000000002,0,0.17400000000000002,2.166,0.7119297718,2.2800000000000002
2019-06-04 02:00:00,2.3405,0.6775822828,2.436607888,0.279,0,0.279,2.0615,0.6775822828,2.17
2019-06-04 02:30:00,2.3515,0.7025622748,2.4542098525,0.214,0,0.214,2.1375,0.7025622748,2.25
2019-06-04 03:00:00,2.3185000000000002,0.6838272808,2.417242644,0.23800000000000002,0,0.23800000000000002,2.0805,0.6838272808,2.19
2019-06-04 03:30:00,2.2845,0.6963172768,2.3882625484,0.166,0,0.166,2.1185,0.6963172768,2.23
2019-06-04 04:00:00,2.287,0.7244197678000001,2.3989899958,0.083,0,0.083,2.204,0.7244197678000001,2.32
2019-06-04 04:30:00,2.242,0.6931947778,2.3467174947,0.133,0,0.133,2.109,0.6931947778,2.22
2019-06-04 05:00:00,2.3075,0.6588472888,2.3997158165,0.303,0,0.303,2.0045,0.6588472888,2.11
2019-06-04 05:30:00,2.3285,0.6463572928,2.4165450544000002,0.362,0,0.362,1.9665,0.6463572928,2.07
2019-06-04 06:00:00,2.3635,0.6900722788,2.4621803346,0.264,0,0.264,2.0995,0.6900722788,2.21
2019-06-04 06:30:00,2.4515000000000002,0.6650922868,2.5401181075,0.428,0,0.428,2.0235,0.6650922868,2.13
2019-06-04 07:00:00,2.5915,0.6713372848,2.6770442656,0.549,0,0.549,2.0425,0.6713372848,2.15
2019-06-04 07:30:00,2.6755,0.7587672568,2.781012046,0.367,0,0.367,2.3085,0.7587672568,2.43
2019-06-04 08:00:00,2.7720000000000002,0.7681347538000001,2.8764587604000003,0.435,0,0.435,2.337,0.7681347538000001,2.46
2019-06-04 08:30:00,2.7439999999999998,0.7369097638000001,2.8412271996,0.502,0,0.502,2.242,0.7369097638000001,2.36
2019-06-04 09:00:00,2.7425,0.7337872648,2.8389698836,0.51,0,0.51,2.2325,0.7337872648,2.35
2019-06-04 09:30:00,2.729,0.6994397758,2.8172073051,0.601,0,0.601,2.128,0.6994397758,2.24
2019-06-04 10:00:00,2.675,0.7244197678000001,2.7713550837,0.47100000000000003,0,0.47100000000000003,2.204,0.7244197678000001,2.32
2019-06-04 10:30:00,2.6325000000000003,0.7400322628,2.7345390836,0.381,0,0.381,2.2515,0.7400322628,2.37
2019-06-04 11:00:00,2.6125,0.6713372848,2.6973783568,0.5700000000000001,0,0.5700000000000001,2.0425,0.6713372848,2.15
2019-06-04 11:30:00,2.6725,0.5776623149,2.7342183527,0.915,0,0.915,1.7575,0.5776623149,1.85
2019-06-04 12:00:00,2.5615,0.6401122948,2.6402700619,0.614,0,0.614,1.9475,0.6401122948,2.05
2019-06-04 12:30:00,2.5445,0.7150522708,2.6430626175,0.369,0,0.369,2.1755,0.7150522708,2.29
2019-06-04 13:00:00,2.5395,0.6463572928,2.6204652259,0.5730000000000001,0,0.5730000000000001,1.9665,0.6463572928,2.07
2019-06-04 13:30:00,2.6305,0.6526022908,2.7102435315,0.645,0,0.645,1.9855,0.6526022908,2.09
2019-06-04 14:00:00,2.649,0.6557247898,2.728951447,0.654,0,0.654,1.995,0.6557247898,2.1
2019-06-04 14:30:00,2.54,0.6619697878,2.6248436144,0.526,0,0.526,2.014,0.6619697878,2.12
2019-06-04 15:00:00,2.5035,0.6276222988,2.5809730723,0.594,0,0.594,1.9095,0.6276222988,2.01
2019-06-04 15:30:00,2.4325,0.6463572928,2.516909613,0.466,0,0.466,1.9665,0.6463572928,2.07
2019-06-04 16:00:00,2.487,0.6994397758,2.5834831139,0.359,0,0.359,2.128,0.6994397758,2.24
2019-06-04 16:30:00,2.6325000000000003,0.7962372448,2.7502818037,0.21,0,0.21,2.4225,0.7962372448,2.55
2019-06-04 17:00:00,2.787,0.8555647258,2.9153661863,0.184,0,0.184,2.6029999999999998,0.8555647258,2.74
2019-06-04 17:30:00,2.824,0.8992797118,2.9637273829,0.088,0,0.088,2.7359999999999998,0.8992797118,2.88
2019-06-04 18:00:00,2.832,0.8618097238,2.9602263427,0.21,0,0.21,2.622,0.8618097238,2.76
2019-06-04 18:30:00,2.839,0.8180947378000001,2.9545219579,0.35000000000000003,0,0.35000000000000003,2.489,0.8180947378000001,2.62
2019-06-04 19:00:00,2.854,0.8056047418000001,2.9655210335,0.403,0,0.403,2.451,0.8056047418000001,2.58
2019-06-04 19:30:00,2.8855,0.7650122548,2.9851891062,0.558,0,0.558,2.3275,0.7650122548,2.45
2019-06-04 20:00:00,2.8705,0.7400322628,2.9643579406000002,0.619,0,0.619,2.2515,0.7400322628,2.37
2019-06-04 20:30:00,2.813,0.6994397758,2.898652273,0.685,0,0.685,2.128,0.6994397758,2.24
2019-06-04 21:00:00,2.75,0.6994397758,2.837554581,0.622,0,0.622,2.128,0.6994397758,2.24
2019-06-04 21:30:00,2.831,0.6994397758,2.9161236256,0.7030000000000001,0,0.7030000000000001,2.128,0.6994397758,2.24
2019-06-04 22:00:00,2.7045,0.6650922868,2.7850795321,0.681,0,0.681,2.0235,0.6650922868,2.13
2019-06-04 22:30:00,2.6575,0.6401122948,2.7335050759,0.71,0,0.71,1.9475,0.6401122948,2.05
2019-06-04 23:00:00,2.613,0.5995198078,2.6808940673,0.789,0,0.789,1.824,0.5995198078,1.92
2019-06-04 23:30:00,2.5345,0.5839073129,2.6008917701,0.758,0,0.758,1.7765,0.5839073129,1.87
2019-06-05 00:00:00,2.47,0.5245798319,2.5250908895,0.874,0,0.874,1.596,0.5245798319,1.6800000000000002
2019-06-05 00:30:00,2.4755000000000003,0.5839073129,2.5434323266,0.6990000000000001,0,0.6990000000000001,1.7765,0.5839073129,1.87
2019-06-05 01:00:00,2.4305,0.6401122948,2.5133790005,0.483,0,0.483,1.9475,0.6401122948,2.05
2019-06-05 01:30:00,2.5595,0.6463572928,2.6398518898,0.593,0,0.593,1.9665,0.6463572928,2.07
2019-06-05 02:00:00,2.557,0.6244997998,2.6321567203000003,0.657,0,0.657,1.9,0.6244997998,2.0
2019-06-05 02:30:00,2.5789999999999997,0.6432347938,2.6580052671,0.622,0,0.622,1.957,0.6432347938,2.06
2019-06-05 03:00:00,2.5135,0.6900722788,2.6065076252,0.41400000000000003,0,0.41400000000000003,2.0995,0.6900722788,2.21
2019-06-05 03:30:00,2.4785,0.6775822828,2.5694513033,0.417,0,0.417,2.0615,0.6775822828,2.17
2019-06-05 04:00:00,2.473,0.6557247898,2.5584573477,0.47800000000000004,0,0.47800000000000004,1.995,0.6557247898,2.1
2019-06-05 04:30:00,2.417,0.6807047818,2.5110252886,0.34600000000000003,0,0.34600000000000003,2.071,0.6807047818,2.18
2019-06-05 05:00:00,2.444,0.6494797918,2.5288258145,0.468,0,0.468,1.976,0.6494797918,2.08
2019-06-05 05:30:00,2.472,0.6557247898,2.5574907624,0.47700000000000004,0,0.47700000000000004,1.995,0.6557247898,2.1
2019-06-05 06:00:00,2.5365,0.6963172768,2.6303402822,0.418,0,0.418,2.1185,0.6963172768,2.23
2019-06-05 06:30:00,2.6189999999999998,0.7493997598000001,2.7241073767,0.339,0,0.339,2.2800000000000002,0.7493997598000001,2.4
2019-06-05 07:00:00,2.6710000000000003,0.7618897558000001,2.7775379385,0.353,0,0.353,2.318,0.7618897558000001,2.44
2019-06-05 07:30:00,2.748,0.7806247498000001,2.856725223,0.373,0,0.373,2.375,0.7806247498000001,2.5
2019-06-05 08:00:00,2.7565,0.8149722388,2.8744515999,0.277,0,0.277,2.4795,0.8149722388,2.61
2019-06-05 08:30:00,2.7005,0.7650122548,2.8067675358,0.373,0,0.373,2.3275,0.7650122548,2.45
2019-06-05 09:00:00,2.709,0.7681347538000001,2.8157968677,0.372,0,0.372,2.337,0.7681347538000001,2.46
2019-06-05 09:30:00,2.5995,0.7212972688,2.6977157004,0.405,0,0.405,2.1945,0.7212972688,2.31
2019-06-05 10:00:00,2.559,0.7181747698000001,2.6578668138,0.374,0,0.374,2.185,0.7181747698000001,2.3
2019-06-05 10:30:00,2.4845,0.7212972688,2.5870852324999998,0.29,0,0.29,2.1945,0.7212972688,2.31
2019-06-05 11:00:00,2.5595,0.7400322628,2.6643363151,0.308,0,0.308,2.2515,0.7400322628,2.37
2019-06-05 11:30:00,2.612,0.7493997598000001,2.7173781481,0.332,0,0.332,2.2800000000000002,0.7493997598000001,2.4
2019-06-05 12:00:00,2.5324999999999998,0.7275422668,2.6349333957,0.319,0,0.319,2.2135,0.7275422668,2.33
2019-06-05 12:30:00,2.4635,0.7150522708,2.565176797,0.28800000000000003,0,0.28800000000000003,2.1755,0.7150522708,2.29
2019-06-05 13:00:00,2.4415,0.7025622748,2.5405739509,0.304,0,0.304,2.1375,0.7025622748,2.25
2019-06-05 13:30:00,2.4955,0.7088072728,2.5942104772,0.339,0,0.339,2.1565,0.7088072728,2.27
2019-06-05 14:00:00,2.5655,0.6838272808,2.6550725037,0.485,0,0.485,2.0805,0.6838272808,2.19
2019-06-05 14:30:00,2.4235,0.7337872648,2.5321524441000003,0.191,0,0.191,2.2325,0.7337872648,2.35
2019-06-05 15:00:00,2.262,0.5932748098,2.3385078576,0.457,0,0.457,1.8050000000000002,0.5932748098,1.9
2019-06-05 15:30:00,2.1195,0.5589273209,2.1919580288000002,0.419,0,0.419,1.7005,0.5589273209,1.79
2019-06-05 16:00:00,2.3885,0.6588472888,2.4777029685,0.384,0,0.384,2.0045,0.6588472888,2.11
2019-06-05 16:30:00,2.42,0.7056847738,2.5207917407,0.273,0,0.273,2.147,0.7056847738,2.26
2019-06-05 17:00:00,2.532,0.7244197678000001,2.6335922236,0.328,0,0.328,2.204,0.7244197678000001,2.32
2019-06-05 17:30:00,2.635,0.7681347538000001,2.7446777589,0.298,0,0.298,2.337,0.7681347538000001,2.46
2019-06-05 18:00:00,2.564,0.7743797518000001,2.6783875746,0.20800000000000002,0,0.20800000000000002,2.356,0.7743797518000001,2.48
2019-06-05 18:30:00,2.6550000000000002,0.8118497398000001,2.7763510225,0.185,0,0.185,2.47,0.8118497398000001,2.6
2019-06-05 19:00:00,2.709,0.8368297318,2.8353068617,0.163,0,0.163,2.5460000000000003,0.8368297318,2.68
2019-06-05 19:30:00,2.608,0.8056047418000001,2.7295902623,0.157,0,0.157,2.451,0.8056047418000001,2.58
2019-06-05 20:00:00,2.609,0.8118497398000001,2.7323947372,0.139,0,0.139,2.47,0.8118497398000001,2.6
2019-06-05 20:30:00,2.6485000000000003,0.8337072328,2.7766202477,0.112,0,0.112,2.5365,0.8337072328,2.67
2019-06-05 21:00:00,2.623,0.8430747298,2.7551595235,0.058,0,0.058,2.565,0.8430747298,2.7
2019-06-05 21:30:00,2.541,0.7931147458000001,2.6619000733,0.128,0,0.128,2.4130000000000003,0.7931147458000001,2.54
2019-06-05 22:00:00,2.482,0.7743797518000001,2.5999976923,0.126,0,0.126,2.356,0.7743797518000001,2.48
2019-06-05 22:30:00,2.399,0.7681347538000001,2.5189743945,0.062,0,0.062,2.337,0.7681347538000001,2.46
2019-06-05 23:00:00,2.2975,0.7400322628,2.4137427369,0.046,0,0.046,2.2515,0.7400322628,2.37
2019-06-05 23:30:00,2.1985,0.7025622748,2.308028596,0.061,0,0.061,2.1375,0.7025622748,2.25
2019-06-06 00:00:00,2.154,0.6619697878,2.2534240613,0.14,0,0.14,2.014,0.6619697878,2.12
2019-06-06 00:30:00,2.17,0.6619697878,2.2687229888,0.156,0,0.156,2.014,0.6619697878,2.12
2019-06-06 01:00:00,2.1135,0.6588472888,2.2138116451,0.109,0,0.109,2.0045,0.6588472888,2.11
2019-06-06 01:30:00,2.236,0.6807047818,2.3373179073,0.165,0,0.165,2.071,0.6807047818,2.18
2019-06-06 02:00:00,2.2385,0.6526022908,2.3316886585,0.253,0,0.253,1.9855,0.6526022908,2.09
2019-06-06 02:30:00,2.2765,0.6463572928,2.3664805091,0.31,0,0.31,1.9665,0.6463572928,2.07
2019-06-06 03:00:00,2.2485,0.6526022908,2.3412906697,0.263,0,0.263,1.9855,0.6526022908,2.09
2019-06-06 03:30:00,2.2485,0.6401122948,2.3378400287,0.301,0,0.301,1.9475,0.6401122948,2.05
2019-06-06 04:00:00,2.2095000000000002,0.6401122948,2.30035519,0.262,0,0.262,1.9475,0.6401122948,2.05
2019-06-06 04:30:00,2.2075,0.6151323028,2.2916029324,0.336,0,0.336,1.8715000000000002,0.6151323028,1.97
2019-06-06 05:00:00,2.2385,0.6151323028,2.3214801313,0.367,0,0.367,1.8715000000000002,0.6151323028,1.97
2019-06-06 05:30:00,2.271,0.6432347938,2.360337264,0.314,0,0.314,1.957,0.6432347938,2.06
2019-06-06 06:00:00,2.3064999999999998,0.6588472888,2.39875426,0.302,0,0.302,2.0045,0.6588472888,2.11
2019-06-06 06:30:00,2.4225,0.6963172768,2.5205880266,0.304,0,0.304,2.1185,0.6963172768,2.23
2019-06-06 07:00:00,2.4175,0.7462772608,2.5300664023,0.147,0,0.147,2.2705,0.7462772608,2.39
2019-06-06 07:30:00,2.503,0.7806247498000001,2.6219046512,0.128,0,0.128,2.375,0.7806247498000001,2.5
2019-06-06 08:00:00,2.4415,0.7462772608,2.5530084215,0.171,0,0.171,2.2705,0.7462772608,2.39
2019-06-06 08:30:00,2.4225,0.6963172768,2.5205880266,0.304,0,0.304,2.1185,0.6963172768,2.23
2019-06-06 09:00:00,2.36,0.6557247898,2.4494029885,0.365,0,0.365,1.995,0.6557247898,2.1
2019-06-06 09:30:00,2.337,0.6494797918,2.4255706545,0.361,0,0.361,1.976,0.6494797918,2.08
2019-06-06 10:00:00,2.2575,0.6401122948,2.3464973897,0.31,0,0.31,1.9475,0.6401122948,2.05
2019-06-06 10:30:00,2.192,0.6557247898,2.2879770541,0.197,0,0.197,1.995,0.6557247898,2.1
2019-06-06 11:00:00,2.2325,0.6650922868,2.3294643161,0.209,0,0.209,2.0235,0.6650922868,2.13
2019-06-06 11:30:00,2.273,0.7119297718,2.3818843381,0.107,0,0.107,2.166,0.7119297718,2.2800000000000002
2019-06-06 12:00:00,2.1745,0.6900722788,2.2813702022999998,0.075,0,0.075,2.0995,0.6900722788,2.21
2019-06-06 12:30:00,2.1745,0.6900722788,2.2813702022999998,0.075,0,0.075,2.0995,0.6900722788,2.21
2019-06-06 13:00:00,2.203,0.6869497798,2.3076197694,0.113,0,0.113,2.09,0.6869497798,2.2
2019-06-06 13:30:00,2.0445,0.6588472888,2.1480363125,0.04,0,0.04,2.0045,0.6588472888,2.11
2019-06-06 14:00:00,2.1715,0.6900722788,2.2785109172,0.07200000000000001,0,0.07200000000000001,2.0995,0.6900722788,2.21
2019-06-06 14:30:00,2.32,0.7556447578000001,2.4399588111,0.021,0,0.021,2.299,0.7556447578000001,2.42
2019-06-06 15:00:00,2.334,0.7431547618000001,2.4494560621,0.073,0,0.073,2.261,0.7431547618000001,2.38
2019-06-06 15:30:00,2.3505000000000003,0.7525222588,2.4680235007,0.061,0,0.061,2.2895,0.7525222588,2.41
2019-06-06 16:00:00,2.2705,0.6963172768,2.3748743125000003,0.152,0,0.152,2.1185,0.6963172768,2.23
2019-06-06 16:30:00,2.3895,0.7587672568,2.5070775816,0.081,0,0.081,2.3085,0.7587672568,2.43
2019-06-06 17:00:00,2.46,0.7993597438000001,2.5866147761000002,0.028,0,0.028,2.432,0.7993597438000001,2.56
2019-06-06 17:30:00,2.495,0.8118497398000001,2.6237616126,0.025,0,0.025,2.47,0.8118497398000001,2.6
2019-06-06 18:00:00,2.4195,0.7837472488,2.5432734812,0.035,0,0.035,2.3845,0.7837472488,2.51
2019-06-06 18:30:00,2.529,0.8243397358000001,2.6599580824,0.021,0,0.021,2.508,0.8243397358000001,2.64
2019-06-06 19:00:00,2.6109999999999998,0.8368297318,2.7418251221,0.065,0,0.065,2.5460000000000003,0.8368297318,2.68
2019-06-06 19:30:00,2.62,0.8118497398000001,2.7428999253,0.15,0,0.15,2.47,0.8118497398000001,2.6
2019-06-06 20:00:00,2.6535,0.8087272408,2.7740046864,0.193,0,0.193,2.4605,0.8087272408,2.59
2019-06-06 20:30:00,2.6495,0.8274622348,2.7757060363,0.132,0,0.132,2.5175,0.8274622348,2.65
2019-06-06 21:00:00,2.577,0.8305847338000001,2.7075450135,0.05,0,0.05,2.527,0.8305847338000001,2.66
2019-06-06 21:30:00,2.5625,0.8274622348,2.6927866607,0.045,0,0.045,2.5175,0.8274622348,2.65
2019-06-06 22:00:00,2.56,0.8243397358000001,2.6894490142,0.052000000000000005,0,0.052000000000000005,2.508,0.8243397358000001,2.64
2019-06-06 22:30:00,2.4635,0.7962372448,2.5889816531000003,0.041,0,0.041,2.4225,0.7962372448,2.55
2019-06-06 23:00:00,2.392,0.7743797518000001,2.5142251291,0.036000000000000004,0,0.036000000000000004,2.356,0.7743797518000001,2.48
2019-06-06 23:30:00,2.2775,0.7150522708,2.3871124816,0.10200000000000001,0,0.10200000000000001,2.1755,0.7150522708,2.29
2019-06-07 00:00:00,2.216,0.6931947778,2.3218903936,0.107,0,0.107,2.109,0.6931947778,2.22
2019-06-07 00:30:00,2.181,0.6807047818,2.2847581929,0.11,0,0.11,2.071,0.6807047818,2.18
2019-06-07 01:00:00,2.154,0.6869497798,2.260888321,0.064,0,0.064,2.09,0.6869497798,2.2
2019-06-07 01:30:00,2.283,0.7244197678000001,2.3951770289,0.079,0,0.079,2.204,0.7244197678000001,2.32
2019-06-07 02:00:00,2.2815,0.7150522708,2.3909291081,0.106,0,0.106,2.1755,0.7150522708,2.29
2019-06-07 02:30:00,2.2945,0.7150522708,2.4033372631,0.11900000000000001,0,0.11900000000000001,2.1755,0.7150522708,2.29
2019-06-07 03:00:00,2.2765,0.7025622748,2.3824453824000003,0.139,0,0.139,2.1375,0.7025622748,2.25
2019-06-07 03:30:00,2.2515,0.6526022908,2.344171922,0.266,0,0.266,1.9855,0.6526022908,2.09
2019-06-07 04:00:00,2.26,0.6182548018,2.343040546,0.379,0,0.379,1.881,0.6182548018,1.98
2019-06-07 04:30:00,2.2665,0.6026423068,2.3452505197,0.433,0,0.433,1.8335,0.6026423068,1.9300000000000002
2019-06-07 05:00:00,2.2835,0.6338672968,2.3698438767,0.355,0,0.355,1.9285,0.6338672968,2.03
2019-06-07 05:30:00,2.259,0.6619697878,2.3539934155,0.245,0,0.245,2.014,0.6619697878,2.12
2019-06-07 06:00:00,2.3015,0.6588472888,2.3939469501,0.297,0,0.297,2.0045,0.6588472888,2.11
2019-06-07 06:30:00,2.3755,0.6775822828,2.4702465464,0.314,0,0.314,2.0615,0.6775822828,2.17
2019-06-07 07:00:00,2.438,0.6869497798,2.532931898,0.34800000000000003,0,0.34800000000000003,2.09,0.6869497798,2.2
2019-06-07 07:30:00,2.614,0.7493997598000001,2.7193006454,0.334,0,0.334,2.2800000000000002,0.7493997598000001,2.4
2019-06-07 08:00:00,2.7125,0.7775022508,2.821731029,0.34700000000000003,0,0.34700000000000003,2.3655,0.7775022508,2.49
2019-06-07 08:30:00,2.716,0.7556447578000001,2.8191585624,0.417,0,0.417,2.299,0.7556447578000001,2.42
2019-06-07 09:00:00,2.705,0.7056847738,2.7955350114,0.558,0,0.558,2.147,0.7056847738,2.26
2019-06-07 09:30:00,2.6685,0.6963172768,2.7578524253000003,0.55,0,0.55,2.1185,0.6963172768,2.23
2019-06-07 10:00:00,2.621,0.6494797918,2.7002712827,0.645,0,0.645,1.976,0.6494797918,2.08
2019-06-07 10:30:00,2.7065,0.6588472888,2.7855380091,0.7020000000000001,0,0.7020000000000001,2.0045,0.6588472888,2.11
2019-06-07 11:00:00,2.6595,0.6526022908,2.7383991674,0.674,0,0.674,1.9855,0.6526022908,2.09
2019-06-07 11:30:00,2.754,0.5995198078,2.8184996009,0.93,0,0.93,1.824,0.5995198078,1.92
2019-06-07 12:00:00,2.7785,0.5901523108,2.8404827055,0.983,0,0.983,1.7955,0.5901523108,1.8900000000000001
2019-06-07 12:30:00,2.8265000000000002,0.6338672968,2.8967032986000003,0.898,0,0.898,1.9285,0.6338672968,2.03
2019-06-07 13:00:00,2.8815,0.6650922868,2.9572605567,0.858,0,0.858,2.0235,0.6650922868,2.13
2019-06-07 13:30:00,2.7595,0.7525222588,2.86026747,0.47000000000000003,0,0.47000000000000003,2.2895,0.7525222588,2.41
2019-06-07 14:00:00,2.6390000000000002,0.7618897558000001,2.7467793868,0.321,0,0.321,2.318,0.7618897558000001,2.44
2019-06-07 14:30:00,2.584,0.7431547618000001,2.688742271,0.323,0,0.323,2.261,0.7431547618000001,2.38
2019-06-07 15:00:00,2.5,0.6869497798,2.5926627239,0.41000000000000003,0,0.41000000000000003,2.09,0.6869497798,2.2
2019-06-07 15:30:00,2.4335,0.6151323028,2.5100418322999998,0.562,0,0.562,1.8715000000000002,0.6151323028,1.97
2019-06-07 16:00:00,2.51,0.5682948179,2.5735304545,0.781,0,0.781,1.729,0.5682948179,1.82
2019-06-07 16:30:00,2.708,0.6057648058,2.7749261251,0.865,0,0.865,1.843,0.6057648058,1.94
2019-06-07 17:00:00,2.8985000000000003,0.6088873048,2.9617640014,1.046,0,1.046,1.8525,0.6088873048,1.9500000000000002
2019-06-07 17:30:00,3.024,0.6307447978,3.0890799601,1.105,0,1.105,1.919,0.6307447978,2.02
2019-06-07 18:00:00,3.0615,0.6401122948,3.127702991,1.114,0,1.114,1.9475,0.6401122948,2.05
2019-06-07 18:30:00,3.2435,0.6838272808,3.3148019549,1.163,0,1.163,2.0805,0.6838272808,2.19
2019-06-07 19:00:00,3.1555,0.6463572928,3.221018162,1.189,0,1.189,1.9665,0.6463572928,2.07
2019-06-07 19:30:00,3.0335,0.6276222988,3.0977462775,1.124,0,1.124,1.9095,0.6276222988,2.01
2019-06-07 20:00:00,2.9725,0.6401122948,3.0406413797,1.025,0,1.025,1.9475,0.6401122948,2.05
2019-06-07 20:30:00,2.96,0.6244997998,3.0251611527,1.06,0,1.06,1.9,0.6244997998,2.0
2019-06-07 21:00:00,2.959,0.6120098038,3.0216282035,1.097,0,1.097,1.862,0.6120098038,1.96
2019-06-07 21:30:00,2.873,0.5807848139,2.9311158285000003,1.106,0,1.106,1.767,0.5807848139,1.8599999999999999
2019-06-07 22:00:00,2.7805,0.5526823229,2.8348964708,1.099,0,1.099,1.6815,0.5526823229,1.77
2019-06-07 22:30:00,2.6725,0.5214573329000001,2.7228980884,1.086,0,1.086,1.5865,0.5214573329000001,1.67
2019-06-07 23:00:00,2.635,0.5120898359,2.6842989774,1.077,0,1.077,1.558,0.5120898359,1.6400000000000001
2019-06-07 23:30:00,2.6015,0.5089673369000001,2.6508206277,1.053,0,1.053,1.5485,0.5089673369000001,1.63
2019-06-08 00:00:00,2.534,0.4995998399,2.5827806721,1.014,0,1.014,1.52,0.4995998399,1.6
2019-06-08 00:30:00,2.5125,0.5089673369000001,2.5635334989,0.964,0,0.964,1.5485,0.5089673369000001,1.63
2019-06-08 01:00:00,2.438,0.5433148259,2.4978060373,0.785,0,0.785,1.653,0.5433148259,1.74
2019-06-08 01:30:00,2.5335,0.6088873048,2.6056411879,0.681,0,0.681,1.8525,0.6088873048,1.9500000000000002
2019-06-08 02:00:00,2.541,0.6244997998,2.6166163265,0.641,0,0.641,1.9,0.6244997998,2.0
2019-06-08 02:30:00,2.644,0.5433148259,2.6992456354,0.991,0,0.991,1.653,0.5433148259,1.74
2019-06-08 03:00:00,2.6545,0.5214573329000001,2.7052334465,1.068,0,1.068,1.5865,0.5214573329000001,1.67
2019-06-08 03:30:00,2.6295,0.5027223389000001,2.6771253239,1.1,0,1.1,1.5295,0.5027223389000001,1.6099999999999999
2019-06-08 04:00:00,2.601,0.5120898359,2.6509313458,1.043,0,1.043,1.558,0.5120898359,1.6400000000000001
2019-06-08 04:30:00,2.491,0.5745398159,2.5563992255,0.743,0,0.743,1.748,0.5745398159,1.8399999999999999
2019-06-08 05:00:00,2.6155,0.4964773409,2.6622039742,1.105,0,1.105,1.5105,0.4964773409,1.5899999999999999
2019-06-08 05:30:00,2.627,0.4995998399,2.6740847032,1.107,0,1.107,1.52,0.4995998399,1.6
2019-06-08 06:00:00,2.6015,0.4964773409,2.6484508680000003,1.091,0,1.091,1.5105,0.4964773409,1.5899999999999999
2019-06-08 06:30:00,2.667,0.5183348339,2.7169026482,1.09,0,1.09,1.577,0.5183348339,1.6600000000000001
2019-06-08 07:00:00,2.7155,0.5401923269000001,2.7687087243,1.072,0,1.072,1.6435,0.5401923269000001,1.73
2019-06-08 07:30:00,2.794,0.5745398159,2.8524606921,1.046,0,1.046,1.748,0.5745398159,1.8399999999999999
2019-06-08 08:00:00,2.9285,0.6151323028,2.9924070579,1.057,0,1.057,1.8715000000000002,0.6151323028,1.97
2019-06-08 08:30:00,2.8375,0.5963973088,2.8994992671,1.023,0,1.023,1.8145,0.5963973088,1.9100000000000001
2019-06-08 09:00:00,2.7945,0.5901523108,2.856135501,0.999,0,0.999,1.7955,0.5901523108,1.8900000000000001
2019-06-08 09:30:00,2.795,0.5932748098,2.8572714257,0.99,0,0.99,1.8050000000000002,0.5932748098,1.9
2019-06-08 10:00:00,2.7175000000000002,0.6026423068,2.7835200736,0.884,0,0.884,1.8335,0.6026423068,1.9300000000000002
2019-06-08 10:30:00,2.6390000000000002,0.5245798319,2.6906328252,1.043,0,1.043,1.596,0.5245798319,1.6800000000000002
2019-06-08 11:00:00,2.6415,0.5651723189,2.7012852497,0.922,0,0.922,1.7195,0.5651723189,1.81
2019-06-08 11:30:00,2.5435,0.5152123349000001,2.5951562573,0.976,0,0.976,1.5675,0.5152123349000001,1.65
2019-06-08 12:00:00,2.547,0.5058448379,2.5967456556,1.008,0,1.008,1.5390000000000001,0.5058448379,1.62
2019-06-08 12:30:00,2.5300000000000002,0.4746198479,2.5741336407,1.086,0,1.086,1.444,0.4746198479,1.52
2019-06-08 13:00:00,2.505,0.4621298519,2.5472708925000003,1.099,0,1.099,1.4060000000000001,0.4621298519,1.48
2019-06-08 13:30:00,2.5540000000000003,0.4808648459,2.5988741793,1.091,0,1.091,1.463,0.4808648459,1.54
2019-06-08 14:00:00,2.5345,0.4964773409,2.5826691619,1.024,0,1.024,1.5105,0.4964773409,1.5899999999999999
2019-06-08 14:30:00,2.5789999999999997,0.4808648459,2.623446588,1.116,0,1.116,1.463,0.4808648459,1.54
2019-06-08 15:00:00,2.5465,0.4714973489,2.5897822302,1.112,0,1.112,1.4344999999999999,0.4714973489,1.51
2019-06-08 15:30:00,2.4725,0.4402723589,2.5113932388,1.133,0,1.133,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-08 16:00:00,2.4705,0.4402723589,2.5094242368,1.131,0,1.131,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-08 16:30:00,2.511,0.4683748499,2.5543093,1.086,0,1.086,1.425,0.4683748499,1.5
2019-06-08 17:00:00,2.624,0.5120898359,2.6735018235,1.066,0,1.066,1.558,0.5120898359,1.6400000000000001
2019-06-08 17:30:00,2.71,0.5495598239,2.7651611165,1.038,0,1.038,1.6720000000000002,0.5495598239,1.76
2019-06-08 18:00:00,2.7705,0.5839073129,2.8313632759000003,0.994,0,0.994,1.7765,0.5839073129,1.87
2019-06-08 18:30:00,2.8105,0.6151323028,2.8770293707,0.9390000000000001,0,0.9390000000000001,1.8715000000000002,0.6151323028,1.97
2019-06-08 19:00:00,2.774,0.6244997998,2.8434268058,0.874,0,0.874,1.9,0.6244997998,2.0
2019-06-08 19:30:00,2.768,0.6619697878,2.8460548132,0.754,0,0.754,2.014,0.6619697878,2.12
2019-06-08 20:00:00,2.7255000000000003,0.6963172768,2.813042481,0.607,0,0.607,2.1185,0.6963172768,2.23
2019-06-08 20:30:00,2.6985,0.6900722788,2.7853369635,0.599,0,0.599,2.0995,0.6900722788,2.21
2019-06-08 21:00:00,2.6675,0.7150522708,2.7616763025,0.492,0,0.492,2.1755,0.7150522708,2.29
2019-06-08 21:30:00,2.626,0.7493997598000001,2.7308379666,0.34600000000000003,0,0.34600000000000003,2.2800000000000002,0.7493997598000001,2.4
2019-06-08 22:00:00,2.5475,0.7088072728,2.6442700316,0.391,0,0.391,2.1565,0.7088072728,2.27
2019-06-08 22:30:00,2.508,0.7056847738,2.6053896062,0.361,0,0.361,2.147,0.7056847738,2.26
2019-06-08 23:00:00,2.41,0.7181747698000001,2.514731596,0.225,0,0.225,2.185,0.7181747698000001,2.3
2019-06-08 23:30:00,2.297,0.6807047818,2.3957395518,0.226,0,0.226,2.071,0.6807047818,2.18
2019-06-09 00:00:00,2.2645,0.6588472888,2.3583977612,0.26,0,0.26,2.0045,0.6588472888,2.11
2019-06-09 00:30:00,2.3,0.6557247898,2.3916469221,0.305,0,0.305,1.995,0.6557247898,2.1
2019-06-09 01:00:00,2.322,0.6557247898,2.4128114307,0.327,0,0.327,1.995,0.6557247898,2.1
2019-06-09 01:30:00,2.4175,0.7025622748,2.5175186196,0.28,0,0.28,2.1375,0.7025622748,2.25
2019-06-09 02:00:00,2.4515000000000002,0.7212972688,2.5554103389,0.257,0,0.257,2.1945,0.7212972688,2.31
2019-06-09 02:30:00,2.433,0.7244197678000001,2.5385572674,0.229,0,0.229,2.204,0.7244197678000001,2.32
2019-06-09 03:00:00,2.382,0.6994397758,2.4825672196,0.254,0,0.254,2.128,0.6994397758,2.24
2019-06-09 03:30:00,2.316,0.6744597838,2.4122089462,0.264,0,0.264,2.052,0.6744597838,2.16
2019-06-09 04:00:00,2.2855,0.6838272808,2.3856089369,0.20500000000000002,0,0.20500000000000002,2.0805,0.6838272808,2.19
2019-06-09 04:30:00,2.2475,0.6900722788,2.3510542316,0.148,0,0.148,2.0995,0.6900722788,2.21
2019-06-09 05:00:00,2.228,0.6807047818,2.3296658559,0.157,0,0.157,2.071,0.6807047818,2.18
2019-06-09 05:30:00,2.2625,0.6963172768,2.3672270698,0.14400000000000002,0,0.14400000000000002,2.1185,0.6963172768,2.23
2019-06-09 06:00:00,2.3235,0.7275422668,2.4347422862,0.11,0,0.11,2.2135,0.7275422668,2.33
2019-06-09 06:30:00,2.36,0.7493997598000001,2.4761260065,0.08,0,0.08,2.2800000000000002,0.7493997598000001,2.4
2019-06-09 07:00:00,2.395,0.7556447578000001,2.5113789041,0.096,0,0.096,2.299,0.7556447578000001,2.42
2019-06-09 07:30:00,2.4215,0.7837472488,2.5451762218000002,0.037,0,0.037,2.3845,0.7837472488,2.51
2019-06-09 08:00:00,2.457,0.7993597438000001,2.5837617924,0.025,0,0.025,2.432,0.7993597438000001,2.56
2019-06-09 08:30:00,2.461,0.7993597438000001,2.5875658446000003,0.029,0,0.029,2.432,0.7993597438000001,2.56
2019-06-09 09:00:00,2.5075000000000003,0.8149722388,2.6366144959,0.028,0,0.028,2.4795,0.8149722388,2.61
2019-06-09 09:30:00,2.469,0.7931147458000001,2.5932589535,0.056,0,0.056,2.4130000000000003,0.7931147458000001,2.54
2019-06-09 10:00:00,2.333,0.7431547618000001,2.4485032163,0.07200000000000001,0,0.07200000000000001,2.261,0.7431547618000001,2.38
2019-06-09 10:30:00,2.337,0.7493997598000001,2.4542145383,0.057,0,0.057,2.2800000000000002,0.7493997598000001,2.4
2019-06-09 11:00:00,2.468,0.7806247498000001,2.5885128935,0.093,0,0.093,2.375,0.7806247498000001,2.5
2019-06-09 11:30:00,2.542,0.8180947378000001,2.6704012807,0.053,0,0.053,2.489,0.8180947378000001,2.62
2019-06-09 12:00:00,2.5055,0.8024822428,2.6308758998,0.064,0,0.064,2.4415,0.8024822428,2.5700000000000003
2019-06-09 12:30:00,2.4825,0.7899922468,2.6051667893,0.079,0,0.079,2.4035,0.7899922468,2.5300000000000002
2019-06-09 13:00:00,2.6135,0.7962372448,2.7321010230000002,0.191,0,0.191,2.4225,0.7962372448,2.55
2019-06-09 13:30:00,2.4285,0.7525222588,2.5424205002,0.139,0,0.139,2.2895,0.7525222588,2.41
2019-06-09 14:00:00,2.338,0.7369097638000001,2.451383283,0.096,0,0.096,2.242,0.7369097638000001,2.36
2019-06-09 14:30:00,2.3795,0.7525222588,2.4956582298,0.09,0,0.09,2.2895,0.7525222588,2.41
2019-06-09 15:00:00,2.3895,0.7462772608,2.5033257878,0.11900000000000001,0,0.11900000000000001,2.2705,0.7462772608,2.39
2019-06-09 15:30:00,2.3945,0.7587672568,2.5118435461,0.08600000000000001,0,0.08600000000000001,2.3085,0.7587672568,2.43
2019-06-09 16:00:00,2.3095,0.7212972688,2.4195164806,0.115,0,0.115,2.1945,0.7212972688,2.31
2019-06-09 16:30:00,2.304,0.7119297718,2.4114850197,0.138,0,0.138,2.166,0.7119297718,2.2800000000000002
2019-06-09 17:00:00,2.3635,0.7337872648,2.4747880717,0.131,0,0.131,2.2325,0.7337872648,2.35
2019-06-09 17:30:00,2.5085,0.7899922468,2.6299543722000003,0.105,0,0.105,2.4035,0.7899922468,2.5300000000000002
2019-06-09 18:00:00,2.6470000000000002,0.8430747298,2.7780179985,0.082,0,0.082,2.565,0.8430747298,2.7
2019-06-09 18:30:00,2.7155,0.8649322228,2.8499207007000003,0.084,0,0.084,2.6315,0.8649322228,2.77
2019-06-09 19:00:00,2.7205,0.8774222188,2.8584943589,0.051000000000000004,0,0.051000000000000004,2.6695,0.8774222188,2.81
2019-06-09 19:30:00,2.706,0.8805447178,2.8456624888,0.027,0,0.027,2.6790000000000003,0.8805447178,2.8200000000000003
2019-06-09 20:00:00,2.6835,0.8711772208,2.8213688167,0.033,0,0.033,2.6505,0.8711772208,2.79
2019-06-09 20:30:00,2.6715,0.8774222188,2.8119000693,0.002,0,0.002,2.6695,0.8774222188,2.81
2019-06-09 21:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2019-06-09 21:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-06-09 22:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-06-09 22:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-06-09 23:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-06-09 23:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-06-10 00:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-06-10 00:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-06-10 01:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-06-10 01:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-06-10 02:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-06-10 02:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-06-10 03:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-06-10 03:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-06-10 04:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-06-10 04:30:00,2.3529999999999998,0.7369097638000001,2.4656936144,0.111,0,0.111,2.242,0.7369097638000001,2.36
2019-06-10 05:00:00,2.2995,0.7025622748,2.4044321575,0.162,0,0.162,2.1375,0.7025622748,2.25
2019-06-10 05:30:00,2.326,0.7493997598000001,2.4437422123,0.046,0,0.046,2.2800000000000002,0.7493997598000001,2.4
2019-06-10 06:00:00,2.3315,0.7650122548,2.4538003179,0.004,0,0.004,2.3275,0.7650122548,2.45
2019-06-10 06:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-06-10 07:00:00,2.4615,0.8087272408,2.5909500188,0.001,0,0.001,2.4605,0.8087272408,2.59
2019-06-10 07:30:00,2.604,0.8555647258,2.7409500178,0.001,0,0.001,2.6029999999999998,0.8555647258,2.74
2019-06-10 08:00:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2019-06-10 08:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2019-06-10 09:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-06-10 09:30:00,2.5585,0.8399522308,2.6928501629,0.003,0,0.003,2.5555,0.8399522308,2.69
2019-06-10 10:00:00,2.352,0.7681347538000001,2.4742544332,0.015,0,0.015,2.337,0.7681347538000001,2.46
2019-06-10 10:30:00,2.336,0.7556447578000001,2.455177183,0.037,0,0.037,2.299,0.7556447578000001,2.42
2019-06-10 11:00:00,2.356,0.7493997598000001,2.4723138959,0.076,0,0.076,2.2800000000000002,0.7493997598000001,2.4
2019-06-10 11:30:00,2.378,0.7493997598000001,2.4932877892,0.098,0,0.098,2.2800000000000002,0.7493997598000001,2.4
2019-06-10 12:00:00,2.356,0.7306647658000001,2.4666996169,0.133,0,0.133,2.223,0.7306647658000001,2.34
2019-06-10 12:30:00,2.3925,0.7400322628,2.504337038,0.14100000000000001,0,0.14100000000000001,2.2515,0.7400322628,2.37
2019-06-10 13:00:00,2.458,0.7556447578000001,2.5715293115,0.159,0,0.159,2.299,0.7556447578000001,2.42
2019-06-10 13:30:00,2.421,0.7369097638000001,2.5306673033,0.179,0,0.179,2.242,0.7369097638000001,2.36
2019-06-10 14:00:00,2.378,0.7119297718,2.4822828203,0.212,0,0.212,2.166,0.7119297718,2.2800000000000002
2019-06-10 14:30:00,2.321,0.6744597838,2.4170099296,0.269,0,0.269,2.052,0.6744597838,2.16
2019-06-10 15:00:00,2.2435,0.6338672968,2.3313258031,0.315,0,0.315,1.9285,0.6338672968,2.03
2019-06-10 15:30:00,2.209,0.6120098038,2.2922122502,0.34700000000000003,0,0.34700000000000003,1.862,0.6120098038,1.96
2019-06-10 16:00:00,2.214,0.6307447978,2.3020936123,0.295,0,0.295,1.919,0.6307447978,2.02
2019-06-10 16:30:00,2.2855,0.6526022908,2.3768466505,0.30000000000000004,0,0.30000000000000004,1.9855,0.6526022908,2.09
2019-06-10 17:00:00,2.3845,0.6588472888,2.4738472063,0.38,0,0.38,2.0045,0.6588472888,2.11
2019-06-10 17:30:00,2.4785,0.6588472888,2.5645744286000003,0.47400000000000003,0,0.47400000000000003,2.0045,0.6588472888,2.11
2019-06-10 18:00:00,2.6165000000000003,0.6775822828,2.7028114992,0.555,0,0.555,2.0615,0.6775822828,2.17
2019-06-10 18:30:00,2.7505,0.7525222588,2.8515855239,0.461,0,0.461,2.2895,0.7525222588,2.41
2019-06-10 19:00:00,2.7715,0.6775822828,2.8531263554,0.71,0,0.71,2.0615,0.6775822828,2.17
2019-06-10 19:30:00,2.8615,0.6713372848,2.9391964888,0.8190000000000001,0,0.8190000000000001,2.0425,0.6713372848,2.15
2019-06-10 20:00:00,2.8995,0.7400322628,2.9924484958,0.648,0,0.648,2.2515,0.7400322628,2.37
2019-06-10 20:30:00,2.839,0.8805447178,2.9724198896000003,0.16,0,0.16,2.6790000000000003,0.8805447178,2.8200000000000003
2019-06-10 21:00:00,2.769,0.9055247098,2.9133032798,0.014,0,0.014,2.755,0.9055247098,2.9
2019-06-10 21:30:00,2.67,0.8680547218,2.8075646030000003,0.029,0,0.029,2.641,0.8680547218,2.7800000000000002
2019-06-10 22:00:00,2.61,0.8305847338000001,2.7389726176,0.083,0,0.083,2.527,0.8305847338000001,2.66
2019-06-10 22:30:00,2.5345,0.8087272408,2.6604003458000003,0.074,0,0.074,2.4605,0.8087272408,2.59
2019-06-10 23:00:00,2.384,0.7306647658000001,2.4934568374,0.161,0,0.161,2.223,0.7306647658000001,2.34
2019-06-10 23:30:00,2.2465,0.6713372848,2.3446654346,0.20400000000000001,0,0.20400000000000001,2.0425,0.6713372848,2.15
2019-06-11 00:00:00,2.2640000000000002,0.5807848139,2.3373076391,0.497,0,0.497,1.767,0.5807848139,1.8599999999999999
2019-06-11 00:30:00,2.3335,0.5901523108,2.4069694639,0.538,0,0.538,1.7955,0.5901523108,1.8900000000000001
2019-06-11 01:00:00,2.431,0.4933548419,2.4805563892,0.93,0,0.93,1.501,0.4933548419,1.58
2019-06-11 01:30:00,2.4855,0.5339473289000001,2.5422057352,0.861,0,0.861,1.6245,0.5339473289000001,1.71
2019-06-11 02:00:00,2.441,0.5620498199,2.5048714538,0.731,0,0.731,1.71,0.5620498199,1.8
2019-06-11 02:30:00,2.4555,0.5589273209,2.5183089564,0.755,0,0.755,1.7005,0.5589273209,1.79
2019-06-11 03:00:00,2.547,0.5495598239,2.6056141311000003,0.875,0,0.875,1.6720000000000002,0.5495598239,1.76
2019-06-11 03:30:00,2.5285,0.5089673369000001,2.5792169354,0.98,0,0.98,1.5485,0.5089673369000001,1.63
2019-06-11 04:00:00,2.511,0.4995998399,2.560218936,0.991,0,0.991,1.52,0.4995998399,1.6
2019-06-11 04:30:00,2.5095,0.4777423469,2.5545700225,1.056,0,1.056,1.4535,0.4777423469,1.53
2019-06-11 05:00:00,2.497,0.4808648459,2.5428802567,1.034,0,1.034,1.463,0.4808648459,1.54
2019-06-11 05:30:00,2.502,0.4808648459,2.547790219,1.039,0,1.039,1.463,0.4808648459,1.54
2019-06-11 06:00:00,2.531,0.4933548419,2.578635298,1.03,0,1.03,1.501,0.4933548419,1.58
2019-06-11 06:30:00,2.6485000000000003,0.5277023309000001,2.7005595716,1.043,0,1.043,1.6055000000000001,0.5277023309000001,1.69
2019-06-11 07:00:00,2.69,0.5807848139,2.7519831031,0.923,0,0.923,1.767,0.5807848139,1.8599999999999999
2019-06-11 07:30:00,2.8955,0.6026423068,2.9575493233000003,1.062,0,1.062,1.8335,0.6026423068,1.9300000000000002
2019-06-11 08:00:00,3.029,0.6369897958,3.0952539476,1.091,0,1.091,1.9380000000000002,0.6369897958,2.04
2019-06-11 08:30:00,3.0225,0.6338672968,3.0882509613,1.094,0,1.094,1.9285,0.6338672968,2.03
2019-06-11 09:00:00,3.031,0.6182548018,3.0934123553,1.15,0,1.15,1.881,0.6182548018,1.98
2019-06-11 09:30:00,3.0355,0.6276222988,3.0997048247,1.126,0,1.126,1.9095,0.6276222988,2.01
2019-06-11 10:00:00,2.9885,0.6338672968,3.054982815,1.06,0,1.06,1.9285,0.6338672968,2.03
2019-06-11 10:30:00,2.9619999999999997,0.6244997998,3.0271181014,1.062,0,1.062,1.9,0.6244997998,2.0
2019-06-11 11:00:00,2.887,0.6120098038,2.9511565529,1.025,0,1.025,1.862,0.6120098038,1.96
2019-06-11 11:30:00,2.9935,0.6401122948,3.0611739578,1.046,0,1.046,1.9475,0.6401122948,2.05
2019-06-11 12:00:00,2.9085,0.6213773008,2.9741355046,1.018,0,1.018,1.8905,0.6213773008,1.99
2019-06-11 12:30:00,2.851,0.6369897958,2.9212937203,0.913,0,0.913,1.9380000000000002,0.6369897958,2.04
2019-06-11 13:00:00,2.8985000000000003,0.6151323028,2.9630541676,1.027,0,1.027,1.8715000000000002,0.6151323028,1.97
2019-06-11 13:30:00,2.8555,0.6213773008,2.9223261283,0.965,0,0.965,1.8905,0.6213773008,1.99
2019-06-11 14:00:00,2.8095,0.6151323028,2.876052503,0.9380000000000001,0,0.9380000000000001,1.8715000000000002,0.6151323028,1.97
2019-06-11 14:30:00,2.7805,0.6338672968,2.8518358999,0.852,0,0.852,1.9285,0.6338672968,2.03
2019-06-11 15:00:00,2.806,0.6432347938,2.8787822078,0.849,0,0.849,1.957,0.6432347938,2.06
2019-06-11 15:30:00,2.7185,0.6276222988,2.790009319,0.809,0,0.809,1.9095,0.6276222988,2.01
2019-06-11 16:00:00,2.731,0.6307447978,2.8028913643,0.812,0,0.812,1.919,0.6307447978,2.02
2019-06-11 16:30:00,2.7960000000000003,0.6619697878,2.8732942766000003,0.782,0,0.782,2.014,0.6619697878,2.12
2019-06-11 17:00:00,2.9055,0.7775022508,3.0077300411,0.54,0,0.54,2.3655,0.7775022508,2.49
2019-06-11 17:30:00,3.0045,0.8774222188,3.1299984026,0.335,0,0.335,2.6695,0.8774222188,2.81
2019-06-11 18:00:00,3.106,0.8555647258,3.2216807725,0.503,0,0.503,2.6029999999999998,0.8555647258,2.74
2019-06-11 18:30:00,3.1,0.8742997198,3.2209315423,0.44,0,0.44,2.66,0.8742997198,2.8
2019-06-11 19:00:00,2.9625,0.8586872248,3.0844367395,0.35000000000000003,0,0.35000000000000003,2.6125,0.8586872248,2.75
2019-06-11 19:30:00,2.9135,0.8399522308,3.0321612754,0.358,0,0.358,2.5555,0.8399522308,2.69
2019-06-11 20:00:00,2.8075,0.8212172368,2.925141706,0.309,0,0.309,2.4985,0.8212172368,2.63
2019-06-11 20:30:00,2.7125,0.7650122548,2.8183150995,0.385,0,0.385,2.3275,0.7650122548,2.45
2019-06-11 21:00:00,2.644,0.7369097638000001,2.7447717574,0.402,0,0.402,2.242,0.7369097638000001,2.36
2019-06-11 21:30:00,2.591,0.7681347538000001,2.7024640608,0.254,0,0.254,2.337,0.7681347538000001,2.46
2019-06-11 22:00:00,2.5135,0.7400322628,2.6201774749,0.262,0,0.262,2.2515,0.7400322628,2.37
2019-06-11 22:30:00,2.443,0.7119297718,2.5446204038999998,0.277,0,0.277,2.166,0.7119297718,2.2800000000000002
2019-06-11 23:00:00,2.322,0.6807047818,2.4197196119,0.251,0,0.251,2.071,0.6807047818,2.18
2019-06-11 23:30:00,2.247,0.6494797918,2.3389811885,0.271,0,0.271,1.976,0.6494797918,2.08
2019-06-12 00:00:00,2.1195,0.6088873048,2.205226519,0.267,0,0.267,1.8525,0.6088873048,1.9500000000000002
2019-06-12 00:30:00,2.192,0.6057648058,2.2741624832,0.34900000000000003,0,0.34900000000000003,1.843,0.6057648058,1.94
2019-06-12 01:00:00,2.1805,0.6151323028,2.2656054378,0.309,0,0.309,1.8715000000000002,0.6151323028,1.97
2019-06-12 01:30:00,2.3195,0.6963172768,2.4217634071000003,0.201,0,0.201,2.1185,0.6963172768,2.23
2019-06-12 02:00:00,2.351,0.7306647658000001,2.4619244505,0.128,0,0.128,2.223,0.7306647658000001,2.34
2019-06-12 02:30:00,2.3535,0.7337872648,2.4652395421,0.121,0,0.121,2.2325,0.7337872648,2.35
2019-06-12 03:00:00,2.3645,0.7088072728,2.4684545773,0.20800000000000002,0,0.20800000000000002,2.1565,0.7088072728,2.27
2019-06-12 03:30:00,2.391,0.7056847738,2.4929645003,0.244,0,0.244,2.147,0.7056847738,2.26
2019-06-12 04:00:00,2.407,0.7119297718,2.5100782856,0.241,0,0.241,2.166,0.7119297718,2.2800000000000002
2019-06-12 04:30:00,2.3725,0.7275422668,2.4815466951,0.159,0,0.159,2.2135,0.7275422668,2.33
2019-06-12 05:00:00,2.3415,0.7337872648,2.4537860542,0.109,0,0.109,2.2325,0.7337872648,2.35
2019-06-12 05:30:00,2.3715,0.7400322628,2.4842825926,0.12,0,0.12,2.2515,0.7400322628,2.37
2019-06-12 06:00:00,2.4435000000000002,0.7400322628,2.5531039932,0.192,0,0.192,2.2515,0.7400322628,2.37
2019-06-12 06:30:00,2.527,0.7681347538000001,2.641166409,0.19,0,0.19,2.337,0.7681347538000001,2.46
2019-06-12 07:00:00,2.5700000000000003,0.7806247498000001,2.6859402451000003,0.195,0,0.195,2.375,0.7806247498000001,2.5
2019-06-12 07:30:00,2.7215,0.8461972288,2.8500196491,0.147,0,0.147,2.5745,0.8461972288,2.71
2019-06-12 08:00:00,2.7785,0.8836672168,2.9156354367,0.09,0,0.09,2.6885,0.8836672168,2.83
2019-06-12 08:30:00,2.7545,0.8586872248,2.8852407179,0.14200000000000002,0,0.14200000000000002,2.6125,0.8586872248,2.75
2019-06-12 09:00:00,2.7255000000000003,0.8399522308,2.8519940393,0.17,0,0.17,2.5555,0.8399522308,2.69
2019-06-12 09:30:00,2.7295,0.8274622348,2.852168298,0.212,0,0.212,2.5175,0.8274622348,2.65
2019-06-12 10:00:00,2.781,0.8430747298,2.9059827942,0.216,0,0.216,2.565,0.8430747298,2.7
2019-06-12 10:30:00,2.726,0.8305847338000001,2.8497275308,0.199,0,0.199,2.527,0.8305847338000001,2.66
2019-06-12 11:00:00,2.6235,0.8087272408,2.7453218391,0.163,0,0.163,2.4605,0.8087272408,2.59
2019-06-12 11:30:00,2.668,0.8180947378000001,2.79060979,0.179,0,0.179,2.489,0.8180947378000001,2.62
2019-06-12 12:00:00,2.6475,0.8212172368,2.7719404756,0.149,0,0.149,2.4985,0.8212172368,2.63
2019-06-12 12:30:00,2.5695,0.8212172368,2.6975411026,0.07100000000000001,0,0.07100000000000001,2.4985,0.8212172368,2.63
2019-06-12 13:00:00,2.605,0.8305847338000001,2.7342084778,0.078,0,0.078,2.527,0.8305847338000001,2.66
2019-06-12 13:30:00,2.63,0.8305847338000001,2.7580375269,0.10300000000000001,0,0.10300000000000001,2.527,0.8305847338000001,2.66
2019-06-12 14:00:00,2.5795,0.8212172368,2.7070681558,0.081,0,0.081,2.4985,0.8212172368,2.63
2019-06-12 14:30:00,2.5625,0.8212172368,2.6908742074000003,0.064,0,0.064,2.4985,0.8212172368,2.63
2019-06-12 15:00:00,2.4545,0.7899922468,2.5784991759,0.051000000000000004,0,0.051000000000000004,2.4035,0.7899922468,2.5300000000000002
2019-06-12 15:30:00,2.3095,0.7337872648,2.4232692793,0.077,0,0.077,2.2325,0.7337872648,2.35
2019-06-12 16:00:00,2.283,0.7181747698000001,2.3932956357,0.098,0,0.098,2.185,0.7181747698000001,2.3
2019-06-12 16:30:00,2.3435,0.7400322628,2.4575679034,0.092,0,0.092,2.2515,0.7400322628,2.37
2019-06-12 17:00:00,2.5905,0.8087272408,2.7138036038,0.13,0,0.13,2.4605,0.8087272408,2.59
2019-06-12 17:30:00,2.6905,0.8461972288,2.8204325909,0.116,0,0.116,2.5745,0.8461972288,2.71
2019-06-12 18:00:00,2.718,0.8680547218,2.8532513033,0.077,0,0.077,2.641,0.8680547218,2.7800000000000002
2019-06-12 18:30:00,2.7745,0.9024022108,2.9175640524,0.029,0,0.029,2.7455,0.9024022108,2.89
2019-06-12 19:00:00,2.738,0.8867897158,2.878027102,0.04,0,0.04,2.698,0.8867897158,2.84
2019-06-12 19:30:00,2.7295,0.8774222188,2.8670612132,0.06,0,0.06,2.6695,0.8774222188,2.81
2019-06-12 20:00:00,2.715,0.8805447178,2.8542221357,0.036000000000000004,0,0.036000000000000004,2.6790000000000003,0.8805447178,2.8200000000000003
2019-06-12 20:30:00,2.724,0.8680547218,2.858967471,0.083,0,0.083,2.641,0.8680547218,2.7800000000000002
2019-06-12 21:00:00,2.6495,0.8461972288,2.7813485937999998,0.075,0,0.075,2.5745,0.8461972288,2.71
2019-06-12 21:30:00,2.6145,0.8399522308,2.7461117967,0.059000000000000004,0,0.059000000000000004,2.5555,0.8399522308,2.69
