Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-06-12 22:00:00,2.604,0.8493197278,2.7390071194,0.02,0,0.02,2.584,0.8493197278,2.7199999999999998
2019-06-12 22:30:00,2.548,0.8368297318,2.6819000727,0.002,0,0.002,2.5460000000000003,0.8368297318,2.68
2019-06-12 23:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-06-12 23:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-06-13 00:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-06-13 00:30:00,2.2205,0.7275422668,2.3366510223,0.007,0,0.007,2.2135,0.7275422668,2.33
2019-06-13 01:00:00,2.2135,0.7150522708,2.3261302629,0.038,0,0.038,2.1755,0.7150522708,2.29
2019-06-13 01:30:00,2.3785,0.7587672568,2.4965956821,0.07,0,0.07,2.3085,0.7587672568,2.43
2019-06-13 02:00:00,2.3935,0.7587672568,2.5108902804,0.085,0,0.085,2.3085,0.7587672568,2.43
2019-06-13 02:30:00,2.421,0.7369097638000001,2.5306673033,0.179,0,0.179,2.242,0.7369097638000001,2.36
2019-06-13 03:00:00,2.416,0.7431547618000001,2.5277133936,0.155,0,0.155,2.261,0.7431547618000001,2.38
2019-06-13 03:30:00,2.3845,0.7275422668,2.4930218611,0.171,0,0.171,2.2135,0.7275422668,2.33
2019-06-13 04:00:00,2.364,0.6994397758,2.4653016043,0.23600000000000002,0,0.23600000000000002,2.128,0.6994397758,2.24
2019-06-13 04:30:00,2.3295,0.6963172768,2.4313428388,0.211,0,0.211,2.1185,0.6963172768,2.23
2019-06-13 05:00:00,2.3145,0.6650922868,2.4081648615,0.291,0,0.291,2.0235,0.6650922868,2.13
2019-06-13 05:30:00,2.3635,0.6650922868,2.4552963161,0.34,0,0.34,2.0235,0.6650922868,2.13
2019-06-13 06:00:00,2.414,0.6869497798,2.5098398355000002,0.324,0,0.324,2.09,0.6869497798,2.2
2019-06-13 06:30:00,2.537,0.6244997998,2.612732095,0.637,0,0.637,1.9,0.6244997998,2.0
2019-06-13 07:00:00,2.7125,0.6088873048,2.7800000000000002,0.86,0,0.86,1.8525,0.6088873048,1.9500000000000002
2019-06-13 07:30:00,2.85,0.6619697878,2.9258680763,0.836,0,0.836,2.014,0.6619697878,2.12
2019-06-13 08:00:00,2.9015,0.6963172768,2.9838833757,0.783,0,0.783,2.1185,0.6963172768,2.23
2019-06-13 08:30:00,2.9370000000000003,0.6807047818,3.0148512401,0.866,0,0.866,2.071,0.6807047818,2.18
2019-06-13 09:00:00,2.8765,0.6713372848,2.9538019568,0.834,0,0.834,2.0425,0.6713372848,2.15
2019-06-13 09:30:00,2.8545,0.7088072728,2.9411864953,0.6980000000000001,0,0.6980000000000001,2.1565,0.7088072728,2.27
2019-06-13 10:00:00,2.88,0.7493997598000001,2.9759032242,0.6000000000000001,0,0.6000000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-06-13 10:30:00,2.826,0.7431547618000001,2.9220805944,0.5650000000000001,0,0.5650000000000001,2.261,0.7431547618000001,2.38
2019-06-13 11:00:00,2.7595,0.7462772608,2.8586307911,0.489,0,0.489,2.2705,0.7462772608,2.39
2019-06-13 11:30:00,2.757,0.7431547618000001,2.855403299,0.496,0,0.496,2.261,0.7431547618000001,2.38
2019-06-13 12:00:00,2.7055,0.7525222588,2.8082058329,0.41600000000000004,0,0.41600000000000004,2.2895,0.7525222588,2.41
2019-06-13 12:30:00,2.743,0.7431547618000001,2.8418881047999998,0.482,0,0.482,2.261,0.7431547618000001,2.38
2019-06-13 13:00:00,2.6615,0.7275422668,2.7591484192999998,0.448,0,0.448,2.2135,0.7275422668,2.33
2019-06-13 13:30:00,2.684,0.7493997598000001,2.7866567783000002,0.404,0,0.404,2.2800000000000002,0.7493997598000001,2.4
2019-06-13 14:00:00,2.6310000000000002,0.7369097638000001,2.7322512696,0.389,0,0.389,2.242,0.7369097638000001,2.36
2019-06-13 14:30:00,2.568,0.7181747698000001,2.6665331425,0.383,0,0.383,2.185,0.7181747698000001,2.3
2019-06-13 15:00:00,2.547,0.7369097638000001,2.6514609181,0.305,0,0.305,2.242,0.7369097638000001,2.36
2019-06-13 15:30:00,2.466,0.6869497798,2.5598937478,0.376,0,0.376,2.09,0.6869497798,2.2
2019-06-13 16:00:00,2.5135,0.7088072728,2.6115302028,0.357,0,0.357,2.1565,0.7088072728,2.27
2019-06-13 16:30:00,2.559,0.7244197678000001,2.659561054,0.355,0,0.355,2.204,0.7244197678000001,2.32
2019-06-13 17:00:00,2.6295,0.7712572528,2.7402751687,0.28300000000000003,0,0.28300000000000003,2.3465,0.7712572528,2.47
2019-06-13 17:30:00,2.7805,0.8524422268,2.9082362352,0.187,0,0.187,2.5935,0.8524422268,2.73
2019-06-13 18:00:00,2.819,0.8805447178,2.9533235515,0.14,0,0.14,2.6790000000000003,0.8805447178,2.8200000000000003
2019-06-13 18:30:00,2.8635,0.9086472088,3.0042090473,0.099,0,0.099,2.7645,0.9086472088,2.91
2019-06-13 19:00:00,2.8905000000000003,0.9273822028,3.0356264592,0.069,0,0.069,2.8215,0.9273822028,2.9699999999999998
2019-06-13 19:30:00,2.844,0.9180147058,2.9884924293,0.051000000000000004,0,0.051000000000000004,2.793,0.9180147058,2.94
2019-06-13 20:00:00,2.7800000000000002,0.9055247098,2.9237604211,0.025,0,0.025,2.755,0.9055247098,2.9
2019-06-13 20:30:00,2.766,0.9055247098,2.9104520267,0.011,0,0.011,2.755,0.9055247098,2.9
2019-06-13 21:00:00,2.6945,0.8836672168,2.8357006189,0.006,0,0.006,2.6885,0.8836672168,2.83
2019-06-13 21:30:00,2.635,0.8618097238,2.7723529718,0.013000000000000001,0,0.013000000000000001,2.622,0.8618097238,2.76
2019-06-13 22:00:00,2.5540000000000003,0.8368297318,2.6876011609,0.008,0,0.008,2.5460000000000003,0.8368297318,2.68
2019-06-13 22:30:00,2.4875,0.8024822428,2.6137394667000002,0.046,0,0.046,2.4415,0.8024822428,2.5700000000000003
2019-06-13 23:00:00,2.407,0.7743797518000001,2.5285001483,0.051000000000000004,0,0.051000000000000004,2.356,0.7743797518000001,2.48
2019-06-13 23:30:00,2.2965,0.7337872648,2.4108828259,0.064,0,0.064,2.2325,0.7337872648,2.35
2019-06-14 00:00:00,2.2405,0.6775822828,2.3407174114,0.179,0,0.179,2.0615,0.6775822828,2.17
2019-06-14 00:30:00,2.263,0.6994397758,2.3686251286,0.135,0,0.135,2.128,0.6994397758,2.24
2019-06-14 01:00:00,2.301,0.6619697878,2.3943276718,0.28700000000000003,0,0.28700000000000003,2.014,0.6619697878,2.12
2019-06-14 01:30:00,2.46,0.6682147858,2.5491392665,0.427,0,0.427,2.033,0.6682147858,2.14
2019-06-14 02:00:00,2.5140000000000002,0.6807047818,2.6045258686,0.443,0,0.443,2.071,0.6807047818,2.18
2019-06-14 02:30:00,2.4985,0.6838272808,2.5903903181,0.418,0,0.418,2.0805,0.6838272808,2.19
2019-06-14 03:00:00,2.4755000000000003,0.6775822828,2.5665576167,0.41400000000000003,0,0.41400000000000003,2.0615,0.6775822828,2.17
2019-06-14 03:30:00,2.4425,0.6463572928,2.5265755480000003,0.47600000000000003,0,0.47600000000000003,1.9665,0.6463572928,2.07
2019-06-14 04:00:00,2.4130000000000003,0.6182548018,2.4909452021,0.532,0,0.532,1.881,0.6182548018,1.98
2019-06-14 04:30:00,2.3565,0.6276222988,2.438647576,0.447,0,0.447,1.9095,0.6276222988,2.01
2019-06-14 05:00:00,2.3405,0.6463572928,2.4281099646,0.374,0,0.374,1.9665,0.6463572928,2.07
2019-06-14 05:30:00,2.3905,0.6900722788,2.4881097243,0.291,0,0.291,2.0995,0.6900722788,2.21
2019-06-14 06:00:00,2.4385,0.7587672568,2.553822625,0.13,0,0.13,2.3085,0.7587672568,2.43
2019-06-14 06:30:00,2.5145,0.8212172368,2.645204718,0.016,0,0.016,2.4985,0.8212172368,2.63
2019-06-14 07:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2019-06-14 07:30:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-06-14 08:00:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-06-14 08:30:00,2.6715,0.8774222188,2.8119000693,0.002,0,0.002,2.6695,0.8774222188,2.81
2019-06-14 09:00:00,2.6189999999999998,0.8555647258,2.7552045296000003,0.016,0,0.016,2.6029999999999998,0.8555647258,2.74
2019-06-14 09:30:00,2.63,0.8618097238,2.7676011273,0.008,0,0.008,2.622,0.8618097238,2.76
2019-06-14 10:00:00,2.572,0.8430747298,2.7066508825,0.007,0,0.007,2.565,0.8430747298,2.7
2019-06-14 10:30:00,2.5465,0.8274622348,2.677565312,0.029,0,0.029,2.5175,0.8274622348,2.65
2019-06-14 11:00:00,2.6029999999999998,0.8056047418000001,2.7248133881000003,0.152,0,0.152,2.451,0.8056047418000001,2.58
2019-06-14 11:30:00,2.5825,0.7712572528,2.6952075987,0.23600000000000002,0,0.23600000000000002,2.3465,0.7712572528,2.47
2019-06-14 12:00:00,2.6125,0.8024822428,2.7329716427,0.171,0,0.171,2.4415,0.8024822428,2.5700000000000003
2019-06-14 12:30:00,2.571,0.7556447578000001,2.6797462566,0.272,0,0.272,2.299,0.7556447578000001,2.42
2019-06-14 13:00:00,2.4,0.6120098038,2.4768035853,0.538,0,0.538,1.862,0.6120098038,1.96
2019-06-14 13:30:00,2.3995,0.6276222988,2.4802237802000002,0.49,0,0.49,1.9095,0.6276222988,2.01
2019-06-14 14:00:00,2.4375,0.6088873048,2.5123992517,0.585,0,0.585,1.8525,0.6088873048,1.9500000000000002
2019-06-14 14:30:00,2.3235,0.5589273209,2.3897807431,0.623,0,0.623,1.7005,0.5589273209,1.79
2019-06-14 15:00:00,2.232,0.5620498199,2.301678518,0.522,0,0.522,1.71,0.5620498199,1.8
2019-06-14 15:30:00,2.232,0.5245798319,2.2928166085,0.636,0,0.636,1.596,0.5245798319,1.6800000000000002
2019-06-14 16:00:00,2.451,0.6931947778,2.5471395721,0.342,0,0.342,2.109,0.6931947778,2.22
2019-06-14 16:30:00,2.517,0.7244197678000001,2.6191741065,0.313,0,0.313,2.204,0.7244197678000001,2.32
2019-06-14 17:00:00,2.6035,0.5651723189,2.6641381346,0.884,0,0.884,1.7195,0.5651723189,1.81
2019-06-14 17:30:00,2.729,0.5620498199,2.7862772655,1.019,0,1.019,1.71,0.5620498199,1.8
2019-06-14 18:00:00,2.782,0.6369897958,2.8539936931,0.844,0,0.844,1.9380000000000002,0.6369897958,2.04
2019-06-14 18:30:00,2.7645,0.7275422668,2.8586321904,0.551,0,0.551,2.2135,0.7275422668,2.33
2019-06-14 19:00:00,2.7665,0.7275422668,2.8605663775,0.553,0,0.553,2.2135,0.7275422668,2.33
2019-06-14 19:30:00,2.773,0.7306647658000001,2.8676471192,0.55,0,0.55,2.223,0.7306647658000001,2.34
2019-06-14 20:00:00,2.672,0.7493997598000001,2.7751007189,0.392,0,0.392,2.2800000000000002,0.7493997598000001,2.4
2019-06-14 20:30:00,2.6515,0.7650122548,2.7596550509,0.324,0,0.324,2.3275,0.7650122548,2.45
2019-06-14 21:00:00,2.643,0.7431547618000001,2.7454923056,0.382,0,0.382,2.261,0.7431547618000001,2.38
2019-06-14 21:30:00,2.569,0.7493997598000001,2.6760719348,0.289,0,0.289,2.2800000000000002,0.7493997598000001,2.4
2019-06-14 22:00:00,2.5445,0.7212972688,2.6447589682,0.35000000000000003,0,0.35000000000000003,2.1945,0.7212972688,2.31
2019-06-14 22:30:00,2.4975,0.6838272808,2.5894258051,0.417,0,0.417,2.0805,0.6838272808,2.19
2019-06-14 23:00:00,2.4145,0.6526022908,2.5011397402,0.429,0,0.429,1.9855,0.6526022908,2.09
2019-06-14 23:30:00,2.4025,0.5651723189,2.4680814411,0.683,0,0.683,1.7195,0.5651723189,1.81
2019-06-15 00:00:00,2.3185000000000002,0.5277023309000001,2.3777956178,0.713,0,0.713,1.6055000000000001,0.5277023309000001,1.69
2019-06-15 00:30:00,2.388,0.5058448379,2.4409881196,0.849,0,0.849,1.5390000000000001,0.5058448379,1.62
2019-06-15 01:00:00,2.4335,0.4839873449,2.4811622277,0.961,0,0.961,1.4725000000000001,0.4839873449,1.55
2019-06-15 01:30:00,2.5795,0.4839873449,2.6245121450999997,1.107,0,1.107,1.4725000000000001,0.4839873449,1.55
2019-06-15 02:00:00,2.654,0.5058448379,2.7017762676,1.115,0,1.115,1.5390000000000001,0.5058448379,1.62
2019-06-15 02:30:00,2.6965,0.4902323429,2.7407006403,1.205,0,1.205,1.4915,0.4902323429,1.57
2019-06-15 03:00:00,2.6705,0.4839873449,2.7140033161,1.198,0,1.198,1.4725000000000001,0.4839873449,1.55
2019-06-15 03:30:00,2.6235,0.4714973489,2.665532217,1.189,0,1.189,1.4344999999999999,0.4714973489,1.51
2019-06-15 04:00:00,2.5935,0.4652523509,2.6349007571,1.178,0,1.178,1.4155,0.4652523509,1.49
2019-06-15 04:30:00,2.5705,0.4714973489,2.6133847784,1.1360000000000001,0,1.1360000000000001,1.4344999999999999,0.4714973489,1.51
2019-06-15 05:00:00,2.4625,0.5277023309000001,2.5184074333,0.857,0,0.857,1.6055000000000001,0.5277023309000001,1.69
2019-06-15 05:30:00,2.367,0.6682147858,2.4595121467,0.334,0,0.334,2.033,0.6682147858,2.14
2019-06-15 06:00:00,2.326,0.7056847738,2.4306926996,0.179,0,0.179,2.147,0.7056847738,2.26
2019-06-15 06:30:00,2.388,0.7244197678000001,2.4954614804,0.184,0,0.184,2.204,0.7244197678000001,2.32
2019-06-15 07:00:00,2.466,0.7681347538000001,2.5828641079,0.129,0,0.129,2.337,0.7681347538000001,2.46
2019-06-15 07:30:00,2.5365,0.7962372448,2.6585383202,0.114,0,0.114,2.4225,0.7962372448,2.55
2019-06-15 08:00:00,2.672,0.8493197278,2.8037346522,0.088,0,0.088,2.584,0.8493197278,2.7199999999999998
2019-06-15 08:30:00,2.623,0.8368297318,2.7532549827,0.077,0,0.077,2.5460000000000003,0.8368297318,2.68
2019-06-15 09:00:00,2.534,0.7868697478000001,2.6533601339,0.14,0,0.14,2.394,0.7868697478000001,2.52
2019-06-15 09:30:00,2.5215,0.7650122548,2.6349963947,0.194,0,0.194,2.3275,0.7650122548,2.45
2019-06-15 10:00:00,2.439,0.7493997598000001,2.5515330686,0.159,0,0.159,2.2800000000000002,0.7493997598000001,2.4
2019-06-15 10:30:00,2.441,0.7244197678000001,2.5462256381,0.23700000000000002,0,0.23700000000000002,2.204,0.7244197678000001,2.32
2019-06-15 11:00:00,2.426,0.6994397758,2.5248152407999997,0.298,0,0.298,2.128,0.6994397758,2.24
2019-06-15 11:30:00,2.3845,0.6151323028,2.4625653291000003,0.513,0,0.513,1.8715000000000002,0.6151323028,1.97
2019-06-15 12:00:00,2.41,0.6057648058,2.4849649897,0.5670000000000001,0,0.5670000000000001,1.843,0.6057648058,1.94
2019-06-15 12:30:00,2.393,0.5995198078,2.4669562217,0.5690000000000001,0,0.5690000000000001,1.824,0.5995198078,1.92
2019-06-15 13:00:00,2.577,0.5932748098,2.6444099531000003,0.772,0,0.772,1.8050000000000002,0.5932748098,1.9
2019-06-15 13:30:00,2.476,0.6182548018,2.5520217476,0.595,0,0.595,1.881,0.6182548018,1.98
2019-06-15 14:00:00,2.394,0.6057648058,2.4694507486,0.551,0,0.551,1.843,0.6057648058,1.94
2019-06-15 14:30:00,2.4235,0.5339473289000001,2.4816228561,0.799,0,0.799,1.6245,0.5339473289000001,1.71
2019-06-15 15:00:00,2.3915,0.4964773409,2.4424909416,0.881,0,0.881,1.5105,0.4964773409,1.5899999999999999
2019-06-15 15:30:00,2.3605,0.4902323429,2.4108687231,0.869,0,0.869,1.4915,0.4902323429,1.57
2019-06-15 16:00:00,2.468,0.4808648459,2.5144094733999998,1.005,0,1.005,1.463,0.4808648459,1.54
2019-06-15 16:30:00,2.3715,0.5214573329000001,2.4281536195,0.785,0,0.785,1.5865,0.5214573329000001,1.67
2019-06-15 17:00:00,2.5335,0.5589273209,2.5944213228,0.833,0,0.833,1.7005,0.5589273209,1.79
2019-06-15 17:30:00,2.6405000000000003,0.5839073129,2.7042906649000003,0.864,0,0.864,1.7765,0.5839073129,1.87
2019-06-15 18:00:00,2.7495000000000003,0.6088873048,2.816113279,0.897,0,0.897,1.8525,0.6088873048,1.9500000000000002
2019-06-15 18:30:00,2.8295,0.7088072728,2.9169295501,0.673,0,0.673,2.1565,0.7088072728,2.27
2019-06-15 19:00:00,2.8505000000000003,0.7899922468,2.9579448946999998,0.447,0,0.447,2.4035,0.7899922468,2.5300000000000002
2019-06-15 19:30:00,2.7725,0.8087272408,2.8880436285,0.312,0,0.312,2.4605,0.8087272408,2.59
2019-06-15 20:00:00,2.6745,0.8212172368,2.7977398021,0.176,0,0.176,2.4985,0.8212172368,2.63
2019-06-15 20:30:00,2.643,0.8243397358000001,2.768570931,0.135,0,0.135,2.508,0.8243397358000001,2.64
2019-06-15 21:00:00,2.6135,0.8212172368,2.7394853531,0.115,0,0.115,2.4985,0.8212172368,2.63
2019-06-15 21:30:00,2.6175,0.7775022508,2.7305340137,0.252,0,0.252,2.3655,0.7775022508,2.49
2019-06-15 22:00:00,2.614,0.7493997598000001,2.7193006454,0.334,0,0.334,2.2800000000000002,0.7493997598000001,2.4
2019-06-15 22:30:00,2.5675,0.6713372848,2.6538180043,0.525,0,0.525,2.0425,0.6713372848,2.15
2019-06-15 23:00:00,2.519,0.6307447978,2.596767221,0.6000000000000001,0,0.6000000000000001,1.919,0.6307447978,2.02
2019-06-15 23:30:00,2.4695,0.6338672968,2.5495525098,0.541,0,0.541,1.9285,0.6338672968,2.03
2019-06-16 00:00:00,2.336,0.5682948179,2.4041328998,0.607,0,0.607,1.729,0.5682948179,1.82
2019-06-16 00:30:00,2.3745,0.6276222988,2.4560456022,0.465,0,0.465,1.9095,0.6276222988,2.01
2019-06-16 01:00:00,2.3545,0.6213773008,2.4351139604,0.464,0,0.464,1.8905,0.6213773008,1.99
2019-06-16 01:30:00,2.4895,0.6401122948,2.5704773876,0.542,0,0.542,1.9475,0.6401122948,2.05
2019-06-16 02:00:00,2.507,0.6557247898,2.5913363348000003,0.512,0,0.512,1.995,0.6557247898,2.1
2019-06-16 02:30:00,2.4935,0.6713372848,2.5822927797,0.451,0,0.451,2.0425,0.6713372848,2.15
2019-06-16 03:00:00,2.489,0.6619697878,2.5755242185,0.47500000000000003,0,0.47500000000000003,2.014,0.6619697878,2.12
2019-06-16 03:30:00,2.4435000000000002,0.6401122948,2.5259524936,0.496,0,0.496,1.9475,0.6401122948,2.05
2019-06-16 04:00:00,2.4485,0.6213773008,2.526115991,0.558,0,0.558,1.8905,0.6213773008,1.99
2019-06-16 04:30:00,2.4255,0.6338672968,2.5069579175,0.497,0,0.497,1.9285,0.6338672968,2.03
2019-06-16 05:00:00,2.4135,0.5526823229,2.4759725362,0.732,0,0.732,1.6815,0.5526823229,1.77
2019-06-16 05:30:00,2.448,0.5682948179,2.513098287,0.719,0,0.719,1.729,0.5682948179,1.82
2019-06-16 06:00:00,2.4605,0.5464373249,2.5204471825,0.798,0,0.798,1.6625,0.5464373249,1.75
2019-06-16 06:30:00,2.4945,0.5526823229,2.5549927593,0.8130000000000001,0,0.8130000000000001,1.6815,0.5526823229,1.77
2019-06-16 07:00:00,2.5060000000000002,0.6057648058,2.5781751298,0.663,0,0.663,1.843,0.6057648058,1.94
2019-06-16 07:30:00,2.594,0.5995198078,2.6623786357,0.77,0,0.77,1.824,0.5995198078,1.92
2019-06-16 08:00:00,2.659,0.6244997998,2.731351497,0.759,0,0.759,1.9,0.6244997998,2.0
2019-06-16 08:30:00,2.706,0.6432347938,2.781400187,0.749,0,0.749,1.957,0.6432347938,2.06
2019-06-16 09:00:00,2.7305,0.6463572928,2.8059593725000003,0.764,0,0.764,1.9665,0.6463572928,2.07
2019-06-16 09:30:00,2.8905000000000003,0.6401122948,2.9605293446000003,0.9430000000000001,0,0.9430000000000001,1.9475,0.6401122948,2.05
2019-06-16 10:00:00,2.786,0.5745398159,2.8446251071,1.038,0,1.038,1.748,0.5745398159,1.8399999999999999
2019-06-16 10:30:00,2.7575000000000003,0.5526823229,2.8123413733,1.076,0,1.076,1.6815,0.5526823229,1.77
2019-06-16 11:00:00,2.7175000000000002,0.5214573329000001,2.7670786039,1.131,0,1.131,1.5865,0.5214573329000001,1.67
2019-06-16 11:30:00,2.6935000000000002,0.5089673369000001,2.7411658104,1.145,0,1.145,1.5485,0.5089673369000001,1.63
2019-06-16 12:00:00,2.6415,0.5214573329000001,2.6924784122,1.055,0,1.055,1.5865,0.5214573329000001,1.67
2019-06-16 12:30:00,2.6085000000000003,0.5714173169,2.6703539091,0.87,0,0.87,1.7385000000000002,0.5714173169,1.83
2019-06-16 13:00:00,2.729,0.6369897958,2.8023556163,0.791,0,0.791,1.9380000000000002,0.6369897958,2.04
2019-06-16 13:30:00,2.724,0.6120098038,2.7919047262000003,0.862,0,0.862,1.862,0.6120098038,1.96
2019-06-16 14:00:00,2.571,0.5932748098,2.6385632454,0.766,0,0.766,1.8050000000000002,0.5932748098,1.9
2019-06-16 14:30:00,2.71,0.5807848139,2.7715358558,0.9430000000000001,0,0.9430000000000001,1.767,0.5807848139,1.8599999999999999
2019-06-16 15:00:00,2.7415000000000003,0.5714173169,2.800417826,1.003,0,1.003,1.7385000000000002,0.5714173169,1.83
2019-06-16 15:30:00,2.7245,0.5901523108,2.7876836261999998,0.929,0,0.929,1.7955,0.5901523108,1.8900000000000001
2019-06-16 16:00:00,2.739,0.5558048219,2.7948237869,1.048,0,1.048,1.691,0.5558048219,1.78
2019-06-16 16:30:00,2.7125,0.5526823229,2.7682330104,1.031,0,1.031,1.6815,0.5526823229,1.77
2019-06-16 17:00:00,2.801,0.5745398159,2.8593175759,1.053,0,1.053,1.748,0.5745398159,1.8399999999999999
2019-06-16 17:30:00,2.898,0.6120098038,2.9619182973,1.036,0,1.036,1.862,0.6120098038,1.96
2019-06-16 18:00:00,3.025,0.6931947778,3.1034084487999998,0.916,0,0.916,2.109,0.6931947778,2.22
2019-06-16 18:30:00,3.058,0.7306647658000001,3.1440793565,0.835,0,0.835,2.223,0.7306647658000001,2.34
2019-06-16 19:00:00,3.001,0.7181747698000001,3.0857375131,0.8160000000000001,0,0.8160000000000001,2.185,0.7181747698000001,2.3
2019-06-16 19:30:00,2.9635,0.7212972688,3.0500167213,0.769,0,0.769,2.1945,0.7212972688,2.31
2019-06-16 20:00:00,2.8865,0.6526022908,2.9593533077,0.901,0,0.901,1.9855,0.6526022908,2.09
2019-06-16 20:30:00,2.836,0.6244997998,2.9039449031,0.936,0,0.936,1.9,0.6244997998,2.0
2019-06-16 21:00:00,2.8755,0.6088873048,2.9392590903,1.023,0,1.023,1.8525,0.6088873048,1.9500000000000002
2019-06-16 21:30:00,2.7975,0.5901523108,2.8590708281,1.002,0,1.002,1.7955,0.5901523108,1.8900000000000001
2019-06-16 22:00:00,2.6495,0.5901523108,2.7144299586000002,0.854,0,0.854,1.7955,0.5901523108,1.8900000000000001
2019-06-16 22:30:00,2.6205,0.5714173169,2.6820771801000003,0.882,0,0.882,1.7385000000000002,0.5714173169,1.83
2019-06-16 23:00:00,2.5215,0.5339473289000001,2.5774138201,0.897,0,0.897,1.6245,0.5339473289000001,1.71
2019-06-16 23:30:00,2.4355,0.5589273209,2.4988117176,0.735,0,0.735,1.7005,0.5589273209,1.79
2019-06-17 00:00:00,2.406,0.4808648459,2.4535824828,0.9430000000000001,0,0.9430000000000001,1.463,0.4808648459,1.54
2019-06-17 00:30:00,2.404,0.5433148259,2.4646312097,0.751,0,0.751,1.653,0.5433148259,1.74
2019-06-17 01:00:00,2.186,0.5308248299,2.2495268391,0.5710000000000001,0,0.5710000000000001,1.615,0.5308248299,1.7000000000000002
2019-06-17 01:30:00,2.3195,0.5339473289000001,2.3801638599,0.6950000000000001,0,0.6950000000000001,1.6245,0.5339473289000001,1.71
2019-06-17 02:00:00,2.3195,0.5339473289000001,2.3801638599,0.6950000000000001,0,0.6950000000000001,1.6245,0.5339473289000001,1.71
2019-06-17 02:30:00,2.331,0.5308248299,2.3906768916,0.716,0,0.716,1.615,0.5308248299,1.7000000000000002
2019-06-17 03:00:00,2.3245,0.5089673369000001,2.3795688685,0.776,0,0.776,1.5485,0.5089673369000001,1.63
2019-06-17 03:30:00,2.2685,0.5214573329000001,2.327661917,0.682,0,0.682,1.5865,0.5214573329000001,1.67
2019-06-17 04:00:00,2.238,0.5433148259,2.3030056448,0.585,0,0.585,1.653,0.5433148259,1.74
2019-06-17 04:30:00,2.234,0.5058448379,2.2905534266,0.6950000000000001,0,0.6950000000000001,1.5390000000000001,0.5058448379,1.62
2019-06-17 05:00:00,2.2565,0.5089673369000001,2.313188276,0.708,0,0.708,1.5485,0.5089673369000001,1.63
2019-06-17 05:30:00,2.273,0.5245798319,2.3327479504,0.677,0,0.677,1.596,0.5245798319,1.6800000000000002
2019-06-17 06:00:00,2.3355,0.5901523108,2.4089084665,0.54,0,0.54,1.7955,0.5901523108,1.8900000000000001
2019-06-17 06:30:00,2.4395,0.5963973088,2.5113442615,0.625,0,0.625,1.8145,0.5963973088,1.9100000000000001
2019-06-17 07:00:00,2.446,0.6432347938,2.5291633004,0.489,0,0.489,1.957,0.6432347938,2.06
2019-06-17 07:30:00,2.535,0.6619697878,2.6200055343,0.521,0,0.521,2.014,0.6619697878,2.12
2019-06-17 08:00:00,2.6625,0.6963172768,2.7520472380000003,0.544,0,0.544,2.1185,0.6963172768,2.23
2019-06-17 08:30:00,2.68,0.6931947778,2.7681977892000003,0.5710000000000001,0,0.5710000000000001,2.109,0.6931947778,2.22
2019-06-17 09:00:00,2.6695,0.7088072728,2.7619989138000003,0.513,0,0.513,2.1565,0.7088072728,2.27
2019-06-17 09:30:00,2.03,0.6432347938,2.1294720003,0.073,0,0.073,1.957,0.6432347938,2.06
2019-06-17 10:00:00,2.0005,0.6088873048,2.0911107096,0.148,0,0.148,1.8525,0.6088873048,1.9500000000000002
2019-06-17 10:30:00,2.07,0.6244997998,2.1621517061,0.17,0,0.17,1.9,0.6244997998,2.0
2019-06-17 11:00:00,2.2395,0.6775822828,2.3397602441,0.178,0,0.178,2.0615,0.6775822828,2.17
2019-06-17 11:30:00,2.253,0.6744597838,2.351787618,0.201,0,0.201,2.052,0.6744597838,2.16
2019-06-17 12:00:00,2.2625,0.6588472888,2.3564774559,0.258,0,0.258,2.0045,0.6588472888,2.11
2019-06-17 12:30:00,2.184,0.6369897958,2.2749971429,0.246,0,0.246,1.9380000000000002,0.6369897958,2.04
2019-06-17 13:00:00,2.1785,0.6276222988,2.2671065259,0.269,0,0.269,1.9095,0.6276222988,2.01
2019-06-17 13:30:00,2.2,0.6369897958,2.2903615435,0.262,0,0.262,1.9380000000000002,0.6369897958,2.04
2019-06-17 14:00:00,2.121,0.6182548018,2.2092713731,0.24,0,0.24,1.881,0.6182548018,1.98
2019-06-17 14:30:00,2.1625,0.6401122948,2.2552494319,0.215,0,0.215,1.9475,0.6401122948,2.05
2019-06-17 15:00:00,2.08,0.6307447978,2.1735314582,0.161,0,0.161,1.919,0.6307447978,2.02
2019-06-17 15:30:00,2.089,0.5807848139,2.1682324599,0.322,0,0.322,1.767,0.5807848139,1.8599999999999999
2019-06-17 16:00:00,2.201,0.6182548018,2.2861845945,0.32,0,0.32,1.881,0.6182548018,1.98
2019-06-17 16:30:00,2.4115,0.7650122548,2.5299359676,0.084,0,0.084,2.3275,0.7650122548,2.45
2019-06-17 17:00:00,2.5805,0.8087272408,2.7042596029,0.12,0,0.12,2.4605,0.8087272408,2.59
2019-06-17 17:30:00,2.6505,0.8337072328,2.7785280276,0.114,0,0.114,2.5365,0.8337072328,2.67
2019-06-17 18:00:00,2.666,0.8555647258,2.799919106,0.063,0,0.063,2.6029999999999998,0.8555647258,2.74
2019-06-17 18:30:00,2.731,0.8680547218,2.8656377999,0.09,0,0.09,2.641,0.8680547218,2.7800000000000002
2019-06-17 19:00:00,2.7735000000000003,0.8399522308,2.8978995842,0.218,0,0.218,2.5555,0.8399522308,2.69
2019-06-17 19:30:00,2.601,0.7806247498000001,2.7156170570000002,0.226,0,0.226,2.375,0.7806247498000001,2.5
2019-06-17 20:00:00,2.645,0.7868697478000001,2.7595631901,0.251,0,0.251,2.394,0.7868697478000001,2.52
2019-06-17 20:30:00,2.616,0.7931147458000001,2.7335850087,0.203,0,0.203,2.4130000000000003,0.7931147458000001,2.54
2019-06-17 21:00:00,2.5404999999999998,0.7837472488,2.6586462721,0.156,0,0.156,2.3845,0.7837472488,2.51
2019-06-17 21:30:00,2.509,0.7806247498000001,2.6276331555,0.134,0,0.134,2.375,0.7806247498000001,2.5
2019-06-17 22:00:00,2.4205,0.7400322628,2.5311001561,0.169,0,0.169,2.2515,0.7400322628,2.37
2019-06-17 22:30:00,2.3955,0.7275422668,2.5035450865,0.182,0,0.182,2.2135,0.7275422668,2.33
2019-06-17 23:00:00,2.2955,0.7275422668,2.4080361293,0.082,0,0.082,2.2135,0.7275422668,2.33
2019-06-17 23:30:00,2.263,0.7056847738,2.3704767453,0.116,0,0.116,2.147,0.7056847738,2.26
2019-06-18 00:00:00,2.1405,0.6650922868,2.2414477464,0.117,0,0.117,2.0235,0.6650922868,2.13
2019-06-18 00:30:00,2.158,0.6869497798,2.2646995386,0.068,0,0.068,2.09,0.6869497798,2.2
2019-06-18 01:00:00,2.1195,0.6838272808,2.2270832944,0.039,0,0.039,2.0805,0.6838272808,2.19
2019-06-18 01:30:00,2.2545,0.7337872648,2.3709099519,0.022,0,0.022,2.2325,0.7337872648,2.35
2019-06-18 02:00:00,2.309,0.7493997598000001,2.4275668889,0.029,0,0.029,2.2800000000000002,0.7493997598000001,2.4
2019-06-18 02:30:00,2.321,0.7556447578000001,2.4409096665,0.022,0,0.022,2.299,0.7556447578000001,2.42
2019-06-18 03:00:00,2.315,0.7556447578000001,2.4352051248,0.016,0,0.016,2.299,0.7556447578000001,2.42
2019-06-18 03:30:00,2.267,0.7431547618000001,2.3857007356,0.006,0,0.006,2.261,0.7431547618000001,2.38
2019-06-18 04:00:00,2.2615,0.7400322628,2.3795020487,0.01,0,0.01,2.2515,0.7400322628,2.37
2019-06-18 04:30:00,2.2295,0.7088072728,2.339461049,0.073,0,0.073,2.1565,0.7088072728,2.27
2019-06-18 05:00:00,2.1975,0.7088072728,2.3089854915,0.041,0,0.041,2.1565,0.7088072728,2.27
2019-06-18 05:30:00,2.2625,0.7275422668,2.376599251,0.049,0,0.049,2.2135,0.7275422668,2.33
2019-06-18 06:00:00,2.305,0.7369097638000001,2.4199299577,0.063,0,0.063,2.242,0.7369097638000001,2.36
2019-06-18 06:30:00,2.4265,0.7962372448,2.5538003054000002,0.004,0,0.004,2.4225,0.7962372448,2.55
2019-06-18 07:00:00,2.421,0.7868697478000001,2.5456639604999998,0.027,0,0.027,2.394,0.7868697478000001,2.52
2019-06-18 07:30:00,2.5195,0.8212172368,2.6499581129000003,0.021,0,0.021,2.4985,0.8212172368,2.63
2019-06-18 08:00:00,2.588,0.8493197278,2.7238002864,0.004,0,0.004,2.584,0.8493197278,2.7199999999999998
2019-06-18 08:30:00,2.618,0.8555647258,2.7542539825,0.015,0,0.015,2.6029999999999998,0.8555647258,2.74
2019-06-18 09:00:00,2.5665,0.8399522308,2.7004521844,0.011,0,0.011,2.5555,0.8399522308,2.69
2019-06-18 09:30:00,2.626,0.8618097238,2.7638002822,0.004,0,0.004,2.622,0.8618097238,2.76
2019-06-18 10:00:00,2.5465,0.8337072328,2.6795018194,0.01,0,0.01,2.5365,0.8337072328,2.67
2019-06-18 10:30:00,2.5095,0.8212172368,2.640452234,0.011,0,0.011,2.4985,0.8212172368,2.63
2019-06-18 11:00:00,2.4145,0.7837472488,2.5385172838,0.03,0,0.03,2.3845,0.7837472488,2.51
2019-06-18 11:30:00,2.359,0.7681347538000001,2.4809095106,0.022,0,0.022,2.337,0.7681347538000001,2.46
2019-06-18 12:00:00,2.4305,0.7962372448,2.5576012199,0.008,0,0.008,2.4225,0.7962372448,2.55
2019-06-18 12:30:00,2.468,0.8056047418000001,2.5961554268,0.017,0,0.017,2.451,0.8056047418000001,2.58
2019-06-18 13:00:00,2.4575,0.7962372448,2.5832731176,0.035,0,0.035,2.4225,0.7962372448,2.55
2019-06-18 13:30:00,2.4075,0.7775022508,2.5299339912,0.042,0,0.042,2.3655,0.7775022508,2.49
2019-06-18 14:00:00,2.3975,0.7775022508,2.5204198063,0.032,0,0.032,2.3655,0.7775022508,2.49
2019-06-18 14:30:00,2.415,0.7931147458000001,2.5419000767,0.002,0,0.002,2.4130000000000003,0.7931147458000001,2.54
2019-06-18 15:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-06-18 15:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-06-18 16:00:00,2.4245,0.7962372448,2.5519000764,0.002,0,0.002,2.4225,0.7962372448,2.55
2019-06-18 16:30:00,2.474,0.8118497398000001,2.6038002996,0.004,0,0.004,2.47,0.8118497398000001,2.6
2019-06-18 17:00:00,2.5605,0.8399522308,2.6947504523,0.005,0,0.005,2.5555,0.8399522308,2.69
2019-06-18 17:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-06-18 18:00:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2019-06-18 18:30:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2019-06-18 19:00:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2019-06-18 19:30:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-06-18 20:00:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2019-06-18 20:30:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2019-06-18 21:00:00,2.6135,0.8586872248,2.7509500177,0.001,0,0.001,2.6125,0.8586872248,2.75
2019-06-18 21:30:00,2.5395,0.8337072328,2.6728501641999998,0.003,0,0.003,2.5365,0.8337072328,2.67
2019-06-18 22:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-06-18 22:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-06-18 23:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-06-18 23:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-06-19 00:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-06-19 00:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-06-19 01:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-06-19 01:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-06-19 02:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-06-19 02:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-06-19 03:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-06-19 03:30:00,2.2525,0.7400322628,2.3709500206,0.001,0,0.001,2.2515,0.7400322628,2.37
2019-06-19 04:00:00,2.2525,0.7400322628,2.3709500206,0.001,0,0.001,2.2515,0.7400322628,2.37
2019-06-19 04:30:00,2.2335,0.7337872648,2.3509500207,0.001,0,0.001,2.2325,0.7337872648,2.35
2019-06-19 05:00:00,2.2405,0.7337872648,2.3576013234,0.008,0,0.008,2.2325,0.7337872648,2.35
2019-06-19 05:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-06-19 06:00:00,2.319,0.7618897558000001,2.44095002,0.001,0,0.001,2.318,0.7618897558000001,2.44
2019-06-19 06:30:00,2.462,0.8056047418000001,2.5904522771,0.011,0,0.011,2.451,0.8056047418000001,2.58
2019-06-19 07:00:00,2.5115,0.7962372448,2.6346965669999998,0.089,0,0.089,2.4225,0.7962372448,2.55
2019-06-19 07:30:00,2.652,0.8368297318,2.7808969776,0.106,0,0.106,2.5460000000000003,0.8368297318,2.68
2019-06-19 08:00:00,2.761,0.8555647258,2.8905210603000002,0.158,0,0.158,2.6029999999999998,0.8555647258,2.74
2019-06-19 08:30:00,2.775,0.8555647258,2.9038966924,0.17200000000000001,0,0.17200000000000001,2.6029999999999998,0.8555647258,2.74
2019-06-19 09:00:00,2.779,0.8680547218,2.9114188981,0.138,0,0.138,2.641,0.8680547218,2.7800000000000002
2019-06-19 09:30:00,2.7025,0.8274622348,2.82634039,0.185,0,0.185,2.5175,0.8274622348,2.65
2019-06-19 10:00:00,2.7185,0.8399522308,2.845305256,0.163,0,0.163,2.5555,0.8399522308,2.69
2019-06-19 10:30:00,2.6165000000000003,0.8399522308,2.7480160116,0.061,0,0.061,2.5555,0.8399522308,2.69
2019-06-19 11:00:00,2.563,0.8305847338000001,2.6942234503,0.036000000000000004,0,0.036000000000000004,2.527,0.8305847338000001,2.66
2019-06-19 11:30:00,2.5715,0.8337072328,2.7032720914,0.035,0,0.035,2.5365,0.8337072328,2.67
2019-06-19 12:00:00,2.488,0.7931147458000001,2.6113550121999998,0.075,0,0.075,2.4130000000000003,0.7931147458000001,2.54
2019-06-19 12:30:00,2.432,0.7681347538000001,2.550422514,0.095,0,0.095,2.337,0.7681347538000001,2.46
2019-06-19 13:00:00,2.355,0.7181747698000001,2.4620722979,0.17,0,0.17,2.185,0.7181747698000001,2.3
2019-06-19 13:30:00,2.298,0.6619697878,2.3914447516,0.28400000000000003,0,0.28400000000000003,2.014,0.6619697878,2.12
2019-06-19 14:00:00,2.22,0.6244997998,2.3061656489,0.32,0,0.32,1.9,0.6244997998,2.0
2019-06-19 14:30:00,2.212,0.6182548018,2.2967766544,0.331,0,0.331,1.881,0.6182548018,1.98
2019-06-19 15:00:00,2.164,0.6244997998,2.2523090374,0.264,0,0.264,1.9,0.6244997998,2.0
2019-06-19 15:30:00,2.08,0.5870298118,2.1612505639,0.294,0,0.294,1.786,0.5870298118,1.88
2019-06-19 16:00:00,2.1755,0.5901523108,2.2541251074,0.38,0,0.38,1.7955,0.5901523108,1.8900000000000001
2019-06-19 16:30:00,2.2265,0.6151323028,2.3099112537,0.355,0,0.355,1.8715000000000002,0.6151323028,1.97
2019-06-19 17:00:00,2.335,0.6307447978,2.4186905548,0.41600000000000004,0,0.41600000000000004,1.919,0.6307447978,2.02
2019-06-19 17:30:00,2.459,0.6369897958,2.5401647584,0.521,0,0.521,1.9380000000000002,0.6369897958,2.04
2019-06-19 18:00:00,2.524,0.6869497798,2.6158126844,0.434,0,0.434,2.09,0.6869497798,2.2
2019-06-19 18:30:00,2.5455,0.7088072728,2.6423432782000003,0.389,0,0.389,2.1565,0.7088072728,2.27
2019-06-19 19:00:00,2.6495,0.7400322628,2.7509085772,0.398,0,0.398,2.2515,0.7400322628,2.37
2019-06-19 19:30:00,2.672,0.7369097638000001,2.7717539573,0.43,0,0.43,2.242,0.7369097638000001,2.36
2019-06-19 20:00:00,2.6515,0.7275422668,2.7495035916,0.438,0,0.438,2.2135,0.7275422668,2.33
2019-06-19 20:30:00,2.621,0.7369097638000001,2.7226231836,0.379,0,0.379,2.242,0.7369097638000001,2.36
2019-06-19 21:00:00,2.6115,0.7212972688,2.7092807164,0.417,0,0.417,2.1945,0.7212972688,2.31
2019-06-19 21:30:00,2.464,0.6869497798,2.5579671616,0.374,0,0.374,2.09,0.6869497798,2.2
2019-06-19 22:00:00,2.4465,0.7337872648,2.5541742305,0.214,0,0.214,2.2325,0.7337872648,2.35
2019-06-19 22:30:00,2.488,0.7493997598000001,2.5984118226,0.20800000000000002,0,0.20800000000000002,2.2800000000000002,0.7493997598000001,2.4
2019-06-19 23:00:00,2.354,0.6869497798,2.4521859636,0.264,0,0.264,2.09,0.6869497798,2.2
2019-06-19 23:30:00,2.3055,0.6650922868,2.3995162012,0.28200000000000003,0,0.28200000000000003,2.0235,0.6650922868,2.13
2019-06-20 00:00:00,2.211,0.6244997998,2.29750321,0.311,0,0.311,1.9,0.6244997998,2.0
2019-06-20 00:30:00,2.2405,0.6526022908,2.3336087933,0.255,0,0.255,1.9855,0.6526022908,2.09
2019-06-20 01:00:00,2.2575,0.6213773008,2.3414559573,0.367,0,0.367,1.8905,0.6213773008,1.99
2019-06-20 01:30:00,2.3895,0.6775822828,2.4837125438,0.328,0,0.328,2.0615,0.6775822828,2.17
2019-06-20 02:00:00,2.3885,0.6588472888,2.4777029685,0.384,0,0.384,2.0045,0.6588472888,2.11
2019-06-20 02:30:00,2.4095,0.7088072728,2.5115927218,0.253,0,0.253,2.1565,0.7088072728,2.27
2019-06-20 03:00:00,2.352,0.6744597838,2.4467938205,0.30000000000000004,0,0.30000000000000004,2.052,0.6744597838,2.16
2019-06-20 03:30:00,2.2825,0.6588472888,2.3756864270999998,0.278,0,0.278,2.0045,0.6588472888,2.11
2019-06-20 04:00:00,2.2695,0.6276222988,2.3546846923,0.36,0,0.36,1.9095,0.6276222988,2.01
2019-06-20 04:30:00,2.2640000000000002,0.5870298118,2.3388672472,0.47800000000000004,0,0.47800000000000004,1.786,0.5870298118,1.88
2019-06-20 05:00:00,2.207,0.5682948179,2.27899276,0.47800000000000004,0,0.47800000000000004,1.729,0.5682948179,1.82
2019-06-20 05:30:00,2.2475,0.6276222988,2.3334879473,0.338,0,0.338,1.9095,0.6276222988,2.01
2019-06-20 06:00:00,2.349,0.6682147858,2.4421940955,0.316,0,0.316,2.033,0.6682147858,2.14
2019-06-20 06:30:00,2.421,0.6807047818,2.5148757425,0.35000000000000003,0,0.35000000000000003,2.071,0.6807047818,2.18
2019-06-20 07:00:00,2.518,0.7181747698000001,2.6184153605000002,0.333,0,0.333,2.185,0.7181747698000001,2.3
2019-06-20 07:30:00,2.5895,0.7837472488,2.7055073461,0.20500000000000002,0,0.20500000000000002,2.3845,0.7837472488,2.51
2019-06-20 08:00:00,2.7119999999999997,0.7931147458000001,2.8255928581000003,0.299,0,0.299,2.4130000000000003,0.7931147458000001,2.54
2019-06-20 08:30:00,2.651,0.7931147458000001,2.767098119,0.23800000000000002,0,0.23800000000000002,2.4130000000000003,0.7931147458000001,2.54
2019-06-20 09:00:00,2.628,0.7306647658000001,2.7276830828,0.405,0,0.405,2.223,0.7306647658000001,2.34
2019-06-20 09:30:00,2.5869999999999997,0.6807047818,2.6750566349,0.516,0,0.516,2.071,0.6807047818,2.18
2019-06-20 10:00:00,2.54,0.6807047818,2.6296309627000003,0.46900000000000003,0,0.46900000000000003,2.071,0.6807047818,2.18
2019-06-20 10:30:00,2.549,0.6244997998,2.6243858329,0.649,0,0.649,1.9,0.6244997998,2.0
2019-06-20 11:00:00,2.501,0.6619697878,2.5871229194,0.487,0,0.487,2.014,0.6619697878,2.12
2019-06-20 11:30:00,2.4575,0.7275422668,2.5629326951999998,0.244,0,0.244,2.2135,0.7275422668,2.33
2019-06-20 12:00:00,2.5495,0.5963973088,2.6183277106,0.735,0,0.735,1.8145,0.5963973088,1.9100000000000001
2019-06-20 12:30:00,2.665,0.5745398159,2.726228347,0.917,0,0.917,1.748,0.5745398159,1.8399999999999999
2019-06-20 13:00:00,2.6385,0.6526022908,2.71800883,0.653,0,0.653,1.9855,0.6526022908,2.09
2019-06-20 13:30:00,2.435,0.6869497798,2.530044466,0.34500000000000003,0,0.34500000000000003,2.09,0.6869497798,2.2
2019-06-20 14:00:00,2.4935,0.5152123349000001,2.5461708505000002,0.926,0,0.926,1.5675,0.5152123349000001,1.65
2019-06-20 14:30:00,2.563,0.4933548419,2.6100513405,1.062,0,1.062,1.501,0.4933548419,1.58
2019-06-20 15:00:00,2.4725,0.5277023309000001,2.5281863064,0.867,0,0.867,1.6055000000000001,0.5277023309000001,1.69
2019-06-20 15:30:00,2.507,0.4871098439,2.5538842965,1.025,0,1.025,1.482,0.4871098439,1.56
2019-06-20 16:00:00,2.412,0.5120898359,2.4657615456,0.854,0,0.854,1.558,0.5120898359,1.6400000000000001
2019-06-20 16:30:00,2.431,0.5120898359,2.4843504181,0.873,0,0.873,1.558,0.5120898359,1.6400000000000001
2019-06-20 17:00:00,2.5125,0.5526823229,2.5725695326,0.8310000000000001,0,0.8310000000000001,1.6815,0.5526823229,1.77
2019-06-20 17:30:00,2.6355,0.6588472888,2.7166044983,0.631,0,0.631,2.0045,0.6588472888,2.11
2019-06-20 18:00:00,2.657,0.6494797918,2.735228144,0.681,0,0.681,1.976,0.6494797918,2.08
2019-06-20 18:30:00,2.7405,0.6588472888,2.8185847513,0.736,0,0.736,2.0045,0.6588472888,2.11
2019-06-20 19:00:00,2.754,0.6744597838,2.8353856881,0.7020000000000001,0,0.7020000000000001,2.052,0.6744597838,2.16
2019-06-20 19:30:00,2.67,0.6682147858,2.7523464535,0.637,0,0.637,2.033,0.6682147858,2.14
2019-06-20 20:00:00,2.6085000000000003,0.6588472888,2.6904185548,0.604,0,0.604,2.0045,0.6588472888,2.11
2019-06-20 20:30:00,2.636,0.6432347938,2.7133460892,0.679,0,0.679,1.957,0.6432347938,2.06
2019-06-20 21:00:00,2.5555,0.6650922868,2.6406302278,0.532,0,0.532,2.0235,0.6650922868,2.13
2019-06-20 21:30:00,2.4715,0.6650922868,2.5594257168,0.448,0,0.448,2.0235,0.6650922868,2.13
2019-06-20 22:00:00,2.4135,0.6963172768,2.5119394897,0.295,0,0.295,2.1185,0.6963172768,2.23
2019-06-20 22:30:00,2.4235,0.7212972688,2.528561251,0.229,0,0.229,2.1945,0.7212972688,2.31
2019-06-20 23:00:00,2.36,0.7181747698000001,2.4668552856,0.17500000000000002,0,0.17500000000000002,2.185,0.7181747698000001,2.3
2019-06-20 23:30:00,2.2575,0.6526022908,2.3499353183,0.272,0,0.272,1.9855,0.6526022908,2.09
2019-06-21 00:00:00,2.284,0.6744597838,2.381502047,0.232,0,0.232,2.052,0.6744597838,2.16
2019-06-21 00:30:00,2.2795,0.6900722788,2.3816632843,0.18,0,0.18,2.0995,0.6900722788,2.21
2019-06-21 01:00:00,2.2525,0.6838272808,2.3540127442,0.17200000000000001,0,0.17200000000000001,2.0805,0.6838272808,2.19
2019-06-21 01:30:00,2.3705,0.6838272808,2.4671623376,0.29,0,0.29,2.0805,0.6838272808,2.19
2019-06-21 02:00:00,2.3985,0.6900722788,2.4957968667,0.299,0,0.299,2.0995,0.6900722788,2.21
2019-06-21 02:30:00,2.419,0.7056847738,2.5198317404,0.272,0,0.272,2.147,0.7056847738,2.26
2019-06-21 03:00:00,2.3665,0.6338672968,2.4499204069,0.438,0,0.438,1.9285,0.6338672968,2.03
2019-06-21 03:30:00,2.3045,0.6526022908,2.3951221263,0.319,0,0.319,1.9855,0.6526022908,2.09
2019-06-21 04:00:00,2.316,0.6807047818,2.4139625101,0.245,0,0.245,2.071,0.6807047818,2.18
2019-06-21 04:30:00,2.279,0.6807047818,2.378486914,0.20800000000000002,0,0.20800000000000002,2.071,0.6807047818,2.18
2019-06-21 05:00:00,2.2555,0.6713372848,2.3532900374,0.213,0,0.213,2.0425,0.6713372848,2.15
2019-06-21 05:30:00,2.2715,0.6775822828,2.370407138,0.21,0,0.21,2.0615,0.6775822828,2.17
2019-06-21 06:00:00,2.3115,0.7150522708,2.4195726895,0.136,0,0.136,2.1755,0.7150522708,2.29
2019-06-21 06:30:00,2.338,0.7369097638000001,2.451383283,0.096,0,0.096,2.242,0.7369097638000001,2.36
2019-06-21 07:00:00,2.4275,0.7712572528,2.5470755780000003,0.081,0,0.081,2.3465,0.7712572528,2.47
2019-06-21 07:30:00,2.585,0.8056047418000001,2.7076233121,0.134,0,0.134,2.451,0.8056047418000001,2.58
2019-06-21 08:00:00,2.6025,0.8024822428,2.7234140339,0.161,0,0.161,2.4415,0.8024822428,2.5700000000000003
2019-06-21 08:30:00,2.6145,0.7775022508,2.7276583364,0.249,0,0.249,2.3655,0.7775022508,2.49
2019-06-21 09:00:00,2.607,0.7431547618000001,2.7108537401,0.34600000000000003,0,0.34600000000000003,2.261,0.7431547618000001,2.38
2019-06-21 09:30:00,2.483,0.7244197678000001,2.5865175430000003,0.279,0,0.279,2.204,0.7244197678000001,2.32
2019-06-21 10:00:00,2.4765,0.7462772608,2.5864999517,0.20600000000000002,0,0.20600000000000002,2.2705,0.7462772608,2.39
2019-06-21 10:30:00,2.348,0.7119297718,2.4535582324,0.182,0,0.182,2.166,0.7119297718,2.2800000000000002
2019-06-21 11:00:00,2.2405,0.6963172768,2.3462092831,0.122,0,0.122,2.1185,0.6963172768,2.23
2019-06-21 11:30:00,2.2865,0.7212972688,2.3975721053,0.092,0,0.092,2.1945,0.7212972688,2.31
2019-06-21 12:00:00,2.1875,0.6900722788,2.2937645912,0.088,0,0.088,2.0995,0.6900722788,2.21
2019-06-21 12:30:00,2.197,0.6869497798,2.3018924823,0.107,0,0.107,2.09,0.6869497798,2.2
2019-06-21 13:00:00,2.1285,0.6588472888,2.2281364411,0.124,0,0.124,2.0045,0.6588472888,2.11
2019-06-21 13:30:00,2.1375,0.6526022908,2.2349040248,0.152,0,0.152,1.9855,0.6526022908,2.09
2019-06-21 14:00:00,2.126,0.6494797918,2.2229934773,0.15,0,0.15,1.976,0.6494797918,2.08
2019-06-21 14:30:00,2.166,0.6432347938,2.2594926422,0.209,0,0.209,1.957,0.6432347938,2.06
2019-06-21 15:00:00,2.1175,0.6338672968,2.2103379832,0.189,0,0.189,1.9285,0.6338672968,2.03
2019-06-21 15:30:00,2.0935,0.6401122948,2.1891747303,0.146,0,0.146,1.9475,0.6401122948,2.05
2019-06-21 16:00:00,2.1495,0.6713372848,2.2518978662,0.107,0,0.107,2.0425,0.6713372848,2.15
2019-06-21 16:30:00,2.2085,0.6963172768,2.3156705292,0.09,0,0.09,2.1185,0.6963172768,2.23
2019-06-21 17:00:00,2.2465,0.7088072728,2.3556676336,0.09,0,0.09,2.1565,0.7088072728,2.27
2019-06-21 17:30:00,2.4195,0.7587672568,2.5356868892,0.111,0,0.111,2.3085,0.7587672568,2.43
2019-06-21 18:00:00,2.492,0.7993597438000001,2.6170670607,0.06,0,0.06,2.432,0.7993597438000001,2.56
2019-06-21 18:30:00,2.4885,0.8087272408,2.6166146067,0.028,0,0.028,2.4605,0.8087272408,2.59
2019-06-21 19:00:00,2.528,0.8243397358000001,2.6590073336,0.02,0,0.02,2.508,0.8243397358000001,2.64
2019-06-21 19:30:00,2.4975,0.8149722388,2.6271060123,0.018000000000000002,0,0.018000000000000002,2.4795,0.8149722388,2.61
2019-06-21 20:00:00,2.519,0.8243397358000001,2.6504522256,0.011,0,0.011,2.508,0.8243397358000001,2.64
2019-06-21 20:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-06-21 21:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-06-21 21:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-06-21 22:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-06-21 22:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-06-21 23:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-06-21 23:30:00,2.3295,0.7650122548,2.4519000795,0.002,0,0.002,2.3275,0.7650122548,2.45
2019-06-22 00:00:00,2.2205,0.7275422668,2.3366510223,0.007,0,0.007,2.2135,0.7275422668,2.33
2019-06-22 00:30:00,2.209,0.7244197678000001,2.3247505242,0.005,0,0.005,2.204,0.7244197678000001,2.32
2019-06-22 01:00:00,2.152,0.7056847738,2.2647505381,0.005,0,0.005,2.147,0.7056847738,2.26
2019-06-22 01:30:00,2.3125,0.7587672568,2.4338003205,0.004,0,0.004,2.3085,0.7587672568,2.43
2019-06-22 02:00:00,2.303,0.7556447578000001,2.4238003218,0.004,0,0.004,2.299,0.7556447578000001,2.42
2019-06-22 02:30:00,2.3105,0.7587672568,2.4319000802,0.002,0,0.002,2.3085,0.7587672568,2.43
2019-06-22 03:00:00,2.342,0.7556447578000001,2.4608866288,0.043000000000000003,0,0.043000000000000003,2.299,0.7556447578000001,2.42
2019-06-22 03:30:00,2.2795,0.7337872648,2.3946949701,0.047,0,0.047,2.2325,0.7337872648,2.35
2019-06-22 04:00:00,2.2265,0.7088072728,2.336602234,0.07,0,0.07,2.1565,0.7088072728,2.27
2019-06-22 04:30:00,2.1945,0.7088072728,2.3061305254,0.038,0,0.038,2.1565,0.7088072728,2.27
2019-06-22 05:00:00,2.1845,0.7088072728,2.2966166419,0.028,0,0.028,2.1565,0.7088072728,2.27
2019-06-22 05:30:00,2.175,0.7056847738,2.2866167147,0.028,0,0.028,2.147,0.7056847738,2.26
2019-06-22 06:00:00,2.1905,0.7150522708,2.3042547602,0.015,0,0.015,2.1755,0.7150522708,2.29
2019-06-22 06:30:00,2.2800000000000002,0.7431547618000001,2.3980573388,0.019,0,0.019,2.261,0.7431547618000001,2.38
2019-06-22 07:00:00,2.289,0.7431547618000001,2.4066158813,0.028,0,0.028,2.261,0.7431547618000001,2.38
2019-06-22 07:30:00,2.406,0.7806247498000001,2.5294685213,0.031,0,0.031,2.375,0.7806247498000001,2.5
2019-06-22 08:00:00,2.5060000000000002,0.8056047418000001,2.6323060232,0.055,0,0.055,2.451,0.8056047418000001,2.58
2019-06-22 08:30:00,2.518,0.7993597438000001,2.6418364824,0.08600000000000001,0,0.08600000000000001,2.432,0.7993597438000001,2.56
2019-06-22 09:00:00,2.495,0.7618897558000001,2.6087355174,0.177,0,0.177,2.318,0.7618897558000001,2.44
2019-06-22 09:30:00,2.466,0.7119297718,2.5667099563,0.30000000000000004,0,0.30000000000000004,2.166,0.7119297718,2.2800000000000002
2019-06-22 10:00:00,2.3655,0.6401122948,2.4505782991,0.418,0,0.418,1.9475,0.6401122948,2.05
2019-06-22 10:30:00,2.32,0.6432347938,2.407519678,0.363,0,0.363,1.957,0.6432347938,2.06
2019-06-22 11:00:00,2.2880000000000003,0.6244997998,2.3716964393,0.388,0,0.388,1.9,0.6244997998,2.0
2019-06-22 11:30:00,2.255,0.5932748098,2.3317375496,0.45,0,0.45,1.8050000000000002,0.5932748098,1.9
2019-06-22 12:00:00,2.2545,0.5714173169,2.3257876084999998,0.516,0,0.516,1.7385000000000002,0.5714173169,1.83
2019-06-22 12:30:00,2.2615,0.5464373249,2.3265803231,0.599,0,0.599,1.6625,0.5464373249,1.75
2019-06-22 13:00:00,2.235,0.5370698279,2.2986232836,0.601,0,0.601,1.634,0.5370698279,1.72
2019-06-22 13:30:00,2.1995,0.5027223389000001,2.2562202907,0.67,0,0.67,1.5295,0.5027223389000001,1.6099999999999999
2019-06-22 14:00:00,2.192,0.5245798319,2.2538961822,0.596,0,0.596,1.596,0.5245798319,1.6800000000000002
2019-06-22 14:30:00,2.1915,0.5589273209,2.2616524932,0.491,0,0.491,1.7005,0.5589273209,1.79
2019-06-22 15:00:00,2.141,0.5682948179,2.2151388218,0.41200000000000003,0,0.41200000000000003,1.729,0.5682948179,1.82
2019-06-22 15:30:00,2.151,0.5558048219,2.2216480369,0.46,0,0.46,1.691,0.5558048219,1.78
2019-06-22 16:00:00,2.1715,0.5651723189,2.2438431318,0.452,0,0.452,1.7195,0.5651723189,1.81
2019-06-22 16:30:00,2.186,0.5745398159,2.26024158,0.438,0,0.438,1.748,0.5745398159,1.8399999999999999
2019-06-22 17:00:00,2.3005,0.5901523108,2.3749905263,0.505,0,0.505,1.7955,0.5901523108,1.8900000000000001
2019-06-22 17:30:00,2.401,0.6307447978,2.4824665154,0.482,0,0.482,1.919,0.6307447978,2.02
2019-06-22 18:00:00,2.588,0.6807047818,2.6760237292999998,0.517,0,0.517,2.071,0.6807047818,2.18
2019-06-22 18:30:00,2.5785,0.7212972688,2.6774861344,0.384,0,0.384,2.1945,0.7212972688,2.31
2019-06-22 19:00:00,2.656,0.7431547618000001,2.7580092458000003,0.395,0,0.395,2.261,0.7431547618000001,2.38
2019-06-22 19:30:00,2.635,0.7306647658000001,2.7344279109,0.41200000000000003,0,0.41200000000000003,2.223,0.7306647658000001,2.34
