Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-06-22 20:00:00,2.599,0.7056847738,2.693100815,0.452,0,0.452,2.147,0.7056847738,2.26
2019-06-22 20:30:00,2.6535,0.7337872648,2.7530902637,0.421,0,0.421,2.2325,0.7337872648,2.35
2019-06-22 21:00:00,2.6109999999999998,0.7056847738,2.7046833456,0.464,0,0.464,2.147,0.7056847738,2.26
2019-06-22 21:30:00,2.58,0.6931947778,2.6715012633,0.47100000000000003,0,0.47100000000000003,2.109,0.6931947778,2.22
2019-06-22 22:00:00,2.489,0.6931947778,2.5837259917,0.38,0,0.38,2.109,0.6931947778,2.22
2019-06-22 22:30:00,2.473,0.6807047818,2.5649732942,0.402,0,0.402,2.071,0.6807047818,2.18
2019-06-22 23:00:00,2.3645,0.6401122948,2.4496130307,0.417,0,0.417,1.9475,0.6401122948,2.05
2019-06-22 23:30:00,2.346,0.6120098038,2.4245147968,0.484,0,0.484,1.862,0.6120098038,1.96
2019-06-23 00:00:00,2.2965,0.5464373249,2.3606155977,0.634,0,0.634,1.6625,0.5464373249,1.75
2019-06-23 00:30:00,2.322,0.5370698279,2.3833019112000002,0.6880000000000001,0,0.6880000000000001,1.634,0.5370698279,1.72
2019-06-23 01:00:00,2.2615,0.5464373249,2.3265803231,0.599,0,0.599,1.6625,0.5464373249,1.75
2019-06-23 01:30:00,2.3435,0.5651723189,2.410687039,0.624,0,0.624,1.7195,0.5651723189,1.81
2019-06-23 02:00:00,2.3305,0.5526823229,2.3951384094,0.649,0,0.649,1.6815,0.5526823229,1.77
2019-06-23 02:30:00,2.41,0.5120898359,2.4638051871,0.852,0,0.852,1.558,0.5120898359,1.6400000000000001
2019-06-23 03:00:00,2.4130000000000003,0.5058448379,2.4654508715,0.874,0,0.874,1.5390000000000001,0.5058448379,1.62
2019-06-23 03:30:00,2.44,0.4933548419,2.4893772314,0.9390000000000001,0,0.9390000000000001,1.501,0.4933548419,1.58
2019-06-23 04:00:00,2.371,0.4871098439,2.4205199855,0.889,0,0.889,1.482,0.4871098439,1.56
2019-06-23 04:30:00,2.2984999999999998,0.5152123349000001,2.3555351834,0.731,0,0.731,1.5675,0.5152123349000001,1.65
2019-06-23 05:00:00,2.254,0.5120898359,2.3114393784000002,0.6960000000000001,0,0.6960000000000001,1.558,0.5120898359,1.6400000000000001
2019-06-23 05:30:00,2.3810000000000002,0.4871098439,2.4303162346000002,0.899,0,0.899,1.482,0.4871098439,1.56
2019-06-23 06:00:00,2.3955,0.4777423469,2.4426743541000002,0.9420000000000001,0,0.9420000000000001,1.4535,0.4777423469,1.53
2019-06-23 06:30:00,2.4525,0.5089673369000001,2.5047562756,0.904,0,0.904,1.5485,0.5089673369000001,1.63
2019-06-23 07:00:00,2.499,0.5058448379,2.5496823332,0.96,0,0.96,1.5390000000000001,0.5058448379,1.62
2019-06-23 07:30:00,2.59,0.5932748098,2.6570801644,0.785,0,0.785,1.8050000000000002,0.5932748098,1.9
2019-06-23 08:00:00,2.5725,0.6526022908,2.6539868123,0.587,0,0.587,1.9855,0.6526022908,2.09
2019-06-23 08:30:00,2.7105,0.7275422668,2.8064440133,0.497,0,0.497,2.2135,0.7275422668,2.33
2019-06-23 09:00:00,2.627,0.6931947778,2.7169188431,0.518,0,0.518,2.109,0.6931947778,2.22
2019-06-23 09:30:00,2.6075,0.6900722788,2.6972682477000003,0.508,0,0.508,2.0995,0.6900722788,2.21
2019-06-23 10:00:00,2.6630000000000003,0.7244197678000001,2.759774085,0.459,0,0.459,2.204,0.7244197678000001,2.32
2019-06-23 10:30:00,2.7435,0.7275422668,2.8383287336,0.53,0,0.53,2.2135,0.7275422668,2.33
2019-06-23 11:00:00,2.707,0.7244197678000001,2.8022549848000002,0.503,0,0.503,2.204,0.7244197678000001,2.32
2019-06-23 11:30:00,2.6135,0.6775822828,2.6999074058,0.552,0,0.552,2.0615,0.6775822828,2.17
2019-06-23 12:00:00,2.673,0.6994397758,2.7629956569000003,0.545,0,0.545,2.128,0.6994397758,2.24
2019-06-23 12:30:00,2.7395,0.7650122548,2.8443108128,0.41200000000000003,0,0.41200000000000003,2.3275,0.7650122548,2.45
2019-06-23 13:00:00,2.6455,0.7837472488,2.7591538558,0.261,0,0.261,2.3845,0.7837472488,2.51
2019-06-23 13:30:00,2.599,0.7431547618000001,2.7031611125,0.338,0,0.338,2.261,0.7431547618000001,2.38
2019-06-23 14:00:00,2.542,0.7244197678000001,2.6432078995,0.338,0,0.338,2.204,0.7244197678000001,2.32
2019-06-23 14:30:00,2.5895,0.7462772608,2.6948914635,0.319,0,0.319,2.2705,0.7462772608,2.39
2019-06-23 15:00:00,2.6109999999999998,0.7556447578000001,2.7181464273,0.312,0,0.312,2.299,0.7556447578000001,2.42
2019-06-23 15:30:00,2.5185,0.6900722788,2.6113295464,0.419,0,0.419,2.0995,0.6900722788,2.21
2019-06-23 16:00:00,2.5135,0.6526022908,2.5968388475,0.528,0,0.528,1.9855,0.6526022908,2.09
2019-06-23 16:30:00,2.643,0.6869497798,2.7308147136,0.553,0,0.553,2.09,0.6869497798,2.2
2019-06-23 17:00:00,2.706,0.6807047818,2.7903037469000003,0.635,0,0.635,2.071,0.6807047818,2.18
2019-06-23 17:30:00,2.794,0.7618897558000001,2.8960165745,0.47600000000000003,0,0.47600000000000003,2.318,0.7618897558000001,2.44
2019-06-23 18:00:00,2.7915,0.8524422268,2.9187548715,0.198,0,0.198,2.5935,0.8524422268,2.73
2019-06-23 18:30:00,2.7279999999999998,0.8305847338000001,2.8516407558,0.201,0,0.201,2.527,0.8305847338000001,2.66
2019-06-23 19:00:00,2.707,0.8243397358000001,2.8297323195,0.199,0,0.199,2.508,0.8243397358000001,2.64
2019-06-23 19:30:00,2.6870000000000003,0.8555647258,2.8199219847,0.084,0,0.084,2.6029999999999998,0.8555647258,2.74
2019-06-23 20:00:00,2.5195,0.8212172368,2.6499581129000003,0.021,0,0.021,2.4985,0.8212172368,2.63
2019-06-23 20:30:00,2.47,0.8056047418000001,2.5980567737999998,0.019,0,0.019,2.451,0.8056047418000001,2.58
2019-06-23 21:00:00,2.5380000000000003,0.8056047418000001,2.6627885759,0.08700000000000001,0,0.08700000000000001,2.451,0.8056047418000001,2.58
2019-06-23 21:30:00,2.503,0.7681347538000001,2.6182131311,0.166,0,0.166,2.337,0.7681347538000001,2.46
2019-06-23 22:00:00,2.4185,0.7337872648,2.527367405,0.186,0,0.186,2.2325,0.7337872648,2.35
2019-06-23 22:30:00,2.3795,0.7275422668,2.4882399402,0.166,0,0.166,2.2135,0.7275422668,2.33
2019-06-23 23:00:00,2.3075,0.7025622748,2.4120841611,0.17,0,0.17,2.1375,0.7025622748,2.25
2019-06-23 23:30:00,2.2755,0.6526022908,2.3672325615,0.29,0,0.29,1.9855,0.6526022908,2.09
2019-06-24 00:00:00,2.1725,0.6088873048,2.2562136424,0.32,0,0.32,1.8525,0.6088873048,1.9500000000000002
2019-06-24 00:30:00,2.148,0.6182548018,2.2352053597,0.267,0,0.267,1.881,0.6182548018,1.98
2019-06-24 01:00:00,2.1485,0.6401122948,2.2418287178,0.201,0,0.201,1.9475,0.6401122948,2.05
2019-06-24 01:30:00,2.24,0.6994397758,2.3466606061,0.112,0,0.112,2.128,0.6994397758,2.24
2019-06-24 02:00:00,2.2635,0.7275422668,2.3775512613,0.05,0,0.05,2.2135,0.7275422668,2.33
2019-06-24 02:30:00,2.2555,0.7337872648,2.3718608728,0.023,0,0.023,2.2325,0.7337872648,2.35
2019-06-24 03:00:00,2.2005,0.7150522708,2.3137631685,0.025,0,0.025,2.1755,0.7150522708,2.29
2019-06-24 03:30:00,2.273,0.7306647658000001,2.3875510466,0.05,0,0.05,2.223,0.7306647658000001,2.34
2019-06-24 04:00:00,2.2025,0.7212972688,2.3176013462,0.008,0,0.008,2.1945,0.7212972688,2.31
2019-06-24 04:30:00,2.2065,0.7212972688,2.321403024,0.012,0,0.012,2.1945,0.7212972688,2.31
2019-06-24 05:00:00,2.214,0.7181747698000001,2.3275676145,0.029,0,0.029,2.185,0.7181747698000001,2.3
2019-06-24 05:30:00,2.268,0.7119297718,2.3771133755,0.10200000000000001,0,0.10200000000000001,2.166,0.7119297718,2.2800000000000002
2019-06-24 06:00:00,2.3325,0.7337872648,2.4451993784,0.1,0,0.1,2.2325,0.7337872648,2.35
2019-06-24 06:30:00,2.4050000000000002,0.7493997598000001,2.5190524012,0.125,0,0.125,2.2800000000000002,0.7493997598000001,2.4
2019-06-24 07:00:00,2.4675000000000002,0.7587672568,2.5815274548,0.159,0,0.159,2.3085,0.7587672568,2.43
2019-06-24 07:30:00,2.6055,0.8087272408,2.7281257302,0.145,0,0.145,2.4605,0.8087272408,2.59
2019-06-24 08:00:00,2.717,0.8555647258,2.848522424,0.114,0,0.114,2.6029999999999998,0.8555647258,2.74
2019-06-24 08:30:00,2.6535,0.8524422268,2.7870629702,0.06,0,0.06,2.5935,0.8524422268,2.73
2019-06-24 09:00:00,2.6345,0.8649322228,2.7728501582,0.003,0,0.003,2.6315,0.8649322228,2.77
2019-06-24 09:30:00,2.6155,0.8586872248,2.7528501594,0.003,0,0.003,2.6125,0.8586872248,2.75
2019-06-24 10:00:00,2.5275,0.8274622348,2.6595018331,0.01,0,0.01,2.5175,0.8274622348,2.65
2019-06-24 10:30:00,2.354,0.7556447578000001,2.4723096489,0.055,0,0.055,2.299,0.7556447578000001,2.42
2019-06-24 11:00:00,2.312,0.7431547618000001,2.4285022133,0.051000000000000004,0,0.051000000000000004,2.261,0.7431547618000001,2.38
2019-06-24 11:30:00,2.309,0.7369097638000001,2.4237402914,0.067,0,0.067,2.242,0.7369097638000001,2.36
2019-06-24 12:00:00,2.2725,0.7275422668,2.3861211201,0.059000000000000004,0,0.059000000000000004,2.2135,0.7275422668,2.33
2019-06-24 12:30:00,2.3945,0.7712572528,2.515644649,0.048,0,0.048,2.3465,0.7712572528,2.47
2019-06-24 13:00:00,2.358,0.7618897558000001,2.4780314768,0.04,0,0.04,2.318,0.7618897558000001,2.44
2019-06-24 13:30:00,2.332,0.7493997598000001,2.4494538167,0.052000000000000005,0,0.052000000000000005,2.2800000000000002,0.7493997598000001,2.4
2019-06-24 14:00:00,2.297,0.7369097638000001,2.4123111325,0.055,0,0.055,2.242,0.7369097638000001,2.36
2019-06-24 14:30:00,2.2715,0.7337872648,2.3870810627,0.039,0,0.039,2.2325,0.7337872648,2.35
2019-06-24 15:00:00,2.2185,0.7212972688,2.332812037,0.024,0,0.024,2.1945,0.7212972688,2.31
2019-06-24 15:30:00,2.195,0.7119297718,2.3075677672,0.029,0,0.029,2.166,0.7119297718,2.2800000000000002
2019-06-24 16:00:00,2.214,0.7056847738,2.323744177,0.067,0,0.067,2.147,0.7056847738,2.26
2019-06-24 16:30:00,2.3105,0.7462772608,2.428032125,0.04,0,0.04,2.2705,0.7462772608,2.39
2019-06-24 17:00:00,2.4165,0.7899922468,2.5423532406,0.013000000000000001,0,0.013000000000000001,2.4035,0.7899922468,2.5300000000000002
2019-06-24 17:30:00,2.542,0.8305847338000001,2.6742541016,0.015,0,0.015,2.527,0.8305847338000001,2.66
2019-06-24 18:00:00,2.646,0.8680547218,2.7847504377,0.005,0,0.005,2.641,0.8680547218,2.7800000000000002
2019-06-24 18:30:00,2.609,0.8555647258,2.7457006392,0.006,0,0.006,2.6029999999999998,0.8555647258,2.74
2019-06-24 19:00:00,2.6385,0.8649322228,2.7766508603,0.007,0,0.007,2.6315,0.8649322228,2.77
2019-06-24 19:30:00,2.5700000000000003,0.8430747298,2.7047504506,0.005,0,0.005,2.565,0.8430747298,2.7
2019-06-24 20:00:00,2.5975,0.8524422268,2.7338002853,0.004,0,0.004,2.5935,0.8524422268,2.73
2019-06-24 20:30:00,2.5185,0.8274622348,2.6509500184,0.001,0,0.001,2.5175,0.8274622348,2.65
2019-06-24 21:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-06-24 21:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-06-24 22:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-06-24 22:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-06-24 23:00:00,2.3135,0.7587672568,2.4347505006,0.005,0,0.005,2.3085,0.7587672568,2.43
2019-06-24 23:30:00,2.2355,0.7337872648,2.3528501865,0.003,0,0.003,2.2325,0.7337872648,2.35
2019-06-25 00:00:00,2.1015,0.6900722788,2.2119000882,0.002,0,0.002,2.0995,0.6900722788,2.21
2019-06-25 00:30:00,2.1585,0.7088072728,2.2719000858,0.002,0,0.002,2.1565,0.7088072728,2.27
2019-06-25 01:00:00,2.1225,0.6963172768,2.2338003492,0.004,0,0.004,2.1185,0.6963172768,2.23
2019-06-25 01:30:00,2.223,0.7244197678000001,2.3380575271,0.019,0,0.019,2.204,0.7244197678000001,2.32
2019-06-25 02:00:00,2.238,0.7306647658000001,2.3542546591,0.015,0,0.015,2.223,0.7306647658000001,2.34
2019-06-25 02:30:00,2.254,0.7369097638000001,2.3714029603,0.012,0,0.012,2.242,0.7369097638000001,2.36
2019-06-25 03:00:00,2.2405,0.7337872648,2.3576013234,0.008,0,0.008,2.2325,0.7337872648,2.35
2019-06-25 03:30:00,2.2215,0.7275422668,2.3376013347,0.008,0,0.008,2.2135,0.7275422668,2.33
2019-06-25 04:00:00,2.1735,0.7088072728,2.2861561626,0.017,0,0.017,2.1565,0.7088072728,2.27
2019-06-25 04:30:00,2.1735,0.7088072728,2.2861561626,0.017,0,0.017,2.1565,0.7088072728,2.27
2019-06-25 05:00:00,2.13,0.6994397758,2.241900087,0.002,0,0.002,2.128,0.6994397758,2.24
2019-06-25 05:30:00,2.138,0.6994397758,2.2495021671,0.01,0,0.01,2.128,0.6994397758,2.24
2019-06-25 06:00:00,2.1975,0.7212972688,2.3128501897,0.003,0,0.003,2.1945,0.7212972688,2.31
2019-06-25 06:30:00,2.284,0.7493997598000001,2.4038003245,0.004,0,0.004,2.2800000000000002,0.7493997598000001,2.4
2019-06-25 07:00:00,2.3865,0.7837472488,2.5119000776,0.002,0,0.002,2.3845,0.7837472488,2.51
2019-06-25 07:30:00,2.5185,0.8274622348,2.6509500184,0.001,0,0.001,2.5175,0.8274622348,2.65
2019-06-25 08:00:00,2.5755,0.8461972288,2.710950018,0.001,0,0.001,2.5745,0.8461972288,2.71
2019-06-25 08:30:00,2.594,0.8493197278,2.729501786,0.01,0,0.01,2.584,0.8493197278,2.7199999999999998
2019-06-25 09:00:00,2.5395,0.8337072328,2.6728501641999998,0.003,0,0.003,2.5365,0.8337072328,2.67
2019-06-25 09:30:00,2.4735,0.8087272408,2.6023531659,0.013000000000000001,0,0.013000000000000001,2.4605,0.8087272408,2.59
2019-06-25 10:00:00,2.418,0.7868697478000001,2.5428110429,0.024,0,0.024,2.394,0.7868697478000001,2.52
2019-06-25 10:30:00,2.387,0.7743797518000001,2.5094686689,0.031,0,0.031,2.356,0.7743797518000001,2.48
2019-06-25 11:00:00,2.321,0.7556447578000001,2.4409096665,0.022,0,0.022,2.299,0.7556447578000001,2.42
2019-06-25 11:30:00,2.294,0.7431547618000001,2.4113720161,0.033,0,0.033,2.261,0.7431547618000001,2.38
2019-06-25 12:00:00,2.296,0.7431547618000001,2.4132747461,0.035,0,0.035,2.261,0.7431547618000001,2.38
2019-06-25 12:30:00,2.225,0.7119297718,2.3361226423,0.059000000000000004,0,0.059000000000000004,2.166,0.7119297718,2.2800000000000002
2019-06-25 13:00:00,2.1105,0.6650922868,2.212816757,0.08700000000000001,0,0.08700000000000001,2.0235,0.6650922868,2.13
2019-06-25 13:30:00,2.0865,0.6588472888,2.1880498166,0.082,0,0.082,2.0045,0.6588472888,2.11
2019-06-25 14:00:00,2.071,0.6557247898,2.1723296251,0.076,0,0.076,1.995,0.6557247898,2.1
2019-06-25 14:30:00,2.052,0.6494797918,2.1523308296,0.076,0,0.076,1.976,0.6494797918,2.08
2019-06-25 15:00:00,2.0505,0.6463572928,2.1499599996,0.084,0,0.084,1.9665,0.6463572928,2.07
2019-06-25 15:30:00,2.0655,0.6463572928,2.1642707779,0.099,0,0.099,1.9665,0.6463572928,2.07
2019-06-25 16:00:00,2.125,0.6744597838,2.2294665281,0.073,0,0.073,2.052,0.6744597838,2.16
2019-06-25 16:30:00,2.133,0.6807047818,2.238983698,0.062,0,0.062,2.071,0.6807047818,2.18
2019-06-25 17:00:00,2.2445,0.7150522708,2.3556485307,0.069,0,0.069,2.1755,0.7150522708,2.29
2019-06-25 17:30:00,2.371,0.7618897558000001,2.4904049871,0.053,0,0.053,2.318,0.7618897558000001,2.44
2019-06-25 18:00:00,2.4025,0.7775022508,2.5251764295,0.037,0,0.037,2.3655,0.7775022508,2.49
2019-06-25 18:30:00,2.509,0.8180947378000001,2.6390073892,0.02,0,0.02,2.489,0.8180947378000001,2.62
2019-06-25 19:00:00,2.5789999999999997,0.8430747298,2.7133035215,0.014,0,0.014,2.565,0.8430747298,2.7
2019-06-25 19:30:00,2.5505,0.8337072328,2.6833035608999998,0.014,0,0.014,2.5365,0.8337072328,2.67
2019-06-25 20:00:00,2.5075000000000003,0.8212172368,2.6385514966,0.009000000000000001,0,0.009000000000000001,2.4985,0.8212172368,2.63
2019-06-25 20:30:00,2.5605,0.8399522308,2.6947504523,0.005,0,0.005,2.5555,0.8399522308,2.69
2019-06-25 21:00:00,2.5005,0.8212172368,2.6319000741,0.002,0,0.002,2.4985,0.8212172368,2.63
2019-06-25 21:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-06-25 22:00:00,2.382,0.7806247498000001,2.5066509530000003,0.007,0,0.007,2.375,0.7806247498000001,2.5
2019-06-25 22:30:00,2.392,0.7743797518000001,2.5142251291,0.036000000000000004,0,0.036000000000000004,2.356,0.7743797518000001,2.48
2019-06-25 23:00:00,2.2865,0.7275422668,2.3994582722,0.073,0,0.073,2.2135,0.7275422668,2.33
2019-06-25 23:30:00,2.227,0.7056847738,2.3361335578,0.08,0,0.08,2.147,0.7056847738,2.26
2019-06-26 00:00:00,2.1535,0.6838272808,2.2594649809,0.073,0,0.073,2.0805,0.6838272808,2.19
2019-06-26 00:30:00,2.136,0.6744597838,2.2399535709,0.084,0,0.084,2.052,0.6744597838,2.16
2019-06-26 01:00:00,2.1310000000000002,0.6744597838,2.235186122,0.079,0,0.079,2.052,0.6744597838,2.16
2019-06-26 01:30:00,2.2125,0.7088072728,2.3232658049,0.056,0,0.056,2.1565,0.7088072728,2.27
2019-06-26 02:00:00,2.2205,0.7088072728,2.3308856686,0.064,0,0.064,2.1565,0.7088072728,2.27
2019-06-26 02:30:00,2.24,0.7056847738,2.3485295399,0.093,0,0.093,2.147,0.7056847738,2.26
2019-06-26 03:00:00,2.2295,0.7088072728,2.339461049,0.073,0,0.073,2.1565,0.7088072728,2.27
2019-06-26 03:30:00,2.134,0.6744597838,2.2380464696,0.082,0,0.082,2.052,0.6744597838,2.16
2019-06-26 04:00:00,2.124,0.6744597838,2.2285134058000002,0.07200000000000001,0,0.07200000000000001,2.052,0.6744597838,2.16
2019-06-26 04:30:00,2.146,0.6619697878,2.2457782615,0.132,0,0.132,2.014,0.6619697878,2.12
2019-06-26 05:00:00,2.093,0.6557247898,2.1933134751,0.098,0,0.098,1.995,0.6557247898,2.1
2019-06-26 05:30:00,2.152,0.6682147858,2.2533563855,0.11900000000000001,0,0.11900000000000001,2.033,0.6682147858,2.14
2019-06-26 06:00:00,2.17,0.6744597838,2.2723987326,0.11800000000000001,0,0.11800000000000001,2.052,0.6744597838,2.16
2019-06-26 06:30:00,2.252,0.7056847738,2.3599777541,0.105,0,0.105,2.147,0.7056847738,2.26
2019-06-26 07:00:00,2.346,0.7244197678000001,2.455300389,0.14200000000000002,0,0.14200000000000002,2.204,0.7244197678000001,2.32
2019-06-26 07:30:00,2.5145,0.7712572528,2.630123191,0.168,0,0.168,2.3465,0.7712572528,2.47
2019-06-26 08:00:00,2.5745,0.7650122548,2.6857576212,0.247,0,0.247,2.3275,0.7650122548,2.45
2019-06-26 08:30:00,2.61,0.7681347538000001,2.7206857591,0.273,0,0.273,2.337,0.7681347538000001,2.46
2019-06-26 09:00:00,2.6075,0.7775022508,2.7209494666,0.242,0,0.242,2.3655,0.7775022508,2.49
2019-06-26 09:30:00,2.5585,0.7462772608,2.6651176334,0.28800000000000003,0,0.28800000000000003,2.2705,0.7462772608,2.39
2019-06-26 10:00:00,2.412,0.7056847738,2.5131126119,0.265,0,0.265,2.147,0.7056847738,2.26
2019-06-26 10:30:00,2.556,0.7493997598000001,2.6635945637000003,0.276,0,0.276,2.2800000000000002,0.7493997598000001,2.4
2019-06-26 11:00:00,2.5845000000000002,0.7337872648,2.6866492142,0.352,0,0.352,2.2325,0.7337872648,2.35
2019-06-26 11:30:00,2.4130000000000003,0.6557247898,2.5005087482,0.418,0,0.418,1.995,0.6557247898,2.1
2019-06-26 12:00:00,2.3445,0.6088873048,2.4222766151,0.492,0,0.492,1.8525,0.6088873048,1.9500000000000002
2019-06-26 12:30:00,2.3975,0.6213773008,2.4767147595,0.507,0,0.507,1.8905,0.6213773008,1.99
2019-06-26 13:00:00,2.3505000000000003,0.6088873048,2.4280844302,0.498,0,0.498,1.8525,0.6088873048,1.9500000000000002
2019-06-26 13:30:00,2.3385,0.6213773008,2.4196470817,0.448,0,0.448,1.8905,0.6213773008,1.99
2019-06-26 14:00:00,2.276,0.5807848139,2.3489331621,0.509,0,0.509,1.767,0.5807848139,1.8599999999999999
2019-06-26 14:30:00,2.305,0.5558048219,2.3710638962,0.614,0,0.614,1.691,0.5558048219,1.78
2019-06-26 15:00:00,2.213,0.5558048219,2.2817291689,0.522,0,0.522,1.691,0.5558048219,1.78
2019-06-26 15:30:00,2.193,0.5245798319,2.2548687323,0.597,0,0.597,1.596,0.5245798319,1.6800000000000002
2019-06-26 16:00:00,2.2355,0.4964773409,2.2899672487,0.725,0,0.725,1.5105,0.4964773409,1.5899999999999999
2019-06-26 16:30:00,2.365,0.4995998399,2.4171936207,0.845,0,0.845,1.52,0.4995998399,1.6
2019-06-26 17:00:00,2.4645,0.5277023309000001,2.5203630691,0.859,0,0.859,1.6055000000000001,0.5277023309000001,1.69
2019-06-26 17:30:00,2.594,0.5620498199,2.6541921558,0.884,0,0.884,1.71,0.5620498199,1.8
2019-06-26 18:00:00,2.6695,0.5901523108,2.7339550106,0.874,0,0.874,1.7955,0.5901523108,1.8900000000000001
2019-06-26 18:30:00,2.7085,0.6026423068,2.7747342215,0.875,0,0.875,1.8335,0.6026423068,1.9300000000000002
2019-06-26 19:00:00,2.689,0.5620498199,2.747111392,0.979,0,0.979,1.71,0.5620498199,1.8
2019-06-26 19:30:00,2.65,0.5558048219,2.7076593213,0.9590000000000001,0,0.9590000000000001,1.691,0.5558048219,1.78
2019-06-26 20:00:00,2.6335,0.5589273209,2.6921593564,0.933,0,0.933,1.7005,0.5589273209,1.79
2019-06-26 20:30:00,2.6645,0.5651723189,2.7237804611,0.9450000000000001,0,0.9450000000000001,1.7195,0.5651723189,1.81
2019-06-26 21:00:00,2.6035,0.5277023309000001,2.6564416049,0.998,0,0.998,1.6055000000000001,0.5277023309000001,1.69
2019-06-26 21:30:00,2.5465,0.5089673369000001,2.5968654182,0.998,0,0.998,1.5485,0.5089673369000001,1.63
2019-06-26 22:00:00,2.485,0.4995998399,2.5347238508,0.965,0,0.965,1.52,0.4995998399,1.6
2019-06-26 22:30:00,2.5165,0.4964773409,2.5650072125,1.006,0,1.006,1.5105,0.4964773409,1.5899999999999999
2019-06-26 23:00:00,2.4305,0.4652523509,2.4746292652,1.015,0,1.015,1.4155,0.4652523509,1.49
2019-06-26 23:30:00,2.449,0.4746198479,2.4945670967,1.005,0,1.005,1.444,0.4746198479,1.52
2019-06-27 00:00:00,2.3375,0.4402723589,2.3786016901,0.998,0,0.998,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-27 00:30:00,2.349,0.4309048619,2.3881959719,1.038,0,1.038,1.311,0.4309048619,1.38
2019-06-27 01:00:00,2.3335,0.4340273609,2.3735210132,1.013,0,1.013,1.3205,0.4340273609,1.3900000000000001
2019-06-27 01:30:00,2.421,0.4621298519,2.4647119507,1.015,0,1.015,1.4060000000000001,0.4621298519,1.48
2019-06-27 02:00:00,2.4255,0.4652523509,2.4697186075,1.01,0,1.01,1.4155,0.4652523509,1.49
2019-06-27 02:30:00,2.4205,0.4652523509,2.464808309,1.005,0,1.005,1.4155,0.4652523509,1.49
2019-06-27 03:00:00,2.4035,0.4777423469,2.4505203529,0.9500000000000001,0,0.9500000000000001,1.4535,0.4777423469,1.53
2019-06-27 03:30:00,2.328,0.4808648459,2.3771442952,0.865,0,0.865,1.463,0.4808648459,1.54
2019-06-27 04:00:00,2.298,0.4933548419,2.3503623125,0.797,0,0.797,1.501,0.4933548419,1.58
2019-06-27 04:30:00,2.2455,0.5027223389000001,2.3010866998,0.716,0,0.716,1.5295,0.5027223389000001,1.6099999999999999
2019-06-27 05:00:00,2.2065,0.5339473289000001,2.270185455,0.582,0,0.582,1.6245,0.5339473289000001,1.71
2019-06-27 05:30:00,2.2165,0.5714173169,2.2889713847,0.47800000000000004,0,0.47800000000000004,1.7385000000000002,0.5714173169,1.83
2019-06-27 06:00:00,2.266,0.5932748098,2.3423772113,0.461,0,0.461,1.8050000000000002,0.5932748098,1.9
2019-06-27 06:30:00,2.3515,0.6213773008,2.4322133952,0.461,0,0.461,1.8905,0.6213773008,1.99
2019-06-27 07:00:00,2.4275,0.6463572928,2.5120776262,0.461,0,0.461,1.9665,0.6463572928,2.07
2019-06-27 07:30:00,2.6235,0.6838272808,2.7111569486000002,0.543,0,0.543,2.0805,0.6838272808,2.19
2019-06-27 08:00:00,2.6734999999999998,0.6775822828,2.7580282812,0.612,0,0.612,2.0615,0.6775822828,2.17
2019-06-27 08:30:00,2.55,0.6307447978,2.6268496341,0.631,0,0.631,1.919,0.6307447978,2.02
2019-06-27 09:00:00,2.5035,0.6088873048,2.5764813215,0.651,0,0.651,1.8525,0.6088873048,1.9500000000000002
2019-06-27 09:30:00,2.4935,0.5963973088,2.5638315077,0.679,0,0.679,1.8145,0.5963973088,1.9100000000000001
2019-06-27 10:00:00,2.3985,0.5714173169,2.4656277091,0.66,0,0.66,1.7385000000000002,0.5714173169,1.83
2019-06-27 10:30:00,2.349,0.5183348339,2.405508678,0.772,0,0.772,1.577,0.5183348339,1.6600000000000001
2019-06-27 11:00:00,2.268,0.5245798319,2.3278762854,0.672,0,0.672,1.596,0.5245798319,1.6800000000000002
2019-06-27 11:30:00,2.333,0.5245798319,2.3912492551,0.737,0,0.737,1.596,0.5245798319,1.6800000000000002
2019-06-27 12:00:00,2.366,0.4871098439,2.4156224871,0.884,0,0.884,1.482,0.4871098439,1.56
2019-06-27 12:30:00,2.3965,0.4652523509,2.4412439452,0.981,0,0.981,1.4155,0.4652523509,1.49
2019-06-27 13:00:00,2.3645,0.4964773409,2.4160608436,0.854,0,0.854,1.5105,0.4964773409,1.5899999999999999
2019-06-27 13:30:00,2.3475,0.4777423469,2.3956197528,0.894,0,0.894,1.4535,0.4777423469,1.53
2019-06-27 14:00:00,2.3215,0.4652523509,2.3676617157,0.906,0,0.906,1.4155,0.4652523509,1.49
2019-06-27 14:30:00,2.3815,0.4714973489,2.4277256847,0.9470000000000001,0,0.9470000000000001,1.4344999999999999,0.4714973489,1.51
2019-06-27 15:00:00,2.4075,0.4590073529,2.4508659694,1.011,0,1.011,1.3965,0.4590073529,1.47
2019-06-27 15:30:00,2.4085,0.4527623549,2.4506868425,1.031,0,1.031,1.3775,0.4527623549,1.45
2019-06-27 16:00:00,2.4165,0.4465173569,2.4574071701999998,1.058,0,1.058,1.3585,0.4465173569,1.43
2019-06-27 16:30:00,2.4265,0.4340273609,2.4650115618,1.106,0,1.106,1.3205,0.4340273609,1.3900000000000001
2019-06-27 17:00:00,2.513,0.4558848539,2.5540164447,1.126,0,1.126,1.387,0.4558848539,1.46
2019-06-27 17:30:00,2.6545,0.5152123349000001,2.7040366122,1.087,0,1.087,1.5675,0.5152123349000001,1.65
2019-06-27 18:00:00,2.7025,0.5339473289000001,2.7547424562,1.078,0,1.078,1.6245,0.5339473289000001,1.71
2019-06-27 18:30:00,2.7675,0.5464373249,2.8209306975,1.105,0,1.105,1.6625,0.5464373249,1.75
2019-06-27 19:00:00,2.79,0.5558048219,2.8448231931,1.099,0,1.099,1.691,0.5558048219,1.78
2019-06-27 19:30:00,2.7315,0.5339473289000001,2.7831981604,1.107,0,1.107,1.6245,0.5339473289000001,1.71
2019-06-27 20:00:00,2.7275,0.5339473289000001,2.7792725667,1.103,0,1.103,1.6245,0.5339473289000001,1.71
2019-06-27 20:30:00,2.677,0.5245798319,2.7279136717,1.081,0,1.081,1.596,0.5245798319,1.6800000000000002
2019-06-27 21:00:00,2.6265,0.5089673369000001,2.6753597889,1.078,0,1.078,1.5485,0.5089673369000001,1.63
2019-06-27 21:30:00,2.609,0.5058448379,2.6575853702,1.07,0,1.07,1.5390000000000001,0.5058448379,1.62
2019-06-27 22:00:00,2.589,0.5058448379,2.6379537524,1.05,0,1.05,1.5390000000000001,0.5058448379,1.62
2019-06-27 22:30:00,2.5855,0.5089673369000001,2.6351201111,1.037,0,1.037,1.5485,0.5089673369000001,1.63
2019-06-27 23:00:00,2.521,0.4746198479,2.5652884827999998,1.077,0,1.077,1.444,0.4746198479,1.52
2019-06-27 23:30:00,2.4495,0.4465173569,2.4898650566000002,1.091,0,1.091,1.3585,0.4465173569,1.43
2019-06-28 00:00:00,2.4425,0.4402723589,2.4818634128,1.103,0,1.103,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-28 00:30:00,2.4575,0.4527623549,2.49885974,1.08,0,1.08,1.3775,0.4527623549,1.45
2019-06-28 01:00:00,2.472,0.4496398559,2.5125604470000003,1.104,0,1.104,1.3679999999999999,0.4496398559,1.44
2019-06-28 01:30:00,2.549,0.4683748499,2.5916743623,1.124,0,1.124,1.425,0.4683748499,1.5
2019-06-28 02:00:00,2.513,0.4496398559,2.5529091249,1.145,0,1.145,1.3679999999999999,0.4496398559,1.44
2019-06-28 02:30:00,2.5185,0.4465173569,2.557776378,1.16,0,1.16,1.3585,0.4465173569,1.43
2019-06-28 03:00:00,2.4705,0.4340273609,2.5083361019,1.15,0,1.15,1.3205,0.4340273609,1.3900000000000001
2019-06-28 03:30:00,2.3675,0.40280237090000004,2.401521601,1.142,0,1.142,1.2255,0.40280237090000004,1.29
2019-06-28 04:00:00,2.337,0.39967987190000004,2.3709308299,1.121,0,1.121,1.216,0.39967987190000004,1.28
2019-06-28 04:30:00,2.324,0.40592486990000004,2.359184393,1.089,0,1.089,1.235,0.40592486990000004,1.3
2019-06-28 05:00:00,2.265,0.40592486990000004,2.3010866998,1.03,0,1.03,1.235,0.40592486990000004,1.3
2019-06-28 05:30:00,2.2605,0.41529236690000004,2.2983315688,0.997,0,0.997,1.2635,0.41529236690000004,1.33
2019-06-28 06:00:00,2.2695,0.4215373649,2.3083162695,0.987,0,0.987,1.2825,0.4215373649,1.35
2019-06-28 06:30:00,2.29,0.4496398559,2.3337257765,0.922,0,0.922,1.3679999999999999,0.4496398559,1.44
2019-06-28 07:00:00,2.3375,0.4590073529,2.382140634,0.9410000000000001,0,0.9410000000000001,1.3965,0.4590073529,1.47
2019-06-28 07:30:00,2.48,0.4871098439,2.5273852101000003,0.998,0,0.998,1.482,0.4871098439,1.56
2019-06-28 08:00:00,2.597,0.5058448379,2.6458057374,1.058,0,1.058,1.5390000000000001,0.5058448379,1.62
2019-06-28 08:30:00,2.529,0.4746198479,2.5731507923,1.085,0,1.085,1.444,0.4746198479,1.52
2019-06-28 09:00:00,2.549,0.4808648459,2.5939606782,1.086,0,1.086,1.463,0.4808648459,1.54
2019-06-28 09:30:00,2.5385,0.4590073529,2.5796647069,1.142,0,1.142,1.3965,0.4590073529,1.47
2019-06-28 10:00:00,2.548,0.4621298519,2.5895690761,1.142,0,1.142,1.4060000000000001,0.4621298519,1.48
2019-06-28 10:30:00,2.565,0.4621298519,2.6062979492,1.159,0,1.159,1.4060000000000001,0.4621298519,1.48
2019-06-28 11:00:00,2.542,0.4496398559,2.5814608267,1.174,0,1.174,1.3679999999999999,0.4496398559,1.44
2019-06-28 11:30:00,2.472,0.4496398559,2.5125604470000003,1.104,0,1.104,1.3679999999999999,0.4496398559,1.44
2019-06-28 12:00:00,2.3815,0.4714973489,2.4277256847,0.9470000000000001,0,0.9470000000000001,1.4344999999999999,0.4714973489,1.51
2019-06-28 12:30:00,2.418,0.4933548419,2.4678174568,0.917,0,0.917,1.501,0.4933548419,1.58
2019-06-28 13:00:00,2.3655,0.4839873449,2.4145049182,0.893,0,0.893,1.4725000000000001,0.4839873449,1.55
2019-06-28 13:30:00,2.2575,0.5027223389000001,2.3127983051,0.728,0,0.728,1.5295,0.5027223389000001,1.6099999999999999
2019-06-28 14:00:00,2.2625,0.4839873449,2.3136875329,0.79,0,0.79,1.4725000000000001,0.4839873449,1.55
2019-06-28 14:30:00,2.203,0.4683748499,2.2522397741,0.778,0,0.778,1.425,0.4683748499,1.5
2019-06-28 15:00:00,2.2285,0.4902323429,2.2817843895,0.737,0,0.737,1.4915,0.4902323429,1.57
2019-06-28 15:30:00,2.1795,0.4902323429,2.2339534462,0.6880000000000001,0,0.6880000000000001,1.4915,0.4902323429,1.57
2019-06-28 16:00:00,2.2185,0.5089673369000001,2.2761348818,0.67,0,0.67,1.5485,0.5089673369000001,1.63
2019-06-28 16:30:00,2.2445,0.5339473289000001,2.3071367536,0.62,0,0.62,1.6245,0.5339473289000001,1.71
2019-06-28 17:00:00,2.342,0.6057648058,2.4190731696,0.499,0,0.499,1.843,0.6057648058,1.94
2019-06-28 17:30:00,2.386,0.7056847738,2.4881694074,0.23900000000000002,0,0.23900000000000002,2.147,0.7056847738,2.26
2019-06-28 18:00:00,2.428,0.7244197678000001,2.5337655772,0.224,0,0.224,2.204,0.7244197678000001,2.32
2019-06-28 18:30:00,2.498,0.7681347538000001,2.6134335653000003,0.161,0,0.161,2.337,0.7681347538000001,2.46
2019-06-28 19:00:00,2.594,0.7931147458000001,2.7125388476000003,0.181,0,0.181,2.4130000000000003,0.7931147458000001,2.54
2019-06-28 19:30:00,2.5235000000000003,0.7712572528,2.6387288606,0.177,0,0.177,2.3465,0.7712572528,2.47
2019-06-28 20:00:00,2.4725,0.8087272408,2.6014026985000003,0.012,0,0.012,2.4605,0.8087272408,2.59
2019-06-28 20:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-06-28 21:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-06-28 21:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-06-28 22:00:00,2.384,0.7806247498000001,2.5085515741,0.009000000000000001,0,0.009000000000000001,2.375,0.7806247498000001,2.5
2019-06-28 22:30:00,2.3675,0.7775022508,2.4919000783,0.002,0,0.002,2.3655,0.7775022508,2.49
2019-06-28 23:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-06-28 23:30:00,2.2145,0.7275422668,2.3309500209,0.001,0,0.001,2.2135,0.7275422668,2.33
2019-06-29 00:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-06-29 00:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-06-29 01:00:00,2.091,0.6869497798,2.2009500221,0.001,0,0.001,2.09,0.6869497798,2.2
2019-06-29 01:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-06-29 02:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-06-29 02:30:00,2.206,0.7244197678000001,2.321900084,0.002,0,0.002,2.204,0.7244197678000001,2.32
2019-06-29 03:00:00,2.094,0.6869497798,2.2038003539,0.004,0,0.004,2.09,0.6869497798,2.2
2019-06-29 03:30:00,2.065,0.6744597838,2.1723537925,0.013000000000000001,0,0.013000000000000001,2.052,0.6744597838,2.16
2019-06-29 04:00:00,2.075,0.6744597838,2.1818618196,0.023,0,0.023,2.052,0.6744597838,2.16
2019-06-29 04:30:00,2.151,0.6994397758,2.2618614016,0.023,0,0.023,2.128,0.6994397758,2.24
2019-06-29 05:00:00,2.163,0.7056847738,2.2752054852,0.016,0,0.016,2.147,0.7056847738,2.26
2019-06-29 05:30:00,2.1745,0.7088072728,2.2871069061,0.018000000000000002,0,0.018000000000000002,2.1565,0.7088072728,2.27
2019-06-29 06:00:00,2.172,0.7119297718,2.2857007678,0.006,0,0.006,2.166,0.7119297718,2.2800000000000002
2019-06-29 06:30:00,2.287,0.7493997598000001,2.4066509926,0.007,0,0.007,2.2800000000000002,0.7493997598000001,2.4
2019-06-29 07:00:00,2.3155,0.7587672568,2.4366509803,0.007,0,0.007,2.3085,0.7587672568,2.43
2019-06-29 07:30:00,2.4165,0.7899922468,2.5423532406,0.013000000000000001,0,0.013000000000000001,2.4035,0.7899922468,2.5300000000000002
2019-06-29 08:00:00,2.5045,0.8212172368,2.6357006659,0.006,0,0.006,2.4985,0.8212172368,2.63
2019-06-29 08:30:00,2.5675,0.8399522308,2.7014025987,0.012,0,0.012,2.5555,0.8399522308,2.69
2019-06-29 09:00:00,2.6029999999999998,0.8493197278,2.7380564275,0.019,0,0.019,2.584,0.8493197278,2.7199999999999998
2019-06-29 09:30:00,2.5355,0.8274622348,2.6671059222,0.018000000000000002,0,0.018000000000000002,2.5175,0.8274622348,2.65
2019-06-29 10:00:00,2.478,0.8118497398000001,2.6076011965,0.008,0,0.008,2.47,0.8118497398000001,2.6
2019-06-29 10:30:00,2.4675000000000002,0.8087272408,2.5966509199,0.007,0,0.007,2.4605,0.8087272408,2.59
2019-06-29 11:00:00,2.434,0.7993597438000001,2.5619000761,0.002,0,0.002,2.432,0.7993597438000001,2.56
2019-06-29 11:30:00,2.462,0.7993597438000001,2.5885169499,0.03,0,0.03,2.432,0.7993597438000001,2.56
2019-06-29 12:00:00,2.4715,0.7899922468,2.594686879,0.068,0,0.068,2.4035,0.7899922468,2.5300000000000002
2019-06-29 12:30:00,2.4885,0.7962372448,2.6127812767,0.066,0,0.066,2.4225,0.7962372448,2.55
2019-06-29 13:00:00,2.488,0.7868697478000001,2.6094650793,0.094,0,0.094,2.394,0.7868697478000001,2.52
2019-06-29 13:30:00,2.4485,0.7775022508,2.5689807317,0.083,0,0.083,2.3655,0.7775022508,2.49
2019-06-29 14:00:00,2.3935,0.7462772608,2.5071441921,0.123,0,0.123,2.2705,0.7462772608,2.39
2019-06-29 14:30:00,2.3275,0.7212972688,2.4367039213,0.133,0,0.133,2.1945,0.7212972688,2.31
2019-06-29 15:00:00,2.318,0.7306647658000001,2.4304310317,0.095,0,0.095,2.223,0.7306647658000001,2.34
2019-06-29 15:30:00,2.304,0.6931947778,2.4060205735,0.195,0,0.195,2.109,0.6931947778,2.22
2019-06-29 16:00:00,2.349,0.6744597838,2.4439101866,0.297,0,0.297,2.052,0.6744597838,2.16
2019-06-29 16:30:00,2.438,0.6744597838,2.5295730865,0.386,0,0.386,2.052,0.6744597838,2.16
2019-06-29 17:00:00,2.387,0.6807047818,2.4821619609,0.316,0,0.316,2.071,0.6807047818,2.18
2019-06-29 17:30:00,2.465,0.6244997998,2.5428773073,0.5650000000000001,0,0.5650000000000001,1.9,0.6244997998,2.0
2019-06-29 18:00:00,2.5575,0.6900722788,2.6489631934,0.458,0,0.458,2.0995,0.6900722788,2.21
2019-06-29 18:30:00,2.6265,0.7462772608,2.7304636969000002,0.356,0,0.356,2.2705,0.7462772608,2.39
2019-06-29 19:00:00,2.643,0.7556447578000001,2.7488994161,0.34400000000000003,0,0.34400000000000003,2.299,0.7556447578000001,2.42
2019-06-29 19:30:00,2.5380000000000003,0.7743797518000001,2.6535086207000003,0.182,0,0.182,2.356,0.7743797518000001,2.48
2019-06-29 20:00:00,2.5515,0.7212972688,2.6514942957,0.357,0,0.357,2.1945,0.7212972688,2.31
2019-06-29 20:30:00,2.5275,0.7088072728,2.6250074286,0.371,0,0.371,2.1565,0.7088072728,2.27
2019-06-29 21:00:00,2.5380000000000003,0.6744597838,2.6260883458,0.486,0,0.486,2.052,0.6744597838,2.16
2019-06-29 21:30:00,2.426,0.6994397758,2.5248152407999997,0.298,0,0.298,2.128,0.6994397758,2.24
2019-06-29 22:00:00,2.3689999999999998,0.6931947778,2.4683354715,0.26,0,0.26,2.109,0.6931947778,2.22
2019-06-29 22:30:00,2.356,0.6869497798,2.4541059472,0.266,0,0.266,2.09,0.6869497798,2.2
2019-06-29 23:00:00,2.2984999999999998,0.6338672968,2.3843007361,0.37,0,0.37,1.9285,0.6338672968,2.03
2019-06-29 23:30:00,2.2745,0.5901523108,2.3498148863,0.47900000000000004,0,0.47900000000000004,1.7955,0.5901523108,1.8900000000000001
2019-06-30 00:00:00,2.2045,0.5776623149,2.2789282569,0.447,0,0.447,1.7575,0.5776623149,1.85
2019-06-30 00:30:00,2.2435,0.5401923269000001,2.3076178193,0.6000000000000001,0,0.6000000000000001,1.6435,0.5401923269000001,1.73
2019-06-30 01:00:00,2.1905,0.5152123349000001,2.2502742055000002,0.623,0,0.623,1.5675,0.5152123349000001,1.65
2019-06-30 01:30:00,2.2715,0.5526823229,2.3377703052,0.59,0,0.59,1.6815,0.5526823229,1.77
2019-06-30 02:00:00,2.2720000000000002,0.5495598239,2.3375200534,0.6000000000000001,0,0.6000000000000001,1.6720000000000002,0.5495598239,1.76
2019-06-30 02:30:00,2.271,0.5495598239,2.3365480949,0.599,0,0.599,1.6720000000000002,0.5495598239,1.76
2019-06-30 03:00:00,2.223,0.5308248299,2.2854986327,0.608,0,0.608,1.615,0.5308248299,1.7000000000000002
2019-06-30 03:30:00,2.157,0.5682948179,2.2306070923,0.428,0,0.428,1.729,0.5682948179,1.82
2019-06-30 04:00:00,2.096,0.5245798319,2.1606480509,0.5,0,0.5,1.596,0.5245798319,1.6800000000000002
2019-06-30 04:30:00,2.1375,0.5464373249,2.2062411473,0.47500000000000003,0,0.47500000000000003,1.6625,0.5464373249,1.75
2019-06-30 05:00:00,2.172,0.5620498199,2.2435427342,0.462,0,0.462,1.71,0.5620498199,1.8
2019-06-30 05:30:00,2.185,0.5620498199,2.2561305369999998,0.47500000000000003,0,0.47500000000000003,1.71,0.5620498199,1.8
2019-06-30 06:00:00,2.227,0.5745398159,2.2999184768,0.47900000000000004,0,0.47900000000000004,1.748,0.5745398159,1.8399999999999999
2019-06-30 06:30:00,2.2515,0.6338672968,2.3390254381,0.323,0,0.323,1.9285,0.6338672968,2.03
2019-06-30 07:00:00,2.293,0.6682147858,2.3883802042,0.26,0,0.26,2.033,0.6682147858,2.14
2019-06-30 07:30:00,2.406,0.6931947778,2.5038680077,0.297,0,0.297,2.109,0.6931947778,2.22
2019-06-30 08:00:00,2.49,0.7056847738,2.5880670393000003,0.343,0,0.343,2.147,0.7056847738,2.26
2019-06-30 08:30:00,2.521,0.7119297718,2.619596343,0.355,0,0.355,2.166,0.7119297718,2.2800000000000002
2019-06-30 09:00:00,2.5365,0.7150522708,2.6353618347000003,0.361,0,0.361,2.1755,0.7150522708,2.29
2019-06-30 09:30:00,2.523,0.7056847738,2.6198320557,0.376,0,0.376,2.147,0.7056847738,2.26
2019-06-30 10:00:00,2.534,0.6931947778,2.6271039188,0.425,0,0.425,2.109,0.6931947778,2.22
2019-06-30 10:30:00,2.4965,0.6775822828,2.5868185093,0.435,0,0.435,2.0615,0.6775822828,2.17
2019-06-30 11:00:00,2.3735,0.6463572928,2.4599349585,0.40700000000000003,0,0.40700000000000003,1.9665,0.6463572928,2.07
2019-06-30 11:30:00,2.329,0.5995198078,2.4049251548,0.505,0,0.505,1.824,0.5995198078,1.92
2019-06-30 12:00:00,2.386,0.5932748098,2.4586522731000002,0.581,0,0.581,1.8050000000000002,0.5932748098,1.9
2019-06-30 12:30:00,2.422,0.5870298118,2.4921251975,0.636,0,0.636,1.786,0.5870298118,1.88
2019-06-30 13:00:00,2.421,0.5745398159,2.4882397393,0.673,0,0.673,1.748,0.5745398159,1.8399999999999999
2019-06-30 13:30:00,2.3635,0.5651723189,2.4301341527,0.644,0,0.644,1.7195,0.5651723189,1.81
2019-06-30 14:00:00,2.284,0.5058448379,2.3393449938,0.745,0,0.745,1.5390000000000001,0.5058448379,1.62
2019-06-30 14:30:00,2.2125,0.5214573329000001,2.2731198825,0.626,0,0.626,1.5865,0.5214573329000001,1.67
2019-06-30 15:00:00,2.2175,0.5214573329000001,2.2779868305,0.631,0,0.631,1.5865,0.5214573329000001,1.67
2019-06-30 15:30:00,2.1395,0.5214573329000001,2.2021303322,0.553,0,0.553,1.5865,0.5214573329000001,1.67
2019-06-30 16:00:00,2.1725,0.5027223389000001,2.229907173,0.643,0,0.643,1.5295,0.5027223389000001,1.6099999999999999
2019-06-30 16:30:00,2.208,0.4995998399,2.263816247,0.6880000000000001,0,0.6880000000000001,1.52,0.4995998399,1.6
2019-06-30 17:00:00,2.333,0.5620498199,2.3997476951,0.623,0,0.623,1.71,0.5620498199,1.8
2019-06-30 17:30:00,2.1655,0.5901523108,2.2444754398,0.37,0,0.37,1.7955,0.5901523108,1.8900000000000001
2019-06-30 18:00:00,2.221,0.5682948179,2.2925531619,0.492,0,0.492,1.729,0.5682948179,1.82
2019-06-30 18:30:00,2.4815,0.6713372848,2.5707072957,0.439,0,0.439,2.0425,0.6713372848,2.15
2019-06-30 19:00:00,2.4575,0.6463572928,2.5410792983,0.491,0,0.491,1.9665,0.6463572928,2.07
2019-06-30 19:30:00,2.429,0.6244997998,2.5079954147,0.529,0,0.529,1.9,0.6244997998,2.0
2019-06-30 20:00:00,2.443,0.5995198078,2.5154866328,0.619,0,0.619,1.824,0.5995198078,1.92
2019-06-30 20:30:00,2.4895,0.6026423068,2.5614035215,0.656,0,0.656,1.8335,0.6026423068,1.9300000000000002
2019-06-30 21:00:00,2.443,0.6494797918,2.5278593711,0.467,0,0.467,1.976,0.6494797918,2.08
2019-06-30 21:30:00,2.409,0.6557247898,2.4966489541,0.41400000000000003,0,0.41400000000000003,1.995,0.6557247898,2.1
2019-06-30 22:00:00,2.3225,0.6463572928,2.4107641942,0.356,0,0.356,1.9665,0.6463572928,2.07
2019-06-30 22:30:00,2.3515,0.6276222988,2.4338163448,0.442,0,0.442,1.9095,0.6276222988,2.01
2019-06-30 23:00:00,2.314,0.5745398159,2.3842592141,0.5660000000000001,0,0.5660000000000001,1.748,0.5745398159,1.8399999999999999
2019-06-30 23:30:00,2.2875,0.5651723189,2.3562843631,0.5680000000000001,0,0.5680000000000001,1.7195,0.5651723189,1.81
2019-07-01 00:00:00,2.2085,0.4964773409,2.2636170171,0.6980000000000001,0,0.6980000000000001,1.5105,0.4964773409,1.5899999999999999
2019-07-01 00:30:00,2.203,0.5120898359,2.2617349535,0.645,0,0.645,1.558,0.5120898359,1.6400000000000001
2019-07-01 01:00:00,2.2265,0.4839873449,2.2784964341,0.754,0,0.754,1.4725000000000001,0.4839873449,1.55
2019-07-01 01:30:00,2.3265000000000002,0.4839873449,2.3763093233,0.854,0,0.854,1.4725000000000001,0.4839873449,1.55
2019-07-01 02:00:00,2.298,0.4746198479,2.3465012252,0.854,0,0.854,1.444,0.4746198479,1.52
2019-07-01 02:30:00,2.303,0.4558848539,2.3476882246,0.916,0,0.916,1.387,0.4558848539,1.46
2019-07-01 03:00:00,2.246,0.4433948579,2.2893481605,0.897,0,0.897,1.349,0.4433948579,1.42
2019-07-01 03:30:00,2.242,0.4621298519,2.2891325868,0.836,0,0.836,1.4060000000000001,0.4621298519,1.48
2019-07-01 04:00:00,2.227,0.4683748499,2.2757205452,0.802,0,0.802,1.425,0.4683748499,1.5
2019-07-01 04:30:00,2.175,0.4746198479,2.2261826071,0.731,0,0.731,1.444,0.4746198479,1.52
2019-07-01 05:00:00,2.173,0.5245798319,2.2354223315,0.577,0,0.577,1.596,0.5245798319,1.6800000000000002
2019-07-01 05:30:00,2.222,0.5433148259,2.2874603822,0.5690000000000001,0,0.5690000000000001,1.653,0.5433148259,1.74
2019-07-01 06:00:00,2.252,0.5870298118,2.3272533167000002,0.466,0,0.466,1.786,0.5870298118,1.88
2019-07-01 06:30:00,2.3055,0.6401122948,2.3927126865,0.358,0,0.358,1.9475,0.6401122948,2.05
2019-07-01 07:00:00,2.3015,0.6213773008,2.3839068774,0.41100000000000003,0,0.41100000000000003,1.8905,0.6213773008,1.99
2019-07-01 07:30:00,2.4465,0.6775822828,2.5385980383,0.385,0,0.385,2.0615,0.6775822828,2.17
2019-07-01 08:00:00,2.453,0.7181747698000001,2.5559702659,0.268,0,0.268,2.185,0.7181747698000001,2.3
2019-07-01 08:30:00,2.4655,0.7400322628,2.5741674382,0.214,0,0.214,2.2515,0.7400322628,2.37
2019-07-01 09:00:00,2.465,0.7306647658000001,2.5710106962,0.242,0,0.242,2.223,0.7306647658000001,2.34
2019-07-01 09:30:00,2.3875,0.6775822828,2.481788468,0.326,0,0.326,2.0615,0.6775822828,2.17
2019-07-01 10:00:00,2.348,0.6619697878,2.4395302827,0.334,0,0.334,2.014,0.6619697878,2.12
2019-07-01 10:30:00,2.3609999999999998,0.5807848139,2.4313847906,0.594,0,0.594,1.767,0.5807848139,1.8599999999999999
2019-07-01 11:00:00,2.36,0.5995198078,2.4349587265,0.536,0,0.536,1.824,0.5995198078,1.92
2019-07-01 11:30:00,2.226,0.5370698279,2.2898733589,0.592,0,0.592,1.634,0.5370698279,1.72
2019-07-01 12:00:00,2.2615,0.4964773409,2.3153556962,0.751,0,0.751,1.5105,0.4964773409,1.5899999999999999
2019-07-01 12:30:00,2.2505,0.5589273209,2.3188682584,0.55,0,0.55,1.7005,0.5589273209,1.79
2019-07-01 13:00:00,2.213,0.5682948179,2.2848037115,0.484,0,0.484,1.729,0.5682948179,1.82
2019-07-01 13:30:00,2.1255,0.5589273209,2.1977602235,0.425,0,0.425,1.7005,0.5589273209,1.79
2019-07-01 14:00:00,2.0435,0.5152123349000001,2.1074477455,0.47600000000000003,0,0.47600000000000003,1.5675,0.5152123349000001,1.65
2019-07-01 14:30:00,2.1445,0.5589273209,2.2161407898,0.444,0,0.444,1.7005,0.5589273209,1.79
2019-07-01 15:00:00,2.137,0.5620498199,2.2096762206,0.427,0,0.427,1.71,0.5620498199,1.8
2019-07-01 15:30:00,2.0925,0.5651723189,2.1674814878,0.373,0,0.373,1.7195,0.5651723189,1.81
2019-07-01 16:00:00,2.1475,0.5839073129,2.225467142,0.371,0,0.371,1.7765,0.5839073129,1.87
2019-07-01 16:30:00,2.259,0.5745398159,2.3309176305,0.511,0,0.511,1.748,0.5745398159,1.8399999999999999
2019-07-01 17:00:00,2.3325,0.6213773008,2.4138487939,0.442,0,0.442,1.8905,0.6213773008,1.99
2019-07-01 17:30:00,2.462,0.6557247898,2.5478263285000002,0.467,0,0.467,1.995,0.6557247898,2.1
2019-07-01 18:00:00,2.4915000000000003,0.6838272808,2.5836392937,0.41100000000000003,0,0.41100000000000003,2.0805,0.6838272808,2.19
2019-07-01 18:30:00,2.518,0.7119297718,2.6167093839,0.352,0,0.352,2.166,0.7119297718,2.2800000000000002
2019-07-01 19:00:00,2.5765000000000002,0.7275422668,2.6772504552000003,0.363,0,0.363,2.2135,0.7275422668,2.33
2019-07-01 19:30:00,2.4665,0.7337872648,2.5733375216,0.234,0,0.234,2.2325,0.7337872648,2.35
2019-07-01 20:00:00,2.5300000000000002,0.7618897558000001,2.6422293617,0.212,0,0.212,2.318,0.7618897558000001,2.44
2019-07-01 20:30:00,2.498,0.7618897558000001,2.6116048706,0.18,0,0.18,2.318,0.7618897558000001,2.44
2019-07-01 21:00:00,2.5035,0.7837472488,2.6233131723,0.11900000000000001,0,0.11900000000000001,2.3845,0.7837472488,2.51
2019-07-01 21:30:00,2.4685,0.7775022508,2.588049845,0.10300000000000001,0,0.10300000000000001,2.3655,0.7775022508,2.49
2019-07-01 22:00:00,2.4325,0.7650122548,2.549960784,0.105,0,0.105,2.3275,0.7650122548,2.45
2019-07-01 22:30:00,2.4165,0.7587672568,2.5328245103,0.108,0,0.108,2.3085,0.7587672568,2.43
2019-07-01 23:00:00,2.3064999999999998,0.7212972688,2.4166530574,0.112,0,0.112,2.1945,0.7212972688,2.31
2019-07-01 23:30:00,2.243,0.6869497798,2.3458365246,0.153,0,0.153,2.09,0.6869497798,2.2
2019-07-02 00:00:00,2.1465,0.6401122948,2.2399120518,0.199,0,0.199,1.9475,0.6401122948,2.05
2019-07-02 00:30:00,2.163,0.6619697878,2.2620285144,0.149,0,0.149,2.014,0.6619697878,2.12
2019-07-02 01:00:00,2.156,0.6807047818,2.2609057919,0.085,0,0.085,2.071,0.6807047818,2.18
2019-07-02 01:30:00,2.2685,0.7275422668,2.3823119023,0.055,0,0.055,2.2135,0.7275422668,2.33
2019-07-02 02:00:00,2.241,0.7306647658000001,2.357106701,0.018000000000000002,0,0.018000000000000002,2.223,0.7306647658000001,2.34
2019-07-02 02:30:00,2.2395,0.7275422668,2.3547139954,0.026000000000000002,0,0.026000000000000002,2.2135,0.7275422668,2.33
2019-07-02 03:00:00,2.205,0.7056847738,2.315170836,0.058,0,0.058,2.147,0.7056847738,2.26
2019-07-02 03:30:00,2.1885,0.6900722788,2.2947182834,0.089,0,0.089,2.0995,0.6900722788,2.21
2019-07-02 04:00:00,2.1395,0.6775822828,2.2442321627,0.078,0,0.078,2.0615,0.6775822828,2.17
2019-07-02 04:30:00,2.171,0.6744597838,2.27335369,0.11900000000000001,0,0.11900000000000001,2.052,0.6744597838,2.16
2019-07-02 05:00:00,2.205,0.6807047818,2.3076793538,0.134,0,0.134,2.071,0.6807047818,2.18
2019-07-02 05:30:00,2.199,0.6931947778,2.3056712688,0.09,0,0.09,2.109,0.6931947778,2.22
2019-07-02 06:00:00,2.1555,0.6963172768,2.2651794631,0.037,0,0.037,2.1185,0.6963172768,2.23
2019-07-02 06:30:00,2.226,0.7244197678000001,2.3409100794,0.022,0,0.022,2.204,0.7244197678000001,2.32
2019-07-02 07:00:00,2.299,0.7493997598000001,2.4180572781,0.019,0,0.019,2.2800000000000002,0.7493997598000001,2.4
2019-07-02 07:30:00,2.3215,0.7587672568,2.4423533733,0.013000000000000001,0,0.013000000000000001,2.3085,0.7587672568,2.43
2019-07-02 08:00:00,2.3915,0.7775022508,2.5147131049,0.026000000000000002,0,0.026000000000000002,2.3655,0.7775022508,2.49
2019-07-02 08:30:00,2.4165,0.7650122548,2.5347023494,0.089,0,0.089,2.3275,0.7650122548,2.45
2019-07-02 09:00:00,2.402,0.7431547618000001,2.5143354987,0.14100000000000001,0,0.14100000000000001,2.261,0.7431547618000001,2.38
2019-07-02 09:30:00,2.3085,0.6775822828,2.405886531,0.247,0,0.247,2.0615,0.6775822828,2.17
2019-07-02 10:00:00,2.2575,0.6151323028,2.3398064022,0.386,0,0.386,1.8715000000000002,0.6151323028,1.97
2019-07-02 10:30:00,2.274,0.6307447978,2.3598548684000002,0.355,0,0.355,1.919,0.6307447978,2.02
2019-07-02 11:00:00,2.2315,0.6526022908,2.3249692471,0.246,0,0.246,1.9855,0.6526022908,2.09
2019-07-02 11:30:00,2.24,0.6619697878,2.3357662554,0.226,0,0.226,2.014,0.6619697878,2.12
2019-07-02 12:00:00,2.192,0.6432347938,2.2844288126,0.23500000000000001,0,0.23500000000000001,1.957,0.6432347938,2.06
2019-07-02 12:30:00,2.1625,0.5839073129,2.2399450886,0.386,0,0.386,1.7765,0.5839073129,1.87
2019-07-02 13:00:00,2.1765,0.5464373249,2.244046791,0.514,0,0.514,1.6625,0.5464373249,1.75
2019-07-02 13:30:00,2.1305,0.5464373249,2.1994599337,0.468,0,0.468,1.6625,0.5464373249,1.75
2019-07-02 14:00:00,2.082,0.5245798319,2.1470696309,0.486,0,0.486,1.596,0.5245798319,1.6800000000000002
2019-07-02 14:30:00,2.0715,0.5339473289000001,2.1392082648,0.447,0,0.447,1.6245,0.5339473289000001,1.71
2019-07-02 15:00:00,2.0365,0.5152123349000001,2.1006608484,0.46900000000000003,0,0.46900000000000003,1.5675,0.5152123349000001,1.65
