Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-07-02 15:30:00,2.019,0.4683748499,2.0726157386,0.594,0,0.594,1.425,0.4683748499,1.5
2019-07-02 16:00:00,2.0455,0.4527623549,2.0950093079,0.668,0,0.668,1.3775,0.4527623549,1.45
2019-07-02 16:30:00,2.132,0.4808648459,2.1855559933,0.669,0,0.669,1.463,0.4808648459,1.54
2019-07-02 17:00:00,2.1795,0.5152123349000001,2.2395678155,0.612,0,0.612,1.5675,0.5152123349000001,1.65
2019-07-02 17:30:00,2.2905,0.5714173169,2.3607007434,0.552,0,0.552,1.7385000000000002,0.5714173169,1.83
2019-07-02 18:00:00,2.3445,0.5839073129,2.4161183746,0.5680000000000001,0,0.5680000000000001,1.7765,0.5839073129,1.87
2019-07-02 18:30:00,2.456,0.5745398159,2.5223068806,0.708,0,0.708,1.748,0.5745398159,1.8399999999999999
2019-07-02 19:00:00,2.457,0.5995198078,2.5290854078000002,0.633,0,0.633,1.824,0.5995198078,1.92
2019-07-02 19:30:00,2.4755000000000003,0.6588472888,2.5616752331,0.47100000000000003,0,0.47100000000000003,2.0045,0.6588472888,2.11
2019-07-02 20:00:00,2.427,0.6619697878,2.5156575681,0.41300000000000003,0,0.41300000000000003,2.014,0.6619697878,2.12
2019-07-02 20:30:00,2.4045,0.6838272808,2.4998479954,0.324,0,0.324,2.0805,0.6838272808,2.19
2019-07-02 21:00:00,2.4015,0.6963172768,2.5004119661,0.28300000000000003,0,0.28300000000000003,2.1185,0.6963172768,2.23
2019-07-02 21:30:00,2.378,0.7181747698000001,2.4840811178,0.193,0,0.193,2.185,0.7181747698000001,2.3
2019-07-02 22:00:00,2.3035,0.7275422668,2.4156634699,0.09,0,0.09,2.2135,0.7275422668,2.33
2019-07-02 22:30:00,2.3255,0.7462772608,2.4423103816,0.055,0,0.055,2.2705,0.7462772608,2.39
2019-07-02 23:00:00,2.2255,0.7275422668,2.3414029982,0.012,0,0.012,2.2135,0.7275422668,2.33
2019-07-02 23:30:00,2.185,0.7119297718,2.2980576581,0.019,0,0.019,2.166,0.7119297718,2.2800000000000002
2019-07-03 00:00:00,2.141,0.6931947778,2.2504221826,0.032,0,0.032,2.109,0.6931947778,2.22
2019-07-03 00:30:00,2.1195,0.6838272808,2.2270832944,0.039,0,0.039,2.0805,0.6838272808,2.19
2019-07-03 01:00:00,2.106,0.6744597838,2.2113642848,0.054,0,0.054,2.052,0.6744597838,2.16
2019-07-03 01:30:00,2.1825,0.6900722788,2.2889967235,0.083,0,0.083,2.0995,0.6900722788,2.21
2019-07-03 02:00:00,2.1735,0.6775822828,2.2766686188,0.112,0,0.112,2.0615,0.6775822828,2.17
2019-07-03 02:30:00,2.195,0.6807047818,2.2981261932,0.124,0,0.124,2.071,0.6807047818,2.18
2019-07-03 03:00:00,2.14,0.6494797918,2.2363863709,0.164,0,0.164,1.976,0.6494797918,2.08
2019-07-03 03:30:00,2.124,0.6182548018,2.2121516675,0.243,0,0.243,1.881,0.6182548018,1.98
2019-07-03 04:00:00,2.112,0.5932748098,2.1937454273,0.307,0,0.307,1.8050000000000002,0.5932748098,1.9
2019-07-03 04:30:00,2.116,0.5807848139,2.1942577333,0.34900000000000003,0,0.34900000000000003,1.767,0.5807848139,1.8599999999999999
2019-07-03 05:00:00,2.094,0.6182548018,2.1833632313,0.213,0,0.213,1.881,0.6182548018,1.98
2019-07-03 05:30:00,2.1085,0.6401122948,2.203523542,0.161,0,0.161,1.9475,0.6401122948,2.05
2019-07-03 06:00:00,2.132,0.6432347938,2.2269205195,0.17500000000000002,0,0.17500000000000002,1.957,0.6432347938,2.06
2019-07-03 06:30:00,2.281,0.7056847738,2.3876666434000002,0.134,0,0.134,2.147,0.7056847738,2.26
2019-07-03 07:00:00,2.341,0.7244197678000001,2.4505234135,0.137,0,0.137,2.204,0.7244197678000001,2.32
2019-07-03 07:30:00,2.411,0.7431547618000001,2.522934799,0.15,0,0.15,2.261,0.7431547618000001,2.38
2019-07-03 08:00:00,2.426,0.7556447578000001,2.5409594645,0.127,0,0.127,2.299,0.7556447578000001,2.42
2019-07-03 08:30:00,2.362,0.7369097638000001,2.4742837347,0.12,0,0.12,2.242,0.7369097638000001,2.36
2019-07-03 09:00:00,2.2305,0.6838272808,2.3329702098,0.15,0,0.15,2.0805,0.6838272808,2.19
2019-07-03 09:30:00,2.2115,0.6838272808,2.3148114394,0.131,0,0.131,2.0805,0.6838272808,2.19
2019-07-03 10:00:00,2.205,0.6744597838,2.3058449644,0.153,0,0.153,2.052,0.6744597838,2.16
2019-07-03 10:30:00,2.1515,0.6588472888,2.2501182191,0.147,0,0.147,2.0045,0.6588472888,2.11
2019-07-03 11:00:00,2.0535,0.6276222988,2.147270826,0.14400000000000002,0,0.14400000000000002,1.9095,0.6276222988,2.01
2019-07-03 11:30:00,2.037,0.6244997998,2.1305794986,0.137,0,0.137,1.9,0.6244997998,2.0
2019-07-03 12:00:00,2.049,0.6432347938,2.14759214,0.092,0,0.092,1.957,0.6432347938,2.06
2019-07-03 12:30:00,2.0675,0.6338672968,2.1624856069,0.139,0,0.139,1.9285,0.6338672968,2.03
2019-07-03 13:00:00,2.09,0.6244997998,2.1813069477,0.19,0,0.19,1.9,0.6244997998,2.0
2019-07-03 13:30:00,2.009,0.5807848139,2.0912656455,0.242,0,0.242,1.767,0.5807848139,1.8599999999999999
2019-07-03 14:00:00,1.9045,0.5401923269000001,1.9796282479,0.261,0,0.261,1.6435,0.5401923269000001,1.73
2019-07-03 14:30:00,1.9455,0.5339473289000001,2.017441449,0.321,0,0.321,1.6245,0.5339473289000001,1.71
2019-07-03 15:00:00,1.996,0.5495598239,2.0702734119,0.324,0,0.324,1.6720000000000002,0.5495598239,1.76
2019-07-03 15:30:00,1.9125,0.5401923269000001,1.9873258414000001,0.269,0,0.269,1.6435,0.5401923269000001,1.73
2019-07-03 16:00:00,1.976,0.5745398159,2.0578318687,0.228,0,0.228,1.748,0.5745398159,1.8399999999999999
2019-07-03 16:30:00,2.064,0.6120098038,2.1528241916,0.202,0,0.202,1.862,0.6120098038,1.96
2019-07-03 17:00:00,2.225,0.6619697878,2.3213851468,0.211,0,0.211,2.014,0.6619697878,2.12
2019-07-03 17:30:00,2.3995,0.7337872648,2.5091919018,0.167,0,0.167,2.2325,0.7337872648,2.35
2019-07-03 18:00:00,2.459,0.7618897558000001,2.5743265139,0.14100000000000001,0,0.14100000000000001,2.318,0.7618897558000001,2.44
2019-07-03 18:30:00,2.433,0.7493997598000001,2.5457983030999998,0.153,0,0.153,2.2800000000000002,0.7493997598000001,2.4
2019-07-03 19:00:00,2.4785,0.7650122548,2.5938785631,0.151,0,0.151,2.3275,0.7650122548,2.45
2019-07-03 19:30:00,2.441,0.7556447578000001,2.5552847199,0.14200000000000002,0,0.14200000000000002,2.299,0.7556447578000001,2.42
2019-07-03 20:00:00,2.453,0.7931147458000001,2.5780302558,0.04,0,0.04,2.4130000000000003,0.7931147458000001,2.54
2019-07-03 20:30:00,2.415,0.7931147458000001,2.5419000767,0.002,0,0.002,2.4130000000000003,0.7931147458000001,2.54
2019-07-03 21:00:00,2.403,0.7868697478000001,2.5285515617,0.009000000000000001,0,0.009000000000000001,2.394,0.7868697478000001,2.52
2019-07-03 21:30:00,2.3685,0.7775022508,2.492850176,0.003,0,0.003,2.3655,0.7775022508,2.49
2019-07-03 22:00:00,2.3485,0.7712572528,2.4719000789,0.002,0,0.002,2.3465,0.7712572528,2.47
2019-07-03 22:30:00,2.36,0.7743797518000001,2.483800314,0.004,0,0.004,2.356,0.7743797518000001,2.48
2019-07-03 23:00:00,2.2745,0.7400322628,2.3918607819,0.023,0,0.023,2.2515,0.7400322628,2.37
2019-07-03 23:30:00,2.197,0.6994397758,2.3056506674,0.069,0,0.069,2.128,0.6994397758,2.24
2019-07-04 00:00:00,2.0895,0.6588472888,2.1909107695,0.085,0,0.085,2.0045,0.6588472888,2.11
2019-07-04 00:30:00,2.1365,0.6650922868,2.2376282086,0.113,0,0.113,2.0235,0.6650922868,2.13
2019-07-04 01:00:00,2.1165,0.6650922868,2.2185400605,0.093,0,0.093,2.0235,0.6650922868,2.13
2019-07-04 01:30:00,2.172,0.6994397758,2.2818413617,0.044,0,0.044,2.128,0.6994397758,2.24
2019-07-04 02:00:00,2.1845,0.6963172768,2.2927926204,0.066,0,0.066,2.1185,0.6963172768,2.23
2019-07-04 02:30:00,2.1435,0.6650922868,2.2443128124,0.12,0,0.12,2.0235,0.6650922868,2.13
2019-07-04 03:00:00,2.1765,0.6650922868,2.275851489,0.153,0,0.153,2.0235,0.6650922868,2.13
2019-07-04 03:30:00,2.1805,0.6713372848,2.2815069581,0.138,0,0.138,2.0425,0.6713372848,2.15
2019-07-04 04:00:00,2.126,0.6682147858,2.2285392076,0.093,0,0.093,2.033,0.6682147858,2.14
2019-07-04 04:30:00,2.098,0.6494797918,2.1962304069,0.122,0,0.122,1.976,0.6494797918,2.08
2019-07-04 05:00:00,2.1285,0.6713372848,2.2318615548,0.08600000000000001,0,0.08600000000000001,2.0425,0.6713372848,2.15
2019-07-04 05:30:00,2.14,0.6931947778,2.2494708267,0.031,0,0.031,2.109,0.6931947778,2.22
2019-07-04 06:00:00,2.1545,0.6963172768,2.2642279037,0.036000000000000004,0,0.036000000000000004,2.1185,0.6963172768,2.23
2019-07-04 06:30:00,2.2705,0.7212972688,2.3823181987,0.076,0,0.076,2.1945,0.7212972688,2.31
2019-07-04 07:00:00,2.3245,0.7525222588,2.4432744422,0.035,0,0.035,2.2895,0.7525222588,2.41
2019-07-04 07:30:00,2.4055,0.7899922468,2.531900077,0.002,0,0.002,2.4035,0.7899922468,2.5300000000000002
2019-07-04 08:00:00,2.5415,0.8337072328,2.6747504557,0.005,0,0.005,2.5365,0.8337072328,2.67
2019-07-04 08:30:00,2.4165,0.7899922468,2.5423532406,0.013000000000000001,0,0.013000000000000001,2.4035,0.7899922468,2.5300000000000002
2019-07-04 09:00:00,2.3655,0.7712572528,2.4880570733000003,0.019,0,0.019,2.3465,0.7712572528,2.47
2019-07-04 09:30:00,2.286,0.7369097638000001,2.4018392952,0.044,0,0.044,2.242,0.7369097638000001,2.36
2019-07-04 10:00:00,2.266,0.7181747698000001,2.3770845589,0.081,0,0.081,2.185,0.7181747698000001,2.3
2019-07-04 10:30:00,2.233,0.7056847738,2.3418539664,0.08600000000000001,0,0.08600000000000001,2.147,0.7056847738,2.26
2019-07-04 11:00:00,2.176,0.6869497798,2.2818580149,0.08600000000000001,0,0.08600000000000001,2.09,0.6869497798,2.2
2019-07-04 11:30:00,2.174,0.6931947778,2.2818402661,0.065,0,0.065,2.109,0.6931947778,2.22
2019-07-04 12:00:00,2.1045,0.6713372848,2.2089848347,0.062,0,0.062,2.0425,0.6713372848,2.15
2019-07-04 12:30:00,2.0525,0.6526022908,2.1537516106,0.067,0,0.067,1.9855,0.6526022908,2.09
2019-07-04 13:00:00,2.021,0.6244997998,2.1152874509,0.121,0,0.121,1.9,0.6244997998,2.0
2019-07-04 13:30:00,2.0265,0.6213773008,2.1196254386,0.136,0,0.136,1.8905,0.6213773008,1.99
2019-07-04 14:00:00,1.9175,0.5776623149,2.0026232796,0.16,0,0.16,1.7575,0.5776623149,1.85
2019-07-04 14:30:00,1.9809999999999999,0.5932748098,2.0679303663,0.176,0,0.176,1.8050000000000002,0.5932748098,1.9
2019-07-04 15:00:00,1.984,0.5807848139,2.0672607479,0.217,0,0.217,1.767,0.5807848139,1.8599999999999999
2019-07-04 15:30:00,2.0145,0.5714173169,2.0939742119,0.276,0,0.276,1.7385000000000002,0.5714173169,1.83
2019-07-04 16:00:00,2.068,0.5682948179,2.1446638431,0.339,0,0.339,1.729,0.5682948179,1.82
2019-07-04 16:30:00,2.148,0.5932748098,2.2284252287,0.343,0,0.343,1.8050000000000002,0.5932748098,1.9
2019-07-04 17:00:00,2.1905,0.6276222988,2.2786399452,0.281,0,0.281,1.9095,0.6276222988,2.01
2019-07-04 17:30:00,2.312,0.6557247898,2.4031893392,0.317,0,0.317,1.995,0.6557247898,2.1
2019-07-04 18:00:00,2.387,0.6557247898,2.4754280438,0.392,0,0.392,1.995,0.6557247898,2.1
2019-07-04 18:30:00,2.4265,0.6900722788,2.5227171859,0.327,0,0.327,2.0995,0.6900722788,2.21
2019-07-04 19:00:00,2.4725,0.7462772608,2.5826703235,0.202,0,0.202,2.2705,0.7462772608,2.39
2019-07-04 19:30:00,2.4345,0.7587672568,2.5500035294,0.126,0,0.126,2.3085,0.7587672568,2.43
2019-07-04 20:00:00,2.4845,0.7837472488,2.6051871334000003,0.1,0,0.1,2.3845,0.7837472488,2.51
2019-07-04 20:30:00,2.443,0.7806247498000001,2.5646878952,0.068,0,0.068,2.375,0.7806247498000001,2.5
2019-07-04 21:00:00,2.4115,0.7650122548,2.5299359676,0.084,0,0.084,2.3275,0.7650122548,2.45
2019-07-04 21:30:00,2.3685,0.7462772608,2.4832885454999998,0.098,0,0.098,2.2705,0.7462772608,2.39
2019-07-04 22:00:00,2.388,0.7743797518000001,2.5104198852,0.032,0,0.032,2.356,0.7743797518000001,2.48
2019-07-04 22:30:00,2.406,0.7868697478000001,2.5314027732,0.012,0,0.012,2.394,0.7868697478000001,2.52
2019-07-04 23:00:00,2.283,0.7431547618000001,2.4009098275,0.022,0,0.022,2.261,0.7431547618000001,2.38
2019-07-04 23:30:00,2.238,0.7306647658000001,2.3542546591,0.015,0,0.015,2.223,0.7306647658000001,2.34
2019-07-05 00:00:00,2.1915,0.7150522708,2.3052054138,0.016,0,0.016,2.1755,0.7150522708,2.29
2019-07-05 00:30:00,2.1765,0.7088072728,2.2890085190000002,0.02,0,0.02,2.1565,0.7088072728,2.27
2019-07-05 01:00:00,2.113,0.6931947778,2.2238003508,0.004,0,0.004,2.109,0.6931947778,2.22
2019-07-05 01:30:00,2.1985,0.7212972688,2.3138003371,0.004,0,0.004,2.1945,0.7212972688,2.31
2019-07-05 02:00:00,2.208,0.7244197678000001,2.3238003357,0.004,0,0.004,2.204,0.7244197678000001,2.32
2019-07-05 02:30:00,2.193,0.7181747698000001,2.3076013521,0.008,0,0.008,2.185,0.7181747698000001,2.3
2019-07-05 03:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-07-05 03:30:00,2.152,0.7056847738,2.2647505381,0.005,0,0.005,2.147,0.7056847738,2.26
2019-07-05 04:00:00,2.115,0.6869497798,2.2237637015,0.025,0,0.025,2.09,0.6869497798,2.2
2019-07-05 04:30:00,2.097,0.6744597838,2.2027948157,0.045,0,0.045,2.052,0.6744597838,2.16
2019-07-05 05:00:00,2.126,0.6931947778,2.2361563004000002,0.017,0,0.017,2.109,0.6931947778,2.22
2019-07-05 05:30:00,2.129,0.6931947778,2.2390087092,0.02,0,0.02,2.109,0.6931947778,2.22
2019-07-05 06:00:00,2.173,0.7119297718,2.2866510447,0.007,0,0.007,2.166,0.7119297718,2.2800000000000002
2019-07-05 06:30:00,2.2605,0.7337872648,2.3766160817,0.028,0,0.028,2.2325,0.7337872648,2.35
2019-07-05 07:00:00,2.301,0.7431547618000001,2.4180322578,0.04,0,0.04,2.261,0.7431547618000001,2.38
2019-07-05 07:30:00,2.3755,0.7775022508,2.4995019504,0.01,0,0.01,2.3655,0.7775022508,2.49
2019-07-05 08:00:00,2.414,0.7931147458000001,2.5409500192,0.001,0,0.001,2.4130000000000003,0.7931147458000001,2.54
2019-07-05 08:30:00,2.3525,0.7712572528,2.4757007089,0.006,0,0.006,2.3465,0.7712572528,2.47
2019-07-05 09:00:00,2.407,0.7868697478000001,2.5323532534,0.013000000000000001,0,0.013000000000000001,2.394,0.7868697478000001,2.52
2019-07-05 09:30:00,2.3305,0.7587672568,2.4509096271,0.022,0,0.022,2.3085,0.7587672568,2.43
2019-07-05 10:00:00,2.2115,0.7150522708,2.3242271834,0.036000000000000004,0,0.036000000000000004,2.1755,0.7150522708,2.29
2019-07-05 10:30:00,2.1405,0.6900722788,2.2489864384000002,0.041,0,0.041,2.0995,0.6900722788,2.21
2019-07-05 11:00:00,2.1675,0.6963172768,2.2766014144,0.049,0,0.049,2.1185,0.6963172768,2.23
2019-07-05 11:30:00,2.18,0.7056847738,2.2913731691,0.033,0,0.033,2.147,0.7056847738,2.26
2019-07-05 12:00:00,2.12,0.6807047818,2.2266025689,0.049,0,0.049,2.071,0.6807047818,2.18
2019-07-05 12:30:00,2.073,0.6619697878,2.1761279834,0.059000000000000004,0,0.059000000000000004,2.014,0.6619697878,2.12
2019-07-05 13:00:00,2.1395,0.6775822828,2.2442321627,0.078,0,0.078,2.0615,0.6775822828,2.17
2019-07-05 13:30:00,2.1355,0.6526022908,2.2329912673,0.15,0,0.15,1.9855,0.6526022908,2.09
2019-07-05 14:00:00,2.172,0.6557247898,2.2688232633,0.177,0,0.177,1.995,0.6557247898,2.1
2019-07-05 14:30:00,2.2025,0.6775822828,2.3043706299,0.14100000000000001,0,0.14100000000000001,2.0615,0.6775822828,2.17
2019-07-05 15:00:00,2.2365,0.7088072728,2.3461329886,0.08,0,0.08,2.1565,0.7088072728,2.27
2019-07-05 15:30:00,2.2015000000000002,0.7088072728,2.3127926842,0.045,0,0.045,2.1565,0.7088072728,2.27
2019-07-05 16:00:00,2.1725,0.6963172768,2.2813623123,0.054,0,0.054,2.1185,0.6963172768,2.23
2019-07-05 16:30:00,2.2325,0.7150522708,2.3442175667000003,0.057,0,0.057,2.1755,0.7150522708,2.29
2019-07-05 17:00:00,2.3205,0.7462772608,2.4375499995,0.05,0,0.05,2.2705,0.7462772608,2.39
2019-07-05 17:30:00,2.42,0.7868697478000001,2.5447129504,0.026000000000000002,0,0.026000000000000002,2.394,0.7868697478000001,2.52
2019-07-05 18:00:00,2.454,0.7931147458000001,2.5789817758,0.041,0,0.041,2.4130000000000003,0.7931147458000001,2.54
2019-07-05 18:30:00,2.516,0.8180947378000001,2.6456634329,0.027,0,0.027,2.489,0.8180947378000001,2.62
2019-07-05 19:00:00,2.583,0.8368297318,2.7151745800000002,0.037,0,0.037,2.5460000000000003,0.8368297318,2.68
2019-07-05 19:30:00,2.5564999999999998,0.8274622348,2.6870775947,0.039,0,0.039,2.5175,0.8274622348,2.65
2019-07-05 20:00:00,2.5865,0.8461972288,2.7214025796,0.012,0,0.012,2.5745,0.8461972288,2.71
2019-07-05 20:30:00,2.5575,0.8399522308,2.6919000724,0.002,0,0.002,2.5555,0.8399522308,2.69
2019-07-05 21:00:00,2.5095,0.8212172368,2.640452234,0.011,0,0.011,2.4985,0.8212172368,2.63
2019-07-05 21:30:00,2.495,0.8180947378000001,2.6257006684,0.006,0,0.006,2.489,0.8180947378000001,2.62
2019-07-05 22:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-07-05 22:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-07-05 23:00:00,2.3675,0.7775022508,2.4919000783,0.002,0,0.002,2.3655,0.7775022508,2.49
2019-07-05 23:30:00,2.262,0.7431547618000001,2.3809500205,0.001,0,0.001,2.261,0.7431547618000001,2.38
2019-07-06 00:00:00,2.1815,0.7150522708,2.2957007645,0.006,0,0.006,2.1755,0.7150522708,2.29
2019-07-06 00:30:00,2.182,0.7119297718,2.2952054374,0.016,0,0.016,2.166,0.7119297718,2.2800000000000002
2019-07-06 01:00:00,2.1565,0.7025622748,2.2680577594,0.019,0,0.019,2.1375,0.7025622748,2.25
2019-07-06 01:30:00,2.287,0.7493997598000001,2.4066509926,0.007,0,0.007,2.2800000000000002,0.7493997598000001,2.4
2019-07-06 02:00:00,2.236,0.7306647658000001,2.3523535023,0.013000000000000001,0,0.013000000000000001,2.223,0.7306647658000001,2.34
2019-07-06 02:30:00,2.217,0.7119297718,2.3285044557,0.051000000000000004,0,0.051000000000000004,2.166,0.7119297718,2.2800000000000002
2019-07-06 03:00:00,2.1705,0.6963172768,2.2794578303,0.052000000000000005,0,0.052000000000000005,2.1185,0.6963172768,2.23
2019-07-06 03:30:00,2.157,0.7056847738,2.269502148,0.01,0,0.01,2.147,0.7056847738,2.26
2019-07-06 04:00:00,2.111,0.6931947778,2.2219000878,0.002,0,0.002,2.109,0.6931947778,2.22
2019-07-06 04:30:00,2.13,0.6994397758,2.241900087,0.002,0,0.002,2.128,0.6994397758,2.24
2019-07-06 05:00:00,2.1595,0.7088072728,2.272850193,0.003,0,0.003,2.1565,0.7088072728,2.27
2019-07-06 05:30:00,2.2035,0.7212972688,2.3185517031,0.009000000000000001,0,0.009000000000000001,2.1945,0.7212972688,2.31
2019-07-06 06:00:00,2.1845,0.7088072728,2.2966166419,0.028,0,0.028,2.1565,0.7088072728,2.27
2019-07-06 06:30:00,2.2635,0.7337872648,2.3794696888,0.031,0,0.031,2.2325,0.7337872648,2.35
2019-07-06 07:00:00,2.298,0.7493997598000001,2.4171065347000003,0.018000000000000002,0,0.018000000000000002,2.2800000000000002,0.7493997598000001,2.4
2019-07-06 07:30:00,2.402,0.7806247498000001,2.5256640711,0.027,0,0.027,2.375,0.7806247498000001,2.5
2019-07-06 08:00:00,2.4395,0.7962372448,2.5661554902,0.017,0,0.017,2.4225,0.7962372448,2.55
2019-07-06 08:30:00,2.5075000000000003,0.8212172368,2.6385514966,0.009000000000000001,0,0.009000000000000001,2.4985,0.8212172368,2.63
2019-07-06 09:00:00,2.4615,0.8024822428,2.5890075319,0.02,0,0.02,2.4415,0.8024822428,2.5700000000000003
2019-07-06 09:30:00,2.4165,0.7712572528,2.5365941733,0.07,0,0.07,2.3465,0.7712572528,2.47
2019-07-06 10:00:00,2.2995,0.7275422668,2.4118494978,0.08600000000000001,0,0.08600000000000001,2.2135,0.7275422668,2.33
2019-07-06 10:30:00,2.311,0.7244197678000001,2.4218804677,0.107,0,0.107,2.204,0.7244197678000001,2.32
2019-07-06 11:00:00,2.251,0.6994397758,2.3571629133,0.123,0,0.123,2.128,0.6994397758,2.24
2019-07-06 11:30:00,2.1445,0.6588472888,2.2434259515,0.14,0,0.14,2.0045,0.6588472888,2.11
2019-07-06 12:00:00,2.1865,0.6526022908,2.281813314,0.201,0,0.201,1.9855,0.6526022908,2.09
2019-07-06 12:30:00,2.2365,0.6650922868,2.333298095,0.213,0,0.213,2.0235,0.6650922868,2.13
2019-07-06 13:00:00,2.1395,0.6463572928,2.2350029083,0.17300000000000001,0,0.17300000000000001,1.9665,0.6463572928,2.07
2019-07-06 13:30:00,2.142,0.6307447978,2.2329359597,0.223,0,0.223,1.919,0.6307447978,2.02
2019-07-06 14:00:00,2.1385,0.6213773008,2.2269467888,0.248,0,0.248,1.8905,0.6213773008,1.99
2019-07-06 14:30:00,2.117,0.6120098038,2.2036889526,0.255,0,0.255,1.862,0.6120098038,1.96
2019-07-06 15:00:00,2.157,0.6182548018,2.2438556103,0.276,0,0.276,1.881,0.6182548018,1.98
2019-07-06 15:30:00,2.111,0.6120098038,2.1979256129,0.249,0,0.249,1.862,0.6120098038,1.96
2019-07-06 16:00:00,2.1945,0.6713372848,2.2948908471,0.152,0,0.152,2.0425,0.6713372848,2.15
2019-07-06 16:30:00,2.2215,0.6775822828,2.3225374055,0.16,0,0.16,2.0615,0.6775822828,2.17
2019-07-06 17:00:00,2.305,0.6931947778,2.4069781885,0.196,0,0.196,2.109,0.6931947778,2.22
2019-07-06 17:30:00,2.406,0.7244197678000001,2.5126917837000002,0.202,0,0.202,2.204,0.7244197678000001,2.32
2019-07-06 18:00:00,2.4795,0.7525222588,2.5911792682,0.19,0,0.19,2.2895,0.7525222588,2.41
2019-07-06 18:30:00,2.526,0.7931147458000001,2.6475851261,0.113,0,0.113,2.4130000000000003,0.7931147458000001,2.54
2019-07-06 19:00:00,2.5805,0.8274622348,2.7099214011,0.063,0,0.063,2.5175,0.8274622348,2.65
2019-07-06 19:30:00,2.497,0.7868697478000001,2.618047555,0.10300000000000001,0,0.10300000000000001,2.394,0.7868697478000001,2.52
2019-07-06 20:00:00,2.483,0.7743797518000001,2.6009523256,0.127,0,0.127,2.356,0.7743797518000001,2.48
2019-07-06 20:30:00,2.425,0.7306647658000001,2.5326855312000003,0.202,0,0.202,2.223,0.7306647658000001,2.34
2019-07-06 21:00:00,2.4475,0.7337872648,2.5551320905,0.215,0,0.215,2.2325,0.7337872648,2.35
2019-07-06 21:30:00,2.4645,0.7462772608,2.5750126213,0.194,0,0.194,2.2705,0.7462772608,2.39
2019-07-06 22:00:00,2.373,0.7369097638000001,2.4847867112,0.131,0,0.131,2.242,0.7369097638000001,2.36
2019-07-06 22:30:00,2.352,0.7431547618000001,2.4666136706,0.091,0,0.091,2.261,0.7431547618000001,2.38
2019-07-06 23:00:00,2.3609999999999998,0.7556447578000001,2.4789755949,0.062,0,0.062,2.299,0.7556447578000001,2.42
2019-07-06 23:30:00,2.262,0.7244197678000001,2.3751690466,0.058,0,0.058,2.204,0.7244197678000001,2.32
2019-07-07 00:00:00,2.213,0.7244197678000001,2.3285516958,0.009000000000000001,0,0.009000000000000001,2.204,0.7244197678000001,2.32
2019-07-07 00:30:00,2.191,0.7181747698000001,2.3057007612,0.006,0,0.006,2.185,0.7181747698000001,2.3
2019-07-07 01:00:00,2.194,0.7181747698000001,2.3085517105,0.009000000000000001,0,0.009000000000000001,2.185,0.7181747698000001,2.3
2019-07-07 01:30:00,2.249,0.7369097638000001,2.3666510093,0.007,0,0.007,2.242,0.7369097638000001,2.36
2019-07-07 02:00:00,2.2185,0.7275422668,2.334750522,0.005,0,0.005,2.2135,0.7275422668,2.33
2019-07-07 02:30:00,2.23,0.7306647658000001,2.3466510179,0.007,0,0.007,2.223,0.7306647658000001,2.34
2019-07-07 03:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-07-07 03:30:00,2.1775,0.7150522708,2.2919000851,0.002,0,0.002,2.1755,0.7150522708,2.29
2019-07-07 04:00:00,2.1635,0.7088072728,2.2766510492,0.007,0,0.007,2.1565,0.7088072728,2.27
2019-07-07 04:30:00,2.1615,0.7088072728,2.2747505358,0.005,0,0.005,2.1565,0.7088072728,2.27
2019-07-07 05:00:00,2.1575,0.7088072728,2.2709500215,0.001,0,0.001,2.1565,0.7088072728,2.27
2019-07-07 05:30:00,2.178,0.7119297718,2.2914030636,0.012,0,0.012,2.166,0.7119297718,2.2800000000000002
2019-07-07 06:00:00,2.161,0.6994397758,2.2713733731,0.033,0,0.033,2.128,0.6994397758,2.24
2019-07-07 06:30:00,2.198,0.7181747698000001,2.3123535629,0.013000000000000001,0,0.013000000000000001,2.185,0.7181747698000001,2.3
2019-07-07 07:00:00,2.2395,0.7337872648,2.3566510136,0.007,0,0.007,2.2325,0.7337872648,2.35
2019-07-07 07:30:00,2.3175,0.7587672568,2.4385516193,0.009000000000000001,0,0.009000000000000001,2.3085,0.7587672568,2.43
2019-07-07 08:00:00,2.4050000000000002,0.7868697478000001,2.5304523311000002,0.011,0,0.011,2.394,0.7868697478000001,2.52
2019-07-07 08:30:00,2.4505,0.8024822428,2.5785515314,0.009000000000000001,0,0.009000000000000001,2.4415,0.8024822428,2.5700000000000003
2019-07-07 09:00:00,2.4495,0.8024822428,2.5776012104,0.008,0,0.008,2.4415,0.8024822428,2.5700000000000003
2019-07-07 09:30:00,2.501,0.8180947378000001,2.6314026677999998,0.012,0,0.012,2.489,0.8180947378000001,2.62
2019-07-07 10:00:00,2.421,0.7931147458000001,2.5476012247,0.008,0,0.008,2.4130000000000003,0.7931147458000001,2.54
2019-07-07 10:30:00,2.3845,0.7775022508,2.5080570169,0.019,0,0.019,2.3655,0.7775022508,2.49
2019-07-07 11:00:00,2.3555,0.7650122548,2.4766154324,0.028,0,0.028,2.3275,0.7650122548,2.45
2019-07-07 11:30:00,2.2835,0.7275422668,2.3965996745,0.07,0,0.07,2.2135,0.7275422668,2.33
2019-07-07 12:00:00,2.2305,0.7025622748,2.3385303077,0.093,0,0.093,2.1375,0.7025622748,2.25
2019-07-07 12:30:00,2.334,0.7431547618000001,2.4494560621,0.073,0,0.073,2.261,0.7431547618000001,2.38
2019-07-07 13:00:00,2.2795,0.7212972688,2.3908973211,0.085,0,0.085,2.1945,0.7212972688,2.31
2019-07-07 13:30:00,2.2355,0.7025622748,2.3432998101,0.098,0,0.098,2.1375,0.7025622748,2.25
2019-07-07 14:00:00,2.1895,0.6900722788,2.2956720149,0.09,0,0.09,2.0995,0.6900722788,2.21
2019-07-07 14:30:00,2.1825,0.6900722788,2.2889967235,0.083,0,0.083,2.0995,0.6900722788,2.21
2019-07-07 15:00:00,2.155,0.6807047818,2.2599522119,0.084,0,0.084,2.071,0.6807047818,2.18
2019-07-07 15:30:00,2.1005,0.6650922868,2.2032811895,0.077,0,0.077,2.0235,0.6650922868,2.13
2019-07-07 16:00:00,2.102,0.6682147858,2.2056552314,0.069,0,0.069,2.033,0.6682147858,2.14
2019-07-07 16:30:00,2.209,0.6994397758,2.3170880432,0.081,0,0.081,2.128,0.6994397758,2.24
2019-07-07 17:00:00,2.368,0.7618897558000001,2.4875489945,0.05,0,0.05,2.318,0.7618897558000001,2.44
2019-07-07 17:30:00,2.5,0.8118497398000001,2.628516692,0.03,0,0.03,2.47,0.8118497398000001,2.6
2019-07-07 18:00:00,2.5700000000000003,0.8430747298,2.7047504506,0.005,0,0.005,2.565,0.8430747298,2.7
2019-07-07 18:30:00,2.606,0.8555647258,2.74285016,0.003,0,0.003,2.6029999999999998,0.8555647258,2.74
2019-07-07 19:00:00,2.6765,0.8711772208,2.8147117082,0.026000000000000002,0,0.026000000000000002,2.6505,0.8711772208,2.79
2019-07-07 19:30:00,2.6255,0.8461972288,2.758495967,0.051000000000000004,0,0.051000000000000004,2.5745,0.8461972288,2.71
2019-07-07 20:00:00,2.536,0.8243397358000001,2.6666143328,0.028,0,0.028,2.508,0.8243397358000001,2.64
2019-07-07 20:30:00,2.4859999999999998,0.8118497398000001,2.6152047721000002,0.016,0,0.016,2.47,0.8118497398000001,2.6
2019-07-07 21:00:00,2.4545,0.8024822428,2.5823531904,0.013000000000000001,0,0.013000000000000001,2.4415,0.8024822428,2.5700000000000003
2019-07-07 21:30:00,2.419,0.7931147458000001,2.5457006894000003,0.006,0,0.006,2.4130000000000003,0.7931147458000001,2.54
2019-07-07 22:00:00,2.399,0.7806247498000001,2.5228111305,0.024,0,0.024,2.375,0.7806247498000001,2.5
2019-07-07 22:30:00,2.3305,0.7650122548,2.4528501789,0.003,0,0.003,2.3275,0.7650122548,2.45
2019-07-07 23:00:00,2.2155,0.7275422668,2.3319000836,0.002,0,0.002,2.2135,0.7275422668,2.33
2019-07-07 23:30:00,2.132,0.6994397758,2.2438003476,0.004,0,0.004,2.128,0.6994397758,2.24
2019-07-08 00:00:00,2.0435,0.6713372848,2.1509500227,0.001,0,0.001,2.0425,0.6713372848,2.15
2019-07-08 00:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-07-08 01:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-07-08 01:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-07-08 02:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-07-08 02:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-07-08 03:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-07-08 03:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-07-08 04:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-07-08 04:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-07-08 05:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-07-08 05:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-07-08 06:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-07-08 06:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-07-08 07:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-07-08 07:30:00,2.453,0.8056047418000001,2.5819000755,0.002,0,0.002,2.451,0.8056047418000001,2.58
2019-07-08 08:00:00,2.51,0.8243397358000001,2.6419000738,0.002,0,0.002,2.508,0.8243397358000001,2.64
2019-07-08 08:30:00,2.5195,0.8274622348,2.6519000735000002,0.002,0,0.002,2.5175,0.8274622348,2.65
2019-07-08 09:00:00,2.497,0.8180947378000001,2.6276011874,0.008,0,0.008,2.489,0.8180947378000001,2.62
2019-07-08 09:30:00,2.4155,0.7899922468,2.5414027623,0.012,0,0.012,2.4035,0.7899922468,2.5300000000000002
2019-07-08 10:00:00,2.394,0.7806247498000001,2.518056989,0.019,0,0.019,2.375,0.7806247498000001,2.5
2019-07-08 10:30:00,2.2825,0.7400322628,2.3994695247,0.031,0,0.031,2.2515,0.7400322628,2.37
2019-07-08 11:00:00,2.173,0.6994397758,2.2827932451,0.045,0,0.045,2.128,0.6994397758,2.24
2019-07-08 11:30:00,2.1905,0.7025622748,2.3004095288,0.053,0,0.053,2.1375,0.7025622748,2.25
2019-07-08 12:00:00,2.078,0.6619697878,2.1808915608,0.064,0,0.064,2.014,0.6619697878,2.12
2019-07-08 12:30:00,2.1625,0.6900722788,2.2699352414,0.063,0,0.063,2.0995,0.6900722788,2.21
2019-07-08 13:00:00,2.193,0.6931947778,2.2999495647,0.084,0,0.084,2.109,0.6931947778,2.22
2019-07-08 13:30:00,2.2135,0.6963172768,2.3204396135,0.095,0,0.095,2.1185,0.6963172768,2.23
2019-07-08 14:00:00,2.1705,0.6838272808,2.2756735267,0.09,0,0.09,2.0805,0.6838272808,2.19
2019-07-08 14:30:00,2.154,0.6807047818,2.258998672,0.083,0,0.083,2.071,0.6807047818,2.18
2019-07-08 15:00:00,2.1675,0.6838272808,2.2728123548,0.08700000000000001,0,0.08700000000000001,2.0805,0.6838272808,2.19
2019-07-08 15:30:00,2.122,0.6682147858,2.2247235783,0.089,0,0.089,2.033,0.6682147858,2.14
2019-07-08 16:00:00,2.1495,0.6775822828,2.2537675124,0.088,0,0.088,2.0615,0.6775822828,2.17
2019-07-08 16:30:00,2.2125,0.7025622748,2.3213681311,0.075,0,0.075,2.1375,0.7025622748,2.25
2019-07-08 17:00:00,2.2295,0.7088072728,2.339461049,0.073,0,0.073,2.1565,0.7088072728,2.27
2019-07-08 17:30:00,2.3875,0.7587672568,2.5051714512,0.079,0,0.079,2.3085,0.7587672568,2.43
2019-07-08 18:00:00,2.4815,0.8024822428,2.6080299077999998,0.04,0,0.04,2.4415,0.8024822428,2.5700000000000003
2019-07-08 18:30:00,2.5755,0.8399522308,2.7090071982,0.02,0,0.02,2.5555,0.8399522308,2.69
2019-07-08 19:00:00,2.61,0.8555647258,2.7466508697,0.007,0,0.007,2.6029999999999998,0.8555647258,2.74
2019-07-08 19:30:00,2.623,0.8618097238,2.7609500177,0.001,0,0.001,2.622,0.8618097238,2.76
2019-07-08 20:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-07-08 20:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-07-08 21:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-07-08 21:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-07-08 22:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-07-08 22:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-07-08 23:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-07-08 23:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-07-09 00:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-07-09 00:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-07-09 01:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-07-09 01:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-07-09 02:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-07-09 02:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-07-09 03:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-07-09 03:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-07-09 04:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-07-09 04:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-07-09 05:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-07-09 05:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-07-09 06:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-07-09 06:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-07-09 07:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-07-09 07:30:00,2.5185,0.8274622348,2.6509500184,0.001,0,0.001,2.5175,0.8274622348,2.65
2019-07-09 08:00:00,2.547,0.8368297318,2.6809500182,0.001,0,0.001,2.5460000000000003,0.8368297318,2.68
2019-07-09 08:30:00,2.5235000000000003,0.8274622348,2.6557006608,0.006,0,0.006,2.5175,0.8274622348,2.65
2019-07-09 09:00:00,2.4295,0.7962372448,2.5566509343,0.007,0,0.007,2.4225,0.7962372448,2.55
2019-07-09 09:30:00,2.392,0.7806247498000001,2.5161555993,0.017,0,0.017,2.375,0.7806247498000001,2.5
2019-07-09 10:00:00,2.325,0.7556447578000001,2.4447134801,0.026000000000000002,0,0.026000000000000002,2.299,0.7556447578000001,2.42
2019-07-09 10:30:00,2.238,0.7244197678000001,2.3523239573,0.034,0,0.034,2.204,0.7244197678000001,2.32
2019-07-09 11:00:00,2.2195,0.7150522708,2.3318404748,0.044,0,0.044,2.1755,0.7150522708,2.29
2019-07-09 11:30:00,2.201,0.7056847738,2.3113615035,0.054,0,0.054,2.147,0.7056847738,2.26
2019-07-09 12:00:00,2.1825,0.6963172768,2.2908871644,0.064,0,0.064,2.1185,0.6963172768,2.23
2019-07-09 12:30:00,2.158,0.6807047818,2.2628130723,0.08700000000000001,0,0.08700000000000001,2.071,0.6807047818,2.18
2019-07-09 13:00:00,2.143,0.6619697878,2.2429117236,0.129,0,0.129,2.014,0.6619697878,2.12
2019-07-09 13:30:00,2.125,0.6494797918,2.2220371284000002,0.149,0,0.149,1.976,0.6494797918,2.08
2019-07-09 14:00:00,2.1185,0.6526022908,2.2167390464,0.133,0,0.133,1.9855,0.6526022908,2.09
2019-07-09 14:30:00,2.1255,0.6650922868,2.2271277467,0.10200000000000001,0,0.10200000000000001,2.0235,0.6650922868,2.13
2019-07-09 15:00:00,2.115,0.6619697878,2.2161744065,0.101,0,0.101,2.014,0.6619697878,2.12
2019-07-09 15:30:00,2.107,0.6619697878,2.2085409211,0.093,0,0.093,2.014,0.6619697878,2.12
2019-07-09 16:00:00,2.109,0.6557247898,2.2085868785000002,0.114,0,0.114,1.995,0.6557247898,2.1
2019-07-09 16:30:00,2.1505,0.6713372848,2.2528524142,0.108,0,0.108,2.0425,0.6713372848,2.15
2019-07-09 17:00:00,2.238,0.6994397758,2.344751586,0.11,0,0.11,2.128,0.6994397758,2.24
2019-07-09 17:30:00,2.3935,0.7587672568,2.5108902804,0.085,0,0.085,2.3085,0.7587672568,2.43
2019-07-09 18:00:00,2.5005,0.7962372448,2.6242130249,0.078,0,0.078,2.4225,0.7962372448,2.55
2019-07-09 18:30:00,2.5555,0.8274622348,2.686126207,0.038,0,0.038,2.5175,0.8274622348,2.65
2019-07-09 19:00:00,2.5949999999999998,0.8493197278,2.7304521604,0.011,0,0.011,2.584,0.8493197278,2.7199999999999998
2019-07-09 19:30:00,2.531,0.8305847338000001,2.6638002928,0.004,0,0.004,2.527,0.8305847338000001,2.66
2019-07-09 20:00:00,2.4805,0.8149722388,2.6109500187,0.001,0,0.001,2.4795,0.8149722388,2.61
2019-07-09 20:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-07-09 21:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-07-09 21:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2019-07-09 22:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-07-09 22:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-07-09 23:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-07-09 23:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-07-10 00:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-07-10 00:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-07-10 01:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-07-10 01:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-07-10 02:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-07-10 02:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-07-10 03:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-07-10 03:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-07-10 04:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-07-10 04:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-07-10 05:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-07-10 05:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-07-10 06:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-07-10 06:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-07-10 07:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-07-10 07:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-07-10 08:00:00,2.4815,0.8149722388,2.6119000747000003,0.002,0,0.002,2.4795,0.8149722388,2.61
2019-07-10 08:30:00,2.495,0.8180947378000001,2.6257006684,0.006,0,0.006,2.489,0.8180947378000001,2.62
2019-07-10 09:00:00,2.406,0.7868697478000001,2.5314027732,0.012,0,0.012,2.394,0.7868697478000001,2.52
2019-07-10 09:30:00,2.352,0.7681347538000001,2.4742544332,0.015,0,0.015,2.337,0.7681347538000001,2.46
2019-07-10 10:00:00,2.3365,0.7587672568,2.456615558,0.028,0,0.028,2.3085,0.7587672568,2.43
2019-07-10 10:30:00,2.211,0.7119297718,2.3227925004,0.045,0,0.045,2.166,0.7119297718,2.2800000000000002
2019-07-10 11:00:00,2.167,0.6869497798,2.2732771498,0.077,0,0.077,2.09,0.6869497798,2.2
2019-07-10 11:30:00,2.1635,0.6775822828,2.2671237284,0.10200000000000001,0,0.10200000000000001,2.0615,0.6775822828,2.17
2019-07-10 12:00:00,1.1535,0.3341073929,1.2009121533,0.137,0,0.137,1.0165,0.3341073929,1.07
2019-07-10 12:30:00,0.8065,0.22169742890000002,0.8364161644,0.132,0,0.132,0.6745,0.22169742890000002,0.71
2019-07-10 13:00:00,0.8095,0.2279424269,0.8409803803,0.116,0,0.116,0.6935,0.2279424269,0.73
2019-07-10 13:30:00,0.763,0.19983993590000002,0.7887363311000001,0.155,0,0.155,0.608,0.19983993590000002,0.64
2019-07-10 14:00:00,0.726,0.16861494600000002,0.7453234197,0.213,0,0.213,0.513,0.16861494600000002,0.54
2019-07-10 14:30:00,0.772,0.19359493800000002,0.7959038887000001,0.183,0,0.183,0.589,0.19359493800000002,0.62
2019-07-10 15:00:00,0.7445,0.18422744100000002,0.7669550182,0.184,0,0.184,0.5605,0.18422744100000002,0.59
2019-07-10 15:30:00,0.729,0.16236994800000001,0.7468634413,0.23500000000000001,0,0.23500000000000001,0.494,0.16236994800000001,0.52
2019-07-10 16:00:00,2.073,0.6120098038,2.1614543715,0.211,0,0.211,1.862,0.6120098038,1.96
2019-07-10 16:30:00,2.2035,0.6775822828,2.3053264411,0.14200000000000002,0,0.14200000000000002,2.0615,0.6775822828,2.17
2019-07-10 17:00:00,2.282,0.7181747698000001,2.3923417398,0.097,0,0.097,2.185,0.7181747698000001,2.3
2019-07-10 17:30:00,2.43,0.7743797518000001,2.5504046738,0.074,0,0.074,2.356,0.7743797518000001,2.48
2019-07-10 18:00:00,2.5785,0.8337072328,2.7099317335,0.042,0,0.042,2.5365,0.8337072328,2.67
2019-07-10 18:30:00,2.641,0.8618097238,2.7780563349,0.019,0,0.019,2.622,0.8618097238,2.76
2019-07-10 19:00:00,2.6645,0.8711772208,2.8033034085,0.014,0,0.014,2.6505,0.8711772208,2.79
2019-07-10 19:30:00,2.5575,0.8337072328,2.6899579922,0.021,0,0.021,2.5365,0.8337072328,2.67
2019-07-10 20:00:00,2.54,0.8180947378000001,2.6684975173,0.051000000000000004,0,0.051000000000000004,2.489,0.8180947378000001,2.62
2019-07-10 20:30:00,2.569,0.8243397358000001,2.6980172349,0.061,0,0.061,2.508,0.8243397358000001,2.64
2019-07-10 21:00:00,2.545,0.8305847338000001,2.6771059,0.018000000000000002,0,0.018000000000000002,2.527,0.8305847338000001,2.66
2019-07-10 21:30:00,2.5185,0.8212172368,2.6490073613,0.02,0,0.02,2.4985,0.8212172368,2.63
2019-07-10 22:00:00,2.449,0.7993597438000001,2.5761554689,0.017,0,0.017,2.432,0.7993597438000001,2.56
2019-07-10 22:30:00,2.3915,0.7837472488,2.5166509491999998,0.007,0,0.007,2.3845,0.7837472488,2.51
2019-07-10 23:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-07-10 23:30:00,2.2175,0.7275422668,2.3338003342,0.004,0,0.004,2.2135,0.7275422668,2.33
2019-07-11 00:00:00,2.098,0.6869497798,2.2076014133,0.008,0,0.008,2.09,0.6869497798,2.2
2019-07-11 00:30:00,2.105,0.6869497798,2.2142549537,0.015,0,0.015,2.09,0.6869497798,2.2
2019-07-11 01:00:00,2.1295,0.6900722788,2.2385196001,0.03,0,0.03,2.0995,0.6900722788,2.21
2019-07-11 01:30:00,2.176,0.7119297718,2.2895021293,0.01,0,0.01,2.166,0.7119297718,2.2800000000000002
2019-07-11 02:00:00,2.1445,0.6963172768,2.2547146161000002,0.026000000000000002,0,0.026000000000000002,2.1185,0.6963172768,2.23
2019-07-11 02:30:00,2.2,0.7119297718,2.3123243717,0.034,0,0.034,2.166,0.7119297718,2.2800000000000002
2019-07-11 03:00:00,2.14,0.6994397758,2.2514031181,0.012,0,0.012,2.128,0.6994397758,2.24
2019-07-11 03:30:00,2.1105,0.6900722788,2.2204526566,0.011,0,0.011,2.0995,0.6900722788,2.21
2019-07-11 04:00:00,2.0885,0.6775822828,2.1956661859,0.027,0,0.027,2.0615,0.6775822828,2.17
2019-07-11 04:30:00,2.093,0.6869497798,2.2028501992,0.003,0,0.003,2.09,0.6869497798,2.2
2019-07-11 05:00:00,2.1390000000000002,0.6994397758,2.2504526211,0.011,0,0.011,2.128,0.6994397758,2.24
2019-07-11 05:30:00,2.1615,0.7088072728,2.2747505358,0.005,0,0.005,2.1565,0.7088072728,2.27
2019-07-11 06:00:00,2.188,0.7181747698000001,2.3028501905,0.003,0,0.003,2.185,0.7181747698000001,2.3
2019-07-11 06:30:00,2.286,0.7493997598000001,2.4057007295,0.006,0,0.006,2.2800000000000002,0.7493997598000001,2.4
2019-07-11 07:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-07-11 07:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-07-11 08:00:00,2.5205,0.8274622348,2.6528501654000003,0.003,0,0.003,2.5175,0.8274622348,2.65
2019-07-11 08:30:00,2.551,0.8368297318,2.684750454,0.005,0,0.005,2.5460000000000003,0.8368297318,2.68
2019-07-11 09:00:00,2.4655,0.8087272408,2.5947504697,0.005,0,0.005,2.4605,0.8087272408,2.59
2019-07-11 09:30:00,2.429,0.7931147458000001,2.5552048842,0.016,0,0.016,2.4130000000000003,0.7931147458000001,2.54
2019-07-11 10:00:00,2.3875,0.7775022508,2.510909397,0.022,0,0.022,2.3655,0.7775022508,2.49
2019-07-11 10:30:00,2.3215,0.7525222588,2.4404204556,0.032,0,0.032,2.2895,0.7525222588,2.41
2019-07-11 11:00:00,2.248,0.7181747698000001,2.3599319905,0.063,0,0.063,2.185,0.7181747698000001,2.3
2019-07-11 11:30:00,2.1635,0.6900722788,2.2708879321,0.064,0,0.064,2.0995,0.6900722788,2.21
2019-07-11 12:00:00,2.164,0.6744597838,2.2666698039,0.112,0,0.112,2.052,0.6744597838,2.16
2019-07-11 12:30:00,2.1725,0.6588472888,2.270206158,0.168,0,0.168,2.0045,0.6588472888,2.11
2019-07-11 13:00:00,2.1315,0.5839073129,2.210031674,0.355,0,0.355,1.7765,0.5839073129,1.87
2019-07-11 13:30:00,2.0375,0.5526823229,2.1111286081,0.356,0,0.356,1.6815,0.5526823229,1.77
2019-07-11 14:00:00,2.0255,0.5401923269000001,2.0962962577,0.382,0,0.382,1.6435,0.5401923269000001,1.73
2019-07-11 14:30:00,2.0345,0.5401923269000001,2.1049935867,0.391,0,0.391,1.6435,0.5401923269000001,1.73
2019-07-11 15:00:00,2.021,0.5620498199,2.0976989775,0.311,0,0.311,1.71,0.5620498199,1.8
2019-07-11 15:30:00,1.9885000000000002,0.5776623149,2.0707066427,0.231,0,0.231,1.7575,0.5776623149,1.85
2019-07-11 16:00:00,2.0555,0.6088873048,2.1437873029,0.203,0,0.203,1.8525,0.6088873048,1.9500000000000002
2019-07-11 16:30:00,2.2015000000000002,0.6650922868,2.2997717278,0.178,0,0.178,2.0235,0.6650922868,2.13
2019-07-11 17:00:00,2.2825,0.6963172768,2.3863495134,0.164,0,0.164,2.1185,0.6963172768,2.23
2019-07-11 17:30:00,2.463,0.7369097638000001,2.5708763097,0.221,0,0.221,2.242,0.7369097638000001,2.36
2019-07-11 18:00:00,2.493,0.7493997598000001,2.6031997618,0.213,0,0.213,2.2800000000000002,0.7493997598000001,2.4
2019-07-11 18:30:00,2.5155000000000003,0.7400322628,2.6220961081,0.264,0,0.264,2.2515,0.7400322628,2.37
2019-07-11 19:00:00,2.5255,0.7587672568,2.6370206673,0.217,0,0.217,2.3085,0.7587672568,2.43
2019-07-11 19:30:00,2.5195,0.7962372448,2.6423235987,0.097,0,0.097,2.4225,0.7962372448,2.55
2019-07-11 20:00:00,2.5095,0.8087272408,2.6365943943,0.049,0,0.049,2.4605,0.8087272408,2.59
2019-07-11 20:30:00,2.4365,0.7899922468,2.5613707268,0.033,0,0.033,2.4035,0.7899922468,2.5300000000000002
2019-07-11 21:00:00,2.489,0.8118497398000001,2.6180567221,0.019,0,0.019,2.47,0.8118497398000001,2.6
2019-07-11 21:30:00,2.455,0.8056047418000001,2.5838003019,0.004,0,0.004,2.451,0.8056047418000001,2.58
2019-07-11 22:00:00,1.9545,0.6338672968,2.0547160388,0.026000000000000002,0,0.026000000000000002,1.9285,0.6338672968,2.03
2019-07-11 22:30:00,1.9395,0.6213773008,2.0366074732,0.049,0,0.049,1.8905,0.6213773008,1.99
2019-07-11 23:00:00,2.0095,0.6463572928,2.1108927022,0.043000000000000003,0,0.043000000000000003,1.9665,0.6463572928,2.07
2019-07-11 23:30:00,1.865,0.5995198078,1.9589918326,0.041,0,0.041,1.824,0.5995198078,1.92
2019-07-12 00:00:00,1.912,0.6182548018,2.0094733141,0.031,0,0.031,1.881,0.6182548018,1.98
2019-07-12 00:30:00,1.945,0.6244997998,2.0427983258,0.045,0,0.045,1.9,0.6244997998,2.0
2019-07-12 01:00:00,1.9695,0.6338672968,2.0689896085,0.041,0,0.041,1.9285,0.6338672968,2.03
2019-07-12 01:30:00,2.031,0.6432347938,2.1304253097,0.074,0,0.074,1.957,0.6432347938,2.06
2019-07-12 02:00:00,1.9995,0.6213773008,2.0938266404,0.109,0,0.109,1.8905,0.6213773008,1.99
2019-07-12 02:30:00,2.015,0.5932748098,2.1005237442,0.21,0,0.21,1.8050000000000002,0.5932748098,1.9
2019-07-12 03:00:00,2.0175,0.5714173169,2.0968605104,0.279,0,0.279,1.7385000000000002,0.5714173169,1.83
2019-07-12 03:30:00,2.006,0.5932748098,2.0918917276,0.201,0,0.201,1.8050000000000002,0.5932748098,1.9
2019-07-12 04:00:00,1.953,0.6182548018,2.0485233706,0.07200000000000001,0,0.07200000000000001,1.881,0.6182548018,1.98
2019-07-12 04:30:00,1.9769999999999999,0.6369897958,2.0770856988,0.039,0,0.039,1.9380000000000002,0.6369897958,2.04
2019-07-12 05:00:00,2.0315,0.6213773008,2.12440627,0.14100000000000001,0,0.14100000000000001,1.8905,0.6213773008,1.99
2019-07-12 05:30:00,2.0395,0.6213773008,2.1320576915,0.149,0,0.149,1.8905,0.6213773008,1.99
2019-07-12 06:00:00,2.04,0.6120098038,2.129825345,0.178,0,0.178,1.862,0.6120098038,1.96
2019-07-12 06:30:00,2.13,0.6369897958,2.2232084922,0.192,0,0.192,1.9380000000000002,0.6369897958,2.04
2019-07-12 07:00:00,2.2415,0.6463572928,2.3328308983,0.275,0,0.275,1.9665,0.6463572928,2.07
2019-07-12 07:30:00,2.398,0.6619697878,2.4876912992,0.384,0,0.384,2.014,0.6619697878,2.12
2019-07-12 08:00:00,2.4355,0.6900722788,2.5313751204,0.336,0,0.336,2.0995,0.6900722788,2.21
2019-07-12 08:30:00,2.4395,0.6838272808,2.5335311326000003,0.359,0,0.359,2.0805,0.6838272808,2.19
2019-07-12 09:00:00,2.489,0.7306647658000001,2.5940300692,0.266,0,0.266,2.223,0.7306647658000001,2.34
2019-07-12 09:30:00,2.4355,0.7025622748,2.534808474,0.298,0,0.298,2.1375,0.7025622748,2.25
2019-07-12 10:00:00,2.3955,0.6963172768,2.4946498752,0.277,0,0.277,2.1185,0.6963172768,2.23
2019-07-12 10:30:00,2.3785,0.6650922868,2.4697388526,0.355,0,0.355,2.0235,0.6650922868,2.13
2019-07-12 11:00:00,2.355,0.6120098038,2.433224404,0.493,0,0.493,1.862,0.6120098038,1.96
2019-07-12 11:30:00,2.3165,0.6151323028,2.3967811748,0.445,0,0.445,1.8715000000000002,0.6151323028,1.97
2019-07-12 12:00:00,2.306,0.5932748098,2.3810944962000002,0.501,0,0.501,1.8050000000000002,0.5932748098,1.9
2019-07-12 12:30:00,2.3565,0.6026423068,2.4323383811,0.523,0,0.523,1.8335,0.6026423068,1.9300000000000002
2019-07-12 13:00:00,2.378,0.5870298118,2.449385229,0.592,0,0.592,1.786,0.5870298118,1.88
2019-07-12 13:30:00,2.388,0.5870298118,2.4590949555,0.602,0,0.602,1.786,0.5870298118,1.88
2019-07-12 14:00:00,2.2595,0.5714173169,2.3306346775,0.521,0,0.521,1.7385000000000002,0.5714173169,1.83
2019-07-12 14:30:00,2.1985,0.5464373249,2.2653909155,0.536,0,0.536,1.6625,0.5464373249,1.75
2019-07-12 15:00:00,2.193,0.5120898359,2.2519957815,0.635,0,0.635,1.558,0.5120898359,1.6400000000000001
2019-07-12 15:30:00,2.1305,0.5027223389000001,2.1890089082,0.601,0,0.601,1.5295,0.5027223389000001,1.6099999999999999
2019-07-12 16:00:00,2.158,0.5745398159,2.233172631,0.41000000000000003,0,0.41000000000000003,1.748,0.5745398159,1.8399999999999999
2019-07-12 16:30:00,2.2195,0.5776623149,2.2934415188,0.462,0,0.462,1.7575,0.5776623149,1.85
2019-07-12 17:00:00,2.2135,0.5776623149,2.2876354604999998,0.456,0,0.456,1.7575,0.5776623149,1.85
2019-07-12 17:30:00,2.291,0.6182548018,2.3729559625,0.41000000000000003,0,0.41000000000000003,1.881,0.6182548018,1.98
