Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-07-12 18:00:00,2.4050000000000002,0.6432347938,2.4895332896,0.448,0,0.448,1.957,0.6432347938,2.06
2019-07-12 18:30:00,2.5315,0.6963172768,2.6255189963000003,0.41300000000000003,0,0.41300000000000003,2.1185,0.6963172768,2.23
2019-07-12 19:00:00,2.532,0.7119297718,2.630184024,0.366,0,0.366,2.166,0.7119297718,2.2800000000000002
2019-07-12 19:30:00,2.4215,0.6900722788,2.5179082589,0.322,0,0.322,2.0995,0.6900722788,2.21
2019-07-12 20:00:00,2.4145,0.7212972688,2.5199365071,0.22,0,0.22,2.1945,0.7212972688,2.31
2019-07-12 20:30:00,2.4345,0.7275422668,2.5408872466,0.221,0,0.221,2.2135,0.7275422668,2.33
2019-07-12 21:00:00,2.4305,0.7400322628,2.5406648736,0.179,0,0.179,2.2515,0.7400322628,2.37
2019-07-12 21:30:00,2.3435,0.7337872648,2.4556946064,0.111,0,0.111,2.2325,0.7337872648,2.35
2019-07-12 22:00:00,2.2735,0.7275422668,2.3870735221,0.06,0,0.06,2.2135,0.7275422668,2.33
2019-07-12 22:30:00,2.249,0.7119297718,2.3589923696,0.083,0,0.083,2.166,0.7119297718,2.2800000000000002
2019-07-12 23:00:00,2.218,0.6994397758,2.325669796,0.09,0,0.09,2.128,0.6994397758,2.24
2019-07-12 23:30:00,2.1305,0.6526022908,2.228210044,0.145,0,0.145,1.9855,0.6526022908,2.09
2019-07-13 00:00:00,2.0615,0.6338672968,2.1567498696,0.133,0,0.133,1.9285,0.6338672968,2.03
2019-07-13 00:30:00,2.103,0.6432347938,2.1991725717,0.146,0,0.146,1.957,0.6432347938,2.06
2019-07-13 01:00:00,2.068,0.6369897958,2.1638807731,0.13,0,0.13,1.9380000000000002,0.6369897958,2.04
2019-07-13 01:30:00,2.1335,0.6650922868,2.2347639696,0.11,0,0.11,2.0235,0.6650922868,2.13
2019-07-13 02:00:00,2.0995,0.6463572928,2.1967425885,0.133,0,0.133,1.9665,0.6463572928,2.07
2019-07-13 02:30:00,2.0775,0.6213773008,2.168436303,0.187,0,0.187,1.8905,0.6213773008,1.99
2019-07-13 03:00:00,2.09,0.6182548018,2.1795272423,0.209,0,0.209,1.881,0.6182548018,1.98
2019-07-13 03:30:00,2.038,0.6120098038,2.1279097725,0.176,0,0.176,1.862,0.6120098038,1.96
2019-07-13 04:00:00,2.0285,0.6088873048,2.1179131238,0.176,0,0.176,1.8525,0.6088873048,1.9500000000000002
2019-07-13 04:30:00,2.037,0.6120098038,2.1269520446,0.17500000000000002,0,0.17500000000000002,1.862,0.6120098038,1.96
2019-07-13 05:00:00,2.0165,0.6213773008,2.1100668236,0.126,0,0.126,1.8905,0.6213773008,1.99
2019-07-13 05:30:00,2.1025,0.6276222988,2.1941777503,0.193,0,0.193,1.9095,0.6276222988,2.01
2019-07-13 06:00:00,2.116,0.6619697878,2.2171287739,0.10200000000000001,0,0.10200000000000001,2.014,0.6619697878,2.12
2019-07-13 06:30:00,2.149,0.6682147858,2.2504915019,0.116,0,0.116,2.033,0.6682147858,2.14
2019-07-13 07:00:00,2.2365,0.6900722788,2.3405409631,0.137,0,0.137,2.0995,0.6900722788,2.21
2019-07-13 07:30:00,2.2635,0.6963172768,2.3681828477,0.145,0,0.145,2.1185,0.6963172768,2.23
2019-07-13 08:00:00,2.424,0.7681347538000001,2.5427951156,0.08700000000000001,0,0.08700000000000001,2.337,0.7681347538000001,2.46
2019-07-13 08:30:00,2.4835000000000003,0.7712572528,2.6005018746,0.137,0,0.137,2.3465,0.7712572528,2.47
2019-07-13 09:00:00,2.4325,0.7400322628,2.5425782191,0.181,0,0.181,2.2515,0.7400322628,2.37
2019-07-13 09:30:00,2.398,0.7244197678000001,2.5050325346999998,0.194,0,0.194,2.204,0.7244197678000001,2.32
2019-07-13 10:00:00,2.4295,0.6963172768,2.5273163632999998,0.311,0,0.311,2.1185,0.6963172768,2.23
2019-07-13 10:30:00,2.3970000000000002,0.6744597838,2.490081324,0.34500000000000003,0,0.34500000000000003,2.052,0.6744597838,2.16
2019-07-13 11:00:00,2.3155,0.6338672968,2.4006932332,0.387,0,0.387,1.9285,0.6338672968,2.03
2019-07-13 11:30:00,2.305,0.6057648058,2.3832700225,0.462,0,0.462,1.843,0.6057648058,1.94
2019-07-13 12:00:00,2.305,0.5995198078,2.3816903661,0.481,0,0.481,1.824,0.5995198078,1.92
2019-07-13 12:30:00,2.357,0.6307447978,2.4399360647,0.438,0,0.438,1.919,0.6307447978,2.02
2019-07-13 13:00:00,2.3365,0.6088873048,2.4145343236,0.484,0,0.484,1.8525,0.6088873048,1.9500000000000002
2019-07-13 13:30:00,2.374,0.5620498199,2.4396262009000003,0.664,0,0.664,1.71,0.5620498199,1.8
2019-07-13 14:00:00,2.3575,0.5901523108,2.4302440207,0.562,0,0.562,1.7955,0.5901523108,1.8900000000000001
2019-07-13 14:30:00,2.335,0.5807848139,2.4061454653,0.5680000000000001,0,0.5680000000000001,1.767,0.5807848139,1.8599999999999999
2019-07-13 15:00:00,2.241,0.5932748098,2.3182010267,0.436,0,0.436,1.8050000000000002,0.5932748098,1.9
2019-07-13 15:30:00,2.1525,0.5776623149,2.22866552,0.395,0,0.395,1.7575,0.5776623149,1.85
2019-07-13 16:00:00,2.214,0.5745398159,2.2873329447,0.466,0,0.466,1.748,0.5745398159,1.8399999999999999
2019-07-13 16:30:00,2.3505000000000003,0.6026423068,2.4265259117,0.517,0,0.517,1.8335,0.6026423068,1.9300000000000002
2019-07-13 17:00:00,2.449,0.6307447978,2.5289207184,0.53,0,0.53,1.919,0.6307447978,2.02
2019-07-13 17:30:00,2.6109999999999998,0.6869497798,2.6998557369,0.521,0,0.521,2.09,0.6869497798,2.2
2019-07-13 18:00:00,2.616,0.7056847738,2.7095104724,0.46900000000000003,0,0.46900000000000003,2.147,0.7056847738,2.26
2019-07-13 18:30:00,2.646,0.7244197678000001,2.7433738353,0.442,0,0.442,2.204,0.7244197678000001,2.32
2019-07-13 19:00:00,2.68,0.7431547618000001,2.7811290873,0.419,0,0.419,2.261,0.7431547618000001,2.38
2019-07-13 19:30:00,2.698,0.6869497798,2.7840804586,0.608,0,0.608,2.09,0.6869497798,2.2
2019-07-13 20:00:00,2.6865,0.6900722788,2.7737126744,0.587,0,0.587,2.0995,0.6900722788,2.21
2019-07-13 20:30:00,2.6045,0.7025622748,2.6975941133,0.467,0,0.467,2.1375,0.7025622748,2.25
2019-07-13 21:00:00,2.542,0.7556447578000001,2.6519357081,0.243,0,0.243,2.299,0.7556447578000001,2.42
2019-07-13 21:30:00,2.4605,0.7337872648,2.5675871942,0.228,0,0.228,2.2325,0.7337872648,2.35
2019-07-13 22:00:00,2.487,0.6931947778,2.5817993725,0.378,0,0.378,2.109,0.6931947778,2.22
2019-07-13 22:30:00,2.4165,0.7150522708,2.5200738084000003,0.241,0,0.241,2.1755,0.7150522708,2.29
2019-07-13 23:00:00,2.3215,0.7337872648,2.4347086068,0.089,0,0.089,2.2325,0.7337872648,2.35
2019-07-13 23:30:00,2.224,0.7181747698000001,2.3370817273,0.039,0,0.039,2.185,0.7181747698000001,2.3
2019-07-14 00:00:00,2.134,0.6869497798,2.2418420997,0.044,0,0.044,2.09,0.6869497798,2.2
2019-07-14 00:30:00,2.149,0.6807047818,2.2542315764,0.078,0,0.078,2.071,0.6807047818,2.18
2019-07-14 01:00:00,2.143,0.6807047818,2.2485123971,0.07200000000000001,0,0.07200000000000001,2.071,0.6807047818,2.18
2019-07-14 01:30:00,2.1705,0.7025622748,2.2813732706,0.033,0,0.033,2.1375,0.7025622748,2.25
2019-07-14 02:00:00,2.158,0.6931947778,2.2666016412,0.049,0,0.049,2.109,0.6931947778,2.22
2019-07-14 02:30:00,2.1525,0.6963172768,2.2623249104,0.034,0,0.034,2.1185,0.6963172768,2.23
2019-07-14 03:00:00,2.0905,0.6775822828,2.1975686565,0.029,0,0.029,2.0615,0.6775822828,2.17
2019-07-14 03:30:00,2.074,0.6619697878,2.177080614,0.06,0,0.06,2.014,0.6619697878,2.12
2019-07-14 04:00:00,2.036,0.6369897958,2.1333194791,0.098,0,0.098,1.9380000000000002,0.6369897958,2.04
2019-07-14 04:30:00,2.113,0.6494797918,2.2105639552,0.137,0,0.137,1.976,0.6494797918,2.08
2019-07-14 05:00:00,2.149,0.6619697878,2.2486451476,0.135,0,0.135,2.014,0.6619697878,2.12
2019-07-14 05:30:00,2.1535,0.6713372848,2.2557162942,0.111,0,0.111,2.0425,0.6713372848,2.15
2019-07-14 06:00:00,2.167,0.6744597838,2.2695340932,0.115,0,0.115,2.052,0.6744597838,2.16
2019-07-14 06:30:00,2.214,0.6994397758,2.3218552926,0.08600000000000001,0,0.08600000000000001,2.128,0.6994397758,2.24
2019-07-14 07:00:00,2.2865,0.7275422668,2.3994582722,0.073,0,0.073,2.2135,0.7275422668,2.33
2019-07-14 07:30:00,2.357,0.7556447578000001,2.475166257,0.058,0,0.058,2.299,0.7556447578000001,2.42
2019-07-14 08:00:00,2.441,0.7806247498000001,2.5627828623999998,0.066,0,0.066,2.375,0.7806247498000001,2.5
2019-07-14 08:30:00,2.528,0.7993597438000001,2.6513694575,0.096,0,0.096,2.432,0.7993597438000001,2.56
2019-07-14 09:00:00,2.443,0.7743797518000001,2.5627939831,0.08700000000000001,0,0.08700000000000001,2.356,0.7743797518000001,2.48
2019-07-14 09:30:00,2.4165,0.7712572528,2.5365941733,0.07,0,0.07,2.3465,0.7712572528,2.47
2019-07-14 10:00:00,2.3125,0.7400322628,2.4280247116,0.061,0,0.061,2.2515,0.7400322628,2.37
2019-07-14 10:30:00,2.3175,0.7462772608,2.4346942313,0.047,0,0.047,2.2705,0.7462772608,2.39
2019-07-14 11:00:00,2.2805,0.7337872648,2.3956468855,0.048,0,0.048,2.2325,0.7337872648,2.35
2019-07-14 11:30:00,2.291,0.7369097638000001,2.4065986371,0.049,0,0.049,2.242,0.7369097638000001,2.36
2019-07-14 12:00:00,2.2705,0.7337872648,2.3861295019,0.038,0,0.038,2.2325,0.7337872648,2.35
2019-07-14 12:30:00,2.2925,0.7400322628,2.4089840182,0.041,0,0.041,2.2515,0.7400322628,2.37
2019-07-14 13:00:00,2.3195,0.7462772608,2.4365980382,0.049,0,0.049,2.2705,0.7462772608,2.39
2019-07-14 13:30:00,2.386,0.7743797518000001,2.5085174905,0.03,0,0.03,2.356,0.7743797518000001,2.48
2019-07-14 14:00:00,2.4130000000000003,0.7806247498000001,2.536127757,0.038,0,0.038,2.375,0.7806247498000001,2.5
2019-07-14 14:30:00,2.363,0.7681347538000001,2.4847132631,0.026000000000000002,0,0.026000000000000002,2.337,0.7681347538000001,2.46
2019-07-14 15:00:00,2.3155,0.7525222588,2.4347135355000002,0.026000000000000002,0,0.026000000000000002,2.2895,0.7525222588,2.41
2019-07-14 15:30:00,2.246,0.7306647658000001,2.3618609189,0.023,0,0.023,2.223,0.7306647658000001,2.34
2019-07-14 16:00:00,2.2215,0.7150522708,2.3337442019,0.046,0,0.046,2.1755,0.7150522708,2.29
2019-07-14 16:30:00,2.2285,0.7150522708,2.3404085114,0.053,0,0.053,2.1755,0.7150522708,2.29
2019-07-14 17:00:00,2.275,0.7181747698000001,2.3856655256,0.09,0,0.09,2.185,0.7181747698000001,2.3
2019-07-14 17:30:00,2.4175,0.7525222588,2.5319154804,0.128,0,0.128,2.2895,0.7525222588,2.41
2019-07-14 18:00:00,2.525,0.7993597438000001,2.6485092033,0.093,0,0.093,2.432,0.7993597438000001,2.56
2019-07-14 18:30:00,2.571,0.8243397358000001,2.6999216655,0.063,0,0.063,2.508,0.8243397358000001,2.64
2019-07-14 19:00:00,2.553,0.8305847338000001,2.6847122751,0.026000000000000002,0,0.026000000000000002,2.527,0.8305847338000001,2.66
2019-07-14 19:30:00,2.5065,0.8212172368,2.6376011829,0.008,0,0.008,2.4985,0.8212172368,2.63
2019-07-14 20:00:00,2.547,0.8368297318,2.6809500182,0.001,0,0.001,2.5460000000000003,0.8368297318,2.68
2019-07-14 20:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-07-14 21:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2019-07-14 21:30:00,2.4835000000000003,0.8149722388,2.6138002984,0.004,0,0.004,2.4795,0.8149722388,2.61
2019-07-14 22:00:00,2.464,0.7806247498000001,2.5846994023,0.089,0,0.089,2.375,0.7806247498000001,2.5
2019-07-14 22:30:00,2.3895,0.7525222588,2.5051946032,0.1,0,0.1,2.2895,0.7525222588,2.41
2019-07-14 23:00:00,2.2765,0.7400322628,2.3937627284,0.025,0,0.025,2.2515,0.7400322628,2.37
2019-07-14 23:30:00,2.172,0.7119297718,2.2857007678,0.006,0,0.006,2.166,0.7119297718,2.2800000000000002
2019-07-15 00:00:00,2.095,0.6807047818,2.2028127474,0.024,0,0.024,2.071,0.6807047818,2.18
2019-07-15 00:30:00,2.086,0.6682147858,2.1904125182,0.053,0,0.053,2.033,0.6682147858,2.14
2019-07-15 01:00:00,2.094,0.6744597838,2.1999390901,0.042,0,0.042,2.052,0.6744597838,2.16
2019-07-15 01:30:00,2.158,0.6994397758,2.2685193409,0.03,0,0.03,2.128,0.6994397758,2.24
2019-07-15 02:00:00,2.153,0.6994397758,2.2637634594,0.025,0,0.025,2.128,0.6994397758,2.24
2019-07-15 02:30:00,2.159,0.7056847738,2.2714030906,0.012,0,0.012,2.147,0.7056847738,2.26
2019-07-15 03:00:00,2.1305,0.6900722788,2.2394709197,0.031,0,0.031,2.0995,0.6900722788,2.21
2019-07-15 03:30:00,2.1345,0.6838272808,2.2413634243000002,0.054,0,0.054,2.0805,0.6838272808,2.19
2019-07-15 04:00:00,2.083,0.6619697878,2.1856561944,0.069,0,0.069,2.014,0.6619697878,2.12
2019-07-15 04:30:00,2.072,0.6619697878,2.1751753952,0.058,0,0.058,2.014,0.6619697878,2.12
2019-07-15 05:00:00,2.0855,0.6526022908,2.1852231007,0.1,0,0.1,1.9855,0.6526022908,2.09
2019-07-15 05:30:00,2.1685,0.6838272808,2.273766039,0.088,0,0.088,2.0805,0.6838272808,2.19
2019-07-15 06:00:00,2.166,0.6931947778,2.2742196464,0.057,0,0.057,2.109,0.6931947778,2.22
2019-07-15 06:30:00,2.263,0.7306647658000001,2.3780328004,0.04,0,0.04,2.223,0.7306647658000001,2.34
2019-07-15 07:00:00,2.3545,0.7525222588,2.4718333277,0.065,0,0.065,2.2895,0.7525222588,2.41
2019-07-15 07:30:00,2.3985,0.7775022508,2.5213710556,0.033,0,0.033,2.3655,0.7775022508,2.49
2019-07-15 08:00:00,2.4445,0.7962372448,2.5709091777,0.022,0,0.022,2.4225,0.7962372448,2.55
2019-07-15 08:30:00,2.462,0.8056047418000001,2.5904522771,0.011,0,0.011,2.451,0.8056047418000001,2.58
2019-07-15 09:00:00,2.4185,0.7899922468,2.5442543112,0.015,0,0.015,2.4035,0.7899922468,2.5300000000000002
2019-07-15 09:30:00,2.3135,0.7525222588,2.4328115422,0.024,0,0.024,2.2895,0.7525222588,2.41
2019-07-15 10:00:00,2.3435,0.7587672568,2.4632742438,0.035,0,0.035,2.3085,0.7587672568,2.43
2019-07-15 10:30:00,2.293,0.7431547618000001,2.4104207102,0.032,0,0.032,2.261,0.7431547618000001,2.38
2019-07-15 11:00:00,2.2675,0.7337872648,2.3832750576,0.035,0,0.035,2.2325,0.7337872648,2.35
2019-07-15 11:30:00,2.2715,0.7337872648,2.3870810627,0.039,0,0.039,2.2325,0.7337872648,2.35
2019-07-15 12:00:00,2.23,0.7181747698000001,2.3427921376,0.045,0,0.045,2.185,0.7181747698000001,2.3
2019-07-15 12:30:00,2.2635,0.7275422668,2.3775512613,0.05,0,0.05,2.2135,0.7275422668,2.33
2019-07-15 13:00:00,2.21,0.7119297718,2.3218406491,0.044,0,0.044,2.166,0.7119297718,2.2800000000000002
2019-07-15 13:30:00,2.2915,0.7400322628,2.4080323918,0.04,0,0.04,2.2515,0.7400322628,2.37
2019-07-15 14:00:00,2.2385,0.7088072728,2.3480396078,0.082,0,0.082,2.1565,0.7088072728,2.27
2019-07-15 14:30:00,2.236,0.6931947778,2.3409859034,0.127,0,0.127,2.109,0.6931947778,2.22
2019-07-15 15:00:00,2.2505,0.7088072728,2.3594825704,0.094,0,0.094,2.1565,0.7088072728,2.27
2019-07-15 15:30:00,2.235,0.7181747698000001,2.3475519164,0.05,0,0.05,2.185,0.7181747698000001,2.3
2019-07-15 16:00:00,2.338,0.7618897558000001,2.45900793,0.02,0,0.02,2.318,0.7618897558000001,2.44
2019-07-15 16:30:00,2.4055,0.7899922468,2.531900077,0.002,0,0.002,2.4035,0.7899922468,2.5300000000000002
2019-07-15 17:00:00,2.4175,0.7899922468,2.5433037569,0.014,0,0.014,2.4035,0.7899922468,2.5300000000000002
2019-07-15 17:30:00,2.483,0.8056047418000001,2.6104191234,0.032,0,0.032,2.451,0.8056047418000001,2.58
2019-07-15 18:00:00,2.529,0.8243397358000001,2.6599580824,0.021,0,0.021,2.508,0.8243397358000001,2.64
2019-07-15 18:30:00,2.5835,0.8461972288,2.7185514525,0.009000000000000001,0,0.009000000000000001,2.5745,0.8461972288,2.71
2019-07-15 19:00:00,2.597,0.8493197278,2.7323530153,0.013000000000000001,0,0.013000000000000001,2.584,0.8493197278,2.7199999999999998
2019-07-15 19:30:00,2.549,0.8368297318,2.6828501635,0.003,0,0.003,2.5460000000000003,0.8368297318,2.68
2019-07-15 20:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-07-15 20:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-07-15 21:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-07-15 21:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-07-15 22:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-07-15 22:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-07-15 23:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-07-15 23:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-07-16 00:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-07-16 00:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-07-16 01:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-07-16 01:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-07-16 02:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-07-16 02:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-07-16 03:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-07-16 03:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-07-16 04:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-07-16 04:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-07-16 05:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-07-16 05:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-07-16 06:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-07-16 06:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-07-16 07:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-07-16 07:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-07-16 08:00:00,2.512,0.8243397358000001,2.643800295,0.004,0,0.004,2.508,0.8243397358000001,2.64
2019-07-16 08:30:00,2.4685,0.8087272408,2.5976012011,0.008,0,0.008,2.4605,0.8087272408,2.59
2019-07-16 09:00:00,2.423,0.7931147458000001,2.5495019121,0.01,0,0.01,2.4130000000000003,0.7931147458000001,2.54
2019-07-16 09:30:00,2.3355,0.7650122548,2.4576012695,0.008,0,0.008,2.3275,0.7650122548,2.45
2019-07-16 10:00:00,2.2615,0.7400322628,2.3795020487,0.01,0,0.01,2.2515,0.7400322628,2.37
2019-07-16 10:30:00,2.1855,0.7150522708,2.29950212,0.01,0,0.01,2.1755,0.7150522708,2.29
2019-07-16 11:00:00,2.1285,0.6963172768,2.2395021768,0.01,0,0.01,2.1185,0.6963172768,2.23
2019-07-16 11:30:00,2.099,0.6807047818,2.2066173207,0.028,0,0.028,2.071,0.6807047818,2.18
2019-07-16 12:00:00,2.111,0.6807047818,2.2180351665,0.04,0,0.04,2.071,0.6807047818,2.18
2019-07-16 12:30:00,2.1715,0.7025622748,2.2823246921,0.034,0,0.034,2.1375,0.7025622748,2.25
2019-07-16 13:00:00,2.1125,0.6713372848,2.2166077686,0.07,0,0.07,2.0425,0.6713372848,2.15
2019-07-16 13:30:00,2.0895,0.6588472888,2.1909107695,0.085,0,0.085,2.0045,0.6588472888,2.11
2019-07-16 14:00:00,1.9945,0.6276222988,2.0909184585,0.085,0,0.085,1.9095,0.6276222988,2.01
2019-07-16 14:30:00,2.061,0.6432347938,2.159044233,0.10400000000000001,0,0.10400000000000001,1.957,0.6432347938,2.06
2019-07-16 15:00:00,2.0175,0.6276222988,2.1128691393,0.108,0,0.108,1.9095,0.6276222988,2.01
2019-07-16 15:30:00,2.0275,0.6338672968,2.1242749351,0.099,0,0.099,1.9285,0.6338672968,2.03
2019-07-16 16:00:00,2.025,0.6369897958,2.1228238269,0.08700000000000001,0,0.08700000000000001,1.9380000000000002,0.6369897958,2.04
2019-07-16 16:30:00,2.0755,0.6526022908,2.1756815024,0.09,0,0.09,1.9855,0.6526022908,2.09
2019-07-16 17:00:00,2.1705,0.6963172768,2.2794578303,0.052000000000000005,0,0.052000000000000005,2.1185,0.6963172768,2.23
2019-07-16 17:30:00,2.257,0.7306647658000001,2.3723237553,0.034,0,0.034,2.223,0.7306647658000001,2.34
2019-07-16 18:00:00,2.377,0.7743797518000001,2.4999585997000002,0.021,0,0.021,2.356,0.7743797518000001,2.48
2019-07-16 18:30:00,2.483,0.8118497398000001,2.6123531538,0.013000000000000001,0,0.013000000000000001,2.47,0.8118497398000001,2.6
2019-07-16 19:00:00,2.5075000000000003,0.8212172368,2.6385514966,0.009000000000000001,0,0.009000000000000001,2.4985,0.8212172368,2.63
2019-07-16 19:30:00,2.501,0.8180947378000001,2.6314026677999998,0.012,0,0.012,2.489,0.8180947378000001,2.62
2019-07-16 20:00:00,2.477,0.8118497398000001,2.6066509164,0.007,0,0.007,2.47,0.8118497398000001,2.6
2019-07-16 20:30:00,2.4815,0.8149722388,2.6119000747000003,0.002,0,0.002,2.4795,0.8149722388,2.61
2019-07-16 21:00:00,2.4235,0.7962372448,2.5509500191,0.001,0,0.001,2.4225,0.7962372448,2.55
2019-07-16 21:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-07-16 22:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-07-16 22:30:00,2.3715,0.7775022508,2.4957007032,0.006,0,0.006,2.3655,0.7775022508,2.49
2019-07-16 23:00:00,2.3115,0.7587672568,2.4328501803,0.003,0,0.003,2.3085,0.7587672568,2.43
2019-07-16 23:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-07-17 00:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-07-17 00:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-07-17 01:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-07-17 01:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-07-17 02:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-07-17 02:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-07-17 03:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-07-17 03:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-07-17 04:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-07-17 04:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-07-17 05:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-07-17 05:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-07-17 06:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-07-17 06:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-07-17 07:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-07-17 07:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-07-17 08:00:00,2.4425,0.8024822428,2.570950019,0.001,0,0.001,2.4415,0.8024822428,2.5700000000000003
2019-07-17 08:30:00,2.4455,0.8024822428,2.5738003031,0.004,0,0.004,2.4415,0.8024822428,2.5700000000000003
2019-07-17 09:00:00,2.4655,0.8087272408,2.5947504697,0.005,0,0.005,2.4605,0.8087272408,2.59
2019-07-17 09:30:00,2.468,0.7993597438000001,2.5942243542,0.036000000000000004,0,0.036000000000000004,2.432,0.7993597438000001,2.56
2019-07-17 10:00:00,2.3890000000000002,0.7743797518000001,2.5113711394,0.033,0,0.033,2.356,0.7743797518000001,2.48
2019-07-17 10:30:00,2.331,0.7493997598000001,2.4485017868,0.051000000000000004,0,0.051000000000000004,2.2800000000000002,0.7493997598000001,2.4
2019-07-17 11:00:00,2.2705,0.7337872648,2.3861295019,0.038,0,0.038,2.2325,0.7337872648,2.35
2019-07-17 11:30:00,2.3345000000000002,0.7462772608,2.4508814741,0.064,0,0.064,2.2705,0.7462772608,2.39
2019-07-17 12:00:00,2.2605,0.7150522708,2.3708985638,0.085,0,0.085,2.1755,0.7150522708,2.29
2019-07-17 12:30:00,2.178,0.6682147858,2.2781999473,0.145,0,0.145,2.033,0.6682147858,2.14
2019-07-17 13:00:00,2.3765,0.6963172768,2.4764107091,0.258,0,0.258,2.1185,0.6963172768,2.23
2019-07-17 13:30:00,2.3635,0.6713372848,2.4569953195,0.321,0,0.321,2.0425,0.6713372848,2.15
2019-07-17 14:00:00,2.3115,0.6838272808,2.4105294024,0.231,0,0.231,2.0805,0.6838272808,2.19
2019-07-17 14:30:00,2.2560000000000002,0.6494797918,2.3476285907,0.28,0,0.28,1.976,0.6494797918,2.08
2019-07-17 15:00:00,2.2885,0.6588472888,2.3814516581,0.28400000000000003,0,0.28400000000000003,2.0045,0.6588472888,2.11
2019-07-17 15:30:00,2.216,0.5807848139,2.2908441676,0.449,0,0.449,1.767,0.5807848139,1.8599999999999999
2019-07-17 16:00:00,2.388,0.6057648058,2.4636345102,0.545,0,0.545,1.843,0.6057648058,1.94
2019-07-17 16:30:00,2.481,0.6494797918,2.5646023084,0.505,0,0.505,1.976,0.6494797918,2.08
2019-07-17 17:00:00,2.4175,0.6213773008,2.4960801269,0.527,0,0.527,1.8905,0.6213773008,1.99
2019-07-17 17:30:00,2.4885,0.6775822828,2.5790986798,0.427,0,0.427,2.0615,0.6775822828,2.17
2019-07-17 18:00:00,2.553,0.7056847738,2.6487355474000003,0.406,0,0.406,2.147,0.7056847738,2.26
2019-07-17 18:30:00,2.622,0.6931947778,2.7120846226,0.513,0,0.513,2.109,0.6931947778,2.22
2019-07-17 19:00:00,2.668,0.6682147858,2.7504063336,0.635,0,0.635,2.033,0.6682147858,2.14
2019-07-17 19:30:00,2.641,0.6869497798,2.7288790739,0.551,0,0.551,2.09,0.6869497798,2.2
2019-07-17 20:00:00,2.661,0.6619697878,2.7421022957,0.647,0,0.647,2.014,0.6619697878,2.12
2019-07-17 20:30:00,2.593,0.6869497798,2.6824520499,0.503,0,0.503,2.09,0.6869497798,2.2
2019-07-17 21:00:00,2.5484999999999998,0.6963172768,2.6419140788,0.43,0,0.43,2.1185,0.6963172768,2.23
2019-07-17 21:30:00,2.5065,0.7025622748,2.6031012274,0.369,0,0.369,2.1375,0.7025622748,2.25
2019-07-17 22:00:00,2.442,0.6744597838,2.533428507,0.39,0,0.39,2.052,0.6744597838,2.16
2019-07-17 22:30:00,2.4255,0.6463572928,2.5101450157,0.459,0,0.459,1.9665,0.6463572928,2.07
2019-07-17 23:00:00,2.311,0.6182548018,2.3922708877,0.43,0,0.43,1.881,0.6182548018,1.98
2019-07-17 23:30:00,2.203,0.5682948179,2.2751193375,0.47400000000000003,0,0.47400000000000003,1.729,0.5682948179,1.82
2019-07-18 00:00:00,2.2045,0.5401923269000001,2.2697198065,0.561,0,0.561,1.6435,0.5401923269000001,1.73
2019-07-18 00:30:00,2.222,0.5682948179,2.2935219641,0.493,0,0.493,1.729,0.5682948179,1.82
2019-07-18 01:00:00,2.2515,0.6088873048,2.3323799004,0.399,0,0.399,1.8525,0.6088873048,1.9500000000000002
2019-07-18 01:30:00,2.317,0.5870298118,2.3902077316,0.531,0,0.531,1.786,0.5870298118,1.88
2019-07-18 02:00:00,2.153,0.6494797918,2.248829251,0.177,0,0.177,1.976,0.6494797918,2.08
2019-07-18 02:30:00,2.186,0.5745398159,2.26024158,0.438,0,0.438,1.748,0.5745398159,1.8399999999999999
2019-07-18 03:00:00,2.0855,0.5152123349000001,2.1481978494,0.518,0,0.518,1.5675,0.5152123349000001,1.65
2019-07-18 03:30:00,2.036,0.5183348339,2.1009443115,0.459,0,0.459,1.577,0.5183348339,1.6600000000000001
2019-07-18 04:00:00,2.0525,0.5089673369000001,2.1146640395,0.504,0,0.504,1.5485,0.5089673369000001,1.63
2019-07-18 04:30:00,2.08,0.5058448379,2.1406258431,0.541,0,0.541,1.5390000000000001,0.5058448379,1.62
2019-07-18 05:00:00,2.0765,0.5401923269000001,2.1456141312,0.433,0,0.433,1.6435,0.5401923269000001,1.73
2019-07-18 05:30:00,2.1515,0.5651723189,2.2244936502,0.432,0,0.432,1.7195,0.5651723189,1.81
2019-07-18 06:00:00,2.1895,0.5901523108,2.2676397421,0.394,0,0.394,1.7955,0.5901523108,1.8900000000000001
2019-07-18 06:30:00,2.2725,0.7025622748,2.3786235516,0.135,0,0.135,2.1375,0.7025622748,2.25
2019-07-18 07:00:00,2.3455,0.7400322628,2.4594751473,0.094,0,0.094,2.2515,0.7400322628,2.37
2019-07-18 07:30:00,2.465,0.7556447578000001,2.5782210921,0.166,0,0.166,2.299,0.7556447578000001,2.42
2019-07-18 08:00:00,2.557,0.7556447578000001,2.6663173104,0.258,0,0.258,2.299,0.7556447578000001,2.42
2019-07-18 08:30:00,2.632,0.7369097638000001,2.733214225,0.39,0,0.39,2.242,0.7369097638000001,2.36
2019-07-18 09:00:00,2.5775,0.7462772608,2.6833628156,0.307,0,0.307,2.2705,0.7462772608,2.39
2019-07-18 09:30:00,2.531,0.7306647658000001,2.6343560883,0.308,0,0.308,2.223,0.7306647658000001,2.34
2019-07-18 10:00:00,2.4625,0.6963172768,2.5590552944000002,0.34400000000000003,0,0.34400000000000003,2.1185,0.6963172768,2.23
2019-07-18 10:30:00,2.429,0.6744597838,2.5209000377,0.377,0,0.377,2.052,0.6744597838,2.16
2019-07-18 11:00:00,2.3609999999999998,0.6619697878,2.4520450648,0.34700000000000003,0,0.34700000000000003,2.014,0.6619697878,2.12
2019-07-18 11:30:00,2.407,0.6994397758,2.5065643818,0.279,0,0.279,2.128,0.6994397758,2.24
2019-07-18 12:00:00,2.2295,0.6526022908,2.3230497197,0.244,0,0.244,1.9855,0.6526022908,2.09
2019-07-18 12:30:00,2.2495,0.6775822828,2.3493335225,0.188,0,0.188,2.0615,0.6775822828,2.17
2019-07-18 13:00:00,2.0645,0.6151323028,2.1541931204,0.193,0,0.193,1.8715000000000002,0.6151323028,1.97
2019-07-18 13:30:00,2.0455,0.5839073129,2.1272089695,0.269,0,0.269,1.7765,0.5839073129,1.87
2019-07-18 14:00:00,2.06,0.5870298118,2.142009337,0.274,0,0.274,1.786,0.5870298118,1.88
2019-07-18 14:30:00,2.0995,0.5651723189,2.1742400971,0.38,0,0.38,1.7195,0.5651723189,1.81
2019-07-18 15:00:00,2.02,0.5120898359,2.0838992298,0.462,0,0.462,1.558,0.5120898359,1.6400000000000001
2019-07-18 15:30:00,2.043,0.4995998399,2.1031997052,0.523,0,0.523,1.52,0.4995998399,1.6
2019-07-18 16:00:00,2.1305,0.5339473289000001,2.1963902203,0.506,0,0.506,1.6245,0.5339473289000001,1.71
2019-07-18 16:30:00,2.236,0.5433148259,2.3010621461,0.583,0,0.583,1.653,0.5433148259,1.74
2019-07-18 17:00:00,2.367,0.5807848139,2.4372115214,0.6000000000000001,0,0.6000000000000001,1.767,0.5807848139,1.8599999999999999
2019-07-18 17:30:00,2.4235,0.6276222988,2.5034500195,0.514,0,0.514,1.9095,0.6276222988,2.01
2019-07-18 18:00:00,2.5085,0.6338672968,2.5873461307,0.58,0,0.58,1.9285,0.6338672968,2.03
2019-07-18 18:30:00,2.559,0.6619697878,2.6432338149,0.545,0,0.545,2.014,0.6619697878,2.12
2019-07-18 19:00:00,2.577,0.6931947778,2.6686041295000003,0.468,0,0.468,2.109,0.6931947778,2.22
2019-07-18 19:30:00,2.5195,0.7088072728,2.6173054847,0.363,0,0.363,2.1565,0.7088072728,2.27
2019-07-18 20:00:00,2.523,0.7618897558000001,2.6355274614,0.20500000000000002,0,0.20500000000000002,2.318,0.7618897558000001,2.44
2019-07-18 20:30:00,2.5415,0.7712572528,2.6559480417,0.195,0,0.195,2.3465,0.7712572528,2.47
2019-07-18 21:00:00,2.481,0.7806247498000001,2.6009106098,0.106,0,0.106,2.375,0.7806247498000001,2.5
2019-07-18 21:30:00,2.436,0.7556447578000001,2.5505087727999998,0.137,0,0.137,2.299,0.7556447578000001,2.42
2019-07-18 22:00:00,2.4130000000000003,0.7431547618000001,2.5248461339,0.152,0,0.152,2.261,0.7431547618000001,2.38
2019-07-18 22:30:00,2.36,0.6994397758,2.4614662297,0.232,0,0.232,2.128,0.6994397758,2.24
2019-07-18 23:00:00,2.233,0.6557247898,2.3272868323,0.23800000000000002,0,0.23800000000000002,1.995,0.6557247898,2.1
2019-07-18 23:30:00,2.1665,0.6463572928,2.2608626672,0.2,0,0.2,1.9665,0.6463572928,2.07
2019-07-19 00:00:00,2.109,0.6244997998,2.1995183564,0.209,0,0.209,1.9,0.6244997998,2.0
2019-07-19 00:30:00,2.1105,0.6088873048,2.1965777928,0.258,0,0.258,1.8525,0.6088873048,1.9500000000000002
2019-07-19 01:00:00,2.076,0.6182548018,2.1661059531,0.195,0,0.195,1.881,0.6182548018,1.98
2019-07-19 01:30:00,2.1245,0.6338672968,2.21704488,0.196,0,0.196,1.9285,0.6338672968,2.03
2019-07-19 02:00:00,2.129,0.6244997998,2.2187025488,0.229,0,0.229,1.9,0.6244997998,2.0
2019-07-19 02:30:00,2.125,0.6182548018,2.2131118363,0.244,0,0.244,1.881,0.6182548018,1.98
2019-07-19 03:00:00,2.0885,0.5839073129,2.1685894033,0.312,0,0.312,1.7765,0.5839073129,1.87
2019-07-19 03:30:00,2.108,0.5245798319,2.1722909566,0.512,0,0.512,1.596,0.5245798319,1.6800000000000002
2019-07-19 04:00:00,2.1625,0.4714973489,2.2133043171,0.728,0,0.728,1.4344999999999999,0.4714973489,1.51
2019-07-19 04:30:00,2.222,0.4309048619,2.2633963418,0.911,0,0.911,1.311,0.4309048619,1.38
2019-07-19 05:00:00,2.2,0.4309048619,2.2418026229,0.889,0,0.889,1.311,0.4309048619,1.38
2019-07-19 05:30:00,2.304,0.41216986790000004,2.340576852,1.05,0,1.05,1.254,0.41216986790000004,1.32
2019-07-19 06:00:00,2.343,0.4246598639,2.3811730303,1.051,0,1.051,1.292,0.4246598639,1.3599999999999999
2019-07-19 06:30:00,2.355,0.4808648459,2.4035923115,0.892,0,0.892,1.463,0.4808648459,1.54
2019-07-19 07:00:00,2.459,0.5183348339,2.5130364104,0.882,0,0.882,1.577,0.5183348339,1.6600000000000001
2019-07-19 07:30:00,2.4715,0.6026423068,2.5439123413,0.638,0,0.638,1.8335,0.6026423068,1.9300000000000002
2019-07-19 08:00:00,2.7145,0.5714173169,2.7739913482,0.976,0,0.976,1.7385000000000002,0.5714173169,1.83
2019-07-19 08:30:00,2.706,0.5807848139,2.7676247939,0.9390000000000001,0,0.9390000000000001,1.767,0.5807848139,1.8599999999999999
2019-07-19 09:00:00,2.6710000000000003,0.5995198078,2.7374559357,0.847,0,0.847,1.824,0.5995198078,1.92
2019-07-19 09:30:00,2.6825,0.6213773008,2.7535279189,0.792,0,0.792,1.8905,0.6213773008,1.99
2019-07-19 10:00:00,2.536,0.5433148259,2.5935471848000002,0.883,0,0.883,1.653,0.5433148259,1.74
2019-07-19 10:30:00,2.42,0.5120898359,2.4735876778,0.862,0,0.862,1.558,0.5120898359,1.6400000000000001
2019-07-19 11:00:00,2.3609999999999998,0.4558848539,2.4046105714,0.974,0,0.974,1.387,0.4558848539,1.46
2019-07-19 11:30:00,2.398,0.4746198479,2.4445179484,0.9540000000000001,0,0.9540000000000001,1.444,0.4746198479,1.52
2019-07-19 12:00:00,2.4115,0.4839873449,2.4595885835,0.9390000000000001,0,0.9390000000000001,1.4725000000000001,0.4839873449,1.55
2019-07-19 12:30:00,2.4265,0.5214573329000001,2.4818984669,0.84,0,0.84,1.5865,0.5214573329000001,1.67
2019-07-19 13:00:00,2.4475,0.5152123349000001,2.5011397402,0.88,0,0.88,1.5675,0.5152123349000001,1.65
2019-07-19 13:30:00,2.404,0.5058448379,2.4566430347,0.865,0,0.865,1.5390000000000001,0.5058448379,1.62
2019-07-19 14:00:00,2.6654999999999998,0.5526823229,2.7221954375,0.984,0,0.984,1.6815,0.5526823229,1.77
2019-07-19 14:30:00,2.785,0.5433148259,2.8375017181,1.1320000000000001,0,1.1320000000000001,1.653,0.5433148259,1.74
2019-07-19 15:00:00,2.685,0.5495598239,2.7406643355,1.013,0,1.013,1.6720000000000002,0.5495598239,1.76
2019-07-19 15:30:00,2.667,0.5370698279,2.720539101,1.033,0,1.033,1.634,0.5370698279,1.72
2019-07-19 16:00:00,2.622,0.5745398159,2.6842093808,0.874,0,0.874,1.748,0.5745398159,1.8399999999999999
2019-07-19 16:30:00,2.729,0.5995198078,2.7940767706000003,0.905,0,0.905,1.824,0.5995198078,1.92
2019-07-19 17:00:00,2.773,0.6120098038,2.8397332621,0.911,0,0.911,1.862,0.6120098038,1.96
2019-07-19 17:30:00,2.8565,0.6963172768,2.9401445542999998,0.738,0,0.738,2.1185,0.6963172768,2.23
2019-07-19 18:00:00,2.9645,0.6963172768,3.0451794693,0.846,0,0.846,2.1185,0.6963172768,2.23
2019-07-19 18:30:00,3.0315,0.6650922868,3.1036011342,1.008,0,1.008,2.0235,0.6650922868,2.13
2019-07-19 19:00:00,2.923,0.6432347938,2.9929383555,0.966,0,0.966,1.957,0.6432347938,2.06
2019-07-19 19:30:00,2.7925,0.6338672968,2.8635369737,0.864,0,0.864,1.9285,0.6338672968,2.03
2019-07-19 20:00:00,2.753,0.6244997998,2.8229433221,0.853,0,0.853,1.9,0.6244997998,2.0
2019-07-19 20:30:00,2.732,0.6244997998,2.8024674842,0.8320000000000001,0,0.8320000000000001,1.9,0.6244997998,2.0
2019-07-19 21:00:00,2.6795,0.6088873048,2.747810765,0.8270000000000001,0,0.8270000000000001,1.8525,0.6088873048,1.9500000000000002
2019-07-19 21:30:00,2.644,0.5932748098,2.7097437148,0.839,0,0.839,1.8050000000000002,0.5932748098,1.9
2019-07-19 22:00:00,2.5235000000000003,0.6026423068,2.5944614085,0.6900000000000001,0,0.6900000000000001,1.8335,0.6026423068,1.9300000000000002
2019-07-19 22:30:00,2.478,0.5807848139,2.5451512725,0.711,0,0.711,1.767,0.5807848139,1.8599999999999999
2019-07-19 23:00:00,2.4415,0.5277023309000001,2.497877499,0.836,0,0.836,1.6055000000000001,0.5277023309000001,1.69
2019-07-19 23:30:00,2.392,0.4871098439,2.441094017,0.91,0,0.91,1.482,0.4871098439,1.56
2019-07-20 00:00:00,2.3535,0.4902323429,2.404015391,0.862,0,0.862,1.4915,0.4902323429,1.57
2019-07-20 00:30:00,2.392,0.4808648459,2.4398555285,0.929,0,0.929,1.463,0.4808648459,1.54
2019-07-20 01:00:00,2.326,0.4995998399,2.37904939,0.806,0,0.806,1.52,0.4995998399,1.6
2019-07-20 01:30:00,2.49,0.4933548419,2.5384048141,0.989,0,0.989,1.501,0.4933548419,1.58
2019-07-20 02:00:00,2.475,0.4871098439,2.5224791377,0.993,0,0.993,1.482,0.4871098439,1.56
2019-07-20 02:30:00,2.4155,0.4902323429,2.4647450172,0.924,0,0.924,1.4915,0.4902323429,1.57
2019-07-20 03:00:00,2.3895,0.4902323429,2.4392699728,0.898,0,0.898,1.4915,0.4902323429,1.57
2019-07-20 03:30:00,2.3595,0.4839873449,2.4086269948,0.887,0,0.887,1.4725000000000001,0.4839873449,1.55
2019-07-20 04:00:00,2.3595,0.4590073529,2.4037320982,0.963,0,0.963,1.3965,0.4590073529,1.47
2019-07-20 04:30:00,2.3345000000000002,0.4590073529,2.3791969233,0.9380000000000001,0,0.9380000000000001,1.3965,0.4590073529,1.47
2019-07-20 05:00:00,2.3064999999999998,0.4777423469,2.3554574927,0.853,0,0.853,1.4535,0.4777423469,1.53
2019-07-20 05:30:00,2.303,0.4933548419,2.3552511543,0.802,0,0.802,1.501,0.4933548419,1.58
2019-07-20 06:00:00,2.3315,0.5526823229,2.3961114331,0.65,0,0.65,1.6815,0.5526823229,1.77
2019-07-20 06:30:00,2.373,0.5995198078,2.4475606223,0.549,0,0.549,1.824,0.5995198078,1.92
2019-07-20 07:00:00,2.4855,0.6088873048,2.5589947244999998,0.633,0,0.633,1.8525,0.6088873048,1.9500000000000002
2019-07-20 07:30:00,2.5115,0.5839073129,2.5784840508,0.735,0,0.735,1.7765,0.5839073129,1.87
2019-07-20 08:00:00,2.694,0.5870298118,2.7572159872,0.908,0,0.908,1.786,0.5870298118,1.88
2019-07-20 08:30:00,2.6885,0.5839073129,2.7511779295,0.912,0,0.912,1.7765,0.5839073129,1.87
2019-07-20 09:00:00,2.672,0.5807848139,2.7343911571,0.905,0,0.905,1.767,0.5807848139,1.8599999999999999
2019-07-20 09:30:00,2.6825,0.5839073129,2.7453149182,0.906,0,0.906,1.7765,0.5839073129,1.87
2019-07-20 10:00:00,2.6435,0.5651723189,2.7032410177,0.924,0,0.924,1.7195,0.5651723189,1.81
2019-07-20 10:30:00,2.6085000000000003,0.5214573329000001,2.6601108999000003,1.022,0,1.022,1.5865,0.5214573329000001,1.67
2019-07-20 11:00:00,2.5775,0.5089673369000001,2.6272712079,1.029,0,1.029,1.5485,0.5089673369000001,1.63
2019-07-20 11:30:00,2.5785,0.5277023309000001,2.6319445283,0.973,0,0.973,1.6055000000000001,0.5277023309000001,1.69
2019-07-20 12:00:00,2.4685,0.5339473289000001,2.5255874564000003,0.844,0,0.844,1.6245,0.5339473289000001,1.71
2019-07-20 12:30:00,2.3205,0.5714173169,2.3898196585,0.582,0,0.582,1.7385000000000002,0.5714173169,1.83
2019-07-20 13:00:00,2.265,0.5495598239,2.3307168425,0.593,0,0.593,1.6720000000000002,0.5495598239,1.76
2019-07-20 13:30:00,2.1775,0.5277023309000001,2.2405302944,0.5720000000000001,0,0.5720000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-07-20 14:00:00,2.27,0.5120898359,2.3270444774,0.712,0,0.712,1.558,0.5120898359,1.6400000000000001
2019-07-20 14:30:00,2.3035,0.5277023309000001,2.3631720208,0.6980000000000001,0,0.6980000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-07-20 15:00:00,2.3355,0.5401923269000001,2.3971583177,0.6920000000000001,0,0.6920000000000001,1.6435,0.5401923269000001,1.73
2019-07-20 15:30:00,2.24,0.5370698279,2.3034851855,0.606,0,0.606,1.634,0.5370698279,1.72
2019-07-20 16:00:00,2.2345,0.5089673369000001,2.2917325324,0.686,0,0.686,1.5485,0.5089673369000001,1.63
2019-07-20 16:30:00,2.2975,0.5401923269000001,2.3601512663,0.654,0,0.654,1.6435,0.5401923269000001,1.73
2019-07-20 17:00:00,2.4345,0.5839073129,2.5035450865,0.658,0,0.658,1.7765,0.5839073129,1.87
2019-07-20 17:30:00,2.4935,0.6401122948,2.5743515688,0.546,0,0.546,1.9475,0.6401122948,2.05
2019-07-20 18:00:00,2.5285,0.6775822828,2.6177146521,0.467,0,0.467,2.0615,0.6775822828,2.17
2019-07-20 18:30:00,2.641,0.6619697878,2.7226981103,0.627,0,0.627,2.014,0.6619697878,2.12
2019-07-20 19:00:00,2.6845,0.6213773008,2.7554763653,0.794,0,0.794,1.8905,0.6213773008,1.99
2019-07-20 19:30:00,2.5505,0.6463572928,2.6311267548,0.584,0,0.584,1.9665,0.6463572928,2.07
2019-07-20 20:00:00,2.6,0.6931947778,2.6908212501,0.491,0,0.491,2.109,0.6931947778,2.22
2019-07-20 20:30:00,2.5585,0.6775822828,2.6467036102,0.497,0,0.497,2.0615,0.6775822828,2.17
2019-07-20 21:00:00,2.5155000000000003,0.7150522708,2.6151558271,0.34,0,0.34,2.1755,0.7150522708,2.29
2019-07-20 21:30:00,2.497,0.7493997598000001,2.6070306864,0.217,0,0.217,2.2800000000000002,0.7493997598000001,2.4
2019-07-20 22:00:00,2.4995,0.7587672568,2.6121309309000003,0.191,0,0.191,2.3085,0.7587672568,2.43
2019-07-20 22:30:00,2.4085,0.7337872648,2.5177998332,0.176,0,0.176,2.2325,0.7337872648,2.35
2019-07-20 23:00:00,2.3715,0.7212972688,2.4787662254000002,0.177,0,0.177,2.1945,0.7212972688,2.31
2019-07-20 23:30:00,2.282,0.6994397758,2.3867844477,0.154,0,0.154,2.128,0.6994397758,2.24
2019-07-21 00:00:00,2.2205,0.6526022908,2.3144135326,0.23500000000000001,0,0.23500000000000001,1.9855,0.6526022908,2.09
2019-07-21 00:30:00,2.26,0.6494797918,2.3514727300000002,0.28400000000000003,0,0.28400000000000003,1.976,0.6494797918,2.08
2019-07-21 01:00:00,2.228,0.6307447978,2.3155610551,0.309,0,0.309,1.919,0.6307447978,2.02
2019-07-21 01:30:00,2.309,0.6494797918,2.3986048028,0.333,0,0.333,1.976,0.6494797918,2.08
2019-07-21 02:00:00,2.2875,0.6463572928,2.3770641556,0.321,0,0.321,1.9665,0.6463572928,2.07
2019-07-21 02:30:00,2.2880000000000003,0.6682147858,2.3835802902,0.255,0,0.255,2.033,0.6682147858,2.14
2019-07-21 03:00:00,2.203,0.6619697878,2.3003071534,0.189,0,0.189,2.014,0.6619697878,2.12
2019-07-21 03:30:00,2.125,0.6494797918,2.2220371284000002,0.149,0,0.149,1.976,0.6494797918,2.08
2019-07-21 04:00:00,2.1075,0.6588472888,2.2080842375,0.10300000000000001,0,0.10300000000000001,2.0045,0.6588472888,2.11
2019-07-21 04:30:00,2.1805,0.6838272808,2.285213338,0.1,0,0.1,2.0805,0.6838272808,2.19
2019-07-21 05:00:00,2.177,0.6931947778,2.2846986672,0.068,0,0.068,2.109,0.6931947778,2.22
2019-07-21 05:30:00,2.212,0.6994397758,2.3199482753,0.084,0,0.084,2.128,0.6994397758,2.24
2019-07-21 06:00:00,2.2475,0.7088072728,2.3566213103,0.091,0,0.091,2.1565,0.7088072728,2.27
2019-07-21 06:30:00,2.3385,0.7212972688,2.4472131088,0.14400000000000002,0,0.14400000000000002,2.1945,0.7212972688,2.31
2019-07-21 07:00:00,2.3585000000000003,0.7400322628,2.4718758059,0.107,0,0.107,2.2515,0.7400322628,2.37
2019-07-21 07:30:00,2.345,0.7431547618000001,2.4599398367,0.084,0,0.084,2.261,0.7431547618000001,2.38
2019-07-21 08:00:00,2.4065,0.7587672568,2.5232855566,0.098,0,0.098,2.3085,0.7587672568,2.43
2019-07-21 08:30:00,2.5225,0.7962372448,2.6451843036,0.1,0,0.1,2.4225,0.7962372448,2.55
2019-07-21 09:00:00,2.5625,0.7712572528,2.6760500743,0.216,0,0.216,2.3465,0.7712572528,2.47
2019-07-21 09:30:00,2.597,0.7493997598000001,2.7029630038,0.317,0,0.317,2.2800000000000002,0.7493997598000001,2.4
2019-07-21 10:00:00,2.5575,0.7525222588,2.665913727,0.268,0,0.268,2.2895,0.7525222588,2.41
2019-07-21 10:30:00,2.467,0.7369097638000001,2.5747087214,0.225,0,0.225,2.242,0.7369097638000001,2.36
2019-07-21 11:00:00,2.443,0.7119297718,2.5446204038999998,0.277,0,0.277,2.166,0.7119297718,2.2800000000000002
2019-07-21 11:30:00,2.4235,0.6900722788,2.5198317404,0.324,0,0.324,2.0995,0.6900722788,2.21
2019-07-21 12:00:00,2.358,0.6994397758,2.4595487391,0.23,0,0.23,2.128,0.6994397758,2.24
2019-07-21 12:30:00,2.4130000000000003,0.7369097638000001,2.5230150613999998,0.171,0,0.171,2.242,0.7369097638000001,2.36
2019-07-21 13:00:00,2.412,0.7181747698000001,2.5166483664,0.227,0,0.227,2.185,0.7181747698000001,2.3
2019-07-21 13:30:00,2.3810000000000002,0.7181747698000001,2.486953156,0.196,0,0.196,2.185,0.7181747698000001,2.3
2019-07-21 14:00:00,2.411,0.7493997598000001,2.5247813767,0.131,0,0.131,2.2800000000000002,0.7493997598000001,2.4
2019-07-21 14:30:00,2.3915,0.7400322628,2.5033817128,0.14,0,0.14,2.2515,0.7400322628,2.37
2019-07-21 15:00:00,2.396,0.6682147858,2.4874338182,0.363,0,0.363,2.033,0.6682147858,2.14
2019-07-21 15:30:00,2.4115,0.5963973088,2.484154182,0.597,0,0.597,1.8145,0.5963973088,1.9100000000000001
2019-07-21 16:00:00,2.4305,0.5901523108,2.5011217483,0.635,0,0.635,1.7955,0.5901523108,1.8900000000000001
2019-07-21 16:30:00,2.451,0.6244997998,2.5293084035,0.551,0,0.551,1.9,0.6244997998,2.0
2019-07-21 17:00:00,2.5300000000000002,0.6307447978,2.6074391652,0.611,0,0.611,1.919,0.6307447978,2.02
2019-07-21 17:30:00,2.7065,0.6338672968,2.7797355989,0.778,0,0.778,1.9285,0.6338672968,2.03
2019-07-21 18:00:00,2.7035,0.6650922868,2.7841084749,0.68,0,0.68,2.0235,0.6650922868,2.13
2019-07-21 18:30:00,2.7945,0.7088072728,2.882991155,0.638,0,0.638,2.1565,0.7088072728,2.27
2019-07-21 19:00:00,2.7560000000000002,0.6869497798,2.8403232210000002,0.666,0,0.666,2.09,0.6869497798,2.2
2019-07-21 19:30:00,2.677,0.6744597838,2.7606566248,0.625,0,0.625,2.052,0.6744597838,2.16
2019-07-21 20:00:00,2.6814999999999998,0.6775822828,2.7657837949,0.62,0,0.62,2.0615,0.6775822828,2.17
2019-07-21 20:30:00,2.645,0.7119297718,2.7391365428,0.47900000000000004,0,0.47900000000000004,2.166,0.7119297718,2.2800000000000002
2019-07-21 21:00:00,2.5655,0.6650922868,2.6503090386,0.542,0,0.542,2.0235,0.6650922868,2.13
2019-07-21 21:30:00,2.508,0.6057648058,2.5801191833,0.665,0,0.665,1.843,0.6057648058,1.94
2019-07-21 22:00:00,2.476,0.5495598239,2.5362555076,0.804,0,0.804,1.6720000000000002,0.5495598239,1.76
2019-07-21 22:30:00,2.5055,0.5464373249,2.5643954453,0.843,0,0.843,1.6625,0.5464373249,1.75
2019-07-21 23:00:00,2.427,0.5120898359,2.4804364535,0.869,0,0.869,1.558,0.5120898359,1.6400000000000001
2019-07-21 23:30:00,2.3805,0.4777423469,2.4279658152,0.927,0,0.927,1.4535,0.4777423469,1.53
2019-07-22 00:00:00,2.242,0.4433948579,2.2854240306999998,0.893,0,0.893,1.349,0.4433948579,1.42
2019-07-22 00:30:00,2.3085,0.4527623549,2.3524808182,0.931,0,0.931,1.3775,0.4527623549,1.45
2019-07-22 01:00:00,2.3325,0.4839873449,2.382183872,0.86,0,0.86,1.4725000000000001,0.4839873449,1.55
2019-07-22 01:30:00,2.383,0.5183348339,2.4387209762,0.806,0,0.806,1.577,0.5183348339,1.6600000000000001
2019-07-22 02:00:00,2.3495,0.5277023309000001,2.4080323918,0.744,0,0.744,1.6055000000000001,0.5277023309000001,1.69
2019-07-22 02:30:00,2.3895,0.5277023309000001,2.4470758059,0.784,0,0.784,1.6055000000000001,0.5277023309000001,1.69
2019-07-22 03:00:00,2.365,0.4933548419,2.4159105944,0.864,0,0.864,1.501,0.4933548419,1.58
2019-07-22 03:30:00,2.3345000000000002,0.4590073529,2.3791969233,0.9380000000000001,0,0.9380000000000001,1.3965,0.4590073529,1.47
2019-07-22 04:00:00,2.2795,0.4590073529,2.3252543947,0.883,0,0.883,1.3965,0.4590073529,1.47
2019-07-22 04:30:00,2.2195,0.4777423469,2.2703343366,0.766,0,0.766,1.4535,0.4777423469,1.53
2019-07-22 05:00:00,2.2655,0.5214573329000001,2.3247382648,0.679,0,0.679,1.5865,0.5214573329000001,1.67
2019-07-22 05:30:00,2.304,0.5620498199,2.3715640409,0.594,0,0.594,1.71,0.5620498199,1.8
2019-07-22 06:00:00,2.323,0.5807848139,2.3945020359,0.556,0,0.556,1.767,0.5807848139,1.8599999999999999
2019-07-22 06:30:00,2.417,0.5870298118,2.4872661699,0.631,0,0.631,1.786,0.5870298118,1.88
2019-07-22 07:00:00,2.4745,0.6088873048,2.5483119903,0.622,0,0.622,1.8525,0.6088873048,1.9500000000000002
2019-07-22 07:30:00,2.575,0.6432347938,2.6541243377,0.618,0,0.618,1.957,0.6432347938,2.06
2019-07-22 08:00:00,2.68,0.7244197678000001,2.7761815503,0.47600000000000003,0,0.47600000000000003,2.204,0.7244197678000001,2.32
2019-07-22 08:30:00,2.6710000000000003,0.7493997598000001,2.7741378841,0.391,0,0.391,2.2800000000000002,0.7493997598000001,2.4
2019-07-22 09:00:00,2.6495,0.7712572528,2.7594724133,0.303,0,0.303,2.3465,0.7712572528,2.47
2019-07-22 09:30:00,2.596,0.7618897558000001,2.7054929311,0.278,0,0.278,2.318,0.7618897558000001,2.44
2019-07-22 10:00:00,2.593,0.7306647658000001,2.6939784706000003,0.37,0,0.37,2.223,0.7306647658000001,2.34
2019-07-22 10:30:00,2.5945,0.7150522708,2.6912320599,0.419,0,0.419,2.1755,0.7150522708,2.29
2019-07-22 11:00:00,2.5535,0.7025622748,2.6483874339,0.41600000000000004,0,0.41600000000000004,2.1375,0.7025622748,2.25
2019-07-22 11:30:00,2.5075000000000003,0.6900722788,2.6007222074,0.40800000000000003,0,0.40800000000000003,2.0995,0.6900722788,2.21
2019-07-22 12:00:00,2.5315,0.6775822828,2.6206125238,0.47000000000000003,0,0.47000000000000003,2.0615,0.6775822828,2.17
2019-07-22 12:30:00,2.58,0.7431547618000001,2.6848983221,0.319,0,0.319,2.261,0.7431547618000001,2.38
2019-07-22 13:00:00,2.5245,0.7150522708,2.6238140178,0.34900000000000003,0,0.34900000000000003,2.1755,0.7150522708,2.29
2019-07-22 13:30:00,2.418,0.6994397758,2.5171293173000002,0.29,0,0.29,2.128,0.6994397758,2.24
2019-07-22 14:00:00,2.458,0.7181747698000001,2.5607692204,0.273,0,0.273,2.185,0.7181747698000001,2.3
2019-07-22 14:30:00,2.4275,0.7150522708,2.5306236386,0.252,0,0.252,2.1755,0.7150522708,2.29
2019-07-22 15:00:00,2.2825,0.7088072728,2.3900238493,0.126,0,0.126,2.1565,0.7088072728,2.27
2019-07-22 15:30:00,2.306,0.7119297718,2.4133959476,0.14,0,0.14,2.166,0.7119297718,2.2800000000000002
2019-07-22 16:00:00,2.365,0.7369097638000001,2.477147755,0.123,0,0.123,2.242,0.7369097638000001,2.36
2019-07-22 16:30:00,2.4555,0.7837472488,2.5775453439,0.07100000000000001,0,0.07100000000000001,2.3845,0.7837472488,2.51
2019-07-22 17:00:00,2.4925,0.8087272408,2.6204190505,0.032,0,0.032,2.4605,0.8087272408,2.59
2019-07-22 17:30:00,2.6005000000000003,0.8461972288,2.7347120507,0.026000000000000002,0,0.026000000000000002,2.5745,0.8461972288,2.71
2019-07-22 18:00:00,2.7225,0.8899122148,2.8642538295,0.015,0,0.015,2.7075,0.8899122148,2.85
2019-07-22 18:30:00,2.7199999999999998,0.8930347138,2.8628501533,0.003,0,0.003,2.717,0.8930347138,2.86
