Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-07-22 19:00:00,2.7015000000000002,0.8836672168,2.8423528986,0.013000000000000001,0,0.013000000000000001,2.6885,0.8836672168,2.83
2019-07-22 19:30:00,2.6275,0.8586872248,2.7642539681000002,0.015,0,0.015,2.6125,0.8586872248,2.75
2019-07-22 20:00:00,2.6385,0.8586872248,2.7747118769,0.026000000000000002,0,0.026000000000000002,2.6125,0.8586872248,2.75
2019-07-22 20:30:00,2.601,0.8493197278,2.7361551491,0.017,0,0.017,2.584,0.8493197278,2.7199999999999998
2019-07-22 21:00:00,2.549,0.8305847338000001,2.6809088011,0.022,0,0.022,2.527,0.8305847338000001,2.66
2019-07-22 21:30:00,2.539,0.8243397358000001,2.6694675499000002,0.031,0,0.031,2.508,0.8243397358000001,2.64
2019-07-22 22:00:00,2.4735,0.7775022508,2.592819315,0.108,0,0.108,2.3655,0.7775022508,2.49
2019-07-22 22:30:00,2.3965,0.7587672568,2.5137501865000003,0.088,0,0.088,2.3085,0.7587672568,2.43
2019-07-22 23:00:00,2.22,0.7181747698000001,2.3332755945,0.035,0,0.035,2.185,0.7181747698000001,2.3
2019-07-22 23:30:00,2.141,0.6869497798,2.2485063931,0.051000000000000004,0,0.051000000000000004,2.09,0.6869497798,2.2
2019-07-23 00:00:00,2.075,0.6744597838,2.1818618196,0.023,0,0.023,2.052,0.6744597838,2.16
2019-07-23 00:30:00,2.057,0.6494797918,2.1570982824,0.081,0,0.081,1.976,0.6494797918,2.08
2019-07-23 01:00:00,1.994,0.6369897958,2.0932730352,0.056,0,0.056,1.9380000000000002,0.6369897958,2.04
2019-07-23 01:30:00,2.078,0.6744597838,2.1847150844,0.026000000000000002,0,0.026000000000000002,2.052,0.6744597838,2.16
2019-07-23 02:00:00,2.1025,0.6775822828,2.2089870982,0.041,0,0.041,2.0615,0.6775822828,2.17
2019-07-23 02:30:00,2.103,0.6494797918,2.2010072694,0.127,0,0.127,1.976,0.6494797918,2.08
2019-07-23 03:00:00,2.093,0.6557247898,2.1933134751,0.098,0,0.098,1.995,0.6557247898,2.1
2019-07-23 03:30:00,2.1645,0.6838272808,2.2699515413,0.084,0,0.084,2.0805,0.6838272808,2.19
2019-07-23 04:00:00,2.1055,0.6650922868,2.2080484596,0.082,0,0.082,2.0235,0.6650922868,2.13
2019-07-23 04:30:00,2.073,0.6619697878,2.1761279834,0.059000000000000004,0,0.059000000000000004,2.014,0.6619697878,2.12
2019-07-23 05:00:00,2.077,0.6494797918,2.1761785313,0.101,0,0.101,1.976,0.6494797918,2.08
2019-07-23 05:30:00,2.2205,0.6838272808,2.3234112852,0.14,0,0.14,2.0805,0.6838272808,2.19
2019-07-23 06:00:00,2.252,0.6744597838,2.3508296408,0.2,0,0.2,2.052,0.6744597838,2.16
2019-07-23 06:30:00,2.3505000000000003,0.7212972688,2.4586825741,0.156,0,0.156,2.1945,0.7212972688,2.31
2019-07-23 07:00:00,2.4195,0.7337872648,2.5283243463,0.187,0,0.187,2.2325,0.7337872648,2.35
2019-07-23 07:30:00,2.4925,0.7525222588,2.6036217083,0.203,0,0.203,2.2895,0.7525222588,2.41
2019-07-23 08:00:00,2.61,0.7806247498000001,2.7242384257000003,0.23500000000000001,0,0.23500000000000001,2.375,0.7806247498000001,2.5
2019-07-23 08:30:00,2.573,0.7806247498000001,2.6888108896,0.198,0,0.198,2.375,0.7806247498000001,2.5
2019-07-23 09:00:00,2.521,0.7743797518000001,2.637253306,0.165,0,0.165,2.356,0.7743797518000001,2.48
2019-07-23 09:30:00,2.438,0.6994397758,2.536347768,0.31,0,0.31,2.128,0.6994397758,2.24
2019-07-23 10:00:00,2.326,0.7056847738,2.4306926996,0.179,0,0.179,2.147,0.7056847738,2.26
2019-07-23 10:30:00,2.2735,0.6900722788,2.375921295,0.17400000000000002,0,0.17400000000000002,2.0995,0.6900722788,2.21
2019-07-23 11:00:00,2.2315,0.6526022908,2.3249692471,0.246,0,0.246,1.9855,0.6526022908,2.09
2019-07-23 11:30:00,2.2265,0.6338672968,2.3149708421,0.298,0,0.298,1.9285,0.6338672968,2.03
2019-07-23 12:00:00,2.172,0.5807848139,2.2483093648,0.405,0,0.405,1.767,0.5807848139,1.8599999999999999
2019-07-23 12:30:00,2.171,0.5807848139,2.2473433205,0.404,0,0.404,1.767,0.5807848139,1.8599999999999999
2019-07-23 13:00:00,2.1105,0.5651723189,2.1848638402000002,0.391,0,0.391,1.7195,0.5651723189,1.81
2019-07-23 13:30:00,2.0345,0.5152123349000001,2.0987219921,0.467,0,0.467,1.5675,0.5152123349000001,1.65
2019-07-23 14:00:00,2.028,0.5245798319,2.0947477175,0.432,0,0.432,1.596,0.5245798319,1.6800000000000002
2019-07-23 14:30:00,2.0655,0.5152123349000001,2.1287869785,0.498,0,0.498,1.5675,0.5152123349000001,1.65
2019-07-23 15:00:00,2.084,0.4933548419,2.1416010366,0.583,0,0.583,1.501,0.4933548419,1.58
2019-07-23 15:30:00,2.1955,0.4902323429,2.2495661804,0.704,0,0.704,1.4915,0.4902323429,1.57
2019-07-23 16:00:00,2.24,0.5370698279,2.3034851855,0.606,0,0.606,1.634,0.5370698279,1.72
2019-07-23 16:30:00,2.382,0.5870298118,2.4532688397,0.596,0,0.596,1.786,0.5870298118,1.88
2019-07-23 17:00:00,2.409,0.5870298118,2.4794928917,0.623,0,0.623,1.786,0.5870298118,1.88
2019-07-23 17:30:00,2.4265,0.6588472888,2.5143551857,0.422,0,0.422,2.0045,0.6588472888,2.11
2019-07-23 18:00:00,2.532,0.7431547618000001,2.6388071169,0.271,0,0.271,2.261,0.7431547618000001,2.38
2019-07-23 18:30:00,2.553,0.7556447578000001,2.6624815492,0.254,0,0.254,2.299,0.7556447578000001,2.42
2019-07-23 19:00:00,2.591,0.7556447578000001,2.6989405329,0.292,0,0.292,2.299,0.7556447578000001,2.42
2019-07-23 19:30:00,2.552,0.7556447578000001,2.6615226845,0.253,0,0.253,2.299,0.7556447578000001,2.42
2019-07-23 20:00:00,2.6155,0.7712572528,2.7268439633,0.269,0,0.269,2.3465,0.7712572528,2.47
2019-07-23 20:30:00,2.6645,0.7650122548,2.7721479037,0.337,0,0.337,2.3275,0.7650122548,2.45
2019-07-23 21:00:00,2.665,0.7743797518000001,2.7752277384,0.309,0,0.309,2.356,0.7743797518000001,2.48
2019-07-23 21:30:00,2.6125,0.7775022508,2.725741367,0.247,0,0.247,2.3655,0.7775022508,2.49
2019-07-23 22:00:00,2.529,0.8180947378000001,2.6580293452,0.04,0,0.04,2.489,0.8180947378000001,2.62
2019-07-23 22:30:00,2.4325,0.7712572528,2.551841296,0.08600000000000001,0,0.08600000000000001,2.3465,0.7712572528,2.47
2019-07-23 23:00:00,2.3775,0.7712572528,2.4994687436,0.031,0,0.031,2.3465,0.7712572528,2.47
2019-07-23 23:30:00,2.2605,0.7150522708,2.3708985638,0.085,0,0.085,2.1755,0.7150522708,2.29
2019-07-24 00:00:00,2.154,0.6994397758,2.2647145515,0.026000000000000002,0,0.026000000000000002,2.128,0.6994397758,2.24
2019-07-24 00:30:00,2.133,0.6994397758,2.2447505429,0.005,0,0.005,2.128,0.6994397758,2.24
2019-07-24 01:00:00,2.116,0.6744597838,2.2208899117,0.064,0,0.064,2.052,0.6744597838,2.16
2019-07-24 01:30:00,2.2005,0.6526022908,2.2952320144,0.215,0,0.215,1.9855,0.6526022908,2.09
2019-07-24 02:00:00,2.1575,0.6963172768,2.2670827069,0.039,0,0.039,2.1185,0.6963172768,2.23
2019-07-24 02:30:00,2.1485,0.6838272808,2.25469998,0.068,0,0.068,2.0805,0.6838272808,2.19
2019-07-24 03:00:00,2.136,0.6682147858,2.2380810977,0.10300000000000001,0,0.10300000000000001,2.033,0.6682147858,2.14
2019-07-24 03:30:00,2.113,0.6432347938,2.2087371958,0.156,0,0.156,1.957,0.6432347938,2.06
2019-07-24 04:00:00,2.0645,0.6463572928,2.1633164355,0.098,0,0.098,1.9665,0.6463572928,2.07
2019-07-24 04:30:00,2.073,0.6182548018,2.1632309169,0.192,0,0.192,1.881,0.6182548018,1.98
2019-07-24 05:00:00,2.078,0.6057648058,2.1644941672,0.23500000000000001,0,0.23500000000000001,1.843,0.6057648058,1.94
2019-07-24 05:30:00,2.1225,0.6650922868,2.2242648224,0.099,0,0.099,2.0235,0.6650922868,2.13
2019-07-24 06:00:00,2.1835,0.6963172768,2.2918398722,0.065,0,0.065,2.1185,0.6963172768,2.23
2019-07-24 06:30:00,2.364,0.7431547618000001,2.478058716,0.10300000000000001,0,0.10300000000000001,2.261,0.7431547618000001,2.38
2019-07-24 07:00:00,2.3945,0.7587672568,2.5118435461,0.08600000000000001,0,0.08600000000000001,2.3085,0.7587672568,2.43
2019-07-24 07:30:00,2.4655,0.8024822428,2.59281083,0.024,0,0.024,2.4415,0.8024822428,2.5700000000000003
2019-07-24 08:00:00,2.584,0.8430747298,2.7180564748,0.019,0,0.019,2.565,0.8430747298,2.7
2019-07-24 08:30:00,2.5665,0.8212172368,2.6946836549,0.068,0,0.068,2.4985,0.8212172368,2.63
2019-07-24 09:00:00,2.564,0.7618897558000001,2.6748031703,0.246,0,0.246,2.318,0.7618897558000001,2.44
2019-07-24 09:30:00,2.534,0.6619697878,2.6190379913,0.52,0,0.52,2.014,0.6619697878,2.12
2019-07-24 10:00:00,2.4535,0.6213773008,2.5309626627,0.5630000000000001,0,0.5630000000000001,1.8905,0.6213773008,1.99
2019-07-24 10:30:00,2.4145,0.5901523108,2.4855763919,0.619,0,0.619,1.7955,0.5901523108,1.8900000000000001
2019-07-24 11:00:00,2.616,0.6244997998,2.6895085053,0.716,0,0.716,1.9,0.6244997998,2.0
2019-07-24 11:30:00,2.641,0.6682147858,2.724223192,0.608,0,0.608,2.033,0.6682147858,2.14
2019-07-24 12:00:00,2.5145,0.6276222988,2.5916442657000003,0.605,0,0.605,1.9095,0.6276222988,2.01
2019-07-24 12:30:00,2.634,0.6557247898,2.7143933024,0.639,0,0.639,1.995,0.6557247898,2.1
2019-07-24 13:00:00,2.4305,0.5776623149,2.498204155,0.673,0,0.673,1.7575,0.5776623149,1.85
2019-07-24 13:30:00,2.4445,0.5839073129,2.5132703793999998,0.668,0,0.668,1.7765,0.5839073129,1.87
2019-07-24 14:00:00,2.6005000000000003,0.5839073129,2.6652482061000002,0.8240000000000001,0,0.8240000000000001,1.7765,0.5839073129,1.87
2019-07-24 14:30:00,2.6645,0.5839073129,2.7277294587,0.888,0,0.888,1.7765,0.5839073129,1.87
2019-07-24 15:00:00,2.4245,0.4964773409,2.4748111039,0.914,0,0.914,1.5105,0.4964773409,1.5899999999999999
2019-07-24 15:30:00,2.4495,0.4964773409,2.4993079042,0.9390000000000001,0,0.9390000000000001,1.5105,0.4964773409,1.5899999999999999
2019-07-24 16:00:00,2.5105,0.5027223389000001,2.5603398212,0.981,0,0.981,1.5295,0.5027223389000001,1.6099999999999999
2019-07-24 16:30:00,2.497,0.5433148259,2.5554256006,0.844,0,0.844,1.653,0.5433148259,1.74
2019-07-24 17:00:00,2.5035,0.5651723189,2.5665018995,0.784,0,0.784,1.7195,0.5651723189,1.81
2019-07-24 17:30:00,2.513,0.6432347938,2.5940161912,0.556,0,0.556,1.957,0.6432347938,2.06
2019-07-24 18:00:00,2.583,0.7244197678000001,2.6826615515,0.379,0,0.379,2.204,0.7244197678000001,2.32
2019-07-24 18:30:00,2.6325000000000003,0.7837472488,2.7466918284,0.248,0,0.248,2.3845,0.7837472488,2.51
2019-07-24 19:00:00,2.689,0.7868697478000001,2.8017646225,0.295,0,0.295,2.394,0.7868697478000001,2.52
2019-07-24 19:30:00,2.628,0.7931147458000001,2.7450710373,0.215,0,0.215,2.4130000000000003,0.7931147458000001,2.54
2019-07-24 20:00:00,2.641,0.7806247498000001,2.7539527955,0.266,0,0.266,2.375,0.7806247498000001,2.5
2019-07-24 20:30:00,2.6085000000000003,0.7962372448,2.7273184633,0.186,0,0.186,2.4225,0.7962372448,2.55
2019-07-24 21:00:00,2.6365,0.7962372448,2.7541107458000003,0.214,0,0.214,2.4225,0.7962372448,2.55
2019-07-24 21:30:00,2.621,0.7618897558000001,2.7294902454,0.303,0,0.303,2.318,0.7618897558000001,2.44
2019-07-24 22:00:00,2.5735,0.7150522708,2.6709926994,0.398,0,0.398,2.1755,0.7150522708,2.29
2019-07-24 22:30:00,2.4855,0.6463572928,2.5681682188,0.519,0,0.519,1.9665,0.6463572928,2.07
2019-07-24 23:00:00,2.4115,0.6276222988,2.4918350668,0.502,0,0.502,1.9095,0.6276222988,2.01
2019-07-24 23:30:00,2.278,0.5932748098,2.3539878929,0.47300000000000003,0,0.47300000000000003,1.8050000000000002,0.5932748098,1.9
2019-07-25 00:00:00,2.199,0.5932748098,2.2776250789,0.394,0,0.394,1.8050000000000002,0.5932748098,1.9
2019-07-25 00:30:00,2.2435,0.5651723189,2.3135928769,0.524,0,0.524,1.7195,0.5651723189,1.81
2019-07-25 01:00:00,2.2535,0.5339473289000001,2.3158933481,0.629,0,0.629,1.6245,0.5339473289000001,1.71
2019-07-25 01:30:00,2.306,0.5807848139,2.3780132464,0.539,0,0.539,1.767,0.5807848139,1.8599999999999999
2019-07-25 02:00:00,2.2975,0.5089673369000001,2.3532007989,0.749,0,0.749,1.5485,0.5089673369000001,1.63
2019-07-25 02:30:00,2.351,0.4683748499,2.3972017020000003,0.926,0,0.926,1.425,0.4683748499,1.5
2019-07-25 03:00:00,2.3445,0.4839873449,2.3939348362,0.872,0,0.872,1.4725000000000001,0.4839873449,1.55
2019-07-25 03:30:00,2.3185000000000002,0.4714973489,2.3659568889,0.884,0,0.884,1.4344999999999999,0.4714973489,1.51
2019-07-25 04:00:00,2.337,0.4309048619,2.3763939067,1.026,0,1.026,1.311,0.4309048619,1.38
2019-07-25 04:30:00,2.2925,0.40904736890000004,2.3287069373,1.048,0,1.048,1.2445,0.40904736890000004,1.31
2019-07-25 05:00:00,2.267,0.4371498599,2.3087635219,0.937,0,0.937,1.33,0.4371498599,1.4
2019-07-25 05:30:00,2.2435,0.4590073529,2.289973799,0.847,0,0.847,1.3965,0.4590073529,1.47
2019-07-25 06:00:00,2.259,0.4871098439,2.3109212449,0.777,0,0.777,1.482,0.4871098439,1.56
2019-07-25 06:30:00,2.349,0.5620498199,2.4153055707,0.639,0,0.639,1.71,0.5620498199,1.8
2019-07-25 07:00:00,2.457,0.5870298118,2.5261537958,0.671,0,0.671,1.786,0.5870298118,1.88
2019-07-25 07:30:00,2.689,0.6432347938,2.7648638303,0.732,0,0.732,1.957,0.6432347938,2.06
2019-07-25 08:00:00,2.73,0.6557247898,2.807645811,0.735,0,0.735,1.995,0.6557247898,2.1
2019-07-25 08:30:00,2.682,0.6744597838,2.7655053788,0.63,0,0.63,2.052,0.6744597838,2.16
2019-07-25 09:00:00,2.6295,0.6650922868,2.7123086108,0.606,0,0.606,2.0235,0.6650922868,2.13
2019-07-25 09:30:00,2.6109999999999998,0.6244997998,2.6846454142000002,0.711,0,0.711,1.9,0.6244997998,2.0
2019-07-25 10:00:00,2.5205,0.5714173169,2.5844608722,0.782,0,0.782,1.7385000000000002,0.5714173169,1.83
2019-07-25 10:30:00,2.443,0.5308248299,2.5000048,0.8280000000000001,0,0.8280000000000001,1.615,0.5308248299,1.7000000000000002
2019-07-25 11:00:00,2.3805,0.5214573329000001,2.4369443982,0.794,0,0.794,1.5865,0.5214573329000001,1.67
2019-07-25 11:30:00,2.2895,0.5027223389000001,2.344043515,0.76,0,0.76,1.5295,0.5027223389000001,1.6099999999999999
2019-07-25 12:00:00,2.3155,0.4652523509,2.3617789905,0.9,0,0.9,1.4155,0.4652523509,1.49
2019-07-25 12:30:00,2.332,0.4683748499,2.3785707894,0.907,0,0.907,1.425,0.4683748499,1.5
2019-07-25 13:00:00,2.3605,0.4652523509,2.4059135479,0.9450000000000001,0,0.9450000000000001,1.4155,0.4652523509,1.49
2019-07-25 13:30:00,2.275,0.4496398559,2.3190086244,0.907,0,0.907,1.3679999999999999,0.4496398559,1.44
2019-07-25 14:00:00,2.2895,0.4590073529,2.3350584575,0.893,0,0.893,1.3965,0.4590073529,1.47
2019-07-25 14:30:00,2.271,0.4496398559,2.3150846637,0.903,0,0.903,1.3679999999999999,0.4496398559,1.44
2019-07-25 15:00:00,2.2945,0.4527623549,2.3387441074,0.917,0,0.917,1.3775,0.4527623549,1.45
2019-07-25 15:30:00,2.3135,0.4277823629,2.3527175776,1.012,0,1.012,1.3014999999999999,0.4277823629,1.37
2019-07-25 16:00:00,2.3675,0.4527623549,2.4104045304,0.99,0,0.99,1.3775,0.4527623549,1.45
2019-07-25 16:30:00,2.5115,0.5027223389000001,2.5613203626,0.982,0,0.982,1.5295,0.5027223389000001,1.6099999999999999
2019-07-25 17:00:00,2.6535,0.5589273209,2.7117267561,0.9530000000000001,0,0.9530000000000001,1.7005,0.5589273209,1.79
2019-07-25 17:30:00,2.6895,0.5839073129,2.7521551555,0.913,0,0.913,1.7765,0.5839073129,1.87
2019-07-25 18:00:00,2.779,0.6120098038,2.8455925569,0.917,0,0.917,1.862,0.6120098038,1.96
2019-07-25 18:30:00,2.8835,0.6401122948,2.9536953127,0.936,0,0.936,1.9475,0.6401122948,2.05
2019-07-25 19:00:00,2.8685,0.6650922868,2.9445950486,0.845,0,0.845,2.0235,0.6650922868,2.13
2019-07-25 19:30:00,2.7975,0.6401122948,2.8697996446,0.85,0,0.85,1.9475,0.6401122948,2.05
2019-07-25 20:00:00,2.7495000000000003,0.6338672968,2.8216197476,0.8210000000000001,0,0.8210000000000001,1.9285,0.6338672968,2.03
2019-07-25 20:30:00,2.636,0.6369897958,2.7118724159000003,0.6980000000000001,0,0.6980000000000001,1.9380000000000002,0.6369897958,2.04
2019-07-25 21:00:00,2.613,0.6682147858,2.6970873178,0.58,0,0.58,2.033,0.6682147858,2.14
2019-07-25 21:30:00,2.5835,0.6650922868,2.6677368686,0.56,0,0.56,2.0235,0.6650922868,2.13
2019-07-25 22:00:00,2.553,0.6744597838,2.6405880027,0.501,0,0.501,2.052,0.6744597838,2.16
2019-07-25 22:30:00,2.4645,0.6775822828,2.55594953,0.403,0,0.403,2.0615,0.6775822828,2.17
2019-07-25 23:00:00,2.3985,0.6650922868,2.4890058256,0.375,0,0.375,2.0235,0.6650922868,2.13
2019-07-25 23:30:00,2.2805,0.6338672968,2.366953316,0.352,0,0.352,1.9285,0.6338672968,2.03
2019-07-26 00:00:00,2.1875,0.6151323028,2.2723432839,0.316,0,0.316,1.8715000000000002,0.6151323028,1.97
2019-07-26 00:30:00,2.156,0.6120098038,2.2411809387,0.294,0,0.294,1.862,0.6120098038,1.96
2019-07-26 01:00:00,2.1755,0.6088873048,2.2591024766,0.323,0,0.323,1.8525,0.6088873048,1.9500000000000002
2019-07-26 01:30:00,2.234,0.6369897958,2.3230393884,0.296,0,0.296,1.9380000000000002,0.6369897958,2.04
2019-07-26 02:00:00,2.19,0.6432347938,2.2825098028,0.233,0,0.233,1.957,0.6432347938,2.06
2019-07-26 02:30:00,2.2095000000000002,0.6088873048,2.2918625613,0.357,0,0.357,1.8525,0.6088873048,1.9500000000000002
2019-07-26 03:00:00,2.1655,0.6026423068,2.2477918053,0.332,0,0.332,1.8335,0.6026423068,1.9300000000000002
2019-07-26 03:30:00,2.1525,0.5963973088,2.2335948603,0.338,0,0.338,1.8145,0.5963973088,1.9100000000000001
2019-07-26 04:00:00,2.118,0.5558048219,2.1897129949,0.427,0,0.427,1.691,0.5558048219,1.78
2019-07-26 04:30:00,2.1625,0.5401923269000001,2.2289490797,0.519,0,0.519,1.6435,0.5401923269000001,1.73
2019-07-26 05:00:00,2.162,0.5245798319,2.224730995,0.5660000000000001,0,0.5660000000000001,1.596,0.5245798319,1.6800000000000002
2019-07-26 05:30:00,2.1825,0.5651723189,2.2544901863,0.463,0,0.463,1.7195,0.5651723189,1.81
2019-07-26 06:00:00,2.1655,0.5901523108,2.2444754398,0.37,0,0.37,1.7955,0.5901523108,1.8900000000000001
2019-07-26 06:30:00,2.2655,0.6338672968,2.3525046227,0.337,0,0.337,1.9285,0.6338672968,2.03
2019-07-26 07:00:00,2.341,0.6682147858,2.4345003594,0.308,0,0.308,2.033,0.6682147858,2.14
2019-07-26 07:30:00,2.435,0.6994397758,2.5334642291,0.307,0,0.307,2.128,0.6994397758,2.24
2019-07-26 08:00:00,2.567,0.7181747698000001,2.6655701079,0.382,0,0.382,2.185,0.7181747698000001,2.3
2019-07-26 08:30:00,2.632,0.7556447578000001,2.7383248529,0.333,0,0.333,2.299,0.7556447578000001,2.42
2019-07-26 09:00:00,2.528,0.6994397758,2.6229754097,0.4,0,0.4,2.128,0.6994397758,2.24
2019-07-26 09:30:00,2.483,0.7056847738,2.581332989,0.336,0,0.336,2.147,0.7056847738,2.26
2019-07-26 10:00:00,2.4295,0.6963172768,2.5273163632999998,0.311,0,0.311,2.1185,0.6963172768,2.23
2019-07-26 10:30:00,2.424,0.7306647658000001,2.531728066,0.201,0,0.201,2.223,0.7306647658000001,2.34
2019-07-26 11:00:00,2.4050000000000002,0.7306647658000001,2.51354252,0.182,0,0.182,2.223,0.7306647658000001,2.34
2019-07-26 11:30:00,2.427,0.7244197678000001,2.5328073357000003,0.223,0,0.223,2.204,0.7244197678000001,2.32
2019-07-26 12:00:00,2.419,0.6807047818,2.5129504571,0.34800000000000003,0,0.34800000000000003,2.071,0.6807047818,2.18
2019-07-26 12:30:00,2.334,0.6807047818,2.4312373393,0.263,0,0.263,2.071,0.6807047818,2.18
2019-07-26 13:00:00,2.4285,0.6838272808,2.5229411408,0.34800000000000003,0,0.34800000000000003,2.0805,0.6838272808,2.19
2019-07-26 13:30:00,2.3965,0.6775822828,2.4904477509,0.335,0,0.335,2.0615,0.6775822828,2.17
2019-07-26 14:00:00,2.276,0.6557247898,2.3685757324,0.281,0,0.281,1.995,0.6557247898,2.1
2019-07-26 14:30:00,2.271,0.6744597838,2.3690371462,0.219,0,0.219,2.052,0.6744597838,2.16
2019-07-26 15:00:00,2.196,0.6307447978,2.2847877363,0.277,0,0.277,1.919,0.6307447978,2.02
2019-07-26 15:30:00,2.167,0.5932748098,2.2467452014,0.362,0,0.362,1.8050000000000002,0.5932748098,1.9
2019-07-26 16:00:00,2.124,0.6057648058,2.2086935052,0.281,0,0.281,1.843,0.6057648058,1.94
2019-07-26 16:30:00,2.241,0.6494797918,2.3332177352,0.265,0,0.265,1.976,0.6494797918,2.08
2019-07-26 17:00:00,2.312,0.6432347938,2.3998114509,0.355,0,0.355,1.957,0.6432347938,2.06
2019-07-26 17:30:00,2.459,0.7056847738,2.5582556557,0.312,0,0.312,2.147,0.7056847738,2.26
2019-07-26 18:00:00,2.517,0.7556447578000001,2.6279817351,0.218,0,0.218,2.299,0.7556447578000001,2.42
2019-07-26 18:30:00,2.5705,0.7775022508,2.6855129864,0.20500000000000002,0,0.20500000000000002,2.3655,0.7775022508,2.49
2019-07-26 19:00:00,2.613,0.7743797518000001,2.7253317229,0.257,0,0.257,2.356,0.7743797518000001,2.48
2019-07-26 19:30:00,2.6005000000000003,0.7899922468,2.7178462061,0.197,0,0.197,2.4035,0.7899922468,2.5300000000000002
2019-07-26 20:00:00,2.574,0.7806247498000001,2.6897678338,0.199,0,0.199,2.375,0.7806247498000001,2.5
2019-07-26 20:30:00,2.5725,0.8212172368,2.7003988594,0.074,0,0.074,2.4985,0.8212172368,2.63
2019-07-26 21:00:00,2.5175,0.8024822428,2.6423065681,0.076,0,0.076,2.4415,0.8024822428,2.5700000000000003
2019-07-26 21:30:00,2.4805,0.7899922468,2.6032610319,0.077,0,0.077,2.4035,0.7899922468,2.5300000000000002
2019-07-26 22:00:00,2.4085,0.7775022508,2.5308856157,0.043000000000000003,0,0.043000000000000003,2.3655,0.7775022508,2.49
2019-07-26 22:30:00,2.259,0.7306647658000001,2.3742266109,0.036000000000000004,0,0.036000000000000004,2.223,0.7306647658000001,2.34
2019-07-26 23:00:00,2.1545,0.6838272808,2.2604181029,0.074,0,0.074,2.0805,0.6838272808,2.19
2019-07-26 23:30:00,2.088,0.6744597838,2.1942287939,0.036000000000000004,0,0.036000000000000004,2.052,0.6744597838,2.16
2019-07-27 00:00:00,2.016,0.6494797918,2.1180368269,0.04,0,0.04,1.976,0.6494797918,2.08
2019-07-27 00:30:00,2.0385,0.6463572928,2.1385181786,0.07200000000000001,0,0.07200000000000001,1.9665,0.6463572928,2.07
2019-07-27 01:00:00,2.072,0.6557247898,2.1732830004,0.077,0,0.077,1.995,0.6557247898,2.1
2019-07-27 01:30:00,2.087,0.6744597838,2.1932772283,0.035,0,0.035,2.052,0.6744597838,2.16
2019-07-27 02:00:00,2.0765,0.6650922868,2.180412805,0.053,0,0.053,2.0235,0.6650922868,2.13
2019-07-27 02:30:00,2.0925,0.6463572928,2.190053424,0.126,0,0.126,1.9665,0.6463572928,2.07
2019-07-27 03:00:00,2.0705,0.6526022908,2.1709122506,0.085,0,0.085,1.9855,0.6526022908,2.09
2019-07-27 03:30:00,2.053,0.6432347938,2.1514088407,0.096,0,0.096,1.957,0.6432347938,2.06
2019-07-27 04:00:00,2.042,0.6432347938,2.1409145242,0.085,0,0.085,1.957,0.6432347938,2.06
2019-07-27 04:30:00,2.0365,0.6401122948,2.1347308964,0.089,0,0.089,1.9475,0.6401122948,2.05
2019-07-27 05:00:00,2.0545,0.6463572928,2.15377529,0.088,0,0.088,1.9665,0.6463572928,2.07
2019-07-27 05:30:00,2.086,0.6682147858,2.1904125182,0.053,0,0.053,2.033,0.6682147858,2.14
2019-07-27 06:00:00,2.102,0.6744597838,2.2075552088,0.05,0,0.05,2.052,0.6744597838,2.16
2019-07-27 06:30:00,2.1655,0.6900722788,2.2727934354,0.066,0,0.066,2.0995,0.6900722788,2.21
2019-07-27 07:00:00,2.274,0.7244197678000001,2.3866000922,0.07,0,0.07,2.204,0.7244197678000001,2.32
2019-07-27 07:30:00,2.3529999999999998,0.7556447578000001,2.4713575217,0.054,0,0.054,2.299,0.7556447578000001,2.42
2019-07-27 08:00:00,2.4005,0.7587672568,2.5175639019,0.092,0,0.092,2.3085,0.7587672568,2.43
2019-07-27 08:30:00,2.495,0.7743797518000001,2.6124105726,0.139,0,0.139,2.356,0.7743797518000001,2.48
2019-07-27 09:00:00,2.5205,0.7587672568,2.6322325125,0.212,0,0.212,2.3085,0.7587672568,2.43
2019-07-27 09:30:00,2.4835000000000003,0.7212972688,2.5861249002999998,0.289,0,0.289,2.1945,0.7212972688,2.31
2019-07-27 10:00:00,2.4145,0.6963172768,2.5129003164,0.296,0,0.296,2.1185,0.6963172768,2.23
2019-07-27 10:30:00,2.46,0.6869497798,2.5541143279,0.37,0,0.37,2.09,0.6869497798,2.2
2019-07-27 11:00:00,2.3625,0.6276222988,2.4444459495,0.453,0,0.453,1.9095,0.6276222988,2.01
2019-07-27 11:30:00,2.38,0.6120098038,2.4574287375,0.518,0,0.518,1.862,0.6120098038,1.96
2019-07-27 12:00:00,2.358,0.5870298118,2.4299728394,0.5720000000000001,0,0.5720000000000001,1.786,0.5870298118,1.88
2019-07-27 12:30:00,2.3625,0.5963973088,2.4366156857,0.548,0,0.548,1.8145,0.5963973088,1.9100000000000001
2019-07-27 13:00:00,2.3355,0.5839073129,2.4073861344,0.559,0,0.559,1.7765,0.5839073129,1.87
2019-07-27 13:30:00,2.351,0.6057648058,2.4277874701,0.508,0,0.508,1.843,0.6057648058,1.94
2019-07-27 14:00:00,2.2895,0.5839073129,2.3627860673,0.513,0,0.513,1.7765,0.5839073129,1.87
2019-07-27 14:30:00,2.35,0.6244997998,2.4315632832,0.45,0,0.45,1.9,0.6244997998,2.0
2019-07-27 15:00:00,2.3705,0.5963973088,2.4443731303,0.556,0,0.556,1.8145,0.5963973088,1.9100000000000001
2019-07-27 15:30:00,2.27,0.5370698279,2.3326688578,0.636,0,0.636,1.634,0.5370698279,1.72
2019-07-27 16:00:00,2.326,0.5433148259,2.38861194,0.673,0,0.673,1.653,0.5433148259,1.74
2019-07-27 16:30:00,2.43,0.5495598239,2.4913682987,0.758,0,0.758,1.6720000000000002,0.5495598239,1.76
2019-07-27 17:00:00,2.4445,0.5526823229,2.5061999122,0.763,0,0.763,1.6815,0.5526823229,1.77
2019-07-27 17:30:00,2.5365,0.5839073129,2.6028407558,0.76,0,0.76,1.7765,0.5839073129,1.87
2019-07-27 18:00:00,2.558,0.6307447978,2.6346162908,0.639,0,0.639,1.919,0.6307447978,2.02
2019-07-27 18:30:00,2.537,0.6557247898,2.6203709661,0.542,0,0.542,1.995,0.6557247898,2.1
2019-07-27 19:00:00,2.5065,0.6713372848,2.5948479724,0.464,0,0.464,2.0425,0.6713372848,2.15
2019-07-27 19:30:00,2.524,0.6557247898,2.6077866094,0.529,0,0.529,1.995,0.6557247898,2.1
2019-07-27 20:00:00,2.4845,0.6713372848,2.5736033105000002,0.442,0,0.442,2.0425,0.6713372848,2.15
2019-07-27 20:30:00,2.484,0.6994397758,2.5805952802,0.356,0,0.356,2.128,0.6994397758,2.24
2019-07-27 21:00:00,2.5135,0.6900722788,2.6065076252,0.41400000000000003,0,0.41400000000000003,2.0995,0.6900722788,2.21
2019-07-27 21:30:00,2.5385,0.6900722788,2.6306238804,0.439,0,0.439,2.0995,0.6900722788,2.21
2019-07-27 22:00:00,2.4314999999999998,0.6963172768,2.529239016,0.313,0,0.313,2.1185,0.6963172768,2.23
2019-07-27 22:30:00,2.348,0.6869497798,2.4464267821,0.258,0,0.258,2.09,0.6869497798,2.2
2019-07-27 23:00:00,2.304,0.6869497798,2.4042287745,0.214,0,0.214,2.09,0.6869497798,2.2
2019-07-27 23:30:00,2.3005,0.6900722788,2.4017701805,0.201,0,0.201,2.0995,0.6900722788,2.21
2019-07-28 00:00:00,2.2375,0.6775822828,2.3378460172,0.176,0,0.176,2.0615,0.6775822828,2.17
2019-07-28 00:30:00,2.1485,0.6650922868,2.2490887043,0.125,0,0.125,2.0235,0.6650922868,2.13
2019-07-28 01:00:00,2.1455,0.6713372848,2.2480800697,0.10300000000000001,0,0.10300000000000001,2.0425,0.6713372848,2.15
2019-07-28 01:30:00,2.187,0.6994397758,2.2961239078,0.059000000000000004,0,0.059000000000000004,2.128,0.6994397758,2.24
2019-07-28 02:00:00,2.1745,0.6963172768,2.2832669577,0.056,0,0.056,2.1185,0.6963172768,2.23
2019-07-28 02:30:00,2.186,0.6931947778,2.293276041,0.077,0,0.077,2.109,0.6931947778,2.22
2019-07-28 03:00:00,2.129,0.6744597838,2.2332794272,0.077,0,0.077,2.052,0.6744597838,2.16
2019-07-28 03:30:00,2.091,0.6682147858,2.1951747083,0.058,0,0.058,2.033,0.6682147858,2.14
2019-07-28 04:00:00,2.0515,0.6401122948,2.1490453695,0.10400000000000001,0,0.10400000000000001,1.9475,0.6401122948,2.05
2019-07-28 04:30:00,2.082,0.6432347938,2.1790995847,0.125,0,0.125,1.957,0.6432347938,2.06
2019-07-28 05:00:00,2.07,0.6619697878,2.1732703467,0.056,0,0.056,2.014,0.6619697878,2.12
2019-07-28 05:30:00,2.1,0.6807047818,2.207568572,0.029,0,0.029,2.071,0.6807047818,2.18
2019-07-28 06:00:00,2.116,0.6869497798,2.2247148132,0.026000000000000002,0,0.026000000000000002,2.09,0.6869497798,2.2
2019-07-28 06:30:00,2.115,0.6931947778,2.2257007885,0.006,0,0.006,2.109,0.6931947778,2.22
2019-07-28 07:00:00,2.129,0.6994397758,2.2409500218,0.001,0,0.001,2.128,0.6994397758,2.24
2019-07-28 07:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-07-28 08:00:00,2.263,0.7431547618000001,2.3819000819,0.002,0,0.002,2.261,0.7431547618000001,2.38
2019-07-28 08:30:00,2.298,0.7493997598000001,2.4171065347000003,0.018000000000000002,0,0.018000000000000002,2.2800000000000002,0.7493997598000001,2.4
2019-07-28 09:00:00,2.394,0.7806247498000001,2.518056989,0.019,0,0.019,2.375,0.7806247498000001,2.5
2019-07-28 09:30:00,2.4035,0.7837472488,2.5280569614,0.019,0,0.019,2.3845,0.7837472488,2.51
2019-07-28 10:00:00,2.341,0.7618897558000001,2.4618604753,0.023,0,0.023,2.318,0.7618897558000001,2.44
2019-07-28 10:30:00,2.4045,0.7712572528,2.5251649451000002,0.058,0,0.058,2.3465,0.7712572528,2.47
2019-07-28 11:00:00,2.391,0.7618897558000001,2.5094535262,0.073,0,0.073,2.318,0.7618897558000001,2.44
2019-07-28 11:30:00,2.3755,0.7337872648,2.486250993,0.14300000000000002,0,0.14300000000000002,2.2325,0.7337872648,2.35
2019-07-28 12:00:00,2.2625,0.6650922868,2.3582311167,0.23900000000000002,0,0.23900000000000002,2.0235,0.6650922868,2.13
2019-07-28 12:30:00,2.2875,0.6713372848,2.3839777684,0.245,0,0.245,2.0425,0.6713372848,2.15
2019-07-28 13:00:00,2.26,0.6619697878,2.3549530781,0.246,0,0.246,2.014,0.6619697878,2.12
2019-07-28 13:30:00,2.228,0.6432347938,2.3189943941,0.271,0,0.271,1.957,0.6432347938,2.06
2019-07-28 14:00:00,2.213,0.6494797918,2.3063375729,0.23700000000000002,0,0.23700000000000002,1.976,0.6494797918,2.08
2019-07-28 14:30:00,2.1685,0.6401122948,2.2610033171,0.221,0,0.221,1.9475,0.6401122948,2.05
2019-07-28 15:00:00,2.0755,0.6213773008,2.1665202515,0.185,0,0.185,1.8905,0.6213773008,1.99
2019-07-28 15:30:00,2.0555,0.6213773008,2.1473681566,0.165,0,0.165,1.8905,0.6213773008,1.99
2019-07-28 16:00:00,2.0995,0.6276222988,2.1913032652,0.19,0,0.19,1.9095,0.6276222988,2.01
2019-07-28 16:30:00,2.1955,0.6650922868,2.2940287705,0.17200000000000001,0,0.17200000000000001,2.0235,0.6650922868,2.13
2019-07-28 17:00:00,2.3675,0.7337872648,2.4786084806,0.135,0,0.135,2.2325,0.7337872648,2.35
2019-07-28 17:30:00,2.429,0.7556447578000001,2.5438238933,0.13,0,0.13,2.299,0.7556447578000001,2.42
2019-07-28 18:00:00,2.4565,0.7650122548,2.5728653288,0.129,0,0.129,2.3275,0.7650122548,2.45
2019-07-28 18:30:00,2.5245,0.7962372448,2.6470916116,0.10200000000000001,0,0.10200000000000001,2.4225,0.7962372448,2.55
2019-07-28 19:00:00,2.6235,0.8399522308,2.7546818328000002,0.068,0,0.068,2.5555,0.8399522308,2.69
2019-07-28 19:30:00,2.637,0.8618097238,2.7742539538,0.015,0,0.015,2.622,0.8618097238,2.76
2019-07-28 20:00:00,2.6345,0.8649322228,2.7728501582,0.003,0,0.003,2.6315,0.8649322228,2.77
2019-07-28 20:30:00,2.5945,0.8524422268,2.7309500179,0.001,0,0.001,2.5935,0.8524422268,2.73
2019-07-28 21:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-07-28 21:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-07-28 22:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-07-28 22:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-07-28 23:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-07-28 23:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-07-29 00:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-07-29 00:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-07-29 01:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-07-29 01:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-07-29 02:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-07-29 02:30:00,2.1775,0.7150522708,2.2919000851,0.002,0,0.002,2.1755,0.7150522708,2.29
2019-07-29 03:00:00,2.11,0.6869497798,2.2190087877,0.02,0,0.02,2.09,0.6869497798,2.2
2019-07-29 03:30:00,2.12,0.6869497798,2.228519688,0.03,0,0.03,2.09,0.6869497798,2.2
2019-07-29 04:00:00,2.0895,0.6775822828,2.1966173995,0.028,0,0.028,2.0615,0.6775822828,2.17
2019-07-29 04:30:00,2.063,0.6682147858,2.1685202328,0.03,0,0.03,2.033,0.6682147858,2.14
2019-07-29 05:00:00,2.031,0.6557247898,2.1342296034,0.036000000000000004,0,0.036000000000000004,1.995,0.6557247898,2.1
2019-07-29 05:30:00,2.123,0.6869497798,2.2313737921,0.033,0,0.033,2.09,0.6869497798,2.2
2019-07-29 06:00:00,2.1315,0.6900722788,2.2404222816,0.032,0,0.032,2.0995,0.6900722788,2.21
2019-07-29 06:30:00,2.146,0.6931947778,2.2551795937,0.037,0,0.037,2.109,0.6931947778,2.22
2019-07-29 07:00:00,2.3145,0.7275422668,2.4261549827,0.101,0,0.101,2.2135,0.7275422668,2.33
2019-07-29 07:30:00,2.355,0.7306647658000001,2.4657445123,0.132,0,0.132,2.223,0.7306647658000001,2.34
2019-07-29 08:00:00,2.4335,0.7337872648,2.5417250048,0.201,0,0.201,2.2325,0.7337872648,2.35
2019-07-29 08:30:00,2.58,0.7556447578000001,2.6883822273,0.281,0,0.281,2.299,0.7556447578000001,2.42
2019-07-29 09:00:00,2.5775,0.7400322628,2.6816327116,0.326,0,0.326,2.2515,0.7400322628,2.37
2019-07-29 09:30:00,2.5865,0.6588472888,2.6690938537,0.582,0,0.582,2.0045,0.6588472888,2.11
2019-07-29 10:00:00,2.5335,0.6900722788,2.6257993069000003,0.434,0,0.434,2.0995,0.6900722788,2.21
2019-07-29 10:30:00,2.5095,0.6463572928,2.591402709,0.543,0,0.543,1.9665,0.6463572928,2.07
2019-07-29 11:00:00,2.458,0.5870298118,2.5271264313,0.672,0,0.672,1.786,0.5870298118,1.88
2019-07-29 11:30:00,2.4305,0.5339473289000001,2.4884593627,0.806,0,0.806,1.6245,0.5339473289000001,1.71
2019-07-29 12:00:00,2.379,0.5183348339,2.4348125184000002,0.802,0,0.802,1.577,0.5183348339,1.6600000000000001
2019-07-29 12:30:00,2.4565,0.5339473289000001,2.5138599802,0.8320000000000001,0,0.8320000000000001,1.6245,0.5339473289000001,1.71
2019-07-29 13:00:00,2.425,0.5120898359,2.4784795743,0.867,0,0.867,1.558,0.5120898359,1.6400000000000001
2019-07-29 13:30:00,2.4985,0.5464373249,2.5575566465,0.836,0,0.836,1.6625,0.5464373249,1.75
2019-07-29 14:00:00,2.629,0.6182548018,2.7007184229,0.748,0,0.748,1.881,0.6182548018,1.98
2019-07-29 14:30:00,2.6275,0.5963973088,2.6943359108,0.8130000000000001,0,0.8130000000000001,1.8145,0.5963973088,1.9100000000000001
2019-07-29 15:00:00,2.597,0.6120098038,2.6681388645,0.735,0,0.735,1.862,0.6120098038,1.96
2019-07-29 15:30:00,2.483,0.5433148259,2.5417474304,0.8300000000000001,0,0.8300000000000001,1.653,0.5433148259,1.74
2019-07-29 16:00:00,2.624,0.5433148259,2.6796580006,0.971,0,0.971,1.653,0.5433148259,1.74
2019-07-29 16:30:00,2.6645,0.5839073129,2.7277294587,0.888,0,0.888,1.7765,0.5839073129,1.87
2019-07-29 17:00:00,2.6555,0.5901523108,2.7202867496,0.86,0,0.86,1.7955,0.5901523108,1.8900000000000001
2019-07-29 17:30:00,2.7315,0.7025622748,2.82040529,0.594,0,0.594,2.1375,0.7025622748,2.25
2019-07-29 18:00:00,2.8515,0.7275422668,2.9428506588000003,0.638,0,0.638,2.2135,0.7275422668,2.33
2019-07-29 18:30:00,2.7805,0.6838272808,2.8633546759,0.7000000000000001,0,0.7000000000000001,2.0805,0.6838272808,2.19
2019-07-29 19:00:00,2.8415,0.6650922868,2.9182991622000003,0.8180000000000001,0,0.8180000000000001,2.0235,0.6650922868,2.13
2019-07-29 19:30:00,2.854,0.6557247898,2.9283597798,0.859,0,0.859,1.995,0.6557247898,2.1
2019-07-29 20:00:00,2.8125,0.6650922868,2.8900698953,0.789,0,0.789,2.0235,0.6650922868,2.13
2019-07-29 20:30:00,2.716,0.6807047818,2.8000026786000003,0.645,0,0.645,2.071,0.6807047818,2.18
2019-07-29 21:00:00,2.7065,0.6963172768,2.7946377225,0.588,0,0.588,2.1185,0.6963172768,2.23
2019-07-29 21:30:00,2.5915,0.6838272808,2.6802037236,0.511,0,0.511,2.0805,0.6838272808,2.19
2019-07-29 22:00:00,2.5460000000000003,0.6494797918,2.6275349665,0.5700000000000001,0,0.5700000000000001,1.976,0.6494797918,2.08
2019-07-29 22:30:00,2.5155000000000003,0.5839073129,2.5823802973000003,0.739,0,0.739,1.7765,0.5839073129,1.87
2019-07-29 23:00:00,2.433,0.5308248299,2.490233724,0.8180000000000001,0,0.8180000000000001,1.615,0.5308248299,1.7000000000000002
2019-07-29 23:30:00,2.438,0.4808648459,2.4849698186999998,0.975,0,0.975,1.463,0.4808648459,1.54
2019-07-30 00:00:00,2.346,0.4309048619,2.3852452704,1.035,0,1.035,1.311,0.4309048619,1.38
2019-07-30 00:30:00,2.379,0.4309048619,2.41770966,1.068,0,1.068,1.311,0.4309048619,1.38
2019-07-30 01:00:00,2.2525,0.4527623549,2.2975530462,0.875,0,0.875,1.3775,0.4527623549,1.45
2019-07-30 01:30:00,2.2875,0.4590073529,2.3330975119,0.891,0,0.891,1.3965,0.4590073529,1.47
2019-07-30 02:00:00,2.2885,0.4590073529,2.3340779764,0.892,0,0.892,1.3965,0.4590073529,1.47
2019-07-30 02:30:00,2.282,0.4496398559,2.325876179,0.914,0,0.914,1.3679999999999999,0.4496398559,1.44
2019-07-30 03:00:00,2.222,0.4309048619,2.2633963418,0.911,0,0.911,1.311,0.4309048619,1.38
2019-07-30 03:30:00,2.1765,0.4839873449,2.2296627548,0.704,0,0.704,1.4725000000000001,0.4839873449,1.55
2019-07-30 04:00:00,2.177,0.5558048219,2.2468306567,0.486,0,0.486,1.691,0.5558048219,1.78
2019-07-30 04:30:00,2.1325,0.6088873048,2.2177240586,0.28,0,0.28,1.8525,0.6088873048,1.9500000000000002
2019-07-30 05:00:00,2.168,0.5995198078,2.2493661329,0.34400000000000003,0,0.34400000000000003,1.824,0.5995198078,1.92
2019-07-30 05:30:00,2.2115,0.5651723189,2.2825757381000003,0.492,0,0.492,1.7195,0.5651723189,1.81
2019-07-30 06:00:00,2.226,0.5745398159,2.2989501951999998,0.47800000000000004,0,0.47800000000000004,1.748,0.5745398159,1.8399999999999999
2019-07-30 06:30:00,2.313,0.5932748098,2.3878743686,0.508,0,0.508,1.8050000000000002,0.5932748098,1.9
2019-07-30 07:00:00,2.3970000000000002,0.6494797918,2.4834316983,0.421,0,0.421,1.976,0.6494797918,2.08
2019-07-30 07:30:00,2.5324999999999998,0.6463572928,2.6136820771,0.5660000000000001,0,0.5660000000000001,1.9665,0.6463572928,2.07
2019-07-30 08:00:00,2.6585,0.6650922868,2.7404324476,0.635,0,0.635,2.0235,0.6650922868,2.13
2019-07-30 08:30:00,2.819,0.6619697878,2.8956804036,0.805,0,0.805,2.014,0.6619697878,2.12
2019-07-30 09:00:00,2.776,0.6744597838,2.8567590028,0.724,0,0.724,2.052,0.6744597838,2.16
2019-07-30 09:30:00,2.7359999999999998,0.6057648058,2.8022574828,0.893,0,0.893,1.843,0.6057648058,1.94
2019-07-30 10:00:00,2.7455,0.5901523108,2.8082111744000002,0.9500000000000001,0,0.9500000000000001,1.7955,0.5901523108,1.8900000000000001
2019-07-30 10:30:00,2.7105,0.5651723189,2.7687957671000003,0.991,0,0.991,1.7195,0.5651723189,1.81
2019-07-30 11:00:00,2.5985,0.5401923269000001,2.6540553875,0.9550000000000001,0,0.9550000000000001,1.6435,0.5401923269000001,1.73
2019-07-30 11:30:00,2.576,0.6682147858,2.661256658,0.543,0,0.543,2.033,0.6682147858,2.14
2019-07-30 12:00:00,2.4945,0.6838272808,2.5865324278,0.41400000000000003,0,0.41400000000000003,2.0805,0.6838272808,2.19
2019-07-30 12:30:00,2.484,0.6744597838,2.5739370622,0.432,0,0.432,2.052,0.6744597838,2.16
2019-07-30 13:00:00,2.5525,0.6775822828,2.6409040119,0.491,0,0.491,2.0615,0.6775822828,2.17
2019-07-30 13:30:00,2.532,0.6557247898,2.6155303477,0.537,0,0.537,1.995,0.6557247898,2.1
2019-07-30 14:00:00,2.5315,0.6526022908,2.6142650975,0.546,0,0.546,1.9855,0.6526022908,2.09
2019-07-30 14:30:00,2.5305,0.6526022908,2.6132967685,0.545,0,0.545,1.9855,0.6526022908,2.09
2019-07-30 15:00:00,2.5404999999999998,0.6588472888,2.6245418648000003,0.536,0,0.536,2.0045,0.6588472888,2.11
2019-07-30 15:30:00,2.5635,0.6401122948,2.6422104383000002,0.616,0,0.616,1.9475,0.6401122948,2.05
2019-07-30 16:00:00,2.6335,0.6526022908,2.7131553586,0.648,0,0.648,1.9855,0.6526022908,2.09
2019-07-30 16:30:00,2.7885,0.7025622748,2.8756435801,0.651,0,0.651,2.1375,0.7025622748,2.25
2019-07-30 17:00:00,2.9085,0.7337872648,2.9996359779,0.676,0,0.676,2.2325,0.7337872648,2.35
2019-07-30 17:30:00,3.0035,0.7712572528,3.1009434048,0.657,0,0.657,2.3465,0.7712572528,2.47
2019-07-30 18:00:00,3.0645,0.7962372448,3.1662523589,0.642,0,0.642,2.4225,0.7962372448,2.55
2019-07-30 18:30:00,3.077,0.8180947378000001,3.1838982396,0.588,0,0.588,2.489,0.8180947378000001,2.62
2019-07-30 19:00:00,3.067,0.7806247498000001,3.1647849848,0.6920000000000001,0,0.6920000000000001,2.375,0.7806247498000001,2.5
2019-07-30 19:30:00,3.0725,0.6463572928,3.139750627,1.106,0,1.106,1.9665,0.6463572928,2.07
2019-07-30 20:00:00,2.9755000000000003,0.6213773008,3.0396891288,1.085,0,1.085,1.8905,0.6213773008,1.99
2019-07-30 20:30:00,2.8435,0.5963973088,2.9053712327000003,1.029,0,1.029,1.8145,0.5963973088,1.9100000000000001
2019-07-30 21:00:00,2.819,0.5932748098,2.8807526794,1.014,0,1.014,1.8050000000000002,0.5932748098,1.9
2019-07-30 21:30:00,2.7375,0.5651723189,2.7952327273,1.018,0,1.018,1.7195,0.5651723189,1.81
2019-07-30 22:00:00,2.645,0.5308248299,2.6977397947,1.03,0,1.03,1.615,0.5308248299,1.7000000000000002
2019-07-30 22:30:00,2.5965,0.4964773409,2.6435396725,1.086,0,1.086,1.5105,0.4964773409,1.5899999999999999
2019-07-30 23:00:00,2.5345,0.4714973489,2.5779837082,1.1,0,1.1,1.4344999999999999,0.4714973489,1.51
2019-07-30 23:30:00,2.4195,0.4652523509,2.4638262926,1.004,0,1.004,1.4155,0.4652523509,1.49
2019-07-31 00:00:00,2.307,0.4496398559,2.3504095388,0.9390000000000001,0,0.9390000000000001,1.3679999999999999,0.4496398559,1.44
2019-07-31 00:30:00,2.311,0.4558848539,2.3555364569,0.924,0,0.924,1.387,0.4558848539,1.46
2019-07-31 01:00:00,2.262,0.4496398559,2.3062567073,0.894,0,0.894,1.3679999999999999,0.4496398559,1.44
2019-07-31 01:30:00,2.365,0.5058448379,2.4184920922,0.8260000000000001,0,0.8260000000000001,1.5390000000000001,0.5058448379,1.62
2019-07-31 02:00:00,2.368,0.4871098439,2.4175814361,0.886,0,0.886,1.482,0.4871098439,1.56
2019-07-31 02:30:00,2.393,0.4871098439,2.4420739137,0.911,0,0.911,1.482,0.4871098439,1.56
2019-07-31 03:00:00,2.3485,0.4902323429,2.3991206722,0.857,0,0.857,1.4915,0.4902323429,1.57
2019-07-31 03:30:00,2.2905,0.4902323429,2.3423744363,0.799,0,0.799,1.4915,0.4902323429,1.57
2019-07-31 04:00:00,2.275,0.4808648459,2.3252647161,0.812,0,0.812,1.463,0.4808648459,1.54
2019-07-31 04:30:00,2.2845,0.4652523509,2.3313944325,0.869,0,0.869,1.4155,0.4652523509,1.49
2019-07-31 05:00:00,2.2975,0.4714973489,2.3453818452,0.863,0,0.863,1.4344999999999999,0.4714973489,1.51
2019-07-31 05:30:00,2.2865,0.4902323429,2.3384631705,0.795,0,0.795,1.4915,0.4902323429,1.57
2019-07-31 06:00:00,2.314,0.5370698279,2.3755083666,0.68,0,0.68,1.634,0.5370698279,1.72
2019-07-31 06:30:00,2.3945,0.6026423068,2.469171521,0.561,0,0.561,1.8335,0.6026423068,1.9300000000000002
2019-07-31 07:00:00,2.458,0.6432347938,2.5407705524,0.501,0,0.501,1.957,0.6432347938,2.06
2019-07-31 07:30:00,2.428,0.6744597838,2.5199365071,0.376,0,0.376,2.052,0.6744597838,2.16
2019-07-31 08:00:00,2.513,0.7369097638000001,2.6188174812,0.271,0,0.271,2.242,0.7369097638000001,2.36
2019-07-31 08:30:00,2.592,0.7556447578000001,2.6999005537,0.293,0,0.293,2.299,0.7556447578000001,2.42
2019-07-31 09:00:00,2.536,0.7743797518000001,2.651595746,0.18,0,0.18,2.356,0.7743797518000001,2.48
2019-07-31 09:30:00,2.569,0.8118497398000001,2.6942273475,0.099,0,0.099,2.47,0.8118497398000001,2.6
2019-07-31 10:00:00,2.5125,0.7837472488,2.6319034937,0.128,0,0.128,2.3845,0.7837472488,2.51
2019-07-31 10:30:00,2.4975,0.7837472488,2.6175878209,0.113,0,0.113,2.3845,0.7837472488,2.51
2019-07-31 11:00:00,2.4015,0.7212972688,2.5074832003000003,0.20700000000000002,0,0.20700000000000002,2.1945,0.7212972688,2.31
2019-07-31 11:30:00,2.402,0.7181747698000001,2.5070658149,0.217,0,0.217,2.185,0.7181747698000001,2.3
2019-07-31 12:00:00,2.338,0.7181747698000001,2.4458166325,0.153,0,0.153,2.185,0.7181747698000001,2.3
2019-07-31 12:30:00,2.395,0.7369097638000001,2.5058054593,0.153,0,0.153,2.242,0.7369097638000001,2.36
2019-07-31 13:00:00,2.3025,0.6588472888,2.394908349,0.298,0,0.298,2.0045,0.6588472888,2.11
2019-07-31 13:30:00,2.2845,0.6463572928,2.3741773312,0.318,0,0.318,1.9665,0.6463572928,2.07
2019-07-31 14:00:00,2.2595,0.6151323028,2.3417361081,0.388,0,0.388,1.8715000000000002,0.6151323028,1.97
2019-07-31 14:30:00,2.2295,0.6276222988,2.3161562987,0.32,0,0.32,1.9095,0.6276222988,2.01
2019-07-31 15:00:00,2.2685,0.6526022908,2.3605046071,0.28300000000000003,0,0.28300000000000003,1.9855,0.6526022908,2.09
2019-07-31 15:30:00,2.2560000000000002,0.6120098038,2.3375397323,0.394,0,0.394,1.862,0.6120098038,1.96
2019-07-31 16:00:00,2.35,0.6369897958,2.4348010186,0.41200000000000003,0,0.41200000000000003,1.9380000000000002,0.6369897958,2.04
2019-07-31 16:30:00,2.322,0.6869497798,2.4214838426,0.232,0,0.232,2.09,0.6869497798,2.2
2019-07-31 17:00:00,2.4365,0.7525222588,2.5500631365,0.147,0,0.147,2.2895,0.7525222588,2.41
2019-07-31 17:30:00,2.576,0.8305847338000001,2.7065932461,0.049,0,0.049,2.527,0.8305847338000001,2.66
2019-07-31 18:00:00,2.5655,0.8274622348,2.6956416676,0.048,0,0.048,2.5175,0.8274622348,2.65
2019-07-31 18:30:00,2.5935,0.8399522308,2.7261258225000002,0.038,0,0.038,2.5555,0.8399522308,2.69
2019-07-31 19:00:00,2.6245000000000003,0.8586872248,2.7614025422,0.012,0,0.012,2.6125,0.8586872248,2.75
2019-07-31 19:30:00,2.635,0.8555647258,2.770418019,0.032,0,0.032,2.6029999999999998,0.8555647258,2.74
2019-07-31 20:00:00,2.657,0.8680547218,2.7952044648000003,0.016,0,0.016,2.641,0.8680547218,2.7800000000000002
2019-07-31 20:30:00,2.627,0.8618097238,2.7647504408,0.005,0,0.005,2.622,0.8618097238,2.76
2019-07-31 21:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-07-31 21:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-07-31 22:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-07-31 22:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-07-31 23:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-07-31 23:30:00,2.2925,0.7525222588,2.4128501818,0.003,0,0.003,2.2895,0.7525222588,2.41
2019-08-01 00:00:00,2.193,0.7181747698000001,2.3076013521,0.008,0,0.008,2.185,0.7181747698000001,2.3
2019-08-01 00:30:00,2.1775,0.7150522708,2.2919000851,0.002,0,0.002,2.1755,0.7150522708,2.29
2019-08-01 01:00:00,2.17,0.7119297718,2.2838003415,0.004,0,0.004,2.166,0.7119297718,2.2800000000000002
2019-08-01 01:30:00,2.2445,0.7337872648,2.3614029728,0.012,0,0.012,2.2325,0.7337872648,2.35
2019-08-01 02:00:00,2.2165,0.7275422668,2.3328501881,0.003,0,0.003,2.2135,0.7275422668,2.33
2019-08-01 02:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-08-01 03:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-08-01 03:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-08-01 04:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-08-01 04:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-08-01 05:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-08-01 05:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-08-01 06:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-08-01 06:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-08-01 07:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-08-01 07:30:00,2.471,0.8118497398000001,2.6009500187,0.001,0,0.001,2.47,0.8118497398000001,2.6
2019-08-01 08:00:00,2.5585,0.8399522308,2.6928501629,0.003,0,0.003,2.5555,0.8399522308,2.69
2019-08-01 08:30:00,2.515,0.8243397358000001,2.6466509026000002,0.007,0,0.007,2.508,0.8243397358000001,2.64
2019-08-01 09:00:00,2.4125,0.7899922468,2.5385515555,0.009000000000000001,0,0.009000000000000001,2.4035,0.7899922468,2.5300000000000002
2019-08-01 09:30:00,2.393,0.7806247498000001,2.5171062751,0.018000000000000002,0,0.018000000000000002,2.375,0.7806247498000001,2.5
2019-08-01 10:00:00,2.317,0.7493997598000001,2.4351774063000002,0.037,0,0.037,2.2800000000000002,0.7493997598000001,2.4
2019-08-01 10:30:00,2.3475,0.7587672568,2.4670800555,0.039,0,0.039,2.3085,0.7587672568,2.43
2019-08-01 11:00:00,2.304,0.7431547618000001,2.4208872341,0.043000000000000003,0,0.043000000000000003,2.261,0.7431547618000001,2.38
2019-08-01 11:30:00,2.2975,0.7337872648,2.4118354007000002,0.065,0,0.065,2.2325,0.7337872648,2.35
2019-08-01 12:00:00,2.201,0.7119297718,2.3132758158,0.035,0,0.035,2.166,0.7119297718,2.2800000000000002
2019-08-01 12:30:00,2.2255,0.7212972688,2.3394700255,0.031,0,0.031,2.1945,0.7212972688,2.31
2019-08-01 13:00:00,2.261,0.7306647658000001,2.3761296261,0.038,0,0.038,2.223,0.7306647658000001,2.34
2019-08-01 13:30:00,2.228,0.7119297718,2.3389801196,0.062,0,0.062,2.166,0.7119297718,2.2800000000000002
2019-08-01 14:00:00,2.117,0.6682147858,2.2199549545,0.084,0,0.084,2.033,0.6682147858,2.14
2019-08-01 14:30:00,2.053,0.6369897958,2.1495499529,0.115,0,0.115,1.9380000000000002,0.6369897958,2.04
2019-08-01 15:00:00,2.0065,0.6213773008,2.1005123185,0.116,0,0.116,1.8905,0.6213773008,1.99
2019-08-01 15:30:00,2.0065,0.6276222988,2.1023681885,0.097,0,0.097,1.9095,0.6276222988,2.01
2019-08-01 16:00:00,2.0805,0.6463572928,2.178590829,0.114,0,0.114,1.9665,0.6463572928,2.07
2019-08-01 16:30:00,2.189,0.6619697878,2.2869029275,0.17500000000000002,0,0.17500000000000002,2.014,0.6619697878,2.12
2019-08-01 17:00:00,2.308,0.6931947778,2.4098512402,0.199,0,0.199,2.109,0.6931947778,2.22
2019-08-01 17:30:00,2.4314999999999998,0.7462772608,2.5434468738,0.161,0,0.161,2.2705,0.7462772608,2.39
2019-08-01 18:00:00,2.5135,0.7899922468,2.6347238945,0.11,0,0.11,2.4035,0.7899922468,2.5300000000000002
