Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-08-01 18:30:00,2.6390000000000002,0.8430747298,2.7703963615,0.074,0,0.074,2.565,0.8430747298,2.7
2019-08-01 19:00:00,2.6375,0.8524422268,2.7718340499,0.044,0,0.044,2.5935,0.8524422268,2.73
2019-08-01 19:30:00,2.621,0.8555647258,2.7571057288,0.018000000000000002,0,0.018000000000000002,2.6029999999999998,0.8555647258,2.74
2019-08-01 20:00:00,2.658,0.8680547218,2.7961550386000003,0.017,0,0.017,2.641,0.8680547218,2.7800000000000002
2019-08-01 20:30:00,2.668,0.8742997198,2.8076011113,0.008,0,0.008,2.66,0.8742997198,2.8
2019-08-01 21:00:00,2.682,0.8805447178,2.8228501554000003,0.003,0,0.003,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-01 21:30:00,2.6145,0.8586872248,2.7519000709,0.002,0,0.002,2.6125,0.8586872248,2.75
2019-08-01 22:00:00,2.5375,0.8337072328,2.6709500183,0.001,0,0.001,2.5365,0.8337072328,2.67
2019-08-01 22:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-08-01 23:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-08-01 23:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-08-02 00:00:00,2.13,0.6994397758,2.241900087,0.002,0,0.002,2.128,0.6994397758,2.24
2019-08-02 00:30:00,2.0825,0.6838272808,2.191900089,0.002,0,0.002,2.0805,0.6838272808,2.19
2019-08-02 01:00:00,2.0855,0.6838272808,2.1947505553,0.005,0,0.005,2.0805,0.6838272808,2.19
2019-08-02 01:30:00,2.1275,0.6963172768,2.238551764,0.009000000000000001,0,0.009000000000000001,2.1185,0.6963172768,2.23
2019-08-02 02:00:00,2.1245,0.6963172768,2.235700785,0.006,0,0.006,2.1185,0.6963172768,2.23
2019-08-02 02:30:00,2.1205,0.6963172768,2.2319000874,0.002,0,0.002,2.1185,0.6963172768,2.23
2019-08-02 03:00:00,2.11,0.6931947778,2.2209500220000002,0.001,0,0.001,2.109,0.6931947778,2.22
2019-08-02 03:30:00,2.149,0.7056847738,2.2619000862,0.002,0,0.002,2.147,0.7056847738,2.26
2019-08-02 04:00:00,2.1395,0.7025622748,2.2519000866,0.002,0,0.002,2.1375,0.7025622748,2.25
2019-08-02 04:30:00,2.132,0.6994397758,2.2438003476,0.004,0,0.004,2.128,0.6994397758,2.24
2019-08-02 05:00:00,2.1645,0.7088072728,2.2776013699,0.008,0,0.008,2.1565,0.7088072728,2.27
2019-08-02 05:30:00,2.2085,0.7212972688,2.3233041127,0.014,0,0.014,2.1945,0.7212972688,2.31
2019-08-02 06:00:00,2.2325,0.7275422668,2.348057495,0.019,0,0.019,2.2135,0.7275422668,2.33
2019-08-02 06:30:00,2.2825,0.7400322628,2.3994695247,0.031,0,0.031,2.2515,0.7400322628,2.37
2019-08-02 07:00:00,2.372,0.7743797518000001,2.4952050016,0.016,0,0.016,2.356,0.7743797518000001,2.48
2019-08-02 07:30:00,2.4675000000000002,0.8087272408,2.5966509199,0.007,0,0.007,2.4605,0.8087272408,2.59
2019-08-02 08:00:00,2.513,0.8243397358000001,2.6447504608,0.005,0,0.005,2.508,0.8243397358000001,2.64
2019-08-02 08:30:00,2.5995,0.8524422268,2.7357006415000003,0.006,0,0.006,2.5935,0.8524422268,2.73
2019-08-02 09:00:00,2.5265,0.8274622348,2.6585514853000003,0.009000000000000001,0,0.009000000000000001,2.5175,0.8274622348,2.65
2019-08-02 09:30:00,2.5085,0.8212172368,2.6395018469,0.01,0,0.01,2.4985,0.8212172368,2.63
2019-08-02 10:00:00,2.407,0.7868697478000001,2.5323532534,0.013000000000000001,0,0.013000000000000001,2.394,0.7868697478000001,2.52
2019-08-02 10:30:00,2.3475,0.7650122548,2.4690078979,0.02,0,0.02,2.3275,0.7650122548,2.45
2019-08-02 11:00:00,2.232,0.7244197678000001,2.3466162873,0.028,0,0.028,2.204,0.7244197678000001,2.32
2019-08-02 11:30:00,2.2425,0.7275422668,2.3575673903,0.029,0,0.029,2.2135,0.7275422668,2.33
2019-08-02 12:00:00,2.1395,0.6963172768,2.2499595552000002,0.021,0,0.021,2.1185,0.6963172768,2.23
2019-08-02 12:30:00,2.212,0.7181747698000001,2.3256652812,0.027,0,0.027,2.185,0.7181747698000001,2.3
2019-08-02 13:00:00,2.2685,0.7337872648,2.3842264993,0.036000000000000004,0,0.036000000000000004,2.2325,0.7337872648,2.35
2019-08-02 13:30:00,2.2905,0.7400322628,2.4070808046,0.039,0,0.039,2.2515,0.7400322628,2.37
2019-08-02 14:00:00,2.307,0.7493997598000001,2.4256646512,0.027,0,0.027,2.2800000000000002,0.7493997598000001,2.4
2019-08-02 14:30:00,2.367,0.7743797518000001,2.4904523685,0.011,0,0.011,2.356,0.7743797518000001,2.48
2019-08-02 15:00:00,2.324,0.7618897558000001,2.4457007176,0.006,0,0.006,2.318,0.7618897558000001,2.44
2019-08-02 15:30:00,2.171,0.7056847738,2.2828123007,0.024,0,0.024,2.147,0.7056847738,2.26
2019-08-02 16:00:00,2.2555,0.7337872648,2.3718608728,0.023,0,0.023,2.2325,0.7337872648,2.35
2019-08-02 16:30:00,2.3845,0.7775022508,2.5080570169,0.019,0,0.019,2.3655,0.7775022508,2.49
2019-08-02 17:00:00,2.4585,0.8024822428,2.5861554478,0.017,0,0.017,2.4415,0.8024822428,2.5700000000000003
2019-08-02 17:30:00,2.68,0.8805447178,2.8209500173,0.001,0,0.001,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-02 18:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2019-08-02 18:30:00,2.7085,0.8899122148,2.8509500171,0.001,0,0.001,2.7075,0.8899122148,2.85
2019-08-02 19:00:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-08-02 19:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-08-02 20:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2019-08-02 20:30:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2019-08-02 21:00:00,2.5755,0.8461972288,2.710950018,0.001,0,0.001,2.5745,0.8461972288,2.71
2019-08-02 21:30:00,2.5869999999999997,0.8493197278,2.7228501611,0.003,0,0.003,2.584,0.8493197278,2.7199999999999998
2019-08-02 22:00:00,2.5140000000000002,0.8180947378000001,2.6437615248,0.025,0,0.025,2.489,0.8180947378000001,2.62
2019-08-02 22:30:00,2.4845,0.8024822428,2.6108845244000003,0.043000000000000003,0,0.043000000000000003,2.4415,0.8024822428,2.5700000000000003
2019-08-02 23:00:00,2.4035,0.7650122548,2.5223116382,0.076,0,0.076,2.3275,0.7650122548,2.45
2019-08-02 23:30:00,2.3215,0.7337872648,2.4347086068,0.089,0,0.089,2.2325,0.7337872648,2.35
2019-08-03 00:00:00,2.196,0.6869497798,2.3009380696,0.106,0,0.106,2.09,0.6869497798,2.2
2019-08-03 00:30:00,2.237,0.6744597838,2.336464209,0.185,0,0.185,2.052,0.6744597838,2.16
2019-08-03 01:00:00,2.1795,0.6650922868,2.2787206937,0.156,0,0.156,2.0235,0.6650922868,2.13
2019-08-03 01:30:00,2.2355,0.7025622748,2.3432998101,0.098,0,0.098,2.1375,0.7025622748,2.25
2019-08-03 02:00:00,2.229,0.7056847738,2.338040205,0.082,0,0.082,2.147,0.7056847738,2.26
2019-08-03 02:30:00,2.229,0.6994397758,2.3361628796,0.101,0,0.101,2.128,0.6994397758,2.24
2019-08-03 03:00:00,2.138,0.6619697878,2.2381349378,0.124,0,0.124,2.014,0.6619697878,2.12
2019-08-03 03:30:00,2.0765,0.6463572928,2.1747712523000002,0.11,0,0.11,1.9665,0.6463572928,2.07
2019-08-03 04:00:00,2.0565,0.6213773008,2.1483253943,0.166,0,0.166,1.8905,0.6213773008,1.99
2019-08-03 04:30:00,2.0295,0.5901523108,2.1135633418,0.234,0,0.234,1.7955,0.5901523108,1.8900000000000001
2019-08-03 05:00:00,2.086,0.5620498199,2.1603925569,0.376,0,0.376,1.71,0.5620498199,1.8
2019-08-03 05:30:00,2.169,0.6619697878,2.2677665224,0.155,0,0.155,2.014,0.6619697878,2.12
2019-08-03 06:00:00,2.1875,0.6463572928,2.2809940815,0.221,0,0.221,1.9665,0.6463572928,2.07
2019-08-03 06:30:00,2.263,0.6120098038,2.3442962697,0.401,0,0.401,1.862,0.6120098038,1.96
2019-08-03 07:00:00,2.343,0.5995198078,2.4184856832,0.519,0,0.519,1.824,0.5995198078,1.92
2019-08-03 07:30:00,2.464,0.6494797918,2.5481601206,0.488,0,0.488,1.976,0.6494797918,2.08
2019-08-03 08:00:00,2.5825,0.6900722788,2.673107929,0.483,0,0.483,2.0995,0.6900722788,2.21
2019-08-03 08:30:00,2.6305,0.7337872648,2.7309291459000002,0.398,0,0.398,2.2325,0.7337872648,2.35
2019-08-03 09:00:00,2.6155,0.7400322628,2.7181773305,0.364,0,0.364,2.2515,0.7400322628,2.37
2019-08-03 09:30:00,2.625,0.7618897558000001,2.7333314837,0.307,0,0.307,2.318,0.7618897558000001,2.44
2019-08-03 10:00:00,2.593,0.6994397758,2.6856777543,0.465,0,0.465,2.128,0.6994397758,2.24
2019-08-03 10:30:00,2.541,0.6182548018,2.6151328838,0.66,0,0.66,1.881,0.6182548018,1.98
2019-08-03 11:00:00,2.508,0.6244997998,2.5845819778,0.608,0,0.608,1.9,0.6244997998,2.0
2019-08-03 11:30:00,2.552,0.6369897958,2.6302965611999998,0.614,0,0.614,1.9380000000000002,0.6369897958,2.04
2019-08-03 12:00:00,2.482,0.5932748098,2.5519206492,0.677,0,0.677,1.8050000000000002,0.5932748098,1.9
2019-08-03 12:30:00,2.548,0.6494797918,2.629472951,0.5720000000000001,0,0.5720000000000001,1.976,0.6494797918,2.08
2019-08-03 13:00:00,2.6225,0.7275422668,2.7215480889,0.40900000000000003,0,0.40900000000000003,2.2135,0.7275422668,2.33
2019-08-03 13:30:00,2.6310000000000002,0.7556447578000001,2.7373636952,0.332,0,0.332,2.299,0.7556447578000001,2.42
2019-08-03 14:00:00,2.5705,0.7212972688,2.6697827627,0.376,0,0.376,2.1945,0.7212972688,2.31
2019-08-03 14:30:00,2.4595000000000002,0.6276222988,2.5383163711,0.55,0,0.55,1.9095,0.6276222988,2.01
2019-08-03 15:00:00,2.3275,0.5277023309000001,2.3865720186,0.722,0,0.722,1.6055000000000001,0.5277023309000001,1.69
2019-08-03 15:30:00,2.3585000000000003,0.4964773409,2.4101892042,0.848,0,0.848,1.5105,0.4964773409,1.5899999999999999
2019-08-03 16:00:00,2.3285,0.5464373249,2.3917579309,0.666,0,0.666,1.6625,0.5464373249,1.75
2019-08-03 16:30:00,2.374,0.5558048219,2.4381950291,0.683,0,0.683,1.691,0.5558048219,1.78
2019-08-03 17:00:00,2.4825,0.6151323028,2.5575758053,0.611,0,0.611,1.8715000000000002,0.6151323028,1.97
2019-08-03 17:30:00,2.5765000000000002,0.6151323028,2.6489129846,0.705,0,0.705,1.8715000000000002,0.6151323028,1.97
2019-08-03 18:00:00,2.7375,0.6650922868,2.8171357795,0.714,0,0.714,2.0235,0.6650922868,2.13
2019-08-03 18:30:00,2.7675,0.7462772608,2.8663541302,0.497,0,0.497,2.2705,0.7462772608,2.39
2019-08-03 19:00:00,2.7875,0.7525222588,2.8872904253,0.498,0,0.498,2.2895,0.7525222588,2.41
2019-08-03 19:30:00,2.779,0.7493997598000001,2.8782704876,0.499,0,0.499,2.2800000000000002,0.7493997598000001,2.4
2019-08-03 20:00:00,2.672,0.7806247498000001,2.783695206,0.297,0,0.297,2.375,0.7806247498000001,2.5
2019-08-03 20:30:00,2.614,0.7556447578000001,2.7210282983000003,0.315,0,0.315,2.299,0.7556447578000001,2.42
2019-08-03 21:00:00,2.582,0.7369097638000001,2.6850996257,0.34,0,0.34,2.242,0.7369097638000001,2.36
2019-08-03 21:30:00,2.6015,0.7337872648,2.7030068442,0.369,0,0.369,2.2325,0.7337872648,2.35
2019-08-03 22:00:00,2.5745,0.7400322628,2.678749335,0.323,0,0.323,2.2515,0.7400322628,2.37
2019-08-03 22:30:00,2.488,0.7369097638000001,2.5948371818,0.246,0,0.246,2.242,0.7369097638000001,2.36
2019-08-03 23:00:00,2.3445,0.7025622748,2.4475036261,0.20700000000000002,0,0.20700000000000002,2.1375,0.7025622748,2.25
2019-08-03 23:30:00,2.2745,0.6650922868,2.3697463999,0.251,0,0.251,2.0235,0.6650922868,2.13
2019-08-04 00:00:00,2.21,0.6494797918,2.3034591379,0.234,0,0.234,1.976,0.6494797918,2.08
2019-08-04 00:30:00,2.1925,0.6526022908,2.2875633325,0.20700000000000002,0,0.20700000000000002,1.9855,0.6526022908,2.09
2019-08-04 01:00:00,2.1935000000000002,0.6588472888,2.2903104593,0.189,0,0.189,2.0045,0.6588472888,2.11
2019-08-04 01:30:00,2.2105,0.6588472888,2.3065970606,0.20600000000000002,0,0.20600000000000002,2.0045,0.6588472888,2.11
2019-08-04 02:00:00,2.151,0.6869497798,2.2580303364,0.061,0,0.061,2.09,0.6869497798,2.2
2019-08-04 02:30:00,2.178,0.6994397758,2.2875532781,0.05,0,0.05,2.128,0.6994397758,2.24
2019-08-04 03:00:00,2.2005,0.6963172768,2.3080420273,0.082,0,0.082,2.1185,0.6963172768,2.23
2019-08-04 03:30:00,2.1785,0.7025622748,2.2889858016,0.041,0,0.041,2.1375,0.7025622748,2.25
2019-08-04 04:00:00,2.1845,0.6838272808,2.2890303624,0.10400000000000001,0,0.10400000000000001,2.0805,0.6838272808,2.19
2019-08-04 04:30:00,2.186,0.6619697878,2.2840315234,0.17200000000000001,0,0.17200000000000001,2.014,0.6619697878,2.12
2019-08-04 05:00:00,2.2215,0.6900722788,2.3262119422,0.122,0,0.122,2.0995,0.6900722788,2.21
2019-08-04 05:30:00,2.227,0.6994397758,2.334254699,0.099,0,0.099,2.128,0.6994397758,2.24
2019-08-04 06:00:00,2.247,0.6931947778,2.3514948437,0.138,0,0.138,2.109,0.6931947778,2.22
2019-08-04 06:30:00,2.2655,0.6963172768,2.3700945129,0.147,0,0.147,2.1185,0.6963172768,2.23
2019-08-04 07:00:00,2.325,0.6994397758,2.4279293647,0.197,0,0.197,2.128,0.6994397758,2.24
2019-08-04 07:30:00,2.4105,0.7337872648,2.5197130789,0.178,0,0.178,2.2325,0.7337872648,2.35
2019-08-04 08:00:00,2.5445,0.7712572528,2.6588189107,0.198,0,0.198,2.3465,0.7712572528,2.47
2019-08-04 08:30:00,2.6185,0.8274622348,2.7461310967,0.101,0,0.101,2.5175,0.8274622348,2.65
2019-08-04 09:00:00,2.666,0.8368297318,2.7942512414,0.12,0,0.12,2.5460000000000003,0.8368297318,2.68
2019-08-04 09:30:00,2.6535,0.8399522308,2.7832682228000003,0.098,0,0.098,2.5555,0.8399522308,2.69
2019-08-04 10:00:00,2.64,0.8180947378000001,2.763852203,0.151,0,0.151,2.489,0.8180947378000001,2.62
2019-08-04 10:30:00,2.5755,0.7962372448,2.6957733584,0.153,0,0.153,2.4225,0.7962372448,2.55
2019-08-04 11:00:00,2.606,0.7868697478000001,2.7222049886,0.212,0,0.212,2.394,0.7868697478000001,2.52
2019-08-04 11:30:00,2.4325,0.7150522708,2.5354202807,0.257,0,0.257,2.1755,0.7150522708,2.29
2019-08-04 12:00:00,2.384,0.7056847738,2.4862515963,0.23700000000000002,0,0.23700000000000002,2.147,0.7056847738,2.26
2019-08-04 12:30:00,2.403,0.6869497798,2.499261691,0.313,0,0.313,2.09,0.6869497798,2.2
2019-08-04 13:00:00,2.3425000000000002,0.6713372848,2.4368011819,0.30000000000000004,0,0.30000000000000004,2.0425,0.6713372848,2.15
2019-08-04 13:30:00,2.265,0.6619697878,2.3597518937,0.251,0,0.251,2.014,0.6619697878,2.12
2019-08-04 14:00:00,2.2965,0.6588472888,2.3891404312,0.292,0,0.292,2.0045,0.6588472888,2.11
2019-08-04 14:30:00,2.226,0.6369897958,2.3153470582,0.28800000000000003,0,0.28800000000000003,1.9380000000000002,0.6369897958,2.04
2019-08-04 15:00:00,2.175,0.6619697878,2.273505883,0.161,0,0.161,2.014,0.6619697878,2.12
2019-08-04 15:30:00,2.186,0.6744597838,2.2876826703,0.134,0,0.134,2.052,0.6744597838,2.16
2019-08-04 16:00:00,2.178,0.6807047818,2.2818946076,0.107,0,0.107,2.071,0.6807047818,2.18
2019-08-04 16:30:00,2.2995,0.7088072728,2.4062643246,0.14300000000000002,0,0.14300000000000002,2.1565,0.7088072728,2.27
2019-08-04 17:00:00,2.476,0.7681347538000001,2.5924133544,0.139,0,0.139,2.337,0.7681347538000001,2.46
2019-08-04 17:30:00,2.659,0.7306647658000001,2.7575626919,0.436,0,0.436,2.223,0.7306647658000001,2.34
2019-08-04 18:00:00,2.8040000000000003,0.7119297718,2.8929673348,0.638,0,0.638,2.166,0.7119297718,2.2800000000000002
2019-08-04 18:30:00,2.7355,0.7275422668,2.8305967569,0.522,0,0.522,2.2135,0.7275422668,2.33
2019-08-04 19:00:00,2.795,0.7181747698000001,2.8857927854,0.61,0,0.61,2.185,0.7181747698000001,2.3
2019-08-04 19:30:00,2.769,0.7244197678000001,2.8621923415,0.5650000000000001,0,0.5650000000000001,2.204,0.7244197678000001,2.32
2019-08-04 20:00:00,2.7199999999999998,0.7369097638000001,2.8180553579,0.47800000000000004,0,0.47800000000000004,2.242,0.7369097638000001,2.36
2019-08-04 20:30:00,2.683,0.6807047818,2.7680043353,0.612,0,0.612,2.071,0.6807047818,2.18
2019-08-04 21:00:00,2.6425,0.6588472888,2.7233960417,0.638,0,0.638,2.0045,0.6588472888,2.11
2019-08-04 21:30:00,2.591,0.6120098038,2.6622991943,0.729,0,0.729,1.862,0.6120098038,1.96
2019-08-04 22:00:00,2.6,0.5745398159,2.6627234179,0.852,0,0.852,1.748,0.5745398159,1.8399999999999999
2019-08-04 22:30:00,2.568,0.5495598239,2.6261454644,0.896,0,0.896,1.6720000000000002,0.5495598239,1.76
2019-08-04 23:00:00,2.578,0.5308248299,2.6320826354999998,0.963,0,0.963,1.615,0.5308248299,1.7000000000000002
2019-08-04 23:30:00,2.468,0.4871098439,2.5156112577,0.986,0,0.986,1.482,0.4871098439,1.56
2019-08-05 00:00:00,2.417,0.4746198479,2.4631591504,0.973,0,0.973,1.444,0.4746198479,1.52
2019-08-05 00:30:00,2.386,0.4621298519,2.4303415398,0.98,0,0.98,1.4060000000000001,0.4621298519,1.48
2019-08-05 01:00:00,2.324,0.4746198479,2.3719696457,0.88,0,0.88,1.444,0.4746198479,1.52
2019-08-05 01:30:00,2.3625,0.4902323429,2.4128269727,0.871,0,0.871,1.4915,0.4902323429,1.57
2019-08-05 02:00:00,2.3185000000000002,0.5027223389000001,2.3723768672,0.789,0,0.789,1.5295,0.5027223389000001,1.6099999999999999
2019-08-05 02:30:00,2.3005,0.5152123349000001,2.3574867974,0.733,0,0.733,1.5675,0.5152123349000001,1.65
2019-08-05 03:00:00,2.1705,0.5963973088,2.2509464676,0.356,0,0.356,1.8145,0.5963973088,1.9100000000000001
2019-08-05 03:30:00,2.19,0.6432347938,2.2825098028,0.233,0,0.233,1.957,0.6432347938,2.06
2019-08-05 04:00:00,2.1575,0.6526022908,2.2540399287,0.17200000000000001,0,0.17200000000000001,1.9855,0.6526022908,2.09
2019-08-05 04:30:00,2.161,0.6494797918,2.2564895302,0.185,0,0.185,1.976,0.6494797918,2.08
2019-08-05 05:00:00,2.185,0.6744597838,2.2867271372,0.133,0,0.133,2.052,0.6744597838,2.16
2019-08-05 05:30:00,2.2195,0.6526022908,2.3134541275,0.234,0,0.234,1.9855,0.6526022908,2.09
2019-08-05 06:00:00,2.2640000000000002,0.6494797918,2.3553173884,0.28800000000000003,0,0.28800000000000003,1.976,0.6494797918,2.08
2019-08-05 06:30:00,2.3285,0.6775822828,2.4250835037,0.267,0,0.267,2.0615,0.6775822828,2.17
2019-08-05 07:00:00,2.313,0.6557247898,2.4041514095,0.318,0,0.318,1.995,0.6557247898,2.1
2019-08-05 07:30:00,2.4365,0.6838272808,2.5306426061,0.356,0,0.356,2.0805,0.6838272808,2.19
2019-08-05 08:00:00,2.5895,0.7337872648,2.6914594554,0.357,0,0.357,2.2325,0.7337872648,2.35
2019-08-05 08:30:00,2.5965,0.7400322628,2.6998999981000003,0.34500000000000003,0,0.34500000000000003,2.2515,0.7400322628,2.37
2019-08-05 09:00:00,2.6505,0.6900722788,2.7388592516,0.551,0,0.551,2.0995,0.6900722788,2.21
2019-08-05 09:30:00,2.601,0.6619697878,2.6839159823000003,0.587,0,0.587,2.014,0.6619697878,2.12
2019-08-05 10:00:00,2.56,0.6244997998,2.6350711565,0.66,0,0.66,1.9,0.6244997998,2.0
2019-08-05 10:30:00,2.468,0.5870298118,2.5368539572,0.682,0,0.682,1.786,0.5870298118,1.88
2019-08-05 11:00:00,2.5065,0.5714173169,2.5708092111000003,0.768,0,0.768,1.7385000000000002,0.5714173169,1.83
2019-08-05 11:30:00,2.487,0.5682948179,2.5511032907,0.758,0,0.758,1.729,0.5682948179,1.82
2019-08-05 12:00:00,2.434,0.5620498199,2.4980504398,0.724,0,0.724,1.71,0.5620498199,1.8
2019-08-05 12:30:00,2.379,0.5682948179,2.4459354039,0.65,0,0.65,1.729,0.5682948179,1.82
2019-08-05 13:00:00,2.447,0.5495598239,2.507952352,0.775,0,0.775,1.6720000000000002,0.5495598239,1.76
2019-08-05 13:30:00,2.4085,0.5277023309000001,2.4656321705,0.803,0,0.803,1.6055000000000001,0.5277023309000001,1.69
2019-08-05 14:00:00,2.3115,0.4777423469,2.360353787,0.858,0,0.858,1.4535,0.4777423469,1.53
2019-08-05 14:30:00,2.3455,0.5027223389000001,2.3987705184,0.8160000000000001,0,0.8160000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-08-05 15:00:00,2.274,0.4621298519,2.3204827084,0.868,0,0.868,1.4060000000000001,0.4621298519,1.48
2019-08-05 15:30:00,2.305,0.4746198479,2.353356964,0.861,0,0.861,1.444,0.4746198479,1.52
2019-08-05 16:00:00,2.3890000000000002,0.4683748499,2.4344806428,0.964,0,0.964,1.425,0.4683748499,1.5
2019-08-05 16:30:00,2.5265,0.5089673369000001,2.577256293,0.978,0,0.978,1.5485,0.5089673369000001,1.63
2019-08-05 17:00:00,2.5985,0.5214573329000001,2.6503056428000002,1.012,0,1.012,1.5865,0.5214573329000001,1.67
2019-08-05 17:30:00,2.709,0.5682948179,2.7679667628,0.98,0,0.98,1.729,0.5682948179,1.82
2019-08-05 18:00:00,2.725,0.5745398159,2.7849095138,0.977,0,0.977,1.748,0.5745398159,1.8399999999999999
2019-08-05 18:30:00,2.758,0.6120098038,2.8250876093,0.896,0,0.896,1.862,0.6120098038,1.96
2019-08-05 19:00:00,2.769,0.6557247898,2.8455818386000002,0.774,0,0.774,1.995,0.6557247898,2.1
2019-08-05 19:30:00,2.6845,0.7025622748,2.7749115301,0.547,0,0.547,2.1375,0.7025622748,2.25
2019-08-05 20:00:00,2.7285,0.6963172768,2.8159492183,0.61,0,0.61,2.1185,0.6963172768,2.23
2019-08-05 20:30:00,2.6595,0.6526022908,2.7383991674,0.674,0,0.674,1.9855,0.6526022908,2.09
2019-08-05 21:00:00,2.572,0.6869497798,2.6621577714,0.482,0,0.482,2.09,0.6869497798,2.2
2019-08-05 21:30:00,2.537,0.6869497798,2.6283586133,0.447,0,0.447,2.09,0.6869497798,2.2
2019-08-05 22:00:00,2.425,0.7056847738,2.5255922078,0.278,0,0.278,2.147,0.7056847738,2.26
2019-08-05 22:30:00,2.3395,0.6650922868,2.4322022942,0.316,0,0.316,2.0235,0.6650922868,2.13
2019-08-05 23:00:00,2.2075,0.6213773008,2.2932871604000002,0.317,0,0.317,1.8905,0.6213773008,1.99
2019-08-05 23:30:00,2.162,0.5807848139,2.238650263,0.395,0,0.395,1.767,0.5807848139,1.8599999999999999
2019-08-06 00:00:00,2.05,0.5245798319,2.1160538746,0.454,0,0.454,1.596,0.5245798319,1.6800000000000002
2019-08-06 00:30:00,2.0885,0.5027223389000001,2.1481531603,0.559,0,0.559,1.5295,0.5027223389000001,1.6099999999999999
2019-08-06 01:00:00,2.1035,0.4777423469,2.1570697717,0.65,0,0.65,1.4535,0.4777423469,1.53
2019-08-06 01:30:00,2.1390000000000002,0.5308248299,2.2038820295,0.524,0,0.524,1.615,0.5308248299,1.7000000000000002
2019-08-06 02:00:00,2.164,0.5058448379,2.2223354832,0.625,0,0.625,1.5390000000000001,0.5058448379,1.62
2019-08-06 02:30:00,2.245,0.4933548419,2.2985699902,0.744,0,0.744,1.501,0.4933548419,1.58
2019-08-06 03:00:00,2.232,0.4933548419,2.2858746685,0.731,0,0.731,1.501,0.4933548419,1.58
2019-08-06 03:30:00,2.2575,0.4777423469,2.3074973456,0.804,0,0.804,1.4535,0.4777423469,1.53
2019-08-06 04:00:00,2.2445,0.4465173569,2.2884837775,0.886,0,0.886,1.3585,0.4465173569,1.43
2019-08-06 04:30:00,2.2640000000000002,0.4309048619,2.3046420546,0.9530000000000001,0,0.9530000000000001,1.311,0.4309048619,1.38
2019-08-06 05:00:00,2.2355,0.4527623549,2.2808888618,0.858,0,0.858,1.3775,0.4527623549,1.45
2019-08-06 05:30:00,2.2745,0.4652523509,2.3215964335,0.859,0,0.859,1.4155,0.4652523509,1.49
2019-08-06 06:00:00,2.263,0.4871098439,2.3148315273,0.781,0,0.781,1.482,0.4871098439,1.56
2019-08-06 06:30:00,2.311,0.5120898359,2.3670566111,0.753,0,0.753,1.558,0.5120898359,1.6400000000000001
2019-08-06 07:00:00,2.394,0.5433148259,2.4548782047,0.741,0,0.741,1.653,0.5433148259,1.74
2019-08-06 07:30:00,2.4615,0.5776623149,2.5283741812000002,0.704,0,0.704,1.7575,0.5776623149,1.85
2019-08-06 08:00:00,2.5949999999999998,0.6120098038,2.6661922286,0.733,0,0.733,1.862,0.6120098038,1.96
2019-08-06 08:30:00,2.6265,0.5901523108,2.6919847696,0.8310000000000001,0,0.8310000000000001,1.7955,0.5901523108,1.8900000000000001
2019-08-06 09:00:00,2.662,0.5932748098,2.7273098467,0.857,0,0.857,1.8050000000000002,0.5932748098,1.9
2019-08-06 09:30:00,2.719,0.5870298118,2.7816478929,0.933,0,0.933,1.786,0.5870298118,1.88
2019-08-06 10:00:00,2.653,0.6057648058,2.7212791110000003,0.81,0,0.81,1.843,0.6057648058,1.94
2019-08-06 10:30:00,2.5625,0.5776623149,2.6268041419,0.805,0,0.805,1.7575,0.5776623149,1.85
2019-08-06 11:00:00,2.4475,0.5526823229,2.5091261427,0.766,0,0.766,1.6815,0.5526823229,1.77
2019-08-06 11:30:00,2.402,0.5682948179,2.4683117712,0.673,0,0.673,1.729,0.5682948179,1.82
2019-08-06 12:00:00,2.4235,0.6088873048,2.498818921,0.5710000000000001,0,0.5710000000000001,1.8525,0.6088873048,1.9500000000000002
2019-08-06 12:30:00,2.4605,0.5776623149,2.527400641,0.7030000000000001,0,0.7030000000000001,1.7575,0.5776623149,1.85
2019-08-06 13:00:00,2.426,0.5245798319,2.4820676864,0.8300000000000001,0,0.8300000000000001,1.596,0.5245798319,1.6800000000000002
2019-08-06 13:30:00,2.37,0.4683748499,2.4158383638,0.9450000000000001,0,0.9450000000000001,1.425,0.4683748499,1.5
2019-08-06 14:00:00,2.358,0.4371498599,2.3981793094,1.028,0,1.028,1.33,0.4371498599,1.4
2019-08-06 14:30:00,2.3365,0.4340273609,2.3764704921,1.016,0,1.016,1.3205,0.4340273609,1.3900000000000001
2019-08-06 15:00:00,2.39,0.4309048619,2.4285343316,1.079,0,1.079,1.311,0.4309048619,1.38
2019-08-06 15:30:00,2.4015,0.4340273609,2.4404061137,1.081,0,1.081,1.3205,0.4340273609,1.3900000000000001
2019-08-06 16:00:00,2.4335,0.4465173569,2.4741261083,1.075,0,1.075,1.3585,0.4465173569,1.43
2019-08-06 16:30:00,2.5564999999999998,0.4777423469,2.6007556594,1.103,0,1.103,1.4535,0.4777423469,1.53
2019-08-06 17:00:00,2.66,0.5245798319,2.7112329299,1.064,0,1.064,1.596,0.5245798319,1.6800000000000002
2019-08-06 17:30:00,2.7955,0.5901523108,2.8571139284,1.0,0,1.0,1.7955,0.5901523108,1.8900000000000001
2019-08-06 18:00:00,2.876,0.6057648058,2.9391030945,1.033,0,1.033,1.843,0.6057648058,1.94
2019-08-06 18:30:00,2.8995,0.6026423068,2.9614655156,1.066,0,1.066,1.8335,0.6026423068,1.9300000000000002
2019-08-06 19:00:00,2.8685,0.6026423068,2.931120946,1.035,0,1.035,1.8335,0.6026423068,1.9300000000000002
2019-08-06 19:30:00,2.9065000000000003,0.6401122948,2.9761528859,0.9590000000000001,0,0.9590000000000001,1.9475,0.6401122948,2.05
2019-08-06 20:00:00,2.868,0.6307447978,2.9365392896999998,0.9490000000000001,0,0.9490000000000001,1.919,0.6307447978,2.02
2019-08-06 20:30:00,2.9155,0.6338672968,2.9836098940999998,0.987,0,0.987,1.9285,0.6338672968,2.03
2019-08-06 21:00:00,2.811,0.6182548018,2.8781869293,0.93,0,0.93,1.881,0.6182548018,1.98
2019-08-06 21:30:00,2.7725,0.6338672968,2.844036568,0.844,0,0.844,1.9285,0.6338672968,2.03
2019-08-06 22:00:00,2.7295,0.6276222988,2.8007284767,0.8200000000000001,0,0.8200000000000001,1.9095,0.6276222988,2.01
2019-08-06 22:30:00,2.6470000000000002,0.6057648058,2.7154299844,0.804,0,0.804,1.843,0.6057648058,1.94
2019-08-06 23:00:00,2.5285,0.5589273209,2.5895389551,0.8280000000000001,0,0.8280000000000001,1.7005,0.5589273209,1.79
2019-08-06 23:30:00,2.4605,0.5339473289000001,2.5177688536,0.836,0,0.836,1.6245,0.5339473289000001,1.71
2019-08-07 00:00:00,2.3555,0.5027223389000001,2.4085493559,0.8260000000000001,0,0.8260000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-08-07 00:30:00,2.3535,0.4902323429,2.404015391,0.862,0,0.862,1.4915,0.4902323429,1.57
2019-08-07 01:00:00,2.312,0.4995998399,2.365363397,0.792,0,0.792,1.52,0.4995998399,1.6
2019-08-07 01:30:00,2.3,0.5183348339,2.3576833969,0.723,0,0.723,1.577,0.5183348339,1.6600000000000001
2019-08-07 02:00:00,2.2265,0.5714173169,2.2986561291,0.488,0,0.488,1.7385000000000002,0.5714173169,1.83
2019-08-07 02:30:00,2.254,0.5870298118,2.3291887,0.468,0,0.468,1.786,0.5870298118,1.88
2019-08-07 03:00:00,2.2785,0.5526823229,2.3445724557,0.597,0,0.597,1.6815,0.5526823229,1.77
2019-08-07 03:30:00,2.287,0.5558048219,2.3535692044,0.596,0,0.596,1.691,0.5558048219,1.78
2019-08-07 04:00:00,2.2800000000000002,0.5558048219,2.3467677772,0.589,0,0.589,1.691,0.5558048219,1.78
2019-08-07 04:30:00,2.252,0.5620498199,2.3210781977,0.542,0,0.542,1.71,0.5620498199,1.8
2019-08-07 05:00:00,2.2775,0.5339473289000001,2.3392532997,0.653,0,0.653,1.6245,0.5339473289000001,1.71
2019-08-07 05:30:00,2.2955,0.5714173169,2.3655523668000003,0.557,0,0.557,1.7385000000000002,0.5714173169,1.83
2019-08-07 06:00:00,2.36,0.5932748098,2.4334286511,0.555,0,0.555,1.8050000000000002,0.5932748098,1.9
2019-08-07 06:30:00,2.4755000000000003,0.6151323028,2.5507818409,0.604,0,0.604,1.8715000000000002,0.6151323028,1.97
2019-08-07 07:00:00,2.4845,0.6588472888,2.5703735137,0.48,0,0.48,2.0045,0.6588472888,2.11
2019-08-07 07:30:00,2.551,0.7306647658000001,2.6535772081999998,0.328,0,0.328,2.223,0.7306647658000001,2.34
2019-08-07 08:00:00,2.593,0.7431547618000001,2.6973928153,0.332,0,0.332,2.261,0.7431547618000001,2.38
2019-08-07 08:30:00,2.6405000000000003,0.6838272808,2.7276106760000003,0.56,0,0.56,2.0805,0.6838272808,2.19
2019-08-07 09:00:00,2.697,0.6869497798,2.7831113884,0.607,0,0.607,2.09,0.6869497798,2.2
2019-08-07 09:30:00,2.6870000000000003,0.6369897958,2.761471528,0.749,0,0.749,1.9380000000000002,0.6369897958,2.04
2019-08-07 10:00:00,2.7800000000000002,0.6182548018,2.8479183626,0.899,0,0.899,1.881,0.6182548018,1.98
2019-08-07 10:30:00,2.7265,0.7587672568,2.8301113052,0.418,0,0.418,2.3085,0.7587672568,2.43
2019-08-07 11:00:00,2.5620000000000003,0.7181747698000001,2.6607553439,0.377,0,0.377,2.185,0.7181747698000001,2.3
2019-08-07 11:30:00,2.4545,0.6526022908,2.5397755805999997,0.46900000000000003,0,0.46900000000000003,1.9855,0.6526022908,2.09
2019-08-07 12:00:00,2.513,0.6244997998,2.5894341081,0.613,0,0.613,1.9,0.6244997998,2.0
2019-08-07 12:30:00,2.492,0.5370698279,2.5492171347,0.858,0,0.858,1.634,0.5370698279,1.72
2019-08-07 13:00:00,2.471,0.5120898359,2.5235049039,0.913,0,0.913,1.558,0.5120898359,1.6400000000000001
2019-08-07 13:30:00,2.625,0.5558048219,2.6831966011,0.934,0,0.934,1.691,0.5558048219,1.78
2019-08-07 14:00:00,2.5865,0.6088873048,2.6572026644999998,0.734,0,0.734,1.8525,0.6088873048,1.9500000000000002
2019-08-07 14:30:00,2.431,0.5308248299,2.488279727,0.8160000000000001,0,0.8160000000000001,1.615,0.5308248299,1.7000000000000002
2019-08-07 15:00:00,2.473,0.5308248299,2.5293287647,0.858,0,0.858,1.615,0.5308248299,1.7000000000000002
2019-08-07 15:30:00,2.5265,0.5464373249,2.5849170199,0.864,0,0.864,1.6625,0.5464373249,1.75
2019-08-07 16:00:00,2.4085,0.6276222988,2.4889318994,0.499,0,0.499,1.9095,0.6276222988,2.01
2019-08-07 16:30:00,2.493,0.6494797918,2.5762129182,0.517,0,0.517,1.976,0.6494797918,2.08
2019-08-07 17:00:00,2.658,0.6494797918,2.7361995541,0.682,0,0.682,1.976,0.6494797918,2.08
2019-08-07 17:30:00,2.783,0.6807047818,2.8650389177,0.712,0,0.712,2.071,0.6807047818,2.18
2019-08-07 18:00:00,2.7925,0.7337872648,2.8872997766,0.56,0,0.56,2.2325,0.7337872648,2.35
2019-08-07 18:30:00,2.822,0.7868697478000001,2.9296498083999998,0.428,0,0.428,2.394,0.7868697478000001,2.52
2019-08-07 19:00:00,2.792,0.7868697478000001,2.9007633478,0.398,0,0.398,2.394,0.7868697478000001,2.52
2019-08-07 19:30:00,2.7465,0.7712572528,2.8527355293000003,0.4,0,0.4,2.3465,0.7712572528,2.47
2019-08-07 20:00:00,2.7415000000000003,0.7962372448,2.8547882583,0.319,0,0.319,2.4225,0.7962372448,2.55
2019-08-07 20:30:00,2.6985,0.7899922468,2.8117592358,0.295,0,0.295,2.4035,0.7899922468,2.5300000000000002
2019-08-07 21:00:00,2.6945,0.8212172368,2.816864924,0.196,0,0.196,2.4985,0.8212172368,2.63
2019-08-07 21:30:00,2.6550000000000002,0.8305847338000001,2.7818871293000003,0.128,0,0.128,2.527,0.8305847338000001,2.66
2019-08-07 22:00:00,2.577,0.8056047418000001,2.6999866666,0.126,0,0.126,2.451,0.8056047418000001,2.58
2019-08-07 22:30:00,2.447,0.7556447578000001,2.5610169855000002,0.148,0,0.148,2.299,0.7556447578000001,2.42
2019-08-07 23:00:00,2.3785,0.7337872648,2.4891175143,0.146,0,0.146,2.2325,0.7337872648,2.35
2019-08-07 23:30:00,2.286,0.7119297718,2.3942932151000003,0.12,0,0.12,2.166,0.7119297718,2.2800000000000002
2019-08-08 00:00:00,2.164,0.6682147858,2.2648194188,0.131,0,0.131,2.033,0.6682147858,2.14
2019-08-08 00:30:00,2.1565,0.6650922868,2.2567321507,0.133,0,0.133,2.0235,0.6650922868,2.13
2019-08-08 01:00:00,2.1425,0.6650922868,2.2433577512,0.11900000000000001,0,0.11900000000000001,2.0235,0.6650922868,2.13
2019-08-08 01:30:00,2.188,0.6869497798,2.2933041665,0.098,0,0.098,2.09,0.6869497798,2.2
2019-08-08 02:00:00,2.1735,0.7025622748,2.2842276594,0.036000000000000004,0,0.036000000000000004,2.1375,0.7025622748,2.25
2019-08-08 02:30:00,2.179,0.7056847738,2.2904217952,0.032,0,0.032,2.147,0.7056847738,2.26
2019-08-08 03:00:00,2.1345,0.6963172768,2.2452055585,0.016,0,0.016,2.1185,0.6963172768,2.23
2019-08-08 03:30:00,2.1055,0.6775822828,2.2118426707,0.044,0,0.044,2.0615,0.6775822828,2.17
2019-08-08 04:00:00,2.0615,0.6713372848,2.1680581173,0.019,0,0.019,2.0425,0.6713372848,2.15
2019-08-08 04:30:00,2.092,0.6869497798,2.2019000886,0.002,0,0.002,2.09,0.6869497798,2.2
2019-08-08 05:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-08-08 05:30:00,2.1825,0.7150522708,2.2966510401,0.007,0,0.007,2.1755,0.7150522708,2.29
2019-08-08 06:00:00,2.225,0.7306647658000001,2.3419000833,0.002,0,0.002,2.223,0.7306647658000001,2.34
2019-08-08 06:30:00,2.3285,0.7650122548,2.4509500199,0.001,0,0.001,2.3275,0.7650122548,2.45
2019-08-08 07:00:00,2.3935,0.7837472488,2.5185515679,0.009000000000000001,0,0.009000000000000001,2.3845,0.7837472488,2.51
2019-08-08 07:30:00,2.477,0.7993597438000001,2.6027879284,0.045,0,0.045,2.432,0.7993597438000001,2.56
2019-08-08 08:00:00,2.5595,0.8337072328,2.6918595803,0.023,0,0.023,2.5365,0.8337072328,2.67
2019-08-08 08:30:00,2.552,0.8305847338000001,2.683761353,0.025,0,0.025,2.527,0.8305847338000001,2.66
2019-08-08 09:00:00,2.4365,0.7899922468,2.5613707268,0.033,0,0.033,2.4035,0.7899922468,2.5300000000000002
2019-08-08 09:30:00,2.449,0.7868697478000001,2.57230733,0.055,0,0.055,2.394,0.7868697478000001,2.52
2019-08-08 10:00:00,2.4475,0.7899922468,2.5718366978000002,0.044,0,0.044,2.4035,0.7899922468,2.5300000000000002
2019-08-08 10:30:00,2.402,0.7493997598000001,2.5161883872,0.122,0,0.122,2.2800000000000002,0.7493997598000001,2.4
2019-08-08 11:00:00,2.3615,0.7275422668,2.471032173,0.148,0,0.148,2.2135,0.7275422668,2.33
2019-08-08 11:30:00,2.344,0.6994397758,2.4461300047,0.216,0,0.216,2.128,0.6994397758,2.24
2019-08-08 12:00:00,2.2945,0.6650922868,2.3889491414,0.271,0,0.271,2.0235,0.6650922868,2.13
2019-08-08 12:30:00,2.2675,0.6775822828,2.3665743174,0.20600000000000002,0,0.20600000000000002,2.0615,0.6775822828,2.17
2019-08-08 13:00:00,2.193,0.6120098038,2.2767970924,0.331,0,0.331,1.862,0.6120098038,1.96
2019-08-08 13:30:00,2.2495,0.6338672968,2.3371003402,0.321,0,0.321,1.9285,0.6338672968,2.03
2019-08-08 14:00:00,2.286,0.6432347938,2.3747730418,0.329,0,0.329,1.957,0.6432347938,2.06
2019-08-08 14:30:00,2.329,0.6120098038,2.4080691435,0.467,0,0.467,1.862,0.6120098038,1.96
2019-08-08 15:00:00,2.358,0.5932748098,2.4314890499,0.553,0,0.553,1.8050000000000002,0.5932748098,1.9
2019-08-08 15:30:00,2.4,0.5870298118,2.4707496838000003,0.614,0,0.614,1.786,0.5870298118,1.88
2019-08-08 16:00:00,2.4725,0.5589273209,2.5348877687,0.772,0,0.772,1.7005,0.5589273209,1.79
2019-08-08 16:30:00,2.6105,0.5589273209,2.669664773,0.91,0,0.91,1.7005,0.5589273209,1.79
2019-08-08 17:00:00,2.783,0.5995198078,2.846842637,0.9590000000000001,0,0.9590000000000001,1.824,0.5995198078,1.92
2019-08-08 17:30:00,2.943,0.6369897958,3.0111467915,1.005,0,1.005,1.9380000000000002,0.6369897958,2.04
2019-08-08 18:00:00,2.9485,0.6276222988,3.0145583424,1.039,0,1.039,1.9095,0.6276222988,2.01
2019-08-08 18:30:00,3.0045,0.6650922868,3.0772338228,0.981,0,0.981,2.0235,0.6650922868,2.13
2019-08-08 19:00:00,2.9815,0.6900722788,3.0603173037999998,0.882,0,0.882,2.0995,0.6900722788,2.21
2019-08-08 19:30:00,3.0135,0.7212972688,3.0986209836,0.8190000000000001,0,0.8190000000000001,2.1945,0.7212972688,2.31
2019-08-08 20:00:00,2.893,0.6931947778,2.9748895778,0.784,0,0.784,2.109,0.6931947778,2.22
2019-08-08 20:30:00,2.85,0.6182548018,2.916288566,0.969,0,0.969,1.881,0.6182548018,1.98
2019-08-08 21:00:00,2.8385,0.5651723189,2.8942187201,1.119,0,1.119,1.7195,0.5651723189,1.81
2019-08-08 21:30:00,2.814,0.5558048219,2.8683645166,1.123,0,1.123,1.691,0.5558048219,1.78
2019-08-08 22:00:00,2.7515,0.5464373249,2.8052354624999998,1.089,0,1.089,1.6625,0.5464373249,1.75
2019-08-08 22:30:00,2.697,0.5183348339,2.7463575878,1.12,0,1.12,1.577,0.5183348339,1.6600000000000001
2019-08-08 23:00:00,2.601,0.4621298519,2.6417352252,1.195,0,1.195,1.4060000000000001,0.4621298519,1.48
2019-08-08 23:30:00,2.549,0.4433948579,2.5872765604,1.2,0,1.2,1.349,0.4433948579,1.42
2019-08-09 00:00:00,2.4365,0.40904736890000004,2.4705974986,1.192,0,1.192,1.2445,0.40904736890000004,1.31
2019-08-09 00:30:00,2.4355,0.41529236690000004,2.4706533549,1.172,0,1.172,1.2635,0.41529236690000004,1.33
2019-08-09 01:00:00,2.44,0.4184148659,2.4756152771,1.167,0,1.167,1.2730000000000001,0.4184148659,1.34
2019-08-09 01:30:00,2.535,0.4496398559,2.5745681191000003,1.167,0,1.167,1.3679999999999999,0.4496398559,1.44
2019-08-09 02:00:00,2.495,0.4309048619,2.5319368081,1.184,0,1.184,1.311,0.4309048619,1.38
2019-08-09 02:30:00,2.45,0.4371498599,2.4886944368,1.12,0,1.12,1.33,0.4371498599,1.4
2019-08-09 03:00:00,2.4665,0.4340273609,2.5043965341,1.146,0,1.146,1.3205,0.4340273609,1.3900000000000001
2019-08-09 03:30:00,2.457,0.4309048619,2.494499549,1.146,0,1.146,1.311,0.4309048619,1.38
2019-08-09 04:00:00,2.3405,0.4590073529,2.3850844849,0.9440000000000001,0,0.9440000000000001,1.3965,0.4590073529,1.47
2019-08-09 04:30:00,2.178,0.5120898359,2.2373913381,0.62,0,0.62,1.558,0.5120898359,1.6400000000000001
2019-08-09 05:00:00,2.2385,0.4777423469,2.2889124055,0.785,0,0.785,1.4535,0.4777423469,1.53
2019-08-09 05:30:00,2.2765,0.4964773409,2.3300090129,0.766,0,0.766,1.5105,0.4964773409,1.5899999999999999
2019-08-09 06:00:00,2.3555,0.4714973489,2.402226051,0.921,0,0.921,1.4344999999999999,0.4714973489,1.51
2019-08-09 06:30:00,2.44,0.4683748499,2.4845472425,1.015,0,1.015,1.425,0.4683748499,1.5
2019-08-09 07:00:00,2.484,0.4808648459,2.5301160052,1.021,0,1.021,1.463,0.4808648459,1.54
2019-08-09 07:30:00,2.705,0.5370698279,2.7578014794,1.071,0,1.071,1.634,0.5370698279,1.72
2019-08-09 08:00:00,2.791,0.5495598239,2.8445908317,1.119,0,1.119,1.6720000000000002,0.5495598239,1.76
2019-08-09 08:30:00,2.8555,0.5589273209,2.9096872684,1.155,0,1.155,1.7005,0.5589273209,1.79
2019-08-09 09:00:00,2.856,0.5558048219,2.9095798666,1.165,0,1.165,1.691,0.5558048219,1.78
2019-08-09 09:30:00,2.8245,0.5714173169,2.8817213606000003,1.086,0,1.086,1.7385000000000002,0.5714173169,1.83
2019-08-09 10:00:00,2.7965,0.5339473289000001,2.8470180892,1.172,0,1.172,1.6245,0.5339473289000001,1.71
2019-08-09 10:30:00,2.784,0.5245798319,2.8329913519,1.188,0,1.188,1.596,0.5245798319,1.6800000000000002
2019-08-09 11:00:00,2.602,0.6182548018,2.6744425587,0.721,0,0.721,1.881,0.6182548018,1.98
2019-08-09 11:30:00,2.5535,0.6026423068,2.6236501291,0.72,0,0.72,1.8335,0.6026423068,1.9300000000000002
2019-08-09 12:00:00,2.6285,0.6276222988,2.7023919035,0.719,0,0.719,1.9095,0.6276222988,2.01
2019-08-09 12:30:00,2.589,0.6182548018,2.6617963859,0.708,0,0.708,1.881,0.6182548018,1.98
2019-08-09 13:00:00,2.658,0.6494797918,2.7361995541,0.682,0,0.682,1.976,0.6494797918,2.08
2019-08-09 13:30:00,2.5945,0.6276222988,2.6693332501,0.685,0,0.685,1.9095,0.6276222988,2.01
2019-08-09 14:00:00,2.597,0.6307447978,2.6724984565,0.678,0,0.678,1.919,0.6307447978,2.02
2019-08-09 14:30:00,2.505,0.5932748098,2.5742960203000003,0.7000000000000001,0,0.7000000000000001,1.8050000000000002,0.5932748098,1.9
2019-08-09 15:00:00,2.4945,0.5901523108,2.5633591243,0.6990000000000001,0,0.6990000000000001,1.7955,0.5901523108,1.8900000000000001
2019-08-09 15:30:00,2.533,0.5682948179,2.5959676422999998,0.804,0,0.804,1.729,0.5682948179,1.82
2019-08-09 16:00:00,2.66,0.5745398159,2.721340846,0.912,0,0.912,1.748,0.5745398159,1.8399999999999999
2019-08-09 16:30:00,2.6455,0.5651723189,2.7051968505,0.926,0,0.926,1.7195,0.5651723189,1.81
2019-08-09 17:00:00,2.6950000000000003,0.5558048219,2.7517165552,1.004,0,1.004,1.691,0.5558048219,1.78
2019-08-09 17:30:00,2.851,0.6682147858,2.9282609173000003,0.8180000000000001,0,0.8180000000000001,2.033,0.6682147858,2.14
2019-08-09 18:00:00,2.8765,0.7088072728,2.9625428267,0.72,0,0.72,2.1565,0.7088072728,2.27
2019-08-09 18:30:00,2.9675000000000002,0.7275422668,3.0553844275,0.754,0,0.754,2.2135,0.7275422668,2.33
2019-08-09 19:00:00,2.9775,0.7275422668,3.0650977146,0.764,0,0.764,2.2135,0.7275422668,2.33
2019-08-09 19:30:00,2.9855,0.7275422668,3.0728696686,0.772,0,0.772,2.2135,0.7275422668,2.33
2019-08-09 20:00:00,2.9085,0.6838272808,2.9878072227,0.8280000000000001,0,0.8280000000000001,2.0805,0.6838272808,2.19
2019-08-09 20:30:00,2.775,0.6557247898,2.8514206985,0.78,0,0.78,1.995,0.6557247898,2.1
2019-08-09 21:00:00,2.799,0.6432347938,2.8719596097,0.842,0,0.842,1.957,0.6432347938,2.06
2019-08-09 21:30:00,2.6605,0.6526022908,2.7393703656,0.675,0,0.675,1.9855,0.6526022908,2.09
2019-08-09 22:00:00,2.7125,0.6151323028,2.7813744804000002,0.841,0,0.841,1.8715000000000002,0.6151323028,1.97
2019-08-09 22:30:00,2.6710000000000003,0.5995198078,2.7374559357,0.847,0,0.847,1.824,0.5995198078,1.92
2019-08-09 23:00:00,2.553,0.5558048219,2.6128007961,0.862,0,0.862,1.691,0.5558048219,1.78
2019-08-09 23:30:00,2.4865,0.5839073129,2.5541397769,0.71,0,0.71,1.7765,0.5839073129,1.87
2019-08-10 00:00:00,2.358,0.5558048219,2.4226190373,0.667,0,0.667,1.691,0.5558048219,1.78
2019-08-10 00:30:00,2.3165,0.5464373249,2.3800768895,0.654,0,0.654,1.6625,0.5464373249,1.75
2019-08-10 01:00:00,2.3365,0.5401923269000001,2.3981326068,0.6930000000000001,0,0.6930000000000001,1.6435,0.5401923269000001,1.73
2019-08-10 01:30:00,2.392,0.5558048219,2.4557245367,0.7010000000000001,0,0.7010000000000001,1.691,0.5558048219,1.78
2019-08-10 02:00:00,2.4075,0.5589273209,2.4715290814,0.707,0,0.707,1.7005,0.5589273209,1.79
2019-08-10 02:30:00,2.4165,0.5651723189,2.4817115062,0.6970000000000001,0,0.6970000000000001,1.7195,0.5651723189,1.81
2019-08-10 03:00:00,2.382,0.5495598239,2.4445735824,0.71,0,0.71,1.6720000000000002,0.5495598239,1.76
2019-08-10 03:30:00,2.3635,0.5464373249,2.4258454196,0.7010000000000001,0,0.7010000000000001,1.6625,0.5464373249,1.75
2019-08-10 04:00:00,2.3435,0.5401923269000001,2.404953222,0.7000000000000001,0,0.7000000000000001,1.6435,0.5401923269000001,1.73
2019-08-10 04:30:00,2.294,0.5370698279,2.3560305601,0.66,0,0.66,1.634,0.5370698279,1.72
2019-08-10 05:00:00,2.263,0.5308248299,2.3244233694,0.648,0,0.648,1.615,0.5308248299,1.7000000000000002
2019-08-10 05:30:00,2.32,0.5370698279,2.3813533967,0.686,0,0.686,1.634,0.5370698279,1.72
2019-08-10 06:00:00,2.297,0.5308248299,2.3575376985,0.682,0,0.682,1.615,0.5308248299,1.7000000000000002
2019-08-10 06:30:00,2.33,0.5495598239,2.3939331653,0.658,0,0.658,1.6720000000000002,0.5495598239,1.76
2019-08-10 07:00:00,2.3335,0.5776623149,2.4039376032,0.5760000000000001,0,0.5760000000000001,1.7575,0.5776623149,1.85
2019-08-10 07:30:00,2.484,0.6057648058,2.5567962375,0.641,0,0.641,1.843,0.6057648058,1.94
2019-08-10 08:00:00,2.6925,0.6588472888,2.7719372287,0.6880000000000001,0,0.6880000000000001,2.0045,0.6588472888,2.11
2019-08-10 08:30:00,2.7905,0.6900722788,2.8745590966,0.6910000000000001,0,0.6910000000000001,2.0995,0.6900722788,2.21
2019-08-10 09:00:00,2.8120000000000003,0.6931947778,2.8961807609,0.7030000000000001,0,0.7030000000000001,2.109,0.6931947778,2.22
2019-08-10 09:30:00,2.8475,0.7025622748,2.9328910651,0.71,0,0.71,2.1375,0.7025622748,2.25
2019-08-10 10:00:00,2.7335000000000003,0.6650922868,2.8132490114,0.71,0,0.71,2.0235,0.6650922868,2.13
2019-08-10 10:30:00,2.738,0.6619697878,2.8168862242,0.724,0,0.724,2.014,0.6619697878,2.12
2019-08-10 11:00:00,2.7705,0.6713372848,2.8506778141,0.728,0,0.728,2.0425,0.6713372848,2.15
2019-08-10 11:30:00,2.7625,0.6900722788,2.8473858186000003,0.663,0,0.663,2.0995,0.6900722788,2.21
2019-08-10 12:00:00,2.6715,0.6401122948,2.7471177623000003,0.724,0,0.724,1.9475,0.6401122948,2.05
2019-08-10 12:30:00,2.5965,0.6151323028,2.6683702891000003,0.725,0,0.725,1.8715000000000002,0.6151323028,1.97
2019-08-10 13:00:00,2.5945,0.6151323028,2.6664241973,0.723,0,0.723,1.8715000000000002,0.6151323028,1.97
2019-08-10 13:30:00,2.4475,0.5651723189,2.5119068454,0.728,0,0.728,1.7195,0.5651723189,1.81
2019-08-10 14:00:00,2.4805,0.5839073129,2.5482990405,0.704,0,0.704,1.7765,0.5839073129,1.87
2019-08-10 14:30:00,2.513,0.5932748098,2.582081331,0.708,0,0.708,1.8050000000000002,0.5932748098,1.9
2019-08-10 15:00:00,2.479,0.5807848139,2.5461248987,0.712,0,0.712,1.767,0.5807848139,1.8599999999999999
2019-08-10 15:30:00,2.434,0.5620498199,2.4980504398,0.724,0,0.724,1.71,0.5620498199,1.8
2019-08-10 16:00:00,2.4995,0.5839073129,2.5667972261000003,0.723,0,0.723,1.7765,0.5839073129,1.87
2019-08-10 16:30:00,2.6355,0.6338672968,2.7106545335,0.707,0,0.707,1.9285,0.6338672968,2.03
2019-08-10 17:00:00,2.667,0.6432347938,2.7434722525,0.71,0,0.71,1.957,0.6432347938,2.06
2019-08-10 17:30:00,2.7800000000000002,0.6869497798,2.8636165944,0.6900000000000001,0,0.6900000000000001,2.09,0.6869497798,2.2
2019-08-10 18:00:00,2.831,0.7056847738,2.9176278035000003,0.684,0,0.684,2.147,0.7056847738,2.26
2019-08-10 18:30:00,2.8745000000000003,0.7212972688,2.9636160345,0.68,0,0.68,2.1945,0.7212972688,2.31
2019-08-10 19:00:00,2.872,0.7181747698000001,2.960432232,0.687,0,0.687,2.185,0.7181747698000001,2.3
2019-08-10 19:30:00,2.833,0.7181747698000001,2.9226125299000003,0.648,0,0.648,2.185,0.7181747698000001,2.3
2019-08-10 20:00:00,2.8005,0.7150522708,2.890346,0.625,0,0.625,2.1755,0.7150522708,2.29
2019-08-10 20:30:00,2.734,0.6994397758,2.8220510272,0.606,0,0.606,2.128,0.6994397758,2.24
2019-08-10 21:00:00,2.6385,0.6775822828,2.724114535,0.577,0,0.577,2.0615,0.6775822828,2.17
2019-08-10 21:30:00,2.62,0.6744597838,2.7054197456,0.5680000000000001,0,0.5680000000000001,2.052,0.6744597838,2.16
2019-08-10 22:00:00,2.5225,0.6588472888,2.6071221682,0.518,0,0.518,2.0045,0.6588472888,2.11
2019-08-10 22:30:00,2.43,0.6120098038,2.5058842751,0.5680000000000001,0,0.5680000000000001,1.862,0.6120098038,1.96
2019-08-10 23:00:00,2.484,0.5745398159,2.5495787887,0.736,0,0.736,1.748,0.5745398159,1.8399999999999999
2019-08-10 23:30:00,2.3609999999999998,0.5558048219,2.4255391153,0.67,0,0.67,1.691,0.5558048219,1.78
2019-08-11 00:00:00,2.2915,0.5651723189,2.3601677906000003,0.5720000000000001,0,0.5720000000000001,1.7195,0.5651723189,1.81
2019-08-11 00:30:00,2.268,0.5745398159,2.3396409981,0.52,0,0.52,1.748,0.5745398159,1.8399999999999999
2019-08-11 01:00:00,2.2725,0.5651723189,2.3417250052,0.553,0,0.553,1.7195,0.5651723189,1.81
2019-08-11 01:30:00,2.299,0.5745398159,2.36970399,0.551,0,0.551,1.748,0.5745398159,1.8399999999999999
2019-08-11 02:00:00,2.314,0.5870298118,2.3872997298,0.528,0,0.528,1.786,0.5870298118,1.88
2019-08-11 02:30:00,2.293,0.5995198078,2.3700786906999998,0.46900000000000003,0,0.46900000000000003,1.824,0.5995198078,1.92
2019-08-11 03:00:00,2.2775,0.5776623149,2.3496169901,0.52,0,0.52,1.7575,0.5776623149,1.85
2019-08-11 03:30:00,2.2655,0.5963973088,2.342686492,0.451,0,0.451,1.8145,0.5963973088,1.9100000000000001
2019-08-11 04:00:00,2.2640000000000002,0.5745398159,2.3357636867,0.516,0,0.516,1.748,0.5745398159,1.8399999999999999
2019-08-11 04:30:00,2.259,0.5682948179,2.3293861852,0.53,0,0.53,1.729,0.5682948179,1.82
2019-08-11 05:00:00,2.2875,0.5901523108,2.3624004741,0.492,0,0.492,1.7955,0.5901523108,1.8900000000000001
2019-08-11 05:30:00,2.2785,0.5901523108,2.3536868951,0.483,0,0.483,1.7955,0.5901523108,1.8900000000000001
2019-08-11 06:00:00,2.266,0.6244997998,2.350479951,0.366,0,0.366,1.9,0.6244997998,2.0
2019-08-11 06:30:00,2.3175,0.6401122948,2.4042774382,0.37,0,0.37,1.9475,0.6401122948,2.05
2019-08-11 07:00:00,2.401,0.6931947778,2.4990638247,0.292,0,0.292,2.109,0.6931947778,2.22
2019-08-11 07:30:00,2.4935,0.6900722788,2.5872267005,0.394,0,0.394,2.0995,0.6900722788,2.21
2019-08-11 08:00:00,2.5700000000000003,0.6869497798,2.6602255543,0.48,0,0.48,2.09,0.6869497798,2.2
2019-08-11 08:30:00,2.5540000000000003,0.7181747698000001,2.6530531468,0.369,0,0.369,2.185,0.7181747698000001,2.3
2019-08-11 09:00:00,2.575,0.6931947778,2.6666728333,0.466,0,0.466,2.109,0.6931947778,2.22
2019-08-11 09:30:00,2.577,0.6994397758,2.6702331359,0.449,0,0.449,2.128,0.6994397758,2.24
2019-08-11 10:00:00,2.5545,0.6838272808,2.6444451214,0.47400000000000003,0,0.47400000000000003,2.0805,0.6838272808,2.19
2019-08-11 10:30:00,2.5605,0.6775822828,2.648637008,0.499,0,0.499,2.0615,0.6775822828,2.17
2019-08-11 11:00:00,2.4595000000000002,0.6401122948,2.5414334538,0.512,0,0.512,1.9475,0.6401122948,2.05
2019-08-11 11:30:00,2.4415,0.6088873048,2.5162801911,0.589,0,0.589,1.8525,0.6088873048,1.9500000000000002
2019-08-11 12:00:00,2.487,0.6120098038,2.5611960097,0.625,0,0.625,1.862,0.6120098038,1.96
2019-08-11 12:30:00,2.4535,0.6588472888,2.5404216186,0.449,0,0.449,2.0045,0.6588472888,2.11
2019-08-11 13:00:00,2.3995,0.6713372848,2.4916448383,0.357,0,0.357,2.0425,0.6713372848,2.15
2019-08-11 13:30:00,2.3525,0.6526022908,2.4413410249,0.367,0,0.367,1.9855,0.6526022908,2.09
2019-08-11 14:00:00,2.39,0.6807047818,2.485047082,0.319,0,0.319,2.071,0.6807047818,2.18
2019-08-11 14:30:00,2.362,0.6994397758,2.4633838515,0.234,0,0.234,2.128,0.6994397758,2.24
2019-08-11 15:00:00,2.3105,0.6900722788,2.4113502442,0.211,0,0.211,2.0995,0.6900722788,2.21
2019-08-11 15:30:00,2.383,0.7056847738,2.4852927393,0.23600000000000002,0,0.23600000000000002,2.147,0.7056847738,2.26
