Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-08-11 16:00:00,2.447,0.7618897558000001,2.5628665591,0.129,0,0.129,2.318,0.7618897558000001,2.44
2019-08-11 16:30:00,2.425,0.7306647658000001,2.5326855312000003,0.202,0,0.202,2.223,0.7306647658000001,2.34
2019-08-11 17:00:00,2.495,0.7369097638000001,2.6015497304,0.253,0,0.253,2.242,0.7369097638000001,2.36
2019-08-11 17:30:00,2.4945,0.7525222588,2.6055364131000003,0.20500000000000002,0,0.20500000000000002,2.2895,0.7525222588,2.41
2019-08-11 18:00:00,2.672,0.8118497398000001,2.792612397,0.202,0,0.202,2.47,0.8118497398000001,2.6
2019-08-11 18:30:00,2.7015000000000002,0.8399522308,2.8290673375,0.146,0,0.146,2.5555,0.8399522308,2.69
2019-08-11 19:00:00,2.717,0.8368297318,2.8429514593,0.171,0,0.171,2.5460000000000003,0.8368297318,2.68
2019-08-11 19:30:00,2.669,0.8368297318,2.7971136909,0.123,0,0.123,2.5460000000000003,0.8368297318,2.68
2019-08-11 20:00:00,2.727,0.8680547218,2.8618259905,0.08600000000000001,0,0.08600000000000001,2.641,0.8680547218,2.7800000000000002
2019-08-11 20:30:00,2.6955,0.8711772208,2.8327848489000003,0.045,0,0.045,2.6505,0.8711772208,2.79
2019-08-11 21:00:00,2.659,0.8618097238,2.7951738765,0.037,0,0.037,2.622,0.8618097238,2.76
2019-08-11 21:30:00,2.5745,0.8399522308,2.7080564987,0.019,0,0.019,2.5555,0.8399522308,2.69
2019-08-11 22:00:00,2.51,0.8243397358000001,2.6419000738,0.002,0,0.002,2.508,0.8243397358000001,2.64
2019-08-11 22:30:00,2.433,0.7993597438000001,2.560950019,0.001,0,0.001,2.432,0.7993597438000001,2.56
2019-08-11 23:00:00,2.3,0.7556447578000001,2.4209500201,0.001,0,0.001,2.299,0.7556447578000001,2.42
2019-08-11 23:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-08-12 00:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-08-12 00:30:00,2.1585,0.7088072728,2.2719000858,0.002,0,0.002,2.1565,0.7088072728,2.27
2019-08-12 01:00:00,2.1195,0.6963172768,2.2309500219,0.001,0,0.001,2.1185,0.6963172768,2.23
2019-08-12 01:30:00,2.1585,0.7088072728,2.2719000858,0.002,0,0.002,2.1565,0.7088072728,2.27
2019-08-12 02:00:00,2.149,0.7056847738,2.2619000862,0.002,0,0.002,2.147,0.7056847738,2.26
2019-08-12 02:30:00,2.1395,0.7025622748,2.2519000866,0.002,0,0.002,2.1375,0.7025622748,2.25
2019-08-12 03:00:00,2.092,0.6869497798,2.2019000886,0.002,0,0.002,2.09,0.6869497798,2.2
2019-08-12 03:30:00,2.073,0.6807047818,2.1819000894,0.002,0,0.002,2.071,0.6807047818,2.18
2019-08-12 04:00:00,2.0505,0.6713372848,2.1576014461,0.008,0,0.008,2.0425,0.6713372848,2.15
2019-08-12 04:30:00,2.064,0.6682147858,2.1694715947,0.031,0,0.031,2.033,0.6682147858,2.14
2019-08-12 05:00:00,2.062,0.6557247898,2.163751141,0.067,0,0.067,1.995,0.6557247898,2.1
2019-08-12 05:30:00,2.109,0.6682147858,2.2123272814,0.076,0,0.076,2.033,0.6682147858,2.14
2019-08-12 06:00:00,2.177,0.6931947778,2.2846986672,0.068,0,0.068,2.109,0.6931947778,2.22
2019-08-12 06:30:00,2.2555,0.7212972688,2.3680266046,0.061,0,0.061,2.1945,0.7212972688,2.31
2019-08-12 07:00:00,2.372,0.7681347538000001,2.4932739521,0.035,0,0.035,2.337,0.7681347538000001,2.46
2019-08-12 07:30:00,2.447,0.7993597438000001,2.5742542609,0.015,0,0.015,2.432,0.7993597438000001,2.56
2019-08-12 08:00:00,2.5735,0.8399522308,2.7071058347,0.018000000000000002,0,0.018000000000000002,2.5555,0.8399522308,2.69
2019-08-12 08:30:00,2.5525,0.8337072328,2.6852046477,0.016,0,0.016,2.5365,0.8337072328,2.67
2019-08-12 09:00:00,2.6635,0.7837472488,2.7764171156,0.279,0,0.279,2.3845,0.7837472488,2.51
2019-08-12 09:30:00,2.598,0.8493197278,2.7333034958,0.014,0,0.014,2.584,0.8493197278,2.7199999999999998
2019-08-12 10:00:00,2.6165000000000003,0.8274622348,2.7442241162,0.099,0,0.099,2.5175,0.8274622348,2.65
2019-08-12 10:30:00,2.346,0.7056847738,2.4498381579,0.199,0,0.199,2.147,0.7056847738,2.26
2019-08-12 11:00:00,2.3325,0.6900722788,2.4324382829,0.233,0,0.233,2.0995,0.6900722788,2.21
2019-08-12 11:30:00,2.3395,0.6838272808,2.4373920489,0.259,0,0.259,2.0805,0.6838272808,2.19
2019-08-12 12:00:00,2.2675,0.6463572928,2.3578239968,0.301,0,0.301,1.9665,0.6463572928,2.07
2019-08-12 12:30:00,2.2845,0.6526022908,2.3758850982,0.299,0,0.299,1.9855,0.6526022908,2.09
2019-08-12 13:00:00,2.299,0.6244997998,2.3823100134,0.399,0,0.399,1.9,0.6244997998,2.0
2019-08-12 13:30:00,2.1965,0.5714173169,2.2696100987,0.458,0,0.458,1.7385000000000002,0.5714173169,1.83
2019-08-12 14:00:00,2.1855,0.5776623149,2.2605539144,0.428,0,0.428,1.7575,0.5776623149,1.85
2019-08-12 14:30:00,2.111,0.5682948179,2.1861564445,0.382,0,0.382,1.729,0.5682948179,1.82
2019-08-12 15:00:00,2.1005,0.5839073129,2.1801486188,0.324,0,0.324,1.7765,0.5839073129,1.87
2019-08-12 15:30:00,2.098,0.5807848139,2.1769049129,0.331,0,0.331,1.767,0.5807848139,1.8599999999999999
2019-08-12 16:00:00,2.1195,0.5464373249,2.1888065241,0.457,0,0.457,1.6625,0.5464373249,1.75
2019-08-12 16:30:00,2.174,0.5433148259,2.2408630034,0.521,0,0.521,1.653,0.5433148259,1.74
2019-08-12 17:00:00,2.36,0.5682948179,2.4274593714,0.631,0,0.631,1.729,0.5682948179,1.82
2019-08-12 17:30:00,2.5435,0.6401122948,2.6228107061,0.596,0,0.596,1.9475,0.6401122948,2.05
2019-08-12 18:00:00,2.5335,0.6588472888,2.6177666053,0.529,0,0.529,2.0045,0.6588472888,2.11
2019-08-12 18:30:00,2.6195,0.6775822828,2.7057158018000003,0.558,0,0.558,2.0615,0.6775822828,2.17
2019-08-12 19:00:00,2.6825,0.7337872648,2.7810519592,0.45,0,0.45,2.2325,0.7337872648,2.35
2019-08-12 19:30:00,2.729,0.7806247498000001,2.8384530998,0.354,0,0.354,2.375,0.7806247498000001,2.5
2019-08-12 20:00:00,2.6734999999999998,0.7712572528,2.782524034,0.327,0,0.327,2.3465,0.7712572528,2.47
2019-08-12 20:30:00,2.617,0.7681347538000001,2.7274016939,0.28,0,0.28,2.337,0.7681347538000001,2.46
2019-08-12 21:00:00,2.6295,0.7525222588,2.7350612425,0.34,0,0.34,2.2895,0.7525222588,2.41
2019-08-12 21:30:00,2.637,0.7306647658000001,2.7363552401,0.41400000000000003,0,0.41400000000000003,2.223,0.7306647658000001,2.34
2019-08-12 22:00:00,2.495,0.7306647658000001,2.5997876836,0.272,0,0.272,2.223,0.7306647658000001,2.34
2019-08-12 22:30:00,2.4130000000000003,0.7181747698000001,2.5176068001000003,0.228,0,0.228,2.185,0.7181747698000001,2.3
2019-08-12 23:00:00,2.326,0.6931947778,2.4270960014,0.217,0,0.217,2.109,0.6931947778,2.22
2019-08-12 23:30:00,2.2255,0.6401122948,2.3157275315,0.278,0,0.278,1.9475,0.6401122948,2.05
2019-08-13 00:00:00,2.1405,0.6276222988,2.2306165067,0.231,0,0.231,1.9095,0.6276222988,2.01
2019-08-13 00:30:00,2.1015,0.6213773008,2.1914406221,0.211,0,0.211,1.8905,0.6213773008,1.99
2019-08-13 01:00:00,2.113,0.6120098038,2.1998465856,0.251,0,0.251,1.862,0.6120098038,1.96
2019-08-13 01:30:00,2.1075,0.6026423068,2.1919703464999998,0.274,0,0.274,1.8335,0.6026423068,1.9300000000000002
2019-08-13 02:00:00,2.1075,0.6151323028,2.1954370863,0.23600000000000002,0,0.23600000000000002,1.8715000000000002,0.6151323028,1.97
2019-08-13 02:30:00,2.1725,0.6338672968,2.2630828531000002,0.244,0,0.244,1.9285,0.6338672968,2.03
2019-08-13 03:00:00,2.119,0.6182548018,2.207351354,0.23800000000000002,0,0.23800000000000002,1.881,0.6182548018,1.98
2019-08-13 03:30:00,2.1145,0.6088873048,2.2004213233,0.262,0,0.262,1.8525,0.6088873048,1.9500000000000002
2019-08-13 04:00:00,2.1425,0.6088873048,2.2273414646,0.29,0,0.29,1.8525,0.6088873048,1.9500000000000002
2019-08-13 04:30:00,2.1390000000000002,0.6120098038,2.2248319038,0.277,0,0.277,1.862,0.6120098038,1.96
2019-08-13 05:00:00,2.1145,0.6276222988,2.2056790338,0.20500000000000002,0,0.20500000000000002,1.9095,0.6276222988,2.01
2019-08-13 05:30:00,2.1175,0.6650922868,2.2194940865,0.094,0,0.094,2.0235,0.6650922868,2.13
2019-08-13 06:00:00,2.1155,0.6338672968,2.2084220611,0.187,0,0.187,1.9285,0.6338672968,2.03
2019-08-13 06:30:00,2.207,0.6619697878,2.3041382337,0.193,0,0.193,2.014,0.6619697878,2.12
2019-08-13 07:00:00,2.33,0.7431547618000001,2.4456449047,0.069,0,0.069,2.261,0.7431547618000001,2.38
2019-08-13 07:30:00,2.4255,0.7899922468,2.5509092497,0.022,0,0.022,2.4035,0.7899922468,2.5300000000000002
2019-08-13 08:00:00,2.5,0.8180947378000001,2.6304522425,0.011,0,0.011,2.489,0.8180947378000001,2.62
2019-08-13 08:30:00,2.6635,0.8711772208,2.8023529399,0.013000000000000001,0,0.013000000000000001,2.6505,0.8711772208,2.79
2019-08-13 09:00:00,2.66,0.8680547218,2.7980562896,0.019,0,0.019,2.641,0.8680547218,2.7800000000000002
2019-08-13 09:30:00,2.592,0.8493197278,2.7276011439000003,0.008,0,0.008,2.584,0.8493197278,2.7199999999999998
2019-08-13 10:00:00,2.5455,0.8337072328,2.6785514742,0.009000000000000001,0,0.009000000000000001,2.5365,0.8337072328,2.67
2019-08-13 10:30:00,2.4845,0.7775022508,2.6033151941,0.11900000000000001,0,0.11900000000000001,2.3655,0.7775022508,2.49
2019-08-13 11:00:00,2.42,0.7618897558000001,2.5370999192,0.10200000000000001,0,0.10200000000000001,2.318,0.7618897558000001,2.44
2019-08-13 11:30:00,2.385,0.7493997598000001,2.4999649998,0.105,0,0.105,2.2800000000000002,0.7493997598000001,2.4
2019-08-13 12:00:00,2.3795,0.7587672568,2.4975483979,0.07100000000000001,0,0.07100000000000001,2.3085,0.7587672568,2.43
2019-08-13 12:30:00,2.338,0.7181747698000001,2.4458166325,0.153,0,0.153,2.185,0.7181747698000001,2.3
2019-08-13 13:00:00,2.336,0.7056847738,2.4402637153,0.189,0,0.189,2.147,0.7056847738,2.26
2019-08-13 13:30:00,2.3025,0.7025622748,2.4073013937,0.165,0,0.165,2.1375,0.7025622748,2.25
2019-08-13 14:00:00,2.2,0.6494797918,2.2938666047,0.224,0,0.224,1.976,0.6494797918,2.08
2019-08-13 14:30:00,2.1635,0.6588472888,2.2615950124,0.159,0,0.159,2.0045,0.6588472888,2.11
2019-08-13 15:00:00,2.2615,0.6713372848,2.3590413307,0.219,0,0.219,2.0425,0.6713372848,2.15
2019-08-13 15:30:00,2.263,0.6744597838,2.3613693061,0.211,0,0.211,2.052,0.6744597838,2.16
2019-08-13 16:00:00,2.2585,0.6713372848,2.356165529,0.216,0,0.216,2.0425,0.6713372848,2.15
2019-08-13 16:30:00,2.3195,0.6838272808,2.4182018113,0.23900000000000002,0,0.23900000000000002,2.0805,0.6838272808,2.19
2019-08-13 17:00:00,2.454,0.7056847738,2.5534500191,0.307,0,0.307,2.147,0.7056847738,2.26
2019-08-13 17:30:00,2.616,0.7868697478000001,2.7317796397,0.222,0,0.222,2.394,0.7868697478000001,2.52
2019-08-13 18:00:00,2.637,0.7681347538000001,2.7465978956,0.30000000000000004,0,0.30000000000000004,2.337,0.7681347538000001,2.46
2019-08-13 18:30:00,2.6950000000000003,0.8056047418000001,2.8128320248,0.244,0,0.244,2.451,0.8056047418000001,2.58
2019-08-13 19:00:00,2.678,0.8430747298,2.8075717266,0.113,0,0.113,2.565,0.8430747298,2.7
2019-08-13 19:30:00,2.635,0.8056047418000001,2.7553990637,0.184,0,0.184,2.451,0.8056047418000001,2.58
2019-08-13 20:00:00,2.6345,0.8149722388,2.7576747451,0.155,0,0.155,2.4795,0.8149722388,2.61
2019-08-13 20:30:00,2.61,0.8305847338000001,2.7389726176,0.083,0,0.083,2.527,0.8305847338000001,2.66
2019-08-13 21:00:00,2.6285,0.8337072328,2.7575496369,0.092,0,0.092,2.5365,0.8337072328,2.67
2019-08-13 21:30:00,2.5705,0.8149722388,2.6965997107,0.091,0,0.091,2.4795,0.8149722388,2.61
2019-08-13 22:00:00,2.4735,0.7587672568,2.5872630326,0.165,0,0.165,2.3085,0.7587672568,2.43
2019-08-13 22:30:00,2.4185,0.7025622748,2.518478906,0.281,0,0.281,2.1375,0.7025622748,2.25
2019-08-13 23:00:00,2.3035,0.6151323028,2.3842189497,0.432,0,0.432,1.8715000000000002,0.6151323028,1.97
2019-08-13 23:30:00,2.2105,0.5901523108,2.2879226386,0.41500000000000004,0,0.41500000000000004,1.7955,0.5901523108,1.8900000000000001
2019-08-14 00:00:00,2.1955,0.5901523108,2.2734335266,0.4,0,0.4,1.7955,0.5901523108,1.8900000000000001
2019-08-14 00:30:00,2.183,0.5308248299,2.2466116709,0.5680000000000001,0,0.5680000000000001,1.615,0.5308248299,1.7000000000000002
2019-08-14 01:00:00,2.1655,0.5277023309000001,2.2288696687,0.56,0,0.56,1.6055000000000001,0.5277023309000001,1.69
2019-08-14 01:30:00,2.1775,0.5651723189,2.249650195,0.458,0,0.458,1.7195,0.5651723189,1.81
2019-08-14 02:00:00,2.2665,0.4964773409,2.3202396428,0.756,0,0.756,1.5105,0.4964773409,1.5899999999999999
2019-08-14 02:30:00,2.3765,0.4402723589,2.4169385594,1.037,0,1.037,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-14 03:00:00,2.394,0.4246598639,2.4313724519,1.102,0,1.102,1.292,0.4246598639,1.3599999999999999
2019-08-14 03:30:00,2.417,0.4184148659,2.4529492453,1.1440000000000001,0,1.1440000000000001,1.2730000000000001,0.4184148659,1.34
2019-08-14 04:00:00,2.4745,0.40904736890000004,2.5080809397,1.23,0,1.23,1.2445,0.40904736890000004,1.31
2019-08-14 04:30:00,2.4305,0.40904736890000004,2.4646805067,1.186,0,1.186,1.2445,0.40904736890000004,1.31
2019-08-14 05:00:00,2.43,0.41216986790000004,2.4647076906,1.176,0,1.176,1.254,0.41216986790000004,1.32
2019-08-14 05:30:00,2.4475,0.4277823629,2.4846033889,1.146,0,1.146,1.3014999999999999,0.4277823629,1.37
2019-08-14 06:00:00,2.5215,0.4465173569,2.5607303646,1.163,0,1.163,1.3585,0.4465173569,1.43
2019-08-14 06:30:00,2.4455,0.4527623549,2.4870593077,1.068,0,1.068,1.3775,0.4527623549,1.45
2019-08-14 07:00:00,2.5335,0.4964773409,2.58168782,1.023,0,1.023,1.5105,0.4964773409,1.5899999999999999
2019-08-14 07:30:00,2.681,0.5433148259,2.735498492,1.028,0,1.028,1.653,0.5433148259,1.74
2019-08-14 08:00:00,2.7365,0.5589273209,2.7929969567,1.036,0,1.036,1.7005,0.5589273209,1.79
2019-08-14 08:30:00,2.83,0.5807848139,2.8889809622,1.063,0,1.063,1.767,0.5807848139,1.8599999999999999
2019-08-14 09:00:00,2.8105,0.5901523108,2.8717921234,1.015,0,1.015,1.7955,0.5901523108,1.8900000000000001
2019-08-14 09:30:00,2.844,0.5995198078,2.9065030535,1.02,0,1.02,1.824,0.5995198078,1.92
2019-08-14 10:00:00,2.8795,0.6026423068,2.9418868095,1.046,0,1.046,1.8335,0.6026423068,1.9300000000000002
2019-08-14 10:30:00,2.823,0.5995198078,2.8859578999,0.999,0,0.999,1.824,0.5995198078,1.92
2019-08-14 11:00:00,2.7375,0.6213773008,2.8071366194,0.847,0,0.847,1.8905,0.6213773008,1.99
2019-08-14 11:30:00,2.657,0.6120098038,2.7265738574,0.795,0,0.795,1.862,0.6120098038,1.96
2019-08-14 12:00:00,2.65,0.6182548018,2.7211650079,0.769,0,0.769,1.881,0.6182548018,1.98
2019-08-14 12:30:00,2.7095000000000002,0.5901523108,2.7730254236,0.914,0,0.914,1.7955,0.5901523108,1.8900000000000001
2019-08-14 13:00:00,2.626,0.5682948179,2.6867889757,0.897,0,0.897,1.729,0.5682948179,1.82
2019-08-14 13:30:00,2.5855,0.5714173169,2.6478912364,0.847,0,0.847,1.7385000000000002,0.5714173169,1.83
2019-08-14 14:00:00,2.567,0.5183348339,2.6188088896,0.99,0,0.99,1.577,0.5183348339,1.6600000000000001
2019-08-14 14:30:00,2.616,0.5183348339,2.666857139,1.039,0,1.039,1.577,0.5183348339,1.6600000000000001
2019-08-14 15:00:00,2.575,0.5183348339,2.6266510998,0.998,0,0.998,1.577,0.5183348339,1.6600000000000001
2019-08-14 15:30:00,2.568,0.5245798319,2.6210318579000003,0.972,0,0.972,1.596,0.5245798319,1.6800000000000002
2019-08-14 16:00:00,2.606,0.5370698279,2.6607668068,0.972,0,0.972,1.634,0.5370698279,1.72
2019-08-14 16:30:00,2.6795,0.5464373249,2.7346506175,1.017,0,1.017,1.6625,0.5464373249,1.75
2019-08-14 17:00:00,2.763,0.5682948179,2.8208381733000003,1.034,0,1.034,1.729,0.5682948179,1.82
2019-08-14 17:30:00,2.8265000000000002,0.5839073129,2.8861825999,1.05,0,1.05,1.7765,0.5839073129,1.87
2019-08-14 18:00:00,2.9530000000000003,0.6182548018,3.0170263506,1.072,0,1.072,1.881,0.6182548018,1.98
2019-08-14 18:30:00,3.061,0.6307447978,3.1253095847,1.142,0,1.142,1.919,0.6307447978,2.02
2019-08-14 19:00:00,3.0145,0.6276222988,3.0791427378,1.105,0,1.105,1.9095,0.6276222988,2.01
2019-08-14 19:30:00,2.9085,0.5839073129,2.9665333303,1.1320000000000001,0,1.1320000000000001,1.7765,0.5839073129,1.87
2019-08-14 20:00:00,2.9665,0.6088873048,3.0283437718,1.114,0,1.114,1.8525,0.6088873048,1.9500000000000002
2019-08-14 20:30:00,2.9775,0.6338672968,3.0442230536,1.049,0,1.049,1.9285,0.6338672968,2.03
2019-08-14 21:00:00,2.838,0.6057648058,2.9019295305,0.995,0,0.995,1.843,0.6057648058,1.94
2019-08-14 21:30:00,2.733,0.5807848139,2.7940293485,0.966,0,0.966,1.767,0.5807848139,1.8599999999999999
2019-08-14 22:00:00,2.6515,0.5339473289000001,2.7047277127,1.027,0,1.027,1.6245,0.5339473289000001,1.71
2019-08-14 22:30:00,2.6155,0.5152123349000001,2.6657614297,1.048,0,1.048,1.5675,0.5152123349000001,1.65
2019-08-14 23:00:00,2.5065,0.4714973489,2.5504611348,1.072,0,1.072,1.4344999999999999,0.4714973489,1.51
2019-08-14 23:30:00,2.4665,0.4527623549,2.5077113071,1.089,0,1.089,1.3775,0.4527623549,1.45
2019-08-15 00:00:00,2.4255,0.4277823629,2.4629348347,1.124,0,1.124,1.3014999999999999,0.4277823629,1.37
2019-08-15 00:30:00,2.4085,0.4277823629,2.4461950045,1.107,0,1.107,1.3014999999999999,0.4277823629,1.37
2019-08-15 01:00:00,2.4275,0.4215373649,2.4638283219,1.145,0,1.145,1.2825,0.4215373649,1.35
2019-08-15 01:30:00,2.4535,0.4277823629,2.4905140032,1.152,0,1.152,1.3014999999999999,0.4277823629,1.37
2019-08-15 02:00:00,2.48,0.4309048619,2.517156928,1.169,0,1.169,1.311,0.4309048619,1.38
2019-08-15 02:30:00,2.479,0.4371498599,2.5172486965000003,1.149,0,1.149,1.33,0.4371498599,1.4
2019-08-15 03:00:00,2.4795,0.4277823629,2.5161315546000003,1.178,0,1.178,1.3014999999999999,0.4277823629,1.37
2019-08-15 03:30:00,2.445,0.41216986790000004,2.4794977314,1.191,0,1.191,1.254,0.41216986790000004,1.32
2019-08-15 04:00:00,2.435,0.41216986790000004,2.4696374228,1.181,0,1.181,1.254,0.41216986790000004,1.32
2019-08-15 04:30:00,2.384,0.39343487390000004,2.4162464692,1.187,0,1.187,1.197,0.39343487390000004,1.26
2019-08-15 05:00:00,2.4185,0.40904736890000004,2.4528477327,1.174,0,1.174,1.2445,0.40904736890000004,1.31
2019-08-15 05:30:00,2.4495,0.41529236690000004,2.4844552723,1.186,0,1.186,1.2635,0.41529236690000004,1.33
2019-08-15 06:00:00,2.5235000000000003,0.4277823629,2.5595019047000003,1.222,0,1.222,1.3014999999999999,0.4277823629,1.37
2019-08-15 06:30:00,2.5365,0.4527623549,2.5765919351,1.159,0,1.159,1.3775,0.4527623549,1.45
2019-08-15 07:00:00,2.6325000000000003,0.5027223389000001,2.6800720140000003,1.103,0,1.103,1.5295,0.5027223389000001,1.6099999999999999
2019-08-15 07:30:00,2.7515,0.5464373249,2.8052354624999998,1.089,0,1.089,1.6625,0.5464373249,1.75
2019-08-15 08:00:00,2.8525,0.5839073129,2.9116497042000002,1.076,0,1.076,1.7765,0.5839073129,1.87
2019-08-15 08:30:00,2.832,0.5682948179,2.8884568544,1.103,0,1.103,1.729,0.5682948179,1.82
2019-08-15 09:00:00,2.785,0.5745398159,2.8436457234,1.037,0,1.037,1.748,0.5745398159,1.8399999999999999
2019-08-15 09:30:00,2.775,0.5620498199,2.8313468526000003,1.065,0,1.065,1.71,0.5620498199,1.8
2019-08-15 10:00:00,2.79,0.5745398159,2.8485427854000003,1.042,0,1.042,1.748,0.5745398159,1.8399999999999999
2019-08-15 10:30:00,2.6814999999999998,0.5214573329000001,2.7317320513,1.095,0,1.095,1.5865,0.5214573329000001,1.67
2019-08-15 11:00:00,2.6315,0.5089673369000001,2.6802686433,1.083,0,1.083,1.5485,0.5089673369000001,1.63
2019-08-15 11:30:00,2.5460000000000003,0.4995998399,2.5945550678,1.026,0,1.026,1.52,0.4995998399,1.6
2019-08-15 12:00:00,2.5305,0.5277023309000001,2.5849371366,0.925,0,0.925,1.6055000000000001,0.5277023309000001,1.69
2019-08-15 12:30:00,2.4875,0.5714173169,2.5522879932,0.749,0,0.749,1.7385000000000002,0.5714173169,1.83
2019-08-15 13:00:00,2.415,0.5995198078,2.4883024334,0.591,0,0.591,1.824,0.5995198078,1.92
2019-08-15 13:30:00,2.372,0.6369897958,2.4560415306,0.434,0,0.434,1.9380000000000002,0.6369897958,2.04
2019-08-15 14:00:00,2.3845,0.7088072728,2.4876189419,0.228,0,0.228,2.1565,0.7088072728,2.27
2019-08-15 14:30:00,2.422,0.7244197678000001,2.5280166139,0.218,0,0.218,2.204,0.7244197678000001,2.32
2019-08-15 15:00:00,2.4005,0.6463572928,2.4859963797,0.434,0,0.434,1.9665,0.6463572928,2.07
2019-08-15 15:30:00,2.4615,0.6213773008,2.5387185744,0.5710000000000001,0,0.5710000000000001,1.8905,0.6213773008,1.99
2019-08-15 16:00:00,2.4825,0.5839073129,2.5502458705,0.706,0,0.706,1.7765,0.5839073129,1.87
2019-08-15 16:30:00,2.5789999999999997,0.5870298118,2.6449659733,0.793,0,0.793,1.786,0.5870298118,1.88
2019-08-15 17:00:00,2.615,0.5870298118,2.6800800361,0.8290000000000001,0,0.8290000000000001,1.786,0.5870298118,1.88
2019-08-15 17:30:00,2.7359999999999998,0.6682147858,2.8164174051,0.7030000000000001,0,0.7030000000000001,2.033,0.6682147858,2.14
2019-08-15 18:00:00,2.749,0.7244197678000001,2.8428480438,0.545,0,0.545,2.204,0.7244197678000001,2.32
2019-08-15 18:30:00,2.73,0.7618897558000001,2.8343210827,0.41200000000000003,0,0.41200000000000003,2.318,0.7618897558000001,2.44
2019-08-15 19:00:00,2.7535,0.7275422668,2.8479957865000003,0.54,0,0.54,2.2135,0.7275422668,2.33
2019-08-15 19:30:00,2.747,0.7681347538000001,2.8523744495,0.41000000000000003,0,0.41000000000000003,2.337,0.7681347538000001,2.46
2019-08-15 20:00:00,2.7465,0.8274622348,2.8684413886,0.229,0,0.229,2.5175,0.8274622348,2.65
2019-08-15 20:30:00,2.6435,0.8337072328,2.7718513669,0.107,0,0.107,2.5365,0.8337072328,2.67
2019-08-15 21:00:00,2.6775,0.8274622348,2.8024453608,0.16,0,0.16,2.5175,0.8274622348,2.65
2019-08-15 21:30:00,2.701,0.7993597438000001,2.81680262,0.269,0,0.269,2.432,0.7993597438000001,2.56
2019-08-15 22:00:00,2.556,0.7181747698000001,2.6549785310000003,0.371,0,0.371,2.185,0.7181747698000001,2.3
2019-08-15 22:30:00,2.4245,0.6775822828,2.5174030269000003,0.363,0,0.363,2.0615,0.6775822828,2.17
2019-08-15 23:00:00,2.2825,0.6526022908,2.373962089,0.297,0,0.297,1.9855,0.6526022908,2.09
2019-08-15 23:30:00,2.1805,0.6338672968,2.2707637482,0.252,0,0.252,1.9285,0.6338672968,2.03
2019-08-16 00:00:00,2.176,0.6244997998,2.2638409837999998,0.276,0,0.276,1.9,0.6244997998,2.0
2019-08-16 00:30:00,2.149,0.6182548018,2.2361663623,0.268,0,0.268,1.881,0.6182548018,1.98
2019-08-16 01:00:00,2.1405,0.6151323028,2.2271344818,0.269,0,0.269,1.8715000000000002,0.6151323028,1.97
2019-08-16 01:30:00,2.197,0.6369897958,2.2874800546,0.259,0,0.259,1.9380000000000002,0.6369897958,2.04
2019-08-16 02:00:00,2.202,0.6244997998,2.288843376,0.302,0,0.302,1.9,0.6244997998,2.0
2019-08-16 02:30:00,2.1795,0.6088873048,2.2629547057,0.327,0,0.327,1.8525,0.6088873048,1.9500000000000002
2019-08-16 03:00:00,2.164,0.5932748098,2.2438518222,0.359,0,0.359,1.8050000000000002,0.5932748098,1.9
2019-08-16 03:30:00,2.1335,0.5651723189,2.2070890331,0.41400000000000003,0,0.41400000000000003,1.7195,0.5651723189,1.81
2019-08-16 04:00:00,2.1265,0.5464373249,2.1955855711,0.464,0,0.464,1.6625,0.5464373249,1.75
2019-08-16 04:30:00,2.1895,0.4714973489,2.2396919431,0.755,0,0.755,1.4344999999999999,0.4714973489,1.51
2019-08-16 05:00:00,2.195,0.4496398559,2.2405805051,0.8270000000000001,0,0.8270000000000001,1.3679999999999999,0.4496398559,1.44
2019-08-16 05:30:00,2.2045,0.4964773409,2.2597145837,0.6940000000000001,0,0.6940000000000001,1.5105,0.4964773409,1.5899999999999999
2019-08-16 06:00:00,2.299,0.4995998399,2.3526582837,0.779,0,0.779,1.52,0.4995998399,1.6
2019-08-16 06:30:00,2.408,0.4746198479,2.4543284214,0.964,0,0.964,1.444,0.4746198479,1.52
2019-08-16 07:00:00,2.528,0.5058448379,2.5781122939000003,0.989,0,0.989,1.5390000000000001,0.5058448379,1.62
2019-08-16 07:30:00,2.662,0.5120898359,2.7108079976,1.104,0,1.104,1.558,0.5120898359,1.6400000000000001
2019-08-16 08:00:00,2.824,0.5495598239,2.8769761904,1.152,0,1.152,1.6720000000000002,0.5495598239,1.76
2019-08-16 08:30:00,2.887,0.5495598239,2.9388407578,1.215,0,1.215,1.6720000000000002,0.5495598239,1.76
2019-08-16 09:00:00,2.9045,0.5526823229,2.956615971,1.223,0,1.223,1.6815,0.5526823229,1.77
2019-08-16 09:30:00,2.883,0.5370698279,2.9325983359,1.249,0,1.249,1.634,0.5370698279,1.72
2019-08-16 10:00:00,2.9645,0.5526823229,3.0155792147,1.283,0,1.283,1.6815,0.5526823229,1.77
2019-08-16 10:30:00,2.8565,0.5214573329000001,2.9037062524,1.27,0,1.27,1.5865,0.5214573329000001,1.67
2019-08-16 11:00:00,2.8040000000000003,0.5183348339,2.8515060933000003,1.227,0,1.227,1.577,0.5183348339,1.6600000000000001
2019-08-16 11:30:00,2.8970000000000002,0.5495598239,2.9486649521,1.225,0,1.225,1.6720000000000002,0.5495598239,1.76
2019-08-16 12:00:00,2.8555,0.5339473289000001,2.9049922546999998,1.231,0,1.231,1.6245,0.5339473289000001,1.71
2019-08-16 12:30:00,2.871,0.5433148259,2.9219568785,1.218,0,1.218,1.653,0.5433148259,1.74
2019-08-16 13:00:00,2.8785,0.5401923269000001,2.9287488796,1.235,0,1.235,1.6435,0.5401923269000001,1.73
2019-08-16 13:30:00,2.825,0.5183348339,2.87215877,1.248,0,1.248,1.577,0.5183348339,1.6600000000000001
2019-08-16 14:00:00,2.789,0.5058448379,2.8345017199,1.25,0,1.25,1.5390000000000001,0.5058448379,1.62
2019-08-16 14:30:00,2.8105,0.5152123349000001,2.8573333722000003,1.2429999999999999,0,1.2429999999999999,1.5675,0.5152123349000001,1.65
2019-08-16 15:00:00,2.7755,0.5152123349000001,2.8229140972,1.208,0,1.208,1.5675,0.5152123349000001,1.65
2019-08-16 15:30:00,2.7030000000000003,0.5058448379,2.7499250899,1.164,0,1.164,1.5390000000000001,0.5058448379,1.62
2019-08-16 16:00:00,2.795,0.5245798319,2.8438018567,1.199,0,1.199,1.596,0.5245798319,1.6800000000000002
2019-08-16 16:30:00,2.821,0.5433148259,2.8728438872,1.168,0,1.168,1.653,0.5433148259,1.74
2019-08-16 17:00:00,2.919,0.5807848139,2.976217734,1.152,0,1.152,1.767,0.5807848139,1.8599999999999999
2019-08-16 17:30:00,2.9765,0.6088873048,3.0381402206,1.124,0,1.124,1.8525,0.6088873048,1.9500000000000002
2019-08-16 18:00:00,3.0805,0.6713372848,3.1528041487,1.038,0,1.038,2.0425,0.6713372848,2.15
2019-08-16 18:30:00,3.167,0.7119297718,3.2460334256,1.001,0,1.001,2.166,0.7119297718,2.2800000000000002
2019-08-16 19:00:00,3.0945,0.6838272808,3.1691560391,1.014,0,1.014,2.0805,0.6838272808,2.19
2019-08-16 19:30:00,3.017,0.6432347938,3.0848079357,1.06,0,1.06,1.957,0.6432347938,2.06
2019-08-16 20:00:00,2.9085,0.5963973088,2.969017009,1.094,0,1.094,1.8145,0.5963973088,1.9100000000000001
2019-08-16 20:30:00,2.8890000000000002,0.5995198078,2.9505499487,1.065,0,1.065,1.824,0.5995198078,1.92
2019-08-16 21:00:00,2.851,0.5995198078,2.9133528794,1.027,0,1.027,1.824,0.5995198078,1.92
2019-08-16 21:30:00,2.7279999999999998,0.5807848139,2.789138756,0.961,0,0.961,1.767,0.5807848139,1.8599999999999999
2019-08-16 22:00:00,2.7205,0.5526823229,2.7760724054,1.039,0,1.039,1.6815,0.5526823229,1.77
2019-08-16 22:30:00,2.635,0.5308248299,2.6879360111,1.02,0,1.02,1.615,0.5308248299,1.7000000000000002
2019-08-16 23:00:00,2.5275,0.5027223389000001,2.5770110593,0.998,0,0.998,1.5295,0.5027223389000001,1.6099999999999999
2019-08-16 23:30:00,2.4050000000000002,0.5058448379,2.4576216145,0.866,0,0.866,1.5390000000000001,0.5058448379,1.62
2019-08-17 00:00:00,2.253,0.5433148259,2.3175849499,0.6000000000000001,0,0.6000000000000001,1.653,0.5433148259,1.74
2019-08-17 00:30:00,2.26,0.5370698279,2.3229386561,0.626,0,0.626,1.634,0.5370698279,1.72
2019-08-17 01:00:00,2.2755,0.5277023309000001,2.3358874117,0.67,0,0.67,1.6055000000000001,0.5277023309000001,1.69
2019-08-17 01:30:00,2.2720000000000002,0.5433148259,2.3360597167,0.619,0,0.619,1.653,0.5433148259,1.74
2019-08-17 02:00:00,2.286,0.5120898359,2.3426549041999998,0.728,0,0.728,1.558,0.5120898359,1.6400000000000001
2019-08-17 02:30:00,2.321,0.5058448379,2.3754831088,0.782,0,0.782,1.5390000000000001,0.5058448379,1.62
2019-08-17 03:00:00,2.366,0.4871098439,2.4156224871,0.884,0,0.884,1.482,0.4871098439,1.56
2019-08-17 03:30:00,2.32,0.4746198479,2.3680506751,0.876,0,0.876,1.444,0.4746198479,1.52
2019-08-17 04:00:00,2.3265000000000002,0.4839873449,2.3763093233,0.854,0,0.854,1.4725000000000001,0.4839873449,1.55
2019-08-17 04:30:00,2.317,0.4746198479,2.3651116253,0.873,0,0.873,1.444,0.4746198479,1.52
2019-08-17 05:00:00,2.306,0.4808648459,2.3556033197,0.843,0,0.843,1.463,0.4808648459,1.54
2019-08-17 05:30:00,2.3195,0.4902323429,2.3707399689,0.8280000000000001,0,0.8280000000000001,1.4915,0.4902323429,1.57
2019-08-17 06:00:00,2.333,0.4871098439,2.3833096735,0.851,0,0.851,1.482,0.4871098439,1.56
2019-08-17 06:30:00,2.464,0.5308248299,2.5205299046,0.849,0,0.849,1.615,0.5308248299,1.7000000000000002
2019-08-17 07:00:00,2.5484999999999998,0.5401923269000001,2.6051218781000003,0.905,0,0.905,1.6435,0.5401923269000001,1.73
2019-08-17 07:30:00,2.567,0.6369897958,2.6448525479000002,0.629,0,0.629,1.9380000000000002,0.6369897958,2.04
2019-08-17 08:00:00,2.664,0.6619697878,2.7450136612,0.65,0,0.65,2.014,0.6619697878,2.12
2019-08-17 08:30:00,2.6555,0.7150522708,2.7500872713,0.48,0,0.48,2.1755,0.7150522708,2.29
2019-08-17 09:00:00,2.6625,0.7212972688,2.7584734909,0.468,0,0.468,2.1945,0.7212972688,2.31
2019-08-17 09:30:00,2.6105,0.6838272808,2.6985792558,0.53,0,0.53,2.0805,0.6838272808,2.19
2019-08-17 10:00:00,2.537,0.6619697878,2.6219406935,0.523,0,0.523,2.014,0.6619697878,2.12
2019-08-17 10:30:00,2.5555,0.6526022908,2.6375120853,0.5700000000000001,0,0.5700000000000001,1.9855,0.6526022908,2.09
2019-08-17 11:00:00,2.5105,0.6276222988,2.5877635132,0.601,0,0.601,1.9095,0.6276222988,2.01
2019-08-17 11:30:00,2.4625,0.5963973088,2.5336921676,0.648,0,0.648,1.8145,0.5963973088,1.9100000000000001
2019-08-17 12:00:00,2.4235,0.5839073129,2.4928497749,0.647,0,0.647,1.7765,0.5839073129,1.87
2019-08-17 12:30:00,2.471,0.5932748098,2.5412233275,0.666,0,0.666,1.8050000000000002,0.5932748098,1.9
2019-08-17 13:00:00,2.5085,0.5651723189,2.5713793964000002,0.789,0,0.789,1.7195,0.5651723189,1.81
2019-08-17 13:30:00,2.5305,0.5152123349000001,2.5824163104,0.963,0,0.963,1.5675,0.5152123349000001,1.65
2019-08-17 14:00:00,2.5625,0.5089673369000001,2.612556985,1.014,0,1.014,1.5485,0.5089673369000001,1.63
2019-08-17 14:30:00,2.58,0.4995998399,2.6279269396,1.06,0,1.06,1.52,0.4995998399,1.6
2019-08-17 15:00:00,2.551,0.4746198479,2.5947764836,1.107,0,1.107,1.444,0.4746198479,1.52
2019-08-17 15:30:00,2.4585,0.4714973489,2.5033042164,1.024,0,1.024,1.4344999999999999,0.4714973489,1.51
2019-08-17 16:00:00,2.4745,0.4839873449,2.5213873165000003,1.002,0,1.002,1.4725000000000001,0.4839873449,1.55
2019-08-17 16:30:00,2.49,0.5120898359,2.5421125073,0.932,0,0.932,1.558,0.5120898359,1.6400000000000001
2019-08-17 17:00:00,2.5715,0.5277023309000001,2.6250870462,0.966,0,0.966,1.6055000000000001,0.5277023309000001,1.69
2019-08-17 17:30:00,2.782,0.6307447978,2.8526063521,0.863,0,0.863,1.919,0.6307447978,2.02
2019-08-17 18:00:00,2.784,0.6994397758,2.8705177233,0.656,0,0.656,2.128,0.6994397758,2.24
2019-08-17 18:30:00,2.795,0.7681347538000001,2.8986300212,0.458,0,0.458,2.337,0.7681347538000001,2.46
2019-08-17 19:00:00,2.7960000000000003,0.8305847338000001,2.9167596747,0.269,0,0.269,2.527,0.8305847338000001,2.66
2019-08-17 19:30:00,2.7955,0.8337072328,2.9171712325,0.259,0,0.259,2.5365,0.8337072328,2.67
2019-08-17 20:00:00,2.7455,0.8024822428,2.8603754998,0.304,0,0.304,2.4415,0.8024822428,2.5700000000000003
2019-08-17 20:30:00,2.7415000000000003,0.7400322628,2.8396249752,0.49,0,0.49,2.2515,0.7400322628,2.37
2019-08-17 21:00:00,2.7185,0.7775022508,2.8274992485,0.353,0,0.353,2.3655,0.7775022508,2.49
2019-08-17 21:30:00,2.6945,0.7587672568,2.7992959829,0.386,0,0.386,2.3085,0.7587672568,2.43
2019-08-17 22:00:00,2.6029999999999998,0.7244197678000001,2.7019239442,0.399,0,0.399,2.204,0.7244197678000001,2.32
2019-08-17 22:30:00,2.5165,0.7337872648,2.6213004406,0.28400000000000003,0,0.28400000000000003,2.2325,0.7337872648,2.35
2019-08-17 23:00:00,2.399,0.6619697878,2.4886552594,0.385,0,0.385,2.014,0.6619697878,2.12
2019-08-17 23:30:00,2.2885,0.6463572928,2.3780264927,0.322,0,0.322,1.9665,0.6463572928,2.07
2019-08-18 00:00:00,2.205,0.6557247898,2.3004347415,0.21,0,0.21,1.995,0.6557247898,2.1
2019-08-18 00:30:00,2.192,0.6432347938,2.2844288126,0.23500000000000001,0,0.23500000000000001,1.957,0.6432347938,2.06
2019-08-18 01:00:00,2.2165,0.6401122948,2.3070795392,0.269,0,0.269,1.9475,0.6401122948,2.05
2019-08-18 01:30:00,2.2560000000000002,0.6369897958,2.344203916,0.318,0,0.318,1.9380000000000002,0.6369897958,2.04
2019-08-18 02:00:00,2.2645,0.6213773008,2.348205698,0.374,0,0.374,1.8905,0.6213773008,1.99
2019-08-18 02:30:00,2.204,0.6057648058,2.285731174,0.361,0,0.361,1.843,0.6057648058,1.94
2019-08-18 03:00:00,2.175,0.6244997998,2.2628798024,0.275,0,0.275,1.9,0.6244997998,2.0
2019-08-18 03:30:00,2.1925,0.6151323028,2.2771569994,0.321,0,0.321,1.8715000000000002,0.6151323028,1.97
2019-08-18 04:00:00,2.176,0.5870298118,2.2537923596000002,0.39,0,0.39,1.786,0.5870298118,1.88
2019-08-18 04:30:00,2.177,0.5870298118,2.2547578584,0.391,0,0.391,1.786,0.5870298118,1.88
2019-08-18 05:00:00,2.2405,0.5839073129,2.3153375564,0.464,0,0.464,1.7765,0.5839073129,1.87
2019-08-18 05:30:00,2.2640000000000002,0.6057648058,2.3436396907,0.421,0,0.421,1.843,0.6057648058,1.94
2019-08-18 06:00:00,2.301,0.5620498199,2.3686496153,0.591,0,0.591,1.71,0.5620498199,1.8
2019-08-18 06:30:00,2.3115,0.6401122948,2.3984945278,0.364,0,0.364,1.9475,0.6401122948,2.05
2019-08-18 07:00:00,2.6045,0.5401923269000001,2.6599300743,0.961,0,0.961,1.6435,0.5401923269000001,1.73
2019-08-18 07:30:00,2.5045,0.6526022908,2.5881286676,0.519,0,0.519,1.9855,0.6526022908,2.09
2019-08-18 08:00:00,2.5815,0.6088873048,2.6523359516,0.729,0,0.729,1.8525,0.6088873048,1.9500000000000002
2019-08-18 08:30:00,2.653,0.6182548018,2.7240866359,0.772,0,0.772,1.881,0.6182548018,1.98
2019-08-18 09:00:00,2.7185,0.6526022908,2.7957346083,0.733,0,0.733,1.9855,0.6526022908,2.09
2019-08-18 09:30:00,2.719,0.6057648058,2.7856618603000003,0.876,0,0.876,1.843,0.6057648058,1.94
2019-08-18 10:00:00,2.7255000000000003,0.5963973088,2.7899892473,0.911,0,0.911,1.8145,0.5963973088,1.9100000000000001
2019-08-18 10:30:00,2.7765,0.5776623149,2.8359559235000003,1.019,0,1.019,1.7575,0.5776623149,1.85
2019-08-18 11:00:00,2.7395,0.5526823229,2.7946946166,1.058,0,1.058,1.6815,0.5526823229,1.77
2019-08-18 11:30:00,2.7545,0.5464373249,2.808178057,1.092,0,1.092,1.6625,0.5464373249,1.75
2019-08-18 12:00:00,2.6665,0.5401923269000001,2.7206671976,1.023,0,1.023,1.6435,0.5401923269000001,1.73
2019-08-18 12:30:00,2.7455,0.5152123349000001,2.7934233478,1.178,0,1.178,1.5675,0.5152123349000001,1.65
2019-08-18 13:00:00,2.7165,0.5027223389000001,2.7626259247,1.187,0,1.187,1.5295,0.5027223389000001,1.6099999999999999
2019-08-18 13:30:00,2.6565000000000003,0.4839873449,2.7002288792,1.184,0,1.184,1.4725000000000001,0.4839873449,1.55
2019-08-18 14:00:00,2.6995,0.5089673369000001,2.747061703,1.151,0,1.151,1.5485,0.5089673369000001,1.63
2019-08-18 14:30:00,2.6305,0.4777423469,2.6735309985,1.177,0,1.177,1.4535,0.4777423469,1.53
2019-08-18 15:00:00,2.681,0.4746198479,2.7226870918,1.237,0,1.237,1.444,0.4746198479,1.52
2019-08-18 15:30:00,2.692,0.4621298519,2.7313784066,1.286,0,1.286,1.4060000000000001,0.4621298519,1.48
2019-08-18 16:00:00,2.77,0.5058448379,2.8158087648,1.231,0,1.231,1.5390000000000001,0.5058448379,1.62
2019-08-18 16:30:00,2.76,0.5558048219,2.8154074306,1.069,0,1.069,1.691,0.5558048219,1.78
2019-08-18 17:00:00,2.8449999999999998,0.5495598239,2.8975922764,1.173,0,1.173,1.6720000000000002,0.5495598239,1.76
2019-08-18 17:30:00,2.959,0.6057648058,3.0203695138,1.116,0,1.116,1.843,0.6057648058,1.94
2019-08-18 18:00:00,2.992,0.6244997998,3.05647902,1.092,0,1.092,1.9,0.6244997998,2.0
2019-08-18 18:30:00,3.052,0.6182548018,3.11399149,1.171,0,1.171,1.881,0.6182548018,1.98
2019-08-18 19:00:00,3.005,0.6120098038,3.0666889311,1.143,0,1.143,1.862,0.6120098038,1.96
2019-08-18 19:30:00,2.9465,0.6151323028,3.0100249168,1.075,0,1.075,1.8715000000000002,0.6151323028,1.97
2019-08-18 20:00:00,2.949,0.6432347938,3.0183359654,0.992,0,0.992,1.957,0.6432347938,2.06
2019-08-18 20:30:00,2.874,0.6369897958,2.9437445541000002,0.936,0,0.936,1.9380000000000002,0.6369897958,2.04
2019-08-18 21:00:00,2.8545,0.6463572928,2.9267640834,0.888,0,0.888,1.9665,0.6463572928,2.07
2019-08-18 21:30:00,2.7385,0.6276222988,2.8095003114,0.8290000000000001,0,0.8290000000000001,1.9095,0.6276222988,2.01
2019-08-18 22:00:00,2.657,0.5870298118,2.7210757064,0.871,0,0.871,1.786,0.5870298118,1.88
2019-08-18 22:30:00,2.529,0.5932748098,2.5976558664000002,0.724,0,0.724,1.8050000000000002,0.5932748098,1.9
2019-08-18 23:00:00,2.4825,0.5401923269000001,2.5405932378,0.839,0,0.839,1.6435,0.5401923269000001,1.73
2019-08-18 23:30:00,2.395,0.5183348339,2.4504481223,0.8180000000000001,0,0.8180000000000001,1.577,0.5183348339,1.6600000000000001
2019-08-19 00:00:00,2.2975,0.4964773409,2.3505310038,0.787,0,0.787,1.5105,0.4964773409,1.5899999999999999
2019-08-19 00:30:00,2.298,0.4621298519,2.3440068259,0.892,0,0.892,1.4060000000000001,0.4621298519,1.48
2019-08-19 01:00:00,2.323,0.4433948579,2.3649372084999998,0.974,0,0.974,1.349,0.4433948579,1.42
2019-08-19 01:30:00,2.3625,0.4652523509,2.4078758274,0.9470000000000001,0,0.9470000000000001,1.4155,0.4652523509,1.49
2019-08-19 02:00:00,2.3825,0.4652523509,2.4275020082,0.967,0,0.967,1.4155,0.4652523509,1.49
2019-08-19 02:30:00,2.4005,0.4652523509,2.4451707507,0.985,0,0.985,1.4155,0.4652523509,1.49
2019-08-19 03:00:00,2.3475,0.4652523509,2.3931602537,0.932,0,0.932,1.4155,0.4652523509,1.49
2019-08-19 03:30:00,2.407,0.4496398559,2.4486373761999998,1.039,0,1.039,1.3679999999999999,0.4496398559,1.44
2019-08-19 04:00:00,2.3675,0.4590073529,2.4115853707,0.971,0,0.971,1.3965,0.4590073529,1.47
2019-08-19 04:30:00,2.4165,0.41529236690000004,2.4519257738,1.153,0,1.153,1.2635,0.41529236690000004,1.33
2019-08-19 05:00:00,2.388,0.4371498599,2.4276828458,1.058,0,1.058,1.33,0.4371498599,1.4
2019-08-19 05:30:00,2.4175,0.4465173569,2.4583905304,1.059,0,1.059,1.3585,0.4465173569,1.43
2019-08-19 06:00:00,2.4595000000000002,0.5152123349000001,2.5128836026,0.892,0,0.892,1.5675,0.5152123349000001,1.65
2019-08-19 06:30:00,2.518,0.4683748499,2.5611909339,1.093,0,1.093,1.425,0.4683748499,1.5
2019-08-19 07:00:00,2.576,0.5058448379,2.6251961831,1.037,0,1.037,1.5390000000000001,0.5058448379,1.62
2019-08-19 07:30:00,2.685,0.5558048219,2.7419234125000003,0.994,0,0.994,1.691,0.5558048219,1.78
2019-08-19 08:00:00,2.7455,0.6026423068,2.8108625011,0.912,0,0.912,1.8335,0.6026423068,1.9300000000000002
2019-08-19 08:30:00,2.7535,0.6213773008,2.8227419294000002,0.863,0,0.863,1.8905,0.6213773008,1.99
2019-08-19 09:00:00,2.7475,0.6088873048,2.8141606209,0.895,0,0.895,1.8525,0.6088873048,1.9500000000000002
2019-08-19 09:30:00,2.7560000000000002,0.6057648058,2.8217879084,0.913,0,0.913,1.843,0.6057648058,1.94
2019-08-19 10:00:00,2.683,0.5620498199,2.7412385887,0.973,0,0.973,1.71,0.5620498199,1.8
2019-08-19 10:30:00,2.6710000000000003,0.5495598239,2.7269501279,0.999,0,0.999,1.6720000000000002,0.5495598239,1.76
2019-08-19 11:00:00,2.6205,0.5401923269000001,2.6755986246,0.977,0,0.977,1.6435,0.5401923269000001,1.73
2019-08-19 11:30:00,2.5625,0.5401923269000001,2.6188191996,0.919,0,0.919,1.6435,0.5401923269000001,1.73
2019-08-19 12:00:00,2.5525,0.5464373249,2.6103352275000002,0.89,0,0.89,1.6625,0.5464373249,1.75
2019-08-19 12:30:00,2.5615,0.5963973088,2.6300136882,0.747,0,0.747,1.8145,0.5963973088,1.9100000000000001
2019-08-19 13:00:00,2.518,0.5870298118,2.5855227711,0.732,0,0.732,1.786,0.5870298118,1.88
2019-08-19 13:30:00,2.4375,0.5089673369000001,2.4900710833,0.889,0,0.889,1.5485,0.5089673369000001,1.63
2019-08-19 14:00:00,2.4765,0.5401923269000001,2.5347307549,0.833,0,0.833,1.6435,0.5401923269000001,1.73
2019-08-19 14:30:00,2.4455,0.5214573329000001,2.5004775543999997,0.859,0,0.859,1.5865,0.5214573329000001,1.67
2019-08-19 15:00:00,2.442,0.5245798319,2.4977085499,0.846,0,0.846,1.596,0.5245798319,1.6800000000000002
2019-08-19 15:30:00,2.4525,0.4777423469,2.4985984071000003,0.999,0,0.999,1.4535,0.4777423469,1.53
2019-08-19 16:00:00,2.54,0.4683748499,2.5828230679,1.115,0,1.115,1.425,0.4683748499,1.5
2019-08-19 16:30:00,2.5985,0.5214573329000001,2.6503056428000002,1.012,0,1.012,1.5865,0.5214573329000001,1.67
2019-08-19 17:00:00,2.721,0.5495598239,2.7759425426,1.049,0,1.049,1.6720000000000002,0.5495598239,1.76
2019-08-19 17:30:00,2.7965,0.6088873048,2.8620195667,0.9440000000000001,0,0.9440000000000001,1.8525,0.6088873048,1.9500000000000002
2019-08-19 18:00:00,2.9195,0.6775822828,2.9970982633,0.858,0,0.858,2.0615,0.6775822828,2.17
2019-08-19 18:30:00,3.013,0.7244197678000001,3.0988631787,0.809,0,0.809,2.204,0.7244197678000001,2.32
2019-08-19 19:00:00,2.931,0.7369097638000001,3.0222172324,0.6890000000000001,0,0.6890000000000001,2.242,0.7369097638000001,2.36
2019-08-19 19:30:00,2.879,0.6994397758,2.9627448422000002,0.751,0,0.751,2.128,0.6994397758,2.24
2019-08-19 20:00:00,2.8565,0.6900722788,2.9386718088,0.757,0,0.757,2.0995,0.6900722788,2.21
2019-08-19 20:30:00,2.791,0.7181747698000001,2.8819188051999998,0.606,0,0.606,2.185,0.7181747698000001,2.3
2019-08-19 21:00:00,2.815,0.7306647658000001,2.9082805917,0.592,0,0.592,2.223,0.7306647658000001,2.34
2019-08-19 21:30:00,2.809,0.7056847738,2.8962858975,0.662,0,0.662,2.147,0.7056847738,2.26
2019-08-19 22:00:00,2.7105,0.6526022908,2.7879562407,0.725,0,0.725,1.9855,0.6526022908,2.09
2019-08-19 22:30:00,2.6085000000000003,0.6713372848,2.6935044088,0.5660000000000001,0,0.5660000000000001,2.0425,0.6713372848,2.15
2019-08-19 23:00:00,2.503,0.6182548018,2.5782257465000002,0.622,0,0.622,1.881,0.6182548018,1.98
2019-08-19 23:30:00,2.4075,0.5464373249,2.4687344936,0.745,0,0.745,1.6625,0.5464373249,1.75
2019-08-20 00:00:00,2.285,0.5620498199,2.3531096447,0.5750000000000001,0,0.5750000000000001,1.71,0.5620498199,1.8
2019-08-21 00:30:00,2.325,0.6557247898,2.4156986567,0.33,0,0.33,1.995,0.6557247898,2.1
2019-08-21 01:00:00,2.296,0.6682147858,2.3912605462,0.263,0,0.263,2.033,0.6682147858,2.14
2019-08-21 01:30:00,2.317,0.6869497798,2.4166896781,0.227,0,0.227,2.09,0.6869497798,2.2
2019-08-21 02:00:00,2.298,0.6807047818,2.396698354,0.227,0,0.227,2.071,0.6807047818,2.18
2019-08-21 02:30:00,2.3,0.6869497798,2.4003958007,0.21,0,0.21,2.09,0.6869497798,2.2
2019-08-21 03:00:00,2.282,0.6994397758,2.3867844477,0.154,0,0.154,2.128,0.6994397758,2.24
2019-08-21 03:30:00,2.262,0.7056847738,2.3695221037,0.115,0,0.115,2.147,0.7056847738,2.26
2019-08-21 04:00:00,2.219,0.6807047818,2.3210601026,0.148,0,0.148,2.071,0.6807047818,2.18
2019-08-21 04:30:00,2.229,0.6869497798,2.3324538581,0.139,0,0.139,2.09,0.6869497798,2.2
2019-08-21 05:00:00,2.2439999999999998,0.6931947778,2.3486283231,0.135,0,0.135,2.109,0.6931947778,2.22
2019-08-21 05:30:00,2.286,0.6994397758,2.3906091274,0.158,0,0.158,2.128,0.6994397758,2.24
2019-08-21 06:00:00,2.2865,0.7025622748,2.3920025084,0.149,0,0.149,2.1375,0.7025622748,2.25
2019-08-21 06:30:00,2.3245,0.6963172768,2.4265526988,0.20600000000000002,0,0.20600000000000002,2.1185,0.6963172768,2.23
2019-08-21 07:00:00,2.4485,0.7337872648,2.5560899828,0.216,0,0.216,2.2325,0.7337872648,2.35
2019-08-21 07:30:00,2.5595,0.7650122548,2.6713824137,0.232,0,0.232,2.3275,0.7650122548,2.45
2019-08-21 08:00:00,2.69,0.8180947378000001,2.8116505828,0.201,0,0.201,2.489,0.8180947378000001,2.62
2019-08-21 08:30:00,2.629,0.7993597438000001,2.7478386052,0.197,0,0.197,2.432,0.7993597438000001,2.56
2019-08-21 09:00:00,2.6630000000000003,0.7931147458000001,2.7785967682,0.25,0,0.25,2.4130000000000003,0.7931147458000001,2.54
2019-08-21 09:30:00,2.5595,0.7025622748,2.6541729409,0.422,0,0.422,2.1375,0.7025622748,2.25
2019-08-21 10:00:00,2.5300000000000002,0.6807047818,2.6199730915,0.459,0,0.459,2.071,0.6807047818,2.18
2019-08-21 10:30:00,2.4895,0.6838272808,2.5817106732,0.40900000000000003,0,0.40900000000000003,2.0805,0.6838272808,2.19
2019-08-21 11:00:00,2.518,0.7369097638000001,2.6236158255,0.276,0,0.276,2.242,0.7369097638000001,2.36
2019-08-21 11:30:00,2.5075000000000003,0.7587672568,2.6197870142,0.199,0,0.199,2.3085,0.7587672568,2.43
2019-08-21 12:00:00,2.5475,0.8024822428,2.6709050899999998,0.106,0,0.106,2.4415,0.8024822428,2.5700000000000003
2019-08-21 12:30:00,2.6295,0.8149722388,2.7528984725,0.15,0,0.15,2.4795,0.8149722388,2.61
2019-08-21 13:00:00,2.6775,0.8461972288,2.8080341878,0.10300000000000001,0,0.10300000000000001,2.5745,0.8461972288,2.71
2019-08-21 13:30:00,2.4955,0.6900722788,2.5891543021,0.396,0,0.396,2.0995,0.6900722788,2.21
2019-08-21 14:00:00,2.5585,0.6963172768,2.6515618039,0.44,0,0.44,2.1185,0.6963172768,2.23
2019-08-21 14:30:00,2.536,0.7493997598000001,2.6444084405,0.256,0,0.256,2.2800000000000002,0.7493997598000001,2.4
2019-08-21 15:00:00,2.6125,0.8024822428,2.7329716427,0.171,0,0.171,2.4415,0.8024822428,2.5700000000000003
2019-08-21 15:30:00,2.548,0.7931147458000001,2.6685829573,0.135,0,0.135,2.4130000000000003,0.7931147458000001,2.54
2019-08-21 16:00:00,2.5380000000000003,0.7993597438000001,2.6609058608,0.106,0,0.106,2.432,0.7993597438000001,2.56
2019-08-21 16:30:00,2.6315,0.7775022508,2.7439573612,0.266,0,0.266,2.3655,0.7775022508,2.49
2019-08-21 17:00:00,2.684,0.6931947778,2.7720705258000002,0.5750000000000001,0,0.5750000000000001,2.109,0.6931947778,2.22
2019-08-21 17:30:00,2.8055,0.7462772608,2.9030604541000002,0.535,0,0.535,2.2705,0.7462772608,2.39
2019-08-21 18:00:00,2.8315,0.7587672568,2.9314023948,0.523,0,0.523,2.3085,0.7587672568,2.43
2019-08-21 18:30:00,2.8805,0.8212172368,2.9952759472,0.382,0,0.382,2.4985,0.8212172368,2.63
2019-08-21 19:00:00,2.8855,0.8586872248,3.0105570913,0.273,0,0.273,2.6125,0.8586872248,2.75
2019-08-21 19:30:00,2.8975,0.8711772208,3.0256331569,0.247,0,0.247,2.6505,0.8711772208,2.79
2019-08-21 20:00:00,2.856,0.8680547218,2.9850050251,0.215,0,0.215,2.641,0.8680547218,2.7800000000000002
2019-08-21 20:30:00,2.917,0.8992797118,3.0524732595,0.181,0,0.181,2.7359999999999998,0.8992797118,2.88
2019-08-21 21:00:00,2.88,0.8930347138,3.015279589,0.163,0,0.163,2.717,0.8930347138,2.86
2019-08-21 21:30:00,2.8335,0.8836672168,2.9680953489,0.145,0,0.145,2.6885,0.8836672168,2.83
2019-08-21 22:00:00,2.7125,0.7962372448,2.826950654,0.29,0,0.29,2.4225,0.7962372448,2.55
2019-08-21 22:30:00,2.654,0.7556447578000001,2.7594773056,0.355,0,0.355,2.299,0.7556447578000001,2.42
2019-08-21 23:00:00,2.556,0.7119297718,2.6532960634,0.39,0,0.39,2.166,0.7119297718,2.2800000000000002
2019-08-21 23:30:00,2.5205,0.6775822828,2.6099881226,0.459,0,0.459,2.0615,0.6775822828,2.17
2019-08-22 00:00:00,2.4295,0.6463572928,2.5140103421,0.463,0,0.463,1.9665,0.6463572928,2.07
2019-08-22 00:30:00,2.41,0.6619697878,2.4992606907,0.396,0,0.396,2.014,0.6619697878,2.12
2019-08-22 01:00:00,2.36,0.6307447978,2.4428342146,0.441,0,0.441,1.919,0.6307447978,2.02
2019-08-22 01:30:00,2.421,0.6432347938,2.5049934132000002,0.464,0,0.464,1.957,0.6432347938,2.06
2019-08-22 02:00:00,2.396,0.6432347938,2.4808399787,0.439,0,0.439,1.957,0.6432347938,2.06
2019-08-22 02:30:00,2.4175,0.6088873048,2.4930002006,0.5650000000000001,0,0.5650000000000001,1.8525,0.6088873048,1.9500000000000002
2019-08-22 03:00:00,2.3625,0.5963973088,2.4366156857,0.548,0,0.548,1.8145,0.5963973088,1.9100000000000001
2019-08-22 03:30:00,2.3685,0.6151323028,2.4470758059,0.497,0,0.497,1.8715000000000002,0.6151323028,1.97
2019-08-22 04:00:00,2.334,0.6244997998,2.4161034746,0.434,0,0.434,1.9,0.6244997998,2.0
2019-08-22 04:30:00,2.3255,0.6401122948,2.4119896351,0.378,0,0.378,1.9475,0.6401122948,2.05
2019-08-22 05:00:00,2.317,0.6432347938,2.4046288694999998,0.36,0,0.36,1.957,0.6432347938,2.06
2019-08-22 05:30:00,2.3575,0.6650922868,2.4495211777,0.334,0,0.334,2.0235,0.6650922868,2.13
2019-08-22 06:00:00,2.3915,0.6963172768,2.4908091055,0.273,0,0.273,2.1185,0.6963172768,2.23
2019-08-22 06:30:00,2.5195,0.7088072728,2.6173054847,0.363,0,0.363,2.1565,0.7088072728,2.27
2019-08-22 07:00:00,2.6265,0.7462772608,2.7304636969000002,0.356,0,0.356,2.2705,0.7462772608,2.39
2019-08-22 07:30:00,2.7085,0.7587672568,2.8127744311000002,0.4,0,0.4,2.3085,0.7587672568,2.43
2019-08-22 08:00:00,2.8275,0.8087272408,2.9408835407,0.367,0,0.367,2.4605,0.8087272408,2.59
2019-08-22 08:30:00,2.8555,0.8024822428,2.9661183388000003,0.41400000000000003,0,0.41400000000000003,2.4415,0.8024822428,2.5700000000000003
2019-08-22 09:00:00,2.865,0.7806247498000001,2.9694443925,0.49,0,0.49,2.375,0.7806247498000001,2.5
2019-08-22 09:30:00,2.8395,0.7837472488,2.9456781901999998,0.455,0,0.455,2.3845,0.7837472488,2.51
2019-08-22 10:00:00,2.7775,0.7775022508,2.8842704450000003,0.41200000000000003,0,0.41200000000000003,2.3655,0.7775022508,2.49
2019-08-22 10:30:00,2.8485,0.7899922468,2.9560175913,0.445,0,0.445,2.4035,0.7899922468,2.5300000000000002
2019-08-22 11:00:00,2.782,0.7556447578000001,2.882797773,0.483,0,0.483,2.299,0.7556447578000001,2.42
