Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-08-22 11:30:00,2.7615,0.7712572528,2.867179799,0.41500000000000004,0,0.41500000000000004,2.3465,0.7712572528,2.47
2019-08-22 12:00:00,2.545,0.6869497798,2.636081372,0.455,0,0.455,2.09,0.6869497798,2.2
2019-08-22 12:30:00,2.5025,0.6713372848,2.5909843689,0.46,0,0.46,2.0425,0.6713372848,2.15
2019-08-22 13:00:00,2.62,0.7431547618000001,2.7233580374,0.359,0,0.359,2.261,0.7431547618000001,2.38
2019-08-22 13:30:00,2.5685000000000002,0.6838272808,2.6579714068999998,0.488,0,0.488,2.0805,0.6838272808,2.19
2019-08-22 14:00:00,2.511,0.6494797918,2.5936354794,0.535,0,0.535,1.976,0.6494797918,2.08
2019-08-22 14:30:00,2.5060000000000002,0.5995198078,2.5767149629,0.682,0,0.682,1.824,0.5995198078,1.92
2019-08-22 15:00:00,2.4675000000000002,0.5901523108,2.5370920362,0.672,0,0.672,1.7955,0.5901523108,1.8900000000000001
2019-08-22 15:30:00,2.459,0.5558048219,2.5210315349,0.768,0,0.768,1.691,0.5558048219,1.78
2019-08-22 16:00:00,2.466,0.6057648058,2.5393123085,0.623,0,0.623,1.843,0.6057648058,1.94
2019-08-22 16:30:00,2.5564999999999998,0.6526022908,2.6384810024,0.5710000000000001,0,0.5710000000000001,1.9855,0.6526022908,2.09
2019-08-22 17:00:00,2.6765,0.7400322628,2.7769227573,0.425,0,0.425,2.2515,0.7400322628,2.37
2019-08-22 17:30:00,2.8745000000000003,0.8024822428,2.9844141804,0.433,0,0.433,2.4415,0.8024822428,2.5700000000000003
2019-08-22 18:00:00,2.9225000000000003,0.8337072328,3.0390909825,0.386,0,0.386,2.5365,0.8337072328,2.67
2019-08-22 18:30:00,3.02,0.8867897158,3.1475063145,0.322,0,0.322,2.698,0.8867897158,2.84
2019-08-22 19:00:00,2.9210000000000003,0.8930347138,3.0544642738,0.20400000000000001,0,0.20400000000000001,2.717,0.8930347138,2.86
2019-08-22 19:30:00,2.912,0.9117697078,3.0514042669,0.138,0,0.138,2.774,0.9117697078,2.92
2019-08-22 20:00:00,2.8975,0.9086472088,3.0366339918,0.133,0,0.133,2.7645,0.9086472088,2.91
2019-08-22 20:30:00,2.933,0.9429946978,3.0808648137,0.064,0,0.064,2.8689999999999998,0.9429946978,3.02
2019-08-22 21:00:00,2.8915,0.9398721988000001,3.0404164188,0.032,0,0.032,2.8595,0.9398721988000001,3.01
2019-08-22 21:30:00,2.9145000000000003,0.9523621948000001,3.0661545949,0.017,0,0.017,2.8975,0.9523621948000001,3.05
2019-08-22 22:00:00,2.777,0.9117697078,2.9228501501,0.003,0,0.003,2.774,0.9117697078,2.92
2019-08-22 22:30:00,2.6905,0.8836672168,2.8319000689,0.002,0,0.002,2.6885,0.8836672168,2.83
2019-08-22 23:00:00,2.5375,0.8337072328,2.6709500183,0.001,0,0.001,2.5365,0.8337072328,2.67
2019-08-22 23:30:00,2.412,0.7868697478000001,2.5371062256,0.018000000000000002,0,0.018000000000000002,2.394,0.7868697478000001,2.52
2019-08-23 00:00:00,2.348,0.7681347538000001,2.4704523877,0.011,0,0.011,2.337,0.7681347538000001,2.46
2019-08-23 00:30:00,2.3105,0.7587672568,2.4319000802,0.002,0,0.002,2.3085,0.7587672568,2.43
2019-08-23 01:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-08-23 01:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-08-23 02:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-08-23 02:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-08-23 03:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-08-23 03:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-08-23 04:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-08-23 04:30:00,2.287,0.7493997598000001,2.4066509926,0.007,0,0.007,2.2800000000000002,0.7493997598000001,2.4
2019-08-23 05:00:00,2.291,0.7493997598000001,2.4104524472,0.011,0,0.011,2.2800000000000002,0.7493997598000001,2.4
2019-08-23 05:30:00,2.325,0.7493997598000001,2.4427904126,0.045,0,0.045,2.2800000000000002,0.7493997598000001,2.4
2019-08-23 06:00:00,2.3455,0.7462772608,2.4613614119,0.075,0,0.075,2.2705,0.7462772608,2.39
2019-08-23 06:30:00,2.3995,0.7775022508,2.5223223426,0.034,0,0.034,2.3655,0.7775022508,2.49
2019-08-23 07:00:00,2.545,0.8305847338000001,2.6771059,0.018000000000000002,0,0.018000000000000002,2.527,0.8305847338000001,2.66
2019-08-23 07:30:00,2.6005000000000003,0.8524422268,2.7366508729,0.007,0,0.007,2.5935,0.8524422268,2.73
2019-08-23 08:00:00,2.783,0.8867897158,2.9208705893999998,0.085,0,0.085,2.698,0.8867897158,2.84
2019-08-23 08:30:00,2.8335,0.8836672168,2.9680953489,0.145,0,0.145,2.6885,0.8836672168,2.83
2019-08-23 09:00:00,2.7845,0.8649322228,2.9157414151000003,0.153,0,0.153,2.6315,0.8649322228,2.77
2019-08-23 09:30:00,2.794,0.8618097238,2.9238932949,0.17200000000000001,0,0.17200000000000001,2.622,0.8618097238,2.76
2019-08-23 10:00:00,2.677,0.7931147458000001,2.7920171919000003,0.264,0,0.264,2.4130000000000003,0.7931147458000001,2.54
2019-08-23 10:30:00,2.5205,0.7275422668,2.6234019898,0.307,0,0.307,2.2135,0.7275422668,2.33
2019-08-23 11:00:00,2.46,0.7306647658000001,2.566217255,0.23700000000000002,0,0.23700000000000002,2.223,0.7306647658000001,2.34
2019-08-23 11:30:00,2.3665,0.7150522708,2.4721694926,0.191,0,0.191,2.1755,0.7150522708,2.29
2019-08-23 12:00:00,2.398,0.7244197678000001,2.5050325346999998,0.194,0,0.194,2.204,0.7244197678000001,2.32
2019-08-23 12:30:00,2.3655,0.6900722788,2.4641002415,0.266,0,0.266,2.0995,0.6900722788,2.21
2019-08-23 13:00:00,2.382,0.6807047818,2.477354032,0.311,0,0.311,2.071,0.6807047818,2.18
2019-08-23 13:30:00,2.343,0.6494797918,2.431352093,0.367,0,0.367,1.976,0.6494797918,2.08
2019-08-23 14:00:00,2.3125,0.6401122948,2.3994582722,0.365,0,0.365,1.9475,0.6401122948,2.05
2019-08-23 14:30:00,2.338,0.6557247898,2.428213129,0.343,0,0.343,1.995,0.6557247898,2.1
2019-08-23 15:00:00,2.301,0.6494797918,2.3909046405,0.325,0,0.325,1.976,0.6494797918,2.08
2019-08-23 15:30:00,2.268,0.6494797918,2.3591625633,0.292,0,0.292,1.976,0.6494797918,2.08
2019-08-23 16:00:00,2.3665,0.6900722788,2.4650602427,0.267,0,0.267,2.0995,0.6900722788,2.21
2019-08-23 16:30:00,2.436,0.7181747698000001,2.5396596229,0.251,0,0.251,2.185,0.7181747698000001,2.3
2019-08-23 17:00:00,2.5235000000000003,0.7275422668,2.6262844477,0.31,0,0.31,2.2135,0.7275422668,2.33
2019-08-23 17:30:00,2.6935000000000002,0.7899922468,2.8069609901,0.29,0,0.29,2.4035,0.7899922468,2.5300000000000002
2019-08-23 18:00:00,2.7835,0.8212172368,2.9021147462,0.28500000000000003,0,0.28500000000000003,2.4985,0.8212172368,2.63
2019-08-23 18:30:00,2.9050000000000002,0.8805447178,3.0355203837,0.226,0,0.226,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-23 19:00:00,2.9155,0.8711772208,3.042875285,0.265,0,0.265,2.6505,0.8711772208,2.79
2019-08-23 19:30:00,2.879,0.8305847338000001,2.9964165265,0.352,0,0.352,2.527,0.8305847338000001,2.66
2019-08-23 20:00:00,2.857,0.8243397358000001,2.9735475446,0.34900000000000003,0,0.34900000000000003,2.508,0.8243397358000001,2.64
2019-08-23 20:30:00,2.8165,0.8649322228,2.9463163442,0.185,0,0.185,2.6315,0.8649322228,2.77
2019-08-23 21:00:00,2.8765,0.8836672168,3.0091726438,0.188,0,0.188,2.6885,0.8836672168,2.83
2019-08-23 21:30:00,2.835,0.8430747298,2.9577018105,0.27,0,0.27,2.565,0.8430747298,2.7
2019-08-23 22:00:00,2.726,0.8243397358000001,2.8479136223,0.218,0,0.218,2.508,0.8243397358000001,2.64
2019-08-23 22:30:00,2.6495,0.7962372448,2.7665581505,0.227,0,0.227,2.4225,0.7962372448,2.55
2019-08-23 23:00:00,2.4975,0.7088072728,2.5961344341,0.341,0,0.341,2.1565,0.7088072728,2.27
2019-08-23 23:30:00,2.5285,0.6026423068,2.5993249124,0.6950000000000001,0,0.6950000000000001,1.8335,0.6026423068,1.9300000000000002
2019-08-24 00:00:00,2.533,0.5745398159,2.5973419105,0.785,0,0.785,1.748,0.5745398159,1.8399999999999999
2019-08-24 00:30:00,2.4805,0.5963973088,2.5511899184,0.666,0,0.666,1.8145,0.5963973088,1.9100000000000001
2019-08-24 01:00:00,2.508,0.5620498199,2.5702069956,0.798,0,0.798,1.71,0.5620498199,1.8
2019-08-24 01:30:00,2.581,0.5870298118,2.6469161301,0.795,0,0.795,1.786,0.5870298118,1.88
2019-08-24 02:00:00,2.5155000000000003,0.5963973088,2.5852330649,0.7010000000000001,0,0.7010000000000001,1.8145,0.5963973088,1.9100000000000001
2019-08-24 02:30:00,2.5300000000000002,0.6494797918,2.6120344561,0.554,0,0.554,1.976,0.6494797918,2.08
2019-08-24 03:00:00,2.4725,0.6650922868,2.5603913763,0.449,0,0.449,2.0235,0.6650922868,2.13
2019-08-24 03:30:00,2.4055,0.6276222988,2.486028962,0.496,0,0.496,1.9095,0.6276222988,2.01
2019-08-24 04:00:00,2.417,0.6182548018,2.494820234,0.536,0,0.536,1.881,0.6182548018,1.98
2019-08-24 04:30:00,2.352,0.6432347938,2.4383713827,0.395,0,0.395,1.957,0.6432347938,2.06
2019-08-24 05:00:00,2.332,0.6931947778,2.4328466865,0.223,0,0.223,2.109,0.6931947778,2.22
2019-08-24 05:30:00,2.344,0.6931947778,2.4443516523,0.23500000000000001,0,0.23500000000000001,2.109,0.6931947778,2.22
2019-08-24 06:00:00,2.377,0.6869497798,2.4742734287,0.28700000000000003,0,0.28700000000000003,2.09,0.6869497798,2.2
2019-08-24 06:30:00,2.4355,0.7025622748,2.534808474,0.298,0,0.298,2.1375,0.7025622748,2.25
2019-08-24 07:00:00,2.5685000000000002,0.7150522708,2.6661755381,0.393,0,0.393,2.1755,0.7150522708,2.29
2019-08-24 07:30:00,2.662,0.7556447578000001,2.7671723835,0.363,0,0.363,2.299,0.7556447578000001,2.42
2019-08-24 08:00:00,2.758,0.7806247498000001,2.8663459317,0.383,0,0.383,2.375,0.7806247498000001,2.5
2019-08-24 08:30:00,2.806,0.7743797518000001,2.9108933337,0.45,0,0.45,2.356,0.7743797518000001,2.48
2019-08-24 09:00:00,2.7865,0.7337872648,2.8814971803000002,0.554,0,0.554,2.2325,0.7337872648,2.35
2019-08-24 09:30:00,2.7095000000000002,0.7525222588,2.8120597433,0.42,0,0.42,2.2895,0.7525222588,2.41
2019-08-24 10:00:00,2.637,0.7306647658000001,2.7363552401,0.41400000000000003,0,0.41400000000000003,2.223,0.7306647658000001,2.34
2019-08-24 10:30:00,2.5495,0.7088072728,2.6461968937,0.393,0,0.393,2.1565,0.7088072728,2.27
2019-08-24 11:00:00,2.542,0.7181747698000001,2.6415031705,0.357,0,0.357,2.185,0.7181747698000001,2.3
2019-08-24 11:30:00,2.5215,0.6463572928,2.6030251632,0.555,0,0.555,1.9665,0.6463572928,2.07
2019-08-24 12:00:00,2.5305,0.6088873048,2.6027243419,0.678,0,0.678,1.8525,0.6088873048,1.9500000000000002
2019-08-24 12:30:00,2.4605,0.6026423068,2.533226796,0.627,0,0.627,1.8335,0.6026423068,1.9300000000000002
2019-08-24 13:00:00,2.524,0.5870298118,2.5913664349000003,0.738,0,0.738,1.786,0.5870298118,1.88
2019-08-24 13:30:00,2.5540000000000003,0.5558048219,2.6137779171,0.863,0,0.863,1.691,0.5558048219,1.78
2019-08-24 14:00:00,2.688,0.5308248299,2.7399122249000003,1.073,0,1.073,1.615,0.5308248299,1.7000000000000002
2019-08-24 14:30:00,2.69,0.5120898359,2.7383089672,1.1320000000000001,0,1.1320000000000001,1.558,0.5120898359,1.6400000000000001
2019-08-24 15:00:00,2.657,0.4995998399,2.7035622797,1.137,0,1.137,1.52,0.4995998399,1.6
2019-08-24 15:30:00,2.686,0.5058448379,2.7332169691,1.147,0,1.147,1.5390000000000001,0.5058448379,1.62
2019-08-24 16:00:00,2.7560000000000002,0.5120898359,2.803171775,1.198,0,1.198,1.558,0.5120898359,1.6400000000000001
2019-08-24 16:30:00,2.7335000000000003,0.5089673369000001,2.7804801744,1.185,0,1.185,1.5485,0.5089673369000001,1.63
2019-08-24 17:00:00,2.8165,0.5464373249,2.869018299,1.154,0,1.154,1.6625,0.5464373249,1.75
2019-08-24 17:30:00,2.91,0.5995198078,2.9711149422,1.086,0,1.086,1.824,0.5995198078,1.92
2019-08-24 18:00:00,3.0175,0.6526022908,3.0872635132,1.032,0,1.032,1.9855,0.6526022908,2.09
2019-08-24 18:30:00,2.968,0.6994397758,3.0493015594,0.84,0,0.84,2.128,0.6994397758,2.24
2019-08-24 19:00:00,3.0105,0.7275422668,3.0971645097,0.797,0,0.797,2.2135,0.7275422668,2.33
2019-08-24 19:30:00,2.8745000000000003,0.7650122548,2.9745577823,0.547,0,0.547,2.3275,0.7650122548,2.45
2019-08-24 20:00:00,2.876,0.8118497398000001,2.9883902021,0.406,0,0.406,2.47,0.8118497398000001,2.6
2019-08-24 20:30:00,2.864,0.8680547218,2.9926601879,0.223,0,0.223,2.641,0.8680547218,2.7800000000000002
2019-08-24 21:00:00,2.834,0.9055247098,2.975152265,0.079,0,0.079,2.755,0.9055247098,2.9
2019-08-24 21:30:00,2.7525,0.8961572128,2.8947113846,0.026000000000000002,0,0.026000000000000002,2.7265,0.8961572128,2.87
2019-08-24 22:00:00,2.651,0.8680547218,2.7895017476,0.01,0,0.01,2.641,0.8680547218,2.7800000000000002
2019-08-24 22:30:00,2.5404999999999998,0.8337072328,2.6738002917,0.004,0,0.004,2.5365,0.8337072328,2.67
2019-08-24 23:00:00,2.4235,0.7962372448,2.5509500191,0.001,0,0.001,2.4225,0.7962372448,2.55
2019-08-24 23:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-08-25 00:00:00,2.338,0.7681347538000001,2.4609500198,0.001,0,0.001,2.337,0.7681347538000001,2.46
2019-08-25 00:30:00,2.351,0.7681347538000001,2.4733038633,0.014,0,0.014,2.337,0.7681347538000001,2.46
2019-08-25 01:00:00,2.328,0.7556447578000001,2.4475667509,0.029,0,0.029,2.299,0.7556447578000001,2.42
2019-08-25 01:30:00,2.3745,0.7712572528,2.4966153088,0.028,0,0.028,2.3465,0.7712572528,2.47
2019-08-25 02:00:00,2.3205,0.7587672568,2.4414028754,0.012,0,0.012,2.3085,0.7587672568,2.43
2019-08-25 02:30:00,2.3355,0.7650122548,2.4576012695,0.008,0,0.008,2.3275,0.7650122548,2.45
2019-08-25 03:00:00,2.274,0.7431547618000001,2.3923534438000003,0.013000000000000001,0,0.013000000000000001,2.261,0.7431547618000001,2.38
2019-08-25 03:30:00,2.2875,0.7462772608,2.4061558553,0.017,0,0.017,2.2705,0.7462772608,2.39
2019-08-25 04:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-08-25 04:30:00,2.2735,0.7462772608,2.3928501834,0.003,0,0.003,2.2705,0.7462772608,2.39
2019-08-25 05:00:00,2.292,0.7493997598000001,2.4114029112,0.012,0,0.012,2.2800000000000002,0.7493997598000001,2.4
2019-08-25 05:30:00,2.31,0.7556447578000001,2.430452427,0.011,0,0.011,2.299,0.7556447578000001,2.42
2019-08-25 06:00:00,2.306,0.7556447578000001,2.4266509844,0.007,0,0.007,2.299,0.7556447578000001,2.42
2019-08-25 06:30:00,2.3695,0.7775022508,2.4938003128,0.004,0,0.004,2.3655,0.7775022508,2.49
2019-08-25 07:00:00,2.429,0.7931147458000001,2.5552048842,0.016,0,0.016,2.4130000000000003,0.7931147458000001,2.54
2019-08-25 07:30:00,2.521,0.8243397358000001,2.6523531062,0.013000000000000001,0,0.013000000000000001,2.508,0.8243397358000001,2.64
2019-08-25 08:00:00,2.674,0.8742997198,2.8133033964000003,0.014,0,0.014,2.66,0.8742997198,2.8
2019-08-25 08:30:00,2.7525,0.9024022108,2.8966508247,0.007,0,0.007,2.7455,0.9024022108,2.89
2019-08-25 09:00:00,2.798,0.9117697078,2.9428095419,0.024,0,0.024,2.774,0.9117697078,2.92
2019-08-25 09:30:00,2.794,0.9117697078,2.9390066349,0.02,0,0.02,2.774,0.9117697078,2.92
2019-08-25 10:00:00,2.6555,0.8649322228,2.7928100544000003,0.024,0,0.024,2.6315,0.8649322228,2.77
2019-08-25 10:30:00,2.635,0.8555647258,2.770418019,0.032,0,0.032,2.6029999999999998,0.8555647258,2.74
2019-08-25 11:00:00,2.6275,0.8399522308,2.7584916167999998,0.07200000000000001,0,0.07200000000000001,2.5555,0.8399522308,2.69
2019-08-25 11:30:00,2.7279999999999998,0.8742997198,2.8646786905,0.068,0,0.068,2.66,0.8742997198,2.8
2019-08-25 12:00:00,2.6870000000000003,0.8742997198,2.8256625772,0.027,0,0.027,2.66,0.8742997198,2.8
2019-08-25 12:30:00,2.7035,0.8836672168,2.8442538565,0.015,0,0.015,2.6885,0.8836672168,2.83
2019-08-25 13:00:00,2.6935000000000002,0.8836672168,2.8347504299,0.005,0,0.005,2.6885,0.8836672168,2.83
2019-08-25 13:30:00,2.6645,0.8711772208,2.8033034085,0.014,0,0.014,2.6505,0.8711772208,2.79
2019-08-25 14:00:00,2.5255,0.8212172368,2.6556633823,0.027,0,0.027,2.4985,0.8212172368,2.63
2019-08-25 14:30:00,2.4215,0.7775022508,2.5432601125,0.056,0,0.056,2.3655,0.7775022508,2.49
2019-08-25 15:00:00,2.378,0.7681347538000001,2.4989827931,0.041,0,0.041,2.337,0.7681347538000001,2.46
2019-08-25 15:30:00,2.345,0.7556447578000001,2.4637418696,0.046,0,0.046,2.299,0.7556447578000001,2.42
2019-08-25 16:00:00,2.4215,0.7837472488,2.5451762218000002,0.037,0,0.037,2.3845,0.7837472488,2.51
2019-08-25 16:30:00,2.48,0.7993597438000001,2.6056431068,0.048,0,0.048,2.432,0.7993597438000001,2.56
2019-08-25 17:00:00,2.6045,0.8337072328,2.7346824313,0.068,0,0.068,2.5365,0.8337072328,2.67
2019-08-25 17:30:00,2.7425,0.8836672168,2.8813493367,0.054,0,0.054,2.6885,0.8836672168,2.83
2019-08-25 18:00:00,2.8405,0.9148922068,2.9842030762,0.057,0,0.057,2.7835,0.9148922068,2.93
2019-08-25 18:30:00,2.9175,0.9398721988000001,3.0651535035,0.058,0,0.058,2.8595,0.9398721988000001,3.01
2019-08-25 19:00:00,2.8785,0.9398721988000001,3.0280558119,0.019,0,0.019,2.8595,0.9398721988000001,3.01
2019-08-25 19:30:00,2.8655,0.9398721988000001,3.015700582,0.006,0,0.006,2.8595,0.9398721988000001,3.01
2019-08-25 20:00:00,2.9245,0.9586071928000001,3.0776010138,0.008,0,0.008,2.9165,0.9586071928000001,3.07
2019-08-25 20:30:00,2.8995,0.9523621948000001,3.0519000639,0.002,0,0.002,2.8975,0.9523621948000001,3.05
2019-08-25 21:00:00,2.8555,0.9336272008000001,3.0042536511,0.015,0,0.015,2.8405,0.9336272008000001,2.99
2019-08-25 21:30:00,2.7815000000000003,0.9086472088,2.9261548148000003,0.017,0,0.017,2.7645,0.9086472088,2.91
2019-08-25 22:00:00,2.7115,0.8899122148,2.8538002733,0.004,0,0.004,2.7075,0.8899122148,2.85
2019-08-25 22:30:00,2.5945,0.8524422268,2.7309500179,0.001,0,0.001,2.5935,0.8524422268,2.73
2019-08-25 23:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2019-08-25 23:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-08-26 00:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-08-26 00:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-08-26 01:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-08-26 01:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-08-26 02:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-08-26 02:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-08-26 03:00:00,2.2905,0.7525222588,2.4109500202,0.001,0,0.001,2.2895,0.7525222588,2.41
2019-08-26 03:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-08-26 04:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-08-26 04:30:00,2.262,0.7431547618000001,2.3809500205,0.001,0,0.001,2.261,0.7431547618000001,2.38
2019-08-26 05:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-08-26 05:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-08-26 06:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-08-26 06:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-08-26 07:00:00,2.4695,0.8087272408,2.5985515196,0.009000000000000001,0,0.009000000000000001,2.4605,0.8087272408,2.59
2019-08-26 07:30:00,2.594,0.8493197278,2.729501786,0.01,0,0.01,2.584,0.8493197278,2.7199999999999998
2019-08-26 08:00:00,2.7365,0.8961572128,2.879501693,0.01,0,0.01,2.7265,0.8961572128,2.87
2019-08-26 08:30:00,2.823,0.9242597038,2.9704519858,0.011,0,0.011,2.8120000000000003,0.9242597038,2.96
2019-08-26 09:00:00,2.8675,0.9336272008000001,3.0156617847,0.027,0,0.027,2.8405,0.9336272008000001,2.99
2019-08-26 09:30:00,2.865,0.9367496998,3.014253639,0.015,0,0.015,2.85,0.9367496998,3.0
2019-08-26 10:00:00,2.7715,0.9086472088,2.916650819,0.007,0,0.007,2.7645,0.9086472088,2.91
2019-08-26 10:30:00,2.7115,0.8899122148,2.8538002733,0.004,0,0.004,2.7075,0.8899122148,2.85
2019-08-26 11:00:00,2.653,0.8680547218,2.7914025149,0.012,0,0.012,2.641,0.8680547218,2.7800000000000002
2019-08-26 11:30:00,2.5315,0.8274622348,2.6633035876999998,0.014,0,0.014,2.5175,0.8274622348,2.65
2019-08-26 12:00:00,2.536,0.8243397358000001,2.6666143328,0.028,0,0.028,2.508,0.8243397358000001,2.64
2019-08-26 12:30:00,2.5435,0.8274622348,2.674712321,0.026000000000000002,0,0.026000000000000002,2.5175,0.8274622348,2.65
2019-08-26 13:00:00,2.505,0.8056047418000001,2.6313540241,0.054,0,0.054,2.451,0.8056047418000001,2.58
2019-08-26 13:30:00,2.3855,0.7525222588,2.5013796192999997,0.096,0,0.096,2.2895,0.7525222588,2.41
2019-08-26 14:00:00,2.3825,0.7337872648,2.4929400314,0.15,0,0.15,2.2325,0.7337872648,2.35
2019-08-26 14:30:00,2.3495,0.7275422668,2.4595666285,0.136,0,0.136,2.2135,0.7275422668,2.33
2019-08-26 15:00:00,2.4275,0.7712572528,2.5470755780000003,0.081,0,0.081,2.3465,0.7712572528,2.47
2019-08-26 15:30:00,2.441,0.7431547618000001,2.5516190938000003,0.18,0,0.18,2.261,0.7431547618000001,2.38
2019-08-26 16:00:00,2.5025,0.7837472488,2.6223588618,0.11800000000000001,0,0.11800000000000001,2.3845,0.7837472488,2.51
2019-08-26 16:30:00,2.5855,0.8149722388,2.7109020639,0.106,0,0.106,2.4795,0.8149722388,2.61
2019-08-26 17:00:00,2.7005,0.8586872248,2.8337332267,0.088,0,0.088,2.6125,0.8586872248,2.75
2019-08-26 17:30:00,2.904,0.9242597038,3.0475353977,0.092,0,0.092,2.8120000000000003,0.9242597038,2.96
2019-08-26 18:00:00,3.0765,0.9960771807000001,3.2337318998,0.046,0,0.046,3.0305,0.9960771807000001,3.19
2019-08-26 18:30:00,3.0455,0.9898321827000001,3.2023175982,0.034,0,0.034,3.0115,0.9898321827000001,3.17
2019-08-26 19:00:00,2.971,0.9679746898,3.1247105466,0.026000000000000002,0,0.026000000000000002,2.9450000000000003,0.9679746898,3.1
2019-08-26 19:30:00,2.9855,0.9773421867000001,3.1414022347,0.012,0,0.012,2.9735,0.9773421867000001,3.13
2019-08-26 20:00:00,2.8795,0.9461171968000001,3.0309500161,0.001,0,0.001,2.8785,0.9461171968000001,3.03
2019-08-26 20:30:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2019-08-26 21:00:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-08-26 21:30:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-08-26 22:00:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-08-26 22:30:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2019-08-26 23:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-08-26 23:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-08-27 00:00:00,2.345,0.7681347538000001,2.4676012644,0.008,0,0.008,2.337,0.7681347538000001,2.46
2019-08-27 00:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-08-27 01:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-08-27 01:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-08-27 02:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-08-27 02:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-08-27 03:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-08-27 03:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-08-27 04:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-08-27 04:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-08-27 05:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-08-27 05:30:00,2.3,0.7556447578000001,2.4209500201,0.001,0,0.001,2.299,0.7556447578000001,2.42
2019-08-27 06:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-08-27 06:30:00,2.4045,0.7899922468,2.5309500193,0.001,0,0.001,2.4035,0.7899922468,2.5300000000000002
2019-08-27 07:00:00,2.5005,0.8212172368,2.6319000741,0.002,0,0.002,2.4985,0.8212172368,2.63
2019-08-27 07:30:00,2.661,0.8680547218,2.7990069668,0.02,0,0.02,2.641,0.8680547218,2.7800000000000002
2019-08-27 08:00:00,2.6985,0.8836672168,2.8395017169,0.01,0,0.01,2.6885,0.8836672168,2.83
2019-08-27 08:30:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2019-08-27 09:00:00,2.8235,0.9273822028,2.9719000656,0.002,0,0.002,2.8215,0.9273822028,2.9699999999999998
2019-08-27 09:30:00,2.7745,0.9086472088,2.9195016698,0.01,0,0.01,2.7645,0.9086472088,2.91
2019-08-27 10:00:00,2.6775,0.8774222188,2.8176011073,0.008,0,0.008,2.6695,0.8774222188,2.81
2019-08-27 10:30:00,2.572,0.8430747298,2.7066508825,0.007,0,0.007,2.565,0.8430747298,2.7
2019-08-27 11:00:00,2.5265,0.8274622348,2.6585514853000003,0.009000000000000001,0,0.009000000000000001,2.5175,0.8274622348,2.65
2019-08-27 11:30:00,2.498,0.8180947378000001,2.6285515023,0.009000000000000001,0,0.009000000000000001,2.489,0.8180947378000001,2.62
2019-08-27 12:00:00,2.4875,0.8149722388,2.6176011919,0.008,0,0.008,2.4795,0.8149722388,2.61
2019-08-27 12:30:00,2.5225,0.8274622348,2.6547504591,0.005,0,0.005,2.5175,0.8274622348,2.65
2019-08-27 13:00:00,2.55,0.8368297318,2.6838002906,0.004,0,0.004,2.5460000000000003,0.8368297318,2.68
2019-08-27 13:30:00,2.5060000000000002,0.8180947378000001,2.6361553444,0.017,0,0.017,2.489,0.8180947378000001,2.62
2019-08-27 14:00:00,2.496,0.8118497398000001,2.6247125557,0.026000000000000002,0,0.026000000000000002,2.47,0.8118497398000001,2.6
2019-08-27 14:30:00,2.526,0.8056047418000001,2.651353428,0.075,0,0.075,2.451,0.8056047418000001,2.58
2019-08-27 15:00:00,2.5155000000000003,0.7962372448,2.6385098067,0.093,0,0.093,2.4225,0.7962372448,2.55
2019-08-27 15:30:00,2.5715,0.8212172368,2.6994462395000003,0.073,0,0.073,2.4985,0.8212172368,2.63
2019-08-27 16:00:00,2.6195,0.8212172368,2.7452100102,0.121,0,0.121,2.4985,0.8212172368,2.63
2019-08-27 16:30:00,2.7279999999999998,0.8680547218,2.8627788947,0.08700000000000001,0,0.08700000000000001,2.641,0.8680547218,2.7800000000000002
2019-08-27 17:00:00,2.7560000000000002,0.8992797118,2.8990067264,0.02,0,0.02,2.7359999999999998,0.8992797118,2.88
2019-08-27 17:30:00,2.9215,0.9586071928000001,3.0747503964,0.005,0,0.005,2.9165,0.9586071928000001,3.07
2019-08-27 18:00:00,3.0125,0.9898321827000001,3.1709500154,0.001,0,0.001,3.0115,0.9898321827000001,3.17
2019-08-27 18:30:00,3.04,0.9991996797,3.2,0.0,0,0.0,3.04,0.9991996797,3.2
2019-08-27 19:00:00,3.0325,0.9898321827000001,3.1899567395,0.021,0,0.021,3.0115,0.9898321827000001,3.17
2019-08-27 19:30:00,3.035,0.9804646857,3.1894413304,0.052000000000000005,0,0.052000000000000005,2.983,0.9804646857,3.14
2019-08-27 20:00:00,3.0005,0.9648521908000001,3.1518153499,0.065,0,0.065,2.9355,0.9648521908000001,3.09
2019-08-27 20:30:00,2.863,0.9180147058,3.0065794518,0.07,0,0.07,2.793,0.9180147058,2.94
2019-08-27 21:00:00,2.8535,0.9211372048,2.9984922878,0.051000000000000004,0,0.051000000000000004,2.8025,0.9211372048,2.95
2019-08-27 21:30:00,2.793,0.8992797118,2.9342039806,0.057,0,0.057,2.7359999999999998,0.8992797118,2.88
2019-08-27 22:00:00,2.7025,0.8586872248,2.8356392577,0.09,0,0.09,2.6125,0.8586872248,2.75
2019-08-27 22:30:00,2.607,0.8430747298,2.7399313860000003,0.042,0,0.042,2.565,0.8430747298,2.7
2019-08-27 23:00:00,2.4895,0.7775022508,2.6080874218,0.124,0,0.124,2.3655,0.7775022508,2.49
2019-08-27 23:30:00,2.4685,0.7337872648,2.5752545505,0.23600000000000002,0,0.23600000000000002,2.2325,0.7337872648,2.35
2019-08-28 00:00:00,2.39,0.6869497798,2.4867649668,0.30000000000000004,0,0.30000000000000004,2.09,0.6869497798,2.2
2019-08-28 00:30:00,2.3205,0.6588472888,2.4122188955,0.316,0,0.316,2.0045,0.6588472888,2.11
2019-08-28 01:00:00,2.3135,0.6526022908,2.4037828521,0.328,0,0.328,1.9855,0.6526022908,2.09
2019-08-28 01:30:00,2.364,0.6682147858,2.456625124,0.331,0,0.331,2.033,0.6682147858,2.14
2019-08-28 02:00:00,2.394,0.6682147858,2.4855073929,0.361,0,0.361,2.033,0.6682147858,2.14
2019-08-28 02:30:00,2.417,0.6432347938,2.5011277456,0.46,0,0.46,1.957,0.6432347938,2.06
2019-08-28 03:00:00,2.401,0.6432347938,2.4856693264,0.444,0,0.444,1.957,0.6432347938,2.06
2019-08-28 03:30:00,2.3815,0.6463572928,2.4676547571,0.41500000000000004,0,0.41500000000000004,1.9665,0.6463572928,2.07
2019-08-28 04:00:00,2.382,0.6057648058,2.4578191553,0.539,0,0.539,1.843,0.6057648058,1.94
2019-08-28 04:30:00,2.398,0.6120098038,2.4748656529,0.536,0,0.536,1.862,0.6120098038,1.96
2019-08-28 05:00:00,2.3875,0.6151323028,2.4654703405,0.516,0,0.516,1.8715000000000002,0.6151323028,1.97
2019-08-28 05:30:00,2.377,0.6369897958,2.4608707808,0.439,0,0.439,1.9380000000000002,0.6369897958,2.04
2019-08-28 06:00:00,2.432,0.6244997998,2.5109010335,0.532,0,0.532,1.9,0.6244997998,2.0
2019-08-28 06:30:00,2.4885,0.6650922868,2.5758454923,0.465,0,0.465,2.0235,0.6650922868,2.13
2019-08-28 07:00:00,2.6175,0.6713372848,2.7022213085,0.5750000000000001,0,0.5750000000000001,2.0425,0.6713372848,2.15
2019-08-28 07:30:00,2.745,0.7181747698000001,2.8373931698,0.56,0,0.56,2.185,0.7181747698000001,2.3
2019-08-28 08:00:00,2.8155,0.7400322628,2.9111317387,0.5640000000000001,0,0.5640000000000001,2.2515,0.7400322628,2.37
2019-08-28 08:30:00,2.9155,0.7899922468,3.0206337083,0.512,0,0.512,2.4035,0.7899922468,2.5300000000000002
2019-08-28 09:00:00,2.9775,0.7775022508,3.0773391103,0.612,0,0.612,2.3655,0.7775022508,2.49
2019-08-28 09:30:00,2.985,0.8243397358000001,3.0967339246,0.47700000000000004,0,0.47700000000000004,2.508,0.8243397358000001,2.64
2019-08-28 10:00:00,2.9275,0.9523621948000001,3.078514252,0.03,0,0.03,2.8975,0.9523621948000001,3.05
2019-08-28 10:30:00,2.8675,0.9398721988000001,3.0176010339,0.008,0,0.008,2.8595,0.9398721988000001,3.01
2019-08-28 11:00:00,2.8515,0.9336272008000001,3.000451966,0.011,0,0.011,2.8405,0.9336272008000001,2.99
2019-08-28 11:30:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2019-08-28 12:00:00,2.9314999999999998,0.9461171968000001,3.0803944553,0.053,0,0.053,2.8785,0.9461171968000001,3.03
2019-08-28 12:30:00,2.9935,0.9461171968000001,3.1394553668,0.115,0,0.115,2.8785,0.9461171968000001,3.03
2019-08-28 13:00:00,2.9370000000000003,0.9429946978,3.0846730783,0.068,0,0.068,2.8689999999999998,0.9429946978,3.02
2019-08-28 13:30:00,2.7395,0.8836672168,2.8784940507,0.051000000000000004,0,0.051000000000000004,2.6885,0.8836672168,2.83
2019-08-28 14:00:00,2.8545,0.8711772208,2.9844798542,0.20400000000000001,0,0.20400000000000001,2.6505,0.8711772208,2.79
2019-08-28 14:30:00,2.8115,0.8149722388,2.9272362392,0.332,0,0.332,2.4795,0.8149722388,2.61
2019-08-28 15:00:00,2.8305,0.7837472488,2.9370035751,0.446,0,0.446,2.3845,0.7837472488,2.51
2019-08-28 15:30:00,2.716,0.7931147458000001,2.8294322752000003,0.303,0,0.303,2.4130000000000003,0.7931147458000001,2.54
2019-08-28 16:00:00,2.6955,0.8149722388,2.8160078125,0.216,0,0.216,2.4795,0.8149722388,2.61
2019-08-28 16:30:00,2.7279999999999998,0.8056047418000001,2.8444653276,0.277,0,0.277,2.451,0.8056047418000001,2.58
2019-08-28 17:00:00,2.785,0.8493197278,2.9116265214,0.201,0,0.201,2.584,0.8493197278,2.7199999999999998
2019-08-28 17:30:00,2.9135,0.8836672168,3.0445607237,0.225,0,0.225,2.6885,0.8836672168,2.83
2019-08-28 18:00:00,3.053,0.9367496998,3.1934791372,0.203,0,0.203,2.85,0.9367496998,3.0
2019-08-28 18:30:00,3.0805,0.9461171968000001,3.222517339,0.202,0,0.202,2.8785,0.9461171968000001,3.03
2019-08-28 19:00:00,3.025,0.9429946978,3.1685744429,0.156,0,0.156,2.8689999999999998,0.9429946978,3.02
2019-08-28 19:30:00,2.9695,0.9211372048,3.1090873259,0.167,0,0.167,2.8025,0.9211372048,2.95
2019-08-28 20:00:00,2.961,0.8618097238,3.083867215,0.339,0,0.339,2.622,0.8618097238,2.76
2019-08-28 20:30:00,2.85,0.8056047418000001,2.9616716563,0.399,0,0.399,2.451,0.8056047418000001,2.58
2019-08-28 21:00:00,2.9255,0.8524422268,3.0471639273,0.332,0,0.332,2.5935,0.8524422268,2.73
2019-08-28 21:30:00,2.8845,0.8586872248,3.0095986443,0.272,0,0.272,2.6125,0.8586872248,2.75
2019-08-28 22:00:00,2.725,0.8056047418000001,2.8415882883,0.274,0,0.274,2.451,0.8056047418000001,2.58
2019-08-28 22:30:00,2.623,0.7618897558000001,2.7314108076,0.305,0,0.305,2.318,0.7618897558000001,2.44
2019-08-28 23:00:00,2.5495,0.7712572528,2.663604325,0.203,0,0.203,2.3465,0.7712572528,2.47
2019-08-28 23:30:00,2.424,0.7431547618000001,2.5353609211,0.163,0,0.163,2.261,0.7431547618000001,2.38
2019-08-29 00:00:00,2.346,0.7181747698000001,2.4534651006,0.161,0,0.161,2.185,0.7181747698000001,2.3
2019-08-29 00:30:00,2.3475,0.7212972688,2.4558147324,0.153,0,0.153,2.1945,0.7212972688,2.31
2019-08-29 01:00:00,2.342,0.7306647658000001,2.4533314085,0.11900000000000001,0,0.11900000000000001,2.223,0.7306647658000001,2.34
2019-08-29 01:30:00,2.388,0.7493997598000001,2.5028272014,0.108,0,0.108,2.2800000000000002,0.7493997598000001,2.4
2019-08-29 02:00:00,2.37,0.7431547618000001,2.4837832031,0.109,0,0.109,2.261,0.7431547618000001,2.38
2019-08-29 02:30:00,2.4125,0.7400322628,2.5234508119,0.161,0,0.161,2.2515,0.7400322628,2.37
2019-08-29 03:00:00,2.3715,0.6963172768,2.4716128338,0.253,0,0.253,2.1185,0.6963172768,2.23
2019-08-29 03:30:00,2.3815,0.6775822828,2.4760169628,0.32,0,0.32,2.0615,0.6775822828,2.17
2019-08-29 04:00:00,2.38,0.6557247898,2.4686787964,0.385,0,0.385,1.995,0.6557247898,2.1
2019-08-29 04:30:00,2.3595,0.6338672968,2.4431594299,0.431,0,0.431,1.9285,0.6338672968,2.03
2019-08-29 05:00:00,2.3485,0.6151323028,2.4277232132,0.47700000000000004,0,0.47700000000000004,1.8715000000000002,0.6151323028,1.97
2019-08-29 05:30:00,2.4095,0.6338672968,2.4914810856000003,0.481,0,0.481,1.9285,0.6338672968,2.03
2019-08-29 06:00:00,2.4455,0.6151323028,2.5216776162,0.5740000000000001,0,0.5740000000000001,1.8715000000000002,0.6151323028,1.97
2019-08-29 06:30:00,2.567,0.6557247898,2.6494271079000002,0.5720000000000001,0,0.5720000000000001,1.995,0.6557247898,2.1
2019-08-29 07:00:00,2.63,0.6557247898,2.7105119443,0.635,0,0.635,1.995,0.6557247898,2.1
2019-08-29 07:30:00,2.776,0.7056847738,2.86429171,0.629,0,0.629,2.147,0.7056847738,2.26
2019-08-29 08:00:00,2.8715,0.7462772608,2.9668909653,0.601,0,0.601,2.2705,0.7462772608,2.39
2019-08-29 08:30:00,2.957,0.7743797518000001,3.0567160483,0.601,0,0.601,2.356,0.7743797518000001,2.48
2019-08-29 09:00:00,2.9595000000000002,0.7899922468,3.0631238956,0.556,0,0.556,2.4035,0.7899922468,2.5300000000000002
2019-08-29 09:30:00,2.901,0.7056847738,2.9855974277,0.754,0,0.754,2.147,0.7056847738,2.26
2019-08-29 10:00:00,2.7645,0.6588472888,2.8419254037,0.76,0,0.76,2.0045,0.6588472888,2.11
2019-08-29 10:30:00,2.7535,0.6650922868,2.8326860045,0.73,0,0.73,2.0235,0.6650922868,2.13
2019-08-29 11:00:00,2.732,0.6432347938,2.806701801,0.775,0,0.775,1.957,0.6432347938,2.06
2019-08-29 11:30:00,2.723,0.6244997998,2.7936945073,0.8230000000000001,0,0.8230000000000001,1.9,0.6244997998,2.0
2019-08-29 12:00:00,2.654,0.6120098038,2.7236504915,0.792,0,0.792,1.862,0.6120098038,1.96
2019-08-29 12:30:00,2.721,0.6307447978,2.7931487608000003,0.802,0,0.802,1.919,0.6307447978,2.02
2019-08-29 13:00:00,2.6710000000000003,0.5932748098,2.7360950276000002,0.866,0,0.866,1.8050000000000002,0.5932748098,1.9
2019-08-29 13:30:00,2.6415,0.5901523108,2.7066218798,0.846,0,0.846,1.7955,0.5901523108,1.8900000000000001
2019-08-29 14:00:00,2.6265,0.5714173169,2.6879397315,0.888,0,0.888,1.7385000000000002,0.5714173169,1.83
2019-08-29 14:30:00,2.6345,0.5589273209,2.6931375753999998,0.934,0,0.934,1.7005,0.5589273209,1.79
2019-08-29 15:00:00,2.6870000000000003,0.5745398159,2.7477381607,0.9390000000000001,0,0.9390000000000001,1.748,0.5745398159,1.8399999999999999
2019-08-29 15:30:00,2.643,0.5558048219,2.7008087678,0.9520000000000001,0,0.9520000000000001,1.691,0.5558048219,1.78
2019-08-29 16:00:00,2.662,0.5620498199,2.7206881482,0.9520000000000001,0,0.9520000000000001,1.71,0.5620498199,1.8
2019-08-29 16:30:00,2.7385,0.6026423068,2.8040256775,0.905,0,0.905,1.8335,0.6026423068,1.9300000000000002
2019-08-29 17:00:00,2.885,0.6494797918,2.9572029014,0.909,0,0.909,1.976,0.6494797918,2.08
2019-08-29 17:30:00,2.94,0.7806247498000001,3.0418703128,0.5650000000000001,0,0.5650000000000001,2.375,0.7806247498000001,2.5
2019-08-29 18:00:00,3.032,0.8368297318,3.1453629361,0.486,0,0.486,2.5460000000000003,0.8368297318,2.68
2019-08-29 18:30:00,3.07,0.8493197278,3.1853169387,0.486,0,0.486,2.584,0.8493197278,2.7199999999999998
2019-08-29 19:00:00,3.062,0.8243397358000001,3.1710219173,0.554,0,0.554,2.508,0.8243397358000001,2.64
2019-08-29 19:30:00,3.042,0.7993597438000001,3.1452726432,0.61,0,0.61,2.432,0.7993597438000001,2.56
2019-08-29 20:00:00,3.02,0.8618097238,3.1405598227000002,0.398,0,0.398,2.622,0.8618097238,2.76
2019-08-29 20:30:00,3.0355,0.8961572128,3.165021011,0.309,0,0.309,2.7265,0.8961572128,2.87
2019-08-29 21:00:00,3.039,0.8867897158,3.1657411455,0.341,0,0.341,2.698,0.8867897158,2.84
2019-08-29 21:30:00,2.988,0.8368297318,3.1029708344999998,0.442,0,0.442,2.5460000000000003,0.8368297318,2.68
2019-08-29 22:00:00,2.8265000000000002,0.8212172368,2.943382408,0.328,0,0.328,2.4985,0.8212172368,2.63
2019-08-29 22:30:00,2.7385,0.7775022508,2.8467335667,0.373,0,0.373,2.3655,0.7775022508,2.49
2019-08-29 23:00:00,2.6315,0.7275422668,2.7302216027,0.418,0,0.418,2.2135,0.7275422668,2.33
2019-08-29 23:30:00,2.5115,0.6775822828,2.601297753,0.45,0,0.45,2.0615,0.6775822828,2.17
2019-08-30 00:00:00,2.416,0.6369897958,2.4985619864,0.47800000000000004,0,0.47800000000000004,1.9380000000000002,0.6369897958,2.04
2019-08-30 00:30:00,2.4635,0.6401122948,2.5453046969,0.516,0,0.516,1.9475,0.6401122948,2.05
2019-08-30 01:00:00,2.445,0.6182548018,2.5219563834,0.5640000000000001,0,0.5640000000000001,1.881,0.6182548018,1.98
2019-08-30 01:30:00,2.527,0.6432347938,2.6075812547,0.5700000000000001,0,0.5700000000000001,1.957,0.6432347938,2.06
2019-08-30 02:00:00,2.5015,0.6151323028,2.5760221272,0.63,0,0.63,1.8715000000000002,0.6151323028,1.97
2019-08-30 02:30:00,2.5235000000000003,0.6276222988,2.6003772803,0.614,0,0.614,1.9095,0.6276222988,2.01
2019-08-30 03:00:00,2.4955,0.6026423068,2.5672354780999997,0.662,0,0.662,1.8335,0.6026423068,1.9300000000000002
2019-08-30 03:30:00,2.518,0.6182548018,2.5927905816,0.637,0,0.637,1.881,0.6182548018,1.98
2019-08-30 04:00:00,2.485,0.5995198078,2.5562959531000002,0.661,0,0.661,1.824,0.5995198078,1.92
2019-08-30 04:30:00,2.4865,0.5714173169,2.5513133873,0.748,0,0.748,1.7385000000000002,0.5714173169,1.83
2019-08-30 05:00:00,2.5185,0.5714173169,2.5825104066,0.78,0,0.78,1.7385000000000002,0.5714173169,1.83
2019-08-30 05:30:00,2.5705,0.5651723189,2.6318985543,0.851,0,0.851,1.7195,0.5651723189,1.81
2019-08-30 06:00:00,2.648,0.5495598239,2.7044260019,0.976,0,0.976,1.6720000000000002,0.5495598239,1.76
2019-08-30 06:30:00,2.7865,0.5963973088,2.849609096,0.972,0,0.972,1.8145,0.5963973088,1.9100000000000001
2019-08-30 07:00:00,2.836,0.6307447978,2.9052943052,0.917,0,0.917,1.919,0.6307447978,2.02
2019-08-30 07:30:00,2.996,0.6682147858,3.0696134936,0.963,0,0.963,2.033,0.6682147858,2.14
2019-08-30 08:00:00,2.988,0.7119297718,3.0716425573,0.8220000000000001,0,0.8220000000000001,2.166,0.7119297718,2.2800000000000002
2019-08-30 08:30:00,3.0155,0.6963172768,3.0948502387,0.897,0,0.897,2.1185,0.6963172768,2.23
2019-08-30 09:00:00,3.111,0.7181747698000001,3.1928194437,0.926,0,0.926,2.185,0.7181747698000001,2.3
2019-08-30 09:30:00,3.0045,0.6900722788,3.0827293102,0.905,0,0.905,2.0995,0.6900722788,2.21
2019-08-30 10:00:00,2.9325,0.6713372848,3.0083633424,0.89,0,0.89,2.0425,0.6713372848,2.15
2019-08-30 10:30:00,2.855,0.6369897958,2.9251976002,0.917,0,0.917,1.9380000000000002,0.6369897958,2.04
2019-08-30 11:00:00,2.8605,0.6526022908,2.9339989775,0.875,0,0.875,1.9855,0.6526022908,2.09
2019-08-30 11:30:00,2.831,0.6807047818,2.9116867963,0.76,0,0.76,2.071,0.6807047818,2.18
2019-08-30 12:00:00,2.8115,0.6900722788,2.8949493951000003,0.712,0,0.712,2.0995,0.6900722788,2.21
2019-08-30 12:30:00,2.729,0.6869497798,2.8141323707,0.639,0,0.639,2.09,0.6869497798,2.2
2019-08-30 13:00:00,2.669,0.6807047818,2.7544364215,0.598,0,0.598,2.071,0.6807047818,2.18
2019-08-30 13:30:00,2.633,0.6307447978,2.707494783,0.714,0,0.714,1.919,0.6307447978,2.02
2019-08-30 14:00:00,2.5935,0.6088873048,2.6640168918000002,0.741,0,0.741,1.8525,0.6088873048,1.9500000000000002
2019-08-30 14:30:00,2.599,0.6557247898,2.6804432469,0.604,0,0.604,1.995,0.6557247898,2.1
2019-08-30 15:00:00,2.6305,0.6588472888,2.7117540449,0.626,0,0.626,2.0045,0.6588472888,2.11
2019-08-30 15:30:00,2.572,0.6807047818,2.660553138,0.501,0,0.501,2.071,0.6807047818,2.18
2019-08-30 16:00:00,2.5785,0.6963172768,2.6708650284,0.46,0,0.46,2.1185,0.6963172768,2.23
2019-08-30 16:30:00,2.6715,0.7275422668,2.7687957671000003,0.458,0,0.458,2.2135,0.7275422668,2.33
2019-08-30 17:00:00,2.7735000000000003,0.7150522708,2.8641930801,0.598,0,0.598,2.1755,0.7150522708,2.29
2019-08-30 17:30:00,2.9465,0.7775022508,3.0473549186,0.581,0,0.581,2.3655,0.7775022508,2.49
2019-08-30 18:00:00,2.935,0.8180947378000001,3.0468843102,0.446,0,0.446,2.489,0.8180947378000001,2.62
2019-08-30 18:30:00,3.0275,0.8961572128,3.1573492046,0.301,0,0.301,2.7265,0.8961572128,2.87
2019-08-30 19:00:00,2.9765,0.8899122148,3.1066856938,0.269,0,0.269,2.7075,0.8899122148,2.85
2019-08-30 19:30:00,2.9859999999999998,0.8867897158,3.1148983932,0.28800000000000003,0,0.28800000000000003,2.698,0.8867897158,2.84
2019-08-30 20:00:00,2.926,0.8742997198,3.0538297268,0.266,0,0.266,2.66,0.8742997198,2.8
2019-08-30 20:30:00,2.939,0.9117697078,3.0771813401,0.165,0,0.165,2.774,0.9117697078,2.92
2019-08-30 21:00:00,2.9210000000000003,0.9055247098,3.0581393036,0.166,0,0.166,2.755,0.9055247098,2.9
2019-08-30 21:30:00,2.8105,0.8774222188,2.9442791987,0.14100000000000001,0,0.14100000000000001,2.6695,0.8774222188,2.81
2019-08-30 22:00:00,2.755,0.8368297318,2.8792896693000003,0.209,0,0.209,2.5460000000000003,0.8368297318,2.68
2019-08-30 22:30:00,2.6805,0.7899922468,2.794488862,0.277,0,0.277,2.4035,0.7899922468,2.5300000000000002
2019-08-30 23:00:00,2.5905,0.7525222588,2.6975878114,0.301,0,0.301,2.2895,0.7525222588,2.41
2019-08-30 23:30:00,2.5455,0.7025622748,2.6406749137,0.40800000000000003,0,0.40800000000000003,2.1375,0.7025622748,2.25
2019-08-31 00:00:00,2.5025,0.6963172768,2.5975688634000003,0.384,0,0.384,2.1185,0.6963172768,2.23
2019-08-31 00:30:00,2.5,0.6931947778,2.5943243822,0.391,0,0.391,2.109,0.6931947778,2.22
2019-08-31 01:00:00,2.547,0.6744597838,2.6347874677,0.495,0,0.495,2.052,0.6744597838,2.16
2019-08-31 01:30:00,2.558,0.6744597838,2.6454224615,0.506,0,0.506,2.052,0.6744597838,2.16
2019-08-31 02:00:00,2.6035,0.6276222988,2.6780817762,0.6940000000000001,0,0.6940000000000001,1.9095,0.6276222988,2.01
2019-08-31 02:30:00,2.556,0.6494797918,2.6372258151,0.58,0,0.58,1.976,0.6494797918,2.08
2019-08-31 03:00:00,2.638,0.5745398159,2.699840736,0.89,0,0.89,1.748,0.5745398159,1.8399999999999999
2019-08-31 03:30:00,2.602,0.5807848139,2.6660298198,0.835,0,0.835,1.767,0.5807848139,1.8599999999999999
2019-08-31 04:00:00,2.61,0.5807848139,2.6738382524,0.843,0,0.843,1.767,0.5807848139,1.8599999999999999
2019-08-31 04:30:00,2.5645,0.5839073129,2.6301345973,0.788,0,0.788,1.7765,0.5839073129,1.87
2019-08-31 05:00:00,2.648,0.5433148259,2.703163887,0.995,0,0.995,1.653,0.5433148259,1.74
2019-08-31 05:30:00,2.6535,0.5589273209,2.7117267561,0.9530000000000001,0,0.9530000000000001,1.7005,0.5589273209,1.79
2019-08-31 06:00:00,2.5305,0.6088873048,2.6027243419,0.678,0,0.678,1.8525,0.6088873048,1.9500000000000002
2019-08-31 06:30:00,2.556,0.6369897958,2.6341776705,0.618,0,0.618,1.9380000000000002,0.6369897958,2.04
2019-08-31 07:00:00,2.6870000000000003,0.6494797918,2.7643793155000003,0.711,0,0.711,1.976,0.6494797918,2.08
2019-08-31 07:30:00,2.809,0.6807047818,2.8903010224,0.738,0,0.738,2.071,0.6807047818,2.18
2019-08-31 08:00:00,2.9675000000000002,0.6963172768,3.048100064,0.849,0,0.849,2.1185,0.6963172768,2.23
2019-08-31 08:30:00,3.0355,0.6838272808,3.11157195,0.9550000000000001,0,0.9550000000000001,2.0805,0.6838272808,2.19
2019-08-31 09:00:00,3.0535,0.6775822828,3.1277755674,0.992,0,0.992,2.0615,0.6775822828,2.17
2019-08-31 09:30:00,3.0445,0.6526022908,3.1136586197,1.059,0,1.059,1.9855,0.6526022908,2.09
2019-08-31 10:00:00,3.0605,0.6713372848,3.1332657085,1.018,0,1.018,2.0425,0.6713372848,2.15
2019-08-31 10:30:00,2.9450000000000003,0.7306647658000001,3.0342867366,0.722,0,0.722,2.223,0.7306647658000001,2.34
2019-08-31 11:00:00,2.9530000000000003,0.6807047818,3.030440232,0.882,0,0.882,2.071,0.6807047818,2.18
2019-08-31 11:30:00,2.9859999999999998,0.6244997998,3.0506058415,1.086,0,1.086,1.9,0.6244997998,2.0
2019-08-31 12:00:00,2.9225000000000003,0.6338672968,2.9904504677,0.994,0,0.994,1.9285,0.6338672968,2.03
2019-08-31 12:30:00,2.931,0.6182548018,2.9954966199,1.05,0,1.05,1.881,0.6182548018,1.98
2019-08-31 13:00:00,2.8905000000000003,0.6026423068,2.952654399,1.057,0,1.057,1.8335,0.6026423068,1.9300000000000002
2019-08-31 13:30:00,2.891,0.5932748098,2.9512465163,1.086,0,1.086,1.8050000000000002,0.5932748098,1.9
2019-08-31 14:00:00,2.867,0.6244997998,2.9342271555,0.967,0,0.967,1.9,0.6244997998,2.0
2019-08-31 14:30:00,2.783,0.5870298118,2.8442385624,0.997,0,0.997,1.786,0.5870298118,1.88
2019-08-31 15:00:00,2.7775,0.5714173169,2.8356699385,1.039,0,1.039,1.7385000000000002,0.5714173169,1.83
2019-08-31 15:30:00,2.7215,0.5339473289000001,2.7733845748,1.097,0,1.097,1.6245,0.5339473289000001,1.71
2019-08-31 16:00:00,2.7105,0.5464373249,2.7650323687,1.048,0,1.048,1.6625,0.5464373249,1.75
2019-08-31 16:30:00,2.7785,0.5776623149,2.8379140227,1.021,0,1.021,1.7575,0.5776623149,1.85
2019-08-31 17:00:00,2.8505000000000003,0.5963973088,2.912222519,1.036,0,1.036,1.8145,0.5963973088,1.9100000000000001
2019-08-31 17:30:00,2.8725,0.6026423068,2.9350356046,1.039,0,1.039,1.8335,0.6026423068,1.9300000000000002
2019-08-31 18:00:00,2.9345,0.6526022908,3.0061902801,0.9490000000000001,0,0.9490000000000001,1.9855,0.6526022908,2.09
2019-08-31 18:30:00,2.987,0.6682147858,3.0608299528,0.9540000000000001,0,0.9540000000000001,2.033,0.6682147858,2.14
2019-08-31 19:00:00,3.001,0.7244197678000001,3.0871969487,0.797,0,0.797,2.204,0.7244197678000001,2.32
2019-08-31 19:30:00,2.947,0.7244197678000001,3.0347311248,0.743,0,0.743,2.204,0.7244197678000001,2.32
2019-08-31 20:00:00,2.9005,0.7400322628,2.993417445,0.649,0,0.649,2.2515,0.7400322628,2.37
2019-08-31 20:30:00,2.9050000000000002,0.7306647658000001,2.9954792605,0.682,0,0.682,2.223,0.7306647658000001,2.34
2019-08-31 21:00:00,2.8885,0.7275422668,2.9787161664,0.675,0,0.675,2.2135,0.7275422668,2.33
2019-08-31 21:30:00,2.838,0.7119297718,2.9259336971,0.672,0,0.672,2.166,0.7119297718,2.2800000000000002
2019-08-31 22:00:00,2.7015000000000002,0.7275422668,2.7977526696,0.488,0,0.488,2.2135,0.7275422668,2.33
2019-08-31 22:30:00,2.6814999999999998,0.7150522708,2.775201254,0.506,0,0.506,2.1755,0.7150522708,2.29
2019-08-31 23:00:00,2.5555,0.6775822828,2.6438036992000002,0.494,0,0.494,2.0615,0.6775822828,2.17
2019-08-31 23:30:00,2.483,0.6557247898,2.5681246076,0.488,0,0.488,1.995,0.6557247898,2.1
2019-09-01 00:00:00,2.4785,0.6088873048,2.5521963091,0.626,0,0.626,1.8525,0.6088873048,1.9500000000000002
2019-09-01 00:30:00,2.4205,0.6338672968,2.5021207005,0.492,0,0.492,1.9285,0.6338672968,2.03
2019-09-01 01:00:00,2.319,0.6494797918,2.4082327545,0.343,0,0.343,1.976,0.6494797918,2.08
2019-09-01 01:30:00,2.428,0.6619697878,2.5166223396,0.41400000000000003,0,0.41400000000000003,2.014,0.6619697878,2.12
2019-09-01 02:00:00,2.4165,0.6900722788,2.5131000776,0.317,0,0.317,2.0995,0.6900722788,2.21
2019-09-01 02:30:00,2.447,0.6557247898,2.5333345614000002,0.452,0,0.452,1.995,0.6557247898,2.1
2019-09-01 03:00:00,2.374,0.7181747698000001,2.4802522049,0.189,0,0.189,2.185,0.7181747698000001,2.3
2019-09-01 03:30:00,2.3529999999999998,0.6432347938,2.4393359752,0.396,0,0.396,1.957,0.6432347938,2.06
2019-09-01 04:00:00,2.354,0.6432347938,2.4403005962,0.397,0,0.397,1.957,0.6432347938,2.06
2019-09-01 04:30:00,2.344,0.6869497798,2.4425879718,0.254,0,0.254,2.09,0.6869497798,2.2
2019-09-01 05:00:00,2.365,0.7056847738,2.4680388976,0.218,0,0.218,2.147,0.7056847738,2.26
2019-09-01 05:30:00,2.422,0.6744597838,2.514155922,0.37,0,0.37,2.052,0.6744597838,2.16
2019-09-01 06:00:00,2.4165,0.6900722788,2.5131000776,0.317,0,0.317,2.0995,0.6900722788,2.21
2019-09-01 06:30:00,2.4825,0.6713372848,2.5716726075,0.44,0,0.44,2.0425,0.6713372848,2.15
2019-09-01 07:00:00,2.5175,0.7025622748,2.6136947029,0.38,0,0.38,2.1375,0.7025622748,2.25
2019-09-01 07:30:00,2.616,0.7556447578000001,2.7229496874,0.317,0,0.317,2.299,0.7556447578000001,2.42
2019-09-01 08:00:00,2.65,0.7681347538000001,2.7590815501,0.313,0,0.313,2.337,0.7681347538000001,2.46
