Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-09-01 08:30:00,2.836,0.8056047418000001,2.9482019944,0.385,0,0.385,2.451,0.8056047418000001,2.58
2019-09-01 09:00:00,2.8280000000000003,0.7993597438000001,2.9388024772,0.396,0,0.396,2.432,0.7993597438000001,2.56
2019-09-01 09:30:00,2.8395,0.7462772608,2.9359308575,0.5690000000000001,0,0.5690000000000001,2.2705,0.7462772608,2.39
2019-09-01 10:00:00,2.71,0.6869497798,2.7957110008,0.62,0,0.62,2.09,0.6869497798,2.2
2019-09-01 10:30:00,2.7855,0.7088072728,2.8742682547,0.629,0,0.629,2.1565,0.7088072728,2.27
2019-09-01 11:00:00,2.7555,0.6713372848,2.8361019023000003,0.713,0,0.713,2.0425,0.6713372848,2.15
2019-09-01 11:30:00,2.773,0.6369897958,2.8452214325,0.835,0,0.835,1.9380000000000002,0.6369897958,2.04
2019-09-01 12:00:00,2.6814999999999998,0.6213773008,2.7525537234,0.791,0,0.791,1.8905,0.6213773008,1.99
2019-09-01 12:30:00,2.6715,0.6213773008,2.7428127898,0.781,0,0.781,1.8905,0.6213773008,1.99
2019-09-01 13:00:00,2.651,0.6057648058,2.7193293291,0.808,0,0.808,1.843,0.6057648058,1.94
2019-09-01 13:30:00,2.706,0.6120098038,2.7743453282,0.844,0,0.844,1.862,0.6120098038,1.96
2019-09-01 14:00:00,2.7039999999999997,0.5870298118,2.7669875316,0.918,0,0.918,1.786,0.5870298118,1.88
2019-09-01 14:30:00,2.5755,0.5651723189,2.6367821298000003,0.856,0,0.856,1.7195,0.5651723189,1.81
2019-09-01 15:00:00,2.56,0.5807848139,2.6250544756,0.793,0,0.793,1.767,0.5807848139,1.8599999999999999
2019-09-01 15:30:00,2.575,0.5620498199,2.6356261116,0.865,0,0.865,1.71,0.5620498199,1.8
2019-09-01 16:00:00,2.504,0.5995198078,2.5747698926,0.68,0,0.68,1.824,0.5995198078,1.92
2019-09-01 16:30:00,2.6445,0.6026423068,2.71229755,0.811,0,0.811,1.8335,0.6026423068,1.9300000000000002
2019-09-01 17:00:00,2.727,0.6494797918,2.8032754057,0.751,0,0.751,1.976,0.6494797918,2.08
2019-09-01 17:30:00,2.867,0.6682147858,2.9438410283,0.834,0,0.834,2.033,0.6682147858,2.14
2019-09-01 18:00:00,2.9475,0.7212972688,3.0344729361,0.753,0,0.753,2.1945,0.7212972688,2.31
2019-09-01 18:30:00,3.002,0.7493997598000001,3.0941241087,0.722,0,0.722,2.2800000000000002,0.7493997598000001,2.4
2019-09-01 19:00:00,3.0475,0.7775022508,3.1451178038,0.682,0,0.682,2.3655,0.7775022508,2.49
2019-09-01 19:30:00,3.0295,0.7899922468,3.130807883,0.626,0,0.626,2.4035,0.7899922468,2.5300000000000002
2019-09-01 20:00:00,3.0245,0.8149722388,3.1323760949,0.545,0,0.545,2.4795,0.8149722388,2.61
2019-09-01 20:30:00,2.9505,0.8586872248,3.0729129503,0.338,0,0.338,2.6125,0.8586872248,2.75
2019-09-01 21:00:00,2.992,0.8555647258,3.1119214322,0.389,0,0.389,2.6029999999999998,0.8555647258,2.74
2019-09-01 21:30:00,2.8335,0.8212172368,2.9501050829,0.335,0,0.335,2.4985,0.8212172368,2.63
2019-09-01 22:00:00,2.6925,0.7650122548,2.7990712745,0.365,0,0.365,2.3275,0.7650122548,2.45
2019-09-01 22:30:00,2.609,0.7306647658000001,2.7093822174,0.386,0,0.386,2.223,0.7306647658000001,2.34
2019-09-01 23:00:00,2.5615,0.6775822828,2.649603744,0.5,0,0.5,2.0615,0.6775822828,2.17
2019-09-01 23:30:00,2.476,0.6557247898,2.5613572574,0.481,0,0.481,1.995,0.6557247898,2.1
2019-09-02 00:00:00,2.4425,0.6213773008,2.5203007757,0.552,0,0.552,1.8905,0.6213773008,1.99
2019-09-02 00:30:00,2.436,0.6494797918,2.5210950002,0.46,0,0.46,1.976,0.6494797918,2.08
2019-09-02 01:00:00,2.385,0.6682147858,2.4768399222,0.352,0,0.352,2.033,0.6682147858,2.14
2019-09-02 01:30:00,2.457,0.7119297718,2.5580643072,0.291,0,0.291,2.166,0.7119297718,2.2800000000000002
2019-09-02 02:00:00,2.504,0.6557247898,2.5884340826,0.509,0,0.509,1.995,0.6557247898,2.1
2019-09-02 02:30:00,2.574,0.6619697878,2.657758454,0.56,0,0.56,2.014,0.6619697878,2.12
2019-09-02 03:00:00,2.509,0.6432347938,2.5901413089,0.552,0,0.552,1.957,0.6432347938,2.06
2019-09-02 03:30:00,2.4455,0.6775822828,2.5376343314,0.384,0,0.384,2.0615,0.6775822828,2.17
2019-09-02 04:00:00,2.426,0.7056847738,2.5265523941,0.279,0,0.279,2.147,0.7056847738,2.26
2019-09-02 04:30:00,2.36,0.7056847738,2.463248059,0.213,0,0.213,2.147,0.7056847738,2.26
2019-09-02 05:00:00,2.385,0.6994397758,2.4854458353,0.257,0,0.257,2.128,0.6994397758,2.24
2019-09-02 05:30:00,2.382,0.7119297718,2.4861150416,0.216,0,0.216,2.166,0.7119297718,2.2800000000000002
2019-09-02 06:00:00,2.4665,0.7337872648,2.5733375216,0.234,0,0.234,2.2325,0.7337872648,2.35
2019-09-02 06:30:00,2.528,0.7681347538000001,2.6421231992000003,0.191,0,0.191,2.337,0.7681347538000001,2.46
2019-09-02 07:00:00,2.598,0.7743797518000001,2.7109533378,0.242,0,0.242,2.356,0.7743797518000001,2.48
2019-09-02 07:30:00,2.6905,0.8149722388,2.8112221542,0.211,0,0.211,2.4795,0.8149722388,2.61
2019-09-02 08:00:00,2.7984999999999998,0.8649322228,2.9291142006,0.167,0,0.167,2.6315,0.8649322228,2.77
2019-09-02 08:30:00,2.8005,0.8649322228,2.9310250767,0.169,0,0.169,2.6315,0.8649322228,2.77
2019-09-02 09:00:00,2.7765,0.8337072328,2.8989687822,0.24,0,0.24,2.5365,0.8337072328,2.67
2019-09-02 09:30:00,2.758,0.7931147458000001,2.8697726391,0.34500000000000003,0,0.34500000000000003,2.4130000000000003,0.7931147458000001,2.54
2019-09-02 10:00:00,2.739,0.7493997598000001,2.8396691709,0.459,0,0.459,2.2800000000000002,0.7493997598000001,2.4
2019-09-02 10:30:00,2.724,0.7556447578000001,2.8268666399,0.425,0,0.425,2.299,0.7556447578000001,2.42
2019-09-02 11:00:00,2.626,0.7306647658000001,2.7257562253,0.403,0,0.403,2.223,0.7306647658000001,2.34
2019-09-02 11:30:00,2.6085000000000003,0.7212972688,2.7063891073,0.41400000000000003,0,0.41400000000000003,2.1945,0.7212972688,2.31
2019-09-02 12:00:00,2.635,0.7868697478000001,2.7499798181,0.241,0,0.241,2.394,0.7868697478000001,2.52
2019-09-02 12:30:00,2.7615,0.8461972288,2.8882402947,0.187,0,0.187,2.5745,0.8461972288,2.71
2019-09-02 13:00:00,2.653,0.7493997598000001,2.7568113827,0.373,0,0.373,2.2800000000000002,0.7493997598000001,2.4
2019-09-02 13:30:00,2.6465,0.6650922868,2.7287927734,0.623,0,0.623,2.0235,0.6650922868,2.13
2019-09-02 14:00:00,2.7025,0.6526022908,2.7801791309,0.717,0,0.717,1.9855,0.6526022908,2.09
2019-09-02 14:30:00,2.675,0.6869497798,2.761797422,0.585,0,0.585,2.09,0.6869497798,2.2
2019-09-02 15:00:00,2.6165000000000003,0.6650922868,2.6997073916,0.593,0,0.593,2.0235,0.6650922868,2.13
2019-09-02 15:30:00,2.6025,0.6026423068,2.6713636967000003,0.769,0,0.769,1.8335,0.6026423068,1.9300000000000002
2019-09-02 16:00:00,2.6635,0.6276222988,2.7364469664,0.754,0,0.754,1.9095,0.6276222988,2.01
2019-09-02 16:30:00,2.6845,0.6276222988,2.7568913653,0.775,0,0.775,1.9095,0.6276222988,2.01
2019-09-02 17:00:00,2.806,0.6557247898,2.8815986882,0.811,0,0.811,1.995,0.6557247898,2.1
2019-09-02 17:30:00,2.927,0.7306647658000001,3.0168195173,0.704,0,0.704,2.223,0.7306647658000001,2.34
2019-09-02 18:00:00,3.0525,0.7275422668,3.1380047801,0.839,0,0.839,2.2135,0.7275422668,2.33
2019-09-02 18:30:00,3.0355,0.7275422668,3.1214704868,0.8220000000000001,0,0.8220000000000001,2.2135,0.7275422668,2.33
2019-09-02 19:00:00,3.0575,0.7837472488,3.1563532755,0.673,0,0.673,2.3845,0.7837472488,2.51
2019-09-02 19:30:00,3.0015,0.7962372448,3.1053173751,0.579,0,0.579,2.4225,0.7962372448,2.55
2019-09-02 20:00:00,2.989,0.8118497398000001,3.0972925274,0.519,0,0.519,2.47,0.8118497398000001,2.6
2019-09-02 20:30:00,2.9355,0.7962372448,3.0415709757,0.513,0,0.513,2.4225,0.7962372448,2.55
2019-09-02 21:00:00,2.8855,0.7712572528,2.9867956073,0.539,0,0.539,2.3465,0.7712572528,2.47
2019-09-02 21:30:00,2.789,0.7618897558000001,2.8911930064,0.47100000000000003,0,0.47100000000000003,2.318,0.7618897558000001,2.44
2019-09-02 22:00:00,2.7,0.7493997598000001,2.8020706629000003,0.42,0,0.42,2.2800000000000002,0.7493997598000001,2.4
2019-09-02 22:30:00,2.635,0.7056847738,2.7278592339000003,0.488,0,0.488,2.147,0.7056847738,2.26
2019-09-02 23:00:00,2.54,0.6994397758,2.6345428446,0.41200000000000003,0,0.41200000000000003,2.128,0.6994397758,2.24
2019-09-02 23:30:00,2.4295,0.6713372848,2.520548353,0.387,0,0.387,2.0425,0.6713372848,2.15
2019-09-03 00:00:00,2.415,0.6369897958,2.4975950432,0.47700000000000004,0,0.47700000000000004,1.9380000000000002,0.6369897958,2.04
2019-09-03 00:30:00,2.4405,0.6088873048,2.5153099213,0.588,0,0.588,1.8525,0.6088873048,1.9500000000000002
2019-09-03 01:00:00,2.324,0.6807047818,2.4216389078000002,0.253,0,0.253,2.071,0.6807047818,2.18
2019-09-03 01:30:00,2.4135,0.7088072728,2.5154303807,0.257,0,0.257,2.1565,0.7088072728,2.27
2019-09-03 02:00:00,2.4235,0.6775822828,2.5164399456,0.362,0,0.362,2.0615,0.6775822828,2.17
2019-09-03 02:30:00,2.487,0.6744597838,2.5768323578,0.435,0,0.435,2.052,0.6744597838,2.16
2019-09-03 03:00:00,2.454,0.7181747698000001,2.5569299951,0.269,0,0.269,2.185,0.7181747698000001,2.3
2019-09-03 03:30:00,2.4335,0.7275422668,2.5399291329,0.22,0,0.22,2.2135,0.7275422668,2.33
2019-09-03 04:00:00,2.4125,0.6900722788,2.5092540724,0.313,0,0.313,2.0995,0.6900722788,2.21
2019-09-03 04:30:00,2.417,0.7181747698000001,2.5214408579,0.232,0,0.232,2.185,0.7181747698000001,2.3
2019-09-03 05:00:00,2.348,0.7056847738,2.4517534542,0.201,0,0.201,2.147,0.7056847738,2.26
2019-09-03 05:30:00,2.4095,0.6900722788,2.5063698849,0.31,0,0.31,2.0995,0.6900722788,2.21
2019-09-03 06:00:00,2.4565,0.6401122948,2.5385302835,0.509,0,0.509,1.9475,0.6401122948,2.05
2019-09-03 06:30:00,2.5365,0.7212972688,2.6370631392,0.342,0,0.342,2.1945,0.7212972688,2.31
2019-09-03 07:00:00,2.6025,0.7462772608,2.7073854546,0.332,0,0.332,2.2705,0.7462772608,2.39
2019-09-03 07:30:00,2.7125,0.8024822428,2.8287159631,0.271,0,0.271,2.4415,0.8024822428,2.5700000000000003
2019-09-03 08:00:00,2.7960000000000003,0.8056047418000001,2.9097448342,0.34500000000000003,0,0.34500000000000003,2.451,0.8056047418000001,2.58
2019-09-03 08:30:00,2.875,0.7931147458000001,2.9823909871,0.462,0,0.462,2.4130000000000003,0.7931147458000001,2.54
2019-09-03 09:00:00,2.8615,0.8649322228,2.9893628084,0.23,0,0.23,2.6315,0.8649322228,2.77
2019-09-03 09:30:00,2.848,0.7993597438000001,2.958053414,0.41600000000000004,0,0.41600000000000004,2.432,0.7993597438000001,2.56
2019-09-03 10:00:00,2.8755,0.7837472488,2.9803959469,0.491,0,0.491,2.3845,0.7837472488,2.51
2019-09-03 10:30:00,2.7835,0.6838272808,2.8662679568,0.7030000000000001,0,0.7030000000000001,2.0805,0.6838272808,2.19
2019-09-03 11:00:00,2.7935,0.6588472888,2.870143202,0.789,0,0.789,2.0045,0.6588472888,2.11
2019-09-03 11:30:00,2.6654999999999998,0.6026423068,2.73277661,0.8320000000000001,0,0.8320000000000001,1.8335,0.6026423068,1.9300000000000002
2019-09-03 12:00:00,2.689,0.5807848139,2.7510056343000002,0.922,0,0.922,1.767,0.5807848139,1.8599999999999999
2019-09-03 12:30:00,2.7375,0.5901523108,2.8003903299,0.9420000000000001,0,0.9420000000000001,1.7955,0.5901523108,1.8900000000000001
2019-09-03 13:00:00,2.723,0.5807848139,2.7842485521,0.9560000000000001,0,0.9560000000000001,1.767,0.5807848139,1.8599999999999999
2019-09-03 13:30:00,2.711,0.5870298118,2.7738285816,0.925,0,0.925,1.786,0.5870298118,1.88
2019-09-03 14:00:00,2.5789999999999997,0.6369897958,2.656500894,0.641,0,0.641,1.9380000000000002,0.6369897958,2.04
2019-09-03 14:30:00,2.6465,0.5526823229,2.7035939044,0.965,0,0.965,1.6815,0.5526823229,1.77
2019-09-03 15:00:00,2.6950000000000003,0.5433148259,2.7492209806,1.042,0,1.042,1.653,0.5433148259,1.74
2019-09-03 15:30:00,2.7435,0.5464373249,2.7973891399,1.081,0,1.081,1.6625,0.5464373249,1.75
2019-09-03 16:00:00,2.7405,0.5339473289000001,2.7920315184,1.116,0,1.116,1.6245,0.5339473289000001,1.71
2019-09-03 16:30:00,2.766,0.5433148259,2.8188556189,1.113,0,1.113,1.653,0.5433148259,1.74
2019-09-03 17:00:00,2.8435,0.5839073129,2.9028330989,1.067,0,1.067,1.7765,0.5839073129,1.87
2019-09-03 17:30:00,3.017,0.6432347938,3.0848079357,1.06,0,1.06,1.957,0.6432347938,2.06
2019-09-03 18:00:00,3.052,0.6807047818,3.1269894467,0.981,0,0.981,2.071,0.6807047818,2.18
2019-09-03 18:30:00,3.122,0.7119297718,3.2021442816,0.9560000000000001,0,0.9560000000000001,2.166,0.7119297718,2.2800000000000002
2019-09-03 19:00:00,3.112,0.7181747698000001,3.1937938255000002,0.927,0,0.927,2.185,0.7181747698000001,2.3
2019-09-03 19:30:00,3.083,0.7119297718,3.1641322665000002,0.917,0,0.917,2.166,0.7119297718,2.2800000000000002
2019-09-03 20:00:00,3.0275,0.7400322628,3.1166334401,0.776,0,0.776,2.2515,0.7400322628,2.37
2019-09-03 20:30:00,3.009,0.7618897558000001,3.1039582794,0.6910000000000001,0,0.6910000000000001,2.318,0.7618897558000001,2.44
2019-09-03 21:00:00,2.9865,0.7275422668,3.0738412451,0.773,0,0.773,2.2135,0.7275422668,2.33
2019-09-03 21:30:00,2.859,0.6619697878,2.9346354118,0.845,0,0.845,2.014,0.6619697878,2.12
2019-09-03 22:00:00,2.829,0.6182548018,2.8957693278,0.9480000000000001,0,0.9480000000000001,1.881,0.6182548018,1.98
2019-09-03 22:30:00,2.782,0.5995198078,2.8458650706,0.9580000000000001,0,0.9580000000000001,1.824,0.5995198078,1.92
2019-09-03 23:00:00,2.7385,0.5526823229,2.7937143734000003,1.057,0,1.057,1.6815,0.5526823229,1.77
2019-09-03 23:30:00,2.683,0.5120898359,2.7314327742,1.125,0,1.125,1.558,0.5120898359,1.6400000000000001
2019-09-04 00:00:00,2.613,0.5058448379,2.661512352,1.074,0,1.074,1.5390000000000001,0.5058448379,1.62
2019-09-04 00:30:00,2.5755,0.5152123349000001,2.6265269844,1.008,0,1.008,1.5675,0.5152123349000001,1.65
2019-09-04 01:00:00,2.5869999999999997,0.5120898359,2.637196428,1.029,0,1.029,1.558,0.5120898359,1.6400000000000001
2019-09-04 01:30:00,2.65,0.5433148259,2.7051231026,0.997,0,0.997,1.653,0.5433148259,1.74
2019-09-04 02:00:00,2.706,0.5370698279,2.7587823401,1.072,0,1.072,1.634,0.5370698279,1.72
2019-09-04 02:30:00,2.7905,0.5339473289000001,2.8411247773,1.166,0,1.166,1.6245,0.5339473289000001,1.71
2019-09-04 03:00:00,2.715,0.5370698279,2.7676107024,1.081,0,1.081,1.634,0.5370698279,1.72
2019-09-04 03:30:00,2.6115,0.5152123349000001,2.6618369597,1.044,0,1.044,1.5675,0.5152123349000001,1.65
2019-09-04 04:00:00,2.633,0.4933548419,2.6788221292000003,1.1320000000000001,0,1.1320000000000001,1.501,0.4933548419,1.58
2019-09-04 04:30:00,2.615,0.4746198479,2.6577225213,1.171,0,1.171,1.444,0.4746198479,1.52
2019-09-04 05:00:00,2.659,0.4683748499,2.6999362955,1.234,0,1.234,1.425,0.4683748499,1.5
2019-09-04 05:30:00,2.7195,0.5027223389000001,2.7655758894,1.19,0,1.19,1.5295,0.5027223389000001,1.6099999999999999
2019-09-04 06:00:00,2.776,0.5058448379,2.8217113602,1.237,0,1.237,1.5390000000000001,0.5058448379,1.62
2019-09-04 06:30:00,2.8945,0.5464373249,2.9456279466,1.232,0,1.232,1.6625,0.5464373249,1.75
2019-09-04 07:00:00,2.9525,0.5714173169,3.007286817,1.214,0,1.214,1.7385000000000002,0.5714173169,1.83
2019-09-04 07:30:00,3.024,0.5932748098,3.081647449,1.219,0,1.219,1.8050000000000002,0.5932748098,1.9
2019-09-04 08:00:00,3.094,0.6307447978,3.1576375663,1.175,0,1.175,1.919,0.6307447978,2.02
2019-09-04 08:30:00,3.1345,0.6526022908,3.2017151653,1.149,0,1.149,1.9855,0.6526022908,2.09
2019-09-04 09:00:00,3.12,0.6494797918,3.1868831168,1.1440000000000001,0,1.1440000000000001,1.976,0.6494797918,2.08
2019-09-04 09:30:00,3.024,0.6244997998,3.087810875,1.124,0,1.124,1.9,0.6244997998,2.0
2019-09-04 10:00:00,2.9314999999999998,0.5963973088,2.9915517712,1.117,0,1.117,1.8145,0.5963973088,1.9100000000000001
2019-09-04 10:30:00,2.9295,0.5839073129,2.987125374,1.153,0,1.153,1.7765,0.5839073129,1.87
2019-09-04 11:00:00,2.9305,0.5839073129,2.9881060891,1.154,0,1.154,1.7765,0.5839073129,1.87
2019-09-04 11:30:00,2.9175,0.5651723189,2.9717378754,1.198,0,1.198,1.7195,0.5651723189,1.81
2019-09-04 12:00:00,2.806,0.5370698279,2.856935421,1.172,0,1.172,1.634,0.5370698279,1.72
2019-09-04 12:30:00,2.825,0.5433148259,2.8767718019,1.172,0,1.172,1.653,0.5433148259,1.74
2019-09-04 13:00:00,2.8335,0.5401923269000001,2.8845328911,1.19,0,1.19,1.6435,0.5401923269000001,1.73
2019-09-04 13:30:00,2.8535,0.5214573329000001,2.9007550741,1.267,0,1.267,1.5865,0.5214573329000001,1.67
2019-09-04 14:00:00,2.868,0.5308248299,2.9167103044,1.2530000000000001,0,1.2530000000000001,1.615,0.5308248299,1.7000000000000002
2019-09-04 14:30:00,2.811,0.5183348339,2.8583897565000003,1.234,0,1.234,1.577,0.5183348339,1.6600000000000001
2019-09-04 15:00:00,2.8565,0.5401923269000001,2.9071291681,1.213,0,1.213,1.6435,0.5401923269000001,1.73
2019-09-04 15:30:00,2.8745000000000003,0.5401923269000001,2.9248176012,1.231,0,1.231,1.6435,0.5401923269000001,1.73
2019-09-04 16:00:00,2.9875,0.5651723189,3.0404894343,1.268,0,1.268,1.7195,0.5651723189,1.81
2019-09-04 16:30:00,3.04,0.5807848139,3.0949815831,1.2730000000000001,0,1.2730000000000001,1.767,0.5807848139,1.8599999999999999
2019-09-04 17:00:00,3.0845,0.6026423068,3.1428200712,1.251,0,1.251,1.8335,0.6026423068,1.9300000000000002
2019-09-04 17:30:00,3.191,0.6369897958,3.2539571294,1.2530000000000001,0,1.2530000000000001,1.9380000000000002,0.6369897958,2.04
2019-09-04 18:00:00,3.2265,0.6463572928,3.2906048076,1.26,0,1.26,1.9665,0.6463572928,2.07
2019-09-04 18:30:00,3.3025,0.6900722788,3.3738266108,1.203,0,1.203,2.0995,0.6900722788,2.21
2019-09-04 19:00:00,3.3475,0.7088072728,3.4217194508,1.191,0,1.191,2.1565,0.7088072728,2.27
2019-09-04 19:30:00,3.317,0.6869497798,3.3873867509,1.227,0,1.227,2.09,0.6869497798,2.2
2019-09-04 20:00:00,3.2805,0.6775822828,3.3497459605,1.219,0,1.219,2.0615,0.6775822828,2.17
2019-09-04 20:30:00,3.167,0.6557247898,3.2341713003,1.172,0,1.172,1.995,0.6557247898,2.1
2019-09-04 21:00:00,3.129,0.6557247898,3.1969698153,1.134,0,1.134,1.995,0.6557247898,2.1
2019-09-04 21:30:00,3.098,0.6182548018,3.1590889509,1.217,0,1.217,1.881,0.6182548018,1.98
2019-09-04 22:00:00,3.018,0.5870298118,3.0745614321,1.232,0,1.232,1.786,0.5870298118,1.88
2019-09-04 22:30:00,2.924,0.5433148259,2.9740489236,1.271,0,1.271,1.653,0.5433148259,1.74
2019-09-04 23:00:00,2.944,0.5433148259,2.9937145823,1.291,0,1.291,1.653,0.5433148259,1.74
2019-09-04 23:30:00,2.8465,0.5277023309000001,2.895001209,1.241,0,1.241,1.6055000000000001,0.5277023309000001,1.69
2019-09-05 00:00:00,2.745,0.5183348339,2.7935096205,1.168,0,1.168,1.577,0.5183348339,1.6600000000000001
2019-09-05 00:30:00,2.758,0.4871098439,2.8006856303000003,1.276,0,1.276,1.482,0.4871098439,1.56
2019-09-05 01:00:00,2.717,0.4746198479,2.7581430346999998,1.2730000000000001,0,1.2730000000000001,1.444,0.4746198479,1.52
2019-09-05 01:30:00,2.71,0.4871098439,2.7534298611,1.228,0,1.228,1.482,0.4871098439,1.56
2019-09-05 02:00:00,2.7915,0.5152123349000001,2.8386468607,1.224,0,1.224,1.5675,0.5152123349000001,1.65
2019-09-05 02:30:00,2.8145,0.5089673369000001,2.8601499961,1.266,0,1.266,1.5485,0.5089673369000001,1.63
2019-09-05 03:00:00,2.7975,0.5089673369000001,2.8434229372,1.249,0,1.249,1.5485,0.5089673369000001,1.63
2019-09-05 03:30:00,2.74,0.4995998399,2.7851750394,1.22,0,1.22,1.52,0.4995998399,1.6
2019-09-05 04:00:00,2.7185,0.5089673369000001,2.7657349837,1.17,0,1.17,1.5485,0.5089673369000001,1.63
2019-09-05 04:30:00,2.718,0.4995998399,2.7635346931,1.198,0,1.198,1.52,0.4995998399,1.6
2019-09-05 05:00:00,2.7575000000000003,0.5089673369000001,2.8040781016,1.209,0,1.209,1.5485,0.5089673369000001,1.63
2019-09-05 05:30:00,2.666,0.5058448379,2.7135649983,1.127,0,1.127,1.5390000000000001,0.5058448379,1.62
2019-09-05 06:00:00,2.7895000000000003,0.5277023309000001,2.8389751672,1.184,0,1.184,1.6055000000000001,0.5277023309000001,1.69
2019-09-05 06:30:00,2.815,0.5682948179,2.8717910788000003,1.086,0,1.086,1.729,0.5682948179,1.82
2019-09-05 07:00:00,2.88,0.6369897958,2.9496026851,0.9420000000000001,0,0.9420000000000001,1.9380000000000002,0.6369897958,2.04
2019-09-05 07:30:00,3.001,0.6619697878,3.0731425284,0.987,0,0.987,2.014,0.6619697878,2.12
2019-09-05 08:00:00,3.1105,0.7025622748,3.1888562213,0.973,0,0.973,2.1375,0.7025622748,2.25
2019-09-05 08:30:00,3.0405,0.6838272808,3.1164499033,0.96,0,0.96,2.0805,0.6838272808,2.19
2019-09-05 09:00:00,2.9615,0.6713372848,3.0366389315,0.919,0,0.919,2.0425,0.6713372848,2.15
2019-09-05 09:30:00,2.8465,0.6401122948,2.9175856457,0.899,0,0.899,1.9475,0.6401122948,2.05
2019-09-05 10:00:00,2.8695,0.6213773008,2.9360074932,0.979,0,0.979,1.8905,0.6213773008,1.99
2019-09-05 10:30:00,2.8195,0.6026423068,2.8831853912,0.986,0,0.986,1.8335,0.6026423068,1.9300000000000002
2019-09-05 11:00:00,2.843,0.5995198078,2.9055245654,1.019,0,1.019,1.824,0.5995198078,1.92
2019-09-05 11:30:00,2.7835,0.5963973088,2.846675605,0.969,0,0.969,1.8145,0.5963973088,1.9100000000000001
2019-09-05 12:00:00,2.6695,0.6900722788,2.757250442,0.5700000000000001,0,0.5700000000000001,2.0995,0.6900722788,2.21
2019-09-05 12:30:00,2.665,0.6994397758,2.7552569753,0.537,0,0.537,2.128,0.6994397758,2.24
2019-09-05 13:00:00,2.7495000000000003,0.7212972688,2.8425375987,0.555,0,0.555,2.1945,0.7212972688,2.31
2019-09-05 13:30:00,2.651,0.6682147858,2.7339187991,0.618,0,0.618,2.033,0.6682147858,2.14
2019-09-05 14:00:00,2.5324999999999998,0.6526022908,2.6152334504,0.547,0,0.547,1.9855,0.6526022908,2.09
2019-09-05 14:30:00,2.4585,0.6588472888,2.5452508717,0.454,0,0.454,2.0045,0.6588472888,2.11
2019-09-05 15:00:00,2.534,0.6120098038,2.606858646,0.672,0,0.672,1.862,0.6120098038,1.96
2019-09-05 15:30:00,2.499,0.6057648058,2.5713716184,0.656,0,0.656,1.843,0.6057648058,1.94
2019-09-05 16:00:00,2.4925,0.6650922868,2.5797100612,0.46900000000000003,0,0.46900000000000003,2.0235,0.6650922868,2.13
2019-09-05 16:30:00,2.61,0.6869497798,2.6988886602,0.52,0,0.52,2.09,0.6869497798,2.2
2019-09-05 17:00:00,2.6895,0.7088072728,2.7813338527,0.533,0,0.533,2.1565,0.7088072728,2.27
2019-09-05 17:30:00,2.8775,0.7337872648,2.9695875134,0.645,0,0.645,2.2325,0.7337872648,2.35
2019-09-05 18:00:00,2.9095,0.7712572528,3.0099880398,0.5630000000000001,0,0.5630000000000001,2.3465,0.7712572528,2.47
2019-09-05 18:30:00,2.95,0.8118497398000001,3.0596731852,0.48,0,0.48,2.47,0.8118497398000001,2.6
2019-09-05 19:00:00,2.9755000000000003,0.8524422268,3.0951991858,0.382,0,0.382,2.5935,0.8524422268,2.73
2019-09-05 19:30:00,2.9655,0.8774222188,3.092581446,0.296,0,0.296,2.6695,0.8774222188,2.81
2019-09-05 20:00:00,2.932,0.9117697078,3.0704963768,0.158,0,0.158,2.774,0.9117697078,2.92
2019-09-05 20:30:00,2.939,0.9180147058,3.079037512,0.146,0,0.146,2.793,0.9180147058,2.94
2019-09-05 21:00:00,2.867,0.9180147058,3.0103886792,0.074,0,0.074,2.793,0.9180147058,2.94
2019-09-05 21:30:00,2.746,0.8742997198,2.8818251161,0.08600000000000001,0,0.08600000000000001,2.66,0.8742997198,2.8
2019-09-05 22:00:00,2.6705,0.8586872248,2.8051584625,0.058,0,0.058,2.6125,0.8586872248,2.75
2019-09-05 22:30:00,2.6155,0.8149722388,2.7395291566,0.136,0,0.136,2.4795,0.8149722388,2.61
2019-09-05 23:00:00,2.4965,0.7587672568,2.6092604316,0.188,0,0.188,2.3085,0.7587672568,2.43
2019-09-05 23:30:00,2.449,0.7181747698000001,2.552131658,0.264,0,0.264,2.185,0.7181747698000001,2.3
2019-09-06 00:00:00,2.387,0.6619697878,2.4770896229,0.373,0,0.373,2.014,0.6619697878,2.12
2019-09-06 00:30:00,2.3915,0.6526022908,2.4789437267,0.406,0,0.406,1.9855,0.6526022908,2.09
2019-09-06 01:00:00,2.4175,0.6276222988,2.4976420881,0.508,0,0.508,1.9095,0.6276222988,2.01
2019-09-06 01:30:00,2.5135,0.6088873048,2.5861991416,0.661,0,0.661,1.8525,0.6088873048,1.9500000000000002
2019-09-06 02:00:00,2.4515000000000002,0.5901523108,2.5215336603000003,0.656,0,0.656,1.7955,0.5901523108,1.8900000000000001
2019-09-06 02:30:00,2.5655,0.5901523108,2.6325026116,0.77,0,0.77,1.7955,0.5901523108,1.8900000000000001
2019-09-06 03:00:00,2.5385,0.5589273209,2.5993041376,0.838,0,0.838,1.7005,0.5589273209,1.79
2019-09-06 03:30:00,2.528,0.5308248299,2.5831296909,0.913,0,0.913,1.615,0.5308248299,1.7000000000000002
2019-09-06 04:00:00,2.5595,0.5214573329000001,2.6120792484,0.973,0,0.973,1.5865,0.5214573329000001,1.67
2019-09-06 04:30:00,2.575,0.5183348339,2.6266510998,0.998,0,0.998,1.577,0.5183348339,1.6600000000000001
2019-09-06 05:00:00,2.5255,0.5152123349000001,2.5775170223,0.9580000000000001,0,0.9580000000000001,1.5675,0.5152123349000001,1.65
2019-09-06 05:30:00,2.5465,0.5339473289000001,2.6018766304,0.922,0,0.922,1.6245,0.5339473289000001,1.71
2019-09-06 06:00:00,2.5555,0.5401923269000001,2.6119701377,0.912,0,0.912,1.6435,0.5401923269000001,1.73
2019-09-06 06:30:00,2.613,0.5433148259,2.6688874086,0.96,0,0.96,1.653,0.5433148259,1.74
2019-09-06 07:00:00,2.7439999999999998,0.5682948179,2.8022303617,1.015,0,1.015,1.729,0.5682948179,1.82
2019-09-06 07:30:00,2.852,0.6307447978,2.920914754,0.933,0,0.933,1.919,0.6307447978,2.02
2019-09-06 08:00:00,3.089,0.6744597838,3.1617743436,1.037,0,1.037,2.052,0.6744597838,2.16
2019-09-06 08:30:00,3.0535,0.6401122948,3.1198727538,1.106,0,1.106,1.9475,0.6401122948,2.05
2019-09-06 09:00:00,3.1205,0.6650922868,3.190590541,1.097,0,1.097,2.0235,0.6650922868,2.13
2019-09-06 09:30:00,3.011,0.6307447978,3.076354986,1.092,0,1.092,1.919,0.6307447978,2.02
2019-09-06 10:00:00,3.079,0.6369897958,3.1442005343,1.141,0,1.141,1.9380000000000002,0.6369897958,2.04
2019-09-06 10:30:00,3.0485,0.6338672968,3.1137019767,1.12,0,1.12,1.9285,0.6338672968,2.03
2019-09-06 11:00:00,3.0345,0.6151323028,3.0962199534,1.163,0,1.163,1.8715000000000002,0.6151323028,1.97
2019-09-06 11:30:00,3.08,0.6120098038,3.1402159161,1.218,0,1.218,1.862,0.6120098038,1.96
2019-09-06 12:00:00,3.009,0.5932748098,3.066929409,1.204,0,1.204,1.8050000000000002,0.5932748098,1.9
2019-09-06 12:30:00,3.0215,0.6026423068,3.0810128205,1.188,0,1.188,1.8335,0.6026423068,1.9300000000000002
2019-09-06 13:00:00,3.0685000000000002,0.5963973088,3.1259209843,1.254,0,1.254,1.8145,0.5963973088,1.9100000000000001
2019-09-06 13:30:00,3.081,0.5932748098,3.137600357,1.276,0,1.276,1.8050000000000002,0.5932748098,1.9
2019-09-06 14:00:00,3.0245,0.5776623149,3.0791709923,1.267,0,1.267,1.7575,0.5776623149,1.85
2019-09-06 14:30:00,3.018,0.5932748098,3.0757599061,1.213,0,1.213,1.8050000000000002,0.5932748098,1.9
2019-09-06 15:00:00,3.004,0.5745398159,3.0584492803,1.256,0,1.256,1.748,0.5745398159,1.8399999999999999
2019-09-06 15:30:00,2.944,0.5495598239,2.9948542535,1.272,0,1.272,1.6720000000000002,0.5495598239,1.76
2019-09-06 16:00:00,2.9995000000000003,0.5776623149,3.0546184704,1.242,0,1.242,1.7575,0.5776623149,1.85
2019-09-06 16:30:00,2.93,0.5870298118,2.9882275683,1.1440000000000001,0,1.1440000000000001,1.786,0.5870298118,1.88
2019-09-06 17:00:00,3.0155,0.6588472888,3.086635709,1.011,0,1.011,2.0045,0.6588472888,2.11
2019-09-06 17:30:00,3.019,0.7119297718,3.1018067316,0.853,0,0.853,2.166,0.7119297718,2.2800000000000002
2019-09-06 18:00:00,3.013,0.7618897558000001,3.1078360639,0.6950000000000001,0,0.6950000000000001,2.318,0.7618897558000001,2.44
2019-09-06 18:30:00,2.9985,0.8274622348,3.1105780813,0.481,0,0.481,2.5175,0.8274622348,2.65
2019-09-06 19:00:00,3.0235,0.8337072328,3.1363386297,0.487,0,0.487,2.5365,0.8337072328,2.67
2019-09-06 19:30:00,3.031,0.8805447178,3.1563143063,0.352,0,0.352,2.6790000000000003,0.8805447178,2.8200000000000003
2019-09-06 20:00:00,2.9865,0.8836672168,3.1144903275,0.298,0,0.298,2.6885,0.8836672168,2.83
2019-09-06 20:30:00,2.89,0.8867897158,3.0229945418,0.192,0,0.192,2.698,0.8867897158,2.84
2019-09-06 21:00:00,2.874,0.8867897158,3.0077021129,0.176,0,0.176,2.698,0.8867897158,2.84
2019-09-06 21:30:00,2.722,0.8430747298,2.8495717222,0.157,0,0.157,2.565,0.8430747298,2.7
2019-09-06 22:00:00,2.64,0.8180947378000001,2.763852203,0.151,0,0.151,2.489,0.8180947378000001,2.62
2019-09-06 22:30:00,2.5335,0.8087272408,2.659447687,0.073,0,0.073,2.4605,0.8087272408,2.59
2019-09-06 23:00:00,2.454,0.7806247498000001,2.5751681498,0.079,0,0.079,2.375,0.7806247498000001,2.5
2019-09-06 23:30:00,2.404,0.7806247498000001,2.5275662207,0.029,0,0.029,2.375,0.7806247498000001,2.5
2019-09-07 00:00:00,2.3555,0.7462772608,2.4708925513,0.085,0,0.085,2.2705,0.7462772608,2.39
2019-09-07 00:30:00,2.378,0.7306647658000001,2.4877208445,0.155,0,0.155,2.223,0.7306647658000001,2.34
2019-09-07 01:00:00,2.3645,0.6963172768,2.4648971581,0.246,0,0.246,2.1185,0.6963172768,2.23
2019-09-07 01:30:00,2.49,0.7119297718,2.5897768244,0.324,0,0.324,2.166,0.7119297718,2.2800000000000002
2019-09-07 02:00:00,2.49,0.7119297718,2.5897768244,0.324,0,0.324,2.166,0.7119297718,2.2800000000000002
2019-09-07 02:30:00,2.507,0.7119297718,2.6061260522,0.341,0,0.341,2.166,0.7119297718,2.2800000000000002
2019-09-07 03:00:00,2.479,0.6994397758,2.5757827936,0.35100000000000003,0,0.35100000000000003,2.128,0.6994397758,2.24
2019-09-07 03:30:00,2.4035,0.6963172768,2.5023329115,0.28500000000000003,0,0.28500000000000003,2.1185,0.6963172768,2.23
2019-09-07 04:00:00,2.484,0.6557247898,2.5690914737,0.489,0,0.489,1.995,0.6557247898,2.1
2019-09-07 04:30:00,2.409,0.6619697878,2.4982964196,0.395,0,0.395,2.014,0.6619697878,2.12
2019-09-07 05:00:00,2.407,0.6931947778,2.5048289363,0.298,0,0.298,2.109,0.6931947778,2.22
2019-09-07 05:30:00,2.409,0.7369097638000001,2.5191897507,0.167,0,0.167,2.242,0.7369097638000001,2.36
2019-09-07 06:00:00,2.4445,0.7400322628,2.5540610799,0.193,0,0.193,2.2515,0.7400322628,2.37
2019-09-07 06:30:00,2.452,0.7556447578000001,2.5657948085999998,0.153,0,0.153,2.299,0.7556447578000001,2.42
2019-09-07 07:00:00,2.5700000000000003,0.7868697478000001,2.6877618942,0.176,0,0.176,2.394,0.7868697478000001,2.52
2019-09-07 07:30:00,2.7145,0.8149722388,2.8342000635,0.23500000000000001,0,0.23500000000000001,2.4795,0.8149722388,2.61
2019-09-07 08:00:00,2.8045,0.8524422268,2.9311905431,0.211,0,0.211,2.5935,0.8524422268,2.73
2019-09-07 08:30:00,2.8325,0.8711772208,2.9634449548,0.182,0,0.182,2.6505,0.8711772208,2.79
2019-09-07 09:00:00,2.7855,0.8524422268,2.9130169927000003,0.192,0,0.192,2.5935,0.8524422268,2.73
2019-09-07 09:30:00,2.7645,0.8087272408,2.8803645603,0.304,0,0.304,2.4605,0.8087272408,2.59
2019-09-07 10:00:00,2.733,0.7618897558000001,2.8372107782000002,0.41500000000000004,0,0.41500000000000004,2.318,0.7618897558000001,2.44
2019-09-07 10:30:00,2.6595,0.7587672568,2.7656225339000002,0.35100000000000003,0,0.35100000000000003,2.3085,0.7587672568,2.43
2019-09-07 11:00:00,2.664,0.7556447578000001,2.769096423,0.365,0,0.365,2.299,0.7556447578000001,2.42
2019-09-07 11:30:00,2.608,0.7181747698000001,2.7050765239,0.423,0,0.423,2.185,0.7181747698000001,2.3
2019-09-07 12:00:00,2.6255,0.7150522708,2.7211302799,0.45,0,0.45,2.1755,0.7150522708,2.29
2019-09-07 12:30:00,2.5985,0.7088072728,2.693438323,0.442,0,0.442,2.1565,0.7088072728,2.27
2019-09-07 13:00:00,2.6575,0.7088072728,2.7504025160000003,0.501,0,0.501,2.1565,0.7088072728,2.27
2019-09-07 13:30:00,2.5685000000000002,0.6838272808,2.6579714068999998,0.488,0,0.488,2.0805,0.6838272808,2.19
2019-09-07 14:00:00,2.5555,0.6838272808,2.6454111212,0.47500000000000003,0,0.47500000000000003,2.0805,0.6838272808,2.19
2019-09-07 14:30:00,2.5065,0.6650922868,2.5932392871000003,0.483,0,0.483,2.0235,0.6650922868,2.13
2019-09-07 15:00:00,2.5275,0.6463572928,2.6088376722,0.561,0,0.561,1.9665,0.6463572928,2.07
2019-09-07 15:30:00,2.577,0.6369897958,2.6545592855,0.639,0,0.639,1.9380000000000002,0.6369897958,2.04
2019-09-07 16:00:00,2.596,0.6557247898,2.6775345002,0.601,0,0.601,1.995,0.6557247898,2.1
2019-09-07 16:30:00,2.733,0.7431547618000001,2.8322372782,0.47200000000000003,0,0.47200000000000003,2.261,0.7431547618000001,2.38
2019-09-07 17:00:00,2.7675,0.7837472488,2.8763372542,0.383,0,0.383,2.3845,0.7837472488,2.51
2019-09-07 17:30:00,2.8515,0.7650122548,2.9523373791000003,0.524,0,0.524,2.3275,0.7650122548,2.45
2019-09-07 18:00:00,2.922,0.8056047418000001,3.0310201253,0.47100000000000003,0,0.47100000000000003,2.451,0.8056047418000001,2.58
2019-09-07 18:30:00,3.034,0.8243397358000001,3.1439930025,0.526,0,0.526,2.508,0.8243397358000001,2.64
2019-09-07 19:00:00,3.0255,0.8524422268,3.1432957226,0.432,0,0.432,2.5935,0.8524422268,2.73
2019-09-07 19:30:00,2.9415,0.8836672168,3.0713661455,0.253,0,0.253,2.6885,0.8836672168,2.83
2019-09-07 20:00:00,2.885,0.8618097238,3.0109701094,0.263,0,0.263,2.622,0.8618097238,2.76
2019-09-07 20:30:00,2.8615,0.8461972288,2.9839959785000003,0.28700000000000003,0,0.28700000000000003,2.5745,0.8461972288,2.71
2019-09-07 21:00:00,2.8105,0.8774222188,2.9442791987,0.14100000000000001,0,0.14100000000000001,2.6695,0.8774222188,2.81
2019-09-07 21:30:00,2.7325,0.8524422268,2.8623790804,0.139,0,0.139,2.5935,0.8524422268,2.73
2019-09-07 22:00:00,2.708,0.8493197278,2.8380641289,0.124,0,0.124,2.584,0.8493197278,2.7199999999999998
2019-09-07 22:30:00,2.586,0.8180947378000001,2.7123191184,0.097,0,0.097,2.489,0.8180947378000001,2.62
2019-09-07 23:00:00,2.511,0.7931147458000001,2.6332778053,0.098,0,0.098,2.4130000000000003,0.7931147458000001,2.54
2019-09-07 23:30:00,2.426,0.7618897558000001,2.5428236274,0.108,0,0.108,2.318,0.7618897558000001,2.44
2019-09-08 00:00:00,2.4005,0.7462772608,2.5138277586,0.13,0,0.13,2.2705,0.7462772608,2.39
2019-09-08 00:30:00,2.387,0.7618897558000001,2.5056426321,0.069,0,0.069,2.318,0.7618897558000001,2.44
2019-09-08 01:00:00,2.3565,0.7525222588,2.4737384664,0.067,0,0.067,2.2895,0.7525222588,2.41
2019-09-08 01:30:00,2.4455,0.7775022508,2.5661215871,0.08,0,0.08,2.3655,0.7775022508,2.49
2019-09-08 02:00:00,2.4355,0.7899922468,2.5604194969,0.032,0,0.032,2.4035,0.7899922468,2.5300000000000002
2019-09-08 02:30:00,2.422,0.7931147458000001,2.5485515494,0.009000000000000001,0,0.009000000000000001,2.4130000000000003,0.7931147458000001,2.54
2019-09-08 03:00:00,2.3855,0.7837472488,2.5109500194,0.001,0,0.001,2.3845,0.7837472488,2.51
2019-09-08 03:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-09-08 04:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-09-08 04:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-09-08 05:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-09-08 05:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-09-08 06:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-09-08 06:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-09-08 07:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-09-08 07:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-09-08 08:00:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2019-09-08 08:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2019-09-08 09:00:00,2.699,0.8867897158,2.8409500172,0.001,0,0.001,2.698,0.8867897158,2.84
2019-09-08 09:30:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2019-09-08 10:00:00,2.6405000000000003,0.8649322228,2.7785514212,0.009000000000000001,0,0.009000000000000001,2.6315,0.8649322228,2.77
2019-09-08 10:30:00,2.616,0.8555647258,2.7523529933,0.013000000000000001,0,0.013000000000000001,2.6029999999999998,0.8555647258,2.74
2019-09-08 11:00:00,2.6875,0.8711772208,2.825173623,0.037,0,0.037,2.6505,0.8711772208,2.79
2019-09-08 11:30:00,2.6135,0.8399522308,2.7451597403,0.058,0,0.058,2.5555,0.8399522308,2.69
2019-09-08 12:00:00,2.5755,0.8274622348,2.7051606237,0.058,0,0.058,2.5175,0.8274622348,2.65
2019-09-08 12:30:00,2.542,0.8180947378000001,2.6704012807,0.053,0,0.053,2.489,0.8180947378000001,2.62
2019-09-08 13:00:00,2.5345,0.8087272408,2.6604003458000003,0.074,0,0.074,2.4605,0.8087272408,2.59
2019-09-08 13:30:00,2.504,0.7868697478000001,2.6247247475,0.11,0,0.11,2.394,0.7868697478000001,2.52
2019-09-08 14:00:00,2.449,0.7493997598000001,2.5610937117,0.169,0,0.169,2.2800000000000002,0.7493997598000001,2.4
2019-09-08 14:30:00,2.4365,0.7525222588,2.5500631365,0.147,0,0.147,2.2895,0.7525222588,2.41
2019-09-08 15:00:00,2.4425,0.7525222588,2.555796549,0.153,0,0.153,2.2895,0.7525222588,2.41
2019-09-08 15:30:00,2.3635,0.7212972688,2.4711135142,0.169,0,0.169,2.1945,0.7212972688,2.31
2019-09-08 16:00:00,2.402,0.7244197678000001,2.5088618933999998,0.198,0,0.198,2.204,0.7244197678000001,2.32
2019-09-08 16:30:00,2.5045,0.7650122548,2.6187332816,0.177,0,0.177,2.3275,0.7650122548,2.45
2019-09-08 17:00:00,2.573,0.8056047418000001,2.6961691342,0.122,0,0.122,2.451,0.8056047418000001,2.58
2019-09-08 17:30:00,2.6895,0.8586872248,2.8232523798,0.077,0,0.077,2.6125,0.8586872248,2.75
2019-09-08 18:00:00,2.836,0.9242597038,2.982809414,0.024,0,0.024,2.8120000000000003,0.9242597038,2.96
2019-09-08 18:30:00,2.8535,0.9336272008000001,3.0023527441,0.013000000000000001,0,0.013000000000000001,2.8405,0.9336272008000001,2.99
2019-09-08 19:00:00,2.8645,0.9398721988000001,3.0147504043,0.005,0,0.005,2.8595,0.9398721988000001,3.01
2019-09-08 19:30:00,2.8805,0.9461171968000001,3.0319000643,0.002,0,0.002,2.8785,0.9461171968000001,3.03
2019-09-08 20:00:00,2.8529999999999998,0.9367496998,3.0028501461,0.003,0,0.003,2.85,0.9367496998,3.0
2019-09-08 20:30:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2019-09-08 21:00:00,2.821,0.9242597038,2.9685513302,0.009000000000000001,0,0.009000000000000001,2.8120000000000003,0.9242597038,2.96
2019-09-08 21:30:00,2.7285,0.8836672168,2.8680271965,0.04,0,0.04,2.6885,0.8836672168,2.83
2019-09-08 22:00:00,2.652,0.8368297318,2.7808969776,0.106,0,0.106,2.5460000000000003,0.8368297318,2.68
2019-09-08 22:30:00,2.539,0.7931147458000001,2.6599909774,0.126,0,0.126,2.4130000000000003,0.7931147458000001,2.54
2019-09-08 23:00:00,2.4695,0.7775022508,2.5890036694000003,0.10400000000000001,0,0.10400000000000001,2.3655,0.7775022508,2.49
2019-09-08 23:30:00,2.371,0.7244197678000001,2.4791984592,0.167,0,0.167,2.204,0.7244197678000001,2.32
2019-09-09 00:00:00,2.36,0.7244197678000001,2.4686806193,0.156,0,0.156,2.204,0.7244197678000001,2.32
2019-09-09 00:30:00,2.3815,0.7025622748,2.4829691903,0.244,0,0.244,2.1375,0.7025622748,2.25
2019-09-09 01:00:00,2.399,0.7181747698000001,2.504191686,0.214,0,0.214,2.185,0.7181747698000001,2.3
2019-09-09 01:30:00,2.471,0.7244197678000001,2.575,0.267,0,0.267,2.204,0.7244197678000001,2.32
2019-09-09 02:00:00,2.5465,0.7150522708,2.6449880907,0.371,0,0.371,2.1755,0.7150522708,2.29
2019-09-09 02:30:00,2.5315,0.7025622748,2.6271821406,0.394,0,0.394,2.1375,0.7025622748,2.25
2019-09-09 03:00:00,2.5425,0.7088072728,2.6394533525,0.386,0,0.386,2.1565,0.7088072728,2.27
2019-09-09 03:30:00,2.478,0.6994397758,2.5748203821,0.35000000000000003,0,0.35000000000000003,2.128,0.6994397758,2.24
2019-09-09 04:00:00,2.4435000000000002,0.6963172768,2.5407774401000003,0.325,0,0.325,2.1185,0.6963172768,2.23
2019-09-09 04:30:00,2.4435000000000002,0.6838272808,2.5373829037,0.363,0,0.363,2.0805,0.6838272808,2.19
2019-09-09 05:00:00,2.4545,0.6463572928,2.5381780867,0.488,0,0.488,1.9665,0.6463572928,2.07
2019-09-09 05:30:00,2.501,0.5870298118,2.5689696378,0.715,0,0.715,1.786,0.5870298118,1.88
2019-09-09 06:00:00,2.566,0.5682948179,2.6281771249,0.837,0,0.837,1.729,0.5682948179,1.82
2019-09-09 06:30:00,2.665,0.5495598239,2.7210735014000003,0.993,0,0.993,1.6720000000000002,0.5495598239,1.76
2019-09-09 07:00:00,2.8715,0.5963973088,2.9327805919000003,1.057,0,1.057,1.8145,0.5963973088,1.9100000000000001
2019-09-09 07:30:00,2.9455,0.6526022908,3.016928902,0.96,0,0.96,1.9855,0.6526022908,2.09
2019-09-09 08:00:00,2.971,0.6994397758,3.0522216499,0.843,0,0.843,2.128,0.6994397758,2.24
2019-09-09 08:30:00,2.9355,0.7837472488,3.0383251965999998,0.551,0,0.551,2.3845,0.7837472488,2.51
2019-09-09 09:00:00,2.93,0.8056047418000001,3.0387331242,0.47900000000000004,0,0.47900000000000004,2.451,0.8056047418000001,2.58
2019-09-09 09:30:00,2.8935,0.7712572528,2.9945250040999998,0.547,0,0.547,2.3465,0.7712572528,2.47
2019-09-09 10:00:00,2.7965,0.7650122548,2.8992509377,0.46900000000000003,0,0.46900000000000003,2.3275,0.7650122548,2.45
2019-09-09 10:30:00,2.898,0.8867897158,3.030643496,0.2,0,0.2,2.698,0.8867897158,2.84
2019-09-09 11:00:00,2.8445,0.9024022108,2.9842101132,0.099,0,0.099,2.7455,0.9024022108,2.89
2019-09-09 11:30:00,2.819,0.9242597038,2.9666508052,0.007,0,0.007,2.8120000000000003,0.9242597038,2.96
2019-09-09 12:00:00,2.8495,0.8524422268,2.9742743653,0.256,0,0.256,2.5935,0.8524422268,2.73
2019-09-09 12:30:00,2.9314999999999998,0.7837472488,3.0344607429,0.547,0,0.547,2.3845,0.7837472488,2.51
2019-09-09 13:00:00,2.9210000000000003,0.6869497798,3.0006900873,0.8310000000000001,0,0.8310000000000001,2.09,0.6869497798,2.2
2019-09-09 13:30:00,2.8689999999999998,0.7056847738,2.9545138348,0.722,0,0.722,2.147,0.7056847738,2.26
2019-09-09 14:00:00,2.851,0.6557247898,2.9254360359,0.856,0,0.856,1.995,0.6557247898,2.1
2019-09-09 14:30:00,2.8315,0.6900722788,2.9143767773,0.732,0,0.732,2.0995,0.6900722788,2.21
2019-09-09 15:00:00,2.7145,0.6588472888,2.7933116546,0.71,0,0.71,2.0045,0.6588472888,2.11
2019-09-09 15:30:00,2.6315,0.6526022908,2.7112141192,0.646,0,0.646,1.9855,0.6526022908,2.09
2019-09-09 16:00:00,2.601,0.6682147858,2.6854630886,0.5680000000000001,0,0.5680000000000001,2.033,0.6682147858,2.14
2019-09-09 16:30:00,2.7035,0.7462772608,2.8046108464,0.433,0,0.433,2.2705,0.7462772608,2.39
2019-09-09 17:00:00,2.7395,0.8212172368,2.8599402092,0.241,0,0.241,2.4985,0.8212172368,2.63
2019-09-09 17:30:00,2.7855,0.8586872248,2.9148505965,0.17300000000000001,0,0.17300000000000001,2.6125,0.8586872248,2.75
2019-09-09 18:00:00,2.985,0.9429946978,3.1304095579,0.116,0,0.116,2.8689999999999998,0.9429946978,3.02
2019-09-09 18:30:00,3.233,0.8493197278,3.3426984608,0.649,0,0.649,2.584,0.8493197278,2.7199999999999998
2019-09-09 19:00:00,3.2545,0.7525222588,3.3403682432,0.965,0,0.965,2.2895,0.7525222588,2.41
2019-09-09 19:30:00,3.3745,0.6963172768,3.445592547,1.256,0,1.256,2.1185,0.6963172768,2.23
2019-09-09 20:00:00,3.3255,0.7150522708,3.401507019,1.15,0,1.15,2.1755,0.7150522708,2.29
2019-09-09 20:30:00,3.287,0.6994397758,3.3605929536,1.159,0,1.159,2.128,0.6994397758,2.24
2019-09-09 21:00:00,3.15,0.6744597838,3.2213965915,1.098,0,1.098,2.052,0.6744597838,2.16
2019-09-09 21:30:00,3.0535,0.6276222988,3.1173341175,1.1440000000000001,0,1.1440000000000001,1.9095,0.6276222988,2.01
2019-09-09 22:00:00,2.9875,0.5963973088,3.0464480957,1.173,0,1.173,1.8145,0.5963973088,1.9100000000000001
2019-09-09 22:30:00,2.979,0.5620498199,3.0315575205,1.2690000000000001,0,1.2690000000000001,1.71,0.5620498199,1.8
2019-09-09 23:00:00,2.9535,0.5464373249,3.0036238113,1.291,0,1.291,1.6625,0.5464373249,1.75
2019-09-09 23:30:00,2.893,0.5183348339,2.9390678794,1.316,0,1.316,1.577,0.5183348339,1.6600000000000001
2019-09-10 00:00:00,2.795,0.4933548419,2.8382078853,1.294,0,1.294,1.501,0.4933548419,1.58
2019-09-10 00:30:00,2.697,0.4995998399,2.7428833369000003,1.177,0,1.177,1.52,0.4995998399,1.6
2019-09-10 01:00:00,2.61,0.5245798319,2.6621953347,1.014,0,1.014,1.596,0.5245798319,1.6800000000000002
2019-09-10 01:30:00,2.705,0.5433148259,2.7590244653,1.052,0,1.052,1.653,0.5433148259,1.74
2019-09-10 02:00:00,2.6795,0.6026423068,2.7464336875,0.846,0,0.846,1.8335,0.6026423068,1.9300000000000002
2019-09-10 02:30:00,2.684,0.6494797918,2.7614633802,0.708,0,0.708,1.976,0.6494797918,2.08
2019-09-10 03:00:00,2.6095,0.6338672968,2.6853822819,0.681,0,0.681,1.9285,0.6338672968,2.03
2019-09-10 03:30:00,2.565,0.6244997998,2.6399289763000002,0.665,0,0.665,1.9,0.6244997998,2.0
2019-09-10 04:00:00,2.5465,0.6151323028,2.6197423537,0.675,0,0.675,1.8715000000000002,0.6151323028,1.97
2019-09-10 04:30:00,2.55,0.6057648058,2.620963754,0.707,0,0.707,1.843,0.6057648058,1.94
2019-09-10 05:00:00,2.5205,0.6213773008,2.5959641754,0.63,0,0.63,1.8905,0.6213773008,1.99
2019-09-10 05:30:00,2.5555,0.6276222988,2.6314425702,0.646,0,0.646,1.9095,0.6276222988,2.01
2019-09-10 06:00:00,2.5385,0.6588472888,2.6226059559,0.534,0,0.534,2.0045,0.6588472888,2.11
2019-09-10 06:30:00,2.645,0.6682147858,2.7281011711,0.612,0,0.612,2.033,0.6682147858,2.14
2019-09-10 07:00:00,2.795,0.6744597838,2.8752253825,0.743,0,0.743,2.052,0.6744597838,2.16
2019-09-10 07:30:00,2.8335,0.7587672568,2.9333342803,0.525,0,0.525,2.3085,0.7587672568,2.43
2019-09-10 08:00:00,2.9975,0.8212172368,3.1079581722,0.499,0,0.499,2.4985,0.8212172368,2.63
2019-09-10 08:30:00,2.999,0.8555647258,3.118652273,0.396,0,0.396,2.6029999999999998,0.8555647258,2.74
2019-09-10 09:00:00,2.9025,0.8212172368,3.0164389601,0.404,0,0.404,2.4985,0.8212172368,2.63
2019-09-10 09:30:00,2.908,0.7868697478000001,3.0125782977,0.514,0,0.514,2.394,0.7868697478000001,2.52
2019-09-10 10:00:00,2.877,0.7493997598000001,2.973,0.597,0,0.597,2.2800000000000002,0.7493997598000001,2.4
2019-09-10 10:30:00,2.746,0.7244197678000001,2.8399471826,0.542,0,0.542,2.204,0.7244197678000001,2.32
2019-09-10 11:00:00,2.6585,0.7400322628,2.7595778663,0.40700000000000003,0,0.40700000000000003,2.2515,0.7400322628,2.37
2019-09-10 11:30:00,2.5275,0.7088072728,2.6250074286,0.371,0,0.371,2.1565,0.7088072728,2.27
2019-09-10 12:00:00,2.564,0.7244197678000001,2.6643723464,0.36,0,0.36,2.204,0.7244197678000001,2.32
2019-09-10 12:30:00,2.5635,0.7337872648,2.6664538248,0.331,0,0.331,2.2325,0.7337872648,2.35
2019-09-10 13:00:00,2.5135,0.7400322628,2.6201774749,0.262,0,0.262,2.2515,0.7400322628,2.37
2019-09-10 13:30:00,2.495,0.7119297718,2.5945845524999998,0.329,0,0.329,2.166,0.7119297718,2.2800000000000002
2019-09-10 14:00:00,2.4305,0.7088072728,2.5317460378,0.274,0,0.274,2.1565,0.7088072728,2.27
2019-09-10 14:30:00,2.351,0.7056847738,2.4546266519,0.20400000000000001,0,0.20400000000000001,2.147,0.7056847738,2.26
2019-09-10 15:00:00,2.365,0.6807047818,2.4610127996,0.294,0,0.294,2.071,0.6807047818,2.18
2019-09-10 15:30:00,2.3375,0.6588472888,2.4285769496,0.333,0,0.333,2.0045,0.6588472888,2.11
2019-09-10 16:00:00,2.462,0.6807047818,2.5543693938,0.391,0,0.391,2.071,0.6807047818,2.18
2019-09-10 16:30:00,2.5385,0.7400322628,2.6441690566,0.28700000000000003,0,0.28700000000000003,2.2515,0.7400322628,2.37
2019-09-10 17:00:00,2.6485000000000003,0.7400322628,2.749945454,0.397,0,0.397,2.2515,0.7400322628,2.37
2019-09-10 17:30:00,2.8135,0.8024822428,2.9257067522,0.372,0,0.372,2.4415,0.8024822428,2.5700000000000003
2019-09-10 18:00:00,2.94,0.8618097238,3.0637095163,0.318,0,0.318,2.622,0.8618097238,2.76
2019-09-10 18:30:00,3.0185,0.8649322228,3.1399761146,0.387,0,0.387,2.6315,0.8649322228,2.77
2019-09-10 19:00:00,2.9705,0.8774222188,3.0973763091,0.301,0,0.301,2.6695,0.8774222188,2.81
2019-09-10 19:30:00,2.9425,0.9024022108,3.0777647733,0.197,0,0.197,2.7455,0.9024022108,2.89
2019-09-10 20:00:00,2.9785,0.9273822028,3.1195352218,0.157,0,0.157,2.8215,0.9273822028,2.9699999999999998
2019-09-10 20:30:00,2.9655,0.9086472088,3.1015850786,0.201,0,0.201,2.7645,0.9086472088,2.91
2019-09-10 21:00:00,2.914,0.8930347138,3.0477708247,0.197,0,0.197,2.717,0.8930347138,2.86
2019-09-10 21:30:00,2.7875,0.8087272408,2.9024465542,0.327,0,0.327,2.4605,0.8087272408,2.59
2019-09-10 22:00:00,2.749,0.7806247498000001,2.8576871767,0.374,0,0.374,2.375,0.7806247498000001,2.5
2019-09-10 22:30:00,2.685,0.7493997598000001,2.7876199526,0.405,0,0.405,2.2800000000000002,0.7493997598000001,2.4
2019-09-10 23:00:00,2.5885,0.6963172768,2.6805204718,0.47000000000000003,0,0.47000000000000003,2.1185,0.6963172768,2.23
2019-09-10 23:30:00,2.4939999999999998,0.6807047818,2.5852262957,0.423,0,0.423,2.071,0.6807047818,2.18
2019-09-11 00:00:00,2.417,0.6557247898,2.5043689824,0.422,0,0.422,1.995,0.6557247898,2.1
2019-09-11 00:30:00,2.4145,0.6213773008,2.493174683,0.524,0,0.524,1.8905,0.6213773008,1.99
2019-09-11 01:00:00,2.433,0.6307447978,2.5134295294999998,0.514,0,0.514,1.919,0.6307447978,2.02
2019-09-11 01:30:00,2.5965,0.6088873048,2.6669375696,0.744,0,0.744,1.8525,0.6088873048,1.9500000000000002
2019-09-11 02:00:00,2.707,0.5807848139,2.7686025356,0.9400000000000001,0,0.9400000000000001,1.767,0.5807848139,1.8599999999999999
2019-09-11 02:30:00,2.6925,0.5839073129,2.7550869315,0.916,0,0.916,1.7765,0.5839073129,1.87
2019-09-11 03:00:00,2.7195,0.5714173169,2.7788843085,0.981,0,0.981,1.7385000000000002,0.5714173169,1.83
2019-09-11 03:30:00,2.692,0.5558048219,2.748778456,1.001,0,1.001,1.691,0.5558048219,1.78
2019-09-11 04:00:00,2.645,0.5682948179,2.705362083,0.916,0,0.916,1.729,0.5682948179,1.82
2019-09-11 04:30:00,2.6,0.5433148259,2.6561609514,0.9470000000000001,0,0.9470000000000001,1.653,0.5433148259,1.74
2019-09-11 05:00:00,2.6535,0.5339473289000001,2.7066883825,1.029,0,1.029,1.6245,0.5339473289000001,1.71
