Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-09-11 05:30:00,2.7035,0.5214573329000001,2.7533307102,1.117,0,1.117,1.5865,0.5214573329000001,1.67
2019-09-11 06:00:00,2.7035,0.5277023309000001,2.7545202849,1.098,0,1.098,1.6055000000000001,0.5277023309000001,1.69
2019-09-11 06:30:00,2.801,0.5495598239,2.85440309,1.129,0,1.129,1.6720000000000002,0.5495598239,1.76
2019-09-11 07:00:00,2.946,0.5870298118,3.0039174423,1.16,0,1.16,1.786,0.5870298118,1.88
2019-09-11 07:30:00,3.0865,0.6338672968,3.1509157399,1.158,0,1.158,1.9285,0.6338672968,2.03
2019-09-11 08:00:00,3.204,0.6557247898,3.270411442,1.209,0,1.209,1.995,0.6557247898,2.1
2019-09-11 08:30:00,3.265,0.6494797918,3.3289711624000002,1.289,0,1.289,1.976,0.6494797918,2.08
2019-09-11 09:00:00,3.3175,0.6526022908,3.3810791177,1.332,0,1.332,1.9855,0.6526022908,2.09
2019-09-11 09:30:00,3.2765,0.6338672968,3.3372503652,1.348,0,1.348,1.9285,0.6338672968,2.03
2019-09-11 10:00:00,3.299,0.6369897958,3.3599340767,1.361,0,1.361,1.9380000000000002,0.6369897958,2.04
2019-09-11 10:30:00,3.195,0.6057648058,3.2519188182,1.3519999999999999,0,1.3519999999999999,1.843,0.6057648058,1.94
2019-09-11 11:00:00,3.096,0.5807848139,3.1500042857,1.329,0,1.329,1.767,0.5807848139,1.8599999999999999
2019-09-11 11:30:00,3.098,0.5745398159,3.1508252887,1.35,0,1.35,1.748,0.5745398159,1.8399999999999999
2019-09-11 12:00:00,3.1275,0.5839073129,3.181541136,1.351,0,1.351,1.7765,0.5839073129,1.87
2019-09-11 12:30:00,3.0385,0.5839073129,3.0940959908,1.262,0,1.262,1.7765,0.5839073129,1.87
2019-09-11 13:00:00,3.111,0.6057648058,3.1694277086,1.268,0,1.268,1.843,0.6057648058,1.94
2019-09-11 13:30:00,3.039,0.5807848139,3.0939993536,1.272,0,1.272,1.767,0.5807848139,1.8599999999999999
2019-09-11 14:00:00,3.0135,0.5839073129,3.0695488268,1.237,0,1.237,1.7765,0.5839073129,1.87
2019-09-11 14:30:00,3.0455,0.6026423068,3.1045527858,1.212,0,1.212,1.8335,0.6026423068,1.9300000000000002
2019-09-11 15:00:00,3.0725,0.6026423068,3.131043596,1.239,0,1.239,1.8335,0.6026423068,1.9300000000000002
2019-09-11 15:30:00,3.0925,0.6026423068,3.1506719918,1.259,0,1.259,1.8335,0.6026423068,1.9300000000000002
2019-09-11 16:00:00,3.112,0.6182548018,3.1728194087,1.231,0,1.231,1.881,0.6182548018,1.98
2019-09-11 16:30:00,3.0635,0.6151323028,3.1246471801,1.192,0,1.192,1.8715000000000002,0.6151323028,1.97
2019-09-11 17:00:00,3.158,0.6557247898,3.2253587397,1.163,0,1.163,1.995,0.6557247898,2.1
2019-09-11 17:30:00,3.239,0.6931947778,3.3123466002,1.13,0,1.13,2.109,0.6931947778,2.22
2019-09-11 18:00:00,3.3225,0.7150522708,3.3985741128,1.147,0,1.147,2.1755,0.7150522708,2.29
2019-09-11 18:30:00,3.3345000000000002,0.7462772608,3.4169899034,1.064,0,1.064,2.2705,0.7462772608,2.39
2019-09-11 19:00:00,3.326,0.7431547618000001,3.4080133509,1.065,0,1.065,2.261,0.7431547618000001,2.38
2019-09-11 19:30:00,3.2275,0.7088072728,3.3044158334000002,1.071,0,1.071,2.1565,0.7088072728,2.27
2019-09-11 20:00:00,3.18,0.7244197678000001,3.2614696074,0.976,0,0.976,2.204,0.7244197678000001,2.32
2019-09-11 20:30:00,3.132,0.7056847738,3.2105163136,0.985,0,0.985,2.147,0.7056847738,2.26
2019-09-11 21:00:00,3.0635,0.6463572928,3.1309439471,1.097,0,1.097,1.9665,0.6463572928,2.07
2019-09-11 21:30:00,2.9925,0.6463572928,3.0615084517,1.026,0,1.026,1.9665,0.6463572928,2.07
2019-09-11 22:00:00,2.95,0.6182548018,3.0140900783,1.069,0,1.069,1.881,0.6182548018,1.98
2019-09-11 22:30:00,2.8525,0.6026423068,2.9154646285,1.019,0,1.019,1.8335,0.6026423068,1.9300000000000002
2019-09-11 23:00:00,2.747,0.6120098038,2.8143498361,0.885,0,0.885,1.862,0.6120098038,1.96
2019-09-11 23:30:00,2.6125,0.5839073129,2.676957975,0.836,0,0.836,1.7765,0.5839073129,1.87
2019-09-12 00:00:00,2.5595,0.5714173169,2.6225098665,0.8210000000000001,0,0.8210000000000001,1.7385000000000002,0.5714173169,1.83
2019-09-12 00:30:00,2.571,0.5932748098,2.6385632454,0.766,0,0.766,1.8050000000000002,0.5932748098,1.9
2019-09-12 01:00:00,2.5324999999999998,0.5963973088,2.6017774693,0.718,0,0.718,1.8145,0.5963973088,1.9100000000000001
2019-09-12 01:30:00,2.629,0.6182548018,2.7007184229,0.748,0,0.748,1.881,0.6182548018,1.98
2019-09-12 02:00:00,2.6025,0.6650922868,2.6861410983000003,0.579,0,0.579,2.0235,0.6650922868,2.13
2019-09-12 02:30:00,2.618,0.7119297718,2.7130735338000003,0.452,0,0.452,2.166,0.7119297718,2.2800000000000002
2019-09-12 03:00:00,2.568,0.6869497798,2.6582934375000002,0.47800000000000004,0,0.47800000000000004,2.09,0.6869497798,2.2
2019-09-12 03:30:00,2.502,0.6307447978,2.580279636,0.583,0,0.583,1.919,0.6307447978,2.02
2019-09-12 04:00:00,2.5155000000000003,0.6276222988,2.5926145105,0.606,0,0.606,1.9095,0.6276222988,2.01
2019-09-12 04:30:00,2.526,0.6432347938,2.6066121691,0.5690000000000001,0,0.5690000000000001,1.957,0.6432347938,2.06
2019-09-12 05:00:00,2.5155000000000003,0.6775822828,2.6051598799,0.454,0,0.454,2.0615,0.6775822828,2.17
2019-09-12 05:30:00,2.5295,0.6650922868,2.6154766296,0.506,0,0.506,2.0235,0.6650922868,2.13
2019-09-12 06:00:00,2.607,0.6931947778,2.6975855872,0.498,0,0.498,2.109,0.6931947778,2.22
2019-09-12 06:30:00,2.7005,0.6963172768,2.7888273521,0.582,0,0.582,2.1185,0.6963172768,2.23
2019-09-12 07:00:00,2.7165,0.6963172768,2.8043234478,0.598,0,0.598,2.1185,0.6963172768,2.23
2019-09-12 07:30:00,2.7135,0.6963172768,2.8014174983,0.595,0,0.595,2.1185,0.6963172768,2.23
2019-09-12 08:00:00,3.0635,0.7462772608,3.153087693,0.793,0,0.793,2.2705,0.7462772608,2.39
2019-09-12 08:30:00,3.0025,0.7587672568,3.0968910217,0.6940000000000001,0,0.6940000000000001,2.3085,0.7587672568,2.43
2019-09-12 09:00:00,2.9515000000000002,0.7650122548,3.0490319775,0.624,0,0.624,2.3275,0.7650122548,2.45
2019-09-12 09:30:00,3.0305,0.6775822828,3.1053257478,0.969,0,0.969,2.0615,0.6775822828,2.17
2019-09-12 10:00:00,3.112,0.6494797918,3.1790514309,1.1360000000000001,0,1.1360000000000001,1.976,0.6494797918,2.08
2019-09-12 10:30:00,3.093,0.6244997998,3.1554158205,1.193,0,1.193,1.9,0.6244997998,2.0
2019-09-12 11:00:00,3.0735,0.6338672968,3.1381825951,1.145,0,1.145,1.9285,0.6338672968,2.03
2019-09-12 11:30:00,2.9155,0.6088873048,2.9784029277,1.063,0,1.063,1.8525,0.6088873048,1.9500000000000002
2019-09-12 12:00:00,2.848,0.6744597838,2.9267729668999998,0.796,0,0.796,2.052,0.6744597838,2.16
2019-09-12 12:30:00,2.8675,0.6088873048,2.9314330966,1.015,0,1.015,1.8525,0.6088873048,1.9500000000000002
2019-09-12 13:00:00,2.934,0.5995198078,2.9946251852,1.11,0,1.11,1.824,0.5995198078,1.92
2019-09-12 13:30:00,2.9555,0.5714173169,3.010232217,1.217,0,1.217,1.7385000000000002,0.5714173169,1.83
2019-09-12 14:00:00,2.988,0.5558048219,3.0392536913,1.297,0,1.297,1.691,0.5558048219,1.78
2019-09-12 14:30:00,3.0185,0.5714173169,3.0721100241,1.28,0,1.28,1.7385000000000002,0.5714173169,1.83
2019-09-12 15:00:00,2.9779999999999998,0.5620498199,3.030574863,1.268,0,1.268,1.71,0.5620498199,1.8
2019-09-12 15:30:00,2.938,0.5370698279,2.986685119,1.304,0,1.304,1.634,0.5370698279,1.72
2019-09-12 16:00:00,2.968,0.5558048219,3.0195931845,1.2770000000000001,0,1.2770000000000001,1.691,0.5558048219,1.78
2019-09-12 16:30:00,3.0085,0.5839073129,3.0646402725,1.232,0,1.232,1.7765,0.5839073129,1.87
2019-09-12 17:00:00,3.0455,0.6088873048,3.1057710798000002,1.193,0,1.193,1.8525,0.6088873048,1.9500000000000002
2019-09-12 17:30:00,3.198,0.6869497798,3.2709484863,1.108,0,1.108,2.09,0.6869497798,2.2
2019-09-12 18:00:00,3.234,0.7181747698000001,3.312782969,1.049,0,1.049,2.185,0.7181747698000001,2.3
2019-09-12 18:30:00,3.2725,0.7400322628,3.355130996,1.021,0,1.021,2.2515,0.7400322628,2.37
2019-09-12 19:00:00,3.2395,0.7150522708,3.3174779577,1.064,0,1.064,2.1755,0.7150522708,2.29
2019-09-12 19:30:00,3.2285,0.7275422668,3.3094606811,1.015,0,1.015,2.2135,0.7275422668,2.33
2019-09-12 20:00:00,3.1835,0.7275422668,3.2655765188,0.97,0,0.97,2.2135,0.7275422668,2.33
2019-09-12 20:30:00,3.0945,0.7088072728,3.1746398221,0.9380000000000001,0,0.9380000000000001,2.1565,0.7088072728,2.27
2019-09-12 21:00:00,2.998,0.7056847738,3.0799342525,0.851,0,0.851,2.147,0.7056847738,2.26
2019-09-12 21:30:00,2.9055,0.6963172768,2.9877730838,0.787,0,0.787,2.1185,0.6963172768,2.23
2019-09-12 22:00:00,2.739,0.7056847738,2.8284469237,0.592,0,0.592,2.147,0.7056847738,2.26
2019-09-12 22:30:00,2.654,0.7119297718,2.7478282334,0.488,0,0.488,2.166,0.7119297718,2.2800000000000002
2019-09-12 23:00:00,2.5735,0.7212972688,2.6726713229,0.379,0,0.379,2.1945,0.7212972688,2.31
2019-09-12 23:30:00,2.4715,0.7400322628,2.5799147273000003,0.22,0,0.22,2.2515,0.7400322628,2.37
2019-09-13 00:00:00,2.453,0.7681347538000001,2.5704552125999998,0.116,0,0.116,2.337,0.7681347538000001,2.46
2019-09-13 00:30:00,2.42,0.7681347538000001,2.5389822764,0.083,0,0.083,2.337,0.7681347538000001,2.46
2019-09-13 01:00:00,2.387,0.7431547618000001,2.5000096,0.126,0,0.126,2.261,0.7431547618000001,2.38
2019-09-13 01:30:00,2.492,0.7743797518000001,2.6095455543,0.136,0,0.136,2.356,0.7743797518000001,2.48
2019-09-13 02:00:00,2.5275,0.7775022508,2.6443838602,0.162,0,0.162,2.3655,0.7775022508,2.49
2019-09-13 02:30:00,2.5375,0.8024822428,2.6613688207,0.096,0,0.096,2.4415,0.8024822428,2.5700000000000003
2019-09-13 03:00:00,2.504,0.8056047418000001,2.6304020605,0.053,0,0.053,2.451,0.8056047418000001,2.58
2019-09-13 03:30:00,2.471,0.7431547618000001,2.5803333118,0.21,0,0.21,2.261,0.7431547618000001,2.38
2019-09-13 04:00:00,2.45,0.7618897558000001,2.5657310849,0.132,0,0.132,2.318,0.7618897558000001,2.44
2019-09-13 04:30:00,2.4285,0.7525222588,2.5424205002,0.139,0,0.139,2.2895,0.7525222588,2.41
2019-09-13 05:00:00,2.4605,0.7587672568,2.5748374706,0.152,0,0.152,2.3085,0.7587672568,2.43
2019-09-13 05:30:00,2.4785,0.7837472488,2.5994657143,0.094,0,0.094,2.3845,0.7837472488,2.51
2019-09-13 06:00:00,2.4825,0.7899922468,2.6051667893,0.079,0,0.079,2.4035,0.7899922468,2.5300000000000002
2019-09-13 06:30:00,2.547,0.8118497398000001,2.6732581245,0.077,0,0.077,2.47,0.8118497398000001,2.6
2019-09-13 07:00:00,2.675,0.8493197278,2.8065938431,0.091,0,0.091,2.584,0.8493197278,2.7199999999999998
2019-09-13 07:30:00,2.8135,0.8899122148,2.9508856298,0.106,0,0.106,2.7075,0.8899122148,2.85
2019-09-13 08:00:00,2.9485,0.9148922068,3.0871799429,0.165,0,0.165,2.7835,0.9148922068,2.93
2019-09-13 08:30:00,2.907,0.9055247098,3.044769942,0.152,0,0.152,2.755,0.9055247098,2.9
2019-09-13 09:00:00,2.874,0.8992797118,3.0114083084,0.138,0,0.138,2.7359999999999998,0.8992797118,2.88
2019-09-13 09:30:00,2.8045,0.8774222188,2.9385523647,0.135,0,0.135,2.6695,0.8774222188,2.81
2019-09-13 10:00:00,2.729,0.8493197278,2.8581086403000002,0.145,0,0.145,2.584,0.8493197278,2.7199999999999998
2019-09-13 10:30:00,2.6615,0.8274622348,2.787162715,0.14400000000000002,0,0.14400000000000002,2.5175,0.8274622348,2.65
2019-09-13 11:00:00,2.593,0.8056047418000001,2.7152620499999998,0.14200000000000002,0,0.14200000000000002,2.451,0.8056047418000001,2.58
2019-09-13 11:30:00,2.589,0.7931147458000001,2.7077577440000002,0.176,0,0.176,2.4130000000000003,0.7931147458000001,2.54
2019-09-13 12:00:00,2.572,0.7993597438000001,2.6933547854,0.14,0,0.14,2.432,0.7993597438000001,2.56
2019-09-13 12:30:00,2.548,0.7931147458000001,2.6685829573,0.135,0,0.135,2.4130000000000003,0.7931147458000001,2.54
2019-09-13 13:00:00,2.5355,0.7899922468,2.6557198647,0.132,0,0.132,2.4035,0.7899922468,2.5300000000000002
2019-09-13 13:30:00,2.5185,0.7837472488,2.6376318924,0.134,0,0.134,2.3845,0.7837472488,2.51
2019-09-13 14:00:00,2.4545,0.7650122548,2.5709558534,0.127,0,0.127,2.3275,0.7650122548,2.45
2019-09-13 14:30:00,2.4335,0.7712572528,2.5527945472,0.08700000000000001,0,0.08700000000000001,2.3465,0.7712572528,2.47
2019-09-13 15:00:00,2.4105,0.7650122548,2.5289827995,0.083,0,0.083,2.3275,0.7650122548,2.45
2019-09-13 15:30:00,2.3595,0.7525222588,2.4765964548,0.07,0,0.07,2.2895,0.7525222588,2.41
2019-09-13 16:00:00,2.412,0.7369097638000001,2.5220586829,0.17,0,0.17,2.242,0.7369097638000001,2.36
2019-09-13 16:30:00,2.443,0.7056847738,2.5428802567,0.296,0,0.296,2.147,0.7056847738,2.26
2019-09-13 17:00:00,2.519,0.7493997598000001,2.628109777,0.23900000000000002,0,0.23900000000000002,2.2800000000000002,0.7493997598000001,2.4
2019-09-13 17:30:00,2.706,0.8305847338000001,2.8306018795,0.179,0,0.179,2.527,0.8305847338000001,2.66
2019-09-13 18:00:00,2.7795,0.8649322228,2.9109668497000003,0.148,0,0.148,2.6315,0.8649322228,2.77
2019-09-13 18:30:00,2.911,0.9305047018,3.0561020925,0.08,0,0.08,2.831,0.9305047018,2.98
2019-09-13 19:00:00,2.8935,0.9398721988000001,3.0423185238,0.034,0,0.034,2.8595,0.9398721988000001,3.01
2019-09-13 19:30:00,2.88,0.9242597038,3.0246745279,0.068,0,0.068,2.8120000000000003,0.9242597038,2.96
2019-09-13 20:00:00,2.8755,0.9148922068,3.0175367438,0.092,0,0.092,2.7835,0.9148922068,2.93
2019-09-13 20:30:00,2.9075,0.9273822028,3.0518181466,0.08600000000000001,0,0.08600000000000001,2.8215,0.9273822028,2.9699999999999998
2019-09-13 21:00:00,2.838,0.9055247098,2.9789627389,0.083,0,0.083,2.755,0.9055247098,2.9
2019-09-13 21:30:00,2.7415000000000003,0.8774222188,2.8784877974,0.07200000000000001,0,0.07200000000000001,2.6695,0.8774222188,2.81
2019-09-13 22:00:00,2.6885,0.8461972288,2.8185247914,0.114,0,0.114,2.5745,0.8461972288,2.71
2019-09-13 22:30:00,2.5945,0.8087272408,2.7176221224,0.134,0,0.134,2.4605,0.8087272408,2.59
2019-09-13 23:00:00,2.565,0.7931147458000001,2.684819547,0.152,0,0.152,2.4130000000000003,0.7931147458000001,2.54
2019-09-13 23:30:00,2.4845,0.7462772608,2.5941607506,0.214,0,0.214,2.2705,0.7462772608,2.39
2019-09-14 00:00:00,2.4225,0.7275422668,2.5293920218,0.209,0,0.209,2.2135,0.7275422668,2.33
2019-09-14 00:30:00,2.4050000000000002,0.7618897558000001,2.5227962661000003,0.08700000000000001,0,0.08700000000000001,2.318,0.7618897558000001,2.44
2019-09-14 01:00:00,2.401,0.7806247498000001,2.524713053,0.026000000000000002,0,0.026000000000000002,2.375,0.7806247498000001,2.5
2019-09-14 01:30:00,2.4995,0.8087272408,2.6270782249,0.039,0,0.039,2.4605,0.8087272408,2.59
2019-09-14 02:00:00,2.5245,0.7962372448,2.6470916116,0.10200000000000001,0,0.10200000000000001,2.4225,0.7962372448,2.55
2019-09-14 02:30:00,2.5205,0.7837472488,2.6395416269,0.136,0,0.136,2.3845,0.7837472488,2.51
2019-09-14 03:00:00,2.4995,0.7712572528,2.6157863063,0.153,0,0.153,2.3465,0.7712572528,2.47
2019-09-14 03:30:00,2.4365,0.7587672568,2.5519130079,0.128,0,0.128,2.3085,0.7587672568,2.43
2019-09-14 04:00:00,2.4185,0.7650122548,2.536609154,0.091,0,0.091,2.3275,0.7650122548,2.45
2019-09-14 04:30:00,2.414,0.7743797518000001,2.5351646889,0.058,0,0.058,2.356,0.7743797518000001,2.48
2019-09-14 05:00:00,2.3965,0.7775022508,2.5194685948,0.031,0,0.031,2.3655,0.7775022508,2.49
2019-09-14 05:30:00,2.4275,0.7650122548,2.5451915448999998,0.1,0,0.1,2.3275,0.7650122548,2.45
2019-09-14 06:00:00,2.4635,0.7337872648,2.5704622152,0.231,0,0.231,2.2325,0.7337872648,2.35
2019-09-14 06:30:00,2.5275,0.7275422668,2.6301281338,0.314,0,0.314,2.2135,0.7275422668,2.33
2019-09-14 07:00:00,2.6029999999999998,0.7369097638000001,2.7052994289,0.361,0,0.361,2.242,0.7369097638000001,2.36
2019-09-14 07:30:00,2.6555,0.7712572528,2.7652338057,0.309,0,0.309,2.3465,0.7712572528,2.47
2019-09-14 08:00:00,2.7665,0.8149722388,2.8840426488,0.28700000000000003,0,0.28700000000000003,2.4795,0.8149722388,2.61
2019-09-14 08:30:00,2.8225,0.8586872248,2.9502288047,0.21,0,0.21,2.6125,0.8586872248,2.75
2019-09-14 09:00:00,2.7885,0.8586872248,2.9177176011,0.176,0,0.176,2.6125,0.8586872248,2.75
2019-09-14 09:30:00,2.707,0.8180947378000001,2.8279193765,0.218,0,0.218,2.489,0.8180947378000001,2.62
2019-09-14 10:00:00,2.633,0.8056047418000001,2.7534865171,0.182,0,0.182,2.451,0.8056047418000001,2.58
2019-09-14 10:30:00,2.5949999999999998,0.8056047418000001,2.7171720593,0.14400000000000002,0,0.14400000000000002,2.451,0.8056047418000001,2.58
2019-09-14 11:00:00,2.459,0.7806247498000001,2.5799333325,0.084,0,0.084,2.375,0.7806247498000001,2.5
2019-09-14 11:30:00,2.468,0.7931147458000001,2.5923068877,0.055,0,0.055,2.4130000000000003,0.7931147458000001,2.54
2019-09-14 12:00:00,2.4095,0.7775022508,2.5318372776,0.044,0,0.044,2.3655,0.7775022508,2.49
2019-09-14 12:30:00,2.404,0.7743797518000001,2.5256444721999998,0.048,0,0.048,2.356,0.7743797518000001,2.48
2019-09-14 13:00:00,2.4375,0.7837472488,2.5604034838,0.053,0,0.053,2.3845,0.7837472488,2.51
2019-09-14 13:30:00,2.392,0.7681347538000001,2.5123086992,0.055,0,0.055,2.337,0.7681347538000001,2.46
2019-09-14 14:00:00,2.3885,0.7587672568,2.5061244981,0.08,0,0.08,2.3085,0.7587672568,2.43
2019-09-14 14:30:00,2.374,0.7556447578000001,2.4913600703,0.075,0,0.075,2.299,0.7556447578000001,2.42
2019-09-14 15:00:00,2.351,0.7493997598000001,2.4675495942,0.07100000000000001,0,0.07100000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-09-14 15:30:00,2.322,0.7244197678000001,2.4323790822999998,0.11800000000000001,0,0.11800000000000001,2.204,0.7244197678000001,2.32
2019-09-14 16:00:00,2.392,0.7618897558000001,2.5104063416,0.074,0,0.074,2.318,0.7618897558000001,2.44
2019-09-14 16:30:00,2.4675000000000002,0.7962372448,2.5927880746,0.045,0,0.045,2.4225,0.7962372448,2.55
2019-09-14 17:00:00,2.515,0.8180947378000001,2.6447124607,0.026000000000000002,0,0.026000000000000002,2.489,0.8180947378000001,2.62
2019-09-14 17:30:00,2.6855,0.8774222188,2.8252044174,0.016,0,0.016,2.6695,0.8774222188,2.81
2019-09-14 18:00:00,2.791,0.9055247098,2.9342215322,0.036000000000000004,0,0.036000000000000004,2.755,0.9055247098,2.9
2019-09-14 18:30:00,2.863,0.9180147058,3.0065794518,0.07,0,0.07,2.793,0.9180147058,2.94
2019-09-14 19:00:00,2.9425,0.9586071928000001,3.0947106488,0.026000000000000002,0,0.026000000000000002,2.9165,0.9586071928000001,3.07
2019-09-14 19:30:00,2.8845,0.9461171968000001,3.0357005781,0.006,0,0.006,2.8785,0.9461171968000001,3.03
2019-09-14 20:00:00,2.8605,0.9398721988000001,3.0109500162,0.001,0,0.001,2.8595,0.9398721988000001,3.01
2019-09-14 20:30:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2019-09-14 21:00:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2019-09-14 21:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-09-14 22:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2019-09-14 22:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-09-14 23:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-09-14 23:30:00,2.396,0.7868697478000001,2.5219000772999998,0.002,0,0.002,2.394,0.7868697478000001,2.52
2019-09-15 00:00:00,2.2835,0.7462772608,2.4023534295,0.013000000000000001,0,0.013000000000000001,2.2705,0.7462772608,2.39
2019-09-15 00:30:00,2.336,0.7618897558000001,2.4571064283,0.018000000000000002,0,0.018000000000000002,2.318,0.7618897558000001,2.44
2019-09-15 01:00:00,2.293,0.7493997598000001,2.4123534152,0.013000000000000001,0,0.013000000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-09-15 01:30:00,2.3335,0.7650122548,2.4557007147,0.006,0,0.006,2.3275,0.7650122548,2.45
2019-09-15 02:00:00,2.373,0.7743797518000001,2.4961556442,0.017,0,0.017,2.356,0.7743797518000001,2.48
2019-09-15 02:30:00,2.3945,0.7712572528,2.515644649,0.048,0,0.048,2.3465,0.7712572528,2.47
2019-09-15 03:00:00,2.3265000000000002,0.7462772608,2.4432625729,0.056,0,0.056,2.2705,0.7462772608,2.39
2019-09-15 03:30:00,2.2745,0.7212972688,2.3861307592,0.08,0,0.08,2.1945,0.7212972688,2.31
2019-09-15 04:00:00,2.2105,0.6963172768,2.3175780462,0.092,0,0.092,2.1185,0.6963172768,2.23
2019-09-15 04:30:00,2.194,0.6869497798,2.2990293604,0.10400000000000001,0,0.10400000000000001,2.09,0.6869497798,2.2
2019-09-15 05:00:00,2.2015000000000002,0.6650922868,2.2997717278,0.178,0,0.178,2.0235,0.6650922868,2.13
2019-09-15 05:30:00,2.215,0.6744597838,2.315409467,0.163,0,0.163,2.052,0.6744597838,2.16
2019-09-15 06:00:00,2.185,0.6619697878,2.2830744622,0.171,0,0.171,2.014,0.6619697878,2.12
2019-09-15 06:30:00,2.228,0.6744597838,2.3278487923,0.176,0,0.176,2.052,0.6744597838,2.16
2019-09-15 07:00:00,2.3135,0.7088072728,2.4196466684,0.157,0,0.157,2.1565,0.7088072728,2.27
2019-09-15 07:30:00,2.4535,0.7525222588,2.566310971,0.164,0,0.164,2.2895,0.7525222588,2.41
2019-09-15 08:00:00,2.584,0.7931147458000001,2.7029774324,0.171,0,0.171,2.4130000000000003,0.7931147458000001,2.54
2019-09-15 08:30:00,2.581,0.8118497398000001,2.7056720053000003,0.111,0,0.111,2.47,0.8118497398000001,2.6
2019-09-15 09:00:00,2.6335,0.8274622348,2.7604376465,0.116,0,0.116,2.5175,0.8274622348,2.65
2019-09-15 09:30:00,2.621,0.8180947378000001,2.7457093801,0.132,0,0.132,2.489,0.8180947378000001,2.62
2019-09-15 10:00:00,2.5425,0.8149722388,2.6699224708,0.063,0,0.063,2.4795,0.8149722388,2.61
2019-09-15 10:30:00,2.4475,0.7962372448,2.5737618382000003,0.025,0,0.025,2.4225,0.7962372448,2.55
2019-09-15 11:00:00,2.404,0.7618897558000001,2.5218429769,0.08600000000000001,0,0.08600000000000001,2.318,0.7618897558000001,2.44
2019-09-15 11:30:00,2.464,0.7556447578000001,2.5772650232,0.165,0,0.165,2.299,0.7556447578000001,2.42
2019-09-15 12:00:00,2.507,0.7931147458000001,2.6294638237,0.094,0,0.094,2.4130000000000003,0.7931147458000001,2.54
2019-09-15 12:30:00,2.4945,0.7962372448,2.6184965152,0.07200000000000001,0,0.07200000000000001,2.4225,0.7962372448,2.55
2019-09-15 13:00:00,2.5385,0.8087272408,2.664211328,0.078,0,0.078,2.4605,0.8087272408,2.59
2019-09-15 13:30:00,2.4695,0.7899922468,2.5927819037,0.066,0,0.066,2.4035,0.7899922468,2.5300000000000002
2019-09-15 14:00:00,2.4645,0.7962372448,2.5899332038000002,0.042,0,0.042,2.4225,0.7962372448,2.55
2019-09-15 14:30:00,2.4365,0.7899922468,2.5613707268,0.033,0,0.033,2.4035,0.7899922468,2.5300000000000002
2019-09-15 15:00:00,2.4255,0.7775022508,2.5470689037,0.06,0,0.06,2.3655,0.7775022508,2.49
2019-09-15 15:30:00,2.453,0.7931147458000001,2.5780302558,0.04,0,0.04,2.4130000000000003,0.7931147458000001,2.54
2019-09-15 16:00:00,2.465,0.8056047418000001,2.5933036845,0.014,0,0.014,2.451,0.8056047418000001,2.58
2019-09-15 16:30:00,2.5385,0.8274622348,2.6699580521,0.021,0,0.021,2.5175,0.8274622348,2.65
2019-09-15 17:00:00,2.676,0.8618097238,2.8113505651,0.054,0,0.054,2.622,0.8618097238,2.76
2019-09-15 17:30:00,2.813,0.9117697078,2.9570750751,0.039,0,0.039,2.774,0.9117697078,2.92
2019-09-15 18:00:00,2.928,0.9492396958,3.078025341,0.04,0,0.04,2.888,0.9492396958,3.04
2019-09-15 18:30:00,2.9245,0.9211372048,3.0661366571,0.122,0,0.122,2.8025,0.9211372048,2.95
2019-09-15 19:00:00,2.9165,0.9148922068,3.0566321336,0.133,0,0.133,2.7835,0.9148922068,2.93
2019-09-15 19:30:00,2.852,0.9055247098,2.9923032935,0.097,0,0.097,2.755,0.9055247098,2.9
2019-09-15 20:00:00,2.8405,0.9024022108,2.9803976245,0.095,0,0.095,2.7455,0.9024022108,2.89
2019-09-15 20:30:00,2.7505,0.8774222188,2.8870607891,0.081,0,0.081,2.6695,0.8774222188,2.81
2019-09-15 21:00:00,2.653,0.8555647258,2.7875437216,0.05,0,0.05,2.6029999999999998,0.8555647258,2.74
2019-09-15 21:30:00,2.5625,0.8274622348,2.6927866607,0.045,0,0.045,2.5175,0.8274622348,2.65
2019-09-15 22:00:00,2.5145,0.8149722388,2.6432725928,0.035,0,0.035,2.4795,0.8149722388,2.61
2019-09-15 22:30:00,2.407,0.7806247498000001,2.530419728,0.032,0,0.032,2.375,0.7806247498000001,2.5
2019-09-15 23:00:00,2.3125,0.7462772608,2.4299353901,0.042,0,0.042,2.2705,0.7462772608,2.39
2019-09-15 23:30:00,2.2155,0.7025622748,2.3242276136,0.078,0,0.078,2.1375,0.7025622748,2.25
2019-09-16 00:00:00,2.1515,0.6838272808,2.2575588586,0.07100000000000001,0,0.07100000000000001,2.0805,0.6838272808,2.19
2019-09-16 00:30:00,2.175,0.6744597838,2.2771739064,0.123,0,0.123,2.052,0.6744597838,2.16
2019-09-16 01:00:00,2.206,0.6807047818,2.308634878,0.135,0,0.135,2.071,0.6807047818,2.18
2019-09-16 01:30:00,2.275,0.6807047818,2.3746545012,0.20400000000000001,0,0.20400000000000001,2.071,0.6807047818,2.18
2019-09-16 02:00:00,2.3015,0.6900722788,2.4027280329,0.202,0,0.202,2.0995,0.6900722788,2.21
2019-09-16 02:30:00,2.302,0.6931947778,2.4041054469,0.193,0,0.193,2.109,0.6931947778,2.22
2019-09-16 03:00:00,2.242,0.6869497798,2.3448803807,0.152,0,0.152,2.09,0.6869497798,2.2
2019-09-16 03:30:00,2.168,0.6494797918,2.2631942029,0.192,0,0.192,1.976,0.6494797918,2.08
2019-09-16 04:00:00,2.1915,0.6588472888,2.2883950708,0.187,0,0.187,2.0045,0.6588472888,2.11
2019-09-16 04:30:00,2.2055,0.6401122948,2.2965134443,0.258,0,0.258,1.9475,0.6401122948,2.05
2019-09-16 05:00:00,2.19,0.6369897958,2.2807577688,0.252,0,0.252,1.9380000000000002,0.6369897958,2.04
2019-09-16 05:30:00,2.2035,0.6588472888,2.2998895625999998,0.199,0,0.199,2.0045,0.6588472888,2.11
2019-09-16 06:00:00,2.208,0.6744597838,2.3087139277,0.156,0,0.156,2.052,0.6744597838,2.16
2019-09-16 06:30:00,2.313,0.7119297718,2.4200853291,0.147,0,0.147,2.166,0.7119297718,2.2800000000000002
2019-09-16 07:00:00,2.42,0.7119297718,2.5225471254,0.254,0,0.254,2.166,0.7119297718,2.2800000000000002
2019-09-16 07:30:00,2.547,0.7556447578000001,2.6567288157,0.248,0,0.248,2.299,0.7556447578000001,2.42
2019-09-16 08:00:00,2.6475,0.8274622348,2.7737970366,0.13,0,0.13,2.5175,0.8274622348,2.65
2019-09-16 08:30:00,2.7445,0.8461972288,2.8719905989,0.17,0,0.17,2.5745,0.8461972288,2.71
2019-09-16 09:00:00,2.8040000000000003,0.8805447178,2.9390091868,0.125,0,0.125,2.6790000000000003,0.8805447178,2.8200000000000003
2019-09-16 09:30:00,2.7975,0.8711772208,2.9300095563,0.147,0,0.147,2.6505,0.8711772208,2.79
2019-09-16 10:00:00,2.6415,0.8149722388,2.7643628561,0.162,0,0.162,2.4795,0.8149722388,2.61
2019-09-16 10:30:00,2.6835,0.8149722388,2.8045234889,0.20400000000000001,0,0.20400000000000001,2.4795,0.8149722388,2.61
2019-09-16 11:00:00,2.633,0.7868697478000001,2.7480634999999998,0.23900000000000002,0,0.23900000000000002,2.394,0.7868697478000001,2.52
2019-09-16 11:30:00,2.6790000000000003,0.7993597438000001,2.7957140412,0.247,0,0.247,2.432,0.7993597438000001,2.56
2019-09-16 12:00:00,2.6155,0.7899922468,2.7322020423,0.212,0,0.212,2.4035,0.7899922468,2.5300000000000002
2019-09-16 12:30:00,2.575,0.7681347538000001,2.6871278347,0.23800000000000002,0,0.23800000000000002,2.337,0.7681347538000001,2.46
2019-09-16 13:00:00,2.569,0.7556447578000001,2.6778274776,0.27,0,0.27,2.299,0.7556447578000001,2.42
2019-09-16 13:30:00,2.5835,0.7587672568,2.6926195424,0.275,0,0.275,2.3085,0.7587672568,2.43
2019-09-16 14:00:00,2.553,0.7618897558000001,2.6642606854,0.23500000000000001,0,0.23500000000000001,2.318,0.7618897558000001,2.44
2019-09-16 14:30:00,2.5295,0.7587672568,2.6408517565,0.221,0,0.221,2.3085,0.7587672568,2.43
2019-09-16 15:00:00,2.5255,0.7712572528,2.6406415887,0.179,0,0.179,2.3465,0.7712572528,2.47
2019-09-16 15:30:00,2.4565,0.7712572528,2.574729112,0.11,0,0.11,2.3465,0.7712572528,2.47
2019-09-16 16:00:00,2.5055,0.7899922468,2.6270930703,0.10200000000000001,0,0.10200000000000001,2.4035,0.7899922468,2.5300000000000002
2019-09-16 16:30:00,2.5869999999999997,0.8118497398000001,2.7113961348,0.117,0,0.117,2.47,0.8118497398000001,2.6
2019-09-16 17:00:00,2.6645,0.8461972288,2.7956412502,0.09,0,0.09,2.5745,0.8461972288,2.71
2019-09-16 17:30:00,2.87,0.9242597038,3.0151543907,0.058,0,0.058,2.8120000000000003,0.9242597038,2.96
2019-09-16 18:00:00,2.9545,0.9586071928000001,3.1061226634,0.038,0,0.038,2.9165,0.9586071928000001,3.07
2019-09-16 18:30:00,2.9585,0.9586071928000001,3.1099276519,0.042,0,0.042,2.9165,0.9586071928000001,3.07
2019-09-16 19:00:00,2.9105,0.9398721988000001,3.0584914582,0.051000000000000004,0,0.051000000000000004,2.8595,0.9398721988000001,3.01
2019-09-16 19:30:00,2.8665000000000003,0.9148922068,3.0089616149,0.083,0,0.083,2.7835,0.9148922068,2.93
2019-09-16 20:00:00,2.867,0.9242597038,3.0122989559,0.055,0,0.055,2.8120000000000003,0.9242597038,2.96
2019-09-16 20:30:00,2.7755,0.8961572128,2.9165901323,0.049,0,0.049,2.7265,0.8961572128,2.87
2019-09-16 21:00:00,2.6734999999999998,0.8586872248,2.8080146011,0.061,0,0.061,2.6125,0.8586872248,2.75
2019-09-16 21:30:00,2.6189999999999998,0.8430747298,2.7513516678,0.054,0,0.054,2.565,0.8430747298,2.7
2019-09-16 22:00:00,2.5025,0.8024822428,2.6280190258,0.061,0,0.061,2.4415,0.8024822428,2.5700000000000003
2019-09-16 22:30:00,2.4285,0.7775022508,2.5499258813,0.063,0,0.063,2.3655,0.7775022508,2.49
2019-09-16 23:00:00,2.343,0.7244197678000001,2.4524340970000003,0.139,0,0.139,2.204,0.7244197678000001,2.32
2019-09-16 23:30:00,2.2575,0.7088072728,2.3661601805,0.101,0,0.101,2.1565,0.7088072728,2.27
2019-09-17 00:00:00,2.193,0.7119297718,2.3056654137,0.027,0,0.027,2.166,0.7119297718,2.2800000000000002
2019-09-17 00:30:00,2.189,0.7181747698000001,2.3038003386,0.004,0,0.004,2.185,0.7181747698000001,2.3
2019-09-17 01:00:00,2.2255,0.7275422668,2.3414029982,0.012,0,0.012,2.2135,0.7275422668,2.33
2019-09-17 01:30:00,2.2965,0.7462772608,2.4147136476,0.026000000000000002,0,0.026000000000000002,2.2705,0.7462772608,2.39
2019-09-17 02:00:00,2.3255,0.7525222588,2.4442258488,0.036000000000000004,0,0.036000000000000004,2.2895,0.7525222588,2.41
2019-09-17 02:30:00,2.3225,0.7587672568,2.4433039107,0.014,0,0.014,2.3085,0.7587672568,2.43
2019-09-17 03:00:00,2.276,0.7431547618000001,2.3942545813000002,0.015,0,0.015,2.261,0.7431547618000001,2.38
2019-09-17 03:30:00,2.213,0.7244197678000001,2.3285516958,0.009000000000000001,0,0.009000000000000001,2.204,0.7244197678000001,2.32
2019-09-17 04:00:00,2.1985,0.7212972688,2.3138003371,0.004,0,0.004,2.1945,0.7212972688,2.31
2019-09-17 04:30:00,2.2155,0.7275422668,2.3319000836,0.002,0,0.002,2.2135,0.7275422668,2.33
2019-09-17 05:00:00,2.1955,0.7212972688,2.3109500211,0.001,0,0.001,2.1945,0.7212972688,2.31
2019-09-17 05:30:00,2.2335,0.7337872648,2.3509500207,0.001,0,0.001,2.2325,0.7337872648,2.35
2019-09-17 06:00:00,2.2145,0.7275422668,2.3309500209,0.001,0,0.001,2.2135,0.7275422668,2.33
2019-09-17 06:30:00,2.3675,0.7775022508,2.4919000783,0.002,0,0.002,2.3655,0.7775022508,2.49
2019-09-17 07:00:00,2.445,0.7993597438000001,2.5723532028,0.013000000000000001,0,0.013000000000000001,2.432,0.7993597438000001,2.56
2019-09-17 07:30:00,2.5755,0.8337072328,2.7070773908,0.039,0,0.039,2.5365,0.8337072328,2.67
2019-09-17 08:00:00,2.76,0.8805447178,2.8970604067,0.081,0,0.081,2.6790000000000003,0.8805447178,2.8200000000000003
2019-09-17 08:30:00,2.7135,0.8274622348,2.8368602362,0.196,0,0.196,2.5175,0.8274622348,2.65
2019-09-17 09:00:00,2.698,0.8180947378000001,2.8193054109,0.209,0,0.209,2.489,0.8180947378000001,2.62
2019-09-17 09:30:00,2.637,0.7868697478000001,2.7518962553,0.243,0,0.243,2.394,0.7868697478000001,2.52
2019-09-17 10:00:00,2.5445,0.7462772608,2.6516805992,0.274,0,0.274,2.2705,0.7462772608,2.39
2019-09-17 10:30:00,2.4245,0.6900722788,2.5207935259000003,0.325,0,0.325,2.0995,0.6900722788,2.21
2019-09-17 11:00:00,2.348,0.6931947778,2.4481876971,0.23900000000000002,0,0.23900000000000002,2.109,0.6931947778,2.22
2019-09-17 11:30:00,2.2525,0.6900722788,2.3558344594,0.153,0,0.153,2.0995,0.6900722788,2.21
2019-09-17 12:00:00,2.232,0.6994397758,2.3390254381,0.10400000000000001,0,0.10400000000000001,2.128,0.6994397758,2.24
2019-09-17 12:30:00,2.2615,0.7025622748,2.3681165512,0.124,0,0.124,2.1375,0.7025622748,2.25
2019-09-17 13:00:00,2.238,0.6931947778,2.3428962845,0.129,0,0.129,2.109,0.6931947778,2.22
2019-09-17 13:30:00,2.2275,0.6900722788,2.3319425379,0.128,0,0.128,2.0995,0.6900722788,2.21
2019-09-17 14:00:00,2.18,0.6744597838,2.2819500433,0.128,0,0.128,2.052,0.6744597838,2.16
2019-09-17 14:30:00,2.2445,0.6713372848,2.3427492397,0.202,0,0.202,2.0425,0.6713372848,2.15
2019-09-17 15:00:00,2.174,0.6432347938,2.2671627643,0.217,0,0.217,1.957,0.6432347938,2.06
2019-09-17 15:30:00,2.176,0.6120098038,2.2604273932,0.314,0,0.314,1.862,0.6120098038,1.96
2019-09-17 16:00:00,2.2125,0.6151323028,2.2964198222,0.341,0,0.341,1.8715000000000002,0.6151323028,1.97
2019-09-17 16:30:00,2.3265000000000002,0.6775822828,2.4231632219,0.265,0,0.265,2.0615,0.6775822828,2.17
2019-09-17 17:00:00,2.438,0.7244197678000001,2.5433497597,0.234,0,0.234,2.204,0.7244197678000001,2.32
2019-09-17 17:30:00,2.5615,0.7962372448,2.6824011630999998,0.139,0,0.139,2.4225,0.7962372448,2.55
2019-09-17 18:00:00,2.673,0.8243397358000001,2.7972245173,0.165,0,0.165,2.508,0.8243397358000001,2.64
2019-09-17 18:30:00,2.7405,0.8586872248,2.8718781311,0.128,0,0.128,2.6125,0.8586872248,2.75
2019-09-17 19:00:00,2.7805,0.8961572128,2.9213486611,0.054,0,0.054,2.7265,0.8961572128,2.87
2019-09-17 19:30:00,2.7285,0.8711772208,2.8642035542,0.078,0,0.078,2.6505,0.8711772208,2.79
2019-09-17 20:00:00,2.7805,0.8774222188,2.9156560154,0.111,0,0.111,2.6695,0.8774222188,2.81
2019-09-17 20:30:00,2.763,0.8555647258,2.8924315031,0.16,0,0.16,2.6029999999999998,0.8555647258,2.74
2019-09-17 21:00:00,2.617,0.7993597438000001,2.7363598082,0.185,0,0.185,2.432,0.7993597438000001,2.56
2019-09-17 21:30:00,2.5085,0.7462772608,2.6171553258999998,0.23800000000000002,0,0.23800000000000002,2.2705,0.7462772608,2.39
2019-09-17 22:00:00,2.461,0.7119297718,2.5619065166,0.295,0,0.295,2.166,0.7119297718,2.2800000000000002
2019-09-17 22:30:00,2.4045,0.6838272808,2.4998479954,0.324,0,0.324,2.0805,0.6838272808,2.19
2019-09-17 23:00:00,2.266,0.6307447978,2.3521468917,0.34700000000000003,0,0.34700000000000003,1.919,0.6307447978,2.02
2019-09-17 23:30:00,2.221,0.6182548018,2.305445727,0.34,0,0.34,1.881,0.6182548018,1.98
2019-09-18 00:00:00,2.121,0.5870298118,2.2007373764000002,0.335,0,0.335,1.786,0.5870298118,1.88
2019-09-18 00:30:00,2.1475,0.6026423068,2.2304560072,0.314,0,0.314,1.8335,0.6026423068,1.9300000000000002
2019-09-18 01:00:00,2.0885,0.6213773008,2.178977283,0.198,0,0.198,1.8905,0.6213773008,1.99
2019-09-18 01:30:00,2.161,0.6682147858,2.2619531383,0.128,0,0.128,2.033,0.6682147858,2.14
2019-09-18 02:00:00,2.188,0.6619697878,2.2859457561,0.17400000000000002,0,0.17400000000000002,2.014,0.6619697878,2.12
2019-09-18 02:30:00,2.222,0.6619697878,2.3185098663,0.20800000000000002,0,0.20800000000000002,2.014,0.6619697878,2.12
2019-09-18 03:00:00,2.201,0.6619697878,2.2983918291,0.187,0,0.187,2.014,0.6619697878,2.12
2019-09-18 03:30:00,2.1615,0.6338672968,2.2525252496,0.233,0,0.233,1.9285,0.6338672968,2.03
2019-09-18 04:00:00,2.1545,0.6463572928,2.2493661329,0.188,0,0.188,1.9665,0.6463572928,2.07
2019-09-18 04:30:00,2.14,0.6557247898,2.2382079885,0.145,0,0.145,1.995,0.6557247898,2.1
2019-09-18 05:00:00,2.1285,0.6588472888,2.2281364411,0.124,0,0.124,2.0045,0.6588472888,2.11
2019-09-18 05:30:00,2.1495,0.6713372848,2.2518978662,0.107,0,0.107,2.0425,0.6713372848,2.15
2019-09-18 06:00:00,2.221,0.6931947778,2.3266628462,0.112,0,0.112,2.109,0.6931947778,2.22
2019-09-18 06:30:00,2.354,0.7431547618000001,2.4685208121,0.093,0,0.093,2.261,0.7431547618000001,2.38
2019-09-18 07:00:00,2.502,0.7931147458000001,2.6246971254,0.089,0,0.089,2.4130000000000003,0.7931147458000001,2.54
2019-09-18 07:30:00,2.635,0.8305847338000001,2.7628058202,0.108,0,0.108,2.527,0.8305847338000001,2.66
2019-09-18 08:00:00,2.781,0.8680547218,2.9133279939000003,0.14,0,0.14,2.641,0.8680547218,2.7800000000000002
2019-09-18 08:30:00,2.7615,0.8649322228,2.893784719,0.13,0,0.13,2.6315,0.8649322228,2.77
2019-09-18 09:00:00,2.654,0.8430747298,2.784688672,0.089,0,0.089,2.565,0.8430747298,2.7
2019-09-18 09:30:00,2.653,0.8493197278,2.7856333212,0.069,0,0.069,2.584,0.8493197278,2.7199999999999998
2019-09-18 10:00:00,2.5835,0.8149722388,2.7089946475,0.10400000000000001,0,0.10400000000000001,2.4795,0.8149722388,2.61
2019-09-18 10:30:00,2.5225,0.7899922468,2.6433111811,0.11900000000000001,0,0.11900000000000001,2.4035,0.7899922468,2.5300000000000002
2019-09-18 11:00:00,2.4225,0.7587672568,2.5385495859000002,0.114,0,0.114,2.3085,0.7587672568,2.43
2019-09-18 11:30:00,2.3825,0.7400322628,2.4947853615,0.131,0,0.131,2.2515,0.7400322628,2.37
2019-09-18 12:00:00,2.3295,0.7275422668,2.4404688074,0.116,0,0.116,2.2135,0.7275422668,2.33
2019-09-18 12:30:00,2.3525,0.7400322628,2.4661516579000002,0.101,0,0.101,2.2515,0.7400322628,2.37
2019-09-18 13:00:00,2.321,0.7244197678000001,2.4314244796,0.117,0,0.117,2.204,0.7244197678000001,2.32
2019-09-18 13:30:00,2.3135,0.7150522708,2.4214834296,0.138,0,0.138,2.1755,0.7150522708,2.29
2019-09-18 14:00:00,2.297,0.6931947778,2.3993182365,0.188,0,0.188,2.109,0.6931947778,2.22
2019-09-18 14:30:00,2.2505,0.6900722788,2.3539222587,0.151,0,0.151,2.0995,0.6900722788,2.21
2019-09-18 15:00:00,2.221,0.6869497798,2.3248098847,0.131,0,0.131,2.09,0.6869497798,2.2
2019-09-18 15:30:00,2.278,0.7119297718,2.3866562383,0.112,0,0.112,2.166,0.7119297718,2.2800000000000002
2019-09-18 16:00:00,2.2605,0.7150522708,2.3708985638,0.085,0,0.085,2.1755,0.7150522708,2.29
2019-09-18 16:30:00,2.384,0.7681347538000001,2.5046929952,0.047,0,0.047,2.337,0.7681347538000001,2.46
2019-09-18 17:00:00,2.505,0.7993597438000001,2.6294488016,0.073,0,0.073,2.432,0.7993597438000001,2.56
2019-09-18 17:30:00,2.724,0.8618097238,2.8570775278,0.10200000000000001,0,0.10200000000000001,2.622,0.8618097238,2.76
2019-09-18 18:00:00,2.8005,0.8836672168,2.9366082476,0.112,0,0.112,2.6885,0.8836672168,2.83
2019-09-18 18:30:00,2.8075,0.8961572128,2.9470585335,0.081,0,0.081,2.7265,0.8961572128,2.87
2019-09-18 19:00:00,2.8605,0.9211372048,3.0051545717,0.058,0,0.058,2.8025,0.9211372048,2.95
2019-09-18 19:30:00,2.7800000000000002,0.8992797118,2.9218323018000003,0.044,0,0.044,2.7359999999999998,0.8992797118,2.88
2019-09-18 20:00:00,2.8705,0.9273822028,3.0165888019,0.049,0,0.049,2.8215,0.9273822028,2.9699999999999998
2019-09-18 20:30:00,2.8465,0.9024022108,2.9861165416,0.101,0,0.101,2.7455,0.9024022108,2.89
2019-09-18 21:00:00,2.8045,0.8586872248,2.9330127855,0.192,0,0.192,2.6125,0.8586872248,2.75
2019-09-18 21:30:00,2.6565000000000003,0.8024822428,2.7750621615,0.215,0,0.215,2.4415,0.8024822428,2.5700000000000003
2019-09-18 22:00:00,2.5765000000000002,0.7837472488,2.6930673961,0.192,0,0.192,2.3845,0.7837472488,2.51
2019-09-18 22:30:00,2.442,0.7618897558000001,2.5580930397,0.124,0,0.124,2.318,0.7618897558000001,2.44
2019-09-18 23:00:00,2.344,0.7493997598000001,2.460881143,0.064,0,0.064,2.2800000000000002,0.7493997598000001,2.4
2019-09-18 23:30:00,2.2880000000000003,0.7244197678000001,2.3999433327,0.084,0,0.084,2.204,0.7244197678000001,2.32
2019-09-19 00:00:00,2.1765,0.6775822828,2.2795328469,0.115,0,0.115,2.0615,0.6775822828,2.17
2019-09-19 00:30:00,2.2075,0.6650922868,2.3055159943,0.184,0,0.184,2.0235,0.6650922868,2.13
2019-09-19 01:00:00,2.2555,0.6900722788,2.3587030334,0.156,0,0.156,2.0995,0.6900722788,2.21
2019-09-19 01:30:00,2.3595,0.7088072728,2.4636655617,0.203,0,0.203,2.1565,0.7088072728,2.27
2019-09-19 02:00:00,2.3689999999999998,0.7056847738,2.471872165,0.222,0,0.222,2.147,0.7056847738,2.26
2019-09-19 02:30:00,2.3985,0.6963172768,2.4975307806,0.28,0,0.28,2.1185,0.6963172768,2.23
2019-09-19 03:00:00,2.337,0.6744597838,2.4323784656000003,0.28500000000000003,0,0.28500000000000003,2.052,0.6744597838,2.16
2019-09-19 03:30:00,2.336,0.6931947778,2.4366811445,0.227,0,0.227,2.109,0.6931947778,2.22
2019-09-19 04:00:00,2.3185000000000002,0.6963172768,2.4208056510000002,0.2,0,0.2,2.1185,0.6963172768,2.23
2019-09-19 04:30:00,2.2560000000000002,0.6869497798,2.3582697047,0.166,0,0.166,2.09,0.6869497798,2.2
2019-09-19 05:00:00,2.2395,0.6963172768,2.3452543572,0.121,0,0.121,2.1185,0.6963172768,2.23
2019-09-19 05:30:00,2.2895,0.7088072728,2.3967098281,0.133,0,0.133,2.1565,0.7088072728,2.27
2019-09-19 06:00:00,2.3175,0.7150522708,2.4253053416,0.14200000000000002,0,0.14200000000000002,2.1755,0.7150522708,2.29
2019-09-19 06:30:00,2.4095,0.7462772608,2.5224234379,0.139,0,0.139,2.2705,0.7462772608,2.39
2019-09-19 07:00:00,2.556,0.7931147458000001,2.6762225244,0.14300000000000002,0,0.14300000000000002,2.4130000000000003,0.7931147458000001,2.54
2019-09-19 07:30:00,2.699,0.8368297318,2.8257538817,0.153,0,0.153,2.5460000000000003,0.8368297318,2.68
2019-09-19 08:00:00,2.722,0.8305847338000001,2.8459014389,0.195,0,0.195,2.527,0.8305847338000001,2.66
2019-09-19 08:30:00,2.7800000000000002,0.8555647258,2.908675128,0.177,0,0.177,2.6029999999999998,0.8555647258,2.74
2019-09-19 09:00:00,2.6985,0.8399522308,2.8262027528,0.14300000000000002,0,0.14300000000000002,2.5555,0.8399522308,2.69
2019-09-19 09:30:00,2.573,0.8180947378000001,2.6999274064,0.084,0,0.084,2.489,0.8180947378000001,2.62
2019-09-19 10:00:00,2.483,0.7931147458000001,2.6065916443,0.07,0,0.07,2.4130000000000003,0.7931147458000001,2.54
2019-09-19 10:30:00,2.375,0.7618897558000001,2.4942135033,0.057,0,0.057,2.318,0.7618897558000001,2.44
2019-09-19 11:00:00,2.299,0.7306647658000001,2.4123167288,0.076,0,0.076,2.223,0.7306647658000001,2.34
2019-09-19 11:30:00,2.3245,0.7212972688,2.433838532,0.13,0,0.13,2.1945,0.7212972688,2.31
2019-09-19 12:00:00,2.249,0.6931947778,2.3534060423,0.14,0,0.14,2.109,0.6931947778,2.22
2019-09-19 12:30:00,2.269,0.7056847738,2.3762053783,0.122,0,0.122,2.147,0.7056847738,2.26
2019-09-19 13:00:00,2.271,0.7119297718,2.3799758402,0.105,0,0.105,2.166,0.7119297718,2.2800000000000002
2019-09-19 13:30:00,2.218,0.6869497798,2.3219440131,0.128,0,0.128,2.09,0.6869497798,2.2
2019-09-19 14:00:00,2.196,0.6869497798,2.3009380696,0.106,0,0.106,2.09,0.6869497798,2.2
2019-09-19 14:30:00,2.2085,0.6900722788,2.3138003371,0.109,0,0.109,2.0995,0.6900722788,2.21
2019-09-19 15:00:00,2.2465,0.6963172768,2.3519396251,0.128,0,0.128,2.1185,0.6963172768,2.23
2019-09-19 15:30:00,2.2265,0.6900722788,2.3309873445,0.127,0,0.127,2.0995,0.6900722788,2.21
2019-09-19 16:00:00,2.207,0.6869497798,2.3114387294,0.117,0,0.117,2.09,0.6869497798,2.2
2019-09-19 16:30:00,2.294,0.7119297718,2.4019325553,0.128,0,0.128,2.166,0.7119297718,2.2800000000000002
2019-09-19 17:00:00,2.364,0.7181747698000001,2.4706822944,0.179,0,0.179,2.185,0.7181747698000001,2.3
2019-09-19 17:30:00,2.4835000000000003,0.7775022508,2.6023608512000003,0.11800000000000001,0,0.11800000000000001,2.3655,0.7775022508,2.49
2019-09-19 18:00:00,2.6005000000000003,0.8274622348,2.7289730669,0.083,0,0.083,2.5175,0.8274622348,2.65
2019-09-19 18:30:00,2.7145,0.8836672168,2.8547115441,0.026000000000000002,0,0.026000000000000002,2.6885,0.8836672168,2.83
2019-09-19 19:00:00,2.7305,0.8961572128,2.8738002714,0.004,0,0.004,2.7265,0.8961572128,2.87
2019-09-19 19:30:00,2.758,0.8992797118,2.9009081337,0.022,0,0.022,2.7359999999999998,0.8992797118,2.88
2019-09-19 20:00:00,2.7955,0.8961572128,2.9356290638,0.069,0,0.069,2.7265,0.8961572128,2.87
2019-09-19 20:30:00,2.763,0.8680547218,2.8961505486,0.122,0,0.122,2.641,0.8680547218,2.7800000000000002
2019-09-19 21:00:00,2.6725,0.8461972288,2.8032670226,0.098,0,0.098,2.5745,0.8461972288,2.71
2019-09-19 21:30:00,2.616,0.7993597438000001,2.7354034437,0.184,0,0.184,2.432,0.7993597438000001,2.56
2019-09-19 22:00:00,2.5805,0.7712572528,2.6932912951,0.234,0,0.234,2.3465,0.7712572528,2.47
2019-09-19 22:30:00,2.4795,0.7337872648,2.5858004563,0.247,0,0.247,2.2325,0.7337872648,2.35
2019-09-19 23:00:00,2.356,0.6807047818,2.4523651849,0.28500000000000003,0,0.28500000000000003,2.071,0.6807047818,2.18
2019-09-19 23:30:00,2.383,0.6682147858,2.4749141399,0.35000000000000003,0,0.35000000000000003,2.033,0.6682147858,2.14
2019-09-20 00:00:00,2.305,0.6557247898,2.3964557163,0.31,0,0.31,1.995,0.6557247898,2.1
2019-09-20 00:30:00,2.3715,0.6276222988,2.4531453279,0.462,0,0.462,1.9095,0.6276222988,2.01
2019-09-20 01:00:00,2.426,0.5870298118,2.4960128205,0.64,0,0.64,1.786,0.5870298118,1.88
2019-09-20 01:30:00,2.5545,0.5901523108,2.6217837439,0.759,0,0.759,1.7955,0.5901523108,1.8900000000000001
2019-09-20 02:00:00,2.6015,0.5526823229,2.659560114,0.92,0,0.92,1.6815,0.5526823229,1.77
2019-09-20 02:30:00,2.634,0.5495598239,2.6907196064,0.962,0,0.962,1.6720000000000002,0.5495598239,1.76
2019-09-20 03:00:00,2.5275,0.5464373249,2.5858944294,0.865,0,0.865,1.6625,0.5464373249,1.75
2019-09-20 03:30:00,2.532,0.5183348339,2.584510592,0.9550000000000001,0,0.9550000000000001,1.577,0.5183348339,1.6600000000000001
2019-09-20 04:00:00,2.4945,0.5152123349000001,2.5471501723000003,0.927,0,0.927,1.5675,0.5152123349000001,1.65
2019-09-20 04:30:00,2.5575,0.4839873449,2.6028926217,1.085,0,1.085,1.4725000000000001,0.4839873449,1.55
2019-09-20 05:00:00,2.5585,0.4902323429,2.6050431858,1.067,0,1.067,1.4915,0.4902323429,1.57
2019-09-20 05:30:00,2.4915000000000003,0.5214573329000001,2.5454842368,0.905,0,0.905,1.5865,0.5214573329000001,1.67
2019-09-20 06:00:00,2.5045,0.5839073129,2.5716663858,0.728,0,0.728,1.7765,0.5839073129,1.87
2019-09-20 06:30:00,2.641,0.6120098038,2.7109845075,0.779,0,0.779,1.862,0.6120098038,1.96
2019-09-20 07:00:00,2.7755,0.6088873048,2.8415038272,0.923,0,0.923,1.8525,0.6088873048,1.9500000000000002
2019-09-20 07:30:00,2.9210000000000003,0.6182548018,2.9857126452,1.04,0,1.04,1.881,0.6182548018,1.98
2019-09-20 08:00:00,3.064,0.6494797918,3.1320791816,1.088,0,1.088,1.976,0.6494797918,2.08
2019-09-20 08:30:00,3.044,0.6557247898,3.1138257819,1.049,0,1.049,1.995,0.6557247898,2.1
2019-09-20 09:00:00,2.9805,0.6151323028,3.0433152975,1.109,0,1.109,1.8715000000000002,0.6151323028,1.97
2019-09-20 09:30:00,2.9975,0.5963973088,3.0562552249,1.183,0,1.183,1.8145,0.5963973088,1.9100000000000001
2019-09-20 10:00:00,2.9615,0.5589273209,3.0137820094,1.2610000000000001,0,1.2610000000000001,1.7005,0.5589273209,1.79
2019-09-20 10:30:00,2.9050000000000002,0.5308248299,2.953100066,1.29,0,1.29,1.615,0.5308248299,1.7000000000000002
2019-09-20 11:00:00,2.8395,0.5089673369000001,2.884754409,1.291,0,1.291,1.5485,0.5089673369000001,1.63
2019-09-20 11:30:00,2.8135,0.4839873449,2.8548250384,1.341,0,1.341,1.4725000000000001,0.4839873449,1.55
2019-09-20 12:00:00,2.867,0.5120898359,2.9123744608,1.309,0,1.309,1.558,0.5120898359,1.6400000000000001
2019-09-20 12:30:00,2.901,0.5120898359,2.9458508109,1.343,0,1.343,1.558,0.5120898359,1.6400000000000001
2019-09-20 13:00:00,2.9,0.5058448379,2.9437865072,1.361,0,1.361,1.5390000000000001,0.5058448379,1.62
2019-09-20 13:30:00,2.918,0.4995998399,2.9604600994,1.3980000000000001,0,1.3980000000000001,1.52,0.4995998399,1.6
2019-09-20 14:00:00,2.7995,0.5277023309000001,2.8488015024,1.194,0,1.194,1.6055000000000001,0.5277023309000001,1.69
2019-09-20 14:30:00,2.8505000000000003,0.4839873449,2.8912962491,1.3780000000000001,0,1.3780000000000001,1.4725000000000001,0.4839873449,1.55
2019-09-20 15:00:00,2.793,0.4808648459,2.8340924472999998,1.33,0,1.33,1.463,0.4808648459,1.54
2019-09-20 15:30:00,2.7685,0.4590073529,2.8062929284,1.3719999999999999,0,1.3719999999999999,1.3965,0.4590073529,1.47
2019-09-20 16:00:00,2.7545,0.4652523509,2.7935157061,1.339,0,1.339,1.4155,0.4652523509,1.49
2019-09-20 16:30:00,2.873,0.5120898359,2.9182811722,1.315,0,1.315,1.558,0.5120898359,1.6400000000000001
2019-09-20 17:00:00,2.9205,0.5339473289000001,2.9689088905,1.296,0,1.296,1.6245,0.5339473289000001,1.71
2019-09-20 17:30:00,3.0315,0.5651723189,3.0837334515,1.312,0,1.312,1.7195,0.5651723189,1.81
2019-09-20 18:00:00,3.122,0.5932748098,3.1778701987,1.317,0,1.317,1.8050000000000002,0.5932748098,1.9
2019-09-20 18:30:00,3.232,0.6307447978,3.2929717582,1.313,0,1.313,1.919,0.6307447978,2.02
2019-09-20 19:00:00,3.196,0.6182548018,3.2552503744,1.315,0,1.315,1.881,0.6182548018,1.98
2019-09-20 19:30:00,3.2025,0.6338672968,3.264627697,1.274,0,1.274,1.9285,0.6338672968,2.03
2019-09-20 20:00:00,3.1615,0.6151323028,3.2207871709,1.29,0,1.29,1.8715000000000002,0.6151323028,1.97
2019-09-20 20:30:00,3.1795,0.6151323028,3.2384576576,1.308,0,1.308,1.8715000000000002,0.6151323028,1.97
2019-09-20 21:00:00,3.0735,0.5901523108,3.1296456668,1.278,0,1.278,1.7955,0.5901523108,1.8900000000000001
2019-09-20 21:30:00,2.9775,0.5651723189,3.0306642836,1.258,0,1.258,1.7195,0.5651723189,1.81
2019-09-20 22:00:00,2.904,0.5370698279,2.9532456721,1.27,0,1.27,1.634,0.5370698279,1.72
2019-09-20 22:30:00,2.865,0.5120898359,2.9104056418,1.307,0,1.307,1.558,0.5120898359,1.6400000000000001
2019-09-20 23:00:00,2.7615,0.4714973489,2.8014624752,1.327,0,1.327,1.4344999999999999,0.4714973489,1.51
2019-09-20 23:30:00,2.7155,0.4652523509,2.7550680572,1.3,0,1.3,1.4155,0.4652523509,1.49
2019-09-21 00:00:00,2.6535,0.4465173569,2.6908065705,1.295,0,1.295,1.3585,0.4465173569,1.43
