Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-09-21 00:30:00,2.6385,0.4402723589,2.6749807476000003,1.299,0,1.299,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-21 01:00:00,2.6545,0.4465173569,2.6917927112,1.296,0,1.296,1.3585,0.4465173569,1.43
2019-09-21 01:30:00,2.757,0.4808648459,2.798621089,1.294,0,1.294,1.463,0.4808648459,1.54
2019-09-21 02:00:00,2.761,0.4871098439,2.8036399555,1.279,0,1.279,1.482,0.4871098439,1.56
2019-09-21 02:30:00,2.74,0.4933548419,2.7840616013,1.239,0,1.239,1.501,0.4933548419,1.58
2019-09-21 03:00:00,2.6975,0.4964773409,2.7428080502,1.187,0,1.187,1.5105,0.4964773409,1.5899999999999999
2019-09-21 03:30:00,2.5404999999999998,0.4652523509,2.5827504719,1.125,0,1.125,1.4155,0.4652523509,1.49
2019-09-21 04:00:00,2.5185,0.4527623549,2.5588739711,1.141,0,1.141,1.3775,0.4527623549,1.45
2019-09-21 04:30:00,2.484,0.4558848539,2.5254874777,1.097,0,1.097,1.387,0.4558848539,1.46
2019-09-21 05:00:00,2.396,0.4433948579,2.4366811445,1.047,0,1.047,1.349,0.4433948579,1.42
2019-09-21 05:30:00,2.45,0.4621298519,2.4932035617,1.044,0,1.044,1.4060000000000001,0.4621298519,1.48
2019-09-21 06:00:00,2.4765,0.4714973489,2.5209843316000002,1.042,0,1.042,1.4344999999999999,0.4714973489,1.51
2019-09-21 06:30:00,2.5715,0.4902323429,2.6178120635,1.08,0,1.08,1.4915,0.4902323429,1.57
2019-09-21 07:00:00,2.652,0.5058448379,2.6998116601,1.113,0,1.113,1.5390000000000001,0.5058448379,1.62
2019-09-21 07:30:00,2.792,0.5495598239,2.8455719987,1.12,0,1.12,1.6720000000000002,0.5495598239,1.76
2019-09-21 08:00:00,3.011,0.6307447978,3.076354986,1.092,0,1.092,1.919,0.6307447978,2.02
2019-09-21 08:30:00,3.1045,0.6526022908,3.1723508633,1.119,0,1.119,1.9855,0.6526022908,2.09
2019-09-21 09:00:00,3.057,0.6307447978,3.1213919972,1.138,0,1.138,1.919,0.6307447978,2.02
2019-09-21 09:30:00,2.975,0.5995198078,3.0348062541,1.151,0,1.151,1.824,0.5995198078,1.92
2019-09-21 10:00:00,2.8865,0.5651723189,2.9413095723,1.167,0,1.167,1.7195,0.5651723189,1.81
2019-09-21 10:30:00,2.8495,0.5401923269000001,2.9002513684,1.206,0,1.206,1.6435,0.5401923269000001,1.73
2019-09-21 11:00:00,2.8525,0.5214573329000001,2.8997713703,1.266,0,1.266,1.5865,0.5214573329000001,1.67
2019-09-21 11:30:00,2.892,0.5120898359,2.9369882533,1.334,0,1.334,1.558,0.5120898359,1.6400000000000001
2019-09-21 12:00:00,2.886,0.5183348339,2.9321778595,1.309,0,1.309,1.577,0.5183348339,1.6600000000000001
2019-09-21 12:30:00,2.8615,0.5152123349000001,2.9075119948,1.294,0,1.294,1.5675,0.5152123349000001,1.65
2019-09-21 13:00:00,2.838,0.5245798319,2.8860748431000003,1.242,0,1.242,1.596,0.5245798319,1.6800000000000002
2019-09-21 13:30:00,2.8735,0.5464373249,2.9249950427,1.211,0,1.211,1.6625,0.5464373249,1.75
2019-09-21 14:00:00,2.8155,0.5152123349000001,2.8622515613,1.248,0,1.248,1.5675,0.5152123349000001,1.65
2019-09-21 14:30:00,2.829,0.5058448379,2.873868473,1.29,0,1.29,1.5390000000000001,0.5058448379,1.62
2019-09-21 15:00:00,2.856,0.4933548419,2.8982986389,1.355,0,1.355,1.501,0.4933548419,1.58
2019-09-21 15:30:00,2.8785,0.5152123349000001,2.9242445178,1.311,0,1.311,1.5675,0.5152123349000001,1.65
2019-09-21 16:00:00,2.8355,0.5651723189,2.8912765347000002,1.116,0,1.116,1.7195,0.5651723189,1.81
2019-09-21 16:30:00,2.9005,0.5776623149,2.9574641164,1.143,0,1.143,1.7575,0.5776623149,1.85
2019-09-21 17:00:00,2.9795,0.6276222988,3.0448858764,1.07,0,1.07,1.9095,0.6276222988,2.01
2019-09-21 17:30:00,3.108,0.6744597838,3.1803396045,1.056,0,1.056,2.052,0.6744597838,2.16
2019-09-21 18:00:00,3.0655,0.7088072728,3.1463785532,0.909,0,0.909,2.1565,0.7088072728,2.27
2019-09-21 18:30:00,3.033,0.7743797518000001,3.1302959924,0.677,0,0.677,2.356,0.7743797518000001,2.48
2019-09-21 19:00:00,2.9859999999999998,0.7806247498000001,3.0863523778,0.611,0,0.611,2.375,0.7806247498000001,2.5
2019-09-21 19:30:00,2.892,0.7056847738,2.9768532043,0.745,0,0.745,2.147,0.7056847738,2.26
2019-09-21 20:00:00,2.877,0.7369097638000001,2.96987626,0.635,0,0.635,2.242,0.7369097638000001,2.36
2019-09-21 20:30:00,2.8175,0.7088072728,2.9052906911000003,0.661,0,0.661,2.1565,0.7088072728,2.27
2019-09-21 21:00:00,2.7345,0.7275422668,2.8296303646,0.521,0,0.521,2.2135,0.7275422668,2.33
2019-09-21 21:30:00,2.6455,0.7212972688,2.7420685622,0.451,0,0.451,2.1945,0.7212972688,2.31
2019-09-21 22:00:00,2.6125,0.6963172768,2.703703756,0.494,0,0.494,2.1185,0.6963172768,2.23
2019-09-21 22:30:00,2.5300000000000002,0.6869497798,2.6216025633,0.44,0,0.44,2.09,0.6869497798,2.2
2019-09-21 23:00:00,2.4765,0.6526022908,2.5610431468,0.491,0,0.491,1.9855,0.6526022908,2.09
2019-09-21 23:30:00,2.412,0.6182548018,2.4899765059,0.531,0,0.531,1.881,0.6182548018,1.98
2019-09-22 00:00:00,2.354,0.5807848139,2.4245880062,0.587,0,0.587,1.767,0.5807848139,1.8599999999999999
2019-09-22 00:30:00,2.3425000000000002,0.5839073129,2.4141777068,0.5660000000000001,0,0.5660000000000001,1.7765,0.5839073129,1.87
2019-09-22 01:00:00,2.3115,0.6338672968,2.3968354136,0.383,0,0.383,1.9285,0.6338672968,2.03
2019-09-22 01:30:00,2.4435000000000002,0.6588472888,2.5307651017,0.439,0,0.439,2.0045,0.6588472888,2.11
2019-09-22 02:00:00,2.3925,0.6151323028,2.4703125308000002,0.521,0,0.521,1.8715000000000002,0.6151323028,1.97
2019-09-22 02:30:00,2.418,0.6682147858,2.5086320974,0.385,0,0.385,2.033,0.6682147858,2.14
2019-09-22 03:00:00,2.3745,0.6588472888,2.4642098125,0.37,0,0.37,2.0045,0.6588472888,2.11
2019-09-22 03:30:00,2.485,0.5932748098,2.5548385468,0.68,0,0.68,1.8050000000000002,0.5932748098,1.9
2019-09-22 04:00:00,2.396,0.6619697878,2.4857634642,0.382,0,0.382,2.014,0.6619697878,2.12
2019-09-22 04:30:00,2.307,0.6557247898,2.3983794529,0.312,0,0.312,1.995,0.6557247898,2.1
2019-09-22 05:00:00,2.317,0.6369897958,2.4029658757,0.379,0,0.379,1.9380000000000002,0.6369897958,2.04
2019-09-22 05:30:00,2.3715,0.6401122948,2.4563704932,0.424,0,0.424,1.9475,0.6401122948,2.05
2019-09-22 06:00:00,2.4415,0.5776623149,2.5089073319,0.684,0,0.684,1.7575,0.5776623149,1.85
2019-09-22 06:30:00,2.418,0.5932748098,2.4897186588,0.613,0,0.613,1.8050000000000002,0.5932748098,1.9
2019-09-22 07:00:00,2.6195,0.5339473289000001,2.6733649208,0.995,0,0.995,1.6245,0.5339473289000001,1.71
2019-09-22 07:30:00,2.716,0.5807848139,2.7774029236,0.9490000000000001,0,0.9490000000000001,1.767,0.5807848139,1.8599999999999999
2019-09-22 08:00:00,2.9015,0.6026423068,2.9634236957,1.068,0,1.068,1.8335,0.6026423068,1.9300000000000002
2019-09-22 08:30:00,2.9765,0.6775822828,3.0526496687,0.915,0,0.915,2.0615,0.6775822828,2.17
2019-09-22 09:00:00,2.848,0.7306647658000001,2.9402338342,0.625,0,0.625,2.223,0.7306647658000001,2.34
2019-09-22 09:30:00,2.9675000000000002,0.7525222588,3.0614287514,0.678,0,0.678,2.2895,0.7525222588,2.41
2019-09-22 10:00:00,2.898,0.6869497798,2.9783055585,0.808,0,0.808,2.09,0.6869497798,2.2
2019-09-22 10:30:00,2.8685,0.6838272808,2.9488831784,0.788,0,0.788,2.0805,0.6838272808,2.19
2019-09-22 11:00:00,2.8529999999999998,0.6182548018,2.9192204439,0.972,0,0.972,1.881,0.6182548018,1.98
2019-09-22 11:30:00,2.8485,0.6088873048,2.9128501506,0.996,0,0.996,1.8525,0.6088873048,1.9500000000000002
2019-09-22 12:00:00,2.7795,0.5901523108,2.8414608919,0.984,0,0.984,1.7955,0.5901523108,1.8900000000000001
2019-09-22 12:30:00,2.846,0.6307447978,2.9150566032,0.927,0,0.927,1.919,0.6307447978,2.02
2019-09-22 13:00:00,2.7675,0.6588472888,2.8448437567,0.763,0,0.763,2.0045,0.6588472888,2.11
2019-09-22 13:30:00,2.696,0.6120098038,2.7645925559,0.834,0,0.834,1.862,0.6120098038,1.96
2019-09-22 14:00:00,2.648,0.5932748098,2.7136468083,0.843,0,0.843,1.8050000000000002,0.5932748098,1.9
2019-09-22 14:30:00,2.694,0.6057648058,2.7612654708,0.851,0,0.851,1.843,0.6057648058,1.94
2019-09-22 15:00:00,2.6725,0.6838272808,2.7586003698,0.592,0,0.592,2.0805,0.6838272808,2.19
2019-09-22 15:30:00,2.6275,0.7525222588,2.733138489,0.338,0,0.338,2.2895,0.7525222588,2.41
2019-09-22 16:00:00,2.7525,0.8337072328,2.8759909597,0.216,0,0.216,2.5365,0.8337072328,2.67
2019-09-22 16:30:00,2.8755,0.9086472088,3.0156491838,0.111,0,0.111,2.7645,0.9086472088,2.91
2019-09-22 17:00:00,2.863,0.8430747298,2.9845508875,0.298,0,0.298,2.565,0.8430747298,2.7
2019-09-22 17:30:00,2.987,0.8805447178,3.1140854195,0.308,0,0.308,2.6790000000000003,0.8805447178,2.8200000000000003
2019-09-22 18:00:00,3.068,0.8555647258,3.1850612239,0.465,0,0.465,2.6029999999999998,0.8555647258,2.74
2019-09-22 18:30:00,3.14,0.7681347538000001,3.2325889006,0.803,0,0.803,2.337,0.7681347538000001,2.46
2019-09-22 19:00:00,3.0135,0.7712572528,3.1106301612,0.667,0,0.667,2.3465,0.7712572528,2.47
2019-09-22 19:30:00,3.0015,0.7462772608,3.0928840909,0.731,0,0.731,2.2705,0.7462772608,2.39
2019-09-22 20:00:00,2.9915000000000003,0.6963172768,3.0714703319,0.873,0,0.873,2.1185,0.6963172768,2.23
2019-09-22 20:30:00,2.94,0.6619697878,3.013603159,0.926,0,0.926,2.014,0.6619697878,2.12
2019-09-22 21:00:00,2.9115,0.6151323028,2.9757721687,1.04,0,1.04,1.8715000000000002,0.6151323028,1.97
2019-09-22 21:30:00,2.879,0.5745398159,2.9357685535,1.131,0,1.131,1.748,0.5745398159,1.8399999999999999
2019-09-22 22:00:00,2.7199999999999998,0.5370698279,2.772515825,1.086,0,1.086,1.634,0.5370698279,1.72
2019-09-22 22:30:00,2.6765,0.5651723189,2.7355204258,0.9570000000000001,0,0.9570000000000001,1.7195,0.5651723189,1.81
2019-09-22 23:00:00,2.648,0.5370698279,2.7019156167,1.014,0,1.014,1.634,0.5370698279,1.72
2019-09-22 23:30:00,2.626,0.5308248299,2.679113846,1.011,0,1.011,1.615,0.5308248299,1.7000000000000002
2019-09-23 00:00:00,2.4895,0.5214573329000001,2.5435266855,0.903,0,0.903,1.5865,0.5214573329000001,1.67
2019-09-23 00:30:00,2.428,0.5308248299,2.4853488689,0.8130000000000001,0,0.8130000000000001,1.615,0.5308248299,1.7000000000000002
2019-09-23 01:00:00,2.4085,0.5714173169,2.47535654,0.67,0,0.67,1.7385000000000002,0.5714173169,1.83
2019-09-23 01:30:00,2.4050000000000002,0.6494797918,2.4911541502,0.429,0,0.429,1.976,0.6494797918,2.08
2019-09-23 02:00:00,2.4095,0.6963172768,2.5080964894,0.291,0,0.291,2.1185,0.6963172768,2.23
2019-09-23 02:30:00,2.4715,0.6963172768,2.5677168847000003,0.353,0,0.353,2.1185,0.6963172768,2.23
2019-09-23 03:00:00,2.4115,0.7025622748,2.511757552,0.274,0,0.274,2.1375,0.7025622748,2.25
2019-09-23 03:30:00,2.382,0.6432347938,2.4673214221,0.425,0,0.425,1.957,0.6432347938,2.06
2019-09-23 04:00:00,2.3815,0.6463572928,2.4676547571,0.41500000000000004,0,0.41500000000000004,1.9665,0.6463572928,2.07
2019-09-23 04:30:00,2.354,0.6182548018,2.4338354505,0.47300000000000003,0,0.47300000000000003,1.881,0.6182548018,1.98
2019-09-23 05:00:00,2.3745,0.6088873048,2.4513249479,0.522,0,0.522,1.8525,0.6088873048,1.9500000000000002
2019-09-23 05:30:00,2.4455,0.5901523108,2.5157006976,0.65,0,0.65,1.7955,0.5901523108,1.8900000000000001
2019-09-23 06:00:00,2.4515000000000002,0.5963973088,2.5230025763,0.637,0,0.637,1.8145,0.5963973088,1.9100000000000001
2019-09-23 06:30:00,2.601,0.5682948179,2.6623598555,0.872,0,0.872,1.729,0.5682948179,1.82
2019-09-23 07:00:00,2.6630000000000003,0.6307447978,2.7366782785,0.744,0,0.744,1.919,0.6307447978,2.02
2019-09-23 07:30:00,2.795,0.7244197678000001,2.8873532862999998,0.591,0,0.591,2.204,0.7244197678000001,2.32
2019-09-23 08:00:00,2.8465,0.7337872648,2.9395588104,0.614,0,0.614,2.2325,0.7337872648,2.35
2019-09-23 08:30:00,2.914,0.7181747698000001,3.0011949287,0.729,0,0.729,2.185,0.7181747698000001,2.3
2019-09-23 09:00:00,2.826,0.7119297718,2.9142957983,0.66,0,0.66,2.166,0.7119297718,2.2800000000000002
2019-09-23 09:30:00,2.914,0.6807047818,2.9924496654,0.843,0,0.843,2.071,0.6807047818,2.18
2019-09-23 10:00:00,3.02,0.6369897958,3.0864471484,1.082,0,1.082,1.9380000000000002,0.6369897958,2.04
2019-09-23 10:30:00,3.023,0.5870298118,3.0794695972,1.237,0,1.237,1.786,0.5870298118,1.88
2019-09-23 11:00:00,3.096,0.5932748098,3.1523310423,1.291,0,1.291,1.8050000000000002,0.5932748098,1.9
2019-09-23 11:30:00,3.0755,0.5776623149,3.1292801089,1.318,0,1.318,1.7575,0.5776623149,1.85
2019-09-23 12:00:00,3.083,0.5682948179,3.1349398718,1.354,0,1.354,1.729,0.5682948179,1.82
2019-09-23 12:30:00,3.205,0.5995198078,3.260590284,1.381,0,1.381,1.824,0.5995198078,1.92
2019-09-23 13:00:00,3.129,0.5682948179,3.1801886736,1.4,0,1.4,1.729,0.5682948179,1.82
2019-09-23 13:30:00,3.0345,0.5651723189,3.0866826853,1.315,0,1.315,1.7195,0.5651723189,1.81
2019-09-23 14:00:00,3.007,0.5620498199,3.0590764946,1.297,0,1.297,1.71,0.5620498199,1.8
2019-09-23 14:30:00,3.0015,0.5714173169,3.0554083197,1.263,0,1.263,1.7385000000000002,0.5714173169,1.83
2019-09-23 15:00:00,2.99,0.5682948179,3.0435273943,1.2610000000000001,0,1.2610000000000001,1.729,0.5682948179,1.82
2019-09-23 15:30:00,2.834,0.5433148259,2.8856103341,1.181,0,1.181,1.653,0.5433148259,1.74
2019-09-23 16:00:00,2.697,0.5995198078,2.7628306137000003,0.873,0,0.873,1.824,0.5995198078,1.92
2019-09-23 16:30:00,2.749,0.6682147858,2.8290478964,0.716,0,0.716,2.033,0.6682147858,2.14
2019-09-23 17:00:00,2.8405,0.7150522708,2.9291193216,0.665,0,0.665,2.1755,0.7150522708,2.29
2019-09-23 17:30:00,2.9859999999999998,0.7119297718,3.0696970535,0.8200000000000001,0,0.8200000000000001,2.166,0.7119297718,2.2800000000000002
2019-09-23 18:00:00,3.1105,0.7462772608,3.1987716392,0.84,0,0.84,2.2705,0.7462772608,2.39
2019-09-23 18:30:00,3.163,0.7618897558000001,3.2534666127,0.845,0,0.845,2.318,0.7618897558000001,2.44
2019-09-23 19:00:00,3.11,0.8056047418000001,3.2126467282,0.659,0,0.659,2.451,0.8056047418000001,2.58
2019-09-23 19:30:00,2.984,0.8056047418000001,3.0908340298,0.533,0,0.533,2.451,0.8056047418000001,2.58
2019-09-23 20:00:00,2.9985,0.7462772608,3.0899728154,0.728,0,0.728,2.2705,0.7462772608,2.39
2019-09-23 20:30:00,2.892,0.7431547618000001,2.9859576353,0.631,0,0.631,2.261,0.7431547618000001,2.38
2019-09-23 21:00:00,2.7685,0.7150522708,2.8593516748,0.593,0,0.593,2.1755,0.7150522708,2.29
2019-09-23 21:30:00,2.693,0.6807047818,2.7776983278,0.622,0,0.622,2.071,0.6807047818,2.18
2019-09-23 22:00:00,2.6565000000000003,0.6526022908,2.7354856973,0.671,0,0.671,1.9855,0.6526022908,2.09
2019-09-23 22:30:00,2.559,0.6057648058,2.6297208977,0.716,0,0.716,1.843,0.6057648058,1.94
2019-09-23 23:00:00,2.5445,0.5714173169,2.6078723128,0.806,0,0.806,1.7385000000000002,0.5714173169,1.83
2019-09-23 23:30:00,2.6545,0.5277023309000001,2.7064441616,1.049,0,1.049,1.6055000000000001,0.5277023309000001,1.69
2019-09-24 00:00:00,2.659,0.5058448379,2.7066880131,1.12,0,1.12,1.5390000000000001,0.5058448379,1.62
2019-09-24 00:30:00,2.4775,0.5464373249,2.5370455258,0.8150000000000001,0,0.8150000000000001,1.6625,0.5464373249,1.75
2019-09-24 01:00:00,2.4075,0.5776623149,2.4758331931,0.65,0,0.65,1.7575,0.5776623149,1.85
2019-09-24 01:30:00,2.7215,0.5152123349000001,2.7698386235,1.154,0,1.154,1.5675,0.5152123349000001,1.65
2019-09-24 02:00:00,2.8280000000000003,0.4871098439,2.8696445773,1.346,0,1.346,1.482,0.4871098439,1.56
2019-09-24 02:30:00,2.8585000000000003,0.5027223389000001,2.902370066,1.329,0,1.329,1.5295,0.5027223389000001,1.6099999999999999
2019-09-24 03:00:00,2.735,0.4808648459,2.7769508458,1.272,0,1.272,1.463,0.4808648459,1.54
2019-09-24 03:30:00,2.539,0.5058448379,2.58889938,1.0,0,1.0,1.5390000000000001,0.5058448379,1.62
2019-09-24 04:00:00,2.4895,0.5339473289000001,2.5461166509,0.865,0,0.865,1.6245,0.5339473289000001,1.71
2019-09-24 04:30:00,2.3295,0.5901523108,2.4030917585,0.534,0,0.534,1.7955,0.5901523108,1.8900000000000001
2019-09-24 05:00:00,2.314,0.5995198078,2.3904016399,0.49,0,0.49,1.824,0.5995198078,1.92
2019-09-24 05:30:00,2.358,0.5745398159,2.4269857849,0.61,0,0.61,1.748,0.5745398159,1.8399999999999999
2019-09-24 06:00:00,2.443,0.5995198078,2.5154866328,0.619,0,0.619,1.824,0.5995198078,1.92
2019-09-24 06:30:00,2.658,0.5245798319,2.7092707506,1.062,0,1.062,1.596,0.5245798319,1.6800000000000002
2019-09-24 07:00:00,2.7585,0.6151323028,2.8262537041,0.887,0,0.887,1.8715000000000002,0.6151323028,1.97
2019-09-24 07:30:00,2.803,0.6869497798,2.8859502768,0.713,0,0.713,2.09,0.6869497798,2.2
2019-09-24 08:00:00,2.8995,0.6900722788,2.9804865375,0.8,0,0.8,2.0995,0.6900722788,2.21
2019-09-24 08:30:00,2.943,0.7369097638000001,3.0338564567,0.7010000000000001,0,0.7010000000000001,2.242,0.7369097638000001,2.36
2019-09-24 09:00:00,2.8545,0.6838272808,2.9352665978,0.774,0,0.774,2.0805,0.6838272808,2.19
2019-09-24 09:30:00,2.811,0.6682147858,2.8893307183,0.778,0,0.778,2.033,0.6682147858,2.14
2019-09-24 10:00:00,2.878,0.6120098038,2.9423528001,1.016,0,1.016,1.862,0.6120098038,1.96
2019-09-24 10:30:00,2.9295,0.5839073129,2.987125374,1.153,0,1.153,1.7765,0.5839073129,1.87
2019-09-24 11:00:00,2.871,0.5558048219,2.9243050456,1.18,0,1.18,1.691,0.5558048219,1.78
2019-09-24 11:30:00,2.8200000000000003,0.5245798319,2.8683765443,1.224,0,1.224,1.596,0.5245798319,1.6800000000000002
2019-09-24 12:00:00,2.8955,0.5401923269000001,2.9454588777,1.252,0,1.252,1.6435,0.5401923269000001,1.73
2019-09-24 12:30:00,2.9015,0.5401923269000001,2.9513573149,1.258,0,1.258,1.6435,0.5401923269000001,1.73
2019-09-24 13:00:00,2.882,0.5495598239,2.9339291062,1.21,0,1.21,1.6720000000000002,0.5495598239,1.76
2019-09-24 13:30:00,2.803,0.5058448379,2.8482780763,1.264,0,1.264,1.5390000000000001,0.5058448379,1.62
2019-09-24 14:00:00,2.7665,0.5027223389000001,2.8118058254,1.237,0,1.237,1.5295,0.5027223389000001,1.6099999999999999
2019-09-24 14:30:00,2.8745000000000003,0.5401923269000001,2.9248176012,1.231,0,1.231,1.6435,0.5401923269000001,1.73
2019-09-24 15:00:00,2.8575,0.5526823229,2.910457696,1.176,0,1.176,1.6815,0.5526823229,1.77
2019-09-24 15:30:00,2.847,0.5682948179,2.9031651693000002,1.118,0,1.118,1.729,0.5682948179,1.82
2019-09-24 16:00:00,2.8545,0.5901523108,2.9148670639,1.059,0,1.059,1.7955,0.5901523108,1.8900000000000001
2019-09-24 16:30:00,3.0495,0.6338672968,3.1146810431,1.121,0,1.121,1.9285,0.6338672968,2.03
2019-09-24 17:00:00,3.1365,0.6526022908,3.2036732043,1.151,0,1.151,1.9855,0.6526022908,2.09
2019-09-24 17:30:00,3.1855,0.6900722788,3.2593879794,1.086,0,1.086,2.0995,0.6900722788,2.21
2019-09-24 18:00:00,3.2,0.6869497798,3.2729039094,1.11,0,1.11,2.09,0.6869497798,2.2
2019-09-24 18:30:00,3.184,0.6931947778,3.2585848155,1.075,0,1.075,2.109,0.6931947778,2.22
2019-09-24 19:00:00,3.1875,0.6713372848,3.2574299685,1.145,0,1.145,2.0425,0.6713372848,2.15
2019-09-24 19:30:00,3.162,0.6619697878,3.2305491793,1.148,0,1.148,2.014,0.6619697878,2.12
2019-09-24 20:00:00,3.1255,0.6588472888,3.1941869075,1.121,0,1.121,2.0045,0.6588472888,2.11
2019-09-24 20:30:00,3.125,0.6369897958,3.1892602591,1.187,0,1.187,1.9380000000000002,0.6369897958,2.04
2019-09-24 21:00:00,3.0295,0.6088873048,3.0900831704,1.177,0,1.177,1.8525,0.6088873048,1.9500000000000002
2019-09-24 21:30:00,2.8365,0.5776623149,2.894723821,1.079,0,1.079,1.7575,0.5776623149,1.85
2019-09-24 22:00:00,2.8135,0.5464373249,2.8660732719,1.151,0,1.151,1.6625,0.5464373249,1.75
2019-09-24 22:30:00,2.819,0.5370698279,2.8697046886,1.185,0,1.185,1.634,0.5370698279,1.72
2019-09-24 23:00:00,2.8705,0.5401923269000001,2.9208865093,1.227,0,1.227,1.6435,0.5401923269000001,1.73
2019-09-24 23:30:00,2.926,0.5183348339,2.9715563262,1.349,0,1.349,1.577,0.5183348339,1.6600000000000001
2019-09-25 00:00:00,2.8905000000000003,0.4902323429,2.9317772767,1.399,0,1.399,1.4915,0.4902323429,1.57
2019-09-25 00:30:00,2.892,0.4808648459,2.9317051352,1.429,0,1.429,1.463,0.4808648459,1.54
2019-09-25 01:00:00,2.862,0.4683748499,2.9000722405,1.437,0,1.437,1.425,0.4683748499,1.5
2019-09-25 01:30:00,2.9205,0.4902323429,2.9613591474,1.429,0,1.429,1.4915,0.4902323429,1.57
2019-09-25 02:00:00,2.832,0.4808648459,2.8725345951,1.369,0,1.369,1.463,0.4808648459,1.54
2019-09-25 02:30:00,2.891,0.4933548419,2.9327938898,1.3900000000000001,0,1.3900000000000001,1.501,0.4933548419,1.58
2019-09-25 03:00:00,2.885,0.4808648459,2.9248001641,1.422,0,1.422,1.463,0.4808648459,1.54
2019-09-25 03:30:00,2.8265000000000002,0.4590073529,2.8635275448,1.43,0,1.43,1.3965,0.4590073529,1.47
2019-09-25 04:00:00,2.745,0.4558848539,2.7825987853000003,1.358,0,1.358,1.387,0.4558848539,1.46
2019-09-25 04:30:00,2.742,0.4558848539,2.7796393651,1.355,0,1.355,1.387,0.4558848539,1.46
2019-09-25 05:00:00,2.7945,0.4590073529,2.8319459741,1.3980000000000001,0,1.3980000000000001,1.3965,0.4590073529,1.47
2019-09-25 05:30:00,2.822,0.4683748499,2.8606046564,1.397,0,1.397,1.425,0.4683748499,1.5
2019-09-25 06:00:00,2.8295,0.4714973489,2.8685152954,1.395,0,1.395,1.4344999999999999,0.4714973489,1.51
2019-09-25 06:30:00,2.8765,0.4902323429,2.9179753255,1.385,0,1.385,1.4915,0.4902323429,1.57
2019-09-25 07:00:00,2.981,0.5308248299,3.0278929968,1.366,0,1.366,1.615,0.5308248299,1.7000000000000002
2019-09-25 07:30:00,2.9859999999999998,0.5495598239,3.0361508526,1.314,0,1.314,1.6720000000000002,0.5495598239,1.76
2019-09-25 08:00:00,2.95,0.5620498199,3.0030651009,1.24,0,1.24,1.71,0.5620498199,1.8
2019-09-25 08:30:00,3.036,0.5932748098,3.0934238313,1.231,0,1.231,1.8050000000000002,0.5932748098,1.9
2019-09-25 09:00:00,3.029,0.5995198078,3.0877605153,1.205,0,1.205,1.824,0.5995198078,1.92
2019-09-25 09:30:00,3.0045,0.6151323028,3.0668237641,1.133,0,1.133,1.8715000000000002,0.6151323028,1.97
2019-09-25 10:00:00,2.9565,0.5963973088,3.0160540446,1.142,0,1.142,1.8145,0.5963973088,1.9100000000000001
2019-09-25 10:30:00,2.907,0.6057648058,2.9694443925,1.064,0,1.064,1.843,0.6057648058,1.94
2019-09-25 11:00:00,2.878,0.6494797918,2.9503742136,0.902,0,0.902,1.976,0.6494797918,2.08
2019-09-25 11:30:00,2.81,0.6244997998,2.8785586671,0.91,0,0.91,1.9,0.6244997998,2.0
2019-09-25 12:00:00,2.826,0.6432347938,2.8982800072,0.869,0,0.869,1.957,0.6432347938,2.06
2019-09-25 12:30:00,2.7485,0.6338672968,2.8206453162000003,0.8200000000000001,0,0.8200000000000001,1.9285,0.6338672968,2.03
2019-09-25 13:00:00,2.7435,0.6338672968,2.8157734284,0.8150000000000001,0,0.8150000000000001,1.9285,0.6338672968,2.03
2019-09-25 13:30:00,2.75,0.6369897958,2.8228099476,0.812,0,0.812,1.9380000000000002,0.6369897958,2.04
2019-09-25 14:00:00,2.6925,0.6838272808,2.7779805615,0.612,0,0.612,2.0805,0.6838272808,2.19
2019-09-25 14:30:00,2.7279999999999998,0.6369897958,2.8013818019,0.79,0,0.79,1.9380000000000002,0.6369897958,2.04
2019-09-25 15:00:00,2.755,0.6557247898,2.8319604517,0.76,0,0.76,1.995,0.6557247898,2.1
2019-09-25 15:30:00,2.7640000000000002,0.6432347938,2.8378595807,0.807,0,0.807,1.957,0.6432347938,2.06
2019-09-25 16:00:00,2.714,0.6369897958,2.7877503475000003,0.776,0,0.776,1.9380000000000002,0.6369897958,2.04
2019-09-25 16:30:00,2.715,0.6557247898,2.793062835,0.72,0,0.72,1.995,0.6557247898,2.1
2019-09-25 17:00:00,2.8765,0.6775822828,2.9552275716,0.8150000000000001,0,0.8150000000000001,2.0615,0.6775822828,2.17
2019-09-25 17:30:00,3.014,0.7306647658000001,3.1013008561,0.791,0,0.791,2.223,0.7306647658000001,2.34
2019-09-25 18:00:00,3.0695,0.7650122548,3.16339596,0.742,0,0.742,2.3275,0.7650122548,2.45
2019-09-25 18:30:00,3.171,0.7868697478000001,3.2671707944,0.777,0,0.777,2.394,0.7868697478000001,2.52
2019-09-25 19:00:00,3.0395,0.7775022508,3.1373667302,0.674,0,0.674,2.3655,0.7775022508,2.49
2019-09-25 19:30:00,3.06,0.7493997598000001,3.1504285423,0.78,0,0.78,2.2800000000000002,0.7493997598000001,2.4
2019-09-25 20:00:00,3.043,0.7181747698000001,3.1265994307,0.858,0,0.858,2.185,0.7181747698000001,2.3
2019-09-25 20:30:00,2.958,0.7181747698000001,3.0439347891,0.773,0,0.773,2.185,0.7181747698000001,2.3
2019-09-25 21:00:00,2.8955,0.6213773008,2.9614236441,1.005,0,1.005,1.8905,0.6213773008,1.99
2019-09-25 21:30:00,2.7705,0.5963973088,2.8339654197,0.9560000000000001,0,0.9560000000000001,1.8145,0.5963973088,1.9100000000000001
2019-09-25 22:00:00,2.6795,0.5714173169,2.7397514486,0.9410000000000001,0,0.9410000000000001,1.7385000000000002,0.5714173169,1.83
2019-09-25 22:30:00,2.6235,0.5839073129,2.687694179,0.847,0,0.847,1.7765,0.5839073129,1.87
2019-09-25 23:00:00,2.4905,0.5526823229,2.5510876112,0.809,0,0.809,1.6815,0.5526823229,1.77
2019-09-25 23:30:00,2.477,0.5245798319,2.5319385854,0.881,0,0.881,1.596,0.5245798319,1.6800000000000002
2019-09-26 00:00:00,2.4815,0.5027223389000001,2.5319107409,0.9520000000000001,0,0.9520000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-09-26 00:30:00,2.5785,0.4964773409,2.6258621441,1.068,0,1.068,1.5105,0.4964773409,1.5899999999999999
2019-09-26 01:00:00,2.686,0.4808648459,2.7287042713,1.223,0,1.223,1.463,0.4808648459,1.54
2019-09-26 01:30:00,2.7725,0.5027223389000001,2.8177093534,1.2429999999999999,0,1.2429999999999999,1.5295,0.5027223389000001,1.6099999999999999
2019-09-26 02:00:00,2.7575000000000003,0.5152123349000001,2.8052183515999998,1.19,0,1.19,1.5675,0.5152123349000001,1.65
2019-09-26 02:30:00,2.806,0.5183348339,2.8534727964,1.229,0,1.229,1.577,0.5183348339,1.6600000000000001
2019-09-26 03:00:00,2.746,0.5058448379,2.7922025356,1.207,0,1.207,1.5390000000000001,0.5058448379,1.62
2019-09-26 03:30:00,2.715,0.4808648459,2.7572551569,1.252,0,1.252,1.463,0.4808648459,1.54
2019-09-26 04:00:00,2.7885,0.4652523509,2.8270465154,1.373,0,1.373,1.4155,0.4652523509,1.49
2019-09-26 04:30:00,2.716,0.4621298519,2.7550353899999998,1.31,0,1.31,1.4060000000000001,0.4621298519,1.48
2019-09-26 05:00:00,2.5665,0.4839873449,2.6117362041,1.094,0,1.094,1.4725000000000001,0.4839873449,1.55
2019-09-26 05:30:00,2.5905,0.4902323429,2.6364783329,1.099,0,1.099,1.4915,0.4902323429,1.57
2019-09-26 06:00:00,2.5835,0.5027223389000001,2.6319578264,1.054,0,1.054,1.5295,0.5027223389000001,1.6099999999999999
2019-09-26 06:30:00,2.696,0.5245798319,2.7465614867,1.1,0,1.1,1.596,0.5245798319,1.6800000000000002
2019-09-26 07:00:00,2.87,0.5807848139,2.9281753704,1.103,0,1.103,1.767,0.5807848139,1.8599999999999999
2019-09-26 07:30:00,2.8375,0.6276222988,2.9060825866,0.928,0,0.928,1.9095,0.6276222988,2.01
2019-09-26 08:00:00,2.9705,0.6838272808,3.0481945476,0.89,0,0.89,2.0805,0.6838272808,2.19
2019-09-26 08:30:00,3.051,0.6307447978,3.1155160086,1.1320000000000001,0,1.1320000000000001,1.919,0.6307447978,2.02
2019-09-26 09:00:00,2.9985,0.6276222988,3.0634803737,1.089,0,1.089,1.9095,0.6276222988,2.01
2019-09-26 09:30:00,2.9515000000000002,0.6276222988,3.0174926678,1.042,0,1.042,1.9095,0.6276222988,2.01
2019-09-26 10:00:00,2.966,0.6120098038,3.0284834489,1.104,0,1.104,1.862,0.6120098038,1.96
2019-09-26 10:30:00,2.995,0.5870298118,3.051987713,1.209,0,1.209,1.786,0.5870298118,1.88
2019-09-26 11:00:00,2.9405,0.5339473289000001,2.9885849494,1.316,0,1.316,1.6245,0.5339473289000001,1.71
2019-09-26 11:30:00,2.8555,0.5152123349000001,2.9016071409,1.288,0,1.288,1.5675,0.5152123349000001,1.65
2019-09-26 12:00:00,2.8865,0.5152123349000001,2.9321197111,1.319,0,1.319,1.5675,0.5152123349000001,1.65
2019-09-26 12:30:00,2.8895,0.5214573329000001,2.9361757441,1.303,0,1.303,1.5865,0.5214573329000001,1.67
2019-09-26 13:00:00,2.891,0.5245798319,2.9382077871,1.295,0,1.295,1.596,0.5245798319,1.6800000000000002
2019-09-26 13:30:00,2.89,0.5433148259,2.9406276541,1.237,0,1.237,1.653,0.5433148259,1.74
2019-09-26 14:00:00,2.911,0.5245798319,2.9578886051,1.315,0,1.315,1.596,0.5245798319,1.6800000000000002
2019-09-26 14:30:00,2.84,0.5682948179,2.8963009167,1.111,0,1.111,1.729,0.5682948179,1.82
2019-09-26 15:00:00,2.8545,0.5027223389000001,2.8984306098,1.325,0,1.325,1.5295,0.5027223389000001,1.6099999999999999
2019-09-26 15:30:00,2.9065000000000003,0.5277023309000001,2.9540162491,1.301,0,1.301,1.6055000000000001,0.5277023309000001,1.69
2019-09-26 16:00:00,2.8775,0.5277023309000001,2.9254873098000003,1.272,0,1.272,1.6055000000000001,0.5277023309000001,1.69
2019-09-26 16:30:00,2.9545,0.5339473289000001,3.0023607378,1.33,0,1.33,1.6245,0.5339473289000001,1.71
2019-09-26 17:00:00,3.017,0.5620498199,3.0689068086,1.307,0,1.307,1.71,0.5620498199,1.8
2019-09-26 17:30:00,3.132,0.5807848139,3.1853940102,1.365,0,1.365,1.767,0.5807848139,1.8599999999999999
2019-09-26 18:00:00,3.174,0.6182548018,3.2336535065,1.293,0,1.293,1.881,0.6182548018,1.98
2019-09-26 18:30:00,3.2055,0.6401122948,3.2687878487,1.258,0,1.258,1.9475,0.6401122948,2.05
2019-09-26 19:00:00,3.138,0.6182548018,3.1983250304,1.2570000000000001,0,1.2570000000000001,1.881,0.6182548018,1.98
2019-09-26 19:30:00,3.148,0.6244997998,3.2093463509,1.248,0,1.248,1.9,0.6244997998,2.0
2019-09-26 20:00:00,3.0835,0.6463572928,3.1505158308,1.117,0,1.117,1.9665,0.6463572928,2.07
2019-09-26 20:30:00,3.0055,0.6526022908,3.0755357257,1.02,0,1.02,1.9855,0.6526022908,2.09
2019-09-26 21:00:00,2.9195,0.6276222988,2.9861999263000003,1.01,0,1.01,1.9095,0.6276222988,2.01
2019-09-26 21:30:00,2.8335,0.5963973088,2.895584915,1.019,0,1.019,1.8145,0.5963973088,1.9100000000000001
2019-09-26 22:00:00,2.7515,0.5839073129,2.8127744311000002,0.975,0,0.975,1.7765,0.5839073129,1.87
2019-09-26 22:30:00,2.699,0.5495598239,2.7543814188,1.027,0,1.027,1.6720000000000002,0.5495598239,1.76
2019-09-26 23:00:00,2.6315,0.5152123349000001,2.6814615418,1.064,0,1.064,1.5675,0.5152123349000001,1.65
2019-09-26 23:30:00,2.542,0.5308248299,2.5968324936,0.927,0,0.927,1.615,0.5308248299,1.7000000000000002
2019-09-27 00:00:00,2.571,0.5058448379,2.6202900603,1.032,0,1.032,1.5390000000000001,0.5058448379,1.62
2019-09-27 00:30:00,2.6315,0.4839873449,2.6756374941,1.159,0,1.159,1.4725000000000001,0.4839873449,1.55
2019-09-27 01:00:00,2.5185,0.5089673369000001,2.5694143302,0.97,0,0.97,1.5485,0.5089673369000001,1.63
2019-09-27 01:30:00,2.5755,0.5651723189,2.6367821298000003,0.856,0,0.856,1.7195,0.5651723189,1.81
2019-09-27 02:00:00,2.637,0.5308248299,2.6898966523,1.022,0,1.022,1.615,0.5308248299,1.7000000000000002
2019-09-27 02:30:00,2.615,0.5495598239,2.6721229388000003,0.9430000000000001,0,0.9430000000000001,1.6720000000000002,0.5495598239,1.76
2019-09-27 03:00:00,2.573,0.5058448379,2.6222524669,1.034,0,1.034,1.5390000000000001,0.5058448379,1.62
2019-09-27 03:30:00,2.5195,0.5089673369000001,2.5703945222,0.971,0,0.971,1.5485,0.5089673369000001,1.63
2019-09-27 04:00:00,2.6029999999999998,0.4746198479,2.6459162874,1.159,0,1.159,1.444,0.4746198479,1.52
2019-09-27 04:30:00,2.543,0.4995998399,2.5916112749,1.023,0,1.023,1.52,0.4995998399,1.6
2019-09-27 05:00:00,2.654,0.4871098439,2.6983313362,1.172,0,1.172,1.482,0.4871098439,1.56
2019-09-27 05:30:00,2.7105,0.4839873449,2.753371388,1.238,0,1.238,1.4725000000000001,0.4839873449,1.55
2019-09-27 06:00:00,2.7385,0.4964773409,2.783140672,1.228,0,1.228,1.5105,0.4964773409,1.5899999999999999
2019-09-27 06:30:00,2.777,0.5120898359,2.8238209929,1.219,0,1.219,1.558,0.5120898359,1.6400000000000001
2019-09-27 07:00:00,2.9015,0.5526823229,2.9536689049,1.22,0,1.22,1.6815,0.5526823229,1.77
2019-09-27 07:30:00,2.955,0.5745398159,3.0103356956,1.207,0,1.207,1.748,0.5745398159,1.8399999999999999
2019-09-27 08:00:00,3.21,0.6244997998,3.2701834811,1.31,0,1.31,1.9,0.6244997998,2.0
2019-09-27 08:30:00,3.112,0.6244997998,3.1740422177,1.212,0,1.212,1.9,0.6244997998,2.0
2019-09-27 09:00:00,3.13,0.6182548018,3.1904762967,1.249,0,1.249,1.881,0.6182548018,1.98
2019-09-27 09:30:00,3.155,0.5995198078,3.2114559004,1.331,0,1.331,1.824,0.5995198078,1.92
2019-09-27 10:00:00,3.1495,0.6151323028,3.2090088813,1.278,0,1.278,1.8715000000000002,0.6151323028,1.97
2019-09-27 10:30:00,2.997,0.5370698279,3.044741861,1.363,0,1.363,1.634,0.5370698279,1.72
2019-09-27 11:00:00,2.9955,0.5464373249,3.0449325116,1.333,0,1.333,1.6625,0.5464373249,1.75
2019-09-27 11:30:00,3.0295,0.5464373249,3.0783865904,1.367,0,1.367,1.6625,0.5464373249,1.75
2019-09-27 12:00:00,3.0905,0.5714173169,3.1428821168,1.3519999999999999,0,1.3519999999999999,1.7385000000000002,0.5714173169,1.83
2019-09-27 12:30:00,3.0175,0.5401923269000001,3.0654712525,1.374,0,1.374,1.6435,0.5401923269000001,1.73
2019-09-27 13:00:00,2.9915000000000003,0.5339473289000001,3.0387780439,1.367,0,1.367,1.6245,0.5339473289000001,1.71
2019-09-27 13:30:00,3.0825,0.5651723189,3.1338835333,1.363,0,1.363,1.7195,0.5651723189,1.81
2019-09-27 14:00:00,3.048,0.5433148259,3.0960450578,1.395,0,1.395,1.653,0.5433148259,1.74
2019-09-27 14:30:00,2.9695,0.5339473289000001,3.0171228016,1.345,0,1.345,1.6245,0.5339473289000001,1.71
2019-09-27 15:00:00,2.9699999999999998,0.5558048219,3.0215590347,1.279,0,1.279,1.691,0.5558048219,1.78
2019-09-27 15:30:00,2.9525,0.5401923269000001,3.0015102865,1.309,0,1.309,1.6435,0.5401923269000001,1.73
2019-09-27 16:00:00,2.924,0.5370698279,2.972914395,1.29,0,1.29,1.634,0.5370698279,1.72
2019-09-27 16:30:00,2.999,0.5558048219,3.0500688517,1.308,0,1.308,1.691,0.5558048219,1.78
2019-09-27 17:00:00,2.982,0.5620498199,3.034505561,1.272,0,1.272,1.71,0.5620498199,1.8
2019-09-27 17:30:00,3.1165,0.6151323028,3.1766271421,1.245,0,1.245,1.8715000000000002,0.6151323028,1.97
2019-09-27 18:00:00,3.0985,0.6151323028,3.1589697688,1.227,0,1.227,1.8715000000000002,0.6151323028,1.97
2019-09-27 18:30:00,3.1315,0.6401122948,3.1962534318,1.184,0,1.184,1.9475,0.6401122948,2.05
2019-09-27 19:00:00,3.163,0.6557247898,3.2302544791,1.168,0,1.168,1.995,0.6557247898,2.1
2019-09-27 19:30:00,3.1475,0.6588472888,3.2157170274,1.143,0,1.143,2.0045,0.6588472888,2.11
2019-09-27 20:00:00,3.075,0.6557247898,3.1441374016,1.08,0,1.08,1.995,0.6557247898,2.1
2019-09-27 20:30:00,2.972,0.6244997998,3.0369036863,1.072,0,1.072,1.9,0.6244997998,2.0
2019-09-27 21:00:00,2.9355,0.6026423068,2.9967212083,1.102,0,1.102,1.8335,0.6026423068,1.9300000000000002
2019-09-27 21:30:00,2.8655,0.5963973088,2.9269062165,1.051,0,1.051,1.8145,0.5963973088,1.9100000000000001
2019-09-27 22:00:00,2.9015,0.5464373249,2.9525067315999998,1.239,0,1.239,1.6625,0.5464373249,1.75
2019-09-27 22:30:00,2.875,0.5308248299,2.923593679,1.26,0,1.26,1.615,0.5308248299,1.7000000000000002
2019-09-27 23:00:00,2.7835,0.5152123349000001,2.8307801045,1.216,0,1.216,1.5675,0.5152123349000001,1.65
2019-09-27 23:30:00,2.7575000000000003,0.5027223389000001,2.8029513018000003,1.228,0,1.228,1.5295,0.5027223389000001,1.6099999999999999
2019-09-28 00:00:00,2.697,0.4683748499,2.737368079,1.272,0,1.272,1.425,0.4683748499,1.5
2019-09-28 00:30:00,2.7215,0.4714973489,2.7620412741,1.287,0,1.287,1.4344999999999999,0.4714973489,1.51
2019-09-28 01:00:00,2.7235,0.4714973489,2.7640119392,1.289,0,1.289,1.4344999999999999,0.4714973489,1.51
2019-09-28 01:30:00,2.857,0.4933548419,2.8992840496000003,1.3559999999999999,0,1.3559999999999999,1.501,0.4933548419,1.58
2019-09-28 02:00:00,2.875,0.4995998399,2.9180858452000003,1.355,0,1.355,1.52,0.4995998399,1.6
2019-09-28 02:30:00,2.9265,0.5089673369000001,2.9704292619,1.3780000000000001,0,1.3780000000000001,1.5485,0.5089673369000001,1.63
2019-09-28 03:00:00,2.8785,0.4964773409,2.9210018829,1.3679999999999999,0,1.3679999999999999,1.5105,0.4964773409,1.5899999999999999
2019-09-28 03:30:00,2.824,0.4746198479,2.8636061182,1.38,0,1.38,1.444,0.4746198479,1.52
2019-09-28 04:00:00,2.8105,0.4777423469,2.850815322,1.357,0,1.357,1.4535,0.4777423469,1.53
2019-09-28 04:30:00,2.7945,0.4777423469,2.8350428568,1.341,0,1.341,1.4535,0.4777423469,1.53
2019-09-28 05:00:00,2.776,0.4746198479,2.816281236,1.332,0,1.332,1.444,0.4746198479,1.52
2019-09-28 05:30:00,2.7800000000000002,0.4808648459,2.8212818009,1.317,0,1.317,1.463,0.4808648459,1.54
2019-09-28 06:00:00,2.742,0.4746198479,2.7827734367,1.298,0,1.298,1.444,0.4746198479,1.52
2019-09-28 06:30:00,2.7775,0.4964773409,2.8215237018,1.267,0,1.267,1.5105,0.4964773409,1.5899999999999999
2019-09-28 07:00:00,2.8335,0.5339473289000001,2.8833699034,1.209,0,1.209,1.6245,0.5339473289000001,1.71
2019-09-28 07:30:00,3.0505,0.5901523108,3.1070613126,1.255,0,1.255,1.7955,0.5901523108,1.8900000000000001
2019-09-28 08:00:00,3.091,0.6244997998,3.1534554064,1.191,0,1.191,1.9,0.6244997998,2.0
2019-09-28 08:30:00,3.127,0.6244997998,3.1887503822,1.227,0,1.227,1.9,0.6244997998,2.0
2019-09-28 09:00:00,2.996,0.6057648058,3.0566267355,1.153,0,1.153,1.843,0.6057648058,1.94
2019-09-28 09:30:00,2.9765,0.6151323028,3.0393979667,1.105,0,1.105,1.8715000000000002,0.6151323028,1.97
2019-09-28 10:00:00,2.871,0.5932748098,2.9316575516,1.066,0,1.066,1.8050000000000002,0.5932748098,1.9
2019-09-28 10:30:00,2.918,0.5932748098,2.9777002871000002,1.113,0,1.113,1.8050000000000002,0.5932748098,1.9
2019-09-28 11:00:00,2.8305,0.5776623149,2.8888447517999998,1.073,0,1.073,1.7575,0.5776623149,1.85
2019-09-28 11:30:00,2.8925,0.5589273209,2.9460067889,1.192,0,1.192,1.7005,0.5589273209,1.79
2019-09-28 12:00:00,2.817,0.5932748098,2.8787955815,1.012,0,1.012,1.8050000000000002,0.5932748098,1.9
2019-09-28 12:30:00,2.8115,0.5963973088,2.8740601942,0.997,0,0.997,1.8145,0.5963973088,1.9100000000000001
2019-09-28 13:00:00,2.783,0.5745398159,2.8416869989,1.035,0,1.035,1.748,0.5745398159,1.8399999999999999
2019-09-28 13:30:00,2.721,0.5433148259,2.7747129581000003,1.068,0,1.068,1.653,0.5433148259,1.74
2019-09-28 14:00:00,2.7395,0.5589273209,2.7959363369,1.039,0,1.039,1.7005,0.5589273209,1.79
2019-09-28 14:30:00,2.696,0.5995198078,2.7618544495,0.872,0,0.872,1.824,0.5995198078,1.92
2019-09-28 15:00:00,2.6505,0.6463572928,2.7281730150000003,0.684,0,0.684,1.9665,0.6463572928,2.07
2019-09-28 15:30:00,2.7055,0.6775822828,2.7890586225,0.644,0,0.644,2.0615,0.6775822828,2.17
2019-09-28 16:00:00,2.7675,0.6463572928,2.8419771287,0.801,0,0.801,1.9665,0.6463572928,2.07
2019-09-28 16:30:00,2.952,0.6432347938,3.0212671183,0.995,0,0.995,1.957,0.6432347938,2.06
2019-09-28 17:00:00,3.1185,0.6463572928,3.1847794272,1.152,0,1.152,1.9665,0.6463572928,2.07
2019-09-28 17:30:00,3.3165,0.6650922868,3.3825315962999998,1.293,0,1.293,2.0235,0.6650922868,2.13
2019-09-28 18:00:00,3.4085,0.6650922868,3.4727827459,1.385,0,1.385,2.0235,0.6650922868,2.13
2019-09-28 18:30:00,3.4515000000000002,0.6900722788,3.5198085175,1.3519999999999999,0,1.3519999999999999,2.0995,0.6900722788,2.21
2019-09-28 19:00:00,3.3975,0.6526022908,3.4596092265,1.412,0,1.412,1.9855,0.6526022908,2.09
2019-09-28 19:30:00,3.298,0.6307447978,3.3577735183,1.379,0,1.379,1.919,0.6307447978,2.02
2019-09-28 20:00:00,3.207,0.6120098038,3.2648744233,1.345,0,1.345,1.862,0.6120098038,1.96
2019-09-28 20:30:00,3.1795,0.6026423068,3.2361084654,1.346,0,1.346,1.8335,0.6026423068,1.9300000000000002
2019-09-28 21:00:00,3.08,0.5620498199,3.130862501,1.37,0,1.37,1.71,0.5620498199,1.8
2019-09-28 21:30:00,2.9815,0.5526823229,3.0322928618,1.3,0,1.3,1.6815,0.5526823229,1.77
2019-09-28 22:00:00,2.9085,0.5339473289000001,2.9571053414,1.284,0,1.284,1.6245,0.5339473289000001,1.71
2019-09-28 22:30:00,2.8945,0.5277023309000001,2.9422100537,1.289,0,1.289,1.6055000000000001,0.5277023309000001,1.69
2019-09-28 23:00:00,2.8935,0.4964773409,2.9357847333000002,1.383,0,1.383,1.5105,0.4964773409,1.5899999999999999
2019-09-28 23:30:00,2.884,0.4808648459,2.9238137766000003,1.421,0,1.421,1.463,0.4808648459,1.54
2019-09-29 00:00:00,2.8375,0.4652523509,2.8753897127,1.422,0,1.422,1.4155,0.4652523509,1.49
2019-09-29 00:30:00,2.833,0.4621298519,2.8704447391,1.427,0,1.427,1.4060000000000001,0.4621298519,1.48
2019-09-29 01:00:00,2.769,0.4496398559,2.8052695058,1.401,0,1.401,1.3679999999999999,0.4496398559,1.44
2019-09-29 01:30:00,2.8025,0.4777423469,2.8429287715,1.349,0,1.349,1.4535,0.4777423469,1.53
2019-09-29 02:00:00,2.826,0.4933548419,2.8687410131,1.325,0,1.325,1.501,0.4933548419,1.58
2019-09-29 02:30:00,2.835,0.5120898359,2.8808785117999998,1.2770000000000001,0,1.2770000000000001,1.558,0.5120898359,1.6400000000000001
2019-09-29 03:00:00,2.7545,0.5089673369000001,2.8011279871,1.206,0,1.206,1.5485,0.5089673369000001,1.63
2019-09-29 03:30:00,2.7475,0.4902323429,2.790893047,1.256,0,1.256,1.4915,0.4902323429,1.57
2019-09-29 04:00:00,2.782,0.4995998399,2.8265038475,1.262,0,1.262,1.52,0.4995998399,1.6
2019-09-29 04:30:00,2.76,0.4871098439,2.8026551697,1.278,0,1.278,1.482,0.4871098439,1.56
2019-09-29 05:00:00,2.753,0.4746198479,2.7936128936999998,1.309,0,1.309,1.444,0.4746198479,1.52
2019-09-29 05:30:00,2.7555,0.4590073529,2.7934688114,1.359,0,1.359,1.3965,0.4590073529,1.47
2019-09-29 06:00:00,2.7825,0.4652523509,2.8211284976,1.367,0,1.367,1.4155,0.4652523509,1.49
2019-09-29 06:30:00,2.752,0.4683748499,2.7915728541,1.327,0,1.327,1.425,0.4683748499,1.5
2019-09-29 07:00:00,2.8595,0.5089673369000001,2.9044428037000003,1.311,0,1.311,1.5485,0.5089673369000001,1.63
2019-09-29 07:30:00,2.9625,0.5589273209,3.0147646674,1.262,0,1.262,1.7005,0.5589273209,1.79
2019-09-29 08:00:00,3.0295,0.5714173169,3.0829187469,1.291,0,1.291,1.7385000000000002,0.5714173169,1.83
2019-09-29 08:30:00,3.104,0.5995198078,3.161366793,1.28,0,1.28,1.824,0.5995198078,1.92
2019-09-29 09:00:00,3.098,0.5932748098,3.1542953254,1.293,0,1.293,1.8050000000000002,0.5932748098,1.9
2019-09-29 09:30:00,3.146,0.5870298118,3.2002999859,1.3599999999999999,0,1.3599999999999999,1.786,0.5870298118,1.88
2019-09-29 10:00:00,3.097,0.5745398159,3.1498420595,1.349,0,1.349,1.748,0.5745398159,1.8399999999999999
2019-09-29 10:30:00,3.0795,0.5714173169,3.1320660913,1.341,0,1.341,1.7385000000000002,0.5714173169,1.83
2019-09-29 11:00:00,3.107,0.5682948179,3.1585452348,1.3780000000000001,0,1.3780000000000001,1.729,0.5682948179,1.82
2019-09-29 11:30:00,3.0825,0.5839073129,3.1373163691,1.306,0,1.306,1.7765,0.5839073129,1.87
2019-09-29 12:00:00,3.1515,0.5776623149,3.2040046816,1.3940000000000001,0,1.3940000000000001,1.7575,0.5776623149,1.85
2019-09-29 12:30:00,3.104,0.5870298118,3.1590220006,1.318,0,1.318,1.786,0.5870298118,1.88
2019-09-29 13:00:00,3.113,0.5807848139,3.1667143856,1.346,0,1.346,1.767,0.5807848139,1.8599999999999999
2019-09-29 13:30:00,3.1245,0.5714173169,3.1763214573,1.3860000000000001,0,1.3860000000000001,1.7385000000000002,0.5714173169,1.83
2019-09-29 14:00:00,3.046,0.5495598239,3.0951788317,1.374,0,1.374,1.6720000000000002,0.5495598239,1.76
2019-09-29 14:30:00,2.9695,0.5214573329000001,3.0149374786,1.383,0,1.383,1.5865,0.5214573329000001,1.67
2019-09-29 15:00:00,2.923,0.5183348339,2.9686023648,1.346,0,1.346,1.577,0.5183348339,1.6600000000000001
2019-09-29 15:30:00,2.9425,0.5089673369000001,2.9861938986,1.3940000000000001,0,1.3940000000000001,1.5485,0.5089673369000001,1.63
2019-09-29 16:00:00,2.9115,0.5089673369000001,2.9556522123,1.363,0,1.363,1.5485,0.5089673369000001,1.63
2019-09-29 16:30:00,2.967,0.5370698279,3.0152169076,1.333,0,1.333,1.634,0.5370698279,1.72
2019-09-29 17:00:00,3.1515,0.5963973088,3.2074354241,1.337,0,1.337,1.8145,0.5963973088,1.9100000000000001
2019-09-29 17:30:00,3.223,0.6244997998,3.2829451715999998,1.323,0,1.323,1.9,0.6244997998,2.0
2019-09-29 18:00:00,3.2635,0.6526022908,3.3281108756,1.278,0,1.278,1.9855,0.6526022908,2.09
2019-09-29 18:30:00,3.188,0.6432347938,3.2522446095,1.231,0,1.231,1.957,0.6432347938,2.06
2019-09-29 19:00:00,3.1535,0.6463572928,3.2190588687,1.187,0,1.187,1.9665,0.6463572928,2.07
2019-09-29 19:30:00,3.1725,0.6650922868,3.2414663349,1.149,0,1.149,2.0235,0.6650922868,2.13
2019-09-29 20:00:00,3.056,0.6682147858,3.1282018797,1.023,0,1.023,2.033,0.6682147858,2.14
2019-09-29 20:30:00,2.9745,0.6713372848,3.0493186124,0.932,0,0.932,2.0425,0.6713372848,2.15
2019-09-29 21:00:00,2.794,0.6682147858,2.8727942843000003,0.761,0,0.761,2.033,0.6682147858,2.14
2019-09-29 21:30:00,2.7685,0.7212972688,2.8609197822,0.5740000000000001,0,0.5740000000000001,2.1945,0.7212972688,2.31
2019-09-29 22:00:00,2.641,0.6619697878,2.7226981103,0.627,0,0.627,2.014,0.6619697878,2.12
2019-09-29 22:30:00,2.541,0.6244997998,2.6166163265,0.641,0,0.641,1.9,0.6244997998,2.0
2019-09-29 23:00:00,2.463,0.6120098038,2.5378977521,0.601,0,0.601,1.862,0.6120098038,1.96
2019-09-29 23:30:00,2.388,0.5807848139,2.4576116455,0.621,0,0.621,1.767,0.5807848139,1.8599999999999999
2019-09-30 00:00:00,2.32,0.6120098038,2.3993657495000003,0.458,0,0.458,1.862,0.6120098038,1.96
2019-09-30 00:30:00,2.3205,0.6526022908,2.4105206906,0.335,0,0.335,1.9855,0.6526022908,2.09
2019-09-30 01:00:00,2.3245,0.6713372848,2.4195028415,0.28200000000000003,0,0.28200000000000003,2.0425,0.6713372848,2.15
2019-09-30 01:30:00,2.439,0.7306647658000001,2.5460934783,0.216,0,0.216,2.223,0.7306647658000001,2.34
2019-09-30 02:00:00,2.458,0.7493997598000001,2.5697011499,0.178,0,0.178,2.2800000000000002,0.7493997598000001,2.4
2019-09-30 02:30:00,2.4965,0.7462772608,2.6056557716,0.226,0,0.226,2.2705,0.7462772608,2.39
2019-09-30 03:00:00,2.4305,0.7462772608,2.5424909046,0.16,0,0.16,2.2705,0.7462772608,2.39
2019-09-30 03:30:00,2.364,0.6994397758,2.4653016043,0.23600000000000002,0,0.23600000000000002,2.128,0.6994397758,2.24
2019-09-30 04:00:00,2.362,0.6869497798,2.4598666631,0.272,0,0.272,2.09,0.6869497798,2.2
2019-09-30 04:30:00,2.3529999999999998,0.6744597838,2.447755094,0.301,0,0.301,2.052,0.6744597838,2.16
2019-09-30 05:00:00,2.37,0.6994397758,2.4710556449,0.242,0,0.242,2.128,0.6994397758,2.24
2019-09-30 05:30:00,2.346,0.7056847738,2.4498381579,0.199,0,0.199,2.147,0.7056847738,2.26
2019-09-30 06:00:00,2.4235,0.7400322628,2.5339692184000002,0.17200000000000001,0,0.17200000000000001,2.2515,0.7400322628,2.37
2019-09-30 06:30:00,2.5415,0.7962372448,2.6633092197,0.11900000000000001,0,0.11900000000000001,2.4225,0.7962372448,2.55
2019-09-30 07:00:00,2.6585,0.8337072328,2.7861604405,0.122,0,0.122,2.5365,0.8337072328,2.67
2019-09-30 07:30:00,2.751,0.8618097238,2.8828314207,0.129,0,0.129,2.622,0.8618097238,2.76
2019-09-30 08:00:00,2.959,0.9305047018,3.101857508,0.128,0,0.128,2.831,0.9305047018,2.98
2019-09-30 08:30:00,2.8535,0.9024022108,2.9927900027,0.108,0,0.108,2.7455,0.9024022108,2.89
2019-09-30 09:00:00,2.784,0.8618097238,2.9143390331,0.162,0,0.162,2.622,0.8618097238,2.76
2019-09-30 09:30:00,2.739,0.7868697478000001,2.8497868341,0.34500000000000003,0,0.34500000000000003,2.394,0.7868697478000001,2.52
2019-09-30 10:00:00,2.729,0.7681347538000001,2.8350435623,0.392,0,0.392,2.337,0.7681347538000001,2.46
2019-09-30 10:30:00,2.7015000000000002,0.7212972688,2.7961351899,0.507,0,0.507,2.1945,0.7212972688,2.31
2019-09-30 11:00:00,2.811,0.6182548018,2.8781869293,0.93,0,0.93,1.881,0.6182548018,1.98
2019-09-30 11:30:00,2.856,0.5932748098,2.916969489,1.051,0,1.051,1.8050000000000002,0.5932748098,1.9
2019-09-30 12:00:00,2.8335,0.5589273209,2.8881000675,1.133,0,1.133,1.7005,0.5589273209,1.79
2019-09-30 12:30:00,2.9290000000000003,0.5370698279,2.9778322653,1.295,0,1.295,1.634,0.5370698279,1.72
2019-09-30 13:00:00,2.9165,0.5152123349000001,2.961657644,1.349,0,1.349,1.5675,0.5152123349000001,1.65
2019-09-30 13:30:00,2.96,0.5120898359,3.0039700398,1.4020000000000001,0,1.4020000000000001,1.558,0.5120898359,1.6400000000000001
2019-09-30 14:00:00,2.992,0.5433148259,3.0409299564,1.339,0,1.339,1.653,0.5433148259,1.74
2019-09-30 14:30:00,2.739,0.4746198479,2.77981744,1.295,0,1.295,1.444,0.4746198479,1.52
2019-09-30 15:00:00,2.7335000000000003,0.4839873449,2.7760162103,1.2610000000000001,0,1.2610000000000001,1.4725000000000001,0.4839873449,1.55
2019-09-30 15:30:00,2.713,0.4808648459,2.7552858291,1.25,0,1.25,1.463,0.4808648459,1.54
2019-09-30 16:00:00,2.7795,0.5027223389000001,2.8245973164000002,1.25,0,1.25,1.5295,0.5027223389000001,1.6099999999999999
2019-09-30 16:30:00,2.8635,0.5277023309000001,2.9117180495,1.258,0,1.258,1.6055000000000001,0.5277023309000001,1.69
2019-09-30 17:00:00,2.957,0.5558048219,3.0087818133,1.266,0,1.266,1.691,0.5558048219,1.78
2019-09-30 17:30:00,3.0475,0.5963973088,3.1053093244,1.233,0,1.233,1.8145,0.5963973088,1.9100000000000001
2019-09-30 18:00:00,3.086,0.6244997998,3.148554589,1.186,0,1.186,1.9,0.6244997998,2.0
2019-09-30 18:30:00,3.199,0.6557247898,3.2655131297,1.204,0,1.204,1.995,0.6557247898,2.1
2019-09-30 19:00:00,3.214,0.6619697878,3.2814630882999998,1.2,0,1.2,2.014,0.6619697878,2.12
2019-09-30 19:30:00,3.1895,0.6650922868,3.2581065053,1.166,0,1.166,2.0235,0.6650922868,2.13
2019-09-30 20:00:00,3.052,0.6494797918,3.120341007,1.076,0,1.076,1.976,0.6494797918,2.08
2019-09-30 20:30:00,2.939,0.6244997998,3.0046166145,1.039,0,1.039,1.9,0.6244997998,2.0
2019-09-30 21:00:00,2.778,0.6182548018,2.8459660926,0.897,0,0.897,1.881,0.6182548018,1.98
2019-09-30 21:30:00,2.7005,0.5963973088,2.7655722735,0.886,0,0.886,1.8145,0.5963973088,1.9100000000000001
2019-09-30 22:00:00,2.6875,0.5464373249,2.7424897447000003,1.025,0,1.025,1.6625,0.5464373249,1.75
