Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-09-30 22:30:00,2.5945,0.5839073129,2.6593942919,0.8180000000000001,0,0.8180000000000001,1.7765,0.5839073129,1.87
2019-09-30 23:00:00,2.5385,0.5651723189,2.6006541485,0.8190000000000001,0,0.8190000000000001,1.7195,0.5651723189,1.81
2019-09-30 23:30:00,2.3810000000000002,0.5620498199,2.4464384317,0.671,0,0.671,1.71,0.5620498199,1.8
2019-10-01 00:00:00,2.417,0.5308248299,2.4746038067000002,0.802,0,0.802,1.615,0.5308248299,1.7000000000000002
2019-10-01 00:30:00,2.362,0.5682948179,2.4294038363,0.633,0,0.633,1.729,0.5682948179,1.82
2019-10-01 01:00:00,2.3755,0.5464373249,2.4375385125,0.713,0,0.713,1.6625,0.5464373249,1.75
2019-10-01 01:30:00,2.4835000000000003,0.6026423068,2.5555723429,0.65,0,0.65,1.8335,0.6026423068,1.9300000000000002
2019-10-01 02:00:00,2.513,0.5807848139,2.5792401982,0.746,0,0.746,1.767,0.5807848139,1.8599999999999999
2019-10-01 02:30:00,2.6185,0.5714173169,2.6801231315000003,0.88,0,0.88,1.7385000000000002,0.5714173169,1.83
2019-10-01 03:00:00,2.576,0.5308248299,2.6301237613,0.961,0,0.961,1.615,0.5308248299,1.7000000000000002
2019-10-01 03:30:00,2.557,0.5058448379,2.6065548143,1.018,0,1.018,1.5390000000000001,0.5058448379,1.62
2019-10-01 04:00:00,2.553,0.5058448379,2.6026309765,1.014,0,1.014,1.5390000000000001,0.5058448379,1.62
2019-10-01 04:30:00,2.429,0.5183348339,2.4836891915,0.852,0,0.852,1.577,0.5183348339,1.6600000000000001
2019-10-01 05:00:00,2.435,0.5183348339,2.4895573904,0.858,0,0.858,1.577,0.5183348339,1.6600000000000001
2019-10-01 05:30:00,2.5395,0.5089673369000001,2.5900015443999997,0.991,0,0.991,1.5485,0.5089673369000001,1.63
2019-10-01 06:00:00,2.5855,0.5464373249,2.6426131007,0.923,0,0.923,1.6625,0.5464373249,1.75
2019-10-01 06:30:00,2.707,0.5120898359,2.7550108893000003,1.149,0,1.149,1.558,0.5120898359,1.6400000000000001
2019-10-01 07:00:00,2.8045,0.5464373249,2.857238877,1.142,0,1.142,1.6625,0.5464373249,1.75
2019-10-01 07:30:00,2.876,0.6057648058,2.9391030945,1.033,0,1.033,1.843,0.6057648058,1.94
2019-10-01 08:00:00,2.975,0.6619697878,3.0477580285,0.961,0,0.961,2.014,0.6619697878,2.12
2019-10-01 08:30:00,2.9965,0.6401122948,3.0641077005,1.049,0,1.049,1.9475,0.6401122948,2.05
2019-10-01 09:00:00,2.9165,0.6213773008,2.9819594229,1.026,0,1.026,1.8905,0.6213773008,1.99
2019-10-01 09:30:00,2.888,0.6057648058,2.9508464887,1.045,0,1.045,1.843,0.6057648058,1.94
2019-10-01 10:00:00,2.851,0.5620498199,2.9058735348,1.141,0,1.141,1.71,0.5620498199,1.8
2019-10-01 10:30:00,2.818,0.5807848139,2.8772269636,1.051,0,1.051,1.767,0.5807848139,1.8599999999999999
2019-10-01 11:00:00,2.7415000000000003,0.5401923269000001,2.794213664,1.098,0,1.098,1.6435,0.5401923269000001,1.73
2019-10-01 11:30:00,2.808,0.5558048219,2.8624784715000002,1.117,0,1.117,1.691,0.5558048219,1.78
2019-10-01 12:00:00,2.922,0.5870298118,2.9803838679,1.1360000000000001,0,1.1360000000000001,1.786,0.5870298118,1.88
2019-10-01 12:30:00,2.8825000000000003,0.5526823229,2.9350066439,1.201,0,1.201,1.6815,0.5526823229,1.77
2019-10-01 13:00:00,2.7475,0.5651723189,2.8050269161,1.028,0,1.028,1.7195,0.5651723189,1.81
2019-10-01 13:30:00,2.6790000000000003,0.5558048219,2.7360482452,0.988,0,0.988,1.691,0.5558048219,1.78
2019-10-01 14:00:00,2.558,0.5807848139,2.6231040772,0.791,0,0.791,1.767,0.5807848139,1.8599999999999999
2019-10-01 14:30:00,2.518,0.6120098038,2.5913085497,0.656,0,0.656,1.862,0.6120098038,1.96
2019-10-01 15:00:00,2.683,0.5870298118,2.7464691879,0.897,0,0.897,1.786,0.5870298118,1.88
2019-10-01 15:30:00,2.9370000000000003,0.5370698279,2.9857014251000003,1.303,0,1.303,1.634,0.5370698279,1.72
2019-10-01 16:00:00,3.0595,0.6088873048,3.1195006011,1.207,0,1.207,1.8525,0.6088873048,1.9500000000000002
2019-10-01 16:30:00,2.9815,0.6088873048,3.0430389416,1.129,0,1.129,1.8525,0.6088873048,1.9500000000000002
2019-10-01 17:00:00,3.029,0.6307447978,3.0939747898,1.11,0,1.11,1.919,0.6307447978,2.02
2019-10-01 17:30:00,3.156,0.6931947778,3.2312311895,1.047,0,1.047,2.109,0.6931947778,2.22
2019-10-01 18:00:00,3.132,0.7244197678000001,3.2146862988000002,0.928,0,0.928,2.204,0.7244197678000001,2.32
2019-10-01 18:30:00,3.0785,0.7650122548,3.1721295686,0.751,0,0.751,2.3275,0.7650122548,2.45
2019-10-01 19:00:00,2.9975,0.8649322228,3.1197939034,0.366,0,0.366,2.6315,0.8649322228,2.77
2019-10-01 19:30:00,2.9985,0.9148922068,3.1349688994,0.215,0,0.215,2.7835,0.9148922068,2.93
2019-10-01 20:00:00,2.9595000000000002,0.9273822028,3.1013993616,0.138,0,0.138,2.8215,0.9273822028,2.9699999999999998
2019-10-01 20:30:00,2.8595,0.9024022108,2.9985112973,0.114,0,0.114,2.7455,0.9024022108,2.89
2019-10-01 21:00:00,2.7640000000000002,0.8992797118,2.9066131494,0.028,0,0.028,2.7359999999999998,0.8992797118,2.88
2019-10-01 21:30:00,2.7,0.8118497398000001,2.8194148329,0.23,0,0.23,2.47,0.8118497398000001,2.6
2019-10-01 22:00:00,2.6105,0.7462772608,2.7150764262,0.34,0,0.34,2.2705,0.7462772608,2.39
2019-10-01 22:30:00,2.561,0.7306647658000001,2.6631920697,0.338,0,0.338,2.223,0.7306647658000001,2.34
2019-10-01 23:00:00,2.5,0.7056847738,2.5976895504,0.353,0,0.353,2.147,0.7056847738,2.26
2019-10-01 23:30:00,2.471,0.6182548018,2.5471709797,0.59,0,0.59,1.881,0.6182548018,1.98
2019-10-02 00:00:00,2.399,0.6432347938,2.4837375063,0.442,0,0.442,1.957,0.6432347938,2.06
2019-10-02 00:30:00,2.3865,0.6713372848,2.4791280725,0.34400000000000003,0,0.34400000000000003,2.0425,0.6713372848,2.15
2019-10-02 01:00:00,2.4314999999999998,0.7088072728,2.5327060627,0.275,0,0.275,2.1565,0.7088072728,2.27
2019-10-02 01:30:00,2.4925,0.7400322628,2.6000392305,0.241,0,0.241,2.2515,0.7400322628,2.37
2019-10-02 02:00:00,2.5415,0.7337872648,2.6453101898,0.309,0,0.309,2.2325,0.7337872648,2.35
2019-10-02 02:30:00,2.5605,0.7712572528,2.6741350003,0.214,0,0.214,2.3465,0.7712572528,2.47
2019-10-02 03:00:00,2.489,0.7868697478000001,2.6104185488000002,0.095,0,0.095,2.394,0.7868697478000001,2.52
2019-10-02 03:30:00,2.398,0.7618897558000001,2.5161240033,0.08,0,0.08,2.318,0.7618897558000001,2.44
2019-10-02 04:00:00,2.366,0.7618897558000001,2.4856451879,0.048,0,0.048,2.318,0.7618897558000001,2.44
2019-10-02 04:30:00,2.38,0.7681347538000001,2.500886043,0.043000000000000003,0,0.043000000000000003,2.337,0.7681347538000001,2.46
2019-10-02 05:00:00,2.3645,0.7712572528,2.4871063508,0.018000000000000002,0,0.018000000000000002,2.3465,0.7712572528,2.47
2019-10-02 05:30:00,2.34,0.7681347538000001,2.4628501781,0.003,0,0.003,2.337,0.7681347538000001,2.46
2019-10-02 06:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-10-02 06:30:00,2.573,0.8430747298,2.7076011523,0.008,0,0.008,2.565,0.8430747298,2.7
2019-10-02 07:00:00,2.7145,0.8899122148,2.8566508362,0.007,0,0.007,2.7075,0.8899122148,2.85
2019-10-02 07:30:00,2.7875,0.9086472088,2.9318587961,0.023,0,0.023,2.7645,0.9086472088,2.91
2019-10-02 08:00:00,2.9475,0.9461171968000001,3.0956249773,0.069,0,0.069,2.8785,0.9461171968000001,3.03
2019-10-02 08:30:00,2.95,0.9429946978,3.0970532769,0.081,0,0.081,2.8689999999999998,0.9429946978,3.02
2019-10-02 09:00:00,2.7575000000000003,0.8961572128,2.8994661578,0.031,0,0.031,2.7265,0.8961572128,2.87
2019-10-02 09:30:00,2.7025,0.8711772208,2.8394464249,0.052000000000000005,0,0.052000000000000005,2.6505,0.8711772208,2.79
2019-10-02 10:00:00,2.6245000000000003,0.8087272408,2.7462774805,0.164,0,0.164,2.4605,0.8087272408,2.59
2019-10-02 10:30:00,2.466,0.7181747698000001,2.568449143,0.281,0,0.281,2.185,0.7181747698000001,2.3
2019-10-02 11:00:00,2.445,0.7119297718,2.5465405946,0.279,0,0.279,2.166,0.7119297718,2.2800000000000002
2019-10-02 11:30:00,2.462,0.7306647658000001,2.568134537,0.23900000000000002,0,0.23900000000000002,2.223,0.7306647658000001,2.34
2019-10-02 12:00:00,2.3935,0.7462772608,2.5071441921,0.123,0,0.123,2.2705,0.7462772608,2.39
2019-10-02 12:30:00,2.3585000000000003,0.7337872648,2.4700133603,0.126,0,0.126,2.2325,0.7337872648,2.35
2019-10-02 13:00:00,2.371,0.7431547618000001,2.4847374107,0.11,0,0.11,2.261,0.7431547618000001,2.38
2019-10-02 13:30:00,2.324,0.7306647658000001,2.4361541413,0.101,0,0.101,2.223,0.7306647658000001,2.34
2019-10-02 14:00:00,2.231,0.6994397758,2.3380712136,0.10300000000000001,0,0.10300000000000001,2.128,0.6994397758,2.24
2019-10-02 14:30:00,2.258,0.7056847738,2.3657039122,0.111,0,0.111,2.147,0.7056847738,2.26
2019-10-02 15:00:00,2.306,0.7244197678000001,2.4171098444,0.10200000000000001,0,0.10200000000000001,2.204,0.7244197678000001,2.32
2019-10-02 15:30:00,2.2735,0.7212972688,2.3851775615,0.079,0,0.079,2.1945,0.7212972688,2.31
2019-10-02 16:00:00,2.266,0.7244197678000001,2.3789787725,0.062,0,0.062,2.204,0.7244197678000001,2.32
2019-10-02 16:30:00,2.333,0.7556447578000001,2.4523229804,0.034,0,0.034,2.299,0.7556447578000001,2.42
2019-10-02 17:00:00,2.435,0.7993597438000001,2.5628501712,0.003,0,0.003,2.432,0.7993597438000001,2.56
2019-10-02 17:30:00,2.5975,0.8524422268,2.7338002853,0.004,0,0.004,2.5935,0.8524422268,2.73
2019-10-02 18:00:00,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2019-10-02 18:30:00,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2019-10-02 19:00:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-10-02 19:30:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-10-02 20:00:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-10-02 20:30:00,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2019-10-02 21:00:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-10-02 21:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-10-02 22:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-10-02 22:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-10-02 23:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-10-02 23:30:00,2.2145,0.7275422668,2.3309500209,0.001,0,0.001,2.2135,0.7275422668,2.33
2019-10-03 00:00:00,2.2295,0.7212972688,2.3432754853,0.035,0,0.035,2.1945,0.7212972688,2.31
2019-10-03 00:30:00,2.227,0.7119297718,2.3380275875,0.061,0,0.061,2.166,0.7119297718,2.2800000000000002
2019-10-03 01:00:00,2.266,0.7181747698000001,2.3770845589,0.081,0,0.081,2.185,0.7181747698000001,2.3
2019-10-03 01:30:00,2.4125,0.7525222588,2.5271418638,0.123,0,0.123,2.2895,0.7525222588,2.41
2019-10-03 02:00:00,2.463,0.7493997598000001,2.5744842202,0.183,0,0.183,2.2800000000000002,0.7493997598000001,2.4
2019-10-03 02:30:00,2.5245,0.7525222588,2.6342721955,0.23500000000000001,0,0.23500000000000001,2.2895,0.7525222588,2.41
2019-10-03 03:00:00,2.4845,0.7525222588,2.5959641754,0.195,0,0.195,2.2895,0.7525222588,2.41
2019-10-03 03:30:00,2.3615,0.7525222588,2.4785019669,0.07200000000000001,0,0.07200000000000001,2.2895,0.7525222588,2.41
2019-10-03 04:00:00,2.3815,0.7337872648,2.4919843499,0.149,0,0.149,2.2325,0.7337872648,2.35
2019-10-03 04:30:00,2.297,0.6682147858,2.3922207256,0.264,0,0.264,2.033,0.6682147858,2.14
2019-10-03 05:00:00,2.364,0.6619697878,2.4549338077,0.35000000000000003,0,0.35000000000000003,2.014,0.6619697878,2.12
2019-10-03 05:30:00,2.3895,0.6838272808,2.4854235052,0.309,0,0.309,2.0805,0.6838272808,2.19
2019-10-03 06:00:00,2.46,0.7056847738,2.5592168724,0.313,0,0.313,2.147,0.7056847738,2.26
2019-10-03 06:30:00,2.593,0.7244197678000001,2.6922914032,0.389,0,0.389,2.204,0.7244197678000001,2.32
2019-10-03 07:00:00,2.676,0.7369097638000001,2.7756102032000003,0.434,0,0.434,2.242,0.7369097638000001,2.36
2019-10-03 07:30:00,2.8449999999999998,0.7993597438000001,2.9551651392,0.41300000000000003,0,0.41300000000000003,2.432,0.7993597438000001,2.56
2019-10-03 08:00:00,2.9075,0.8836672168,3.0388195076,0.219,0,0.219,2.6885,0.8836672168,2.83
2019-10-03 08:30:00,2.902,0.7743797518000001,3.003542575,0.546,0,0.546,2.356,0.7743797518000001,2.48
2019-10-03 09:00:00,2.875,0.6744597838,2.9530528272,0.8230000000000001,0,0.8230000000000001,2.052,0.6744597838,2.16
2019-10-03 09:30:00,2.778,0.6432347938,2.8514969753,0.8210000000000001,0,0.8210000000000001,1.957,0.6432347938,2.06
2019-10-03 10:00:00,2.675,0.6807047818,2.7602507133,0.604,0,0.604,2.071,0.6807047818,2.18
2019-10-03 10:30:00,2.7325,0.6526022908,2.8093497468,0.747,0,0.747,1.9855,0.6526022908,2.09
2019-10-03 11:00:00,2.735,0.6557247898,2.8125077778,0.74,0,0.74,1.995,0.6557247898,2.1
2019-10-03 11:30:00,2.7675,0.6463572928,2.8419771287,0.801,0,0.801,1.9665,0.6463572928,2.07
2019-10-03 12:00:00,2.7585,0.6151323028,2.8262537041,0.887,0,0.887,1.8715000000000002,0.6151323028,1.97
2019-10-03 12:30:00,2.85,0.6619697878,2.9258680763,0.836,0,0.836,2.014,0.6619697878,2.12
2019-10-03 13:00:00,2.8775,0.6463572928,2.9492005696,0.911,0,0.911,1.9665,0.6463572928,2.07
2019-10-03 13:30:00,2.8785,0.6463572928,2.9501762659,0.912,0,0.912,1.9665,0.6463572928,2.07
2019-10-03 14:00:00,2.7265,0.6213773008,2.7964105564,0.836,0,0.836,1.8905,0.6213773008,1.99
2019-10-03 14:30:00,2.738,0.6244997998,2.8083169337,0.838,0,0.838,1.9,0.6244997998,2.0
2019-10-03 15:00:00,2.717,0.6182548018,2.7864543779,0.836,0,0.836,1.881,0.6182548018,1.98
2019-10-03 15:30:00,2.876,0.5120898359,2.9212346705,1.318,0,1.318,1.558,0.5120898359,1.6400000000000001
2019-10-03 16:00:00,2.873,0.5245798319,2.9204987588,1.2770000000000001,0,1.2770000000000001,1.596,0.5245798319,1.6800000000000002
2019-10-03 16:30:00,3.008,0.5745398159,3.0623781608,1.26,0,1.26,1.748,0.5745398159,1.8399999999999999
2019-10-03 17:00:00,3.0495,0.6026423068,3.1084767974,1.216,0,1.216,1.8335,0.6026423068,1.9300000000000002
2019-10-03 17:30:00,3.1225,0.6526022908,3.1899680249,1.137,0,1.137,1.9855,0.6526022908,2.09
2019-10-03 18:00:00,3.1585,0.6775822828,3.2303622088,1.097,0,1.097,2.0615,0.6775822828,2.17
2019-10-03 18:30:00,3.1805,0.7088072728,3.2585254334,1.024,0,1.024,2.1565,0.7088072728,2.27
2019-10-03 19:00:00,3.184,0.6994397758,3.2599190174,1.056,0,1.056,2.128,0.6994397758,2.24
2019-10-03 19:30:00,3.307,0.6807047818,3.3763305525,1.236,0,1.236,2.071,0.6807047818,2.18
2019-10-03 20:00:00,3.2195,0.6713372848,3.2887496104,1.177,0,1.177,2.0425,0.6713372848,2.15
2019-10-03 20:30:00,3.181,0.6369897958,3.2441511987,1.2429999999999999,0,1.2429999999999999,1.9380000000000002,0.6369897958,2.04
2019-10-03 21:00:00,3.099,0.5995198078,3.1564576664,1.275,0,1.275,1.824,0.5995198078,1.92
2019-10-03 21:30:00,2.9314999999999998,0.5963973088,2.9915517712,1.117,0,1.117,1.8145,0.5963973088,1.9100000000000001
2019-10-03 22:00:00,2.9495,0.5526823229,3.0008345506,1.268,0,1.268,1.6815,0.5526823229,1.77
2019-10-03 22:30:00,2.9275,0.5152123349000001,2.9724905382999998,1.3599999999999999,0,1.3599999999999999,1.5675,0.5152123349000001,1.65
2019-10-03 23:00:00,2.8815,0.5027223389000001,2.9250251281,1.3519999999999999,0,1.3519999999999999,1.5295,0.5027223389000001,1.6099999999999999
2019-10-03 23:30:00,2.8675,0.4902323429,2.909103642,1.376,0,1.376,1.4915,0.4902323429,1.57
2019-10-04 00:00:00,2.822,0.4808648459,2.8626761955,1.359,0,1.359,1.463,0.4808648459,1.54
2019-10-04 00:30:00,2.8040000000000003,0.4683748499,2.8428490991,1.379,0,1.379,1.425,0.4683748499,1.5
2019-10-04 01:00:00,2.7815000000000003,0.4714973489,2.8211791861,1.347,0,1.347,1.4344999999999999,0.4714973489,1.51
2019-10-04 01:30:00,2.879,0.4995998399,2.9220268650000003,1.359,0,1.359,1.52,0.4995998399,1.6
2019-10-04 02:00:00,2.8775,0.5027223389000001,2.92108473,1.348,0,1.348,1.5295,0.5027223389000001,1.6099999999999999
2019-10-04 02:30:00,2.9145000000000003,0.5089673369000001,2.9586074427,1.366,0,1.366,1.5485,0.5089673369000001,1.63
2019-10-04 03:00:00,2.89,0.4933548419,2.9318081451999998,1.389,0,1.389,1.501,0.4933548419,1.58
2019-10-04 03:30:00,2.8275,0.4714973489,2.8665425167,1.393,0,1.393,1.4344999999999999,0.4714973489,1.51
2019-10-04 04:00:00,2.841,0.4746198479,2.8803723718,1.397,0,1.397,1.444,0.4746198479,1.52
2019-10-04 04:30:00,2.8035,0.4652523509,2.8418430639,1.388,0,1.388,1.4155,0.4652523509,1.49
2019-10-04 05:00:00,2.7875,0.4714973489,2.8270949754,1.353,0,1.353,1.4344999999999999,0.4714973489,1.51
2019-10-04 05:30:00,2.7955,0.4714973489,2.8349832451,1.361,0,1.361,1.4344999999999999,0.4714973489,1.51
2019-10-04 06:00:00,2.8135,0.4777423469,2.8537729412,1.3599999999999999,0,1.3599999999999999,1.4535,0.4777423469,1.53
2019-10-04 06:30:00,2.949,0.5245798319,2.9952938086,1.353,0,1.353,1.596,0.5245798319,1.6800000000000002
2019-10-04 07:00:00,3.0385,0.5589273209,3.0894792441,1.338,0,1.338,1.7005,0.5589273209,1.79
2019-10-04 07:30:00,3.0435,0.5714173169,3.0966772515,1.305,0,1.305,1.7385000000000002,0.5714173169,1.83
2019-10-04 08:00:00,3.11,0.5932748098,3.1660819636,1.305,0,1.305,1.8050000000000002,0.5932748098,1.9
2019-10-04 08:30:00,3.0995,0.5839073129,3.1540209257,1.323,0,1.323,1.7765,0.5839073129,1.87
2019-10-04 09:00:00,3.055,0.5745398159,3.1085560957,1.307,0,1.307,1.748,0.5745398159,1.8399999999999999
2019-10-04 09:30:00,3.019,0.5620498199,3.0708730029,1.309,0,1.309,1.71,0.5620498199,1.8
2019-10-04 10:00:00,3.0405,0.5651723189,3.092581446,1.321,0,1.321,1.7195,0.5651723189,1.81
2019-10-04 10:30:00,2.9565,0.5339473289000001,3.0043288768,1.332,0,1.332,1.6245,0.5339473289000001,1.71
2019-10-04 11:00:00,2.983,0.5433148259,3.032075197,1.33,0,1.33,1.653,0.5433148259,1.74
2019-10-04 11:30:00,2.9375,0.5214573329000001,2.9834248776,1.351,0,1.351,1.5865,0.5214573329000001,1.67
2019-10-04 12:00:00,3.0775,0.5464373249,3.1256359353,1.415,0,1.415,1.6625,0.5464373249,1.75
2019-10-04 12:30:00,3.0965,0.5526823229,3.1454363767,1.415,0,1.415,1.6815,0.5526823229,1.77
2019-10-04 13:00:00,3.0455,0.5401923269000001,3.0930370189,1.4020000000000001,0,1.4020000000000001,1.6435,0.5401923269000001,1.73
2019-10-04 13:30:00,3.134,0.5745398159,3.1862284915,1.3860000000000001,0,1.3860000000000001,1.748,0.5745398159,1.8399999999999999
2019-10-04 14:00:00,3.086,0.5620498199,3.1367652128,1.376,0,1.376,1.71,0.5620498199,1.8
2019-10-04 14:30:00,3.0545,0.5464373249,3.1029927489,1.392,0,1.392,1.6625,0.5464373249,1.75
2019-10-04 15:00:00,3.0685000000000002,0.5464373249,3.1167749357,1.4060000000000001,0,1.4060000000000001,1.6625,0.5464373249,1.75
2019-10-04 15:30:00,3.051,0.5308248299,3.0968332212,1.436,0,1.436,1.615,0.5308248299,1.7000000000000002
2019-10-04 16:00:00,3.0895,0.5464373249,3.1374518323,1.427,0,1.427,1.6625,0.5464373249,1.75
2019-10-04 16:30:00,3.0945,0.5651723189,3.1456875242,1.375,0,1.375,1.7195,0.5651723189,1.81
2019-10-04 17:00:00,3.141,0.6057648058,3.1988798039,1.298,0,1.298,1.843,0.6057648058,1.94
2019-10-04 17:30:00,3.181,0.6244997998,3.241721919,1.2810000000000001,0,1.2810000000000001,1.9,0.6244997998,2.0
2019-10-04 18:00:00,3.2415,0.6588472888,3.3077790132000002,1.237,0,1.237,2.0045,0.6588472888,2.11
2019-10-04 18:30:00,3.2935,0.6838272808,3.3637422612,1.213,0,1.213,2.0805,0.6838272808,2.19
2019-10-04 19:00:00,3.246,0.6682147858,3.3140650265,1.213,0,1.213,2.033,0.6682147858,2.14
2019-10-04 19:30:00,3.271,0.6744597838,3.3398109228,1.219,0,1.219,2.052,0.6744597838,2.16
2019-10-04 20:00:00,3.1705,0.6588472888,3.2382325426,1.166,0,1.166,2.0045,0.6588472888,2.11
2019-10-04 20:30:00,3.0395,0.6338672968,3.1048909804,1.111,0,1.111,1.9285,0.6338672968,2.03
2019-10-04 21:00:00,3.0185,0.6151323028,3.080540537,1.147,0,1.147,1.8715000000000002,0.6151323028,1.97
2019-10-04 21:30:00,3.0025,0.5901523108,3.0599486924,1.207,0,1.207,1.7955,0.5901523108,1.8900000000000001
2019-10-04 22:00:00,2.86,0.5682948179,2.9159147793,1.131,0,1.131,1.729,0.5682948179,1.82
2019-10-04 22:30:00,2.748,0.5495598239,2.8024132458,1.076,0,1.076,1.6720000000000002,0.5495598239,1.76
2019-10-04 23:00:00,2.669,0.5495598239,2.7249911926,0.997,0,0.997,1.6720000000000002,0.5495598239,1.76
2019-10-04 23:30:00,2.6065,0.5464373249,2.6631627814,0.9440000000000001,0,0.9440000000000001,1.6625,0.5464373249,1.75
2019-10-05 00:00:00,2.49,0.5495598239,2.5499247048,0.8180000000000001,0,0.8180000000000001,1.6720000000000002,0.5495598239,1.76
2019-10-05 00:30:00,2.4585,0.5589273209,2.5212342216,0.758,0,0.758,1.7005,0.5589273209,1.79
2019-10-05 01:00:00,2.3995,0.5901523108,2.4710078915,0.604,0,0.604,1.7955,0.5901523108,1.8900000000000001
2019-10-05 01:30:00,2.5585,0.6338672968,2.6358509063,0.63,0,0.63,1.9285,0.6338672968,2.03
2019-10-05 02:00:00,2.5085,0.7150522708,2.6084232785,0.333,0,0.333,2.1755,0.7150522708,2.29
2019-10-05 02:30:00,2.5295,0.7837472488,2.648137081,0.145,0,0.145,2.3845,0.7837472488,2.51
2019-10-05 03:00:00,2.4895,0.7837472488,2.6099559383,0.105,0,0.105,2.3845,0.7837472488,2.51
2019-10-05 03:30:00,2.388,0.7556447578000001,2.5047041741,0.089,0,0.089,2.299,0.7556447578000001,2.42
2019-10-05 04:00:00,2.404,0.7743797518000001,2.5256444721999998,0.048,0,0.048,2.356,0.7743797518000001,2.48
2019-10-05 04:30:00,2.403,0.7806247498000001,2.526615127,0.028,0,0.028,2.375,0.7806247498000001,2.5
2019-10-05 05:00:00,2.3945,0.7712572528,2.515644649,0.048,0,0.048,2.3465,0.7712572528,2.47
2019-10-05 05:30:00,2.417,0.7806247498000001,2.5399338574,0.042,0,0.042,2.375,0.7806247498000001,2.5
2019-10-05 06:00:00,2.416,0.7806247498000001,2.5389822764,0.041,0,0.041,2.375,0.7806247498000001,2.5
2019-10-05 06:30:00,2.5075000000000003,0.8149722388,2.6366144959,0.028,0,0.028,2.4795,0.8149722388,2.61
2019-10-05 07:00:00,2.541,0.8305847338000001,2.6733035742,0.014,0,0.014,2.527,0.8305847338000001,2.66
2019-10-05 07:30:00,2.686,0.8680547218,2.8227849723,0.045,0,0.045,2.641,0.8680547218,2.7800000000000002
2019-10-05 08:00:00,2.8525,0.9148922068,2.9956274802,0.069,0,0.069,2.7835,0.9148922068,2.93
2019-10-05 08:30:00,2.8715,0.9211372048,3.0156269663,0.069,0,0.069,2.8025,0.9211372048,2.95
2019-10-05 09:00:00,2.8605,0.9148922068,3.0032462437,0.077,0,0.077,2.7835,0.9148922068,2.93
2019-10-05 09:30:00,2.8495,0.9336272008000001,2.9985513169,0.009000000000000001,0,0.009000000000000001,2.8405,0.9336272008000001,2.99
2019-10-05 10:00:00,2.6585,0.8524422268,2.7918237767000003,0.065,0,0.065,2.5935,0.8524422268,2.73
2019-10-05 10:30:00,2.669,0.8243397358000001,2.7934024057,0.161,0,0.161,2.508,0.8243397358000001,2.64
2019-10-05 11:00:00,2.6285,0.7962372448,2.7464533493000003,0.20600000000000002,0,0.20600000000000002,2.4225,0.7962372448,2.55
2019-10-05 11:30:00,2.6715,0.7775022508,2.7823411006,0.306,0,0.306,2.3655,0.7775022508,2.49
2019-10-05 12:00:00,2.632,0.7993597438000001,2.7507089995,0.2,0,0.2,2.432,0.7993597438000001,2.56
2019-10-05 12:30:00,2.617,0.7993597438000001,2.7363598082,0.185,0,0.185,2.432,0.7993597438000001,2.56
2019-10-05 13:00:00,2.5404999999999998,0.7587672568,2.6513898242,0.232,0,0.232,2.3085,0.7587672568,2.43
2019-10-05 13:30:00,2.6125,0.7899922468,2.7293303208,0.209,0,0.209,2.4035,0.7899922468,2.5300000000000002
2019-10-05 14:00:00,2.6055,0.7400322628,2.7085564421,0.354,0,0.354,2.2515,0.7400322628,2.37
2019-10-05 14:30:00,2.583,0.6807047818,2.6711884995,0.512,0,0.512,2.071,0.6807047818,2.18
2019-10-05 15:00:00,2.6195,0.6775822828,2.7057158018000003,0.558,0,0.558,2.0615,0.6775822828,2.17
2019-10-05 15:30:00,2.6085000000000003,0.7150522708,2.70473141,0.433,0,0.433,2.1755,0.7150522708,2.29
2019-10-05 16:00:00,2.6915,0.7275422668,2.7880979179,0.47800000000000004,0,0.47800000000000004,2.2135,0.7275422668,2.33
2019-10-05 16:30:00,2.8155,0.7275422668,2.9079817744,0.602,0,0.602,2.2135,0.7275422668,2.33
2019-10-05 17:00:00,2.9325,0.7400322628,3.0244344926,0.681,0,0.681,2.2515,0.7400322628,2.37
2019-10-05 17:30:00,3.034,0.8243397358000001,3.1439930025,0.526,0,0.526,2.508,0.8243397358000001,2.64
2019-10-05 18:00:00,3.132,0.8555647258,3.2467545334,0.529,0,0.529,2.6029999999999998,0.8555647258,2.74
2019-10-05 18:30:00,3.243,0.8056047418000001,3.3415637058,0.792,0,0.792,2.451,0.8056047418000001,2.58
2019-10-05 19:00:00,3.274,0.7306647658000001,3.3545412503,1.051,0,1.051,2.223,0.7306647658000001,2.34
2019-10-05 19:30:00,3.2525,0.7088072728,3.3288382358,1.096,0,1.096,2.1565,0.7088072728,2.27
2019-10-05 20:00:00,3.1755,0.6900722788,3.2496153619,1.076,0,1.076,2.0995,0.6900722788,2.21
2019-10-05 20:30:00,3.095,0.6369897958,3.1598704087,1.157,0,1.157,1.9380000000000002,0.6369897958,2.04
2019-10-05 21:00:00,3.06,0.6182548018,3.1218326348,1.179,0,1.179,1.881,0.6182548018,1.98
2019-10-05 21:30:00,2.904,0.6057648058,2.9665075425,1.061,0,1.061,1.843,0.6057648058,1.94
2019-10-05 22:00:00,2.754,0.6182548018,2.8225440652,0.873,0,0.873,1.881,0.6182548018,1.98
2019-10-05 22:30:00,2.632,0.6619697878,2.7139690492,0.618,0,0.618,2.014,0.6619697878,2.12
2019-10-05 23:00:00,2.6189999999999998,0.6432347938,2.696833699,0.662,0,0.662,1.957,0.6432347938,2.06
2019-10-05 23:30:00,2.622,0.5558048219,2.6802617409,0.931,0,0.931,1.691,0.5558048219,1.78
2019-10-06 00:00:00,2.504,0.5745398159,2.5690683136,0.756,0,0.756,1.748,0.5745398159,1.8399999999999999
2019-10-06 00:30:00,2.54,0.5495598239,2.5987720177,0.868,0,0.868,1.6720000000000002,0.5495598239,1.76
2019-10-06 01:00:00,2.6445,0.5027223389000001,2.6918599518,1.115,0,1.115,1.5295,0.5027223389000001,1.6099999999999999
2019-10-06 01:30:00,2.7665,0.5464373249,2.8199496449,1.104,0,1.104,1.6625,0.5464373249,1.75
2019-10-06 02:00:00,2.787,0.5620498199,2.8431090377,1.077,0,1.077,1.71,0.5620498199,1.8
2019-10-06 02:30:00,2.829,0.5495598239,2.8818842794,1.157,0,1.157,1.6720000000000002,0.5495598239,1.76
2019-10-06 03:00:00,2.7145,0.5339473289000001,2.7665158593,1.09,0,1.09,1.6245,0.5339473289000001,1.71
2019-10-06 03:30:00,2.6985,0.5027223389000001,2.7449284144,1.169,0,1.169,1.5295,0.5027223389000001,1.6099999999999999
2019-10-06 04:00:00,2.662,0.5120898359,2.7108079976,1.104,0,1.104,1.558,0.5120898359,1.6400000000000001
2019-10-06 04:30:00,2.6315,0.5089673369000001,2.6802686433,1.083,0,1.083,1.5485,0.5089673369000001,1.63
2019-10-06 05:00:00,2.6475,0.5214573329000001,2.6983650606,1.061,0,1.061,1.5865,0.5214573329000001,1.67
2019-10-06 05:30:00,2.6085000000000003,0.5277023309000001,2.6613421426,1.003,0,1.003,1.6055000000000001,0.5277023309000001,1.69
2019-10-06 06:00:00,2.645,0.5058448379,2.6929359443000003,1.106,0,1.106,1.5390000000000001,0.5058448379,1.62
2019-10-06 06:30:00,2.753,0.5370698279,2.8048980374,1.119,0,1.119,1.634,0.5370698279,1.72
2019-10-06 07:00:00,2.7445,0.5589273209,2.8008355896,1.044,0,1.044,1.7005,0.5589273209,1.79
2019-10-06 07:30:00,2.8505000000000003,0.6026423068,2.9135078514,1.017,0,1.017,1.8335,0.6026423068,1.9300000000000002
2019-10-06 08:00:00,2.856,0.6432347938,2.9275394105,0.899,0,0.899,1.957,0.6432347938,2.06
2019-10-06 08:30:00,2.9125,0.6213773008,2.9780473468,1.022,0,1.022,1.8905,0.6213773008,1.99
2019-10-06 09:00:00,3.039,0.6369897958,3.1050405794,1.101,0,1.101,1.9380000000000002,0.6369897958,2.04
2019-10-06 09:30:00,3.0305,0.6151323028,3.0922997914,1.159,0,1.159,1.8715000000000002,0.6151323028,1.97
2019-10-06 10:00:00,3.024,0.5807848139,3.079267283,1.2570000000000001,0,1.2570000000000001,1.767,0.5807848139,1.8599999999999999
2019-10-06 10:30:00,3.0125,0.5839073129,3.0685670923,1.236,0,1.236,1.7765,0.5839073129,1.87
2019-10-06 11:00:00,2.9205,0.5651723189,2.9746831764,1.201,0,1.201,1.7195,0.5651723189,1.81
2019-10-06 11:30:00,2.9735,0.6026423068,3.0339545152,1.1400000000000001,0,1.1400000000000001,1.8335,0.6026423068,1.9300000000000002
2019-10-06 12:00:00,2.9405,0.6026423068,3.0016192297,1.107,0,1.107,1.8335,0.6026423068,1.9300000000000002
2019-10-06 12:30:00,2.909,0.5807848139,2.9664106257,1.142,0,1.142,1.767,0.5807848139,1.8599999999999999
2019-10-06 13:00:00,2.859,0.5807848139,2.9173947282,1.092,0,1.092,1.767,0.5807848139,1.8599999999999999
2019-10-06 13:30:00,2.781,0.5807848139,2.8409984161,1.014,0,1.014,1.767,0.5807848139,1.8599999999999999
2019-10-06 14:00:00,2.7945,0.6088873048,2.8600653839,0.9420000000000001,0,0.9420000000000001,1.8525,0.6088873048,1.9500000000000002
2019-10-06 14:30:00,2.7935,0.6026423068,2.8577648609,0.96,0,0.96,1.8335,0.6026423068,1.9300000000000002
2019-10-06 15:00:00,2.793,0.6244997998,2.8619659327,0.893,0,0.893,1.9,0.6244997998,2.0
2019-10-06 15:30:00,2.6995,0.6088873048,2.7673171122999998,0.847,0,0.847,1.8525,0.6088873048,1.9500000000000002
2019-10-06 16:00:00,2.785,0.6244997998,2.8541592457,0.885,0,0.885,1.9,0.6244997998,2.0
2019-10-06 16:30:00,2.7865,0.6713372848,2.8662302769,0.744,0,0.744,2.0425,0.6713372848,2.15
2019-10-06 17:00:00,2.9050000000000002,0.6994397758,2.9880162315,0.777,0,0.777,2.128,0.6994397758,2.24
2019-10-06 17:30:00,3.073,0.7493997598000001,3.1630569075,0.793,0,0.793,2.2800000000000002,0.7493997598000001,2.4
2019-10-06 18:00:00,3.085,0.8056047418000001,3.1884516619,0.634,0,0.634,2.451,0.8056047418000001,2.58
2019-10-06 18:30:00,3.11,0.8430747298,3.2222468869,0.545,0,0.545,2.565,0.8430747298,2.7
2019-10-06 19:00:00,3.125,0.8493197278,3.238358998,0.541,0,0.541,2.584,0.8493197278,2.7199999999999998
2019-10-06 19:30:00,3.1355,0.8711772208,3.2542756491000002,0.485,0,0.485,2.6505,0.8711772208,2.79
2019-10-06 20:00:00,3.082,0.9429946978,3.2230363014,0.213,0,0.213,2.8689999999999998,0.9429946978,3.02
2019-10-06 20:30:00,2.925,0.9492396958,3.0751717025,0.037,0,0.037,2.888,0.9492396958,3.04
2019-10-06 21:00:00,2.8525,0.9211372048,2.9975406586,0.05,0,0.05,2.8025,0.9211372048,2.95
2019-10-06 21:30:00,2.759,0.8992797118,2.901858887,0.023,0,0.023,2.7359999999999998,0.8992797118,2.88
2019-10-06 22:00:00,2.669,0.8742997198,2.8085514060000003,0.009000000000000001,0,0.009000000000000001,2.66,0.8742997198,2.8
2019-10-06 22:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-10-06 23:00:00,2.464,0.8056047418000001,2.5923531780999998,0.013000000000000001,0,0.013000000000000001,2.451,0.8056047418000001,2.58
2019-10-06 23:30:00,2.463,0.7868697478000001,2.5856397661,0.069,0,0.069,2.394,0.7868697478000001,2.52
2019-10-07 00:00:00,2.437,0.7306647658000001,2.5441776668,0.214,0,0.214,2.223,0.7306647658000001,2.34
2019-10-07 00:30:00,2.3915,0.7150522708,2.4961113757,0.216,0,0.216,2.1755,0.7150522708,2.29
2019-10-07 01:00:00,2.4065,0.7337872648,2.5158867224,0.17400000000000002,0,0.17400000000000002,2.2325,0.7337872648,2.35
2019-10-07 01:30:00,2.5435,0.7712572528,2.6578619227,0.197,0,0.197,2.3465,0.7712572528,2.47
2019-10-07 02:00:00,2.5965,0.7462772608,2.7016184038,0.326,0,0.326,2.2705,0.7462772608,2.39
2019-10-07 02:30:00,2.6005000000000003,0.7462772608,2.7054629918,0.33,0,0.33,2.2705,0.7462772608,2.39
2019-10-07 03:00:00,2.5695,0.7462772608,2.675679353,0.299,0,0.299,2.2705,0.7462772608,2.39
2019-10-07 03:30:00,2.4905,0.7462772608,2.5999076907000003,0.22,0,0.22,2.2705,0.7462772608,2.39
2019-10-07 04:00:00,2.5045,0.7400322628,2.6115451365,0.253,0,0.253,2.2515,0.7400322628,2.37
2019-10-07 04:30:00,2.6105,0.6775822828,2.6970035224,0.549,0,0.549,2.0615,0.6775822828,2.17
2019-10-07 05:00:00,2.5655,0.6588472888,2.6487487612000002,0.561,0,0.561,2.0045,0.6588472888,2.11
2019-10-07 05:30:00,2.5855,0.6276222988,2.6605864015,0.676,0,0.676,1.9095,0.6276222988,2.01
2019-10-07 06:00:00,2.6705,0.5651723189,2.7296501607,0.9510000000000001,0,0.9510000000000001,1.7195,0.5651723189,1.81
2019-10-07 06:30:00,2.8645,0.5651723189,2.9197225896,1.145,0,1.145,1.7195,0.5651723189,1.81
2019-10-07 07:00:00,2.979,0.5807848139,3.0350868192,1.212,0,1.212,1.767,0.5807848139,1.8599999999999999
2019-10-07 07:30:00,3.1945,0.6026423068,3.2508472742,1.361,0,1.361,1.8335,0.6026423068,1.9300000000000002
2019-10-07 08:00:00,3.291,0.6244997998,3.3497284965,1.391,0,1.391,1.9,0.6244997998,2.0
2019-10-07 08:30:00,3.286,0.6244997998,3.3448162879,1.3860000000000001,0,1.3860000000000001,1.9,0.6244997998,2.0
2019-10-07 09:00:00,3.245,0.6182548018,3.3033716109,1.3639999999999999,0,1.3639999999999999,1.881,0.6182548018,1.98
2019-10-07 09:30:00,3.238,0.6057648058,3.2941759212,1.395,0,1.395,1.843,0.6057648058,1.94
2019-10-07 10:00:00,3.2645,0.6088873048,3.3207986991,1.412,0,1.412,1.8525,0.6088873048,1.9500000000000002
2019-10-07 10:30:00,3.1885,0.5963973088,3.2437974659,1.374,0,1.374,1.8145,0.5963973088,1.9100000000000001
2019-10-07 11:00:00,3.1705,0.5776623149,3.2226951454,1.413,0,1.413,1.7575,0.5776623149,1.85
2019-10-07 11:30:00,3.083,0.5682948179,3.1349398718,1.354,0,1.354,1.729,0.5682948179,1.82
2019-10-07 12:00:00,3.026,0.5807848139,3.0812314097,1.259,0,1.259,1.767,0.5807848139,1.8599999999999999
2019-10-07 12:30:00,2.933,0.6369897958,3.0013738521,0.995,0,0.995,1.9380000000000002,0.6369897958,2.04
2019-10-07 13:00:00,2.8195,0.7088072728,2.907230297,0.663,0,0.663,2.1565,0.7088072728,2.27
2019-10-07 13:30:00,2.83,0.7431547618000001,2.9259492477,0.5690000000000001,0,0.5690000000000001,2.261,0.7431547618000001,2.38
2019-10-07 14:00:00,2.762,0.6432347938,2.8359116699999998,0.805,0,0.805,1.957,0.6432347938,2.06
2019-10-07 14:30:00,2.699,0.6931947778,2.7865964903,0.59,0,0.59,2.109,0.6931947778,2.22
2019-10-07 15:00:00,2.605,0.6869497798,2.6940536372,0.515,0,0.515,2.09,0.6869497798,2.2
2019-10-07 15:30:00,2.5535,0.6900722788,2.6451015103,0.454,0,0.454,2.0995,0.6900722788,2.21
2019-10-07 16:00:00,2.6470000000000002,0.7556447578000001,2.7527455385,0.34800000000000003,0,0.34800000000000003,2.299,0.7556447578000001,2.42
2019-10-07 16:30:00,2.749,0.7618897558000001,2.8526263337,0.431,0,0.431,2.318,0.7618897558000001,2.44
2019-10-07 17:00:00,2.873,0.7868697478000001,2.9788073117,0.47900000000000004,0,0.47900000000000004,2.394,0.7868697478000001,2.52
2019-10-07 17:30:00,3.0485,0.8274622348,3.1588045207,0.531,0,0.531,2.5175,0.8274622348,2.65
2019-10-07 18:00:00,3.128,0.8742997198,3.2478891606999998,0.468,0,0.468,2.66,0.8742997198,2.8
2019-10-07 18:30:00,3.166,0.8493197278,3.2779414272,0.582,0,0.582,2.584,0.8493197278,2.7199999999999998
2019-10-07 19:00:00,3.1495,0.8774222188,3.2694372604,0.48,0,0.48,2.6695,0.8774222188,2.81
2019-10-07 19:30:00,3.226,0.8805447178,3.3440148026,0.547,0,0.547,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-07 20:00:00,3.2135,0.7400322628,3.2976097404,0.962,0,0.962,2.2515,0.7400322628,2.37
2019-10-07 20:30:00,3.0745,0.6713372848,3.1469420077,1.032,0,1.032,2.0425,0.6713372848,2.15
2019-10-07 21:00:00,3.0295,0.7088072728,3.1113145132,0.873,0,0.873,2.1565,0.7088072728,2.27
2019-10-07 21:30:00,2.9370000000000003,0.6494797918,3.0079549531,0.961,0,0.961,1.976,0.6494797918,2.08
2019-10-07 22:00:00,2.874,0.6307447978,2.942399531,0.9550000000000001,0,0.9550000000000001,1.919,0.6307447978,2.02
2019-10-07 22:30:00,2.888,0.6120098038,2.9521348208,1.026,0,1.026,1.862,0.6120098038,1.96
2019-10-07 23:00:00,2.734,0.5682948179,2.7924388982,1.005,0,1.005,1.729,0.5682948179,1.82
2019-10-07 23:30:00,2.7055,0.5901523108,2.7691171878,0.91,0,0.91,1.7955,0.5901523108,1.8900000000000001
2019-10-08 00:00:00,2.6105,0.5651723189,2.6709792212,0.891,0,0.891,1.7195,0.5651723189,1.81
2019-10-08 00:30:00,2.5715,0.5839073129,2.6369603713,0.795,0,0.795,1.7765,0.5839073129,1.87
2019-10-08 01:00:00,2.545,0.5620498199,2.6063240397,0.835,0,0.835,1.71,0.5620498199,1.8
2019-10-08 01:30:00,2.6695,0.6401122948,2.7451728543,0.722,0,0.722,1.9475,0.6401122948,2.05
2019-10-08 02:00:00,2.692,0.6619697878,2.7721955198,0.678,0,0.678,2.014,0.6619697878,2.12
2019-10-08 02:30:00,2.7345,0.6338672968,2.8070051657,0.806,0,0.806,1.9285,0.6338672968,2.03
2019-10-08 03:00:00,2.683,0.6432347938,2.7590288146,0.726,0,0.726,1.957,0.6432347938,2.06
2019-10-08 03:30:00,2.6205,0.5901523108,2.6861310467,0.8250000000000001,0,0.8250000000000001,1.7955,0.5901523108,1.8900000000000001
2019-10-08 04:00:00,2.604,0.5932748098,2.6707285523,0.799,0,0.799,1.8050000000000002,0.5932748098,1.9
2019-10-08 04:30:00,2.6245000000000003,0.5651723189,2.6846638523,0.905,0,0.905,1.7195,0.5651723189,1.81
2019-10-08 05:00:00,2.6765,0.5651723189,2.7355204258,0.9570000000000001,0,0.9570000000000001,1.7195,0.5651723189,1.81
2019-10-08 05:30:00,2.5975,0.5839073129,2.6623211677,0.8210000000000001,0,0.8210000000000001,1.7765,0.5839073129,1.87
2019-10-08 06:00:00,2.6205,0.6088873048,2.6903092759,0.768,0,0.768,1.8525,0.6088873048,1.9500000000000002
2019-10-08 06:30:00,2.7405,0.6213773008,2.8100622769,0.85,0,0.85,1.8905,0.6213773008,1.99
2019-10-08 07:00:00,2.8875,0.6401122948,2.9576003787,0.9400000000000001,0,0.9400000000000001,1.9475,0.6401122948,2.05
2019-10-08 07:30:00,2.946,0.6931947778,3.026455848,0.837,0,0.837,2.109,0.6931947778,2.22
2019-10-08 08:00:00,3.025,0.6931947778,3.1034084487999998,0.916,0,0.916,2.109,0.6931947778,2.22
2019-10-08 08:30:00,3.0345,0.7025622748,3.1147686913,0.897,0,0.897,2.1375,0.7025622748,2.25
2019-10-08 09:00:00,3.0205,0.6588472888,3.0915206614,1.016,0,1.016,2.0045,0.6588472888,2.11
2019-10-08 09:30:00,2.955,0.6557247898,3.0268795814,0.96,0,0.96,1.995,0.6557247898,2.1
2019-10-08 10:00:00,2.9665,0.6401122948,3.0347761038,1.019,0,1.019,1.9475,0.6401122948,2.05
2019-10-08 10:30:00,3.012,0.6120098038,3.0735484379,1.15,0,1.15,1.862,0.6120098038,1.96
2019-10-08 11:00:00,3.0155,0.5901523108,3.0727056481,1.22,0,1.22,1.7955,0.5901523108,1.8900000000000001
2019-10-08 11:30:00,2.995,0.5745398159,3.0496099751,1.2469999999999999,0,1.2469999999999999,1.748,0.5745398159,1.8399999999999999
2019-10-08 12:00:00,3.01,0.5745398159,3.0643426701,1.262,0,1.262,1.748,0.5745398159,1.8399999999999999
2019-10-08 12:30:00,2.9815,0.5651723189,3.0345942068,1.262,0,1.262,1.7195,0.5651723189,1.81
2019-10-08 13:00:00,2.8369999999999997,0.5183348339,2.8839625518,1.26,0,1.26,1.577,0.5183348339,1.6600000000000001
2019-10-08 13:30:00,2.935,0.5370698279,2.9837340699,1.301,0,1.301,1.634,0.5370698279,1.72
2019-10-08 14:00:00,2.9165,0.5214573329000001,2.9627504114,1.33,0,1.33,1.5865,0.5214573329000001,1.67
2019-10-08 14:30:00,2.926,0.5183348339,2.9715563262,1.349,0,1.349,1.577,0.5183348339,1.6600000000000001
2019-10-08 15:00:00,2.9605,0.5214573329000001,3.0060735187,1.374,0,1.374,1.5865,0.5214573329000001,1.67
2019-10-08 15:30:00,2.9655,0.5464373249,3.0154243482,1.303,0,1.303,1.6625,0.5464373249,1.75
2019-10-08 16:00:00,2.9125,0.5589273209,2.9656459667,1.212,0,1.212,1.7005,0.5589273209,1.79
2019-10-08 16:30:00,3.0085,0.5526823229,3.0588445531,1.327,0,1.327,1.6815,0.5526823229,1.77
2019-10-08 17:00:00,3.192,0.6120098038,3.2501415354,1.33,0,1.33,1.862,0.6120098038,1.96
2019-10-08 17:30:00,3.2525,0.6276222988,3.3125014717,1.343,0,1.343,1.9095,0.6276222988,2.01
2019-10-08 18:00:00,3.3535,0.6526022908,3.4164092261,1.3679999999999999,0,1.3679999999999999,1.9855,0.6526022908,2.09
2019-10-08 18:30:00,3.3810000000000002,0.6807047818,3.4488432843,1.31,0,1.31,2.071,0.6807047818,2.18
2019-10-08 19:00:00,3.36,0.6869497798,3.4295043374,1.27,0,1.27,2.09,0.6869497798,2.2
2019-10-08 19:30:00,3.2955,0.6900722788,3.3669749034,1.196,0,1.196,2.0995,0.6900722788,2.21
2019-10-08 20:00:00,3.2275,0.6838272808,3.2991477687,1.147,0,1.147,2.0805,0.6838272808,2.19
2019-10-08 20:30:00,3.173,0.6807047818,3.2451946013,1.102,0,1.102,2.071,0.6807047818,2.18
2019-10-08 21:00:00,3.043,0.6557247898,3.1128482135,1.048,0,1.048,1.995,0.6557247898,2.1
2019-10-08 21:30:00,3.027,0.6120098038,3.0882495042,1.165,0,1.165,1.862,0.6120098038,1.96
2019-10-08 22:00:00,2.9405,0.5901523108,2.9991365424,1.145,0,1.145,1.7955,0.5901523108,1.8900000000000001
2019-10-08 22:30:00,2.8505000000000003,0.5714173169,2.9072096588000003,1.112,0,1.112,1.7385000000000002,0.5714173169,1.83
2019-10-08 23:00:00,2.7415000000000003,0.5401923269000001,2.794213664,1.098,0,1.098,1.6435,0.5401923269000001,1.73
2019-10-08 23:30:00,2.7115,0.5401923269000001,2.764785706,1.068,0,1.068,1.6435,0.5401923269000001,1.73
2019-10-09 00:00:00,2.6835,0.5277023309000001,2.7348934166000003,1.078,0,1.078,1.6055000000000001,0.5277023309000001,1.69
2019-10-09 00:30:00,2.7365,0.5027223389000001,2.7822943769,1.207,0,1.207,1.5295,0.5027223389000001,1.6099999999999999
2019-10-09 01:00:00,2.6215,0.5339473289000001,2.6753246532,0.997,0,0.997,1.6245,0.5339473289000001,1.71
2019-10-09 01:30:00,2.669,0.6182548018,2.7396715132000002,0.788,0,0.788,1.881,0.6182548018,1.98
2019-10-09 02:00:00,2.7565,0.6088873048,2.8229481044,0.904,0,0.904,1.8525,0.6088873048,1.9500000000000002
2019-10-09 02:30:00,2.8245,0.5963973088,2.8867784813,1.01,0,1.01,1.8145,0.5963973088,1.9100000000000001
2019-10-09 03:00:00,2.8875,0.5714173169,2.9434968999,1.149,0,1.149,1.7385000000000002,0.5714173169,1.83
2019-10-09 03:30:00,2.7455,0.5589273209,2.8018154829,1.045,0,1.045,1.7005,0.5589273209,1.79
2019-10-09 04:00:00,2.719,0.5558048219,2.7752261169,1.028,0,1.028,1.691,0.5558048219,1.78
2019-10-09 04:30:00,2.699,0.5308248299,2.750704637,1.084,0,1.084,1.615,0.5308248299,1.7000000000000002
2019-10-09 05:00:00,2.7205,0.5277023309000001,2.7712073181,1.115,0,1.115,1.6055000000000001,0.5277023309000001,1.69
2019-10-09 05:30:00,2.776,0.5245798319,2.8251300855,1.18,0,1.18,1.596,0.5245798319,1.6800000000000002
2019-10-09 06:00:00,2.781,0.5807848139,2.8409984161,1.014,0,1.014,1.767,0.5807848139,1.8599999999999999
2019-10-09 06:30:00,2.8695,0.5776623149,2.9270674745000003,1.112,0,1.112,1.7575,0.5776623149,1.85
2019-10-09 07:00:00,3.028,0.5870298118,3.0843780572,1.242,0,1.242,1.786,0.5870298118,1.88
2019-10-09 07:30:00,3.1195,0.6151323028,3.1795704112,1.248,0,1.248,1.8715000000000002,0.6151323028,1.97
2019-10-09 08:00:00,3.3025,0.6713372848,3.3700445101,1.26,0,1.26,2.0425,0.6713372848,2.15
2019-10-09 08:30:00,3.245,0.6494797918,3.3093577927,1.2690000000000001,0,1.2690000000000001,1.976,0.6494797918,2.08
2019-10-09 09:00:00,3.11,0.6120098038,3.169646037,1.248,0,1.248,1.862,0.6120098038,1.96
2019-10-09 09:30:00,3.1025,0.6338672968,3.1665902798,1.174,0,1.174,1.9285,0.6338672968,2.03
2019-10-09 10:00:00,3.081,0.7618897558000001,3.1738048144,0.763,0,0.763,2.318,0.7618897558000001,2.44
2019-10-09 10:30:00,3.0235,0.6775822828,3.0984947959,0.962,0,0.962,2.0615,0.6775822828,2.17
2019-10-09 11:00:00,2.9779999999999998,0.5870298118,3.0353069038,1.192,0,1.192,1.786,0.5870298118,1.88
2019-10-09 11:30:00,2.9625,0.5526823229,3.0136131139,1.2810000000000001,0,1.2810000000000001,1.6815,0.5526823229,1.77
2019-10-09 12:00:00,2.984,0.5558048219,3.0353212351,1.293,0,1.293,1.691,0.5558048219,1.78
2019-10-09 12:30:00,2.981,0.5370698279,3.0289940574,1.347,0,1.347,1.634,0.5370698279,1.72
2019-10-09 13:00:00,3.0305,0.5589273209,3.0816115914,1.33,0,1.33,1.7005,0.5589273209,1.79
2019-10-09 13:30:00,3.097,0.5745398159,3.1498420595,1.349,0,1.349,1.748,0.5745398159,1.8399999999999999
2019-10-09 14:00:00,3.0135,0.5651723189,3.0660401172,1.294,0,1.294,1.7195,0.5651723189,1.81
2019-10-09 14:30:00,2.954,0.6057648058,3.0154712733,1.111,0,1.111,1.843,0.6057648058,1.94
2019-10-09 15:00:00,2.974,0.6432347938,3.04276634,1.017,0,1.017,1.957,0.6432347938,2.06
2019-10-09 15:30:00,3.1,0.5807848139,3.1539357952,1.333,0,1.333,1.767,0.5807848139,1.8599999999999999
2019-10-09 16:00:00,3.0725,0.5651723189,3.124048015,1.353,0,1.353,1.7195,0.5651723189,1.81
2019-10-09 16:30:00,3.209,0.5995198078,3.2645221702000002,1.385,0,1.385,1.824,0.5995198078,1.92
2019-10-09 17:00:00,3.2795,0.6213773008,3.3378481092,1.389,0,1.389,1.8905,0.6213773008,1.99
2019-10-09 17:30:00,3.358,0.6557247898,3.4214235341,1.363,0,1.363,1.995,0.6557247898,2.1
2019-10-09 18:00:00,3.447,0.6807047818,3.5135691255,1.376,0,1.376,2.071,0.6807047818,2.18
2019-10-09 18:30:00,3.351,0.6931947778,3.4219468143,1.242,0,1.242,2.109,0.6931947778,2.22
2019-10-09 19:00:00,3.3425000000000002,0.7088072728,3.4168280612,1.186,0,1.186,2.1565,0.7088072728,2.27
2019-10-09 19:30:00,3.328,0.6931947778,3.3994268635,1.219,0,1.219,2.109,0.6931947778,2.22
2019-10-09 20:00:00,3.239,0.6807047818,3.309755278,1.168,0,1.168,2.071,0.6807047818,2.18
2019-10-09 20:30:00,3.1255,0.6588472888,3.1941869075,1.121,0,1.121,2.0045,0.6588472888,2.11
2019-10-09 21:00:00,3.0655,0.6151323028,3.1266080663,1.194,0,1.194,1.8715000000000002,0.6151323028,1.97
2019-10-09 21:30:00,2.9555,0.5839073129,3.0126280886,1.179,0,1.179,1.7765,0.5839073129,1.87
2019-10-09 22:00:00,2.9135,0.5776623149,2.970214807,1.156,0,1.156,1.7575,0.5776623149,1.85
2019-10-09 22:30:00,2.893,0.5620498199,2.9470916172,1.183,0,1.183,1.71,0.5620498199,1.8
2019-10-09 23:00:00,2.846,0.5370698279,2.8962320349,1.212,0,1.212,1.634,0.5370698279,1.72
2019-10-09 23:30:00,2.734,0.4995998399,2.7792725667,1.214,0,1.214,1.52,0.4995998399,1.6
2019-10-10 00:00:00,2.6485000000000003,0.4902323429,2.6934884444,1.157,0,1.157,1.4915,0.4902323429,1.57
2019-10-10 00:30:00,2.6975,0.5027223389000001,2.7439453347000002,1.168,0,1.168,1.5295,0.5027223389000001,1.6099999999999999
2019-10-10 01:00:00,2.7405,0.5027223389000001,2.7862286338,1.211,0,1.211,1.5295,0.5027223389000001,1.6099999999999999
2019-10-10 01:30:00,2.86,0.5433148259,2.9111494293,1.207,0,1.207,1.653,0.5433148259,1.74
2019-10-10 02:00:00,2.8725,0.5464373249,2.9240126539,1.21,0,1.21,1.6625,0.5464373249,1.75
2019-10-10 02:30:00,2.911,0.5620498199,2.9647632283,1.201,0,1.201,1.71,0.5620498199,1.8
2019-10-10 03:00:00,2.858,0.5433148259,2.9091845937,1.205,0,1.205,1.653,0.5433148259,1.74
2019-10-10 03:30:00,2.7765,0.5339473289000001,2.8273754614,1.152,0,1.152,1.6245,0.5339473289000001,1.71
2019-10-10 04:00:00,2.806,0.5370698279,2.856935421,1.172,0,1.172,1.634,0.5370698279,1.72
2019-10-10 04:30:00,2.7975,0.5339473289000001,2.8480003511,1.173,0,1.173,1.6245,0.5339473289000001,1.71
2019-10-10 05:00:00,2.7560000000000002,0.5495598239,2.8102583511,1.084,0,1.084,1.6720000000000002,0.5495598239,1.76
2019-10-10 05:30:00,2.7605,0.5714173169,2.819020752,1.022,0,1.022,1.7385000000000002,0.5714173169,1.83
2019-10-10 06:00:00,2.7735000000000003,0.5963973088,2.8368983062,0.9590000000000001,0,0.9590000000000001,1.8145,0.5963973088,1.9100000000000001
2019-10-10 06:30:00,2.8335,0.6401122948,2.904903785,0.886,0,0.886,1.9475,0.6401122948,2.05
2019-10-10 07:00:00,2.931,0.6994397758,3.0133000183,0.803,0,0.803,2.128,0.6994397758,2.24
2019-10-10 07:30:00,2.9975,0.7150522708,3.0816076973,0.8220000000000001,0,0.8220000000000001,2.1755,0.7150522708,2.29
2019-10-10 08:00:00,3.0645,0.7025622748,3.1440028626,0.927,0,0.927,2.1375,0.7025622748,2.25
2019-10-10 08:30:00,3.0415,0.7088072728,3.1230001601,0.885,0,0.885,2.1565,0.7088072728,2.27
2019-10-10 09:00:00,3.014,0.7181747698000001,3.0983819971,0.8290000000000001,0,0.8290000000000001,2.185,0.7181747698000001,2.3
2019-10-10 09:30:00,2.98,0.7369097638000001,3.0697615543,0.738,0,0.738,2.242,0.7369097638000001,2.36
2019-10-10 10:00:00,2.971,0.6869497798,3.0493837082,0.881,0,0.881,2.09,0.6869497798,2.2
2019-10-10 10:30:00,3.002,0.6120098038,3.063749337,1.1400000000000001,0,1.1400000000000001,1.862,0.6120098038,1.96
2019-10-10 11:00:00,2.965,0.6120098038,3.0275040875,1.103,0,1.103,1.862,0.6120098038,1.96
2019-10-10 11:30:00,2.985,0.6307447978,3.0509119948,1.066,0,1.066,1.919,0.6307447978,2.02
2019-10-10 12:00:00,2.9595000000000002,0.5714173169,3.0141595844,1.221,0,1.221,1.7385000000000002,0.5714173169,1.83
2019-10-10 12:30:00,2.9995000000000003,0.5839073129,3.0558056221,1.223,0,1.223,1.7765,0.5839073129,1.87
2019-10-10 13:00:00,2.9450000000000003,0.5620498199,2.9981535985,1.235,0,1.235,1.71,0.5620498199,1.8
2019-10-10 13:30:00,2.9915000000000003,0.5963973088,3.0503707971,1.177,0,1.177,1.8145,0.5963973088,1.9100000000000001
2019-10-10 14:00:00,2.946,0.5870298118,3.0039174423,1.16,0,1.16,1.786,0.5870298118,1.88
2019-10-10 14:30:00,2.9955,0.6151323028,3.0580071942,1.124,0,1.124,1.8715000000000002,0.6151323028,1.97
2019-10-10 15:00:00,3.003,0.5807848139,3.0586467596,1.236,0,1.236,1.767,0.5807848139,1.8599999999999999
2019-10-10 15:30:00,3.095,0.5995198078,3.1525305708,1.271,0,1.271,1.824,0.5995198078,1.92
2019-10-10 16:00:00,3.1485,0.6151323028,3.2080274313,1.2770000000000001,0,1.2770000000000001,1.8715000000000002,0.6151323028,1.97
2019-10-10 16:30:00,3.2439999999999998,0.6432347938,3.3071569361,1.287,0,1.287,1.957,0.6432347938,2.06
2019-10-10 17:00:00,3.398,0.6807047818,3.4655104963,1.327,0,1.327,2.071,0.6807047818,2.18
2019-10-10 17:30:00,3.472,0.6994397758,3.5417509794,1.344,0,1.344,2.128,0.6994397758,2.24
2019-10-10 18:00:00,3.4905,0.7088072728,3.5617408665,1.334,0,1.334,2.1565,0.7088072728,2.27
