Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-10-10 18:30:00,3.477,0.7244197678000001,3.5516634131,1.2730000000000001,0,1.2730000000000001,2.204,0.7244197678000001,2.32
2019-10-10 19:00:00,3.5555,0.7400322628,3.6316976746,1.304,0,1.304,2.2515,0.7400322628,2.37
2019-10-10 19:30:00,3.474,0.6994397758,3.5437116135,1.346,0,1.346,2.128,0.6994397758,2.24
2019-10-10 20:00:00,3.4055,0.6838272808,3.473478084,1.325,0,1.325,2.0805,0.6838272808,2.19
2019-10-10 20:30:00,3.3335,0.6588472888,3.3979849911,1.329,0,1.329,2.0045,0.6588472888,2.11
2019-10-10 21:00:00,3.311,0.6494797918,3.374099139,1.335,0,1.335,1.976,0.6494797918,2.08
2019-10-10 21:30:00,3.1925,0.6151323028,3.2512219241,1.321,0,1.321,1.8715000000000002,0.6151323028,1.97
2019-10-10 22:00:00,3.1335,0.5963973088,3.1897510875,1.319,0,1.319,1.8145,0.5963973088,1.9100000000000001
2019-10-10 22:30:00,3.0225,0.5589273209,3.0737446218,1.322,0,1.322,1.7005,0.5589273209,1.79
2019-10-10 23:00:00,2.9345,0.5339473289000001,2.9826816793,1.31,0,1.31,1.6245,0.5339473289000001,1.71
2019-10-10 23:30:00,2.9375,0.5464373249,2.9878922337000002,1.275,0,1.275,1.6625,0.5464373249,1.75
2019-10-11 00:00:00,2.8705,0.5152123349000001,2.916370004,1.303,0,1.303,1.5675,0.5152123349000001,1.65
2019-10-11 00:30:00,2.8810000000000002,0.5120898359,2.9261573779,1.323,0,1.323,1.558,0.5120898359,1.6400000000000001
2019-10-11 01:00:00,2.9135,0.5401923269000001,2.9631554127,1.27,0,1.27,1.6435,0.5401923269000001,1.73
2019-10-11 01:30:00,3.099,0.5745398159,3.1518085284,1.351,0,1.351,1.748,0.5745398159,1.8399999999999999
2019-10-11 02:00:00,3.113,0.5745398159,3.1655749873,1.365,0,1.365,1.748,0.5745398159,1.8399999999999999
2019-10-11 02:30:00,3.093,0.5745398159,3.1459092485,1.345,0,1.345,1.748,0.5745398159,1.8399999999999999
2019-10-11 03:00:00,3.0215,0.5651723189,3.0739033817,1.302,0,1.302,1.7195,0.5651723189,1.81
2019-10-11 03:30:00,3.007,0.5620498199,3.0590764946,1.297,0,1.297,1.71,0.5620498199,1.8
2019-10-11 04:00:00,2.9595000000000002,0.5277023309000001,3.0061786374,1.354,0,1.354,1.6055000000000001,0.5277023309000001,1.69
2019-10-11 04:30:00,2.9370000000000003,0.5245798319,2.983480015,1.341,0,1.341,1.596,0.5245798319,1.6800000000000002
2019-10-11 05:00:00,2.8625,0.5152123349000001,2.908496175,1.295,0,1.295,1.5675,0.5152123349000001,1.65
2019-10-11 05:30:00,2.9050000000000002,0.5308248299,2.953100066,1.29,0,1.29,1.615,0.5308248299,1.7000000000000002
2019-10-11 06:00:00,2.914,0.5183348339,2.959741036,1.337,0,1.337,1.577,0.5183348339,1.6600000000000001
2019-10-11 06:30:00,2.934,0.5370698279,2.9827504086000003,1.3,0,1.3,1.634,0.5370698279,1.72
2019-10-11 07:00:00,2.961,0.5995198078,3.0210834149,1.137,0,1.137,1.824,0.5995198078,1.92
2019-10-11 07:30:00,3.1555,0.6213773008,3.2160985681,1.2650000000000001,0,1.2650000000000001,1.8905,0.6213773008,1.99
2019-10-11 08:00:00,3.2865,0.6401122948,3.3482571586,1.339,0,1.339,1.9475,0.6401122948,2.05
2019-10-11 08:30:00,3.294,0.6369897958,3.3550248881,1.3559999999999999,0,1.3559999999999999,1.9380000000000002,0.6369897958,2.04
2019-10-11 09:00:00,3.255,0.6307447978,3.3155488233,1.336,0,1.336,1.919,0.6307447978,2.02
2019-10-11 09:30:00,3.251,0.6307447978,3.3116219591,1.332,0,1.332,1.919,0.6307447978,2.02
2019-10-11 10:00:00,3.1955,0.6151323028,3.2541677892,1.324,0,1.324,1.8715000000000002,0.6151323028,1.97
2019-10-11 10:30:00,3.1955,0.6088873048,3.2529930833,1.343,0,1.343,1.8525,0.6088873048,1.9500000000000002
2019-10-11 11:00:00,3.204,0.6057648058,3.2607617208,1.361,0,1.361,1.843,0.6057648058,1.94
2019-10-11 11:30:00,3.221,0.6057648058,3.2774673149,1.3780000000000001,0,1.3780000000000001,1.843,0.6057648058,1.94
2019-10-11 12:00:00,3.2775,0.6151323028,3.334725476,1.4060000000000001,0,1.4060000000000001,1.8715000000000002,0.6151323028,1.97
2019-10-11 12:30:00,3.292,0.6307447978,3.351880517,1.373,0,1.373,1.919,0.6307447978,2.02
2019-10-11 13:00:00,3.283,0.6307447978,3.3430417287,1.3639999999999999,0,1.3639999999999999,1.919,0.6307447978,2.02
2019-10-11 13:30:00,3.121,0.5932748098,3.1768877852,1.316,0,1.316,1.8050000000000002,0.5932748098,1.9
2019-10-11 14:00:00,3.069,0.5932748098,3.125817653,1.264,0,1.264,1.8050000000000002,0.5932748098,1.9
2019-10-11 14:30:00,3.055,0.5995198078,3.1132698245,1.231,0,1.231,1.824,0.5995198078,1.92
2019-10-11 15:00:00,3.079,0.6120098038,3.1392350979,1.217,0,1.217,1.862,0.6120098038,1.96
2019-10-11 15:30:00,2.802,0.6494797918,2.8762871901000002,0.8260000000000001,0,0.8260000000000001,1.976,0.6494797918,2.08
2019-10-11 16:00:00,2.7975,0.6838272808,2.8798656219,0.717,0,0.717,2.0805,0.6838272808,2.19
2019-10-11 16:30:00,2.859,0.6869497798,2.940370895,0.769,0,0.769,2.09,0.6869497798,2.2
2019-10-11 17:00:00,3.0365,0.7587672568,3.1298658118000002,0.728,0,0.728,2.3085,0.7587672568,2.43
2019-10-11 17:30:00,3.1345,0.8711772208,3.2533121584,0.484,0,0.484,2.6505,0.8711772208,2.79
2019-10-11 18:00:00,3.186,0.9367496998,3.3208577205,0.336,0,0.336,2.85,0.9367496998,3.0
2019-10-11 18:30:00,3.196,0.9991996797,3.3485543149,0.156,0,0.156,3.04,0.9991996797,3.2
2019-10-11 19:00:00,3.1875,1.0023221787,3.3413778595,0.138,0,0.138,3.0495,1.0023221787,3.21
2019-10-11 19:30:00,3.1305,0.9960771807000001,3.2851483985,0.1,0,0.1,3.0305,0.9960771807000001,3.19
2019-10-11 20:00:00,3.011,0.9305047018,3.1515012296,0.18,0,0.18,2.831,0.9305047018,2.98
2019-10-11 20:30:00,2.914,0.8805447178,3.044134524,0.23500000000000001,0,0.23500000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-11 21:00:00,2.8795,0.9024022108,3.0175900981,0.134,0,0.134,2.7455,0.9024022108,2.89
2019-10-11 21:30:00,2.8185000000000002,0.9024022108,2.9594377844,0.073,0,0.073,2.7455,0.9024022108,2.89
2019-10-11 22:00:00,2.767,0.8867897158,2.9056298801000002,0.069,0,0.069,2.698,0.8867897158,2.84
2019-10-11 22:30:00,2.6995,0.8586872248,2.8327802597,0.08700000000000001,0,0.08700000000000001,2.6125,0.8586872248,2.75
2019-10-11 23:00:00,2.596,0.8118497398000001,2.7199845588000002,0.126,0,0.126,2.47,0.8118497398000001,2.6
2019-10-11 23:30:00,2.566,0.7806247498000001,2.6821131594,0.191,0,0.191,2.375,0.7806247498000001,2.5
2019-10-12 00:00:00,2.542,0.7369097638000001,2.6466582703,0.30000000000000004,0,0.30000000000000004,2.242,0.7369097638000001,2.36
2019-10-12 00:30:00,2.535,0.7181747698000001,2.6347675419,0.35000000000000003,0,0.35000000000000003,2.185,0.7181747698000001,2.3
2019-10-12 01:00:00,2.537,0.7244197678000001,2.6383997044000003,0.333,0,0.333,2.204,0.7244197678000001,2.32
2019-10-12 01:30:00,2.701,0.7743797518000001,2.8098158303,0.34500000000000003,0,0.34500000000000003,2.356,0.7743797518000001,2.48
2019-10-12 02:00:00,2.725,0.7681347538000001,2.831193388,0.388,0,0.388,2.337,0.7681347538000001,2.46
2019-10-12 02:30:00,2.6755,0.8087272408,2.7950563501,0.215,0,0.215,2.4605,0.8087272408,2.59
2019-10-12 03:00:00,2.615,0.8368297318,2.745634535,0.069,0,0.069,2.5460000000000003,0.8368297318,2.68
2019-10-12 03:30:00,2.5484999999999998,0.8024822428,2.6718589035,0.107,0,0.107,2.4415,0.8024822428,2.5700000000000003
2019-10-12 04:00:00,2.5305,0.8024822428,2.6546954628,0.089,0,0.089,2.4415,0.8024822428,2.5700000000000003
2019-10-12 04:30:00,2.495,0.7806247498000001,2.6142685401,0.12,0,0.12,2.375,0.7806247498000001,2.5
2019-10-12 05:00:00,2.4805,0.7775022508,2.5994980285000002,0.115,0,0.115,2.3655,0.7775022508,2.49
2019-10-12 05:30:00,2.51,0.7806247498000001,2.628588024,0.135,0,0.135,2.375,0.7806247498000001,2.5
2019-10-12 06:00:00,2.5495,0.7837472488,2.667247645,0.165,0,0.165,2.3845,0.7837472488,2.51
2019-10-12 06:30:00,2.6470000000000002,0.8305847338000001,2.7742530525999998,0.12,0,0.12,2.527,0.8305847338000001,2.66
2019-10-12 07:00:00,2.668,0.8493197278,2.7999228561000002,0.084,0,0.084,2.584,0.8493197278,2.7199999999999998
2019-10-12 07:30:00,2.7335000000000003,0.8524422268,2.8633337214,0.14,0,0.14,2.5935,0.8524422268,2.73
2019-10-12 08:00:00,2.8495,0.8711772208,2.9796979713000002,0.199,0,0.199,2.6505,0.8711772208,2.79
2019-10-12 08:30:00,2.885,0.8805447178,3.016385917,0.20600000000000002,0,0.20600000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-12 09:00:00,2.8925,0.8899122148,3.026301373,0.185,0,0.185,2.7075,0.8899122148,2.85
2019-10-12 09:30:00,2.86,0.8867897158,2.9943273034,0.162,0,0.162,2.698,0.8867897158,2.84
2019-10-12 10:00:00,2.8435,0.8774222188,2.975796028,0.17400000000000002,0,0.17400000000000002,2.6695,0.8774222188,2.81
2019-10-12 10:30:00,2.773,0.8493197278,2.9001505133,0.189,0,0.189,2.584,0.8493197278,2.7199999999999998
2019-10-12 11:00:00,2.6895,0.8274622348,2.8139125786,0.17200000000000001,0,0.17200000000000001,2.5175,0.8274622348,2.65
2019-10-12 11:30:00,2.652,0.8118497398000001,2.7734822877000003,0.182,0,0.182,2.47,0.8118497398000001,2.6
2019-10-12 12:00:00,2.6555,0.8087272408,2.7759178662,0.195,0,0.195,2.4605,0.8087272408,2.59
2019-10-12 12:30:00,2.665,0.8180947378000001,2.7877417384000003,0.176,0,0.176,2.489,0.8180947378000001,2.62
2019-10-12 13:00:00,2.6565000000000003,0.8212172368,2.7805377178,0.158,0,0.158,2.4985,0.8212172368,2.63
2019-10-12 13:30:00,2.6555,0.8024822428,2.7741049007000003,0.214,0,0.214,2.4415,0.8024822428,2.5700000000000003
2019-10-12 14:00:00,2.6385,0.7775022508,2.7506711908,0.273,0,0.273,2.3655,0.7775022508,2.49
2019-10-12 14:30:00,2.64,0.7556447578000001,2.7460151128,0.341,0,0.341,2.299,0.7556447578000001,2.42
2019-10-12 15:00:00,2.6245000000000003,0.7525222588,2.7302545669000002,0.335,0,0.335,2.2895,0.7525222588,2.41
2019-10-12 15:30:00,2.643,0.7369097638000001,2.7438084846,0.401,0,0.401,2.242,0.7369097638000001,2.36
2019-10-12 16:00:00,2.62,0.7493997598000001,2.7250688065,0.34,0,0.34,2.2800000000000002,0.7493997598000001,2.4
2019-10-12 16:30:00,2.73,0.7868697478000001,2.8411378002000003,0.336,0,0.336,2.394,0.7868697478000001,2.52
2019-10-12 17:00:00,2.894,0.8180947378000001,3.0074100153,0.405,0,0.405,2.489,0.8180947378000001,2.62
2019-10-12 17:30:00,3.032,0.8867897158,3.1590220006,0.334,0,0.334,2.698,0.8867897158,2.84
2019-10-12 18:00:00,3.0275,0.8961572128,3.1573492046,0.301,0,0.301,2.7265,0.8961572128,2.87
2019-10-12 18:30:00,3.064,0.9055247098,3.1950071987,0.309,0,0.309,2.755,0.9055247098,2.9
2019-10-12 19:00:00,3.0855,0.9398721988000001,3.2254720585,0.226,0,0.226,2.8595,0.9398721988000001,3.01
2019-10-12 19:30:00,3.0335,0.9024022108,3.1648778807,0.28800000000000003,0,0.28800000000000003,2.7455,0.9024022108,2.89
2019-10-12 20:00:00,3.0085,0.8899122148,3.1373581243,0.301,0,0.301,2.7075,0.8899122148,2.85
2019-10-12 20:30:00,2.878,0.8618097238,3.0042636369,0.256,0,0.256,2.622,0.8618097238,2.76
2019-10-12 21:00:00,2.8305,0.8212172368,2.9472237784,0.332,0,0.332,2.4985,0.8212172368,2.63
2019-10-12 21:30:00,2.7875,0.8212172368,2.9059514793,0.289,0,0.289,2.4985,0.8212172368,2.63
2019-10-12 22:00:00,2.6915,0.8087272408,2.8103757756,0.231,0,0.231,2.4605,0.8087272408,2.59
2019-10-12 22:30:00,2.64,0.7244197678000001,2.7375872589,0.436,0,0.436,2.204,0.7244197678000001,2.32
2019-10-12 23:00:00,2.5835,0.7025622748,2.6773244107,0.446,0,0.446,2.1375,0.7025622748,2.25
2019-10-12 23:30:00,2.6115,0.7525222588,2.7177604751,0.322,0,0.322,2.2895,0.7525222588,2.41
2019-10-13 00:00:00,2.547,0.7681347538000001,2.6603082528,0.21,0,0.21,2.337,0.7681347538000001,2.46
2019-10-13 00:30:00,2.5005,0.7775022508,2.6185893149,0.135,0,0.135,2.3655,0.7775022508,2.49
2019-10-13 01:00:00,2.4939999999999998,0.7931147458000001,2.6170722190999998,0.081,0,0.081,2.4130000000000003,0.7931147458000001,2.54
2019-10-13 01:30:00,2.6805,0.8461972288,2.8108948753,0.106,0,0.106,2.5745,0.8461972288,2.71
2019-10-13 02:00:00,2.6695,0.8461972288,2.8004071133,0.095,0,0.095,2.5745,0.8461972288,2.71
2019-10-13 02:30:00,2.6975,0.8212172368,2.8197347393000003,0.199,0,0.199,2.4985,0.8212172368,2.63
2019-10-13 03:00:00,2.622,0.7431547618000001,2.7252821872,0.361,0,0.361,2.261,0.7431547618000001,2.38
2019-10-13 03:30:00,2.614,0.7306647658000001,2.7141973031,0.391,0,0.391,2.223,0.7306647658000001,2.34
2019-10-13 04:00:00,2.558,0.7119297718,2.6552227778,0.392,0,0.392,2.166,0.7119297718,2.2800000000000002
2019-10-13 04:30:00,2.556,0.7181747698000001,2.6549785310000003,0.371,0,0.371,2.185,0.7181747698000001,2.3
2019-10-13 05:00:00,2.56,0.7244197678000001,2.6605232568,0.356,0,0.356,2.204,0.7244197678000001,2.32
2019-10-13 05:30:00,2.5685000000000002,0.7462772608,2.6747190507000003,0.298,0,0.298,2.2705,0.7462772608,2.39
2019-10-13 06:00:00,2.517,0.7618897558000001,2.6297842117,0.199,0,0.199,2.318,0.7618897558000001,2.44
2019-10-13 06:30:00,2.5555,0.7962372448,2.6766721876,0.133,0,0.133,2.4225,0.7962372448,2.55
2019-10-13 07:00:00,2.615,0.8368297318,2.745634535,0.069,0,0.069,2.5460000000000003,0.8368297318,2.68
2019-10-13 07:30:00,2.6915,0.8586872248,2.8251576947,0.079,0,0.079,2.6125,0.8586872248,2.75
2019-10-13 08:00:00,2.7965,0.8774222188,2.9309182861,0.127,0,0.127,2.6695,0.8774222188,2.81
2019-10-13 08:30:00,2.8435,0.8899122148,2.9795026431,0.136,0,0.136,2.7075,0.8899122148,2.85
2019-10-13 09:00:00,2.9290000000000003,0.8805447178,3.0584963626,0.25,0,0.25,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-13 09:30:00,2.9845,0.8212172368,3.0954221037,0.486,0,0.486,2.4985,0.8212172368,2.63
2019-10-13 10:00:00,3.0265,0.7962372448,3.1294881371,0.604,0,0.604,2.4225,0.7962372448,2.55
2019-10-13 10:30:00,3.09,0.7431547618000001,3.1781093436,0.8290000000000001,0,0.8290000000000001,2.261,0.7431547618000001,2.38
2019-10-13 11:00:00,3.1705,0.6588472888,3.2382325426,1.166,0,1.166,2.0045,0.6588472888,2.11
2019-10-13 11:30:00,3.1895,0.6401122948,3.2530991377,1.242,0,1.242,1.9475,0.6401122948,2.05
2019-10-13 12:00:00,3.181,0.6182548018,3.2405246489,1.3,0,1.3,1.881,0.6182548018,1.98
2019-10-13 12:30:00,3.164,0.6307447978,3.2262571193,1.245,0,1.245,1.919,0.6307447978,2.02
2019-10-13 13:00:00,3.0095,0.5963973088,3.0680254236,1.195,0,1.195,1.8145,0.5963973088,1.9100000000000001
2019-10-13 13:30:00,2.9435000000000002,0.5839073129,3.0008565444,1.167,0,1.167,1.7765,0.5839073129,1.87
2019-10-13 14:00:00,2.8235,0.5839073129,2.8832447,1.047,0,1.047,1.7765,0.5839073129,1.87
2019-10-13 14:30:00,2.7705,0.5963973088,2.8339654197,0.9560000000000001,0,0.9560000000000001,1.8145,0.5963973088,1.9100000000000001
2019-10-13 15:00:00,2.797,0.6182548018,2.8645153168,0.916,0,0.916,1.881,0.6182548018,1.98
2019-10-13 15:30:00,2.8145,0.6088873048,2.879610043,0.962,0,0.962,1.8525,0.6088873048,1.9500000000000002
2019-10-13 16:00:00,2.747,0.6432347938,2.8213046627000002,0.79,0,0.79,1.957,0.6432347938,2.06
2019-10-13 16:30:00,2.8225,0.7587672568,2.9227100438,0.514,0,0.514,2.3085,0.7587672568,2.43
2019-10-13 17:00:00,2.96,0.7681347538000001,3.0580436557,0.623,0,0.623,2.337,0.7681347538000001,2.46
2019-10-13 17:30:00,3.055,0.8118497398000001,3.1610322681,0.585,0,0.585,2.47,0.8118497398000001,2.6
2019-10-13 18:00:00,3.2065,0.8337072328,3.3131118303,0.67,0,0.67,2.5365,0.8337072328,2.67
2019-10-13 18:30:00,3.159,0.9554846938,3.3003381645,0.252,0,0.252,2.907,0.9554846938,3.06
2019-10-13 19:00:00,3.2,0.9867096837,3.3486707811,0.198,0,0.198,3.002,0.9867096837,3.16
2019-10-13 19:30:00,3.1175,0.9398721988000001,3.256096743,0.258,0,0.258,2.8595,0.9398721988000001,3.01
2019-10-13 20:00:00,3.086,0.9055247098,3.216111161,0.331,0,0.331,2.755,0.9055247098,2.9
2019-10-13 20:30:00,2.941,0.8430747298,3.059453546,0.376,0,0.376,2.565,0.8430747298,2.7
2019-10-13 21:00:00,2.8705,0.8212172368,2.985660396,0.372,0,0.372,2.4985,0.8212172368,2.63
2019-10-13 21:30:00,2.755,0.7618897558000001,2.8584088231,0.437,0,0.437,2.318,0.7618897558000001,2.44
2019-10-13 22:00:00,2.664,0.7369097638000001,2.7640426914000003,0.422,0,0.422,2.242,0.7369097638000001,2.36
2019-10-13 22:30:00,2.565,0.7244197678000001,2.6653346882,0.361,0,0.361,2.204,0.7244197678000001,2.32
2019-10-13 23:00:00,2.496,0.6869497798,2.5888059023,0.406,0,0.406,2.09,0.6869497798,2.2
2019-10-13 23:30:00,2.4415,0.6838272808,2.5354569608,0.361,0,0.361,2.0805,0.6838272808,2.19
2019-10-14 00:00:00,2.33,0.6619697878,2.4222105606,0.316,0,0.316,2.014,0.6619697878,2.12
2019-10-14 00:30:00,2.3689999999999998,0.6557247898,2.4580756701,0.374,0,0.374,1.995,0.6557247898,2.1
2019-10-14 01:00:00,2.3545,0.6526022908,2.4432683029,0.369,0,0.369,1.9855,0.6526022908,2.09
2019-10-14 01:30:00,2.549,0.6994397758,2.6432209518,0.421,0,0.421,2.128,0.6994397758,2.24
2019-10-14 02:00:00,2.588,0.6682147858,2.6728739215,0.555,0,0.555,2.033,0.6682147858,2.14
2019-10-14 02:30:00,2.616,0.6869497798,2.7046914796,0.526,0,0.526,2.09,0.6869497798,2.2
2019-10-14 03:00:00,2.6095,0.6713372848,2.6944728612,0.5670000000000001,0,0.5670000000000001,2.0425,0.6713372848,2.15
2019-10-14 03:30:00,2.5115,0.6775822828,2.601297753,0.45,0,0.45,2.0615,0.6775822828,2.17
2019-10-14 04:00:00,2.507,0.6869497798,2.599413203,0.417,0,0.417,2.09,0.6869497798,2.2
2019-10-14 04:30:00,2.4975,0.6526022908,2.5813554579,0.512,0,0.512,1.9855,0.6526022908,2.09
2019-10-14 05:00:00,2.5,0.6619697878,2.5861562211,0.486,0,0.486,2.014,0.6619697878,2.12
2019-10-14 05:30:00,2.4915000000000003,0.6650922868,2.5787438803000002,0.468,0,0.468,2.0235,0.6650922868,2.13
2019-10-14 06:00:00,2.5220000000000002,0.6994397758,2.617193153,0.394,0,0.394,2.128,0.6994397758,2.24
2019-10-14 06:30:00,2.605,0.7431547618000001,2.7089304162000003,0.34400000000000003,0,0.34400000000000003,2.261,0.7431547618000001,2.38
2019-10-14 07:00:00,2.753,0.7868697478000001,2.8632451868,0.359,0,0.359,2.394,0.7868697478000001,2.52
2019-10-14 07:30:00,2.857,0.8180947378000001,2.9718223365,0.368,0,0.368,2.489,0.8180947378000001,2.62
2019-10-14 08:00:00,2.896,0.8368297318,3.0144817133,0.35000000000000003,0,0.35000000000000003,2.5460000000000003,0.8368297318,2.68
2019-10-14 08:30:00,2.928,0.8742997198,3.0557460627,0.268,0,0.268,2.66,0.8742997198,2.8
2019-10-14 09:00:00,2.815,0.8368297318,2.9367514365,0.269,0,0.269,2.5460000000000003,0.8368297318,2.68
2019-10-14 09:30:00,2.8855,0.8649322228,3.0123442698,0.254,0,0.254,2.6315,0.8649322228,2.77
2019-10-14 10:00:00,2.866,0.8555647258,2.9909775994,0.263,0,0.263,2.6029999999999998,0.8555647258,2.74
2019-10-14 10:30:00,2.9050000000000002,0.8493197278,3.0266101499999998,0.321,0,0.321,2.584,0.8493197278,2.7199999999999998
2019-10-14 11:00:00,2.899,0.7681347538000001,2.9990385126,0.562,0,0.562,2.337,0.7681347538000001,2.46
2019-10-14 11:30:00,2.8215,0.7400322628,2.9169350353,0.5700000000000001,0,0.5700000000000001,2.2515,0.7400322628,2.37
2019-10-14 12:00:00,2.7965,0.7525222588,2.8959803176000003,0.507,0,0.507,2.2895,0.7525222588,2.41
2019-10-14 12:30:00,2.7525,0.8024822428,2.8670950455,0.311,0,0.311,2.4415,0.8024822428,2.5700000000000003
2019-10-14 13:00:00,2.7495000000000003,0.8087272408,2.8659710395999998,0.289,0,0.289,2.4605,0.8087272408,2.59
2019-10-14 13:30:00,2.749,0.8243397358000001,2.8699367588999998,0.241,0,0.241,2.508,0.8243397358000001,2.64
2019-10-14 14:00:00,2.705,0.8368297318,2.8314852993,0.159,0,0.159,2.5460000000000003,0.8368297318,2.68
2019-10-14 14:30:00,2.616,0.8118497398000001,2.7390794074,0.146,0,0.146,2.47,0.8118497398000001,2.6
2019-10-14 15:00:00,2.644,0.8243397358000001,2.7695255911,0.136,0,0.136,2.508,0.8243397358000001,2.64
2019-10-14 15:30:00,2.568,0.8180947378000001,2.6951628893,0.079,0,0.079,2.489,0.8180947378000001,2.62
2019-10-14 16:00:00,2.614,0.8430747298,2.7465926163,0.049,0,0.049,2.565,0.8430747298,2.7
2019-10-14 16:30:00,2.7605,0.8961572128,2.9023194173,0.034,0,0.034,2.7265,0.8961572128,2.87
2019-10-14 17:00:00,2.8455,0.9273822028,2.9928093825,0.024,0,0.024,2.8215,0.9273822028,2.9699999999999998
2019-10-14 17:30:00,2.919,0.9554846938,3.0714022856,0.012,0,0.012,2.907,0.9554846938,3.06
2019-10-14 18:00:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18
2019-10-14 18:30:00,3.0725,1.0085671767,3.2338002412,0.004,0,0.004,3.0685000000000002,1.0085671767,3.23
2019-10-14 19:00:00,3.0395,0.9960771807000001,3.1985512345,0.009000000000000001,0,0.009000000000000001,3.0305,0.9960771807000001,3.19
2019-10-14 19:30:00,3.019,0.9867096837,3.1761544358,0.017,0,0.017,3.002,0.9867096837,3.16
2019-10-14 20:00:00,2.922,0.9554846938,3.0742535679,0.015,0,0.015,2.907,0.9554846938,3.06
2019-10-14 20:30:00,2.9125,0.9523621948000001,3.0642535796,0.015,0,0.015,2.8975,0.9523621948000001,3.05
2019-10-14 21:00:00,2.7875,0.9148922068,2.9338002659,0.004,0,0.004,2.7835,0.9148922068,2.93
2019-10-14 21:30:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-10-14 22:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-10-14 22:30:00,2.591,0.8493197278,2.7266508761,0.007,0,0.007,2.584,0.8493197278,2.7199999999999998
2019-10-14 23:00:00,2.4505,0.8024822428,2.5785515314,0.009000000000000001,0,0.009000000000000001,2.4415,0.8024822428,2.5700000000000003
2019-10-14 23:30:00,2.3855,0.7837472488,2.5109500194,0.001,0,0.001,2.3845,0.7837472488,2.51
2019-10-15 00:00:00,2.3235,0.7587672568,2.4442544876,0.015,0,0.015,2.3085,0.7587672568,2.43
2019-10-15 00:30:00,2.3195,0.7587672568,2.4404524171,0.011,0,0.011,2.3085,0.7587672568,2.43
2019-10-15 01:00:00,2.319,0.7618897558000001,2.44095002,0.001,0,0.001,2.318,0.7618897558000001,2.44
2019-10-15 01:30:00,2.4835000000000003,0.8149722388,2.6138002984,0.004,0,0.004,2.4795,0.8149722388,2.61
2019-10-15 02:00:00,2.5945,0.8399522308,2.72707719,0.039,0,0.039,2.5555,0.8399522308,2.69
2019-10-15 02:30:00,2.6215,0.8461972288,2.7546890932,0.047,0,0.047,2.5745,0.8461972288,2.71
2019-10-15 03:00:00,2.5685000000000002,0.8274622348,2.6984969891,0.051000000000000004,0,0.051000000000000004,2.5175,0.8274622348,2.65
2019-10-15 03:30:00,2.52,0.7806247498000001,2.6381385483,0.145,0,0.145,2.375,0.7806247498000001,2.5
2019-10-15 04:00:00,2.533,0.7493997598000001,2.6415315633,0.253,0,0.253,2.2800000000000002,0.7493997598000001,2.4
2019-10-15 04:30:00,2.4835000000000003,0.7275422668,2.5878736445,0.27,0,0.27,2.2135,0.7275422668,2.33
2019-10-15 05:00:00,2.4725,0.7400322628,2.5808727206,0.221,0,0.221,2.2515,0.7400322628,2.37
2019-10-15 05:30:00,2.46,0.7306647658000001,2.566217255,0.23700000000000002,0,0.23700000000000002,2.223,0.7306647658000001,2.34
2019-10-15 06:00:00,2.4685,0.7525222588,2.5806553431,0.179,0,0.179,2.2895,0.7525222588,2.41
2019-10-15 06:30:00,2.5949999999999998,0.8056047418000001,2.7171720593,0.14400000000000002,0,0.14400000000000002,2.451,0.8056047418000001,2.58
2019-10-15 07:00:00,2.731,0.8368297318,2.8563341891,0.185,0,0.185,2.5460000000000003,0.8368297318,2.68
2019-10-15 07:30:00,2.811,0.8867897158,2.9475611953,0.113,0,0.113,2.698,0.8867897158,2.84
2019-10-15 08:00:00,2.8615,0.9024022108,3.0004186375,0.116,0,0.116,2.7455,0.9024022108,2.89
2019-10-15 08:30:00,2.859,0.8930347138,2.995228205,0.14200000000000002,0,0.14200000000000002,2.717,0.8930347138,2.86
2019-10-15 09:00:00,2.848,0.8867897158,2.9828677477000003,0.15,0,0.15,2.698,0.8867897158,2.84
2019-10-15 09:30:00,2.8064999999999998,0.8711772208,2.9386037501,0.156,0,0.156,2.6505,0.8711772208,2.79
2019-10-15 10:00:00,2.7245,0.8399522308,2.8510384073,0.169,0,0.169,2.5555,0.8399522308,2.69
2019-10-15 10:30:00,2.65,0.7556447578000001,2.7556304179,0.35100000000000003,0,0.35100000000000003,2.299,0.7556447578000001,2.42
2019-10-15 11:00:00,2.801,0.6682147858,2.8796027504,0.768,0,0.768,2.033,0.6682147858,2.14
2019-10-15 11:30:00,2.8295,0.6526022908,2.9037837385,0.844,0,0.844,1.9855,0.6526022908,2.09
2019-10-15 12:00:00,2.7895000000000003,0.6775822828,2.8706145683,0.728,0,0.728,2.0615,0.6775822828,2.17
2019-10-15 12:30:00,2.7225,0.6713372848,2.8040506415,0.68,0,0.68,2.0425,0.6713372848,2.15
2019-10-15 13:00:00,2.576,0.6807047818,2.6644201996,0.505,0,0.505,2.071,0.6807047818,2.18
2019-10-15 13:30:00,2.5205,0.6588472888,2.6051871334000003,0.516,0,0.516,2.0045,0.6588472888,2.11
2019-10-15 14:00:00,2.452,0.5932748098,2.5227522669,0.647,0,0.647,1.8050000000000002,0.5932748098,1.9
2019-10-15 14:30:00,2.4955,0.5651723189,2.5586988881,0.776,0,0.776,1.7195,0.5651723189,1.81
2019-10-15 15:00:00,2.536,0.5682948179,2.5988949574999998,0.807,0,0.807,1.729,0.5682948179,1.82
2019-10-15 15:30:00,2.442,0.6057648058,2.5160117249000002,0.599,0,0.599,1.843,0.6057648058,1.94
2019-10-15 16:00:00,2.4645,0.6588472888,2.5510468439,0.46,0,0.46,2.0045,0.6588472888,2.11
2019-10-15 16:30:00,2.608,0.7306647658000001,2.7084192807000003,0.385,0,0.385,2.223,0.7306647658000001,2.34
2019-10-15 17:00:00,2.8025,0.7275422668,2.8953970367,0.589,0,0.589,2.2135,0.7275422668,2.33
2019-10-15 17:30:00,2.885,0.7743797518000001,2.9871205198,0.529,0,0.529,2.356,0.7743797518000001,2.48
2019-10-15 18:00:00,3.0205,0.7962372448,3.1236859637,0.598,0,0.598,2.4225,0.7962372448,2.55
2019-10-15 18:30:00,3.049,0.8056047418000001,3.1536328258,0.598,0,0.598,2.451,0.8056047418000001,2.58
2019-10-15 19:00:00,3.1425,0.7899922468,3.24027684,0.739,0,0.739,2.4035,0.7899922468,2.5300000000000002
2019-10-15 19:30:00,3.138,0.7493997598000001,3.2262430163,0.858,0,0.858,2.2800000000000002,0.7493997598000001,2.4
2019-10-15 20:00:00,3.1645,0.6650922868,3.2336369617,1.141,0,1.141,2.0235,0.6650922868,2.13
2019-10-15 20:30:00,3.117,0.6182548018,3.1777237136,1.236,0,1.236,1.881,0.6182548018,1.98
2019-10-15 21:00:00,3.0885,0.6088873048,3.147947903,1.236,0,1.236,1.8525,0.6088873048,1.9500000000000002
2019-10-15 21:30:00,3.055,0.5807848139,3.1097163858,1.288,0,1.288,1.767,0.5807848139,1.8599999999999999
2019-10-15 22:00:00,2.98,0.5370698279,3.0280099075,1.346,0,1.346,1.634,0.5370698279,1.72
2019-10-15 22:30:00,3.003,0.5308248299,3.0495547216,1.388,0,1.388,1.615,0.5308248299,1.7000000000000002
2019-10-15 23:00:00,2.938,0.5120898359,2.9822944187,1.38,0,1.38,1.558,0.5120898359,1.6400000000000001
2019-10-15 23:30:00,2.85,0.4995998399,2.8934581386,1.33,0,1.33,1.52,0.4995998399,1.6
2019-10-16 00:00:00,2.757,0.4871098439,2.7997008769000002,1.275,0,1.275,1.482,0.4871098439,1.56
2019-10-16 00:30:00,2.67,0.4933548419,2.7151977829,1.169,0,1.169,1.501,0.4933548419,1.58
2019-10-16 01:00:00,2.5315,0.5776623149,2.5965719709,0.774,0,0.774,1.7575,0.5776623149,1.85
2019-10-16 01:30:00,2.606,0.6744597838,2.6918640382,0.554,0,0.554,2.052,0.6744597838,2.16
2019-10-16 02:00:00,2.755,0.6057648058,2.8208112308,0.912,0,0.912,1.843,0.6057648058,1.94
2019-10-16 02:30:00,2.8120000000000003,0.5745398159,2.8700940751,1.064,0,1.064,1.748,0.5745398159,1.8399999999999999
2019-10-16 03:00:00,2.7155,0.5963973088,2.7802212142,0.901,0,0.901,1.8145,0.5963973088,1.9100000000000001
2019-10-16 03:30:00,2.627,0.5870298118,2.6917899249,0.841,0,0.841,1.786,0.5870298118,1.88
2019-10-16 04:00:00,2.662,0.5745398159,2.7232957974,0.914,0,0.914,1.748,0.5745398159,1.8399999999999999
2019-10-16 04:30:00,2.6705,0.5277023309000001,2.7221388649,1.065,0,1.065,1.6055000000000001,0.5277023309000001,1.69
2019-10-16 05:00:00,2.654,0.5245798319,2.7053465582,1.058,0,1.058,1.596,0.5245798319,1.6800000000000002
2019-10-16 05:30:00,2.6325000000000003,0.5089673369000001,2.6812504544999998,1.084,0,1.084,1.5485,0.5089673369000001,1.63
2019-10-16 06:00:00,2.691,0.5745398159,2.7516498687,0.9430000000000001,0,0.9430000000000001,1.748,0.5745398159,1.8399999999999999
2019-10-16 06:30:00,2.726,0.5995198078,2.7911467177000002,0.902,0,0.902,1.824,0.5995198078,1.92
2019-10-16 07:00:00,2.7825,0.6463572928,2.8565860743,0.8160000000000001,0,0.8160000000000001,1.9665,0.6463572928,2.07
2019-10-16 07:30:00,2.9050000000000002,0.6994397758,2.9880162315,0.777,0,0.777,2.128,0.6994397758,2.24
2019-10-16 08:00:00,2.9255,0.7587672568,3.0222968087,0.617,0,0.617,2.3085,0.7587672568,2.43
2019-10-16 08:30:00,2.8945,0.7962372448,3.0020199866,0.47200000000000003,0,0.47200000000000003,2.4225,0.7962372448,2.55
2019-10-16 09:00:00,2.8005,0.8461972288,2.9255512301,0.226,0,0.226,2.5745,0.8461972288,2.71
2019-10-16 09:30:00,2.7195,0.8024822428,2.8354290681,0.278,0,0.278,2.4415,0.8024822428,2.5700000000000003
2019-10-16 10:00:00,2.6975,0.8087272408,2.8161225115,0.23700000000000002,0,0.23700000000000002,2.4605,0.8087272408,2.59
2019-10-16 10:30:00,2.6734999999999998,0.7962372448,2.7895512183999998,0.251,0,0.251,2.4225,0.7962372448,2.55
2019-10-16 11:00:00,2.66,0.8056047418000001,2.7793162828,0.209,0,0.209,2.451,0.8056047418000001,2.58
2019-10-16 11:30:00,2.556,0.7306647658000001,2.6583842837000002,0.333,0,0.333,2.223,0.7306647658000001,2.34
2019-10-16 12:00:00,2.526,0.7306647658000001,2.6295526235,0.303,0,0.303,2.223,0.7306647658000001,2.34
2019-10-16 12:30:00,2.5305,0.7275422668,2.6330112038999998,0.317,0,0.317,2.2135,0.7275422668,2.33
2019-10-16 13:00:00,2.4985,0.6900722788,2.5920459101,0.399,0,0.399,2.0995,0.6900722788,2.21
2019-10-16 13:30:00,2.455,0.7244197678000001,2.5596501714,0.251,0,0.251,2.204,0.7244197678000001,2.32
2019-10-16 14:00:00,2.461,0.7181747698000001,2.5636489619000002,0.276,0,0.276,2.185,0.7181747698000001,2.3
2019-10-16 14:30:00,2.5035,0.7337872648,2.6088227230000003,0.271,0,0.271,2.2325,0.7337872648,2.35
2019-10-16 15:00:00,2.454,0.7181747698000001,2.5569299951,0.269,0,0.269,2.185,0.7181747698000001,2.3
2019-10-16 15:30:00,2.3845,0.6900722788,2.4823456649,0.28500000000000003,0,0.28500000000000003,2.0995,0.6900722788,2.21
2019-10-16 16:00:00,2.376,0.6994397758,2.4768108527,0.248,0,0.248,2.128,0.6994397758,2.24
2019-10-16 16:30:00,2.5380000000000003,0.7618897558000001,2.6498905638,0.22,0,0.22,2.318,0.7618897558000001,2.44
2019-10-16 17:00:00,2.7035,0.8461972288,2.8328363878,0.129,0,0.129,2.5745,0.8461972288,2.71
2019-10-16 17:30:00,2.779,0.8867897158,2.9170596497,0.081,0,0.081,2.698,0.8867897158,2.84
2019-10-16 18:00:00,2.914,0.9242597038,3.0570659136,0.10200000000000001,0,0.10200000000000001,2.8120000000000003,0.9242597038,2.96
2019-10-16 18:30:00,3.0145,0.9586071928000001,3.1632480143,0.098,0,0.098,2.9165,0.9586071928000001,3.07
2019-10-16 19:00:00,3.0505,0.9586071928000001,3.1975737677,0.134,0,0.134,2.9165,0.9586071928000001,3.07
2019-10-16 19:30:00,3.0105,0.9273822028,3.1501028555,0.189,0,0.189,2.8215,0.9273822028,2.9699999999999998
2019-10-16 20:00:00,2.979,0.9055247098,3.1135857143,0.224,0,0.224,2.755,0.9055247098,2.9
2019-10-16 20:30:00,2.928,0.8930347138,3.0611590942,0.211,0,0.211,2.717,0.8930347138,2.86
2019-10-16 21:00:00,2.8505000000000003,0.8524422268,2.9752324279,0.257,0,0.257,2.5935,0.8524422268,2.73
2019-10-16 21:30:00,2.7335000000000003,0.7712572528,2.8402218223,0.387,0,0.387,2.3465,0.7712572528,2.47
2019-10-16 22:00:00,2.6555,0.7150522708,2.7500872713,0.48,0,0.48,2.1755,0.7150522708,2.29
2019-10-16 22:30:00,2.599,0.7056847738,2.693100815,0.452,0,0.452,2.147,0.7056847738,2.26
2019-10-16 23:00:00,2.5635,0.6338672968,2.6407044515,0.635,0,0.635,1.9285,0.6338672968,2.03
2019-10-16 23:30:00,2.534,0.6057648058,2.6053995855,0.6910000000000001,0,0.6910000000000001,1.843,0.6057648058,1.94
2019-10-17 00:00:00,2.4595000000000002,0.5651723189,2.5236006023,0.74,0,0.74,1.7195,0.5651723189,1.81
2019-10-17 00:30:00,2.4575,0.5776623149,2.5244801445,0.7000000000000001,0,0.7000000000000001,1.7575,0.5776623149,1.85
2019-10-17 01:00:00,2.455,0.5495598239,2.5157585337,0.783,0,0.783,1.6720000000000002,0.5495598239,1.76
2019-10-17 01:30:00,2.6185,0.5963973088,2.6855599044,0.804,0,0.804,1.8145,0.5963973088,1.9100000000000001
2019-10-17 02:00:00,2.6645,0.6401122948,2.7403109313,0.717,0,0.717,1.9475,0.6401122948,2.05
2019-10-17 02:30:00,2.688,0.6682147858,2.7698113654,0.655,0,0.655,2.033,0.6682147858,2.14
2019-10-17 03:00:00,2.6555,0.6650922868,2.7375222374,0.632,0,0.632,2.0235,0.6650922868,2.13
2019-10-17 03:30:00,2.589,0.6682147858,2.6738421793000002,0.556,0,0.556,2.033,0.6682147858,2.14
2019-10-17 04:00:00,2.5315,0.6775822828,2.6206125238,0.47000000000000003,0,0.47000000000000003,2.0615,0.6775822828,2.17
2019-10-17 04:30:00,2.5515,0.6526022908,2.6336366492,0.5660000000000001,0,0.5660000000000001,1.9855,0.6526022908,2.09
2019-10-17 05:00:00,2.5245,0.6276222988,2.6013477276,0.615,0,0.615,1.9095,0.6276222988,2.01
2019-10-17 05:30:00,2.481,0.6744597838,2.5710420067,0.429,0,0.429,2.052,0.6744597838,2.16
2019-10-17 06:00:00,2.495,0.7119297718,2.5945845524999998,0.329,0,0.329,2.166,0.7119297718,2.2800000000000002
2019-10-17 06:30:00,2.649,0.7119297718,2.7429992709,0.483,0,0.483,2.166,0.7119297718,2.2800000000000002
2019-10-17 07:00:00,2.753,0.7119297718,2.8435634334,0.587,0,0.587,2.166,0.7119297718,2.2800000000000002
2019-10-17 07:30:00,2.923,0.7369097638000001,3.0144593213,0.681,0,0.681,2.242,0.7369097638000001,2.36
2019-10-17 08:00:00,3.009,0.7431547618000001,3.0994128476,0.748,0,0.748,2.261,0.7431547618000001,2.38
2019-10-17 08:30:00,2.972,0.7306647658000001,3.0604991423,0.749,0,0.749,2.223,0.7306647658000001,2.34
2019-10-17 09:00:00,2.8890000000000002,0.7493997598000001,2.9846140454,0.609,0,0.609,2.2800000000000002,0.7493997598000001,2.4
2019-10-17 09:30:00,2.7915,0.7088072728,2.8800833321,0.635,0,0.635,2.1565,0.7088072728,2.27
2019-10-17 10:00:00,2.7455,0.6338672968,2.8177221297,0.8170000000000001,0,0.8170000000000001,1.9285,0.6338672968,2.03
2019-10-17 10:30:00,2.7995,0.6338672968,2.87036374,0.871,0,0.871,1.9285,0.6338672968,2.03
2019-10-17 11:00:00,2.7825,0.6338672968,2.8537859065,0.854,0,0.854,1.9285,0.6338672968,2.03
2019-10-17 11:30:00,2.7045,0.5464373249,2.7591509564,1.042,0,1.042,1.6625,0.5464373249,1.75
2019-10-17 12:00:00,2.7825,0.5277023309000001,2.832097456,1.177,0,1.177,1.6055000000000001,0.5277023309000001,1.69
2019-10-17 12:30:00,2.7325,0.5901523108,2.795502817,0.937,0,0.937,1.7955,0.5901523108,1.8900000000000001
2019-10-17 13:00:00,2.759,0.5183348339,2.8072677108,1.182,0,1.182,1.577,0.5183348339,1.6600000000000001
2019-10-17 13:30:00,2.7625,0.5027223389000001,2.8078703674,1.233,0,1.233,1.5295,0.5027223389000001,1.6099999999999999
2019-10-17 14:00:00,2.8445,0.5277023309000001,2.8930347388,1.239,0,1.239,1.6055000000000001,0.5277023309000001,1.69
2019-10-17 14:30:00,2.775,0.4995998399,2.8196143353,1.255,0,1.255,1.52,0.4995998399,1.6
2019-10-17 15:00:00,2.7585,0.5401923269000001,2.8108948753,1.115,0,1.115,1.6435,0.5401923269000001,1.73
2019-10-17 15:30:00,2.777,0.5870298118,2.838368017,0.991,0,0.991,1.786,0.5870298118,1.88
2019-10-17 16:00:00,2.9095,0.5776623149,2.9662912871,1.152,0,1.152,1.7575,0.5776623149,1.85
2019-10-17 16:30:00,2.7925,0.6088873048,2.8581112645,0.9400000000000001,0,0.9400000000000001,1.8525,0.6088873048,1.9500000000000002
2019-10-17 17:00:00,2.9050000000000002,0.6557247898,2.9780866341000003,0.91,0,0.91,1.995,0.6557247898,2.1
2019-10-17 17:30:00,3.113,0.6369897958,3.1775029504,1.175,0,1.175,1.9380000000000002,0.6369897958,2.04
2019-10-17 18:00:00,3.19,0.6807047818,3.2618183579,1.119,0,1.119,2.071,0.6807047818,2.18
2019-10-17 18:30:00,3.238,0.6994397758,3.3126816931,1.11,0,1.11,2.128,0.6994397758,2.24
2019-10-17 19:00:00,3.303,0.7244197678000001,3.3815075041,1.099,0,1.099,2.204,0.7244197678000001,2.32
2019-10-17 19:30:00,3.1925,0.7150522708,3.2715983861,1.017,0,1.017,2.1755,0.7150522708,2.29
2019-10-17 20:00:00,3.1245,0.7337872648,3.2095083736,0.892,0,0.892,2.2325,0.7337872648,2.35
2019-10-17 20:30:00,2.992,0.7244197678000001,3.0784489601,0.788,0,0.788,2.204,0.7244197678000001,2.32
2019-10-17 21:00:00,2.8855,0.6900722788,2.9668687197,0.786,0,0.786,2.0995,0.6900722788,2.21
2019-10-17 21:30:00,2.9005,0.6338672968,2.9689540246,0.972,0,0.972,1.9285,0.6338672968,2.03
2019-10-17 22:00:00,2.771,0.6557247898,2.8475280508000003,0.776,0,0.776,1.995,0.6557247898,2.1
2019-10-17 22:30:00,2.583,0.7306647658000001,2.6843546711,0.36,0,0.36,2.223,0.7306647658000001,2.34
2019-10-17 23:00:00,2.5295,0.6526022908,2.6123284633,0.544,0,0.544,1.9855,0.6526022908,2.09
2019-10-17 23:30:00,2.4825,0.6775822828,2.5733099308,0.421,0,0.421,2.0615,0.6775822828,2.17
2019-10-18 00:00:00,2.427,0.6494797918,2.5123998488,0.451,0,0.451,1.976,0.6494797918,2.08
2019-10-18 00:30:00,2.4295,0.5901523108,2.5001499955,0.634,0,0.634,1.7955,0.5901523108,1.8900000000000001
2019-10-18 01:00:00,2.388,0.6182548018,2.4667352918,0.507,0,0.507,1.881,0.6182548018,1.98
2019-10-18 01:30:00,2.588,0.7431547618000001,2.6925866746000002,0.327,0,0.327,2.261,0.7431547618000001,2.38
2019-10-18 02:00:00,2.6550000000000002,0.7868697478000001,2.7691495084,0.261,0,0.261,2.394,0.7868697478000001,2.52
2019-10-18 02:30:00,2.68,0.7681347538000001,2.787907997,0.343,0,0.343,2.337,0.7681347538000001,2.46
2019-10-18 03:00:00,2.737,0.6369897958,2.8101467933,0.799,0,0.799,1.9380000000000002,0.6369897958,2.04
2019-10-18 03:30:00,2.616,0.6432347938,2.6939203774,0.659,0,0.659,1.957,0.6432347938,2.06
2019-10-18 04:00:00,2.61,0.6432347938,2.6880943064,0.653,0,0.653,1.957,0.6432347938,2.06
2019-10-18 04:30:00,2.591,0.5932748098,2.6580549280000003,0.786,0,0.786,1.8050000000000002,0.5932748098,1.9
2019-10-18 05:00:00,2.583,0.5932748098,2.650257346,0.778,0,0.778,1.8050000000000002,0.5932748098,1.9
2019-10-18 05:30:00,2.6095,0.5526823229,2.6673859863000002,0.928,0,0.928,1.6815,0.5526823229,1.77
2019-10-18 06:00:00,2.685,0.5308248299,2.7369691266,1.07,0,1.07,1.615,0.5308248299,1.7000000000000002
2019-10-18 06:30:00,2.8925,0.5526823229,2.9448283481,1.211,0,1.211,1.6815,0.5526823229,1.77
2019-10-18 07:00:00,2.8275,0.6276222988,2.8963193885000003,0.918,0,0.918,1.9095,0.6276222988,2.01
2019-10-18 07:30:00,2.901,0.7993597438000001,3.0091156508,0.46900000000000003,0,0.46900000000000003,2.432,0.7993597438000001,2.56
2019-10-18 08:00:00,3.0845,0.7337872648,3.1705810193,0.852,0,0.852,2.2325,0.7337872648,2.35
2019-10-18 08:30:00,3.0915,0.6713372848,3.1635527497,1.049,0,1.049,2.0425,0.6713372848,2.15
2019-10-18 09:00:00,3.109,0.6619697878,3.1786923412,1.095,0,1.095,2.014,0.6619697878,2.12
2019-10-18 09:30:00,3.159,0.6557247898,3.226337862,1.164,0,1.164,1.995,0.6557247898,2.1
2019-10-18 10:00:00,3.1045,0.6401122948,3.1698050413,1.157,0,1.157,1.9475,0.6401122948,2.05
2019-10-18 10:30:00,3.0485,0.5901523108,3.105097744,1.2530000000000001,0,1.2530000000000001,1.7955,0.5901523108,1.8900000000000001
2019-10-18 11:00:00,3.039,0.5870298118,3.0951777009,1.2530000000000001,0,1.2530000000000001,1.786,0.5870298118,1.88
2019-10-18 11:30:00,2.9715,0.5651723189,3.0247697433,1.252,0,1.252,1.7195,0.5651723189,1.81
2019-10-18 12:00:00,3.043,0.5620498199,3.094470714,1.333,0,1.333,1.71,0.5620498199,1.8
2019-10-18 12:30:00,2.9205,0.5089673369000001,2.9645181733,1.3719999999999999,0,1.3719999999999999,1.5485,0.5089673369000001,1.63
2019-10-18 13:00:00,2.952,0.5120898359,2.9960874487,1.3940000000000001,0,1.3940000000000001,1.558,0.5120898359,1.6400000000000001
2019-10-18 13:30:00,2.963,0.5245798319,3.0090784304,1.367,0,1.367,1.596,0.5245798319,1.6800000000000002
2019-10-18 14:00:00,2.941,0.5245798319,2.9874177813,1.345,0,1.345,1.596,0.5245798319,1.6800000000000002
2019-10-18 14:30:00,2.9865,0.5277023309000001,3.0327630966,1.381,0,1.381,1.6055000000000001,0.5277023309000001,1.69
2019-10-18 15:00:00,2.957,0.5245798319,3.0031704913,1.361,0,1.361,1.596,0.5245798319,1.6800000000000002
2019-10-18 15:30:00,2.9545,0.5152123349000001,2.9990855273,1.387,0,1.387,1.5675,0.5152123349000001,1.65
2019-10-18 16:00:00,3.0105,0.5401923269000001,3.0585810436,1.367,0,1.367,1.6435,0.5401923269000001,1.73
2019-10-18 16:30:00,3.0655,0.5526823229,3.1149234341,1.384,0,1.384,1.6815,0.5526823229,1.77
2019-10-18 17:00:00,3.1695,0.5901523108,3.2239742555,1.374,0,1.374,1.7955,0.5901523108,1.8900000000000001
2019-10-18 17:30:00,3.262,0.6619697878,3.3284903485,1.248,0,1.248,2.014,0.6619697878,2.12
2019-10-18 18:00:00,3.3025,0.6650922868,3.3688060199,1.279,0,1.279,2.0235,0.6650922868,2.13
2019-10-18 18:30:00,3.318,0.6807047818,3.3871054014,1.2469999999999999,0,1.2469999999999999,2.071,0.6807047818,2.18
2019-10-18 19:00:00,3.3225,0.6838272808,3.3921418013,1.242,0,1.242,2.0805,0.6838272808,2.19
2019-10-18 19:30:00,3.1755,0.6838272808,3.2482949373,1.095,0,1.095,2.0805,0.6838272808,2.19
2019-10-18 20:00:00,3.1415,0.7150522708,3.2218507104,0.966,0,0.966,2.1755,0.7150522708,2.29
2019-10-18 20:30:00,3.011,0.6807047818,3.0869855847,0.9400000000000001,0,0.9400000000000001,2.071,0.6807047818,2.18
2019-10-18 21:00:00,2.9575,0.6650922868,3.0313617402,0.934,0,0.934,2.0235,0.6650922868,2.13
2019-10-18 21:30:00,2.8955,0.6588472888,2.9695117444,0.891,0,0.891,2.0045,0.6588472888,2.11
2019-10-18 22:00:00,2.7415000000000003,0.6650922868,2.8210228641,0.718,0,0.718,2.0235,0.6650922868,2.13
2019-10-18 22:30:00,2.6505,0.6338672968,2.7252409068,0.722,0,0.722,1.9285,0.6338672968,2.03
2019-10-18 23:00:00,2.658,0.5807848139,2.7207122229,0.891,0,0.891,1.767,0.5807848139,1.8599999999999999
2019-10-18 23:30:00,2.625,0.6244997998,2.6982633304,0.725,0,0.725,1.9,0.6244997998,2.0
2019-10-19 00:00:00,2.5775,0.6151323028,2.6498856579,0.706,0,0.706,1.8715000000000002,0.6151323028,1.97
2019-10-19 00:30:00,2.52,0.6182548018,2.5947329342,0.639,0,0.639,1.881,0.6182548018,1.98
2019-10-19 01:00:00,2.5505,0.6088873048,2.6221735259,0.6980000000000001,0,0.6980000000000001,1.8525,0.6088873048,1.9500000000000002
2019-10-19 01:30:00,2.726,0.7056847738,2.8158599042,0.579,0,0.579,2.147,0.7056847738,2.26
2019-10-19 02:00:00,2.7675,0.7212972688,2.8599520975,0.5730000000000001,0,0.5730000000000001,2.1945,0.7212972688,2.31
2019-10-19 02:30:00,2.79,0.7306647658000001,2.8840892843,0.5670000000000001,0,0.5670000000000001,2.223,0.7306647658000001,2.34
2019-10-19 03:00:00,2.7335000000000003,0.7025622748,2.8223422897,0.596,0,0.596,2.1375,0.7025622748,2.25
2019-10-19 03:30:00,2.682,0.6619697878,2.7624858371,0.668,0,0.668,2.014,0.6619697878,2.12
2019-10-19 04:00:00,2.5885,0.6963172768,2.6805204718,0.47000000000000003,0,0.47000000000000003,2.1185,0.6963172768,2.23
2019-10-19 04:30:00,2.5645,0.7212972688,2.6640063814,0.37,0,0.37,2.1945,0.7212972688,2.31
2019-10-19 05:00:00,2.5484999999999998,0.6963172768,2.6419140788,0.43,0,0.43,2.1185,0.6963172768,2.23
2019-10-19 05:30:00,2.504,0.6869497798,2.5965199787,0.41400000000000003,0,0.41400000000000003,2.09,0.6869497798,2.2
2019-10-19 06:00:00,2.532,0.6369897958,2.6108963978,0.594,0,0.594,1.9380000000000002,0.6369897958,2.04
2019-10-19 06:30:00,2.6685,0.7337872648,2.7675505415,0.436,0,0.436,2.2325,0.7337872648,2.35
2019-10-19 07:00:00,2.741,0.7369097638000001,2.8383299667,0.499,0,0.499,2.242,0.7369097638000001,2.36
2019-10-19 07:30:00,2.8205,0.7587672568,2.9207786633,0.512,0,0.512,2.3085,0.7587672568,2.43
2019-10-19 08:00:00,2.8545,0.8337072328,2.9737582282,0.318,0,0.318,2.5365,0.8337072328,2.67
2019-10-19 08:30:00,2.8535,0.8649322228,2.9817058876,0.222,0,0.222,2.6315,0.8649322228,2.77
2019-10-19 09:00:00,2.849,0.8493197278,2.9729017811,0.265,0,0.265,2.584,0.8493197278,2.7199999999999998
2019-10-19 09:30:00,2.8455,0.8337072328,2.9651202336,0.309,0,0.309,2.5365,0.8337072328,2.67
2019-10-19 10:00:00,2.652,0.7993597438000001,2.7698519816,0.22,0,0.22,2.432,0.7993597438000001,2.56
2019-10-19 10:30:00,2.6525,0.8337072328,2.780435937,0.116,0,0.116,2.5365,0.8337072328,2.67
2019-10-19 11:00:00,2.691,0.8180947378000001,2.8126073313,0.202,0,0.202,2.489,0.8180947378000001,2.62
2019-10-19 11:30:00,2.7395,0.8337072328,2.8635516409,0.203,0,0.203,2.5365,0.8337072328,2.67
2019-10-19 12:00:00,2.7225,0.8337072328,2.8472923981,0.186,0,0.186,2.5365,0.8337072328,2.67
2019-10-19 12:30:00,2.682,0.8118497398000001,2.8021820069,0.212,0,0.212,2.47,0.8118497398000001,2.6
2019-10-19 13:00:00,2.6109999999999998,0.7743797518000001,2.7234142175000002,0.255,0,0.255,2.356,0.7743797518000001,2.48
2019-10-19 13:30:00,2.6625,0.7775022508,2.7737007769,0.297,0,0.297,2.3655,0.7775022508,2.49
2019-10-19 14:00:00,2.6465,0.7899922468,2.7618924671,0.243,0,0.243,2.4035,0.7899922468,2.5300000000000002
2019-10-19 14:30:00,2.556,0.7681347538000001,2.6689261886,0.219,0,0.219,2.337,0.7681347538000001,2.46
2019-10-19 15:00:00,2.6145,0.8087272408,2.7367224923,0.154,0,0.154,2.4605,0.8087272408,2.59
2019-10-19 15:30:00,2.558,0.7931147458000001,2.678132745,0.145,0,0.145,2.4130000000000003,0.7931147458000001,2.54
2019-10-19 16:00:00,2.558,0.7743797518000001,2.6726443833999998,0.202,0,0.202,2.356,0.7743797518000001,2.48
2019-10-19 16:30:00,2.7125,0.8337072328,2.8377321931,0.176,0,0.176,2.5365,0.8337072328,2.67
2019-10-19 17:00:00,2.7925,0.8711772208,2.9252360589,0.14200000000000002,0,0.14200000000000002,2.6505,0.8711772208,2.79
2019-10-19 17:30:00,2.9065000000000003,0.9211372048,3.0489729418,0.10400000000000001,0,0.10400000000000001,2.8025,0.9211372048,2.95
2019-10-19 18:00:00,3.0225,0.9523621948000001,3.1689903755,0.125,0,0.125,2.8975,0.9523621948000001,3.05
2019-10-19 18:30:00,3.092,0.9679746898,3.2399751542,0.147,0,0.147,2.9450000000000003,0.9679746898,3.1
2019-10-19 19:00:00,3.1285,0.9586071928000001,3.2720696814,0.212,0,0.212,2.9165,0.9586071928000001,3.07
2019-10-19 19:30:00,3.1345,0.9398721988000001,3.272376812,0.275,0,0.275,2.8595,0.9398721988000001,3.01
2019-10-19 20:00:00,3.0475,0.8836672168,3.1730307279,0.359,0,0.359,2.6885,0.8836672168,2.83
2019-10-19 20:30:00,2.931,0.8742997198,3.0586207676,0.271,0,0.271,2.66,0.8742997198,2.8
2019-10-19 21:00:00,2.9145000000000003,0.8461972288,3.0348574925,0.34,0,0.34,2.5745,0.8461972288,2.71
2019-10-19 21:30:00,2.83,0.8180947378000001,2.9458749125,0.341,0,0.341,2.489,0.8180947378000001,2.62
2019-10-19 22:00:00,2.664,0.7806247498000001,2.7760171109,0.289,0,0.289,2.375,0.7806247498000001,2.5
2019-10-19 22:30:00,2.586,0.7618897558000001,2.6958991079,0.268,0,0.268,2.318,0.7618897558000001,2.44
2019-10-19 23:00:00,2.5475,0.7962372448,2.6690354063,0.125,0,0.125,2.4225,0.7962372448,2.55
2019-10-19 23:30:00,2.5095,0.8087272408,2.6365943943,0.049,0,0.049,2.4605,0.8087272408,2.59
2019-10-20 00:00:00,2.455,0.7618897558000001,2.5705059813,0.137,0,0.137,2.318,0.7618897558000001,2.44
2019-10-20 00:30:00,2.463,0.7493997598000001,2.5744842202,0.183,0,0.183,2.2800000000000002,0.7493997598000001,2.4
2019-10-20 01:00:00,2.4985,0.7462772608,2.6075720508,0.228,0,0.228,2.2705,0.7462772608,2.39
2019-10-20 01:30:00,2.6715,0.7899922468,2.7858571392,0.268,0,0.268,2.4035,0.7899922468,2.5300000000000002
2019-10-20 02:00:00,2.7365,0.8524422268,2.8661978299,0.14300000000000002,0,0.14300000000000002,2.5935,0.8524422268,2.73
2019-10-20 02:30:00,2.7455,0.8836672168,2.8842049164,0.057,0,0.057,2.6885,0.8836672168,2.83
2019-10-20 03:00:00,2.7720000000000002,0.9055247098,2.9161548313,0.017,0,0.017,2.755,0.9055247098,2.9
2019-10-20 03:30:00,2.5845000000000002,0.8274622348,2.7137306425,0.067,0,0.067,2.5175,0.8274622348,2.65
2019-10-20 04:00:00,2.5255,0.8087272408,2.6518276716,0.065,0,0.065,2.4605,0.8087272408,2.59
2019-10-20 04:30:00,2.5195,0.7775022508,2.6367385157000003,0.154,0,0.154,2.3655,0.7775022508,2.49
2019-10-20 05:00:00,2.534,0.7743797518000001,2.6496829999,0.178,0,0.178,2.356,0.7743797518000001,2.48
2019-10-20 05:30:00,2.517,0.7493997598000001,2.6261928718,0.23700000000000002,0,0.23700000000000002,2.2800000000000002,0.7493997598000001,2.4
2019-10-20 06:00:00,2.4755000000000003,0.7712572528,2.5928628965,0.129,0,0.129,2.3465,0.7712572528,2.47
2019-10-20 06:30:00,2.583,0.8056047418000001,2.7057139538,0.132,0,0.132,2.451,0.8056047418000001,2.58
2019-10-20 07:00:00,2.676,0.8118497398000001,2.7964398796000003,0.20600000000000002,0,0.20600000000000002,2.47,0.8118497398000001,2.6
2019-10-20 07:30:00,2.7735000000000003,0.8586872248,2.9033852655,0.161,0,0.161,2.6125,0.8586872248,2.75
2019-10-20 08:00:00,2.8255,0.8649322228,2.9549209803,0.194,0,0.194,2.6315,0.8649322228,2.77
2019-10-20 08:30:00,2.8845,0.8899122148,3.0186559923,0.177,0,0.177,2.7075,0.8899122148,2.85
2019-10-20 09:00:00,2.938,0.9055247098,3.0743810759,0.183,0,0.183,2.755,0.9055247098,2.9
2019-10-20 09:30:00,2.877,0.8930347138,3.0124143141,0.16,0,0.16,2.717,0.8930347138,2.86
2019-10-20 10:00:00,2.8185000000000002,0.8961572128,2.9575395179,0.092,0,0.092,2.7265,0.8961572128,2.87
2019-10-20 10:30:00,2.754,0.8368297318,2.8783328508,0.20800000000000002,0,0.20800000000000002,2.5460000000000003,0.8368297318,2.68
2019-10-20 11:00:00,2.7095000000000002,0.7837472488,2.8205761823,0.325,0,0.325,2.3845,0.7837472488,2.51
2019-10-20 11:30:00,2.6955,0.7025622748,2.7855545229,0.558,0,0.558,2.1375,0.7025622748,2.25
