Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-10-20 12:00:00,2.649,0.6994397758,2.7397841156,0.521,0,0.521,2.128,0.6994397758,2.24
2019-10-20 12:30:00,2.7005,0.6713372848,2.7826954558,0.658,0,0.658,2.0425,0.6713372848,2.15
2019-10-20 13:00:00,2.6975,0.6401122948,2.7724086999999997,0.75,0,0.75,1.9475,0.6401122948,2.05
2019-10-20 13:30:00,2.65,0.6120098038,2.7197529300000003,0.788,0,0.788,1.862,0.6120098038,1.96
2019-10-20 14:00:00,2.5925000000000002,0.6650922868,2.6764536237,0.5690000000000001,0,0.5690000000000001,2.0235,0.6650922868,2.13
2019-10-20 14:30:00,2.526,0.6307447978,2.6035581422,0.607,0,0.607,1.919,0.6307447978,2.02
2019-10-20 15:00:00,2.771,0.6307447978,2.8418796597,0.852,0,0.852,1.919,0.6307447978,2.02
2019-10-20 15:30:00,2.6935000000000002,0.5963973088,2.7587373924,0.879,0,0.879,1.8145,0.5963973088,1.9100000000000001
2019-10-20 16:00:00,2.757,0.6182548018,2.8254712881,0.876,0,0.876,1.881,0.6182548018,1.98
2019-10-20 16:30:00,2.763,0.6869497798,2.8471159091000002,0.673,0,0.673,2.09,0.6869497798,2.2
2019-10-20 17:00:00,2.918,0.7806247498000001,3.0206123551,0.543,0,0.543,2.375,0.7806247498000001,2.5
2019-10-20 17:30:00,3.0465,0.8899122148,3.1738156846,0.339,0,0.339,2.7075,0.8899122148,2.85
2019-10-20 18:00:00,3.092,0.8992797118,3.2201192525,0.356,0,0.356,2.7359999999999998,0.8992797118,2.88
2019-10-20 18:30:00,3.12,0.8618097238,3.2368373453,0.498,0,0.498,2.622,0.8618097238,2.76
2019-10-20 19:00:00,3.1505,0.9148922068,3.2806520693,0.367,0,0.367,2.7835,0.9148922068,2.93
2019-10-20 19:30:00,3.11,0.9242597038,3.2444346195,0.298,0,0.298,2.8120000000000003,0.9242597038,2.96
2019-10-20 20:00:00,2.995,0.9242597038,3.1343709098,0.183,0,0.183,2.8120000000000003,0.9242597038,2.96
2019-10-20 20:30:00,2.854,0.8867897158,2.9885969952,0.156,0,0.156,2.698,0.8867897158,2.84
2019-10-20 21:00:00,2.7505,0.8774222188,2.8870607891,0.081,0,0.081,2.6695,0.8774222188,2.81
2019-10-20 21:30:00,2.709,0.8430747298,2.8371563228000003,0.14400000000000002,0,0.14400000000000002,2.565,0.8430747298,2.7
2019-10-20 22:00:00,2.6055,0.7712572528,2.7172537607000002,0.259,0,0.259,2.3465,0.7712572528,2.47
2019-10-20 22:30:00,2.5195,0.7212972688,2.6207155511,0.325,0,0.325,2.1945,0.7212972688,2.31
2019-10-20 23:00:00,2.4,0.6744597838,2.4929693139,0.34800000000000003,0,0.34800000000000003,2.052,0.6744597838,2.16
2019-10-20 23:30:00,2.364,0.7119297718,2.4688742374,0.198,0,0.198,2.166,0.7119297718,2.2800000000000002
2019-10-21 00:00:00,2.322,0.6869497798,2.4214838426,0.232,0,0.232,2.09,0.6869497798,2.2
2019-10-21 00:30:00,2.3205,0.6650922868,2.413932062,0.297,0,0.297,2.0235,0.6650922868,2.13
2019-10-21 01:00:00,2.348,0.6994397758,2.449963265,0.22,0,0.22,2.128,0.6994397758,2.24
2019-10-21 01:30:00,2.52,0.7556447578000001,2.6308551842,0.221,0,0.221,2.299,0.7556447578000001,2.42
2019-10-21 02:00:00,2.624,0.7618897558000001,2.7323711315,0.306,0,0.306,2.318,0.7618897558000001,2.44
2019-10-21 02:30:00,2.6109999999999998,0.7681347538000001,2.7216450907,0.274,0,0.274,2.337,0.7681347538000001,2.46
2019-10-21 03:00:00,2.609,0.7868697478000001,2.7250770631,0.215,0,0.215,2.394,0.7868697478000001,2.52
2019-10-21 03:30:00,2.537,0.7556447578000001,2.647143366,0.23800000000000002,0,0.23800000000000002,2.299,0.7556447578000001,2.42
2019-10-21 04:00:00,2.561,0.7743797518000001,2.6755158381,0.20500000000000002,0,0.20500000000000002,2.356,0.7743797518000001,2.48
2019-10-21 04:30:00,2.5215,0.7837472488,2.6404965442,0.137,0,0.137,2.3845,0.7837472488,2.51
2019-10-21 05:00:00,2.541,0.7868697478000001,2.6600460522000002,0.147,0,0.147,2.394,0.7868697478000001,2.52
2019-10-21 05:30:00,2.5205,0.7650122548,2.6340394834,0.193,0,0.193,2.3275,0.7650122548,2.45
2019-10-21 06:00:00,2.56,0.8118497398000001,2.6856470356,0.09,0,0.09,2.47,0.8118497398000001,2.6
2019-10-21 06:30:00,2.7165,0.8711772208,2.852774439,0.066,0,0.066,2.6505,0.8711772208,2.79
2019-10-21 07:00:00,2.753,0.8867897158,2.8923009871,0.055,0,0.055,2.698,0.8867897158,2.84
2019-10-21 07:30:00,2.8280000000000003,0.9055247098,2.9694374888,0.073,0,0.073,2.755,0.9055247098,2.9
2019-10-21 08:00:00,2.9235,0.9398721988000001,3.0708650247,0.064,0,0.064,2.8595,0.9398721988000001,3.01
2019-10-21 08:30:00,2.912,0.9367496998,3.0589612616,0.062,0,0.062,2.85,0.9367496998,3.0
2019-10-21 09:00:00,2.8845,0.9086472088,3.0242321339,0.12,0,0.12,2.7645,0.9086472088,2.91
2019-10-21 09:30:00,2.835,0.8930347138,2.9723283802,0.11800000000000001,0,0.11800000000000001,2.717,0.8930347138,2.86
2019-10-21 10:00:00,2.7655000000000003,0.8649322228,2.8976021121,0.134,0,0.134,2.6315,0.8649322228,2.77
2019-10-21 10:30:00,2.715,0.8368297318,2.8410401264000003,0.169,0,0.169,2.5460000000000003,0.8368297318,2.68
2019-10-21 11:00:00,2.6805,0.7962372448,2.7962607175,0.258,0,0.258,2.4225,0.7962372448,2.55
2019-10-21 11:30:00,2.6715,0.7837472488,2.7840926709,0.28700000000000003,0,0.28700000000000003,2.3845,0.7837472488,2.51
2019-10-21 12:00:00,2.6845,0.8087272408,2.8036725914,0.224,0,0.224,2.4605,0.8087272408,2.59
2019-10-21 12:30:00,2.708,0.8493197278,2.8380641289,0.124,0,0.124,2.584,0.8493197278,2.7199999999999998
2019-10-21 13:00:00,2.5365,0.8087272408,2.6623057676,0.076,0,0.076,2.4605,0.8087272408,2.59
2019-10-21 13:30:00,2.6029999999999998,0.8305847338000001,2.7323030579000003,0.076,0,0.076,2.527,0.8305847338000001,2.66
2019-10-21 14:00:00,2.5515,0.8212172368,2.6804010894,0.053,0,0.053,2.4985,0.8212172368,2.63
2019-10-21 14:30:00,2.578,0.8305847338000001,2.7084968156,0.051000000000000004,0,0.051000000000000004,2.527,0.8305847338000001,2.66
2019-10-21 15:00:00,2.6125,0.8461972288,2.7461256344000002,0.038,0,0.038,2.5745,0.8461972288,2.71
2019-10-21 15:30:00,2.5865,0.8461972288,2.7214025796,0.012,0,0.012,2.5745,0.8461972288,2.71
2019-10-21 16:00:00,2.6035,0.8524422268,2.7395017795000003,0.01,0,0.01,2.5935,0.8524422268,2.73
2019-10-21 16:30:00,2.7455,0.8961572128,2.8880560936,0.019,0,0.019,2.7265,0.8961572128,2.87
2019-10-21 17:00:00,2.8895,0.9398721988000001,3.0385144397,0.03,0,0.03,2.8595,0.9398721988000001,3.01
2019-10-21 17:30:00,3.071,1.0054446777,3.2314021724,0.012,0,0.012,3.059,1.0054446777,3.22
2019-10-21 18:00:00,3.08,1.0116896757,3.2419000601,0.002,0,0.002,3.078,1.0116896757,3.24
2019-10-21 18:30:00,3.1575,1.0335471687,3.3223524798,0.013000000000000001,0,0.013000000000000001,3.1445,1.0335471687,3.31
2019-10-21 19:00:00,3.182,1.0429146657,3.3485511792000002,0.009000000000000001,0,0.009000000000000001,3.173,1.0429146657,3.34
2019-10-21 19:30:00,3.155,1.0366696677,3.3209500147,0.001,0,0.001,3.154,1.0366696677,3.32
2019-10-21 20:00:00,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12
2019-10-21 20:30:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-10-21 21:00:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-10-21 21:30:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2019-10-21 22:00:00,2.6525,0.8711772208,2.7919000698,0.002,0,0.002,2.6505,0.8711772208,2.79
2019-10-21 22:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-10-21 23:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2019-10-21 23:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-10-22 00:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-10-22 00:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-10-22 01:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-10-22 01:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-10-22 02:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-10-22 02:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-10-22 03:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-10-22 03:30:00,2.459,0.8056047418000001,2.5876012058,0.008,0,0.008,2.451,0.8056047418000001,2.58
2019-10-22 04:00:00,2.3810000000000002,0.7743797518000001,2.5037621692,0.025,0,0.025,2.356,0.7743797518000001,2.48
2019-10-22 04:30:00,2.378,0.7806247498000001,2.5028501753,0.003,0,0.003,2.375,0.7806247498000001,2.5
2019-10-22 05:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-10-22 05:30:00,2.382,0.7806247498000001,2.5066509530000003,0.007,0,0.007,2.375,0.7806247498000001,2.5
2019-10-22 06:00:00,2.3925,0.7837472488,2.5176012393000002,0.008,0,0.008,2.3845,0.7837472488,2.51
2019-10-22 06:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-10-22 07:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2019-10-22 07:30:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2019-10-22 08:00:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-10-22 08:30:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2019-10-22 09:00:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-10-22 09:30:00,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2019-10-22 10:00:00,2.6515,0.8711772208,2.7909500175,0.001,0,0.001,2.6505,0.8711772208,2.79
2019-10-22 10:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-10-22 11:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-10-22 11:30:00,2.3609999999999998,0.7681347538000001,2.4828113098,0.024,0,0.024,2.337,0.7681347538000001,2.46
2019-10-22 12:00:00,2.33,0.7556447578000001,2.4494691262,0.031,0,0.031,2.299,0.7556447578000001,2.42
2019-10-22 12:30:00,2.4475,0.7962372448,2.5737618382000003,0.025,0,0.025,2.4225,0.7962372448,2.55
2019-10-22 13:00:00,2.4675000000000002,0.8087272408,2.5966509199,0.007,0,0.007,2.4605,0.8087272408,2.59
2019-10-22 13:30:00,2.4475,0.8024822428,2.5757006814,0.006,0,0.006,2.4415,0.8024822428,2.5700000000000003
2019-10-22 14:00:00,2.3689999999999998,0.7743797518000001,2.4923533056,0.013000000000000001,0,0.013000000000000001,2.356,0.7743797518000001,2.48
2019-10-22 14:30:00,2.306,0.7556447578000001,2.4266509844,0.007,0,0.007,2.299,0.7556447578000001,2.42
2019-10-22 15:00:00,2.39,0.7806247498000001,2.5142543626,0.015,0,0.015,2.375,0.7806247498000001,2.5
2019-10-22 15:30:00,2.3405,0.7650122548,2.4623533459,0.013000000000000001,0,0.013000000000000001,2.3275,0.7650122548,2.45
2019-10-22 16:00:00,2.3025,0.7525222588,2.4223534011,0.013000000000000001,0,0.013000000000000001,2.2895,0.7525222588,2.41
2019-10-22 16:30:00,2.4675000000000002,0.8087272408,2.5966509199,0.007,0,0.007,2.4605,0.8087272408,2.59
2019-10-22 17:00:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2019-10-22 17:30:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-10-22 18:00:00,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04
2019-10-22 18:30:00,3.059,1.0054446777,3.22,0.0,0,0.0,3.059,1.0054446777,3.22
2019-10-22 19:00:00,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23
2019-10-22 19:30:00,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21
2019-10-22 20:00:00,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2019-10-22 20:30:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-10-22 21:00:00,2.757,0.9055247098,2.9019000672,0.002,0,0.002,2.755,0.9055247098,2.9
2019-10-22 21:30:00,2.7125,0.8899122148,2.8547504269,0.005,0,0.005,2.7075,0.8899122148,2.85
2019-10-22 22:00:00,2.606,0.8493197278,2.7409086085,0.022,0,0.022,2.584,0.8493197278,2.7199999999999998
2019-10-22 22:30:00,2.509,0.8118497398000001,2.6370781179,0.039,0,0.039,2.47,0.8118497398000001,2.6
2019-10-22 23:00:00,2.4615,0.7962372448,2.5870786613,0.039,0,0.039,2.4225,0.7962372448,2.55
2019-10-22 23:30:00,2.456,0.7931147458000001,2.5808849258,0.043000000000000003,0,0.043000000000000003,2.4130000000000003,0.7931147458000001,2.54
2019-10-23 00:00:00,2.3775,0.7712572528,2.4994687436,0.031,0,0.031,2.3465,0.7712572528,2.47
2019-10-23 00:30:00,2.4175,0.7837472488,2.5413708899,0.033,0,0.033,2.3845,0.7837472488,2.51
2019-10-23 01:00:00,2.4085,0.7899922468,2.5347504808,0.005,0,0.005,2.4035,0.7899922468,2.5300000000000002
2019-10-23 01:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-10-23 02:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-10-23 02:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-10-23 03:00:00,2.6705,0.8774222188,2.8109500173,0.001,0,0.001,2.6695,0.8774222188,2.81
2019-10-23 03:30:00,2.6375,0.8524422268,2.7718340499,0.044,0,0.044,2.5935,0.8524422268,2.73
2019-10-23 04:00:00,2.6185,0.8337072328,2.7480192867,0.082,0,0.082,2.5365,0.8337072328,2.67
2019-10-23 04:30:00,2.5625,0.8087272408,2.6870887592,0.10200000000000001,0,0.10200000000000001,2.4605,0.8087272408,2.59
2019-10-23 05:00:00,2.533,0.7931147458000001,2.6542644932,0.12,0,0.12,2.4130000000000003,0.7931147458000001,2.54
2019-10-23 05:30:00,2.54,0.7743797518000001,2.6554216238,0.184,0,0.184,2.356,0.7743797518000001,2.48
2019-10-23 06:00:00,2.5869999999999997,0.7806247498000001,2.7022109466,0.212,0,0.212,2.375,0.7806247498000001,2.5
2019-10-23 06:30:00,2.7085,0.8212172368,2.8302597054,0.21,0,0.21,2.4985,0.8212172368,2.63
2019-10-23 07:00:00,2.769,0.8305847338000001,2.8908877529,0.242,0,0.242,2.527,0.8305847338000001,2.66
2019-10-23 07:30:00,2.8285,0.8461972288,2.9523654923000002,0.254,0,0.254,2.5745,0.8461972288,2.71
2019-10-23 08:00:00,2.9,0.8805447178,3.0307357193,0.221,0,0.221,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-23 08:30:00,2.8935,0.8961572128,3.0290988759,0.167,0,0.167,2.7265,0.8961572128,2.87
2019-10-23 09:00:00,2.876,0.8930347138,3.0114592808,0.159,0,0.159,2.717,0.8930347138,2.86
2019-10-23 09:30:00,2.7715,0.8836672168,2.9089654518,0.083,0,0.083,2.6885,0.8836672168,2.83
2019-10-23 10:00:00,2.6935000000000002,0.8461972288,2.8232945294,0.11900000000000001,0,0.11900000000000001,2.5745,0.8461972288,2.71
2019-10-23 10:30:00,2.7465,0.8836672168,2.8851568415,0.058,0,0.058,2.6885,0.8836672168,2.83
2019-10-23 11:00:00,2.5825,0.8399522308,2.7156630866,0.027,0,0.027,2.5555,0.8399522308,2.69
2019-10-23 11:30:00,2.4935,0.7962372448,2.6175438869,0.07100000000000001,0,0.07100000000000001,2.4225,0.7962372448,2.55
2019-10-23 12:00:00,2.3615,0.7462772608,2.4766130097,0.091,0,0.091,2.2705,0.7462772608,2.39
2019-10-23 12:30:00,2.441,0.7556447578000001,2.5552847199,0.14200000000000002,0,0.14200000000000002,2.299,0.7556447578000001,2.42
2019-10-23 13:00:00,2.426,0.7493997598000001,2.5391092926,0.146,0,0.146,2.2800000000000002,0.7493997598000001,2.4
2019-10-23 13:30:00,2.347,0.7181747698000001,2.4544213167,0.162,0,0.162,2.185,0.7181747698000001,2.3
2019-10-23 14:00:00,2.4005,0.7337872648,2.5101482028,0.168,0,0.168,2.2325,0.7337872648,2.35
2019-10-23 14:30:00,2.3555,0.7462772608,2.4708925513,0.085,0,0.085,2.2705,0.7462772608,2.39
2019-10-23 15:00:00,2.3325,0.7337872648,2.4451993784,0.1,0,0.1,2.2325,0.7337872648,2.35
2019-10-23 15:30:00,2.2905,0.7337872648,2.4051681854,0.058,0,0.058,2.2325,0.7337872648,2.35
2019-10-23 16:00:00,2.3105,0.7462772608,2.428032125,0.04,0,0.04,2.2705,0.7462772608,2.39
2019-10-23 16:30:00,2.428,0.7868697478000001,2.55232208,0.034,0,0.034,2.394,0.7868697478000001,2.52
2019-10-23 17:00:00,2.5495,0.8337072328,2.6823530715,0.013000000000000001,0,0.013000000000000001,2.5365,0.8337072328,2.67
2019-10-23 17:30:00,2.775,0.9117697078,2.9209500167,0.001,0,0.001,2.774,0.9117697078,2.92
2019-10-23 18:00:00,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2019-10-23 18:30:00,2.9745,0.9773421867000001,3.1309500156,0.001,0,0.001,2.9735,0.9773421867000001,3.13
2019-10-23 19:00:00,3.0145,0.9898321827000001,3.1728501383,0.003,0,0.003,3.0115,0.9898321827000001,3.17
2019-10-23 19:30:00,2.948,0.9679746898,3.1028501414,0.003,0,0.003,2.9450000000000003,0.9679746898,3.1
2019-10-23 20:00:00,2.892,0.9429946978,3.041858478,0.023,0,0.023,2.8689999999999998,0.9429946978,3.02
2019-10-23 20:30:00,2.7895000000000003,0.9086472088,2.9337603856000003,0.025,0,0.025,2.7645,0.9086472088,2.91
2019-10-23 21:00:00,2.7199999999999998,0.8867897158,2.8609082474000003,0.022,0,0.022,2.698,0.8867897158,2.84
2019-10-23 21:30:00,2.6734999999999998,0.8461972288,2.8042203908000003,0.099,0,0.099,2.5745,0.8461972288,2.71
2019-10-23 22:00:00,2.6075,0.8024822428,2.7281924419,0.166,0,0.166,2.4415,0.8024822428,2.5700000000000003
2019-10-23 22:30:00,2.4885,0.7650122548,2.6034354227,0.161,0,0.161,2.3275,0.7650122548,2.45
2019-10-23 23:00:00,2.4055,0.7275422668,2.5131151983,0.192,0,0.192,2.2135,0.7275422668,2.33
2019-10-23 23:30:00,2.384,0.6931947778,2.4827353866,0.275,0,0.275,2.109,0.6931947778,2.22
2019-10-24 00:00:00,2.3455,0.6713372848,2.4396852256,0.303,0,0.303,2.0425,0.6713372848,2.15
2019-10-24 00:30:00,2.383,0.6432347938,2.4682868553,0.426,0,0.426,1.957,0.6432347938,2.06
2019-10-24 01:00:00,2.3675,0.6338672968,2.4508863703,0.439,0,0.439,1.9285,0.6338672968,2.03
2019-10-24 01:30:00,2.5725,0.6900722788,2.663448141,0.47300000000000003,0,0.47300000000000003,2.0995,0.6900722788,2.21
2019-10-24 02:00:00,2.586,0.7056847738,2.6805572182,0.439,0,0.439,2.147,0.7056847738,2.26
2019-10-24 02:30:00,2.6905,0.7212972688,2.7855089302,0.496,0,0.496,2.1945,0.7212972688,2.31
2019-10-24 03:00:00,2.6365,0.6463572928,2.7145736313,0.67,0,0.67,1.9665,0.6463572928,2.07
2019-10-24 03:30:00,2.556,0.6557247898,2.6387707365,0.561,0,0.561,1.995,0.6557247898,2.1
2019-10-24 04:00:00,2.5115,0.6588472888,2.5964806951,0.507,0,0.507,2.0045,0.6588472888,2.11
2019-10-24 04:30:00,2.466,0.6432347938,2.5485107416,0.509,0,0.509,1.957,0.6432347938,2.06
2019-10-24 05:00:00,2.477,0.6369897958,2.5575935956,0.539,0,0.539,1.9380000000000002,0.6369897958,2.04
2019-10-24 05:30:00,2.4765,0.6088873048,2.550254105,0.624,0,0.624,1.8525,0.6088873048,1.9500000000000002
2019-10-24 06:00:00,2.5105,0.6650922868,2.5971056967,0.487,0,0.487,2.0235,0.6650922868,2.13
2019-10-24 06:30:00,2.6195,0.7525222588,2.7254485869,0.33,0,0.33,2.2895,0.7525222588,2.41
2019-10-24 07:00:00,2.713,0.7181747698000001,2.8064468638999998,0.528,0,0.528,2.185,0.7181747698000001,2.3
2019-10-24 07:30:00,2.7835,0.7837472488,2.8917351193,0.399,0,0.399,2.3845,0.7837472488,2.51
2019-10-24 08:00:00,2.792,0.8555647258,2.9201464004,0.189,0,0.189,2.6029999999999998,0.8555647258,2.74
2019-10-24 08:30:00,2.827,0.8618097238,2.9554432832,0.20500000000000002,0,0.20500000000000002,2.622,0.8618097238,2.76
2019-10-24 09:00:00,2.7495000000000003,0.8274622348,2.8713139849,0.232,0,0.232,2.5175,0.8274622348,2.65
2019-10-24 09:30:00,2.748,0.8493197278,2.8762558996000003,0.164,0,0.164,2.584,0.8493197278,2.7199999999999998
2019-10-24 10:00:00,2.783,0.8305847338000001,2.90430026,0.256,0,0.256,2.527,0.8305847338000001,2.66
2019-10-24 10:30:00,2.7225,0.7587672568,2.82625795,0.41400000000000003,0,0.41400000000000003,2.3085,0.7587672568,2.43
2019-10-24 11:00:00,2.6225,0.7088072728,2.7165997129,0.466,0,0.466,2.1565,0.7088072728,2.27
2019-10-24 11:30:00,2.5465,0.6463572928,2.6272495123,0.58,0,0.58,1.9665,0.6463572928,2.07
2019-10-24 12:00:00,2.4475,0.7150522708,2.5498148952,0.272,0,0.272,2.1755,0.7150522708,2.29
2019-10-24 12:30:00,2.5355,0.7587672568,2.6465993274,0.227,0,0.227,2.3085,0.7587672568,2.43
2019-10-24 13:00:00,2.5135,0.7088072728,2.6115302028,0.357,0,0.357,2.1565,0.7088072728,2.27
2019-10-24 13:30:00,2.5324999999999998,0.7088072728,2.6298220472000002,0.376,0,0.376,2.1565,0.7088072728,2.27
2019-10-24 14:00:00,2.4205,0.6775822828,2.5135508748,0.359,0,0.359,2.0615,0.6775822828,2.17
2019-10-24 14:30:00,2.454,0.6931947778,2.5500264704999998,0.34500000000000003,0,0.34500000000000003,2.109,0.6931947778,2.22
2019-10-24 15:00:00,2.508,0.7119297718,2.6070880307,0.342,0,0.342,2.166,0.7119297718,2.2800000000000002
2019-10-24 15:30:00,2.508,0.6931947778,2.6020343964,0.399,0,0.399,2.109,0.6931947778,2.22
2019-10-24 16:00:00,2.495,0.6682147858,2.5829316677,0.462,0,0.462,2.033,0.6682147858,2.14
2019-10-24 16:30:00,2.73,0.6994397758,2.8181760059,0.602,0,0.602,2.128,0.6994397758,2.24
2019-10-24 17:00:00,2.803,0.7181747698000001,2.8935417744,0.618,0,0.618,2.185,0.7181747698000001,2.3
2019-10-24 17:30:00,2.9370000000000003,0.7806247498000001,3.0389708784,0.562,0,0.562,2.375,0.7806247498000001,2.5
2019-10-24 18:00:00,2.985,0.8805447178,3.1121670906,0.306,0,0.306,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-24 18:30:00,3.0615,0.9273822028,3.1988779283,0.24,0,0.24,2.8215,0.9273822028,2.9699999999999998
2019-10-24 19:00:00,3.169,0.9804646857,3.317208465,0.186,0,0.186,2.983,0.9804646857,3.14
2019-10-24 19:30:00,3.096,0.8680547218,3.215390334,0.455,0,0.455,2.641,0.8680547218,2.7800000000000002
2019-10-24 20:00:00,3.0565,0.7837472488,3.1553846041,0.672,0,0.672,2.3845,0.7837472488,2.51
2019-10-24 20:30:00,2.916,0.8180947378000001,3.0285863039,0.427,0,0.427,2.489,0.8180947378000001,2.62
2019-10-24 21:00:00,2.8375,0.7712572528,2.9404496255,0.491,0,0.491,2.3465,0.7712572528,2.47
2019-10-24 21:30:00,2.771,0.7618897558000001,2.8738331544999998,0.453,0,0.453,2.318,0.7618897558000001,2.44
2019-10-24 22:00:00,2.637,0.7119297718,2.7314122721,0.47100000000000003,0,0.47100000000000003,2.166,0.7119297718,2.2800000000000002
2019-10-24 22:30:00,2.5745,0.7337872648,2.6770308179,0.342,0,0.342,2.2325,0.7337872648,2.35
2019-10-24 23:00:00,2.4485,0.6963172768,2.5455863765,0.33,0,0.33,2.1185,0.6963172768,2.23
2019-10-24 23:30:00,2.437,0.6869497798,2.5319693916,0.34700000000000003,0,0.34700000000000003,2.09,0.6869497798,2.2
2019-10-25 00:00:00,2.4075,0.5589273209,2.4715290814,0.707,0,0.707,1.7005,0.5589273209,1.79
2019-10-25 00:30:00,2.432,0.5995198078,2.5048049824,0.608,0,0.608,1.824,0.5995198078,1.92
2019-10-25 01:00:00,2.4025,0.6838272808,2.4979243383,0.322,0,0.322,2.0805,0.6838272808,2.19
2019-10-25 01:30:00,2.6165000000000003,0.7275422668,2.7157669266999998,0.403,0,0.403,2.2135,0.7275422668,2.33
2019-10-25 02:00:00,2.6465,0.7088072728,2.7397755383,0.49,0,0.49,2.1565,0.7088072728,2.27
2019-10-25 02:30:00,2.7359999999999998,0.7056847738,2.8255418949,0.589,0,0.589,2.147,0.7056847738,2.26
2019-10-25 03:00:00,2.721,0.6619697878,2.8003651548,0.707,0,0.707,2.014,0.6619697878,2.12
2019-10-25 03:30:00,2.6475,0.6338672968,2.7223232725,0.719,0,0.719,1.9285,0.6338672968,2.03
2019-10-25 04:00:00,2.6065,0.6401122948,2.6839497015,0.659,0,0.659,1.9475,0.6401122948,2.05
2019-10-25 04:30:00,2.5300000000000002,0.6619697878,2.6151680634,0.516,0,0.516,2.014,0.6619697878,2.12
2019-10-25 05:00:00,2.529,0.6807047818,2.6190074456,0.458,0,0.458,2.071,0.6807047818,2.18
2019-10-25 05:30:00,2.5060000000000002,0.6682147858,2.593558752,0.47300000000000003,0,0.47300000000000003,2.033,0.6682147858,2.14
2019-10-25 06:00:00,2.4875,0.6775822828,2.5781338212,0.426,0,0.426,2.0615,0.6775822828,2.17
2019-10-25 06:30:00,2.6225,0.7025622748,2.7149769796000003,0.485,0,0.485,2.1375,0.7025622748,2.25
2019-10-25 07:00:00,2.6755,0.7400322628,2.7759589334,0.424,0,0.424,2.2515,0.7400322628,2.37
2019-10-25 07:30:00,2.7535,0.7462772608,2.8528392874,0.483,0,0.483,2.2705,0.7462772608,2.39
2019-10-25 08:00:00,2.8645,0.7775022508,2.9681425168,0.499,0,0.499,2.3655,0.7775022508,2.49
2019-10-25 08:30:00,2.9135,0.7150522708,2.9999636664000002,0.738,0,0.738,2.1755,0.7150522708,2.29
2019-10-25 09:00:00,2.9995000000000003,0.6151323028,3.061925538,1.1280000000000001,0,1.1280000000000001,1.8715000000000002,0.6151323028,1.97
2019-10-25 09:30:00,3.053,0.6494797918,3.1213191122,1.077,0,1.077,1.976,0.6494797918,2.08
2019-10-25 10:00:00,3.1535,0.5963973088,3.2094005671,1.339,0,1.339,1.8145,0.5963973088,1.9100000000000001
2019-10-25 10:30:00,3.083,0.5745398159,3.1360779646,1.335,0,1.335,1.748,0.5745398159,1.8399999999999999
2019-10-25 11:00:00,3.083,0.5682948179,3.1349398718,1.354,0,1.354,1.729,0.5682948179,1.82
2019-10-25 11:30:00,3.092,0.5682948179,3.1437911826000002,1.363,0,1.363,1.729,0.5682948179,1.82
2019-10-25 12:00:00,3.114,0.5682948179,3.1654312502,1.385,0,1.385,1.729,0.5682948179,1.82
2019-10-25 12:30:00,3.0995,0.5776623149,3.1528707554,1.342,0,1.342,1.7575,0.5776623149,1.85
2019-10-25 13:00:00,3.135,0.5932748098,3.1906425685,1.33,0,1.33,1.8050000000000002,0.5932748098,1.9
2019-10-25 13:30:00,3.0935,0.5776623149,3.1469725134,1.336,0,1.336,1.7575,0.5776623149,1.85
2019-10-25 14:00:00,3.0615,0.5714173169,3.1143699202,1.323,0,1.323,1.7385000000000002,0.5714173169,1.83
2019-10-25 14:30:00,3.086,0.5745398159,3.1390272379,1.338,0,1.338,1.748,0.5745398159,1.8399999999999999
2019-10-25 15:00:00,2.982,0.5682948179,3.0356684602,1.2530000000000001,0,1.2530000000000001,1.729,0.5682948179,1.82
2019-10-25 15:30:00,2.9530000000000003,0.5558048219,3.004850745,1.262,0,1.262,1.691,0.5558048219,1.78
2019-10-25 16:00:00,2.9915000000000003,0.5589273209,3.0432666659,1.291,0,1.291,1.7005,0.5589273209,1.79
2019-10-25 16:30:00,3.1095,0.5776623149,3.1627020094000002,1.3519999999999999,0,1.3519999999999999,1.7575,0.5776623149,1.85
2019-10-25 17:00:00,3.3405,0.6401122948,3.4012768191,1.393,0,1.393,1.9475,0.6401122948,2.05
2019-10-25 17:30:00,3.4495,0.6775822828,3.5154186095,1.388,0,1.388,2.0615,0.6775822828,2.17
2019-10-25 18:00:00,3.4535,0.6838272808,3.5205513773,1.373,0,1.373,2.0805,0.6838272808,2.19
2019-10-25 18:30:00,3.5484999999999998,0.7212972688,3.6210664175,1.354,0,1.354,2.1945,0.7212972688,2.31
2019-10-25 19:00:00,3.39,0.6869497798,3.4589015597,1.3,0,1.3,2.09,0.6869497798,2.2
2019-10-25 19:30:00,3.3415,0.6463572928,3.4034394368,1.375,0,1.375,1.9665,0.6463572928,2.07
2019-10-25 20:00:00,3.2965,0.6401122948,3.3580732571,1.349,0,1.349,1.9475,0.6401122948,2.05
2019-10-25 20:30:00,3.2375,0.6213773008,3.2965915731,1.347,0,1.347,1.8905,0.6213773008,1.99
2019-10-25 21:00:00,3.115,0.5932748098,3.1709935352,1.31,0,1.31,1.8050000000000002,0.5932748098,1.9
2019-10-25 21:30:00,3.1035,0.5776623149,3.1568031298,1.346,0,1.346,1.7575,0.5776623149,1.85
2019-10-25 22:00:00,3.0165,0.5464373249,3.0655939066,1.354,0,1.354,1.6625,0.5464373249,1.75
2019-10-25 22:30:00,2.934,0.5370698279,2.9827504086000003,1.3,0,1.3,1.634,0.5370698279,1.72
2019-10-25 23:00:00,2.8575,0.4839873449,2.8981977158000003,1.385,0,1.385,1.4725000000000001,0.4839873449,1.55
2019-10-25 23:30:00,2.8505000000000003,0.4839873449,2.8912962491,1.3780000000000001,0,1.3780000000000001,1.4725000000000001,0.4839873449,1.55
2019-10-26 00:00:00,2.7445,0.4590073529,2.7826189103,1.348,0,1.348,1.3965,0.4590073529,1.47
2019-10-26 00:30:00,2.686,0.4621298519,2.7254650979,1.28,0,1.28,1.4060000000000001,0.4621298519,1.48
2019-10-26 01:00:00,2.71,0.4683748499,2.750177267,1.2850000000000001,0,1.2850000000000001,1.425,0.4683748499,1.5
2019-10-26 01:30:00,3.0145,0.5464373249,3.0636259563,1.3519999999999999,0,1.3519999999999999,1.6625,0.5464373249,1.75
2019-10-26 02:00:00,3.0845,0.5651723189,3.1358507618,1.365,0,1.365,1.7195,0.5651723189,1.81
2019-10-26 02:30:00,3.1390000000000002,0.5807848139,3.1922769303,1.3719999999999999,0,1.3719999999999999,1.767,0.5807848139,1.8599999999999999
2019-10-26 03:00:00,3.0935,0.5651723189,3.1447038016,1.374,0,1.374,1.7195,0.5651723189,1.81
2019-10-26 03:30:00,3.0005,0.5339473289000001,3.04763843,1.376,0,1.376,1.6245,0.5339473289000001,1.71
2019-10-26 04:00:00,2.914,0.5245798319,2.9608410967000003,1.318,0,1.318,1.596,0.5245798319,1.6800000000000002
2019-10-26 04:30:00,2.871,0.4995998399,2.9141449861,1.351,0,1.351,1.52,0.4995998399,1.6
2019-10-26 05:00:00,2.8369999999999997,0.4933548419,2.8795777468,1.336,0,1.336,1.501,0.4933548419,1.58
2019-10-26 05:30:00,2.76,0.4746198479,2.8005113819,1.316,0,1.316,1.444,0.4746198479,1.52
2019-10-26 06:00:00,2.755,0.4746198479,2.7955838388,1.311,0,1.311,1.444,0.4746198479,1.52
2019-10-26 06:30:00,2.806,0.5058448379,2.8512304361,1.267,0,1.267,1.5390000000000001,0.5058448379,1.62
2019-10-26 07:00:00,2.811,0.5183348339,2.8583897565000003,1.234,0,1.234,1.577,0.5183348339,1.6600000000000001
2019-10-26 07:30:00,2.9370000000000003,0.5558048219,2.989128301,1.246,0,1.246,1.691,0.5558048219,1.78
2019-10-26 08:00:00,3.125,0.6182548018,3.1855712204,1.244,0,1.244,1.881,0.6182548018,1.98
2019-10-26 08:30:00,3.156,0.6244997998,3.2171938083000002,1.256,0,1.256,1.9,0.6244997998,2.0
2019-10-26 09:00:00,3.2105,0.6401122948,3.2736911889,1.263,0,1.263,1.9475,0.6401122948,2.05
2019-10-26 09:30:00,3.2005,0.6276222988,3.2614582628,1.291,0,1.291,1.9095,0.6276222988,2.01
2019-10-26 10:00:00,3.3295,0.6463572928,3.3916585913,1.363,0,1.363,1.9665,0.6463572928,2.07
2019-10-26 10:30:00,3.304,0.6494797918,3.3672303159,1.328,0,1.328,1.976,0.6494797918,2.08
2019-10-26 11:00:00,3.2525,0.6276222988,3.3125014717,1.343,0,1.343,1.9095,0.6276222988,2.01
2019-10-26 11:30:00,3.2575,0.6276222988,3.3174110387,1.348,0,1.348,1.9095,0.6276222988,2.01
2019-10-26 12:00:00,3.2845,0.6401122948,3.3462940696,1.337,0,1.337,1.9475,0.6401122948,2.05
2019-10-26 12:30:00,3.135,0.7119297718,3.2148202127,0.969,0,0.969,2.166,0.7119297718,2.2800000000000002
2019-10-26 13:00:00,3.0925,0.7337872648,3.1783643592,0.86,0,0.86,2.2325,0.7337872648,2.35
2019-10-26 13:30:00,3.1365,0.6713372848,3.2075420496,1.094,0,1.094,2.0425,0.6713372848,2.15
2019-10-26 14:00:00,3.076,0.6432347938,3.1425351231,1.119,0,1.119,1.957,0.6432347938,2.06
2019-10-26 14:30:00,3.05,0.6619697878,3.1210100929,1.036,0,1.036,2.014,0.6619697878,2.12
2019-10-26 15:00:00,3.037,0.6682147858,3.1096430663,1.004,0,1.004,2.033,0.6682147858,2.14
2019-10-26 15:30:00,3.0075,0.6213773008,3.0710203516,1.117,0,1.117,1.8905,0.6213773008,1.99
2019-10-26 16:00:00,3.066,0.6057648058,3.1252691084,1.223,0,1.223,1.843,0.6057648058,1.94
2019-10-26 16:30:00,3.095,0.6244997998,3.1573762842,1.195,0,1.195,1.9,0.6244997998,2.0
2019-10-26 17:00:00,3.152,0.6369897958,3.215720759,1.214,0,1.214,1.9380000000000002,0.6369897958,2.04
2019-10-26 17:30:00,3.3115,0.7212972688,3.3891447299,1.117,0,1.117,2.1945,0.7212972688,2.31
2019-10-26 18:00:00,3.3665,0.8212172368,3.465215722,0.868,0,0.868,2.4985,0.8212172368,2.63
2019-10-26 18:30:00,3.3335,0.8337072328,3.4361737442,0.797,0,0.797,2.5365,0.8337072328,2.67
2019-10-26 19:00:00,3.293,0.8243397358000001,3.3946111707,0.785,0,0.785,2.508,0.8243397358000001,2.64
2019-10-26 19:30:00,3.236,0.7493997598000001,3.3216405585,0.9560000000000001,0,0.9560000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-10-26 20:00:00,3.1615,0.7587672568,3.2512782102,0.853,0,0.853,2.3085,0.7587672568,2.43
2019-10-26 20:30:00,3.0715,0.7712572528,3.166851749,0.725,0,0.725,2.3465,0.7712572528,2.47
2019-10-26 21:00:00,2.9895,0.8149722388,3.0985948428,0.51,0,0.51,2.4795,0.8149722388,2.61
2019-10-26 21:30:00,2.9625,0.8087272408,3.0709031245,0.502,0,0.502,2.4605,0.8087272408,2.59
2019-10-26 22:00:00,2.885,0.7556447578000001,2.9823185611,0.586,0,0.586,2.299,0.7556447578000001,2.42
2019-10-26 22:30:00,2.849,0.7244197678000001,2.939657293,0.645,0,0.645,2.204,0.7244197678000001,2.32
2019-10-26 23:00:00,2.7199999999999998,0.6619697878,2.7993935057,0.706,0,0.706,2.014,0.6619697878,2.12
2019-10-26 23:30:00,2.589,0.6494797918,2.6692217967,0.613,0,0.613,1.976,0.6494797918,2.08
2019-10-27 00:00:00,2.527,0.6807047818,2.6170762312,0.456,0,0.456,2.071,0.6807047818,2.18
2019-10-27 00:30:00,2.607,0.6744597838,2.6928321522000003,0.555,0,0.555,2.052,0.6744597838,2.16
2019-10-27 01:00:00,2.602,0.6869497798,2.6911529128,0.512,0,0.512,2.09,0.6869497798,2.2
2019-10-27 01:30:00,2.8505000000000003,0.7899922468,2.9579448946999998,0.447,0,0.447,2.4035,0.7899922468,2.5300000000000002
2019-10-27 02:00:00,2.8675,0.7899922468,2.9743308491000002,0.464,0,0.464,2.4035,0.7899922468,2.5300000000000002
2019-10-27 02:30:00,2.821,0.7868697478000001,2.9286865657,0.427,0,0.427,2.394,0.7868697478000001,2.52
2019-10-27 03:00:00,2.8215,0.8087272408,2.9351153299,0.361,0,0.361,2.4605,0.8087272408,2.59
2019-10-27 03:30:00,2.823,0.8180947378000001,2.9391508978000003,0.334,0,0.334,2.489,0.8180947378000001,2.62
2019-10-27 04:00:00,2.797,0.8368297318,2.9195021836,0.251,0,0.251,2.5460000000000003,0.8368297318,2.68
2019-10-27 04:30:00,2.747,0.8493197278,2.8753005060000003,0.163,0,0.163,2.584,0.8493197278,2.7199999999999998
2019-10-27 05:00:00,2.6345,0.8399522308,2.7651600315,0.079,0,0.079,2.5555,0.8399522308,2.69
2019-10-27 05:30:00,2.5655,0.8399522308,2.6995018058999998,0.01,0,0.01,2.5555,0.8399522308,2.69
2019-10-27 06:00:00,2.5255,0.8274622348,2.657601174,0.008,0,0.008,2.5175,0.8274622348,2.65
2019-10-27 06:30:00,2.6195,0.8461972288,2.7527858616,0.045,0,0.045,2.5745,0.8461972288,2.71
2019-10-27 07:00:00,2.8525,0.8961572128,2.9899588626,0.126,0,0.126,2.7265,0.8961572128,2.87
2019-10-27 07:30:00,2.9530000000000003,0.9180147058,3.0924035959,0.16,0,0.16,2.793,0.9180147058,2.94
2019-10-27 08:00:00,3.06,0.9617296918,3.2075729142,0.134,0,0.134,2.926,0.9617296918,3.08
2019-10-27 08:30:00,3.0125,0.9523621948000001,3.1594540668,0.115,0,0.115,2.8975,0.9523621948000001,3.05
2019-10-27 09:00:00,2.8685,0.9086472088,3.0089752408,0.10400000000000001,0,0.10400000000000001,2.7645,0.9086472088,2.91
2019-10-27 09:30:00,2.811,0.8805447178,2.9456883746,0.132,0,0.132,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-27 10:00:00,2.7720000000000002,0.8493197278,2.8991943709,0.188,0,0.188,2.584,0.8493197278,2.7199999999999998
2019-10-27 10:30:00,2.798,0.8555647258,2.9258836272,0.195,0,0.195,2.6029999999999998,0.8555647258,2.74
2019-10-27 11:00:00,2.803,0.8430747298,2.9270435596,0.23800000000000002,0,0.23800000000000002,2.565,0.8430747298,2.7
2019-10-27 11:30:00,2.798,0.8305847338000001,2.9186769263,0.271,0,0.271,2.527,0.8305847338000001,2.66
2019-10-27 12:00:00,2.6870000000000003,0.8243397358000001,2.8106058066,0.179,0,0.179,2.508,0.8243397358000001,2.64
2019-10-27 12:30:00,2.6415,0.8212172368,2.7662104041,0.14300000000000002,0,0.14300000000000002,2.4985,0.8212172368,2.63
2019-10-27 13:00:00,2.682,0.8430747298,2.8113873799,0.117,0,0.117,2.565,0.8430747298,2.7
2019-10-27 13:30:00,2.6405000000000003,0.8461972288,2.7727765867,0.066,0,0.066,2.5745,0.8461972288,2.71
2019-10-27 14:00:00,2.626,0.8430747298,2.7580157723000003,0.061,0,0.061,2.565,0.8430747298,2.7
2019-10-27 14:30:00,2.6845,0.8524422268,2.8165933324,0.091,0,0.091,2.5935,0.8524422268,2.73
2019-10-27 15:00:00,2.6685,0.8461972288,2.7994538753000002,0.094,0,0.094,2.5745,0.8461972288,2.71
2019-10-27 15:30:00,2.688,0.8742997198,2.8266135215,0.028,0,0.028,2.66,0.8742997198,2.8
2019-10-27 16:00:00,2.7605,0.9024022108,2.9042537768,0.015,0,0.015,2.7455,0.9024022108,2.89
2019-10-27 16:30:00,3.0565,0.9898321827000001,3.212780727,0.045,0,0.045,3.0115,0.9898321827000001,3.17
2019-10-27 17:00:00,3.0875,1.0023221787,3.246121686,0.038,0,0.038,3.0495,1.0023221787,3.21
2019-10-27 17:30:00,3.199,1.0366696677,3.3627793564,0.045,0,0.045,3.154,1.0366696677,3.32
2019-10-27 18:00:00,3.348,1.0678946577,3.5141859655000003,0.099,0,0.099,3.249,1.0678946577,3.42
2019-10-27 18:30:00,3.3695,1.0460371647,3.5281332173999997,0.187,0,0.187,3.1825,1.0460371647,3.35
2019-10-27 19:00:00,3.371,1.0366696677,3.5268009584,0.217,0,0.217,3.154,1.0366696677,3.32
2019-10-27 19:30:00,3.223,0.9804646857,3.368833626,0.24,0,0.24,2.983,0.9804646857,3.14
2019-10-27 20:00:00,3.097,0.9429946978,3.2373828936,0.228,0,0.228,2.8689999999999998,0.9429946978,3.02
2019-10-27 20:30:00,3.089,0.9367496998,3.2279127931,0.23900000000000002,0,0.23900000000000002,2.85,0.9367496998,3.0
2019-10-27 21:00:00,3.1105,0.9336272008000001,3.2475944944,0.27,0,0.27,2.8405,0.9336272008000001,2.99
2019-10-27 21:30:00,2.871,0.8742997198,3.0011732706,0.211,0,0.211,2.66,0.8742997198,2.8
2019-10-27 22:00:00,2.7555,0.8399522308,2.8806770038,0.2,0,0.2,2.5555,0.8399522308,2.69
2019-10-27 22:30:00,2.7545,0.8212172368,2.8743117437,0.256,0,0.256,2.4985,0.8212172368,2.63
2019-10-27 23:00:00,2.5865,0.7650122548,2.6972626865000002,0.259,0,0.259,2.3275,0.7650122548,2.45
2019-10-27 23:30:00,2.487,0.7306647658000001,2.5921111087,0.264,0,0.264,2.223,0.7306647658000001,2.34
2019-10-28 00:00:00,2.502,0.7244197678000001,2.6047625612000003,0.298,0,0.298,2.204,0.7244197678000001,2.32
2019-10-28 00:30:00,2.8575,0.8087272408,2.9697383723,0.397,0,0.397,2.4605,0.8087272408,2.59
2019-10-28 01:00:00,2.9535,0.8399522308,3.0706158991,0.398,0,0.398,2.5555,0.8399522308,2.69
2019-10-28 01:30:00,2.9365,0.8149722388,3.0474927399,0.457,0,0.457,2.4795,0.8149722388,2.61
2019-10-28 02:00:00,2.88,0.7931147458000001,2.9872112413,0.467,0,0.467,2.4130000000000003,0.7931147458000001,2.54
2019-10-28 02:30:00,2.8795,0.7712572528,2.9809994968,0.533,0,0.533,2.3465,0.7712572528,2.47
2019-10-28 03:00:00,2.8325,0.7337872648,2.9260041012,0.6000000000000001,0,0.6000000000000001,2.2325,0.7337872648,2.35
2019-10-28 03:30:00,2.7575000000000003,0.7212972688,2.8502764778,0.5630000000000001,0,0.5630000000000001,2.1945,0.7212972688,2.31
2019-10-28 04:00:00,2.79,0.6869497798,2.8733255994,0.7000000000000001,0,0.7000000000000001,2.09,0.6869497798,2.2
2019-10-28 04:30:00,2.769,0.6807047818,2.8514417406,0.6980000000000001,0,0.6980000000000001,2.071,0.6807047818,2.18
2019-10-28 05:00:00,2.67,0.7431547618000001,2.7714940014,0.40900000000000003,0,0.40900000000000003,2.261,0.7431547618000001,2.38
2019-10-28 05:30:00,2.739,0.7681347538000001,2.844670807,0.402,0,0.402,2.337,0.7681347538000001,2.46
2019-10-28 06:00:00,2.8505000000000003,0.7525222588,2.9481587474,0.561,0,0.561,2.2895,0.7525222588,2.41
2019-10-28 06:30:00,2.952,0.7369097638000001,3.0425877144,0.71,0,0.71,2.242,0.7369097638000001,2.36
2019-10-28 07:00:00,3.0455,0.7212972688,3.1297507888,0.851,0,0.851,2.1945,0.7212972688,2.31
2019-10-28 07:30:00,3.036,0.7931147458000001,3.1378857532,0.623,0,0.623,2.4130000000000003,0.7931147458000001,2.54
2019-10-28 08:00:00,3.13,0.8680547218,3.2481408529,0.489,0,0.489,2.641,0.8680547218,2.7800000000000002
2019-10-28 08:30:00,3.1305,0.8461972288,3.2428505979,0.556,0,0.556,2.5745,0.8461972288,2.71
2019-10-28 09:00:00,3.1205,0.7899922468,3.2189451688,0.717,0,0.717,2.4035,0.7899922468,2.5300000000000002
2019-10-28 09:30:00,3.1235,0.7650122548,3.2158196467,0.796,0,0.796,2.3275,0.7650122548,2.45
2019-10-28 10:00:00,3.077,0.7868697478000001,3.1760184193,0.683,0,0.683,2.394,0.7868697478000001,2.52
2019-10-28 10:30:00,3.06,0.7868697478000001,3.159551234,0.666,0,0.666,2.394,0.7868697478000001,2.52
2019-10-28 11:00:00,3.086,0.8243397358000001,3.194202874,0.578,0,0.578,2.508,0.8243397358000001,2.64
2019-10-28 11:30:00,3.0615,0.7525222588,3.1526293788,0.772,0,0.772,2.2895,0.7525222588,2.41
2019-10-28 12:00:00,3.0475,0.7587672568,3.1405388073,0.739,0,0.739,2.3085,0.7587672568,2.43
2019-10-28 12:30:00,3.014,0.8056047418000001,3.119806885,0.5630000000000001,0,0.5630000000000001,2.451,0.8056047418000001,2.58
2019-10-28 13:00:00,2.8685,0.8087272408,2.9803241434,0.40800000000000003,0,0.40800000000000003,2.4605,0.8087272408,2.59
2019-10-28 13:30:00,2.8875,0.7962372448,2.9952712732,0.465,0,0.465,2.4225,0.7962372448,2.55
2019-10-28 14:00:00,2.9035,0.7962372448,3.01069859,0.481,0,0.481,2.4225,0.7962372448,2.55
2019-10-28 14:30:00,2.858,0.7806247498000001,2.9626911753,0.483,0,0.483,2.375,0.7806247498000001,2.5
2019-10-28 15:00:00,2.8265000000000002,0.7462772608,2.923359711,0.556,0,0.556,2.2705,0.7462772608,2.39
2019-10-28 15:30:00,2.924,0.7618897558000001,3.0216306856,0.606,0,0.606,2.318,0.7618897558000001,2.44
2019-10-28 16:00:00,3.0615,0.7587672568,3.1541258694,0.753,0,0.753,2.3085,0.7587672568,2.43
2019-10-28 16:30:00,3.135,0.7556447578000001,3.2247827834000002,0.836,0,0.836,2.299,0.7556447578000001,2.42
2019-10-28 17:00:00,3.309,0.8118497398000001,3.4071367745,0.839,0,0.839,2.47,0.8118497398000001,2.6
2019-10-28 17:30:00,3.5564999999999998,0.8899122148,3.6661472965,0.849,0,0.849,2.7075,0.8899122148,2.85
2019-10-28 18:00:00,3.6365,0.9273822028,3.7528882211,0.8150000000000001,0,0.8150000000000001,2.8215,0.9273822028,2.9699999999999998
2019-10-28 18:30:00,3.613,0.9305047018,3.7308990874,0.782,0,0.782,2.831,0.9305047018,2.98
2019-10-28 19:00:00,3.726,0.9429946978,3.8434769415,0.857,0,0.857,2.8689999999999998,0.9429946978,3.02
2019-10-28 19:30:00,3.917,0.9929546817,4.0408969301,0.896,0,0.896,3.021,0.9929546817,3.18
2019-10-28 20:00:00,3.83,0.9867096837,3.9550595444,0.8280000000000001,0,0.8280000000000001,3.002,0.9867096837,3.16
2019-10-28 20:30:00,3.6950000000000003,0.9242597038,3.8088424751,0.883,0,0.883,2.8120000000000003,0.9242597038,2.96
2019-10-28 21:00:00,3.183,0.7119297718,3.2616457502,1.017,0,1.017,2.166,0.7119297718,2.2800000000000002
2019-10-28 21:30:00,2.95,0.6994397758,3.0317842931,0.8220000000000001,0,0.8220000000000001,2.128,0.6994397758,2.24
2019-10-28 22:00:00,2.8445,0.7025622748,2.9299784982,0.707,0,0.707,2.1375,0.7025622748,2.25
2019-10-28 22:30:00,2.801,0.6682147858,2.8796027504,0.768,0,0.768,2.033,0.6682147858,2.14
2019-10-28 23:00:00,2.617,0.5495598239,2.6740802157,0.9450000000000001,0,0.9450000000000001,1.6720000000000002,0.5495598239,1.76
2019-10-28 23:30:00,2.6105,0.5464373249,2.6670778016,0.9480000000000001,0,0.9480000000000001,1.6625,0.5464373249,1.75
2019-10-29 00:00:00,2.597,0.5558048219,2.6558102342,0.906,0,0.906,1.691,0.5558048219,1.78
2019-10-29 00:30:00,2.8975,0.6338672968,2.9660232636,0.969,0,0.969,1.9285,0.6338672968,2.03
2019-10-29 01:00:00,3.049,0.6557247898,3.1187138375,1.054,0,1.054,1.995,0.6557247898,2.1
2019-10-29 01:30:00,3.073,0.6557247898,3.1421814079,1.078,0,1.078,1.995,0.6557247898,2.1
2019-10-29 02:00:00,3.0355,0.6526022908,3.104859095,1.05,0,1.05,1.9855,0.6526022908,2.09
2019-10-29 02:30:00,2.997,0.6244997998,3.0613737113,1.097,0,1.097,1.9,0.6244997998,2.0
2019-10-29 03:00:00,2.996,0.6057648058,3.0566267355,1.153,0,1.153,1.843,0.6057648058,1.94
2019-10-29 03:30:00,2.968,0.5932748098,3.026714225,1.163,0,1.163,1.8050000000000002,0.5932748098,1.9
2019-10-29 04:00:00,2.968,0.5870298118,3.0254963229,1.182,0,1.182,1.786,0.5870298118,1.88
2019-10-29 04:30:00,2.9575,0.5839073129,3.0145901877,1.181,0,1.181,1.7765,0.5839073129,1.87
2019-10-29 05:00:00,2.911,0.5745398159,2.9671563828,1.163,0,1.163,1.748,0.5745398159,1.8399999999999999
2019-10-29 05:30:00,2.9305,0.5776623149,2.9868920302,1.173,0,1.173,1.7575,0.5776623149,1.85
2019-10-29 06:00:00,2.903,0.5745398159,2.9593081962000003,1.155,0,1.155,1.748,0.5745398159,1.8399999999999999
2019-10-29 06:30:00,3.038,0.6057648058,3.097804868,1.195,0,1.195,1.843,0.6057648058,1.94
2019-10-29 07:00:00,3.1365,0.6213773008,3.1974586784,1.246,0,1.246,1.8905,0.6213773008,1.99
2019-10-29 07:30:00,3.192,0.6432347938,3.2561656899,1.235,0,1.235,1.957,0.6432347938,2.06
2019-10-29 08:00:00,3.359,0.6931947778,3.4297813341,1.25,0,1.25,2.109,0.6931947778,2.22
2019-10-29 08:30:00,3.3395,0.6713372848,3.4063109077,1.297,0,1.297,2.0425,0.6713372848,2.15
2019-10-29 09:00:00,3.3675,0.6650922868,3.4325506551,1.344,0,1.344,2.0235,0.6650922868,2.13
2019-10-29 09:30:00,3.355,0.6682147858,3.4208969584,1.322,0,1.322,2.033,0.6682147858,2.14
2019-10-29 10:00:00,3.35,0.6744597838,3.417220508,1.298,0,1.298,2.052,0.6744597838,2.16
2019-10-29 10:30:00,3.281,0.6619697878,3.3471129351,1.267,0,1.267,2.014,0.6619697878,2.12
2019-10-29 11:00:00,3.2325,0.6588472888,3.2989598361,1.228,0,1.228,2.0045,0.6588472888,2.11
2019-10-29 11:30:00,3.1705,0.6338672968,3.2332426448,1.242,0,1.242,1.9285,0.6338672968,2.03
2019-10-29 12:00:00,3.1955,0.6401122948,3.2589820497,1.248,0,1.248,1.9475,0.6401122948,2.05
2019-10-29 12:30:00,3.171,0.6557247898,3.2380883249,1.176,0,1.176,1.995,0.6557247898,2.1
2019-10-29 13:00:00,3.1215,0.6401122948,3.1864566528,1.174,0,1.174,1.9475,0.6401122948,2.05
2019-10-29 13:30:00,3.1265,0.6401122948,3.1913548847,1.179,0,1.179,1.9475,0.6401122948,2.05
2019-10-29 14:00:00,3.0945,0.6338672968,3.1587526019,1.166,0,1.166,1.9285,0.6338672968,2.03
2019-10-29 14:30:00,3.067,0.6244997998,3.1299343444,1.167,0,1.167,1.9,0.6244997998,2.0
2019-10-29 15:00:00,3.07085,0.6254365495,3.1338938399,1.168,0,1.168,1.90285,0.6254365495,2.003
2019-10-29 15:30:00,3.2645,0.6775822828,3.3340782834000002,1.203,0,1.203,2.0615,0.6775822828,2.17
2019-10-29 16:00:00,3.27,0.6744597838,3.3388315321,1.218,0,1.218,2.052,0.6744597838,2.16
2019-10-29 16:30:00,3.331,0.7056847738,3.4049305426,1.184,0,1.184,2.147,0.7056847738,2.26
2019-10-29 17:00:00,3.5045,0.7587672568,3.5857004893999997,1.196,0,1.196,2.3085,0.7587672568,2.43
2019-10-29 17:30:00,3.6195,0.7775022508,3.7020656396,1.254,0,1.254,2.3655,0.7775022508,2.49
2019-10-29 18:00:00,3.81,0.8368297318,3.9008183757,1.264,0,1.264,2.5460000000000003,0.8368297318,2.68
2019-10-29 18:30:00,3.807,0.8555647258,3.901953357,1.204,0,1.204,2.6029999999999998,0.8555647258,2.74
2019-10-29 19:00:00,3.684,0.8368297318,3.7778485941,1.138,0,1.138,2.5460000000000003,0.8368297318,2.68
2019-10-29 19:30:00,3.5275,0.7899922468,3.6148781446,1.124,0,1.124,2.4035,0.7899922468,2.5300000000000002
2019-10-29 20:00:00,3.4875,0.7712572528,3.57176343,1.141,0,1.141,2.3465,0.7712572528,2.47
2019-10-29 20:30:00,3.392,0.7369097638000001,3.4711237374,1.15,0,1.15,2.242,0.7369097638000001,2.36
2019-10-29 21:00:00,3.3675,0.7088072728,3.4412881309,1.211,0,1.211,2.1565,0.7088072728,2.27
2019-10-29 21:30:00,3.2535,0.6713372848,3.3220409389,1.211,0,1.211,2.0425,0.6713372848,2.15
2019-10-29 22:00:00,3.1025,0.6213773008,3.164113778,1.212,0,1.212,1.8905,0.6213773008,1.99
2019-10-29 22:30:00,2.954,0.5932748098,3.0129870561,1.149,0,1.149,1.8050000000000002,0.5932748098,1.9
2019-10-29 23:00:00,2.724,0.5245798319,2.7740511891,1.1280000000000001,0,1.1280000000000001,1.596,0.5245798319,1.6800000000000002
2019-10-29 23:30:00,2.6585,0.5089673369000001,2.7067822225000002,1.11,0,1.11,1.5485,0.5089673369000001,1.63
2019-10-30 00:00:00,2.691,0.5245798319,2.741653698,1.095,0,1.095,1.596,0.5245798319,1.6800000000000002
2019-10-30 00:30:00,3.114,0.6369897958,3.1784826569,1.176,0,1.176,1.9380000000000002,0.6369897958,2.04
2019-10-30 01:00:00,3.1385,0.6276222988,3.2006393110999998,1.229,0,1.229,1.9095,0.6276222988,2.01
2019-10-30 01:30:00,3.172,0.6369897958,3.2353268768,1.234,0,1.234,1.9380000000000002,0.6369897958,2.04
2019-10-30 02:00:00,3.141,0.6307447978,3.2037041062,1.222,0,1.222,1.919,0.6307447978,2.02
2019-10-30 02:30:00,3.1325,0.6276222988,3.1947560157,1.223,0,1.223,1.9095,0.6276222988,2.01
2019-10-30 03:00:00,3.119,0.6244997998,3.1809056886000002,1.219,0,1.219,1.9,0.6244997998,2.0
2019-10-30 03:30:00,3.1005,0.5963973088,3.1573390695,1.286,0,1.286,1.8145,0.5963973088,1.9100000000000001
2019-10-30 04:00:00,3.013,0.5745398159,3.0672895201,1.2650000000000001,0,1.2650000000000001,1.748,0.5745398159,1.8399999999999999
2019-10-30 04:30:00,2.956,0.5682948179,3.0101320569,1.227,0,1.227,1.729,0.5682948179,1.82
2019-10-30 05:00:00,2.9195,0.5589273209,2.9725208157000003,1.219,0,1.219,1.7005,0.5589273209,1.79
2019-10-30 05:30:00,2.871,0.5558048219,2.9243050456,1.18,0,1.18,1.691,0.5558048219,1.78
2019-10-30 06:00:00,2.933,0.5620498199,2.9863671911000003,1.223,0,1.223,1.71,0.5620498199,1.8
2019-10-30 06:30:00,3.0785,0.6213773008,3.1405846589,1.188,0,1.188,1.8905,0.6213773008,1.99
2019-10-30 07:00:00,3.1435,0.6401122948,3.2080112219,1.196,0,1.196,1.9475,0.6401122948,2.05
2019-10-30 07:30:00,3.105,0.6682147858,3.17608816,1.072,0,1.072,2.033,0.6682147858,2.14
2019-10-30 08:00:00,3.2015000000000002,0.6838272808,3.2737168479,1.121,0,1.121,2.0805,0.6838272808,2.19
2019-10-30 08:30:00,3.312,0.6869497798,3.3824907982,1.222,0,1.222,2.09,0.6869497798,2.2
2019-10-30 09:00:00,3.3315,0.6900722788,3.4022186879,1.232,0,1.232,2.0995,0.6900722788,2.21
2019-10-30 09:30:00,3.187,0.6619697878,3.2550227341999998,1.173,0,1.173,2.014,0.6619697878,2.12
2019-10-30 10:00:00,3.1195,0.6401122948,3.1844974486,1.172,0,1.172,1.9475,0.6401122948,2.05
2019-10-30 10:30:00,3.147,0.6494797918,3.2133211791,1.171,0,1.171,1.976,0.6494797918,2.08
2019-10-30 11:00:00,3.1895,0.6338672968,3.2518760739,1.2610000000000001,0,1.2610000000000001,1.9285,0.6338672968,2.03
2019-10-30 11:30:00,3.1705,0.6338672968,3.2332426448,1.242,0,1.242,1.9285,0.6338672968,2.03
