Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-10-30 12:00:00,3.1585,0.6213773008,3.2190420935,1.268,0,1.268,1.8905,0.6213773008,1.99
2019-10-30 12:30:00,3.1215,0.6026423068,3.1791413935,1.288,0,1.288,1.8335,0.6026423068,1.9300000000000002
2019-10-30 13:00:00,3.1535,0.6088873048,3.2117450086,1.301,0,1.301,1.8525,0.6088873048,1.9500000000000002
2019-10-30 13:30:00,3.105,0.6057648058,3.1635385251,1.262,0,1.262,1.843,0.6057648058,1.94
2019-10-30 14:00:00,3.0265,0.5901523108,3.083501581,1.231,0,1.231,1.7955,0.5901523108,1.8900000000000001
2019-10-30 14:30:00,3.15,0.6057648058,3.2077174127,1.307,0,1.307,1.843,0.6057648058,1.94
2019-10-30 15:00:00,3.1845,0.6151323028,3.2433667693,1.313,0,1.313,1.8715000000000002,0.6151323028,1.97
2019-10-30 15:30:00,3.279,0.6432347938,3.3414954736,1.322,0,1.322,1.957,0.6432347938,2.06
2019-10-30 16:00:00,3.2695,0.6401122948,3.3315723015,1.322,0,1.322,1.9475,0.6401122948,2.05
2019-10-30 16:30:00,3.338,0.6869497798,3.4079530513,1.248,0,1.248,2.09,0.6869497798,2.2
2019-10-30 17:00:00,3.4245,0.7462772608,3.5048723229,1.154,0,1.154,2.2705,0.7462772608,2.39
2019-10-30 17:30:00,3.5355,0.8087272408,3.6268167861,1.075,0,1.075,2.4605,0.8087272408,2.59
2019-10-30 18:00:00,3.571,0.8118497398000001,3.662122472,1.101,0,1.101,2.47,0.8118497398000001,2.6
2019-10-30 18:30:00,3.641,0.8118497398000001,3.7304129798,1.171,0,1.171,2.47,0.8118497398000001,2.6
2019-10-30 19:00:00,3.6215,0.7775022508,3.7040210583,1.256,0,1.256,2.3655,0.7775022508,2.49
2019-10-30 19:30:00,3.512,0.7431547618000001,3.5897664269,1.251,0,1.251,2.261,0.7431547618000001,2.38
2019-10-30 20:00:00,3.3835,0.7088072728,3.4569466296,1.227,0,1.227,2.1565,0.7088072728,2.27
2019-10-30 20:30:00,3.295,0.6807047818,3.3645778338,1.224,0,1.224,2.071,0.6807047818,2.18
2019-10-30 21:00:00,3.216,0.6494797918,3.2809266984,1.24,0,1.24,1.976,0.6494797918,2.08
2019-10-30 21:30:00,3.1195,0.6276222988,3.1820103708,1.21,0,1.21,1.9095,0.6276222988,2.01
2019-10-30 22:00:00,2.9779999999999998,0.5995198078,3.0377471916,1.154,0,1.154,1.824,0.5995198078,1.92
2019-10-30 22:30:00,2.8635,0.5714173169,2.9199571915,1.125,0,1.125,1.7385000000000002,0.5714173169,1.83
2019-10-30 23:00:00,2.8275,0.5277023309000001,2.8763216093,1.222,0,1.222,1.6055000000000001,0.5277023309000001,1.69
2019-10-30 23:30:00,2.7575000000000003,0.5401923269000001,2.8099135218,1.114,0,1.114,1.6435,0.5401923269000001,1.73
2019-10-31 00:00:00,2.7275,0.5714173169,2.7867138353,0.989,0,0.989,1.7385000000000002,0.5714173169,1.83
2019-10-31 00:30:00,3.0075,0.6838272808,3.0842626347,0.927,0,0.927,2.0805,0.6838272808,2.19
2019-10-31 01:00:00,3.041,0.6744597838,3.1148959854,0.989,0,0.989,2.052,0.6744597838,2.16
2019-10-31 01:30:00,2.9825,0.6588472888,3.0544043609,0.978,0,0.978,2.0045,0.6588472888,2.11
2019-10-31 02:00:00,2.9370000000000003,0.6744597838,3.0134473614,0.885,0,0.885,2.052,0.6744597838,2.16
2019-10-31 02:30:00,2.8855,0.6963172768,2.9683274752,0.767,0,0.767,2.1185,0.6963172768,2.23
2019-10-31 03:00:00,2.846,0.7181747698000001,2.9352156650000003,0.661,0,0.661,2.185,0.7181747698000001,2.3
2019-10-31 03:30:00,2.779,0.7244197678000001,2.8718678591,0.5750000000000001,0,0.5750000000000001,2.204,0.7244197678000001,2.32
2019-10-31 04:00:00,2.7305,0.7212972688,2.824163593,0.536,0,0.536,2.1945,0.7212972688,2.31
2019-10-31 04:30:00,2.6715,0.6963172768,2.7607553314,0.553,0,0.553,2.1185,0.6963172768,2.23
2019-10-31 05:00:00,2.5855,0.6900722788,2.6760063528,0.486,0,0.486,2.0995,0.6900722788,2.21
2019-10-31 05:30:00,2.6145,0.7275422668,2.7138400837,0.401,0,0.401,2.2135,0.7275422668,2.33
2019-10-31 06:00:00,2.6195,0.7462772608,2.7237308971000003,0.34900000000000003,0,0.34900000000000003,2.2705,0.7462772608,2.39
2019-10-31 06:30:00,2.7775,0.8149722388,2.8945959994,0.298,0,0.298,2.4795,0.8149722388,2.61
2019-10-31 07:00:00,2.8415,0.8524422268,2.9666108609,0.248,0,0.248,2.5935,0.8524422268,2.73
2019-10-31 07:30:00,2.9335,0.8836672168,3.063705273,0.245,0,0.245,2.6885,0.8836672168,2.83
2019-10-31 08:00:00,2.981,0.9305047018,3.1228512613,0.15,0,0.15,2.831,0.9305047018,2.98
2019-10-31 08:30:00,2.9255,0.9086472088,3.0633625316,0.161,0,0.161,2.7645,0.9086472088,2.91
2019-10-31 09:00:00,2.909,0.9055247098,3.046679504,0.154,0,0.154,2.755,0.9055247098,2.9
2019-10-31 09:30:00,2.8725,0.9086472088,3.0127887413,0.108,0,0.108,2.7645,0.9086472088,2.91
2019-10-31 10:00:00,2.8755,0.8649322228,3.0027667242,0.244,0,0.244,2.6315,0.8649322228,2.77
2019-10-31 10:30:00,2.8225,0.8461972288,2.9466177221,0.248,0,0.248,2.5745,0.8461972288,2.71
2019-10-31 11:00:00,2.882,0.8867897158,3.0153474095,0.184,0,0.184,2.698,0.8867897158,2.84
2019-10-31 11:30:00,2.901,0.9305047018,3.0465784086,0.07,0,0.07,2.831,0.9305047018,2.98
2019-10-31 12:00:00,2.793,0.9055247098,2.9361239756,0.038,0,0.038,2.755,0.9055247098,2.9
2019-10-31 12:30:00,2.8085,0.9148922068,2.9537603153000003,0.025,0,0.025,2.7835,0.9148922068,2.93
2019-10-31 13:00:00,2.6865,0.8711772208,2.8242223708000003,0.036000000000000004,0,0.036000000000000004,2.6505,0.8711772208,2.79
2019-10-31 13:30:00,2.7475,0.8899122148,2.8880270082,0.04,0,0.04,2.7075,0.8899122148,2.85
2019-10-31 14:00:00,2.583,0.8430747298,2.7171058132,0.018000000000000002,0,0.018000000000000002,2.565,0.8430747298,2.7
2019-10-31 14:30:00,2.592,0.8493197278,2.7276011439000003,0.008,0,0.008,2.584,0.8493197278,2.7199999999999998
2019-10-31 15:00:00,2.642,0.8680547218,2.7809500175,0.001,0,0.001,2.641,0.8680547218,2.7800000000000002
2019-10-31 15:30:00,2.7105,0.8899122148,2.8528501538,0.003,0,0.003,2.7075,0.8899122148,2.85
2019-10-31 16:00:00,2.786,0.9117697078,2.9314023948,0.012,0,0.012,2.774,0.9117697078,2.92
2019-10-31 16:30:00,2.9450000000000003,0.9305047018,3.08850514,0.114,0,0.114,2.831,0.9305047018,2.98
2019-10-31 17:00:00,3.0665,0.9148922068,3.2000703117000002,0.28300000000000003,0,0.28300000000000003,2.7835,0.9148922068,2.93
2019-10-31 17:30:00,3.307,0.9742196878,3.4475140319,0.343,0,0.343,2.964,0.9742196878,3.12
2019-10-31 18:00:00,3.3105,0.9773421867000001,3.4517543366,0.337,0,0.337,2.9735,0.9773421867000001,3.13
2019-10-31 18:30:00,3.316,0.9742196878,3.4561481450000002,0.352,0,0.352,2.964,0.9742196878,3.12
2019-10-31 19:00:00,3.255,0.9429946978,3.3888440507,0.386,0,0.386,2.8689999999999998,0.9429946978,3.02
2019-10-31 19:30:00,3.189,0.9180147058,3.3185044824,0.396,0,0.396,2.793,0.9180147058,2.94
2019-10-31 20:00:00,3.1695,0.8774222188,3.288707953,0.5,0,0.5,2.6695,0.8774222188,2.81
2019-10-31 20:30:00,3.1085,0.8087272408,3.211979452,0.648,0,0.648,2.4605,0.8087272408,2.59
2019-10-31 21:00:00,3.06,0.7056847738,3.1403170222,0.913,0,0.913,2.147,0.7056847738,2.26
2019-10-31 21:30:00,2.985,0.6432347938,3.0535186261,1.028,0,1.028,1.957,0.6432347938,2.06
2019-10-31 22:00:00,2.96,0.5807848139,3.0164401204,1.193,0,1.193,1.767,0.5807848139,1.8599999999999999
2019-10-31 22:30:00,2.799,0.5995198078,2.8624858078,0.975,0,0.975,1.824,0.5995198078,1.92
2019-10-31 23:00:00,2.7155,0.6026423068,2.7815675437,0.882,0,0.882,1.8335,0.6026423068,1.9300000000000002
2019-10-31 23:30:00,2.6995,0.5464373249,2.7542501702,1.037,0,1.037,1.6625,0.5464373249,1.75
2019-11-01 00:00:00,2.7245,0.5152123349000001,2.7727863243,1.157,0,1.157,1.5675,0.5152123349000001,1.65
2019-11-01 00:30:00,3.055,0.5932748098,3.1120732639,1.25,0,1.25,1.8050000000000002,0.5932748098,1.9
2019-11-01 01:00:00,3.133,0.6057648058,3.1910249137,1.29,0,1.29,1.843,0.6057648058,1.94
2019-11-01 01:30:00,3.087,0.5807848139,3.1411590218,1.32,0,1.32,1.767,0.5807848139,1.8599999999999999
2019-11-01 02:00:00,3.0205,0.5526823229,3.0706478144,1.339,0,1.339,1.6815,0.5526823229,1.77
2019-11-01 02:30:00,2.989,0.5495598239,3.0391013474,1.317,0,1.317,1.6720000000000002,0.5495598239,1.76
2019-11-01 03:00:00,2.9130000000000003,0.5495598239,2.9643861085000003,1.241,0,1.241,1.6720000000000002,0.5495598239,1.76
2019-11-01 03:30:00,2.779,0.5495598239,2.8328178551,1.107,0,1.107,1.6720000000000002,0.5495598239,1.76
2019-11-01 04:00:00,2.6325000000000003,0.6338672968,2.7077378012,0.704,0,0.704,1.9285,0.6338672968,2.03
2019-11-01 04:30:00,2.6,0.6494797918,2.6798925352,0.624,0,0.624,1.976,0.6494797918,2.08
2019-11-01 05:00:00,2.669,0.5620498199,2.7275375341,0.9590000000000001,0,0.9590000000000001,1.71,0.5620498199,1.8
2019-11-01 05:30:00,2.646,0.5308248299,2.6987202523000002,1.031,0,1.031,1.615,0.5308248299,1.7000000000000002
2019-11-01 06:00:00,2.5895,0.6088873048,2.6601229295,0.737,0,0.737,1.8525,0.6088873048,1.9500000000000002
2019-11-01 06:30:00,2.798,0.6120098038,2.864150834,0.936,0,0.936,1.862,0.6120098038,1.96
2019-11-01 07:00:00,2.8655,0.6276222988,2.9334280288,0.9560000000000001,0,0.9560000000000001,1.9095,0.6276222988,2.01
2019-11-01 07:30:00,2.9505,0.6900722788,3.0301237598,0.851,0,0.851,2.0995,0.6900722788,2.21
2019-11-01 08:00:00,2.964,0.6807047818,3.0411601405,0.893,0,0.893,2.071,0.6807047818,2.18
2019-11-01 08:30:00,2.957,0.7431547618000001,3.0489552309,0.6960000000000001,0,0.6960000000000001,2.261,0.7431547618000001,2.38
2019-11-01 09:00:00,2.9505,0.7088072728,3.0344452541,0.794,0,0.794,2.1565,0.7088072728,2.27
2019-11-01 09:30:00,2.9525,0.7712572528,3.0515723816,0.606,0,0.606,2.3465,0.7712572528,2.47
2019-11-01 10:00:00,2.918,0.7931147458000001,3.0238642496,0.505,0,0.505,2.4130000000000003,0.7931147458000001,2.54
2019-11-01 10:30:00,2.915,0.6557247898,2.9878420306,0.92,0,0.92,1.995,0.6557247898,2.1
2019-11-01 11:00:00,2.9195,0.6526022908,2.9915497656000003,0.934,0,0.934,1.9855,0.6526022908,2.09
2019-11-01 11:30:00,2.865,0.6369897958,2.9349584324,0.927,0,0.927,1.9380000000000002,0.6369897958,2.04
2019-11-01 12:00:00,2.8605,0.6775822828,2.9396561023,0.799,0,0.799,2.0615,0.6775822828,2.17
2019-11-01 12:30:00,2.847,0.6931947778,2.9301754214,0.738,0,0.738,2.109,0.6931947778,2.22
2019-11-01 13:00:00,2.826,0.7119297718,2.9142957983,0.66,0,0.66,2.166,0.7119297718,2.2800000000000002
2019-11-01 13:30:00,2.77,0.6744597838,2.8509289714,0.718,0,0.718,2.052,0.6744597838,2.16
2019-11-01 14:00:00,2.795,0.6432347938,2.8680613661,0.838,0,0.838,1.957,0.6432347938,2.06
2019-11-01 14:30:00,2.8775,0.6401122948,2.9478381908999998,0.93,0,0.93,1.9475,0.6401122948,2.05
2019-11-01 15:00:00,2.964,0.6120098038,3.0265247397,1.102,0,1.102,1.862,0.6120098038,1.96
2019-11-01 15:30:00,2.9255,0.6088873048,2.9881924302,1.073,0,1.073,1.8525,0.6088873048,1.9500000000000002
2019-11-01 16:00:00,2.9165,0.6463572928,2.9872646351,0.9500000000000001,0,0.9500000000000001,1.9665,0.6463572928,2.07
2019-11-01 16:30:00,3.1065,0.6463572928,3.1730300976,1.1400000000000001,0,1.1400000000000001,1.9665,0.6463572928,2.07
2019-11-01 17:00:00,3.3205,0.6775822828,3.3889287393,1.259,0,1.259,2.0615,0.6775822828,2.17
2019-11-01 17:30:00,3.3705,0.7088072728,3.4442238603,1.214,0,1.214,2.1565,0.7088072728,2.27
2019-11-01 18:00:00,3.391,0.7369097638000001,3.4701465387,1.149,0,1.149,2.242,0.7369097638000001,2.36
2019-11-01 18:30:00,3.4655,0.7275422668,3.5410461731,1.252,0,1.252,2.2135,0.7275422668,2.33
2019-11-01 19:00:00,3.4935,0.7212972688,3.5671854451,1.299,0,1.299,2.1945,0.7212972688,2.31
2019-11-01 19:30:00,3.346,0.6619697878,3.4108532657,1.332,0,1.332,2.014,0.6619697878,2.12
2019-11-01 20:00:00,3.278,0.6494797918,3.3417223104,1.302,0,1.302,1.976,0.6494797918,2.08
2019-11-01 20:30:00,3.181,0.6182548018,3.2405246489,1.3,0,1.3,1.881,0.6182548018,1.98
2019-11-01 21:00:00,3.0785,0.5839073129,3.1333863471,1.302,0,1.302,1.7765,0.5839073129,1.87
2019-11-01 21:30:00,3.027,0.5620498199,3.0787382156,1.317,0,1.317,1.71,0.5620498199,1.8
2019-11-01 22:00:00,2.993,0.5558048219,3.0441695091,1.302,0,1.302,1.691,0.5558048219,1.78
2019-11-01 22:30:00,2.9065000000000003,0.5277023309000001,2.9540162491,1.301,0,1.301,1.6055000000000001,0.5277023309000001,1.69
2019-11-01 23:00:00,2.8425000000000002,0.5027223389000001,2.8866132405,1.313,0,1.313,1.5295,0.5027223389000001,1.6099999999999999
2019-11-01 23:30:00,2.8145,0.5027223389000001,2.8590452952,1.2850000000000001,0,1.2850000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-11-02 00:00:00,2.815,0.4995998399,2.8589902063,1.295,0,1.295,1.52,0.4995998399,1.6
2019-11-02 00:30:00,3.0765,0.5839073129,3.1314214025,1.3,0,1.3,1.7765,0.5839073129,1.87
2019-11-02 01:00:00,3.1585,0.6151323028,3.2178424449,1.287,0,1.287,1.8715000000000002,0.6151323028,1.97
2019-11-02 01:30:00,3.0895,0.5963973088,3.1465377798,1.275,0,1.275,1.8145,0.5963973088,1.9100000000000001
2019-11-02 02:00:00,2.9885,0.5526823229,3.0391758751,1.307,0,1.307,1.6815,0.5526823229,1.77
2019-11-02 02:30:00,2.901,0.5433148259,2.9514389711,1.248,0,1.248,1.653,0.5433148259,1.74
2019-11-02 03:00:00,2.898,0.5308248299,2.9462143507,1.283,0,1.283,1.615,0.5308248299,1.7000000000000002
2019-11-02 03:30:00,2.8705,0.5214573329000001,2.9174797343,1.284,0,1.284,1.5865,0.5214573329000001,1.67
2019-11-02 04:00:00,2.8765,0.5089673369000001,2.9211812678999998,1.328,0,1.328,1.5485,0.5089673369000001,1.63
2019-11-02 04:30:00,2.865,0.5058448379,2.909313321,1.326,0,1.326,1.5390000000000001,0.5058448379,1.62
2019-11-02 05:00:00,2.7545,0.4902323429,2.7977844806,1.263,0,1.263,1.4915,0.4902323429,1.57
2019-11-02 05:30:00,2.8035,0.5089673369000001,2.8493262361,1.255,0,1.255,1.5485,0.5089673369000001,1.63
2019-11-02 06:00:00,2.854,0.5245798319,2.9018097801,1.258,0,1.258,1.596,0.5245798319,1.6800000000000002
2019-11-02 06:30:00,2.957,0.6369897958,3.0248314003,1.019,0,1.019,1.9380000000000002,0.6369897958,2.04
2019-11-02 07:00:00,2.9405,0.7150522708,3.026192327,0.765,0,0.765,2.1755,0.7150522708,2.29
2019-11-02 07:30:00,2.9699999999999998,0.6182548018,3.0336675823,1.089,0,1.089,1.881,0.6182548018,1.98
2019-11-02 08:00:00,3.1075,0.6401122948,3.1727432925,1.16,0,1.16,1.9475,0.6401122948,2.05
2019-11-02 08:30:00,3.1225,0.6213773008,3.1837267471,1.232,0,1.232,1.8905,0.6213773008,1.99
2019-11-02 09:00:00,3.2035,0.6213773008,3.263207318,1.313,0,1.313,1.8905,0.6213773008,1.99
2019-11-02 09:30:00,3.1505,0.6213773008,3.2111929248,1.26,0,1.26,1.8905,0.6213773008,1.99
2019-11-02 10:00:00,3.25,0.6307447978,3.3106402704,1.331,0,1.331,1.919,0.6307447978,2.02
2019-11-02 10:30:00,3.2125,0.6463572928,3.2768786978,1.246,0,1.246,1.9665,0.6463572928,2.07
2019-11-02 11:00:00,3.079,0.5932748098,3.1356364585,1.274,0,1.274,1.8050000000000002,0.5932748098,1.9
2019-11-02 11:30:00,3.051,0.6307447978,3.1155160086,1.1320000000000001,0,1.1320000000000001,1.919,0.6307447978,2.02
2019-11-02 12:00:00,3.029,0.6307447978,3.0939747898,1.11,0,1.11,1.919,0.6307447978,2.02
2019-11-02 12:30:00,3.0995,0.6401122948,3.1649082135,1.152,0,1.152,1.9475,0.6401122948,2.05
2019-11-02 13:00:00,3.1645,0.6276222988,3.2261385587,1.255,0,1.255,1.9095,0.6276222988,2.01
2019-11-02 13:30:00,3.144,0.6120098038,3.2030129566,1.282,0,1.282,1.862,0.6120098038,1.96
2019-11-02 14:00:00,3.1695,0.6151323028,3.2286402711,1.298,0,1.298,1.8715000000000002,0.6151323028,1.97
2019-11-02 14:30:00,3.1265,0.6026423068,3.184050879,1.293,0,1.293,1.8335,0.6026423068,1.9300000000000002
2019-11-02 15:00:00,3.0285,0.5963973088,3.0866651908,1.214,0,1.214,1.8145,0.5963973088,1.9100000000000001
2019-11-02 15:30:00,3.0565,0.5776623149,3.1106086221,1.299,0,1.299,1.7575,0.5776623149,1.85
2019-11-02 16:00:00,3.155,0.5932748098,3.2102959365,1.35,0,1.35,1.8050000000000002,0.5932748098,1.9
2019-11-02 16:30:00,3.251,0.6307447978,3.3116219591,1.332,0,1.332,1.919,0.6307447978,2.02
2019-11-02 17:00:00,3.3205,0.6526022908,3.3840227541,1.335,0,1.335,1.9855,0.6526022908,2.09
2019-11-02 17:30:00,3.4805,0.7088072728,3.5519414410000003,1.324,0,1.324,2.1565,0.7088072728,2.27
2019-11-02 18:00:00,3.4645,0.7150522708,3.5375217314,1.289,0,1.289,2.1755,0.7150522708,2.29
2019-11-02 18:30:00,3.4215,0.7088072728,3.4941479648,1.2650000000000001,0,1.2650000000000001,2.1565,0.7088072728,2.27
2019-11-02 19:00:00,3.316,0.6869497798,3.386407536,1.226,0,1.226,2.09,0.6869497798,2.2
2019-11-02 19:30:00,3.2315,0.6775822828,3.3017737657,1.17,0,1.17,2.0615,0.6775822828,2.17
2019-11-02 20:00:00,3.134,0.6744597838,3.2057529537000002,1.082,0,1.082,2.052,0.6744597838,2.16
2019-11-02 20:30:00,3.0005,0.6588472888,3.0719830729,0.996,0,0.996,2.0045,0.6588472888,2.11
2019-11-02 21:00:00,2.9285,0.6713372848,3.0044643449,0.886,0,0.886,2.0425,0.6713372848,2.15
2019-11-02 21:30:00,2.737,0.7369097638000001,2.8344673221,0.495,0,0.495,2.242,0.7369097638000001,2.36
2019-11-02 22:00:00,2.6285,0.7150522708,2.7240249631999998,0.453,0,0.453,2.1755,0.7150522708,2.29
2019-11-02 22:30:00,2.488,0.6869497798,2.5810935667,0.398,0,0.398,2.09,0.6869497798,2.2
2019-11-02 23:00:00,2.4435000000000002,0.7025622748,2.5424960177,0.306,0,0.306,2.1375,0.7025622748,2.25
2019-11-02 23:30:00,2.454,0.6994397758,2.5517311770999997,0.326,0,0.326,2.128,0.6994397758,2.24
2019-11-03 00:00:00,2.4695,0.6713372848,2.5591256318999998,0.427,0,0.427,2.0425,0.6713372848,2.15
2019-11-03 00:30:00,2.8485,0.7837472488,2.9543547519,0.464,0,0.464,2.3845,0.7837472488,2.51
2019-11-03 01:00:00,2.9215,0.7587672568,3.018425086,0.613,0,0.613,2.3085,0.7587672568,2.43
2019-11-03 01:30:00,2.8855,0.7275422668,2.9758071174,0.672,0,0.672,2.2135,0.7275422668,2.33
2019-11-03 02:00:00,2.86,0.6619697878,2.9356096471,0.846,0,0.846,2.014,0.6619697878,2.12
2019-11-03 02:30:00,2.848,0.6557247898,2.9225124465,0.853,0,0.853,1.995,0.6557247898,2.1
2019-11-03 03:00:00,2.891,0.5995198078,2.9525082557,1.067,0,1.067,1.824,0.5995198078,1.92
2019-11-03 03:30:00,2.891,0.5745398159,2.9475374468,1.143,0,1.143,1.748,0.5745398159,1.8399999999999999
2019-11-03 04:00:00,2.8665000000000003,0.5526823229,2.9192944353,1.185,0,1.185,1.6815,0.5526823229,1.77
2019-11-03 04:30:00,2.846,0.5370698279,2.8962320349,1.212,0,1.212,1.634,0.5370698279,1.72
2019-11-03 05:00:00,2.8555,0.5214573329000001,2.9027225152,1.2690000000000001,0,1.2690000000000001,1.5865,0.5214573329000001,1.67
2019-11-03 05:30:00,2.8165,0.5027223389000001,2.8610141559,1.287,0,1.287,1.5295,0.5027223389000001,1.6099999999999999
2019-11-03 06:00:00,2.8165,0.5027223389000001,2.8610141559,1.287,0,1.287,1.5295,0.5027223389000001,1.6099999999999999
2019-11-03 06:30:00,2.9050000000000002,0.5558048219,2.9576923437,1.214,0,1.214,1.691,0.5558048219,1.78
2019-11-03 07:00:00,2.7960000000000003,0.5682948179,2.8531692905,1.067,0,1.067,1.729,0.5682948179,1.82
2019-11-03 07:30:00,2.7885,0.6338672968,2.8596363405,0.86,0,0.86,1.9285,0.6338672968,2.03
2019-11-03 08:00:00,2.8635,0.6838272808,2.944019701,0.783,0,0.783,2.0805,0.6838272808,2.19
2019-11-03 08:30:00,2.89,0.7244197678000001,2.9794100087,0.686,0,0.686,2.204,0.7244197678000001,2.32
2019-11-03 09:00:00,2.8905000000000003,0.7712572528,2.9916263136000003,0.544,0,0.544,2.3465,0.7712572528,2.47
2019-11-03 09:30:00,2.864,0.7743797518000001,2.9668434404,0.508,0,0.508,2.356,0.7743797518000001,2.48
2019-11-03 10:00:00,2.8529999999999998,0.7868697478000001,2.9595224277,0.459,0,0.459,2.394,0.7868697478000001,2.52
2019-11-03 10:30:00,2.874,0.7931147458000001,2.9814270072999998,0.461,0,0.461,2.4130000000000003,0.7931147458000001,2.54
2019-11-03 11:00:00,2.8755,0.7962372448,2.9837047441,0.453,0,0.453,2.4225,0.7962372448,2.55
2019-11-03 11:30:00,2.9495,0.8087272408,3.0583639417,0.489,0,0.489,2.4605,0.8087272408,2.59
2019-11-03 12:00:00,2.8895,0.6963172768,2.9722160083,0.771,0,0.771,2.1185,0.6963172768,2.23
2019-11-03 12:30:00,2.841,0.6869497798,2.9228720465,0.751,0,0.751,2.09,0.6869497798,2.2
2019-11-03 13:00:00,2.995,0.6307447978,3.0606966527,1.076,0,1.076,1.919,0.6307447978,2.02
2019-11-03 13:30:00,3.1285,0.6151323028,3.1884008531,1.2570000000000001,0,1.2570000000000001,1.8715000000000002,0.6151323028,1.97
2019-11-03 14:00:00,3.0985,0.5963973088,3.1553750966,1.284,0,1.284,1.8145,0.5963973088,1.9100000000000001
2019-11-03 14:30:00,3.088,0.5870298118,3.1433020854000002,1.302,0,1.302,1.786,0.5870298118,1.88
2019-11-03 15:00:00,3.093,0.5807848139,3.1470557669,1.326,0,1.326,1.767,0.5807848139,1.8599999999999999
2019-11-03 15:30:00,3.186,0.6120098038,3.2442490657,1.324,0,1.324,1.862,0.6120098038,1.96
2019-11-03 16:00:00,3.1265,0.6026423068,3.184050879,1.293,0,1.293,1.8335,0.6026423068,1.9300000000000002
2019-11-03 16:30:00,3.206,0.6557247898,3.2723708531,1.211,0,1.211,1.995,0.6557247898,2.1
2019-11-03 17:00:00,3.3335,0.6963172768,3.4054485754,1.215,0,1.215,2.1185,0.6963172768,2.23
2019-11-03 17:30:00,3.4875,0.7712572528,3.57176343,1.141,0,1.141,2.3465,0.7712572528,2.47
2019-11-03 18:00:00,3.471,0.8056047418000001,3.56326255,1.02,0,1.02,2.451,0.8056047418000001,2.58
2019-11-03 18:30:00,3.3445,0.8212172368,3.4438463961,0.846,0,0.846,2.4985,0.8212172368,2.63
2019-11-03 19:00:00,3.1865,0.8586872248,3.3001706017,0.5740000000000001,0,0.5740000000000001,2.6125,0.8586872248,2.75
2019-11-03 19:30:00,3.053,0.8867897158,3.1791830712,0.355,0,0.355,2.698,0.8867897158,2.84
2019-11-03 20:00:00,3.024,0.8680547218,3.1461238056,0.383,0,0.383,2.641,0.8680547218,2.7800000000000002
2019-11-03 20:30:00,3.0035,0.8087272408,3.1104745619,0.543,0,0.543,2.4605,0.8087272408,2.59
2019-11-03 21:00:00,2.8890000000000002,0.8618097238,3.0148029786,0.267,0,0.267,2.622,0.8618097238,2.76
2019-11-03 21:30:00,2.806,0.7993597438000001,2.9176380858,0.374,0,0.374,2.432,0.7993597438000001,2.56
2019-11-03 22:00:00,2.8545,0.6713372848,2.9323819669,0.812,0,0.812,2.0425,0.6713372848,2.15
2019-11-03 22:30:00,2.8369999999999997,0.5433148259,2.888556733,1.184,0,1.184,1.653,0.5433148259,1.74
2019-11-03 23:00:00,2.726,0.5370698279,2.7784024187,1.092,0,1.092,1.634,0.5370698279,1.72
2019-11-03 23:30:00,2.694,0.5433148259,2.74824071,1.041,0,1.041,1.653,0.5433148259,1.74
2019-11-04 00:00:00,2.6085000000000003,0.5339473289000001,2.6625874634,0.984,0,0.984,1.6245,0.5339473289000001,1.71
2019-11-04 00:30:00,2.9155,0.6526022908,2.9876462307000002,0.93,0,0.93,1.9855,0.6526022908,2.09
2019-11-04 01:00:00,2.927,0.7369097638000001,3.0183381189,0.685,0,0.685,2.242,0.7369097638000001,2.36
2019-11-04 01:30:00,2.848,0.7556447578000001,2.9465408533,0.549,0,0.549,2.299,0.7556447578000001,2.42
2019-11-04 02:00:00,2.7805,0.7088072728,2.8694229385,0.624,0,0.624,2.1565,0.7088072728,2.27
2019-11-04 02:30:00,2.784,0.7119297718,2.8735866091,0.618,0,0.618,2.166,0.7119297718,2.2800000000000002
2019-11-04 03:00:00,2.7439999999999998,0.6994397758,2.8317401011000003,0.616,0,0.616,2.128,0.6994397758,2.24
2019-11-04 03:30:00,2.7279999999999998,0.6869497798,2.8131626331,0.638,0,0.638,2.09,0.6869497798,2.2
2019-11-04 04:00:00,2.7359999999999998,0.6307447978,2.8077633447,0.8170000000000001,0,0.8170000000000001,1.919,0.6307447978,2.02
2019-11-04 04:30:00,2.689,0.6244997998,2.7605653407,0.789,0,0.789,1.9,0.6244997998,2.0
2019-11-04 05:00:00,2.6195,0.6713372848,2.7041586492,0.577,0,0.577,2.0425,0.6713372848,2.15
2019-11-04 05:30:00,2.6055,0.6775822828,2.6921641852000002,0.544,0,0.544,2.0615,0.6775822828,2.17
2019-11-04 06:00:00,2.576,0.6869497798,2.6660225055,0.486,0,0.486,2.09,0.6869497798,2.2
2019-11-04 06:30:00,2.7345,0.7025622748,2.8233108224,0.597,0,0.597,2.1375,0.7025622748,2.25
2019-11-04 07:00:00,2.834,0.7431547618000001,2.9298182537,0.5730000000000001,0,0.5730000000000001,2.261,0.7431547618000001,2.38
2019-11-04 07:30:00,2.925,0.7493997598000001,3.019474292,0.645,0,0.645,2.2800000000000002,0.7493997598000001,2.4
2019-11-04 08:00:00,2.9699999999999998,0.8680547218,3.0942558071,0.329,0,0.329,2.641,0.8680547218,2.7800000000000002
2019-11-04 08:30:00,2.9475,0.8337072328,3.0631395659,0.41100000000000003,0,0.41100000000000003,2.5365,0.8337072328,2.67
2019-11-04 09:00:00,2.856,0.8180947378000001,2.9708609863,0.367,0,0.367,2.489,0.8180947378000001,2.62
2019-11-04 09:30:00,2.8235,0.8024822428,2.9353245136,0.382,0,0.382,2.4415,0.8024822428,2.5700000000000003
2019-11-04 10:00:00,2.7595,0.7962372448,2.8720783415,0.337,0,0.337,2.4225,0.7962372448,2.55
2019-11-04 10:30:00,2.716,0.7868697478000001,2.8276881016,0.322,0,0.322,2.394,0.7868697478000001,2.52
2019-11-04 11:00:00,2.726,0.7556447578000001,2.8287939126,0.427,0,0.427,2.299,0.7556447578000001,2.42
2019-11-04 11:30:00,2.8045,0.8212172368,2.9222624797,0.306,0,0.306,2.4985,0.8212172368,2.63
2019-11-04 12:00:00,2.7415000000000003,0.8087272408,2.8582970454,0.281,0,0.281,2.4605,0.8087272408,2.59
2019-11-04 12:30:00,2.8045,0.8586872248,2.9330127855,0.192,0,0.192,2.6125,0.8586872248,2.75
2019-11-04 13:00:00,2.7595,0.8024822428,2.8738159301,0.318,0,0.318,2.4415,0.8024822428,2.5700000000000003
2019-11-04 13:30:00,2.7425,0.8024822428,2.8574961067,0.301,0,0.301,2.4415,0.8024822428,2.5700000000000003
2019-11-04 14:00:00,2.6985,0.7775022508,2.8082756275,0.333,0,0.333,2.3655,0.7775022508,2.49
2019-11-04 14:30:00,2.656,0.7993597438000001,2.7736820294,0.224,0,0.224,2.432,0.7993597438000001,2.56
2019-11-04 15:00:00,2.608,0.8555647258,2.744750444,0.005,0,0.005,2.6029999999999998,0.8555647258,2.74
2019-11-04 15:30:00,2.6345,0.8649322228,2.7728501582,0.003,0,0.003,2.6315,0.8649322228,2.77
2019-11-04 16:00:00,2.7475,0.8649322228,2.880427746,0.116,0,0.116,2.6315,0.8649322228,2.77
2019-11-04 16:30:00,2.8609999999999998,0.9055247098,3.0008825369,0.106,0,0.106,2.755,0.9055247098,2.9
2019-11-04 17:00:00,3.039,0.9742196878,3.1913359272,0.075,0,0.075,2.964,0.9742196878,3.12
2019-11-04 17:30:00,3.222,0.9367496998,3.3554111522,0.372,0,0.372,2.85,0.9367496998,3.0
2019-11-04 18:00:00,3.2439999999999998,0.9367496998,3.3765420181,0.394,0,0.394,2.85,0.9367496998,3.0
2019-11-04 18:30:00,3.276,0.8118497398000001,3.3750964431,0.806,0,0.806,2.47,0.8118497398000001,2.6
2019-11-04 19:00:00,3.1095,0.8274622348,3.2177140954,0.592,0,0.592,2.5175,0.8274622348,2.65
2019-11-04 19:30:00,3.0275,0.8149722388,3.1352728749,0.548,0,0.548,2.4795,0.8149722388,2.61
2019-11-04 20:00:00,3.0555,0.7837472488,3.1544159523,0.671,0,0.671,2.3845,0.7837472488,2.51
2019-11-04 20:30:00,2.965,0.7868697478000001,3.0676357346,0.5710000000000001,0,0.5710000000000001,2.394,0.7868697478000001,2.52
2019-11-04 21:00:00,2.8525,0.8087272408,2.9649276551,0.392,0,0.392,2.4605,0.8087272408,2.59
2019-11-04 21:30:00,2.7455,0.7525222588,2.8467630741,0.456,0,0.456,2.2895,0.7525222588,2.41
2019-11-04 22:00:00,2.574,0.7119297718,2.6706403726,0.40800000000000003,0,0.40800000000000003,2.166,0.7119297718,2.2800000000000002
2019-11-04 22:30:00,2.5415,0.6838272808,2.6318894353999998,0.461,0,0.461,2.0805,0.6838272808,2.19
2019-11-04 23:00:00,2.473,0.6557247898,2.5584573477,0.47800000000000004,0,0.47800000000000004,1.995,0.6557247898,2.1
2019-11-04 23:30:00,2.5335,0.5901523108,2.6013269691,0.738,0,0.738,1.7955,0.5901523108,1.8900000000000001
2019-11-05 00:00:00,2.5789999999999997,0.5745398159,2.6422219816,0.8310000000000001,0,0.8310000000000001,1.748,0.5745398159,1.8399999999999999
2019-11-05 00:30:00,2.894,0.6682147858,2.9701425892,0.861,0,0.861,2.033,0.6682147858,2.14
2019-11-05 01:00:00,2.949,0.7119297718,3.0337180159,0.783,0,0.783,2.166,0.7119297718,2.2800000000000002
2019-11-05 01:30:00,2.911,0.6931947778,2.9923970325,0.802,0,0.802,2.109,0.6931947778,2.22
2019-11-05 02:00:00,2.801,0.6557247898,2.8767300881,0.806,0,0.806,1.995,0.6557247898,2.1
2019-11-05 02:30:00,2.8035,0.6401122948,2.8756487964,0.856,0,0.856,1.9475,0.6401122948,2.05
2019-11-05 03:00:00,2.7705,0.6588472888,2.8477622794,0.766,0,0.766,2.0045,0.6588472888,2.11
2019-11-05 03:30:00,2.7435,0.6588472888,2.8215017278000003,0.739,0,0.739,2.0045,0.6588472888,2.11
2019-11-05 04:00:00,2.6885,0.6151323028,2.757973894,0.8170000000000001,0,0.8170000000000001,1.8715000000000002,0.6151323028,1.97
2019-11-05 04:30:00,2.6470000000000002,0.5995198078,2.7140436621,0.8230000000000001,0,0.8230000000000001,1.824,0.5995198078,1.92
2019-11-05 05:00:00,2.573,0.5870298118,2.6391159505,0.787,0,0.787,1.786,0.5870298118,1.88
2019-11-05 05:30:00,2.541,0.6182548018,2.6151328838,0.66,0,0.66,1.881,0.6182548018,1.98
2019-11-05 06:00:00,2.594,0.6244997998,2.6681146902,0.6940000000000001,0,0.6940000000000001,1.9,0.6244997998,2.0
2019-11-05 06:30:00,2.7105,0.6463572928,2.7865010318000003,0.744,0,0.744,1.9665,0.6463572928,2.07
2019-11-05 07:00:00,2.8485,0.7025622748,2.9338619598999998,0.711,0,0.711,2.1375,0.7025622748,2.25
2019-11-05 07:30:00,2.896,0.7119297718,2.9822240023,0.73,0,0.73,2.166,0.7119297718,2.2800000000000002
2019-11-05 08:00:00,2.9645,0.6338672968,3.0315091951,1.036,0,1.036,1.9285,0.6338672968,2.03
2019-11-05 08:30:00,2.938,0.6120098038,3.0010664771,1.076,0,1.076,1.862,0.6120098038,1.96
2019-11-05 09:00:00,2.8040000000000003,0.6494797918,2.8782355706000002,0.8280000000000001,0,0.8280000000000001,1.976,0.6494797918,2.08
2019-11-05 09:30:00,2.8165,0.6526022908,2.8911177769,0.8310000000000001,0,0.8310000000000001,1.9855,0.6526022908,2.09
2019-11-05 10:00:00,2.885,0.6057648058,2.9479104464,1.042,0,1.042,1.843,0.6057648058,1.94
2019-11-05 10:30:00,2.8425000000000002,0.5714173169,2.8993661376,1.104,0,1.104,1.7385000000000002,0.5714173169,1.83
2019-11-05 11:00:00,2.765,0.5870298118,2.8266285571000003,0.979,0,0.979,1.786,0.5870298118,1.88
2019-11-05 11:30:00,2.7595,0.6151323028,2.8272297395,0.888,0,0.888,1.8715000000000002,0.6151323028,1.97
2019-11-05 12:00:00,2.7085,0.6276222988,2.780266534,0.799,0,0.799,1.9095,0.6276222988,2.01
2019-11-05 12:30:00,2.7365,0.6463572928,2.8117983569,0.77,0,0.77,1.9665,0.6463572928,2.07
2019-11-05 13:00:00,2.7645,0.6463572928,2.8390558290000003,0.798,0,0.798,1.9665,0.6463572928,2.07
2019-11-05 13:30:00,2.7135,0.5963973088,2.7782678057,0.899,0,0.899,1.8145,0.5963973088,1.9100000000000001
2019-11-05 14:00:00,2.6555,0.5963973088,2.7216483976,0.841,0,0.841,1.8145,0.5963973088,1.9100000000000001
2019-11-05 14:30:00,2.6965,0.6463572928,2.7728847794,0.73,0,0.73,1.9665,0.6463572928,2.07
2019-11-05 15:00:00,2.7145,0.6338672968,2.7875254259,0.786,0,0.786,1.9285,0.6338672968,2.03
2019-11-05 15:30:00,2.7675,0.6213773008,2.8364001833,0.877,0,0.877,1.8905,0.6213773008,1.99
2019-11-05 16:00:00,2.822,0.6120098038,2.8876010805,0.96,0,0.96,1.862,0.6120098038,1.96
2019-11-05 16:30:00,2.902,0.6369897958,2.971087343,0.964,0,0.964,1.9380000000000002,0.6369897958,2.04
2019-11-05 17:00:00,3.0665,0.6775822828,3.140468118,1.005,0,1.005,2.0615,0.6775822828,2.17
2019-11-05 17:30:00,3.144,0.7056847738,3.2222239215,0.997,0,0.997,2.147,0.7056847738,2.26
2019-11-05 18:00:00,3.1935000000000002,0.7337872648,3.2767187856,0.961,0,0.961,2.2325,0.7337872648,2.35
2019-11-05 18:30:00,3.2095000000000002,0.7212972688,3.2895531611,1.015,0,1.015,2.1945,0.7212972688,2.31
2019-11-05 19:00:00,3.068,0.7743797518000001,3.1642199671,0.712,0,0.712,2.356,0.7743797518000001,2.48
2019-11-05 19:30:00,2.9555,0.7775022508,3.0560579183,0.59,0,0.59,2.3655,0.7775022508,2.49
2019-11-05 20:00:00,2.877,0.7806247498000001,2.9810239851,0.502,0,0.502,2.375,0.7806247498000001,2.5
2019-11-05 20:30:00,2.7984999999999998,0.8024822428,2.9112849397,0.357,0,0.357,2.4415,0.8024822428,2.5700000000000003
2019-11-05 21:00:00,2.738,0.8118497398000001,2.8558263253,0.268,0,0.268,2.47,0.8118497398000001,2.6
2019-11-05 21:30:00,2.646,0.7868697478000001,2.7605216898,0.252,0,0.252,2.394,0.7868697478000001,2.52
2019-11-05 22:00:00,2.5835,0.7962372448,2.7034174668,0.161,0,0.161,2.4225,0.7962372448,2.55
2019-11-05 22:30:00,2.5315,0.7712572528,2.6463805471,0.185,0,0.185,2.3465,0.7712572528,2.47
2019-11-05 23:00:00,2.4425,0.7337872648,2.5503431142,0.21,0,0.21,2.2325,0.7337872648,2.35
2019-11-05 23:30:00,2.3715,0.7275422668,2.4805906555,0.158,0,0.158,2.2135,0.7275422668,2.33
2019-11-06 00:00:00,2.4095,0.7650122548,2.5280296675000002,0.082,0,0.082,2.3275,0.7650122548,2.45
2019-11-06 00:30:00,2.714,0.8805447178,2.85327093,0.035,0,0.035,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-06 01:00:00,2.7705,0.9024022108,2.9137604569,0.025,0,0.025,2.7455,0.9024022108,2.89
2019-11-06 01:30:00,2.6905,0.8836672168,2.8319000689,0.002,0,0.002,2.6885,0.8836672168,2.83
2019-11-06 02:00:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2019-11-06 02:30:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2019-11-06 03:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2019-11-06 03:30:00,2.5615,0.8399522308,2.695700651,0.006,0,0.006,2.5555,0.8399522308,2.69
2019-11-06 04:00:00,2.512,0.8243397358000001,2.643800295,0.004,0,0.004,2.508,0.8243397358000001,2.64
2019-11-06 04:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-11-06 05:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-11-06 05:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-11-06 06:00:00,2.5015,0.8024822428,2.6270668054,0.06,0,0.06,2.4415,0.8024822428,2.5700000000000003
2019-11-06 06:30:00,2.6495,0.8149722388,2.7720082972,0.17,0,0.17,2.4795,0.8149722388,2.61
2019-11-06 07:00:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2019-11-06 07:30:00,2.7655000000000003,0.9024022108,2.9090067033,0.02,0,0.02,2.7455,0.9024022108,2.89
2019-11-06 08:00:00,2.784,0.8992797118,2.9256383919,0.048,0,0.048,2.7359999999999998,0.8992797118,2.88
2019-11-06 08:30:00,2.797,0.9055247098,2.9399292508,0.042,0,0.042,2.755,0.9055247098,2.9
2019-11-06 09:00:00,2.7720000000000002,0.8680547218,2.9047380261,0.131,0,0.131,2.641,0.8680547218,2.7800000000000002
2019-11-06 09:30:00,2.64,0.8056047418000001,2.7601809723,0.189,0,0.189,2.451,0.8056047418000001,2.58
2019-11-06 10:00:00,2.591,0.7931147458000001,2.7096700906,0.178,0,0.178,2.4130000000000003,0.7931147458000001,2.54
2019-11-06 10:30:00,2.6495,0.8399522308,2.7794549825,0.094,0,0.094,2.5555,0.8399522308,2.69
2019-11-06 11:00:00,2.5115,0.7587672568,2.6236158255,0.203,0,0.203,2.3085,0.7587672568,2.43
2019-11-06 11:30:00,2.5745,0.7275422668,2.6753257746,0.361,0,0.361,2.2135,0.7275422668,2.33
2019-11-06 12:00:00,2.5865,0.7462772608,2.6920089152999997,0.316,0,0.316,2.2705,0.7462772608,2.39
2019-11-06 12:30:00,2.599,0.7306647658000001,2.6997540629,0.376,0,0.376,2.223,0.7306647658000001,2.34
2019-11-06 13:00:00,2.6535,0.7400322628,2.7547613327000002,0.402,0,0.402,2.2515,0.7400322628,2.37
2019-11-06 13:30:00,2.657,0.7181747698000001,2.7523488151,0.47200000000000003,0,0.47200000000000003,2.185,0.7181747698000001,2.3
2019-11-06 14:00:00,2.589,0.7119297718,2.6851005568,0.423,0,0.423,2.166,0.7119297718,2.2800000000000002
2019-11-06 14:30:00,2.618,0.7244197678000001,2.7163777351,0.41400000000000003,0,0.41400000000000003,2.204,0.7244197678000001,2.32
2019-11-06 15:00:00,2.608,0.7244197678000001,2.7067412141,0.404,0,0.404,2.204,0.7244197678000001,2.32
2019-11-06 15:30:00,2.5925000000000002,0.7025622748,2.6860100521,0.455,0,0.455,2.1375,0.7025622748,2.25
2019-11-06 16:00:00,2.63,0.7369097638000001,2.7312883407,0.388,0,0.388,2.242,0.7369097638000001,2.36
2019-11-06 16:30:00,2.801,0.7244197678000001,2.8931617653,0.597,0,0.597,2.204,0.7244197678000001,2.32
2019-11-06 17:00:00,2.9295,0.7400322628,3.0215257735,0.678,0,0.678,2.2515,0.7400322628,2.37
2019-11-06 17:30:00,3.1585,0.8149722388,3.2619475778,0.679,0,0.679,2.4795,0.8149722388,2.61
2019-11-06 18:00:00,3.1495,0.8836672168,3.2711187689,0.461,0,0.461,2.6885,0.8836672168,2.83
2019-11-06 18:30:00,3.1425,0.9024022108,3.2695008792999998,0.397,0,0.397,2.7455,0.9024022108,2.89
2019-11-06 19:00:00,3.1085,0.9211372048,3.2421082647,0.306,0,0.306,2.8025,0.9211372048,2.95
2019-11-06 19:30:00,3.0685000000000002,0.8586872248,3.1863829023,0.456,0,0.456,2.6125,0.8586872248,2.75
2019-11-06 20:00:00,3.037,0.6619697878,3.1083070955,1.023,0,1.023,2.014,0.6619697878,2.12
2019-11-06 20:30:00,3.062,0.6120098038,3.1225630498,1.2,0,1.2,1.862,0.6120098038,1.96
2019-11-06 21:00:00,3.042,0.5995198078,3.1005141509,1.218,0,1.218,1.824,0.5995198078,1.92
2019-11-06 21:30:00,3.0105,0.5651723189,3.0630915755,1.291,0,1.291,1.7195,0.5651723189,1.81
2019-11-06 22:00:00,2.8895,0.5277023309000001,2.9372912692,1.284,0,1.284,1.6055000000000001,0.5277023309000001,1.69
2019-11-06 22:30:00,2.8265000000000002,0.5027223389000001,2.8708591049,1.297,0,1.297,1.5295,0.5027223389000001,1.6099999999999999
2019-11-06 23:00:00,2.7199999999999998,0.4683748499,2.7600317027,1.295,0,1.295,1.425,0.4683748499,1.5
2019-11-06 23:30:00,2.783,0.4933548419,2.8263913388,1.282,0,1.282,1.501,0.4933548419,1.58
2019-11-07 00:00:00,2.777,0.4933548419,2.8204836465,1.276,0,1.276,1.501,0.4933548419,1.58
2019-11-07 00:30:00,2.965,0.5558048219,3.0166444935,1.274,0,1.274,1.691,0.5558048219,1.78
2019-11-07 01:00:00,3.038,0.5995198078,3.0965897371,1.214,0,1.214,1.824,0.5995198078,1.92
2019-11-07 01:30:00,2.9939999999999998,0.5807848139,3.0498109777,1.227,0,1.227,1.767,0.5807848139,1.8599999999999999
2019-11-07 02:00:00,2.9345,0.5589273209,2.9872545924000002,1.234,0,1.234,1.7005,0.5589273209,1.79
2019-11-07 02:30:00,2.9875,0.5651723189,3.0404894343,1.268,0,1.268,1.7195,0.5651723189,1.81
2019-11-07 03:00:00,2.9215,0.5776623149,2.9780624574,1.164,0,1.164,1.7575,0.5776623149,1.85
2019-11-07 03:30:00,2.8665000000000003,0.5401923269000001,2.9169556047,1.223,0,1.223,1.6435,0.5401923269000001,1.73
2019-11-07 04:00:00,2.7655000000000003,0.5526823229,2.8201858095,1.084,0,1.084,1.6815,0.5526823229,1.77
2019-11-07 04:30:00,2.7135,0.5401923269000001,2.7667471876,1.07,0,1.07,1.6435,0.5401923269000001,1.73
2019-11-07 05:00:00,2.6550000000000002,0.5495598239,2.7112803249,0.983,0,0.983,1.6720000000000002,0.5495598239,1.76
2019-11-07 05:30:00,2.7119999999999997,0.5433148259,2.7658877418000003,1.059,0,1.059,1.653,0.5433148259,1.74
2019-11-07 06:00:00,2.7275,0.5776623149,2.788001076,0.97,0,0.97,1.7575,0.5776623149,1.85
2019-11-07 06:30:00,2.8915,0.5901523108,2.9511102995,1.096,0,1.096,1.7955,0.5901523108,1.8900000000000001
2019-11-07 07:00:00,2.924,0.7369097638000001,3.015428991,0.682,0,0.682,2.242,0.7369097638000001,2.36
2019-11-07 07:30:00,2.9195,0.6713372848,2.9956925743,0.877,0,0.877,2.0425,0.6713372848,2.15
2019-11-07 08:00:00,2.9125,0.7025622748,2.9960390518,0.775,0,0.775,2.1375,0.7025622748,2.25
2019-11-07 08:30:00,2.898,0.7306647658000001,2.9886911851,0.675,0,0.675,2.223,0.7306647658000001,2.34
2019-11-07 09:00:00,2.9555,0.7025622748,3.0378568103,0.8180000000000001,0,0.8180000000000001,2.1375,0.7025622748,2.25
2019-11-07 09:30:00,2.893,0.7868697478000001,2.998101566,0.499,0,0.499,2.394,0.7868697478000001,2.52
2019-11-07 10:00:00,2.749,0.7868697478000001,2.8593994125,0.355,0,0.355,2.394,0.7868697478000001,2.52
2019-11-07 10:30:00,2.7265,0.8087272408,2.8439131492,0.266,0,0.266,2.4605,0.8087272408,2.59
2019-11-07 11:00:00,2.6885,0.7837472488,2.8004092558,0.304,0,0.304,2.3845,0.7837472488,2.51
2019-11-07 11:30:00,2.6035,0.6213773008,2.6766251138,0.713,0,0.713,1.8905,0.6213773008,1.99
2019-11-07 12:00:00,2.5060000000000002,0.5807848139,2.5724204555,0.739,0,0.739,1.767,0.5807848139,1.8599999999999999
2019-11-07 12:30:00,2.5465,0.6276222988,2.6227031856,0.637,0,0.637,1.9095,0.6276222988,2.01
2019-11-07 13:00:00,2.4675000000000002,0.7150522708,2.5690184896,0.292,0,0.292,2.1755,0.7150522708,2.29
2019-11-07 13:30:00,2.571,0.7493997598000001,2.6779919716,0.291,0,0.291,2.2800000000000002,0.7493997598000001,2.4
2019-11-07 14:00:00,2.4595000000000002,0.7212972688,2.5630860305,0.265,0,0.265,2.1945,0.7212972688,2.31
2019-11-07 14:30:00,2.3165,0.7400322628,2.4318346983,0.065,0,0.065,2.2515,0.7400322628,2.37
2019-11-07 15:00:00,2.444,0.7993597438000001,2.57140273,0.012,0,0.012,2.432,0.7993597438000001,2.56
2019-11-07 15:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-11-07 16:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-11-07 16:30:00,2.76,0.9055247098,2.9047504196,0.005,0,0.005,2.755,0.9055247098,2.9
2019-11-07 17:00:00,2.8865,0.9398721988000001,3.0356617071,0.027,0,0.027,2.8595,0.9398721988000001,3.01
2019-11-07 17:30:00,3.1025,1.0023221787,3.260392001,0.053,0,0.053,3.0495,1.0023221787,3.21
2019-11-07 18:00:00,3.1955,1.0397921667,3.3604148553,0.032,0,0.032,3.1635,1.0397921667,3.33
2019-11-07 18:30:00,3.0535,0.9960771807000001,3.2118580292,0.023,0,0.023,3.0305,0.9960771807000001,3.19
2019-11-07 19:00:00,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23
2019-11-07 19:30:00,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17
2019-11-07 20:00:00,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2019-11-07 20:30:00,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04
2019-11-07 21:00:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-11-07 21:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-07 22:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2019-11-07 22:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-11-07 23:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-11-07 23:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-11-08 00:00:00,2.5055,0.8212172368,2.636650906,0.007,0,0.007,2.4985,0.8212172368,2.63
2019-11-08 00:30:00,2.7945,0.9148922068,2.9404520061,0.011,0,0.011,2.7835,0.9148922068,2.93
2019-11-08 01:00:00,2.906,0.9429946978,3.0551718446,0.037,0,0.037,2.8689999999999998,0.9429946978,3.02
2019-11-08 01:30:00,2.822,0.8805447178,2.9561872403000002,0.14300000000000002,0,0.14300000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-08 02:00:00,2.766,0.8555647258,2.8952973941,0.163,0,0.163,2.6029999999999998,0.8555647258,2.74
2019-11-08 02:30:00,2.782,0.9055247098,2.9256621473,0.027,0,0.027,2.755,0.9055247098,2.9
2019-11-08 03:00:00,2.7435,0.8961572128,2.8861548815,0.017,0,0.017,2.7265,0.8961572128,2.87
2019-11-08 03:30:00,2.676,0.8618097238,2.8113505651,0.054,0,0.054,2.622,0.8618097238,2.76
2019-11-08 04:00:00,2.6525,0.8212172368,2.7767164061000003,0.154,0,0.154,2.4985,0.8212172368,2.63
2019-11-08 04:30:00,2.6105,0.7712572528,2.7220484933,0.264,0,0.264,2.3465,0.7712572528,2.47
2019-11-08 05:00:00,2.638,0.6682147858,2.7213149395,0.605,0,0.605,2.033,0.6682147858,2.14
2019-11-08 05:30:00,2.618,0.7056847738,2.7114414985,0.47100000000000003,0,0.47100000000000003,2.147,0.7056847738,2.26
2019-11-08 06:00:00,2.754,0.6244997998,2.8239185541,0.854,0,0.854,1.9,0.6244997998,2.0
2019-11-08 06:30:00,2.866,0.6557247898,2.940056292,0.871,0,0.871,1.995,0.6557247898,2.1
2019-11-08 07:00:00,2.901,0.7056847738,2.9855974277,0.754,0,0.754,2.147,0.7056847738,2.26
2019-11-08 07:30:00,2.975,0.7244197678000001,3.0619289672,0.771,0,0.771,2.204,0.7244197678000001,2.32
2019-11-08 08:00:00,2.9745,0.7899922468,3.0776188848,0.5710000000000001,0,0.5710000000000001,2.4035,0.7899922468,2.5300000000000002
2019-11-08 08:30:00,3.079,0.7868697478000001,3.1779561042,0.685,0,0.685,2.394,0.7868697478000001,2.52
2019-11-08 09:00:00,2.996,0.7868697478000001,3.0976087552,0.602,0,0.602,2.394,0.7868697478000001,2.52
2019-11-08 09:30:00,2.949,0.8118497398000001,3.0587090414,0.47900000000000004,0,0.47900000000000004,2.47,0.8118497398000001,2.6
2019-11-08 10:00:00,2.9085,0.8024822428,3.0171758318,0.467,0,0.467,2.4415,0.8024822428,2.5700000000000003
2019-11-08 10:30:00,2.88,0.8118497398000001,2.9922399636,0.41000000000000003,0,0.41000000000000003,2.47,0.8118497398000001,2.6
2019-11-08 11:00:00,2.8075,0.8024822428,2.9199373281,0.366,0,0.366,2.4415,0.8024822428,2.5700000000000003
2019-11-08 11:30:00,2.658,0.7806247498000001,2.7702597351,0.28300000000000003,0,0.28300000000000003,2.375,0.7806247498000001,2.5
2019-11-08 12:00:00,2.6315,0.7899922468,2.7475225204,0.228,0,0.228,2.4035,0.7899922468,2.5300000000000002
2019-11-08 12:30:00,2.589,0.7556447578000001,2.6970205783,0.29,0,0.29,2.299,0.7556447578000001,2.42
2019-11-08 13:00:00,2.6725,0.7837472488,2.7850522437,0.28800000000000003,0,0.28800000000000003,2.3845,0.7837472488,2.51
2019-11-08 13:30:00,2.6189999999999998,0.7244197678000001,2.7173415317,0.41500000000000004,0,0.41500000000000004,2.204,0.7244197678000001,2.32
2019-11-08 14:00:00,2.621,0.7056847738,2.7143382251,0.47400000000000003,0,0.47400000000000003,2.147,0.7056847738,2.26
2019-11-08 14:30:00,2.643,0.7056847738,2.7355876882,0.496,0,0.496,2.147,0.7056847738,2.26
2019-11-08 15:00:00,2.609,0.6869497798,2.6979216075,0.519,0,0.519,2.09,0.6869497798,2.2
2019-11-08 15:30:00,2.571,0.7056847738,2.6660892708,0.424,0,0.424,2.147,0.7056847738,2.26
2019-11-08 16:00:00,2.5675,0.7587672568,2.6772717456,0.259,0,0.259,2.3085,0.7587672568,2.43
2019-11-08 16:30:00,2.7395,0.8337072328,2.8635516409,0.203,0,0.203,2.5365,0.8337072328,2.67
2019-11-08 17:00:00,2.8775,0.9086472088,3.0175562961,0.113,0,0.113,2.7645,0.9086472088,2.91
2019-11-08 17:30:00,3.1555,1.0210571727,3.3165852921,0.049,0,0.049,3.1065,1.0210571727,3.27
2019-11-08 18:00:00,3.2305,1.0522821627,3.3975620671,0.029,0,0.029,3.2015000000000002,1.0522821627,3.37
2019-11-08 18:30:00,3.246,1.0554046617,3.4132674961,0.035,0,0.035,3.211,1.0554046617,3.38
2019-11-08 19:00:00,3.2005,1.0397921667,3.3651698323,0.037,0,0.037,3.1635,1.0397921667,3.33
2019-11-08 19:30:00,3.1825,1.0397921667,3.3480552564,0.019,0,0.019,3.1635,1.0397921667,3.33
2019-11-08 20:00:00,3.09,1.0116896757,3.2514021591,0.012,0,0.012,3.078,1.0116896757,3.24
2019-11-08 20:30:00,3.0335,0.9898321827000001,3.1909073945,0.022,0,0.022,3.0115,0.9898321827000001,3.17
2019-11-08 21:00:00,2.933,0.9617296918,3.0866507739,0.007,0,0.007,2.926,0.9617296918,3.08
2019-11-08 21:30:00,2.7800000000000002,0.9117697078,2.9257005999,0.006,0,0.006,2.774,0.9117697078,2.92
2019-11-08 22:00:00,2.7,0.8867897158,2.8419000686,0.002,0,0.002,2.698,0.8867897158,2.84
2019-11-08 22:30:00,2.661,0.8742997198,2.8009500174,0.001,0,0.001,2.66,0.8742997198,2.8
2019-11-08 23:00:00,2.5945,0.8524422268,2.7309500179,0.001,0,0.001,2.5935,0.8524422268,2.73
2019-11-08 23:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-11-09 00:00:00,2.5965,0.8524422268,2.7328501605,0.003,0,0.003,2.5935,0.8524422268,2.73
2019-11-09 00:30:00,2.9715,0.9710971888000001,3.1261545067,0.017,0,0.017,2.9545,0.9710971888000001,3.11
2019-11-09 01:00:00,3.0955,0.9648521908000001,3.2423849247,0.16,0,0.16,2.9355,0.9648521908000001,3.09
2019-11-09 01:30:00,3.0565,0.9336272008000001,3.1959117635,0.216,0,0.216,2.8405,0.9336272008000001,2.99
2019-11-09 02:00:00,2.996,0.8867897158,3.1244858777,0.298,0,0.298,2.698,0.8867897158,2.84
2019-11-09 02:30:00,3.0385,0.8212172368,3.1475196584,0.54,0,0.54,2.4985,0.8212172368,2.63
2019-11-09 03:00:00,3.061,0.8305847338000001,3.171685987,0.534,0,0.534,2.527,0.8305847338000001,2.66
2019-11-09 03:30:00,2.9699999999999998,0.7993597438000001,3.0756911418,0.538,0,0.538,2.432,0.7993597438000001,2.56
2019-11-09 04:00:00,2.899,0.7618897558000001,2.9974450787,0.581,0,0.581,2.318,0.7618897558000001,2.44
2019-11-09 04:30:00,2.836,0.7493997598000001,2.9333421212,0.556,0,0.556,2.2800000000000002,0.7493997598000001,2.4
2019-11-09 05:00:00,2.8265000000000002,0.6713372848,2.9051326992,0.784,0,0.784,2.0425,0.6713372848,2.15
2019-11-09 05:30:00,2.8115,0.7088072728,2.8994723658,0.655,0,0.655,2.1565,0.7088072728,2.27
2019-11-09 06:00:00,2.7695,0.7337872648,2.8650609069,0.537,0,0.537,2.2325,0.7337872648,2.35
2019-11-09 06:30:00,2.922,0.6869497798,3.0016635388,0.8320000000000001,0,0.8320000000000001,2.09,0.6869497798,2.2
2019-11-09 07:00:00,2.989,0.6244997998,3.0535423691,1.089,0,1.089,1.9,0.6244997998,2.0
2019-11-09 07:30:00,3.017,0.6244997998,3.0809558582,1.117,0,1.117,1.9,0.6244997998,2.0
2019-11-09 08:00:00,3.0545,0.6276222988,3.1183136468,1.145,0,1.145,1.9095,0.6276222988,2.01
2019-11-09 08:30:00,3.1805,0.6963172768,3.2558313838,1.062,0,1.062,2.1185,0.6963172768,2.23
2019-11-09 09:00:00,3.118,0.7618897558000001,3.2097351916,0.8,0,0.8,2.318,0.7618897558000001,2.44
2019-11-09 09:30:00,3.0285,0.8149722388,3.1362385113,0.549,0,0.549,2.4795,0.8149722388,2.61
2019-11-09 10:00:00,3.0155,0.7587672568,3.1094964223,0.707,0,0.707,2.3085,0.7587672568,2.43
2019-11-09 10:30:00,3.191,0.6244997998,3.2515351759,1.291,0,1.291,1.9,0.6244997998,2.0
2019-11-09 11:00:00,3.1225,0.6401122948,3.1874362739,1.175,0,1.175,1.9475,0.6401122948,2.05
