Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-11-09 11:30:00,3.104,0.6120098038,3.1637591564,1.242,0,1.242,1.862,0.6120098038,1.96
2019-11-09 12:00:00,3.0705,0.5901523108,3.1266995379,1.275,0,1.275,1.7955,0.5901523108,1.8900000000000001
2019-11-09 12:30:00,3.063,0.5932748098,3.1199269222,1.258,0,1.258,1.8050000000000002,0.5932748098,1.9
2019-11-09 13:00:00,3.111,0.6120098038,3.170627225,1.249,0,1.249,1.862,0.6120098038,1.96
2019-11-09 13:30:00,3.1655,0.6276222988,3.2271194586,1.256,0,1.256,1.9095,0.6276222988,2.01
2019-11-09 14:00:00,3.1445,0.6276222988,3.2065230391,1.235,0,1.235,1.9095,0.6276222988,2.01
2019-11-09 14:30:00,3.172,0.6182548018,3.2316904245,1.291,0,1.291,1.881,0.6182548018,1.98
2019-11-09 15:00:00,3.147,0.6307447978,3.2095868893,1.228,0,1.228,1.919,0.6307447978,2.02
2019-11-09 15:30:00,3.1875,0.6213773008,3.2475015012,1.297,0,1.297,1.8905,0.6213773008,1.99
2019-11-09 16:00:00,3.221,0.6307447978,3.2821761073999998,1.302,0,1.302,1.919,0.6307447978,2.02
2019-11-09 16:30:00,3.265,0.6494797918,3.3289711624000002,1.289,0,1.289,1.976,0.6494797918,2.08
2019-11-09 17:00:00,3.3645,0.6775822828,3.432051573,1.303,0,1.303,2.0615,0.6775822828,2.17
2019-11-09 17:30:00,3.4725,0.7150522708,3.5453569636999998,1.297,0,1.297,2.1755,0.7150522708,2.29
2019-11-09 18:00:00,3.5075000000000003,0.7462772608,3.5860125488,1.237,0,1.237,2.2705,0.7462772608,2.39
2019-11-09 18:30:00,3.568,0.7556447578000001,3.6471390157,1.2690000000000001,0,1.2690000000000001,2.299,0.7556447578000001,2.42
2019-11-09 19:00:00,3.4775,0.7150522708,3.5502543571,1.302,0,1.302,2.1755,0.7150522708,2.29
2019-11-09 19:30:00,3.3945,0.6900722788,3.4639327361,1.295,0,1.295,2.0995,0.6900722788,2.21
2019-11-09 20:00:00,3.3215,0.6838272808,3.3911623376,1.241,0,1.241,2.0805,0.6838272808,2.19
2019-11-09 20:30:00,3.283,0.6744597838,3.35156456,1.231,0,1.231,2.052,0.6744597838,2.16
2019-11-09 21:00:00,3.235,0.6432347938,3.298329274,1.278,0,1.278,1.957,0.6432347938,2.06
2019-11-09 21:30:00,3.1305,0.6088873048,3.1891650945,1.278,0,1.278,1.8525,0.6088873048,1.9500000000000002
2019-11-09 22:00:00,3.009,0.5870298118,3.065727483,1.223,0,1.223,1.786,0.5870298118,1.88
2019-11-09 22:30:00,3.0025,0.5651723189,3.0552292876,1.283,0,1.283,1.7195,0.5651723189,1.81
2019-11-09 23:00:00,2.9025,0.5464373249,2.9534894616000003,1.24,0,1.24,1.6625,0.5464373249,1.75
2019-11-09 23:30:00,2.9275,0.5526823229,2.9792136546,1.246,0,1.246,1.6815,0.5526823229,1.77
2019-11-10 00:00:00,3.0355,0.5651723189,3.087665785,1.316,0,1.316,1.7195,0.5651723189,1.81
2019-11-10 00:30:00,3.255,0.6432347938,3.3179475584,1.298,0,1.298,1.957,0.6432347938,2.06
2019-11-10 01:00:00,3.24,0.6369897958,3.3020230163,1.302,0,1.302,1.9380000000000002,0.6369897958,2.04
2019-11-10 01:30:00,3.1345,0.6588472888,3.202993912,1.13,0,1.13,2.0045,0.6588472888,2.11
2019-11-10 02:00:00,3.108,0.6619697878,3.1777142729,1.094,0,1.094,2.014,0.6619697878,2.12
2019-11-10 02:30:00,3.1305,0.6775822828,3.2029904777000002,1.069,0,1.069,2.0615,0.6775822828,2.17
2019-11-10 03:00:00,3.027,0.6807047818,3.1025937536,0.9560000000000001,0,0.9560000000000001,2.071,0.6807047818,2.18
2019-11-10 03:30:00,3.011,0.6682147858,3.0842555017,0.978,0,0.978,2.033,0.6682147858,2.14
2019-11-10 04:00:00,3.0225,0.6650922868,3.0948108181,0.999,0,0.999,2.0235,0.6650922868,2.13
2019-11-10 04:30:00,2.9355,0.6526022908,3.0071664404,0.9500000000000001,0,0.9500000000000001,1.9855,0.6526022908,2.09
2019-11-10 05:00:00,2.8815,0.6276222988,2.9490595111,0.972,0,0.972,1.9095,0.6276222988,2.01
2019-11-10 05:30:00,2.8529999999999998,0.6120098038,2.9179042136,0.991,0,0.991,1.862,0.6120098038,1.96
2019-11-10 06:00:00,2.7775,0.6588472888,2.8545728227,0.773,0,0.773,2.0045,0.6588472888,2.11
2019-11-10 06:30:00,2.911,0.7056847738,2.9953150085,0.764,0,0.764,2.147,0.7056847738,2.26
2019-11-10 07:00:00,2.952,0.7431547618000001,3.0441062728,0.6910000000000001,0,0.6910000000000001,2.261,0.7431547618000001,2.38
2019-11-10 07:30:00,2.928,0.6994397758,3.0103820356,0.8,0,0.8,2.128,0.6994397758,2.24
2019-11-10 08:00:00,2.9495,0.7088072728,3.0334729272,0.793,0,0.793,2.1565,0.7088072728,2.27
2019-11-10 08:30:00,3.055,0.7743797518000001,3.1516168866,0.6990000000000001,0,0.6990000000000001,2.356,0.7743797518000001,2.48
2019-11-10 09:00:00,3.0885,0.8337072328,3.199046733,0.552,0,0.552,2.5365,0.8337072328,2.67
2019-11-10 09:30:00,3.07,0.8368297318,3.182009428,0.524,0,0.524,2.5460000000000003,0.8368297318,2.68
2019-11-10 10:00:00,3.0625,0.8711772208,3.184,0.41200000000000003,0,0.41200000000000003,2.6505,0.8711772208,2.79
2019-11-10 10:30:00,3.0125,0.8774222188,3.1376784411,0.343,0,0.343,2.6695,0.8774222188,2.81
2019-11-10 11:00:00,2.977,0.8867897158,3.1062718812,0.279,0,0.279,2.698,0.8867897158,2.84
2019-11-10 11:30:00,2.8855,0.8586872248,3.0105570913,0.273,0,0.273,2.6125,0.8586872248,2.75
2019-11-10 12:00:00,2.833,0.8618097238,2.9611830406,0.211,0,0.211,2.622,0.8618097238,2.76
2019-11-10 12:30:00,2.6865,0.7775022508,2.7967466814,0.321,0,0.321,2.3655,0.7775022508,2.49
2019-11-10 13:00:00,2.6805,0.8337072328,2.8071601308,0.14400000000000002,0,0.14400000000000002,2.5365,0.8337072328,2.67
2019-11-10 13:30:00,2.6345,0.8149722388,2.7576747451,0.155,0,0.155,2.4795,0.8149722388,2.61
2019-11-10 14:00:00,2.6415,0.8399522308,2.7718300814,0.08600000000000001,0,0.08600000000000001,2.5555,0.8399522308,2.69
2019-11-10 14:30:00,2.649,0.8680547218,2.7876011192,0.008,0,0.008,2.641,0.8680547218,2.7800000000000002
2019-11-10 15:00:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-11-10 15:30:00,2.8425000000000002,0.9336272008000001,2.9919000652000003,0.002,0,0.002,2.8405,0.9336272008000001,2.99
2019-11-10 16:00:00,2.87,0.9429946978,3.0209500161,0.001,0,0.001,2.8689999999999998,0.9429946978,3.02
2019-11-10 16:30:00,2.9530000000000003,0.9554846938,3.103733236,0.046,0,0.046,2.907,0.9554846938,3.06
2019-11-10 17:00:00,3.0915,0.9710971888000001,3.2404323786,0.137,0,0.137,2.9545,0.9710971888000001,3.11
2019-11-10 17:30:00,3.3125,0.9648521908000001,3.4501588369,0.377,0,0.377,2.9355,0.9648521908000001,3.09
2019-11-10 18:00:00,3.4105,0.9960771807000001,3.5529818463,0.38,0,0.38,3.0305,0.9960771807000001,3.19
2019-11-10 18:30:00,3.3905,0.8961572128,3.5069342736999998,0.664,0,0.664,2.7265,0.8961572128,2.87
2019-11-10 19:00:00,3.223,0.8867897158,3.3427720533,0.525,0,0.525,2.698,0.8867897158,2.84
2019-11-10 19:30:00,3.117,0.9804646857,3.2675679028999998,0.134,0,0.134,2.983,0.9804646857,3.14
2019-11-10 20:00:00,3.046,0.9180147058,3.1813310108,0.253,0,0.253,2.793,0.9180147058,2.94
2019-11-10 20:30:00,2.957,0.7993597438000001,3.0631397291,0.525,0,0.525,2.432,0.7993597438000001,2.56
2019-11-10 21:00:00,2.906,0.7618897558000001,3.0042157046,0.588,0,0.588,2.318,0.7618897558000001,2.44
2019-11-10 21:30:00,2.8115,0.7525222588,2.91046766,0.522,0,0.522,2.2895,0.7525222588,2.41
2019-11-10 22:00:00,2.798,0.6619697878,2.8752405117,0.784,0,0.784,2.014,0.6619697878,2.12
2019-11-10 22:30:00,2.7375,0.6463572928,2.8127715869000003,0.771,0,0.771,1.9665,0.6463572928,2.07
2019-11-10 23:00:00,2.746,0.5682948179,2.8041888310000003,1.017,0,1.017,1.729,0.5682948179,1.82
2019-11-10 23:30:00,2.816,0.5433148259,2.867934274,1.163,0,1.163,1.653,0.5433148259,1.74
2019-11-11 00:00:00,2.8125,0.5339473289000001,2.8627357545,1.188,0,1.188,1.6245,0.5339473289000001,1.71
2019-11-11 00:30:00,3.1075,0.6151323028,3.1677979734,1.236,0,1.236,1.8715000000000002,0.6151323028,1.97
2019-11-11 01:00:00,3.178,0.6307447978,3.2399881173,1.259,0,1.259,1.919,0.6307447978,2.02
2019-11-11 01:30:00,3.121,0.6120098038,3.1804397495,1.259,0,1.259,1.862,0.6120098038,1.96
2019-11-11 02:00:00,3.0635,0.6276222988,3.1271299941,1.154,0,1.154,1.9095,0.6276222988,2.01
2019-11-11 02:30:00,2.9505,0.7088072728,3.0344452541,0.794,0,0.794,2.1565,0.7088072728,2.27
2019-11-11 03:00:00,3.1285,0.6026423068,3.186014752,1.295,0,1.295,1.8335,0.6026423068,1.9300000000000002
2019-11-11 03:30:00,3.0975,0.5901523108,3.1532183559,1.302,0,1.302,1.7955,0.5901523108,1.8900000000000001
2019-11-11 04:00:00,3.0555,0.5776623149,3.1096260225,1.298,0,1.298,1.7575,0.5776623149,1.85
2019-11-11 04:30:00,2.993,0.5620498199,3.0453159114,1.283,0,1.283,1.71,0.5620498199,1.8
2019-11-11 05:00:00,2.9495,0.5589273209,3.001991006,1.249,0,1.249,1.7005,0.5589273209,1.79
2019-11-11 05:30:00,2.974,0.5620498199,3.0266443465,1.264,0,1.264,1.71,0.5620498199,1.8
2019-11-11 06:00:00,2.969,0.5558048219,3.020576104,1.278,0,1.278,1.691,0.5558048219,1.78
2019-11-11 06:30:00,3.0185,0.5901523108,3.07564985,1.223,0,1.223,1.7955,0.5901523108,1.8900000000000001
2019-11-11 07:00:00,3.065,0.6120098038,3.1255049192,1.203,0,1.203,1.862,0.6120098038,1.96
2019-11-11 07:30:00,3.208,0.6307447978,3.2694193674,1.289,0,1.289,1.919,0.6307447978,2.02
2019-11-11 08:00:00,3.196,0.6244997998,3.2564422304000002,1.296,0,1.296,1.9,0.6244997998,2.0
2019-11-11 08:30:00,3.19,0.6182548018,3.2493597831,1.309,0,1.309,1.881,0.6182548018,1.98
2019-11-11 09:00:00,3.169,0.6182548018,3.2287458866,1.288,0,1.288,1.881,0.6182548018,1.98
2019-11-11 09:30:00,3.1075,0.5963973088,3.1642133304,1.293,0,1.293,1.8145,0.5963973088,1.9100000000000001
2019-11-11 10:00:00,3.0405,0.5776623149,3.0948883663,1.283,0,1.283,1.7575,0.5776623149,1.85
2019-11-11 10:30:00,3.034,0.5870298118,3.0902685967,1.248,0,1.248,1.786,0.5870298118,1.88
2019-11-11 11:00:00,3.049,0.5807848139,3.1038221599,1.282,0,1.282,1.767,0.5807848139,1.8599999999999999
2019-11-11 11:30:00,3.094,0.6057648058,3.1527427742,1.251,0,1.251,1.843,0.6057648058,1.94
2019-11-11 12:00:00,3.0215,0.5963973088,3.0797973959,1.207,0,1.207,1.8145,0.5963973088,1.9100000000000001
2019-11-11 12:30:00,3.0275,0.6026423068,3.0868971476000002,1.194,0,1.194,1.8335,0.6026423068,1.9300000000000002
2019-11-11 13:00:00,2.9265,0.6338672968,2.9943596978,0.998,0,0.998,1.9285,0.6338672968,2.03
2019-11-11 13:30:00,2.954,0.5932748098,3.0129870561,1.149,0,1.149,1.8050000000000002,0.5932748098,1.9
2019-11-11 14:00:00,2.8995,0.5651723189,2.9540683811,1.18,0,1.18,1.7195,0.5651723189,1.81
2019-11-11 14:30:00,2.965,0.5682948179,3.0189706855,1.236,0,1.236,1.729,0.5682948179,1.82
2019-11-11 15:00:00,2.9525,0.5651723189,3.0061064519,1.233,0,1.233,1.7195,0.5651723189,1.81
2019-11-11 15:30:00,2.933,0.5495598239,2.9840417222,1.2610000000000001,0,1.2610000000000001,1.6720000000000002,0.5495598239,1.76
2019-11-11 16:00:00,3.062,0.5870298118,3.1177633008,1.276,0,1.276,1.786,0.5870298118,1.88
2019-11-11 16:30:00,3.149,0.6244997998,3.2103272419,1.249,0,1.249,1.9,0.6244997998,2.0
2019-11-11 17:00:00,3.194,0.6494797918,3.2593649688,1.218,0,1.218,1.976,0.6494797918,2.08
2019-11-11 17:30:00,3.3,0.6869497798,3.3707417581,1.21,0,1.21,2.09,0.6869497798,2.2
2019-11-11 18:00:00,3.3265000000000002,0.6963172768,3.3985967693,1.208,0,1.208,2.1185,0.6963172768,2.23
2019-11-11 18:30:00,3.4050000000000002,0.7119297718,3.4786303339,1.239,0,1.239,2.166,0.7119297718,2.2800000000000002
2019-11-11 19:00:00,3.3425000000000002,0.6900722788,3.4129907706,1.2429999999999999,0,1.2429999999999999,2.0995,0.6900722788,2.21
2019-11-11 19:30:00,3.2785,0.6650922868,3.345281752,1.255,0,1.255,2.0235,0.6650922868,2.13
2019-11-11 20:00:00,3.2405,0.6588472888,3.3067990565,1.236,0,1.236,2.0045,0.6588472888,2.11
2019-11-11 20:30:00,3.108,0.6182548018,3.1688961801,1.227,0,1.227,1.881,0.6182548018,1.98
2019-11-11 21:00:00,3.126,0.6120098038,3.185346449,1.264,0,1.264,1.862,0.6120098038,1.96
2019-11-11 21:30:00,3.019,0.5682948179,3.0720221353,1.29,0,1.29,1.729,0.5682948179,1.82
2019-11-11 22:00:00,2.896,0.5370698279,2.9453794323,1.262,0,1.262,1.634,0.5370698279,1.72
2019-11-11 22:30:00,2.818,0.5058448379,2.8630408659,1.279,0,1.279,1.5390000000000001,0.5058448379,1.62
2019-11-11 23:00:00,2.7915,0.4902323429,2.8342194693,1.3,0,1.3,1.4915,0.4902323429,1.57
2019-11-11 23:30:00,2.802,0.4995998399,2.846191139,1.282,0,1.282,1.52,0.4995998399,1.6
2019-11-12 00:00:00,2.81,0.5058448379,2.8551670704000003,1.271,0,1.271,1.5390000000000001,0.5058448379,1.62
2019-11-12 00:30:00,2.9975,0.5839073129,3.0538424976,1.221,0,1.221,1.7765,0.5839073129,1.87
2019-11-12 01:00:00,3.093,0.6244997998,3.1554158205,1.193,0,1.193,1.9,0.6244997998,2.0
2019-11-12 01:30:00,3.1585,0.6213773008,3.2190420935,1.268,0,1.268,1.8905,0.6213773008,1.99
2019-11-12 02:00:00,3.111,0.6057648058,3.1694277086,1.268,0,1.268,1.843,0.6057648058,1.94
2019-11-12 02:30:00,3.1025,0.5963973088,3.1593030877,1.288,0,1.288,1.8145,0.5963973088,1.9100000000000001
2019-11-12 03:00:00,3.0515,0.5901523108,3.1080431142,1.256,0,1.256,1.7955,0.5901523108,1.8900000000000001
2019-11-12 03:30:00,2.976,0.5745398159,3.0309523256,1.228,0,1.228,1.748,0.5745398159,1.8399999999999999
2019-11-12 04:00:00,2.988,0.5620498199,3.0404019471,1.278,0,1.278,1.71,0.5620498199,1.8
2019-11-12 04:30:00,2.926,0.5495598239,2.9771617356,1.254,0,1.254,1.6720000000000002,0.5495598239,1.76
2019-11-12 05:00:00,2.8529999999999998,0.5370698279,2.9031109176000003,1.219,0,1.219,1.634,0.5370698279,1.72
2019-11-12 05:30:00,2.7865,0.5589273209,2.8420031668,1.086,0,1.086,1.7005,0.5589273209,1.79
2019-11-12 06:00:00,2.8255,0.5214573329000001,2.8732156202,1.239,0,1.239,1.5865,0.5214573329000001,1.67
2019-11-12 06:30:00,3.0035,0.5776623149,3.0585463868,1.246,0,1.246,1.7575,0.5776623149,1.85
2019-11-12 07:00:00,3.101,0.5995198078,3.1584212829,1.2770000000000001,0,1.2770000000000001,1.824,0.5995198078,1.92
2019-11-12 07:30:00,3.1015,0.5963973088,3.158321073,1.287,0,1.287,1.8145,0.5963973088,1.9100000000000001
2019-11-12 08:00:00,3.0745,0.5901523108,3.1306277326,1.279,0,1.279,1.7955,0.5901523108,1.8900000000000001
2019-11-12 08:30:00,3.0375,0.6088873048,3.0979267261,1.185,0,1.185,1.8525,0.6088873048,1.9500000000000002
2019-11-12 09:00:00,3.0245,0.6026423068,3.0839549283,1.191,0,1.191,1.8335,0.6026423068,1.9300000000000002
2019-11-12 09:30:00,3.065,0.6120098038,3.1255049192,1.203,0,1.203,1.862,0.6120098038,1.96
2019-11-12 10:00:00,3.0285,0.5839073129,3.0842762522,1.252,0,1.252,1.7765,0.5839073129,1.87
2019-11-12 10:30:00,2.8475,0.5152123349000001,2.8937346112,1.28,0,1.28,1.5675,0.5152123349000001,1.65
2019-11-12 11:00:00,2.8955,0.5277023309000001,2.9431938434,1.29,0,1.29,1.6055000000000001,0.5277023309000001,1.69
2019-11-12 11:30:00,2.888,0.5183348339,2.9341463835,1.311,0,1.311,1.577,0.5183348339,1.6600000000000001
2019-11-12 12:00:00,2.7585,0.4777423469,2.7995642518,1.305,0,1.305,1.4535,0.4777423469,1.53
2019-11-12 12:30:00,2.769,0.4871098439,2.8115186288,1.287,0,1.287,1.482,0.4871098439,1.56
2019-11-12 13:00:00,2.766,0.4871098439,2.8085640459,1.284,0,1.284,1.482,0.4871098439,1.56
2019-11-12 13:30:00,2.6935000000000002,0.4902323429,2.7377490754,1.202,0,1.202,1.4915,0.4902323429,1.57
2019-11-12 14:00:00,2.6275,0.4652523509,2.6683732872,1.212,0,1.212,1.4155,0.4652523509,1.49
2019-11-12 14:30:00,2.7640000000000002,0.4808648459,2.8055172429,1.301,0,1.301,1.463,0.4808648459,1.54
2019-11-12 15:00:00,2.8235,0.4964773409,2.8668173991,1.313,0,1.313,1.5105,0.4964773409,1.5899999999999999
2019-11-12 15:30:00,2.8185000000000002,0.4964773409,2.8618930798,1.308,0,1.308,1.5105,0.4964773409,1.5899999999999999
2019-11-12 16:00:00,2.9235,0.5277023309000001,2.9707443512,1.318,0,1.318,1.6055000000000001,0.5277023309000001,1.69
2019-11-12 16:30:00,2.9595000000000002,0.5464373249,3.0095238826,1.297,0,1.297,1.6625,0.5464373249,1.75
2019-11-12 17:00:00,2.9915000000000003,0.5589273209,3.0432666659,1.291,0,1.291,1.7005,0.5589273209,1.79
2019-11-12 17:30:00,3.114,0.6120098038,3.1735708595,1.252,0,1.252,1.862,0.6120098038,1.96
2019-11-12 18:00:00,3.1345,0.6401122948,3.1991927107,1.187,0,1.187,1.9475,0.6401122948,2.05
2019-11-12 18:30:00,3.108,0.6307447978,3.1713566498,1.189,0,1.189,1.919,0.6307447978,2.02
2019-11-12 19:00:00,3.037,0.6182548018,3.0992915319,1.156,0,1.156,1.881,0.6182548018,1.98
2019-11-12 19:30:00,2.9025,0.6088873048,2.9656786744,1.05,0,1.05,1.8525,0.6088873048,1.9500000000000002
2019-11-12 20:00:00,2.7965,0.5963973088,2.8593883961,0.982,0,0.982,1.8145,0.5963973088,1.9100000000000001
2019-11-12 20:30:00,2.781,0.5995198078,2.8448875197,0.9570000000000001,0,0.9570000000000001,1.824,0.5995198078,1.92
2019-11-12 21:00:00,2.738,0.5807848139,2.7989203276,0.971,0,0.971,1.767,0.5807848139,1.8599999999999999
2019-11-12 21:30:00,2.5935,0.5589273209,2.6530439122000002,0.893,0,0.893,1.7005,0.5589273209,1.79
2019-11-12 22:00:00,2.461,0.5308248299,2.5175972672,0.846,0,0.846,1.615,0.5308248299,1.7000000000000002
2019-11-12 22:30:00,2.366,0.5183348339,2.4221120948,0.789,0,0.789,1.577,0.5183348339,1.6600000000000001
2019-11-12 23:00:00,2.3675,0.4964773409,2.4189968995,0.857,0,0.857,1.5105,0.4964773409,1.5899999999999999
2019-11-12 23:30:00,2.426,0.4746198479,2.4719911003,0.982,0,0.982,1.444,0.4746198479,1.52
2019-11-13 00:00:00,2.4185,0.4777423469,2.4652342688,0.965,0,0.965,1.4535,0.4777423469,1.53
2019-11-13 00:30:00,2.7025,0.6401122948,2.7772738432,0.755,0,0.755,1.9475,0.6401122948,2.05
2019-11-13 01:00:00,2.7235,0.6963172768,2.811104765,0.605,0,0.605,2.1185,0.6963172768,2.23
2019-11-13 01:30:00,2.675,0.6807047818,2.7602507133,0.604,0,0.604,2.071,0.6807047818,2.18
2019-11-13 02:00:00,2.6445,0.6338672968,2.7194058175,0.716,0,0.716,1.9285,0.6338672968,2.03
2019-11-13 02:30:00,2.6765,0.6338672968,2.7505344935,0.748,0,0.748,1.9285,0.6338672968,2.03
2019-11-13 03:00:00,2.6385,0.5714173169,2.6996666461,0.9,0,0.9,1.7385000000000002,0.5714173169,1.83
2019-11-13 03:30:00,2.5525,0.5839073129,2.6184354107,0.776,0,0.776,1.7765,0.5839073129,1.87
2019-11-13 04:00:00,2.501,0.5682948179,2.5647533995,0.772,0,0.772,1.729,0.5682948179,1.82
2019-11-13 04:30:00,2.409,0.5620498199,2.4736978393,0.6990000000000001,0,0.6990000000000001,1.71,0.5620498199,1.8
2019-11-13 05:00:00,2.3845,0.5152123349000001,2.4395253637,0.8170000000000001,0,0.8170000000000001,1.5675,0.5152123349000001,1.65
2019-11-13 05:30:00,2.3545,0.5839073129,2.4258231593,0.578,0,0.578,1.7765,0.5839073129,1.87
2019-11-13 06:00:00,2.2875,0.5901523108,2.3624004741,0.492,0,0.492,1.7955,0.5901523108,1.8900000000000001
2019-11-13 06:30:00,2.4555,0.6650922868,2.5439787735,0.432,0,0.432,2.0235,0.6650922868,2.13
2019-11-13 07:00:00,2.523,0.7181747698000001,2.6232239706,0.338,0,0.338,2.185,0.7181747698000001,2.3
2019-11-13 07:30:00,2.568,0.7493997598000001,2.6751119602999998,0.28800000000000003,0,0.28800000000000003,2.2800000000000002,0.7493997598000001,2.4
2019-11-13 08:00:00,2.549,0.7993597438000001,2.6713998203,0.117,0,0.117,2.432,0.7993597438000001,2.56
2019-11-13 08:30:00,2.5380000000000003,0.7868697478000001,2.6571804606000002,0.14400000000000002,0,0.14400000000000002,2.394,0.7868697478000001,2.52
2019-11-13 09:00:00,2.4555,0.7587672568,2.5700599215,0.147,0,0.147,2.3085,0.7587672568,2.43
2019-11-13 09:30:00,2.371,0.6994397758,2.4720147653,0.243,0,0.243,2.128,0.6994397758,2.24
2019-11-13 10:00:00,2.3609999999999998,0.6307447978,2.4438003192,0.442,0,0.442,1.919,0.6307447978,2.02
2019-11-13 10:30:00,2.3465,0.6338672968,2.4306069201,0.418,0,0.418,1.9285,0.6338672968,2.03
2019-11-13 11:00:00,2.3985,0.5963973088,2.4715363643,0.584,0,0.584,1.8145,0.5963973088,1.9100000000000001
2019-11-13 11:30:00,2.404,0.5495598239,2.4660154095,0.732,0,0.732,1.6720000000000002,0.5495598239,1.76
2019-11-13 12:00:00,2.3305,0.5214573329000001,2.3881264623,0.744,0,0.744,1.5865,0.5214573329000001,1.67
2019-11-13 12:30:00,2.36,0.4371498599,2.4001458289,1.03,0,1.03,1.33,0.4371498599,1.4
2019-11-13 13:00:00,2.5395,0.4652523509,2.5817668369,1.124,0,1.124,1.4155,0.4652523509,1.49
2019-11-13 13:30:00,2.558,0.4746198479,2.6016587017,1.114,0,1.114,1.444,0.4746198479,1.52
2019-11-13 14:00:00,2.556,0.4746198479,2.5996922895,1.112,0,1.112,1.444,0.4746198479,1.52
2019-11-13 14:30:00,2.565,0.4746198479,2.6085415465,1.121,0,1.121,1.444,0.4746198479,1.52
2019-11-13 15:00:00,2.5335,0.5963973088,2.6027508525,0.719,0,0.719,1.8145,0.5963973088,1.9100000000000001
2019-11-13 15:30:00,2.556,0.6744597838,2.6434886041,0.504,0,0.504,2.052,0.6744597838,2.16
2019-11-13 16:00:00,2.493,0.7681347538000001,2.6086548258,0.156,0,0.156,2.337,0.7681347538000001,2.46
2019-11-13 16:30:00,2.455,0.6994397758,2.5526928918,0.327,0,0.327,2.128,0.6994397758,2.24
2019-11-13 17:00:00,2.5695,0.6650922868,2.6541812297,0.546,0,0.546,2.0235,0.6650922868,2.13
2019-11-13 17:30:00,2.722,0.7181747698000001,2.8151481311,0.537,0,0.537,2.185,0.7181747698000001,2.3
2019-11-13 18:00:00,2.852,0.7743797518000001,2.9552610714,0.496,0,0.496,2.356,0.7743797518000001,2.48
2019-11-13 18:30:00,2.7755,0.8774222188,2.9108881805999998,0.106,0,0.106,2.6695,0.8774222188,2.81
2019-11-13 19:00:00,2.6945,0.8024822428,2.8114601189,0.253,0,0.253,2.4415,0.8024822428,2.5700000000000003
2019-11-13 19:30:00,2.628,0.6807047818,2.7147270581000003,0.557,0,0.557,2.071,0.6807047818,2.18
2019-11-13 20:00:00,2.667,0.5245798319,2.7181009915,1.071,0,1.071,1.596,0.5245798319,1.6800000000000002
2019-11-13 20:30:00,2.556,0.5245798319,2.6092757616,0.96,0,0.96,1.596,0.5245798319,1.6800000000000002
2019-11-13 21:00:00,2.443,0.5807848139,2.5110874139,0.676,0,0.676,1.767,0.5807848139,1.8599999999999999
2019-11-13 21:30:00,2.3325,0.6151323028,2.4122487434,0.461,0,0.461,1.8715000000000002,0.6151323028,1.97
2019-11-13 22:00:00,2.2675,0.5776623149,2.3399252125,0.51,0,0.51,1.7575,0.5776623149,1.85
2019-11-13 22:30:00,2.2545,0.5214573329000001,2.3140198789,0.668,0,0.668,1.5865,0.5214573329000001,1.67
2019-11-13 23:00:00,2.2405,0.4714973489,2.2895741962000002,0.806,0,0.806,1.4344999999999999,0.4714973489,1.51
2019-11-13 23:30:00,2.1265,0.5776623149,2.2035643853,0.369,0,0.369,1.7575,0.5776623149,1.85
2019-11-14 00:00:00,2.1315,0.5901523108,2.2116898517,0.336,0,0.336,1.7955,0.5901523108,1.8900000000000001
2019-11-14 00:30:00,2.429,0.6744597838,2.5209000377,0.377,0,0.377,2.052,0.6744597838,2.16
2019-11-14 01:00:00,2.475,0.7681347538000001,2.5914582767,0.138,0,0.138,2.337,0.7681347538000001,2.46
2019-11-14 01:30:00,2.431,0.7806247498000001,2.5532598771,0.056,0,0.056,2.375,0.7806247498000001,2.5
2019-11-14 02:00:00,2.4235,0.7275422668,2.5303497782,0.21,0,0.21,2.2135,0.7275422668,2.33
2019-11-14 02:30:00,2.4545,0.7962372448,2.5804193458,0.032,0,0.032,2.4225,0.7962372448,2.55
2019-11-14 03:00:00,2.411,0.7868697478000001,2.5361555552,0.017,0,0.017,2.394,0.7868697478000001,2.52
2019-11-14 03:30:00,2.3415,0.7462772608,2.4575499995,0.07100000000000001,0,0.07100000000000001,2.2705,0.7462772608,2.39
2019-11-14 04:00:00,2.356,0.7119297718,2.461215147,0.19,0,0.19,2.166,0.7119297718,2.2800000000000002
2019-11-14 04:30:00,2.275,0.6931947778,2.3782649138,0.166,0,0.166,2.109,0.6931947778,2.22
2019-11-14 05:00:00,2.2,0.7119297718,2.3123243717,0.034,0,0.034,2.166,0.7119297718,2.2800000000000002
2019-11-14 05:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-11-14 06:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-11-14 06:30:00,2.282,0.7493997598000001,2.4019000812,0.002,0,0.002,2.2800000000000002,0.7493997598000001,2.4
2019-11-14 07:00:00,2.349,0.7556447578000001,2.4675493916,0.05,0,0.05,2.299,0.7556447578000001,2.42
2019-11-14 07:30:00,2.344,0.7244197678000001,2.4533894921,0.14,0,0.14,2.204,0.7244197678000001,2.32
2019-11-14 08:00:00,2.3165,0.7275422668,2.428063014,0.10300000000000001,0,0.10300000000000001,2.2135,0.7275422668,2.33
2019-11-14 08:30:00,2.049,0.6182548018,2.1402429769,0.168,0,0.168,1.881,0.6182548018,1.98
2019-11-14 09:00:00,1.7165,0.38406737690000003,1.7589428643,0.548,0,0.548,1.1685,0.38406737690000003,1.23
2019-11-14 09:30:00,1.7625000000000002,0.3278623949,1.7927353402000001,0.765,0,0.765,0.9975,0.3278623949,1.05
2019-11-14 10:00:00,1.752,0.36220988390000003,1.7890500272,0.65,0,0.65,1.102,0.36220988390000003,1.16
2019-11-14 10:30:00,1.948,0.2560449179,1.964755201,1.169,0,1.169,0.779,0.2560449179,0.8200000000000001
2019-11-14 11:00:00,2.0055,0.2279424269,2.0184122473,1.312,0,1.312,0.6935,0.2279424269,0.73
2019-11-14 11:30:00,2.021,0.22481992790000002,2.0334662525,1.337,0,1.337,0.684,0.22481992790000002,0.72
2019-11-14 12:00:00,2.028,0.22481992790000002,2.0404234855,1.344,0,1.344,0.684,0.22481992790000002,0.72
2019-11-14 12:30:00,1.9875,0.2341874249,2.0012496096,1.275,0,1.275,0.7125,0.2341874249,0.75
2019-11-14 13:00:00,1.9845000000000002,0.2529224189,2.0005524237,1.215,0,1.215,0.7695000000000001,0.2529224189,0.81
2019-11-14 13:30:00,2.034,0.2435549219,2.0485299607,1.293,0,1.293,0.741,0.2435549219,0.78
2019-11-14 14:00:00,2.1805,0.2966374049,2.2005849222,1.278,0,1.278,0.9025000000000001,0.2966374049,0.9500000000000001
2019-11-14 14:30:00,2.4655,0.39031237490000004,2.496203918,1.278,0,1.278,1.1875,0.39031237490000004,1.25
2019-11-14 15:00:00,2.535,0.40592486990000004,2.5672942956,1.3,0,1.3,1.235,0.40592486990000004,1.3
2019-11-14 15:30:00,2.4885,0.39655737290000004,2.5198988075,1.282,0,1.282,1.2065000000000001,0.39655737290000004,1.27
2019-11-14 16:00:00,2.5705,0.40904736890000004,2.6028426768,1.326,0,1.326,1.2445,0.40904736890000004,1.31
2019-11-14 16:30:00,2.5845000000000002,0.4465173569,2.622788211,1.226,0,1.226,1.3585,0.4465173569,1.43
2019-11-14 17:00:00,2.717,0.4621298519,2.7560212263,1.311,0,1.311,1.4060000000000001,0.4621298519,1.48
2019-11-14 17:30:00,2.81,0.4933548419,2.852980722,1.309,0,1.309,1.501,0.4933548419,1.58
2019-11-14 18:00:00,2.8135,0.5027223389000001,2.8580608811,1.284,0,1.284,1.5295,0.5027223389000001,1.6099999999999999
2019-11-14 18:30:00,2.7275,0.4964773409,2.7723178029,1.217,0,1.217,1.5105,0.4964773409,1.5899999999999999
2019-11-14 19:00:00,2.778,0.5058448379,2.8236789831999998,1.239,0,1.239,1.5390000000000001,0.5058448379,1.62
2019-11-14 19:30:00,2.7675,0.4902323429,2.8105842809,1.276,0,1.276,1.4915,0.4902323429,1.57
2019-11-14 20:00:00,2.68,0.4746198479,2.7217024084,1.236,0,1.236,1.444,0.4746198479,1.52
2019-11-14 20:30:00,2.5365,0.4465173569,2.5755018928,1.178,0,1.178,1.3585,0.4465173569,1.43
2019-11-14 21:00:00,2.3695,0.41529236690000004,2.4056180079000002,1.106,0,1.106,1.2635,0.41529236690000004,1.33
2019-11-14 21:30:00,2.241,0.3559648859,2.2690949738,1.158,0,1.158,1.083,0.3559648859,1.1400000000000001
2019-11-14 22:00:00,2.204,0.39967987190000004,2.2399464279,0.988,0,0.988,1.216,0.39967987190000004,1.28
2019-11-14 22:30:00,2.034,0.4184148659,2.076590234,0.761,0,0.761,1.2730000000000001,0.4184148659,1.34
2019-11-14 23:00:00,1.9460000000000002,0.4371498599,1.9944964277000001,0.616,0,0.616,1.33,0.4371498599,1.4
2019-11-14 23:30:00,1.913,0.40592486990000004,1.9555930047,0.678,0,0.678,1.235,0.40592486990000004,1.3
2019-11-15 00:00:00,1.925,0.41216986790000004,1.9686312504,0.671,0,0.671,1.254,0.41216986790000004,1.32
2019-11-15 00:30:00,2.2475,0.4964773409,2.3016832971,0.737,0,0.737,1.5105,0.4964773409,1.5899999999999999
2019-11-15 01:00:00,2.284,0.5932748098,2.3597946945,0.47900000000000004,0,0.47900000000000004,1.8050000000000002,0.5932748098,1.9
2019-11-15 01:30:00,2.2435,0.6026423068,2.3230303485,0.41000000000000003,0,0.41000000000000003,1.8335,0.6026423068,1.9300000000000002
2019-11-15 02:00:00,2.2,0.5682948179,2.2722145585,0.47100000000000003,0,0.47100000000000003,1.729,0.5682948179,1.82
2019-11-15 02:30:00,2.2595,0.5651723189,2.3291114185,0.54,0,0.54,1.7195,0.5651723189,1.81
2019-11-15 03:00:00,2.25,0.5745398159,2.3221963741,0.502,0,0.502,1.748,0.5745398159,1.8399999999999999
2019-11-15 03:30:00,2.1705,0.5152123349000001,2.2308101667,0.603,0,0.603,1.5675,0.5152123349000001,1.65
2019-11-15 04:00:00,2.125,0.4871098439,2.1801149052,0.643,0,0.643,1.482,0.4871098439,1.56
2019-11-15 04:30:00,2.0395,0.5089673369000001,2.1020485247,0.491,0,0.491,1.5485,0.5089673369000001,1.63
2019-11-15 05:00:00,1.9705,0.5277023309000001,2.0399362735,0.365,0,0.365,1.6055000000000001,0.5277023309000001,1.69
2019-11-15 05:30:00,1.9965000000000002,0.5339473289000001,2.0666668817,0.372,0,0.372,1.6245,0.5339473289000001,1.71
2019-11-15 06:00:00,1.957,0.5370698279,2.0293577802,0.323,0,0.323,1.634,0.5370698279,1.72
2019-11-15 06:30:00,2.0525,0.5901523108,2.1356582124,0.257,0,0.257,1.7955,0.5901523108,1.8900000000000001
2019-11-15 07:00:00,2.1065,0.6276222988,2.198010919,0.197,0,0.197,1.9095,0.6276222988,2.01
2019-11-15 07:30:00,2.168,0.6182548018,2.2544318575,0.28700000000000003,0,0.28700000000000003,1.881,0.6182548018,1.98
2019-11-15 08:00:00,2.1995,0.6401122948,2.2907518416,0.252,0,0.252,1.9475,0.6401122948,2.05
2019-11-15 08:30:00,2.1695,0.5776623149,2.2450888624,0.41200000000000003,0,0.41200000000000003,1.7575,0.5776623149,1.85
2019-11-15 09:00:00,2.152,0.5807848139,2.2289941678,0.385,0,0.385,1.767,0.5807848139,1.8599999999999999
2019-11-15 09:30:00,2.137,0.5682948179,2.2112729366,0.40800000000000003,0,0.40800000000000003,1.729,0.5682948179,1.82
2019-11-15 10:00:00,2.1435,0.5714173169,2.2183575005,0.405,0,0.405,1.7385000000000002,0.5714173169,1.83
2019-11-15 10:30:00,2.2185,0.5214573329000001,2.2789602893,0.632,0,0.632,1.5865,0.5214573329000001,1.67
2019-11-15 11:00:00,2.2145,0.4964773409,2.2694713041,0.704,0,0.704,1.5105,0.4964773409,1.5899999999999999
2019-11-15 11:30:00,2.333,0.5183348339,2.3898870266,0.756,0,0.756,1.577,0.5183348339,1.6600000000000001
2019-11-15 12:00:00,2.2485,0.5401923269000001,2.3124791891,0.605,0,0.605,1.6435,0.5401923269000001,1.73
2019-11-15 12:30:00,2.216,0.4871098439,2.268905463,0.734,0,0.734,1.482,0.4871098439,1.56
2019-11-15 13:00:00,2.178,0.5308248299,2.2417535547,0.5630000000000001,0,0.5630000000000001,1.615,0.5308248299,1.7000000000000002
2019-11-15 13:30:00,2.124,0.5370698279,2.1908491504,0.49,0,0.49,1.634,0.5370698279,1.72
2019-11-15 14:00:00,2.08,0.4995998399,2.1391587131,0.56,0,0.56,1.52,0.4995998399,1.6
2019-11-15 14:30:00,2.1395,0.4590073529,2.1881837217,0.743,0,0.743,1.3965,0.4590073529,1.47
2019-11-15 15:00:00,2.196,0.4933548419,2.2507365461,0.6950000000000001,0,0.6950000000000001,1.501,0.4933548419,1.58
2019-11-15 15:30:00,2.2605,0.4714973489,2.309149194,0.8260000000000001,0,0.8260000000000001,1.4344999999999999,0.4714973489,1.51
2019-11-15 16:00:00,2.4130000000000003,0.5245798319,2.4693628733,0.8170000000000001,0,0.8170000000000001,1.596,0.5245798319,1.6800000000000002
2019-11-15 16:30:00,2.49,0.5870298118,2.55826191,0.704,0,0.704,1.786,0.5870298118,1.88
2019-11-15 17:00:00,2.5564999999999998,0.5839073129,2.6223348375,0.78,0,0.78,1.7765,0.5839073129,1.87
2019-11-15 17:30:00,2.665,0.6244997998,2.7371929051,0.765,0,0.765,1.9,0.6244997998,2.0
2019-11-15 18:00:00,2.8,0.6369897958,2.8715424427,0.862,0,0.862,1.9380000000000002,0.6369897958,2.04
2019-11-15 18:30:00,2.7885,0.6276222988,2.8582585607,0.879,0,0.879,1.9095,0.6276222988,2.01
2019-11-15 19:00:00,2.7215,0.5339473289000001,2.7733845748,1.097,0,1.097,1.6245,0.5339473289000001,1.71
2019-11-15 19:30:00,2.6455,0.5027223389000001,2.6928423645,1.116,0,1.116,1.5295,0.5027223389000001,1.6099999999999999
2019-11-15 20:00:00,2.6085000000000003,0.5089673369000001,2.6576907269000003,1.06,0,1.06,1.5485,0.5089673369000001,1.63
2019-11-15 20:30:00,2.617,0.5120898359,2.6666317706,1.059,0,1.059,1.558,0.5120898359,1.6400000000000001
2019-11-15 21:00:00,2.6345,0.5089673369000001,2.6832141174,1.086,0,1.086,1.5485,0.5089673369000001,1.63
2019-11-15 21:30:00,2.4925,0.4714973489,2.5367037667,1.058,0,1.058,1.4344999999999999,0.4714973489,1.51
2019-11-15 22:00:00,2.3609999999999998,0.4558848539,2.4046105714,0.974,0,0.974,1.387,0.4558848539,1.46
2019-11-15 22:30:00,2.2645,0.40904736890000004,2.3011475398,1.02,0,1.02,1.2445,0.40904736890000004,1.31
2019-11-15 23:00:00,2.2355,0.4215373649,2.2748964812,0.9530000000000001,0,0.9530000000000001,1.2825,0.4215373649,1.35
2019-11-15 23:30:00,2.3585000000000003,0.41529236690000004,2.3947839151,1.095,0,1.095,1.2635,0.41529236690000004,1.33
2019-11-16 00:00:00,2.5145,0.4215373649,2.5495889865,1.232,0,1.232,1.2825,0.4215373649,1.35
2019-11-16 00:30:00,2.7745,0.5277023309000001,2.8242379503,1.169,0,1.169,1.6055000000000001,0.5277023309000001,1.69
2019-11-16 01:00:00,2.7935,0.5464373249,2.8464426922,1.131,0,1.131,1.6625,0.5464373249,1.75
2019-11-16 01:30:00,2.723,0.5058448379,2.7695862506999998,1.184,0,1.184,1.5390000000000001,0.5058448379,1.62
2019-11-16 02:00:00,2.676,0.4995998399,2.7222373152,1.156,0,1.156,1.52,0.4995998399,1.6
2019-11-16 02:30:00,2.635,0.5245798319,2.6867096978,1.039,0,1.039,1.596,0.5245798319,1.6800000000000002
2019-11-16 03:00:00,2.692,0.5433148259,2.7462802115000002,1.039,0,1.039,1.653,0.5433148259,1.74
2019-11-16 03:30:00,2.6,0.5370698279,2.6548905815,0.966,0,0.966,1.634,0.5370698279,1.72
2019-11-16 04:00:00,2.5564999999999998,0.5089673369000001,2.606672208,1.008,0,1.008,1.5485,0.5089673369000001,1.63
2019-11-16 04:30:00,2.5305,0.4964773409,2.5787438803000002,1.02,0,1.02,1.5105,0.4964773409,1.5899999999999999
2019-11-16 05:00:00,2.4215,0.4839873449,2.4693938528,0.9490000000000001,0,0.9490000000000001,1.4725000000000001,0.4839873449,1.55
2019-11-16 05:30:00,2.383,0.5370698279,2.4427715816,0.749,0,0.749,1.634,0.5370698279,1.72
2019-11-16 06:00:00,2.3335,0.5339473289000001,2.3938090985000002,0.709,0,0.709,1.6245,0.5339473289000001,1.71
2019-11-16 06:30:00,2.3535,0.5339473289000001,2.4133093461,0.729,0,0.729,1.6245,0.5339473289000001,1.71
2019-11-16 07:00:00,2.412,0.6307447978,2.4931070976000003,0.493,0,0.493,1.919,0.6307447978,2.02
2019-11-16 07:30:00,2.383,0.6557247898,2.4715711602,0.388,0,0.388,1.995,0.6557247898,2.1
2019-11-16 08:00:00,2.373,0.6869497798,2.4704309341,0.28300000000000003,0,0.28300000000000003,2.09,0.6869497798,2.2
2019-11-16 08:30:00,2.4525,0.7150522708,2.5546146480000003,0.277,0,0.277,2.1755,0.7150522708,2.29
2019-11-16 09:00:00,2.489,0.7556447578000001,2.6011766568,0.19,0,0.19,2.299,0.7556447578000001,2.42
2019-11-16 09:30:00,2.3609999999999998,0.7244197678000001,2.4696366129,0.157,0,0.157,2.204,0.7244197678000001,2.32
2019-11-16 10:00:00,2.185,0.6807047818,2.2885768504,0.114,0,0.114,2.071,0.6807047818,2.18
2019-11-16 10:30:00,2.155,0.6807047818,2.2599522119,0.084,0,0.084,2.071,0.6807047818,2.18
2019-11-16 11:00:00,2.211,0.6994397758,2.3189948253,0.083,0,0.083,2.128,0.6994397758,2.24
2019-11-16 11:30:00,2.2615,0.7400322628,2.3795020487,0.01,0,0.01,2.2515,0.7400322628,2.37
2019-11-16 12:00:00,2.1965,0.7212972688,2.3119000843,0.002,0,0.002,2.1945,0.7212972688,2.31
2019-11-16 12:30:00,2.1085,0.6900722788,2.2185517799,0.009000000000000001,0,0.009000000000000001,2.0995,0.6900722788,2.21
2019-11-16 13:00:00,2.056,0.6744597838,2.1638003605,0.004,0,0.004,2.052,0.6744597838,2.16
2019-11-16 13:30:00,2.0245,0.6650922868,2.1309500229,0.001,0,0.001,2.0235,0.6650922868,2.13
2019-11-16 14:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-11-16 14:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-11-16 15:00:00,2.0065,0.6588472888,2.1119000923,0.002,0,0.002,2.0045,0.6588472888,2.11
2019-11-16 15:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-11-16 16:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-11-16 16:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-11-16 17:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2019-11-16 17:30:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2019-11-16 18:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2019-11-16 18:30:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2019-11-16 19:00:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-11-16 19:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2019-11-16 20:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-11-16 20:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2019-11-16 21:00:00,2.372,0.7681347538000001,2.4932739521,0.035,0,0.035,2.337,0.7681347538000001,2.46
2019-11-16 21:30:00,2.345,0.7556447578000001,2.4637418696,0.046,0,0.046,2.299,0.7556447578000001,2.42
2019-11-16 22:00:00,2.2445,0.7088072728,2.3537603956,0.088,0,0.088,2.1565,0.7088072728,2.27
2019-11-16 22:30:00,2.123,0.6744597838,2.2275603247,0.07100000000000001,0,0.07100000000000001,2.052,0.6744597838,2.16
2019-11-16 23:00:00,2.1115,0.6900722788,2.2214031602,0.012,0,0.012,2.0995,0.6900722788,2.21
2019-11-16 23:30:00,2.1195,0.6963172768,2.2309500219,0.001,0,0.001,2.1185,0.6963172768,2.23
2019-11-17 00:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-11-17 00:30:00,2.4805,0.8149722388,2.6109500187,0.001,0,0.001,2.4795,0.8149722388,2.61
2019-11-17 01:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-11-17 01:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-11-17 02:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-11-17 02:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-11-17 03:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-11-17 03:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-11-17 04:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-11-17 04:30:00,2.3325,0.7650122548,2.4547504965,0.005,0,0.005,2.3275,0.7650122548,2.45
2019-11-17 05:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-11-17 05:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-11-17 06:00:00,2.168,0.7119297718,2.2819000855000002,0.002,0,0.002,2.166,0.7119297718,2.2800000000000002
2019-11-17 06:30:00,2.307,0.7556447578000001,2.4276012852,0.008,0,0.008,2.299,0.7556447578000001,2.42
2019-11-17 07:00:00,2.3495,0.7650122548,2.4709095491,0.022,0,0.022,2.3275,0.7650122548,2.45
2019-11-17 07:30:00,2.207,0.7181747698000001,2.3209101663,0.022,0,0.022,2.185,0.7181747698000001,2.3
2019-11-17 08:00:00,2.299,0.7493997598000001,2.4180572781,0.019,0,0.019,2.2800000000000002,0.7493997598000001,2.4
2019-11-17 08:30:00,2.349,0.7681347538000001,2.4714028405,0.012,0,0.012,2.337,0.7681347538000001,2.46
2019-11-17 09:00:00,2.3515,0.7712572528,2.4747504925,0.005,0,0.005,2.3465,0.7712572528,2.47
2019-11-17 09:30:00,2.3305,0.7650122548,2.4528501789,0.003,0,0.003,2.3275,0.7650122548,2.45
2019-11-17 10:00:00,2.3525,0.7712572528,2.4757007089,0.006,0,0.006,2.3465,0.7712572528,2.47
2019-11-17 10:30:00,2.5105,0.8212172368,2.6414026577,0.012,0,0.012,2.4985,0.8212172368,2.63
2019-11-17 11:00:00,2.4685,0.8024822428,2.5956636916,0.027,0,0.027,2.4415,0.8024822428,2.5700000000000003
2019-11-17 11:30:00,2.3615,0.7462772608,2.4766130097,0.091,0,0.091,2.2705,0.7462772608,2.39
2019-11-17 12:00:00,2.302,0.7056847738,2.4077364889,0.155,0,0.155,2.147,0.7056847738,2.26
2019-11-17 12:30:00,2.322,0.7056847738,2.426865262,0.17500000000000002,0,0.17500000000000002,2.147,0.7056847738,2.26
2019-11-17 13:00:00,2.427,0.7493997598000001,2.540064763,0.147,0,0.147,2.2800000000000002,0.7493997598000001,2.4
2019-11-17 13:30:00,2.3675,0.7150522708,2.4731267659,0.192,0,0.192,2.1755,0.7150522708,2.29
2019-11-17 14:00:00,2.378,0.7056847738,2.4804989417,0.231,0,0.231,2.147,0.7056847738,2.26
2019-11-17 14:30:00,2.311,0.6619697878,2.4039394751,0.297,0,0.297,2.014,0.6619697878,2.12
2019-11-17 15:00:00,2.195,0.6744597838,2.2962841723,0.14300000000000002,0,0.14300000000000002,2.052,0.6744597838,2.16
2019-11-17 15:30:00,2.2975,0.7088072728,2.4043531355,0.14100000000000001,0,0.14100000000000001,2.1565,0.7088072728,2.27
2019-11-17 16:00:00,2.314,0.7306647658000001,2.4266163685,0.091,0,0.091,2.223,0.7306647658000001,2.34
2019-11-17 16:30:00,2.5,0.7993597438000001,2.624685886,0.068,0,0.068,2.432,0.7993597438000001,2.56
2019-11-17 17:00:00,2.6295,0.8524422268,2.7642228564,0.036000000000000004,0,0.036000000000000004,2.5935,0.8524422268,2.73
2019-11-17 17:30:00,2.7945,0.9024022108,2.936589859,0.049,0,0.049,2.7455,0.9024022108,2.89
2019-11-17 18:00:00,2.855,0.8992797118,2.9932806417,0.11900000000000001,0,0.11900000000000001,2.7359999999999998,0.8992797118,2.88
2019-11-17 18:30:00,2.818,0.8992797118,2.9580108181,0.082,0,0.082,2.7359999999999998,0.8992797118,2.88
2019-11-17 19:00:00,2.708,0.8680547218,2.8437269560000002,0.067,0,0.067,2.641,0.8680547218,2.7800000000000002
2019-11-17 19:30:00,2.605,0.8243397358000001,2.7323178805,0.097,0,0.097,2.508,0.8243397358000001,2.64
2019-11-17 20:00:00,2.5515,0.7837472488,2.6691594182,0.167,0,0.167,2.3845,0.7837472488,2.51
2019-11-17 20:30:00,2.5375,0.7587672568,2.6485154332,0.229,0,0.229,2.3085,0.7587672568,2.43
2019-11-17 21:00:00,2.5445,0.7525222588,2.6534449307,0.255,0,0.255,2.2895,0.7525222588,2.41
2019-11-17 21:30:00,2.459,0.7369097638000001,2.5670444094000002,0.217,0,0.217,2.242,0.7369097638000001,2.36
2019-11-17 22:00:00,2.3285,0.7025622748,2.4321813255,0.191,0,0.191,2.1375,0.7025622748,2.25
2019-11-17 22:30:00,2.2505,0.6650922868,2.3467206907,0.227,0,0.227,2.0235,0.6650922868,2.13
2019-11-17 23:00:00,2.1585,0.6526022908,2.2549971175,0.17300000000000001,0,0.17300000000000001,1.9855,0.6526022908,2.09
2019-11-17 23:30:00,2.196,0.6744597838,2.2972400832,0.14400000000000002,0,0.14400000000000002,2.052,0.6744597838,2.16
2019-11-18 00:00:00,2.1605,0.6526022908,2.2569116066,0.17500000000000002,0,0.17500000000000002,1.9855,0.6526022908,2.09
2019-11-18 00:30:00,2.5115,0.7837472488,2.6309488783,0.127,0,0.127,2.3845,0.7837472488,2.51
2019-11-18 01:00:00,2.616,0.8305847338000001,2.744690693,0.089,0,0.089,2.527,0.8305847338000001,2.66
2019-11-18 01:30:00,2.5695,0.8024822428,2.6918967290999998,0.128,0,0.128,2.4415,0.8024822428,2.5700000000000003
2019-11-18 02:00:00,2.509,0.7931147458000001,2.6313707454,0.096,0,0.096,2.4130000000000003,0.7931147458000001,2.54
2019-11-18 02:30:00,2.5665,0.7899922468,2.6853323817,0.163,0,0.163,2.4035,0.7899922468,2.5300000000000002
2019-11-18 03:00:00,2.5605,0.7525222588,2.6687918615,0.271,0,0.271,2.2895,0.7525222588,2.41
2019-11-18 03:30:00,2.4130000000000003,0.7493997598000001,2.5266913147,0.133,0,0.133,2.2800000000000002,0.7493997598000001,2.4
2019-11-18 04:00:00,2.3185000000000002,0.7337872648,2.4318482683,0.08600000000000001,0,0.08600000000000001,2.2325,0.7337872648,2.35
2019-11-18 04:30:00,2.278,0.7306647658000001,2.3923116436000003,0.055,0,0.055,2.223,0.7306647658000001,2.34
2019-11-18 05:00:00,2.2945,0.7337872648,2.4089777915,0.062,0,0.062,2.2325,0.7337872648,2.35
2019-11-18 05:30:00,2.4135,0.7837472488,2.5375661568,0.029,0,0.029,2.3845,0.7837472488,2.51
2019-11-18 06:00:00,2.3925,0.7712572528,2.5137410368,0.046,0,0.046,2.3465,0.7712572528,2.47
2019-11-18 06:30:00,2.437,0.7868697478000001,2.5608851985000003,0.043000000000000003,0,0.043000000000000003,2.394,0.7868697478000001,2.52
2019-11-18 07:00:00,2.61,0.8368297318,2.7408728537,0.064,0,0.064,2.5460000000000003,0.8368297318,2.68
2019-11-18 07:30:00,2.6555,0.8461972288,2.7870647642,0.081,0,0.081,2.5745,0.8461972288,2.71
2019-11-18 08:00:00,2.652,0.8305847338000001,2.7790241093,0.125,0,0.125,2.527,0.8305847338000001,2.66
2019-11-18 08:30:00,2.7225,0.8586872248,2.8547066399,0.11,0,0.11,2.6125,0.8586872248,2.75
2019-11-18 09:00:00,2.556,0.7931147458000001,2.6762225244,0.14300000000000002,0,0.14300000000000002,2.4130000000000003,0.7931147458000001,2.54
2019-11-18 09:30:00,2.516,0.8180947378000001,2.6456634329,0.027,0,0.027,2.489,0.8180947378000001,2.62
2019-11-18 10:00:00,2.4425,0.8024822428,2.570950019,0.001,0,0.001,2.4415,0.8024822428,2.5700000000000003
2019-11-18 10:30:00,2.38,0.7806247498000001,2.5047504866,0.005,0,0.005,2.375,0.7806247498000001,2.5
2019-11-18 11:00:00,2.3325,0.7650122548,2.4547504965,0.005,0,0.005,2.3275,0.7650122548,2.45
2019-11-18 11:30:00,2.235,0.7306647658000001,2.3514029855,0.012,0,0.012,2.223,0.7306647658000001,2.34
2019-11-18 12:00:00,2.198,0.7181747698000001,2.3123535629,0.013000000000000001,0,0.013000000000000001,2.185,0.7181747698000001,2.3
2019-11-18 12:30:00,2.2675,0.7400322628,2.3852052323,0.016,0,0.016,2.2515,0.7400322628,2.37
2019-11-18 13:00:00,2.2085,0.7212972688,2.3233041127,0.014,0,0.014,2.1945,0.7212972688,2.31
2019-11-18 13:30:00,2.231,0.7306647658000001,2.347601329,0.008,0,0.008,2.223,0.7306647658000001,2.34
2019-11-18 14:00:00,2.212,0.7244197678000001,2.3276013404,0.008,0,0.008,2.204,0.7244197678000001,2.32
2019-11-18 14:30:00,2.15,0.7056847738,2.2628501939,0.003,0,0.003,2.147,0.7056847738,2.26
2019-11-18 15:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-11-18 15:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-11-18 16:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-18 16:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2019-11-18 17:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2019-11-18 17:30:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-11-18 18:00:00,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12
2019-11-18 18:30:00,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17
2019-11-18 19:00:00,2.912,0.9554846938,3.0647503977,0.005,0,0.005,2.907,0.9554846938,3.06
2019-11-18 19:30:00,2.7984999999999998,0.9086472088,2.9423191533,0.034,0,0.034,2.7645,0.9086472088,2.91
2019-11-18 20:00:00,2.8375,0.9086472088,2.9794371952,0.073,0,0.073,2.7645,0.9086472088,2.91
2019-11-18 20:30:00,2.806,0.8992797118,2.9465810696,0.07,0,0.07,2.7359999999999998,0.8992797118,2.88
2019-11-18 21:00:00,2.682,0.8618097238,2.8170622996,0.06,0,0.06,2.622,0.8618097238,2.76
2019-11-18 21:30:00,2.515,0.8180947378000001,2.6447124607,0.026000000000000002,0,0.026000000000000002,2.489,0.8180947378000001,2.62
2019-11-18 22:00:00,2.414,0.7306647658000001,2.5221552292,0.191,0,0.191,2.223,0.7306647658000001,2.34
2019-11-18 22:30:00,2.4115,0.7025622748,2.511757552,0.274,0,0.274,2.1375,0.7025622748,2.25
2019-11-18 23:00:00,2.3485,0.6213773008,2.4293130716,0.458,0,0.458,1.8905,0.6213773008,1.99
2019-11-18 23:30:00,2.407,0.6432347938,2.4914654322,0.45,0,0.45,1.957,0.6432347938,2.06
2019-11-19 00:00:00,2.3325,0.6650922868,2.4254698514,0.309,0,0.309,2.0235,0.6650922868,2.13
2019-11-19 00:30:00,2.6265,0.7837472488,2.7409418089,0.242,0,0.242,2.3845,0.7837472488,2.51
2019-11-19 01:00:00,2.7565,0.8149722388,2.8744515999,0.277,0,0.277,2.4795,0.8149722388,2.61
2019-11-19 01:30:00,2.66,0.7806247498000001,2.772178746,0.28500000000000003,0,0.28500000000000003,2.375,0.7806247498000001,2.5
2019-11-19 02:00:00,2.576,0.7431547618000001,2.6810548297,0.315,0,0.315,2.261,0.7431547618000001,2.38
2019-11-19 02:30:00,2.7245,0.6775822828,2.8074931879,0.663,0,0.663,2.0615,0.6775822828,2.17
2019-11-19 03:00:00,2.702,0.6120098038,2.7704440077,0.84,0,0.84,1.862,0.6120098038,1.96
2019-11-19 03:30:00,2.6029999999999998,0.5745398159,2.6656528281,0.855,0,0.855,1.748,0.5745398159,1.8399999999999999
2019-11-19 04:00:00,2.577,0.5495598239,2.6349468685,0.905,0,0.905,1.6720000000000002,0.5495598239,1.76
2019-11-19 04:30:00,2.5315,0.5839073129,2.5979684371,0.755,0,0.755,1.7765,0.5839073129,1.87
2019-11-19 05:00:00,2.432,0.6120098038,2.5078237577999998,0.5700000000000001,0,0.5700000000000001,1.862,0.6120098038,1.96
2019-11-19 05:30:00,2.447,0.6120098038,2.5223728908,0.585,0,0.585,1.862,0.6120098038,1.96
2019-11-19 06:00:00,2.3825,0.6026423068,2.4575361645,0.549,0,0.549,1.8335,0.6026423068,1.9300000000000002
2019-11-19 06:30:00,2.5905,0.6775822828,2.6776497157,0.529,0,0.529,2.0615,0.6775822828,2.17
2019-11-19 07:00:00,2.7115,0.6338672968,2.7846041011000002,0.783,0,0.783,1.9285,0.6338672968,2.03
2019-11-19 07:30:00,2.7535,0.6526022908,2.8297794967,0.768,0,0.768,1.9855,0.6526022908,2.09
2019-11-19 08:00:00,2.7155,0.7150522708,2.8080669508,0.54,0,0.54,2.1755,0.7150522708,2.29
2019-11-19 08:30:00,2.8835,0.7400322628,2.9769481017,0.632,0,0.632,2.2515,0.7400322628,2.37
2019-11-19 09:00:00,2.898,0.6869497798,2.9783055585,0.808,0,0.808,2.09,0.6869497798,2.2
2019-11-19 09:30:00,2.8305,0.6713372848,2.9090245788,0.788,0,0.788,2.0425,0.6713372848,2.15
