Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-11-19 10:00:00,2.8695,0.6401122948,2.9400295917,0.922,0,0.922,1.9475,0.6401122948,2.05
2019-11-19 10:30:00,2.9395,0.6526022908,3.0110712379,0.9540000000000001,0,0.9540000000000001,1.9855,0.6526022908,2.09
2019-11-19 11:00:00,2.8689999999999998,0.6244997998,2.9361813636000003,0.969,0,0.969,1.9,0.6244997998,2.0
2019-11-19 11:30:00,2.863,0.6057648058,2.9263834335,1.02,0,1.02,1.843,0.6057648058,1.94
2019-11-19 12:00:00,2.8505000000000003,0.6088873048,2.914805997,0.998,0,0.998,1.8525,0.6088873048,1.9500000000000002
2019-11-19 12:30:00,2.8529999999999998,0.5932748098,2.9140322578999998,1.048,0,1.048,1.8050000000000002,0.5932748098,1.9
2019-11-19 13:00:00,2.8975,0.6026423068,2.9595073914,1.064,0,1.064,1.8335,0.6026423068,1.9300000000000002
2019-11-19 13:30:00,2.9305,0.6338672968,2.9982691674,1.002,0,1.002,1.9285,0.6338672968,2.03
2019-11-19 14:00:00,2.954,0.6557247898,3.0259033362,0.9590000000000001,0,0.9590000000000001,1.995,0.6557247898,2.1
2019-11-19 14:30:00,2.966,0.6682147858,3.0403399481,0.933,0,0.933,2.033,0.6682147858,2.14
2019-11-19 15:00:00,2.9285,0.6775822828,3.0058659318,0.867,0,0.867,2.0615,0.6775822828,2.17
2019-11-19 15:30:00,2.947,0.6432347938,3.0163819387,0.99,0,0.99,1.957,0.6432347938,2.06
2019-11-19 16:00:00,2.882,0.6619697878,2.9570471758,0.868,0,0.868,2.014,0.6619697878,2.12
2019-11-19 16:30:00,3.007,0.7681347538000001,3.1035592471,0.67,0,0.67,2.337,0.7681347538000001,2.46
2019-11-19 17:00:00,3.329,0.7369097638000001,3.4095860453,1.087,0,1.087,2.242,0.7369097638000001,2.36
2019-11-19 17:30:00,3.5205,0.7837472488,3.606685459,1.1360000000000001,0,1.1360000000000001,2.3845,0.7837472488,2.51
2019-11-19 18:00:00,3.6125,0.7962372448,3.699209375,1.19,0,1.19,2.4225,0.7962372448,2.55
2019-11-19 18:30:00,3.5455,0.7837472488,3.6310921222,1.161,0,1.161,2.3845,0.7837472488,2.51
2019-11-19 19:00:00,3.515,0.7868697478000001,3.6019979178,1.121,0,1.121,2.394,0.7868697478000001,2.52
2019-11-19 19:30:00,3.395,0.7493997598000001,3.47672619,1.115,0,1.115,2.2800000000000002,0.7493997598000001,2.4
2019-11-19 20:00:00,3.2745,0.7275422668,3.3543506078,1.061,0,1.061,2.2135,0.7275422668,2.33
2019-11-19 20:30:00,3.2145,0.6838272808,3.2864311951,1.134,0,1.134,2.0805,0.6838272808,2.19
2019-11-19 21:00:00,3.213,0.6744597838,3.2830268046,1.161,0,1.161,2.052,0.6744597838,2.16
2019-11-19 21:30:00,3.1315,0.6463572928,3.1975099687,1.165,0,1.165,1.9665,0.6463572928,2.07
2019-11-19 22:00:00,3.062,0.6120098038,3.1225630498,1.2,0,1.2,1.862,0.6120098038,1.96
2019-11-19 22:30:00,3.0005,0.5776623149,3.055600432,1.2429999999999999,0,1.2429999999999999,1.7575,0.5776623149,1.85
2019-11-19 23:00:00,2.8725,0.5401923269000001,2.9228520318,1.229,0,1.229,1.6435,0.5401923269000001,1.73
2019-11-19 23:30:00,2.9025,0.5589273209,2.9558257729,1.202,0,1.202,1.7005,0.5589273209,1.79
2019-11-20 00:00:00,2.8435,0.5464373249,2.8955286219,1.181,0,1.181,1.6625,0.5464373249,1.75
2019-11-20 00:30:00,3.141,0.6619697878,3.2099976636,1.127,0,1.127,2.014,0.6619697878,2.12
2019-11-20 01:00:00,3.2265,0.6900722788,3.2994699574,1.127,0,1.127,2.0995,0.6900722788,2.21
2019-11-20 01:30:00,3.2880000000000003,0.6807047818,3.3577228891,1.217,0,1.217,2.071,0.6807047818,2.18
2019-11-20 02:00:00,3.2015000000000002,0.6650922868,3.2698547368,1.178,0,1.178,2.0235,0.6650922868,2.13
2019-11-20 02:30:00,3.24,0.6682147858,3.3081884771,1.207,0,1.207,2.033,0.6682147858,2.14
2019-11-20 03:00:00,3.213,0.6432347938,3.2767544919000002,1.256,0,1.256,1.957,0.6432347938,2.06
2019-11-20 03:30:00,3.1555,0.6276222988,3.217310989,1.246,0,1.246,1.9095,0.6276222988,2.01
2019-11-20 04:00:00,2.9855,0.5901523108,3.0432696233,1.19,0,1.19,1.7955,0.5901523108,1.8900000000000001
2019-11-20 04:30:00,2.9935,0.5839073129,3.0499163923,1.217,0,1.217,1.7765,0.5839073129,1.87
2019-11-20 05:00:00,3.0105,0.5714173169,3.0642499898,1.272,0,1.272,1.7385000000000002,0.5714173169,1.83
2019-11-20 05:30:00,3.0045,0.5714173169,3.0583554404,1.266,0,1.266,1.7385000000000002,0.5714173169,1.83
2019-11-20 06:00:00,2.917,0.5620498199,2.9706546417,1.207,0,1.207,1.71,0.5620498199,1.8
2019-11-20 06:30:00,3.091,0.6244997998,3.1534554064,1.191,0,1.191,1.9,0.6244997998,2.0
2019-11-20 07:00:00,3.095,0.6307447978,3.1586174191,1.176,0,1.176,1.919,0.6307447978,2.02
2019-11-20 07:30:00,3.161,0.6432347938,3.2257823857,1.204,0,1.204,1.957,0.6432347938,2.06
2019-11-20 08:00:00,3.1155,0.7525222588,3.2050943824,0.8260000000000001,0,0.8260000000000001,2.2895,0.7525222588,2.41
2019-11-20 08:30:00,3.254,0.6931947778,3.3270159302,1.145,0,1.145,2.109,0.6931947778,2.22
2019-11-20 09:00:00,3.16,0.6994397758,3.2364820407,1.032,0,1.032,2.128,0.6994397758,2.24
2019-11-20 09:30:00,3.1705,0.6650922868,3.2395089134,1.147,0,1.147,2.0235,0.6650922868,2.13
2019-11-20 10:00:00,3.1785,0.6463572928,3.2435536068,1.212,0,1.212,1.9665,0.6463572928,2.07
2019-11-20 10:30:00,2.92,0.5620498199,2.9736005112,1.21,0,1.21,1.71,0.5620498199,1.8
2019-11-20 11:00:00,1.6985000000000001,0.16549244700000001,1.7065432898,1.195,0,1.195,0.5035000000000001,0.16549244700000001,0.53
2019-11-20 11:30:00,1.583,0.15612495,1.5906803576000001,1.108,0,1.108,0.47500000000000003,0.15612495,0.5
2019-11-20 12:00:00,1.4845000000000002,0.2404324229,1.5038444067999999,0.753,0,0.753,0.7315,0.2404324229,0.77
2019-11-20 12:30:00,1.6015000000000001,0.159247449,1.6093980240999999,1.117,0,1.117,0.48450000000000004,0.159247449,0.51
2019-11-20 13:00:00,1.6145,0.140512455,1.6206029742,1.187,0,1.187,0.42750000000000005,0.140512455,0.45
2019-11-20 13:30:00,1.613,0.137389956,1.6188406345000002,1.195,0,1.195,0.418,0.137389956,0.44
2019-11-20 14:00:00,1.6,0.12489996,1.6048675958,1.22,0,1.22,0.38,0.12489996,0.4
2019-11-20 14:30:00,2.0555,0.2716574129,2.0733735795,1.229,0,1.229,0.8265,0.2716574129,0.87
2019-11-20 15:00:00,3.0315,0.5901523108,3.0884092993,1.236,0,1.236,1.7955,0.5901523108,1.8900000000000001
2019-11-20 15:30:00,3.0255,0.5901523108,3.0825200729,1.23,0,1.23,1.7955,0.5901523108,1.8900000000000001
2019-11-20 16:00:00,3.1515,0.6213773008,3.2121740302,1.2610000000000001,0,1.2610000000000001,1.8905,0.6213773008,1.99
2019-11-20 16:30:00,3.162,0.6494797918,3.2280130111,1.186,0,1.186,1.976,0.6494797918,2.08
2019-11-20 17:00:00,3.3810000000000002,0.7181747698000001,3.4564340005,1.196,0,1.196,2.185,0.7181747698000001,2.3
2019-11-20 17:30:00,3.4565,0.7525222588,3.5374683037,1.167,0,1.167,2.2895,0.7525222588,2.41
2019-11-20 18:00:00,3.533,0.7806247498000001,3.6182128185,1.158,0,1.158,2.375,0.7806247498000001,2.5
2019-11-20 18:30:00,3.544,0.7743797518000001,3.6276162972,1.188,0,1.188,2.356,0.7743797518000001,2.48
2019-11-20 19:00:00,3.5065,0.7525222588,3.5863396381,1.217,0,1.217,2.2895,0.7525222588,2.41
2019-11-20 19:30:00,3.4115,0.7275422668,3.4882158763,1.198,0,1.198,2.2135,0.7275422668,2.33
2019-11-20 20:00:00,3.337,0.7119297718,3.4120980349,1.171,0,1.171,2.166,0.7119297718,2.2800000000000002
2019-11-20 20:30:00,3.2155,0.6963172768,3.290030091,1.097,0,1.097,2.1185,0.6963172768,2.23
2019-11-20 21:00:00,3.2295,0.7337872648,3.3118143064,0.997,0,0.997,2.2325,0.7337872648,2.35
2019-11-20 21:30:00,3.1255,0.6713372848,3.1967865115,1.083,0,1.083,2.0425,0.6713372848,2.15
2019-11-20 22:00:00,3.0115,0.6151323028,3.0736818313,1.1400000000000001,0,1.1400000000000001,1.8715000000000002,0.6151323028,1.97
2019-11-20 22:30:00,2.9155,0.5901523108,2.9746293887,1.12,0,1.12,1.7955,0.5901523108,1.8900000000000001
2019-11-20 23:00:00,2.8085,0.5651723189,2.8648022619,1.089,0,1.089,1.7195,0.5651723189,1.81
2019-11-20 23:30:00,2.8595,0.5714173169,2.9160346363,1.121,0,1.121,1.7385000000000002,0.5714173169,1.83
2019-11-21 00:00:00,2.7655000000000003,0.5714173169,2.8239171376,1.027,0,1.027,1.7385000000000002,0.5714173169,1.83
2019-11-21 00:30:00,3.0595,0.7150522708,3.1419484401,0.884,0,0.884,2.1755,0.7150522708,2.29
2019-11-21 01:00:00,3.128,0.7431547618000001,3.2150681175,0.867,0,0.867,2.261,0.7431547618000001,2.38
2019-11-21 01:30:00,3.1695,0.7462772608,3.2561725998,0.899,0,0.899,2.2705,0.7462772608,2.39
2019-11-21 02:00:00,3.0955,0.7587672568,3.187137901,0.787,0,0.787,2.3085,0.7587672568,2.43
2019-11-21 02:30:00,3.0875,0.7712572528,3.1823723855,0.741,0,0.741,2.3465,0.7712572528,2.47
2019-11-21 03:00:00,3.1165,0.8024822428,3.2181594118,0.675,0,0.675,2.4415,0.8024822428,2.5700000000000003
2019-11-21 03:30:00,3.024,0.8118497398000001,3.131082241,0.554,0,0.554,2.47,0.8118497398000001,2.6
2019-11-21 04:00:00,2.891,0.7369097638000001,2.9834404636,0.649,0,0.649,2.242,0.7369097638000001,2.36
2019-11-21 04:30:00,2.759,0.7369097638000001,2.8557165476,0.517,0,0.517,2.242,0.7369097638000001,2.36
2019-11-21 05:00:00,2.773,0.7618897558000001,2.8757616382,0.455,0,0.455,2.318,0.7618897558000001,2.44
2019-11-21 05:30:00,2.767,0.7431547618000001,2.8650598598,0.506,0,0.506,2.261,0.7431547618000001,2.38
2019-11-21 06:00:00,2.8125,0.7337872648,2.9066475535,0.58,0,0.58,2.2325,0.7337872648,2.35
2019-11-21 06:30:00,2.9405,0.7212972688,3.0276740247,0.746,0,0.746,2.1945,0.7212972688,2.31
2019-11-21 07:00:00,3.1905,0.6838272808,3.2629603124,1.11,0,1.11,2.0805,0.6838272808,2.19
2019-11-21 07:30:00,3.1355,0.7212972688,3.2173949089000002,0.9410000000000001,0,0.9410000000000001,2.1945,0.7212972688,2.31
2019-11-21 08:00:00,3.212,0.7493997598000001,3.2982637857,0.932,0,0.932,2.2800000000000002,0.7493997598000001,2.4
2019-11-21 08:30:00,3.299,0.7556447578000001,3.3844349602,1.0,0,1.0,2.299,0.7556447578000001,2.42
2019-11-21 09:00:00,3.341,0.7431547618000001,3.422653941,1.08,0,1.08,2.261,0.7431547618000001,2.38
2019-11-21 09:30:00,3.2035,0.6838272808,3.2756727553,1.123,0,1.123,2.0805,0.6838272808,2.19
2019-11-21 10:00:00,3.132,0.6494797918,3.1986322077000002,1.156,0,1.156,1.976,0.6494797918,2.08
2019-11-21 10:30:00,3.1305,0.6588472888,3.1990795551,1.126,0,1.126,2.0045,0.6588472888,2.11
2019-11-21 11:00:00,3.159,0.6557247898,3.226337862,1.164,0,1.164,1.995,0.6557247898,2.1
2019-11-21 11:30:00,3.1445,0.6650922868,3.2140672053,1.121,0,1.121,2.0235,0.6650922868,2.13
2019-11-21 12:00:00,3.183,0.6931947778,3.2576077112,1.074,0,1.074,2.109,0.6931947778,2.22
2019-11-21 12:30:00,3.171,0.8305847338000001,3.2779737644,0.644,0,0.644,2.527,0.8305847338000001,2.66
2019-11-21 13:00:00,3.0975,0.9461171968000001,3.2387719895,0.219,0,0.219,2.8785,0.9461171968000001,3.03
2019-11-21 13:30:00,3.04,0.9429946978,3.1828978934,0.171,0,0.171,2.8689999999999998,0.9429946978,3.02
2019-11-21 14:00:00,2.958,0.9305047018,3.100903578,0.127,0,0.127,2.831,0.9305047018,2.98
2019-11-21 14:30:00,2.912,0.9180147058,3.0532761094,0.11900000000000001,0,0.11900000000000001,2.793,0.9180147058,2.94
2019-11-21 15:00:00,2.9715,0.8836672168,3.1001096755,0.28300000000000003,0,0.28300000000000003,2.6885,0.8836672168,2.83
2019-11-21 15:30:00,2.987,0.8805447178,3.1140854195,0.308,0,0.308,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-21 16:00:00,3.013,0.8992797118,3.1443398353,0.277,0,0.277,2.7359999999999998,0.8992797118,2.88
2019-11-21 16:30:00,3.137,0.9617296918,3.2811115495,0.211,0,0.211,2.926,0.9617296918,3.08
2019-11-21 17:00:00,3.246,1.0304246697,3.4056263741,0.111,0,0.111,3.135,1.0304246697,3.3
2019-11-21 17:30:00,3.322,1.0554046617,3.4856223261,0.111,0,0.111,3.211,1.0554046617,3.38
2019-11-21 18:00:00,3.359,1.0616496597,3.522780294,0.129,0,0.129,3.23,1.0616496597,3.4
2019-11-21 18:30:00,3.365,1.0616496597,3.5285018067,0.135,0,0.135,3.23,1.0616496597,3.4
2019-11-21 19:00:00,3.2685,1.0460371647,3.4318050643999998,0.08600000000000001,0,0.08600000000000001,3.1825,1.0460371647,3.35
2019-11-21 19:30:00,3.2075,0.9835871847000001,3.3549217577,0.215,0,0.215,2.9925,0.9835871847000001,3.15
2019-11-21 20:00:00,3.193,0.9867096837,3.3419821962,0.191,0,0.191,3.002,0.9867096837,3.16
2019-11-21 20:30:00,3.1695,0.9398721988000001,3.3059174218000003,0.31,0,0.31,2.8595,0.9398721988000001,3.01
2019-11-21 21:00:00,3.098,0.9117697078,3.2293850808,0.324,0,0.324,2.774,0.9117697078,2.92
2019-11-21 21:30:00,2.9565,0.8649322228,3.080422049,0.325,0,0.325,2.6315,0.8649322228,2.77
2019-11-21 22:00:00,2.801,0.8742997198,2.9342803206,0.14100000000000001,0,0.14100000000000001,2.66,0.8742997198,2.8
2019-11-21 22:30:00,2.7785,0.8649322228,2.9100120275,0.147,0,0.147,2.6315,0.8649322228,2.77
2019-11-21 23:00:00,2.7439999999999998,0.8243397358000001,2.8651478147000002,0.23600000000000002,0,0.23600000000000002,2.508,0.8243397358000001,2.64
2019-11-21 23:30:00,2.765,0.8180947378000001,2.8834881654,0.276,0,0.276,2.489,0.8180947378000001,2.62
2019-11-22 00:00:00,2.735,0.7618897558000001,2.839137369,0.417,0,0.417,2.318,0.7618897558000001,2.44
2019-11-22 00:30:00,3.071,0.9429946978,3.2125192606,0.202,0,0.202,2.8689999999999998,0.9429946978,3.02
2019-11-22 01:00:00,3.1405,0.9523621948000001,3.2817272891,0.243,0,0.243,2.8975,0.9523621948000001,3.05
2019-11-22 01:30:00,3.1145,0.9273822028,3.2496381337,0.293,0,0.293,2.8215,0.9273822028,2.9699999999999998
2019-11-22 02:00:00,3.0305,0.9024022108,3.16200253,0.28500000000000003,0,0.28500000000000003,2.7455,0.9024022108,2.89
2019-11-22 02:30:00,3.104,0.8930347138,3.2299112991,0.387,0,0.387,2.717,0.8930347138,2.86
2019-11-22 03:00:00,3.042,0.8742997198,3.1651483378,0.382,0,0.382,2.66,0.8742997198,2.8
2019-11-22 03:30:00,2.971,0.8930347138,3.1023139751,0.254,0,0.254,2.717,0.8930347138,2.86
2019-11-22 04:00:00,2.9095,0.8836672168,3.0407331353,0.221,0,0.221,2.6885,0.8836672168,2.83
2019-11-22 04:30:00,2.8515,0.8524422268,2.9761905181,0.258,0,0.258,2.5935,0.8524422268,2.73
2019-11-22 05:00:00,2.817,0.7931147458000001,2.9265201178,0.404,0,0.404,2.4130000000000003,0.7931147458000001,2.54
2019-11-22 05:30:00,2.7155,0.8024822428,2.831592838,0.274,0,0.274,2.4415,0.8024822428,2.5700000000000003
2019-11-22 06:00:00,2.7119999999999997,0.8056047418000001,2.8291240694,0.261,0,0.261,2.451,0.8056047418000001,2.58
2019-11-22 06:30:00,2.808,0.8056047418000001,2.9212776314,0.357,0,0.357,2.451,0.8056047418000001,2.58
2019-11-22 07:00:00,2.9375,0.8711772208,3.0639608353,0.28700000000000003,0,0.28700000000000003,2.6505,0.8711772208,2.79
2019-11-22 07:30:00,2.977,0.8805447178,3.1044948059,0.298,0,0.298,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-22 08:00:00,3.042,0.8992797118,3.1721393412,0.306,0,0.306,2.7359999999999998,0.8992797118,2.88
2019-11-22 08:30:00,3.067,0.8992797118,3.1961215559,0.331,0,0.331,2.7359999999999998,0.8992797118,2.88
2019-11-22 09:00:00,3.082,0.9055247098,3.2122731827,0.327,0,0.327,2.755,0.9055247098,2.9
2019-11-22 09:30:00,3.1095,0.8149722388,3.2145248482,0.63,0,0.63,2.4795,0.8149722388,2.61
2019-11-22 10:00:00,3.0655,0.9398721988000001,3.2063452715,0.20600000000000002,0,0.20600000000000002,2.8595,0.9398721988000001,3.01
2019-11-22 10:30:00,3.008,0.9242597038,3.1467951951,0.196,0,0.196,2.8120000000000003,0.9242597038,2.96
2019-11-22 11:00:00,2.918,0.9117697078,3.0571306809,0.14400000000000002,0,0.14400000000000002,2.774,0.9117697078,2.92
2019-11-22 11:30:00,3.0355,0.8649322228,3.1563219101,0.404,0,0.404,2.6315,0.8649322228,2.77
2019-11-22 12:00:00,3.001,0.8180947378000001,3.110511212,0.512,0,0.512,2.489,0.8180947378000001,2.62
2019-11-22 12:30:00,2.9735,0.8461972288,3.0915614178,0.399,0,0.399,2.5745,0.8461972288,2.71
2019-11-22 13:00:00,2.9545,0.8461972288,3.0732913952,0.38,0,0.38,2.5745,0.8461972288,2.71
2019-11-22 13:30:00,2.9115,0.9461171968000001,3.0613673416,0.033,0,0.033,2.8785,0.9461171968000001,3.03
2019-11-22 14:00:00,2.9165,0.9523621948000001,3.0680557361,0.019,0,0.019,2.8975,0.9523621948000001,3.05
2019-11-22 14:30:00,2.917,0.9429946978,3.0656366386,0.048,0,0.048,2.8689999999999998,0.9429946978,3.02
2019-11-22 15:00:00,2.9385,0.9148922068,3.0776305821,0.155,0,0.155,2.7835,0.9148922068,2.93
2019-11-22 15:30:00,3.014,0.9305047018,3.154367607,0.183,0,0.183,2.831,0.9305047018,2.98
2019-11-22 16:00:00,3.0165,0.9461171968000001,3.16139368,0.138,0,0.138,2.8785,0.9461171968000001,3.03
2019-11-22 16:30:00,3.133,0.9554846938,3.275460273,0.226,0,0.226,2.907,0.9554846938,3.06
2019-11-22 17:00:00,3.266,0.9554846938,3.4028968541999998,0.359,0,0.359,2.907,0.9554846938,3.06
2019-11-22 17:30:00,3.336,1.0116896757,3.4860309809,0.258,0,0.258,3.078,1.0116896757,3.24
2019-11-22 18:00:00,3.3345000000000002,0.9648521908000001,3.471286505,0.399,0,0.399,2.9355,0.9648521908000001,3.09
2019-11-22 18:30:00,3.3525,0.9398721988000001,3.48175473,0.493,0,0.493,2.8595,0.9398721988000001,3.01
2019-11-22 19:00:00,3.245,0.9117697078,3.3706600244000002,0.47100000000000003,0,0.47100000000000003,2.774,0.9117697078,2.92
2019-11-22 19:30:00,3.2045,0.8024822428,3.3034524365,0.763,0,0.763,2.4415,0.8024822428,2.5700000000000003
2019-11-22 20:00:00,3.251,0.7556447578000001,3.3376638537,0.9520000000000001,0,0.9520000000000001,2.299,0.7556447578000001,2.42
2019-11-22 20:30:00,3.184,0.7556447578000001,3.2724386931,0.885,0,0.885,2.299,0.7556447578000001,2.42
2019-11-22 21:00:00,3.127,0.7806247498000001,3.2229650944,0.752,0,0.752,2.375,0.7806247498000001,2.5
2019-11-22 21:30:00,3.042,0.8056047418000001,3.1468655834,0.591,0,0.591,2.451,0.8056047418000001,2.58
2019-11-22 22:00:00,2.9495,0.8461972288,3.0684849682,0.375,0,0.375,2.5745,0.8461972288,2.71
2019-11-22 22:30:00,2.8415,0.8586872248,2.9684113596,0.229,0,0.229,2.6125,0.8586872248,2.75
2019-11-22 23:00:00,2.7535,0.8586872248,2.8842860468,0.14100000000000001,0,0.14100000000000001,2.6125,0.8586872248,2.75
2019-11-22 23:30:00,2.7905,0.8774222188,2.9251940107000003,0.121,0,0.121,2.6695,0.8774222188,2.81
2019-11-23 00:00:00,2.7755,0.8524422268,2.9034562163,0.182,0,0.182,2.5935,0.8524422268,2.73
2019-11-23 00:30:00,3.129,0.9180147058,3.2608882226,0.336,0,0.336,2.793,0.9180147058,2.94
2019-11-23 01:00:00,3.252,0.8867897158,3.3707417581,0.554,0,0.554,2.698,0.8867897158,2.84
2019-11-23 01:30:00,3.221,0.8555647258,3.3326914049,0.618,0,0.618,2.6029999999999998,0.8555647258,2.74
2019-11-23 02:00:00,3.1005,0.9086472088,3.2309038983000002,0.336,0,0.336,2.7645,0.9086472088,2.91
2019-11-23 02:30:00,3.1335,0.9148922068,3.2643299466,0.35000000000000003,0,0.35000000000000003,2.7835,0.9148922068,2.93
2019-11-23 03:00:00,3.09,0.9305047018,3.2270635259000002,0.259,0,0.259,2.831,0.9305047018,2.98
2019-11-23 03:30:00,3.036,0.9492396958,3.1809357114,0.148,0,0.148,2.888,0.9492396958,3.04
2019-11-23 04:00:00,2.942,0.9305047018,3.0856446652,0.111,0,0.111,2.831,0.9305047018,2.98
2019-11-23 04:30:00,2.857,0.8992797118,2.9951883079,0.121,0,0.121,2.7359999999999998,0.8992797118,2.88
2019-11-23 05:00:00,2.846,0.8930347138,2.9828219860000003,0.129,0,0.129,2.717,0.8930347138,2.86
2019-11-23 05:30:00,2.7905,0.8836672168,2.9270732823000003,0.10200000000000001,0,0.10200000000000001,2.6885,0.8836672168,2.83
2019-11-23 06:00:00,2.8105,0.8899122148,2.9480254409,0.10300000000000001,0,0.10300000000000001,2.7075,0.8899122148,2.85
2019-11-23 06:30:00,2.8575,0.9086472088,2.9984906203,0.093,0,0.093,2.7645,0.9086472088,2.91
2019-11-23 07:00:00,2.9335,0.9211372048,3.0747221013,0.131,0,0.131,2.8025,0.9211372048,2.95
2019-11-23 07:30:00,2.926,0.9367496998,3.0722916528,0.076,0,0.076,2.85,0.9367496998,3.0
2019-11-23 08:00:00,2.946,0.9492396958,3.0951529849,0.058,0,0.058,2.888,0.9492396958,3.04
2019-11-23 08:30:00,3.0745,0.9960771807000001,3.2318292034000002,0.044,0,0.044,3.0305,0.9960771807000001,3.19
2019-11-23 09:00:00,3.0985,0.9835871847000001,3.2508684993,0.106,0,0.106,2.9925,0.9835871847000001,3.15
2019-11-23 09:30:00,3.1390000000000002,0.9742196878,3.2867042763,0.17500000000000002,0,0.17500000000000002,2.964,0.9742196878,3.12
2019-11-23 10:00:00,3.1325,0.9461171968000001,3.2722612976,0.254,0,0.254,2.8785,0.9461171968000001,3.03
2019-11-23 10:30:00,3.1035,0.9336272008000001,3.2408906183,0.263,0,0.263,2.8405,0.9336272008000001,2.99
2019-11-23 11:00:00,3.073,0.9429946978,3.2144312094,0.20400000000000001,0,0.20400000000000001,2.8689999999999998,0.9429946978,3.02
2019-11-23 11:30:00,3.027,0.9305047018,3.1667914361,0.196,0,0.196,2.831,0.9305047018,2.98
2019-11-23 12:00:00,2.9535,0.9148922068,3.0919556918,0.17,0,0.17,2.7835,0.9148922068,2.93
2019-11-23 12:30:00,2.9815,0.9024022108,3.1150717488,0.23600000000000002,0,0.23600000000000002,2.7455,0.9024022108,2.89
2019-11-23 13:00:00,2.9165,0.9086472088,3.054768731,0.152,0,0.152,2.7645,0.9086472088,2.91
2019-11-23 13:30:00,2.8745000000000003,0.8836672168,3.0072608799,0.186,0,0.186,2.6885,0.8836672168,2.83
2019-11-23 14:00:00,2.851,0.8867897158,2.9857322385,0.153,0,0.153,2.698,0.8867897158,2.84
2019-11-23 14:30:00,2.7845,0.8774222188,2.9194708425,0.115,0,0.115,2.6695,0.8774222188,2.81
2019-11-23 15:00:00,2.7725,0.8774222188,2.9080278541,0.10300000000000001,0,0.10300000000000001,2.6695,0.8774222188,2.81
2019-11-23 15:30:00,2.7885,0.8836672168,2.9251666619,0.1,0,0.1,2.6885,0.8836672168,2.83
2019-11-23 16:00:00,2.7765,0.9024022108,2.9194660471000002,0.031,0,0.031,2.7455,0.9024022108,2.89
2019-11-23 16:30:00,2.9130000000000003,0.9492396958,3.0637599449,0.025,0,0.025,2.888,0.9492396958,3.04
2019-11-23 17:00:00,2.984,0.9679746898,3.1370736364,0.039,0,0.039,2.9450000000000003,0.9679746898,3.1
2019-11-23 17:30:00,3.3005,1.0647721587,3.4680023068,0.061,0,0.061,3.2395,1.0647721587,3.41
2019-11-23 18:00:00,3.295,1.0803846537,3.4676008998,0.008,0,0.008,3.287,1.0803846537,3.46
2019-11-23 18:30:00,3.2585,1.0710171567,3.43,0.0,0,0.0,3.2585,1.0710171567,3.43
2019-11-23 19:00:00,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2019-11-23 19:30:00,3.04,0.9991996797,3.2,0.0,0,0.0,3.04,0.9991996797,3.2
2019-11-23 20:00:00,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16
2019-11-23 20:30:00,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12
2019-11-23 21:00:00,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2019-11-23 21:30:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-11-23 22:00:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-23 22:30:00,2.606,0.8555647258,2.74285016,0.003,0,0.003,2.6029999999999998,0.8555647258,2.74
2019-11-23 23:00:00,2.5445,0.8337072328,2.6776011652,0.008,0,0.008,2.5365,0.8337072328,2.67
2019-11-23 23:30:00,2.6255,0.8586872248,2.7623529825,0.013000000000000001,0,0.013000000000000001,2.6125,0.8586872248,2.75
2019-11-24 00:00:00,2.607,0.8555647258,2.7438002843,0.004,0,0.004,2.6029999999999998,0.8555647258,2.74
2019-11-24 00:30:00,3.001,0.9804646857,3.157105003,0.018000000000000002,0,0.018000000000000002,2.983,0.9804646857,3.14
2019-11-24 01:00:00,3.027,0.9929546817,3.1857005509,0.006,0,0.006,3.021,0.9929546817,3.18
2019-11-24 01:30:00,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2019-11-24 02:00:00,2.948,0.9679746898,3.1028501414,0.003,0,0.003,2.9450000000000003,0.9679746898,3.1
2019-11-24 02:30:00,2.984,0.9742196878,3.1390062122,0.02,0,0.02,2.964,0.9742196878,3.12
2019-11-24 03:00:00,2.9785,0.9773421867000001,3.1347503888,0.005,0,0.005,2.9735,0.9773421867000001,3.13
2019-11-24 03:30:00,2.901,0.9429946978,3.050416365,0.032,0,0.032,2.8689999999999998,0.9429946978,3.02
2019-11-24 04:00:00,2.8215,0.9148922068,2.9661237331,0.038,0,0.038,2.7835,0.9148922068,2.93
2019-11-24 04:30:00,2.7515,0.9024022108,2.8957006061,0.006,0,0.006,2.7455,0.9024022108,2.89
2019-11-24 05:00:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-11-24 05:30:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2019-11-24 06:00:00,2.604,0.8555647258,2.7409500178,0.001,0,0.001,2.6029999999999998,0.8555647258,2.74
2019-11-24 06:30:00,2.7305,0.8961572128,2.8738002714,0.004,0,0.004,2.7265,0.8961572128,2.87
2019-11-24 07:00:00,2.7795,0.9024022108,2.9223192844,0.034,0,0.034,2.7455,0.9024022108,2.89
2019-11-24 07:30:00,2.7835,0.8961572128,2.9242041652,0.057,0,0.057,2.7265,0.8961572128,2.87
2019-11-24 08:00:00,2.847,0.9180147058,2.9913475224,0.054,0,0.054,2.793,0.9180147058,2.94
2019-11-24 08:30:00,2.94,0.9367496998,3.085627975,0.09,0,0.09,2.85,0.9367496998,3.0
2019-11-24 09:00:00,2.972,0.9492396958,3.1199102551,0.084,0,0.084,2.888,0.9492396958,3.04
2019-11-24 09:30:00,3.0095,0.9648521908000001,3.1603844703,0.074,0,0.074,2.9355,0.9648521908000001,3.09
2019-11-24 10:00:00,2.9215,0.9336272008000001,3.0670542871,0.081,0,0.081,2.8405,0.9336272008000001,2.99
2019-11-24 10:30:00,2.993,0.9367496998,3.1361678845,0.14300000000000002,0,0.14300000000000002,2.85,0.9367496998,3.0
2019-11-24 11:00:00,3.052,0.9554846938,3.198070512,0.145,0,0.145,2.907,0.9554846938,3.06
2019-11-24 11:30:00,3.018,0.9429946978,3.1618923132,0.149,0,0.149,2.8689999999999998,0.9429946978,3.02
2019-11-24 12:00:00,2.997,0.8992797118,3.1290115053,0.261,0,0.261,2.7359999999999998,0.8992797118,2.88
2019-11-24 12:30:00,2.993,0.9117697078,3.1287973728,0.219,0,0.219,2.774,0.9117697078,2.92
2019-11-24 13:00:00,2.9565,0.9024022108,3.0911522124,0.211,0,0.211,2.7455,0.9024022108,2.89
2019-11-24 13:30:00,2.9795,0.9086472088,3.1149735151,0.215,0,0.215,2.7645,0.9086472088,2.91
2019-11-24 14:00:00,2.9495,0.8899122148,3.0808268371,0.242,0,0.242,2.7075,0.8899122148,2.85
2019-11-24 14:30:00,2.8715,0.8399522308,2.9918275351,0.316,0,0.316,2.5555,0.8399522308,2.69
2019-11-24 15:00:00,2.858,0.8430747298,2.9797548557,0.293,0,0.293,2.565,0.8430747298,2.7
2019-11-24 15:30:00,2.9095,0.8087272408,3.0198062852,0.449,0,0.449,2.4605,0.8087272408,2.59
2019-11-24 16:00:00,2.9625,0.8087272408,3.0709031245,0.502,0,0.502,2.4605,0.8087272408,2.59
2019-11-24 16:30:00,3.1385,0.8649322228,3.2555014975,0.507,0,0.507,2.6315,0.8649322228,2.77
2019-11-24 17:00:00,3.2555,0.8774222188,3.3716687263000003,0.586,0,0.586,2.6695,0.8774222188,2.81
2019-11-24 17:30:00,3.4735,0.9024022108,3.5888064868000003,0.728,0,0.728,2.7455,0.9024022108,2.89
2019-11-24 18:00:00,3.444,0.8680547218,3.5517115592,0.803,0,0.803,2.641,0.8680547218,2.7800000000000002
2019-11-24 18:30:00,3.415,0.9242597038,3.5378639035,0.603,0,0.603,2.8120000000000003,0.9242597038,2.96
2019-11-24 19:00:00,3.373,0.8555647258,3.4798160871,0.77,0,0.77,2.6029999999999998,0.8555647258,2.74
2019-11-24 19:30:00,3.3775,0.7650122548,3.4630550097,1.05,0,1.05,2.3275,0.7650122548,2.45
2019-11-24 20:00:00,3.3555,0.7212972688,3.4321494723,1.161,0,1.161,2.1945,0.7212972688,2.31
2019-11-24 20:30:00,3.356,0.6869497798,3.4255854974,1.266,0,1.266,2.09,0.6869497798,2.2
2019-11-24 21:00:00,3.2345,0.6401122948,3.2972312627,1.287,0,1.287,1.9475,0.6401122948,2.05
2019-11-24 21:30:00,3.1455,0.6713372848,3.2163432653,1.103,0,1.103,2.0425,0.6713372848,2.15
2019-11-24 22:00:00,3.1755,0.6088873048,3.2333487285,1.323,0,1.323,1.8525,0.6088873048,1.9500000000000002
2019-11-24 22:30:00,3.13,0.5995198078,3.186898806,1.306,0,1.306,1.824,0.5995198078,1.92
2019-11-24 23:00:00,3.0265,0.5901523108,3.083501581,1.231,0,1.231,1.7955,0.5901523108,1.8900000000000001
2019-11-24 23:30:00,3.0205,0.5839073129,3.0764212975,1.244,0,1.244,1.7765,0.5839073129,1.87
2019-11-25 00:00:00,2.9865,0.5651723189,3.0395068679,1.267,0,1.267,1.7195,0.5651723189,1.81
2019-11-25 00:30:00,3.3165,0.6838272808,3.3862651993,1.236,0,1.236,2.0805,0.6838272808,2.19
2019-11-25 01:00:00,3.259,0.7618897558000001,3.3468727194,0.9410000000000001,0,0.9410000000000001,2.318,0.7618897558000001,2.44
2019-11-25 01:30:00,3.0905,0.8087272408,3.1945625679,0.63,0,0.63,2.4605,0.8087272408,2.59
2019-11-25 02:00:00,3.028,0.7868697478000001,3.1285696412,0.634,0,0.634,2.394,0.7868697478000001,2.52
2019-11-25 02:30:00,3.0785,0.8461972288,3.192681005,0.504,0,0.504,2.5745,0.8461972288,2.71
2019-11-25 03:00:00,3.0725,0.8774222188,3.1953287781,0.403,0,0.403,2.6695,0.8774222188,2.81
2019-11-25 03:30:00,3.032,0.8555647258,3.1503991811,0.429,0,0.429,2.6029999999999998,0.8555647258,2.74
2019-11-25 04:00:00,2.948,0.8742997198,3.0749152834,0.28800000000000003,0,0.28800000000000003,2.66,0.8742997198,2.8
2019-11-25 04:30:00,2.925,0.8742997198,3.052871599,0.265,0,0.265,2.66,0.8742997198,2.8
2019-11-25 05:00:00,2.891,0.7493997598000001,2.9865500163,0.611,0,0.611,2.2800000000000002,0.7493997598000001,2.4
2019-11-25 05:30:00,2.9,0.7556447578000001,2.9968314934,0.601,0,0.601,2.299,0.7556447578000001,2.42
2019-11-25 06:00:00,2.8785,0.7775022508,2.9816559158000002,0.513,0,0.513,2.3655,0.7775022508,2.49
2019-11-25 06:30:00,2.9865,0.8149722388,3.0957005669,0.507,0,0.507,2.4795,0.8149722388,2.61
2019-11-25 07:00:00,3.0225,0.8212172368,3.1320766274,0.524,0,0.524,2.4985,0.8212172368,2.63
2019-11-25 07:30:00,3.1055,0.8649322228,3.2236994277,0.47400000000000003,0,0.47400000000000003,2.6315,0.8649322228,2.77
2019-11-25 08:00:00,3.154,0.7931147458000001,3.2521911075,0.741,0,0.741,2.4130000000000003,0.7931147458000001,2.54
2019-11-25 08:30:00,3.2155,0.8149722388,3.317170481,0.736,0,0.736,2.4795,0.8149722388,2.61
2019-11-25 09:00:00,3.151,0.8680547218,3.2683818626,0.51,0,0.51,2.641,0.8680547218,2.7800000000000002
2019-11-25 09:30:00,3.083,0.8680547218,3.2028749585,0.442,0,0.442,2.641,0.8680547218,2.7800000000000002
2019-11-25 10:00:00,3.0115,0.8337072328,3.1247719917,0.47500000000000003,0,0.47500000000000003,2.5365,0.8337072328,2.67
2019-11-25 10:30:00,3.011,0.8180947378000001,3.1201602523,0.522,0,0.522,2.489,0.8180947378000001,2.62
2019-11-25 11:00:00,2.9275,0.8586872248,3.050835951,0.315,0,0.315,2.6125,0.8586872248,2.75
2019-11-25 11:30:00,2.9925,0.8524422268,3.1115452753,0.399,0,0.399,2.5935,0.8524422268,2.73
2019-11-25 12:00:00,2.9615,0.8149722388,3.0715894908,0.482,0,0.482,2.4795,0.8149722388,2.61
2019-11-25 12:30:00,2.9745,0.8399522308,3.0908202795,0.419,0,0.419,2.5555,0.8399522308,2.69
2019-11-25 13:00:00,3.028,0.7931147458000001,3.1301461627,0.615,0,0.615,2.4130000000000003,0.7931147458000001,2.54
2019-11-25 13:30:00,2.967,0.7556447578000001,3.0617132459,0.668,0,0.668,2.299,0.7556447578000001,2.42
2019-11-25 14:00:00,2.9955,0.7712572528,3.0931954351,0.649,0,0.649,2.3465,0.7712572528,2.47
2019-11-25 14:30:00,2.9515000000000002,0.7712572528,3.0506048581,0.605,0,0.605,2.3465,0.7712572528,2.47
2019-11-25 15:00:00,2.956,0.7618897558000001,3.0526074101,0.638,0,0.638,2.318,0.7618897558000001,2.44
2019-11-25 15:30:00,3.0175,0.7400322628,3.1069203401,0.766,0,0.766,2.2515,0.7400322628,2.37
2019-11-25 16:00:00,3.0185,0.8399522308,3.1331871952,0.463,0,0.463,2.5555,0.8399522308,2.69
2019-11-25 16:30:00,3.2015000000000002,0.9024022108,3.3262489384,0.456,0,0.456,2.7455,0.9024022108,2.89
2019-11-25 17:00:00,3.328,0.8618097238,3.4377754435,0.706,0,0.706,2.622,0.8618097238,2.76
2019-11-25 17:30:00,3.4695,0.9211372048,3.5896969231,0.667,0,0.667,2.8025,0.9211372048,2.95
2019-11-25 18:00:00,3.4975,0.9398721988000001,3.6215833554,0.638,0,0.638,2.8595,0.9398721988000001,3.01
2019-11-25 18:30:00,3.445,0.9429946978,3.5717312329,0.5760000000000001,0,0.5760000000000001,2.8689999999999998,0.9429946978,3.02
2019-11-25 19:00:00,3.3205,0.9211372048,3.4458981413,0.518,0,0.518,2.8025,0.9211372048,2.95
2019-11-25 19:30:00,3.2585,0.9211372048,3.3861949146,0.456,0,0.456,2.8025,0.9211372048,2.95
2019-11-25 20:00:00,3.1765,0.9086472088,3.3039055677,0.41200000000000003,0,0.41200000000000003,2.7645,0.9086472088,2.91
2019-11-25 20:30:00,3.164,0.8867897158,3.2859233101,0.466,0,0.466,2.698,0.8867897158,2.84
2019-11-25 21:00:00,3.073,0.8867897158,3.1983941283,0.375,0,0.375,2.698,0.8867897158,2.84
2019-11-25 21:30:00,2.977,0.8618097238,3.0992329696,0.355,0,0.355,2.622,0.8618097238,2.76
2019-11-25 22:00:00,2.9065000000000003,0.8337072328,3.0237079885,0.37,0,0.37,2.5365,0.8337072328,2.67
2019-11-25 22:30:00,2.794,0.8118497398000001,2.9095594168,0.324,0,0.324,2.47,0.8118497398000001,2.6
2019-11-25 23:00:00,2.8040000000000003,0.7493997598000001,2.9024155457000003,0.524,0,0.524,2.2800000000000002,0.7493997598000001,2.4
2019-11-25 23:30:00,2.823,0.7181747698000001,2.9129201843,0.638,0,0.638,2.185,0.7181747698000001,2.3
2019-11-26 00:00:00,2.785,0.7931147458000001,2.8957306505,0.372,0,0.372,2.4130000000000003,0.7931147458000001,2.54
2019-11-26 00:30:00,3.08,0.9180147058,3.2138996562,0.28700000000000003,0,0.28700000000000003,2.793,0.9180147058,2.94
2019-11-26 01:00:00,3.177,0.9117697078,3.3052462843,0.403,0,0.403,2.774,0.9117697078,2.92
2019-11-26 01:30:00,3.2115,0.8399522308,3.3195258698,0.656,0,0.656,2.5555,0.8399522308,2.69
2019-11-26 02:00:00,3.2425,0.7400322628,3.3258764258,0.991,0,0.991,2.2515,0.7400322628,2.37
2019-11-26 02:30:00,3.2685,0.6963172768,3.341848291,1.15,0,1.15,2.1185,0.6963172768,2.23
2019-11-26 03:00:00,3.227,0.6744597838,3.2967294399,1.175,0,1.175,2.052,0.6744597838,2.16
2019-11-26 03:30:00,3.2025,0.6463572928,3.2670757567,1.236,0,1.236,1.9665,0.6463572928,2.07
2019-11-26 04:00:00,3.164,0.6120098038,3.2226467383,1.302,0,1.302,1.862,0.6120098038,1.96
2019-11-26 04:30:00,3.1215,0.5963973088,3.1779634988,1.307,0,1.307,1.8145,0.5963973088,1.9100000000000001
2019-11-26 05:00:00,3.04,0.5807848139,3.0949815831,1.2730000000000001,0,1.2730000000000001,1.767,0.5807848139,1.8599999999999999
2019-11-26 05:30:00,3.101,0.5682948179,3.1526433354,1.3719999999999999,0,1.3719999999999999,1.729,0.5682948179,1.82
2019-11-26 06:00:00,3.0955,0.5651723189,3.1466712571,1.376,0,1.376,1.7195,0.5651723189,1.81
2019-11-26 06:30:00,3.2605,0.6276222988,3.3203569085,1.351,0,1.351,1.9095,0.6276222988,2.01
2019-11-26 07:00:00,3.277,0.6494797918,3.3407413848,1.301,0,1.301,1.976,0.6494797918,2.08
2019-11-26 07:30:00,3.236,0.6807047818,3.3068194689,1.165,0,1.165,2.071,0.6807047818,2.18
2019-11-26 08:00:00,3.248,0.6557247898,3.313529689,1.2530000000000001,0,1.2530000000000001,1.995,0.6557247898,2.1
2019-11-26 08:30:00,3.204,0.7431547618000001,3.2890568557,0.9430000000000001,0,0.9430000000000001,2.261,0.7431547618000001,2.38
2019-11-26 09:00:00,3.311,0.7431547618000001,3.3933759002,1.05,0,1.05,2.261,0.7431547618000001,2.38
2019-11-26 09:30:00,3.3805,0.7275422668,3.4579037002,1.167,0,1.167,2.2135,0.7275422668,2.33
2019-11-26 10:00:00,3.214,0.6994397758,3.2892266568,1.086,0,1.086,2.128,0.6994397758,2.24
2019-11-26 10:30:00,3.115,0.7056847738,3.193934251,0.968,0,0.968,2.147,0.7056847738,2.26
2019-11-26 11:00:00,3.1125,0.7025622748,3.1908071079,0.975,0,0.975,2.1375,0.7025622748,2.25
2019-11-26 11:30:00,3.0165,0.6650922868,3.0889512783,0.993,0,0.993,2.0235,0.6650922868,2.13
2019-11-26 12:00:00,2.958,0.6557247898,3.0298084098,0.963,0,0.963,1.995,0.6557247898,2.1
2019-11-26 12:30:00,2.9915000000000003,0.6775822828,3.0672772943,0.93,0,0.93,2.0615,0.6775822828,2.17
2019-11-26 13:00:00,2.9835000000000003,0.6900722788,3.0622658278,0.884,0,0.884,2.0995,0.6900722788,2.21
2019-11-26 13:30:00,3.0145,0.6588472888,3.0856587627,1.01,0,1.01,2.0045,0.6588472888,2.11
2019-11-26 14:00:00,3.032,0.6557247898,3.1020959044,1.037,0,1.037,1.995,0.6557247898,2.1
2019-11-26 14:30:00,2.9875,0.6401122948,3.0553068586,1.04,0,1.04,1.9475,0.6401122948,2.05
2019-11-26 15:00:00,3.0235,0.6526022908,3.09312819,1.038,0,1.038,1.9855,0.6526022908,2.09
2019-11-26 15:30:00,3.006,0.6557247898,3.076688317,1.011,0,1.011,1.995,0.6557247898,2.1
2019-11-26 16:00:00,2.9845,0.6650922868,3.0577096003,0.961,0,0.961,2.0235,0.6650922868,2.13
2019-11-26 16:30:00,3.194,0.7306647658000001,3.2765083549,0.971,0,0.971,2.223,0.7306647658000001,2.34
2019-11-26 17:00:00,3.247,0.7806247498000001,3.3395185282,0.872,0,0.872,2.375,0.7806247498000001,2.5
2019-11-26 17:30:00,3.4305,0.8212172368,3.5274251232,0.932,0,0.932,2.4985,0.8212172368,2.63
2019-11-26 18:00:00,3.4415,0.8274622348,3.539578506,0.924,0,0.924,2.5175,0.8274622348,2.65
2019-11-26 18:30:00,3.4245,0.8149722388,3.5201392018,0.9450000000000001,0,0.9450000000000001,2.4795,0.8149722388,2.61
2019-11-26 19:00:00,3.387,0.8243397358000001,3.4858722008000003,0.879,0,0.879,2.508,0.8243397358000001,2.64
2019-11-26 19:30:00,3.338,0.7806247498000001,3.4280634475,0.963,0,0.963,2.375,0.7806247498000001,2.5
2019-11-26 20:00:00,3.254,0.7931147458000001,3.3492606647,0.841,0,0.841,2.4130000000000003,0.7931147458000001,2.54
2019-11-26 20:30:00,3.0595,0.8087272408,3.1645821209,0.599,0,0.599,2.4605,0.8087272408,2.59
2019-11-26 21:00:00,3.0455,0.7962372448,3.1478665791,0.623,0,0.623,2.4225,0.7962372448,2.55
2019-11-26 21:30:00,2.88,0.7743797518000001,2.9822917362,0.524,0,0.524,2.356,0.7743797518000001,2.48
2019-11-26 22:00:00,2.8195,0.7587672568,2.9198130077,0.511,0,0.511,2.3085,0.7587672568,2.43
2019-11-26 22:30:00,2.721,0.7431547618000001,2.8206594974,0.46,0,0.46,2.261,0.7431547618000001,2.38
2019-11-26 23:00:00,2.674,0.7244197678000001,2.7703898643000002,0.47000000000000003,0,0.47000000000000003,2.204,0.7244197678000001,2.32
2019-11-26 23:30:00,2.7295,0.6963172768,2.8169181742,0.611,0,0.611,2.1185,0.6963172768,2.23
2019-11-27 00:00:00,2.615,0.7181747698000001,2.7118259531,0.43,0,0.43,2.185,0.7181747698000001,2.3
2019-11-27 00:30:00,2.9370000000000003,0.8493197278,3.0573375672,0.353,0,0.353,2.584,0.8493197278,2.7199999999999998
2019-11-27 01:00:00,3.031,0.8930347138,3.1598215139,0.314,0,0.314,2.717,0.8930347138,2.86
2019-11-27 01:30:00,3.0115,0.8899122148,3.1402350231,0.304,0,0.304,2.7075,0.8899122148,2.85
2019-11-27 02:00:00,2.936,0.8742997198,3.0634124763,0.276,0,0.276,2.66,0.8742997198,2.8
2019-11-27 02:30:00,2.9015,0.8711772208,3.029463979,0.251,0,0.251,2.6505,0.8711772208,2.79
2019-11-27 03:00:00,2.8915,0.8524422268,3.0145364486,0.298,0,0.298,2.5935,0.8524422268,2.73
2019-11-27 03:30:00,2.8280000000000003,0.7993597438000001,2.9388024772,0.396,0,0.396,2.432,0.7993597438000001,2.56
2019-11-27 04:00:00,2.8535,0.7899922468,2.9608360306,0.45,0,0.45,2.4035,0.7899922468,2.5300000000000002
2019-11-27 04:30:00,2.777,0.7681347538000001,2.8812774944,0.44,0,0.44,2.337,0.7681347538000001,2.46
2019-11-27 05:00:00,2.6965,0.7525222588,2.799536033,0.40700000000000003,0,0.40700000000000003,2.2895,0.7525222588,2.41
2019-11-27 05:30:00,2.69,0.7681347538000001,2.7975222966,0.353,0,0.353,2.337,0.7681347538000001,2.46
2019-11-27 06:00:00,2.709,0.7868697478000001,2.8209652603,0.315,0,0.315,2.394,0.7868697478000001,2.52
2019-11-27 06:30:00,2.8475,0.8149722388,2.9618298398,0.368,0,0.368,2.4795,0.8149722388,2.61
2019-11-27 07:00:00,2.955,0.8618097238,3.0781067233,0.333,0,0.333,2.622,0.8618097238,2.76
2019-11-27 07:30:00,2.99,0.8930347138,3.1205145409,0.273,0,0.273,2.717,0.8930347138,2.86
2019-11-27 08:00:00,3.061,0.9492396958,3.2048052983,0.17300000000000001,0,0.17300000000000001,2.888,0.9492396958,3.04
2019-11-27 08:30:00,3.075,0.9242597038,3.210900341,0.263,0,0.263,2.8120000000000003,0.9242597038,2.96
2019-11-27 09:00:00,3.107,0.8805447178,3.2293665013,0.428,0,0.428,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-27 09:30:00,3.132,0.7993597438000001,3.2323984903,0.7000000000000001,0,0.7000000000000001,2.432,0.7993597438000001,2.56
2019-11-27 10:00:00,3.211,0.8056047418000001,3.310516576,0.76,0,0.76,2.451,0.8056047418000001,2.58
2019-11-27 10:30:00,3.276,0.6557247898,3.3409805447,1.2810000000000001,0,1.2810000000000001,1.995,0.6557247898,2.1
2019-11-27 11:00:00,3.173,0.6120098038,3.2314834055,1.311,0,1.311,1.862,0.6120098038,1.96
2019-11-27 11:30:00,3.23,0.6182548018,3.2886378639,1.349,0,1.349,1.881,0.6182548018,1.98
2019-11-27 12:00:00,3.23,0.6120098038,3.2874695436,1.3679999999999999,0,1.3679999999999999,1.862,0.6120098038,1.96
2019-11-27 12:30:00,3.2135,0.6151323028,3.2718450452,1.342,0,1.342,1.8715000000000002,0.6151323028,1.97
2019-11-27 13:00:00,3.152,0.6557247898,3.2194842755,1.157,0,1.157,1.995,0.6557247898,2.1
2019-11-27 13:30:00,3.133,0.6244997998,3.1946344079,1.233,0,1.233,1.9,0.6244997998,2.0
2019-11-27 14:00:00,2.9895,0.6463572928,3.0585761393,1.023,0,1.023,1.9665,0.6463572928,2.07
2019-11-27 14:30:00,2.93,0.6869497798,3.0094517773,0.84,0,0.84,2.09,0.6869497798,2.2
2019-11-27 15:00:00,2.982,0.6619697878,3.0545912984,0.968,0,0.968,2.014,0.6619697878,2.12
2019-11-27 15:30:00,3.0375,0.7150522708,3.1205297627,0.862,0,0.862,2.1755,0.7150522708,2.29
2019-11-27 16:00:00,3.0865,0.7088072728,3.1668422758,0.93,0,0.93,2.1565,0.7088072728,2.27
2019-11-27 16:30:00,3.1665,0.6713372848,3.2368836865,1.124,0,1.124,2.0425,0.6713372848,2.15
2019-11-27 17:00:00,3.227,0.7431547618000001,3.3114661405,0.966,0,0.966,2.261,0.7431547618000001,2.38
2019-11-27 17:30:00,3.3115,0.8337072328,3.4148352815000003,0.775,0,0.775,2.5365,0.8337072328,2.67
2019-11-27 18:00:00,3.345,0.8493197278,3.4511402464,0.761,0,0.761,2.584,0.8493197278,2.7199999999999998
2019-11-27 18:30:00,3.308,0.8243397358000001,3.4091641204,0.8,0,0.8,2.508,0.8243397358000001,2.64
2019-11-27 19:00:00,3.222,0.8056047418000001,3.3211869866,0.771,0,0.771,2.451,0.8056047418000001,2.58
2019-11-27 19:30:00,3.12,0.7556447578000001,3.2102023301,0.8210000000000001,0,0.8210000000000001,2.299,0.7556447578000001,2.42
2019-11-27 20:00:00,3.038,0.7868697478000001,3.1382491934,0.644,0,0.644,2.394,0.7868697478000001,2.52
2019-11-27 20:30:00,3.0125,0.7025622748,3.0933396192,0.875,0,0.875,2.1375,0.7025622748,2.25
2019-11-27 21:00:00,2.92,0.7556447578000001,3.0161894834,0.621,0,0.621,2.299,0.7556447578000001,2.42
2019-11-27 21:30:00,2.807,0.7681347538000001,2.9102027421,0.47000000000000003,0,0.47000000000000003,2.337,0.7681347538000001,2.46
2019-11-27 22:00:00,2.751,0.7556447578000001,2.8528932682,0.452,0,0.452,2.299,0.7556447578000001,2.42
2019-11-27 22:30:00,2.746,0.7369097638000001,2.8431588067,0.504,0,0.504,2.242,0.7369097638000001,2.36
2019-11-27 23:00:00,2.6795,0.7212972688,2.7748855832,0.485,0,0.485,2.1945,0.7212972688,2.31
2019-11-27 23:30:00,2.648,0.7244197678000001,2.7453028977000002,0.444,0,0.444,2.204,0.7244197678000001,2.32
2019-11-28 00:00:00,2.6525,0.7337872648,2.7521264506,0.42,0,0.42,2.2325,0.7337872648,2.35
2019-11-28 00:30:00,2.9815,0.8524422268,3.1009675909,0.388,0,0.388,2.5935,0.8524422268,2.73
2019-11-28 01:00:00,3.088,0.8805447178,3.2110906247,0.40900000000000003,0,0.40900000000000003,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-28 01:30:00,3.016,0.8430747298,3.1316179524,0.451,0,0.451,2.565,0.8430747298,2.7
2019-11-28 02:00:00,2.95,0.8118497398000001,3.0596731852,0.48,0,0.48,2.47,0.8118497398000001,2.6
2019-11-28 02:30:00,2.9370000000000003,0.8056047418000001,3.0454832129,0.486,0,0.486,2.451,0.8056047418000001,2.58
2019-11-28 03:00:00,2.898,0.8118497398000001,3.0095687399,0.428,0,0.428,2.47,0.8118497398000001,2.6
2019-11-28 03:30:00,2.8545,0.8274622348,2.9720134589000002,0.337,0,0.337,2.5175,0.8274622348,2.65
2019-11-28 04:00:00,2.8025,0.8274622348,2.9221054054,0.28500000000000003,0,0.28500000000000003,2.5175,0.8274622348,2.65
2019-11-28 04:30:00,2.7645,0.8399522308,2.8892871093,0.209,0,0.209,2.5555,0.8399522308,2.69
2019-11-28 05:00:00,2.6985,0.8461972288,2.8280650629,0.124,0,0.124,2.5745,0.8461972288,2.71
2019-11-28 05:30:00,2.669,0.8430747298,2.7989883886999998,0.10400000000000001,0,0.10400000000000001,2.565,0.8430747298,2.7
2019-11-28 06:00:00,2.667,0.8243397358000001,2.7914915368,0.159,0,0.159,2.508,0.8243397358000001,2.64
2019-11-28 06:30:00,2.774,0.8493197278,2.9011066854000003,0.19,0,0.19,2.584,0.8493197278,2.7199999999999998
2019-11-28 07:00:00,2.8890000000000002,0.8368297318,3.0077574703,0.343,0,0.343,2.5460000000000003,0.8368297318,2.68
2019-11-28 07:30:00,2.952,0.8992797118,3.0859371348,0.216,0,0.216,2.7359999999999998,0.8992797118,2.88
2019-11-28 08:00:00,3.02,0.9492396958,3.1656683339000002,0.132,0,0.132,2.888,0.9492396958,3.04
2019-11-28 08:30:00,3.0215,0.9648521908000001,3.1718136767,0.08600000000000001,0,0.08600000000000001,2.9355,0.9648521908000001,3.09
2019-11-28 09:00:00,2.952,0.9492396958,3.1008643956,0.064,0,0.064,2.888,0.9492396958,3.04
2019-11-28 09:30:00,2.8815,0.9336272008000001,3.028977055,0.041,0,0.041,2.8405,0.9336272008000001,2.99
2019-11-28 10:00:00,2.8955,0.9398721988000001,3.0442207542,0.036000000000000004,0,0.036000000000000004,2.8595,0.9398721988000001,3.01
2019-11-28 10:30:00,2.8355,0.9211372048,2.9813678069,0.033,0,0.033,2.8025,0.9211372048,2.95
2019-11-28 11:00:00,2.791,0.8992797118,2.9323002916,0.055,0,0.055,2.7359999999999998,0.8992797118,2.88
2019-11-28 11:30:00,2.8064999999999998,0.9024022108,2.9480115332,0.061,0,0.061,2.7455,0.9024022108,2.89
2019-11-28 12:00:00,2.7835,0.8899122148,2.9222963573,0.076,0,0.076,2.7075,0.8899122148,2.85
2019-11-28 12:30:00,2.7935,0.9086472088,2.9375639568,0.029,0,0.029,2.7645,0.9086472088,2.91
2019-11-28 13:00:00,2.7855,0.9024022108,2.9280266392,0.04,0,0.04,2.7455,0.9024022108,2.89
2019-11-28 13:30:00,2.7345,0.8774222188,2.8718217215,0.065,0,0.065,2.6695,0.8774222188,2.81
2019-11-28 14:00:00,2.694,0.8618097238,2.8284893495,0.07200000000000001,0,0.07200000000000001,2.622,0.8618097238,2.76
2019-11-28 14:30:00,2.6385,0.8524422268,2.772785603,0.045,0,0.045,2.5935,0.8524422268,2.73
2019-11-28 15:00:00,2.568,0.8305847338000001,2.698980363,0.041,0,0.041,2.527,0.8305847338000001,2.66
2019-11-28 15:30:00,2.7025,0.8399522308,2.8300222614,0.147,0,0.147,2.5555,0.8399522308,2.69
2019-11-28 16:00:00,2.7345,0.8649322228,2.8680303346000002,0.10300000000000001,0,0.10300000000000001,2.6315,0.8649322228,2.77
2019-11-28 16:30:00,2.912,0.9055247098,3.0495440643,0.157,0,0.157,2.755,0.9055247098,2.9
2019-11-28 17:00:00,3.12,0.9804646857,3.2704297883,0.137,0,0.137,2.983,0.9804646857,3.14
2019-11-28 17:30:00,3.3185000000000002,1.0397921667,3.477586807,0.155,0,0.155,3.1635,1.0397921667,3.33
2019-11-28 18:00:00,3.2425,1.0085671767,3.3957346775,0.17400000000000002,0,0.17400000000000002,3.0685000000000002,1.0085671767,3.23
2019-11-28 18:30:00,3.161,0.9804646857,3.309566739,0.178,0,0.178,2.983,0.9804646857,3.14
2019-11-28 19:00:00,3.076,0.9554846938,3.2209823036,0.169,0,0.169,2.907,0.9554846938,3.06
2019-11-28 19:30:00,3.0325,0.9586071928000001,3.1804062634,0.116,0,0.116,2.9165,0.9586071928000001,3.07
2019-11-28 20:00:00,3.0285,0.9461171968000001,3.1728457258000002,0.15,0,0.15,2.8785,0.9461171968000001,3.03
2019-11-28 20:30:00,2.947,0.9055247098,3.0829829711,0.192,0,0.192,2.755,0.9055247098,2.9
2019-11-28 21:00:00,2.9025,0.9086472088,3.0414052673,0.138,0,0.138,2.7645,0.9086472088,2.91
2019-11-28 21:30:00,2.8295,0.9024022108,2.9699158237,0.084,0,0.084,2.7455,0.9024022108,2.89
2019-11-28 22:00:00,2.7119999999999997,0.8742997198,2.849446262,0.052000000000000005,0,0.052000000000000005,2.66,0.8742997198,2.8
2019-11-28 22:30:00,2.6185,0.8461972288,2.7518342973000003,0.044,0,0.044,2.5745,0.8461972288,2.71
2019-11-28 23:00:00,2.567,0.8368297318,2.6999579626,0.021,0,0.021,2.5460000000000003,0.8368297318,2.68
2019-11-28 23:30:00,2.5715,0.8399522308,2.7052046133000003,0.016,0,0.016,2.5555,0.8399522308,2.69
2019-11-29 00:00:00,2.615,0.8430747298,2.7475443581,0.05,0,0.05,2.565,0.8430747298,2.7
2019-11-29 00:30:00,2.963,0.9679746898,3.1171050672,0.018000000000000002,0,0.018000000000000002,2.9450000000000003,0.9679746898,3.1
2019-11-29 01:00:00,3.023,0.9867096837,3.1799567607,0.021,0,0.021,3.002,0.9867096837,3.16
2019-11-29 01:30:00,2.9895,0.9710971888000001,3.143268999,0.035,0,0.035,2.9545,0.9710971888000001,3.11
2019-11-29 02:00:00,2.9265,0.9461171968000001,3.0756365195,0.048,0,0.048,2.8785,0.9461171968000001,3.03
2019-11-29 02:30:00,2.9385,0.9336272008000001,3.0832518548,0.098,0,0.098,2.8405,0.9336272008000001,2.99
2019-11-29 03:00:00,2.8985000000000003,0.9211372048,3.0413477276,0.096,0,0.096,2.8025,0.9211372048,2.95
2019-11-29 03:30:00,2.802,0.8930347138,2.9408697693,0.085,0,0.085,2.717,0.8930347138,2.86
2019-11-29 04:00:00,2.751,0.8805447178,2.8884874935,0.07200000000000001,0,0.07200000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-29 04:30:00,2.6785,0.8524422268,2.8108753085,0.085,0,0.085,2.5935,0.8524422268,2.73
2019-11-29 05:00:00,2.6365,0.8524422268,2.7708825309,0.043000000000000003,0,0.043000000000000003,2.5935,0.8524422268,2.73
2019-11-29 05:30:00,2.63,0.8430747298,2.7618245781,0.065,0,0.065,2.565,0.8430747298,2.7
2019-11-29 06:00:00,2.5935,0.8461972288,2.728056451,0.019,0,0.019,2.5745,0.8461972288,2.71
2019-11-29 06:30:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2019-11-29 07:00:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
