Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-11-29 07:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2019-11-29 08:00:00,2.9365,0.9648521908000001,3.0909500158,0.001,0,0.001,2.9355,0.9648521908000001,3.09
2019-11-29 08:30:00,2.985,0.9804646857,3.1419000621,0.002,0,0.002,2.983,0.9804646857,3.14
2019-11-29 09:00:00,3.0175,0.9835871847000001,3.1737596002,0.025,0,0.025,2.9925,0.9835871847000001,3.15
2019-11-29 09:30:00,2.9705,0.9586071928000001,3.1213455432,0.054,0,0.054,2.9165,0.9586071928000001,3.07
2019-11-29 10:00:00,3.0,0.9617296918,3.1503847384,0.074,0,0.074,2.926,0.9617296918,3.08
2019-11-29 10:30:00,2.987,0.9429946978,3.1323167145,0.11800000000000001,0,0.11800000000000001,2.8689999999999998,0.9429946978,3.02
2019-11-29 11:00:00,2.9665,0.9273822028,3.1080797931,0.145,0,0.145,2.8215,0.9273822028,2.9699999999999998
2019-11-29 11:30:00,2.976,0.9367496998,3.1199480765,0.126,0,0.126,2.85,0.9367496998,3.0
2019-11-29 12:00:00,2.932,0.9305047018,3.076111669,0.101,0,0.101,2.831,0.9305047018,2.98
2019-11-29 12:30:00,2.9815,0.9398721988000001,3.1261321149,0.122,0,0.122,2.8595,0.9398721988000001,3.01
2019-11-29 13:00:00,2.9985,0.9273822028,3.1386366467,0.177,0,0.177,2.8215,0.9273822028,2.9699999999999998
2019-11-29 13:30:00,2.969,0.8930347138,3.100398684,0.252,0,0.252,2.717,0.8930347138,2.86
2019-11-29 14:00:00,2.947,0.8680547218,3.0721861923000002,0.306,0,0.306,2.641,0.8680547218,2.7800000000000002
2019-11-29 14:30:00,2.8715,0.8586872248,2.9971413046,0.259,0,0.259,2.6125,0.8586872248,2.75
2019-11-29 15:00:00,2.8535,0.8836672168,2.9871943358,0.165,0,0.165,2.6885,0.8836672168,2.83
2019-11-29 15:30:00,2.925,0.9055247098,3.0619601565,0.17,0,0.17,2.755,0.9055247098,2.9
2019-11-29 16:00:00,3.0295,0.9273822028,3.1682657717,0.20800000000000002,0,0.20800000000000002,2.8215,0.9273822028,2.9699999999999998
2019-11-29 16:30:00,3.0935,0.9461171968000001,3.2349466765,0.215,0,0.215,2.8785,0.9461171968000001,3.03
2019-11-29 17:00:00,3.2955,0.9960771807000001,3.4427445447,0.265,0,0.265,3.0305,0.9960771807000001,3.19
2019-11-29 17:30:00,3.3745,1.0148121747,3.5237897213,0.28700000000000003,0,0.28700000000000003,3.0875,1.0148121747,3.25
2019-11-29 18:00:00,3.43,1.0241796717,3.579642999,0.314,0,0.314,3.116,1.0241796717,3.2800000000000002
2019-11-29 18:30:00,3.394,1.0241796717,3.5451629018,0.278,0,0.278,3.116,1.0241796717,3.2800000000000002
2019-11-29 19:00:00,3.3385,0.9898321827000001,3.482147326,0.327,0,0.327,3.0115,0.9898321827000001,3.17
2019-11-29 19:30:00,3.247,0.9055247098,3.3709025498000003,0.492,0,0.492,2.755,0.9055247098,2.9
2019-11-29 20:00:00,3.217,0.8368297318,3.3240597167,0.671,0,0.671,2.5460000000000003,0.8368297318,2.68
2019-11-29 20:30:00,3.1315,0.8399522308,3.2421924681,0.5760000000000001,0,0.5760000000000001,2.5555,0.8399522308,2.69
2019-11-29 21:00:00,3.115,0.8305847338000001,3.2238325019,0.588,0,0.588,2.527,0.8305847338000001,2.66
2019-11-29 21:30:00,3.032,0.8243397358000001,3.1420630166,0.524,0,0.524,2.508,0.8243397358000001,2.64
2019-11-29 22:00:00,2.911,0.7806247498000001,3.0138506931,0.536,0,0.536,2.375,0.7806247498000001,2.5
2019-11-29 22:30:00,2.866,0.7244197678000001,2.9561359915,0.662,0,0.662,2.204,0.7244197678000001,2.32
2019-11-29 23:00:00,2.8200000000000003,0.6807047818,2.9009927611,0.749,0,0.749,2.071,0.6807047818,2.18
2019-11-29 23:30:00,2.7265,0.6463572928,2.8020670941,0.76,0,0.76,1.9665,0.6463572928,2.07
2019-11-30 00:00:00,2.7715,0.6401122948,2.8444605816,0.8240000000000001,0,0.8240000000000001,1.9475,0.6401122948,2.05
2019-11-30 00:30:00,3.118,0.6807047818,3.1914390171,1.047,0,1.047,2.071,0.6807047818,2.18
2019-11-30 01:00:00,3.1945,0.6713372848,3.2642800125,1.152,0,1.152,2.0425,0.6713372848,2.15
2019-11-30 01:30:00,3.2115,0.6650922868,3.2796463224,1.188,0,1.188,2.0235,0.6650922868,2.13
2019-11-30 02:00:00,3.1465,0.6401122948,3.2109509495,1.199,0,1.199,1.9475,0.6401122948,2.05
2019-11-30 02:30:00,3.148,0.6244997998,3.2093463509,1.248,0,1.248,1.9,0.6244997998,2.0
2019-11-30 03:00:00,3.281,0.6557247898,3.3458834409,1.286,0,1.286,1.995,0.6557247898,2.1
2019-11-30 03:30:00,3.2455,0.6401122948,3.3080226722,1.298,0,1.298,1.9475,0.6401122948,2.05
2019-11-30 04:00:00,3.198,0.6369897958,3.2608219823,1.26,0,1.26,1.9380000000000002,0.6369897958,2.04
2019-11-30 04:30:00,3.166,0.6244997998,3.2270041834,1.266,0,1.266,1.9,0.6244997998,2.0
2019-11-30 05:00:00,3.048,0.5995198078,3.1064011331,1.224,0,1.224,1.824,0.5995198078,1.92
2019-11-30 05:30:00,3.064,0.5995198078,3.1221018561,1.24,0,1.24,1.824,0.5995198078,1.92
2019-11-30 06:00:00,3.0105,0.5776623149,3.0654206889,1.2530000000000001,0,1.2530000000000001,1.7575,0.5776623149,1.85
2019-11-30 06:30:00,3.121,0.6182548018,3.181647372,1.24,0,1.24,1.881,0.6182548018,1.98
2019-11-30 07:00:00,3.2640000000000002,0.6807047818,3.3342247975,1.193,0,1.193,2.071,0.6807047818,2.18
2019-11-30 07:30:00,3.1915,0.6650922868,3.2600644165,1.168,0,1.168,2.0235,0.6650922868,2.13
2019-11-30 08:00:00,3.2835,0.6838272808,3.3539516991,1.203,0,1.203,2.0805,0.6838272808,2.19
2019-11-30 08:30:00,3.3575,0.6963172768,3.4289450273,1.239,0,1.239,2.1185,0.6963172768,2.23
2019-11-30 09:00:00,3.4165,0.6963172768,3.4867362963,1.298,0,1.298,2.1185,0.6963172768,2.23
2019-11-30 09:30:00,3.4525,0.7088072728,3.5245090438,1.296,0,1.296,2.1565,0.7088072728,2.27
2019-11-30 10:00:00,3.415,0.6869497798,3.4834070965,1.325,0,1.325,2.09,0.6869497798,2.2
2019-11-30 10:30:00,3.3505000000000003,0.6713372848,3.4170958430000002,1.308,0,1.308,2.0425,0.6713372848,2.15
2019-11-30 11:00:00,3.3335,0.6526022908,3.3967796514,1.348,0,1.348,1.9855,0.6526022908,2.09
2019-11-30 11:30:00,3.2615,0.6338672968,3.3225246425,1.333,0,1.333,1.9285,0.6338672968,2.03
2019-11-30 12:00:00,3.2365,0.6401122948,3.2991932347,1.289,0,1.289,1.9475,0.6401122948,2.05
2019-11-30 12:30:00,3.227,0.6307447978,3.2880644762999998,1.308,0,1.308,1.919,0.6307447978,2.02
2019-11-30 13:00:00,3.27,0.6494797918,3.3338752226,1.294,0,1.294,1.976,0.6494797918,2.08
2019-11-30 13:30:00,3.246,0.6494797918,3.3103383513,1.27,0,1.27,1.976,0.6494797918,2.08
2019-11-30 14:00:00,3.2055,0.6526022908,3.2712566392999998,1.22,0,1.22,1.9855,0.6526022908,2.09
2019-11-30 14:30:00,3.1785,0.6463572928,3.2435536068,1.212,0,1.212,1.9665,0.6463572928,2.07
2019-11-30 15:00:00,3.1625,0.6526022908,3.2291323912,1.177,0,1.177,1.9855,0.6526022908,2.09
2019-11-30 15:30:00,3.165,0.6432347938,3.2297021535,1.208,0,1.208,1.957,0.6432347938,2.06
2019-11-30 16:00:00,3.1795,0.6401122948,3.2432952379,1.232,0,1.232,1.9475,0.6401122948,2.05
2019-11-30 16:30:00,3.3525,0.6838272808,3.4215312362,1.272,0,1.272,2.0805,0.6838272808,2.19
2019-11-30 17:00:00,3.557,0.7431547618000001,3.633803517,1.296,0,1.296,2.261,0.7431547618000001,2.38
2019-11-30 17:30:00,3.65,0.7493997598000001,3.7261374101999998,1.37,0,1.37,2.2800000000000002,0.7493997598000001,2.4
2019-11-30 18:00:00,3.692,0.7618897558000001,3.7697930978,1.374,0,1.374,2.318,0.7618897558000001,2.44
2019-11-30 18:30:00,3.6035,0.7400322628,3.678703576,1.3519999999999999,0,1.3519999999999999,2.2515,0.7400322628,2.37
2019-11-30 19:00:00,3.457,0.7556447578000001,3.5386223308,1.158,0,1.158,2.299,0.7556447578000001,2.42
2019-11-30 19:30:00,3.366,0.7181747698000001,3.4417627751,1.181,0,1.181,2.185,0.7181747698000001,2.3
2019-11-30 20:00:00,3.249,0.7244197678000001,3.3287813085,1.045,0,1.045,2.204,0.7244197678000001,2.32
2019-11-30 20:30:00,3.213,0.7244197678000001,3.2936534426,1.009,0,1.009,2.204,0.7244197678000001,2.32
2019-11-30 21:00:00,3.124,0.6994397758,3.2013422185,0.996,0,0.996,2.128,0.6994397758,2.24
2019-11-30 21:30:00,3.0675,0.7088072728,3.1483271749,0.911,0,0.911,2.1565,0.7088072728,2.27
2019-11-30 22:00:00,2.9745,0.7212972688,3.060705801,0.78,0,0.78,2.1945,0.7212972688,2.31
2019-11-30 22:30:00,2.909,0.7056847738,2.9933713435,0.762,0,0.762,2.147,0.7056847738,2.26
2019-11-30 23:00:00,2.865,0.7244197678000001,2.9551664928,0.661,0,0.661,2.204,0.7244197678000001,2.32
2019-11-30 23:30:00,2.87,0.7431547618000001,2.9646549546000003,0.609,0,0.609,2.261,0.7431547618000001,2.38
2019-12-01 00:00:00,2.8405,0.7712572528,2.9433446961,0.494,0,0.494,2.3465,0.7712572528,2.47
2019-12-01 00:30:00,3.1575,0.8586872248,3.2721781736,0.545,0,0.545,2.6125,0.8586872248,2.75
2019-12-01 01:00:00,3.2325,0.8711772208,3.3478360175,0.582,0,0.582,2.6505,0.8711772208,2.79
2019-12-01 01:30:00,3.2775,0.8586872248,3.3881189471,0.665,0,0.665,2.6125,0.8586872248,2.75
2019-12-01 02:00:00,3.176,0.8118497398000001,3.2781208031,0.706,0,0.706,2.47,0.8118497398000001,2.6
2019-12-01 02:30:00,3.162,0.7993597438000001,3.2614751264,0.73,0,0.73,2.432,0.7993597438000001,2.56
2019-12-01 03:00:00,3.2415,0.8149722388,3.3423796912,0.762,0,0.762,2.4795,0.8149722388,2.61
2019-12-01 03:30:00,3.1475,0.7525222588,3.2362085841,0.858,0,0.858,2.2895,0.7525222588,2.41
2019-12-01 04:00:00,3.0355,0.8212172368,3.1446236659,0.537,0,0.537,2.4985,0.8212172368,2.63
2019-12-01 04:30:00,2.973,0.8618097238,3.0953909285,0.35100000000000003,0,0.35100000000000003,2.622,0.8618097238,2.76
2019-12-01 05:00:00,2.858,0.8118497398000001,2.9710711873,0.388,0,0.388,2.47,0.8118497398000001,2.6
2019-12-01 05:30:00,2.9135,0.8274622348,3.0287251443,0.396,0,0.396,2.5175,0.8274622348,2.65
2019-12-01 06:00:00,2.872,0.7743797518000001,2.9745668592000003,0.516,0,0.516,2.356,0.7743797518000001,2.48
2019-12-01 06:30:00,2.9935,0.7837472488,3.0943984876,0.609,0,0.609,2.3845,0.7837472488,2.51
2019-12-01 07:00:00,3.106,0.9117697078,3.2370603949,0.332,0,0.332,2.774,0.9117697078,2.92
2019-12-01 07:30:00,3.0885,0.9024022108,3.2176329809,0.343,0,0.343,2.7455,0.9024022108,2.89
2019-12-01 08:00:00,3.1255,0.9273822028,3.2601822035,0.304,0,0.304,2.8215,0.9273822028,2.9699999999999998
2019-12-01 08:30:00,3.1915,0.9086472088,3.3183297003,0.427,0,0.427,2.7645,0.9086472088,2.91
2019-12-01 09:00:00,3.2045,0.8899122148,3.3257726922,0.497,0,0.497,2.7075,0.8899122148,2.85
2019-12-01 09:30:00,3.15,0.7993597438000001,3.2498424577,0.718,0,0.718,2.432,0.7993597438000001,2.56
2019-12-01 10:00:00,3.1885,0.7587672568,3.2775387107,0.88,0,0.88,2.3085,0.7587672568,2.43
2019-12-01 10:30:00,3.0565,0.7712572528,3.1523055055,0.71,0,0.71,2.3465,0.7712572528,2.47
2019-12-01 11:00:00,3.056,0.7743797518000001,3.1525862399,0.7000000000000001,0,0.7000000000000001,2.356,0.7743797518000001,2.48
2019-12-01 11:30:00,3.0245,0.7962372448,3.1275539963,0.602,0,0.602,2.4225,0.7962372448,2.55
2019-12-01 12:00:00,3.039,0.7244197678000001,3.124148684,0.835,0,0.835,2.204,0.7244197678000001,2.32
2019-12-01 12:30:00,3.057,0.7244197678000001,3.1416608665,0.853,0,0.853,2.204,0.7244197678000001,2.32
2019-12-01 13:00:00,3.1065,0.7088072728,3.1863380235,0.9500000000000001,0,0.9500000000000001,2.1565,0.7088072728,2.27
2019-12-01 13:30:00,3.0145,0.7088072728,3.0967108357,0.858,0,0.858,2.1565,0.7088072728,2.27
2019-12-01 14:00:00,3.0635,0.7088072728,3.144429996,0.907,0,0.907,2.1565,0.7088072728,2.27
2019-12-01 14:30:00,3.0985,0.7837472488,3.1960854181,0.714,0,0.714,2.3845,0.7837472488,2.51
2019-12-01 15:00:00,3.0025,0.8399522308,3.1177758098,0.447,0,0.447,2.5555,0.8399522308,2.69
2019-12-01 15:30:00,3.0605,0.8711772208,3.1820763661,0.41000000000000003,0,0.41000000000000003,2.6505,0.8711772208,2.79
2019-12-01 16:00:00,3.121,0.9554846938,3.2639840686,0.214,0,0.214,2.907,0.9554846938,3.06
2019-12-01 16:30:00,3.2735,1.0148121747,3.4271921452000003,0.186,0,0.186,3.0875,1.0148121747,3.25
2019-12-01 17:00:00,3.366,1.0179346737,3.5165532841,0.269,0,0.269,3.097,1.0179346737,3.26
2019-12-01 17:30:00,3.4785,1.0647721587,3.6378155533000003,0.23900000000000002,0,0.23900000000000002,3.2395,1.0647721587,3.41
2019-12-01 18:00:00,3.5725,1.1022421467,3.7386754339,0.219,0,0.219,3.3535,1.1022421467,3.5300000000000002
2019-12-01 18:30:00,3.5835,1.1334671367,3.7584863975,0.135,0,0.135,3.4485,1.1334671367,3.63
2019-12-01 19:00:00,3.5015,1.0959971487,3.6690205778,0.167,0,0.167,3.3345000000000002,1.0959971487,3.51
2019-12-01 19:30:00,3.409,1.0241796717,3.5595259516,0.293,0,0.293,3.116,1.0241796717,3.2800000000000002
2019-12-01 20:00:00,3.3905,0.9960771807000001,3.5337883355,0.36,0,0.36,3.0305,0.9960771807000001,3.19
2019-12-01 20:30:00,3.3405,0.9960771807000001,3.4858442306,0.31,0,0.31,3.0305,0.9960771807000001,3.19
2019-12-01 21:00:00,3.2135,0.9586071928000001,3.3534325698,0.297,0,0.297,2.9165,0.9586071928000001,3.07
2019-12-01 21:30:00,3.1325,0.9148922068,3.2633700372,0.34900000000000003,0,0.34900000000000003,2.7835,0.9148922068,2.93
2019-12-01 22:00:00,2.9905,0.8899122148,3.1201016009,0.28300000000000003,0,0.28300000000000003,2.7075,0.8899122148,2.85
2019-12-01 22:30:00,2.864,0.8805447178,2.9963068935,0.185,0,0.185,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-01 23:00:00,2.794,0.8680547218,2.9257400773,0.153,0,0.153,2.641,0.8680547218,2.7800000000000002
2019-12-01 23:30:00,2.8105,0.8899122148,2.9480254409,0.10300000000000001,0,0.10300000000000001,2.7075,0.8899122148,2.85
2019-12-02 00:00:00,2.7855,0.8899122148,2.9242014295,0.078,0,0.078,2.7075,0.8899122148,2.85
2019-12-02 00:30:00,3.2005,1.0210571727,3.3594282252,0.094,0,0.094,3.1065,1.0210571727,3.27
2019-12-02 01:00:00,3.23,1.0429146657,3.3941966649,0.057,0,0.057,3.173,1.0429146657,3.34
2019-12-02 01:30:00,3.194,1.0429146657,3.3599563985,0.021,0,0.021,3.173,1.0429146657,3.34
2019-12-02 02:00:00,3.2185,1.0522821627,3.3861541607,0.017,0,0.017,3.2015000000000002,1.0522821627,3.37
2019-12-02 02:30:00,3.234,1.0616496597,3.4038002292,0.004,0,0.004,3.23,1.0616496597,3.4
2019-12-02 03:00:00,3.1855,1.0460371647,3.3528501309,0.003,0,0.003,3.1825,1.0460371647,3.35
2019-12-02 03:30:00,3.099,1.0179346737,3.2619000598,0.002,0,0.002,3.097,1.0179346737,3.26
2019-12-02 04:00:00,3.079,1.0116896757,3.240950015,0.001,0,0.001,3.078,1.0116896757,3.24
2019-12-02 04:30:00,3.022,0.9929546817,3.1809500153,0.001,0,0.001,3.021,0.9929546817,3.18
2019-12-02 05:00:00,2.9859999999999998,0.9804646857,3.1428501396,0.003,0,0.003,2.983,0.9804646857,3.14
2019-12-02 05:30:00,3.0515,1.0023221787,3.2119000607,0.002,0,0.002,3.0495,1.0023221787,3.21
2019-12-02 06:00:00,3.0695,1.0085671767,3.2309500151,0.001,0,0.001,3.0685000000000002,1.0085671767,3.23
2019-12-02 06:30:00,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37
2019-12-02 07:00:00,3.3535,1.1022421467,3.5300000000000002,0.0,0,0.0,3.3535,1.1022421467,3.5300000000000002
2019-12-02 07:30:00,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47
2019-12-02 08:00:00,3.3535,1.1022421467,3.5300000000000002,0.0,0,0.0,3.3535,1.1022421467,3.5300000000000002
2019-12-02 08:30:00,3.4105,1.1209771407,3.59,0.0,0,0.0,3.4105,1.1209771407,3.59
2019-12-02 09:00:00,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48
2019-12-02 09:30:00,3.216,1.0554046617,3.3847503601,0.005,0,0.005,3.211,1.0554046617,3.38
2019-12-02 10:00:00,3.109,1.0179346737,3.2714021459,0.012,0,0.012,3.097,1.0179346737,3.26
2019-12-02 10:30:00,2.974,0.9742196878,3.1295015578,0.01,0,0.01,2.964,0.9742196878,3.12
2019-12-02 11:00:00,2.9795,0.9773421867000001,3.1357005597,0.006,0,0.006,2.9735,0.9773421867000001,3.13
2019-12-02 11:30:00,2.891,0.9429946978,3.0409077592,0.022,0,0.022,2.8689999999999998,0.9429946978,3.02
2019-12-02 12:00:00,2.8825000000000003,0.9398721988000001,3.0318585059,0.023,0,0.023,2.8595,0.9398721988000001,3.01
2019-12-02 12:30:00,2.8135,0.9148922068,2.9585148301,0.03,0,0.03,2.7835,0.9148922068,2.93
2019-12-02 13:00:00,2.7984999999999998,0.9086472088,2.9423191533,0.034,0,0.034,2.7645,0.9086472088,2.91
2019-12-02 13:30:00,2.7119999999999997,0.8867897158,2.8533033488,0.014,0,0.014,2.698,0.8867897158,2.84
2019-12-02 14:00:00,2.6945,0.8836672168,2.8357006189,0.006,0,0.006,2.6885,0.8836672168,2.83
2019-12-02 14:30:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2019-12-02 15:00:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-12-02 15:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2019-12-02 16:00:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15
2019-12-02 16:30:00,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2019-12-02 17:00:00,3.298,1.0803846537,3.4704516997,0.011,0,0.011,3.287,1.0803846537,3.46
2019-12-02 17:30:00,3.4425,1.1272221387,3.6223522744,0.013000000000000001,0,0.013000000000000001,3.4295,1.1272221387,3.61
2019-12-02 18:00:00,3.4575,1.1334671367,3.6385510853,0.009000000000000001,0,0.009000000000000001,3.4485,1.1334671367,3.63
2019-12-02 18:30:00,3.465,1.1365896357,3.6466506551,0.007,0,0.007,3.458,1.1365896357,3.64
2019-12-02 19:00:00,3.2605,1.0710171567,3.4319000568,0.002,0,0.002,3.2585,1.0710171567,3.43
2019-12-02 19:30:00,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2019-12-02 20:00:00,3.192,1.0491596637,3.36,0.0,0,0.0,3.192,1.0491596637,3.36
2019-12-02 20:30:00,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2019-12-02 21:00:00,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27
2019-12-02 21:30:00,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21
2019-12-02 22:00:00,2.9825,0.9773421867000001,3.1385512581,0.009000000000000001,0,0.009000000000000001,2.9735,0.9773421867000001,3.13
2019-12-02 22:30:00,2.847,0.9305047018,2.9952041667,0.016,0,0.016,2.831,0.9305047018,2.98
2019-12-02 23:00:00,2.833,0.9305047018,2.9819000654,0.002,0,0.002,2.831,0.9305047018,2.98
2019-12-02 23:30:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2019-12-03 00:00:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2019-12-03 00:30:00,3.211,1.0554046617,3.38,0.0,0,0.0,3.211,1.0554046617,3.38
2019-12-03 01:00:00,3.2775,1.0772621547,3.45,0.0,0,0.0,3.2775,1.0772621547,3.45
2019-12-03 01:30:00,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39
2019-12-03 02:00:00,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2019-12-03 02:30:00,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2019-12-03 03:00:00,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32
2019-12-03 03:30:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2019-12-03 04:00:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2019-12-03 04:30:00,3.0215,0.9898321827000001,3.1795015333,0.01,0,0.01,3.0115,0.9898321827000001,3.17
2019-12-03 05:00:00,2.959,0.9554846938,3.1094423937,0.052000000000000005,0,0.052000000000000005,2.907,0.9554846938,3.06
2019-12-03 05:30:00,2.9685,0.9523621948000001,3.1175288291,0.07100000000000001,0,0.07100000000000001,2.8975,0.9523621948000001,3.05
2019-12-03 06:00:00,3.0335,0.9586071928000001,3.1813597722,0.117,0,0.117,2.9165,0.9586071928000001,3.07
2019-12-03 06:30:00,3.1185,0.9898321827000001,3.2718205941000003,0.107,0,0.107,3.0115,0.9898321827000001,3.17
2019-12-03 07:00:00,3.2,1.0116896757,3.3561162078,0.122,0,0.122,3.078,1.0116896757,3.24
2019-12-03 07:30:00,3.3375,1.0210571727,3.49019541,0.231,0,0.231,3.1065,1.0210571727,3.27
2019-12-03 08:00:00,3.3275,1.0023221787,3.4751843117,0.278,0,0.278,3.0495,1.0023221787,3.21
2019-12-03 08:30:00,3.3075,1.0085671767,3.4578554047,0.23900000000000002,0,0.23900000000000002,3.0685000000000002,1.0085671767,3.23
2019-12-03 09:00:00,3.2265,0.9835871847000001,3.3730914604,0.234,0,0.234,2.9925,0.9835871847000001,3.15
2019-12-03 09:30:00,3.147,0.9929546817,3.2999345448,0.126,0,0.126,3.021,0.9929546817,3.18
2019-12-03 10:00:00,3.126,0.9929546817,3.2799138708,0.105,0,0.105,3.021,0.9929546817,3.18
2019-12-03 10:30:00,3.018,0.9554846938,3.1656397458,0.111,0,0.111,2.907,0.9554846938,3.06
2019-12-03 11:00:00,2.955,0.9242597038,3.0961719913,0.14300000000000002,0,0.14300000000000002,2.8120000000000003,0.9242597038,2.96
2019-12-03 11:30:00,2.9155,0.8711772208,3.042875285,0.265,0,0.265,2.6505,0.8711772208,2.79
2019-12-03 12:00:00,2.8185000000000002,0.8024822428,2.930515313,0.377,0,0.377,2.4415,0.8024822428,2.5700000000000003
2019-12-03 12:30:00,2.8055,0.8087272408,2.9197380019,0.34500000000000003,0,0.34500000000000003,2.4605,0.8087272408,2.59
2019-12-03 13:00:00,2.866,0.8180947378000001,2.9804756332,0.377,0,0.377,2.489,0.8180947378000001,2.62
2019-12-03 13:30:00,2.8745000000000003,0.8524422268,2.998234147,0.281,0,0.281,2.5935,0.8524422268,2.73
2019-12-03 14:00:00,2.849,0.8618097238,2.9764940786,0.227,0,0.227,2.622,0.8618097238,2.76
2019-12-03 14:30:00,2.811,0.8618097238,2.9401423435,0.189,0,0.189,2.622,0.8618097238,2.76
2019-12-03 15:00:00,2.8449999999999998,0.8867897158,2.9800035235,0.147,0,0.147,2.698,0.8867897158,2.84
2019-12-03 15:30:00,2.931,0.9429946978,3.0789608637,0.062,0,0.062,2.8689999999999998,0.9429946978,3.02
2019-12-03 16:00:00,3.032,0.9742196878,3.1846707836,0.068,0,0.068,2.964,0.9742196878,3.12
2019-12-03 16:30:00,3.176,1.0179346737,3.3351412264,0.079,0,0.079,3.097,1.0179346737,3.26
2019-12-03 17:00:00,3.3135,1.0710171567,3.4822923484,0.055,0,0.055,3.2585,1.0710171567,3.43
2019-12-03 17:30:00,3.5225,1.1397121347,3.702289832,0.055,0,0.055,3.4675000000000002,1.1397121347,3.65
2019-12-03 18:00:00,3.5795,1.1584471287,3.7622891968000003,0.055,0,0.055,3.5245,1.1584471287,3.71
2019-12-03 18:30:00,3.5425,1.1209771407,3.7156286144,0.132,0,0.132,3.4105,1.1209771407,3.59
2019-12-03 19:00:00,3.4445,1.0647721587,3.6053182939,0.20500000000000002,0,0.20500000000000002,3.2395,1.0647721587,3.41
2019-12-03 19:30:00,3.382,1.0429146657,3.5391517345,0.209,0,0.209,3.173,1.0429146657,3.34
2019-12-03 20:00:00,3.3455,0.9398721988000001,3.4750151079,0.486,0,0.486,2.8595,0.9398721988000001,3.01
2019-12-03 20:30:00,3.277,0.8618097238,3.3884281016,0.655,0,0.655,2.622,0.8618097238,2.76
2019-12-03 21:00:00,3.2560000000000002,0.8493197278,3.3649487366,0.672,0,0.672,2.584,0.8493197278,2.7199999999999998
2019-12-03 21:30:00,3.118,0.8243397358000001,3.2251294548000002,0.61,0,0.61,2.508,0.8243397358000001,2.64
2019-12-03 22:00:00,3.0445,0.7899922468,3.1453247845,0.641,0,0.641,2.4035,0.7899922468,2.5300000000000002
2019-12-03 22:30:00,3.004,0.7618897558000001,3.0991114856,0.686,0,0.686,2.318,0.7618897558000001,2.44
2019-12-03 23:00:00,2.93,0.7244197678000001,3.0182253064,0.726,0,0.726,2.204,0.7244197678000001,2.32
2019-12-03 23:30:00,2.9545,0.7275422668,3.0427599314,0.741,0,0.741,2.2135,0.7275422668,2.33
2019-12-04 00:00:00,2.9905,0.7025622748,3.0719186187,0.853,0,0.853,2.1375,0.7025622748,2.25
2019-12-04 00:30:00,3.343,0.8430747298,3.4476693577,0.778,0,0.778,2.565,0.8430747298,2.7
2019-12-04 01:00:00,3.3885,0.9211372048,3.5114706321,0.586,0,0.586,2.8025,0.9211372048,2.95
2019-12-04 01:30:00,3.3025,0.9710971888000001,3.4423154998,0.34800000000000003,0,0.34800000000000003,2.9545,0.9710971888000001,3.11
2019-12-04 02:00:00,3.2825,0.9648521908000001,3.4213661014,0.34700000000000003,0,0.34700000000000003,2.9355,0.9648521908000001,3.09
2019-12-04 02:30:00,3.3435,0.9898321827000001,3.4869413531,0.332,0,0.332,3.0115,0.9898321827000001,3.17
2019-12-04 03:00:00,3.299,1.0241796717,3.4543226543,0.183,0,0.183,3.116,1.0241796717,3.2800000000000002
2019-12-04 03:30:00,3.209,1.0179346737,3.3665816491,0.112,0,0.112,3.097,1.0179346737,3.26
2019-12-04 04:00:00,3.156,0.9867096837,3.3066496639,0.154,0,0.154,3.002,0.9867096837,3.16
2019-12-04 04:30:00,3.081,0.9554846938,3.2257575854000002,0.17400000000000002,0,0.17400000000000002,2.907,0.9554846938,3.06
2019-12-04 05:00:00,3.057,0.9180147058,3.1918646588,0.264,0,0.264,2.793,0.9180147058,2.94
2019-12-04 05:30:00,3.0505,0.9398721988000001,3.1920072055,0.191,0,0.191,2.8595,0.9398721988000001,3.01
2019-12-04 06:00:00,3.061,0.9867096837,3.2161027658,0.059000000000000004,0,0.059000000000000004,3.002,0.9867096837,3.16
2019-12-04 06:30:00,3.189,1.0179346737,3.3475232635,0.092,0,0.092,3.097,1.0179346737,3.26
2019-12-04 07:00:00,3.2895,1.0710171567,3.4594635422,0.031,0,0.031,3.2585,1.0710171567,3.43
2019-12-04 07:30:00,3.258,1.0678946577,3.4285511517,0.009000000000000001,0,0.009000000000000001,3.249,1.0678946577,3.42
2019-12-04 08:00:00,3.349,1.0991196477,3.5247503458000002,0.005,0,0.005,3.344,1.0991196477,3.52
2019-12-04 08:30:00,3.2975,1.0772621547,3.4690056212,0.02,0,0.02,3.2775,1.0772621547,3.45
2019-12-04 09:00:00,3.202,1.0429146657,3.3675621746,0.029,0,0.029,3.173,1.0429146657,3.34
2019-12-04 09:30:00,3.1695,1.0335471687,3.3337591395,0.025,0,0.025,3.1445,1.0335471687,3.31
2019-12-04 10:00:00,2.982,0.9679746898,3.1351712872,0.037,0,0.037,2.9450000000000003,0.9679746898,3.1
2019-12-04 10:30:00,2.9225000000000003,0.9523621948000001,3.0737599126,0.025,0,0.025,2.8975,0.9523621948000001,3.05
2019-12-04 11:00:00,2.8545,0.9336272008000001,3.0033031815,0.014,0,0.014,2.8405,0.9336272008000001,2.99
2019-12-04 11:30:00,2.8195,0.9211372048,2.9661547498000003,0.017,0,0.017,2.8025,0.9211372048,2.95
2019-12-04 12:00:00,2.7495000000000003,0.8961572128,2.8918589177,0.023,0,0.023,2.7265,0.8961572128,2.87
2019-12-04 12:30:00,2.7585,0.8961572128,2.9004172114,0.032,0,0.032,2.7265,0.8961572128,2.87
2019-12-04 13:00:00,2.809,0.9180147058,2.9552042231,0.016,0,0.016,2.793,0.9180147058,2.94
2019-12-04 13:30:00,2.745,0.8992797118,2.888551367,0.009000000000000001,0,0.009000000000000001,2.7359999999999998,0.8992797118,2.88
2019-12-04 14:00:00,2.6945,0.8836672168,2.8357006189,0.006,0,0.006,2.6885,0.8836672168,2.83
2019-12-04 14:30:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-12-04 15:00:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-12-04 15:30:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-12-04 16:00:00,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12
2019-12-04 16:30:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2019-12-04 17:00:00,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42
2019-12-04 17:30:00,3.4145,1.1209771407,3.593800217,0.004,0,0.004,3.4105,1.1209771407,3.59
2019-12-04 18:00:00,3.444,1.1303446377,3.6247503362,0.005,0,0.005,3.439,1.1303446377,3.62
2019-12-04 18:30:00,3.515,1.1553246297,3.7,0.0,0,0.0,3.515,1.1553246297,3.7
2019-12-04 19:00:00,3.4505,1.1334671367,3.6319000537,0.002,0,0.002,3.4485,1.1334671367,3.63
2019-12-04 19:30:00,3.3555,1.0959971487,3.5299560904,0.021,0,0.021,3.3345000000000002,1.0959971487,3.51
2019-12-04 20:00:00,3.32,1.0741396557,3.4894377771,0.052000000000000005,0,0.052000000000000005,3.268,1.0741396557,3.44
2019-12-04 20:30:00,3.2515,1.0273021707,3.4099269787,0.126,0,0.126,3.1255,1.0273021707,3.29
2019-12-04 21:00:00,3.1935000000000002,0.9960771807000001,3.3452372113,0.163,0,0.163,3.0305,0.9960771807000001,3.19
2019-12-04 21:30:00,3.0725,0.9773421867000001,3.2241981949,0.099,0,0.099,2.9735,0.9773421867000001,3.13
2019-12-04 22:00:00,2.9885,0.9523621948000001,3.1365787094,0.091,0,0.091,2.8975,0.9523621948000001,3.05
2019-12-04 22:30:00,2.9285,0.9148922068,3.0680840927,0.145,0,0.145,2.7835,0.9148922068,2.93
2019-12-04 23:00:00,2.8280000000000003,0.8618097238,2.9563998376000002,0.20600000000000002,0,0.20600000000000002,2.622,0.8618097238,2.76
2019-12-04 23:30:00,2.7984999999999998,0.8586872248,2.9272762084,0.186,0,0.186,2.6125,0.8586872248,2.75
2019-12-05 00:00:00,2.831,0.8805447178,2.9647799244,0.152,0,0.152,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-05 00:30:00,3.214,0.9617296918,3.3548055085,0.28800000000000003,0,0.28800000000000003,2.926,0.9617296918,3.08
2019-12-05 01:00:00,3.235,0.9742196878,3.3785098786,0.271,0,0.271,2.964,0.9742196878,3.12
2019-12-05 01:30:00,3.2265,0.9586071928000001,3.3658921551,0.31,0,0.31,2.9165,0.9586071928000001,3.07
2019-12-05 02:00:00,3.1975,0.9586071928000001,3.3381033537,0.281,0,0.281,2.9165,0.9586071928000001,3.07
2019-12-05 02:30:00,3.2215,0.9960771807000001,3.3719774614,0.191,0,0.191,3.0305,0.9960771807000001,3.19
2019-12-05 03:00:00,3.194,1.0116896757,3.3503957975,0.116,0,0.116,3.078,1.0116896757,3.24
2019-12-05 03:30:00,3.1315,0.9835871847000001,3.2823369723,0.139,0,0.139,2.9925,0.9835871847000001,3.15
2019-12-05 04:00:00,3.119,0.9804646857,3.269475799,0.136,0,0.136,2.983,0.9804646857,3.14
2019-12-05 04:30:00,3.0475,0.9523621948000001,3.1928435602,0.15,0,0.15,2.8975,0.9523621948000001,3.05
2019-12-05 05:00:00,3.0045,0.9461171968000001,3.1499457138,0.126,0,0.126,2.8785,0.9461171968000001,3.03
2019-12-05 05:30:00,3.0205,0.9586071928000001,3.168966393,0.10400000000000001,0,0.10400000000000001,2.9165,0.9586071928000001,3.07
2019-12-05 06:00:00,3.012,0.9367496998,3.1543056288,0.162,0,0.162,2.85,0.9367496998,3.0
2019-12-05 06:30:00,3.1390000000000002,0.9742196878,3.2867042763,0.17500000000000002,0,0.17500000000000002,2.964,0.9742196878,3.12
2019-12-05 07:00:00,3.297,0.9929546817,3.4432786700999998,0.276,0,0.276,3.021,0.9929546817,3.18
2019-12-05 07:30:00,3.3355,0.9898321827000001,3.4792711881000002,0.324,0,0.324,3.0115,0.9898321827000001,3.17
2019-12-05 08:00:00,3.376,0.9867096837,3.5172392583,0.374,0,0.374,3.002,0.9867096837,3.16
2019-12-05 08:30:00,3.3145,0.9648521908000001,3.4520790837,0.379,0,0.379,2.9355,0.9648521908000001,3.09
2019-12-05 09:00:00,3.2505,0.9148922068,3.3767999645,0.467,0,0.467,2.7835,0.9148922068,2.93
2019-12-05 09:30:00,3.2505,0.9148922068,3.3767999645,0.467,0,0.467,2.7835,0.9148922068,2.93
2019-12-05 10:00:00,3.26,0.8867897158,3.3784605962,0.562,0,0.562,2.698,0.8867897158,2.84
2019-12-05 10:30:00,3.0835,0.8274622348,3.1925954958,0.5660000000000001,0,0.5660000000000001,2.5175,0.8274622348,2.65
2019-12-05 11:00:00,3.185,0.7743797518000001,3.2777872109,0.8290000000000001,0,0.8290000000000001,2.356,0.7743797518000001,2.48
2019-12-05 11:30:00,3.1925,0.7712572528,3.2843407253,0.846,0,0.846,2.3465,0.7712572528,2.47
2019-12-05 12:00:00,3.1875,0.7150522708,3.2667194554,1.012,0,1.012,2.1755,0.7150522708,2.29
2019-12-05 12:30:00,3.241,0.6994397758,3.3156141211,1.113,0,1.113,2.128,0.6994397758,2.24
2019-12-05 13:00:00,3.194,0.6931947778,3.2683566207,1.085,0,1.085,2.109,0.6931947778,2.22
2019-12-05 13:30:00,3.1975,0.7275422668,3.2792261282,0.984,0,0.984,2.2135,0.7275422668,2.33
2019-12-05 14:00:00,3.106,0.7181747698000001,3.1879477725,0.921,0,0.921,2.185,0.7181747698000001,2.3
2019-12-05 14:30:00,3.127,0.7119297718,3.2070193327,0.961,0,0.961,2.166,0.7119297718,2.2800000000000002
2019-12-05 15:00:00,3.1915,0.7150522708,3.2706225707,1.016,0,1.016,2.1755,0.7150522708,2.29
2019-12-05 15:30:00,3.2145,0.7212972688,3.2944316657,1.02,0,1.02,2.1945,0.7212972688,2.31
2019-12-05 16:00:00,3.293,0.7056847738,3.3677648374,1.146,0,1.146,2.147,0.7056847738,2.26
2019-12-05 16:30:00,3.476,0.7493997598000001,3.5558650143,1.196,0,1.196,2.2800000000000002,0.7493997598000001,2.4
2019-12-05 17:00:00,3.5555,0.7899922468,3.6422064741,1.152,0,1.152,2.4035,0.7899922468,2.5300000000000002
2019-12-05 17:30:00,3.683,0.8243397358000001,3.7741257266,1.175,0,1.175,2.508,0.8243397358000001,2.64
2019-12-05 18:00:00,3.6775,0.8274622348,3.7694429297000003,1.16,0,1.16,2.5175,0.8274622348,2.65
2019-12-05 18:30:00,3.642,0.8056047418000001,3.7300352545,1.191,0,1.191,2.451,0.8056047418000001,2.58
2019-12-05 19:00:00,3.6775,0.8024822428,3.764038257,1.236,0,1.236,2.4415,0.8024822428,2.5700000000000003
2019-12-05 19:30:00,3.6405000000000003,0.7899922468,3.7252285836,1.237,0,1.237,2.4035,0.7899922468,2.5300000000000002
2019-12-05 20:00:00,3.5495,0.7525222588,3.6283935839,1.26,0,1.26,2.2895,0.7525222588,2.41
2019-12-05 20:30:00,3.4685,0.7150522708,3.5414392554000003,1.293,0,1.293,2.1755,0.7150522708,2.29
2019-12-05 21:00:00,3.4585,0.6963172768,3.5279002253,1.34,0,1.34,2.1185,0.6963172768,2.23
2019-12-05 21:30:00,3.341,0.6557247898,3.404740225,1.346,0,1.346,1.995,0.6557247898,2.1
2019-12-05 22:00:00,3.228,0.6307447978,3.2890459103,1.309,0,1.309,1.919,0.6307447978,2.02
2019-12-05 22:30:00,3.187,0.6057648058,3.2440591856,1.344,0,1.344,1.843,0.6057648058,1.94
2019-12-05 23:00:00,3.113,0.5870298118,3.1678656853,1.327,0,1.327,1.786,0.5870298118,1.88
2019-12-05 23:30:00,3.1235,0.5901523108,3.1787626524,1.328,0,1.328,1.7955,0.5901523108,1.8900000000000001
2019-12-06 00:00:00,3.052,0.5682948179,3.1044585679,1.323,0,1.323,1.729,0.5682948179,1.82
2019-12-06 00:30:00,3.42,0.6869497798,3.4883090459,1.33,0,1.33,2.09,0.6869497798,2.2
2019-12-06 01:00:00,3.4595000000000002,0.7088072728,3.5313663078,1.303,0,1.303,2.1565,0.7088072728,2.27
2019-12-06 01:30:00,3.456,0.7056847738,3.5273115825,1.309,0,1.309,2.147,0.7056847738,2.26
2019-12-06 02:00:00,3.434,0.6931947778,3.503266333,1.325,0,1.325,2.109,0.6931947778,2.22
2019-12-06 02:30:00,3.489,0.7056847738,3.5596505446,1.342,0,1.342,2.147,0.7056847738,2.26
2019-12-06 03:00:00,3.459,0.6994397758,3.5290079343,1.331,0,1.331,2.128,0.6994397758,2.24
2019-12-06 03:30:00,3.315,0.6682147858,3.3816765073,1.282,0,1.282,2.033,0.6682147858,2.14
2019-12-06 04:00:00,3.292,0.6682147858,3.3591330727,1.259,0,1.259,2.033,0.6682147858,2.14
2019-12-06 04:30:00,3.186,0.6494797918,3.2515257957,1.21,0,1.21,1.976,0.6494797918,2.08
2019-12-06 05:00:00,3.126,0.6182548018,3.186552212,1.245,0,1.245,1.881,0.6182548018,1.98
2019-12-06 05:30:00,3.096,0.6057648058,3.154705533,1.2530000000000001,0,1.2530000000000001,1.843,0.6057648058,1.94
2019-12-06 06:00:00,3.1175,0.6088873048,3.1764052009,1.2650000000000001,0,1.2650000000000001,1.8525,0.6088873048,1.9500000000000002
2019-12-06 06:30:00,3.178,0.6244997998,3.2387781647000002,1.278,0,1.278,1.9,0.6244997998,2.0
2019-12-06 07:00:00,3.313,0.6744597838,3.3809562257,1.2610000000000001,0,1.2610000000000001,2.052,0.6744597838,2.16
2019-12-06 07:30:00,3.355,0.6931947778,3.4258639786,1.246,0,1.246,2.109,0.6931947778,2.22
2019-12-06 08:00:00,3.3695,0.6900722788,3.439437454,1.27,0,1.27,2.0995,0.6900722788,2.21
2019-12-06 08:30:00,3.414,0.6994397758,3.4849120505,1.286,0,1.286,2.128,0.6994397758,2.24
2019-12-06 09:00:00,3.3215,0.6775822828,3.3899085533,1.26,0,1.26,2.0615,0.6775822828,2.17
2019-12-06 09:30:00,3.302,0.6744597838,3.3701780368,1.25,0,1.25,2.052,0.6744597838,2.16
2019-12-06 10:00:00,3.2765,0.6713372848,3.3445696285,1.234,0,1.234,2.0425,0.6713372848,2.15
2019-12-06 10:30:00,3.245,0.6619697878,3.3118316684,1.231,0,1.231,2.014,0.6619697878,2.12
2019-12-06 11:00:00,3.2435,0.6650922868,3.310987768,1.22,0,1.22,2.0235,0.6650922868,2.13
2019-12-06 11:30:00,3.2475,0.6650922868,3.3149063335,1.224,0,1.224,2.0235,0.6650922868,2.13
2019-12-06 12:00:00,3.189,0.6494797918,3.2544653939,1.213,0,1.213,1.976,0.6494797918,2.08
2019-12-06 12:30:00,3.138,0.6432347938,3.2032475708,1.181,0,1.181,1.957,0.6432347938,2.06
2019-12-06 13:00:00,3.2405,0.6713372848,3.3093102,1.198,0,1.198,2.0425,0.6713372848,2.15
2019-12-06 13:30:00,3.205,0.6869497798,3.2777927024,1.115,0,1.115,2.09,0.6869497798,2.2
2019-12-06 14:00:00,3.2725,0.6775822828,3.3419117283,1.211,0,1.211,2.0615,0.6775822828,2.17
2019-12-06 14:30:00,3.29,0.6869497798,3.360952246,1.2,0,1.2,2.09,0.6869497798,2.2
2019-12-06 15:00:00,3.252,0.6744597838,3.3212046007,1.2,0,1.2,2.052,0.6744597838,2.16
2019-12-06 15:30:00,3.2435,0.6775822828,3.3135192771,1.182,0,1.182,2.0615,0.6775822828,2.17
2019-12-06 16:00:00,3.298,0.6869497798,3.3687837568,1.208,0,1.208,2.09,0.6869497798,2.2
2019-12-06 16:30:00,3.294,0.6931947778,3.3661483925,1.185,0,1.185,2.109,0.6931947778,2.22
2019-12-06 17:00:00,3.513,0.7618897558000001,3.5946689695,1.195,0,1.195,2.318,0.7618897558000001,2.44
2019-12-06 17:30:00,3.6445,0.8024822428,3.7318035854,1.203,0,1.203,2.4415,0.8024822428,2.5700000000000003
2019-12-06 18:00:00,3.624,0.7993597438000001,3.7111119627,1.192,0,1.192,2.432,0.7993597438000001,2.56
2019-12-06 18:30:00,3.5700000000000003,0.7806247498000001,3.6543501473999997,1.195,0,1.195,2.375,0.7806247498000001,2.5
2019-12-06 19:00:00,3.5015,0.7712572528,3.5854344228,1.155,0,1.155,2.3465,0.7712572528,2.47
2019-12-06 19:30:00,3.4195,0.7650122548,3.5040296802,1.092,0,1.092,2.3275,0.7650122548,2.45
2019-12-06 20:00:00,3.316,0.7556447578000001,3.4010079388,1.017,0,1.017,2.299,0.7556447578000001,2.42
2019-12-06 20:30:00,3.2315,0.7400322628,3.3151530885,0.98,0,0.98,2.2515,0.7400322628,2.37
2019-12-06 21:00:00,3.2235,0.7400322628,3.307355439,0.972,0,0.972,2.2515,0.7400322628,2.37
2019-12-06 21:30:00,3.05,0.7056847738,3.1305735896,0.903,0,0.903,2.147,0.7056847738,2.26
2019-12-06 22:00:00,3.031,0.6807047818,3.1064964188,0.96,0,0.96,2.071,0.6807047818,2.18
2019-12-06 22:30:00,2.922,0.7556447578000001,3.0181257429,0.623,0,0.623,2.299,0.7556447578000001,2.42
2019-12-06 23:00:00,2.902,0.7618897558000001,3.0003466466,0.584,0,0.584,2.318,0.7618897558000001,2.44
2019-12-06 23:30:00,2.906,0.8056047418000001,3.0155986139,0.455,0,0.455,2.451,0.8056047418000001,2.58
2019-12-07 00:00:00,2.87,0.8305847338000001,2.9877702388,0.343,0,0.343,2.527,0.8305847338000001,2.66
2019-12-07 00:30:00,3.266,0.9554846938,3.4028968541999998,0.359,0,0.359,2.907,0.9554846938,3.06
2019-12-07 01:00:00,3.311,0.9305047018,3.4392673638,0.48,0,0.48,2.831,0.9305047018,2.98
2019-12-07 01:30:00,3.2475,0.9398721988000001,3.3807715096,0.388,0,0.388,2.8595,0.9398721988000001,3.01
2019-12-07 02:00:00,3.2055,0.9461171968000001,3.3422100473,0.327,0,0.327,2.8785,0.9461171968000001,3.03
2019-12-07 02:30:00,3.206,0.9679746898,3.3489417732,0.261,0,0.261,2.9450000000000003,0.9679746898,3.1
2019-12-07 03:00:00,3.143,0.9742196878,3.2905247302,0.179,0,0.179,2.964,0.9742196878,3.12
2019-12-07 03:30:00,3.055,0.9679746898,3.2046840718,0.11,0,0.11,2.9450000000000003,0.9679746898,3.1
2019-12-07 04:00:00,2.9859999999999998,0.9429946978,3.1313631217,0.117,0,0.117,2.8689999999999998,0.9429946978,3.02
2019-12-07 04:30:00,2.9615,0.9273822028,3.1033079125,0.14,0,0.14,2.8215,0.9273822028,2.9699999999999998
2019-12-07 05:00:00,2.902,0.9055247098,3.0399965461,0.147,0,0.147,2.755,0.9055247098,2.9
2019-12-07 05:30:00,2.938,0.9242597038,3.0799512983,0.126,0,0.126,2.8120000000000003,0.9242597038,2.96
2019-12-07 06:00:00,2.931,0.8992797118,3.0658546932,0.195,0,0.195,2.7359999999999998,0.8992797118,2.88
2019-12-07 06:30:00,2.9939999999999998,0.9180147058,3.1315789947,0.201,0,0.201,2.793,0.9180147058,2.94
2019-12-07 07:00:00,3.0415,0.9336272008000001,3.1815691097,0.201,0,0.201,2.8405,0.9336272008000001,2.99
2019-12-07 07:30:00,3.05,0.9305047018,3.1887833103,0.219,0,0.219,2.831,0.9305047018,2.98
2019-12-07 08:00:00,3.073,0.9242597038,3.208985042,0.261,0,0.261,2.8120000000000003,0.9242597038,2.96
2019-12-07 08:30:00,3.1885,0.9648521908000001,3.3312868384,0.253,0,0.253,2.9355,0.9648521908000001,3.09
2019-12-07 09:00:00,3.105,0.9679746898,3.2523837412,0.16,0,0.16,2.9450000000000003,0.9679746898,3.1
2019-12-07 09:30:00,3.1545,0.9523621948000001,3.2951273117,0.257,0,0.257,2.8975,0.9523621948000001,3.05
2019-12-07 10:00:00,3.1325,0.9398721988000001,3.2704611296,0.273,0,0.273,2.8595,0.9398721988000001,3.01
2019-12-07 10:30:00,3.111,0.8680547218,3.2298359091,0.47000000000000003,0,0.47000000000000003,2.641,0.8680547218,2.7800000000000002
2019-12-07 11:00:00,3.097,0.8680547218,3.2163532144,0.456,0,0.456,2.641,0.8680547218,2.7800000000000002
2019-12-07 11:30:00,2.8545,0.7962372448,2.9634716128000003,0.432,0,0.432,2.4225,0.7962372448,2.55
2019-12-07 12:00:00,2.9130000000000003,0.7618897558000001,3.0109873796,0.595,0,0.595,2.318,0.7618897558000001,2.44
2019-12-07 12:30:00,2.9145000000000003,0.7962372448,3.0213083259,0.492,0,0.492,2.4225,0.7962372448,2.55
2019-12-07 13:00:00,2.9125,0.7837472488,3.0161094145,0.528,0,0.528,2.3845,0.7837472488,2.51
2019-12-07 13:30:00,2.9615,0.7587672568,3.0571571762,0.653,0,0.653,2.3085,0.7587672568,2.43
2019-12-07 14:00:00,2.9779999999999998,0.7493997598000001,3.0708441836,0.6980000000000001,0,0.6980000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-12-07 14:30:00,2.9675000000000002,0.7837472488,3.0692533294,0.583,0,0.583,2.3845,0.7837472488,2.51
2019-12-07 15:00:00,2.975,0.7743797518000001,3.0741322353,0.619,0,0.619,2.356,0.7743797518000001,2.48
2019-12-07 15:30:00,3.0165,0.7962372448,3.1198182639,0.594,0,0.594,2.4225,0.7962372448,2.55
2019-12-07 16:00:00,3.03,0.8056047418000001,3.1352669743,0.579,0,0.579,2.451,0.8056047418000001,2.58
2019-12-07 16:30:00,3.1285,0.7899922468,3.2267011017,0.725,0,0.725,2.4035,0.7899922468,2.5300000000000002
2019-12-07 17:00:00,3.328,0.8056047418000001,3.4241178426,0.877,0,0.877,2.451,0.8056047418000001,2.58
2019-12-07 17:30:00,3.4345,0.7837472488,3.5227900873999998,1.05,0,1.05,2.3845,0.7837472488,2.51
2019-12-07 18:00:00,3.541,0.7743797518000001,3.6246855036,1.185,0,1.185,2.356,0.7743797518000001,2.48
2019-12-07 18:30:00,3.5555,0.7837472488,3.640857042,1.171,0,1.171,2.3845,0.7837472488,2.51
2019-12-07 19:00:00,3.525,0.7743797518000001,3.6090565249,1.169,0,1.169,2.356,0.7743797518000001,2.48
2019-12-07 19:30:00,3.4235,0.7275422668,3.4999528568000002,1.21,0,1.21,2.2135,0.7275422668,2.33
2019-12-07 20:00:00,3.3625,0.7088072728,3.4363954953,1.206,0,1.206,2.1565,0.7088072728,2.27
2019-12-07 20:30:00,3.318,0.6869497798,3.3883659779,1.228,0,1.228,2.09,0.6869497798,2.2
2019-12-07 21:00:00,3.287,0.6744597838,3.3554828267,1.235,0,1.235,2.052,0.6744597838,2.16
2019-12-07 21:30:00,3.2015000000000002,0.6463572928,3.2660955283,1.235,0,1.235,1.9665,0.6463572928,2.07
2019-12-07 22:00:00,3.134,0.6182548018,3.1944005697,1.2530000000000001,0,1.2530000000000001,1.881,0.6182548018,1.98
2019-12-07 22:30:00,3.0395,0.5901523108,3.0962622628,1.244,0,1.244,1.7955,0.5901523108,1.8900000000000001
2019-12-07 23:00:00,3.072,0.5932748098,3.1287631742,1.267,0,1.267,1.8050000000000002,0.5932748098,1.9
2019-12-07 23:30:00,3.134,0.6120098038,3.1931977703,1.272,0,1.272,1.862,0.6120098038,1.96
2019-12-08 00:00:00,3.126,0.6120098038,3.185346449,1.264,0,1.264,1.862,0.6120098038,1.96
2019-12-08 00:30:00,3.3945,0.6963172768,3.4651822463,1.276,0,1.276,2.1185,0.6963172768,2.23
2019-12-08 01:00:00,3.4685,0.7212972688,3.5427054633,1.274,0,1.274,2.1945,0.7212972688,2.31
2019-12-08 01:30:00,3.429,0.7056847738,3.5008616082,1.282,0,1.282,2.147,0.7056847738,2.26
2019-12-08 02:00:00,3.3685,0.6900722788,3.4384577938,1.2690000000000001,0,1.2690000000000001,2.0995,0.6900722788,2.21
2019-12-08 02:30:00,3.3395,0.6963172768,3.4113220311,1.221,0,1.221,2.1185,0.6963172768,2.23
2019-12-08 03:00:00,3.306,0.6807047818,3.3753510928,1.235,0,1.235,2.071,0.6807047818,2.18
2019-12-08 03:30:00,3.2215,0.6526022908,3.2869365677,1.236,0,1.236,1.9855,0.6526022908,2.09
2019-12-08 04:00:00,3.155,0.6307447978,3.2174312735,1.236,0,1.236,1.919,0.6307447978,2.02
2019-12-08 04:30:00,3.1095,0.6213773008,3.1709777672,1.219,0,1.219,1.8905,0.6213773008,1.99
2019-12-08 05:00:00,3.048,0.6057648058,3.1076124276,1.205,0,1.205,1.843,0.6057648058,1.94
2019-12-08 05:30:00,3.0705,0.6088873048,3.1302897629,1.218,0,1.218,1.8525,0.6088873048,1.9500000000000002
2019-12-08 06:00:00,3.1235,0.6276222988,3.1859318888,1.214,0,1.214,1.9095,0.6276222988,2.01
2019-12-08 06:30:00,3.1665,0.6401122948,3.2305519652,1.219,0,1.219,1.9475,0.6401122948,2.05
2019-12-08 07:00:00,3.2585,0.6713372848,3.3269379315,1.216,0,1.216,2.0425,0.6713372848,2.15
2019-12-08 07:30:00,3.255,0.6682147858,3.322880678,1.222,0,1.222,2.033,0.6682147858,2.14
2019-12-08 08:00:00,3.2605,0.6650922868,3.3276430097,1.237,0,1.237,2.0235,0.6650922868,2.13
2019-12-08 08:30:00,3.3405,0.6838272808,3.4097741861,1.26,0,1.26,2.0805,0.6838272808,2.19
2019-12-08 09:00:00,3.3635,0.7088072728,3.4373739977,1.207,0,1.207,2.1565,0.7088072728,2.27
2019-12-08 09:30:00,3.367,0.6994397758,3.4388813588,1.239,0,1.239,2.128,0.6994397758,2.24
2019-12-08 10:00:00,3.3635,0.6963172768,3.4348202282,1.245,0,1.245,2.1185,0.6963172768,2.23
2019-12-08 10:30:00,3.448,0.7181747698000001,3.5219992902,1.263,0,1.263,2.185,0.7181747698000001,2.3
2019-12-08 11:00:00,3.3465,0.6900722788,3.4169082516,1.2469999999999999,0,1.2469999999999999,2.0995,0.6900722788,2.21
2019-12-08 11:30:00,3.3095,0.6838272808,3.3794097118,1.229,0,1.229,2.0805,0.6838272808,2.19
2019-12-08 12:00:00,3.376,0.7056847738,3.448966077,1.229,0,1.229,2.147,0.7056847738,2.26
2019-12-08 12:30:00,3.3075,0.7025622748,3.381294131,1.17,0,1.17,2.1375,0.7025622748,2.25
2019-12-08 13:00:00,3.1685,0.6650922868,3.237551544,1.145,0,1.145,2.0235,0.6650922868,2.13
2019-12-08 13:30:00,3.313,0.7369097638000001,3.3939659692,1.071,0,1.071,2.242,0.7369097638000001,2.36
2019-12-08 14:00:00,3.2725,0.6900722788,3.3444664746,1.173,0,1.173,2.0995,0.6900722788,2.21
2019-12-08 14:30:00,3.296,0.6807047818,3.3655571604,1.225,0,1.225,2.071,0.6807047818,2.18
2019-12-08 15:00:00,3.29,0.6807047818,3.3596813837,1.219,0,1.219,2.071,0.6807047818,2.18
2019-12-08 15:30:00,3.2720000000000002,0.6619697878,3.3382911796,1.258,0,1.258,2.014,0.6619697878,2.12
2019-12-08 16:00:00,3.3445,0.6963172768,3.4162169135,1.226,0,1.226,2.1185,0.6963172768,2.23
2019-12-08 16:30:00,3.525,0.7681347538000001,3.6077217188,1.188,0,1.188,2.337,0.7681347538000001,2.46
2019-12-08 17:00:00,3.6765,0.8149722388,3.7657445479,1.197,0,1.197,2.4795,0.8149722388,2.61
2019-12-08 17:30:00,3.7800000000000002,0.8305847338000001,3.8701771277,1.2530000000000001,0,1.2530000000000001,2.527,0.8305847338000001,2.66
2019-12-08 18:00:00,3.765,0.8305847338000001,3.8555279794,1.238,0,1.238,2.527,0.8305847338000001,2.66
2019-12-08 18:30:00,3.7575000000000003,0.8337072328,3.8488795772,1.221,0,1.221,2.5365,0.8337072328,2.67
2019-12-08 19:00:00,3.584,0.8368297318,3.6803994348,1.038,0,1.038,2.5460000000000003,0.8368297318,2.68
2019-12-08 19:30:00,3.505,0.7556447578000001,3.5855298074,1.206,0,1.206,2.299,0.7556447578000001,2.42
2019-12-08 20:00:00,3.4055,0.7212972688,3.4810486926,1.211,0,1.211,2.1945,0.7212972688,2.31
2019-12-08 20:30:00,3.3455,0.8087272408,3.441861415,0.885,0,0.885,2.4605,0.8087272408,2.59
2019-12-08 21:00:00,3.2705,0.7587672568,3.3573647404,0.962,0,0.962,2.3085,0.7587672568,2.43
2019-12-08 21:30:00,3.1635,0.6900722788,3.2378900537,1.064,0,1.064,2.0995,0.6900722788,2.21
2019-12-08 22:00:00,3.06,0.7681347538000001,3.1549375588,0.723,0,0.723,2.337,0.7681347538000001,2.46
2019-12-08 22:30:00,3.0415,0.7275422668,3.1273055495,0.8280000000000001,0,0.8280000000000001,2.2135,0.7275422668,2.33
2019-12-08 23:00:00,3.0525,0.6650922868,3.1241165151,1.029,0,1.029,2.0235,0.6650922868,2.13
2019-12-08 23:30:00,3.062,0.6619697878,3.1327380995,1.048,0,1.048,2.014,0.6619697878,2.12
2019-12-09 00:00:00,2.9655,0.6401122948,3.033798609,1.018,0,1.018,1.9475,0.6401122948,2.05
2019-12-09 00:30:00,3.313,0.7681347538000001,3.4008822385,0.976,0,0.976,2.337,0.7681347538000001,2.46
2019-12-09 01:00:00,3.3055,0.7775022508,3.395709057,0.9400000000000001,0,0.9400000000000001,2.3655,0.7775022508,2.49
2019-12-09 01:30:00,3.3165,0.8087272408,3.4136801256,0.856,0,0.856,2.4605,0.8087272408,2.59
2019-12-09 02:00:00,3.206,0.8368297318,3.3134151566,0.66,0,0.66,2.5460000000000003,0.8368297318,2.68
2019-12-09 02:30:00,3.293,0.8430747298,3.3992093198,0.728,0,0.728,2.565,0.8430747298,2.7
2019-12-09 03:00:00,3.2525,0.8649322228,3.3655406698,0.621,0,0.621,2.6315,0.8649322228,2.77
2019-12-09 03:30:00,3.1315,0.8836672168,3.2537916344,0.443,0,0.443,2.6885,0.8836672168,2.83
2019-12-09 04:00:00,3.1255,0.7837472488,3.2222678349000002,0.741,0,0.741,2.3845,0.7837472488,2.51
2019-12-09 04:30:00,3.0865,0.7337872648,3.1725267532,0.854,0,0.854,2.2325,0.7337872648,2.35
2019-12-09 05:00:00,3.05,0.7244197678000001,3.1348499167,0.846,0,0.846,2.204,0.7244197678000001,2.32
2019-12-09 05:30:00,3.027,0.6931947778,3.1053579504,0.918,0,0.918,2.109,0.6931947778,2.22
2019-12-09 06:00:00,3.0625,0.6900722788,3.1392843133,0.963,0,0.963,2.0995,0.6900722788,2.21
2019-12-09 06:30:00,3.26,0.7306647658000001,3.3408787766,1.037,0,1.037,2.223,0.7306647658000001,2.34
2019-12-09 07:00:00,3.3255,0.7462772608,3.4082077401,1.055,0,1.055,2.2705,0.7462772608,2.39
2019-12-09 07:30:00,3.4130000000000003,0.7618897558000001,3.4970051473,1.095,0,1.095,2.318,0.7618897558000001,2.44
2019-12-09 08:00:00,3.4130000000000003,0.7556447578000001,3.4956498681,1.114,0,1.114,2.299,0.7556447578000001,2.42
2019-12-09 08:30:00,3.488,0.7743797518000001,3.5729270913,1.1320000000000001,0,1.1320000000000001,2.356,0.7743797518000001,2.48
