Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-12-09 09:00:00,3.363,0.7369097638000001,3.4427902928,1.121,0,1.121,2.242,0.7369097638000001,2.36
2019-12-09 09:30:00,3.3385,0.7275422668,3.4168552793,1.125,0,1.125,2.2135,0.7275422668,2.33
2019-12-09 10:00:00,3.3235,0.7212972688,3.4008707708,1.129,0,1.129,2.1945,0.7212972688,2.31
2019-12-09 10:30:00,3.2645,0.7088072728,3.3405640242,1.108,0,1.108,2.1565,0.7088072728,2.27
2019-12-09 11:00:00,3.145,0.6682147858,3.2152038816,1.112,0,1.112,2.033,0.6682147858,2.14
2019-12-09 11:30:00,3.0775,0.6526022908,3.1459332479,1.092,0,1.092,1.9855,0.6526022908,2.09
2019-12-09 12:00:00,3.0615,0.6401122948,3.127702991,1.114,0,1.114,1.9475,0.6401122948,2.05
2019-12-09 12:30:00,3.0545,0.6401122948,3.1208514864,1.107,0,1.107,1.9475,0.6401122948,2.05
2019-12-09 13:00:00,3.0505,0.6463572928,3.1182251362,1.084,0,1.084,1.9665,0.6463572928,2.07
2019-12-09 13:30:00,3.066,0.6494797918,3.1340357369,1.09,0,1.09,1.976,0.6494797918,2.08
2019-12-09 14:00:00,3.0515,0.6463572928,3.119203424,1.085,0,1.085,1.9665,0.6463572928,2.07
2019-12-09 14:30:00,3.0975,0.6650922868,3.1680994303,1.074,0,1.074,2.0235,0.6650922868,2.13
2019-12-09 15:00:00,3.082,0.6619697878,3.1522893268,1.068,0,1.068,2.014,0.6619697878,2.12
2019-12-09 15:30:00,3.071,0.6931947778,3.1482630132000002,0.962,0,0.962,2.109,0.6931947778,2.22
2019-12-09 16:00:00,3.091,0.7868697478000001,3.1895838287,0.6970000000000001,0,0.6970000000000001,2.394,0.7868697478000001,2.52
2019-12-09 16:30:00,3.2525,0.8961572128,3.3737003424,0.526,0,0.526,2.7265,0.8961572128,2.87
2019-12-09 17:00:00,3.3355,0.9960771807000001,3.4810530016,0.305,0,0.305,3.0305,0.9960771807000001,3.19
2019-12-09 17:30:00,3.4314999999999998,1.0772621547,3.5966214702,0.154,0,0.154,3.2775,1.0772621547,3.45
2019-12-09 18:00:00,3.501,1.1303446377,3.6789509374,0.062,0,0.062,3.439,1.1303446377,3.62
2019-12-09 18:30:00,3.471,1.1178546417,3.6465655074,0.07,0,0.07,3.401,1.1178546417,3.58
2019-12-09 19:00:00,3.4325,1.1209771407,3.6109065343999998,0.022,0,0.022,3.4105,1.1209771407,3.59
2019-12-09 19:30:00,3.364,1.0928746497,3.5370709634,0.039,0,0.039,3.325,1.0928746497,3.5
2019-12-09 20:00:00,3.335,1.0741396557,3.5037124597,0.067,0,0.067,3.268,1.0741396557,3.44
2019-12-09 20:30:00,3.1755,1.0210571727,3.3356195826,0.069,0,0.069,3.1065,1.0210571727,3.27
2019-12-09 21:00:00,3.064,0.9679746898,3.2132648506,0.11900000000000001,0,0.11900000000000001,2.9450000000000003,0.9679746898,3.1
2019-12-09 21:30:00,2.8525,0.8899122148,2.9880930374,0.145,0,0.145,2.7075,0.8899122148,2.85
2019-12-09 22:00:00,2.957,0.9117697078,3.0943776434,0.183,0,0.183,2.774,0.9117697078,2.92
2019-12-09 22:30:00,2.9165,0.8461972288,3.036778227,0.342,0,0.342,2.5745,0.8461972288,2.71
2019-12-09 23:00:00,2.786,0.8180947378000001,2.9036313471,0.297,0,0.297,2.489,0.8180947378000001,2.62
2019-12-09 23:30:00,2.771,0.8555647258,2.9000744818,0.168,0,0.168,2.6029999999999998,0.8555647258,2.74
2019-12-10 00:00:00,2.786,0.8618097238,2.9162496464,0.164,0,0.164,2.622,0.8618097238,2.76
2019-12-10 00:30:00,3.1205,0.8586872248,3.2364894562,0.508,0,0.508,2.6125,0.8586872248,2.75
2019-12-10 01:00:00,3.3055,0.7962372448,3.4000476467,0.883,0,0.883,2.4225,0.7962372448,2.55
2019-12-10 01:30:00,3.1885,0.8899122148,3.3103588929,0.481,0,0.481,2.7075,0.8899122148,2.85
2019-12-10 02:00:00,3.216,0.8867897158,3.3360233812,0.518,0,0.518,2.698,0.8867897158,2.84
2019-12-10 02:30:00,3.2345,0.8774222188,3.3513967238,0.5650000000000001,0,0.5650000000000001,2.6695,0.8774222188,2.81
2019-12-10 03:00:00,3.2155,0.8524422268,3.3265745144,0.622,0,0.622,2.5935,0.8524422268,2.73
2019-12-10 03:30:00,3.2455,0.7400322628,3.3288012857,0.994,0,0.994,2.2515,0.7400322628,2.37
2019-12-10 04:00:00,3.2695,0.7150522708,3.3467790486,1.094,0,1.094,2.1755,0.7150522708,2.29
2019-12-10 04:30:00,3.1485,0.6713372848,3.2192772481,1.106,0,1.106,2.0425,0.6713372848,2.15
2019-12-10 05:00:00,3.0945,0.6526022908,3.1625654143,1.109,0,1.109,1.9855,0.6526022908,2.09
2019-12-10 05:30:00,3.1475,0.6650922868,3.2170023314,1.124,0,1.124,2.0235,0.6650922868,2.13
2019-12-10 06:00:00,3.1310000000000002,0.6557247898,3.1989273202,1.1360000000000001,0,1.1360000000000001,1.995,0.6557247898,2.1
2019-12-10 06:30:00,3.2685,0.7025622748,3.3431550966,1.131,0,1.131,2.1375,0.7025622748,2.25
2019-12-10 07:00:00,3.3775,0.7337872648,3.4562913650000002,1.145,0,1.145,2.2325,0.7337872648,2.35
2019-12-10 07:30:00,3.393,0.7369097638000001,3.472100949,1.151,0,1.151,2.242,0.7369097638000001,2.36
2019-12-10 08:00:00,3.3985,0.7400322628,3.4781388701,1.147,0,1.147,2.2515,0.7400322628,2.37
2019-12-10 08:30:00,3.4815,0.7587672568,3.5632246630999997,1.173,0,1.173,2.3085,0.7587672568,2.43
2019-12-10 09:00:00,3.4155,0.7400322628,3.4947514933,1.164,0,1.164,2.2515,0.7400322628,2.37
2019-12-10 09:30:00,3.444,0.7493997598000001,3.5245901889,1.164,0,1.164,2.2800000000000002,0.7493997598000001,2.4
2019-12-10 10:00:00,3.3855,0.7337872648,3.4641094094,1.153,0,1.153,2.2325,0.7337872648,2.35
2019-12-10 10:30:00,3.3055,0.7025622748,3.379337805,1.168,0,1.168,2.1375,0.7025622748,2.25
2019-12-10 11:00:00,3.363,0.7244197678000001,3.4401385147,1.159,0,1.159,2.204,0.7244197678000001,2.32
2019-12-10 11:30:00,3.3275,0.7150522708,3.4034623547000002,1.152,0,1.152,2.1755,0.7150522708,2.29
2019-12-10 12:00:00,3.284,0.6994397758,3.3576587081,1.156,0,1.156,2.128,0.6994397758,2.24
2019-12-10 12:30:00,3.2675,0.7025622748,3.3421774339,1.13,0,1.13,2.1375,0.7025622748,2.25
2019-12-10 13:00:00,3.2755,0.7088072728,3.351314369,1.119,0,1.119,2.1565,0.7088072728,2.27
2019-12-10 13:30:00,3.2685,0.7088072728,3.3444730527,1.112,0,1.112,2.1565,0.7088072728,2.27
2019-12-10 14:00:00,3.2575,0.7025622748,3.3324015364,1.12,0,1.12,2.1375,0.7025622748,2.25
2019-12-10 14:30:00,3.254,0.6994397758,3.3283227007000002,1.126,0,1.126,2.128,0.6994397758,2.24
2019-12-10 15:00:00,3.273,0.7056847738,3.3482114629,1.126,0,1.126,2.147,0.7056847738,2.26
2019-12-10 15:30:00,3.295,0.7056847738,3.3697204632,1.148,0,1.148,2.147,0.7056847738,2.26
2019-12-10 16:00:00,3.2955,0.7212972688,3.3735130058,1.101,0,1.101,2.1945,0.7212972688,2.31
2019-12-10 16:30:00,3.5035,0.8024822428,3.5942300984,1.062,0,1.062,2.4415,0.8024822428,2.5700000000000003
2019-12-10 17:00:00,3.6125,0.8399522308,3.7088645163000002,1.057,0,1.057,2.5555,0.8399522308,2.69
2019-12-10 17:30:00,3.685,0.8680547218,3.7858610645,1.044,0,1.044,2.641,0.8680547218,2.7800000000000002
2019-12-10 18:00:00,3.664,0.8555647258,3.7625638865,1.061,0,1.061,2.6029999999999998,0.8555647258,2.74
2019-12-10 18:30:00,3.64,0.8430747298,3.7363585213,1.075,0,1.075,2.565,0.8430747298,2.7
2019-12-10 19:00:00,3.491,0.7993597438000001,3.581348489,1.059,0,1.059,2.432,0.7993597438000001,2.56
2019-12-10 19:30:00,3.504,0.8180947378000001,3.5982349840000003,1.015,0,1.015,2.489,0.8180947378000001,2.62
2019-12-10 20:00:00,3.387,0.8056047418000001,3.4814893365,0.936,0,0.936,2.451,0.8056047418000001,2.58
2019-12-10 20:30:00,3.3525,0.7712572528,3.4400718016000003,1.006,0,1.006,2.3465,0.7712572528,2.47
2019-12-10 21:00:00,3.2895,0.7462772608,3.373090571,1.019,0,1.019,2.2705,0.7462772608,2.39
2019-12-10 21:30:00,3.231,0.7306647658000001,3.3125869045,1.008,0,1.008,2.223,0.7306647658000001,2.34
2019-12-10 22:00:00,3.1325,0.7088072728,3.211691766,0.976,0,0.976,2.1565,0.7088072728,2.27
2019-12-10 22:30:00,3.011,0.6807047818,3.0869855847,0.9400000000000001,0,0.9400000000000001,2.071,0.6807047818,2.18
2019-12-10 23:00:00,2.932,0.6494797918,3.0030730927,0.9560000000000001,0,0.9560000000000001,1.976,0.6494797918,2.08
2019-12-10 23:30:00,2.9865,0.6775822828,3.0624010188,0.925,0,0.925,2.0615,0.6775822828,2.17
2019-12-11 00:00:00,2.984,0.6931947778,3.0634580134,0.875,0,0.875,2.109,0.6931947778,2.22
2019-12-11 00:30:00,3.2595,0.8212172368,3.3613595464,0.761,0,0.761,2.4985,0.8212172368,2.63
2019-12-11 01:00:00,3.3515,0.8274622348,3.4521364399,0.834,0,0.834,2.5175,0.8274622348,2.65
2019-12-11 01:30:00,3.308,0.8305847338000001,3.4106795511,0.781,0,0.781,2.527,0.8305847338000001,2.66
2019-12-11 02:00:00,3.291,0.8056047418000001,3.3881676464,0.84,0,0.84,2.451,0.8056047418000001,2.58
2019-12-11 02:30:00,3.295,0.8368297318,3.3996042417,0.749,0,0.749,2.5460000000000003,0.8368297318,2.68
2019-12-11 03:00:00,3.268,0.8368297318,3.3734415661,0.722,0,0.722,2.5460000000000003,0.8368297318,2.68
2019-12-11 03:30:00,3.1735,0.8149722388,3.2764740194,0.6940000000000001,0,0.6940000000000001,2.4795,0.8149722388,2.61
2019-12-11 04:00:00,3.0845,0.8399522308,3.1968202952,0.529,0,0.529,2.5555,0.8399522308,2.69
2019-12-11 04:30:00,3.0305,0.7899922468,3.1317755347,0.627,0,0.627,2.4035,0.7899922468,2.5300000000000002
2019-12-11 05:00:00,2.954,0.6869497798,3.0328231073,0.864,0,0.864,2.09,0.6869497798,2.2
2019-12-11 05:30:00,2.9605,0.7212972688,3.0471019018,0.766,0,0.766,2.1945,0.7212972688,2.31
2019-12-11 06:00:00,3.029,0.8056047418000001,3.1343005599,0.578,0,0.578,2.451,0.8056047418000001,2.58
2019-12-11 06:30:00,3.124,0.7931147458000001,3.2231051798,0.711,0,0.711,2.4130000000000003,0.7931147458000001,2.54
2019-12-11 07:00:00,3.2560000000000002,0.8305847338000001,3.3602688881000002,0.729,0,0.729,2.527,0.8305847338000001,2.66
2019-12-11 07:30:00,3.378,0.8056047418000001,3.4727342254,0.927,0,0.927,2.451,0.8056047418000001,2.58
2019-12-11 08:00:00,3.3735,0.8274622348,3.4734991003,0.856,0,0.856,2.5175,0.8274622348,2.65
2019-12-11 08:30:00,3.269,0.9242597038,3.397148363,0.457,0,0.457,2.8120000000000003,0.9242597038,2.96
2019-12-11 09:00:00,3.32,0.8555647258,3.4284677336,0.717,0,0.717,2.6029999999999998,0.8555647258,2.74
2019-12-11 09:30:00,3.3525,0.8274622348,3.4531072963,0.835,0,0.835,2.5175,0.8274622348,2.65
2019-12-11 10:00:00,3.431,0.7868697478000001,3.5200745731,1.037,0,1.037,2.394,0.7868697478000001,2.52
2019-12-11 10:30:00,3.3475,0.7775022508,3.4366067567,0.982,0,0.982,2.3655,0.7775022508,2.49
2019-12-11 11:00:00,3.327,0.7493997598000001,3.4103561398,1.047,0,1.047,2.2800000000000002,0.7493997598000001,2.4
2019-12-11 11:30:00,3.478,0.8056047418000001,3.5700816517,1.027,0,1.027,2.451,0.8056047418000001,2.58
2019-12-11 12:00:00,4.233,1.0491596637,4.3610807147,1.041,0,1.041,3.192,1.0491596637,3.36
2019-12-11 12:30:00,4.2275,1.0959971487,4.3672606975,0.893,0,0.893,3.3345000000000002,1.0959971487,3.51
2019-12-11 13:00:00,4.3495,1.1397121347,4.4963422912,0.882,0,0.882,3.4675000000000002,1.1397121347,3.65
2019-12-11 13:30:00,4.3335,1.1209771407,4.4761380676,0.923,0,0.923,3.4105,1.1209771407,3.59
2019-12-11 14:00:00,4.3735,1.0897521507,4.5072233137,1.058,0,1.058,3.3155,1.0897521507,3.49
2019-12-11 14:30:00,4.292,1.0741396557,4.4243688815,1.024,0,1.024,3.268,1.0741396557,3.44
2019-12-11 15:00:00,4.224,1.0366696677,4.3493516758,1.07,0,1.07,3.154,1.0366696677,3.32
2019-12-11 15:30:00,3.9265,0.9148922068,4.0316783106,1.143,0,1.143,2.7835,0.9148922068,2.93
2019-12-11 16:00:00,3.34,0.7119297718,3.4150320643,1.174,0,1.174,2.166,0.7119297718,2.2800000000000002
2019-12-11 16:30:00,3.5035,0.7712572528,3.5873876289,1.157,0,1.157,2.3465,0.7712572528,2.47
2019-12-11 17:00:00,3.5805,0.8212172368,3.6734694772000003,1.082,0,1.082,2.4985,0.8212172368,2.63
2019-12-11 17:30:00,3.674,0.8493197278,3.7708911414,1.09,0,1.09,2.584,0.8493197278,2.7199999999999998
2019-12-11 18:00:00,3.68,0.8742997198,3.7824330794,1.02,0,1.02,2.66,0.8742997198,2.8
2019-12-11 18:30:00,3.5755,0.8711772208,3.6801019008,0.925,0,0.925,2.6505,0.8711772208,2.79
2019-12-11 19:00:00,3.5305,0.8836672168,3.6394090180000003,0.842,0,0.842,2.6885,0.8836672168,2.83
2019-12-11 19:30:00,3.4245,0.8524422268,3.5290024086000003,0.8310000000000001,0,0.8310000000000001,2.5935,0.8524422268,2.73
2019-12-11 20:00:00,3.427,0.8243397358000001,3.5247503458000002,0.919,0,0.919,2.508,0.8243397358000001,2.64
2019-12-11 20:30:00,3.3015,0.8524422268,3.4097741861,0.708,0,0.708,2.5935,0.8524422268,2.73
2019-12-11 21:00:00,3.31,0.7993597438000001,3.4051543284,0.878,0,0.878,2.432,0.7993597438000001,2.56
2019-12-11 21:30:00,3.1465,0.8711772208,3.2648754953,0.496,0,0.496,2.6505,0.8711772208,2.79
2019-12-11 22:00:00,3.0475,0.8024822428,3.1513860443,0.606,0,0.606,2.4415,0.8024822428,2.5700000000000003
2019-12-11 22:30:00,2.96,0.8493197278,3.0794389099,0.376,0,0.376,2.584,0.8493197278,2.7199999999999998
2019-12-11 23:00:00,2.912,0.7556447578000001,3.0084452795,0.613,0,0.613,2.299,0.7556447578000001,2.42
2019-12-11 23:30:00,2.969,0.7369097638000001,3.0590843401,0.727,0,0.727,2.242,0.7369097638000001,2.36
2019-12-12 00:00:00,2.9365,0.7088072728,3.0208343217999998,0.78,0,0.78,2.1565,0.7088072728,2.27
2019-12-12 00:30:00,3.2635,0.8524422268,3.3729942188,0.67,0,0.67,2.5935,0.8524422268,2.73
2019-12-12 01:00:00,3.316,0.9554846938,3.4509139369,0.40900000000000003,0,0.40900000000000003,2.907,0.9554846938,3.06
2019-12-12 01:30:00,3.296,0.9117697078,3.419786543,0.522,0,0.522,2.774,0.9117697078,2.92
2019-12-12 02:00:00,3.316,0.8368297318,3.4199619881,0.77,0,0.77,2.5460000000000003,0.8368297318,2.68
2019-12-12 02:30:00,3.3555,0.8461972288,3.4605534239,0.781,0,0.781,2.5745,0.8461972288,2.71
2019-12-12 03:00:00,3.3975,0.8461972288,3.5012934753,0.8230000000000001,0,0.8230000000000001,2.5745,0.8461972288,2.71
2019-12-12 03:30:00,3.3545,0.7650122548,3.4406269777,1.027,0,1.027,2.3275,0.7650122548,2.45
2019-12-12 04:00:00,3.297,0.7244197678000001,3.3756470491,1.093,0,1.093,2.204,0.7244197678000001,2.32
2019-12-12 04:30:00,3.2145,0.6963172768,3.2890527512,1.096,0,1.096,2.1185,0.6963172768,2.23
2019-12-12 05:00:00,3.08,0.6807047818,3.1543238578,1.009,0,1.009,2.071,0.6807047818,2.18
2019-12-12 05:30:00,3.0845,0.7150522708,3.1662975223,0.909,0,0.909,2.1755,0.7150522708,2.29
2019-12-12 06:00:00,3.0795,0.6963172768,3.157242151,0.961,0,0.961,2.1185,0.6963172768,2.23
2019-12-12 06:30:00,3.221,0.7181747698000001,3.300093332,1.036,0,1.036,2.185,0.7181747698000001,2.3
2019-12-12 07:00:00,3.365,0.7618897558000001,3.4501740536,1.047,0,1.047,2.318,0.7618897558000001,2.44
2019-12-12 07:30:00,3.3635,0.7462772608,3.4452956332,1.093,0,1.093,2.2705,0.7462772608,2.39
2019-12-12 08:00:00,3.496,0.7743797518000001,3.5807373542,1.1400000000000001,0,1.1400000000000001,2.356,0.7743797518000001,2.48
2019-12-12 08:30:00,3.5300000000000002,0.7806247498000001,3.6152835297,1.155,0,1.155,2.375,0.7806247498000001,2.5
2019-12-12 09:00:00,3.418,0.7556447578000001,3.5005318167,1.119,0,1.119,2.299,0.7556447578000001,2.42
2019-12-12 09:30:00,3.3435,0.7837472488,3.4341304576000002,0.9590000000000001,0,0.9590000000000001,2.3845,0.7837472488,2.51
2019-12-12 10:00:00,3.2795,0.7712572528,3.3689698722,0.933,0,0.933,2.3465,0.7712572528,2.47
2019-12-12 10:30:00,3.249,0.7743797518000001,3.3400097305,0.893,0,0.893,2.356,0.7743797518000001,2.48
2019-12-12 11:00:00,3.298,0.7493997598000001,3.3820709632,1.018,0,1.018,2.2800000000000002,0.7493997598000001,2.4
2019-12-12 11:30:00,3.335,0.7244197678000001,3.4127714544,1.131,0,1.131,2.204,0.7244197678000001,2.32
2019-12-12 12:00:00,3.363,0.7181747698000001,3.4388288704,1.178,0,1.178,2.185,0.7181747698000001,2.3
2019-12-12 12:30:00,3.371,0.7244197678000001,3.4479595415,1.167,0,1.167,2.204,0.7244197678000001,2.32
2019-12-12 13:00:00,3.3595,0.7212972688,3.4360602439,1.165,0,1.165,2.1945,0.7212972688,2.31
2019-12-12 13:30:00,3.3005,0.7025622748,3.374447214,1.163,0,1.163,2.1375,0.7025622748,2.25
2019-12-12 14:00:00,3.263,0.6869497798,3.334526803,1.173,0,1.173,2.09,0.6869497798,2.2
2019-12-12 14:30:00,3.3125,0.7025622748,3.3861851692,1.175,0,1.175,2.1375,0.7025622748,2.25
2019-12-12 15:00:00,3.2865,0.7025622748,3.3607552723,1.149,0,1.149,2.1375,0.7025622748,2.25
2019-12-12 15:30:00,3.3405,0.7212972688,3.417485918,1.146,0,1.146,2.1945,0.7212972688,2.31
2019-12-12 16:00:00,3.3425000000000002,0.7275422668,3.4207636574,1.129,0,1.129,2.2135,0.7275422668,2.33
2019-12-12 16:30:00,3.428,0.7681347538000001,3.5130065471,1.091,0,1.091,2.337,0.7681347538000001,2.46
2019-12-12 17:00:00,3.5404999999999998,0.8212172368,3.6344928119,1.042,0,1.042,2.4985,0.8212172368,2.63
2019-12-12 17:30:00,3.632,0.8368297318,3.7271581668,1.086,0,1.086,2.5460000000000003,0.8368297318,2.68
2019-12-12 18:00:00,3.6415,0.8399522308,3.7371168031,1.086,0,1.086,2.5555,0.8399522308,2.69
2019-12-12 18:30:00,3.6245000000000003,0.8212172368,3.7163689268,1.126,0,1.126,2.4985,0.8212172368,2.63
2019-12-12 19:00:00,3.6135,0.7962372448,3.7001859413,1.191,0,1.191,2.4225,0.7962372448,2.55
2019-12-12 19:30:00,3.5005,0.7650122548,3.5831193114,1.173,0,1.173,2.3275,0.7650122548,2.45
2019-12-12 20:00:00,3.4455,0.7525222588,3.5267208565,1.156,0,1.156,2.2895,0.7525222588,2.41
2019-12-12 20:30:00,3.4645,0.7587672568,3.5466164157,1.156,0,1.156,2.3085,0.7587672568,2.43
2019-12-12 21:00:00,3.4285,0.7525222588,3.5101142432,1.139,0,1.139,2.2895,0.7525222588,2.41
2019-12-12 21:30:00,3.351,0.7244197678000001,3.4284085229,1.147,0,1.147,2.204,0.7244197678000001,2.32
2019-12-12 22:00:00,3.169,0.6619697878,3.2374009637,1.155,0,1.155,2.014,0.6619697878,2.12
2019-12-12 22:30:00,3.167,0.6619697878,3.2354432463,1.153,0,1.153,2.014,0.6619697878,2.12
2019-12-12 23:00:00,3.145,0.6557247898,3.2126313203,1.15,0,1.15,1.995,0.6557247898,2.1
2019-12-12 23:30:00,3.104,0.6369897958,3.1686861631,1.166,0,1.166,1.9380000000000002,0.6369897958,2.04
2019-12-13 00:00:00,3.099,0.6307447978,3.1625369563,1.18,0,1.18,1.919,0.6307447978,2.02
2019-12-13 00:30:00,3.4130000000000003,0.7369097638000001,3.4916478918,1.171,0,1.171,2.242,0.7369097638000001,2.36
2019-12-13 01:00:00,3.492,0.7618897558000001,3.5741488497000002,1.174,0,1.174,2.318,0.7618897558000001,2.44
2019-12-13 01:30:00,3.4705,0.7587672568,3.5524777269,1.162,0,1.162,2.3085,0.7587672568,2.43
2019-12-13 02:00:00,3.3745,0.7275422668,3.4520382385,1.161,0,1.161,2.2135,0.7275422668,2.33
2019-12-13 02:30:00,3.425,0.7431547618000001,3.5046974192,1.164,0,1.164,2.261,0.7431547618000001,2.38
2019-12-13 03:00:00,3.414,0.7369097638000001,3.4926253736,1.172,0,1.172,2.242,0.7369097638000001,2.36
2019-12-13 03:30:00,3.3435,0.7212972688,3.4204183955,1.149,0,1.149,2.1945,0.7212972688,2.31
2019-12-13 04:00:00,3.2815,0.6963172768,3.3545640551,1.163,0,1.163,2.1185,0.6963172768,2.23
2019-12-13 04:30:00,3.2015000000000002,0.6713372848,3.2711306914,1.159,0,1.159,2.0425,0.6713372848,2.15
2019-12-13 05:00:00,3.209,0.6807047818,3.2804024143,1.138,0,1.138,2.071,0.6807047818,2.18
2019-12-13 05:30:00,3.1305,0.6588472888,3.1990795551,1.126,0,1.126,2.0045,0.6588472888,2.11
2019-12-13 06:00:00,3.1295,0.6588472888,3.198100999,1.125,0,1.125,2.0045,0.6588472888,2.11
2019-12-13 06:30:00,3.2795,0.7025622748,3.3539102552,1.142,0,1.142,2.1375,0.7025622748,2.25
2019-12-13 07:00:00,3.3795,0.7337872648,3.4582457981,1.147,0,1.147,2.2325,0.7337872648,2.35
2019-12-13 07:30:00,3.3985,0.7400322628,3.4781388701,1.147,0,1.147,2.2515,0.7400322628,2.37
2019-12-13 08:00:00,3.3975,0.7337872648,3.4758380284,1.165,0,1.165,2.2325,0.7337872648,2.35
2019-12-13 08:30:00,3.4585,0.7525222588,3.5394225518,1.169,0,1.169,2.2895,0.7525222588,2.41
2019-12-13 09:00:00,3.407,0.7369097638000001,3.4857832692,1.165,0,1.165,2.242,0.7369097638000001,2.36
2019-12-13 09:30:00,3.4685,0.7525222588,3.5491945565,1.179,0,1.179,2.2895,0.7525222588,2.41
2019-12-13 10:00:00,3.4625,0.7462772608,3.5420101637,1.192,0,1.192,2.2705,0.7462772608,2.39
2019-12-13 10:30:00,3.3865,0.7212972688,3.462463285,1.192,0,1.192,2.1945,0.7212972688,2.31
2019-12-13 11:00:00,3.4055,0.7275422668,3.4823480584,1.192,0,1.192,2.2135,0.7275422668,2.33
2019-12-13 11:30:00,3.2595,0.6838272808,3.3304594278,1.179,0,1.179,2.0805,0.6838272808,2.19
2019-12-13 12:00:00,3.235,0.6807047818,3.3058408915,1.164,0,1.164,2.071,0.6807047818,2.18
2019-12-13 12:30:00,3.2895,0.6963172768,3.3623902213,1.171,0,1.171,2.1185,0.6963172768,2.23
2019-12-13 13:00:00,3.2425,0.6838272808,3.3138234715,1.162,0,1.162,2.0805,0.6838272808,2.19
2019-12-13 13:30:00,3.3225,0.7088072728,3.3972656652,1.166,0,1.166,2.1565,0.7088072728,2.27
2019-12-13 14:00:00,3.3055,0.7025622748,3.379337805,1.168,0,1.168,2.1375,0.7025622748,2.25
2019-12-13 14:30:00,3.2605,0.6963172768,3.3340242951,1.142,0,1.142,2.1185,0.6963172768,2.23
2019-12-13 15:00:00,3.2265,0.7025622748,3.3021047833,1.089,0,1.089,2.1375,0.7025622748,2.25
2019-12-13 15:30:00,3.3605,0.7525222588,3.4437261796,1.071,0,1.071,2.2895,0.7525222588,2.41
2019-12-13 16:00:00,3.4185,0.7837472488,3.5071928946,1.034,0,1.034,2.3845,0.7837472488,2.51
2019-12-13 16:30:00,3.4225,0.8337072328,3.5225805881,0.886,0,0.886,2.5365,0.8337072328,2.67
2019-12-13 17:00:00,3.432,0.9492396958,3.5608538302,0.544,0,0.544,2.888,0.9492396958,3.04
2019-12-13 17:30:00,3.5385,1.0522821627,3.6916500376,0.337,0,0.337,3.2015000000000002,1.0522821627,3.37
2019-12-13 18:00:00,3.5455,1.0647721587,3.7019332787,0.306,0,0.306,3.2395,1.0647721587,3.41
2019-12-13 18:30:00,3.65,0.9679746898,3.7761720035,0.705,0,0.705,2.9450000000000003,0.9679746898,3.1
2019-12-13 19:00:00,3.667,0.8243397358000001,3.758513669,1.159,0,1.159,2.508,0.8243397358000001,2.64
2019-12-13 19:30:00,3.5135,0.7775022508,3.5984985758,1.148,0,1.148,2.3655,0.7775022508,2.49
2019-12-13 20:00:00,3.4455,0.7587672568,3.528058673,1.137,0,1.137,2.3085,0.7587672568,2.43
2019-12-13 20:30:00,3.337,0.7244197678000001,3.4147259041,1.133,0,1.133,2.204,0.7244197678000001,2.32
2019-12-13 21:00:00,3.3715,0.7337872648,3.4504283792,1.139,0,1.139,2.2325,0.7337872648,2.35
2019-12-13 21:30:00,3.338,0.7119297718,3.413076032,1.172,0,1.172,2.166,0.7119297718,2.2800000000000002
2019-12-13 22:00:00,3.2175,0.6838272808,3.2893655923000003,1.137,0,1.137,2.0805,0.6838272808,2.19
2019-12-13 22:30:00,3.184,0.6619697878,3.2520854847000003,1.17,0,1.17,2.014,0.6619697878,2.12
2019-12-13 23:00:00,3.1555,0.6463572928,3.221018162,1.189,0,1.189,1.9665,0.6463572928,2.07
2019-12-13 23:30:00,3.176,0.6494797918,3.2417279343,1.2,0,1.2,1.976,0.6494797918,2.08
2019-12-14 00:00:00,3.121,0.6307447978,3.1840979884,1.202,0,1.202,1.919,0.6307447978,2.02
2019-12-14 00:30:00,3.4175,0.7400322628,3.4967061644,1.166,0,1.166,2.2515,0.7400322628,2.37
2019-12-14 01:00:00,3.456,0.7556447578000001,3.5376454034,1.157,0,1.157,2.299,0.7556447578000001,2.42
2019-12-14 01:30:00,3.4295,0.7462772608,3.5097578264,1.159,0,1.159,2.2705,0.7462772608,2.39
2019-12-14 02:00:00,3.3875,0.7212972688,3.4634413522,1.193,0,1.193,2.1945,0.7212972688,2.31
2019-12-14 02:30:00,3.3575,0.7088072728,3.4315031692,1.201,0,1.201,2.1565,0.7088072728,2.27
2019-12-14 03:00:00,3.3495,0.7088072728,3.4236760945,1.193,0,1.193,2.1565,0.7088072728,2.27
2019-12-14 03:30:00,3.281,0.6869497798,3.3521427476,1.191,0,1.191,2.09,0.6869497798,2.2
2019-12-14 04:00:00,3.26,0.6807047818,3.3303091448,1.189,0,1.189,2.071,0.6807047818,2.18
2019-12-14 04:30:00,3.161,0.6494797918,3.2270334674,1.185,0,1.185,1.976,0.6494797918,2.08
2019-12-14 05:00:00,3.0645,0.6650922868,3.1358424705,1.041,0,1.041,2.0235,0.6650922868,2.13
2019-12-14 05:30:00,3.1025,0.6775822828,3.1756297013,1.041,0,1.041,2.0615,0.6775822828,2.17
2019-12-14 06:00:00,3.16,0.6744597838,3.2311756374,1.108,0,1.108,2.052,0.6744597838,2.16
2019-12-14 06:30:00,3.218,0.6869497798,3.2905051284,1.1280000000000001,0,1.1280000000000001,2.09,0.6869497798,2.2
2019-12-14 07:00:00,3.304,0.7181747698000001,3.3811523184,1.119,0,1.119,2.185,0.7181747698000001,2.3
2019-12-14 07:30:00,3.3345000000000002,0.7088072728,3.4090024934,1.178,0,1.178,2.1565,0.7088072728,2.27
2019-12-14 08:00:00,3.38,0.7181747698000001,3.455455831,1.195,0,1.195,2.185,0.7181747698000001,2.3
2019-12-14 08:30:00,3.4130000000000003,0.7244197678000001,3.4890332472,1.209,0,1.209,2.204,0.7244197678000001,2.32
2019-12-14 09:00:00,3.3785,0.7275422668,3.455948495,1.165,0,1.165,2.2135,0.7275422668,2.33
2019-12-14 09:30:00,3.335,0.7119297718,3.4101420792,1.169,0,1.169,2.166,0.7119297718,2.2800000000000002
2019-12-14 10:00:00,3.3325,0.7088072728,3.407046228,1.176,0,1.176,2.1565,0.7088072728,2.27
2019-12-14 10:30:00,3.338,0.7056847738,3.4117788615,1.191,0,1.191,2.147,0.7056847738,2.26
2019-12-14 11:00:00,3.298,0.6869497798,3.3687837568,1.208,0,1.208,2.09,0.6869497798,2.2
2019-12-14 11:30:00,3.176,0.6494797918,3.2417279343,1.2,0,1.2,1.976,0.6494797918,2.08
2019-12-14 12:00:00,3.1655,0.6463572928,3.230815377,1.199,0,1.199,1.9665,0.6463572928,2.07
2019-12-14 12:30:00,3.209,0.6744597838,3.2791122274,1.157,0,1.157,2.052,0.6744597838,2.16
2019-12-14 13:00:00,3.186,0.6869497798,3.2592170839,1.096,0,1.096,2.09,0.6869497798,2.2
2019-12-14 13:30:00,3.147,0.6869497798,3.2211036928,1.057,0,1.057,2.09,0.6869497798,2.2
2019-12-14 14:00:00,3.068,0.7119297718,3.1495186934,0.902,0,0.902,2.166,0.7119297718,2.2800000000000002
2019-12-14 14:30:00,3.0935,0.7712572528,3.1881938461,0.747,0,0.747,2.3465,0.7712572528,2.47
2019-12-14 15:00:00,3.0535,0.7525222588,3.1448612052,0.764,0,0.764,2.2895,0.7525222588,2.41
2019-12-14 15:30:00,3.094,0.7306647658000001,3.1791047482,0.871,0,0.871,2.223,0.7306647658000001,2.34
2019-12-14 16:00:00,3.1785,0.7025622748,3.2552198082,1.041,0,1.041,2.1375,0.7025622748,2.25
2019-12-14 16:30:00,3.355,0.7306647658000001,3.4336417984,1.1320000000000001,0,1.1320000000000001,2.223,0.7306647658000001,2.34
2019-12-14 17:00:00,3.5300000000000002,0.7681347538000001,3.6126072302,1.193,0,1.193,2.337,0.7681347538000001,2.46
2019-12-14 17:30:00,3.6575,0.8149722388,3.7471970858,1.178,0,1.178,2.4795,0.8149722388,2.61
2019-12-14 18:00:00,3.7665,0.8524422268,3.8617586667,1.173,0,1.173,2.5935,0.8524422268,2.73
2019-12-14 18:30:00,3.7359999999999998,0.8618097238,3.8341116311,1.114,0,1.114,2.622,0.8618097238,2.76
2019-12-14 19:00:00,3.6335,0.8274622348,3.7265286796,1.116,0,1.116,2.5175,0.8274622348,2.65
2019-12-14 19:30:00,3.469,0.7993597438000001,3.5599068808,1.037,0,1.037,2.432,0.7993597438000001,2.56
2019-12-14 20:00:00,3.438,0.7868697478000001,3.5268977870000002,1.044,0,1.044,2.394,0.7868697478000001,2.52
2019-12-14 20:30:00,3.3575,0.7650122548,3.4435519453,1.03,0,1.03,2.3275,0.7650122548,2.45
2019-12-14 21:00:00,3.314,0.7493997598000001,3.3976750875,1.034,0,1.034,2.2800000000000002,0.7493997598000001,2.4
2019-12-14 21:30:00,3.3045,0.7088072728,3.3796638886,1.148,0,1.148,2.1565,0.7088072728,2.27
2019-12-14 22:00:00,3.2565,0.6900722788,3.3288124008,1.157,0,1.157,2.0995,0.6900722788,2.21
2019-12-14 22:30:00,3.1805,0.6713372848,3.2505805635,1.138,0,1.138,2.0425,0.6713372848,2.15
2019-12-14 23:00:00,3.1515,0.6401122948,3.2158507428,1.204,0,1.204,1.9475,0.6401122948,2.05
2019-12-14 23:30:00,3.16,0.6494797918,3.2260539363,1.184,0,1.184,1.976,0.6494797918,2.08
2019-12-15 00:00:00,3.1355,0.6338672968,3.1989291958,1.207,0,1.207,1.9285,0.6338672968,2.03
2019-12-15 00:30:00,3.4535,0.7400322628,3.5318989227,1.202,0,1.202,2.2515,0.7400322628,2.37
2019-12-15 01:00:00,3.49,0.7556447578000001,3.5708681017,1.191,0,1.191,2.299,0.7556447578000001,2.42
2019-12-15 01:30:00,3.5225,0.7650122548,3.6046150973,1.195,0,1.195,2.3275,0.7650122548,2.45
2019-12-15 02:00:00,3.444,0.7369097638000001,3.5219557067,1.202,0,1.202,2.242,0.7369097638000001,2.36
2019-12-15 02:30:00,3.449,0.7431547618000001,3.5281553254,1.188,0,1.188,2.261,0.7431547618000001,2.38
2019-12-15 03:00:00,3.4495,0.7462772608,3.5293030473,1.179,0,1.179,2.2705,0.7462772608,2.39
2019-12-15 03:30:00,3.346,0.7244197678000001,3.4235215787,1.142,0,1.142,2.204,0.7244197678000001,2.32
2019-12-15 04:00:00,3.2865,0.7025622748,3.3607552723,1.149,0,1.149,2.1375,0.7025622748,2.25
2019-12-15 04:30:00,3.217,0.6869497798,3.2895271697,1.127,0,1.127,2.09,0.6869497798,2.2
2019-12-15 05:00:00,3.1295,0.6526022908,3.1968202952,1.1440000000000001,0,1.1440000000000001,1.9855,0.6526022908,2.09
2019-12-15 05:30:00,3.0965,0.6526022908,3.1645223968,1.111,0,1.111,1.9855,0.6526022908,2.09
2019-12-15 06:00:00,3.041,0.6744597838,3.1148959854,0.989,0,0.989,2.052,0.6744597838,2.16
2019-12-15 06:30:00,3.112,0.6931947778,3.1882695934,1.003,0,1.003,2.109,0.6931947778,2.22
2019-12-15 07:00:00,3.2035,0.7400322628,3.287865569,0.9520000000000001,0,0.9520000000000001,2.2515,0.7400322628,2.37
2019-12-15 07:30:00,3.296,0.7181747698000001,3.3733352931000002,1.111,0,1.111,2.185,0.7181747698000001,2.3
2019-12-15 08:00:00,3.325,0.7181747698000001,3.4016760575,1.1400000000000001,0,1.1400000000000001,2.185,0.7181747698000001,2.3
2019-12-15 08:30:00,3.3285,0.7462772608,3.4111350017,1.058,0,1.058,2.2705,0.7462772608,2.39
2019-12-15 09:00:00,3.3225,0.7337872648,3.4025652088,1.09,0,1.09,2.2325,0.7337872648,2.35
2019-12-15 09:30:00,3.4055,0.7400322628,3.4849789095,1.154,0,1.154,2.2515,0.7400322628,2.37
2019-12-15 10:00:00,3.3665,0.7337872648,3.445542918,1.134,0,1.134,2.2325,0.7337872648,2.35
2019-12-15 10:30:00,3.3605,0.7400322628,3.4410184539,1.109,0,1.109,2.2515,0.7400322628,2.37
2019-12-15 11:00:00,3.3375,0.7587672568,3.4226647513,1.029,0,1.029,2.3085,0.7587672568,2.43
2019-12-15 11:30:00,3.3905,0.7837472488,3.4799066079,1.006,0,1.006,2.3845,0.7837472488,2.51
2019-12-15 12:00:00,3.332,0.7119297718,3.4072082414000002,1.166,0,1.166,2.166,0.7119297718,2.2800000000000002
2019-12-15 12:30:00,3.2935,0.7025622748,3.3676009265,1.156,0,1.156,2.1375,0.7025622748,2.25
2019-12-15 13:00:00,3.312,0.7181747698000001,3.3889701976,1.127,0,1.127,2.185,0.7181747698000001,2.3
2019-12-15 13:30:00,3.323,0.7681347538000001,3.4106245762,0.986,0,0.986,2.337,0.7681347538000001,2.46
2019-12-15 14:00:00,3.325,0.7743797518000001,3.4139843292,0.969,0,0.969,2.356,0.7743797518000001,2.48
2019-12-15 14:30:00,3.2965,0.7462772608,3.3799174546,1.026,0,1.026,2.2705,0.7462772608,2.39
2019-12-15 15:00:00,3.2535,0.7275422668,3.3338536261,1.04,0,1.04,2.2135,0.7275422668,2.33
2019-12-15 15:30:00,3.2575,0.7025622748,3.3324015364,1.12,0,1.12,2.1375,0.7025622748,2.25
2019-12-15 16:00:00,3.356,0.7306647658000001,3.4346189017,1.133,0,1.133,2.223,0.7306647658000001,2.34
2019-12-15 16:30:00,3.4505,0.7525222588,3.531605867,1.161,0,1.161,2.2895,0.7525222588,2.41
2019-12-15 17:00:00,3.583,0.7993597438000001,3.6710849895,1.151,0,1.151,2.432,0.7993597438000001,2.56
2019-12-15 17:30:00,3.706,0.8742997198,3.8077337092,1.046,0,1.046,2.66,0.8742997198,2.8
2019-12-15 18:00:00,3.775,0.8742997198,3.8749225798999998,1.115,0,1.115,2.66,0.8742997198,2.8
2019-12-15 18:30:00,3.752,0.8430747298,3.8455531462,1.187,0,1.187,2.565,0.8430747298,2.7
2019-12-15 19:00:00,3.6425,0.8586872248,3.7423455212,1.03,0,1.03,2.6125,0.8586872248,2.75
2019-12-15 19:30:00,3.5335,0.8337072328,3.630522001,0.997,0,0.997,2.5365,0.8337072328,2.67
2019-12-15 20:00:00,3.4225,0.8024822428,3.5153213224,0.981,0,0.981,2.4415,0.8024822428,2.5700000000000003
2019-12-15 20:30:00,3.3605,0.7837472488,3.4506839902,0.976,0,0.976,2.3845,0.7837472488,2.51
2019-12-15 21:00:00,3.38,0.7993597438000001,3.4732371068,0.9480000000000001,0,0.9480000000000001,2.432,0.7993597438000001,2.56
2019-12-15 21:30:00,3.303,0.7743797518000001,3.3925614217,0.9470000000000001,0,0.9470000000000001,2.356,0.7743797518000001,2.48
2019-12-15 22:00:00,3.203,0.7431547618000001,3.288082724,0.9420000000000001,0,0.9420000000000001,2.261,0.7431547618000001,2.38
2019-12-15 22:30:00,3.0795,0.7025622748,3.1586253339,0.9420000000000001,0,0.9420000000000001,2.1375,0.7025622748,2.25
2019-12-15 23:00:00,2.9635,0.7462772608,3.0560206151,0.6930000000000001,0,0.6930000000000001,2.2705,0.7462772608,2.39
2019-12-15 23:30:00,3.033,0.6744597838,3.1070862556,0.981,0,0.981,2.052,0.6744597838,2.16
2019-12-16 00:00:00,3.011,0.6869497798,3.0883686632,0.921,0,0.921,2.09,0.6869497798,2.2
2019-12-16 00:30:00,3.242,0.8680547218,3.3562006793,0.601,0,0.601,2.641,0.8680547218,2.7800000000000002
2019-12-16 01:00:00,3.3725,0.8586872248,3.4801005733,0.76,0,0.76,2.6125,0.8586872248,2.75
2019-12-16 01:30:00,3.3615,0.8024822428,3.4559600692,0.92,0,0.92,2.4415,0.8024822428,2.5700000000000003
2019-12-16 02:00:00,3.3035,0.7899922468,3.3966454039,0.9,0,0.9,2.4035,0.7899922468,2.5300000000000002
2019-12-16 02:30:00,3.323,0.8056047418000001,3.4192583991,0.872,0,0.872,2.451,0.8056047418000001,2.58
2019-12-16 03:00:00,3.326,0.8056047418000001,3.4221740166,0.875,0,0.875,2.451,0.8056047418000001,2.58
2019-12-16 03:30:00,3.2215,0.7962372448,3.318441803,0.799,0,0.799,2.4225,0.7962372448,2.55
2019-12-16 04:00:00,3.1425,0.7962372448,3.2418050527,0.72,0,0.72,2.4225,0.7962372448,2.55
2019-12-16 04:30:00,3.039,0.8618097238,3.1588347535,0.417,0,0.417,2.622,0.8618097238,2.76
2019-12-16 05:00:00,3.0185,0.8337072328,3.1315188008,0.482,0,0.482,2.5365,0.8337072328,2.67
2019-12-16 05:30:00,2.999,0.8930347138,3.1291391788,0.28200000000000003,0,0.28200000000000003,2.717,0.8930347138,2.86
2019-12-16 06:00:00,2.9795,0.8649322228,3.1025035052,0.34800000000000003,0,0.34800000000000003,2.6315,0.8649322228,2.77
2019-12-16 06:30:00,3.147,0.8992797118,3.2729670026,0.41100000000000003,0,0.41100000000000003,2.7359999999999998,0.8992797118,2.88
2019-12-16 07:00:00,3.294,0.9742196878,3.4350458512,0.33,0,0.33,2.964,0.9742196878,3.12
2019-12-16 07:30:00,3.324,0.9929546817,3.4691403834,0.303,0,0.303,3.021,0.9929546817,3.18
2019-12-16 08:00:00,3.3785,1.0023221787,3.5240476728,0.329,0,0.329,3.0495,1.0023221787,3.21
2019-12-16 08:30:00,3.3529999999999998,1.0429146657,3.5114498430000003,0.18,0,0.18,3.173,1.0429146657,3.34
2019-12-16 09:00:00,3.3145,1.0710171567,3.4832438904,0.056,0,0.056,3.2585,1.0710171567,3.43
2019-12-16 09:30:00,3.316,1.0554046617,3.4799044527,0.105,0,0.105,3.211,1.0554046617,3.38
2019-12-16 10:00:00,3.2625,1.0273021707,3.4204175184,0.137,0,0.137,3.1255,1.0273021707,3.29
2019-12-16 10:30:00,3.198,0.9991996797,3.3504632516,0.158,0,0.158,3.04,0.9991996797,3.2
2019-12-16 11:00:00,3.178,1.0179346737,3.3370458493,0.081,0,0.081,3.097,1.0179346737,3.26
2019-12-16 11:30:00,3.0995,0.9960771807000001,3.2556212925,0.069,0,0.069,3.0305,0.9960771807000001,3.19
2019-12-16 12:00:00,3.011,0.9742196878,3.1646840285,0.047,0,0.047,2.964,0.9742196878,3.12
2019-12-16 12:30:00,3.0005,0.9773421867000001,3.1556612619,0.027,0,0.027,2.9735,0.9773421867000001,3.13
2019-12-16 13:00:00,3.0255,0.9898321827000001,3.1833030016,0.014,0,0.014,3.0115,0.9898321827000001,3.17
2019-12-16 13:30:00,3.04,0.9929546817,3.198055503,0.019,0,0.019,3.021,0.9929546817,3.18
2019-12-16 14:00:00,3.0385,0.9898321827000001,3.195661121,0.027,0,0.027,3.0115,0.9898321827000001,3.17
2019-12-16 14:30:00,3.0765,1.0085671767,3.2376009637,0.008,0,0.008,3.0685000000000002,1.0085671767,3.23
2019-12-16 15:00:00,3.0695,1.0085671767,3.2309500151,0.001,0,0.001,3.0685000000000002,1.0085671767,3.23
2019-12-16 15:30:00,3.066,1.0054446777,3.2266507403,0.007,0,0.007,3.059,1.0054446777,3.22
2019-12-16 16:00:00,3.135,1.0304246697,3.3,0.0,0,0.0,3.135,1.0304246697,3.3
2019-12-16 16:30:00,3.3175,1.0897521507,3.4919000558,0.002,0,0.002,3.3155,1.0897521507,3.49
2019-12-16 17:00:00,3.402,1.1178546417,3.5809500136,0.001,0,0.001,3.401,1.1178546417,3.58
2019-12-16 17:30:00,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71
2019-12-16 18:00:00,3.553,1.1678146257,3.74,0.0,0,0.0,3.553,1.1678146257,3.74
2019-12-16 18:30:00,3.591,1.1803046217,3.7800000000000002,0.0,0,0.0,3.591,1.1803046217,3.7800000000000002
2019-12-16 19:00:00,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71
2019-12-16 19:30:00,3.42,1.1240996397,3.6,0.0,0,0.0,3.42,1.1240996397,3.6
2019-12-16 20:00:00,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5
2019-12-16 20:30:00,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2019-12-16 21:00:00,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34
2019-12-16 21:30:00,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25
2019-12-16 22:00:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15
2019-12-16 22:30:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-12-16 23:00:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-12-16 23:30:00,0.9035000000000001,0.2966374049,0.9509500513,0.001,0,0.001,0.9025000000000001,0.2966374049,0.9500000000000001
2019-12-17 00:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-17 00:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-12-17 01:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-12-17 01:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-12-17 02:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-12-17 02:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-17 03:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-17 03:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-12-17 04:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-12-17 04:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-12-17 05:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2019-12-17 05:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-12-17 06:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-12-17 06:30:00,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2019-12-17 07:00:00,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29
2019-12-17 07:30:00,3.268,1.0741396557,3.44,0.0,0,0.0,3.268,1.0741396557,3.44
2019-12-17 08:00:00,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48
2019-12-17 08:30:00,3.2775,1.0772621547,3.45,0.0,0,0.0,3.2775,1.0772621547,3.45
2019-12-17 09:00:00,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42
2019-12-17 09:30:00,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39
2019-12-17 10:00:00,3.1835,1.0460371647,3.3509500145,0.001,0,0.001,3.1825,1.0460371647,3.35
2019-12-17 10:30:00,3.042,0.9991996797,3.2019000609,0.002,0,0.002,3.04,0.9991996797,3.2
2019-12-17 11:00:00,2.9555,0.9710971888000001,3.1109500157,0.001,0,0.001,2.9545,0.9710971888000001,3.11
2019-12-17 11:30:00,2.875,0.9429946978,3.02570058,0.006,0,0.006,2.8689999999999998,0.9429946978,3.02
2019-12-17 12:00:00,2.801,0.9180147058,2.9476010585,0.008,0,0.008,2.793,0.9180147058,2.94
2019-12-17 12:30:00,2.75,0.8992797118,2.8933033025,0.014,0,0.014,2.7359999999999998,0.8992797118,2.88
2019-12-17 13:00:00,2.74,0.8992797118,2.8838002705,0.004,0,0.004,2.7359999999999998,0.8992797118,2.88
2019-12-17 13:30:00,2.8635,0.9398721988000001,3.0138002588,0.004,0,0.004,2.8595,0.9398721988000001,3.01
2019-12-17 14:00:00,2.915,0.9554846938,3.0676010171,0.008,0,0.008,2.907,0.9554846938,3.06
2019-12-17 14:30:00,2.914,0.9492396958,3.0647107531,0.026000000000000002,0,0.026000000000000002,2.888,0.9492396958,3.04
2019-12-17 15:00:00,2.876,0.9429946978,3.0266507892,0.007,0,0.007,2.8689999999999998,0.9429946978,3.02
2019-12-17 15:30:00,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2019-12-17 16:00:00,2.9565,0.9710971888000001,3.1119000627,0.002,0,0.002,2.9545,0.9710971888000001,3.11
2019-12-17 16:30:00,3.1855,1.0335471687,3.3489744699,0.041,0,0.041,3.1445,1.0335471687,3.31
2019-12-17 17:00:00,3.3295,1.0647721587,3.4956129648,0.09,0,0.09,3.2395,1.0647721587,3.41
2019-12-17 17:30:00,3.512,1.1240996397,3.6875118983,0.092,0,0.092,3.42,1.1240996397,3.6
2019-12-17 18:00:00,3.5435,1.1397121347,3.722275648,0.076,0,0.076,3.4675000000000002,1.1397121347,3.65
2019-12-17 18:30:00,3.4985,1.1334671367,3.6775331406,0.05,0,0.05,3.4485,1.1334671367,3.63
2019-12-17 19:00:00,3.5075000000000003,1.1522021307,3.6919000528,0.002,0,0.002,3.5055,1.1522021307,3.69
2019-12-17 19:30:00,3.469,1.1303446377,3.6485120255,0.03,0,0.03,3.439,1.1303446377,3.62
2019-12-17 20:00:00,3.3970000000000002,1.0741396557,3.5627777085,0.129,0,0.129,3.268,1.0741396557,3.44
2019-12-17 20:30:00,3.341,1.0366696677,3.4981373615,0.187,0,0.187,3.154,1.0366696677,3.32
2019-12-17 21:00:00,3.3365,1.0460371647,3.4966306639,0.154,0,0.154,3.1825,1.0460371647,3.35
2019-12-17 21:30:00,3.1105,0.9773421867000001,3.2604306464,0.137,0,0.137,2.9735,0.9773421867000001,3.13
2019-12-17 22:00:00,2.957,0.9117697078,3.0943776434,0.183,0,0.183,2.774,0.9117697078,2.92
2019-12-17 22:30:00,2.902,0.8930347138,3.036299557,0.185,0,0.185,2.717,0.8930347138,2.86
2019-12-17 23:00:00,2.8265000000000002,0.8774222188,2.9595560478,0.157,0,0.157,2.6695,0.8774222188,2.81
2019-12-17 23:30:00,2.8515,0.8399522308,2.972637213,0.296,0,0.296,2.5555,0.8399522308,2.69
2019-12-18 00:00:00,2.8725,0.8149722388,2.9858727367,0.393,0,0.393,2.4795,0.8149722388,2.61
2019-12-18 00:30:00,3.2675,0.9461171968000001,3.4017192712,0.389,0,0.389,2.8785,0.9461171968000001,3.03
2019-12-18 01:00:00,3.3609999999999998,0.9991996797,3.5063828941,0.321,0,0.321,3.04,0.9991996797,3.2
2019-12-18 01:30:00,3.3205,0.9648521908000001,3.4578403665,0.385,0,0.385,2.9355,0.9648521908000001,3.09
2019-12-18 02:00:00,3.23,0.8493197278,3.3397969998,0.646,0,0.646,2.584,0.8493197278,2.7199999999999998
2019-12-18 02:30:00,3.301,0.8493197278,3.4085106718000002,0.717,0,0.717,2.584,0.8493197278,2.7199999999999998
2019-12-18 03:00:00,3.2375,0.8586872248,3.3494402517,0.625,0,0.625,2.6125,0.8586872248,2.75
2019-12-18 03:30:00,3.227,0.7993597438000001,3.324530794,0.795,0,0.795,2.432,0.7993597438000001,2.56
2019-12-18 04:00:00,3.2635,0.7650122548,3.3519659903,0.936,0,0.936,2.3275,0.7650122548,2.45
2019-12-18 04:30:00,3.1825,0.7212972688,3.263215592,0.988,0,0.988,2.1945,0.7212972688,2.31
2019-12-18 05:00:00,3.075,0.6619697878,3.1454457554,1.061,0,1.061,2.014,0.6619697878,2.12
2019-12-18 05:30:00,3.124,0.6994397758,3.2013422185,0.996,0,0.996,2.128,0.6994397758,2.24
2019-12-18 06:00:00,3.1695,0.7025622748,3.2464325035,1.032,0,1.032,2.1375,0.7025622748,2.25
2019-12-18 06:30:00,3.3195,0.7212972688,3.3969618779,1.125,0,1.125,2.1945,0.7212972688,2.31
2019-12-18 07:00:00,3.439,0.7618897558000001,3.5223851294,1.121,0,1.121,2.318,0.7618897558000001,2.44
2019-12-18 07:30:00,3.445,0.7493997598000001,3.5255673302,1.165,0,1.165,2.2800000000000002,0.7493997598000001,2.4
2019-12-18 08:00:00,3.5695,0.7712572528,3.6518718488,1.223,0,1.223,2.3465,0.7712572528,2.47
2019-12-18 08:30:00,3.567,0.7743797518000001,3.650089451,1.211,0,1.211,2.356,0.7743797518000001,2.48
2019-12-18 09:00:00,3.5635,0.7712572528,3.6460074054,1.217,0,1.217,2.3465,0.7712572528,2.47
2019-12-18 09:30:00,3.412,0.7181747698000001,3.4867633989,1.227,0,1.227,2.185,0.7181747698000001,2.3
2019-12-18 10:00:00,3.399,0.7119297718,3.4727575498,1.233,0,1.233,2.166,0.7119297718,2.2800000000000002
2019-12-18 10:30:00,3.378,0.7056847738,3.4509237894,1.231,0,1.231,2.147,0.7056847738,2.26
2019-12-18 11:00:00,3.3965,0.7088072728,3.4696714542000002,1.24,0,1.24,2.1565,0.7088072728,2.27
2019-12-18 11:30:00,3.38,0.7056847738,3.4528815502,1.233,0,1.233,2.147,0.7056847738,2.26
2019-12-18 12:00:00,3.383,0.7056847738,3.4558182823,1.236,0,1.236,2.147,0.7056847738,2.26
2019-12-18 12:30:00,3.4050000000000002,0.7119297718,3.4786303339,1.239,0,1.239,2.166,0.7119297718,2.2800000000000002
2019-12-18 13:00:00,3.485,0.7369097638000001,3.5620585341,1.2429999999999999,0,1.2429999999999999,2.242,0.7369097638000001,2.36
2019-12-18 13:30:00,3.4485,0.7275422668,3.524410589,1.235,0,1.235,2.2135,0.7275422668,2.33
2019-12-18 14:00:00,3.4425,0.7275422668,3.5185400381000003,1.229,0,1.229,2.2135,0.7275422668,2.33
2019-12-18 14:30:00,3.4405,0.7275422668,3.5165832850000003,1.227,0,1.227,2.2135,0.7275422668,2.33
2019-12-18 15:00:00,3.511,0.7493997598000001,3.5900864892,1.231,0,1.231,2.2800000000000002,0.7493997598000001,2.4
2019-12-18 15:30:00,3.4885,0.7400322628,3.5661295546,1.237,0,1.237,2.2515,0.7400322628,2.37
2019-12-18 16:00:00,3.5015,0.7525222588,3.5814511026,1.212,0,1.212,2.2895,0.7525222588,2.41
2019-12-18 16:30:00,3.588,0.7806247498000001,3.6719366825,1.213,0,1.213,2.375,0.7806247498000001,2.5
2019-12-18 17:00:00,3.7155,0.8212172368,3.8051725322000003,1.217,0,1.217,2.4985,0.8212172368,2.63
2019-12-18 17:30:00,3.803,0.8493197278,3.8966848731,1.219,0,1.219,2.584,0.8493197278,2.7199999999999998
2019-12-18 18:00:00,3.817,0.8555647258,3.9117106232000003,1.214,0,1.214,2.6029999999999998,0.8555647258,2.74
2019-12-18 18:30:00,3.831,0.8555647258,3.9253728485,1.228,0,1.228,2.6029999999999998,0.8555647258,2.74
2019-12-18 19:00:00,3.7235,0.8212172368,3.8129843955,1.225,0,1.225,2.4985,0.8212172368,2.63
2019-12-18 19:30:00,3.5700000000000003,0.7743797518000001,3.6530212154,1.214,0,1.214,2.356,0.7743797518000001,2.48
2019-12-18 20:00:00,3.5460000000000003,0.7681347538000001,3.6282429632,1.209,0,1.209,2.337,0.7681347538000001,2.46
2019-12-18 20:30:00,3.54,0.7681347538000001,3.6223791905000002,1.203,0,1.203,2.337,0.7681347538000001,2.46
2019-12-18 21:00:00,3.4635,0.7400322628,3.5416775686,1.212,0,1.212,2.2515,0.7400322628,2.37
2019-12-18 21:30:00,3.2965,0.6963172768,3.3692387864,1.178,0,1.178,2.1185,0.6963172768,2.23
2019-12-18 22:00:00,3.13,0.6619697878,3.1992349085,1.116,0,1.116,2.014,0.6619697878,2.12
2019-12-18 22:30:00,3.0815,0.6401122948,3.1472823197,1.134,0,1.134,1.9475,0.6401122948,2.05
2019-12-18 23:00:00,3.0375,0.6088873048,3.0979267261,1.185,0,1.185,1.8525,0.6088873048,1.9500000000000002
2019-12-18 23:30:00,3.0515,0.6151323028,3.1128829082,1.18,0,1.18,1.8715000000000002,0.6151323028,1.97
2019-12-19 00:00:00,2.9855,0.6338672968,3.0520481648,1.057,0,1.057,1.9285,0.6338672968,2.03
2019-12-21 00:30:00,3.338,0.8680547218,3.449023485,0.6970000000000001,0,0.6970000000000001,2.641,0.8680547218,2.7800000000000002
2019-12-21 01:00:00,3.472,0.8368297318,3.5714238057000003,0.926,0,0.926,2.5460000000000003,0.8368297318,2.68
2019-12-21 01:30:00,3.4615,0.8337072328,3.5604845176,0.925,0,0.925,2.5365,0.8337072328,2.67
2019-12-21 02:00:00,3.4165,0.8399522308,3.5182370585,0.861,0,0.861,2.5555,0.8399522308,2.69
2019-12-21 02:30:00,3.3995,0.8212172368,3.4972843751,0.901,0,0.901,2.4985,0.8212172368,2.63
2019-12-21 03:00:00,3.3135,0.7899922468,3.4063719703,0.91,0,0.91,2.4035,0.7899922468,2.5300000000000002
2019-12-21 03:30:00,3.2439999999999998,0.7431547618000001,3.3280347053,0.983,0,0.983,2.261,0.7431547618000001,2.38
2019-12-21 04:00:00,3.261,0.7181747698000001,3.3391459986,1.076,0,1.076,2.185,0.7181747698000001,2.3
2019-12-21 04:30:00,3.1315,0.6838272808,3.2052943703,1.051,0,1.051,2.0805,0.6838272808,2.19
2019-12-21 05:00:00,3.117,0.6744597838,3.1891354628,1.065,0,1.065,2.052,0.6744597838,2.16
2019-12-21 05:30:00,3.0925,0.6838272808,3.1672031825999998,1.012,0,1.012,2.0805,0.6838272808,2.19
2019-12-21 06:00:00,3.0185,0.6588472888,3.0895666363,1.014,0,1.014,2.0045,0.6588472888,2.11
2019-12-21 06:30:00,3.149,0.7181747698000001,3.2298569628,0.964,0,0.964,2.185,0.7181747698000001,2.3
2019-12-21 07:00:00,3.1815,0.7400322628,3.2664338352,0.93,0,0.93,2.2515,0.7400322628,2.37
2019-12-21 07:30:00,3.1865,0.7587672568,3.2755930761,0.878,0,0.878,2.3085,0.7587672568,2.43
2019-12-21 08:00:00,3.2605,0.7837472488,3.3533744199,0.876,0,0.876,2.3845,0.7837472488,2.51
2019-12-21 08:30:00,3.2615,0.8711772208,3.3758453756,0.611,0,0.611,2.6505,0.8711772208,2.79
2019-12-21 09:00:00,3.1965,0.8899122148,3.3180650988,0.489,0,0.489,2.7075,0.8899122148,2.85
2019-12-21 09:30:00,3.208,0.7868697478000001,3.3030937014,0.8140000000000001,0,0.8140000000000001,2.394,0.7868697478000001,2.52
2019-12-21 10:00:00,3.157,0.7868697478000001,3.2535846385,0.763,0,0.763,2.394,0.7868697478000001,2.52
2019-12-21 10:30:00,3.1125,0.8149722388,3.2174269222,0.633,0,0.633,2.4795,0.8149722388,2.61
2019-12-21 11:00:00,3.192,0.8180947378000001,3.2951696466,0.7030000000000001,0,0.7030000000000001,2.489,0.8180947378000001,2.62
2019-12-21 11:30:00,3.233,0.8118497398000001,3.3333750164,0.763,0,0.763,2.47,0.8118497398000001,2.6
2019-12-21 12:00:00,3.1945,0.8212172368,3.298367475,0.6960000000000001,0,0.6960000000000001,2.4985,0.8212172368,2.63
2019-12-21 12:30:00,3.206,0.8805447178,3.3247248006,0.527,0,0.527,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-21 13:00:00,3.249,0.8867897158,3.3678475322,0.551,0,0.551,2.698,0.8867897158,2.84
2019-12-21 13:30:00,3.2395,0.8586872248,3.3513734498,0.627,0,0.627,2.6125,0.8586872248,2.75
