Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-12-21 14:00:00,3.2385,0.8649322228,3.3520128281,0.607,0,0.607,2.6315,0.8649322228,2.77
2019-12-21 14:30:00,3.355,0.7618897558000001,3.4404216311,1.037,0,1.037,2.318,0.7618897558000001,2.44
2019-12-21 15:00:00,3.4215,0.7525222588,3.5032773227,1.1320000000000001,0,1.1320000000000001,2.2895,0.7525222588,2.41
2019-12-21 15:30:00,3.3689999999999998,0.7431547618000001,3.4499913043,1.108,0,1.108,2.261,0.7431547618000001,2.38
2019-12-21 16:00:00,3.4535,0.7587672568,3.5358718868,1.145,0,1.145,2.3085,0.7587672568,2.43
2019-12-21 16:30:00,3.4925,0.8149722388,3.5863262540000003,1.013,0,1.013,2.4795,0.8149722388,2.61
2019-12-21 17:00:00,3.4859999999999998,0.9117697078,3.6032651859,0.712,0,0.712,2.774,0.9117697078,2.92
2019-12-21 17:30:00,3.6470000000000002,1.1178546417,3.8144734892,0.246,0,0.246,3.401,1.1178546417,3.58
2019-12-21 18:00:00,3.591,1.1178546417,3.7609679605,0.19,0,0.19,3.401,1.1178546417,3.58
2019-12-21 18:30:00,3.5975,1.0210571727,3.7395940956000002,0.491,0,0.491,3.1065,1.0210571727,3.27
2019-12-21 19:00:00,3.4665,1.0335471687,3.6172976101,0.322,0,0.322,3.1445,1.0335471687,3.31
2019-12-21 19:30:00,3.422,1.0366696677,3.5755793936,0.268,0,0.268,3.154,1.0366696677,3.32
2019-12-21 20:00:00,3.34,1.0304246697,3.4953361784,0.20500000000000002,0,0.20500000000000002,3.135,1.0304246697,3.3
2019-12-21 20:30:00,3.2635,1.0397921667,3.4251423328,0.1,0,0.1,3.1635,1.0397921667,3.33
2019-12-21 21:00:00,3.2095000000000002,1.0210571727,3.3680035629000002,0.10300000000000001,0,0.10300000000000001,3.1065,1.0210571727,3.27
2019-12-21 21:30:00,3.1085,1.0023221787,3.266101958,0.059000000000000004,0,0.059000000000000004,3.0495,1.0023221787,3.21
2019-12-21 22:00:00,3.0205,0.9461171968000001,3.1652105775,0.14200000000000002,0,0.14200000000000002,2.8785,0.9461171968000001,3.03
2019-12-21 22:30:00,2.9885,0.7337872648,3.0772676192,0.756,0,0.756,2.2325,0.7337872648,2.35
2019-12-21 23:00:00,3.112,0.6432347938,3.1777814588,1.155,0,1.155,1.957,0.6432347938,2.06
2019-12-21 23:30:00,3.1325,0.6338672968,3.1959887359,1.204,0,1.204,1.9285,0.6338672968,2.03
2019-12-22 00:00:00,3.136,0.6494797918,3.2025489848,1.16,0,1.16,1.976,0.6494797918,2.08
2019-12-22 00:30:00,3.4465,0.7462772608,3.5263709391,1.176,0,1.176,2.2705,0.7462772608,2.39
2019-12-22 01:00:00,3.4845,0.7587672568,3.5661559136000003,1.176,0,1.176,2.3085,0.7587672568,2.43
2019-12-22 01:30:00,3.4835000000000003,0.7525222588,3.5638549353,1.194,0,1.194,2.2895,0.7525222588,2.41
2019-12-22 02:00:00,3.4395,0.7212972688,3.514317857,1.245,0,1.245,2.1945,0.7212972688,2.31
2019-12-22 02:30:00,3.45,0.7369097638000001,3.5278231248000003,1.208,0,1.208,2.242,0.7369097638000001,2.36
2019-12-22 03:00:00,3.444,0.7493997598000001,3.5245901889,1.164,0,1.164,2.2800000000000002,0.7493997598000001,2.4
2019-12-22 03:30:00,3.3055,0.7337872648,3.3859672178,1.073,0,1.073,2.2325,0.7337872648,2.35
2019-12-22 04:00:00,3.2135,0.7275422668,3.2948292824,1.0,0,1.0,2.2135,0.7275422668,2.33
2019-12-22 04:30:00,3.082,0.7181747698000001,3.164569323,0.897,0,0.897,2.185,0.7181747698000001,2.3
2019-12-22 05:00:00,3.094,0.6807047818,3.167995423,1.023,0,1.023,2.071,0.6807047818,2.18
2019-12-22 05:30:00,3.1195,0.6338672968,3.1832480268,1.191,0,1.191,1.9285,0.6338672968,2.03
2019-12-22 06:00:00,3.12,0.6307447978,3.1831178112,1.201,0,1.201,1.919,0.6307447978,2.02
2019-12-22 06:30:00,3.1955,0.6526022908,3.2614582628,1.21,0,1.21,1.9855,0.6526022908,2.09
2019-12-22 07:00:00,3.22,0.6931947778,3.2937697248,1.111,0,1.111,2.109,0.6931947778,2.22
2019-12-22 07:30:00,3.217,0.6994397758,3.2921581068,1.089,0,1.089,2.128,0.6994397758,2.24
2019-12-22 08:00:00,3.2475,0.6900722788,3.3200084337,1.148,0,1.148,2.0995,0.6900722788,2.21
2019-12-22 08:30:00,3.31,0.7181747698000001,3.387015648,1.125,0,1.125,2.185,0.7181747698000001,2.3
2019-12-22 09:00:00,3.347,0.7369097638000001,3.4271628208,1.105,0,1.105,2.242,0.7369097638000001,2.36
2019-12-22 09:30:00,3.418,0.7681347538000001,3.5032492061,1.081,0,1.081,2.337,0.7681347538000001,2.46
2019-12-22 10:00:00,3.3810000000000002,0.7681347538000001,3.4671590676,1.044,0,1.044,2.337,0.7681347538000001,2.46
2019-12-22 10:30:00,3.444,0.7931147458000001,3.5341430362,1.031,0,1.031,2.4130000000000003,0.7931147458000001,2.54
2019-12-22 11:00:00,3.4325,0.7462772608,3.5126892832000003,1.162,0,1.162,2.2705,0.7462772608,2.39
2019-12-22 11:30:00,3.401,0.7431547618000001,3.4812469031,1.1400000000000001,0,1.1400000000000001,2.261,0.7431547618000001,2.38
2019-12-22 12:00:00,3.3965,0.7212972688,3.472244519,1.202,0,1.202,2.1945,0.7212972688,2.31
2019-12-22 12:30:00,3.3485,0.7212972688,3.4253061177,1.154,0,1.154,2.1945,0.7212972688,2.31
2019-12-22 13:00:00,3.3575,0.7150522708,3.4327985668,1.182,0,1.182,2.1755,0.7150522708,2.29
2019-12-22 13:30:00,3.3305,0.6963172768,3.4025120132,1.212,0,1.212,2.1185,0.6963172768,2.23
2019-12-22 14:00:00,3.291,0.6807047818,3.3606606493,1.22,0,1.22,2.071,0.6807047818,2.18
2019-12-22 14:30:00,3.3505000000000003,0.6963172768,3.4220911735,1.232,0,1.232,2.1185,0.6963172768,2.23
2019-12-22 15:00:00,3.3575,0.7212972688,3.4341048324,1.163,0,1.163,2.1945,0.7212972688,2.31
2019-12-22 15:30:00,3.396,0.6994397758,3.4672802021,1.268,0,1.268,2.128,0.6994397758,2.24
2019-12-22 16:00:00,3.36,0.6869497798,3.4295043374,1.27,0,1.27,2.09,0.6869497798,2.2
2019-12-22 16:30:00,3.453,0.7119297718,3.5256280292,1.287,0,1.287,2.166,0.7119297718,2.2800000000000002
2019-12-22 17:00:00,3.5225,0.7337872648,3.5981175633999998,1.29,0,1.29,2.2325,0.7337872648,2.35
2019-12-22 17:30:00,3.6075,0.7650122548,3.6877228746,1.28,0,1.28,2.3275,0.7650122548,2.45
2019-12-22 18:00:00,3.681,0.7931147458000001,3.7654736754,1.268,0,1.268,2.4130000000000003,0.7931147458000001,2.54
2019-12-22 18:30:00,3.7535,0.8274622348,3.843625372,1.236,0,1.236,2.5175,0.8274622348,2.65
2019-12-22 19:00:00,3.624,0.7993597438000001,3.7111119627,1.192,0,1.192,2.432,0.7993597438000001,2.56
2019-12-22 19:30:00,3.5255,0.7650122548,3.6075468119,1.198,0,1.198,2.3275,0.7650122548,2.45
2019-12-22 20:00:00,3.483,0.7369097638000001,3.5601018244000002,1.241,0,1.241,2.242,0.7369097638000001,2.36
2019-12-22 20:30:00,3.429,0.7181747698000001,3.5034006337,1.244,0,1.244,2.185,0.7181747698000001,2.3
2019-12-22 21:00:00,3.4045,0.7025622748,3.4762356077,1.267,0,1.267,2.1375,0.7025622748,2.25
2019-12-22 21:30:00,3.342,0.6807047818,3.410619152,1.271,0,1.271,2.071,0.6807047818,2.18
2019-12-22 22:00:00,3.1845,0.6338672968,3.246972128,1.256,0,1.256,1.9285,0.6338672968,2.03
2019-12-22 22:30:00,3.1225,0.6088873048,3.1813126222,1.27,0,1.27,1.8525,0.6088873048,1.9500000000000002
2019-12-22 23:00:00,3.1075,0.5963973088,3.1642133304,1.293,0,1.293,1.8145,0.5963973088,1.9100000000000001
2019-12-22 23:30:00,3.1425,0.6088873048,3.2009451729,1.29,0,1.29,1.8525,0.6088873048,1.9500000000000002
2019-12-23 00:00:00,3.1405,0.6088873048,3.1989817130000002,1.288,0,1.288,1.8525,0.6088873048,1.9500000000000002
2019-12-23 00:30:00,3.392,0.6931947778,3.4621067286000002,1.283,0,1.283,2.109,0.6931947778,2.22
2019-12-23 01:00:00,3.432,0.7056847738,3.5038000799,1.2850000000000001,0,1.2850000000000001,2.147,0.7056847738,2.26
2019-12-23 01:30:00,3.436,0.7056847738,3.5077182042,1.289,0,1.289,2.147,0.7056847738,2.26
2019-12-23 02:00:00,3.409,0.6994397758,3.4800139368,1.2810000000000001,0,1.2810000000000001,2.128,0.6994397758,2.24
2019-12-23 02:30:00,3.4095,0.6963172768,3.4798775841,1.291,0,1.291,2.1185,0.6963172768,2.23
2019-12-23 03:00:00,3.342,0.6744597838,3.4093782424,1.29,0,1.29,2.052,0.6744597838,2.16
2019-12-23 03:30:00,3.2355,0.6401122948,3.298212243,1.288,0,1.288,1.9475,0.6401122948,2.05
2019-12-23 04:00:00,3.221,0.6369897958,3.2833819455,1.283,0,1.283,1.9380000000000002,0.6369897958,2.04
2019-12-23 04:30:00,3.166,0.6244997998,3.2270041834,1.266,0,1.266,1.9,0.6244997998,2.0
2019-12-23 05:00:00,3.0305,0.5839073129,3.0862401073,1.254,0,1.254,1.7765,0.5839073129,1.87
2019-12-23 05:30:00,3.066,0.5932748098,3.1228722356,1.2610000000000001,0,1.2610000000000001,1.8050000000000002,0.5932748098,1.9
2019-12-23 06:00:00,3.15,0.6307447978,3.2125284435,1.231,0,1.231,1.919,0.6307447978,2.02
2019-12-23 06:30:00,3.1955,0.6526022908,3.2614582628,1.21,0,1.21,1.9855,0.6526022908,2.09
2019-12-23 07:00:00,3.311,0.6869497798,3.3815116442,1.221,0,1.221,2.09,0.6869497798,2.2
2019-12-23 07:30:00,3.4265,0.7400322628,3.505502817,1.175,0,1.175,2.2515,0.7400322628,2.37
2019-12-23 08:00:00,3.38,0.7119297718,3.4541632851,1.214,0,1.214,2.166,0.7119297718,2.2800000000000002
2019-12-23 08:30:00,3.438,0.7431547618000001,3.5174028771,1.177,0,1.177,2.261,0.7431547618000001,2.38
2019-12-23 09:00:00,3.3365,0.7212972688,3.4135761307,1.142,0,1.142,2.1945,0.7212972688,2.31
2019-12-23 09:30:00,3.321,0.7244197678000001,3.3990917905,1.117,0,1.117,2.204,0.7244197678000001,2.32
2019-12-23 10:00:00,3.344,0.7306647658000001,3.4228945353,1.121,0,1.121,2.223,0.7306647658000001,2.34
2019-12-23 10:30:00,3.255,0.7119297718,3.3319467283,1.089,0,1.089,2.166,0.7119297718,2.2800000000000002
2019-12-23 11:00:00,3.2205,0.7275422668,3.3016568568,1.007,0,1.007,2.2135,0.7275422668,2.33
2019-12-23 11:30:00,3.0995,0.7525222588,3.1895438545,0.81,0,0.81,2.2895,0.7525222588,2.41
2019-12-23 12:00:00,3.0385,0.7462772608,3.1288036052,0.768,0,0.768,2.2705,0.7462772608,2.39
2019-12-23 12:30:00,3.1015,0.7587672568,3.192965706,0.793,0,0.793,2.3085,0.7587672568,2.43
2019-12-23 13:00:00,3.161,0.7431547618000001,3.2471833949,0.9,0,0.9,2.261,0.7431547618000001,2.38
2019-12-23 13:30:00,3.1805,0.7525222588,3.2683130205,0.891,0,0.891,2.2895,0.7525222588,2.41
2019-12-23 14:00:00,3.1395,0.7462772608,3.2269784629,0.869,0,0.869,2.2705,0.7462772608,2.39
2019-12-23 14:30:00,3.154,0.7868697478000001,3.2506737763,0.76,0,0.76,2.394,0.7868697478000001,2.52
2019-12-23 15:00:00,3.04,0.8180947378000001,3.1481548564,0.551,0,0.551,2.489,0.8180947378000001,2.62
2019-12-23 15:30:00,3.0575,0.8711772208,3.1791910921,0.40700000000000003,0,0.40700000000000003,2.6505,0.8711772208,2.79
2019-12-23 16:00:00,3.058,0.9429946978,3.2000942174,0.189,0,0.189,2.8689999999999998,0.9429946978,3.02
2019-12-23 16:30:00,3.1595,0.9648521908000001,3.303540525,0.224,0,0.224,2.9355,0.9648521908000001,3.09
2019-12-23 17:00:00,3.3615,1.0460371647,3.5204937154,0.179,0,0.179,3.1825,1.0460371647,3.35
2019-12-23 17:30:00,3.5015,1.0647721587,3.6598144762,0.262,0,0.262,3.2395,1.0647721587,3.41
2019-12-23 18:00:00,3.5995,1.1397121347,3.7756249814,0.132,0,0.132,3.4675000000000002,1.1397121347,3.65
2019-12-23 18:30:00,3.6295,1.1209771407,3.7986655552,0.219,0,0.219,3.4105,1.1209771407,3.59
2019-12-23 19:00:00,3.6035,1.0710171567,3.7592938167,0.34500000000000003,0,0.34500000000000003,3.2585,1.0710171567,3.43
2019-12-23 19:30:00,3.5195,1.0585271607,3.6752360468000003,0.299,0,0.299,3.2205,1.0585271607,3.39
2019-12-23 20:00:00,3.3845,0.9773421867000001,3.5227883842,0.41100000000000003,0,0.41100000000000003,2.9735,0.9773421867000001,3.13
2019-12-23 20:30:00,3.3415,0.8711772208,3.453197359,0.6910000000000001,0,0.6910000000000001,2.6505,0.8711772208,2.79
2019-12-23 21:00:00,3.4265,0.7837472488,3.5149910384,1.042,0,1.042,2.3845,0.7837472488,2.51
2019-12-23 21:30:00,3.418,0.7244197678000001,3.4939244411,1.214,0,1.214,2.204,0.7244197678000001,2.32
2019-12-23 22:00:00,3.3255,0.6775822828,3.3938279273,1.264,0,1.264,2.0615,0.6775822828,2.17
2019-12-23 22:30:00,3.198,0.6557247898,3.2645335042,1.203,0,1.203,1.995,0.6557247898,2.1
2019-12-23 23:00:00,3.1015,0.6713372848,3.1733257003,1.059,0,1.059,2.0425,0.6713372848,2.15
2019-12-23 23:30:00,3.0555,0.7899922468,3.1559733839,0.652,0,0.652,2.4035,0.7899922468,2.5300000000000002
2019-12-24 00:00:00,3.091,0.7119297718,3.1719276473,0.925,0,0.925,2.166,0.7119297718,2.2800000000000002
2019-12-24 00:30:00,3.4655,0.7275422668,3.5410461731,1.252,0,1.252,2.2135,0.7275422668,2.33
2019-12-24 01:00:00,3.518,0.7556447578000001,3.5982388748,1.219,0,1.219,2.299,0.7556447578000001,2.42
2019-12-24 01:30:00,3.488,0.7369097638000001,3.5649936886,1.246,0,1.246,2.242,0.7369097638000001,2.36
2019-12-24 02:00:00,3.421,0.7119297718,3.4942932046,1.255,0,1.255,2.166,0.7119297718,2.2800000000000002
2019-12-24 02:30:00,3.406,0.7056847738,3.4783368152,1.259,0,1.259,2.147,0.7056847738,2.26
2019-12-24 03:00:00,3.3525,0.6900722788,3.4227848311,1.2530000000000001,0,1.2530000000000001,2.0995,0.6900722788,2.21
2019-12-24 03:30:00,3.286,0.6744597838,3.3545032419,1.234,0,1.234,2.052,0.6744597838,2.16
2019-12-24 04:00:00,3.224,0.6619697878,3.2912581181,1.21,0,1.21,2.014,0.6619697878,2.12
2019-12-24 04:30:00,3.1275,0.6401122948,3.1923345689,1.18,0,1.18,1.9475,0.6401122948,2.05
2019-12-24 05:00:00,3.09,0.6182548018,3.1512440401,1.209,0,1.209,1.881,0.6182548018,1.98
2019-12-24 05:30:00,3.144,0.6369897958,3.2078796736,1.206,0,1.206,1.9380000000000002,0.6369897958,2.04
2019-12-24 06:00:00,3.0695,0.6151323028,3.1305299871,1.198,0,1.198,1.8715000000000002,0.6151323028,1.97
2019-12-24 06:30:00,3.1905,0.6401122948,3.2540795934,1.2429999999999999,0,1.2429999999999999,1.9475,0.6401122948,2.05
2019-12-24 07:00:00,3.2685,0.6588472888,3.3342423427,1.264,0,1.264,2.0045,0.6588472888,2.11
2019-12-24 07:30:00,3.2785,0.6713372848,3.346528948,1.236,0,1.236,2.0425,0.6713372848,2.15
2019-12-24 08:00:00,3.3205,0.6838272808,3.3901828859,1.24,0,1.24,2.0805,0.6838272808,2.19
2019-12-24 08:30:00,3.3915,0.7025622748,3.4635048722,1.254,0,1.254,2.1375,0.7025622748,2.25
2019-12-24 09:00:00,3.4314999999999998,0.7212972688,3.5064885569,1.237,0,1.237,2.1945,0.7212972688,2.31
2019-12-24 09:30:00,3.424,0.7181747698000001,3.4985069673,1.239,0,1.239,2.185,0.7181747698000001,2.3
2019-12-24 10:00:00,3.476,0.7369097638000001,3.5532537202,1.234,0,1.234,2.242,0.7369097638000001,2.36
2019-12-24 10:30:00,3.4835000000000003,0.7275422668,3.5586640752000003,1.27,0,1.27,2.2135,0.7275422668,2.33
2019-12-24 11:00:00,3.3905,0.7025622748,3.4625256678,1.2530000000000001,0,1.2530000000000001,2.1375,0.7025622748,2.25
2019-12-24 11:30:00,3.474,0.7244197678000001,3.5487265322,1.27,0,1.27,2.204,0.7244197678000001,2.32
2019-12-24 12:00:00,3.466,0.7244197678000001,3.540895367,1.262,0,1.262,2.204,0.7244197678000001,2.32
2019-12-24 12:30:00,3.4155,0.7150522708,3.4895472486,1.24,0,1.24,2.1755,0.7150522708,2.29
2019-12-24 13:00:00,3.432,0.7119297718,3.5050631949,1.266,0,1.266,2.166,0.7119297718,2.2800000000000002
2019-12-24 13:30:00,3.4455,0.7212972688,3.5201903358,1.251,0,1.251,2.1945,0.7212972688,2.31
2019-12-24 14:00:00,3.4425,0.7150522708,3.5159786689,1.267,0,1.267,2.1755,0.7150522708,2.29
2019-12-24 14:30:00,3.421,0.7056847738,3.4930261951,1.274,0,1.274,2.147,0.7056847738,2.26
2019-12-24 15:00:00,3.4945,0.7337872648,3.5707105735,1.262,0,1.262,2.2325,0.7337872648,2.35
2019-12-24 15:30:00,3.5220000000000002,0.7431547618000001,3.5995503886,1.2610000000000001,0,1.2610000000000001,2.261,0.7431547618000001,2.38
2019-12-24 16:00:00,3.5335,0.7462772608,3.6114473553,1.263,0,1.263,2.2705,0.7462772608,2.39
2019-12-24 16:30:00,3.6445,0.8087272408,3.7331514837,1.184,0,1.184,2.4605,0.8087272408,2.59
2019-12-24 17:00:00,3.7815000000000003,0.8524422268,3.8763900733,1.188,0,1.188,2.5935,0.8524422268,2.73
2019-12-24 17:30:00,3.8015,0.8649322228,3.8986548962,1.17,0,1.17,2.6315,0.8649322228,2.77
2019-12-24 18:00:00,3.803,0.8618097238,3.8994262398,1.181,0,1.181,2.622,0.8618097238,2.76
2019-12-24 18:30:00,3.7425,0.8337072328,3.8342370819,1.206,0,1.206,2.5365,0.8337072328,2.67
2019-12-24 19:00:00,3.683,0.8305847338000001,3.7754946696,1.156,0,1.156,2.527,0.8305847338000001,2.66
2019-12-24 19:30:00,3.547,0.7681347538000001,3.6292203019000002,1.21,0,1.21,2.337,0.7681347538000001,2.46
2019-12-24 20:00:00,3.477,0.7431547618000001,3.5555320277,1.216,0,1.216,2.261,0.7431547618000001,2.38
2019-12-24 20:30:00,3.412,0.7306647658000001,3.4893573907,1.189,0,1.189,2.223,0.7306647658000001,2.34
2019-12-24 21:00:00,3.3675,0.7212972688,3.4438824022,1.173,0,1.173,2.1945,0.7212972688,2.31
2019-12-24 21:30:00,3.318,0.7119297718,3.393518528,1.152,0,1.152,2.166,0.7119297718,2.2800000000000002
2019-12-24 22:00:00,3.2165,0.6900722788,3.2896917789,1.117,0,1.117,2.0995,0.6900722788,2.21
2019-12-24 22:30:00,3.1245,0.6963172768,3.201149481,1.006,0,1.006,2.1185,0.6963172768,2.23
2019-12-24 23:00:00,2.9975,0.7275422668,3.0845297859,0.784,0,0.784,2.2135,0.7275422668,2.33
2019-12-24 23:30:00,3.048,0.7369097638000001,3.1358156834,0.806,0,0.806,2.242,0.7369097638000001,2.36
2019-12-25 00:00:00,3.0385,0.7775022508,3.1363979339,0.673,0,0.673,2.3655,0.7775022508,2.49
2019-12-25 00:30:00,3.3315,0.8711772208,3.4435217438,0.681,0,0.681,2.6505,0.8711772208,2.79
2019-12-25 01:00:00,3.391,0.9742196878,3.5281702056,0.427,0,0.427,2.964,0.9742196878,3.12
2019-12-25 01:30:00,3.3235,0.9710971888000001,3.4624676172,0.369,0,0.369,2.9545,0.9710971888000001,3.11
2019-12-25 02:00:00,3.194,0.9617296918,3.3356498617,0.268,0,0.268,2.926,0.9617296918,3.08
2019-12-25 02:30:00,3.183,0.9554846938,3.3233176195,0.276,0,0.276,2.907,0.9554846938,3.06
2019-12-25 03:00:00,3.164,0.9617296918,3.306935137,0.23800000000000002,0,0.23800000000000002,2.926,0.9617296918,3.08
2019-12-25 03:30:00,3.1135,0.9710971888000001,3.2614279081,0.159,0,0.159,2.9545,0.9710971888000001,3.11
2019-12-25 04:00:00,3.0565,0.9773421867000001,3.2089546585,0.083,0,0.083,2.9735,0.9773421867000001,3.13
2019-12-25 04:30:00,2.9450000000000003,0.9554846938,3.0961227366,0.038,0,0.038,2.907,0.9554846938,3.06
2019-12-25 05:00:00,2.9045,0.9461171968000001,3.0547107883,0.026000000000000002,0,0.026000000000000002,2.8785,0.9461171968000001,3.03
2019-12-25 05:30:00,2.954,0.9679746898,3.1085512703,0.009000000000000001,0,0.009000000000000001,2.9450000000000003,0.9679746898,3.1
2019-12-25 06:00:00,2.9385,0.9648521908000001,3.0928501419,0.003,0,0.003,2.9355,0.9648521908000001,3.09
2019-12-25 06:30:00,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17
2019-12-25 07:00:00,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002
2019-12-25 07:30:00,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29
2019-12-25 08:00:00,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34
2019-12-25 08:30:00,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42
2019-12-25 09:00:00,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42
2019-12-25 09:30:00,3.2585,1.0710171567,3.43,0.0,0,0.0,3.2585,1.0710171567,3.43
2019-12-25 10:00:00,3.2355,1.0585271607,3.4042532221,0.015,0,0.015,3.2205,1.0585271607,3.39
2019-12-25 10:30:00,3.234,1.0491596637,3.3999252933,0.042,0,0.042,3.192,1.0491596637,3.36
2019-12-25 11:00:00,3.245,1.0554046617,3.4123165152,0.034,0,0.034,3.211,1.0554046617,3.38
2019-12-25 11:30:00,3.1305,1.0148121747,3.2908773906,0.043000000000000003,0,0.043000000000000003,3.0875,1.0148121747,3.25
2019-12-25 12:00:00,3.1,0.9867096837,3.2532439195,0.098,0,0.098,3.002,0.9867096837,3.16
2019-12-25 12:30:00,3.1855,1.0085671767,3.3413497273,0.117,0,0.117,3.0685000000000002,1.0085671767,3.23
2019-12-25 13:00:00,3.2165,1.0148121747,3.372790536,0.129,0,0.129,3.0875,1.0148121747,3.25
2019-12-25 13:30:00,3.197,1.0054446777,3.3513770304,0.138,0,0.138,3.059,1.0054446777,3.22
2019-12-25 14:00:00,3.239,0.9929546817,3.3877839364,0.218,0,0.218,3.021,0.9929546817,3.18
2019-12-25 14:30:00,3.227,0.9305047018,3.3584770358,0.396,0,0.396,2.831,0.9305047018,2.98
2019-12-25 15:00:00,3.211,0.8992797118,3.3345501946000002,0.47500000000000003,0,0.47500000000000003,2.7359999999999998,0.8992797118,2.88
2019-12-25 15:30:00,3.291,0.8430747298,3.3972718466,0.726,0,0.726,2.565,0.8430747298,2.7
2019-12-25 16:00:00,3.359,0.7931147458000001,3.4513637884,0.9460000000000001,0,0.9460000000000001,2.4130000000000003,0.7931147458000001,2.54
2019-12-25 16:30:00,3.4065,0.7962372448,3.4983190249,0.984,0,0.984,2.4225,0.7962372448,2.55
2019-12-25 17:00:00,3.4885,0.8024822428,3.579610314,1.047,0,1.047,2.4415,0.8024822428,2.5700000000000003
2019-12-25 17:30:00,3.5035,0.8274622348,3.5998897205000002,0.986,0,0.986,2.5175,0.8274622348,2.65
2019-12-25 18:00:00,3.4925,0.7962372448,3.5821152969,1.07,0,1.07,2.4225,0.7962372448,2.55
2019-12-25 18:30:00,3.453,0.7556447578000001,3.5347146985,1.154,0,1.154,2.299,0.7556447578000001,2.42
2019-12-25 19:00:00,3.362,0.7056847738,3.4352634542000002,1.215,0,1.215,2.147,0.7056847738,2.26
2019-12-25 19:30:00,3.287,0.6619697878,3.3529946317,1.2730000000000001,0,1.2730000000000001,2.014,0.6619697878,2.12
2019-12-25 20:00:00,3.22,0.6682147858,3.2886031989,1.187,0,1.187,2.033,0.6682147858,2.14
2019-12-25 20:30:00,3.2485,0.6713372848,3.3171442537,1.206,0,1.206,2.0425,0.6713372848,2.15
2019-12-25 21:00:00,3.205,0.6619697878,3.2726486215,1.191,0,1.191,2.014,0.6619697878,2.12
2019-12-25 21:30:00,3.1435,0.6213773008,3.2043255140999998,1.2530000000000001,0,1.2530000000000001,1.8905,0.6213773008,1.99
2019-12-25 22:00:00,3.182,0.6307447978,3.2439116819000002,1.263,0,1.263,1.919,0.6307447978,2.02
2019-12-25 22:30:00,3.1095,0.6088873048,3.1685539288,1.2570000000000001,0,1.2570000000000001,1.8525,0.6088873048,1.9500000000000002
2019-12-25 23:00:00,3.089,0.5870298118,3.1442844973,1.303,0,1.303,1.786,0.5870298118,1.88
2019-12-25 23:30:00,3.1295,0.5901523108,3.1846585374,1.334,0,1.334,1.7955,0.5901523108,1.8900000000000001
2019-12-26 00:00:00,3.132,0.5870298118,3.1865385609,1.346,0,1.346,1.786,0.5870298118,1.88
2019-12-27 00:30:00,3.3455,0.7088072728,3.4197628573,1.189,0,1.189,2.1565,0.7088072728,2.27
2019-12-27 01:00:00,3.3665,0.7150522708,3.441601662,1.191,0,1.191,2.1755,0.7150522708,2.29
2019-12-27 01:30:00,3.358,0.7369097638000001,3.4379063396,1.116,0,1.116,2.242,0.7369097638000001,2.36
2019-12-27 02:00:00,3.2915,0.7525222588,3.3764274019,1.002,0,1.002,2.2895,0.7525222588,2.41
2019-12-27 02:30:00,3.2345,0.7712572528,3.3251808973,0.888,0,0.888,2.3465,0.7712572528,2.47
2019-12-27 03:00:00,3.2085,0.7837472488,3.3028369624,0.8240000000000001,0,0.8240000000000001,2.3845,0.7837472488,2.51
2019-12-27 03:30:00,3.1295,0.8087272408,3.2323072255,0.669,0,0.669,2.4605,0.8087272408,2.59
2019-12-27 04:00:00,3.0525,0.7962372448,3.1546394406,0.63,0,0.63,2.4225,0.7962372448,2.55
2019-12-27 04:30:00,2.927,0.7681347538000001,3.0261130184,0.59,0,0.59,2.337,0.7681347538000001,2.46
2019-12-27 05:00:00,2.8725,0.7775022508,2.9758639082,0.507,0,0.507,2.3655,0.7775022508,2.49
2019-12-27 05:30:00,2.825,0.7743797518000001,2.9292130342,0.46900000000000003,0,0.46900000000000003,2.356,0.7743797518000001,2.48
2019-12-27 06:00:00,2.831,0.7431547618000001,2.9269164662,0.5700000000000001,0,0.5700000000000001,2.261,0.7431547618000001,2.38
2019-12-27 06:30:00,2.8745000000000003,0.7587672568,2.9729577864000003,0.5660000000000001,0,0.5660000000000001,2.3085,0.7587672568,2.43
2019-12-27 07:00:00,2.9135,0.8149722388,3.0253366755,0.434,0,0.434,2.4795,0.8149722388,2.61
2019-12-27 07:30:00,2.898,0.8680547218,3.0252145378,0.257,0,0.257,2.641,0.8680547218,2.7800000000000002
2019-12-27 08:00:00,2.975,0.9055247098,3.1097588331,0.22,0,0.22,2.755,0.9055247098,2.9
2019-12-27 08:30:00,3.018,0.8930347138,3.1473536503,0.301,0,0.301,2.717,0.8930347138,2.86
2019-12-27 09:00:00,3.054,0.8930347138,3.1818904758,0.337,0,0.337,2.717,0.8930347138,2.86
2019-12-27 09:30:00,3.1895,0.9523621948000001,3.3286489752,0.292,0,0.292,2.8975,0.9523621948000001,3.05
2019-12-27 10:00:00,3.1745,1.0085671767,3.3308644524,0.106,0,0.106,3.0685000000000002,1.0085671767,3.23
2019-12-27 10:30:00,3.1015,0.9773421867000001,3.2518456298,0.128,0,0.128,2.9735,0.9773421867000001,3.13
2019-12-27 11:00:00,3.0235,0.9398721988000001,3.1662141431,0.164,0,0.164,2.8595,0.9398721988000001,3.01
2019-12-27 11:30:00,3.0695,0.9398721988000001,3.2101697774,0.21,0,0.21,2.8595,0.9398721988000001,3.01
2019-12-27 12:00:00,3.0365,0.9148922068,3.1713341041,0.253,0,0.253,2.7835,0.9148922068,2.93
2019-12-27 12:30:00,3.072,0.9242597038,3.2080274313,0.26,0,0.26,2.8120000000000003,0.9242597038,2.96
2019-12-27 13:00:00,3.0825,0.9336272008000001,3.2207865499,0.242,0,0.242,2.8405,0.9336272008000001,2.99
2019-12-27 13:30:00,3.064,0.9492396958,3.2076708061,0.176,0,0.176,2.888,0.9492396958,3.04
2019-12-27 14:00:00,3.0605,0.9336272008000001,3.1997374892,0.22,0,0.22,2.8405,0.9336272008000001,2.99
2019-12-27 14:30:00,3.1185,0.9461171968000001,3.2588617645,0.24,0,0.24,2.8785,0.9461171968000001,3.03
2019-12-27 15:00:00,3.0855,0.9523621948000001,3.2291336299,0.188,0,0.188,2.8975,0.9523621948000001,3.05
2019-12-27 15:30:00,3.096,0.9554846938,3.2400874988,0.189,0,0.189,2.907,0.9554846938,3.06
2019-12-27 16:00:00,3.136,0.9679746898,3.2819919256,0.191,0,0.191,2.9450000000000003,0.9679746898,3.1
2019-12-27 16:30:00,3.2315,1.0210571727,3.3889747712,0.125,0,0.125,3.1065,1.0210571727,3.27
2019-12-27 17:00:00,3.45,1.1116096437,3.6246621912,0.068,0,0.068,3.382,1.1116096437,3.56
2019-12-27 17:30:00,3.4815,1.1334671367,3.6613644997,0.033,0,0.033,3.4485,1.1334671367,3.63
2019-12-27 18:00:00,3.4205,1.1147321427,3.5975613963,0.029,0,0.029,3.3915,1.1147321427,3.5700000000000003
2019-12-27 18:30:00,3.3865,1.0897521507,3.5575190794,0.07100000000000001,0,0.07100000000000001,3.3155,1.0897521507,3.49
2019-12-27 19:00:00,3.387,1.0866296517,3.5570399211,0.081,0,0.081,3.306,1.0866296517,3.48
2019-12-27 19:30:00,3.3195,1.0647721587,3.4860894997000003,0.08,0,0.08,3.2395,1.0647721587,3.41
2019-12-27 20:00:00,3.205,1.0241796717,3.3646647678,0.089,0,0.089,3.116,1.0241796717,3.2800000000000002
2019-12-27 20:30:00,3.202,1.0179346737,3.359909969,0.105,0,0.105,3.097,1.0179346737,3.26
2019-12-27 21:00:00,3.193,1.0241796717,3.3532361981,0.077,0,0.077,3.116,1.0241796717,3.2800000000000002
2019-12-27 21:30:00,3.075,0.9929546817,3.2313439928,0.054,0,0.054,3.021,0.9929546817,3.18
2019-12-27 22:00:00,2.99,0.9492396958,3.1370616825,0.10200000000000001,0,0.10200000000000001,2.888,0.9492396958,3.04
2019-12-27 22:30:00,2.894,0.8805447178,3.0249950413,0.215,0,0.215,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-27 23:00:00,2.7945,0.8149722388,2.9109122282,0.315,0,0.315,2.4795,0.8149722388,2.61
2019-12-27 23:30:00,2.818,0.8243397358000001,2.9360960475,0.31,0,0.31,2.508,0.8243397358000001,2.64
2019-12-28 00:00:00,2.799,0.8056047418000001,2.9126276796,0.34800000000000003,0,0.34800000000000003,2.451,0.8056047418000001,2.58
2019-12-28 00:30:00,3.2015000000000002,0.9273822028,3.3331126594000002,0.38,0,0.38,2.8215,0.9273822028,2.9699999999999998
2019-12-28 01:00:00,3.2825,0.8836672168,3.399363764,0.594,0,0.594,2.6885,0.8836672168,2.83
2019-12-28 01:30:00,3.2560000000000002,0.8368297318,3.3618179606,0.71,0,0.71,2.5460000000000003,0.8368297318,2.68
2019-12-28 02:00:00,3.1835,0.8024822428,3.283085439,0.742,0,0.742,2.4415,0.8024822428,2.5700000000000003
2019-12-28 02:30:00,3.206,0.7993597438000001,3.3041507230000002,0.774,0,0.774,2.432,0.7993597438000001,2.56
2019-12-28 03:00:00,3.1125,0.7962372448,3.2127324819,0.6900000000000001,0,0.6900000000000001,2.4225,0.7962372448,2.55
2019-12-28 03:30:00,3.09,0.7493997598000001,3.1795754434,0.81,0,0.81,2.2800000000000002,0.7493997598000001,2.4
2019-12-28 04:00:00,3.014,0.7244197678000001,3.0998354795,0.81,0,0.81,2.204,0.7244197678000001,2.32
2019-12-28 04:30:00,2.949,0.6682147858,3.0237579268,0.916,0,0.916,2.033,0.6682147858,2.14
2019-12-28 05:00:00,2.9195,0.6463572928,2.9901936392,0.9530000000000001,0,0.9530000000000001,1.9665,0.6463572928,2.07
2019-12-28 05:30:00,2.86,0.7181747698000001,2.9487921256,0.675,0,0.675,2.185,0.7181747698000001,2.3
2019-12-28 06:00:00,2.884,0.6619697878,2.9589964515,0.87,0,0.87,2.014,0.6619697878,2.12
2019-12-28 06:30:00,2.954,0.6369897958,3.0218987409,1.016,0,1.016,1.9380000000000002,0.6369897958,2.04
2019-12-28 07:00:00,2.975,0.6619697878,3.0477580285,0.961,0,0.961,2.014,0.6619697878,2.12
2019-12-28 07:30:00,2.9985,0.6775822828,3.0741047477,0.937,0,0.937,2.0615,0.6775822828,2.17
2019-12-28 08:00:00,3.1205,0.6650922868,3.190590541,1.097,0,1.097,2.0235,0.6650922868,2.13
2019-12-28 08:30:00,3.2325,0.6900722788,3.3053375017,1.133,0,1.133,2.0995,0.6900722788,2.21
2019-12-28 09:00:00,3.2755,0.7088072728,3.351314369,1.119,0,1.119,2.1565,0.7088072728,2.27
2019-12-28 09:30:00,3.3615,0.7150522708,3.4367109276,1.186,0,1.186,2.1755,0.7150522708,2.29
2019-12-28 10:00:00,3.366,0.7181747698000001,3.4417627751,1.181,0,1.181,2.185,0.7181747698000001,2.3
2019-12-28 10:30:00,3.3745,0.7088072728,3.4481383383,1.218,0,1.218,2.1565,0.7088072728,2.27
2019-12-28 11:00:00,3.359,0.6869497798,3.4285246098,1.2690000000000001,0,1.2690000000000001,2.09,0.6869497798,2.2
2019-12-28 11:30:00,3.307,0.6807047818,3.3763305525,1.236,0,1.236,2.071,0.6807047818,2.18
2019-12-28 12:00:00,3.2595,0.6588472888,3.3254202742,1.255,0,1.255,2.0045,0.6588472888,2.11
2019-12-28 12:30:00,3.226,0.6682147858,3.2944782591,1.193,0,1.193,2.033,0.6682147858,2.14
2019-12-28 13:00:00,3.1385,0.6838272808,3.2121335589,1.058,0,1.058,2.0805,0.6838272808,2.19
2019-12-28 13:30:00,3.176,0.7119297718,3.2548148949,1.01,0,1.01,2.166,0.7119297718,2.2800000000000002
2019-12-28 14:00:00,3.168,0.7181747698000001,3.2483840598000002,0.983,0,0.983,2.185,0.7181747698000001,2.3
2019-12-28 14:30:00,3.2045,0.6900722788,3.2779597313,1.105,0,1.105,2.0995,0.6900722788,2.21
2019-12-28 15:00:00,3.204,0.6994397758,3.2794560525,1.076,0,1.076,2.128,0.6994397758,2.24
2019-12-28 15:30:00,3.2515,0.6713372848,3.3200822279,1.209,0,1.209,2.0425,0.6713372848,2.15
2019-12-28 16:00:00,3.269,0.7056847738,3.3443014218,1.1219999999999999,0,1.1219999999999999,2.147,0.7056847738,2.26
2019-12-28 16:30:00,3.4295,0.7462772608,3.5097578264,1.159,0,1.159,2.2705,0.7462772608,2.39
2019-12-28 17:00:00,3.5605,0.7899922468,3.6470876052,1.157,0,1.157,2.4035,0.7899922468,2.5300000000000002
2019-12-28 17:30:00,3.757,0.8555647258,3.853185695,1.154,0,1.154,2.6029999999999998,0.8555647258,2.74
2019-12-28 18:00:00,3.789,0.8430747298,3.8816614999,1.224,0,1.224,2.565,0.8430747298,2.7
2019-12-28 18:30:00,3.7545,0.8149722388,3.8419331072,1.275,0,1.275,2.4795,0.8149722388,2.61
2019-12-28 19:00:00,3.7245,0.8149722388,3.8126211456,1.245,0,1.245,2.4795,0.8149722388,2.61
2019-12-28 19:30:00,3.5725,0.7837472488,3.6574603210000003,1.188,0,1.188,2.3845,0.7837472488,2.51
2019-12-28 20:00:00,3.4775,0.7525222588,3.5579904441,1.188,0,1.188,2.2895,0.7525222588,2.41
2019-12-28 20:30:00,3.3795,0.7400322628,3.4595762746,1.1280000000000001,0,1.1280000000000001,2.2515,0.7400322628,2.37
2019-12-28 21:00:00,3.334,0.7306647658000001,3.4131256936,1.111,0,1.111,2.223,0.7306647658000001,2.34
2019-12-28 21:30:00,3.2865,0.6963172768,3.3594553129999998,1.168,0,1.168,2.1185,0.6963172768,2.23
2019-12-28 22:00:00,3.177,0.6619697878,3.2452323492,1.163,0,1.163,2.014,0.6619697878,2.12
2019-12-28 22:30:00,3.0575,0.6401122948,3.1237877649,1.11,0,1.11,1.9475,0.6401122948,2.05
2019-12-28 23:00:00,3.037,0.6182548018,3.0992915319,1.156,0,1.156,1.881,0.6182548018,1.98
2019-12-28 23:30:00,3.1005,0.6463572928,3.1671561376,1.134,0,1.134,1.9665,0.6463572928,2.07
2019-12-29 00:00:00,3.09,0.6307447978,3.1537182816,1.171,0,1.171,1.919,0.6307447978,2.02
2019-12-29 00:30:00,3.3575,0.7212972688,3.4341048324,1.163,0,1.163,2.1945,0.7212972688,2.31
2019-12-29 01:00:00,3.402,0.7493997598000001,3.4835619702000002,1.1219999999999999,0,1.1219999999999999,2.2800000000000002,0.7493997598000001,2.4
2019-12-29 01:30:00,3.333,0.7431547618000001,3.4148452381,1.072,0,1.072,2.261,0.7431547618000001,2.38
2019-12-29 02:00:00,3.269,0.7306647658000001,3.3496614754,1.046,0,1.046,2.223,0.7306647658000001,2.34
2019-12-29 02:30:00,3.2425,0.7150522708,3.3204075051,1.067,0,1.067,2.1755,0.7150522708,2.29
2019-12-29 03:00:00,3.223,0.7493997598000001,3.3089770323,0.9430000000000001,0,0.9430000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-12-29 03:30:00,3.135,0.7119297718,3.2148202127,0.969,0,0.969,2.166,0.7119297718,2.2800000000000002
2019-12-29 04:00:00,3.071,0.6619697878,3.1415354526,1.057,0,1.057,2.014,0.6619697878,2.12
2019-12-29 04:30:00,3.024,0.6432347938,3.0916544115,1.067,0,1.067,1.957,0.6432347938,2.06
2019-12-29 05:00:00,2.9705,0.6338672968,3.0373768288,1.042,0,1.042,1.9285,0.6338672968,2.03
2019-12-29 05:30:00,2.966,0.6494797918,3.0362773259,0.99,0,0.99,1.976,0.6494797918,2.08
2019-12-29 06:00:00,2.9765,0.7025622748,3.058291353,0.839,0,0.839,2.1375,0.7025622748,2.25
2019-12-29 06:30:00,3.1310000000000002,0.6931947778,3.2068177373,1.022,0,1.022,2.109,0.6931947778,2.22
2019-12-29 07:00:00,3.171,0.6807047818,3.2432391216,1.1,0,1.1,2.071,0.6807047818,2.18
2019-12-29 07:30:00,3.1485,0.6526022908,3.2154225228,1.163,0,1.163,1.9855,0.6526022908,2.09
2019-12-29 08:00:00,3.201,0.6744597838,3.271283693,1.149,0,1.149,2.052,0.6744597838,2.16
2019-12-29 08:30:00,3.265,0.6994397758,3.3390778667,1.137,0,1.137,2.128,0.6994397758,2.24
2019-12-29 09:00:00,3.2345,0.7525222588,3.3208854241,0.9450000000000001,0,0.9450000000000001,2.2895,0.7525222588,2.41
2019-12-29 09:30:00,3.1705,0.8836672168,3.291342887,0.482,0,0.482,2.6885,0.8836672168,2.83
2019-12-29 10:00:00,3.235,0.8805447178,3.352698018,0.556,0,0.556,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-29 10:30:00,3.2255,0.9211372048,3.3544513709,0.423,0,0.423,2.8025,0.9211372048,2.95
2019-12-29 11:00:00,3.2055,0.8212172368,3.3090222121,0.707,0,0.707,2.4985,0.8212172368,2.63
2019-12-29 11:30:00,3.191,0.7743797518000001,3.2836176696,0.835,0,0.835,2.356,0.7743797518000001,2.48
2019-12-29 12:00:00,3.1615,0.7337872648,3.2455394005000002,0.929,0,0.929,2.2325,0.7337872648,2.35
2019-12-29 12:30:00,3.104,0.6807047818,3.1777625777,1.033,0,1.033,2.071,0.6807047818,2.18
2019-12-29 13:00:00,3.1015,0.6713372848,3.1733257003,1.059,0,1.059,2.0425,0.6713372848,2.15
2019-12-29 13:30:00,3.0925,0.6713372848,3.1645299809,1.05,0,1.05,2.0425,0.6713372848,2.15
2019-12-29 14:00:00,3.117,0.6931947778,3.1931501687,1.008,0,1.008,2.109,0.6931947778,2.22
2019-12-29 14:30:00,3.0555,0.7088072728,3.136636415,0.899,0,0.899,2.1565,0.7088072728,2.27
2019-12-29 15:00:00,3.019,0.7181747698000001,3.1032460425,0.834,0,0.834,2.185,0.7181747698000001,2.3
2019-12-29 15:30:00,3.024,0.8305847338000001,3.1359921875,0.497,0,0.497,2.527,0.8305847338000001,2.66
2019-12-29 16:00:00,3.0935,0.9086472088,3.2241870293,0.329,0,0.329,2.7645,0.9086472088,2.91
2019-12-29 16:30:00,3.281,0.9429946978,3.4138248344,0.41200000000000003,0,0.41200000000000003,2.8689999999999998,0.9429946978,3.02
2019-12-29 17:00:00,3.3895,0.9773421867000001,3.5275923800999998,0.41600000000000004,0,0.41600000000000004,2.9735,0.9773421867000001,3.13
2019-12-29 17:30:00,3.6035,1.0397921667,3.7505172977,0.44,0,0.44,3.1635,1.0397921667,3.33
2019-12-29 18:00:00,3.633,1.0054446777,3.7695633699,0.5740000000000001,0,0.5740000000000001,3.059,1.0054446777,3.22
2019-12-29 18:30:00,3.662,1.0116896757,3.7991788586,0.584,0,0.584,3.078,1.0116896757,3.24
2019-12-29 19:00:00,3.588,0.9929546817,3.7228622053000002,0.5670000000000001,0,0.5670000000000001,3.021,0.9929546817,3.18
2019-12-29 19:30:00,3.4885,0.9148922068,3.6064747329999998,0.705,0,0.705,2.7835,0.9148922068,2.93
2019-12-29 20:00:00,3.2995,0.9398721988000001,3.4307521041,0.44,0,0.44,2.8595,0.9398721988000001,3.01
2019-12-29 20:30:00,3.213,0.8618097238,3.3265725605,0.591,0,0.591,2.622,0.8618097238,2.76
2019-12-29 21:00:00,3.142,0.8742997198,3.2613745568,0.482,0,0.482,2.66,0.8742997198,2.8
2019-12-29 21:30:00,3.0955,0.8337072328,3.205805359,0.559,0,0.559,2.5365,0.8337072328,2.67
2019-12-29 22:00:00,2.9985,0.7587672568,3.0930130941,0.6900000000000001,0,0.6900000000000001,2.3085,0.7587672568,2.43
2019-12-29 22:30:00,2.906,0.7369097638000001,2.9979779852,0.664,0,0.664,2.242,0.7369097638000001,2.36
2019-12-29 23:00:00,2.8605,0.7587672568,2.9594235925000003,0.552,0,0.552,2.3085,0.7587672568,2.43
2019-12-29 23:30:00,2.9105,0.7775022508,3.0125603728,0.545,0,0.545,2.3655,0.7775022508,2.49
2019-12-30 00:00:00,2.8585000000000003,0.7775022508,2.9623524436,0.493,0,0.493,2.3655,0.7775022508,2.49
2019-12-30 00:30:00,3.14,0.9180147058,3.2714447879,0.34700000000000003,0,0.34700000000000003,2.793,0.9180147058,2.94
2019-12-30 01:00:00,3.1805,0.9461171968000001,3.3182401962,0.302,0,0.302,2.8785,0.9461171968000001,3.03
2019-12-30 01:30:00,3.195,0.9617296918,3.3366074087,0.269,0,0.269,2.926,0.9617296918,3.08
2019-12-30 02:00:00,3.122,0.9305047018,3.2577174525,0.291,0,0.291,2.831,0.9305047018,2.98
2019-12-30 02:30:00,3.1435,0.9336272008000001,3.27921515,0.303,0,0.303,2.8405,0.9336272008000001,2.99
2019-12-30 03:00:00,3.155,0.8742997198,3.2739005788,0.495,0,0.495,2.66,0.8742997198,2.8
2019-12-30 03:30:00,3.0965,0.8774222188,3.2184129629,0.427,0,0.427,2.6695,0.8774222188,2.81
2019-12-30 04:00:00,3.018,0.9055247098,3.1509203417,0.263,0,0.263,2.755,0.9055247098,2.9
2019-12-30 04:30:00,2.8745000000000003,0.8774222188,3.0054317493,0.20500000000000002,0,0.20500000000000002,2.6695,0.8774222188,2.81
2019-12-30 05:00:00,2.835,0.8805447178,2.9685996699,0.156,0,0.156,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-30 05:30:00,2.886,0.8930347138,3.0210109235,0.169,0,0.169,2.717,0.8930347138,2.86
2019-12-30 06:00:00,2.873,0.8680547218,3.001274396,0.232,0,0.232,2.641,0.8680547218,2.7800000000000002
2019-12-30 06:30:00,2.9945,0.7899922468,3.0969530187,0.591,0,0.591,2.4035,0.7899922468,2.5300000000000002
2019-12-30 07:00:00,3.1635,0.7899922468,3.260647175,0.76,0,0.76,2.4035,0.7899922468,2.5300000000000002
2019-12-30 07:30:00,3.0905,0.8461972288,3.2042534232,0.516,0,0.516,2.5745,0.8461972288,2.71
2019-12-30 08:00:00,3.1545,0.8649322228,3.2709292258,0.523,0,0.523,2.6315,0.8649322228,2.77
2019-12-30 08:30:00,3.295,0.8056047418000001,3.3920530656,0.844,0,0.844,2.451,0.8056047418000001,2.58
2019-12-30 09:00:00,3.321,0.7868697478000001,3.4129466741,0.927,0,0.927,2.394,0.7868697478000001,2.52
2019-12-30 09:30:00,3.295,0.7931147458000001,3.3891084373,0.882,0,0.882,2.4130000000000003,0.7931147458000001,2.54
2019-12-30 10:00:00,3.2485,0.7962372448,3.344659325,0.8260000000000001,0,0.8260000000000001,2.4225,0.7962372448,2.55
2019-12-30 10:30:00,3.1795,0.7837472488,3.2746725027,0.795,0,0.795,2.3845,0.7837472488,2.51
2019-12-30 11:00:00,3.11,0.8555647258,3.2255373196,0.507,0,0.507,2.6029999999999998,0.8555647258,2.74
2019-12-30 11:30:00,3.0745,0.8774222188,3.197251945,0.405,0,0.405,2.6695,0.8774222188,2.81
2019-12-30 12:00:00,2.971,0.8805447178,3.0987416801,0.292,0,0.292,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-30 12:30:00,2.982,0.9242597038,3.1219513129,0.17,0,0.17,2.8120000000000003,0.9242597038,2.96
2019-12-30 13:00:00,2.957,0.9180147058,3.0962235061,0.164,0,0.164,2.793,0.9180147058,2.94
2019-12-30 13:30:00,2.914,0.8867897158,3.045946815,0.216,0,0.216,2.698,0.8867897158,2.84
2019-12-30 14:00:00,2.9085,0.9086472088,3.0471317661,0.14400000000000002,0,0.14400000000000002,2.7645,0.9086472088,2.91
2019-12-30 14:30:00,2.939,0.9429946978,3.0865773925,0.07,0,0.07,2.8689999999999998,0.9429946978,3.02
2019-12-30 15:00:00,2.9125,0.9273822028,3.0565820781,0.091,0,0.091,2.8215,0.9273822028,2.9699999999999998
2019-12-30 15:30:00,3.013,0.9617296918,3.1627666685999998,0.08700000000000001,0,0.08700000000000001,2.926,0.9617296918,3.08
2019-12-30 16:00:00,3.0705,0.9586071928000001,3.2166594473,0.154,0,0.154,2.9165,0.9586071928000001,3.07
2019-12-30 16:30:00,3.2235,1.0148121747,3.3794668219,0.136,0,0.136,3.0875,1.0148121747,3.25
2019-12-30 17:00:00,3.493,1.1303446377,3.6713387204,0.054,0,0.054,3.439,1.1303446377,3.62
2019-12-30 17:30:00,3.622,1.1803046217,3.809462298,0.031,0,0.031,3.591,1.1803046217,3.7800000000000002
2019-12-30 18:00:00,3.644,1.1927946177,3.8342528607,0.015,0,0.015,3.629,1.1927946177,3.8200000000000003
2019-12-30 18:30:00,3.6885,1.2084071127,3.8814018086,0.012,0,0.012,3.6765,1.2084071127,3.87
2019-12-30 19:00:00,3.5745,1.1709371247,3.7614018663,0.012,0,0.012,3.5625,1.1709371247,3.75
2019-12-30 19:30:00,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68
2019-12-30 20:00:00,3.4865,1.1459571327,3.67,0.0,0,0.0,3.4865,1.1459571327,3.67
2019-12-30 20:30:00,3.268,1.0741396557,3.44,0.0,0,0.0,3.268,1.0741396557,3.44
2019-12-30 21:00:00,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35
2019-12-30 21:30:00,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2019-12-30 22:00:00,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2019-12-30 22:30:00,2.829,0.9242597038,2.9761547339,0.017,0,0.017,2.8120000000000003,0.9242597038,2.96
2019-12-30 23:00:00,2.762,0.8680547218,2.8951965391,0.121,0,0.121,2.641,0.8680547218,2.7800000000000002
2019-12-30 23:30:00,2.7845,0.8961572128,2.9251560642000003,0.058,0,0.058,2.7265,0.8961572128,2.87
2019-12-31 00:00:00,2.767,0.8867897158,2.9056298801000002,0.069,0,0.069,2.698,0.8867897158,2.84
2019-12-31 00:30:00,3.1275,0.9898321827000001,3.2803999756,0.116,0,0.116,3.0115,0.9898321827000001,3.17
2019-12-31 01:00:00,3.201,0.9929546817,3.3514713187,0.18,0,0.18,3.021,0.9929546817,3.18
2019-12-31 01:30:00,3.1965,1.0023221787,3.3499644774,0.147,0,0.147,3.0495,1.0023221787,3.21
2019-12-31 02:00:00,3.121,0.9679746898,3.2676621612,0.176,0,0.176,2.9450000000000003,0.9679746898,3.1
2019-12-31 02:30:00,3.1075,1.0023221787,3.2651502263,0.058,0,0.058,3.0495,1.0023221787,3.21
2019-12-31 03:00:00,3.07,0.9991996797,3.2285135899,0.03,0,0.03,3.04,0.9991996797,3.2
2019-12-31 03:30:00,2.943,0.9617296918,3.0961545504,0.017,0,0.017,2.926,0.9617296918,3.08
2019-12-31 04:00:00,2.912,0.9492396958,3.0628091681,0.024,0,0.024,2.888,0.9492396958,3.04
2019-12-31 04:30:00,2.854,0.9367496998,3.0038002597,0.004,0,0.004,2.85,0.9367496998,3.0
2019-12-31 05:00:00,2.8345000000000002,0.9273822028,2.9823527625,0.013000000000000001,0,0.013000000000000001,2.8215,0.9273822028,2.9699999999999998
2019-12-31 05:30:00,2.8085,0.9148922068,2.9537603153000003,0.025,0,0.025,2.7835,0.9148922068,2.93
2019-12-31 06:00:00,2.7975,0.9086472088,2.9413680491000003,0.033,0,0.033,2.7645,0.9086472088,2.91
2019-12-31 06:30:00,2.887,0.9180147058,3.0294421929,0.094,0,0.094,2.793,0.9180147058,2.94
2019-12-31 07:00:00,2.927,0.9180147058,3.0675853696,0.134,0,0.134,2.793,0.9180147058,2.94
2019-12-31 07:30:00,2.9535,0.9211372048,3.0938093025,0.151,0,0.151,2.8025,0.9211372048,2.95
2019-12-31 08:00:00,3.0685000000000002,0.9586071928000001,3.2147503791,0.152,0,0.152,2.9165,0.9586071928000001,3.07
2019-12-31 08:30:00,3.182,0.9867096837,3.3314741482,0.18,0,0.18,3.002,0.9867096837,3.16
2019-12-31 09:00:00,3.2165,1.0273021707,3.376569561,0.091,0,0.091,3.1255,1.0273021707,3.29
2019-12-31 09:30:00,3.2065,1.0273021707,3.3670449952,0.081,0,0.081,3.1255,1.0273021707,3.29
2019-12-31 10:00:00,3.2325,1.0335471687,3.3937112429000003,0.088,0,0.088,3.1445,1.0335471687,3.31
2019-12-31 10:30:00,3.2845,0.9960771807000001,3.432216485,0.254,0,0.254,3.0305,0.9960771807000001,3.19
2019-12-31 11:00:00,3.2315,0.9398721988000001,3.3654051762,0.372,0,0.372,2.8595,0.9398721988000001,3.01
2019-12-31 11:30:00,3.178,0.9305047018,3.311423108,0.34700000000000003,0,0.34700000000000003,2.831,0.9305047018,2.98
2019-12-31 12:00:00,3.138,0.9679746898,3.2839030131999998,0.193,0,0.193,2.9450000000000003,0.9679746898,3.1
2019-12-31 12:30:00,3.1695,0.9773421867000001,3.3167646887,0.196,0,0.196,2.9735,0.9773421867000001,3.13
2019-12-31 13:00:00,3.2,0.9679746898,3.343198319,0.255,0,0.255,2.9450000000000003,0.9679746898,3.1
2019-12-31 13:30:00,3.243,1.0304246697,3.4027671093,0.108,0,0.108,3.135,1.0304246697,3.3
2019-12-31 14:00:00,3.2635,1.0335471687,3.4232516706,0.11900000000000001,0,0.11900000000000001,3.1445,1.0335471687,3.31
2019-12-31 14:30:00,3.2905,1.0148121747,3.443433461,0.203,0,0.203,3.0875,1.0148121747,3.25
2019-12-31 15:00:00,3.2720000000000002,0.9929546817,3.4193483297,0.251,0,0.251,3.021,0.9929546817,3.18
2019-12-31 15:30:00,3.343,1.0304246697,3.4982029672,0.20800000000000002,0,0.20800000000000002,3.135,1.0304246697,3.3
2019-12-31 16:00:00,3.336,0.9991996797,3.4824267401,0.296,0,0.296,3.04,0.9991996797,3.2
2019-12-31 16:30:00,3.452,1.0366696677,3.6043013193,0.298,0,0.298,3.154,1.0366696677,3.32
2019-12-31 17:00:00,3.63,1.1240996397,3.8000657889,0.21,0,0.21,3.42,1.1240996397,3.6
2019-12-31 17:30:00,3.7199999999999998,1.1740596237,3.9008737483,0.148,0,0.148,3.572,1.1740596237,3.76
2019-12-31 18:00:00,3.7005,1.1834271207,3.8851254806,0.1,0,0.1,3.6005000000000003,1.1834271207,3.79
2019-12-31 18:30:00,3.5775,1.1584471287,3.7603864163000003,0.053,0,0.053,3.5245,1.1584471287,3.71
2019-12-31 19:00:00,3.4565,1.1022421467,3.6279925579,0.10300000000000001,0,0.10300000000000001,3.3535,1.1022421467,3.5300000000000002
2019-12-31 19:30:00,3.3345000000000002,1.0460371647,3.4947223066,0.152,0,0.152,3.1825,1.0460371647,3.35
2019-12-31 20:00:00,3.197,1.0241796717,3.3570452782,0.081,0,0.081,3.116,1.0241796717,3.2800000000000002
2019-12-31 20:30:00,3.194,1.0054446777,3.3485153427,0.135,0,0.135,3.059,1.0054446777,3.22
2019-12-31 21:00:00,3.1745,0.9960771807000001,3.3271038457,0.14400000000000002,0,0.14400000000000002,3.0305,0.9960771807000001,3.19
2019-12-31 21:30:00,3.0575,0.9648521908000001,3.2061263232,0.122,0,0.122,2.9355,0.9648521908000001,3.09
2019-12-31 22:00:00,2.9895,0.9273822028,3.1300396164,0.168,0,0.168,2.8215,0.9273822028,2.9699999999999998
2019-12-31 22:30:00,2.933,0.9180147058,3.0733109182,0.14,0,0.14,2.793,0.9180147058,2.94
2019-12-31 23:00:00,2.8485,0.9086472088,2.989915049,0.084,0,0.084,2.7645,0.9086472088,2.91
2019-12-31 23:30:00,2.9314999999999998,0.9336272008000001,3.0765812195,0.091,0,0.091,2.8405,0.9336272008000001,2.99
2020-01-01 00:00:00,2.8825000000000003,0.9211372048,3.0261031047,0.08,0,0.08,2.8025,0.9211372048,2.95
2020-01-01 00:30:00,3.2585,1.0460371647,3.4222822794,0.076,0,0.076,3.1825,1.0460371647,3.35
2020-01-01 01:00:00,3.414,1.1053646457,3.5884853351,0.051000000000000004,0,0.051000000000000004,3.363,1.1053646457,3.54
2020-01-01 01:30:00,3.3455,1.0959971487,3.5204516756,0.011,0,0.011,3.3345000000000002,1.0959971487,3.51
2020-01-01 02:00:00,3.213,1.0366696677,3.3761002651,0.059000000000000004,0,0.059000000000000004,3.154,1.0366696677,3.32
2020-01-01 02:30:00,3.1635,1.0210571727,3.3241976476,0.057,0,0.057,3.1065,1.0210571727,3.27
2020-01-01 03:00:00,3.1475,1.0273021707,3.3109071265,0.022,0,0.022,3.1255,1.0273021707,3.29
2020-01-01 03:30:00,3.0125,0.9835871847000001,3.1690061534,0.02,0,0.02,2.9925,0.9835871847000001,3.15
2020-01-01 04:00:00,2.9215,0.9586071928000001,3.0747503964,0.005,0,0.005,2.9165,0.9586071928000001,3.07
2020-01-01 04:30:00,2.875,0.9367496998,3.0237600765,0.025,0,0.025,2.85,0.9367496998,3.0
2020-01-01 05:00:00,2.847,0.9242597038,2.9932699511000003,0.035,0,0.035,2.8120000000000003,0.9242597038,2.96
2020-01-01 05:30:00,2.8395,0.9273822028,2.9871052877,0.018000000000000002,0,0.018000000000000002,2.8215,0.9273822028,2.9699999999999998
2020-01-01 06:00:00,2.8265000000000002,0.9148922068,2.9708803409,0.043000000000000003,0,0.043000000000000003,2.7835,0.9148922068,2.93
2020-01-01 06:30:00,2.849,0.9305047018,2.9971052701,0.018000000000000002,0,0.018000000000000002,2.831,0.9305047018,2.98
2020-01-01 07:00:00,2.864,0.9367496998,3.0133031709,0.014,0,0.014,2.85,0.9367496998,3.0
2020-01-01 07:30:00,2.7905,0.9148922068,2.9366508134,0.007,0,0.007,2.7835,0.9148922068,2.93
2020-01-01 08:00:00,2.903,0.9429946978,3.0523184631,0.034,0,0.034,2.8689999999999998,0.9429946978,3.02
2020-01-01 08:30:00,2.984,0.9679746898,3.1370736364,0.039,0,0.039,2.9450000000000003,0.9679746898,3.1
2020-01-01 09:00:00,3.026,0.9804646857,3.1808783378,0.043000000000000003,0,0.043000000000000003,2.983,0.9804646857,3.14
2020-01-01 09:30:00,3.078,0.9991996797,3.236121753,0.038,0,0.038,3.04,0.9991996797,3.2
2020-01-01 10:00:00,3.0895,1.0085671767,3.2499566151,0.021,0,0.021,3.0685000000000002,1.0085671767,3.23
2020-01-01 10:30:00,3.1465,1.0335471687,3.3119000589,0.002,0,0.002,3.1445,1.0335471687,3.31
2020-01-01 11:00:00,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32
2020-01-01 11:30:00,3.1855,1.0460371647,3.3528501309,0.003,0,0.003,3.1825,1.0460371647,3.35
2020-01-01 12:00:00,3.1705,1.0397921667,3.3366507159,0.007,0,0.007,3.1635,1.0397921667,3.33
