Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-01-01 12:30:00,3.169,1.0366696677,3.3342532897,0.015,0,0.015,3.154,1.0366696677,3.32
2020-01-01 13:00:00,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32
2020-01-01 13:30:00,3.1445,1.0335471687,3.31,0.0,0,0.0,3.1445,1.0335471687,3.31
2020-01-01 14:00:00,3.098,1.0179346737,3.2609500149,0.001,0,0.001,3.097,1.0179346737,3.26
2020-01-01 14:30:00,3.097,1.0116896757,3.2580554016,0.019,0,0.019,3.078,1.0116896757,3.24
2020-01-01 15:00:00,3.057,0.9991996797,3.2161543806,0.017,0,0.017,3.04,0.9991996797,3.2
2020-01-01 15:30:00,3.021,0.9804646857,3.1761221639,0.038,0,0.038,2.983,0.9804646857,3.14
2020-01-01 16:00:00,3.0605,0.9898321827000001,3.2165863893,0.049,0,0.049,3.0115,0.9898321827000001,3.17
2020-01-01 16:30:00,3.1875,1.0273021707,3.3489559567000002,0.062,0,0.062,3.1255,1.0273021707,3.29
2020-01-01 17:00:00,3.348,1.0803846537,3.5180015634,0.061,0,0.061,3.287,1.0803846537,3.46
2020-01-01 17:30:00,3.4939999999999998,1.1116096437,3.6665667865,0.112,0,0.112,3.382,1.1116096437,3.56
2020-01-01 18:00:00,3.536,1.1365896357,3.7141798556000003,0.078,0,0.078,3.458,1.1365896357,3.64
2020-01-01 18:30:00,3.5075000000000003,1.1397121347,3.6880211496,0.04,0,0.04,3.4675000000000002,1.1397121347,3.65
2020-01-01 19:00:00,3.404,1.1116096437,3.5809065891,0.022,0,0.022,3.382,1.1116096437,3.56
2020-01-01 19:30:00,3.3235,1.0835071527,3.4956601665,0.027,0,0.027,3.2965,1.0835071527,3.47
2020-01-01 20:00:00,3.2885,1.0585271607,3.4546652515,0.068,0,0.068,3.2205,1.0585271607,3.39
2020-01-01 20:30:00,3.2055,1.0273021707,3.3660926903,0.08,0,0.08,3.1255,1.0273021707,3.29
2020-01-01 21:00:00,3.134,0.9929546817,3.2875393534,0.113,0,0.113,3.021,0.9929546817,3.18
2020-01-01 21:30:00,3.0545,0.9461171968000001,3.1976722784,0.176,0,0.176,2.8785,0.9461171968000001,3.03
2020-01-01 22:00:00,2.9375,0.9086472088,3.0748245478,0.17300000000000001,0,0.17300000000000001,2.7645,0.9086472088,2.91
2020-01-01 22:30:00,2.8475,0.8711772208,2.9777854187,0.197,0,0.197,2.6505,0.8711772208,2.79
2020-01-01 23:00:00,2.815,0.8742997198,2.947647367,0.155,0,0.155,2.66,0.8742997198,2.8
2020-01-01 23:30:00,2.8195,0.8836672168,2.9547331521,0.131,0,0.131,2.6885,0.8836672168,2.83
2020-01-02 00:00:00,2.782,0.8680547218,2.9142825875,0.14100000000000001,0,0.14100000000000001,2.641,0.8680547218,2.7800000000000002
2020-01-02 00:30:00,3.127,0.9804646857,3.2771084816,0.14400000000000002,0,0.14400000000000002,2.983,0.9804646857,3.14
2020-01-02 01:00:00,3.1935000000000002,1.0085671767,3.3489774559,0.125,0,0.125,3.0685000000000002,1.0085671767,3.23
2020-01-02 01:30:00,3.145,0.9742196878,3.2924351171,0.181,0,0.181,2.964,0.9742196878,3.12
2020-01-02 02:00:00,3.0875,0.9273822028,3.2237701531,0.266,0,0.266,2.8215,0.9273822028,2.9699999999999998
2020-01-02 02:30:00,3.124,0.9117697078,3.2543355697,0.35000000000000003,0,0.35000000000000003,2.774,0.9117697078,2.92
2020-01-02 03:00:00,3.0845,0.8649322228,3.2034743639,0.453,0,0.453,2.6315,0.8649322228,2.77
2020-01-02 03:30:00,3.0065,0.8149722388,3.1149995185,0.527,0,0.527,2.4795,0.8149722388,2.61
2020-01-02 04:00:00,2.936,0.8243397358000001,3.0495297998,0.428,0,0.428,2.508,0.8243397358000001,2.64
2020-01-02 04:30:00,2.9335,0.7712572528,3.033193037,0.587,0,0.587,2.3465,0.7712572528,2.47
2020-01-02 05:00:00,2.8665000000000003,0.6963172768,2.9498610137,0.748,0,0.748,2.1185,0.6963172768,2.23
2020-01-02 05:30:00,2.8825000000000003,0.6338672968,2.9513715456,0.9540000000000001,0,0.9540000000000001,1.9285,0.6338672968,2.03
2020-01-02 06:00:00,2.9295,0.6088873048,2.992108621,1.077,0,1.077,1.8525,0.6088873048,1.9500000000000002
2020-01-02 06:30:00,3.107,0.6307447978,3.1703766338,1.188,0,1.188,1.919,0.6307447978,2.02
2020-01-02 07:00:00,3.156,0.7056847738,3.2339336728,1.009,0,1.009,2.147,0.7056847738,2.26
2020-01-02 07:30:00,3.1025,0.6775822828,3.1756297013,1.041,0,1.041,2.0615,0.6775822828,2.17
2020-01-02 08:00:00,3.1685,0.6775822828,3.2401404291,1.107,0,1.107,2.0615,0.6775822828,2.17
2020-01-02 08:30:00,3.2880000000000003,0.6931947778,3.3602772207,1.179,0,1.179,2.109,0.6931947778,2.22
2020-01-02 09:00:00,3.326,0.7181747698000001,3.4026535234,1.141,0,1.141,2.185,0.7181747698000001,2.3
2020-01-02 09:30:00,3.338,0.7369097638000001,3.4183738824,1.096,0,1.096,2.242,0.7369097638000001,2.36
2020-01-02 10:00:00,3.4050000000000002,0.7431547618000001,3.4851548029,1.1440000000000001,0,1.1440000000000001,2.261,0.7431547618000001,2.38
2020-01-02 10:30:00,3.443,0.7369097638000001,3.5209778471,1.201,0,1.201,2.242,0.7369097638000001,2.36
2020-01-02 11:00:00,3.3365,0.7212972688,3.4135761307,1.142,0,1.142,2.1945,0.7212972688,2.31
2020-01-02 11:30:00,3.3175,0.7275422668,3.3963397945000002,1.104,0,1.104,2.2135,0.7275422668,2.33
2020-01-02 12:00:00,3.2720000000000002,0.7431547618000001,3.3553335155,1.011,0,1.011,2.261,0.7431547618000001,2.38
2020-01-02 12:30:00,3.253,0.7306647658000001,3.3340485899,1.03,0,1.03,2.223,0.7306647658000001,2.34
2020-01-02 13:00:00,3.344,0.7306647658000001,3.4228945353,1.121,0,1.121,2.223,0.7306647658000001,2.34
2020-01-02 13:30:00,3.299,0.7119297718,3.3749437032,1.133,0,1.133,2.166,0.7119297718,2.2800000000000002
2020-01-02 14:00:00,3.2725,0.6963172768,3.3457606011,1.154,0,1.154,2.1185,0.6963172768,2.23
2020-01-02 14:30:00,3.257,0.6869497798,3.3286557347,1.167,0,1.167,2.09,0.6869497798,2.2
2020-01-02 15:00:00,3.2485,0.6900722788,3.3209866004,1.149,0,1.149,2.0995,0.6900722788,2.21
2020-01-02 15:30:00,3.2155,0.6900722788,3.2887140344,1.116,0,1.116,2.0995,0.6900722788,2.21
2020-01-02 16:00:00,3.3435,0.7150522708,3.4191069009,1.168,0,1.168,2.1755,0.7150522708,2.29
2020-01-02 16:30:00,3.4185,0.7400322628,3.4976835191,1.167,0,1.167,2.2515,0.7400322628,2.37
2020-01-02 17:00:00,3.577,0.7868697478000001,3.6625254948,1.183,0,1.183,2.394,0.7868697478000001,2.52
2020-01-02 17:30:00,3.7115,0.8274622348,3.8026209382,1.194,0,1.194,2.5175,0.8274622348,2.65
2020-01-02 18:00:00,3.7575000000000003,0.8399522308,3.8502371356,1.202,0,1.202,2.5555,0.8399522308,2.69
2020-01-02 18:30:00,3.6925,0.8274622348,3.7840784876,1.175,0,1.175,2.5175,0.8274622348,2.65
2020-01-02 19:00:00,3.6475,0.8087272408,3.7360802989,1.187,0,1.187,2.4605,0.8087272408,2.59
2020-01-02 19:30:00,3.5345,0.7775022508,3.6190053882,1.169,0,1.169,2.3655,0.7775022508,2.49
2020-01-02 20:00:00,3.5145,0.7837472488,3.6008290712,1.13,0,1.13,2.3845,0.7837472488,2.51
2020-01-02 20:30:00,3.3775,0.7462772608,3.458964585,1.107,0,1.107,2.2705,0.7462772608,2.39
2020-01-02 21:00:00,3.281,0.7244197678000001,3.3600215773,1.077,0,1.077,2.204,0.7244197678000001,2.32
2020-01-02 21:30:00,3.1795,0.7088072728,3.2575493857,1.023,0,1.023,2.1565,0.7088072728,2.27
2020-01-02 22:00:00,3.1035,0.6588472888,3.1726632346,1.099,0,1.099,2.0045,0.6588472888,2.11
2020-01-02 22:30:00,3.0305,0.6338672968,3.0960810713,1.102,0,1.102,1.9285,0.6338672968,2.03
2020-01-02 23:00:00,2.9605,0.6276222988,3.0262964164,1.051,0,1.051,1.9095,0.6276222988,2.01
2020-01-02 23:30:00,2.899,0.6182548018,2.9641929762,1.018,0,1.018,1.881,0.6182548018,1.98
2020-01-03 00:00:00,2.951,0.5995198078,3.0112829492,1.127,0,1.127,1.824,0.5995198078,1.92
2020-01-03 00:30:00,3.305,0.6807047818,3.3743716452,1.234,0,1.234,2.071,0.6807047818,2.18
2020-01-03 01:00:00,3.371,0.6994397758,3.4427978448,1.2429999999999999,0,1.2429999999999999,2.128,0.6994397758,2.24
2020-01-03 01:30:00,3.383,0.6994397758,3.454548451,1.255,0,1.255,2.128,0.6994397758,2.24
2020-01-03 02:00:00,3.2555,0.6588472888,3.3214996613,1.251,0,1.251,2.0045,0.6588472888,2.11
2020-01-03 02:30:00,3.222,0.6619697878,3.2892990135,1.208,0,1.208,2.014,0.6619697878,2.12
2020-01-03 03:00:00,3.1485,0.6526022908,3.2154225228,1.163,0,1.163,1.9855,0.6526022908,2.09
2020-01-03 03:30:00,3.1135,0.6338672968,3.177368408,1.185,0,1.185,1.9285,0.6338672968,2.03
2020-01-03 04:00:00,3.0305,0.6151323028,3.0922997914,1.159,0,1.159,1.8715000000000002,0.6151323028,1.97
2020-01-03 04:30:00,2.973,0.5995198078,3.0328456934,1.149,0,1.149,1.824,0.5995198078,1.92
2020-01-03 05:00:00,2.966,0.5995198078,3.0259841374,1.142,0,1.142,1.824,0.5995198078,1.92
2020-01-03 05:30:00,2.9295,0.5963973088,2.9895919454,1.115,0,1.115,1.8145,0.5963973088,1.9100000000000001
2020-01-03 06:00:00,2.9435000000000002,0.6213773008,3.008371985,1.053,0,1.053,1.8905,0.6213773008,1.99
2020-01-03 06:30:00,3.0595,0.6213773008,3.1219625238,1.169,0,1.169,1.8905,0.6213773008,1.99
2020-01-03 07:00:00,3.0505,0.6463572928,3.1182251362,1.084,0,1.084,1.9665,0.6463572928,2.07
2020-01-03 07:30:00,3.1225,0.6401122948,3.1874362739,1.175,0,1.175,1.9475,0.6401122948,2.05
2020-01-03 08:00:00,3.2515,0.6713372848,3.3200822279,1.209,0,1.209,2.0425,0.6713372848,2.15
2020-01-03 08:30:00,3.299,0.6931947778,3.3710413821,1.19,0,1.19,2.109,0.6931947778,2.22
2020-01-03 09:00:00,3.2745,0.6900722788,3.3464234639,1.175,0,1.175,2.0995,0.6900722788,2.21
2020-01-03 09:30:00,3.2545,0.6900722788,3.326855873,1.155,0,1.155,2.0995,0.6900722788,2.21
2020-01-03 10:00:00,3.265,0.7181747698000001,3.3430524973,1.08,0,1.08,2.185,0.7181747698000001,2.3
2020-01-03 10:30:00,3.2855,0.7337872648,3.3664453063,1.053,0,1.053,2.2325,0.7337872648,2.35
2020-01-03 11:00:00,3.2005,0.6838272808,3.2727389141,1.12,0,1.12,2.0805,0.6838272808,2.19
2020-01-03 11:30:00,3.08,0.6869497798,3.1556774233000002,0.99,0,0.99,2.09,0.6869497798,2.2
2020-01-03 12:00:00,3.072,0.6619697878,3.1425130071,1.058,0,1.058,2.014,0.6619697878,2.12
2020-01-03 12:30:00,3.0065,0.6588472888,3.0778437257,1.002,0,1.002,2.0045,0.6588472888,2.11
2020-01-03 13:00:00,3.0865,0.6838272808,3.1613449668999998,1.006,0,1.006,2.0805,0.6838272808,2.19
2020-01-03 13:30:00,3.024,0.7056847738,3.1052482993,0.877,0,0.877,2.147,0.7056847738,2.26
2020-01-03 14:00:00,2.8945,0.6463572928,2.9657896082,0.928,0,0.928,1.9665,0.6463572928,2.07
2020-01-03 14:30:00,2.7800000000000002,0.6557247898,2.8562869254,0.785,0,0.785,1.995,0.6557247898,2.1
2020-01-03 15:00:00,2.7965,0.6463572928,2.8702247299,0.8300000000000001,0,0.8300000000000001,1.9665,0.6463572928,2.07
2020-01-03 15:30:00,2.8345000000000002,0.7150522708,2.9233012161,0.659,0,0.659,2.1755,0.7150522708,2.29
2020-01-03 16:00:00,2.8445,0.7212972688,2.9345272192,0.65,0,0.65,2.1945,0.7212972688,2.31
2020-01-03 16:30:00,3.055,0.8243397358000001,3.1642631054,0.547,0,0.547,2.508,0.8243397358000001,2.64
2020-01-03 17:00:00,3.2645,0.9024022108,3.3869292877,0.519,0,0.519,2.7455,0.9024022108,2.89
2020-01-03 17:30:00,3.49,0.9117697078,3.6071351513,0.716,0,0.716,2.774,0.9117697078,2.92
2020-01-03 18:00:00,3.536,0.9117697078,3.6516598965,0.762,0,0.762,2.774,0.9117697078,2.92
2020-01-03 18:30:00,3.549,0.8493197278,3.6492115587000002,0.965,0,0.965,2.584,0.8493197278,2.7199999999999998
2020-01-03 19:00:00,3.528,0.8742997198,3.6347192464,0.868,0,0.868,2.66,0.8742997198,2.8
2020-01-03 19:30:00,3.3235,0.9648521908000001,3.4607213121,0.388,0,0.388,2.9355,0.9648521908000001,3.09
2020-01-03 20:00:00,3.3005,0.9960771807000001,3.4475310006,0.27,0,0.27,3.0305,0.9960771807000001,3.19
2020-01-03 20:30:00,3.2135,0.9273822028,3.3446404889,0.392,0,0.392,2.8215,0.9273822028,2.9699999999999998
2020-01-03 21:00:00,3.1305,0.8774222188,3.2511382622,0.461,0,0.461,2.6695,0.8774222188,2.81
2020-01-03 21:30:00,3.0355,0.9148922068,3.1703766338,0.252,0,0.252,2.7835,0.9148922068,2.93
2020-01-03 22:00:00,2.932,0.8867897158,3.063171559,0.234,0,0.234,2.698,0.8867897158,2.84
2020-01-03 22:30:00,2.908,0.8680547218,3.0347953803,0.267,0,0.267,2.641,0.8680547218,2.7800000000000002
2020-01-03 23:00:00,2.8575,0.8586872248,2.983730886,0.245,0,0.245,2.6125,0.8586872248,2.75
2020-01-03 23:30:00,2.8609999999999998,0.8618097238,2.987982095,0.23900000000000002,0,0.23900000000000002,2.622,0.8618097238,2.76
2020-01-04 00:00:00,2.8235,0.8711772208,2.9548438199,0.17300000000000001,0,0.17300000000000001,2.6505,0.8711772208,2.79
2020-01-04 00:30:00,3.1785,0.9586071928000001,3.3199081313,0.262,0,0.262,2.9165,0.9586071928000001,3.07
2020-01-04 01:00:00,3.2655,0.9710971888000001,3.4068343077,0.311,0,0.311,2.9545,0.9710971888000001,3.11
2020-01-04 01:30:00,3.209,0.9305047018,3.3411854184,0.378,0,0.378,2.831,0.9305047018,2.98
2020-01-04 02:00:00,3.155,0.8742997198,3.2739005788,0.495,0,0.495,2.66,0.8742997198,2.8
2020-01-04 02:30:00,3.1365,0.8212172368,3.2422260871,0.638,0,0.638,2.4985,0.8212172368,2.63
2020-01-04 03:00:00,3.1375,0.7525222588,3.2264835347,0.848,0,0.848,2.2895,0.7525222588,2.41
2020-01-04 03:30:00,3.1035,0.7337872648,3.1890682025,0.871,0,0.871,2.2325,0.7337872648,2.35
2020-01-04 04:00:00,3.0225,0.7650122548,3.1178117326,0.6950000000000001,0,0.6950000000000001,2.3275,0.7650122548,2.45
2020-01-04 04:30:00,2.911,0.7493997598000001,3.0059143368,0.631,0,0.631,2.2800000000000002,0.7493997598000001,2.4
2020-01-04 05:00:00,2.86,0.7369097638000001,2.9534109094,0.618,0,0.618,2.242,0.7369097638000001,2.36
2020-01-04 05:30:00,2.882,0.7306647658000001,2.9731792748,0.659,0,0.659,2.223,0.7306647658000001,2.34
2020-01-04 06:00:00,2.8465,0.7837472488,2.9524264597,0.462,0,0.462,2.3845,0.7837472488,2.51
2020-01-04 06:30:00,2.9225000000000003,0.8274622348,3.0373837426,0.405,0,0.405,2.5175,0.8274622348,2.65
2020-01-04 07:00:00,2.9855,0.8274622348,3.098048418,0.468,0,0.468,2.5175,0.8274622348,2.65
2020-01-04 07:30:00,2.914,0.8555647258,3.0370029634,0.311,0,0.311,2.6029999999999998,0.8555647258,2.74
2020-01-04 08:00:00,2.9875,0.8649322228,3.1101871326,0.356,0,0.356,2.6315,0.8649322228,2.77
2020-01-04 08:30:00,3.071,0.8867897158,3.1964725871,0.373,0,0.373,2.698,0.8867897158,2.84
2020-01-04 09:00:00,3.164,0.8805447178,3.2842434441,0.485,0,0.485,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-04 09:30:00,3.122,0.8742997198,3.2421110407000002,0.462,0,0.462,2.66,0.8742997198,2.8
2020-01-04 10:00:00,3.1355,0.8649322228,3.252609414,0.504,0,0.504,2.6315,0.8649322228,2.77
2020-01-04 10:30:00,3.0905,0.8836672168,3.2143518787,0.402,0,0.402,2.6885,0.8836672168,2.83
2020-01-04 11:00:00,3.148,0.8618097238,3.2638351674,0.526,0,0.526,2.622,0.8618097238,2.76
2020-01-04 11:30:00,3.1135,0.8274622348,3.2215797367,0.596,0,0.596,2.5175,0.8274622348,2.65
2020-01-04 12:00:00,2.9915000000000003,0.8149722388,3.1005244718,0.512,0,0.512,2.4795,0.8149722388,2.61
2020-01-04 12:30:00,3.0155,0.8149722388,3.1236869241,0.536,0,0.536,2.4795,0.8149722388,2.61
2020-01-04 13:00:00,2.981,0.7493997598000001,3.0737535685,0.7010000000000001,0,0.7010000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-01-04 13:30:00,3.028,0.7868697478000001,3.1285696412,0.634,0,0.634,2.394,0.7868697478000001,2.52
2020-01-04 14:00:00,2.992,0.8056047418000001,3.0985582131,0.541,0,0.541,2.451,0.8056047418000001,2.58
2020-01-04 14:30:00,2.9505,0.8087272408,3.0593283577,0.49,0,0.49,2.4605,0.8087272408,2.59
2020-01-04 15:00:00,2.9735,0.8337072328,3.0881661225,0.437,0,0.437,2.5365,0.8337072328,2.67
2020-01-04 15:30:00,2.9785,0.8212172368,3.0896375192,0.48,0,0.48,2.4985,0.8212172368,2.63
2020-01-04 16:00:00,3.0065,0.8836672168,3.1336735631,0.318,0,0.318,2.6885,0.8836672168,2.83
2020-01-04 16:30:00,3.158,0.8742997198,3.2767917236,0.498,0,0.498,2.66,0.8742997198,2.8
2020-01-04 17:00:00,3.219,0.9679746898,3.3613889986,0.274,0,0.274,2.9450000000000003,0.9679746898,3.1
2020-01-04 17:30:00,3.4495,1.0460371647,3.6046142651,0.267,0,0.267,3.1825,1.0460371647,3.35
2020-01-04 18:00:00,3.4675000000000002,1.0647721587,3.6272987194,0.228,0,0.228,3.2395,1.0647721587,3.41
2020-01-04 18:30:00,3.4265,1.0710171567,3.5899832869,0.168,0,0.168,3.2585,1.0710171567,3.43
2020-01-04 19:00:00,3.3064999999999998,1.0647721587,3.4737129991,0.067,0,0.067,3.2395,1.0647721587,3.41
2020-01-04 19:30:00,3.1615,1.0210571727,3.3222943879,0.055,0,0.055,3.1065,1.0210571727,3.27
2020-01-04 20:00:00,3.11,0.9554846938,3.2534675348,0.203,0,0.203,2.907,0.9554846938,3.06
2020-01-04 20:30:00,3.0415,0.9148922068,3.176121849,0.258,0,0.258,2.7835,0.9148922068,2.93
2020-01-04 21:00:00,3.049,0.9305047018,3.187826846,0.218,0,0.218,2.831,0.9305047018,2.98
2020-01-04 21:30:00,2.9295,0.9148922068,3.0690386117,0.146,0,0.146,2.7835,0.9148922068,2.93
2020-01-04 22:00:00,2.8575,0.8836672168,2.9910155466,0.169,0,0.169,2.6885,0.8836672168,2.83
2020-01-04 22:30:00,2.806,0.8680547218,2.9372018998,0.165,0,0.165,2.641,0.8680547218,2.7800000000000002
2020-01-04 23:00:00,2.7465,0.8149722388,2.8648633475,0.267,0,0.267,2.4795,0.8149722388,2.61
2020-01-04 23:30:00,2.7845,0.8461972288,2.9102388218,0.21,0,0.21,2.5745,0.8461972288,2.71
2020-01-05 00:00:00,2.7505,0.8274622348,2.8722715749,0.233,0,0.233,2.5175,0.8274622348,2.65
2020-01-05 00:30:00,3.051,0.9117697078,3.1843248892,0.277,0,0.277,2.774,0.9117697078,2.92
2020-01-05 01:00:00,3.1675,0.9773421867000001,3.3148535412999998,0.194,0,0.194,2.9735,0.9773421867000001,3.13
2020-01-05 01:30:00,3.151,0.9554846938,3.2926815819,0.244,0,0.244,2.907,0.9554846938,3.06
2020-01-05 02:00:00,3.047,0.9117697078,3.1804925719,0.273,0,0.273,2.774,0.9117697078,2.92
2020-01-05 02:30:00,2.98,0.8867897158,3.1091471499,0.28200000000000003,0,0.28200000000000003,2.698,0.8867897158,2.84
2020-01-05 03:00:00,2.9405,0.8774222188,3.0686169523,0.271,0,0.271,2.6695,0.8774222188,2.81
2020-01-05 03:30:00,2.902,0.8618097238,3.02726279,0.28,0,0.28,2.622,0.8618097238,2.76
2020-01-05 04:00:00,2.8045,0.8274622348,2.9240235977,0.28700000000000003,0,0.28700000000000003,2.5175,0.8274622348,2.65
2020-01-05 04:30:00,2.6745,0.7899922468,2.7887341214,0.271,0,0.271,2.4035,0.7899922468,2.5300000000000002
2020-01-05 05:00:00,2.6710000000000003,0.7868697478000001,2.7844936703,0.277,0,0.277,2.394,0.7868697478000001,2.52
2020-01-05 05:30:00,2.702,0.7931147458000001,2.8159962713,0.289,0,0.289,2.4130000000000003,0.7931147458000001,2.54
2020-01-05 06:00:00,2.642,0.7743797518000001,2.7531487428,0.28600000000000003,0,0.28600000000000003,2.356,0.7743797518000001,2.48
2020-01-05 06:30:00,2.7405,0.7712572528,2.8469594307,0.394,0,0.394,2.3465,0.7712572528,2.47
2020-01-05 07:00:00,2.7655000000000003,0.7650122548,2.869361253,0.438,0,0.438,2.3275,0.7650122548,2.45
2020-01-05 07:30:00,2.803,0.8243397358000001,2.9217024147,0.295,0,0.295,2.508,0.8243397358000001,2.64
2020-01-05 08:00:00,2.8280000000000003,0.8368297318,2.9492148108,0.28200000000000003,0,0.28200000000000003,2.5460000000000003,0.8368297318,2.68
2020-01-05 08:30:00,2.9385,0.8711772208,3.0649195748,0.28800000000000003,0,0.28800000000000003,2.6505,0.8711772208,2.79
2020-01-05 09:00:00,3.0135,0.9086472088,3.1475104448,0.249,0,0.249,2.7645,0.9086472088,2.91
2020-01-05 09:30:00,3.025,0.8930347138,3.1540665814,0.308,0,0.308,2.717,0.8930347138,2.86
2020-01-05 10:00:00,3.05,0.9055247098,3.1815837251,0.295,0,0.295,2.755,0.9055247098,2.9
2020-01-05 10:30:00,3.075,0.8930347138,3.2020518422,0.358,0,0.358,2.717,0.8930347138,2.86
2020-01-05 11:00:00,3.1365,0.9461171968000001,3.2760906581,0.258,0,0.258,2.8785,0.9461171968000001,3.03
2020-01-05 11:30:00,3.1315,0.9461171968000001,3.2713040213,0.253,0,0.253,2.8785,0.9461171968000001,3.03
2020-01-05 12:00:00,3.1315,0.9523621948000001,3.2731156411,0.234,0,0.234,2.8975,0.9523621948000001,3.05
2020-01-05 12:30:00,3.082,0.8992797118,3.2105183382,0.34600000000000003,0,0.34600000000000003,2.7359999999999998,0.8992797118,2.88
2020-01-05 13:00:00,3.0855,0.8961572128,3.2130060691,0.359,0,0.359,2.7265,0.8961572128,2.87
2020-01-05 13:30:00,3.0995,0.8961572128,3.226452851,0.373,0,0.373,2.7265,0.8961572128,2.87
2020-01-05 14:00:00,3.065,0.9367496998,3.2049531978,0.215,0,0.215,2.85,0.9367496998,3.0
2020-01-05 14:30:00,3.023,0.9429946978,3.1666651228,0.154,0,0.154,2.8689999999999998,0.9429946978,3.02
2020-01-05 15:00:00,3.0065,0.9273822028,3.1462803435,0.185,0,0.185,2.8215,0.9273822028,2.9699999999999998
2020-01-05 15:30:00,2.9475,0.8961572128,3.0807229671,0.221,0,0.221,2.7265,0.8961572128,2.87
2020-01-05 16:00:00,3.0375,0.9273822028,3.1759162457,0.216,0,0.216,2.8215,0.9273822028,2.9699999999999998
2020-01-05 16:30:00,3.2345,1.0273021707,3.3937206721,0.109,0,0.109,3.1255,1.0273021707,3.29
2020-01-05 17:00:00,3.322,1.0616496597,3.4875183154,0.092,0,0.092,3.23,1.0616496597,3.4
2020-01-05 17:30:00,3.5215,1.1272221387,3.6975115957,0.092,0,0.092,3.4295,1.1272221387,3.61
2020-01-05 18:00:00,3.481,1.0928746497,3.6485251815,0.156,0,0.156,3.325,1.0928746497,3.5
2020-01-05 18:30:00,3.3689999999999998,1.0366696677,3.52488936,0.215,0,0.215,3.154,1.0366696677,3.32
2020-01-05 19:00:00,3.278,1.0179346737,3.4324153303,0.181,0,0.181,3.097,1.0179346737,3.26
2020-01-05 19:30:00,3.1975,0.9773421867000001,3.3435316658,0.224,0,0.224,2.9735,0.9773421867000001,3.13
2020-01-05 20:00:00,3.1145,0.9148922068,3.2460958088,0.331,0,0.331,2.7835,0.9148922068,2.93
2020-01-05 20:30:00,3.0255,0.9024022108,3.1572107944,0.28,0,0.28,2.7455,0.9024022108,2.89
2020-01-05 21:00:00,3.0305,0.8399522308,3.1447495926,0.47500000000000003,0,0.47500000000000003,2.5555,0.8399522308,2.69
2020-01-05 21:30:00,2.8815,0.8274622348,2.9979553032,0.364,0,0.364,2.5175,0.8274622348,2.65
2020-01-05 22:00:00,2.8064999999999998,0.8524422268,2.9331041577,0.213,0,0.213,2.5935,0.8524422268,2.73
2020-01-05 22:30:00,2.748,0.7993597438000001,2.8619014658,0.316,0,0.316,2.432,0.7993597438000001,2.56
2020-01-05 23:00:00,2.7095000000000002,0.7212972688,2.8038651893,0.515,0,0.515,2.1945,0.7212972688,2.31
2020-01-05 23:30:00,2.7485,0.7275422668,2.8431619722,0.535,0,0.535,2.2135,0.7275422668,2.33
2020-01-06 00:00:00,2.794,0.6931947778,2.8787071751,0.685,0,0.685,2.109,0.6931947778,2.22
2020-01-06 00:30:00,3.121,0.7493997598000001,3.2097104231,0.841,0,0.841,2.2800000000000002,0.7493997598000001,2.4
2020-01-06 01:00:00,3.206,0.7618897558000001,3.2952863305,0.888,0,0.888,2.318,0.7618897558000001,2.44
2020-01-06 01:30:00,3.1935000000000002,0.7712572528,3.2853127705,0.847,0,0.847,2.3465,0.7712572528,2.47
2020-01-06 02:00:00,3.1645,0.7712572528,3.2571303321,0.8180000000000001,0,0.8180000000000001,2.3465,0.7712572528,2.47
2020-01-06 02:30:00,3.1985,0.7275422668,3.2802012133,0.985,0,0.985,2.2135,0.7275422668,2.33
2020-01-06 03:00:00,3.206,0.6807047818,3.2774677725,1.135,0,1.135,2.071,0.6807047818,2.18
2020-01-06 03:30:00,3.1065,0.6526022908,3.1743081136,1.121,0,1.121,1.9855,0.6526022908,2.09
2020-01-06 04:00:00,2.987,0.6182548018,3.0503127708,1.106,0,1.106,1.881,0.6182548018,1.98
2020-01-06 04:30:00,2.9245,0.5963973088,2.984692614,1.11,0,1.11,1.8145,0.5963973088,1.9100000000000001
2020-01-06 05:00:00,2.9135,0.6151323028,2.9777290004,1.042,0,1.042,1.8715000000000002,0.6151323028,1.97
2020-01-06 05:30:00,2.948,0.5932748098,3.0071047537,1.143,0,1.143,1.8050000000000002,0.5932748098,1.9
2020-01-06 06:00:00,2.872,0.5682948179,2.9276856047,1.143,0,1.143,1.729,0.5682948179,1.82
2020-01-06 06:30:00,3.0645,0.6151323028,3.125627617,1.193,0,1.193,1.8715000000000002,0.6151323028,1.97
2020-01-06 07:00:00,3.171,0.6369897958,3.2343464564,1.233,0,1.233,1.9380000000000002,0.6369897958,2.04
2020-01-06 07:30:00,3.1595,0.6338672968,3.2224568267,1.231,0,1.231,1.9285,0.6338672968,2.03
2020-01-06 08:00:00,3.286,0.6744597838,3.3545032419,1.234,0,1.234,2.052,0.6744597838,2.16
2020-01-06 08:30:00,3.3595,0.7025622748,3.4321762775,1.222,0,1.222,2.1375,0.7025622748,2.25
2020-01-06 09:00:00,3.279,0.6744597838,3.3476464867,1.227,0,1.227,2.052,0.6744597838,2.16
2020-01-06 09:30:00,3.291,0.6744597838,3.3594012859,1.239,0,1.239,2.052,0.6744597838,2.16
2020-01-06 10:00:00,3.2125,0.6463572928,3.2768786978,1.246,0,1.246,1.9665,0.6463572928,2.07
2020-01-06 10:30:00,3.223,0.6557247898,3.2890278199000003,1.228,0,1.228,1.995,0.6557247898,2.1
2020-01-06 11:00:00,3.2085,0.6526022908,3.27419639,1.223,0,1.223,1.9855,0.6526022908,2.09
2020-01-06 11:30:00,3.2615,0.6838272808,3.3324168407,1.181,0,1.181,2.0805,0.6838272808,2.19
2020-01-06 12:00:00,3.3295,0.6963172768,3.4015331837,1.211,0,1.211,2.1185,0.6963172768,2.23
2020-01-06 12:30:00,3.342,0.6994397758,3.4144077085,1.214,0,1.214,2.128,0.6994397758,2.24
2020-01-06 13:00:00,3.2885,0.6900722788,3.3601238072,1.189,0,1.189,2.0995,0.6900722788,2.21
2020-01-06 13:30:00,3.279,0.6994397758,3.3527685575,1.151,0,1.151,2.128,0.6994397758,2.24
2020-01-06 14:00:00,3.271,0.6869497798,3.3423556065,1.181,0,1.181,2.09,0.6869497798,2.2
2020-01-06 14:30:00,3.196,0.6619697878,3.2638351674,1.182,0,1.182,2.014,0.6619697878,2.12
2020-01-06 15:00:00,3.098,0.6432347938,3.1640725339,1.141,0,1.141,1.957,0.6432347938,2.06
2020-01-06 15:30:00,3.032,0.6369897958,3.0981897941,1.094,0,1.094,1.9380000000000002,0.6369897958,2.04
2020-01-06 16:00:00,2.9865,0.6463572928,3.0556439583,1.02,0,1.02,1.9665,0.6463572928,2.07
2020-01-06 16:30:00,3.229,0.7244197678000001,3.3092635132,1.025,0,1.025,2.204,0.7244197678000001,2.32
2020-01-06 17:00:00,3.444,0.7868697478000001,3.5327468067,1.05,0,1.05,2.394,0.7868697478000001,2.52
2020-01-06 17:30:00,3.6365,0.8461972288,3.7336553135,1.062,0,1.062,2.5745,0.8461972288,2.71
2020-01-06 18:00:00,3.6325000000000003,0.8399522308,3.7283476233,1.077,0,1.077,2.5555,0.8399522308,2.69
2020-01-06 18:30:00,3.627,0.8555647258,3.7265426336000003,1.024,0,1.024,2.6029999999999998,0.8555647258,2.74
2020-01-06 19:00:00,3.561,0.8243397358000001,3.6551685324000003,1.053,0,1.053,2.508,0.8243397358000001,2.64
2020-01-06 19:30:00,3.4345,0.8212172368,3.5313153357,0.936,0,0.936,2.4985,0.8212172368,2.63
2020-01-06 20:00:00,3.3135,0.8399522308,3.4183039654,0.758,0,0.758,2.5555,0.8399522308,2.69
2020-01-06 20:30:00,3.199,0.8680547218,3.3146824886,0.558,0,0.558,2.641,0.8680547218,2.7800000000000002
2020-01-06 21:00:00,3.0765,0.9024022108,3.2061163422,0.331,0,0.331,2.7455,0.9024022108,2.89
2020-01-06 21:30:00,2.9985,0.9024022108,3.1313466752,0.253,0,0.253,2.7455,0.9024022108,2.89
2020-01-06 22:00:00,2.8975,0.8774222188,3.0274372,0.228,0,0.228,2.6695,0.8774222188,2.81
2020-01-06 22:30:00,2.8395,0.8337072328,2.9593627692,0.303,0,0.303,2.5365,0.8337072328,2.67
2020-01-06 23:00:00,2.786,0.8243397358000001,2.9053970469,0.278,0,0.278,2.508,0.8243397358000001,2.64
2020-01-06 23:30:00,2.8575,0.8024822428,2.9680438002000002,0.41600000000000004,0,0.41600000000000004,2.4415,0.8024822428,2.5700000000000003
2020-01-07 00:00:00,2.7945,0.7337872648,2.8892341546,0.562,0,0.562,2.2325,0.7337872648,2.35
2020-01-07 00:30:00,3.072,0.8742997198,3.1939918597,0.41200000000000003,0,0.41200000000000003,2.66,0.8742997198,2.8
2020-01-07 01:00:00,3.2305,0.9211372048,3.3592594422,0.428,0,0.428,2.8025,0.9211372048,2.95
2020-01-07 01:30:00,3.157,0.9367496998,3.2930455509,0.307,0,0.307,2.85,0.9367496998,3.0
2020-01-07 02:00:00,3.095,0.8493197278,3.2094187947,0.511,0,0.511,2.584,0.8493197278,2.7199999999999998
2020-01-07 02:30:00,3.0975,0.8337072328,3.2077365852,0.561,0,0.561,2.5365,0.8337072328,2.67
2020-01-07 03:00:00,3.092,0.7743797518000001,3.1874955686,0.736,0,0.736,2.356,0.7743797518000001,2.48
2020-01-07 03:30:00,3.0555,0.7712572528,3.1513359072,0.709,0,0.709,2.3465,0.7712572528,2.47
2020-01-07 04:00:00,3.0305,0.7150522708,3.113716429,0.855,0,0.855,2.1755,0.7150522708,2.29
2020-01-07 04:30:00,2.9515000000000002,0.6588472888,3.0241415311,0.9470000000000001,0,0.9470000000000001,2.0045,0.6588472888,2.11
2020-01-07 05:00:00,2.915,0.6307447978,2.9824593878,0.996,0,0.996,1.919,0.6307447978,2.02
2020-01-07 05:30:00,2.935,0.6120098038,2.9981295836,1.073,0,1.073,1.862,0.6120098038,1.96
2020-01-07 06:00:00,2.9355,0.6213773008,3.0005449505,1.045,0,1.045,1.8905,0.6213773008,1.99
2020-01-07 06:30:00,3.0575,0.6650922868,3.1290020773,1.034,0,1.034,2.0235,0.6650922868,2.13
2020-01-07 07:00:00,3.166,0.6807047818,3.2383506604,1.095,0,1.095,2.071,0.6807047818,2.18
2020-01-07 07:30:00,3.237,0.6807047818,3.3077980591,1.166,0,1.166,2.071,0.6807047818,2.18
2020-01-07 08:00:00,3.269,0.7056847738,3.3443014218,1.1219999999999999,0,1.1219999999999999,2.147,0.7056847738,2.26
2020-01-07 08:30:00,3.2775,0.7088072728,3.3532691511,1.121,0,1.121,2.1565,0.7088072728,2.27
2020-01-07 09:00:00,3.233,0.7056847738,3.3091207291,1.086,0,1.086,2.147,0.7056847738,2.26
2020-01-07 09:30:00,3.2375,0.7088072728,3.3141837607,1.081,0,1.081,2.1565,0.7088072728,2.27
2020-01-07 10:00:00,3.18,0.6994397758,3.256012285,1.052,0,1.052,2.128,0.6994397758,2.24
2020-01-07 10:30:00,3.198,0.6994397758,3.2735943548,1.07,0,1.07,2.128,0.6994397758,2.24
2020-01-07 11:00:00,3.207,0.6744597838,3.2771550162,1.155,0,1.155,2.052,0.6744597838,2.16
2020-01-07 11:30:00,3.1815,0.6588472888,3.2490032318,1.177,0,1.177,2.0045,0.6588472888,2.11
2020-01-07 12:00:00,3.1605,0.6526022908,3.2271736861,1.175,0,1.175,1.9855,0.6526022908,2.09
2020-01-07 12:30:00,3.1735,0.6650922868,3.2424450651,1.15,0,1.15,2.0235,0.6650922868,2.13
2020-01-07 13:00:00,3.1165,0.6463572928,3.1828210757,1.15,0,1.15,1.9665,0.6463572928,2.07
2020-01-07 13:30:00,3.118,0.6557247898,3.1862044818,1.123,0,1.123,1.995,0.6557247898,2.1
2020-01-07 14:00:00,3.1405,0.6463572928,3.2063246872,1.174,0,1.174,1.9665,0.6463572928,2.07
2020-01-07 14:30:00,3.166,0.6307447978,3.228218549,1.2469999999999999,0,1.2469999999999999,1.919,0.6307447978,2.02
2020-01-07 15:00:00,3.15,0.6307447978,3.2125284435,1.231,0,1.231,1.919,0.6307447978,2.02
2020-01-07 15:30:00,3.2015000000000002,0.6463572928,3.2660955283,1.235,0,1.235,1.9665,0.6463572928,2.07
2020-01-07 16:00:00,3.27,0.6619697878,3.3363309188,1.256,0,1.256,2.014,0.6619697878,2.12
2020-01-07 16:30:00,3.302,0.6744597838,3.3701780368,1.25,0,1.25,2.052,0.6744597838,2.16
2020-01-07 17:00:00,3.431,0.7119297718,3.5040840458,1.2650000000000001,0,1.2650000000000001,2.166,0.7119297718,2.2800000000000002
2020-01-07 17:30:00,3.64,0.7681347538000001,3.7201654533,1.303,0,1.303,2.337,0.7681347538000001,2.46
2020-01-07 18:00:00,3.6575,0.7775022508,3.739226658,1.292,0,1.292,2.3655,0.7775022508,2.49
2020-01-07 18:30:00,3.6525,0.7775022508,3.7343360856,1.287,0,1.287,2.3655,0.7775022508,2.49
2020-01-07 19:00:00,3.5765000000000002,0.7462772608,3.6535300738,1.306,0,1.306,2.2705,0.7462772608,2.39
2020-01-07 19:30:00,3.4905,0.7212972688,3.5642474662,1.296,0,1.296,2.1945,0.7212972688,2.31
2020-01-07 20:00:00,3.3735,0.6963172768,3.4446131858,1.255,0,1.255,2.1185,0.6963172768,2.23
2020-01-07 20:30:00,3.2984999999999998,0.7025622748,3.3724910674,1.161,0,1.161,2.1375,0.7025622748,2.25
2020-01-07 21:00:00,3.2885,0.7025622748,3.3627111086,1.151,0,1.151,2.1375,0.7025622748,2.25
2020-01-07 21:30:00,3.183,0.6557247898,3.2498406115,1.188,0,1.188,1.995,0.6557247898,2.1
2020-01-07 22:00:00,3.055,0.5995198078,3.1132698245,1.231,0,1.231,1.824,0.5995198078,1.92
2020-01-07 22:30:00,2.9825,0.5776623149,3.0379269247,1.225,0,1.225,1.7575,0.5776623149,1.85
2020-01-07 23:00:00,2.9925,0.5714173169,3.0465675768,1.254,0,1.254,1.7385000000000002,0.5714173169,1.83
2020-01-07 23:30:00,3.003,0.5807848139,3.0586467596,1.236,0,1.236,1.767,0.5807848139,1.8599999999999999
2020-01-08 00:00:00,2.971,0.5870298118,3.0284393671,1.185,0,1.185,1.786,0.5870298118,1.88
2020-01-08 00:30:00,3.231,0.6744597838,3.300644937,1.179,0,1.179,2.052,0.6744597838,2.16
2020-01-08 01:00:00,3.2295,0.6900722788,3.3024036701,1.13,0,1.13,2.0995,0.6900722788,2.21
2020-01-08 01:30:00,3.1395,0.7088072728,3.2185195354,0.983,0,0.983,2.1565,0.7088072728,2.27
2020-01-08 02:00:00,3.094,0.7181747698000001,3.1762573888,0.909,0,0.909,2.185,0.7181747698000001,2.3
2020-01-08 02:30:00,3.206,0.7493997598000001,3.2924209937,0.926,0,0.926,2.2800000000000002,0.7493997598000001,2.4
2020-01-08 03:00:00,3.1585,0.7088072728,3.237055761,1.002,0,1.002,2.1565,0.7088072728,2.27
2020-01-08 03:30:00,3.0535,0.7587672568,3.1463613906,0.745,0,0.745,2.3085,0.7587672568,2.43
2020-01-08 04:00:00,2.9595000000000002,0.7462772608,3.0521418709,0.6890000000000001,0,0.6890000000000001,2.2705,0.7462772608,2.39
2020-01-08 04:30:00,2.9695,0.6713372848,3.0444414923,0.927,0,0.927,2.0425,0.6713372848,2.15
2020-01-08 05:00:00,2.924,0.6869497798,3.0036104941,0.834,0,0.834,2.09,0.6869497798,2.2
2020-01-08 05:30:00,2.864,0.7244197678000001,2.9541970144,0.66,0,0.66,2.204,0.7244197678000001,2.32
2020-01-08 06:00:00,2.826,0.7244197678000001,2.9173721052,0.622,0,0.622,2.204,0.7244197678000001,2.32
2020-01-08 06:30:00,2.9365,0.8149722388,3.0474927399,0.457,0,0.457,2.4795,0.8149722388,2.61
2020-01-08 07:00:00,3.114,0.8680547218,3.2327256302,0.47300000000000003,0,0.47300000000000003,2.641,0.8680547218,2.7800000000000002
2020-01-08 07:30:00,3.161,0.9055247098,3.2881447657000002,0.406,0,0.406,2.755,0.9055247098,2.9
2020-01-08 08:00:00,3.134,0.8992797118,3.2604692914,0.398,0,0.398,2.7359999999999998,0.8992797118,2.88
2020-01-08 08:30:00,3.0575,0.9211372048,3.1932428658,0.255,0,0.255,2.8025,0.9211372048,2.95
2020-01-08 09:00:00,3.0485,0.9211372048,3.1846265087,0.246,0,0.246,2.8025,0.9211372048,2.95
2020-01-08 09:30:00,3.0275,0.9398721988000001,3.1700340692,0.168,0,0.168,2.8595,0.9398721988000001,3.01
2020-01-08 10:00:00,3.035,0.9617296918,3.1837319297,0.109,0,0.109,2.926,0.9617296918,3.08
2020-01-08 10:30:00,3.007,0.9679746898,3.1589593223,0.062,0,0.062,2.9450000000000003,0.9679746898,3.1
2020-01-08 11:00:00,2.9585,0.9648521908000001,3.1118582873,0.023,0,0.023,2.9355,0.9648521908000001,3.09
2020-01-08 11:30:00,2.8895,0.9398721988000001,3.0385144397,0.03,0,0.03,2.8595,0.9398721988000001,3.01
2020-01-08 12:00:00,2.906,0.9429946978,3.0551718446,0.037,0,0.037,2.8689999999999998,0.9429946978,3.02
2020-01-08 12:30:00,2.9445,0.9586071928000001,3.0966123425,0.028,0,0.028,2.9165,0.9586071928000001,3.07
2020-01-08 13:00:00,2.9045,0.9523621948000001,3.0566507815,0.007,0,0.007,2.8975,0.9523621948000001,3.05
2020-01-08 13:30:00,2.9785,0.9773421867000001,3.1347503888,0.005,0,0.005,2.9735,0.9773421867000001,3.13
2020-01-08 14:00:00,2.908,0.9554846938,3.0609500159,0.001,0,0.001,2.907,0.9554846938,3.06
2020-01-08 14:30:00,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04
2020-01-08 15:00:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2020-01-08 15:30:00,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04
2020-01-08 16:00:00,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2020-01-08 16:30:00,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2020-01-08 17:00:00,3.335,1.0928746497,3.5095013891,0.01,0,0.01,3.325,1.0928746497,3.5
2020-01-08 17:30:00,3.5700000000000003,1.1553246297,3.7522893012000003,0.055,0,0.055,3.515,1.1553246297,3.7
2020-01-08 18:00:00,3.5835,1.0710171567,3.7401270032,0.325,0,0.325,3.2585,1.0710171567,3.43
2020-01-08 18:30:00,3.507,0.9367496998,3.6299516526,0.657,0,0.657,2.85,0.9367496998,3.0
2020-01-08 19:00:00,3.5105,0.7962372448,3.5996672068,1.088,0,1.088,2.4225,0.7962372448,2.55
2020-01-08 19:30:00,3.442,0.7431547618000001,3.5213126814,1.181,0,1.181,2.261,0.7431547618000001,2.38
2020-01-08 20:00:00,3.3835,0.7275422668,3.4608366041,1.17,0,1.17,2.2135,0.7275422668,2.33
2020-01-08 20:30:00,3.4095,0.7150522708,3.4836747839,1.234,0,1.234,2.1755,0.7150522708,2.29
2020-01-08 21:00:00,3.3165,0.6838272808,3.3862651993,1.236,0,1.236,2.0805,0.6838272808,2.19
2020-01-08 21:30:00,3.226,0.6307447978,3.2870830534,1.307,0,1.307,1.919,0.6307447978,2.02
2020-01-08 22:00:00,3.1455,0.6026423068,3.2027094779,1.312,0,1.312,1.8335,0.6026423068,1.9300000000000002
2020-01-08 22:30:00,3.1115,0.5901523108,3.1669720554,1.316,0,1.316,1.7955,0.5901523108,1.8900000000000001
2020-01-08 23:00:00,3.0845,0.5776623149,3.1381258738,1.327,0,1.327,1.7575,0.5776623149,1.85
2020-01-08 23:30:00,3.0885,0.5839073129,3.1432117332,1.312,0,1.312,1.7765,0.5839073129,1.87
2020-01-09 00:00:00,2.9939999999999998,0.5558048219,3.0451527055,1.303,0,1.303,1.691,0.5558048219,1.78
2020-01-09 00:30:00,3.274,0.6494797918,3.3377986758000002,1.298,0,1.298,1.976,0.6494797918,2.08
2020-01-09 01:00:00,3.384,0.6869497798,3.4530212858000002,1.294,0,1.294,2.09,0.6869497798,2.2
2020-01-09 01:30:00,3.356,0.6682147858,3.4218777009,1.323,0,1.323,2.033,0.6682147858,2.14
2020-01-09 02:00:00,3.2995,0.6526022908,3.363419391,1.314,0,1.314,1.9855,0.6526022908,2.09
2020-01-09 02:30:00,3.2775,0.6588472888,3.3430653598,1.2730000000000001,0,1.2730000000000001,2.0045,0.6588472888,2.11
2020-01-09 03:00:00,3.2355,0.6463572928,3.2994299508,1.2690000000000001,0,1.2690000000000001,1.9665,0.6463572928,2.07
2020-01-09 03:30:00,3.1755,0.6276222988,3.2369291002000002,1.266,0,1.266,1.9095,0.6276222988,2.01
2020-01-09 04:00:00,3.123,0.6120098038,3.1824023944,1.2610000000000001,0,1.2610000000000001,1.862,0.6120098038,1.96
2020-01-09 04:30:00,3.082,0.5995198078,3.1397687813,1.258,0,1.258,1.824,0.5995198078,1.92
2020-01-09 05:00:00,3.023,0.5870298118,3.0794695972,1.237,0,1.237,1.786,0.5870298118,1.88
2020-01-09 05:30:00,3.0355,0.5901523108,3.0923356868,1.24,0,1.24,1.7955,0.5901523108,1.8900000000000001
2020-01-09 06:00:00,3.08,0.6120098038,3.1402159161,1.218,0,1.218,1.862,0.6120098038,1.96
2020-01-09 06:30:00,3.2235,0.6463572928,3.2876633039,1.2570000000000001,0,1.2570000000000001,1.9665,0.6463572928,2.07
2020-01-09 07:00:00,3.308,0.6869497798,3.3785742555000002,1.218,0,1.218,2.09,0.6869497798,2.2
2020-01-09 07:30:00,3.324,0.7306647658000001,3.4033581945,1.101,0,1.101,2.223,0.7306647658000001,2.34
2020-01-09 08:00:00,3.242,0.8930347138,3.3627481321,0.525,0,0.525,2.717,0.8930347138,2.86
2020-01-09 08:30:00,3.2285,0.9960771807000001,3.378665713,0.198,0,0.198,3.0305,0.9960771807000001,3.19
2020-01-09 09:00:00,3.2005,0.9086472088,3.3269866246,0.436,0,0.436,2.7645,0.9086472088,2.91
2020-01-09 09:30:00,3.1105,0.9648521908000001,3.256708461,0.17500000000000002,0,0.17500000000000002,2.9355,0.9648521908000001,3.09
2020-01-09 10:00:00,3.0755,0.9648521908000001,3.2232964493,0.14,0,0.14,2.9355,0.9648521908000001,3.09
2020-01-09 10:30:00,2.9285,0.9586071928000001,3.0814022782,0.012,0,0.012,2.9165,0.9586071928000001,3.07
2020-01-09 11:00:00,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2020-01-09 11:30:00,3.0725,1.0085671767,3.2338002412,0.004,0,0.004,3.0685000000000002,1.0085671767,3.23
2020-01-09 12:00:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-01-09 12:30:00,3.1875,1.0397921667,3.3528083751,0.024,0,0.024,3.1635,1.0397921667,3.33
2020-01-09 13:00:00,3.106,0.9679746898,3.2533384392,0.161,0,0.161,2.9450000000000003,0.9679746898,3.1
2020-01-09 13:30:00,3.0795,0.9710971888000001,3.2289859089,0.125,0,0.125,2.9545,0.9710971888000001,3.11
2020-01-09 14:00:00,3.0525,0.9648521908000001,3.2013584617,0.117,0,0.117,2.9355,0.9648521908000001,3.09
2020-01-09 14:30:00,3.015,0.9180147058,3.1516624185,0.222,0,0.222,2.793,0.9180147058,2.94
2020-01-09 15:00:00,2.951,0.7244197678000001,3.0386156387,0.747,0,0.747,2.204,0.7244197678000001,2.32
2020-01-09 15:30:00,2.9695,0.8087272408,3.077656576,0.509,0,0.509,2.4605,0.8087272408,2.59
2020-01-09 16:00:00,3.032,0.8618097238,3.1521008867,0.41000000000000003,0,0.41000000000000003,2.622,0.8618097238,2.76
2020-01-09 16:30:00,3.141,0.9492396958,3.2813011139,0.253,0,0.253,2.888,0.9492396958,3.04
2020-01-09 17:00:00,3.3555,1.0522821627,3.5166287834,0.154,0,0.154,3.2015000000000002,1.0522821627,3.37
2020-01-09 17:30:00,3.5195,1.0460371647,3.6716582085000002,0.337,0,0.337,3.1825,1.0460371647,3.35
2020-01-09 18:00:00,3.6635,0.8774222188,3.7671079093,0.994,0,0.994,2.6695,0.8774222188,2.81
2020-01-09 18:30:00,3.642,0.8867897158,3.7484076619,0.9440000000000001,0,0.9440000000000001,2.698,0.8867897158,2.84
2020-01-09 19:00:00,3.5495,0.8836672168,3.6578433537,0.861,0,0.861,2.6885,0.8836672168,2.83
2020-01-09 19:30:00,3.5055,0.8149722388,3.5989873576,1.026,0,1.026,2.4795,0.8149722388,2.61
2020-01-09 20:00:00,3.468,0.7493997598000001,3.5480450955,1.188,0,1.188,2.2800000000000002,0.7493997598000001,2.4
2020-01-09 20:30:00,3.249,0.7493997598000001,3.3343066746,0.969,0,0.969,2.2800000000000002,0.7493997598000001,2.4
2020-01-09 21:00:00,3.3375,0.7212972688,3.4145535579,1.143,0,1.143,2.1945,0.7212972688,2.31
2020-01-09 21:30:00,3.3005,0.7025622748,3.374447214,1.163,0,1.163,2.1375,0.7025622748,2.25
2020-01-09 22:00:00,3.16,0.6557247898,3.2273169971,1.165,0,1.165,1.995,0.6557247898,2.1
2020-01-09 22:30:00,3.0825,0.6151323028,3.1432775888,1.211,0,1.211,1.8715000000000002,0.6151323028,1.97
2020-01-09 23:00:00,3.0775,0.5963973088,3.1347561309,1.263,0,1.263,1.8145,0.5963973088,1.9100000000000001
2020-01-09 23:30:00,3.0935,0.6026423068,3.1516535343,1.26,0,1.26,1.8335,0.6026423068,1.9300000000000002
2020-01-10 00:00:00,3.0775,0.5963973088,3.1347561309,1.263,0,1.263,1.8145,0.5963973088,1.9100000000000001
2020-01-10 00:30:00,3.292,0.6744597838,3.3603809308,1.24,0,1.24,2.052,0.6744597838,2.16
2020-01-10 01:00:00,3.351,0.7306647658000001,3.4297335173,1.1280000000000001,0,1.1280000000000001,2.223,0.7306647658000001,2.34
2020-01-10 01:30:00,3.3565,0.7337872648,3.4357729844,1.124,0,1.124,2.2325,0.7337872648,2.35
2020-01-10 02:00:00,3.268,0.6994397758,3.3420113704,1.1400000000000001,0,1.1400000000000001,2.128,0.6994397758,2.24
2020-01-10 02:30:00,3.2560000000000002,0.7119297718,3.3329236415,1.09,0,1.09,2.166,0.7119297718,2.2800000000000002
2020-01-10 03:00:00,3.2935,0.7150522708,3.3702287756000002,1.118,0,1.118,2.1755,0.7150522708,2.29
2020-01-10 03:30:00,3.174,0.6869497798,3.2474876443,1.084,0,1.084,2.09,0.6869497798,2.2
2020-01-10 04:00:00,3.1095,0.6713372848,3.1811450769,1.067,0,1.067,2.0425,0.6713372848,2.15
2020-01-10 04:30:00,2.979,0.6869497798,3.0571786013,0.889,0,0.889,2.09,0.6869497798,2.2
2020-01-10 05:00:00,2.9165,0.7212972688,3.0043704831,0.722,0,0.722,2.1945,0.7212972688,2.31
2020-01-10 05:30:00,2.919,0.7431547618000001,3.0121155356,0.658,0,0.658,2.261,0.7431547618000001,2.38
2020-01-10 06:00:00,2.9385,0.7150522708,3.0242489977,0.763,0,0.763,2.1755,0.7150522708,2.29
2020-01-10 06:30:00,3.039,0.7868697478000001,3.1392172591,0.645,0,0.645,2.394,0.7868697478000001,2.52
2020-01-10 07:00:00,3.0765,0.8149722388,3.18261402,0.597,0,0.597,2.4795,0.8149722388,2.61
2020-01-10 07:30:00,3.151,0.7993597438000001,3.2508117448,0.719,0,0.719,2.432,0.7993597438000001,2.56
2020-01-10 08:00:00,3.2355,0.8836672168,3.3540017889,0.547,0,0.547,2.6885,0.8836672168,2.83
2020-01-10 08:30:00,3.233,0.9742196878,3.3765948824,0.269,0,0.269,2.964,0.9742196878,3.12
2020-01-10 09:00:00,3.1155,0.9523621948000001,3.2578112284,0.218,0,0.218,2.8975,0.9523621948000001,3.05
2020-01-10 09:30:00,3.0855,0.9523621948000001,3.2291336299,0.188,0,0.188,2.8975,0.9523621948000001,3.05
2020-01-10 10:00:00,3.0615,0.9461171968000001,3.2043595304,0.183,0,0.183,2.8785,0.9461171968000001,3.03
2020-01-10 10:30:00,2.8985000000000003,0.9086472088,3.037588188,0.134,0,0.134,2.7645,0.9086472088,2.91
2020-01-10 11:00:00,2.884,0.9180147058,3.0265833873,0.091,0,0.091,2.793,0.9180147058,2.94
2020-01-10 11:30:00,2.818,0.8930347138,2.9561182317,0.101,0,0.101,2.717,0.8930347138,2.86
2020-01-10 12:00:00,2.6805,0.8337072328,2.8071601308,0.14400000000000002,0,0.14400000000000002,2.5365,0.8337072328,2.67
2020-01-10 12:30:00,2.7135,0.8399522308,2.840528472,0.158,0,0.158,2.5555,0.8399522308,2.69
2020-01-10 13:00:00,2.718,0.7993597438000001,2.8331078342,0.28600000000000003,0,0.28600000000000003,2.432,0.7993597438000001,2.56
2020-01-10 13:30:00,2.7635,0.8024822428,2.8776570331,0.322,0,0.322,2.4415,0.8024822428,2.5700000000000003
2020-01-10 14:00:00,2.7925,0.8774222188,2.9271019798,0.123,0,0.123,2.6695,0.8774222188,2.81
2020-01-10 14:30:00,2.7515,0.8399522308,2.8768510563,0.196,0,0.196,2.5555,0.8399522308,2.69
2020-01-10 15:00:00,2.7775,0.7962372448,2.8893770955,0.355,0,0.355,2.4225,0.7962372448,2.55
2020-01-10 15:30:00,2.773,0.7993597438000001,2.8859149329,0.341,0,0.341,2.432,0.7993597438000001,2.56
2020-01-10 16:00:00,2.883,0.8430747298,3.0037416667,0.318,0,0.318,2.565,0.8430747298,2.7
2020-01-10 16:30:00,3.0695,0.9211372048,3.2047346224,0.267,0,0.267,2.8025,0.9211372048,2.95
2020-01-10 17:00:00,3.182,0.9492396958,3.3205692283,0.294,0,0.294,2.888,0.9492396958,3.04
2020-01-10 17:30:00,3.384,0.9991996797,3.5284353473,0.34400000000000003,0,0.34400000000000003,3.04,0.9991996797,3.2
2020-01-10 18:00:00,3.468,1.0179346737,3.6143069875,0.371,0,0.371,3.097,1.0179346737,3.26
2020-01-10 18:30:00,3.4105,0.9586071928000001,3.5426597353,0.494,0,0.494,2.9165,0.9586071928000001,3.07
2020-01-10 19:00:00,3.3175,0.8774222188,3.4315704859,0.648,0,0.648,2.6695,0.8774222188,2.81
2020-01-10 19:30:00,3.296,0.8618097238,3.406806716,0.674,0,0.674,2.622,0.8618097238,2.76
2020-01-10 20:00:00,3.328,0.7868697478000001,3.419758471,0.934,0,0.934,2.394,0.7868697478000001,2.52
2020-01-10 20:30:00,3.1935000000000002,0.7337872648,3.2767187856,0.961,0,0.961,2.2325,0.7337872648,2.35
2020-01-10 21:00:00,3.169,0.7181747698000001,3.2493593215,0.984,0,0.984,2.185,0.7181747698000001,2.3
2020-01-10 21:30:00,3.1310000000000002,0.6744597838,3.2028201635,1.079,0,1.079,2.052,0.6744597838,2.16
2020-01-10 22:00:00,2.9815,0.6276222988,3.0468429562,1.072,0,1.072,1.9095,0.6276222988,2.01
2020-01-10 22:30:00,2.9314999999999998,0.6213773008,2.9966317758,1.041,0,1.041,1.8905,0.6213773008,1.99
2020-01-10 23:00:00,2.855,0.5995198078,2.9172673858,1.031,0,1.031,1.824,0.5995198078,1.92
2020-01-10 23:30:00,2.833,0.5745398159,2.8906720672,1.085,0,1.085,1.748,0.5745398159,1.8399999999999999
2020-01-11 00:00:00,2.8745000000000003,0.5963973088,2.9357179701,1.06,0,1.06,1.8145,0.5963973088,1.9100000000000001
2020-01-11 00:30:00,3.196,0.6931947778,3.2703111473,1.087,0,1.087,2.109,0.6931947778,2.22
2020-01-11 01:00:00,3.2605,0.7088072728,3.3366552114,1.104,0,1.104,2.1565,0.7088072728,2.27
2020-01-11 01:30:00,3.212,0.6994397758,3.2872724256,1.084,0,1.084,2.128,0.6994397758,2.24
2020-01-11 02:00:00,3.1805,0.6838272808,3.2531830566,1.1,0,1.1,2.0805,0.6838272808,2.19
2020-01-11 02:30:00,3.184,0.6619697878,3.2520854847000003,1.17,0,1.17,2.014,0.6619697878,2.12
2020-01-11 03:00:00,3.1855,0.6526022908,3.251661114,1.2,0,1.2,1.9855,0.6526022908,2.09
2020-01-11 03:30:00,3.106,0.6369897958,3.1706453602,1.168,0,1.168,1.9380000000000002,0.6369897958,2.04
2020-01-11 04:00:00,3.023,0.6120098038,3.0843289384,1.161,0,1.161,1.862,0.6120098038,1.96
2020-01-11 04:30:00,2.9505,0.5839073129,3.0077230591,1.174,0,1.174,1.7765,0.5839073129,1.87
2020-01-11 05:00:00,2.9165,0.5651723189,2.9707561327,1.197,0,1.197,1.7195,0.5651723189,1.81
2020-01-11 05:30:00,2.9235,0.5651723189,2.9776285866,1.204,0,1.204,1.7195,0.5651723189,1.81
2020-01-11 06:00:00,2.9165,0.5714173169,2.9719505379,1.178,0,1.178,1.7385000000000002,0.5714173169,1.83
2020-01-11 06:30:00,2.934,0.5807848139,2.9909307916000003,1.167,0,1.167,1.767,0.5807848139,1.8599999999999999
2020-01-11 07:00:00,3.0105,0.6026423068,3.0702260503,1.177,0,1.177,1.8335,0.6026423068,1.9300000000000002
2020-01-11 07:30:00,3.031,0.5995198078,3.0897224793999998,1.207,0,1.207,1.824,0.5995198078,1.92
2020-01-11 08:00:00,3.1595,0.6276222988,3.2212342355,1.25,0,1.25,1.9095,0.6276222988,2.01
2020-01-11 08:30:00,3.3064999999999998,0.6713372848,3.3739644337,1.264,0,1.264,2.0425,0.6713372848,2.15
2020-01-11 09:00:00,3.299,0.6744597838,3.3672387798,1.2469999999999999,0,1.2469999999999999,2.052,0.6744597838,2.16
2020-01-11 09:30:00,3.3245,0.6775822828,3.3928480662,1.263,0,1.263,2.0615,0.6775822828,2.17
2020-01-11 10:00:00,3.321,0.6744597838,3.3887958038,1.2690000000000001,0,1.2690000000000001,2.052,0.6744597838,2.16
2020-01-11 10:30:00,3.279,0.6682147858,3.34639388,1.246,0,1.246,2.033,0.6682147858,2.14
2020-01-11 11:00:00,3.3045,0.6775822828,3.3732533258,1.2429999999999999,0,1.2429999999999999,2.0615,0.6775822828,2.17
2020-01-11 11:30:00,3.317,0.6744597838,3.3848759209,1.2650000000000001,0,1.2650000000000001,2.052,0.6744597838,2.16
2020-01-11 12:00:00,3.296,0.6619697878,3.3618179606,1.282,0,1.282,2.014,0.6619697878,2.12
2020-01-11 12:30:00,3.2285,0.6463572928,3.2925658687,1.262,0,1.262,1.9665,0.6463572928,2.07
2020-01-11 13:00:00,3.2640000000000002,0.6494797918,3.3279903846,1.288,0,1.288,1.976,0.6494797918,2.08
2020-01-11 13:30:00,3.2880000000000003,0.6557247898,3.3527479774,1.293,0,1.293,1.995,0.6557247898,2.1
2020-01-11 14:00:00,3.2705,0.6526022908,3.3349752623,1.2850000000000001,0,1.2850000000000001,1.9855,0.6526022908,2.09
