Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-01-11 14:30:00,3.2335,0.6338672968,3.2950432471,1.305,0,1.305,1.9285,0.6338672968,2.03
2020-01-11 15:00:00,3.2285,0.6338672968,3.2901367753,1.3,0,1.3,1.9285,0.6338672968,2.03
2020-01-11 15:30:00,3.214,0.6307447978,3.2753068559000003,1.295,0,1.295,1.919,0.6307447978,2.02
2020-01-11 16:00:00,3.2675,0.6463572928,3.330815816,1.301,0,1.301,1.9665,0.6463572928,2.07
2020-01-11 16:30:00,3.392,0.6931947778,3.4621067286000002,1.283,0,1.283,2.109,0.6931947778,2.22
2020-01-11 17:00:00,3.5065,0.7337872648,3.5824553033,1.274,0,1.274,2.2325,0.7337872648,2.35
2020-01-11 17:30:00,3.614,0.7681347538000001,3.6947296247,1.2770000000000001,0,1.2770000000000001,2.337,0.7681347538000001,2.46
2020-01-11 18:00:00,3.6805,0.7775022508,3.7617269970000002,1.315,0,1.315,2.3655,0.7775022508,2.49
2020-01-11 18:30:00,3.6245000000000003,0.7650122548,3.7043547346,1.297,0,1.297,2.3275,0.7650122548,2.45
2020-01-11 19:00:00,3.6029999999999998,0.7493997598000001,3.6801099168,1.323,0,1.323,2.2800000000000002,0.7493997598000001,2.4
2020-01-11 19:30:00,3.4825,0.7088072728,3.5539012367,1.326,0,1.326,2.1565,0.7088072728,2.27
2020-01-11 20:00:00,3.392,0.6869497798,3.4608617424,1.302,0,1.302,2.09,0.6869497798,2.2
2020-01-11 20:30:00,3.371,0.6807047818,3.4390405639,1.3,0,1.3,2.071,0.6807047818,2.18
2020-01-11 21:00:00,3.3495,0.6713372848,3.4161153376,1.307,0,1.307,2.0425,0.6713372848,2.15
2020-01-11 21:30:00,3.222,0.6369897958,3.2843629519,1.284,0,1.284,1.9380000000000002,0.6369897958,2.04
2020-01-11 22:00:00,3.153,0.6182548018,3.2130434171,1.272,0,1.272,1.881,0.6182548018,1.98
2020-01-11 22:30:00,3.1390000000000002,0.6120098038,3.1981052203,1.2770000000000001,0,1.2770000000000001,1.862,0.6120098038,1.96
2020-01-11 23:00:00,3.124,0.6057648058,3.1821890264,1.2810000000000001,0,1.2810000000000001,1.843,0.6057648058,1.94
2020-01-11 23:30:00,3.1255,0.6151323028,3.185457267,1.254,0,1.254,1.8715000000000002,0.6151323028,1.97
2020-01-12 00:00:00,3.1265,0.6151323028,3.1864384507,1.255,0,1.255,1.8715000000000002,0.6151323028,1.97
2020-01-12 00:30:00,3.3155,0.6713372848,3.3827849473000002,1.2730000000000001,0,1.2730000000000001,2.0425,0.6713372848,2.15
2020-01-12 01:00:00,3.3825,0.6963172768,3.4534278623,1.264,0,1.264,2.1185,0.6963172768,2.23
2020-01-12 01:30:00,3.325,0.6994397758,3.397770004,1.197,0,1.197,2.128,0.6994397758,2.24
2020-01-12 02:00:00,3.24,0.6807047818,3.3107339066,1.169,0,1.169,2.071,0.6807047818,2.18
2020-01-12 02:30:00,3.293,0.6682147858,3.3601130933,1.26,0,1.26,2.033,0.6682147858,2.14
2020-01-12 03:00:00,3.3064999999999998,0.6650922868,3.372727383,1.283,0,1.283,2.0235,0.6650922868,2.13
2020-01-12 03:30:00,3.21,0.6369897958,3.2725916336,1.272,0,1.272,1.9380000000000002,0.6369897958,2.04
2020-01-12 04:00:00,3.086,0.5995198078,3.1436952779,1.262,0,1.262,1.824,0.5995198078,1.92
2020-01-12 04:30:00,2.9945,0.5776623149,3.0497088386,1.237,0,1.237,1.7575,0.5776623149,1.85
2020-01-12 05:00:00,2.956,0.5807848139,3.0125150622,1.189,0,1.189,1.767,0.5807848139,1.8599999999999999
2020-01-12 05:30:00,2.9665,0.5839073129,3.0234202487,1.19,0,1.19,1.7765,0.5839073129,1.87
2020-01-12 06:00:00,2.9505,0.5776623149,3.0065169216,1.193,0,1.193,1.7575,0.5776623149,1.85
2020-01-12 06:30:00,3.0855,0.6151323028,3.1462196363,1.214,0,1.214,1.8715000000000002,0.6151323028,1.97
2020-01-12 07:00:00,3.137,0.6307447978,3.1997824926,1.218,0,1.218,1.919,0.6307447978,2.02
2020-01-12 07:30:00,3.1310000000000002,0.6182548018,3.1914573474,1.25,0,1.25,1.881,0.6182548018,1.98
2020-01-12 08:00:00,3.149,0.6307447978,3.2115479134,1.23,0,1.23,1.919,0.6307447978,2.02
2020-01-12 08:30:00,3.1805,0.6463572928,3.2455135187,1.214,0,1.214,1.9665,0.6463572928,2.07
2020-01-12 09:00:00,3.2135,0.6588472888,3.280344799,1.209,0,1.209,2.0045,0.6588472888,2.11
2020-01-12 09:30:00,3.2135,0.6713372848,3.282876178,1.171,0,1.171,2.0425,0.6713372848,2.15
2020-01-12 10:00:00,3.21,0.6807047818,3.2813806545,1.139,0,1.139,2.071,0.6807047818,2.18
2020-01-12 10:30:00,3.2135,0.6900722788,3.2867585856,1.114,0,1.114,2.0995,0.6900722788,2.21
2020-01-12 11:00:00,3.203,0.7306647658000001,3.2852823319,0.98,0,0.98,2.223,0.7306647658000001,2.34
2020-01-12 11:30:00,3.162,0.6994397758,3.2384348071,1.034,0,1.034,2.128,0.6994397758,2.24
2020-01-12 12:00:00,3.175,0.6807047818,3.2471501351,1.104,0,1.104,2.071,0.6807047818,2.18
2020-01-12 12:30:00,3.1415,0.6775822828,3.2137423668,1.08,0,1.08,2.0615,0.6775822828,2.17
2020-01-12 13:00:00,3.122,0.6682147858,3.1927096642,1.089,0,1.089,2.033,0.6682147858,2.14
2020-01-12 13:30:00,2.9965,0.6213773008,3.0602486827,1.106,0,1.106,1.8905,0.6213773008,1.99
2020-01-12 14:00:00,3.0505,0.6588472888,3.1208380285,1.046,0,1.046,2.0045,0.6588472888,2.11
2020-01-12 14:30:00,3.0495,0.6588472888,3.1198605738,1.045,0,1.045,2.0045,0.6588472888,2.11
2020-01-12 15:00:00,2.9615,0.6526022908,3.0325520606,0.976,0,0.976,1.9855,0.6526022908,2.09
2020-01-12 15:30:00,2.9805,0.6588472888,3.0524514738,0.976,0,0.976,2.0045,0.6588472888,2.11
2020-01-12 16:00:00,3.0545,0.7275422668,3.1399503181,0.841,0,0.841,2.2135,0.7275422668,2.33
2020-01-12 16:30:00,3.1175,0.8399522308,3.2286724826,0.562,0,0.562,2.5555,0.8399522308,2.69
2020-01-12 17:00:00,3.2165,0.8961572128,3.3390073375,0.49,0,0.49,2.7265,0.8961572128,2.87
2020-01-12 17:30:00,3.484,0.9367496998,3.6077355778999998,0.634,0,0.634,2.85,0.9367496998,3.0
2020-01-12 18:00:00,3.4845,0.9898321827000001,3.6223622127,0.47300000000000003,0,0.47300000000000003,3.0115,0.9898321827000001,3.17
2020-01-12 18:30:00,3.3625,0.9148922068,3.4847430321,0.579,0,0.579,2.7835,0.9148922068,2.93
2020-01-12 19:00:00,3.33,0.8305847338000001,3.432021416,0.803,0,0.803,2.527,0.8305847338000001,2.66
2020-01-12 19:30:00,3.2655,0.8087272408,3.3641536826,0.805,0,0.805,2.4605,0.8087272408,2.59
2020-01-12 20:00:00,3.171,0.7993597438000001,3.2702013699,0.739,0,0.739,2.432,0.7993597438000001,2.56
2020-01-12 20:30:00,3.09,0.7743797518000001,3.1855555246,0.734,0,0.734,2.356,0.7743797518000001,2.48
2020-01-12 21:00:00,3.047,0.7556447578000001,3.139300559,0.748,0,0.748,2.299,0.7556447578000001,2.42
2020-01-12 21:30:00,2.9095,0.7212972688,2.9975756871,0.715,0,0.715,2.1945,0.7212972688,2.31
2020-01-12 22:00:00,2.829,0.6931947778,2.9126894788,0.72,0,0.72,2.109,0.6931947778,2.22
2020-01-12 22:30:00,2.871,0.6931947778,2.9534996191,0.762,0,0.762,2.109,0.6931947778,2.22
2020-01-12 23:00:00,2.7960000000000003,0.6869497798,2.8791519585,0.706,0,0.706,2.09,0.6869497798,2.2
2020-01-12 23:30:00,2.8165,0.6650922868,2.8939626812,0.793,0,0.793,2.0235,0.6650922868,2.13
2020-01-13 00:00:00,2.765,0.6869497798,2.8490568615000003,0.675,0,0.675,2.09,0.6869497798,2.2
2020-01-13 00:30:00,3.1265,0.8399522308,3.2373634334,0.5710000000000001,0,0.5710000000000001,2.5555,0.8399522308,2.69
2020-01-13 01:00:00,3.1615,0.8399522308,3.2711774638,0.606,0,0.606,2.5555,0.8399522308,2.69
2020-01-13 01:30:00,3.219,0.8118497398000001,3.3197983372,0.749,0,0.749,2.47,0.8118497398000001,2.6
2020-01-13 02:00:00,3.0895,0.7712572528,3.1843127987,0.743,0,0.743,2.3465,0.7712572528,2.47
2020-01-13 02:30:00,3.0705,0.7837472488,3.1689477749,0.686,0,0.686,2.3845,0.7837472488,2.51
2020-01-13 03:00:00,3.065,0.7618897558000001,3.1582750039,0.747,0,0.747,2.318,0.7618897558000001,2.44
2020-01-13 03:30:00,3.002,0.7369097638000001,3.0911227734,0.76,0,0.76,2.242,0.7369097638000001,2.36
2020-01-13 04:00:00,2.949,0.7181747698000001,3.0351896152,0.764,0,0.764,2.185,0.7181747698000001,2.3
2020-01-13 04:30:00,2.89,0.6619697878,2.964844684,0.876,0,0.876,2.014,0.6619697878,2.12
2020-01-13 05:00:00,2.8585000000000003,0.6338672968,2.9279361332000002,0.93,0,0.93,1.9285,0.6338672968,2.03
2020-01-13 05:30:00,2.8609999999999998,0.6244997998,2.9283649021000002,0.961,0,0.961,1.9,0.6244997998,2.0
2020-01-13 06:00:00,2.8365,0.6526022908,2.9106050917,0.851,0,0.851,1.9855,0.6526022908,2.09
2020-01-13 06:30:00,2.967,0.6994397758,3.0483282304,0.839,0,0.839,2.128,0.6994397758,2.24
2020-01-13 07:00:00,3.1015,0.7212972688,3.184269461,0.907,0,0.907,2.1945,0.7212972688,2.31
2020-01-13 07:30:00,3.203,0.7431547618000001,3.288082724,0.9420000000000001,0,0.9420000000000001,2.261,0.7431547618000001,2.38
2020-01-13 08:00:00,3.2215,0.7400322628,3.3054061778,0.97,0,0.97,2.2515,0.7400322628,2.37
2020-01-13 08:30:00,3.271,0.7431547618000001,3.3543583589,1.01,0,1.01,2.261,0.7431547618000001,2.38
2020-01-13 09:00:00,3.2565,0.7025622748,3.3314240198,1.119,0,1.119,2.1375,0.7025622748,2.25
2020-01-13 09:30:00,3.284,0.6994397758,3.3576587081,1.156,0,1.156,2.128,0.6994397758,2.24
2020-01-13 10:00:00,3.3125,0.7025622748,3.3861851692,1.175,0,1.175,2.1375,0.7025622748,2.25
2020-01-13 10:30:00,3.284,0.6994397758,3.3576587081,1.156,0,1.156,2.128,0.6994397758,2.24
2020-01-13 11:00:00,3.269,0.6931947778,3.3416881961,1.16,0,1.16,2.109,0.6931947778,2.22
2020-01-13 11:30:00,3.2495,0.6900722788,3.3219647801,1.15,0,1.15,2.0995,0.6900722788,2.21
2020-01-13 12:00:00,3.2505,0.7025622748,3.3255592011,1.113,0,1.113,2.1375,0.7025622748,2.25
2020-01-13 12:30:00,3.2555,0.7150522708,3.3331036588,1.08,0,1.08,2.1755,0.7150522708,2.29
2020-01-13 13:00:00,3.349,0.7431547618000001,3.4304635255,1.088,0,1.088,2.261,0.7431547618000001,2.38
2020-01-13 13:30:00,3.387,0.7493997598000001,3.4689146718,1.107,0,1.107,2.2800000000000002,0.7493997598000001,2.4
2020-01-13 14:00:00,3.3455,0.7337872648,3.4250275911,1.113,0,1.113,2.2325,0.7337872648,2.35
2020-01-13 14:30:00,3.3064999999999998,0.7275422668,3.3855959594,1.093,0,1.093,2.2135,0.7275422668,2.33
2020-01-13 15:00:00,3.2745,0.7400322628,3.3570817684,1.023,0,1.023,2.2515,0.7400322628,2.37
2020-01-13 15:30:00,3.2765,0.7400322628,3.3590325988,1.025,0,1.025,2.2515,0.7400322628,2.37
2020-01-13 16:00:00,3.279,0.7369097638000001,3.3607851761,1.037,0,1.037,2.242,0.7369097638000001,2.36
2020-01-13 16:30:00,3.436,0.7806247498000001,3.5235594219,1.061,0,1.061,2.375,0.7806247498000001,2.5
2020-01-13 17:00:00,3.6025,0.8087272408,3.6921600724,1.142,0,1.142,2.4605,0.8087272408,2.59
2020-01-13 17:30:00,3.701,0.8368297318,3.7944281519,1.155,0,1.155,2.5460000000000003,0.8368297318,2.68
2020-01-13 18:00:00,3.6765,0.8399522308,3.7712295077,1.121,0,1.121,2.5555,0.8399522308,2.69
2020-01-13 18:30:00,3.6335,0.8586872248,3.7335862117,1.021,0,1.021,2.6125,0.8586872248,2.75
2020-01-13 19:00:00,3.5195,0.8149722388,3.6126250843000003,1.04,0,1.04,2.4795,0.8149722388,2.61
2020-01-13 19:30:00,3.4314999999999998,0.7837472488,3.5198653383,1.047,0,1.047,2.3845,0.7837472488,2.51
2020-01-13 20:00:00,3.322,0.7556447578000001,3.4068582301,1.023,0,1.023,2.299,0.7556447578000001,2.42
2020-01-13 20:30:00,3.242,0.7369097638000001,3.3246954748,1.0,0,1.0,2.242,0.7369097638000001,2.36
2020-01-13 21:00:00,3.193,0.7369097638000001,3.2769322544,0.9510000000000001,0,0.9510000000000001,2.242,0.7369097638000001,2.36
2020-01-13 21:30:00,3.05,0.7119297718,3.1319872286,0.884,0,0.884,2.166,0.7119297718,2.2800000000000002
2020-01-13 22:00:00,2.947,0.6931947778,3.0274292725,0.838,0,0.838,2.109,0.6931947778,2.22
2020-01-13 22:30:00,2.825,0.6307447978,2.8945576519,0.906,0,0.906,1.919,0.6307447978,2.02
2020-01-13 23:00:00,2.805,0.5745398159,2.8632361062,1.057,0,1.057,1.748,0.5745398159,1.8399999999999999
2020-01-13 23:30:00,2.8890000000000002,0.5932748098,2.9492873716,1.084,0,1.084,1.8050000000000002,0.5932748098,1.9
2020-01-14 00:00:00,2.7984999999999998,0.5963973088,2.8613444392,0.984,0,0.984,1.8145,0.5963973088,1.9100000000000001
2020-01-14 00:30:00,3.1495,0.7337872648,3.2338512644,0.917,0,0.917,2.2325,0.7337872648,2.35
2020-01-14 01:00:00,3.1995,0.7462772608,3.2853812564,0.929,0,0.929,2.2705,0.7462772608,2.39
2020-01-14 01:30:00,3.212,0.7244197678000001,3.2926779375,1.008,0,1.008,2.204,0.7244197678000001,2.32
2020-01-14 02:00:00,3.176,0.6994397758,3.2521057793,1.048,0,1.048,2.128,0.6994397758,2.24
2020-01-14 02:30:00,3.1815,0.7275422668,3.2636268169,0.968,0,0.968,2.2135,0.7275422668,2.33
2020-01-14 03:00:00,3.155,0.7119297718,3.2343266687,0.989,0,0.989,2.166,0.7119297718,2.2800000000000002
2020-01-14 03:30:00,3.087,0.6807047818,3.161159281,1.016,0,1.016,2.071,0.6807047818,2.18
2020-01-14 04:00:00,2.9985,0.6588472888,3.0700296416,0.994,0,0.994,2.0045,0.6588472888,2.11
2020-01-14 04:30:00,2.933,0.6432347938,3.0027054468,0.976,0,0.976,1.957,0.6432347938,2.06
2020-01-14 05:00:00,2.973,0.6494797918,3.0431156731,0.997,0,0.997,1.976,0.6494797918,2.08
2020-01-14 05:30:00,2.9385,0.6713372848,3.0142123349,0.896,0,0.896,2.0425,0.6713372848,2.15
2020-01-14 06:00:00,2.9425,0.6650922868,3.0167290233,0.919,0,0.919,2.0235,0.6650922868,2.13
2020-01-14 06:30:00,3.112,0.7056847738,3.1910084613,0.965,0,0.965,2.147,0.7056847738,2.26
2020-01-14 07:00:00,3.1765,0.7150522708,3.2559871007,1.001,0,1.001,2.1755,0.7150522708,2.29
2020-01-14 07:30:00,3.243,0.7119297718,3.3202248418,1.077,0,1.077,2.166,0.7119297718,2.2800000000000002
2020-01-14 08:00:00,3.344,0.7181747698000001,3.4202501371,1.159,0,1.159,2.185,0.7181747698000001,2.3
2020-01-14 08:30:00,3.3575,0.7275422668,3.4354219537,1.1440000000000001,0,1.1440000000000001,2.2135,0.7275422668,2.33
2020-01-14 09:00:00,3.327,0.7181747698000001,3.4036310023,1.142,0,1.142,2.185,0.7181747698000001,2.3
2020-01-14 09:30:00,3.268,0.6869497798,3.3394197101,1.178,0,1.178,2.09,0.6869497798,2.2
2020-01-14 10:00:00,3.31,0.6931947778,3.3818070613,1.201,0,1.201,2.109,0.6931947778,2.22
2020-01-14 10:30:00,3.371,0.7181747698000001,3.4466528691000002,1.186,0,1.186,2.185,0.7181747698000001,2.3
2020-01-14 11:00:00,3.3275,0.7088072728,3.4021557871,1.171,0,1.171,2.1565,0.7088072728,2.27
2020-01-14 11:30:00,3.2955,0.7088072728,3.3708645775,1.139,0,1.139,2.1565,0.7088072728,2.27
2020-01-14 12:00:00,3.27,0.7056847738,3.3452789121,1.123,0,1.123,2.147,0.7056847738,2.26
2020-01-14 12:30:00,3.2105,0.6963172768,3.2851435281,1.092,0,1.092,2.1185,0.6963172768,2.23
2020-01-14 13:00:00,3.211,0.6931947778,3.2849718416,1.102,0,1.102,2.109,0.6931947778,2.22
2020-01-14 13:30:00,3.233,0.7056847738,3.3091207291,1.086,0,1.086,2.147,0.7056847738,2.26
2020-01-14 14:00:00,3.1525,0.6963172768,3.2284847839,1.034,0,1.034,2.1185,0.6963172768,2.23
2020-01-14 14:30:00,3.092,0.6869497798,3.1673907242,1.002,0,1.002,2.09,0.6869497798,2.2
2020-01-14 15:00:00,3.0955,0.7400322628,3.1827296461,0.844,0,0.844,2.2515,0.7400322628,2.37
2020-01-14 15:30:00,3.1785,0.6775822828,3.249919999,1.117,0,1.117,2.0615,0.6775822828,2.17
2020-01-14 16:00:00,3.1655,0.6650922868,3.2346155877,1.142,0,1.142,2.0235,0.6650922868,2.13
2020-01-14 16:30:00,3.334,0.7244197678000001,3.4117942494,1.13,0,1.13,2.204,0.7244197678000001,2.32
2020-01-14 17:00:00,3.4485,0.7587672568,3.5309885301,1.1400000000000001,0,1.1400000000000001,2.3085,0.7587672568,2.43
2020-01-14 17:30:00,3.624,0.8180947378000001,3.715192458,1.135,0,1.135,2.489,0.8180947378000001,2.62
2020-01-14 18:00:00,3.6145,0.8149722388,3.705238184,1.135,0,1.135,2.4795,0.8149722388,2.61
2020-01-14 18:30:00,3.5065,0.7899922468,3.5943886824,1.103,0,1.103,2.4035,0.7899922468,2.5300000000000002
2020-01-14 19:00:00,3.4175,0.7837472488,3.5062181906000003,1.033,0,1.033,2.3845,0.7837472488,2.51
2020-01-14 19:30:00,3.2975,0.7587672568,3.3836716744,0.989,0,0.989,2.3085,0.7587672568,2.43
2020-01-14 20:00:00,3.323,0.8180947378000001,3.4222226696,0.834,0,0.834,2.489,0.8180947378000001,2.62
2020-01-14 20:30:00,3.1765,0.7712572528,3.2687902961,0.8300000000000001,0,0.8300000000000001,2.3465,0.7712572528,2.47
2020-01-14 21:00:00,3.033,0.7806247498000001,3.1318467395,0.658,0,0.658,2.375,0.7806247498000001,2.5
2020-01-14 21:30:00,2.94,0.7681347538000001,3.0386890265,0.603,0,0.603,2.337,0.7681347538000001,2.46
2020-01-14 22:00:00,2.797,0.7931147458000001,2.9072736369000003,0.384,0,0.384,2.4130000000000003,0.7931147458000001,2.54
2020-01-14 22:30:00,2.7785,0.8212172368,2.8973194508,0.28,0,0.28,2.4985,0.8212172368,2.63
2020-01-14 23:00:00,2.7545,0.7712572528,2.8604384279,0.40800000000000003,0,0.40800000000000003,2.3465,0.7712572528,2.47
2020-01-14 23:30:00,2.791,0.7056847738,2.8788317075,0.644,0,0.644,2.147,0.7056847738,2.26
2020-01-15 00:00:00,2.771,0.6682147858,2.850430143,0.738,0,0.738,2.033,0.6682147858,2.14
2020-01-15 00:30:00,3.052,0.8493197278,3.1679722221,0.468,0,0.468,2.584,0.8493197278,2.7199999999999998
2020-01-15 01:00:00,3.127,0.8930347138,3.2520209101,0.41000000000000003,0,0.41000000000000003,2.717,0.8930347138,2.86
2020-01-15 01:30:00,3.122,0.9180147058,3.2541719377,0.329,0,0.329,2.793,0.9180147058,2.94
2020-01-15 02:00:00,3.0185,0.8461972288,3.1348671423,0.444,0,0.444,2.5745,0.8461972288,2.71
2020-01-15 02:30:00,3.1,0.8555647258,3.215896609,0.497,0,0.497,2.6029999999999998,0.8555647258,2.74
2020-01-15 03:00:00,3.048,0.8618097238,3.1674942778,0.426,0,0.426,2.622,0.8618097238,2.76
2020-01-15 03:30:00,3.0405,0.8212172368,3.1494504282,0.542,0,0.542,2.4985,0.8212172368,2.63
2020-01-15 04:00:00,2.973,0.8368297318,3.0885292616,0.427,0,0.427,2.5460000000000003,0.8368297318,2.68
2020-01-15 04:30:00,2.8755,0.8149722388,2.9887589398000003,0.396,0,0.396,2.4795,0.8149722388,2.61
2020-01-15 05:00:00,2.856,0.8618097238,2.9831949316,0.234,0,0.234,2.622,0.8618097238,2.76
2020-01-15 05:30:00,2.8345000000000002,0.8524422268,2.9599067553,0.241,0,0.241,2.5935,0.8524422268,2.73
2020-01-15 06:00:00,2.876,0.8430747298,2.9970236903,0.311,0,0.311,2.565,0.8430747298,2.7
2020-01-15 06:30:00,2.915,0.8992797118,3.0505620794,0.179,0,0.179,2.7359999999999998,0.8992797118,2.88
2020-01-15 07:00:00,3.066,0.9242597038,3.2022823111,0.254,0,0.254,2.8120000000000003,0.9242597038,2.96
2020-01-15 07:30:00,3.1155,0.9024022108,3.2435582313,0.37,0,0.37,2.7455,0.9024022108,2.89
2020-01-15 08:00:00,3.2855,0.9648521908000001,3.4242444422,0.35000000000000003,0,0.35000000000000003,2.9355,0.9648521908000001,3.09
2020-01-15 08:30:00,3.172,0.9055247098,3.2987208127,0.417,0,0.417,2.755,0.9055247098,2.9
2020-01-15 09:00:00,3.167,0.8430747298,3.2772952262,0.602,0,0.602,2.565,0.8430747298,2.7
2020-01-15 09:30:00,3.2185,0.7712572528,3.3096193135,0.872,0,0.872,2.3465,0.7712572528,2.47
2020-01-15 10:00:00,3.164,0.7056847738,3.241741353,1.017,0,1.017,2.147,0.7056847738,2.26
2020-01-15 10:30:00,3.02,0.6931947778,3.0985349764,0.911,0,0.911,2.109,0.6931947778,2.22
2020-01-15 11:00:00,2.9615,0.6900722788,3.0408357404,0.862,0,0.862,2.0995,0.6900722788,2.21
2020-01-15 11:30:00,3.016,0.6494797918,3.0851385706,1.04,0,1.04,1.976,0.6494797918,2.08
2020-01-15 12:00:00,3.0115,0.6088873048,3.0724381198,1.159,0,1.159,1.8525,0.6088873048,1.9500000000000002
2020-01-15 12:30:00,3.024,0.6182548018,3.0865539036,1.143,0,1.143,1.881,0.6182548018,1.98
2020-01-15 13:00:00,3.0625,0.6338672968,3.1274101106,1.134,0,1.134,1.9285,0.6338672968,2.03
2020-01-15 13:30:00,2.996,0.6057648058,3.0566267355,1.153,0,1.153,1.843,0.6057648058,1.94
2020-01-15 14:00:00,2.988,0.6120098038,3.0500327867,1.126,0,1.126,1.862,0.6120098038,1.96
2020-01-15 14:30:00,3.0335,0.6338672968,3.0990175863,1.105,0,1.105,1.9285,0.6338672968,2.03
2020-01-15 15:00:00,3.074,0.6682147858,3.1457887723,1.041,0,1.041,2.033,0.6682147858,2.14
2020-01-15 15:30:00,3.0715,0.6526022908,3.1400640121,1.086,0,1.086,1.9855,0.6526022908,2.09
2020-01-15 16:00:00,3.187,0.6994397758,3.262849215,1.059,0,1.059,2.128,0.6994397758,2.24
2020-01-15 16:30:00,3.2405,0.7337872648,3.3225417981,1.008,0,1.008,2.2325,0.7337872648,2.35
2020-01-15 17:00:00,3.37,0.7993597438000001,3.4635063159,0.9380000000000001,0,0.9380000000000001,2.432,0.7993597438000001,2.56
2020-01-15 17:30:00,3.5095,0.8399522308,3.6086160782,0.9540000000000001,0,0.9540000000000001,2.5555,0.8399522308,2.69
2020-01-15 18:00:00,3.539,0.8618097238,3.6424218591,0.917,0,0.917,2.622,0.8618097238,2.76
2020-01-15 18:30:00,3.444,0.8305847338000001,3.5427400413,0.917,0,0.917,2.527,0.8305847338000001,2.66
2020-01-15 19:00:00,3.387,0.8368297318,3.4888469442,0.841,0,0.841,2.5460000000000003,0.8368297318,2.68
2020-01-15 19:30:00,3.428,0.8368297318,3.5286637698,0.882,0,0.882,2.5460000000000003,0.8368297318,2.68
2020-01-15 20:00:00,3.33,0.8056047418000001,3.4260617332,0.879,0,0.879,2.451,0.8056047418000001,2.58
2020-01-15 20:30:00,3.2905,0.8024822428,3.3869408026,0.849,0,0.849,2.4415,0.8024822428,2.5700000000000003
2020-01-15 21:00:00,3.2485,0.7962372448,3.344659325,0.8260000000000001,0,0.8260000000000001,2.4225,0.7962372448,2.55
2020-01-15 21:30:00,3.1310000000000002,0.7244197678000001,3.2137120282,0.927,0,0.927,2.204,0.7244197678000001,2.32
2020-01-15 22:00:00,2.9779999999999998,0.6744597838,3.0534210322,0.926,0,0.926,2.052,0.6744597838,2.16
2020-01-15 22:30:00,2.9255,0.7025622748,3.0086781151,0.788,0,0.788,2.1375,0.7025622748,2.25
2020-01-15 23:00:00,2.7975,0.6900722788,2.8813548896,0.6980000000000001,0,0.6980000000000001,2.0995,0.6900722788,2.21
2020-01-15 23:30:00,2.8325,0.6838272808,2.9138764559,0.752,0,0.752,2.0805,0.6838272808,2.19
2020-01-16 00:00:00,2.886,0.6494797918,2.9581784936,0.91,0,0.91,1.976,0.6494797918,2.08
2020-01-16 00:30:00,3.1395,0.7275422668,3.2226973175,0.926,0,0.926,2.2135,0.7275422668,2.33
2020-01-16 01:00:00,3.1525,0.7088072728,3.2312016341,0.996,0,0.996,2.1565,0.7088072728,2.27
2020-01-16 01:30:00,3.161,0.6744597838,3.2321536164,1.109,0,1.109,2.052,0.6744597838,2.16
2020-01-16 02:00:00,3.0995,0.6588472888,3.1687505424,1.095,0,1.095,2.0045,0.6588472888,2.11
2020-01-16 02:30:00,3.162,0.6619697878,3.2305491793,1.148,0,1.148,2.014,0.6619697878,2.12
2020-01-16 03:00:00,3.171,0.6682147858,3.2406406774,1.138,0,1.138,2.033,0.6682147858,2.14
2020-01-16 03:30:00,3.1375,0.6526022908,3.2046522432,1.152,0,1.152,1.9855,0.6526022908,2.09
2020-01-16 04:00:00,3.0415,0.6338672968,3.1068488859,1.113,0,1.113,1.9285,0.6338672968,2.03
2020-01-16 04:30:00,2.9779999999999998,0.6057648058,3.0389858506,1.135,0,1.135,1.843,0.6057648058,1.94
2020-01-16 05:00:00,2.9085,0.5776623149,2.9653104391,1.151,0,1.151,1.7575,0.5776623149,1.85
2020-01-16 05:30:00,2.948,0.5807848139,3.0046655388,1.181,0,1.181,1.767,0.5807848139,1.8599999999999999
2020-01-16 06:00:00,2.9835000000000003,0.5901523108,3.0413076135,1.188,0,1.188,1.7955,0.5901523108,1.8900000000000001
2020-01-16 06:30:00,3.172,0.6557247898,3.2390676128,1.177,0,1.177,1.995,0.6557247898,2.1
2020-01-16 07:00:00,3.2685,0.6900722788,3.3405526489,1.169,0,1.169,2.0995,0.6900722788,2.21
2020-01-16 07:30:00,3.2785,0.6900722788,3.3503375949,1.179,0,1.179,2.0995,0.6900722788,2.21
2020-01-16 08:00:00,3.3685,0.7150522708,3.4435580437,1.193,0,1.193,2.1755,0.7150522708,2.29
2020-01-16 08:30:00,3.382,0.7119297718,3.4561203683,1.216,0,1.216,2.166,0.7119297718,2.2800000000000002
2020-01-16 09:00:00,3.3725,0.7150522708,3.4474709571,1.197,0,1.197,2.1755,0.7150522708,2.29
2020-01-16 09:30:00,3.347,0.7119297718,3.4218785776000002,1.181,0,1.181,2.166,0.7119297718,2.2800000000000002
2020-01-16 10:00:00,3.367,0.7119297718,3.4414434472,1.201,0,1.201,2.166,0.7119297718,2.2800000000000002
2020-01-16 10:30:00,3.2984999999999998,0.6963172768,3.3711956336,1.18,0,1.18,2.1185,0.6963172768,2.23
2020-01-16 11:00:00,3.34,0.7244197678000001,3.4176576774000003,1.1360000000000001,0,1.1360000000000001,2.204,0.7244197678000001,2.32
2020-01-16 11:30:00,3.3155,0.7587672568,3.401215665,1.007,0,1.007,2.3085,0.7587672568,2.43
2020-01-16 12:00:00,3.3445,0.7337872648,3.4240508174,1.112,0,1.112,2.2325,0.7337872648,2.35
2020-01-16 12:30:00,3.2880000000000003,0.7181747698000001,3.3655191279,1.103,0,1.103,2.185,0.7181747698000001,2.3
2020-01-16 13:00:00,3.246,0.6994397758,3.3205017693,1.118,0,1.118,2.128,0.6994397758,2.24
2020-01-16 13:30:00,3.2720000000000002,0.6994397758,3.3459228921,1.1440000000000001,0,1.1440000000000001,2.128,0.6994397758,2.24
2020-01-16 14:00:00,3.1975,0.6713372848,3.2672159402,1.155,0,1.155,2.0425,0.6713372848,2.15
2020-01-16 14:30:00,3.1955,0.6713372848,3.2652586421,1.153,0,1.153,2.0425,0.6713372848,2.15
2020-01-16 15:00:00,3.1625,0.6588472888,3.2304002848,1.158,0,1.158,2.0045,0.6588472888,2.11
2020-01-16 15:30:00,3.174,0.6682147858,3.243576267,1.141,0,1.141,2.033,0.6682147858,2.14
2020-01-16 16:00:00,3.226,0.6807047818,3.2970342734,1.155,0,1.155,2.071,0.6807047818,2.18
2020-01-16 16:30:00,3.277,0.6994397758,3.350812588,1.149,0,1.149,2.128,0.6994397758,2.24
2020-01-16 17:00:00,3.368,0.7306647658000001,3.4463451655,1.145,0,1.145,2.223,0.7306647658000001,2.34
2020-01-16 17:30:00,3.5125,0.7837472488,3.5988770471000002,1.1280000000000001,0,1.1280000000000001,2.3845,0.7837472488,2.51
2020-01-16 18:00:00,3.523,0.8180947378000001,3.6167399685,1.034,0,1.034,2.489,0.8180947378000001,2.62
2020-01-16 18:30:00,3.433,0.8243397358000001,3.5305842293,0.925,0,0.925,2.508,0.8243397358000001,2.64
2020-01-16 19:00:00,3.315,0.8118497398000001,3.4129642541000003,0.845,0,0.845,2.47,0.8118497398000001,2.6
2020-01-16 19:30:00,3.262,0.8056047418000001,3.3600063988,0.811,0,0.811,2.451,0.8056047418000001,2.58
2020-01-16 20:00:00,3.2325,0.7962372448,3.3291215057,0.81,0,0.81,2.4225,0.7962372448,2.55
2020-01-16 20:30:00,3.1205,0.7650122548,3.2129058498,0.793,0,0.793,2.3275,0.7650122548,2.45
2020-01-16 21:00:00,3.053,0.7618897558000001,3.1466307378,0.735,0,0.735,2.318,0.7618897558000001,2.44
2020-01-16 21:30:00,3.0275,0.6963172768,3.1065437386,0.909,0,0.909,2.1185,0.6963172768,2.23
2020-01-16 22:00:00,2.949,0.6557247898,3.0210223435,0.9540000000000001,0,0.9540000000000001,1.995,0.6557247898,2.1
2020-01-16 22:30:00,2.7800000000000002,0.6682147858,2.8591801272,0.747,0,0.747,2.033,0.6682147858,2.14
2020-01-16 23:00:00,2.6390000000000002,0.6931947778,2.7285234102,0.53,0,0.53,2.109,0.6931947778,2.22
2020-01-16 23:30:00,2.715,0.6807047818,2.7990326900999998,0.644,0,0.644,2.071,0.6807047818,2.18
2020-01-17 00:00:00,2.7675,0.6463572928,2.8419771287,0.801,0,0.801,1.9665,0.6463572928,2.07
2020-01-17 00:30:00,2.995,0.7806247498000001,3.095060581,0.62,0,0.62,2.375,0.7806247498000001,2.5
2020-01-17 01:00:00,3.127,0.8305847338000001,3.2354288742,0.6000000000000001,0,0.6000000000000001,2.527,0.8305847338000001,2.66
2020-01-17 01:30:00,3.053,0.8618097238,3.1723059436,0.431,0,0.431,2.622,0.8618097238,2.76
2020-01-17 02:00:00,2.971,0.7431547618000001,3.0625348978,0.71,0,0.71,2.261,0.7431547618000001,2.38
2020-01-17 02:30:00,3.0655,0.6963172768,3.1435883954,0.9470000000000001,0,0.9470000000000001,2.1185,0.6963172768,2.23
2020-01-17 03:00:00,2.988,0.7119297718,3.0716425573,0.8220000000000001,0,0.8220000000000001,2.166,0.7119297718,2.2800000000000002
2020-01-17 03:30:00,2.959,0.6931947778,3.0391117123,0.85,0,0.85,2.109,0.6931947778,2.22
2020-01-17 04:00:00,2.8875,0.6713372848,2.9645151374000003,0.845,0,0.845,2.0425,0.6713372848,2.15
2020-01-17 04:30:00,2.8705,0.6463572928,2.9423711527,0.904,0,0.904,1.9665,0.6463572928,2.07
2020-01-17 05:00:00,2.912,0.6432347938,2.9821963383,0.9550000000000001,0,0.9550000000000001,1.957,0.6432347938,2.06
2020-01-17 05:30:00,2.948,0.6307447978,3.0147210485000002,1.029,0,1.029,1.919,0.6307447978,2.02
2020-01-17 06:00:00,3.0165,0.6026423068,3.0761095559,1.183,0,1.183,1.8335,0.6026423068,1.9300000000000002
2020-01-17 06:30:00,3.0845,0.6276222988,3.1477055135,1.175,0,1.175,1.9095,0.6276222988,2.01
2020-01-17 07:00:00,3.1695,0.6588472888,3.2372534655,1.165,0,1.165,2.0045,0.6588472888,2.11
2020-01-17 07:30:00,3.1635,0.6775822828,3.2352511494,1.102,0,1.102,2.0615,0.6775822828,2.17
2020-01-17 08:00:00,3.173,0.7431547618000001,3.2588660605,0.912,0,0.912,2.261,0.7431547618000001,2.38
2020-01-17 08:30:00,3.241,0.7431547618000001,3.3251105245,0.98,0,0.98,2.261,0.7431547618000001,2.38
2020-01-17 09:00:00,3.2415,0.7088072728,3.3180913188,1.085,0,1.085,2.1565,0.7088072728,2.27
2020-01-17 09:30:00,3.1665,0.6838272808,3.2394971832,1.086,0,1.086,2.0805,0.6838272808,2.19
2020-01-17 10:00:00,3.1095,0.7088072728,3.1892629243,0.9530000000000001,0,0.9530000000000001,2.1565,0.7088072728,2.27
2020-01-17 10:30:00,3.046,0.8056047418000001,3.1507324545,0.595,0,0.595,2.451,0.8056047418000001,2.58
2020-01-17 11:00:00,2.9605,0.7275422668,3.0485862297,0.747,0,0.747,2.2135,0.7275422668,2.33
2020-01-17 11:30:00,2.871,0.7119297718,2.9579528394,0.705,0,0.705,2.166,0.7119297718,2.2800000000000002
2020-01-17 12:00:00,2.957,0.6120098038,3.0196696839,1.095,0,1.095,1.862,0.6120098038,1.96
2020-01-17 12:30:00,2.9915000000000003,0.6213773008,3.0553530074,1.101,0,1.101,1.8905,0.6213773008,1.99
2020-01-17 13:00:00,3.091,0.6244997998,3.1534554064,1.191,0,1.191,1.9,0.6244997998,2.0
2020-01-17 13:30:00,2.983,0.6120098038,3.045134644,1.121,0,1.121,1.862,0.6120098038,1.96
2020-01-17 14:00:00,2.9405,0.6088873048,3.002879285,1.088,0,1.088,1.8525,0.6088873048,1.9500000000000002
2020-01-17 14:30:00,3.06,0.6682147858,3.1321096724,1.027,0,1.027,2.033,0.6682147858,2.14
2020-01-17 15:00:00,2.9885,0.6900722788,3.0671374276,0.889,0,0.889,2.0995,0.6900722788,2.21
2020-01-17 15:30:00,3.081,0.6494797918,3.1487116413,1.105,0,1.105,1.976,0.6494797918,2.08
2020-01-17 16:00:00,3.239,0.6619697878,3.305952964,1.225,0,1.225,2.014,0.6619697878,2.12
2020-01-17 16:30:00,3.2555,0.7650122548,3.3441776269,0.928,0,0.928,2.3275,0.7650122548,2.45
2020-01-17 17:00:00,3.387,0.7431547618000001,3.4675709077,1.126,0,1.126,2.261,0.7431547618000001,2.38
2020-01-17 17:30:00,3.6055,0.8024822428,3.6937254906,1.164,0,1.164,2.4415,0.8024822428,2.5700000000000003
2020-01-17 18:00:00,3.5195,0.8649322228,3.6242223994,0.888,0,0.888,2.6315,0.8649322228,2.77
2020-01-17 18:30:00,3.586,0.8180947378000001,3.6781347175,1.097,0,1.097,2.489,0.8180947378000001,2.62
2020-01-17 19:00:00,3.507,0.7993597438000001,3.5969466218,1.075,0,1.075,2.432,0.7993597438000001,2.56
2020-01-17 19:30:00,3.4715,0.7962372448,3.5616437217,1.049,0,1.049,2.4225,0.7962372448,2.55
2020-01-17 20:00:00,3.3725,0.7650122548,3.4581787114,1.045,0,1.045,2.3275,0.7650122548,2.45
2020-01-17 20:30:00,3.308,0.7556447578000001,3.3932083638,1.009,0,1.009,2.299,0.7556447578000001,2.42
2020-01-17 21:00:00,3.2245,0.7462772608,3.3097326176,0.9540000000000001,0,0.9540000000000001,2.2705,0.7462772608,2.39
2020-01-17 21:30:00,3.141,0.7556447578000001,3.2306160403,0.842,0,0.842,2.299,0.7556447578000001,2.42
2020-01-17 22:00:00,2.977,0.7056847738,3.0594966906,0.8300000000000001,0,0.8300000000000001,2.147,0.7056847738,2.26
2020-01-17 22:30:00,2.8965,0.7712572528,2.9974238939,0.55,0,0.55,2.3465,0.7712572528,2.47
2020-01-17 23:00:00,2.777,0.8118497398000001,2.8932384969,0.307,0,0.307,2.47,0.8118497398000001,2.6
2020-01-17 23:30:00,2.8355,0.8274622348,2.9537694561,0.318,0,0.318,2.5175,0.8274622348,2.65
2020-01-18 00:00:00,2.852,0.8118497398000001,2.9652999848,0.382,0,0.382,2.47,0.8118497398000001,2.6
2020-01-18 00:30:00,3.1855,0.9523621948000001,3.3248163859,0.28800000000000003,0,0.28800000000000003,2.8975,0.9523621948000001,3.05
2020-01-18 01:00:00,3.249,0.9991996797,3.3991765179,0.209,0,0.209,3.04,0.9991996797,3.2
2020-01-18 01:30:00,3.166,1.0116896757,3.3237135857,0.088,0,0.088,3.078,1.0116896757,3.24
2020-01-18 02:00:00,3.1015,0.9960771807000001,3.2575254412,0.07100000000000001,0,0.07100000000000001,3.0305,0.9960771807000001,3.19
2020-01-18 02:30:00,3.108,0.9929546817,3.2627630928,0.08700000000000001,0,0.08700000000000001,3.021,0.9929546817,3.18
2020-01-18 03:00:00,3.098,0.9867096837,3.251338186,0.096,0,0.096,3.002,0.9867096837,3.16
2020-01-18 03:30:00,3.0185,0.9773421867000001,3.1727811144,0.045,0,0.045,2.9735,0.9773421867000001,3.13
2020-01-18 04:00:00,2.951,0.9617296918,3.1037598167000002,0.025,0,0.025,2.926,0.9617296918,3.08
2020-01-18 04:30:00,2.871,0.9429946978,3.0219000645,0.002,0,0.002,2.8689999999999998,0.9429946978,3.02
2020-01-18 05:00:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-01-18 05:30:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2020-01-18 06:00:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-01-18 06:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2020-01-18 07:00:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18
2020-01-18 07:30:00,3.0515,1.0023221787,3.2119000607,0.002,0,0.002,3.0495,1.0023221787,3.21
2020-01-18 08:00:00,3.1255,1.0210571727,3.2880553523,0.019,0,0.019,3.1065,1.0210571727,3.27
2020-01-18 08:30:00,3.211,1.0429146657,3.3761208509,0.038,0,0.038,3.173,1.0429146657,3.34
2020-01-18 09:00:00,3.206,1.0429146657,3.371365747,0.033,0,0.033,3.173,1.0429146657,3.34
2020-01-18 09:30:00,3.16,1.0304246697,3.323759167,0.025,0,0.025,3.135,1.0304246697,3.3
2020-01-18 10:00:00,3.1,1.0116896757,3.2609072357,0.022,0,0.022,3.078,1.0116896757,3.24
2020-01-18 10:30:00,3.022,0.9867096837,3.179006134,0.02,0,0.02,3.002,0.9867096837,3.16
2020-01-18 11:00:00,2.964,0.9679746898,3.1180556441,0.019,0,0.019,2.9450000000000003,0.9679746898,3.1
2020-01-18 11:30:00,2.95,0.9554846938,3.1008790689,0.043000000000000003,0,0.043000000000000003,2.907,0.9554846938,3.06
2020-01-18 12:00:00,2.8175,0.9086472088,2.9603962573000002,0.053,0,0.053,2.7645,0.9086472088,2.91
2020-01-18 12:30:00,2.842,0.9117697078,2.9846755268000003,0.068,0,0.068,2.774,0.9117697078,2.92
2020-01-18 13:00:00,2.858,0.9117697078,2.9999146655,0.084,0,0.084,2.774,0.9117697078,2.92
2020-01-18 13:30:00,2.907,0.9180147058,3.0485078317,0.114,0,0.114,2.793,0.9180147058,2.94
2020-01-18 14:00:00,2.8465,0.8586872248,2.9731979416,0.234,0,0.234,2.6125,0.8586872248,2.75
2020-01-18 14:30:00,2.8035,0.8212172368,2.9213027916,0.305,0,0.305,2.4985,0.8212172368,2.63
2020-01-18 15:00:00,2.7800000000000002,0.8555647258,2.908675128,0.177,0,0.177,2.6029999999999998,0.8555647258,2.74
2020-01-18 15:30:00,2.7960000000000003,0.8805447178,2.9313776625,0.117,0,0.117,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-18 16:00:00,2.9035,0.9086472088,3.0423596106,0.139,0,0.139,2.7645,0.9086472088,2.91
2020-01-18 16:30:00,3.074,0.9679746898,3.2228017314,0.129,0,0.129,2.9450000000000003,0.9679746898,3.1
2020-01-18 17:00:00,3.219,1.0054446777,3.3723700865,0.16,0,0.16,3.059,1.0054446777,3.22
2020-01-18 17:30:00,3.507,1.0928746497,3.6733396249,0.182,0,0.182,3.325,1.0928746497,3.5
2020-01-18 18:00:00,3.5795,1.1147321427,3.7490596154,0.188,0,0.188,3.3915,1.1147321427,3.5700000000000003
2020-01-18 18:30:00,3.5775,1.1147321427,3.7471501171,0.186,0,0.186,3.3915,1.1147321427,3.5700000000000003
2020-01-18 19:00:00,3.4955,1.0897521507,3.6614314141,0.18,0,0.18,3.3155,1.0897521507,3.49
2020-01-18 19:30:00,3.387,1.0616496597,3.5494885547,0.157,0,0.157,3.23,1.0616496597,3.4
2020-01-18 20:00:00,3.306,1.0304246697,3.4628616779,0.171,0,0.171,3.135,1.0304246697,3.3
2020-01-18 20:30:00,3.2965,1.0335471687,3.4547260383,0.152,0,0.152,3.1445,1.0335471687,3.31
2020-01-18 21:00:00,3.193,1.0054446777,3.3475615006,0.134,0,0.134,3.059,1.0054446777,3.22
2020-01-18 21:30:00,3.0885,0.9523621948000001,3.2320003094,0.191,0,0.191,2.8975,0.9523621948000001,3.05
2020-01-18 22:00:00,3.0365,0.9273822028,3.1749598423,0.215,0,0.215,2.8215,0.9273822028,2.9699999999999998
2020-01-18 22:30:00,2.9545,0.9086472088,3.0910693942,0.19,0,0.19,2.7645,0.9086472088,2.91
2020-01-18 23:00:00,2.89,0.8930347138,3.0248323921,0.17300000000000001,0,0.17300000000000001,2.717,0.8930347138,2.86
2020-01-18 23:30:00,2.923,0.8992797118,3.0582074815,0.187,0,0.187,2.7359999999999998,0.8992797118,2.88
2020-01-19 00:00:00,2.906,0.8867897158,3.0382942583,0.20800000000000002,0,0.20800000000000002,2.698,0.8867897158,2.84
2020-01-19 00:30:00,3.3105,1.0148121747,3.4625502162,0.223,0,0.223,3.0875,1.0148121747,3.25
2020-01-19 01:00:00,3.3675,1.0585271607,3.5299484415,0.147,0,0.147,3.2205,1.0585271607,3.39
2020-01-19 01:30:00,3.344,1.0554046617,3.5065959277000003,0.133,0,0.133,3.211,1.0554046617,3.38
2020-01-19 02:00:00,3.2535,1.0210571727,3.409958944,0.147,0,0.147,3.1065,1.0210571727,3.27
2020-01-19 02:30:00,3.207,0.9867096837,3.3553606364,0.20500000000000002,0,0.20500000000000002,3.002,0.9867096837,3.16
2020-01-19 03:00:00,3.202,0.9804646857,3.3487482736,0.219,0,0.219,2.983,0.9804646857,3.14
2020-01-19 03:30:00,3.102,0.9617296918,3.2476650074,0.176,0,0.176,2.926,0.9617296918,3.08
2020-01-19 04:00:00,3.0785,0.9586071928000001,3.2242968226,0.162,0,0.162,2.9165,0.9586071928000001,3.07
2020-01-19 04:30:00,3.053,0.9429946978,3.1953165727,0.184,0,0.184,2.8689999999999998,0.9429946978,3.02
2020-01-19 05:00:00,2.9530000000000003,0.9367496998,3.0980169464,0.10300000000000001,0,0.10300000000000001,2.85,0.9367496998,3.0
2020-01-19 05:30:00,2.9305,0.9336272008000001,3.0756283911,0.09,0,0.09,2.8405,0.9336272008000001,2.99
2020-01-19 06:00:00,2.941,0.9242597038,3.0828131633,0.129,0,0.129,2.8120000000000003,0.9242597038,2.96
2020-01-19 06:30:00,2.985,0.9367496998,3.1285340017,0.135,0,0.135,2.85,0.9367496998,3.0
2020-01-19 07:00:00,3.0955,0.9586071928000001,3.2405320551,0.179,0,0.179,2.9165,0.9586071928000001,3.07
2020-01-19 07:30:00,3.0835,0.9648521908000001,3.2309305161,0.148,0,0.148,2.9355,0.9648521908000001,3.09
2020-01-19 08:00:00,3.079,0.9742196878,3.2294496435,0.115,0,0.115,2.964,0.9742196878,3.12
2020-01-19 08:30:00,3.193,1.0116896757,3.3494424909,0.115,0,0.115,3.078,1.0116896757,3.24
2020-01-19 09:00:00,3.164,1.0116896757,3.3218085435,0.08600000000000001,0,0.08600000000000001,3.078,1.0116896757,3.24
2020-01-19 09:30:00,3.174,1.0241796717,3.3351491721,0.058,0,0.058,3.116,1.0241796717,3.2800000000000002
2020-01-19 10:00:00,3.14,1.0179346737,3.3008773076,0.043000000000000003,0,0.043000000000000003,3.097,1.0179346737,3.26
2020-01-19 10:30:00,3.053,0.9991996797,3.2123525647,0.013000000000000001,0,0.013000000000000001,3.04,0.9991996797,3.2
2020-01-19 11:00:00,2.9865,0.9773421867000001,3.1423526218,0.013000000000000001,0,0.013000000000000001,2.9735,0.9773421867000001,3.13
2020-01-19 11:30:00,2.909,0.9492396958,3.0599570258,0.021,0,0.021,2.888,0.9492396958,3.04
2020-01-19 12:00:00,2.8855,0.9398721988000001,3.0347108594,0.026000000000000002,0,0.026000000000000002,2.8595,0.9398721988000001,3.01
2020-01-19 12:30:00,2.8625,0.9273822028,3.0089772349,0.041,0,0.041,2.8215,0.9273822028,2.9699999999999998
2020-01-19 13:00:00,2.824,0.9180147058,2.9694657769,0.031,0,0.031,2.793,0.9180147058,2.94
2020-01-19 13:30:00,2.7995,0.9148922068,2.9452042374,0.016,0,0.016,2.7835,0.9148922068,2.93
2020-01-19 14:00:00,2.7745,0.9086472088,2.9195016698,0.01,0,0.01,2.7645,0.9086472088,2.91
2020-01-19 14:30:00,2.7715,0.9086472088,2.916650819,0.007,0,0.007,2.7645,0.9086472088,2.91
2020-01-19 15:00:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-01-19 15:30:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-01-19 16:00:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2020-01-19 16:30:00,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2020-01-19 17:00:00,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42
2020-01-19 17:30:00,3.4115,1.1209771407,3.5909500136,0.001,0,0.001,3.4105,1.1209771407,3.59
2020-01-19 18:00:00,3.4685,1.1397121347,3.6509500134,0.001,0,0.001,3.4675000000000002,1.1397121347,3.65
2020-01-19 18:30:00,3.4535,1.1334671367,3.6347503353,0.005,0,0.005,3.4485,1.1334671367,3.63
2020-01-19 19:00:00,3.3995,1.1147321427,3.5776008721,0.008,0,0.008,3.3915,1.1147321427,3.5700000000000003
2020-01-19 19:30:00,3.289,1.0803846537,3.4619000563,0.002,0,0.002,3.287,1.0803846537,3.46
2020-01-19 20:00:00,3.238,1.0616496597,3.4076009156,0.008,0,0.008,3.23,1.0616496597,3.4
2020-01-19 20:30:00,3.216,1.0554046617,3.3847503601,0.005,0,0.005,3.211,1.0554046617,3.38
2020-01-19 21:00:00,3.191,1.0429146657,3.3571047050000002,0.018000000000000002,0,0.018000000000000002,3.173,1.0429146657,3.34
2020-01-19 21:30:00,3.092,1.0054446777,3.2513663282,0.033,0,0.033,3.059,1.0054446777,3.22
2020-01-19 22:00:00,2.895,0.9429946978,3.0447108237,0.026000000000000002,0,0.026000000000000002,2.8689999999999998,0.9429946978,3.02
2020-01-19 22:30:00,2.7535,0.9024022108,2.8976010768,0.008,0,0.008,2.7455,0.9024022108,2.89
2020-01-19 23:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-01-19 23:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-20 00:00:00,2.7275,0.8961572128,2.870950017,0.001,0,0.001,2.7265,0.8961572128,2.87
2020-01-20 00:30:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-01-20 01:00:00,3.1645,1.0397921667,3.3309500146,0.001,0,0.001,3.1635,1.0397921667,3.33
2020-01-20 01:30:00,3.1265,1.0273021707,3.2909500148,0.001,0,0.001,3.1255,1.0273021707,3.29
2020-01-20 02:00:00,3.091,1.0116896757,3.2523525332,0.013000000000000001,0,0.013000000000000001,3.078,1.0116896757,3.24
2020-01-20 02:30:00,3.1155,1.0023221787,3.2727648861,0.066,0,0.066,3.0495,1.0023221787,3.21
2020-01-20 03:00:00,3.138,1.0054446777,3.2951423338,0.079,0,0.079,3.059,1.0054446777,3.22
2020-01-20 03:30:00,3.0945,0.9960771807000001,3.2508614243,0.064,0,0.064,3.0305,0.9960771807000001,3.19
2020-01-20 04:00:00,3.0545,0.9898321827000001,3.2108780731,0.043000000000000003,0,0.043000000000000003,3.0115,0.9898321827000001,3.17
2020-01-20 04:30:00,2.9975,0.9710971888000001,3.1508786076,0.043000000000000003,0,0.043000000000000003,2.9545,0.9710971888000001,3.11
2020-01-20 05:00:00,2.944,0.9617296918,3.0971050999,0.018000000000000002,0,0.018000000000000002,2.926,0.9617296918,3.08
2020-01-20 05:30:00,2.952,0.9679746898,3.1066507689,0.007,0,0.007,2.9450000000000003,0.9679746898,3.1
2020-01-20 06:00:00,2.946,0.9679746898,3.1009500157,0.001,0,0.001,2.9450000000000003,0.9679746898,3.1
2020-01-20 06:30:00,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17
2020-01-20 07:00:00,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34
2020-01-20 07:30:00,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2020-01-20 08:00:00,3.268,1.0741396557,3.44,0.0,0,0.0,3.268,1.0741396557,3.44
2020-01-20 08:30:00,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47
2020-01-20 09:00:00,3.211,1.0554046617,3.38,0.0,0,0.0,3.211,1.0554046617,3.38
2020-01-20 09:30:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-01-20 10:00:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18
2020-01-20 10:30:00,2.9965,0.9835871847000001,3.1538002473,0.004,0,0.004,2.9925,0.9835871847000001,3.15
2020-01-20 11:00:00,2.9085,0.9523621948000001,3.0604519274,0.011,0,0.011,2.8975,0.9523621948000001,3.05
2020-01-20 11:30:00,2.8689999999999998,0.9367496998,3.0180558312,0.019,0,0.019,2.85,0.9367496998,3.0
2020-01-20 12:00:00,2.8215,0.9211372048,2.9680559294,0.019,0,0.019,2.8025,0.9211372048,2.95
2020-01-20 12:30:00,2.8795,0.9398721988000001,3.0290064378,0.02,0,0.02,2.8595,0.9398721988000001,3.01
2020-01-20 13:00:00,2.8005,0.9148922068,2.9461547821,0.017,0,0.017,2.7835,0.9148922068,2.93
2020-01-20 13:30:00,2.862,0.9367496998,3.0114023311,0.012,0,0.012,2.85,0.9367496998,3.0
2020-01-20 14:00:00,2.7955,0.9148922068,2.9414023866,0.012,0,0.012,2.7835,0.9148922068,2.93
2020-01-20 14:30:00,2.8305,0.9273822028,2.9785513257,0.009000000000000001,0,0.009000000000000001,2.8215,0.9273822028,2.9699999999999998
2020-01-20 15:00:00,2.8455,0.9336272008000001,2.994750407,0.005,0,0.005,2.8405,0.9336272008000001,2.99
2020-01-20 15:30:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2020-01-20 16:00:00,2.9975,0.9835871847000001,3.1547503863,0.005,0,0.005,2.9925,0.9835871847000001,3.15
2020-01-20 16:30:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18
2020-01-20 17:00:00,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2020-01-20 17:30:00,3.3565,1.1022421467,3.5328501242,0.003,0,0.003,3.3535,1.1022421467,3.5300000000000002
2020-01-20 18:00:00,3.5075000000000003,1.1459571327,3.6899558263000003,0.021,0,0.021,3.4865,1.1459571327,3.67
2020-01-20 18:30:00,3.5535,1.1646921266999999,3.7395013036,0.01,0,0.01,3.5435,1.1646921266999999,3.73
2020-01-20 19:00:00,3.5815,1.1771821227,3.77,0.0,0,0.0,3.5815,1.1771821227,3.77
2020-01-20 19:30:00,3.45,1.1303446377,3.6304516248,0.011,0,0.011,3.439,1.1303446377,3.62
2020-01-20 20:00:00,3.3445,1.0835071527,3.5156319489,0.048,0,0.048,3.2965,1.0835071527,3.47
2020-01-20 20:30:00,3.343,1.0741396557,3.5113280962999998,0.075,0,0.075,3.268,1.0741396557,3.44
2020-01-20 21:00:00,3.317,1.0616496597,3.482755949,0.08700000000000001,0,0.08700000000000001,3.23,1.0616496597,3.4
2020-01-20 21:30:00,3.152,1.0116896757,3.3103806428,0.074,0,0.074,3.078,1.0116896757,3.24
2020-01-20 22:00:00,3.027,0.9742196878,3.1799108478,0.063,0,0.063,2.964,0.9742196878,3.12
2020-01-20 22:30:00,2.9145000000000003,0.9336272008000001,3.0603872304,0.074,0,0.074,2.8405,0.9336272008000001,2.99
2020-01-20 23:00:00,2.8755,0.9086472088,3.0156491838,0.111,0,0.111,2.7645,0.9086472088,2.91
2020-01-20 23:30:00,2.9165,0.9398721988000001,3.0642016905,0.057,0,0.057,2.8595,0.9398721988000001,3.01
2020-01-21 00:00:00,2.8505000000000003,0.9086472088,2.991820516,0.08600000000000001,0,0.08600000000000001,2.7645,0.9086472088,2.91
2020-01-21 00:30:00,3.173,1.0241796717,3.3341975046,0.057,0,0.057,3.116,1.0241796717,3.2800000000000002
2020-01-21 01:00:00,3.29,1.0616496597,3.4570507662,0.06,0,0.06,3.23,1.0616496597,3.4
2020-01-21 01:30:00,3.262,1.0554046617,3.4284869841,0.051000000000000004,0,0.051000000000000004,3.211,1.0554046617,3.38
2020-01-21 02:00:00,3.187,1.0304246697,3.3494393561,0.052000000000000005,0,0.052000000000000005,3.135,1.0304246697,3.3
2020-01-21 02:30:00,3.2385,1.0522821627,3.4051695993,0.037,0,0.037,3.2015000000000002,1.0522821627,3.37
2020-01-21 03:00:00,3.187,1.0429146657,3.3533028494,0.014,0,0.014,3.173,1.0429146657,3.34
2020-01-21 03:30:00,3.151,1.0304246697,3.3152037645,0.016,0,0.016,3.135,1.0304246697,3.3
2020-01-21 04:00:00,3.1005,1.0148121747,3.2623525254,0.013000000000000001,0,0.013000000000000001,3.0875,1.0148121747,3.25
2020-01-21 04:30:00,3.033,0.9929546817,3.1914021997,0.012,0,0.012,3.021,0.9929546817,3.18
2020-01-21 05:00:00,3.0015,0.9835871847000001,3.1585512502,0.009000000000000001,0,0.009000000000000001,2.9925,0.9835871847000001,3.15
2020-01-21 05:30:00,2.9699999999999998,0.9742196878,3.1257005615,0.006,0,0.006,2.964,0.9742196878,3.12
2020-01-21 06:00:00,2.967,0.9742196878,3.1228501405,0.003,0,0.003,2.964,0.9742196878,3.12
2020-01-21 06:30:00,3.0765,1.0085671767,3.2376009637,0.008,0,0.008,3.0685000000000002,1.0085671767,3.23
2020-01-21 07:00:00,3.212,1.0554046617,3.3809500144,0.001,0,0.001,3.211,1.0554046617,3.38
2020-01-21 07:30:00,3.1390000000000002,1.0304246697,3.3038002361,0.004,0,0.004,3.135,1.0304246697,3.3
2020-01-21 08:00:00,3.2395,1.0585271607,3.4080551639,0.019,0,0.019,3.2205,1.0585271607,3.39
2020-01-21 08:30:00,3.2045,1.0460371647,3.3709069996,0.022,0,0.022,3.1825,1.0460371647,3.35
2020-01-21 09:00:00,3.2125,1.0522821627,3.3804517450000002,0.011,0,0.011,3.2015000000000002,1.0522821627,3.37
2020-01-21 09:30:00,3.15,1.0304246697,3.3142533096,0.015,0,0.015,3.135,1.0304246697,3.3
2020-01-21 10:00:00,3.0685000000000002,1.0023221787,3.2280554518,0.019,0,0.019,3.0495,1.0023221787,3.21
2020-01-21 10:30:00,2.9555,0.9648521908000001,3.1090062721,0.02,0,0.02,2.9355,0.9648521908000001,3.09
2020-01-21 11:00:00,2.9375,0.9648521908000001,3.0919000631,0.002,0,0.002,2.9355,0.9648521908000001,3.09
2020-01-21 11:30:00,2.7775,0.9086472088,2.9223528192,0.013000000000000001,0,0.013000000000000001,2.7645,0.9086472088,2.91
2020-01-21 12:00:00,2.759,0.8992797118,2.901858887,0.023,0,0.023,2.7359999999999998,0.8992797118,2.88
2020-01-21 12:30:00,2.732,0.8867897158,2.8723196201,0.034,0,0.034,2.698,0.8867897158,2.84
2020-01-21 13:00:00,2.7359999999999998,0.8867897158,2.8761244757,0.038,0,0.038,2.698,0.8867897158,2.84
2020-01-21 13:30:00,2.7279999999999998,0.8867897158,2.8685152954,0.03,0,0.03,2.698,0.8867897158,2.84
2020-01-21 14:00:00,2.715,0.8867897158,2.8561549328,0.017,0,0.017,2.698,0.8867897158,2.84
2020-01-21 14:30:00,2.7175000000000002,0.8899122148,2.8595017048,0.01,0,0.01,2.7075,0.8899122148,2.85
2020-01-21 15:00:00,2.7475,0.9024022108,2.8919000674,0.002,0,0.002,2.7455,0.9024022108,2.89
2020-01-21 15:30:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
