Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-01-21 16:00:00,2.9795,0.9773421867000001,3.1357005597,0.006,0,0.006,2.9735,0.9773421867000001,3.13
2020-01-21 16:30:00,3.037,0.9929546817,3.1952039059,0.016,0,0.016,3.021,0.9929546817,3.18
2020-01-21 17:00:00,3.24,1.0554046617,3.4075620317,0.029,0,0.029,3.211,1.0554046617,3.38
2020-01-21 17:30:00,3.468,1.1240996397,3.6456308096,0.048,0,0.048,3.42,1.1240996397,3.6
2020-01-21 18:00:00,3.5855,1.1584471287,3.7679981423,0.061,0,0.061,3.5245,1.1584471287,3.71
2020-01-21 18:30:00,3.5845000000000002,1.1522021307,3.7651308078,0.079,0,0.079,3.5055,1.1522021307,3.69
2020-01-21 19:00:00,3.529,1.1365896357,3.7075162845,0.07100000000000001,0,0.07100000000000001,3.458,1.1365896357,3.64
2020-01-21 19:30:00,3.424,1.1178546417,3.6018571598999998,0.023,0,0.023,3.401,1.1178546417,3.58
2020-01-21 20:00:00,3.403,1.1116096437,3.5799560053,0.021,0,0.021,3.382,1.1116096437,3.56
2020-01-21 20:30:00,3.2835,1.0710171567,3.4537588219,0.025,0,0.025,3.2585,1.0710171567,3.43
2020-01-21 21:00:00,3.184,1.0366696677,3.3485131029,0.03,0,0.03,3.154,1.0366696677,3.32
2020-01-21 21:30:00,3.0775,1.0085671767,3.2385512193,0.009000000000000001,0,0.009000000000000001,3.0685000000000002,1.0085671767,3.23
2020-01-21 22:00:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18
2020-01-21 22:30:00,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2020-01-21 23:00:00,2.857,0.9305047018,3.0047109678,0.026000000000000002,0,0.026000000000000002,2.831,0.9305047018,2.98
2020-01-21 23:30:00,2.9295,0.9461171968000001,3.0784911889,0.051000000000000004,0,0.051000000000000004,2.8785,0.9461171968000001,3.03
2020-01-22 00:00:00,2.9015,0.9211372048,3.0442069575,0.099,0,0.099,2.8025,0.9211372048,2.95
2020-01-22 00:30:00,3.251,1.0241796717,3.4085106718000002,0.135,0,0.135,3.116,1.0241796717,3.2800000000000002
2020-01-22 01:00:00,3.3255,1.0522821627,3.4880149082000003,0.124,0,0.124,3.2015000000000002,1.0522821627,3.37
2020-01-22 01:30:00,3.29,1.0491596637,3.4532355842,0.098,0,0.098,3.192,1.0491596637,3.36
2020-01-22 02:00:00,3.193,1.0241796717,3.3532361981,0.077,0,0.077,3.116,1.0241796717,3.2800000000000002
2020-01-22 02:30:00,3.241,1.0304246697,3.4008610674,0.106,0,0.106,3.135,1.0304246697,3.3
2020-01-22 03:00:00,3.237,0.9991996797,3.3877085176,0.197,0,0.197,3.04,0.9991996797,3.2
2020-01-22 03:30:00,3.2445,0.9710971888000001,3.3867107937,0.29,0,0.29,2.9545,0.9710971888000001,3.11
2020-01-22 04:00:00,3.1635,0.9586071928000001,3.3055498786,0.247,0,0.247,2.9165,0.9586071928000001,3.07
2020-01-22 04:30:00,3.034,0.8680547218,3.1557368395,0.393,0,0.393,2.641,0.8680547218,2.7800000000000002
2020-01-22 05:00:00,3.007,0.8555647258,3.1263461101,0.404,0,0.404,2.6029999999999998,0.8555647258,2.74
2020-01-22 05:30:00,3.0185,0.9148922068,3.1541036762,0.23500000000000001,0,0.23500000000000001,2.7835,0.9148922068,2.93
2020-01-22 06:00:00,3.0095,0.9648521908000001,3.1603844703,0.074,0,0.074,2.9355,0.9648521908000001,3.09
2020-01-22 06:30:00,3.106,0.9804646857,3.2570764498,0.123,0,0.123,2.983,0.9804646857,3.14
2020-01-22 07:00:00,3.2495,1.0397921667,3.4118056803,0.08600000000000001,0,0.08600000000000001,3.1635,1.0397921667,3.33
2020-01-22 07:30:00,3.197,1.0366696677,3.3608768201,0.043000000000000003,0,0.043000000000000003,3.154,1.0366696677,3.32
2020-01-22 08:00:00,3.2455,1.0585271607,3.4137589253,0.025,0,0.025,3.2205,1.0585271607,3.39
2020-01-22 08:30:00,3.238,1.0616496597,3.4076009156,0.008,0,0.008,3.23,1.0616496597,3.4
2020-01-22 09:00:00,3.2405,1.0585271607,3.4090057201,0.02,0,0.02,3.2205,1.0585271607,3.39
2020-01-22 09:30:00,3.248,1.0491596637,3.4132447905,0.056,0,0.056,3.192,1.0491596637,3.36
2020-01-22 10:00:00,3.212,1.0241796717,3.3713332674,0.096,0,0.096,3.116,1.0241796717,3.2800000000000002
2020-01-22 10:30:00,3.1445,1.0210571727,3.3061212924,0.038,0,0.038,3.1065,1.0210571727,3.27
2020-01-22 11:00:00,3.085,1.0054446777,3.2447101565,0.026000000000000002,0,0.026000000000000002,3.059,1.0054446777,3.22
2020-01-22 11:30:00,3.078,0.9991996797,3.236121753,0.038,0,0.038,3.04,0.9991996797,3.2
2020-01-22 12:00:00,3.0905,0.9898321827000001,3.2451437564,0.079,0,0.079,3.0115,0.9898321827000001,3.17
2020-01-22 12:30:00,3.136,0.9867096837,3.2875662731,0.134,0,0.134,3.002,0.9867096837,3.16
2020-01-22 13:00:00,3.14,0.9679746898,3.2858142066,0.195,0,0.195,2.9450000000000003,0.9679746898,3.1
2020-01-22 13:30:00,3.104,0.8680547218,3.2230940104,0.463,0,0.463,2.641,0.8680547218,2.7800000000000002
2020-01-22 14:00:00,3.1390000000000002,0.8180947378000001,3.2438557305,0.65,0,0.65,2.489,0.8180947378000001,2.62
2020-01-22 14:30:00,3.033,0.8555647258,3.1513616105,0.43,0,0.43,2.6029999999999998,0.8555647258,2.74
2020-01-22 15:00:00,3.0455,0.8711772208,3.1676521274000002,0.395,0,0.395,2.6505,0.8711772208,2.79
2020-01-22 15:30:00,3.0585,0.8274622348,3.1684564065,0.541,0,0.541,2.5175,0.8274622348,2.65
2020-01-22 16:00:00,3.0815,0.8711772208,3.2022791883,0.431,0,0.431,2.6505,0.8711772208,2.79
2020-01-22 16:30:00,3.1725,0.9148922068,3.3017849718,0.389,0,0.389,2.7835,0.9148922068,2.93
2020-01-22 17:00:00,3.3635,0.9898321827000001,3.5061232152,0.352,0,0.352,3.0115,0.9898321827000001,3.17
2020-01-22 17:30:00,3.563,0.9742196878,3.6937884347,0.599,0,0.599,2.964,0.9742196878,3.12
2020-01-22 18:00:00,3.6515,1.0772621547,3.8070915408,0.374,0,0.374,3.2775,1.0772621547,3.45
2020-01-22 18:30:00,3.62,1.0429146657,3.7672365203,0.447,0,0.447,3.173,1.0429146657,3.34
2020-01-22 19:00:00,3.547,0.9991996797,3.6850521028000003,0.507,0,0.507,3.04,0.9991996797,3.2
2020-01-22 19:30:00,3.427,0.9367496998,3.5527213512999998,0.577,0,0.577,2.85,0.9367496998,3.0
2020-01-22 20:00:00,3.4075,0.9461171968000001,3.5364097613,0.529,0,0.529,2.8785,0.9461171968000001,3.03
2020-01-22 20:30:00,3.321,0.8805447178,3.4357531925,0.642,0,0.642,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-22 21:00:00,3.278,0.8930347138,3.3974689108,0.561,0,0.561,2.717,0.8930347138,2.86
2020-01-22 21:30:00,3.077,0.8805447178,3.2005137088,0.398,0,0.398,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-22 22:00:00,2.975,0.8493197278,3.0938598869,0.391,0,0.391,2.584,0.8493197278,2.7199999999999998
2020-01-22 22:30:00,2.969,0.8305847338000001,3.0829907557,0.442,0,0.442,2.527,0.8305847338000001,2.66
2020-01-22 23:00:00,2.916,0.7806247498000001,3.0186803408,0.541,0,0.541,2.375,0.7806247498000001,2.5
2020-01-22 23:30:00,2.852,0.7931147458000001,2.9602254982,0.439,0,0.439,2.4130000000000003,0.7931147458000001,2.54
2020-01-23 00:00:00,2.849,0.8118497398000001,2.9624147245,0.379,0,0.379,2.47,0.8118497398000001,2.6
2020-01-23 00:30:00,3.183,0.9554846938,3.3233176195,0.276,0,0.276,2.907,0.9554846938,3.06
2020-01-23 01:00:00,3.237,0.9804646857,3.3822300336,0.254,0,0.254,2.983,0.9804646857,3.14
2020-01-23 01:30:00,3.2235,0.9586071928000001,3.3630165031,0.307,0,0.307,2.9165,0.9586071928000001,3.07
2020-01-23 02:00:00,3.187,0.9180147058,3.3165825785,0.394,0,0.394,2.793,0.9180147058,2.94
2020-01-23 02:30:00,3.1895,0.9148922068,3.318122662,0.406,0,0.406,2.7835,0.9148922068,2.93
2020-01-23 03:00:00,3.1605,0.8899122148,3.2833982396,0.453,0,0.453,2.7075,0.8899122148,2.85
2020-01-23 03:30:00,3.0815,0.9211372048,3.2162300913,0.279,0,0.279,2.8025,0.9211372048,2.95
2020-01-23 04:00:00,3.0725,0.9586071928000001,3.218568626,0.156,0,0.156,2.9165,0.9586071928000001,3.07
2020-01-23 04:30:00,3.0095,0.9461171968000001,3.1547152011,0.131,0,0.131,2.8785,0.9461171968000001,3.03
2020-01-23 05:00:00,2.972,0.9305047018,3.1142612286,0.14100000000000001,0,0.14100000000000001,2.831,0.9305047018,2.98
2020-01-23 05:30:00,2.917,0.8992797118,3.0524732595,0.181,0,0.181,2.7359999999999998,0.8992797118,2.88
2020-01-23 06:00:00,2.9305,0.8961572128,3.0644621061,0.20400000000000001,0,0.20400000000000001,2.7265,0.8961572128,2.87
2020-01-23 06:30:00,3.0665,0.9398721988000001,3.2073013578,0.20700000000000002,0,0.20700000000000002,2.8595,0.9398721988000001,3.01
2020-01-23 07:00:00,3.235,0.9867096837,3.3821326112,0.233,0,0.233,3.002,0.9867096837,3.16
2020-01-23 07:30:00,3.24,0.9804646857,3.3851013279,0.257,0,0.257,2.983,0.9804646857,3.14
2020-01-23 08:00:00,3.2165,0.9336272008000001,3.3492584254,0.376,0,0.376,2.8405,0.9336272008000001,2.99
2020-01-23 08:30:00,3.2555,0.9211372048,3.3833081444,0.453,0,0.453,2.8025,0.9211372048,2.95
2020-01-23 09:00:00,3.218,0.9554846938,3.3568549269,0.311,0,0.311,2.907,0.9554846938,3.06
2020-01-23 09:30:00,3.2445,0.9835871847000001,3.3903132599,0.252,0,0.252,2.9925,0.9835871847000001,3.15
2020-01-23 10:00:00,3.294,1.0241796717,3.4495477965,0.178,0,0.178,3.116,1.0241796717,3.2800000000000002
2020-01-23 10:30:00,3.3125,1.0335471687,3.4699965418,0.168,0,0.168,3.1445,1.0335471687,3.31
2020-01-23 11:00:00,3.2135,1.0273021707,3.3737119023,0.088,0,0.088,3.1255,1.0273021707,3.29
2020-01-23 11:30:00,3.151,0.9991996797,3.3056317097,0.111,0,0.111,3.04,0.9991996797,3.2
2020-01-23 12:00:00,3.0735,0.9648521908000001,3.2213882101,0.138,0,0.138,2.9355,0.9648521908000001,3.09
2020-01-23 12:30:00,3.104,0.9929546817,3.2589530527,0.083,0,0.083,3.021,0.9929546817,3.18
2020-01-23 13:00:00,3.056,0.9867096837,3.2113442668,0.054,0,0.054,3.002,0.9867096837,3.16
2020-01-23 13:30:00,3.138,1.0241796717,3.300907148,0.022,0,0.022,3.116,1.0241796717,3.2800000000000002
2020-01-23 14:00:00,3.1255,1.0210571727,3.2880553523,0.019,0,0.019,3.1065,1.0210571727,3.27
2020-01-23 14:30:00,3.1115,1.0210571727,3.2747503722,0.005,0,0.005,3.1065,1.0210571727,3.27
2020-01-23 15:00:00,3.086,1.0116896757,3.2476009607,0.008,0,0.008,3.078,1.0116896757,3.24
2020-01-23 15:30:00,3.0225,0.9898321827000001,3.1804518547,0.011,0,0.011,3.0115,0.9898321827000001,3.17
2020-01-23 16:00:00,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16
2020-01-23 16:30:00,3.1075,1.0210571727,3.2709500149,0.001,0,0.001,3.1065,1.0210571727,3.27
2020-01-23 17:00:00,3.266,1.0678946577,3.4361541002,0.017,0,0.017,3.249,1.0678946577,3.42
2020-01-23 17:30:00,3.5135,1.1397121347,3.6937279272,0.046,0,0.046,3.4675000000000002,1.1397121347,3.65
2020-01-23 18:00:00,3.5445,1.1334671367,3.7213207333,0.096,0,0.096,3.4485,1.1334671367,3.63
2020-01-23 18:30:00,3.5685000000000002,1.1522021307,3.7499015987,0.063,0,0.063,3.5055,1.1522021307,3.69
2020-01-23 19:00:00,3.4715,1.1272221387,3.6499235608,0.042,0,0.042,3.4295,1.1272221387,3.61
2020-01-23 19:30:00,3.433,1.1116096437,3.6084851392,0.051000000000000004,0,0.051000000000000004,3.382,1.1116096437,3.56
2020-01-23 20:00:00,3.364,1.0678946577,3.529432674,0.115,0,0.115,3.249,1.0678946577,3.42
2020-01-23 20:30:00,3.328,1.0554046617,3.4913411463,0.117,0,0.117,3.211,1.0554046617,3.38
2020-01-23 21:00:00,3.349,1.0429146657,3.5076305393,0.176,0,0.176,3.173,1.0429146657,3.34
2020-01-23 21:30:00,3.1635,0.9648521908000001,3.3073663238,0.228,0,0.228,2.9355,0.9648521908000001,3.09
2020-01-23 22:00:00,3.0205,0.9024022108,3.1524197056,0.275,0,0.275,2.7455,0.9024022108,2.89
2020-01-23 22:30:00,2.966,0.8867897158,3.0957312545,0.268,0,0.268,2.698,0.8867897158,2.84
2020-01-23 23:00:00,2.854,0.8680547218,2.9830915172,0.213,0,0.213,2.641,0.8680547218,2.7800000000000002
2020-01-23 23:30:00,2.9325,0.9148922068,3.0719023422,0.149,0,0.149,2.7835,0.9148922068,2.93
2020-01-24 00:00:00,2.9450000000000003,0.9242597038,3.0866293914,0.133,0,0.133,2.8120000000000003,0.9242597038,2.96
2020-01-24 00:30:00,3.297,1.0616496597,3.463713181,0.067,0,0.067,3.23,1.0616496597,3.4
2020-01-24 01:00:00,3.3655,1.1022421467,3.5414019823,0.012,0,0.012,3.3535,1.1022421467,3.5300000000000002
2020-01-24 01:30:00,3.3415,1.0959971487,3.5166506793,0.007,0,0.007,3.3345000000000002,1.0959971487,3.51
2020-01-24 02:00:00,3.221,1.0554046617,3.3895014383,0.01,0,0.01,3.211,1.0554046617,3.38
2020-01-24 02:30:00,3.219,1.0554046617,3.387600921,0.008,0,0.008,3.211,1.0554046617,3.38
2020-01-24 03:00:00,3.2685,1.0647721587,3.4375619267,0.029,0,0.029,3.2395,1.0647721587,3.41
2020-01-24 03:30:00,3.2245,1.0397921667,3.3880035419,0.061,0,0.061,3.1635,1.0397921667,3.33
2020-01-24 04:00:00,3.1575,1.0273021707,3.3204150343,0.032,0,0.032,3.1255,1.0273021707,3.29
2020-01-24 04:30:00,3.069,0.9991996797,3.2275627027000002,0.029,0,0.029,3.04,0.9991996797,3.2
2020-01-24 05:00:00,3.0095,0.9773421867000001,3.1642199671,0.036000000000000004,0,0.036000000000000004,2.9735,0.9773421867000001,3.13
2020-01-24 05:30:00,3.0095,0.9710971888000001,3.1622966338,0.055,0,0.055,2.9545,0.9710971888000001,3.11
2020-01-24 06:00:00,3.035,0.9742196878,3.1875270979,0.07100000000000001,0,0.07100000000000001,2.964,0.9742196878,3.12
2020-01-24 06:30:00,3.081,0.9929546817,3.2370542164,0.06,0,0.06,3.021,0.9929546817,3.18
2020-01-24 07:00:00,3.208,1.0304246697,3.3694271026,0.073,0,0.073,3.135,1.0304246697,3.3
2020-01-24 07:30:00,3.156,1.0116896757,3.3141894937,0.078,0,0.078,3.078,1.0116896757,3.24
2020-01-24 08:00:00,3.2255,1.0522821627,3.3928082763000003,0.024,0,0.024,3.2015000000000002,1.0522821627,3.37
2020-01-24 08:30:00,3.2645,1.0710171567,3.4357005108,0.006,0,0.006,3.2585,1.0710171567,3.43
2020-01-24 09:00:00,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41
2020-01-24 09:30:00,3.2225,1.0585271607,3.3919000575,0.002,0,0.002,3.2205,1.0585271607,3.39
2020-01-24 10:00:00,3.18,1.0429146657,3.3466507138,0.007,0,0.007,3.173,1.0429146657,3.34
2020-01-24 10:30:00,3.186,1.0366696677,3.3504148997,0.032,0,0.032,3.154,1.0366696677,3.32
2020-01-24 11:00:00,3.081,1.0116896757,3.2428501353,0.003,0,0.003,3.078,1.0116896757,3.24
2020-01-24 11:30:00,3.0545,1.0023221787,3.2147503791,0.005,0,0.005,3.0495,1.0023221787,3.21
2020-01-24 12:00:00,3.0135,0.9898321827000001,3.1719000615,0.002,0,0.002,3.0115,0.9898321827000001,3.17
2020-01-24 12:30:00,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2020-01-24 13:00:00,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21
2020-01-24 13:30:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18
2020-01-24 14:00:00,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2020-01-24 14:30:00,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21
2020-01-24 15:00:00,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16
2020-01-24 15:30:00,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17
2020-01-24 16:00:00,3.04,0.9991996797,3.2,0.0,0,0.0,3.04,0.9991996797,3.2
2020-01-24 16:30:00,3.192,1.0491596637,3.36,0.0,0,0.0,3.192,1.0491596637,3.36
2020-01-24 17:00:00,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48
2020-01-24 17:30:00,3.4865,1.1459571327,3.67,0.0,0,0.0,3.4865,1.1459571327,3.67
2020-01-24 18:00:00,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71
2020-01-24 18:30:00,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71
2020-01-24 19:00:00,3.423,1.1240996397,3.6028501218,0.003,0,0.003,3.42,1.1240996397,3.6
2020-01-24 19:30:00,3.371,1.1053646457,3.5476008795,0.008,0,0.008,3.363,1.1053646457,3.54
2020-01-24 20:00:00,3.3105,1.0835071527,3.4833027431,0.014,0,0.014,3.2965,1.0835071527,3.47
2020-01-24 20:30:00,3.2465,1.0647721587,3.4166506991,0.007,0,0.007,3.2395,1.0647721587,3.41
2020-01-24 21:00:00,3.2425,1.0647721587,3.4128501286,0.003,0,0.003,3.2395,1.0647721587,3.41
2020-01-24 21:30:00,3.0745,1.0085671767,3.2357005424,0.006,0,0.006,3.0685000000000002,1.0085671767,3.23
2020-01-24 22:00:00,2.991,0.9742196878,3.1456612977,0.027,0,0.027,2.964,0.9742196878,3.12
2020-01-24 22:30:00,2.968,0.9554846938,3.1180081783,0.061,0,0.061,2.907,0.9554846938,3.06
2020-01-24 23:00:00,2.8485,0.9336272008000001,2.9976010408000002,0.008,0,0.008,2.8405,0.9336272008000001,2.99
2020-01-24 23:30:00,2.9005,0.9523621948000001,3.0528501437,0.003,0,0.003,2.8975,0.9523621948000001,3.05
2020-01-25 00:00:00,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2020-01-25 00:30:00,3.232,1.0616496597,3.4019000573,0.002,0,0.002,3.23,1.0616496597,3.4
2020-01-25 01:00:00,3.29,1.0803846537,3.4628501267000003,0.003,0,0.003,3.287,1.0803846537,3.46
2020-01-25 01:30:00,3.2640000000000002,1.0616496597,3.432316419,0.034,0,0.034,3.23,1.0616496597,3.4
2020-01-25 02:00:00,3.1885,1.0273021707,3.3499077599,0.063,0,0.063,3.1255,1.0273021707,3.29
2020-01-25 02:30:00,3.1695,1.0335471687,3.3337591395,0.025,0,0.025,3.1445,1.0335471687,3.31
2020-01-25 03:00:00,3.176,1.0304246697,3.3389745432,0.041,0,0.041,3.135,1.0304246697,3.3
2020-01-25 03:30:00,3.063,0.9867096837,3.2180063704,0.061,0,0.061,3.002,0.9867096837,3.16
2020-01-25 04:00:00,3.0405,0.9710971888000001,3.1918129644,0.08600000000000001,0,0.08600000000000001,2.9545,0.9710971888000001,3.11
2020-01-25 04:30:00,2.989,0.9554846938,3.1380044614,0.082,0,0.082,2.907,0.9554846938,3.06
2020-01-25 05:00:00,2.9365,0.9336272008000001,3.0813458099,0.096,0,0.096,2.8405,0.9336272008000001,2.99
2020-01-25 05:30:00,2.9065000000000003,0.9398721988000001,3.0546852537999998,0.047,0,0.047,2.8595,0.9398721988000001,3.01
2020-01-25 06:00:00,2.865,0.9242597038,3.010395489,0.053,0,0.053,2.8120000000000003,0.9242597038,2.96
2020-01-25 06:30:00,2.968,0.9617296918,3.1199275633,0.042,0,0.042,2.926,0.9617296918,3.08
2020-01-25 07:00:00,3.088,0.9804646857,3.239915894,0.105,0,0.105,2.983,0.9804646857,3.14
2020-01-25 07:30:00,3.1095,0.9648521908000001,3.255753369,0.17400000000000002,0,0.17400000000000002,2.9355,0.9648521908000001,3.09
2020-01-25 08:00:00,3.129,0.9554846938,3.2716344539,0.222,0,0.222,2.907,0.9554846938,3.06
2020-01-25 08:30:00,3.1765,0.9960771807000001,3.3290121658,0.146,0,0.146,3.0305,0.9960771807000001,3.19
2020-01-25 09:00:00,3.2075,1.0273021707,3.3679973278,0.082,0,0.082,3.1255,1.0273021707,3.29
2020-01-25 09:30:00,3.2055,1.0460371647,3.3718576482,0.023,0,0.023,3.1825,1.0460371647,3.35
2020-01-25 10:00:00,3.178,1.0429146657,3.3447503644,0.005,0,0.005,3.173,1.0429146657,3.34
2020-01-25 10:30:00,3.1745,1.0397921667,3.3404517659,0.011,0,0.011,3.1635,1.0397921667,3.33
2020-01-25 11:00:00,3.1905,1.0148121747,3.3480044803,0.10300000000000001,0,0.10300000000000001,3.0875,1.0148121747,3.25
2020-01-25 11:30:00,3.198,1.0179346737,3.3560981809,0.101,0,0.101,3.097,1.0179346737,3.26
2020-01-25 12:00:00,3.1595,1.0273021707,3.3223169626,0.034,0,0.034,3.1255,1.0273021707,3.29
2020-01-25 12:30:00,3.08,1.0116896757,3.2419000601,0.002,0,0.002,3.078,1.0116896757,3.24
2020-01-25 13:00:00,3.142,1.0304246697,3.3066507224,0.007,0,0.007,3.135,1.0304246697,3.3
2020-01-25 13:30:00,3.1465,1.0273021707,3.3099564952,0.021,0,0.021,3.1255,1.0273021707,3.29
2020-01-25 14:00:00,3.091,1.0054446777,3.2504153581,0.032,0,0.032,3.059,1.0054446777,3.22
2020-01-25 14:30:00,3.0735,1.0023221787,3.232808686,0.024,0,0.024,3.0495,1.0023221787,3.21
2020-01-25 15:00:00,3.0345,0.9960771807000001,3.1938002442,0.004,0,0.004,3.0305,0.9960771807000001,3.19
2020-01-25 15:30:00,3.064,1.0054446777,3.2247503779,0.005,0,0.005,3.059,1.0054446777,3.22
2020-01-25 16:00:00,3.1310000000000002,1.0241796717,3.2942533297,0.015,0,0.015,3.116,1.0241796717,3.2800000000000002
2020-01-25 16:30:00,3.2465,1.0585271607,3.4147096509,0.026000000000000002,0,0.026000000000000002,3.2205,1.0585271607,3.39
2020-01-25 17:00:00,3.3795,1.0897521507,3.5508562348,0.064,0,0.064,3.3155,1.0897521507,3.49
2020-01-25 17:30:00,3.527,1.1365896357,3.7056126349,0.069,0,0.069,3.458,1.1365896357,3.64
2020-01-25 18:00:00,3.552,1.1490796317,3.7332409512,0.056,0,0.056,3.496,1.1490796317,3.68
2020-01-25 18:30:00,3.544,1.1365896357,3.7217968779,0.08600000000000001,0,0.08600000000000001,3.458,1.1365896357,3.64
2020-01-25 19:00:00,3.423,1.0803846537,3.5894512115,0.136,0,0.136,3.287,1.0803846537,3.46
2020-01-25 19:30:00,3.343,1.0616496597,3.5075274767,0.113,0,0.113,3.23,1.0616496597,3.4
2020-01-25 20:00:00,3.3215,1.0522821627,3.4842014867,0.12,0,0.12,3.2015000000000002,1.0522821627,3.37
2020-01-25 20:30:00,3.2435,1.0148121747,3.3985491022,0.156,0,0.156,3.0875,1.0148121747,3.25
2020-01-25 21:00:00,3.1375,0.9710971888000001,3.2843471193,0.183,0,0.183,2.9545,0.9710971888000001,3.11
2020-01-25 21:30:00,3.045,0.9242597038,3.1821817987,0.233,0,0.233,2.8120000000000003,0.9242597038,2.96
2020-01-25 22:00:00,2.9385,0.8774222188,3.0667005071,0.269,0,0.269,2.6695,0.8774222188,2.81
2020-01-25 22:30:00,2.8635,0.8212172368,2.9789310163,0.365,0,0.365,2.4985,0.8212172368,2.63
2020-01-25 23:00:00,2.9035,0.8586872248,3.0278137327,0.291,0,0.291,2.6125,0.8586872248,2.75
2020-01-25 23:30:00,2.9025,0.8711772208,3.0304217528,0.252,0,0.252,2.6505,0.8711772208,2.79
2020-01-26 00:00:00,2.898,0.8368297318,3.0164031561,0.352,0,0.352,2.5460000000000003,0.8368297318,2.68
2020-01-26 00:30:00,3.2325,0.9273822028,3.3628996417,0.41100000000000003,0,0.41100000000000003,2.8215,0.9273822028,2.9699999999999998
2020-01-26 01:00:00,3.325,0.9429946978,3.4561342567,0.456,0,0.456,2.8689999999999998,0.9429946978,3.02
2020-01-26 01:30:00,3.279,0.9492396958,3.4136339874,0.391,0,0.391,2.888,0.9492396958,3.04
2020-01-26 02:00:00,3.1905,0.9086472088,3.3173679326,0.426,0,0.426,2.7645,0.9086472088,2.91
2020-01-26 02:30:00,3.1885,0.8649322228,3.3037312239,0.557,0,0.557,2.6315,0.8649322228,2.77
2020-01-26 03:00:00,3.1805,0.8586872248,3.2943776347,0.5680000000000001,0,0.5680000000000001,2.6125,0.8586872248,2.75
2020-01-26 03:30:00,3.1735,0.7712572528,3.2658750742000002,0.8270000000000001,0,0.8270000000000001,2.3465,0.7712572528,2.47
2020-01-26 04:00:00,3.0895,0.7525222588,3.1798270393,0.8,0,0.8,2.2895,0.7525222588,2.41
2020-01-26 04:30:00,3.0315,0.7212972688,3.1161293298,0.837,0,0.837,2.1945,0.7212972688,2.31
2020-01-26 05:00:00,3.008,0.6931947778,3.0868402939,0.899,0,0.899,2.109,0.6931947778,2.22
2020-01-26 05:30:00,2.9485,0.6526022908,3.0198579437,0.963,0,0.963,1.9855,0.6526022908,2.09
2020-01-26 06:00:00,2.9505,0.6276222988,3.016514545,1.041,0,1.041,1.9095,0.6276222988,2.01
2020-01-26 06:30:00,3.06,0.6432347938,3.1268755971,1.103,0,1.103,1.957,0.6432347938,2.06
2020-01-26 07:00:00,3.0775,0.6588472888,3.1472346592,1.073,0,1.073,2.0045,0.6588472888,2.11
2020-01-26 07:30:00,3.0125,0.6713372848,3.0863975765,0.97,0,0.97,2.0425,0.6713372848,2.15
2020-01-26 08:00:00,3.119,0.6744597838,3.1910902526,1.067,0,1.067,2.052,0.6744597838,2.16
2020-01-26 08:30:00,3.2355,0.6963172768,3.3095797316,1.117,0,1.117,2.1185,0.6963172768,2.23
2020-01-26 09:00:00,3.2695,0.7025622748,3.3441327725,1.1320000000000001,0,1.1320000000000001,2.1375,0.7025622748,2.25
2020-01-26 09:30:00,3.347,0.7119297718,3.4218785776000002,1.181,0,1.181,2.166,0.7119297718,2.2800000000000002
2020-01-26 10:00:00,3.409,0.7244197678000001,3.4851205144,1.205,0,1.205,2.204,0.7244197678000001,2.32
2020-01-26 10:30:00,3.354,0.7556447578000001,3.4380684984,1.055,0,1.055,2.299,0.7556447578000001,2.42
2020-01-26 11:00:00,3.321,0.7618897558000001,3.4072741304,1.003,0,1.003,2.318,0.7618897558000001,2.44
2020-01-26 11:30:00,3.2795,0.7587672568,3.3661324989,0.971,0,0.971,2.3085,0.7587672568,2.43
2020-01-26 12:00:00,3.1305,0.8649322228,3.2477897099,0.499,0,0.499,2.6315,0.8649322228,2.77
2020-01-26 12:30:00,3.082,0.8243397358000001,3.19033854,0.5740000000000001,0,0.5740000000000001,2.508,0.8243397358000001,2.64
2020-01-26 13:00:00,3.039,0.7993597438000001,3.1423712384,0.607,0,0.607,2.432,0.7993597438000001,2.56
2020-01-26 13:30:00,3.0305,0.7587672568,3.1240451341,0.722,0,0.722,2.3085,0.7587672568,2.43
2020-01-26 14:00:00,3.013,0.7618897558000001,3.1078360639,0.6950000000000001,0,0.6950000000000001,2.318,0.7618897558000001,2.44
2020-01-26 14:30:00,3.056,0.7743797518000001,3.1525862399,0.7000000000000001,0,0.7000000000000001,2.356,0.7743797518000001,2.48
2020-01-26 15:00:00,2.955,0.8180947378000001,3.0661545949,0.466,0,0.466,2.489,0.8180947378000001,2.62
2020-01-26 15:30:00,2.973,0.8618097238,3.0953909285,0.35100000000000003,0,0.35100000000000003,2.622,0.8618097238,2.76
2020-01-26 16:00:00,2.961,0.8930347138,3.0927385923,0.244,0,0.244,2.717,0.8930347138,2.86
2020-01-26 16:30:00,3.0995,0.9586071928000001,3.2443532483,0.183,0,0.183,2.9165,0.9586071928000001,3.07
2020-01-26 17:00:00,3.2355,1.0273021707,3.3946737693,0.11,0,0.11,3.1255,1.0273021707,3.29
2020-01-26 17:30:00,3.412,1.0803846537,3.5789628386,0.125,0,0.125,3.287,1.0803846537,3.46
2020-01-26 18:00:00,3.4935,1.0897521507,3.6595220999,0.178,0,0.178,3.3155,1.0897521507,3.49
2020-01-26 18:30:00,3.4805,1.0959971487,3.6489847903,0.146,0,0.146,3.3345000000000002,1.0959971487,3.51
2020-01-26 19:00:00,3.33,1.0491596637,3.4913659218,0.138,0,0.138,3.192,1.0491596637,3.36
2020-01-26 19:30:00,3.26,1.0054446777,3.4115273705,0.201,0,0.201,3.059,1.0054446777,3.22
2020-01-26 20:00:00,3.212,0.8742997198,3.3288652721,0.552,0,0.552,2.66,0.8742997198,2.8
2020-01-26 20:30:00,3.1855,0.7962372448,3.2835048348,0.763,0,0.763,2.4225,0.7962372448,2.55
2020-01-26 21:00:00,3.211,0.7681347538000001,3.3015984008,0.874,0,0.874,2.337,0.7681347538000001,2.46
2020-01-26 21:30:00,3.06,0.7244197678000001,3.1445800992,0.856,0,0.856,2.204,0.7244197678000001,2.32
2020-01-26 22:00:00,2.9675000000000002,0.6526022908,3.0384117562,0.982,0,0.982,1.9855,0.6526022908,2.09
2020-01-26 22:30:00,2.9225000000000003,0.6276222988,2.9891329847,1.013,0,1.013,1.9095,0.6276222988,2.01
2020-01-26 23:00:00,2.8810000000000002,0.5932748098,2.9414513424,1.076,0,1.076,1.8050000000000002,0.5932748098,1.9
2020-01-26 23:30:00,2.931,0.5995198078,2.9916859795,1.107,0,1.107,1.824,0.5995198078,1.92
2020-01-27 00:00:00,2.96,0.6182548018,3.0238781391,1.079,0,1.079,1.881,0.6182548018,1.98
2020-01-27 00:30:00,3.239,0.7119297718,3.3163179884,1.073,0,1.073,2.166,0.7119297718,2.2800000000000002
2020-01-27 01:00:00,3.236,0.7556447578000001,3.3230550703,0.937,0,0.937,2.299,0.7556447578000001,2.42
2020-01-27 01:30:00,3.162,0.8056047418000001,3.2630113392,0.711,0,0.711,2.451,0.8056047418000001,2.58
2020-01-27 02:00:00,3.196,0.7556447578000001,3.2841155583,0.897,0,0.897,2.299,0.7556447578000001,2.42
2020-01-27 02:30:00,3.2305,0.7088072728,3.307346066,1.074,0,1.074,2.1565,0.7088072728,2.27
2020-01-27 03:00:00,3.2145,0.7275422668,3.2958046059,1.001,0,1.001,2.2135,0.7275422668,2.33
2020-01-27 03:30:00,3.1115,0.7088072728,3.1912129355,0.9550000000000001,0,0.9550000000000001,2.1565,0.7088072728,2.27
2020-01-27 04:00:00,3.049,0.6931947778,3.1268066777,0.9400000000000001,0,0.9400000000000001,2.109,0.6931947778,2.22
2020-01-27 04:30:00,2.9325,0.7462772608,3.0259686053,0.662,0,0.662,2.2705,0.7462772608,2.39
2020-01-27 05:00:00,2.8689999999999998,0.7618897558000001,2.9684401628,0.551,0,0.551,2.318,0.7618897558000001,2.44
2020-01-27 05:30:00,2.864,0.7618897558000001,2.9636079363,0.546,0,0.546,2.318,0.7618897558000001,2.44
2020-01-27 06:00:00,2.901,0.7681347538000001,3.0009718426,0.5640000000000001,0,0.5640000000000001,2.337,0.7681347538000001,2.46
2020-01-27 06:30:00,3.0275,0.8149722388,3.1352728749,0.548,0,0.548,2.4795,0.8149722388,2.61
2020-01-27 07:00:00,3.143,0.8555647258,3.2573670349,0.54,0,0.54,2.6029999999999998,0.8555647258,2.74
2020-01-27 07:30:00,3.183,0.8805447178,3.3025517407000002,0.504,0,0.504,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-27 08:00:00,3.313,0.8368297318,3.4170532627,0.767,0,0.767,2.5460000000000003,0.8368297318,2.68
2020-01-27 08:30:00,3.2995,0.8274622348,3.4016751756,0.782,0,0.782,2.5175,0.8274622348,2.65
2020-01-27 09:00:00,3.1995,0.8149722388,3.3016632172,0.72,0,0.72,2.4795,0.8149722388,2.61
2020-01-27 09:30:00,3.1965,0.8087272408,3.297218828,0.736,0,0.736,2.4605,0.8087272408,2.59
2020-01-27 10:00:00,3.287,0.8555647258,3.3965217503,0.684,0,0.684,2.6029999999999998,0.8555647258,2.74
2020-01-27 10:30:00,3.211,0.8680547218,3.3262651728,0.5700000000000001,0,0.5700000000000001,2.641,0.8680547218,2.7800000000000002
2020-01-27 11:00:00,3.2415,0.8711772208,3.3565267763,0.591,0,0.591,2.6505,0.8711772208,2.79
2020-01-27 11:30:00,3.322,0.7993597438000001,3.4168201592000003,0.89,0,0.89,2.432,0.7993597438000001,2.56
2020-01-27 12:00:00,3.167,0.8992797118,3.2922018468,0.431,0,0.431,2.7359999999999998,0.8992797118,2.88
2020-01-27 12:30:00,3.1395,0.8087272408,3.2419901295,0.679,0,0.679,2.4605,0.8087272408,2.59
2020-01-27 13:00:00,3.1715,0.7400322628,3.2566946433,0.92,0,0.92,2.2515,0.7400322628,2.37
2020-01-27 13:30:00,3.0395,0.7025622748,3.1196400433,0.902,0,0.902,2.1375,0.7025622748,2.25
2020-01-27 14:00:00,2.9935,0.6838272808,3.0706126425,0.913,0,0.913,2.0805,0.6838272808,2.19
2020-01-27 14:30:00,3.0075,0.6713372848,3.0815174833,0.965,0,0.965,2.0425,0.6713372848,2.15
2020-01-27 15:00:00,2.9475,0.7025622748,3.0300742565,0.81,0,0.81,2.1375,0.7025622748,2.25
2020-01-27 15:30:00,2.9605,0.7150522708,3.0456296558,0.785,0,0.785,2.1755,0.7150522708,2.29
2020-01-27 16:00:00,3.0675,0.7212972688,3.1511626426,0.873,0,0.873,2.1945,0.7212972688,2.31
2020-01-27 16:30:00,3.216,0.7806247498000001,3.3093852904,0.841,0,0.841,2.375,0.7806247498000001,2.5
2020-01-27 17:00:00,3.37,0.7306647658000001,3.448299726,1.147,0,1.147,2.223,0.7306647658000001,2.34
2020-01-27 17:30:00,3.513,0.8118497398000001,3.6055885789,1.043,0,1.043,2.47,0.8118497398000001,2.6
2020-01-27 18:00:00,3.616,0.8305847338000001,3.7101653602,1.089,0,1.089,2.527,0.8305847338000001,2.66
2020-01-27 18:30:00,3.635,0.8305847338000001,3.7286855593,1.108,0,1.108,2.527,0.8305847338000001,2.66
2020-01-27 19:00:00,3.5545,0.8274622348,3.6495429851,1.037,0,1.037,2.5175,0.8274622348,2.65
2020-01-27 19:30:00,3.462,0.8118497398000001,3.5559167594,0.992,0,0.992,2.47,0.8118497398000001,2.6
2020-01-27 20:00:00,3.439,0.7743797518000001,3.5251077997999998,1.083,0,1.083,2.356,0.7743797518000001,2.48
2020-01-27 20:30:00,3.352,0.7431547618000001,3.4333923458,1.091,0,1.091,2.261,0.7431547618000001,2.38
2020-01-27 21:00:00,3.323,0.7244197678000001,3.4010458686,1.119,0,1.119,2.204,0.7244197678000001,2.32
2020-01-27 21:30:00,3.1365,0.7400322628,3.2226200521,0.885,0,0.885,2.2515,0.7400322628,2.37
2020-01-27 22:00:00,3.0705,0.7025622748,3.1498514251,0.933,0,0.933,2.1375,0.7025622748,2.25
2020-01-27 22:30:00,2.974,0.6494797918,3.0440926399,0.998,0,0.998,1.976,0.6494797918,2.08
2020-01-27 23:00:00,3.0,0.6057648058,3.0605475,1.157,0,1.157,1.843,0.6057648058,1.94
2020-01-27 23:30:00,3.1115,0.5963973088,3.1681417266,1.297,0,1.297,1.8145,0.5963973088,1.9100000000000001
2020-01-28 00:00:00,3.0995,0.5963973088,3.1563570774,1.2850000000000001,0,1.2850000000000001,1.8145,0.5963973088,1.9100000000000001
2020-01-28 00:30:00,3.2905,0.7525222588,3.3754525622,1.001,0,1.001,2.2895,0.7525222588,2.41
2020-01-28 01:00:00,3.336,0.7618897558000001,3.4218959657,1.018,0,1.018,2.318,0.7618897558000001,2.44
2020-01-28 01:30:00,3.4355,0.7212972688,3.5104031108,1.241,0,1.241,2.1945,0.7212972688,2.31
2020-01-28 02:00:00,3.4055,0.7088072728,3.4784821402,1.249,0,1.249,2.1565,0.7088072728,2.27
2020-01-28 02:30:00,3.403,0.7119297718,3.476672691,1.237,0,1.237,2.166,0.7119297718,2.2800000000000002
2020-01-28 03:00:00,3.359,0.7056847738,3.4323274902,1.212,0,1.212,2.147,0.7056847738,2.26
2020-01-28 03:30:00,3.3475,0.6775822828,3.4153878257,1.286,0,1.286,2.0615,0.6775822828,2.17
2020-01-28 04:00:00,3.1755,0.6900722788,3.2496153619,1.076,0,1.076,2.0995,0.6900722788,2.21
2020-01-28 04:30:00,3.048,0.7306647658000001,3.1343540004,0.8250000000000001,0,0.8250000000000001,2.223,0.7306647658000001,2.34
2020-01-28 05:00:00,3.0815,0.6588472888,3.1511461407,1.077,0,1.077,2.0045,0.6588472888,2.11
2020-01-28 05:30:00,3.102,0.6182548018,3.1630116977,1.221,0,1.221,1.881,0.6182548018,1.98
2020-01-28 06:00:00,3.142,0.6182548018,3.202249678,1.2610000000000001,0,1.2610000000000001,1.881,0.6182548018,1.98
2020-01-28 06:30:00,3.23,0.6494797918,3.2946508161,1.254,0,1.254,1.976,0.6494797918,2.08
2020-01-28 07:00:00,3.2640000000000002,0.6994397758,3.3381000584000002,1.1360000000000001,0,1.1360000000000001,2.128,0.6994397758,2.24
2020-01-28 07:30:00,3.3165,0.7275422668,3.3953630145,1.103,0,1.103,2.2135,0.7275422668,2.33
2020-01-28 08:00:00,3.3875,0.7400322628,3.4673915268,1.1360000000000001,0,1.1360000000000001,2.2515,0.7400322628,2.37
2020-01-28 08:30:00,3.366,0.7431547618000001,3.4470617923,1.105,0,1.105,2.261,0.7431547618000001,2.38
2020-01-28 09:00:00,3.3495,0.6963172768,3.4211120999,1.231,0,1.231,2.1185,0.6963172768,2.23
2020-01-28 09:30:00,3.3495,0.7025622748,3.4223886395,1.212,0,1.212,2.1375,0.7025622748,2.25
2020-01-28 10:00:00,3.3495,0.7088072728,3.4236760945,1.193,0,1.193,2.1565,0.7088072728,2.27
2020-01-28 10:30:00,3.3115,0.6775822828,3.3801109449,1.25,0,1.25,2.0615,0.6775822828,2.17
2020-01-28 11:00:00,3.234,0.6557247898,3.2998077217,1.239,0,1.239,1.995,0.6557247898,2.1
2020-01-28 11:30:00,3.2555,0.6526022908,3.3202665556,1.27,0,1.27,1.9855,0.6526022908,2.09
2020-01-28 12:00:00,3.4015,0.7025622748,3.4732975686,1.264,0,1.264,2.1375,0.7025622748,2.25
2020-01-28 12:30:00,3.3655,0.7212972688,3.441926786,1.171,0,1.171,2.1945,0.7212972688,2.31
2020-01-28 13:00:00,3.104,0.6931947778,3.1804614445,0.995,0,0.995,2.109,0.6931947778,2.22
2020-01-28 13:30:00,3.2735,0.6900722788,3.3454449629,1.174,0,1.174,2.0995,0.6900722788,2.21
2020-01-28 14:00:00,3.192,0.6619697878,3.2599184039,1.178,0,1.178,2.014,0.6619697878,2.12
2020-01-28 14:30:00,3.234,0.6557247898,3.2998077217,1.239,0,1.239,1.995,0.6557247898,2.1
2020-01-28 15:00:00,3.2105,0.6463572928,3.2749180142,1.244,0,1.244,1.9665,0.6463572928,2.07
2020-01-28 15:30:00,3.211,0.6369897958,3.2735725133,1.2730000000000001,0,1.2730000000000001,1.9380000000000002,0.6369897958,2.04
2020-01-28 16:00:00,3.318,0.6619697878,3.3833900159,1.304,0,1.304,2.014,0.6619697878,2.12
2020-01-28 16:30:00,3.446,0.7119297718,3.5187725132,1.28,0,1.28,2.166,0.7119297718,2.2800000000000002
2020-01-28 17:00:00,3.5475,0.7462772608,3.6251463419,1.2770000000000001,0,1.2770000000000001,2.2705,0.7462772608,2.39
2020-01-28 17:30:00,3.6495,0.7962372448,3.735350586,1.227,0,1.227,2.4225,0.7962372448,2.55
2020-01-28 18:00:00,3.7235,0.8149722388,3.8116442646,1.244,0,1.244,2.4795,0.8149722388,2.61
2020-01-28 18:30:00,3.8040000000000003,0.8305847338000001,3.8936213221,1.2770000000000001,0,1.2770000000000001,2.527,0.8305847338000001,2.66
2020-01-28 19:00:00,3.7285,0.8149722388,3.8165287894,1.249,0,1.249,2.4795,0.8149722388,2.61
2020-01-28 19:30:00,3.646,0.7993597438000001,3.7325985586,1.214,0,1.214,2.432,0.7993597438000001,2.56
2020-01-28 20:00:00,3.606,0.7993597438000001,3.6935365167,1.174,0,1.174,2.432,0.7993597438000001,2.56
2020-01-28 20:30:00,3.5005,0.7650122548,3.5831193114,1.173,0,1.173,2.3275,0.7650122548,2.45
2020-01-28 21:00:00,3.446,0.7556447578000001,3.5278768403000003,1.147,0,1.147,2.299,0.7556447578000001,2.42
2020-01-28 21:30:00,3.323,0.7119297718,3.3984074211,1.157,0,1.157,2.166,0.7119297718,2.2800000000000002
2020-01-28 22:00:00,3.2505,0.6775822828,3.3203716658999998,1.189,0,1.189,2.0615,0.6775822828,2.17
2020-01-28 22:30:00,3.1765,0.6526022908,3.2428447388,1.191,0,1.191,1.9855,0.6526022908,2.09
2020-01-28 23:00:00,3.046,0.6057648058,3.1056508175,1.203,0,1.203,1.843,0.6057648058,1.94
2020-01-28 23:30:00,3.0855,0.6088873048,3.1450046105,1.233,0,1.233,1.8525,0.6088873048,1.9500000000000002
2020-01-29 00:00:00,3.044,0.6307447978,3.1086612874,1.125,0,1.125,1.919,0.6307447978,2.02
2020-01-29 00:30:00,3.3725,0.7275422668,3.4500831874,1.159,0,1.159,2.2135,0.7275422668,2.33
2020-01-29 01:00:00,3.4,0.7369097638000001,3.4789417931,1.158,0,1.158,2.242,0.7369097638000001,2.36
2020-01-29 01:30:00,3.4625,0.7337872648,3.5393996666,1.23,0,1.23,2.2325,0.7337872648,2.35
2020-01-29 02:00:00,3.3445,0.7462772608,3.4267491884,1.074,0,1.074,2.2705,0.7462772608,2.39
2020-01-29 02:30:00,3.3225,0.7712572528,3.4108421248000003,0.976,0,0.976,2.3465,0.7712572528,2.47
2020-01-29 03:00:00,3.3825,0.7712572528,3.4693146297,1.036,0,1.036,2.3465,0.7712572528,2.47
2020-01-29 03:30:00,3.3145,0.7150522708,3.3907536036,1.139,0,1.139,2.1755,0.7150522708,2.29
2020-01-29 04:00:00,3.2435,0.6775822828,3.3135192771,1.182,0,1.182,2.0615,0.6775822828,2.17
2020-01-29 04:30:00,3.0515,0.6963172768,3.1299376991,0.933,0,0.933,2.1185,0.6963172768,2.23
2020-01-29 05:00:00,3.1135,0.7150522708,3.1945550551,0.9380000000000001,0,0.9380000000000001,2.1755,0.7150522708,2.29
2020-01-29 05:30:00,3.0725,0.6838272808,3.1476778742000002,0.992,0,0.992,2.0805,0.6838272808,2.19
2020-01-29 06:00:00,3.093,0.6494797918,3.1604545559,1.117,0,1.117,1.976,0.6494797918,2.08
2020-01-29 06:30:00,3.205,0.6744597838,3.2751978566,1.153,0,1.153,2.052,0.6744597838,2.16
2020-01-29 07:00:00,3.2880000000000003,0.7306647658000001,3.368206496,1.065,0,1.065,2.223,0.7306647658000001,2.34
2020-01-29 07:30:00,3.4445,0.7650122548,3.5284308127,1.117,0,1.117,2.3275,0.7650122548,2.45
2020-01-29 08:00:00,3.394,0.7868697478000001,3.4840206658,1.0,0,1.0,2.394,0.7868697478000001,2.52
2020-01-29 08:30:00,3.304,0.8555647258,3.4129762671,0.7010000000000001,0,0.7010000000000001,2.6029999999999998,0.8555647258,2.74
2020-01-29 09:00:00,3.29,0.7743797518000001,3.3799059159000002,0.934,0,0.934,2.356,0.7743797518000001,2.48
2020-01-29 09:30:00,3.293,0.7806247498000001,3.3842612192,0.918,0,0.918,2.375,0.7806247498000001,2.5
2020-01-29 10:00:00,3.118,0.8555647258,3.2332514594,0.515,0,0.515,2.6029999999999998,0.8555647258,2.74
2020-01-29 10:30:00,3.0145,0.8274622348,3.1260044786,0.497,0,0.497,2.5175,0.8274622348,2.65
2020-01-29 11:00:00,3.0265,0.7712572528,3.1232258964,0.68,0,0.68,2.3465,0.7712572528,2.47
2020-01-29 11:30:00,2.98,0.7743797518000001,3.0789712568,0.624,0,0.624,2.356,0.7743797518000001,2.48
2020-01-29 12:00:00,2.9735,0.7212972688,3.0597339754,0.779,0,0.779,2.1945,0.7212972688,2.31
2020-01-29 12:30:00,3.0445,0.7150522708,3.127343921,0.869,0,0.869,2.1755,0.7150522708,2.29
2020-01-29 13:00:00,2.983,0.6744597838,3.0582977291,0.931,0,0.931,2.052,0.6744597838,2.16
2020-01-29 13:30:00,2.987,0.6619697878,3.059472667,0.973,0,0.973,2.014,0.6619697878,2.12
2020-01-29 14:00:00,2.9535,0.6713372848,3.0288374007,0.911,0,0.911,2.0425,0.6713372848,2.15
2020-01-29 14:30:00,2.8755,0.6588472888,2.9500135593000003,0.871,0,0.871,2.0045,0.6588472888,2.11
2020-01-29 15:00:00,2.85,0.6494797918,2.9230675668,0.874,0,0.874,1.976,0.6494797918,2.08
2020-01-29 15:30:00,2.914,0.6807047818,2.9924496654,0.843,0,0.843,2.071,0.6807047818,2.18
2020-01-29 16:00:00,2.9915000000000003,0.7088072728,3.0743259424,0.835,0,0.835,2.1565,0.7088072728,2.27
2020-01-29 16:30:00,3.146,0.8180947378000001,3.250629939,0.657,0,0.657,2.489,0.8180947378000001,2.62
2020-01-29 17:00:00,3.3295,0.9211372048,3.454571464,0.527,0,0.527,2.8025,0.9211372048,2.95
2020-01-29 17:30:00,3.4005,1.0085671767,3.5469152795000003,0.332,0,0.332,3.0685000000000002,1.0085671767,3.23
2020-01-29 18:00:00,3.4665,1.0647721587,3.6263427858,0.227,0,0.227,3.2395,1.0647721587,3.41
2020-01-29 18:30:00,3.531,1.0554046617,3.6853547997,0.32,0,0.32,3.211,1.0554046617,3.38
2020-01-29 19:00:00,3.4545,1.0335471687,3.6057994953,0.31,0,0.31,3.1445,1.0335471687,3.31
2020-01-29 19:30:00,3.4485,1.0085671767,3.5929597827,0.38,0,0.38,3.0685000000000002,1.0085671767,3.23
2020-01-29 20:00:00,3.3225,0.9586071928000001,3.4580245806,0.406,0,0.406,2.9165,0.9586071928000001,3.07
2020-01-29 20:30:00,3.2935,0.8899122148,3.4116104701,0.586,0,0.586,2.7075,0.8899122148,2.85
2020-01-29 21:00:00,3.239,0.8368297318,3.3453557359,0.6930000000000001,0,0.6930000000000001,2.5460000000000003,0.8368297318,2.68
2020-01-29 21:30:00,3.062,0.8368297318,3.174291732,0.516,0,0.516,2.5460000000000003,0.8368297318,2.68
2020-01-29 22:00:00,2.9935,0.8337072328,3.1074281971,0.457,0,0.457,2.5365,0.8337072328,2.67
2020-01-29 22:30:00,2.9210000000000003,0.8180947378000001,3.0334007319,0.432,0,0.432,2.489,0.8180947378000001,2.62
2020-01-29 23:00:00,2.823,0.7618897558000001,2.924004959,0.505,0,0.505,2.318,0.7618897558000001,2.44
2020-01-29 23:30:00,2.9370000000000003,0.7493997598000001,3.0311002953,0.657,0,0.657,2.2800000000000002,0.7493997598000001,2.4
2020-01-30 00:00:00,2.9415,0.7025622748,3.0242380859,0.804,0,0.804,2.1375,0.7025622748,2.25
2020-01-30 00:30:00,3.2665,0.7650122548,3.3548868833,0.9390000000000001,0,0.9390000000000001,2.3275,0.7650122548,2.45
2020-01-30 01:00:00,3.355,0.8680547218,3.4654788991,0.714,0,0.714,2.641,0.8680547218,2.7800000000000002
2020-01-30 01:30:00,3.34,0.8056047418000001,3.4357821526,0.889,0,0.889,2.451,0.8056047418000001,2.58
2020-01-30 02:00:00,3.2035,0.7462772608,3.2892768202,0.933,0,0.933,2.2705,0.7462772608,2.39
2020-01-30 02:30:00,3.261,0.7493997598000001,3.3460007472,0.981,0,0.981,2.2800000000000002,0.7493997598000001,2.4
2020-01-30 03:00:00,3.276,0.7806247498000001,3.3677219303,0.901,0,0.901,2.375,0.7806247498000001,2.5
2020-01-30 03:30:00,3.2205,0.7525222588,3.3072511244,0.931,0,0.931,2.2895,0.7525222588,2.41
2020-01-30 04:00:00,3.071,0.7056847738,3.1510366548,0.924,0,0.924,2.147,0.7056847738,2.26
2020-01-30 04:30:00,2.984,0.7244197678000001,3.0706741931,0.78,0,0.78,2.204,0.7244197678000001,2.32
2020-01-30 05:00:00,2.9425,0.7525222588,3.0372020018,0.653,0,0.653,2.2895,0.7525222588,2.41
2020-01-30 05:30:00,2.958,0.7119297718,3.0424674197,0.792,0,0.792,2.166,0.7119297718,2.2800000000000002
2020-01-30 06:00:00,2.9745,0.7150522708,3.0592401017,0.799,0,0.799,2.1755,0.7150522708,2.29
2020-01-30 06:30:00,3.0045,0.7462772608,3.0957955359,0.734,0,0.734,2.2705,0.7462772608,2.39
2020-01-30 07:00:00,3.174,0.7743797518000001,3.2670996312,0.8180000000000001,0,0.8180000000000001,2.356,0.7743797518000001,2.48
2020-01-30 07:30:00,3.2935,0.7837472488,3.3854692437000002,0.909,0,0.909,2.3845,0.7837472488,2.51
2020-01-30 08:00:00,3.349,0.8805447178,3.462825436,0.67,0,0.67,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-30 08:30:00,3.2465,0.9024022108,3.369583357,0.501,0,0.501,2.7455,0.9024022108,2.89
2020-01-30 09:00:00,3.2195,0.8711772208,3.335285595,0.5690000000000001,0,0.5690000000000001,2.6505,0.8711772208,2.79
2020-01-30 09:30:00,3.2325,0.7962372448,3.3291215057,0.81,0,0.81,2.4225,0.7962372448,2.55
2020-01-30 10:00:00,3.285,0.7306647658000001,3.3652779973999998,1.062,0,1.062,2.223,0.7306647658000001,2.34
2020-01-30 10:30:00,3.2205,0.6963172768,3.2949169944,1.102,0,1.102,2.1185,0.6963172768,2.23
2020-01-30 11:00:00,3.2085,0.6775822828,3.2792666863,1.147,0,1.147,2.0615,0.6775822828,2.17
2020-01-30 11:30:00,3.163,0.6557247898,3.2302544791,1.168,0,1.168,1.995,0.6557247898,2.1
2020-01-30 12:00:00,3.176,0.6619697878,3.244253381,1.162,0,1.162,2.014,0.6619697878,2.12
2020-01-30 12:30:00,3.1715,0.6526022908,3.2379471892,1.186,0,1.186,1.9855,0.6526022908,2.09
2020-01-30 13:00:00,3.1445,0.6401122948,3.2089911187,1.197,0,1.197,1.9475,0.6401122948,2.05
2020-01-30 13:30:00,3.223,0.6619697878,3.2902785596,1.209,0,1.209,2.014,0.6619697878,2.12
2020-01-30 14:00:00,3.226,0.6619697878,3.2932172719,1.212,0,1.212,2.014,0.6619697878,2.12
2020-01-30 14:30:00,3.1625,0.6401122948,3.2266313703,1.215,0,1.215,1.9475,0.6401122948,2.05
2020-01-30 15:00:00,3.09,0.6432347938,3.1562400099,1.133,0,1.133,1.957,0.6432347938,2.06
2020-01-30 15:30:00,3.224,0.6807047818,3.2950773891000003,1.153,0,1.153,2.071,0.6807047818,2.18
2020-01-30 16:00:00,3.2535,0.6963172768,3.3271789853,1.135,0,1.135,2.1185,0.6963172768,2.23
2020-01-30 16:30:00,3.285,0.7369097638000001,3.3666394223,1.043,0,1.043,2.242,0.7369097638000001,2.36
2020-01-30 17:00:00,3.39,0.7743797518000001,3.4773213829,1.034,0,1.034,2.356,0.7743797518000001,2.48
2020-01-30 17:30:00,3.5165,0.8524422268,3.6183463074,0.923,0,0.923,2.5935,0.8524422268,2.73
2020-01-30 18:00:00,3.55,0.8555647258,3.6516422333,0.9470000000000001,0,0.9470000000000001,2.6029999999999998,0.8555647258,2.74
2020-01-30 18:30:00,3.6055,0.8461972288,3.7034686444,1.031,0,1.031,2.5745,0.8461972288,2.71
2020-01-30 19:00:00,3.5085,0.8087272408,3.6005016317000003,1.048,0,1.048,2.4605,0.8087272408,2.59
2020-01-30 19:30:00,3.4385,0.8087272408,3.5323252965,0.978,0,0.978,2.4605,0.8087272408,2.59
2020-01-30 20:00:00,3.3925,0.8024822428,3.486120193,0.9510000000000001,0,0.9510000000000001,2.4415,0.8024822428,2.5700000000000003
2020-01-30 20:30:00,3.329,0.7493997598000001,3.4123072839,1.049,0,1.049,2.2800000000000002,0.7493997598000001,2.4
2020-01-30 21:00:00,3.2175,0.7212972688,3.2973589432,1.023,0,1.023,2.1945,0.7212972688,2.31
2020-01-30 21:30:00,3.168,0.7369097638000001,3.2525774395,0.926,0,0.926,2.242,0.7369097638000001,2.36
2020-01-30 22:00:00,3.046,0.7056847738,3.1266766702,0.899,0,0.899,2.147,0.7056847738,2.26
2020-01-30 22:30:00,2.977,0.6744597838,3.0524457407,0.925,0,0.925,2.052,0.6744597838,2.16
2020-01-30 23:00:00,2.959,0.6432347938,3.0281069994,1.002,0,1.002,1.957,0.6432347938,2.06
2020-01-30 23:30:00,3.013,0.6432347938,3.0808959736,1.056,0,1.056,1.957,0.6432347938,2.06
2020-01-31 00:00:00,3.0575,0.6401122948,3.1237877649,1.11,0,1.11,1.9475,0.6401122948,2.05
2020-01-31 00:30:00,3.3225,0.7212972688,3.3998935277,1.1280000000000001,0,1.1280000000000001,2.1945,0.7212972688,2.31
2020-01-31 01:00:00,3.326,0.7369097638000001,3.4066570124,1.084,0,1.084,2.242,0.7369097638000001,2.36
2020-01-31 01:30:00,3.338,0.7556447578000001,3.4224615411,1.039,0,1.039,2.299,0.7556447578000001,2.42
2020-01-31 02:00:00,3.293,0.7618897558000001,3.3799889053,0.975,0,0.975,2.318,0.7618897558000001,2.44
2020-01-31 02:30:00,3.3,0.7431547618000001,3.3826437885000002,1.039,0,1.039,2.261,0.7431547618000001,2.38
2020-01-31 03:00:00,3.292,0.7306647658000001,3.3721113564,1.069,0,1.069,2.223,0.7306647658000001,2.34
2020-01-31 03:30:00,3.177,0.6807047818,3.2491057231,1.106,0,1.106,2.071,0.6807047818,2.18
2020-01-31 04:00:00,3.0815,0.6588472888,3.1511461407,1.077,0,1.077,2.0045,0.6588472888,2.11
2020-01-31 04:30:00,2.9675000000000002,0.6338672968,3.0344429472,1.039,0,1.039,1.9285,0.6338672968,2.03
2020-01-31 05:00:00,2.914,0.6182548018,2.9788647166,1.033,0,1.033,1.881,0.6182548018,1.98
2020-01-31 05:30:00,2.9675000000000002,0.6213773008,3.0318585059,1.077,0,1.077,1.8905,0.6213773008,1.99
2020-01-31 06:00:00,2.963,0.6244997998,3.0280965969,1.063,0,1.063,1.9,0.6244997998,2.0
2020-01-31 06:30:00,2.993,0.6307447978,3.0587396097,1.074,0,1.074,1.919,0.6307447978,2.02
2020-01-31 07:00:00,3.168,0.6682147858,3.2377052059,1.135,0,1.135,2.033,0.6682147858,2.14
2020-01-31 07:30:00,3.2275,0.6838272808,3.2991477687,1.147,0,1.147,2.0805,0.6838272808,2.19
2020-01-31 08:00:00,3.2925,0.7088072728,3.3679317095,1.1360000000000001,0,1.1360000000000001,2.1565,0.7088072728,2.27
2020-01-31 08:30:00,3.2785,0.6838272808,3.3490568822,1.198,0,1.198,2.0805,0.6838272808,2.19
2020-01-31 09:00:00,3.2385,0.6650922868,3.3060898354,1.215,0,1.215,2.0235,0.6650922868,2.13
2020-01-31 09:30:00,3.2045,0.6650922868,3.2727920802,1.181,0,1.181,2.0235,0.6650922868,2.13
2020-01-31 10:00:00,3.165,0.6619697878,3.2334855806,1.151,0,1.151,2.014,0.6619697878,2.12
2020-01-31 10:30:00,3.0555,0.6526022908,3.1244151453,1.07,0,1.07,1.9855,0.6526022908,2.09
2020-01-31 11:00:00,3.003,0.6682147858,3.0764460015,0.97,0,0.97,2.033,0.6682147858,2.14
2020-01-31 11:30:00,3.0185,0.6463572928,3.0869272748,1.052,0,1.052,1.9665,0.6463572928,2.07
2020-01-31 12:00:00,3.096,0.6494797918,3.1633905861000002,1.12,0,1.12,1.976,0.6494797918,2.08
2020-01-31 12:30:00,3.145,0.6619697878,3.2139117909,1.131,0,1.131,2.014,0.6619697878,2.12
2020-01-31 13:00:00,3.1965,0.6713372848,3.2662372847,1.154,0,1.154,2.0425,0.6713372848,2.15
2020-01-31 13:30:00,3.1705,0.6463572928,3.2357144497,1.204,0,1.204,1.9665,0.6463572928,2.07
2020-01-31 14:00:00,3.189,0.6494797918,3.2544653939,1.213,0,1.213,1.976,0.6494797918,2.08
2020-01-31 14:30:00,3.1775,0.6463572928,3.2425736692,1.211,0,1.211,1.9665,0.6463572928,2.07
2020-01-31 15:00:00,3.2285,0.6588472888,3.2950405157000002,1.224,0,1.224,2.0045,0.6588472888,2.11
2020-01-31 15:30:00,3.1845,0.6463572928,3.2494334891,1.218,0,1.218,1.9665,0.6463572928,2.07
2020-01-31 16:00:00,3.2405,0.6588472888,3.3067990565,1.236,0,1.236,2.0045,0.6588472888,2.11
2020-01-31 16:30:00,3.2705,0.6900722788,3.3425095363,1.171,0,1.171,2.0995,0.6900722788,2.21
2020-01-31 17:00:00,3.408,0.7119297718,3.4815668886,1.242,0,1.242,2.166,0.7119297718,2.2800000000000002
2020-01-31 17:30:00,3.5945,0.7525222588,3.6724269904,1.305,0,1.305,2.2895,0.7525222588,2.41
