Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-01-31 18:00:00,3.5789999999999997,0.7493997598000001,3.6566160586,1.299,0,1.299,2.2800000000000002,0.7493997598000001,2.4
2020-01-31 18:30:00,3.573,0.7493997598000001,3.6507436229,1.293,0,1.293,2.2800000000000002,0.7493997598000001,2.4
2020-01-31 19:00:00,3.5220000000000002,0.7369097638000001,3.5982662492,1.28,0,1.28,2.242,0.7369097638000001,2.36
2020-01-31 19:30:00,3.438,0.7306647658000001,3.5147851997,1.215,0,1.215,2.223,0.7306647658000001,2.34
2020-01-31 20:00:00,3.3815,0.7462772608,3.4628704856,1.111,0,1.111,2.2705,0.7462772608,2.39
2020-01-31 20:30:00,3.2705,0.7275422668,3.3504459405,1.057,0,1.057,2.2135,0.7275422668,2.33
2020-01-31 21:00:00,3.2605,0.7337872648,3.3420508674000002,1.028,0,1.028,2.2325,0.7337872648,2.35
2020-01-31 21:30:00,3.1455,0.6650922868,3.2150455673,1.1219999999999999,0,1.1219999999999999,2.0235,0.6650922868,2.13
2020-01-31 22:00:00,3.0885,0.6463572928,3.1554096406,1.1219999999999999,0,1.1219999999999999,1.9665,0.6463572928,2.07
2020-01-31 22:30:00,3.058,0.6307447978,3.1223713745,1.139,0,1.139,1.919,0.6307447978,2.02
2020-01-31 23:00:00,2.9955,0.6151323028,3.0580071942,1.124,0,1.124,1.8715000000000002,0.6151323028,1.97
2020-01-31 23:30:00,2.9975,0.6151323028,3.0599663397,1.126,0,1.126,1.8715000000000002,0.6151323028,1.97
2020-02-01 00:00:00,2.9530000000000003,0.6120098038,3.0157528082,1.091,0,1.091,1.862,0.6120098038,1.96
2020-02-01 00:30:00,3.1985,0.7025622748,3.2747512883,1.061,0,1.061,2.1375,0.7025622748,2.25
2020-02-01 01:00:00,3.315,0.7244197678000001,3.3932298773,1.111,0,1.111,2.204,0.7244197678000001,2.32
2020-02-01 01:30:00,3.318,0.6994397758,3.3909202291,1.19,0,1.19,2.128,0.6994397758,2.24
2020-02-01 02:00:00,3.248,0.6557247898,3.313529689,1.2530000000000001,0,1.2530000000000001,1.995,0.6557247898,2.1
2020-02-01 02:30:00,3.215,0.6494797918,3.2799464935,1.239,0,1.239,1.976,0.6494797918,2.08
2020-02-01 03:00:00,3.2255,0.6588472888,3.2921011528,1.221,0,1.221,2.0045,0.6588472888,2.11
2020-02-01 03:30:00,3.157,0.6494797918,3.2231154183,1.181,0,1.181,1.976,0.6494797918,2.08
2020-02-01 04:00:00,3.04,0.6182548018,3.1022312938,1.159,0,1.159,1.881,0.6182548018,1.98
2020-02-01 04:30:00,2.9215,0.6151323028,2.9855568995,1.05,0,1.05,1.8715000000000002,0.6151323028,1.97
2020-02-01 05:00:00,2.9075,0.5963973088,2.9680373987,1.093,0,1.093,1.8145,0.5963973088,1.9100000000000001
2020-02-01 05:30:00,2.9450000000000003,0.6057648058,3.0066552845,1.102,0,1.102,1.843,0.6057648058,1.94
2020-02-01 06:00:00,3.008,0.5995198078,3.0671628584,1.184,0,1.184,1.824,0.5995198078,1.92
2020-02-01 06:30:00,3.0975,0.6276222988,3.1604455382,1.188,0,1.188,1.9095,0.6276222988,2.01
2020-02-01 07:00:00,3.132,0.6494797918,3.1986322077000002,1.156,0,1.156,1.976,0.6494797918,2.08
2020-02-01 07:30:00,3.1765,0.6588472888,3.2441072732,1.172,0,1.172,2.0045,0.6588472888,2.11
2020-02-01 08:00:00,3.243,0.6744597838,3.3123926398,1.191,0,1.191,2.052,0.6744597838,2.16
2020-02-01 08:30:00,3.283,0.6931947778,3.3553849258,1.174,0,1.174,2.109,0.6931947778,2.22
2020-02-01 09:00:00,3.3375,0.7088072728,3.4119369864999998,1.181,0,1.181,2.1565,0.7088072728,2.27
2020-02-01 09:30:00,3.287,0.6869497798,3.3580156343,1.197,0,1.197,2.09,0.6869497798,2.2
2020-02-01 10:00:00,3.2125,0.6713372848,3.2818973171,1.17,0,1.17,2.0425,0.6713372848,2.15
2020-02-01 10:30:00,3.163,0.6244997998,3.2240609486,1.263,0,1.263,1.9,0.6244997998,2.0
2020-02-01 11:00:00,3.182,0.6307447978,3.2439116819000002,1.263,0,1.263,1.919,0.6307447978,2.02
2020-02-01 11:30:00,3.1175,0.6026423068,3.1752140085000002,1.284,0,1.284,1.8335,0.6026423068,1.9300000000000002
2020-02-01 12:00:00,3.0505,0.5776623149,3.1047131913,1.293,0,1.293,1.7575,0.5776623149,1.85
2020-02-01 12:30:00,3.037,0.5807848139,3.0920349287,1.27,0,1.27,1.767,0.5807848139,1.8599999999999999
2020-02-01 13:00:00,3.026,0.5807848139,3.0812314097,1.259,0,1.259,1.767,0.5807848139,1.8599999999999999
2020-02-01 13:30:00,3.0895,0.6088873048,3.1489290243,1.237,0,1.237,1.8525,0.6088873048,1.9500000000000002
2020-02-01 14:00:00,3.039,0.5870298118,3.0951777009,1.2530000000000001,0,1.2530000000000001,1.786,0.5870298118,1.88
2020-02-01 14:30:00,3.055,0.5932748098,3.1120732639,1.25,0,1.25,1.8050000000000002,0.5932748098,1.9
2020-02-01 15:00:00,3.0495,0.5901523108,3.1060795225,1.254,0,1.254,1.7955,0.5901523108,1.8900000000000001
2020-02-01 15:30:00,3.0995,0.6088873048,3.1587408884,1.2469999999999999,0,1.2469999999999999,1.8525,0.6088873048,1.9500000000000002
2020-02-01 16:00:00,3.1795,0.6338672968,3.2420684755,1.251,0,1.251,1.9285,0.6338672968,2.03
2020-02-01 16:30:00,3.2015000000000002,0.6713372848,3.2711306914,1.159,0,1.159,2.0425,0.6713372848,2.15
2020-02-01 17:00:00,3.202,0.7556447578000001,3.2899548629,0.903,0,0.903,2.299,0.7556447578000001,2.42
2020-02-01 17:30:00,3.3365,0.9273822028,3.462985706,0.515,0,0.515,2.8215,0.9273822028,2.9699999999999998
2020-02-01 18:00:00,3.5385,0.9461171968000001,3.6628022060000003,0.66,0,0.66,2.8785,0.9461171968000001,3.03
2020-02-01 18:30:00,3.4815,0.9586071928000001,3.6110621706,0.5650000000000001,0,0.5650000000000001,2.9165,0.9586071928000001,3.07
2020-02-01 19:00:00,3.451,1.0241796717,3.5997701316,0.335,0,0.335,3.116,1.0241796717,3.2800000000000002
2020-02-01 19:30:00,3.335,1.0179346737,3.4868920259,0.23800000000000002,0,0.23800000000000002,3.097,1.0179346737,3.26
2020-02-01 20:00:00,3.2325,0.9898321827000001,3.3806543745,0.221,0,0.221,3.0115,0.9898321827000001,3.17
2020-02-01 20:30:00,3.149,0.9429946978,3.2871629105,0.28,0,0.28,2.8689999999999998,0.9429946978,3.02
2020-02-01 21:00:00,3.0385,0.9336272008000001,3.1787013071,0.198,0,0.198,2.8405,0.9336272008000001,2.99
2020-02-01 21:30:00,2.9835000000000003,0.8961572128,3.1151837827,0.257,0,0.257,2.7265,0.8961572128,2.87
2020-02-01 22:00:00,2.919,0.8680547218,3.0453374197,0.278,0,0.278,2.641,0.8680547218,2.7800000000000002
2020-02-01 22:30:00,2.8155,0.8212172368,2.9328208264,0.317,0,0.317,2.4985,0.8212172368,2.63
2020-02-01 23:00:00,2.8265000000000002,0.7837472488,2.93314882,0.442,0,0.442,2.3845,0.7837472488,2.51
2020-02-01 23:30:00,2.8775,0.6963172768,2.9605513,0.759,0,0.759,2.1185,0.6963172768,2.23
2020-02-02 00:00:00,2.966,0.6931947778,3.0459276091,0.857,0,0.857,2.109,0.6931947778,2.22
2020-02-02 00:30:00,3.197,0.7868697478000001,3.2924114263,0.803,0,0.803,2.394,0.7868697478000001,2.52
2020-02-02 01:00:00,3.273,0.7181747698000001,3.3508661567,1.088,0,1.088,2.185,0.7181747698000001,2.3
2020-02-02 01:30:00,3.348,0.6931947778,3.419009067,1.239,0,1.239,2.109,0.6931947778,2.22
2020-02-02 02:00:00,3.259,0.6807047818,3.329330263,1.188,0,1.188,2.071,0.6807047818,2.18
2020-02-02 02:30:00,3.3685,0.7025622748,3.4409861958,1.231,0,1.231,2.1375,0.7025622748,2.25
2020-02-02 03:00:00,3.3575,0.6900722788,3.4276823073,1.258,0,1.258,2.0995,0.6900722788,2.21
2020-02-02 03:30:00,3.2655,0.6463572928,3.3288538568,1.299,0,1.299,1.9665,0.6463572928,2.07
2020-02-02 04:00:00,3.1755,0.6088873048,3.2333487285,1.323,0,1.323,1.8525,0.6088873048,1.9500000000000002
2020-02-02 04:30:00,3.114,0.5932748098,3.1700111987,1.309,0,1.309,1.8050000000000002,0.5932748098,1.9
2020-02-02 05:00:00,3.076,0.5932748098,3.1326906965,1.271,0,1.271,1.8050000000000002,0.5932748098,1.9
2020-02-02 05:30:00,3.076,0.5932748098,3.1326906965,1.271,0,1.271,1.8050000000000002,0.5932748098,1.9
2020-02-02 06:00:00,3.025,0.5870298118,3.0814329459,1.239,0,1.239,1.786,0.5870298118,1.88
2020-02-02 06:30:00,3.0895,0.6088873048,3.1489290243,1.237,0,1.237,1.8525,0.6088873048,1.9500000000000002
2020-02-02 07:00:00,3.183,0.6432347938,3.2473435297,1.226,0,1.226,1.957,0.6432347938,2.06
2020-02-02 07:30:00,3.092,0.6432347938,3.1581980622,1.135,0,1.135,1.957,0.6432347938,2.06
2020-02-02 08:00:00,3.0805,0.6401122948,3.1463032276,1.133,0,1.133,1.9475,0.6401122948,2.05
2020-02-02 08:30:00,3.062,0.6557247898,3.1314244363,1.067,0,1.067,1.995,0.6557247898,2.1
2020-02-02 09:00:00,3.2405,0.6900722788,3.313161632,1.141,0,1.141,2.0995,0.6900722788,2.21
2020-02-02 09:30:00,3.2515,0.6838272808,3.3226302834,1.171,0,1.171,2.0805,0.6838272808,2.19
2020-02-02 10:00:00,3.2965,0.7025622748,3.3705349723999998,1.159,0,1.159,2.1375,0.7025622748,2.25
2020-02-02 10:30:00,3.3205,0.6963172768,3.3927242741,1.202,0,1.202,2.1185,0.6963172768,2.23
2020-02-02 11:00:00,3.292,0.6807047818,3.3616399272,1.221,0,1.221,2.071,0.6807047818,2.18
2020-02-02 11:30:00,3.2735,0.6775822828,3.3428909644,1.212,0,1.212,2.0615,0.6775822828,2.17
2020-02-02 12:00:00,3.259,0.6682147858,3.3267990622,1.226,0,1.226,2.033,0.6682147858,2.14
2020-02-02 12:30:00,3.2525,0.6650922868,3.3198048135000002,1.229,0,1.229,2.0235,0.6650922868,2.13
2020-02-02 13:00:00,3.274,0.6682147858,3.3414947254,1.241,0,1.241,2.033,0.6682147858,2.14
2020-02-02 13:30:00,3.251,0.6619697878,3.3177108072,1.237,0,1.237,2.014,0.6619697878,2.12
2020-02-02 14:00:00,3.2075,0.6463572928,3.2719770782,1.241,0,1.241,1.9665,0.6463572928,2.07
2020-02-02 14:30:00,3.2495,0.6588472888,3.3156190975,1.245,0,1.245,2.0045,0.6588472888,2.11
2020-02-02 15:00:00,3.222,0.6494797918,3.2868081782,1.246,0,1.246,1.976,0.6494797918,2.08
2020-02-02 15:30:00,3.214,0.6432347938,3.2777350412,1.2570000000000001,0,1.2570000000000001,1.957,0.6432347938,2.06
2020-02-02 16:00:00,3.2155,0.6526022908,3.2810562324,1.23,0,1.23,1.9855,0.6526022908,2.09
2020-02-02 16:30:00,3.269,0.6682147858,3.33659587,1.236,0,1.236,2.033,0.6682147858,2.14
2020-02-02 17:00:00,3.363,0.6931947778,3.4336988802,1.254,0,1.254,2.109,0.6931947778,2.22
2020-02-02 17:30:00,3.512,0.7431547618000001,3.5897664269,1.251,0,1.251,2.261,0.7431547618000001,2.38
2020-02-02 18:00:00,3.622,0.7868697478000001,3.7064872857999998,1.228,0,1.228,2.394,0.7868697478000001,2.52
2020-02-02 18:30:00,3.626,0.7868697478000001,3.7103962053,1.232,0,1.232,2.394,0.7868697478000001,2.52
2020-02-02 19:00:00,3.536,0.7618897558000001,3.6171497066000002,1.218,0,1.218,2.318,0.7618897558000001,2.44
2020-02-02 19:30:00,3.42,0.7181747698000001,3.4945922509000003,1.235,0,1.235,2.185,0.7181747698000001,2.3
2020-02-02 20:00:00,3.298,0.6807047818,3.36751585,1.227,0,1.227,2.071,0.6807047818,2.18
2020-02-02 20:30:00,3.266,0.6744597838,3.3349140918,1.214,0,1.214,2.052,0.6744597838,2.16
2020-02-02 21:00:00,3.1615,0.6401122948,3.2256512521,1.214,0,1.214,1.9475,0.6401122948,2.05
2020-02-02 21:30:00,3.0015,0.5901523108,3.0589674729,1.206,0,1.206,1.7955,0.5901523108,1.8900000000000001
2020-02-02 22:00:00,3.011,0.5870298118,3.0676904994,1.225,0,1.225,1.786,0.5870298118,1.88
2020-02-02 22:30:00,2.9735,0.5651723189,3.026734544,1.254,0,1.254,1.7195,0.5651723189,1.81
2020-02-02 23:00:00,2.9485,0.5526823229,2.9998516630000003,1.267,0,1.267,1.6815,0.5526823229,1.77
2020-02-02 23:30:00,3.0065,0.5714173169,3.0603202447,1.268,0,1.268,1.7385000000000002,0.5714173169,1.83
2020-02-03 00:00:00,3.0155,0.5776623149,3.0703312525,1.258,0,1.258,1.7575,0.5776623149,1.85
2020-02-03 00:30:00,3.258,0.6557247898,3.3233325142,1.263,0,1.263,1.995,0.6557247898,2.1
2020-02-03 01:00:00,3.3315,0.6838272808,3.4009575122,1.251,0,1.251,2.0805,0.6838272808,2.19
2020-02-03 01:30:00,3.3755,0.6900722788,3.4453156604,1.276,0,1.276,2.0995,0.6900722788,2.21
2020-02-03 02:00:00,3.306,0.6744597838,3.3740972126,1.254,0,1.254,2.052,0.6744597838,2.16
2020-02-03 02:30:00,3.2800000000000002,0.6807047818,3.3498894012,1.209,0,1.209,2.071,0.6807047818,2.18
2020-02-03 03:00:00,3.2715,0.6775822828,3.3409325046,1.21,0,1.21,2.0615,0.6775822828,2.17
2020-02-03 03:30:00,3.132,0.6432347938,3.197370013,1.175,0,1.175,1.957,0.6432347938,2.06
2020-02-03 04:00:00,3.093,0.6182548018,3.1541857903,1.212,0,1.212,1.881,0.6182548018,1.98
2020-02-03 04:30:00,3.0355,0.6088873048,3.0959657621,1.183,0,1.183,1.8525,0.6088873048,1.9500000000000002
2020-02-03 05:00:00,2.967,0.6057648058,3.0282073905,1.124,0,1.124,1.843,0.6057648058,1.94
2020-02-03 05:30:00,3.0105,0.6213773008,3.0739583602,1.12,0,1.12,1.8905,0.6213773008,1.99
2020-02-03 06:00:00,2.959,0.6057648058,3.0203695138,1.116,0,1.116,1.843,0.6057648058,1.94
2020-02-03 06:30:00,3.0735,0.6276222988,3.1369271589,1.164,0,1.164,1.9095,0.6276222988,2.01
2020-02-03 07:00:00,3.192,0.6869497798,3.2650825411,1.102,0,1.102,2.09,0.6869497798,2.2
2020-02-03 07:30:00,3.2905,0.7212972688,3.3686288012,1.096,0,1.096,2.1945,0.7212972688,2.31
2020-02-03 08:00:00,3.2555,0.7212972688,3.33444898,1.061,0,1.061,2.1945,0.7212972688,2.31
2020-02-03 08:30:00,3.255,0.7056847738,3.3306179607,1.108,0,1.108,2.147,0.7056847738,2.26
2020-02-03 09:00:00,3.1715,0.6838272808,3.2443846874,1.091,0,1.091,2.0805,0.6838272808,2.19
2020-02-03 09:30:00,3.144,0.7119297718,3.2235973694,0.978,0,0.978,2.166,0.7119297718,2.2800000000000002
2020-02-03 10:00:00,3.1145,0.7775022508,3.2100809959,0.749,0,0.749,2.3655,0.7775022508,2.49
2020-02-03 10:30:00,3.106,0.8368297318,3.21675613,0.56,0,0.56,2.5460000000000003,0.8368297318,2.68
2020-02-03 11:00:00,2.954,0.8680547218,3.0789015899,0.313,0,0.313,2.641,0.8680547218,2.7800000000000002
2020-02-03 11:30:00,2.9615,0.8774222188,3.0887460239,0.292,0,0.292,2.6695,0.8774222188,2.81
2020-02-03 12:00:00,2.919,0.8680547218,3.0453374197,0.278,0,0.278,2.641,0.8680547218,2.7800000000000002
2020-02-03 12:30:00,2.9619999999999997,0.8493197278,3.0813613874,0.378,0,0.378,2.584,0.8493197278,2.7199999999999998
2020-02-03 13:00:00,2.9545,0.8774222188,3.0820350420000002,0.28500000000000003,0,0.28500000000000003,2.6695,0.8774222188,2.81
2020-02-03 13:30:00,2.9450000000000003,0.8867897158,3.0756171738,0.247,0,0.247,2.698,0.8867897158,2.84
2020-02-03 14:00:00,2.969,0.8368297318,3.0846790757,0.423,0,0.423,2.5460000000000003,0.8368297318,2.68
2020-02-03 14:30:00,2.9665,0.8524422268,3.0865482339,0.373,0,0.373,2.5935,0.8524422268,2.73
2020-02-03 15:00:00,3.0155,0.9024022108,3.1476292666,0.27,0,0.27,2.7455,0.9024022108,2.89
2020-02-03 15:30:00,3.08,0.8493197278,3.1949560247,0.496,0,0.496,2.584,0.8493197278,2.7199999999999998
2020-02-03 16:00:00,3.102,0.7993597438000001,3.2033388831,0.67,0,0.67,2.432,0.7993597438000001,2.56
2020-02-03 16:30:00,3.1655,0.8836672168,3.2865267381,0.47700000000000004,0,0.47700000000000004,2.6885,0.8836672168,2.83
2020-02-03 17:00:00,3.3325,0.8586872248,3.4413514787,0.72,0,0.72,2.6125,0.8586872248,2.75
2020-02-03 17:30:00,3.5845000000000002,0.8774222188,3.6903265438,0.915,0,0.915,2.6695,0.8774222188,2.81
2020-02-03 18:00:00,3.6375,0.8711772208,3.7403684311000003,0.987,0,0.987,2.6505,0.8711772208,2.79
2020-02-03 18:30:00,3.625,0.8742997198,3.7289442206,0.965,0,0.965,2.66,0.8742997198,2.8
2020-02-03 19:00:00,3.577,0.8430747298,3.6750107483,1.012,0,1.012,2.565,0.8430747298,2.7
2020-02-03 19:30:00,3.532,0.8180947378000001,3.6255072749,1.043,0,1.043,2.489,0.8180947378000001,2.62
2020-02-03 20:00:00,3.4455,0.7525222588,3.5267208565,1.156,0,1.156,2.2895,0.7525222588,2.41
2020-02-03 20:30:00,3.4375,0.7275422668,3.5136482465,1.224,0,1.224,2.2135,0.7275422668,2.33
2020-02-03 21:00:00,3.3435,0.7025622748,3.4165166471,1.206,0,1.206,2.1375,0.7025622748,2.25
2020-02-03 21:30:00,3.176,0.6807047818,3.2481279224,1.105,0,1.105,2.071,0.6807047818,2.18
2020-02-03 22:00:00,3.069,0.6244997998,3.1318941553,1.169,0,1.169,1.9,0.6244997998,2.0
2020-02-03 22:30:00,3.045,0.5932748098,3.1022572427,1.24,0,1.24,1.8050000000000002,0.5932748098,1.9
2020-02-03 23:00:00,3.0315,0.5776623149,3.086046986,1.274,0,1.274,1.7575,0.5776623149,1.85
2020-02-03 23:30:00,3.0895,0.6026423068,3.1477274342,1.256,0,1.256,1.8335,0.6026423068,1.9300000000000002
2020-02-04 00:00:00,3.046,0.5995198078,3.1044387577,1.222,0,1.222,1.824,0.5995198078,1.92
2020-02-04 00:30:00,3.3075,0.6775822828,3.3761922339,1.246,0,1.246,2.0615,0.6775822828,2.17
2020-02-04 01:00:00,3.338,0.6869497798,3.4079530513,1.248,0,1.248,2.09,0.6869497798,2.2
2020-02-04 01:30:00,3.3795,0.6963172768,3.4504895305,1.2610000000000001,0,1.2610000000000001,2.1185,0.6963172768,2.23
2020-02-04 02:00:00,3.3475,0.6713372848,3.4141543609,1.305,0,1.305,2.0425,0.6713372848,2.15
2020-02-04 02:30:00,3.3205,0.6713372848,3.3876856407,1.278,0,1.278,2.0425,0.6713372848,2.15
2020-02-04 03:00:00,3.346,0.6744597838,3.4132992837,1.294,0,1.294,2.052,0.6744597838,2.16
2020-02-04 03:30:00,3.3185000000000002,0.6650922868,3.3844925764,1.295,0,1.295,2.0235,0.6650922868,2.13
2020-02-04 04:00:00,3.207,0.6244997998,3.2672387424,1.307,0,1.307,1.9,0.6244997998,2.0
2020-02-04 04:30:00,3.177,0.6182548018,3.2365982142,1.296,0,1.296,1.881,0.6182548018,1.98
2020-02-04 05:00:00,3.16,0.6182548018,3.219912887,1.279,0,1.279,1.881,0.6182548018,1.98
2020-02-04 05:30:00,3.1575,0.6213773008,3.2180609068,1.267,0,1.267,1.8905,0.6213773008,1.99
2020-02-04 06:00:00,3.1715,0.6151323028,3.2306036587999998,1.3,0,1.3,1.8715000000000002,0.6151323028,1.97
2020-02-04 06:30:00,3.2795,0.6463572928,3.3425885179,1.313,0,1.313,1.9665,0.6463572928,2.07
2020-02-04 07:00:00,3.358,0.6807047818,3.4262987319000002,1.287,0,1.287,2.071,0.6807047818,2.18
2020-02-04 07:30:00,3.4145,0.7025622748,3.4860298335,1.2770000000000001,0,1.2770000000000001,2.1375,0.7025622748,2.25
2020-02-04 08:00:00,3.4165,0.7025622748,3.4879888188,1.279,0,1.279,2.1375,0.7025622748,2.25
2020-02-04 08:30:00,3.452,0.7119297718,3.524648635,1.286,0,1.286,2.166,0.7119297718,2.2800000000000002
2020-02-04 09:00:00,3.398,0.6931947778,3.4679854383,1.289,0,1.289,2.109,0.6931947778,2.22
2020-02-04 09:30:00,3.334,0.6744597838,3.4015367115,1.282,0,1.282,2.052,0.6744597838,2.16
2020-02-04 10:00:00,3.1875,0.6526022908,3.253620445,1.202,0,1.202,1.9855,0.6526022908,2.09
2020-02-04 10:30:00,3.1165,0.6276222988,3.1790693607,1.207,0,1.207,1.9095,0.6276222988,2.01
2020-02-04 11:00:00,3.211,0.6619697878,3.2785248207,1.197,0,1.197,2.014,0.6619697878,2.12
2020-02-04 11:30:00,3.2355,0.6713372848,3.3044143203,1.193,0,1.193,2.0425,0.6713372848,2.15
2020-02-04 12:00:00,3.0985,0.6213773008,3.1601917663,1.208,0,1.208,1.8905,0.6213773008,1.99
2020-02-04 12:30:00,3.049,0.6057648058,3.108593251,1.206,0,1.206,1.843,0.6057648058,1.94
2020-02-04 13:00:00,3.038,0.5995198078,3.0965897371,1.214,0,1.214,1.824,0.5995198078,1.92
2020-02-04 13:30:00,3.095,0.6120098038,3.1549296347,1.233,0,1.233,1.862,0.6120098038,1.96
2020-02-04 14:00:00,3.0875,0.6151323028,3.1481810621,1.216,0,1.216,1.8715000000000002,0.6151323028,1.97
2020-02-04 14:30:00,3.0335,0.5963973088,3.0915711216,1.219,0,1.219,1.8145,0.5963973088,1.9100000000000001
2020-02-04 15:00:00,3.0895,0.6276222988,3.1526052718,1.18,0,1.18,1.9095,0.6276222988,2.01
2020-02-04 15:30:00,3.051,0.6182548018,3.1130114038,1.17,0,1.17,1.881,0.6182548018,1.98
2020-02-04 16:00:00,3.0845,0.6338672968,3.1489566526,1.156,0,1.156,1.9285,0.6338672968,2.03
2020-02-04 16:30:00,3.187,0.7056847738,3.2641936217,1.04,0,1.04,2.147,0.7056847738,2.26
2020-02-04 17:00:00,3.3890000000000002,0.7993597438000001,3.4819961229,0.9570000000000001,0,0.9570000000000001,2.432,0.7993597438000001,2.56
2020-02-04 17:30:00,3.5445,0.8461972288,3.6441089446,0.97,0,0.97,2.5745,0.8461972288,2.71
2020-02-04 18:00:00,3.569,0.9180147058,3.6851746227,0.776,0,0.776,2.793,0.9180147058,2.94
2020-02-04 18:30:00,3.602,0.9679746898,3.7297961070000003,0.657,0,0.657,2.9450000000000003,0.9679746898,3.1
2020-02-04 19:00:00,3.5445,0.9336272008000001,3.6653976592,0.704,0,0.704,2.8405,0.9336272008000001,2.99
2020-02-04 19:30:00,3.435,0.9117697078,3.5539483677,0.661,0,0.661,2.774,0.9117697078,2.92
2020-02-04 20:00:00,3.3145,0.9398721988000001,3.4451806919,0.455,0,0.455,2.8595,0.9398721988000001,3.01
2020-02-04 20:30:00,3.197,0.9429946978,3.3331738629,0.328,0,0.328,2.8689999999999998,0.9429946978,3.02
2020-02-04 21:00:00,3.118,0.9429946978,3.2574780122,0.249,0,0.249,2.8689999999999998,0.9429946978,3.02
2020-02-04 21:30:00,3.04,0.9679746898,3.1903879074,0.095,0,0.095,2.9450000000000003,0.9679746898,3.1
2020-02-04 22:00:00,2.9795,0.9336272008000001,3.1223516778000002,0.139,0,0.139,2.8405,0.9336272008000001,2.99
2020-02-04 22:30:00,2.89,0.9180147058,3.0323012713,0.097,0,0.097,2.793,0.9180147058,2.94
2020-02-04 23:00:00,2.826,0.8742997198,2.9581541542,0.166,0,0.166,2.66,0.8742997198,2.8
2020-02-04 23:30:00,2.7755,0.8649322228,2.9071477431,0.14400000000000002,0,0.14400000000000002,2.6315,0.8649322228,2.77
2020-02-05 00:00:00,2.815,0.8742997198,2.947647367,0.155,0,0.155,2.66,0.8742997198,2.8
2020-02-05 00:30:00,3.116,0.9617296918,3.2610397115,0.19,0,0.19,2.926,0.9617296918,3.08
2020-02-05 01:00:00,3.2,1.0054446777,3.3542389599,0.14100000000000001,0,0.14100000000000001,3.059,1.0054446777,3.22
2020-02-05 01:30:00,3.2125,1.0273021707,3.3727594044,0.08700000000000001,0,0.08700000000000001,3.1255,1.0273021707,3.29
2020-02-05 02:00:00,3.123,0.9929546817,3.2770547753,0.10200000000000001,0,0.10200000000000001,3.021,0.9929546817,3.18
2020-02-05 02:30:00,3.1,0.9867096837,3.2532439195,0.098,0,0.098,3.002,0.9867096837,3.16
2020-02-05 03:00:00,3.1015,0.9960771807000001,3.2575254412,0.07100000000000001,0,0.07100000000000001,3.0305,0.9960771807000001,3.19
2020-02-05 03:30:00,3.0225,0.9898321827000001,3.1804518547,0.011,0,0.011,3.0115,0.9898321827000001,3.17
2020-02-05 04:00:00,2.9295,0.9523621948000001,3.0804162056,0.032,0,0.032,2.8975,0.9523621948000001,3.05
2020-02-05 04:30:00,2.848,0.9180147058,2.9922992832,0.055,0,0.055,2.793,0.9180147058,2.94
2020-02-05 05:00:00,2.8285,0.9148922068,2.9727832077,0.045,0,0.045,2.7835,0.9148922068,2.93
2020-02-05 05:30:00,2.825,0.9117697078,2.9684927152,0.051000000000000004,0,0.051000000000000004,2.774,0.9117697078,2.92
2020-02-05 06:00:00,2.883,0.9242597038,3.0275311724,0.07100000000000001,0,0.07100000000000001,2.8120000000000003,0.9242597038,2.96
2020-02-05 06:30:00,3.05,0.9742196878,3.2018126116,0.08600000000000001,0,0.08600000000000001,2.964,0.9742196878,3.12
2020-02-05 07:00:00,3.1335,1.0148121747,3.2937313187,0.046,0,0.046,3.0875,1.0148121747,3.25
2020-02-05 07:30:00,3.2075,1.0460371647,3.3737590311,0.025,0,0.025,3.1825,1.0460371647,3.35
2020-02-05 08:00:00,3.2345,1.0522821627,3.4013656081,0.033,0,0.033,3.2015000000000002,1.0522821627,3.37
2020-02-05 08:30:00,3.225,1.0429146657,3.3894388916000002,0.052000000000000005,0,0.052000000000000005,3.173,1.0429146657,3.34
2020-02-05 09:00:00,3.127,1.0116896757,3.2865856143,0.049,0,0.049,3.078,1.0116896757,3.24
2020-02-05 09:30:00,3.035,0.9742196878,3.1875270979,0.07100000000000001,0,0.07100000000000001,2.964,0.9742196878,3.12
2020-02-05 10:00:00,2.8225,0.9148922068,2.9670749906,0.039,0,0.039,2.7835,0.9148922068,2.93
2020-02-05 10:30:00,2.817,0.9180147058,2.9628094775,0.024,0,0.024,2.793,0.9180147058,2.94
2020-02-05 11:00:00,2.734,0.8867897158,2.8742219817,0.036000000000000004,0,0.036000000000000004,2.698,0.8867897158,2.84
2020-02-05 11:30:00,2.612,0.8368297318,2.7427774244,0.066,0,0.066,2.5460000000000003,0.8368297318,2.68
2020-02-05 12:00:00,2.5765000000000002,0.8337072328,2.7080288034,0.04,0,0.04,2.5365,0.8337072328,2.67
2020-02-05 12:30:00,2.5855,0.8399522308,2.7185161394,0.03,0,0.03,2.5555,0.8399522308,2.69
2020-02-05 13:00:00,2.6005000000000003,0.8461972288,2.7347120507,0.026000000000000002,0,0.026000000000000002,2.5745,0.8461972288,2.71
2020-02-05 13:30:00,2.5865,0.8399522308,2.7194672272,0.031,0,0.031,2.5555,0.8399522308,2.69
2020-02-05 14:00:00,2.5785,0.8399522308,2.7118595096,0.023,0,0.023,2.5555,0.8399522308,2.69
2020-02-05 14:30:00,2.588,0.8493197278,2.7238002864,0.004,0,0.004,2.584,0.8493197278,2.7199999999999998
2020-02-05 15:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-02-05 15:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2020-02-05 16:00:00,2.7105,0.8899122148,2.8528501538,0.003,0,0.003,2.7075,0.8899122148,2.85
2020-02-05 16:30:00,2.9035,0.9523621948000001,3.0557005743,0.006,0,0.006,2.8975,0.9523621948000001,3.05
2020-02-05 17:00:00,3.07,0.9991996797,3.2285135899,0.03,0,0.03,3.04,0.9991996797,3.2
2020-02-05 17:30:00,3.2045,1.0335471687,3.3670521231,0.06,0,0.06,3.1445,1.0335471687,3.31
2020-02-05 18:00:00,3.352,1.0678946577,3.5179970152999998,0.10300000000000001,0,0.10300000000000001,3.249,1.0678946577,3.42
2020-02-05 18:30:00,3.342,1.0741396557,3.5103760482,0.074,0,0.074,3.268,1.0741396557,3.44
2020-02-05 19:00:00,3.348,1.0554046617,3.5104106596999998,0.137,0,0.137,3.211,1.0554046617,3.38
2020-02-05 19:30:00,3.3305,1.0460371647,3.4909058996,0.148,0,0.148,3.1825,1.0460371647,3.35
2020-02-05 20:00:00,3.2605,1.0397921667,3.4222840326,0.097,0,0.097,3.1635,1.0397921667,3.33
2020-02-05 20:30:00,3.191,1.0241796717,3.3513318248,0.075,0,0.075,3.116,1.0241796717,3.2800000000000002
2020-02-05 21:00:00,3.1075,0.9960771807000001,3.2632385754,0.077,0,0.077,3.0305,0.9960771807000001,3.19
2020-02-05 21:30:00,3.068,0.9867096837,3.2227658928,0.066,0,0.066,3.002,0.9867096837,3.16
2020-02-05 22:00:00,2.9050000000000002,0.9429946978,3.0542206862,0.036000000000000004,0,0.036000000000000004,2.8689999999999998,0.9429946978,3.02
2020-02-05 22:30:00,2.799,0.9117697078,2.9437603503,0.025,0,0.025,2.774,0.9117697078,2.92
2020-02-05 23:00:00,2.674,0.8742997198,2.8133033964000003,0.014,0,0.014,2.66,0.8742997198,2.8
2020-02-05 23:30:00,2.7495000000000003,0.9024022108,2.8938002695,0.004,0,0.004,2.7455,0.9024022108,2.89
2020-02-06 00:00:00,2.8035,0.9211372048,2.9509500165,0.001,0,0.001,2.8025,0.9211372048,2.95
2020-02-06 00:30:00,3.098,1.0179346737,3.2609500149,0.001,0,0.001,3.097,1.0179346737,3.26
2020-02-06 01:00:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-02-06 01:30:00,3.128,1.0241796717,3.2914021328,0.012,0,0.012,3.116,1.0241796717,3.2800000000000002
2020-02-06 02:00:00,3.103,1.0116896757,3.2637593355,0.025,0,0.025,3.078,1.0116896757,3.24
2020-02-06 02:30:00,3.146,1.0241796717,3.3085132613,0.03,0,0.03,3.116,1.0241796717,3.2800000000000002
2020-02-06 03:00:00,3.142,1.0116896757,3.3008604939,0.064,0,0.064,3.078,1.0116896757,3.24
2020-02-06 03:30:00,3.0905,0.9898321827000001,3.2451437564,0.079,0,0.079,3.0115,0.9898321827000001,3.17
2020-02-06 04:00:00,2.9905,0.9461171968000001,3.1365949691,0.112,0,0.112,2.8785,0.9461171968000001,3.03
2020-02-06 04:30:00,2.952,0.9180147058,3.0914486895,0.159,0,0.159,2.793,0.9180147058,2.94
2020-02-06 05:00:00,2.8825000000000003,0.8649322228,3.0094707176,0.251,0,0.251,2.6315,0.8649322228,2.77
2020-02-06 05:30:00,2.957,0.8056047418000001,3.0647753588,0.506,0,0.506,2.451,0.8056047418000001,2.58
2020-02-06 06:00:00,2.915,0.7681347538000001,3.0145075883,0.578,0,0.578,2.337,0.7681347538000001,2.46
2020-02-06 06:30:00,3.0455,0.7712572528,3.1416409725,0.6990000000000001,0,0.6990000000000001,2.3465,0.7712572528,2.47
2020-02-06 07:00:00,3.2135,0.8024822428,3.3121835698,0.772,0,0.772,2.4415,0.8024822428,2.5700000000000003
2020-02-06 07:30:00,3.2455,0.8337072328,3.35087123,0.709,0,0.709,2.5365,0.8337072328,2.67
2020-02-06 08:00:00,3.3225,0.8899122148,3.439614804,0.615,0,0.615,2.7075,0.8899122148,2.85
2020-02-06 08:30:00,3.2535,0.8649322228,3.3665070919,0.622,0,0.622,2.6315,0.8649322228,2.77
2020-02-06 09:00:00,3.207,0.8056047418000001,3.3066369622,0.756,0,0.756,2.451,0.8056047418000001,2.58
2020-02-06 09:30:00,3.119,0.7806247498000001,3.2152038816,0.744,0,0.744,2.375,0.7806247498000001,2.5
2020-02-06 10:00:00,3.0345,0.7400322628,3.1234336875,0.783,0,0.783,2.2515,0.7400322628,2.37
2020-02-06 10:30:00,2.99,0.6619697878,3.0624016719,0.976,0,0.976,2.014,0.6619697878,2.12
2020-02-06 11:00:00,2.9915000000000003,0.6526022908,3.0618559731,1.006,0,1.006,1.9855,0.6526022908,2.09
2020-02-06 11:30:00,2.894,0.6057648058,2.9567189586,1.051,0,1.051,1.843,0.6057648058,1.94
2020-02-06 12:00:00,2.851,0.5870298118,2.910808307,1.065,0,1.065,1.786,0.5870298118,1.88
2020-02-06 12:30:00,2.823,0.5995198078,2.8859578999,0.999,0,0.999,1.824,0.5995198078,1.92
2020-02-06 13:00:00,2.8295,0.5963973088,2.8916707972999998,1.015,0,1.015,1.8145,0.5963973088,1.9100000000000001
2020-02-06 13:30:00,2.8765,0.5963973088,2.9376762926,1.062,0,1.062,1.8145,0.5963973088,1.9100000000000001
2020-02-06 14:00:00,2.8455,0.5963973088,2.9073286708,1.031,0,1.031,1.8145,0.5963973088,1.9100000000000001
2020-02-06 14:30:00,2.8200000000000003,0.5807848139,2.8791858224,1.053,0,1.053,1.767,0.5807848139,1.8599999999999999
2020-02-06 15:00:00,2.769,0.5682948179,2.8267154084,1.04,0,1.04,1.729,0.5682948179,1.82
2020-02-06 15:30:00,2.8,0.5870298118,2.8608746914000003,1.014,0,1.014,1.786,0.5870298118,1.88
2020-02-06 16:00:00,2.8315,0.6276222988,2.9002244741,0.922,0,0.922,1.9095,0.6276222988,2.01
2020-02-06 16:30:00,2.9585,0.7025622748,3.040775559,0.8210000000000001,0,0.8210000000000001,2.1375,0.7025622748,2.25
2020-02-06 17:00:00,3.048,0.8056047418000001,3.1526660147,0.597,0,0.597,2.451,0.8056047418000001,2.58
2020-02-06 17:30:00,3.2745,0.8087272408,3.3728904518,0.8140000000000001,0,0.8140000000000001,2.4605,0.8087272408,2.59
2020-02-06 18:00:00,3.5205,0.8524422268,3.6222338412,0.927,0,0.927,2.5935,0.8524422268,2.73
2020-02-06 18:30:00,3.5555,0.8399522308,3.6533683088,1.0,0,1.0,2.5555,0.8399522308,2.69
2020-02-06 19:00:00,3.392,0.7806247498000001,3.4806664592,1.017,0,1.017,2.375,0.7806247498000001,2.5
2020-02-06 19:30:00,3.3305,0.7962372448,3.4243574580000002,0.908,0,0.908,2.4225,0.7962372448,2.55
2020-02-06 20:00:00,3.235,0.7806247498000001,3.3278521602,0.86,0,0.86,2.375,0.7806247498000001,2.5
2020-02-06 20:30:00,3.2465,0.8274622348,3.3502919276,0.729,0,0.729,2.5175,0.8274622348,2.65
2020-02-06 21:00:00,3.227,0.8180947378000001,3.3290851596,0.738,0,0.738,2.489,0.8180947378000001,2.62
2020-02-06 21:30:00,3.11,0.7618897558000001,3.2019643971,0.792,0,0.792,2.318,0.7618897558000001,2.44
2020-02-06 22:00:00,2.965,0.7369097638000001,3.0552022846,0.723,0,0.723,2.242,0.7369097638000001,2.36
2020-02-06 22:30:00,2.9135,0.7212972688,3.0014583122,0.719,0,0.719,2.1945,0.7212972688,2.31
2020-02-06 23:00:00,2.9145000000000003,0.6650922868,2.9894243593,0.891,0,0.891,2.0235,0.6650922868,2.13
2020-02-06 23:30:00,2.86,0.6494797918,2.9328184397,0.884,0,0.884,1.976,0.6494797918,2.08
2020-02-07 00:00:00,2.876,0.6244997998,2.9430215765,0.976,0,0.976,1.9,0.6244997998,2.0
2020-02-07 00:30:00,3.166,0.7181747698000001,3.2464335816,0.981,0,0.981,2.185,0.7181747698000001,2.3
2020-02-07 01:00:00,3.3105,0.7212972688,3.3881676464,1.116,0,1.116,2.1945,0.7212972688,2.31
2020-02-07 01:30:00,3.289,0.6994397758,3.3625491818,1.161,0,1.161,2.128,0.6994397758,2.24
2020-02-07 02:00:00,3.201,0.6807047818,3.2725769662,1.13,0,1.13,2.071,0.6807047818,2.18
2020-02-07 02:30:00,3.198,0.6807047818,3.269642641,1.127,0,1.127,2.071,0.6807047818,2.18
2020-02-07 03:00:00,3.183,0.6994397758,3.2589423131,1.055,0,1.055,2.128,0.6994397758,2.24
2020-02-07 03:30:00,3.127,0.7431547618000001,3.2140952071,0.866,0,0.866,2.261,0.7431547618000001,2.38
2020-02-07 04:00:00,2.999,0.7369097638000001,3.0882093517,0.757,0,0.757,2.242,0.7369097638000001,2.36
2020-02-07 04:30:00,2.907,0.6994397758,2.9899607021000003,0.779,0,0.779,2.128,0.6994397758,2.24
2020-02-07 05:00:00,2.9335,0.6588472888,3.0065764584,0.929,0,0.929,2.0045,0.6588472888,2.11
2020-02-07 05:30:00,2.9375,0.6775822828,3.0146349696,0.876,0,0.876,2.0615,0.6775822828,2.17
2020-02-07 06:00:00,2.949,0.7244197678000001,3.0366733443,0.745,0,0.745,2.204,0.7244197678000001,2.32
2020-02-07 06:30:00,3.032,0.7806247498000001,3.1308783113,0.657,0,0.657,2.375,0.7806247498000001,2.5
2020-02-07 07:00:00,3.196,0.7493997598000001,3.2826842675,0.916,0,0.916,2.2800000000000002,0.7493997598000001,2.4
2020-02-07 07:30:00,3.1095,0.7962372448,3.2098261635,0.687,0,0.687,2.4225,0.7962372448,2.55
2020-02-07 08:00:00,3.242,0.8742997198,3.3578213175,0.582,0,0.582,2.66,0.8742997198,2.8
2020-02-07 08:30:00,3.2625,0.8149722388,3.3627497677,0.783,0,0.783,2.4795,0.8149722388,2.61
2020-02-07 09:00:00,3.1735,0.7650122548,3.2644059184,0.846,0,0.846,2.3275,0.7650122548,2.45
2020-02-07 09:30:00,3.1390000000000002,0.7244197678000001,3.2215066351,0.935,0,0.935,2.204,0.7244197678000001,2.32
2020-02-07 10:00:00,3.0795,0.6963172768,3.157242151,0.961,0,0.961,2.1185,0.6963172768,2.23
2020-02-07 10:30:00,3.073,0.6557247898,3.1421814079,1.078,0,1.078,1.995,0.6557247898,2.1
2020-02-07 11:00:00,3.046,0.7181747698000001,3.1295192922,0.861,0,0.861,2.185,0.7181747698000001,2.3
2020-02-07 11:30:00,3.0285,0.7775022508,3.1267110516,0.663,0,0.663,2.3655,0.7775022508,2.49
2020-02-07 12:00:00,3.0625,0.7275422668,3.1477331526,0.849,0,0.849,2.2135,0.7275422668,2.33
2020-02-07 12:30:00,3.0575,0.7088072728,3.1385847129,0.901,0,0.901,2.1565,0.7088072728,2.27
2020-02-07 13:00:00,3.136,0.7181747698000001,3.2171837063,0.9510000000000001,0,0.9510000000000001,2.185,0.7181747698000001,2.3
2020-02-07 13:30:00,3.11,0.6807047818,3.1836235644,1.039,0,1.039,2.071,0.6807047818,2.18
2020-02-07 14:00:00,3.0675,0.6588472888,3.137456932,1.063,0,1.063,2.0045,0.6588472888,2.11
2020-02-07 14:30:00,3.1655,0.6588472888,3.2333372852,1.161,0,1.161,2.0045,0.6588472888,2.11
2020-02-07 15:00:00,3.178,0.6494797918,3.2436874079,1.202,0,1.202,1.976,0.6494797918,2.08
2020-02-07 15:30:00,3.1355,0.6338672968,3.1989291958,1.207,0,1.207,1.9285,0.6338672968,2.03
2020-02-07 16:00:00,3.1345,0.6526022908,3.2017151653,1.149,0,1.149,1.9855,0.6526022908,2.09
2020-02-07 16:30:00,3.282,0.6994397758,3.355702609,1.154,0,1.154,2.128,0.6994397758,2.24
2020-02-07 17:00:00,3.316,0.7119297718,3.3915630615,1.15,0,1.15,2.166,0.7119297718,2.2800000000000002
2020-02-07 17:30:00,3.4905,0.7587672568,3.5720187569,1.182,0,1.182,2.3085,0.7587672568,2.43
2020-02-07 18:00:00,3.5425,0.7525222588,3.6215460787,1.2530000000000001,0,1.2530000000000001,2.2895,0.7525222588,2.41
2020-02-07 18:30:00,3.5785,0.7837472488,3.6633211707,1.194,0,1.194,2.3845,0.7837472488,2.51
2020-02-07 19:00:00,3.5745,0.7650122548,3.6554471683000003,1.2469999999999999,0,1.2469999999999999,2.3275,0.7650122548,2.45
2020-02-07 19:30:00,3.534,0.7493997598000001,3.6125830093999998,1.254,0,1.254,2.2800000000000002,0.7493997598000001,2.4
2020-02-07 20:00:00,3.4485,0.7275422668,3.524410589,1.235,0,1.235,2.2135,0.7275422668,2.33
2020-02-07 20:30:00,3.3145,0.6900722788,3.3855738066,1.215,0,1.215,2.0995,0.6900722788,2.21
2020-02-07 21:00:00,3.3195,0.6838272808,3.3892034462,1.239,0,1.239,2.0805,0.6838272808,2.19
2020-02-07 21:30:00,3.2215,0.6463572928,3.2857023602,1.255,0,1.255,1.9665,0.6463572928,2.07
2020-02-07 22:00:00,3.144,0.6244997998,3.205422905,1.244,0,1.244,1.9,0.6244997998,2.0
2020-02-07 22:30:00,3.05,0.6244997998,3.1132780152,1.15,0,1.15,1.9,0.6244997998,2.0
2020-02-07 23:00:00,2.9859999999999998,0.6182548018,3.0493335337,1.105,0,1.105,1.881,0.6182548018,1.98
2020-02-07 23:30:00,2.957,0.5995198078,3.0171630715,1.133,0,1.133,1.824,0.5995198078,1.92
2020-02-08 00:00:00,2.9405,0.6088873048,3.002879285,1.088,0,1.088,1.8525,0.6088873048,1.9500000000000002
2020-02-08 00:30:00,3.2015000000000002,0.7088072728,3.27902577,1.045,0,1.045,2.1565,0.7088072728,2.27
2020-02-08 01:00:00,3.241,0.7181747698000001,3.3196168454,1.056,0,1.056,2.185,0.7181747698000001,2.3
2020-02-08 01:30:00,3.2075,0.7025622748,3.2835422945,1.07,0,1.07,2.1375,0.7025622748,2.25
2020-02-08 02:00:00,3.1765,0.7088072728,3.2546213297,1.02,0,1.02,2.1565,0.7088072728,2.27
2020-02-08 02:30:00,3.1885,0.7337872648,3.2718459621,0.9560000000000001,0,0.9560000000000001,2.2325,0.7337872648,2.35
2020-02-08 03:00:00,3.2575,0.7400322628,3.3405020581000002,1.006,0,1.006,2.2515,0.7400322628,2.37
2020-02-08 03:30:00,3.178,0.7306647658000001,3.2609132156,0.9550000000000001,0,0.9550000000000001,2.223,0.7306647658000001,2.34
2020-02-08 04:00:00,3.0355,0.7275422668,3.1214704868,0.8220000000000001,0,0.8220000000000001,2.2135,0.7275422668,2.33
2020-02-08 04:30:00,2.992,0.7056847738,3.0740941755,0.845,0,0.845,2.147,0.7056847738,2.26
2020-02-08 05:00:00,2.9130000000000003,0.7119297718,2.9987352334,0.747,0,0.747,2.166,0.7119297718,2.2800000000000002
2020-02-08 05:30:00,2.901,0.6994397758,2.9841275107,0.773,0,0.773,2.128,0.6994397758,2.24
2020-02-08 06:00:00,2.883,0.7056847738,2.9681105101,0.736,0,0.736,2.147,0.7056847738,2.26
2020-02-08 06:30:00,2.9455,0.7525222588,3.0401085507,0.656,0,0.656,2.2895,0.7525222588,2.41
2020-02-08 07:00:00,3.0175,0.8337072328,3.1305549029,0.481,0,0.481,2.5365,0.8337072328,2.67
2020-02-08 07:30:00,3.061,0.7993597438000001,3.1636524778,0.629,0,0.629,2.432,0.7993597438000001,2.56
2020-02-08 08:00:00,3.1885,0.8399522308,3.2972794846999998,0.633,0,0.633,2.5555,0.8399522308,2.69
2020-02-08 08:30:00,3.138,0.8118497398000001,3.2413182503,0.668,0,0.668,2.47,0.8118497398000001,2.6
2020-02-08 09:00:00,3.103,0.7681347538000001,3.1966607577,0.766,0,0.766,2.337,0.7681347538000001,2.46
2020-02-08 09:30:00,3.0455,0.7525222588,3.1370941969,0.756,0,0.756,2.2895,0.7525222588,2.41
2020-02-08 10:00:00,2.94,0.6931947778,3.0206156657,0.8310000000000001,0,0.8310000000000001,2.109,0.6931947778,2.22
2020-02-08 10:30:00,2.9415,0.6963172768,3.0227934101,0.8230000000000001,0,0.8230000000000001,2.1185,0.6963172768,2.23
2020-02-08 11:00:00,2.884,0.6182548018,2.949524538,1.003,0,1.003,1.881,0.6182548018,1.98
2020-02-08 11:30:00,2.911,0.5995198078,2.9720943794,1.087,0,1.087,1.824,0.5995198078,1.92
2020-02-08 12:00:00,2.9685,0.5963973088,3.0278180262,1.154,0,1.154,1.8145,0.5963973088,1.9100000000000001
2020-02-08 12:30:00,2.9725,0.5901523108,3.0305174476,1.177,0,1.177,1.7955,0.5901523108,1.8900000000000001
2020-02-08 13:00:00,3.0505,0.6151323028,3.1119026334,1.179,0,1.179,1.8715000000000002,0.6151323028,1.97
2020-02-08 13:30:00,3.098,0.6120098038,3.1578727017,1.236,0,1.236,1.862,0.6120098038,1.96
2020-02-08 14:00:00,3.096,0.6182548018,3.1571276503,1.215,0,1.215,1.881,0.6182548018,1.98
2020-02-08 14:30:00,3.108,0.6244997998,3.1701205024,1.208,0,1.208,1.9,0.6244997998,2.0
2020-02-08 15:00:00,3.127,0.6307447978,3.1899793103,1.208,0,1.208,1.919,0.6307447978,2.02
2020-02-08 15:30:00,3.164,0.6432347938,3.2287221931,1.207,0,1.207,1.957,0.6432347938,2.06
2020-02-08 16:00:00,3.2045,0.6463572928,3.2690362494,1.238,0,1.238,1.9665,0.6463572928,2.07
2020-02-08 16:30:00,3.286,0.6682147858,3.3532531965,1.2530000000000001,0,1.2530000000000001,2.033,0.6682147858,2.14
2020-02-08 17:00:00,3.419,0.6994397758,3.4898104533,1.291,0,1.291,2.128,0.6994397758,2.24
2020-02-08 17:30:00,3.529,0.7306647658000001,3.6038468336,1.306,0,1.306,2.223,0.7306647658000001,2.34
2020-02-08 18:00:00,3.6189999999999998,0.7618897558000001,3.6983289470000003,1.301,0,1.301,2.318,0.7618897558000001,2.44
2020-02-08 18:30:00,3.653,0.7743797518000001,3.7341763483,1.297,0,1.297,2.356,0.7743797518000001,2.48
2020-02-08 19:00:00,3.6485000000000003,0.7712572528,3.7291272437,1.302,0,1.302,2.3465,0.7712572528,2.47
2020-02-08 19:30:00,3.59,0.7556447578000001,3.6686644709,1.291,0,1.291,2.299,0.7556447578000001,2.42
2020-02-08 20:00:00,3.461,0.7181747698000001,3.5347271465,1.276,0,1.276,2.185,0.7181747698000001,2.3
2020-02-08 20:30:00,3.3895,0.7025622748,3.4615464752,1.252,0,1.252,2.1375,0.7025622748,2.25
2020-02-08 21:00:00,3.355,0.6869497798,3.4246058167,1.2650000000000001,0,1.2650000000000001,2.09,0.6869497798,2.2
2020-02-08 21:30:00,3.2735,0.6713372848,3.3416307396000002,1.231,0,1.231,2.0425,0.6713372848,2.15
2020-02-08 22:00:00,3.1615,0.6401122948,3.2256512521,1.214,0,1.214,1.9475,0.6401122948,2.05
2020-02-08 22:30:00,3.151,0.6307447978,3.2135089855,1.232,0,1.232,1.919,0.6307447978,2.02
2020-02-08 23:00:00,3.1085,0.6088873048,3.1675725722,1.256,0,1.256,1.8525,0.6088873048,1.9500000000000002
2020-02-08 23:30:00,3.1165,0.6088873048,3.1754237512,1.264,0,1.264,1.8525,0.6088873048,1.9500000000000002
2020-02-09 00:00:00,3.0885,0.5963973088,3.1455559127,1.274,0,1.274,1.8145,0.5963973088,1.9100000000000001
2020-02-09 00:30:00,3.3810000000000002,0.6931947778,3.4513301784,1.272,0,1.272,2.109,0.6931947778,2.22
2020-02-09 01:00:00,3.463,0.7181747698000001,3.5366854539,1.278,0,1.278,2.185,0.7181747698000001,2.3
2020-02-09 01:30:00,3.4975,0.7275422668,3.5723695218,1.284,0,1.284,2.2135,0.7275422668,2.33
2020-02-09 02:00:00,3.4275,0.7088072728,3.5000234285,1.271,0,1.271,2.1565,0.7088072728,2.27
2020-02-09 02:30:00,3.3935,0.6963172768,3.46420265,1.275,0,1.275,2.1185,0.6963172768,2.23
2020-02-09 03:00:00,3.3275,0.6713372848,3.3945470979,1.2850000000000001,0,1.2850000000000001,2.0425,0.6713372848,2.15
2020-02-09 03:30:00,3.2975,0.6650922868,3.3639045765,1.274,0,1.274,2.0235,0.6650922868,2.13
2020-02-09 04:00:00,3.208,0.6369897958,3.2706299087,1.27,0,1.27,1.9380000000000002,0.6369897958,2.04
2020-02-09 04:30:00,3.1745,0.6401122948,3.2383937376,1.227,0,1.227,1.9475,0.6401122948,2.05
2020-02-09 05:00:00,3.121,0.6244997998,3.1828667895000002,1.221,0,1.221,1.9,0.6244997998,2.0
2020-02-09 05:30:00,3.1215,0.6213773008,3.1827459842,1.231,0,1.231,1.8905,0.6213773008,1.99
2020-02-09 06:00:00,3.091,0.6120098038,3.1510057125,1.229,0,1.229,1.862,0.6120098038,1.96
2020-02-09 06:30:00,3.162,0.6369897958,3.2255232134,1.224,0,1.224,1.9380000000000002,0.6369897958,2.04
2020-02-09 07:00:00,3.1895,0.6526022908,3.2555798255,1.204,0,1.204,1.9855,0.6526022908,2.09
2020-02-09 07:30:00,3.2185,0.6526022908,3.2839963459,1.233,0,1.233,1.9855,0.6526022908,2.09
2020-02-09 08:00:00,3.201,0.6494797918,3.2662248851,1.225,0,1.225,1.976,0.6494797918,2.08
2020-02-09 08:30:00,3.192,0.6494797918,3.2574051022,1.216,0,1.216,1.976,0.6494797918,2.08
2020-02-09 09:00:00,3.2575,0.6775822828,3.3272246693,1.196,0,1.196,2.0615,0.6775822828,2.17
2020-02-09 09:30:00,3.33,0.7056847738,3.4039522617,1.183,0,1.183,2.147,0.7056847738,2.26
2020-02-09 10:00:00,3.3865,0.7088072728,3.459882946,1.23,0,1.23,2.1565,0.7088072728,2.27
2020-02-09 10:30:00,3.2995,0.7899922468,3.3927552225,0.896,0,0.896,2.4035,0.7899922468,2.5300000000000002
2020-02-09 11:00:00,3.375,0.7618897558000001,3.4599278894,1.057,0,1.057,2.318,0.7618897558000001,2.44
2020-02-09 11:30:00,3.3064999999999998,0.8087272408,3.4039656285,0.846,0,0.846,2.4605,0.8087272408,2.59
2020-02-09 12:00:00,3.3575,0.8274622348,3.4579618274,0.84,0,0.84,2.5175,0.8274622348,2.65
2020-02-09 12:30:00,3.242,0.8867897158,3.3610950596,0.544,0,0.544,2.698,0.8867897158,2.84
2020-02-09 13:00:00,3.1385,0.9648521908000001,3.2834618926,0.203,0,0.203,2.9355,0.9648521908000001,3.09
2020-02-09 13:30:00,3.1495,0.9773421867000001,3.2976579568,0.176,0,0.176,2.9735,0.9773421867000001,3.13
2020-02-09 14:00:00,2.5475,0.8149722388,2.6746842804,0.068,0,0.068,2.4795,0.8149722388,2.61
2020-02-09 14:30:00,3.012,0.9554846938,3.1599200939,0.105,0,0.105,2.907,0.9554846938,3.06
2020-02-09 15:00:00,3.0665,0.9398721988000001,3.2073013578,0.20700000000000002,0,0.20700000000000002,2.8595,0.9398721988000001,3.01
2020-02-09 15:30:00,3.1405,0.7712572528,3.2338178675,0.794,0,0.794,2.3465,0.7712572528,2.47
2020-02-09 16:00:00,3.083,0.8368297318,3.1945536464,0.537,0,0.537,2.5460000000000003,0.8368297318,2.68
2020-02-09 16:30:00,3.304,0.7868697478000001,3.396406925,0.91,0,0.91,2.394,0.7868697478000001,2.52
2020-02-09 17:00:00,3.3810000000000002,0.8118497398000001,3.4771052616,0.911,0,0.911,2.47,0.8118497398000001,2.6
2020-02-09 17:30:00,3.4825,0.8399522308,3.5823631865000003,0.927,0,0.927,2.5555,0.8399522308,2.69
2020-02-09 18:00:00,3.5045,0.8649322228,3.6096576015,0.873,0,0.873,2.6315,0.8649322228,2.77
2020-02-09 18:30:00,3.516,0.9180147058,3.6338694253,0.723,0,0.723,2.793,0.9180147058,2.94
2020-02-09 19:00:00,3.5155000000000003,0.8274622348,3.6115694649,0.998,0,0.998,2.5175,0.8274622348,2.65
2020-02-09 19:30:00,3.4535,0.8024822428,3.5455098364,1.012,0,1.012,2.4415,0.8024822428,2.5700000000000003
2020-02-09 20:00:00,3.3465,0.7650122548,3.4328276974,1.019,0,1.019,2.3275,0.7650122548,2.45
2020-02-09 20:30:00,3.231,0.7306647658000001,3.3125869045,1.008,0,1.008,2.223,0.7306647658000001,2.34
2020-02-09 21:00:00,3.1525,0.7088072728,3.2312016341,0.996,0,0.996,2.1565,0.7088072728,2.27
2020-02-09 21:30:00,3.0885,0.6775822828,3.1619535101,1.027,0,1.027,2.0615,0.6775822828,2.17
2020-02-09 22:00:00,3.0795,0.6775822828,3.1531631737,1.018,0,1.018,2.0615,0.6775822828,2.17
2020-02-09 22:30:00,2.975,0.6432347938,3.0437437474,1.018,0,1.018,1.957,0.6432347938,2.06
2020-02-09 23:00:00,2.8970000000000002,0.6057648058,2.9596553853,1.054,0,1.054,1.843,0.6057648058,1.94
2020-02-09 23:30:00,2.874,0.6432347938,2.9451022054,0.917,0,0.917,1.957,0.6432347938,2.06
2020-02-10 00:00:00,2.9345,0.6213773008,2.9995666354,1.044,0,1.044,1.8905,0.6213773008,1.99
2020-02-10 00:30:00,3.2105,0.7150522708,3.2891655477,1.035,0,1.035,2.1755,0.7150522708,2.29
2020-02-10 01:00:00,3.2185,0.8461972288,3.3278810075,0.644,0,0.644,2.5745,0.8461972288,2.71
2020-02-10 01:30:00,3.2235,0.7712572528,3.31448186,0.877,0,0.877,2.3465,0.7712572528,2.47
2020-02-10 02:00:00,3.167,0.7369097638000001,3.2516034506000002,0.925,0,0.925,2.242,0.7369097638000001,2.36
2020-02-10 02:30:00,3.1515,0.7837472488,3.2474931871,0.767,0,0.767,2.3845,0.7837472488,2.51
2020-02-10 03:00:00,3.2155,0.7400322628,3.2995587584,0.964,0,0.964,2.2515,0.7400322628,2.37
2020-02-10 03:30:00,2.6875,0.8337072328,2.8138450561,0.151,0,0.151,2.5365,0.8337072328,2.67
2020-02-10 04:00:00,2.553,0.7618897558000001,2.6642606854,0.23500000000000001,0,0.23500000000000001,2.318,0.7618897558000001,2.44
2020-02-10 04:30:00,2.5060000000000002,0.7556447578000001,2.6174481848,0.20700000000000002,0,0.20700000000000002,2.299,0.7556447578000001,2.42
2020-02-10 05:00:00,2.296,0.6994397758,2.4001733271,0.168,0,0.168,2.128,0.6994397758,2.24
2020-02-10 05:30:00,2.5215,0.6963172768,2.6158784375,0.403,0,0.403,2.1185,0.6963172768,2.23
2020-02-10 06:00:00,2.56,0.5745398159,2.6236798585,0.812,0,0.812,1.748,0.5745398159,1.8399999999999999
2020-02-10 06:30:00,2.2025,0.5714173169,2.2754173244,0.464,0,0.464,1.7385000000000002,0.5714173169,1.83
2020-02-10 07:00:00,1.7730000000000001,0.5558048219,1.8580764247000001,0.082,0,0.082,1.691,0.5558048219,1.78
2020-02-10 07:30:00,1.7705000000000002,0.5526823229,1.8547582053,0.089,0,0.089,1.6815,0.5526823229,1.77
2020-02-10 08:00:00,1.9475,0.4902323429,2.008253968,0.456,0,0.456,1.4915,0.4902323429,1.57
2020-02-10 08:30:00,2.2765,0.5214573329000001,2.3354592696,0.6900000000000001,0,0.6900000000000001,1.5865,0.5214573329000001,1.67
2020-02-10 09:00:00,2.1065,0.5277023309000001,2.1715920427,0.501,0,0.501,1.6055000000000001,0.5277023309000001,1.69
2020-02-10 09:30:00,2.135,0.4433948579,2.1805558924,0.786,0,0.786,1.349,0.4433948579,1.42
2020-02-10 10:00:00,2.2295,0.4465173569,2.2737739553,0.871,0,0.871,1.3585,0.4465173569,1.43
2020-02-10 10:30:00,2.1855,0.4402723589,2.2294057503999998,0.846,0,0.846,1.3395000000000001,0.4402723589,1.4100000000000001
2020-02-10 11:00:00,2.0675,0.4215373649,2.1100355447,0.785,0,0.785,1.2825,0.4215373649,1.35
2020-02-10 11:30:00,2.1295,0.4340273609,2.1732809298,0.809,0,0.809,1.3205,0.4340273609,1.3900000000000001
2020-02-10 12:00:00,1.631,0.4808648459,1.7004093625,0.168,0,0.168,1.463,0.4808648459,1.54
2020-02-10 12:30:00,1.7005,0.5152123349000001,1.7768353891,0.133,0,0.133,1.5675,0.5152123349000001,1.65
2020-02-10 13:00:00,1.6019999999999999,0.4995998399,1.6780953489,0.082,0,0.082,1.52,0.4995998399,1.6
2020-02-10 13:30:00,1.828,0.5495598239,1.908821626,0.156,0,0.156,1.6720000000000002,0.5495598239,1.76
2020-02-10 14:00:00,1.9609999999999999,0.5682948179,2.0416855781,0.232,0,0.232,1.729,0.5682948179,1.82
2020-02-10 14:30:00,2.141,0.5558048219,2.21196745,0.45,0,0.45,1.691,0.5558048219,1.78
2020-02-10 15:00:00,2.252,0.4621298519,2.2989275761,0.846,0,0.846,1.4060000000000001,0.4621298519,1.48
2020-02-10 15:30:00,2.2875,0.4777423469,2.3368555796,0.834,0,0.834,1.4535,0.4777423469,1.53
2020-02-10 16:00:00,2.055,0.5682948179,2.132131328,0.326,0,0.326,1.729,0.5682948179,1.82
2020-02-10 16:30:00,2.02885,0.5692315676,2.1071917094,0.297,0,0.297,1.7318500000000001,0.5692315676,1.823
2020-02-10 17:00:00,2.191,0.5932748098,2.2699022005,0.386,0,0.386,1.8050000000000002,0.5932748098,1.9
2020-02-10 17:30:00,2.294,0.6120098038,2.3742350347,0.432,0,0.432,1.862,0.6120098038,1.96
2020-02-10 18:00:00,2.3165,0.6151323028,2.3967811748,0.445,0,0.445,1.8715000000000002,0.6151323028,1.97
2020-02-10 18:30:00,2.3215,0.6213773008,2.4032211717,0.431,0,0.431,1.8905,0.6213773008,1.99
