Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-02-10 19:00:00,2.3885,0.6401122948,2.4727870915,0.441,0,0.441,1.9475,0.6401122948,2.05
2020-02-10 19:30:00,2.4314999999999998,0.6338672968,2.512763419,0.503,0,0.503,1.9285,0.6338672968,2.03
2020-02-10 20:00:00,2.414,0.6244997998,2.4934706736,0.514,0,0.514,1.9,0.6244997998,2.0
2020-02-10 20:30:00,2.4255,0.6276222988,2.5053861978,0.516,0,0.516,1.9095,0.6276222988,2.01
2020-02-10 21:00:00,2.3395,0.5963973088,2.414321851,0.525,0,0.525,1.8145,0.5963973088,1.9100000000000001
2020-02-10 21:30:00,2.316,0.5870298118,2.3892383724,0.53,0,0.53,1.786,0.5870298118,1.88
2020-02-10 22:00:00,2.2765,0.5714173169,2.3471195112,0.538,0,0.538,1.7385000000000002,0.5714173169,1.83
2020-02-10 22:30:00,2.262,0.5682948179,2.3322956502,0.533,0,0.533,1.729,0.5682948179,1.82
2020-02-10 23:00:00,2.2855,0.5714173169,2.3558497405,0.547,0,0.547,1.7385000000000002,0.5714173169,1.83
2020-02-10 23:30:00,2.3,0.5807848139,2.3721953967,0.533,0,0.533,1.767,0.5807848139,1.8599999999999999
2020-02-11 00:00:00,2.319,0.5870298118,2.3921465256,0.533,0,0.533,1.786,0.5870298118,1.88
2020-02-11 00:30:00,2.2800000000000002,0.5745398159,2.3512753986,0.532,0,0.532,1.748,0.5745398159,1.8399999999999999
2020-02-11 01:00:00,2.299,0.5807848139,2.3712258433,0.532,0,0.532,1.767,0.5807848139,1.8599999999999999
2020-02-11 01:30:00,2.3185000000000002,0.5214573329000001,2.3764174717,0.732,0,0.732,1.5865,0.5214573329000001,1.67
2020-02-11 02:00:00,2.254,0.4621298519,2.3008867856,0.848,0,0.848,1.4060000000000001,0.4621298519,1.48
2020-02-11 02:30:00,2.301,0.4496398559,2.3445206333,0.933,0,0.933,1.3679999999999999,0.4496398559,1.44
2020-02-11 03:00:00,2.3275,0.4465173569,2.3699438812,0.969,0,0.969,1.3585,0.4465173569,1.43
2020-02-11 03:30:00,2.3115,0.4402723589,2.3530558854,0.972,0,0.972,1.3395000000000001,0.4402723589,1.4100000000000001
2020-02-11 04:00:00,2.375,0.4621298519,2.4195431387,0.969,0,0.969,1.4060000000000001,0.4621298519,1.48
2020-02-11 04:30:00,2.399,0.4683748499,2.4442945813,0.974,0,0.974,1.425,0.4683748499,1.5
2020-02-11 05:00:00,2.396,0.4746198479,2.4425560383000002,0.9520000000000001,0,0.9520000000000001,1.444,0.4746198479,1.52
2020-02-11 05:30:00,2.4015,0.4714973489,2.4473479524,0.967,0,0.967,1.4344999999999999,0.4714973489,1.51
2020-02-11 06:00:00,2.382,0.4621298519,2.4264146389,0.976,0,0.976,1.4060000000000001,0.4621298519,1.48
2020-02-11 06:30:00,2.4885,0.4902323429,2.5363280545,0.997,0,0.997,1.4915,0.4902323429,1.57
2020-02-11 07:00:00,2.5245,0.4964773409,2.5728563893,1.014,0,1.014,1.5105,0.4964773409,1.5899999999999999
2020-02-11 07:30:00,2.518,0.4933548419,2.5658766533,1.017,0,1.017,1.501,0.4933548419,1.58
2020-02-11 08:00:00,2.6189999999999998,0.5120898359,2.6685945739,1.061,0,1.061,1.558,0.5120898359,1.6400000000000001
2020-02-11 08:30:00,2.5540000000000003,0.4933548419,2.6012141396,1.053,0,1.053,1.501,0.4933548419,1.58
2020-02-11 09:00:00,2.547,0.4933548419,2.594341535,1.046,0,1.046,1.501,0.4933548419,1.58
2020-02-11 09:30:00,2.5935,0.5027223389000001,2.6417744037,1.064,0,1.064,1.5295,0.5027223389000001,1.6099999999999999
2020-02-11 10:00:00,2.585,0.4995998399,2.6328359235,1.065,0,1.065,1.52,0.4995998399,1.6
2020-02-11 10:30:00,2.581,0.4933548419,2.6277290576,1.08,0,1.08,1.501,0.4933548419,1.58
2020-02-11 11:00:00,2.5105,0.4777423469,2.5555523865,1.057,0,1.057,1.4535,0.4777423469,1.53
2020-02-11 11:30:00,2.457,0.4558848539,2.4989357735,1.07,0,1.07,1.387,0.4558848539,1.46
2020-02-11 12:00:00,2.4845,0.4777423469,2.5300154150000003,1.031,0,1.031,1.4535,0.4777423469,1.53
2020-02-11 12:30:00,2.404,0.4808648459,2.4516213003000003,0.9410000000000001,0,0.9410000000000001,1.463,0.4808648459,1.54
2020-02-11 13:00:00,2.5415,0.4902323429,2.5883488946,1.05,0,1.05,1.4915,0.4902323429,1.57
2020-02-11 13:30:00,2.588,0.4995998399,2.635781478,1.068,0,1.068,1.52,0.4995998399,1.6
2020-02-11 14:00:00,2.5885,0.5027223389000001,2.6368659427,1.059,0,1.059,1.5295,0.5027223389000001,1.6099999999999999
2020-02-11 14:30:00,2.586,0.5058448379,2.6350094876,1.047,0,1.047,1.5390000000000001,0.5058448379,1.62
2020-02-11 15:00:00,2.4815,0.4714973489,2.5258962766,1.047,0,1.047,1.4344999999999999,0.4714973489,1.51
2020-02-11 15:30:00,2.6055,0.5027223389000001,2.6535561046,1.076,0,1.076,1.5295,0.5027223389000001,1.6099999999999999
2020-02-11 16:00:00,2.667,0.5245798319,2.7181009915,1.071,0,1.071,1.596,0.5245798319,1.6800000000000002
2020-02-11 16:30:00,2.6805,0.5339473289000001,2.7331630028,1.056,0,1.056,1.6245,0.5339473289000001,1.71
2020-02-11 17:00:00,2.7095000000000002,0.5464373249,2.7640520979,1.047,0,1.047,1.6625,0.5464373249,1.75
2020-02-11 17:30:00,2.7945,0.6276222988,2.8641124280000003,0.885,0,0.885,1.9095,0.6276222988,2.01
2020-02-11 18:00:00,3.1310000000000002,0.7181747698000001,3.2123100722,0.9460000000000001,0,0.9460000000000001,2.185,0.7181747698000001,2.3
2020-02-11 18:30:00,3.7720000000000002,0.9180147058,3.8821044551,0.979,0,0.979,2.793,0.9180147058,2.94
2020-02-11 19:00:00,3.7885,0.9148922068,3.8974042644,1.005,0,1.005,2.7835,0.9148922068,2.93
2020-02-11 19:30:00,3.7305,0.9024022108,3.8380932766,0.985,0,0.985,2.7455,0.9024022108,2.89
2020-02-11 20:00:00,3.6315,0.9024022108,3.7419409402,0.886,0,0.886,2.7455,0.9024022108,2.89
2020-02-11 20:30:00,3.5324999999999998,0.8399522308,3.6309882952,0.977,0,0.977,2.5555,0.8399522308,2.69
2020-02-11 21:00:00,3.503,0.8430747298,3.6030242852,0.9380000000000001,0,0.9380000000000001,2.565,0.8430747298,2.7
2020-02-11 21:30:00,3.4645,0.8149722388,3.5590644838000003,0.985,0,0.985,2.4795,0.8149722388,2.61
2020-02-11 22:00:00,3.366,0.7806247498000001,3.4553337031,0.991,0,0.991,2.375,0.7806247498000001,2.5
2020-02-11 22:30:00,3.2325,0.7462772608,3.3175270911,0.962,0,0.962,2.2705,0.7462772608,2.39
2020-02-11 23:00:00,3.0905,0.7088072728,3.1707409229,0.934,0,0.934,2.1565,0.7088072728,2.27
2020-02-11 23:30:00,3.107,0.7369097638000001,3.1931935425,0.865,0,0.865,2.242,0.7369097638000001,2.36
2020-02-12 00:00:00,3.1575,0.7275422668,3.2402351766,0.9440000000000001,0,0.9440000000000001,2.2135,0.7275422668,2.33
2020-02-12 00:30:00,3.416,0.8430747298,3.5184984013,0.851,0,0.851,2.565,0.8430747298,2.7
2020-02-12 01:00:00,3.5140000000000002,0.8493197278,3.6151818765,0.93,0,0.93,2.584,0.8493197278,2.7199999999999998
2020-02-12 01:30:00,3.5005,0.8399522308,3.5998638863,0.9450000000000001,0,0.9450000000000001,2.5555,0.8399522308,2.69
2020-02-12 02:00:00,3.428,0.8680547218,3.536198948,0.787,0,0.787,2.641,0.8680547218,2.7800000000000002
2020-02-12 02:30:00,3.4685,0.8774222188,3.5777593547,0.799,0,0.799,2.6695,0.8774222188,2.81
2020-02-12 03:00:00,3.4595000000000002,0.8149722388,3.5541975184,0.98,0,0.98,2.4795,0.8149722388,2.61
2020-02-12 03:30:00,3.428,0.7993597438000001,3.5199659089,0.996,0,0.996,2.432,0.7993597438000001,2.56
2020-02-12 04:00:00,3.3435,0.7712572528,3.4313015023,0.997,0,0.997,2.3465,0.7712572528,2.47
2020-02-12 04:30:00,3.3175,0.7587672568,3.4031652913,1.009,0,1.009,2.3085,0.7587672568,2.43
2020-02-12 05:00:00,3.2775,0.7462772608,3.3613889986,1.007,0,1.007,2.2705,0.7462772608,2.39
2020-02-12 05:30:00,3.2535,0.7400322628,3.3366015645,1.002,0,1.002,2.2515,0.7400322628,2.37
2020-02-12 06:00:00,3.2815,0.7712572528,3.3709167892,0.935,0,0.935,2.3465,0.7712572528,2.47
2020-02-12 06:30:00,3.3815,0.8149722388,3.4783217218,0.902,0,0.902,2.4795,0.8149722388,2.61
2020-02-12 07:00:00,3.448,0.9242597038,3.569728281,0.636,0,0.636,2.8120000000000003,0.9242597038,2.96
2020-02-12 07:30:00,3.4245,0.9273822028,3.5478497713,0.603,0,0.603,2.8215,0.9273822028,2.9699999999999998
2020-02-12 08:00:00,3.479,0.8742997198,3.5871773026,0.8190000000000001,0,0.8190000000000001,2.66,0.8742997198,2.8
2020-02-12 08:30:00,3.348,0.8618097238,3.4571404368,0.726,0,0.726,2.622,0.8618097238,2.76
2020-02-12 09:00:00,3.317,0.8680547218,3.4287035451,0.676,0,0.676,2.641,0.8680547218,2.7800000000000002
2020-02-12 09:30:00,3.337,0.9117697078,3.4593197308,0.5630000000000001,0,0.5630000000000001,2.774,0.9117697078,2.92
2020-02-12 10:00:00,3.2575,0.9773421867000001,3.4009563361,0.28400000000000003,0,0.28400000000000003,2.9735,0.9773421867000001,3.13
2020-02-12 10:30:00,3.2855,0.8524422268,3.394284608,0.6920000000000001,0,0.6920000000000001,2.5935,0.8524422268,2.73
2020-02-12 11:00:00,3.151,0.8742997198,3.2700460241,0.491,0,0.491,2.66,0.8742997198,2.8
2020-02-12 11:30:00,3.0715,0.9086472088,3.2030847632,0.307,0,0.307,2.7645,0.9086472088,2.91
2020-02-12 12:00:00,3.0085,0.8524422268,3.1269362002,0.41500000000000004,0,0.41500000000000004,2.5935,0.8524422268,2.73
2020-02-12 12:30:00,2.988,0.8742997198,3.1132850817,0.328,0,0.328,2.66,0.8742997198,2.8
2020-02-12 13:00:00,2.9605,0.8649322228,3.0842613378,0.329,0,0.329,2.6315,0.8649322228,2.77
2020-02-12 13:30:00,3.0785,0.8149722388,3.1845473776,0.599,0,0.599,2.4795,0.8149722388,2.61
2020-02-12 14:00:00,3.1085,0.8024822428,3.210412746,0.667,0,0.667,2.4415,0.8024822428,2.5700000000000003
2020-02-12 14:30:00,3.1905,0.8836672168,3.3106129342,0.502,0,0.502,2.6885,0.8836672168,2.83
2020-02-12 15:00:00,3.1785,0.9024022108,3.3041174313,0.433,0,0.433,2.7455,0.9024022108,2.89
2020-02-12 15:30:00,3.2115,0.8586872248,3.3243158695,0.599,0,0.599,2.6125,0.8586872248,2.75
2020-02-12 16:00:00,3.1555,0.9273822028,3.288953937,0.334,0,0.334,2.8215,0.9273822028,2.9699999999999998
2020-02-12 16:30:00,3.213,0.9554846938,3.3520620519,0.306,0,0.306,2.907,0.9554846938,3.06
2020-02-12 17:00:00,3.4405,0.9648521908000001,3.5732310309,0.505,0,0.505,2.9355,0.9648521908000001,3.09
2020-02-12 17:30:00,3.629,1.0116896757,3.767380655,0.551,0,0.551,3.078,1.0116896757,3.24
2020-02-12 18:00:00,3.6835,1.1084871447,3.8466759676,0.311,0,0.311,3.3725,1.1084871447,3.55
2020-02-12 18:30:00,3.711,1.1553246297,3.8866818753,0.196,0,0.196,3.515,1.1553246297,3.7
2020-02-12 19:00:00,3.6595,1.1272221387,3.8291735401,0.23,0,0.23,3.4295,1.1272221387,3.61
2020-02-12 19:30:00,3.5655,1.1209771407,3.7375633774,0.155,0,0.155,3.4105,1.1209771407,3.59
2020-02-12 20:00:00,3.4795,1.0835071527,3.644298012,0.183,0,0.183,3.2965,1.0835071527,3.47
2020-02-12 20:30:00,3.5300000000000002,0.9742196878,3.6619672309,0.5660000000000001,0,0.5660000000000001,2.964,0.9742196878,3.12
2020-02-12 21:00:00,3.4065,0.9398721988000001,3.533780129,0.547,0,0.547,2.8595,0.9398721988000001,3.01
2020-02-12 21:30:00,3.3225,0.8274622348,3.4239889019,0.805,0,0.805,2.5175,0.8274622348,2.65
2020-02-12 22:00:00,3.291,0.7181747698000001,3.3684500887,1.106,0,1.106,2.185,0.7181747698000001,2.3
2020-02-12 22:30:00,3.284,0.6931947778,3.3563633594,1.175,0,1.175,2.109,0.6931947778,2.22
2020-02-12 23:00:00,3.2215,0.6713372848,3.2907075227,1.179,0,1.179,2.0425,0.6713372848,2.15
2020-02-12 23:30:00,3.2560000000000002,0.6807047818,3.3263936929,1.185,0,1.185,2.071,0.6807047818,2.18
2020-02-13 00:00:00,3.2495,0.6775822828,3.3193927155000003,1.188,0,1.188,2.0615,0.6775822828,2.17
2020-02-13 00:30:00,3.5615,0.7775022508,3.6453795413,1.196,0,1.196,2.3655,0.7775022508,2.49
2020-02-13 01:00:00,3.577,0.7806247498000001,3.6611888779,1.202,0,1.202,2.375,0.7806247498000001,2.5
2020-02-13 01:30:00,3.5765000000000002,0.8024822428,3.6654235772,1.135,0,1.135,2.4415,0.8024822428,2.5700000000000003
2020-02-13 02:00:00,3.48,0.8180947378000001,3.5748676899,0.991,0,0.991,2.489,0.8180947378000001,2.62
2020-02-13 02:30:00,3.445,0.7931147458000001,3.5351175369,1.032,0,1.032,2.4130000000000003,0.7931147458000001,2.54
2020-02-13 03:00:00,3.385,0.8368297318,3.4869053615,0.839,0,0.839,2.5460000000000003,0.8368297318,2.68
2020-02-13 03:30:00,3.4505,0.7712572528,3.5356453441999998,1.104,0,1.104,2.3465,0.7712572528,2.47
2020-02-13 04:00:00,3.38,0.7618897558000001,3.4648053336,1.062,0,1.062,2.318,0.7618897558000001,2.44
2020-02-13 04:30:00,3.314,0.7119297718,3.3896076469,1.148,0,1.148,2.166,0.7119297718,2.2800000000000002
2020-02-13 05:00:00,3.31,0.7056847738,3.3843893098,1.163,0,1.163,2.147,0.7056847738,2.26
2020-02-13 05:30:00,3.2905,0.7025622748,3.3646669969,1.153,0,1.153,2.1375,0.7025622748,2.25
2020-02-13 06:00:00,3.325,0.7119297718,3.4003630689,1.159,0,1.159,2.166,0.7119297718,2.2800000000000002
2020-02-13 06:30:00,3.467,0.7618897558000001,3.5497274543,1.149,0,1.149,2.318,0.7618897558000001,2.44
2020-02-13 07:00:00,3.5705,0.8149722388,3.6623284943,1.091,0,1.091,2.4795,0.8149722388,2.61
2020-02-13 07:30:00,3.622,0.8118497398000001,3.7118706874000003,1.152,0,1.152,2.47,0.8118497398000001,2.6
2020-02-13 08:00:00,3.643,0.8118497398000001,3.7323650679,1.173,0,1.173,2.47,0.8118497398000001,2.6
2020-02-13 08:30:00,3.618,0.8180947378000001,3.7093399682,1.129,0,1.129,2.489,0.8180947378000001,2.62
2020-02-13 09:00:00,3.707,0.8493197278,3.8030504861,1.123,0,1.123,2.584,0.8493197278,2.7199999999999998
2020-02-13 09:30:00,3.6705,0.8337072328,3.7639922954,1.134,0,1.134,2.5365,0.8337072328,2.67
2020-02-13 10:00:00,3.489,0.7806247498000001,3.5752616687,1.114,0,1.114,2.375,0.7806247498000001,2.5
2020-02-13 10:30:00,3.464,0.7681347538000001,3.5481441628,1.127,0,1.127,2.337,0.7681347538000001,2.46
2020-02-13 11:00:00,3.4215,0.7525222588,3.5032773227,1.1320000000000001,0,1.1320000000000001,2.2895,0.7525222588,2.41
2020-02-13 11:30:00,3.3555,0.7275422668,3.4334673437,1.142,0,1.142,2.2135,0.7275422668,2.33
2020-02-13 12:00:00,3.355,0.7181747698000001,3.4310056835,1.17,0,1.17,2.185,0.7181747698000001,2.3
2020-02-13 12:30:00,3.373,0.7181747698000001,3.4486089949,1.188,0,1.188,2.185,0.7181747698000001,2.3
2020-02-13 13:00:00,3.4445,0.7400322628,3.5230992038,1.193,0,1.193,2.2515,0.7400322628,2.37
2020-02-13 13:30:00,3.39,0.7244197678000001,3.466537754,1.186,0,1.186,2.204,0.7244197678000001,2.32
2020-02-13 14:00:00,3.428,0.7431547618000001,3.5076292563,1.167,0,1.167,2.261,0.7431547618000001,2.38
2020-02-13 14:30:00,3.3105,0.7025622748,3.3842287157,1.173,0,1.173,2.1375,0.7025622748,2.25
2020-02-13 15:00:00,3.267,0.6931947778,3.3397317258,1.158,0,1.158,2.109,0.6931947778,2.22
2020-02-13 15:30:00,3.2905,0.7088072728,3.3659765299,1.134,0,1.134,2.1565,0.7088072728,2.27
2020-02-13 16:00:00,3.3515,0.7150522708,3.4269304049000002,1.176,0,1.176,2.1755,0.7150522708,2.29
2020-02-13 16:30:00,3.375,0.7244197678000001,3.4518703626000002,1.171,0,1.171,2.204,0.7244197678000001,2.32
2020-02-13 17:00:00,3.4445,0.7587672568,3.5270820801,1.1360000000000001,0,1.1360000000000001,2.3085,0.7587672568,2.43
2020-02-13 17:30:00,3.6885,0.8337072328,3.7815473024,1.152,0,1.152,2.5365,0.8337072328,2.67
2020-02-13 18:00:00,3.878,0.8805447178,3.976712587,1.199,0,1.199,2.6790000000000003,0.8805447178,2.8200000000000003
2020-02-13 18:30:00,3.856,0.8742997198,3.9538760729,1.196,0,1.196,2.66,0.8742997198,2.8
2020-02-13 19:00:00,3.783,0.8742997198,3.8827167035,1.123,0,1.123,2.66,0.8742997198,2.8
2020-02-13 19:30:00,3.5875,0.8399522308,3.6845184217,1.032,0,1.032,2.5555,0.8399522308,2.69
2020-02-13 20:00:00,3.414,0.8056047418000001,3.5077621071,0.963,0,0.963,2.451,0.8056047418000001,2.58
2020-02-13 20:30:00,3.2825,0.7712572528,3.371890271,0.936,0,0.936,2.3465,0.7712572528,2.47
2020-02-13 21:00:00,3.17,0.7743797518000001,3.2632137533,0.8140000000000001,0,0.8140000000000001,2.356,0.7743797518000001,2.48
2020-02-13 21:30:00,3.2225,0.8399522308,3.3301690648,0.667,0,0.667,2.5555,0.8399522308,2.69
2020-02-13 22:00:00,3.114,0.8118497398000001,3.2180888739,0.644,0,0.644,2.47,0.8118497398000001,2.6
2020-02-13 22:30:00,3.008,0.8056047418000001,3.1140107578,0.557,0,0.557,2.451,0.8056047418000001,2.58
2020-02-13 23:00:00,2.8425000000000002,0.7775022508,2.9469163544,0.47700000000000004,0,0.47700000000000004,2.3655,0.7775022508,2.49
2020-02-13 23:30:00,2.918,0.7681347538000001,3.0174086563999998,0.581,0,0.581,2.337,0.7681347538000001,2.46
2020-02-14 00:00:00,2.8635,0.8337072328,2.9823983636999998,0.327,0,0.327,2.5365,0.8337072328,2.67
2020-02-14 00:30:00,3.269,0.9867096837,3.4146679194000003,0.267,0,0.267,3.002,0.9867096837,3.16
2020-02-14 01:00:00,3.4015,1.0210571727,3.5514447764,0.295,0,0.295,3.1065,1.0210571727,3.27
2020-02-14 01:30:00,3.3795,0.9773421867000001,3.5179849346000003,0.406,0,0.406,2.9735,0.9773421867000001,3.13
2020-02-14 02:00:00,3.312,0.9429946978,3.4436293355,0.443,0,0.443,2.8689999999999998,0.9429946978,3.02
2020-02-14 02:30:00,3.309,0.9429946978,3.4407441056,0.44,0,0.44,2.8689999999999998,0.9429946978,3.02
2020-02-14 03:00:00,3.2815,0.9148922068,3.406650848,0.498,0,0.498,2.7835,0.9148922068,2.93
2020-02-14 03:30:00,3.2585,0.8586872248,3.3697427201,0.646,0,0.646,2.6125,0.8586872248,2.75
2020-02-14 04:00:00,3.23,0.8555647258,3.3413905788,0.627,0,0.627,2.6029999999999998,0.8555647258,2.74
2020-02-14 04:30:00,3.1435,0.7962372448,3.2427744294,0.721,0,0.721,2.4225,0.7962372448,2.55
2020-02-14 05:00:00,3.168,0.7306647658000001,3.2511682516000002,0.9450000000000001,0,0.9450000000000001,2.223,0.7306647658000001,2.34
2020-02-14 05:30:00,3.212,0.7056847738,3.2886068479,1.065,0,1.065,2.147,0.7056847738,2.26
2020-02-14 06:00:00,3.211,0.7119297718,3.2889762845,1.045,0,1.045,2.166,0.7119297718,2.2800000000000002
2020-02-14 06:30:00,3.373,0.7369097638000001,3.4525591957,1.131,0,1.131,2.242,0.7369097638000001,2.36
2020-02-14 07:00:00,3.488,0.7681347538000001,3.5715787826,1.151,0,1.151,2.337,0.7681347538000001,2.46
2020-02-14 07:30:00,3.4130000000000003,0.7431547618000001,3.4929712281,1.152,0,1.152,2.261,0.7431547618000001,2.38
2020-02-14 08:00:00,3.448,0.7743797518000001,3.5338885098,1.092,0,1.092,2.356,0.7743797518000001,2.48
2020-02-14 08:30:00,3.4675000000000002,0.7712572528,3.5522378862,1.121,0,1.121,2.3465,0.7712572528,2.47
2020-02-14 09:00:00,3.4265,0.7337872648,3.5041897779999998,1.194,0,1.194,2.2325,0.7337872648,2.35
2020-02-14 09:30:00,3.4345,0.7337872648,3.5120128132,1.202,0,1.202,2.2325,0.7337872648,2.35
2020-02-14 10:00:00,3.4185,0.7400322628,3.4976835191,1.167,0,1.167,2.2515,0.7400322628,2.37
2020-02-14 10:30:00,3.4285,0.7400322628,3.5074577688,1.177,0,1.177,2.2515,0.7400322628,2.37
2020-02-14 11:00:00,3.3815,0.7150522708,3.4562757413,1.206,0,1.206,2.1755,0.7150522708,2.29
2020-02-14 11:30:00,3.3635,0.7088072728,3.4373739977,1.207,0,1.207,2.1565,0.7088072728,2.27
2020-02-14 12:00:00,3.38,0.7056847738,3.4528815502,1.233,0,1.233,2.147,0.7056847738,2.26
2020-02-14 12:30:00,3.266,0.6744597838,3.3349140918,1.214,0,1.214,2.052,0.6744597838,2.16
2020-02-14 13:00:00,3.4005,0.7212972688,3.4761573612,1.206,0,1.206,2.1945,0.7212972688,2.31
2020-02-14 13:30:00,3.387,0.7369097638000001,3.4662378741,1.145,0,1.145,2.242,0.7369097638000001,2.36
2020-02-14 14:00:00,3.284,0.7244197678000001,3.362951085,1.08,0,1.08,2.204,0.7244197678000001,2.32
2020-02-14 14:30:00,3.3395,0.7462772608,3.4218693721,1.069,0,1.069,2.2705,0.7462772608,2.39
2020-02-14 15:00:00,3.2695,0.7337872648,3.350831837,1.037,0,1.037,2.2325,0.7337872648,2.35
2020-02-14 15:30:00,3.2295,0.7275422668,3.310436225,1.016,0,1.016,2.2135,0.7275422668,2.33
2020-02-14 16:00:00,3.2205,0.7275422668,3.3016568568,1.007,0,1.007,2.2135,0.7275422668,2.33
2020-02-14 16:30:00,3.3145,0.7775022508,3.4044705903,0.9490000000000001,0,0.9490000000000001,2.3655,0.7775022508,2.49
2020-02-14 17:00:00,3.382,0.8493197278,3.4870141956,0.798,0,0.798,2.584,0.8493197278,2.7199999999999998
2020-02-14 17:30:00,3.485,0.9117697078,3.6022977389,0.711,0,0.711,2.774,0.9117697078,2.92
2020-02-14 18:00:00,3.612,0.9180147058,3.7268344476,0.8190000000000001,0,0.8190000000000001,2.793,0.9180147058,2.94
2020-02-14 18:30:00,3.6355,0.9960771807000001,3.7694867025,0.605,0,0.605,3.0305,0.9960771807000001,3.19
2020-02-14 19:00:00,3.577,0.9367496998,3.6976247782,0.727,0,0.727,2.85,0.9367496998,3.0
2020-02-14 19:30:00,3.5875,0.9211372048,3.7038695981,0.785,0,0.785,2.8025,0.9211372048,2.95
2020-02-14 20:00:00,3.4245,0.9024022108,3.5414022646000003,0.679,0,0.679,2.7455,0.9024022108,2.89
2020-02-14 20:30:00,3.325,0.8118497398000001,3.422678045,0.855,0,0.855,2.47,0.8118497398000001,2.6
2020-02-14 21:00:00,3.251,0.8867897158,3.3697769956,0.553,0,0.553,2.698,0.8867897158,2.84
2020-02-14 21:30:00,3.113,0.8992797118,3.2402890303,0.377,0,0.377,2.7359999999999998,0.8992797118,2.88
2020-02-14 22:00:00,3.0045,0.8774222188,3.1299984026,0.335,0,0.335,2.6695,0.8774222188,2.81
2020-02-14 22:30:00,2.946,0.8992797118,3.0801980456,0.21,0,0.21,2.7359999999999998,0.8992797118,2.88
2020-02-14 23:00:00,2.8805,0.8399522308,3.0004666304,0.325,0,0.325,2.5555,0.8399522308,2.69
2020-02-14 23:30:00,2.9085,0.7962372448,3.0155208505,0.486,0,0.486,2.4225,0.7962372448,2.55
2020-02-15 00:00:00,2.9705,0.8337072328,3.0852776212,0.434,0,0.434,2.5365,0.8337072328,2.67
2020-02-15 00:30:00,3.31,0.9742196878,3.4503918618,0.34600000000000003,0,0.34600000000000003,2.964,0.9742196878,3.12
2020-02-15 01:00:00,3.3865,0.9398721988000001,3.5145045169999998,0.527,0,0.527,2.8595,0.9398721988000001,3.01
2020-02-15 01:30:00,3.337,0.9429946978,3.4676804928,0.468,0,0.468,2.8689999999999998,0.9429946978,3.02
2020-02-15 02:00:00,3.2905,1.0085671767,3.4415981753000002,0.222,0,0.222,3.0685000000000002,1.0085671767,3.23
2020-02-15 02:30:00,3.2880000000000003,0.9242597038,3.4154355506,0.47600000000000003,0,0.47600000000000003,2.8120000000000003,0.9242597038,2.96
2020-02-15 03:00:00,3.3755,0.8024822428,3.469578937,0.934,0,0.934,2.4415,0.8024822428,2.5700000000000003
2020-02-15 03:30:00,3.3195,0.7088072728,3.3943317457,1.163,0,1.163,2.1565,0.7088072728,2.27
2020-02-15 04:00:00,3.319,0.6931947778,3.3906164631,1.21,0,1.21,2.109,0.6931947778,2.22
2020-02-15 04:30:00,3.2560000000000002,0.6744597838,3.3251213512,1.204,0,1.204,2.052,0.6744597838,2.16
2020-02-15 05:00:00,3.1785,0.6526022908,3.2448038462,1.193,0,1.193,1.9855,0.6526022908,2.09
2020-02-15 05:30:00,3.1945,0.6526022908,3.2604784925,1.209,0,1.209,1.9855,0.6526022908,2.09
2020-02-15 06:00:00,3.1675,0.6401122948,3.2315321444,1.22,0,1.22,1.9475,0.6401122948,2.05
2020-02-15 06:30:00,3.308,0.6807047818,3.3773100243,1.237,0,1.237,2.071,0.6807047818,2.18
2020-02-15 07:00:00,3.3955,0.7150522708,3.4699740633,1.22,0,1.22,2.1755,0.7150522708,2.29
2020-02-15 07:30:00,3.3275,0.6900722788,3.3983019289,1.228,0,1.228,2.0995,0.6900722788,2.21
2020-02-15 08:00:00,3.3915,0.7088072728,3.4647770491,1.235,0,1.235,2.1565,0.7088072728,2.27
2020-02-15 08:30:00,3.433,0.7181747698000001,3.5073157828,1.248,0,1.248,2.185,0.7181747698000001,2.3
2020-02-15 09:00:00,3.456,0.7306647658000001,3.5323939475,1.233,0,1.233,2.223,0.7306647658000001,2.34
2020-02-15 09:30:00,3.427,0.7244197678000001,3.5027293644,1.223,0,1.223,2.204,0.7244197678000001,2.32
2020-02-15 10:00:00,3.4065,0.7212972688,3.4820269959,1.212,0,1.212,2.1945,0.7212972688,2.31
2020-02-15 10:30:00,3.4585,0.7462772608,3.5381000551,1.188,0,1.188,2.2705,0.7462772608,2.39
2020-02-15 11:00:00,3.505,0.7868697478000001,3.5922401089,1.111,0,1.111,2.394,0.7868697478000001,2.52
2020-02-15 11:30:00,3.534,0.7993597438000001,3.6232764178,1.102,0,1.102,2.432,0.7993597438000001,2.56
2020-02-15 12:00:00,3.5225,0.7899922468,3.609999169,1.119,0,1.119,2.4035,0.7899922468,2.5300000000000002
2020-02-15 12:30:00,3.513,0.7993597438000001,3.6027968302,1.081,0,1.081,2.432,0.7993597438000001,2.56
2020-02-15 13:00:00,3.492,0.7931147458000001,3.5809349338,1.079,0,1.079,2.4130000000000003,0.7931147458000001,2.54
2020-02-15 13:30:00,3.5205,0.8024822428,3.6108029578,1.079,0,1.079,2.4415,0.8024822428,2.5700000000000003
2020-02-15 14:00:00,3.503,0.7993597438000001,3.5930467573,1.071,0,1.071,2.432,0.7993597438000001,2.56
2020-02-15 14:30:00,3.368,0.8305847338000001,3.4689040056,0.841,0,0.841,2.527,0.8305847338000001,2.66
2020-02-15 15:00:00,3.398,0.7556447578000001,3.4810060327,1.099,0,1.099,2.299,0.7556447578000001,2.42
2020-02-15 15:30:00,3.417,0.7618897558000001,3.5009091676,1.099,0,1.099,2.318,0.7618897558000001,2.44
2020-02-15 16:00:00,3.4125,0.7712572528,3.4985702794,1.066,0,1.066,2.3465,0.7712572528,2.47
2020-02-15 16:30:00,3.454,0.7743797518000001,3.5397429285,1.098,0,1.098,2.356,0.7743797518000001,2.48
2020-02-15 17:00:00,3.5935,0.8212172368,3.6861416142,1.095,0,1.095,2.4985,0.8212172368,2.63
2020-02-15 17:30:00,3.68,0.8493197278,3.7767372162,1.096,0,1.096,2.584,0.8493197278,2.7199999999999998
2020-02-15 18:00:00,3.73,0.8618097238,3.8282654035,1.108,0,1.108,2.622,0.8618097238,2.76
2020-02-15 18:30:00,3.698,0.9117697078,3.8087436249,0.924,0,0.924,2.774,0.9117697078,2.92
2020-02-15 19:00:00,3.6335,0.8461972288,3.73073344,1.059,0,1.059,2.5745,0.8461972288,2.71
2020-02-15 19:30:00,3.5685000000000002,0.8212172368,3.6617741602000002,1.07,0,1.07,2.4985,0.8212172368,2.63
2020-02-15 20:00:00,3.525,0.8056047418000001,3.6158849539,1.074,0,1.074,2.451,0.8056047418000001,2.58
2020-02-15 20:30:00,3.508,0.7931147458000001,3.5965393088,1.095,0,1.095,2.4130000000000003,0.7931147458000001,2.54
2020-02-15 21:00:00,3.402,0.7556447578000001,3.4849107593,1.103,0,1.103,2.299,0.7556447578000001,2.42
2020-02-15 21:30:00,3.3325,0.7337872648,3.4123305819,1.1,0,1.1,2.2325,0.7337872648,2.35
2020-02-15 22:00:00,3.228,0.7056847738,3.3042359177,1.081,0,1.081,2.147,0.7056847738,2.26
2020-02-15 22:30:00,3.2035,0.6963172768,3.2783029146000002,1.085,0,1.085,2.1185,0.6963172768,2.23
2020-02-15 23:00:00,3.12,0.6619697878,3.1894519905,1.106,0,1.106,2.014,0.6619697878,2.12
2020-02-15 23:30:00,3.1075,0.6588472888,3.1765761442000002,1.103,0,1.103,2.0045,0.6588472888,2.11
2020-02-16 00:00:00,3.1025,0.6588472888,3.1716850411,1.098,0,1.098,2.0045,0.6588472888,2.11
2020-02-16 00:30:00,3.4635,0.7775022508,3.5496960433,1.098,0,1.098,2.3655,0.7775022508,2.49
2020-02-16 01:00:00,3.5275,0.8024822428,3.6176282285,1.086,0,1.086,2.4415,0.8024822428,2.5700000000000003
2020-02-16 01:30:00,3.4995,0.7962372448,3.5889405121999998,1.077,0,1.077,2.4225,0.7962372448,2.55
2020-02-16 02:00:00,3.4275,0.8337072328,3.5274387309,0.891,0,0.891,2.5365,0.8337072328,2.67
2020-02-16 02:30:00,3.4395,0.7775022508,3.5262827453,1.074,0,1.074,2.3655,0.7775022508,2.49
2020-02-16 03:00:00,3.3689999999999998,0.7743797518000001,3.4568518915,1.013,0,1.013,2.356,0.7743797518000001,2.48
2020-02-16 03:30:00,3.3185000000000002,0.7525222588,3.4027535908,1.029,0,1.029,2.2895,0.7525222588,2.41
2020-02-16 04:00:00,3.313,0.7493997598000001,3.3966997218,1.033,0,1.033,2.2800000000000002,0.7493997598000001,2.4
2020-02-16 04:30:00,3.2485,0.7212972688,3.3276150619,1.054,0,1.054,2.1945,0.7212972688,2.31
2020-02-16 05:00:00,3.202,0.7181747698000001,3.28155131,1.017,0,1.017,2.185,0.7181747698000001,2.3
2020-02-16 05:30:00,3.2025,0.7212972688,3.282723869,1.008,0,1.008,2.1945,0.7212972688,2.31
2020-02-16 06:00:00,3.1965,0.7150522708,3.2755017936,1.021,0,1.021,2.1755,0.7150522708,2.29
2020-02-16 06:30:00,3.29,0.7493997598000001,3.3742702915000002,1.01,0,1.01,2.2800000000000002,0.7493997598000001,2.4
2020-02-16 07:00:00,3.3225,0.7587672568,3.4080396124,1.014,0,1.014,2.3085,0.7587672568,2.43
2020-02-16 07:30:00,3.343,0.7618897558000001,3.4287206069,1.025,0,1.025,2.318,0.7618897558000001,2.44
2020-02-16 08:00:00,3.3535,0.7650122548,3.4396520173000003,1.026,0,1.026,2.3275,0.7650122548,2.45
2020-02-16 08:30:00,3.3945,0.7712572528,3.4810153691,1.048,0,1.048,2.3465,0.7712572528,2.47
2020-02-16 09:00:00,3.45,0.7806247498000001,3.5372128859,1.075,0,1.075,2.375,0.7806247498000001,2.5
2020-02-16 09:30:00,3.533,0.7931147458000001,3.6209280578,1.12,0,1.12,2.4130000000000003,0.7931147458000001,2.54
2020-02-16 10:00:00,3.6005000000000003,0.8024822428,3.6888450767,1.159,0,1.159,2.4415,0.8024822428,2.5700000000000003
2020-02-16 10:30:00,3.625,0.8180947378000001,3.7161679187,1.1360000000000001,0,1.1360000000000001,2.489,0.8180947378000001,2.62
2020-02-16 11:00:00,3.6445,0.8149722388,3.7345093386,1.165,0,1.165,2.4795,0.8149722388,2.61
2020-02-16 11:30:00,3.6405000000000003,0.8149722388,3.7306058489,1.161,0,1.161,2.4795,0.8149722388,2.61
2020-02-16 12:00:00,3.675,0.8368297318,3.7690726976,1.129,0,1.129,2.5460000000000003,0.8368297318,2.68
2020-02-16 12:30:00,3.5995,0.8087272408,3.6892329826,1.139,0,1.139,2.4605,0.8087272408,2.59
2020-02-16 13:00:00,3.586,0.8118497398000001,3.6767507394,1.116,0,1.116,2.47,0.8118497398000001,2.6
2020-02-16 13:30:00,3.584,0.8056047418000001,3.6734255130999998,1.133,0,1.133,2.451,0.8056047418000001,2.58
2020-02-16 14:00:00,3.4795,0.7712572528,3.5639525811,1.133,0,1.133,2.3465,0.7712572528,2.47
2020-02-16 14:30:00,3.4755000000000003,0.7712572528,3.5600474716,1.129,0,1.129,2.3465,0.7712572528,2.47
2020-02-16 15:00:00,3.3615,0.7337872648,3.4406577859,1.129,0,1.129,2.2325,0.7337872648,2.35
2020-02-16 15:30:00,3.294,0.6994397758,3.3674399772,1.166,0,1.166,2.128,0.6994397758,2.24
2020-02-16 16:00:00,3.318,0.7056847738,3.3922138789,1.171,0,1.171,2.147,0.7056847738,2.26
2020-02-16 16:30:00,3.449,0.7493997598000001,3.5294760234,1.169,0,1.169,2.2800000000000002,0.7493997598000001,2.4
2020-02-16 17:00:00,3.512,0.7681347538000001,3.5950208622,1.175,0,1.175,2.337,0.7681347538000001,2.46
2020-02-16 17:30:00,3.672,0.8243397358000001,3.7633920869,1.164,0,1.164,2.508,0.8243397358000001,2.64
2020-02-16 18:00:00,3.7825,0.9398721988000001,3.8975204939,0.923,0,0.923,2.8595,0.9398721988000001,3.01
2020-02-16 18:30:00,3.8645,0.9148922068,3.9713206871,1.081,0,1.081,2.7835,0.9148922068,2.93
2020-02-16 19:00:00,3.848,0.8992797118,3.9516841979,1.112,0,1.112,2.7359999999999998,0.8992797118,2.88
2020-02-16 19:30:00,3.7275,0.8524422268,3.8237303775,1.134,0,1.134,2.5935,0.8524422268,2.73
2020-02-16 20:00:00,3.6935000000000002,0.8461972288,3.7891941096,1.119,0,1.119,2.5745,0.8461972288,2.71
2020-02-16 20:30:00,3.643,0.8243397358000001,3.7351017389,1.135,0,1.135,2.508,0.8243397358000001,2.64
2020-02-16 21:00:00,3.582,0.8118497398000001,3.6728495749,1.112,0,1.112,2.47,0.8118497398000001,2.6
2020-02-16 21:30:00,3.4335,0.7587672568,3.5163404272000003,1.125,0,1.125,2.3085,0.7587672568,2.43
2020-02-16 22:00:00,3.3355,0.7212972688,3.4125987165,1.141,0,1.141,2.1945,0.7212972688,2.31
2020-02-16 22:30:00,3.2645,0.7025622748,3.3392445253,1.127,0,1.127,2.1375,0.7025622748,2.25
2020-02-16 23:00:00,3.21,0.6744597838,3.2800908524,1.158,0,1.158,2.052,0.6744597838,2.16
2020-02-16 23:30:00,3.242,0.6807047818,3.312691202,1.171,0,1.171,2.071,0.6807047818,2.18
2020-02-17 00:00:00,3.2365,0.6838272808,3.3079528413,1.156,0,1.156,2.0805,0.6838272808,2.19
2020-02-17 00:30:00,3.5140000000000002,0.7868697478000001,3.6010220771,1.12,0,1.12,2.394,0.7868697478000001,2.52
2020-02-17 01:00:00,3.568,0.8243397358000001,3.6619885308,1.06,0,1.06,2.508,0.8243397358000001,2.64
2020-02-17 01:30:00,3.583,0.8118497398000001,3.6738248461,1.113,0,1.113,2.47,0.8118497398000001,2.6
2020-02-17 02:00:00,3.556,0.8056047418000001,3.6461123131,1.105,0,1.105,2.451,0.8056047418000001,2.58
2020-02-17 02:30:00,3.502,0.7868697478000001,3.5893130262,1.108,0,1.108,2.394,0.7868697478000001,2.52
2020-02-17 03:00:00,3.541,0.7993597438000001,3.6301042685000002,1.109,0,1.109,2.432,0.7993597438000001,2.56
2020-02-17 03:30:00,3.5415,0.7899922468,3.6285410291,1.138,0,1.138,2.4035,0.7899922468,2.5300000000000002
2020-02-17 04:00:00,3.432,0.7556447578000001,3.5142030391,1.133,0,1.133,2.299,0.7556447578000001,2.42
2020-02-17 04:30:00,3.3625,0.7462772608,3.4443193812,1.092,0,1.092,2.2705,0.7462772608,2.39
2020-02-17 05:00:00,3.3245,0.7400322628,3.4058696393,1.073,0,1.073,2.2515,0.7400322628,2.37
2020-02-17 05:30:00,3.2375,0.7337872648,3.3196159416,1.005,0,1.005,2.2325,0.7337872648,2.35
2020-02-17 06:00:00,3.2405,0.7212972688,3.3198057172,1.046,0,1.046,2.1945,0.7212972688,2.31
2020-02-17 06:30:00,3.37,0.7306647658000001,3.448299726,1.147,0,1.147,2.223,0.7306647658000001,2.34
2020-02-17 07:00:00,3.5295,0.7837472488,3.6154709237000002,1.145,0,1.145,2.3845,0.7837472488,2.51
2020-02-17 07:30:00,3.5285,0.7775022508,3.6131457208,1.163,0,1.163,2.3655,0.7775022508,2.49
2020-02-17 08:00:00,3.5805,0.7962372448,3.6679659213,1.158,0,1.158,2.4225,0.7962372448,2.55
2020-02-17 08:30:00,3.5965,0.8087272408,3.6863060101,1.1360000000000001,0,1.1360000000000001,2.4605,0.8087272408,2.59
2020-02-17 09:00:00,3.6185,0.8149722388,3.7091403317,1.139,0,1.139,2.4795,0.8149722388,2.61
2020-02-17 09:30:00,3.6555,0.8212172368,3.7466088667,1.157,0,1.157,2.4985,0.8212172368,2.63
2020-02-17 10:00:00,3.499,0.7681347538000001,3.5823221519,1.162,0,1.162,2.337,0.7681347538000001,2.46
2020-02-17 10:30:00,3.426,0.7618897558000001,3.5096940038,1.108,0,1.108,2.318,0.7618897558000001,2.44
2020-02-17 11:00:00,3.321,0.7056847738,3.3951483031,1.174,0,1.174,2.147,0.7056847738,2.26
2020-02-17 11:30:00,3.2885,0.7025622748,3.3627111086,1.151,0,1.151,2.1375,0.7025622748,2.25
2020-02-17 12:00:00,3.3225,0.7150522708,3.3985741128,1.147,0,1.147,2.1755,0.7150522708,2.29
2020-02-17 12:30:00,3.2285,0.6838272808,3.3001260582,1.148,0,1.148,2.0805,0.6838272808,2.19
2020-02-17 13:00:00,3.2885,0.7088072728,3.364021403,1.1320000000000001,0,1.1320000000000001,2.1565,0.7088072728,2.27
2020-02-17 13:30:00,3.3625,0.7462772608,3.4443193812,1.092,0,1.092,2.2705,0.7462772608,2.39
2020-02-17 14:00:00,3.3435,0.7462772608,3.4257731974,1.073,0,1.073,2.2705,0.7462772608,2.39
2020-02-17 14:30:00,3.2560000000000002,0.7181747698000001,3.334263187,1.071,0,1.071,2.185,0.7181747698000001,2.3
2020-02-17 15:00:00,3.2855,0.7088072728,3.3610888117,1.129,0,1.129,2.1565,0.7088072728,2.27
2020-02-17 15:30:00,3.418,0.7618897558000001,3.5018852066,1.1,0,1.1,2.318,0.7618897558000001,2.44
2020-02-17 16:00:00,3.4505,0.7712572528,3.5356453441999998,1.104,0,1.104,2.3465,0.7712572528,2.47
2020-02-17 16:30:00,3.6025,0.8024822428,3.6907972039,1.161,0,1.161,2.4415,0.8024822428,2.5700000000000003
2020-02-17 17:00:00,3.753,0.8555647258,3.849285648,1.15,0,1.15,2.6029999999999998,0.8555647258,2.74
2020-02-17 17:30:00,3.8335,0.8774222188,3.9326316888,1.164,0,1.164,2.6695,0.8774222188,2.81
2020-02-17 18:00:00,3.9535,0.9273822028,4.0608127265,1.1320000000000001,0,1.1320000000000001,2.8215,0.9273822028,2.9699999999999998
2020-02-17 18:30:00,3.9995000000000003,0.9523621948000001,4.1113250905,1.102,0,1.102,2.8975,0.9523621948000001,3.05
2020-02-17 19:00:00,4.042,0.9804646857,4.1592156713,1.059,0,1.059,2.983,0.9804646857,3.14
2020-02-17 19:30:00,3.9365,0.9336272008000001,4.0457004338,1.096,0,1.096,2.8405,0.9336272008000001,2.99
2020-02-17 20:00:00,3.86,0.9367496998,3.9720397782,1.01,0,1.01,2.85,0.9367496998,3.0
2020-02-17 20:30:00,3.748,0.8618097238,3.8458055073,1.126,0,1.126,2.622,0.8618097238,2.76
2020-02-17 21:00:00,3.596,0.8056047418000001,3.6851343259,1.145,0,1.145,2.451,0.8056047418000001,2.58
2020-02-17 21:30:00,3.507,0.7931147458000001,3.5955639335000003,1.094,0,1.094,2.4130000000000003,0.7931147458000001,2.54
2020-02-17 22:00:00,3.3715,0.7587672568,3.4558269633,1.063,0,1.063,2.3085,0.7587672568,2.43
2020-02-17 22:30:00,3.3175,0.7462772608,3.4004023291,1.047,0,1.047,2.2705,0.7462772608,2.39
2020-02-17 23:00:00,3.261,0.7056847738,3.3364819796000003,1.114,0,1.114,2.147,0.7056847738,2.26
2020-02-17 23:30:00,3.3225,0.7337872648,3.4025652088,1.09,0,1.09,2.2325,0.7337872648,2.35
2020-02-18 00:00:00,3.3565,0.7150522708,3.4318205081,1.181,0,1.181,2.1755,0.7150522708,2.29
2020-02-18 00:30:00,3.5915,0.7899922468,3.6773577471000003,1.188,0,1.188,2.4035,0.7899922468,2.5300000000000002
2020-02-18 01:00:00,3.6405000000000003,0.8711772208,3.7432859896,0.99,0,0.99,2.6505,0.8711772208,2.79
2020-02-18 01:30:00,3.645,0.8305847338000001,3.7384349667,1.118,0,1.118,2.527,0.8305847338000001,2.66
2020-02-18 02:00:00,3.654,0.8305847338000001,3.7472105625000003,1.127,0,1.127,2.527,0.8305847338000001,2.66
2020-02-18 02:30:00,3.6865,0.8399522308,3.7809789738,1.131,0,1.131,2.5555,0.8399522308,2.69
2020-02-18 03:00:00,3.616,0.8430747298,3.7129814166,1.051,0,1.051,2.565,0.8430747298,2.7
2020-02-18 03:30:00,3.5975,0.7899922468,3.6832178866,1.194,0,1.194,2.4035,0.7899922468,2.5300000000000002
2020-02-18 04:00:00,3.529,0.7556447578000001,3.6089943198,1.23,0,1.23,2.299,0.7556447578000001,2.42
2020-02-18 04:30:00,3.4845,0.7587672568,3.5661559136000003,1.176,0,1.176,2.3085,0.7587672568,2.43
2020-02-18 05:00:00,3.401,0.7369097638000001,3.4799191083,1.159,0,1.159,2.242,0.7369097638000001,2.36
2020-02-18 05:30:00,3.298,0.7181747698000001,3.3752894691,1.113,0,1.113,2.185,0.7181747698000001,2.3
2020-02-18 06:00:00,3.293,0.7119297718,3.3690789543,1.127,0,1.127,2.166,0.7119297718,2.2800000000000002
2020-02-18 06:30:00,3.469,0.7743797518000001,3.5543810994,1.113,0,1.113,2.356,0.7743797518000001,2.48
2020-02-18 07:00:00,3.5715,0.8087272408,3.661919169,1.111,0,1.111,2.4605,0.8087272408,2.59
2020-02-18 07:30:00,3.5869999999999997,0.8180947378000001,3.6791096749000003,1.098,0,1.098,2.489,0.8180947378000001,2.62
2020-02-18 08:00:00,3.6415,0.8461972288,3.7385253777000003,1.067,0,1.067,2.5745,0.8461972288,2.71
2020-02-18 08:30:00,3.6275,0.8149722388,3.7179209244,1.148,0,1.148,2.4795,0.8149722388,2.61
2020-02-18 09:00:00,3.5869999999999997,0.8056047418000001,3.6763525402,1.1360000000000001,0,1.1360000000000001,2.451,0.8056047418000001,2.58
2020-02-18 09:30:00,3.627,0.8056047418000001,3.7153906928,1.176,0,1.176,2.451,0.8056047418000001,2.58
2020-02-18 10:00:00,3.5700000000000003,0.7743797518000001,3.6530212154,1.214,0,1.214,2.356,0.7743797518000001,2.48
2020-02-18 10:30:00,3.498,0.7556447578000001,3.5786873292,1.199,0,1.199,2.299,0.7556447578000001,2.42
2020-02-18 11:00:00,3.504,0.7681347538000001,3.5872060158,1.167,0,1.167,2.337,0.7681347538000001,2.46
2020-02-18 11:30:00,3.515,0.7556447578000001,3.5953058284,1.216,0,1.216,2.299,0.7556447578000001,2.42
2020-02-18 12:00:00,3.3445,0.7025622748,3.4174952816,1.207,0,1.207,2.1375,0.7025622748,2.25
2020-02-18 12:30:00,3.3055,0.7212972688,3.3832824298,1.111,0,1.111,2.1945,0.7212972688,2.31
2020-02-18 13:00:00,3.4345,0.7650122548,3.5186693507999998,1.107,0,1.107,2.3275,0.7650122548,2.45
2020-02-18 13:30:00,3.377,0.7493997598000001,3.4591514856,1.097,0,1.097,2.2800000000000002,0.7493997598000001,2.4
2020-02-18 14:00:00,3.402,0.7556447578000001,3.4849107593,1.103,0,1.103,2.299,0.7556447578000001,2.42
2020-02-18 14:30:00,3.337,0.7369097638000001,3.4173974015,1.095,0,1.095,2.242,0.7369097638000001,2.36
2020-02-18 15:00:00,3.4314999999999998,0.7712572528,3.5171053439,1.085,0,1.085,2.3465,0.7712572528,2.47
2020-02-18 15:30:00,3.5205,0.7962372448,3.609420175,1.098,0,1.098,2.4225,0.7962372448,2.55
2020-02-18 16:00:00,3.5855,0.8149722388,3.6769539023,1.106,0,1.106,2.4795,0.8149722388,2.61
2020-02-18 16:30:00,3.665,0.8430747298,3.7607180165000003,1.1,0,1.1,2.565,0.8430747298,2.7
2020-02-18 17:00:00,3.692,0.8493197278,3.7884308097,1.108,0,1.108,2.584,0.8493197278,2.7199999999999998
2020-02-18 17:30:00,4.0045,0.9461171968000001,4.114748838,1.126,0,1.126,2.8785,0.9461171968000001,3.03
2020-02-18 18:00:00,4.053,0.9679746898,4.166987401,1.108,0,1.108,2.9450000000000003,0.9679746898,3.1
2020-02-18 18:30:00,4.0525,0.9648521908000001,4.1657767583,1.117,0,1.117,2.9355,0.9648521908000001,3.09
2020-02-18 19:00:00,3.996,0.9492396958,4.1071975847,1.108,0,1.108,2.888,0.9492396958,3.04
2020-02-18 19:30:00,3.9185,0.9273822028,4.0267455842,1.097,0,1.097,2.8215,0.9273822028,2.9699999999999998
2020-02-18 20:00:00,3.848,0.9117697078,3.954545233,1.074,0,1.074,2.774,0.9117697078,2.92
2020-02-18 20:30:00,3.6365,1.0710171567,3.7909378787,0.378,0,0.378,3.2585,1.0710171567,3.43
2020-02-18 21:00:00,3.5025,1.0210571727,3.6482960406,0.396,0,0.396,3.1065,1.0210571727,3.27
2020-02-18 21:30:00,3.419,0.9117697078,3.5384862583,0.645,0,0.645,2.774,0.9117697078,2.92
2020-02-18 22:00:00,3.3275,0.8399522308,3.4318764547000002,0.772,0,0.772,2.5555,0.8399522308,2.69
2020-02-18 22:30:00,3.1505,0.8586872248,3.2654240153,0.538,0,0.538,2.6125,0.8586872248,2.75
2020-02-18 23:00:00,3.1675,0.7337872648,3.2513843206,0.935,0,0.935,2.2325,0.7337872648,2.35
2020-02-18 23:30:00,3.2295,0.7275422668,3.310436225,1.016,0,1.016,2.2135,0.7275422668,2.33
2020-02-19 00:00:00,3.172,0.7618897558000001,3.2622170375,0.854,0,0.854,2.318,0.7618897558000001,2.44
2020-02-19 00:30:00,3.343,0.8118497398000001,3.4401670018,0.873,0,0.873,2.47,0.8118497398000001,2.6
2020-02-19 01:00:00,3.445,0.8305847338000001,3.5437121779,0.918,0,0.918,2.527,0.8305847338000001,2.66
2020-02-19 01:30:00,3.415,0.8180947378000001,3.5116241257,0.926,0,0.926,2.489,0.8180947378000001,2.62
2020-02-19 02:00:00,3.3455,0.8461972288,3.4508578644,0.771,0,0.771,2.5745,0.8461972288,2.71
2020-02-19 02:30:00,3.406,0.7931147458000001,3.4971226744,0.993,0,0.993,2.4130000000000003,0.7931147458000001,2.54
2020-02-19 03:00:00,3.493,0.8118497398000001,3.5861049901,1.023,0,1.023,2.47,0.8118497398000001,2.6
2020-02-19 03:30:00,3.459,0.8180947378000001,3.5544282241,0.97,0,0.97,2.489,0.8180947378000001,2.62
2020-02-19 04:00:00,3.4130000000000003,0.8368297318,3.514093482,0.867,0,0.867,2.5460000000000003,0.8368297318,2.68
2020-02-19 04:30:00,3.3175,0.8149722388,3.4161361214,0.838,0,0.838,2.4795,0.8149722388,2.61
2020-02-19 05:00:00,3.231,0.7743797518000001,3.3225028217,0.875,0,0.875,2.356,0.7743797518000001,2.48
2020-02-19 05:30:00,3.2185,0.8087272408,3.3185511899,0.758,0,0.758,2.4605,0.8087272408,2.59
2020-02-19 06:00:00,3.267,0.8118497398000001,3.3663613888,0.797,0,0.797,2.47,0.8118497398000001,2.6
2020-02-19 06:30:00,3.372,0.9117697078,3.4930943302,0.598,0,0.598,2.774,0.9117697078,2.92
2020-02-19 07:00:00,3.3235,0.9523621948000001,3.4572598977,0.426,0,0.426,2.8975,0.9523621948000001,3.05
2020-02-19 07:30:00,3.293,0.9679746898,3.4323204979,0.34800000000000003,0,0.34800000000000003,2.9450000000000003,0.9679746898,3.1
2020-02-19 08:00:00,3.3685,0.9398721988000001,3.497163422,0.509,0,0.509,2.8595,0.9398721988000001,3.01
2020-02-19 08:30:00,3.4985,0.9461171968000001,3.6241743887,0.62,0,0.62,2.8785,0.9461171968000001,3.03
2020-02-19 09:00:00,3.5255,0.9273822028,3.6454338562,0.704,0,0.704,2.8215,0.9273822028,2.9699999999999998
2020-02-19 09:30:00,3.511,0.8992797118,3.6243378706,0.775,0,0.775,2.7359999999999998,0.8992797118,2.88
2020-02-19 10:00:00,3.496,0.8867897158,3.6067176213,0.798,0,0.798,2.698,0.8867897158,2.84
2020-02-19 10:30:00,3.467,0.8555647258,3.5710054607,0.864,0,0.864,2.6029999999999998,0.8555647258,2.74
2020-02-19 11:00:00,3.4325,0.8212172368,3.5293701988,0.934,0,0.934,2.4985,0.8212172368,2.63
2020-02-19 11:30:00,3.445,0.7993597438000001,3.5365238583,1.013,0,1.013,2.432,0.7993597438000001,2.56
2020-02-19 12:00:00,3.4495,0.7837472488,3.5374157234,1.065,0,1.065,2.3845,0.7837472488,2.51
2020-02-19 12:30:00,3.5205,0.7962372448,3.609420175,1.098,0,1.098,2.4225,0.7962372448,2.55
2020-02-19 13:00:00,3.3215,0.7337872648,3.4015887465,1.089,0,1.089,2.2325,0.7337872648,2.35
2020-02-19 13:30:00,3.3035,0.7337872648,3.3840147754,1.071,0,1.071,2.2325,0.7337872648,2.35
2020-02-19 14:00:00,3.3645,0.7462772608,3.4462718987,1.094,0,1.094,2.2705,0.7462772608,2.39
2020-02-19 14:30:00,3.38,0.7431547618000001,3.4607338817,1.119,0,1.119,2.261,0.7431547618000001,2.38
2020-02-19 15:00:00,3.336,0.7306647658000001,3.4150793549,1.113,0,1.113,2.223,0.7306647658000001,2.34
2020-02-19 15:30:00,3.368,0.7431547618000001,3.4490147869,1.107,0,1.107,2.261,0.7431547618000001,2.38
2020-02-19 16:00:00,3.434,0.7556447578000001,3.5161562821,1.135,0,1.135,2.299,0.7556447578000001,2.42
2020-02-19 16:30:00,3.4745,0.7712572528,3.5590712272,1.1280000000000001,0,1.1280000000000001,2.3465,0.7712572528,2.47
2020-02-19 17:00:00,3.702,0.8493197278,3.7981769311,1.118,0,1.118,2.584,0.8493197278,2.7199999999999998
2020-02-19 17:30:00,3.786,0.8742997198,3.8856397157,1.126,0,1.126,2.66,0.8742997198,2.8
2020-02-19 18:00:00,3.809,0.8867897158,3.910866528,1.111,0,1.111,2.698,0.8867897158,2.84
2020-02-19 18:30:00,3.9165,0.9336272008000001,4.0262429137,1.076,0,1.076,2.8405,0.9336272008000001,2.99
2020-02-19 19:00:00,3.875,0.9367496998,3.9866182411,1.025,0,1.025,2.85,0.9367496998,3.0
2020-02-19 19:30:00,3.8235,0.9086472088,3.9299862595,1.059,0,1.059,2.7645,0.9086472088,2.91
2020-02-19 20:00:00,3.6865,0.8649322228,3.7866066603,1.055,0,1.055,2.6315,0.8649322228,2.77
2020-02-19 20:30:00,3.558,0.8243397358000001,3.6522458844,1.05,0,1.05,2.508,0.8243397358000001,2.64
2020-02-19 21:00:00,3.4915000000000003,0.8149722388,3.5853524234,1.012,0,1.012,2.4795,0.8149722388,2.61
2020-02-19 21:30:00,3.402,0.7868697478000001,3.4918144281,1.008,0,1.008,2.394,0.7868697478000001,2.52
2020-02-19 22:00:00,3.313,0.7556447578000001,3.398082989,1.014,0,1.014,2.299,0.7556447578000001,2.42
2020-02-19 22:30:00,3.215,0.7181747698000001,3.2942373928,1.03,0,1.03,2.185,0.7181747698000001,2.3
2020-02-19 23:00:00,3.1285,0.6713372848,3.1997196752,1.086,0,1.086,2.0425,0.6713372848,2.15
2020-02-19 23:30:00,3.1715,0.6838272808,3.2443846874,1.091,0,1.091,2.0805,0.6838272808,2.19
2020-02-20 00:00:00,3.1445,0.6775822828,3.2166749914,1.083,0,1.083,2.0615,0.6775822828,2.17
2020-02-20 00:30:00,3.4565,0.7775022508,3.5428663537,1.091,0,1.091,2.3655,0.7775022508,2.49
2020-02-20 01:00:00,3.5615,0.8087272408,3.6521667541,1.101,0,1.101,2.4605,0.8087272408,2.59
2020-02-20 01:30:00,3.556,0.8118497398000001,3.6474972241,1.086,0,1.086,2.47,0.8118497398000001,2.6
2020-02-20 02:00:00,3.481,0.7806247498000001,3.5674551153,1.106,0,1.106,2.375,0.7806247498000001,2.5
2020-02-20 02:30:00,3.4775,0.7775022508,3.5633574056,1.112,0,1.112,2.3655,0.7775022508,2.49
2020-02-20 03:00:00,3.4625,0.7775022508,3.5487203327,1.097,0,1.097,2.3655,0.7775022508,2.49
2020-02-20 03:30:00,3.4735,0.7775022508,3.5594538907,1.108,0,1.108,2.3655,0.7775022508,2.49
2020-02-20 04:00:00,3.4325,0.7650122548,3.5167172192000002,1.105,0,1.105,2.3275,0.7650122548,2.45
2020-02-20 04:30:00,3.3835,0.7525222588,3.4661739714,1.094,0,1.094,2.2895,0.7525222588,2.41
2020-02-20 05:00:00,3.307,0.7306647658000001,3.3867565605,1.084,0,1.084,2.223,0.7306647658000001,2.34
2020-02-20 05:30:00,3.2565,0.7025622748,3.3314240198,1.119,0,1.119,2.1375,0.7025622748,2.25
2020-02-20 06:00:00,3.2385,0.6963172768,3.3125126415,1.12,0,1.12,2.1185,0.6963172768,2.23
2020-02-20 06:30:00,3.42,0.7493997598000001,3.5011426706,1.1400000000000001,0,1.1400000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-02-20 07:00:00,3.4859999999999998,0.7681347538000001,3.5696256106,1.149,0,1.149,2.337,0.7681347538000001,2.46
2020-02-20 07:30:00,3.5675,0.7962372448,3.6552770073,1.145,0,1.145,2.4225,0.7962372448,2.55
2020-02-20 08:00:00,3.624,0.8180947378000001,3.715192458,1.135,0,1.135,2.489,0.8180947378000001,2.62
2020-02-20 08:30:00,3.5975,0.8087272408,3.6872816546,1.137,0,1.137,2.4605,0.8087272408,2.59
2020-02-20 09:00:00,3.605,0.8118497398000001,3.6952841569,1.135,0,1.135,2.47,0.8118497398000001,2.6
2020-02-20 09:30:00,3.5484999999999998,0.8212172368,3.6422863699,1.05,0,1.05,2.4985,0.8212172368,2.63
2020-02-20 10:00:00,3.4755000000000003,0.7962372448,3.5655425955,1.053,0,1.053,2.4225,0.7962372448,2.55
2020-02-20 10:30:00,3.6790000000000003,0.8430747298,3.7743629926,1.114,0,1.114,2.565,0.8430747298,2.7
2020-02-20 11:00:00,3.6335,0.7899922468,3.7183880916,1.23,0,1.23,2.4035,0.7899922468,2.5300000000000002
2020-02-20 11:30:00,3.659,0.7993597438000001,3.7452979855,1.227,0,1.227,2.432,0.7993597438000001,2.56
2020-02-20 12:00:00,3.5895,0.8087272408,3.679476865,1.129,0,1.129,2.4605,0.8087272408,2.59
2020-02-20 12:30:00,3.6435,0.8212172368,3.7349016051,1.145,0,1.145,2.4985,0.8212172368,2.63
2020-02-20 13:00:00,3.46,0.7556447578000001,3.5415531903,1.161,0,1.161,2.299,0.7556447578000001,2.42
2020-02-20 13:30:00,3.378,0.7181747698000001,3.4534995295,1.193,0,1.193,2.185,0.7181747698000001,2.3
2020-02-20 14:00:00,3.398,0.7244197678000001,3.4743615241,1.194,0,1.194,2.204,0.7244197678000001,2.32
2020-02-20 14:30:00,3.276,0.6807047818,3.3459729527,1.205,0,1.205,2.071,0.6807047818,2.18
2020-02-20 15:00:00,3.284,0.6744597838,3.3525441086,1.232,0,1.232,2.052,0.6744597838,2.16
2020-02-20 15:30:00,3.3345000000000002,0.6963172768,3.4064274541,1.216,0,1.216,2.1185,0.6963172768,2.23
2020-02-20 16:00:00,3.3845,0.7025622748,3.4566506911,1.2469999999999999,0,1.2469999999999999,2.1375,0.7025622748,2.25
2020-02-20 16:30:00,3.499,0.7493997598000001,3.5783517155,1.219,0,1.219,2.2800000000000002,0.7493997598000001,2.4
