Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-02-20 17:00:00,3.439,0.7431547618000001,3.5183803092,1.178,0,1.178,2.261,0.7431547618000001,2.38
2020-02-20 17:30:00,3.5955,0.7775022508,3.6786043549,1.23,0,1.23,2.3655,0.7775022508,2.49
2020-02-20 18:00:00,3.8195,0.8586872248,3.9148338407,1.207,0,1.207,2.6125,0.8586872248,2.75
2020-02-20 18:30:00,3.903,0.8867897158,4.0024748594,1.205,0,1.205,2.698,0.8867897158,2.84
2020-02-20 19:00:00,3.91,0.8992797118,4.0120822524,1.174,0,1.174,2.7359999999999998,0.8992797118,2.88
2020-02-20 19:30:00,3.8105,0.8774222188,3.9102148279,1.141,0,1.141,2.6695,0.8774222188,2.81
2020-02-20 20:00:00,3.7119999999999997,0.8618097238,3.8107295889,1.09,0,1.09,2.622,0.8618097238,2.76
2020-02-20 20:30:00,3.6095,0.8274622348,3.7031316477000003,1.092,0,1.092,2.5175,0.8274622348,2.65
2020-02-20 21:00:00,3.5355,0.8149722388,3.6282144369,1.056,0,1.056,2.4795,0.8149722388,2.61
2020-02-20 21:30:00,3.3810000000000002,0.7681347538000001,3.4671590676,1.044,0,1.044,2.337,0.7681347538000001,2.46
2020-02-20 22:00:00,3.33,0.7369097638000001,3.410562417,1.088,0,1.088,2.242,0.7369097638000001,2.36
2020-02-20 22:30:00,3.156,0.7493997598000001,3.2437533815,0.876,0,0.876,2.2800000000000002,0.7493997598000001,2.4
2020-02-20 23:00:00,3.125,0.7369097638000001,3.2107103575,0.883,0,0.883,2.242,0.7369097638000001,2.36
2020-02-20 23:30:00,3.1265,0.7275422668,3.2100342677,0.913,0,0.913,2.2135,0.7275422668,2.33
2020-02-21 00:00:00,3.138,0.7181747698000001,3.2191332684,0.9530000000000001,0,0.9530000000000001,2.185,0.7181747698000001,2.3
2020-02-21 00:30:00,3.44,0.8368297318,3.5403225842,0.894,0,0.894,2.5460000000000003,0.8368297318,2.68
2020-02-21 01:00:00,3.4855,0.8961572128,3.5988620424,0.759,0,0.759,2.7265,0.8961572128,2.87
2020-02-21 01:30:00,3.4795,0.8774222188,3.5884244454000003,0.81,0,0.81,2.6695,0.8774222188,2.81
2020-02-21 02:00:00,3.451,0.8243397358000001,3.5480892041,0.9430000000000001,0,0.9430000000000001,2.508,0.8243397358000001,2.64
2020-02-21 02:30:00,3.43,0.8118497398000001,3.5247694960000002,0.96,0,0.96,2.47,0.8118497398000001,2.6
2020-02-21 03:00:00,3.475,0.7931147458000001,3.5643591289,1.062,0,1.062,2.4130000000000003,0.7931147458000001,2.54
2020-02-21 03:30:00,3.4465,0.7837472488,3.5344903452,1.062,0,1.062,2.3845,0.7837472488,2.51
2020-02-21 04:00:00,3.332,0.7618897558000001,3.4179964892,1.014,0,1.014,2.318,0.7618897558000001,2.44
2020-02-21 04:30:00,3.2665,0.7337872648,3.3479047179,1.034,0,1.034,2.2325,0.7337872648,2.35
2020-02-21 05:00:00,3.1905,0.7337872648,3.2737950455,0.9580000000000001,0,0.9580000000000001,2.2325,0.7337872648,2.35
2020-02-21 05:30:00,3.2135,0.7275422668,3.2948292824,1.0,0,1.0,2.2135,0.7275422668,2.33
2020-02-21 06:00:00,3.2335,0.7275422668,3.3143385464,1.02,0,1.02,2.2135,0.7275422668,2.33
2020-02-21 06:30:00,3.366,0.7493997598000001,3.4484135483,1.086,0,1.086,2.2800000000000002,0.7493997598000001,2.4
2020-02-21 07:00:00,3.439,0.7618897558000001,3.5223851294,1.121,0,1.121,2.318,0.7618897558000001,2.44
2020-02-21 07:30:00,3.46,0.7993597438000001,3.5511372826,1.028,0,1.028,2.432,0.7993597438000001,2.56
2020-02-21 08:00:00,3.516,0.8305847338000001,3.6127727579,0.989,0,0.989,2.527,0.8305847338000001,2.66
2020-02-21 08:30:00,3.565,0.8243397358000001,3.6590655911,1.057,0,1.057,2.508,0.8243397358000001,2.64
2020-02-21 09:00:00,3.559,0.8180947378000001,3.6518159866,1.07,0,1.07,2.489,0.8180947378000001,2.62
2020-02-21 09:30:00,3.5965,0.7962372448,3.6835860245000003,1.174,0,1.174,2.4225,0.7962372448,2.55
2020-02-21 10:00:00,3.5885,0.7899922468,3.6744278466,1.185,0,1.185,2.4035,0.7899922468,2.5300000000000002
2020-02-21 10:30:00,3.5555,0.7775022508,3.6395178252,1.19,0,1.19,2.3655,0.7775022508,2.49
2020-02-21 11:00:00,3.5265,0.7650122548,3.608524075,1.199,0,1.199,2.3275,0.7650122548,2.45
2020-02-21 11:30:00,3.549,0.7681347538000001,3.6311750164000003,1.212,0,1.212,2.337,0.7681347538000001,2.46
2020-02-21 12:00:00,3.516,0.7556447578000001,3.5962834983,1.217,0,1.217,2.299,0.7556447578000001,2.42
2020-02-21 12:30:00,3.398,0.7244197678000001,3.4743615241,1.194,0,1.194,2.204,0.7244197678000001,2.32
2020-02-21 13:00:00,3.3725,0.7150522708,3.4474709571,1.197,0,1.197,2.1755,0.7150522708,2.29
2020-02-21 13:30:00,3.376,0.7306647658000001,3.4541637193,1.153,0,1.153,2.223,0.7306647658000001,2.34
2020-02-21 14:00:00,3.3205,0.7150522708,3.3966189071,1.145,0,1.145,2.1755,0.7150522708,2.29
2020-02-21 14:30:00,3.296,0.7056847738,3.3706982956,1.149,0,1.149,2.147,0.7056847738,2.26
2020-02-21 15:00:00,3.311,0.7056847738,3.3853673361,1.164,0,1.164,2.147,0.7056847738,2.26
2020-02-21 15:30:00,3.377,0.7056847738,3.4499449271,1.23,0,1.23,2.147,0.7056847738,2.26
2020-02-21 16:00:00,3.4185,0.7150522708,3.4924836435,1.2429999999999999,0,1.2429999999999999,2.1755,0.7150522708,2.29
2020-02-21 16:30:00,3.504,0.7556447578000001,3.5845522733,1.205,0,1.205,2.299,0.7556447578000001,2.42
2020-02-21 17:00:00,3.624,0.8056047418000001,3.712462121,1.173,0,1.173,2.451,0.8056047418000001,2.58
2020-02-21 17:30:00,3.787,0.8368297318,3.8783569975,1.241,0,1.241,2.5460000000000003,0.8368297318,2.68
2020-02-21 18:00:00,3.8,0.8430747298,3.8923996455000003,1.235,0,1.235,2.565,0.8430747298,2.7
2020-02-21 18:30:00,3.862,0.8680547218,3.9583535719,1.221,0,1.221,2.641,0.8680547218,2.7800000000000002
2020-02-21 19:00:00,3.806,0.8555647258,3.900977698,1.203,0,1.203,2.6029999999999998,0.8555647258,2.74
2020-02-21 19:30:00,3.6935000000000002,0.8149722388,3.7823434535000002,1.214,0,1.214,2.4795,0.8149722388,2.61
2020-02-21 20:00:00,3.6795,0.8149722388,3.7686735067,1.2,0,1.2,2.4795,0.8149722388,2.61
2020-02-21 20:30:00,3.6005000000000003,0.7899922468,3.6861481251,1.197,0,1.197,2.4035,0.7899922468,2.5300000000000002
2020-02-21 21:00:00,3.565,0.7806247498000001,3.6494657142999998,1.19,0,1.19,2.375,0.7806247498000001,2.5
2020-02-21 21:30:00,3.463,0.7431547618000001,3.5418424584,1.202,0,1.202,2.261,0.7431547618000001,2.38
2020-02-21 22:00:00,3.2795,0.6838272808,3.3500358207,1.199,0,1.199,2.0805,0.6838272808,2.19
2020-02-21 22:30:00,3.2185,0.6650922868,3.2865011791,1.195,0,1.195,2.0235,0.6650922868,2.13
2020-02-21 23:00:00,3.21,0.6557247898,3.2762898223,1.215,0,1.215,1.995,0.6557247898,2.1
2020-02-21 23:30:00,3.2175,0.6588472888,3.2842633877000003,1.213,0,1.213,2.0045,0.6588472888,2.11
2020-02-22 00:00:00,3.2435,0.6713372848,3.3122478772,1.201,0,1.201,2.0425,0.6713372848,2.15
2020-02-22 00:30:00,3.552,0.7743797518000001,3.6354322989,1.196,0,1.196,2.356,0.7743797518000001,2.48
2020-02-22 01:00:00,3.5745,0.7837472488,3.6594138875,1.19,0,1.19,2.3845,0.7837472488,2.51
2020-02-22 01:30:00,3.55,0.7743797518000001,3.6334782234,1.194,0,1.194,2.356,0.7743797518000001,2.48
2020-02-22 02:00:00,3.5404999999999998,0.7587672568,3.62089326,1.232,0,1.232,2.3085,0.7587672568,2.43
2020-02-22 02:30:00,3.5385,0.7525222588,3.6176334806,1.249,0,1.249,2.2895,0.7525222588,2.41
2020-02-22 03:00:00,3.552,0.7618897558000001,3.6327923145,1.234,0,1.234,2.318,0.7618897558000001,2.44
2020-02-22 03:30:00,3.4835000000000003,0.7337872648,3.5599460670000003,1.251,0,1.251,2.2325,0.7337872648,2.35
2020-02-22 04:00:00,3.4205,0.7088072728,3.493168762,1.264,0,1.264,2.1565,0.7088072728,2.27
2020-02-22 04:30:00,3.3255,0.6838272808,3.3950802641,1.245,0,1.245,2.0805,0.6838272808,2.19
2020-02-22 05:00:00,3.263,0.6682147858,3.3307176404,1.23,0,1.23,2.033,0.6682147858,2.14
2020-02-22 05:30:00,3.233,0.6682147858,3.3013330641,1.2,0,1.2,2.033,0.6682147858,2.14
2020-02-22 06:00:00,3.1875,0.6463572928,3.2523735948,1.221,0,1.221,1.9665,0.6463572928,2.07
2020-02-22 06:30:00,3.283,0.6619697878,3.349073454,1.2690000000000001,0,1.2690000000000001,2.014,0.6619697878,2.12
2020-02-22 07:00:00,3.356,0.6869497798,3.4255854974,1.266,0,1.266,2.09,0.6869497798,2.2
2020-02-22 07:30:00,3.35,0.6869497798,3.4197075898,1.26,0,1.26,2.09,0.6869497798,2.2
2020-02-22 08:00:00,3.4075,0.7150522708,3.4817173923,1.232,0,1.232,2.1755,0.7150522708,2.29
2020-02-22 08:30:00,3.426,0.7369097638000001,3.5043561463,1.184,0,1.184,2.242,0.7369097638000001,2.36
2020-02-22 09:00:00,3.432,0.7306647658000001,3.5089164994,1.209,0,1.209,2.223,0.7306647658000001,2.34
2020-02-22 09:30:00,3.5025,0.7587672568,3.5837458057,1.194,0,1.194,2.3085,0.7587672568,2.43
2020-02-22 10:00:00,3.3775,0.7088072728,3.4510743255,1.221,0,1.221,2.1565,0.7088072728,2.27
2020-02-22 10:30:00,3.266,0.6682147858,3.3336567009999998,1.233,0,1.233,2.033,0.6682147858,2.14
2020-02-22 11:00:00,3.175,0.6432347938,3.2395024309,1.218,0,1.218,1.957,0.6432347938,2.06
2020-02-22 11:30:00,3.2605,0.6713372848,3.3288968143,1.218,0,1.218,2.0425,0.6713372848,2.15
2020-02-22 12:00:00,3.3235,0.6900722788,3.3943853641,1.224,0,1.224,2.0995,0.6900722788,2.21
2020-02-22 12:30:00,3.3285,0.6963172768,3.4005543665999998,1.21,0,1.21,2.1185,0.6963172768,2.23
2020-02-22 13:00:00,3.2905,0.6838272808,3.3608049631,1.21,0,1.21,2.0805,0.6838272808,2.19
2020-02-22 13:30:00,3.2815,0.6838272808,3.3519937351,1.201,0,1.201,2.0805,0.6838272808,2.19
2020-02-22 14:00:00,3.2625,0.6775822828,3.3321200459,1.201,0,1.201,2.0615,0.6775822828,2.17
2020-02-22 14:30:00,3.2645,0.6775822828,3.3340782834000002,1.203,0,1.203,2.0615,0.6775822828,2.17
2020-02-22 15:00:00,3.3325,0.7025622748,3.4057524866,1.195,0,1.195,2.1375,0.7025622748,2.25
2020-02-22 15:30:00,3.3335,0.7088072728,3.4080243544,1.177,0,1.177,2.1565,0.7088072728,2.27
2020-02-22 16:00:00,3.3815,0.7150522708,3.4562757413,1.206,0,1.206,2.1755,0.7150522708,2.29
2020-02-22 16:30:00,3.495,0.7618897558000001,3.5770799544000003,1.177,0,1.177,2.318,0.7618897558000001,2.44
2020-02-22 17:00:00,3.561,0.7931147458000001,3.6482532807,1.148,0,1.148,2.4130000000000003,0.7931147458000001,2.54
2020-02-22 17:30:00,3.6785,0.8274622348,3.7704185444,1.161,0,1.161,2.5175,0.8274622348,2.65
2020-02-22 18:00:00,3.702,0.8368297318,3.7954035359000002,1.156,0,1.156,2.5460000000000003,0.8368297318,2.68
2020-02-22 18:30:00,3.707,0.8368297318,3.8002806475,1.161,0,1.161,2.5460000000000003,0.8368297318,2.68
2020-02-22 19:00:00,3.7055,0.8337072328,3.7981308561000002,1.169,0,1.169,2.5365,0.8337072328,2.67
2020-02-22 19:30:00,3.6485000000000003,0.8212172368,3.7397794053,1.15,0,1.15,2.4985,0.8212172368,2.63
2020-02-22 20:00:00,3.4735,0.7837472488,3.5608232194,1.089,0,1.089,2.3845,0.7837472488,2.51
2020-02-22 20:30:00,3.414,0.7743797518000001,3.5007227825,1.058,0,1.058,2.356,0.7743797518000001,2.48
2020-02-22 21:00:00,3.3745,0.7837472488,3.464319558,0.99,0,0.99,2.3845,0.7837472488,2.51
2020-02-22 21:30:00,3.2725,0.7775022508,3.3635942086,0.907,0,0.907,2.3655,0.7775022508,2.49
2020-02-22 22:00:00,3.1305,0.7525222588,3.2196770024,0.841,0,0.841,2.2895,0.7525222588,2.41
2020-02-22 22:30:00,3.062,0.6931947778,3.1394845118,0.9530000000000001,0,0.9530000000000001,2.109,0.6931947778,2.22
2020-02-22 23:00:00,3.0425,0.6588472888,3.1130187921,1.038,0,1.038,2.0045,0.6588472888,2.11
2020-02-22 23:30:00,3.1305,0.6650922868,3.2003715409,1.107,0,1.107,2.0235,0.6650922868,2.13
2020-02-23 00:00:00,3.233,0.6682147858,3.3013330641,1.2,0,1.2,2.033,0.6682147858,2.14
2020-02-23 00:30:00,3.4685,0.7275422668,3.5439822234,1.255,0,1.255,2.2135,0.7275422668,2.33
2020-02-23 01:00:00,3.4855,0.7400322628,3.5631949147,1.234,0,1.234,2.2515,0.7400322628,2.37
2020-02-23 01:30:00,3.471,0.7431547618000001,3.5496647729,1.21,0,1.21,2.261,0.7431547618000001,2.38
2020-02-23 02:00:00,3.4615,0.7400322628,3.5397217405,1.21,0,1.21,2.2515,0.7400322628,2.37
2020-02-23 02:30:00,3.4535,0.7337872648,3.5305957004,1.221,0,1.221,2.2325,0.7337872648,2.35
2020-02-23 03:00:00,3.466,0.7306647658000001,3.5421782846000003,1.2429999999999999,0,1.2429999999999999,2.223,0.7306647658000001,2.34
2020-02-23 03:30:00,3.4125,0.7088072728,3.4853355649,1.256,0,1.256,2.1565,0.7088072728,2.27
2020-02-23 04:00:00,3.3575,0.6900722788,3.4276823073,1.258,0,1.258,2.0995,0.6900722788,2.21
2020-02-23 04:30:00,3.2800000000000002,0.6682147858,3.3473737466999998,1.2469999999999999,0,1.2469999999999999,2.033,0.6682147858,2.14
2020-02-23 05:00:00,3.251,0.6619697878,3.3177108072,1.237,0,1.237,2.014,0.6619697878,2.12
2020-02-23 05:30:00,3.253,0.6619697878,3.3196706162,1.239,0,1.239,2.014,0.6619697878,2.12
2020-02-23 06:00:00,3.2045,0.6463572928,3.2690362494,1.238,0,1.238,1.9665,0.6463572928,2.07
2020-02-23 06:30:00,3.263,0.6619697878,3.3294703783,1.249,0,1.249,2.014,0.6619697878,2.12
2020-02-23 07:00:00,3.3135,0.6775822828,3.3820703718000003,1.252,0,1.252,2.0615,0.6775822828,2.17
2020-02-23 07:30:00,3.308,0.6744597838,3.3760568716,1.256,0,1.256,2.052,0.6744597838,2.16
2020-02-23 08:00:00,3.356,0.6931947778,3.4268432996,1.2469999999999999,0,1.2469999999999999,2.109,0.6931947778,2.22
2020-02-23 08:30:00,3.4215,0.7088072728,3.4941479648,1.2650000000000001,0,1.2650000000000001,2.1565,0.7088072728,2.27
2020-02-23 09:00:00,3.544,0.7493997598000001,3.6223660776,1.264,0,1.264,2.2800000000000002,0.7493997598000001,2.4
2020-02-23 09:30:00,3.485,0.7369097638000001,3.5620585341,1.2429999999999999,0,1.2429999999999999,2.242,0.7369097638000001,2.36
2020-02-23 10:00:00,3.439,0.7369097638000001,3.5170665333,1.197,0,1.197,2.242,0.7369097638000001,2.36
2020-02-23 10:30:00,3.474,0.7369097638000001,3.5512972278,1.232,0,1.232,2.242,0.7369097638000001,2.36
2020-02-23 11:00:00,3.45,0.7369097638000001,3.5278231248000003,1.208,0,1.208,2.242,0.7369097638000001,2.36
2020-02-23 11:30:00,3.355,0.7181747698000001,3.4310056835,1.17,0,1.17,2.185,0.7181747698000001,2.3
2020-02-23 12:00:00,3.445,0.7493997598000001,3.5255673302,1.165,0,1.165,2.2800000000000002,0.7493997598000001,2.4
2020-02-23 12:30:00,3.416,0.7556447578000001,3.4985789973,1.117,0,1.117,2.299,0.7556447578000001,2.42
2020-02-23 13:00:00,3.3435,0.7400322628,3.4244181988,1.092,0,1.092,2.2515,0.7400322628,2.37
2020-02-23 13:30:00,3.3145,0.7400322628,3.3961092444,1.063,0,1.063,2.2515,0.7400322628,2.37
2020-02-23 14:00:00,3.269,0.7431547618000001,3.3524080897,1.008,0,1.008,2.261,0.7431547618000001,2.38
2020-02-23 14:30:00,3.236,0.7431547618000001,3.3202371903,0.975,0,0.975,2.261,0.7431547618000001,2.38
2020-02-23 15:00:00,3.1505,0.7587672568,3.2405829722,0.842,0,0.842,2.3085,0.7587672568,2.43
2020-02-23 15:30:00,3.0825,0.7962372448,3.1836771193,0.66,0,0.66,2.4225,0.7962372448,2.55
2020-02-23 16:00:00,3.062,0.8368297318,3.174291732,0.516,0,0.516,2.5460000000000003,0.8368297318,2.68
2020-02-23 16:30:00,3.168,0.8805447178,3.2880971701,0.489,0,0.489,2.6790000000000003,0.8805447178,2.8200000000000003
2020-02-23 17:00:00,3.2905,0.9710971888000001,3.4308045704,0.336,0,0.336,2.9545,0.9710971888000001,3.11
2020-02-23 17:30:00,3.3970000000000002,1.0491596637,3.555326286,0.20500000000000002,0,0.20500000000000002,3.192,1.0491596637,3.36
2020-02-23 18:00:00,3.483,1.1116096437,3.656086022,0.101,0,0.101,3.382,1.1116096437,3.56
2020-02-23 18:30:00,3.526,1.1365896357,3.7046608482,0.068,0,0.068,3.458,1.1365896357,3.64
2020-02-23 19:00:00,3.4575,1.1272221387,3.6366105098,0.028,0,0.028,3.4295,1.1272221387,3.61
2020-02-23 19:30:00,3.345,1.0991196477,3.5209500138000003,0.001,0,0.001,3.344,1.0991196477,3.52
2020-02-23 20:00:00,3.2975,1.0835071527,3.470950014,0.001,0,0.001,3.2965,1.0835071527,3.47
2020-02-23 20:30:00,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39
2020-02-23 21:00:00,3.155,1.0366696677,3.3209500147,0.001,0,0.001,3.154,1.0366696677,3.32
2020-02-23 21:30:00,3.051,0.9991996797,3.2104518374,0.011,0,0.011,3.04,0.9991996797,3.2
2020-02-23 22:00:00,3.015,0.9742196878,3.1684900189,0.051000000000000004,0,0.051000000000000004,2.964,0.9742196878,3.12
2020-02-23 22:30:00,2.9585,0.8836672168,3.0876512109,0.27,0,0.27,2.6885,0.8836672168,2.83
2020-02-23 23:00:00,2.9935,0.7525222588,3.0866376529,0.704,0,0.704,2.2895,0.7525222588,2.41
2020-02-23 23:30:00,3.0305,0.7088072728,3.1122882257,0.874,0,0.874,2.1565,0.7088072728,2.27
2020-02-24 00:00:00,3.053,0.7181747698000001,3.1363328905,0.868,0,0.868,2.185,0.7181747698000001,2.3
2020-02-24 00:30:00,3.3175,0.7962372448,3.4117151112,0.895,0,0.895,2.4225,0.7962372448,2.55
2020-02-24 01:00:00,3.395,0.7993597438000001,3.4878361487,0.963,0,0.963,2.432,0.7993597438000001,2.56
2020-02-24 01:30:00,3.428,0.7556447578000001,3.5102967111,1.129,0,1.129,2.299,0.7556447578000001,2.42
2020-02-24 02:00:00,3.395,0.7306647658000001,3.4727360971,1.172,0,1.172,2.223,0.7306647658000001,2.34
2020-02-24 02:30:00,3.366,0.7181747698000001,3.4417627751,1.181,0,1.181,2.185,0.7181747698000001,2.3
2020-02-24 03:00:00,3.3355,0.7088072728,3.4099806451,1.179,0,1.179,2.1565,0.7088072728,2.27
2020-02-24 03:30:00,3.25,0.6869497798,3.3218067373,1.16,0,1.16,2.09,0.6869497798,2.2
2020-02-24 04:00:00,3.165,0.6619697878,3.2334855806,1.151,0,1.151,2.014,0.6619697878,2.12
2020-02-24 04:30:00,3.107,0.6432347938,3.1728851224,1.15,0,1.15,1.957,0.6432347938,2.06
2020-02-24 05:00:00,3.04,0.6244997998,3.1034819155,1.1400000000000001,0,1.1400000000000001,1.9,0.6244997998,2.0
2020-02-24 05:30:00,3.0525,0.6338672968,3.1176183217,1.124,0,1.124,1.9285,0.6338672968,2.03
2020-02-24 06:00:00,3.0775,0.6463572928,3.1446437,1.111,0,1.111,1.9665,0.6463572928,2.07
2020-02-24 06:30:00,3.2545,0.6963172768,3.3281568473,1.1360000000000001,0,1.1360000000000001,2.1185,0.6963172768,2.23
2020-02-24 07:00:00,3.377,0.7306647658000001,3.4551410970000003,1.154,0,1.154,2.223,0.7306647658000001,2.34
2020-02-24 07:30:00,3.35,0.7181747698000001,3.4261166063,1.165,0,1.165,2.185,0.7181747698000001,2.3
2020-02-24 08:00:00,3.4655,0.7525222588,3.5462628216,1.176,0,1.176,2.2895,0.7525222588,2.41
2020-02-24 08:30:00,3.4985,0.7650122548,3.5811654528,1.171,0,1.171,2.3275,0.7650122548,2.45
2020-02-24 09:00:00,3.4265,0.7462772608,3.5068264856,1.156,0,1.156,2.2705,0.7462772608,2.39
2020-02-24 09:30:00,3.4535,0.7587672568,3.5358718868,1.145,0,1.145,2.3085,0.7587672568,2.43
2020-02-24 10:00:00,3.4115,0.7400322628,3.4908423052,1.16,0,1.16,2.2515,0.7400322628,2.37
2020-02-24 10:30:00,3.406,0.7493997598000001,3.4874684228,1.126,0,1.126,2.2800000000000002,0.7493997598000001,2.4
2020-02-24 11:00:00,3.426,0.7493997598000001,3.5070038494,1.146,0,1.146,2.2800000000000002,0.7493997598000001,2.4
2020-02-24 11:30:00,3.4925,0.7775022508,3.5779974846,1.127,0,1.127,2.3655,0.7775022508,2.49
2020-02-24 12:00:00,3.4845,0.7712572528,3.5688342635,1.138,0,1.138,2.3465,0.7712572528,2.47
2020-02-24 12:30:00,3.5075000000000003,0.7775022508,3.5926405331,1.142,0,1.142,2.3655,0.7775022508,2.49
2020-02-24 13:00:00,3.456,0.7618897558000001,3.5389846001,1.138,0,1.138,2.318,0.7618897558000001,2.44
2020-02-24 13:30:00,3.371,0.7306647658000001,3.4492770257,1.148,0,1.148,2.223,0.7306647658000001,2.34
2020-02-24 14:00:00,3.334,0.7244197678000001,3.4117942494,1.13,0,1.13,2.204,0.7244197678000001,2.32
2020-02-24 14:30:00,3.339,0.7244197678000001,3.4166804065,1.135,0,1.135,2.204,0.7244197678000001,2.32
2020-02-24 15:00:00,3.336,0.7306647658000001,3.4150793549,1.113,0,1.113,2.223,0.7306647658000001,2.34
2020-02-24 15:30:00,3.39,0.7431547618000001,3.4705012606,1.129,0,1.129,2.261,0.7431547618000001,2.38
2020-02-24 16:00:00,3.371,0.7369097638000001,3.4506053092,1.129,0,1.129,2.242,0.7369097638000001,2.36
2020-02-24 16:30:00,3.3795,0.7400322628,3.4595762746,1.1280000000000001,0,1.1280000000000001,2.2515,0.7400322628,2.37
2020-02-24 17:00:00,3.469,0.7681347538000001,3.5530257528,1.1320000000000001,0,1.1320000000000001,2.337,0.7681347538000001,2.46
2020-02-24 17:30:00,3.567,0.7931147458000001,3.6541100148,1.154,0,1.154,2.4130000000000003,0.7931147458000001,2.54
2020-02-24 18:00:00,3.6985,0.8399522308,3.7926800551,1.143,0,1.143,2.5555,0.8399522308,2.69
2020-02-24 18:30:00,3.7365,0.8649322228,3.8353018134,1.105,0,1.105,2.6315,0.8649322228,2.77
2020-02-24 19:00:00,3.686,0.8555647258,3.7839908827,1.083,0,1.083,2.6029999999999998,0.8555647258,2.74
2020-02-24 19:30:00,3.5165,0.8149722388,3.6097024808000002,1.037,0,1.037,2.4795,0.8149722388,2.61
2020-02-24 20:00:00,3.401,0.7806247498000001,3.4894377771,1.026,0,1.026,2.375,0.7806247498000001,2.5
2020-02-24 20:30:00,3.3455,0.7650122548,3.4318528523,1.018,0,1.018,2.3275,0.7650122548,2.45
2020-02-24 21:00:00,3.3145,0.7525222588,3.3988527476,1.025,0,1.025,2.2895,0.7525222588,2.41
2020-02-24 21:30:00,3.213,0.7244197678000001,3.2936534426,1.009,0,1.009,2.204,0.7244197678000001,2.32
2020-02-24 22:00:00,3.208,0.7306647658000001,3.2901572911,0.985,0,0.985,2.223,0.7306647658000001,2.34
2020-02-24 22:30:00,3.094,0.6994397758,3.1720737696,0.966,0,0.966,2.128,0.6994397758,2.24
2020-02-24 23:00:00,3.0455,0.6650922868,3.1172773377,1.022,0,1.022,2.0235,0.6650922868,2.13
2020-02-24 23:30:00,3.09,0.6682147858,3.1614254696,1.057,0,1.057,2.033,0.6682147858,2.14
2020-02-25 00:00:00,3.053,0.6557247898,3.1226245371,1.058,0,1.058,1.995,0.6557247898,2.1
2020-02-25 00:30:00,3.3345000000000002,0.7587672568,3.4197394638,1.026,0,1.026,2.3085,0.7587672568,2.43
2020-02-25 01:00:00,3.3745,0.7837472488,3.464319558,0.99,0,0.99,2.3845,0.7837472488,2.51
2020-02-25 01:30:00,3.3825,0.7899922468,3.4735276017,0.979,0,0.979,2.4035,0.7899922468,2.5300000000000002
2020-02-25 02:00:00,3.334,0.8180947378000001,3.4329047467000002,0.845,0,0.845,2.489,0.8180947378000001,2.62
2020-02-25 02:30:00,3.3465,0.7837472488,3.4370513525,0.962,0,0.962,2.3845,0.7837472488,2.51
2020-02-25 03:00:00,3.355,0.7743797518000001,3.4432091136,0.999,0,0.999,2.356,0.7743797518000001,2.48
2020-02-25 03:30:00,3.259,0.7306647658000001,3.3399029926,1.036,0,1.036,2.223,0.7306647658000001,2.34
2020-02-25 04:00:00,3.2575,0.7212972688,3.3364016545,1.063,0,1.063,2.1945,0.7212972688,2.31
2020-02-25 04:30:00,3.167,0.6807047818,3.2393283254,1.096,0,1.096,2.071,0.6807047818,2.18
2020-02-25 05:00:00,3.118,0.6744597838,3.1901128507,1.066,0,1.066,2.052,0.6744597838,2.16
2020-02-25 05:30:00,3.113,0.6682147858,3.1839095465,1.08,0,1.08,2.033,0.6682147858,2.14
2020-02-25 06:00:00,3.1415,0.6775822828,3.2137423668,1.08,0,1.08,2.0615,0.6775822828,2.17
2020-02-25 06:30:00,3.2425,0.7212972688,3.3217579683,1.048,0,1.048,2.1945,0.7212972688,2.31
2020-02-25 07:00:00,3.4045,0.7650122548,3.4893930704000002,1.077,0,1.077,2.3275,0.7650122548,2.45
2020-02-25 07:30:00,3.37,0.7743797518000001,3.4578264849,1.014,0,1.014,2.356,0.7743797518000001,2.48
2020-02-25 08:00:00,3.4275,0.8524422268,3.5319136456,0.834,0,0.834,2.5935,0.8524422268,2.73
2020-02-25 08:30:00,3.372,0.8555647258,3.4788467917,0.769,0,0.769,2.6029999999999998,0.8555647258,2.74
2020-02-25 09:00:00,3.4355,0.7899922468,3.5251592872,1.032,0,1.032,2.4035,0.7899922468,2.5300000000000002
2020-02-25 09:30:00,3.2439999999999998,0.7493997598000001,3.3294347869,0.964,0,0.964,2.2800000000000002,0.7493997598000001,2.4
2020-02-25 10:00:00,3.1725,0.7212972688,3.2534636927,0.978,0,0.978,2.1945,0.7212972688,2.31
2020-02-25 10:30:00,3.1745,0.6838272808,3.2473173544,1.094,0,1.094,2.0805,0.6838272808,2.19
2020-02-25 11:00:00,3.1185,0.6713372848,3.1899429462,1.076,0,1.076,2.0425,0.6713372848,2.15
2020-02-25 11:30:00,3.176,0.6869497798,3.2494424137,1.086,0,1.086,2.09,0.6869497798,2.2
2020-02-25 12:00:00,3.41,0.7681347538000001,3.4954443208,1.073,0,1.073,2.337,0.7681347538000001,2.46
2020-02-25 12:30:00,3.4835000000000003,0.7837472488,3.5705786646,1.099,0,1.099,2.3845,0.7837472488,2.51
2020-02-25 13:00:00,3.5145,0.7962372448,3.6035682316,1.092,0,1.092,2.4225,0.7962372448,2.55
2020-02-25 13:30:00,3.4185,0.7587672568,3.5016953037,1.11,0,1.11,2.3085,0.7587672568,2.43
2020-02-25 14:00:00,3.307,0.7056847738,3.381455308,1.16,0,1.16,2.147,0.7056847738,2.26
2020-02-25 14:30:00,3.2645,0.7025622748,3.3392445253,1.127,0,1.127,2.1375,0.7025622748,2.25
2020-02-25 15:00:00,3.309,0.7181747698000001,3.3860383931999998,1.124,0,1.124,2.185,0.7181747698000001,2.3
2020-02-25 15:30:00,3.328,0.7119297718,3.4032966371,1.162,0,1.162,2.166,0.7119297718,2.2800000000000002
2020-02-25 16:00:00,3.3615,0.7088072728,3.4354170053,1.205,0,1.205,2.1565,0.7088072728,2.27
2020-02-25 16:30:00,3.5615,0.7712572528,3.644052689,1.215,0,1.215,2.3465,0.7712572528,2.47
2020-02-25 17:00:00,3.6845,0.8149722388,3.7735553527,1.205,0,1.205,2.4795,0.8149722388,2.61
2020-02-25 17:30:00,3.817,0.8555647258,3.9117106232000003,1.214,0,1.214,2.6029999999999998,0.8555647258,2.74
2020-02-25 18:00:00,3.923,0.8930347138,4.0233617784,1.206,0,1.206,2.717,0.8930347138,2.86
2020-02-25 18:30:00,3.959,0.9180147058,4.0640413384,1.166,0,1.166,2.793,0.9180147058,2.94
2020-02-25 19:00:00,3.8675,0.8774222188,3.9657818901,1.198,0,1.198,2.6695,0.8774222188,2.81
2020-02-25 19:30:00,3.809,0.9055247098,3.9151572127,1.054,0,1.054,2.755,0.9055247098,2.9
2020-02-25 20:00:00,3.683,0.8493197278,3.7796604345,1.099,0,1.099,2.584,0.8493197278,2.7199999999999998
2020-02-25 20:30:00,3.6565000000000003,0.8524422268,3.7545505723,1.063,0,1.063,2.5935,0.8524422268,2.73
2020-02-25 21:00:00,3.621,0.8056047418000001,3.7095336634000002,1.17,0,1.17,2.451,0.8056047418000001,2.58
2020-02-25 21:30:00,3.484,0.7618897558000001,3.5663331308,1.166,0,1.166,2.318,0.7618897558000001,2.44
2020-02-25 22:00:00,3.409,0.7306647658000001,3.4864239559,1.186,0,1.186,2.223,0.7306647658000001,2.34
2020-02-25 22:30:00,3.387,0.7181747698000001,3.4623032796,1.202,0,1.202,2.185,0.7181747698000001,2.3
2020-02-25 23:00:00,3.3255,0.6963172768,3.3976179891,1.207,0,1.207,2.1185,0.6963172768,2.23
2020-02-25 23:30:00,3.337,0.7056847738,3.4108004926,1.19,0,1.19,2.147,0.7056847738,2.26
2020-02-26 00:00:00,3.287,0.6869497798,3.3580156343,1.197,0,1.197,2.09,0.6869497798,2.2
2020-02-26 00:30:00,3.615,0.7931147458000001,3.7009804106,1.202,0,1.202,2.4130000000000003,0.7931147458000001,2.54
2020-02-26 01:00:00,3.6065,0.7899922468,3.6920089382,1.203,0,1.203,2.4035,0.7899922468,2.5300000000000002
2020-02-26 01:30:00,3.6335,0.8087272408,3.7224134643999998,1.173,0,1.173,2.4605,0.8087272408,2.59
2020-02-26 02:00:00,3.596,0.7931147458000001,3.6824240657000002,1.183,0,1.183,2.4130000000000003,0.7931147458000001,2.54
2020-02-26 02:30:00,3.633,0.8056047418000001,3.7212481777,1.182,0,1.182,2.451,0.8056047418000001,2.58
2020-02-26 03:00:00,3.626,0.7993597438000001,3.7130650412,1.194,0,1.194,2.432,0.7993597438000001,2.56
2020-02-26 03:30:00,3.552,0.7743797518000001,3.6354322989,1.196,0,1.196,2.356,0.7743797518000001,2.48
2020-02-26 04:00:00,3.5075000000000003,0.7587672568,3.5886326087000002,1.199,0,1.199,2.3085,0.7587672568,2.43
2020-02-26 04:30:00,3.382,0.7181747698000001,3.4574121825,1.197,0,1.197,2.185,0.7181747698000001,2.3
2020-02-26 05:00:00,3.3455,0.7088072728,3.4197628573,1.189,0,1.189,2.1565,0.7088072728,2.27
2020-02-26 05:30:00,3.3015,0.6963172768,3.3741309992,1.183,0,1.183,2.1185,0.6963172768,2.23
2020-02-26 06:00:00,3.2745,0.6900722788,3.3464234639,1.175,0,1.175,2.0995,0.6900722788,2.21
2020-02-26 06:30:00,3.408,0.7306647658000001,3.4854461694,1.185,0,1.185,2.223,0.7306647658000001,2.34
2020-02-26 07:00:00,3.5585,0.7775022508,3.6424486270000003,1.193,0,1.193,2.3655,0.7775022508,2.49
2020-02-26 07:30:00,3.61,0.7993597438000001,3.6974418183,1.178,0,1.178,2.432,0.7993597438000001,2.56
2020-02-26 08:00:00,3.7005,0.8274622348,3.7918852831,1.183,0,1.183,2.5175,0.8274622348,2.65
2020-02-26 08:30:00,3.6135,0.7962372448,3.7001859413,1.191,0,1.191,2.4225,0.7962372448,2.55
2020-02-26 09:00:00,3.5755,0.7837472488,3.6603906895,1.191,0,1.191,2.3845,0.7837472488,2.51
2020-02-26 09:30:00,3.5385,0.7712572528,3.6215770045999998,1.192,0,1.192,2.3465,0.7712572528,2.47
2020-02-26 10:00:00,3.5060000000000002,0.7618897558000001,3.5878283125,1.188,0,1.188,2.318,0.7618897558000001,2.44
2020-02-26 10:30:00,3.445,0.7431547618000001,3.5242451674,1.184,0,1.184,2.261,0.7431547618000001,2.38
2020-02-26 11:00:00,3.385,0.7306647658000001,3.4629605831,1.162,0,1.162,2.223,0.7306647658000001,2.34
2020-02-26 11:30:00,3.3875,0.7400322628,3.4673915268,1.1360000000000001,0,1.1360000000000001,2.2515,0.7400322628,2.37
2020-02-26 12:00:00,3.391,0.7369097638000001,3.4701465387,1.149,0,1.149,2.242,0.7369097638000001,2.36
2020-02-26 12:30:00,3.2545,0.6963172768,3.3281568473,1.1360000000000001,0,1.1360000000000001,2.1185,0.6963172768,2.23
2020-02-26 13:00:00,3.261,0.7056847738,3.3364819796000003,1.114,0,1.114,2.147,0.7056847738,2.26
2020-02-26 13:30:00,3.225,0.7244197678000001,3.305360646,1.021,0,1.021,2.204,0.7244197678000001,2.32
2020-02-26 14:00:00,3.198,0.7244197678000001,3.2790224153,0.994,0,0.994,2.204,0.7244197678000001,2.32
2020-02-26 14:30:00,3.1885,0.7400322628,3.2732522054,0.937,0,0.937,2.2515,0.7400322628,2.37
2020-02-26 15:00:00,3.1025,0.7150522708,3.1838351088,0.927,0,0.927,2.1755,0.7150522708,2.29
2020-02-26 15:30:00,3.159,0.7181747698000001,3.2396073836,0.974,0,0.974,2.185,0.7181747698000001,2.3
2020-02-26 16:00:00,3.186,0.7493997598000001,3.2729491288,0.906,0,0.906,2.2800000000000002,0.7493997598000001,2.4
2020-02-26 16:30:00,3.1755,0.8087272408,3.2768643548,0.715,0,0.715,2.4605,0.8087272408,2.59
2020-02-26 17:00:00,3.338,0.8992797118,3.4570143187,0.602,0,0.602,2.7359999999999998,0.8992797118,2.88
2020-02-26 17:30:00,3.5295,0.9898321827000001,3.6656701979,0.518,0,0.518,3.0115,0.9898321827000001,3.17
2020-02-26 18:00:00,3.6445,1.0647721587,3.7968565946,0.405,0,0.405,3.2395,1.0647721587,3.41
2020-02-26 18:30:00,3.6535,1.0835071527,3.8107807599,0.357,0,0.357,3.2965,1.0835071527,3.47
2020-02-26 19:00:00,3.6855,1.1209771407,3.8522071595,0.275,0,0.275,3.4105,1.1209771407,3.59
2020-02-26 19:30:00,3.6235,1.1022421467,3.7874384483,0.27,0,0.27,3.3535,1.1022421467,3.5300000000000002
2020-02-26 20:00:00,3.5125,1.0959971487,3.6795198056,0.178,0,0.178,3.3345000000000002,1.0959971487,3.51
2020-02-26 20:30:00,3.4035,1.0397921667,3.5587891199,0.24,0,0.24,3.1635,1.0397921667,3.33
2020-02-26 21:00:00,3.3495,1.0210571727,3.501672172,0.243,0,0.243,3.1065,1.0210571727,3.27
2020-02-26 21:30:00,3.317,0.9492396958,3.450151446,0.429,0,0.429,2.888,0.9492396958,3.04
2020-02-26 22:00:00,3.1755,0.8586872248,3.2895507292,0.5630000000000001,0,0.5630000000000001,2.6125,0.8586872248,2.75
2020-02-26 22:30:00,3.0505,0.8524422268,3.1673660982,0.457,0,0.457,2.5935,0.8524422268,2.73
2020-02-26 23:00:00,2.9695,0.8586872248,3.0911606235,0.357,0,0.357,2.6125,0.8586872248,2.75
2020-02-26 23:30:00,2.99,0.8368297318,3.1048967777,0.444,0,0.444,2.5460000000000003,0.8368297318,2.68
2020-02-27 00:00:00,3.093,0.7931147458000001,3.1930674907,0.68,0,0.68,2.4130000000000003,0.7931147458000001,2.54
2020-02-27 00:30:00,3.4255,0.8461972288,3.5284699234,0.851,0,0.851,2.5745,0.8461972288,2.71
2020-02-27 01:00:00,3.5725,0.8711772208,3.6771872403,0.922,0,0.922,2.6505,0.8711772208,2.79
2020-02-27 01:30:00,3.4859999999999998,0.8493197278,3.5879715718,0.902,0,0.902,2.584,0.8493197278,2.7199999999999998
2020-02-27 02:00:00,3.3775,0.9024022108,3.4959742562000002,0.632,0,0.632,2.7455,0.9024022108,2.89
2020-02-27 02:30:00,3.396,0.8118497398000001,3.4916924263,0.926,0,0.926,2.47,0.8118497398000001,2.6
2020-02-27 03:00:00,3.4345,0.8399522308,3.5357191631,0.879,0,0.879,2.5555,0.8399522308,2.69
2020-02-27 03:30:00,3.3615,0.9024022108,3.4805189268,0.616,0,0.616,2.7455,0.9024022108,2.89
2020-02-27 04:00:00,3.343,0.8930347138,3.4602254262,0.626,0,0.626,2.717,0.8930347138,2.86
2020-02-27 04:30:00,3.2015000000000002,0.8774222188,3.3195590069,0.532,0,0.532,2.6695,0.8774222188,2.81
2020-02-27 05:00:00,3.1975,0.7212972688,3.2778462441,1.003,0,1.003,2.1945,0.7212972688,2.31
2020-02-27 05:30:00,3.211,0.6869497798,3.2836596961,1.121,0,1.121,2.09,0.6869497798,2.2
2020-02-27 06:00:00,3.234,0.7181747698000001,3.312782969,1.049,0,1.049,2.185,0.7181747698000001,2.3
2020-02-27 06:30:00,3.4155,0.7525222588,3.4974176188,1.126,0,1.126,2.2895,0.7525222588,2.41
2020-02-27 07:00:00,3.5965,0.7899922468,3.6822411654,1.193,0,1.193,2.4035,0.7899922468,2.5300000000000002
2020-02-27 07:30:00,3.6029999999999998,0.7931147458000001,3.6892600884,1.19,0,1.19,2.4130000000000003,0.7931147458000001,2.54
2020-02-27 08:00:00,3.6345,0.8149722388,3.7247509984000002,1.155,0,1.155,2.4795,0.8149722388,2.61
2020-02-27 08:30:00,3.601,0.7993597438000001,3.688655175,1.169,0,1.169,2.432,0.7993597438000001,2.56
2020-02-27 09:00:00,3.5475,0.7962372448,3.6357598931,1.125,0,1.125,2.4225,0.7962372448,2.55
2020-02-27 09:30:00,3.4805,0.7712572528,3.5649288913,1.134,0,1.134,2.3465,0.7712572528,2.47
2020-02-27 10:00:00,3.406,0.7556447578000001,3.4888157016,1.107,0,1.107,2.299,0.7556447578000001,2.42
2020-02-27 10:30:00,3.4135,0.7837472488,3.5023195171,1.029,0,1.029,2.3845,0.7837472488,2.51
2020-02-27 11:00:00,3.3529999999999998,0.7493997598000001,3.4357253965,1.073,0,1.073,2.2800000000000002,0.7493997598000001,2.4
2020-02-27 11:30:00,3.2105,0.7088072728,3.2878135592,1.054,0,1.054,2.1565,0.7088072728,2.27
2020-02-27 12:00:00,3.148,0.6807047818,3.2207550357,1.077,0,1.077,2.071,0.6807047818,2.18
2020-02-27 12:30:00,3.1125,0.6775822828,3.1854001319,1.051,0,1.051,2.0615,0.6775822828,2.17
2020-02-27 13:00:00,3.1445,0.7025622748,3.2220294847,1.007,0,1.007,2.1375,0.7025622748,2.25
2020-02-27 13:30:00,3.0675,0.6838272808,3.14279748,0.987,0,0.987,2.0805,0.6838272808,2.19
2020-02-27 14:00:00,3.0195,0.6650922868,3.0918809809,0.996,0,0.996,2.0235,0.6650922868,2.13
2020-02-27 14:30:00,2.951,0.6494797918,3.0216262178,0.975,0,0.975,1.976,0.6494797918,2.08
2020-02-27 15:00:00,2.9555,0.6775822828,3.0321771056,0.894,0,0.894,2.0615,0.6775822828,2.17
2020-02-27 15:30:00,2.9145000000000003,0.6900722788,2.9950809672,0.8150000000000001,0,0.8150000000000001,2.0995,0.6900722788,2.21
2020-02-27 16:00:00,2.93,0.7306647658000001,3.019730286,0.707,0,0.707,2.223,0.7306647658000001,2.34
2020-02-27 16:30:00,3.1,0.8555647258,3.215896609,0.497,0,0.497,2.6029999999999998,0.8555647258,2.74
2020-02-27 17:00:00,3.2800000000000002,0.9804646857,3.4234063446,0.297,0,0.297,2.983,0.9804646857,3.14
2020-02-27 17:30:00,3.424,1.0928746497,3.5941829391,0.099,0,0.099,3.325,1.0928746497,3.5
2020-02-27 18:00:00,3.5175,1.1397121347,3.6975329613,0.05,0,0.05,3.4675000000000002,1.1397121347,3.65
2020-02-27 18:30:00,3.5625,1.1646921266999999,3.7480546954,0.019,0,0.019,3.5435,1.1646921266999999,3.73
2020-02-27 19:00:00,3.5455,1.1522021307,3.7280209227,0.04,0,0.04,3.5055,1.1522021307,3.69
2020-02-27 19:30:00,3.446,1.1053646457,3.6189428014000002,0.083,0,0.083,3.363,1.1053646457,3.54
2020-02-27 20:00:00,3.422,1.1116096437,3.5980216786,0.04,0,0.04,3.382,1.1116096437,3.56
2020-02-27 20:30:00,3.311,1.0803846537,3.4828080625,0.024,0,0.024,3.287,1.0803846537,3.46
2020-02-27 21:00:00,3.184,1.0366696677,3.3485131029,0.03,0,0.03,3.154,1.0366696677,3.32
2020-02-27 21:30:00,3.127,1.0054446777,3.2846686286,0.068,0,0.068,3.059,1.0054446777,3.22
2020-02-27 22:00:00,3.0455,0.9586071928000001,3.1928040967,0.129,0,0.129,2.9165,0.9586071928000001,3.07
2020-02-27 22:30:00,3.0255,0.8899122148,3.1536635838000002,0.318,0,0.318,2.7075,0.8899122148,2.85
2020-02-27 23:00:00,2.9345,0.8337072328,3.0506323935,0.398,0,0.398,2.5365,0.8337072328,2.67
2020-02-27 23:30:00,2.944,0.8680547218,3.0693085541,0.303,0,0.303,2.641,0.8680547218,2.7800000000000002
2020-02-28 00:00:00,2.9815,0.8087272408,3.0892364752,0.521,0,0.521,2.4605,0.8087272408,2.59
2020-02-28 00:30:00,3.311,0.8680547218,3.4228993558000003,0.67,0,0.67,2.641,0.8680547218,2.7800000000000002
2020-02-28 01:00:00,3.4015,0.9024022108,3.5191663786,0.656,0,0.656,2.7455,0.9024022108,2.89
2020-02-28 01:30:00,3.3085,0.9461171968000001,3.4411204571000003,0.43,0,0.43,2.8785,0.9461171968000001,3.03
2020-02-28 02:00:00,3.321,0.9242597038,3.4472158331,0.509,0,0.509,2.8120000000000003,0.9242597038,2.96
2020-02-28 02:30:00,3.4095,0.8524422268,3.5144484631,0.8160000000000001,0,0.8160000000000001,2.5935,0.8524422268,2.73
2020-02-28 03:00:00,3.35,0.8180947378000001,3.4484458818,0.861,0,0.861,2.489,0.8180947378000001,2.62
2020-02-28 03:30:00,3.336,0.8056047418000001,3.4318937921,0.885,0,0.885,2.451,0.8056047418000001,2.58
2020-02-28 04:00:00,3.3755,0.7400322628,3.4556689656,1.124,0,1.124,2.2515,0.7400322628,2.37
2020-02-28 04:30:00,3.32,0.7306647658000001,3.3994515734,1.097,0,1.097,2.223,0.7306647658000001,2.34
2020-02-28 05:00:00,3.3925,0.7337872648,3.4709508784,1.16,0,1.16,2.2325,0.7337872648,2.35
2020-02-28 05:30:00,3.351,0.6994397758,3.4232173463,1.223,0,1.223,2.128,0.6994397758,2.24
2020-02-28 06:00:00,3.336,0.6807047818,3.4047400782,1.2650000000000001,0,1.2650000000000001,2.071,0.6807047818,2.18
2020-02-28 06:30:00,3.4355,0.7150522708,3.5091252471,1.26,0,1.26,2.1755,0.7150522708,2.29
2020-02-28 07:00:00,3.507,0.7431547618000001,3.5848748932,1.246,0,1.246,2.261,0.7431547618000001,2.38
2020-02-28 07:30:00,3.498,0.7681347538000001,3.5813454176,1.161,0,1.161,2.337,0.7681347538000001,2.46
2020-02-28 08:00:00,1.02185,0.0009367497,1.0218504294,1.019,0,1.019,0.00285,0.0009367497,0.003
2020-02-28 08:30:00,3.598,0.8805447178,3.704181826,0.919,0,0.919,2.6790000000000003,0.8805447178,2.8200000000000003
2020-02-28 09:00:00,3.58,0.8368297318,3.676504318,1.034,0,1.034,2.5460000000000003,0.8368297318,2.68
2020-02-28 09:30:00,3.5315,0.7712572528,3.6147378881,1.185,0,1.185,2.3465,0.7712572528,2.47
2020-02-28 10:00:00,3.4935,0.7587672568,3.5749503493,1.185,0,1.185,2.3085,0.7587672568,2.43
2020-02-28 10:30:00,3.5135,0.7650122548,3.5958206296,1.186,0,1.186,2.3275,0.7650122548,2.45
2020-02-28 11:00:00,3.5525,0.7650122548,3.6339372587,1.225,0,1.225,2.3275,0.7650122548,2.45
2020-02-28 11:30:00,3.5145,0.7525222588,3.5941619329,1.225,0,1.225,2.2895,0.7525222588,2.41
2020-02-28 12:00:00,3.502,0.7431547618000001,3.5799836592,1.241,0,1.241,2.261,0.7431547618000001,2.38
2020-02-28 12:30:00,3.504,0.7556447578000001,3.5845522733,1.205,0,1.205,2.299,0.7556447578000001,2.42
2020-02-28 13:00:00,3.433,0.7431547618000001,3.5125159074,1.172,0,1.172,2.261,0.7431547618000001,2.38
2020-02-28 13:30:00,3.399,0.7306647658000001,3.4766466602,1.176,0,1.176,2.223,0.7306647658000001,2.34
2020-02-28 14:00:00,3.3385,0.7212972688,3.4155309982,1.1440000000000001,0,1.1440000000000001,2.1945,0.7212972688,2.31
2020-02-28 14:30:00,3.373,0.7119297718,3.4473138819,1.207,0,1.207,2.166,0.7119297718,2.2800000000000002
2020-02-28 15:00:00,3.4395,0.7150522708,3.5130414173,1.264,0,1.264,2.1755,0.7150522708,2.29
2020-02-28 15:30:00,3.5295,0.7400322628,3.6062470797,1.278,0,1.278,2.2515,0.7400322628,2.37
2020-02-28 16:00:00,3.5015,0.7275422668,3.5762857828,1.288,0,1.288,2.2135,0.7275422668,2.33
2020-02-28 16:30:00,3.5885,0.7775022508,3.6717627919,1.223,0,1.223,2.3655,0.7775022508,2.49
2020-02-28 17:00:00,3.705,0.8180947378000001,3.7942461702,1.216,0,1.216,2.489,0.8180947378000001,2.62
2020-02-28 17:30:00,3.846,0.8680547218,3.9427446024,1.205,0,1.205,2.641,0.8680547218,2.7800000000000002
2020-02-28 18:00:00,3.8845,0.8586872248,3.9782765113,1.272,0,1.272,2.6125,0.8586872248,2.75
2020-02-28 18:30:00,3.8425000000000002,0.8461972288,3.9345718954,1.268,0,1.268,2.5745,0.8461972288,2.71
2020-02-28 19:00:00,3.8455,0.8461972288,3.937501746,1.271,0,1.271,2.5745,0.8461972288,2.71
2020-02-28 19:30:00,3.7905,0.8337072328,3.8811026784,1.254,0,1.254,2.5365,0.8337072328,2.67
2020-02-28 20:00:00,3.7215,0.8149722388,3.8096905386,1.242,0,1.242,2.4795,0.8149722388,2.61
2020-02-28 20:30:00,3.5835,0.7712572528,3.6655572564,1.237,0,1.237,2.3465,0.7712572528,2.47
2020-02-28 21:00:00,3.5155000000000003,0.7525222588,3.5951397748,1.226,0,1.226,2.2895,0.7525222588,2.41
2020-02-28 21:30:00,3.4050000000000002,0.7056847738,3.4773576175,1.258,0,1.258,2.147,0.7056847738,2.26
2020-02-28 22:00:00,3.3345000000000002,0.6838272808,3.4038962969,1.254,0,1.254,2.0805,0.6838272808,2.19
2020-02-28 22:30:00,3.2905,0.6713372848,3.3582858723,1.248,0,1.248,2.0425,0.6713372848,2.15
2020-02-28 23:00:00,3.285,0.6682147858,3.3522732586,1.252,0,1.252,2.033,0.6682147858,2.14
2020-02-28 23:30:00,3.315,0.6744597838,3.3829160498,1.263,0,1.263,2.052,0.6744597838,2.16
2020-02-29 00:00:00,3.2725,0.6588472888,3.338163567,1.268,0,1.268,2.0045,0.6588472888,2.11
2020-02-29 00:30:00,3.4725,0.7275422668,3.5478971236,1.259,0,1.259,2.2135,0.7275422668,2.33
2020-02-29 01:00:00,3.6189999999999998,0.7806247498000001,3.7022339202,1.244,0,1.244,2.375,0.7806247498000001,2.5
2020-02-29 01:30:00,3.6625,0.8087272408,3.750726063,1.202,0,1.202,2.4605,0.8087272408,2.59
2020-02-29 02:00:00,3.6075,0.7712572528,3.689023448,1.2610000000000001,0,1.2610000000000001,2.3465,0.7712572528,2.47
2020-02-29 02:30:00,3.523,0.7556447578000001,3.6031275304,1.224,0,1.224,2.299,0.7556447578000001,2.42
2020-02-29 03:00:00,3.4105,0.7650122548,3.4952473446,1.083,0,1.083,2.3275,0.7650122548,2.45
2020-02-29 03:30:00,3.2415,0.8399522308,3.3485581972,0.686,0,0.686,2.5555,0.8399522308,2.69
2020-02-29 04:00:00,3.2095000000000002,0.8149722388,3.3113547077,0.73,0,0.73,2.4795,0.8149722388,2.61
2020-02-29 04:30:00,3.2705,0.7400322628,3.3531802815000002,1.019,0,1.019,2.2515,0.7400322628,2.37
2020-02-29 05:00:00,3.308,0.7056847738,3.3824332957,1.161,0,1.161,2.147,0.7056847738,2.26
2020-02-29 05:30:00,3.301,0.6869497798,3.3717207773,1.211,0,1.211,2.09,0.6869497798,2.2
2020-02-29 06:00:00,3.3235,0.6963172768,3.3956604659,1.205,0,1.205,2.1185,0.6963172768,2.23
2020-02-29 06:30:00,3.388,0.7119297718,3.4619919122000002,1.222,0,1.222,2.166,0.7119297718,2.2800000000000002
2020-02-29 07:00:00,3.5155000000000003,0.7525222588,3.5951397748,1.226,0,1.226,2.2895,0.7525222588,2.41
2020-02-29 07:30:00,3.5615,0.7650122548,3.6427360596,1.234,0,1.234,2.3275,0.7650122548,2.45
2020-02-29 08:00:00,3.5475,0.7650122548,3.6290494623000003,1.22,0,1.22,2.3275,0.7650122548,2.45
2020-02-29 08:30:00,3.617,0.7931147458000001,3.7029339719000003,1.204,0,1.204,2.4130000000000003,0.7931147458000001,2.54
2020-02-29 09:00:00,3.5685000000000002,0.7650122548,3.6495802498,1.241,0,1.241,2.3275,0.7650122548,2.45
2020-02-29 09:30:00,3.5215,0.7462772608,3.5997072103,1.251,0,1.251,2.2705,0.7462772608,2.39
2020-02-29 10:00:00,3.5215,0.7462772608,3.5997072103,1.251,0,1.251,2.2705,0.7462772608,2.39
2020-02-29 10:30:00,3.5045,0.7337872648,3.5804977308,1.272,0,1.272,2.2325,0.7337872648,2.35
2020-02-29 11:00:00,3.4345,0.7088072728,3.5068786691,1.278,0,1.278,2.1565,0.7088072728,2.27
2020-02-29 11:30:00,3.3005,0.6650922868,3.3668454078,1.2770000000000001,0,1.2770000000000001,2.0235,0.6650922868,2.13
2020-02-29 12:00:00,3.372,0.6994397758,3.4437769963,1.244,0,1.244,2.128,0.6994397758,2.24
2020-02-29 12:30:00,3.404,0.7369097638000001,3.4828511309,1.162,0,1.162,2.242,0.7369097638000001,2.36
2020-02-29 13:00:00,3.322,0.6744597838,3.3897758038,1.27,0,1.27,2.052,0.6744597838,2.16
2020-02-29 13:30:00,3.285,0.6744597838,3.3535236692,1.233,0,1.233,2.052,0.6744597838,2.16
2020-02-29 14:00:00,3.2865,0.6713372848,3.3543667063,1.244,0,1.244,2.0425,0.6713372848,2.15
2020-02-29 14:30:00,3.1585,0.6276222988,3.2202534062,1.249,0,1.249,1.9095,0.6276222988,2.01
2020-02-29 15:00:00,3.2225,0.6463572928,3.2866828262,1.256,0,1.256,1.9665,0.6463572928,2.07
2020-02-29 15:30:00,3.1725,0.6338672968,3.2352038576,1.244,0,1.244,1.9285,0.6338672968,2.03
2020-02-29 16:00:00,3.2745,0.6650922868,3.3413616985,1.251,0,1.251,2.0235,0.6650922868,2.13
2020-02-29 16:30:00,3.365,0.6994397758,3.436923188,1.237,0,1.237,2.128,0.6994397758,2.24
2020-02-29 17:00:00,3.5265,0.7525222588,3.6058968371,1.237,0,1.237,2.2895,0.7525222588,2.41
2020-02-29 17:30:00,3.7125,0.8087272408,3.7995652383,1.252,0,1.252,2.4605,0.8087272408,2.59
2020-02-29 18:00:00,3.9105,0.8774222188,4.0077275356,1.241,0,1.241,2.6695,0.8774222188,2.81
2020-02-29 18:30:00,3.8810000000000002,0.8680547218,3.9768932598,1.24,0,1.24,2.641,0.8680547218,2.7800000000000002
2020-02-29 19:00:00,3.9345,0.8836672168,4.0325126162,1.246,0,1.246,2.6885,0.8836672168,2.83
2020-02-29 19:30:00,3.851,0.8618097238,3.9462535398,1.229,0,1.229,2.622,0.8618097238,2.76
2020-02-29 20:00:00,3.7800000000000002,0.8430747298,3.8728768377,1.215,0,1.215,2.565,0.8430747298,2.7
2020-02-29 20:30:00,3.675,0.8118497398000001,3.7636053194,1.205,0,1.205,2.47,0.8118497398000001,2.6
2020-02-29 21:00:00,3.6015,0.7899922468,3.6871248962000003,1.198,0,1.198,2.4035,0.7899922468,2.5300000000000002
2020-02-29 21:30:00,3.5045,0.7525222588,3.584384187,1.215,0,1.215,2.2895,0.7525222588,2.41
2020-02-29 22:00:00,3.4915000000000003,0.7462772608,3.5703644072,1.221,0,1.221,2.2705,0.7462772608,2.39
2020-02-29 22:30:00,3.421,0.7181747698000001,3.4955709119,1.236,0,1.236,2.185,0.7181747698000001,2.3
2020-02-29 23:00:00,3.3495,0.6900722788,3.4198464878,1.25,0,1.25,2.0995,0.6900722788,2.21
2020-02-29 23:30:00,3.296,0.6744597838,3.3642996299,1.244,0,1.244,2.052,0.6744597838,2.16
2020-03-01 00:00:00,3.2785,0.6838272808,3.3490568822,1.198,0,1.198,2.0805,0.6838272808,2.19
2020-03-01 00:30:00,3.6255,0.7837472488,3.7092465542,1.241,0,1.241,2.3845,0.7837472488,2.51
2020-03-01 01:00:00,3.6795,0.8024822428,3.7659922995,1.238,0,1.238,2.4415,0.8024822428,2.5700000000000003
2020-03-01 01:30:00,3.658,0.7931147458000001,3.7429927865,1.245,0,1.245,2.4130000000000003,0.7931147458000001,2.54
2020-03-01 02:00:00,3.6185,0.7837472488,3.7024048941,1.234,0,1.234,2.3845,0.7837472488,2.51
2020-03-01 02:30:00,3.5615,0.7837472488,3.6467166054,1.177,0,1.177,2.3845,0.7837472488,2.51
2020-03-01 03:00:00,3.499,0.7493997598000001,3.5783517155,1.219,0,1.219,2.2800000000000002,0.7493997598000001,2.4
2020-03-01 03:30:00,3.4715,0.7462772608,3.5508086403,1.201,0,1.201,2.2705,0.7462772608,2.39
2020-03-01 04:00:00,3.448,0.7244197678000001,3.5232780191,1.244,0,1.244,2.204,0.7244197678000001,2.32
2020-03-01 04:30:00,3.3615,0.7025622748,3.434133952,1.224,0,1.224,2.1375,0.7025622748,2.25
2020-03-01 05:00:00,3.3035,0.7150522708,3.3800017751,1.1280000000000001,0,1.1280000000000001,2.1755,0.7150522708,2.29
2020-03-01 05:30:00,3.26,0.7244197678000001,3.3395185282,1.056,0,1.056,2.204,0.7244197678000001,2.32
2020-03-01 06:00:00,3.325,0.7181747698000001,3.4016760575,1.1400000000000001,0,1.1400000000000001,2.185,0.7181747698000001,2.3
2020-03-01 06:30:00,3.4865,0.7462772608,3.5654750034,1.216,0,1.216,2.2705,0.7462772608,2.39
2020-03-01 07:00:00,3.558,0.7806247498000001,3.6426280348,1.183,0,1.183,2.375,0.7806247498000001,2.5
2020-03-01 07:30:00,3.395,0.7618897558000001,3.4794397538,1.077,0,1.077,2.318,0.7618897558000001,2.44
2020-03-01 08:00:00,3.438,0.7868697478000001,3.5268977870000002,1.044,0,1.044,2.394,0.7868697478000001,2.52
2020-03-01 08:30:00,3.539,0.7681347538000001,3.6214019385,1.202,0,1.202,2.337,0.7681347538000001,2.46
2020-03-01 09:00:00,3.5445,0.8149722388,3.6369850151,1.065,0,1.065,2.4795,0.8149722388,2.61
2020-03-01 09:30:00,3.515,0.8680547218,3.6205999503,0.874,0,0.874,2.641,0.8680547218,2.7800000000000002
2020-03-01 10:00:00,3.513,0.8430747298,3.612747431,0.9480000000000001,0,0.9480000000000001,2.565,0.8430747298,2.7
2020-03-01 10:30:00,3.5535,0.8024822428,3.6429850398,1.112,0,1.112,2.4415,0.8024822428,2.5700000000000003
2020-03-01 11:00:00,3.351,0.7743797518000001,3.4393117044,0.995,0,0.995,2.356,0.7743797518000001,2.48
2020-03-01 11:30:00,3.4975,0.8711772208,3.6043662411,0.847,0,0.847,2.6505,0.8711772208,2.79
2020-03-01 12:00:00,3.56,0.8742997198,3.6657877735,0.9,0,0.9,2.66,0.8742997198,2.8
2020-03-01 12:30:00,3.401,0.8493197278,3.5054450502,0.8170000000000001,0,0.8170000000000001,2.584,0.8493197278,2.7199999999999998
2020-03-01 13:00:00,3.2720000000000002,0.7868697478000001,3.3652857234,0.878,0,0.878,2.394,0.7868697478000001,2.52
2020-03-01 13:30:00,3.457,0.7931147458000001,3.5468126536,1.044,0,1.044,2.4130000000000003,0.7931147458000001,2.54
2020-03-01 14:00:00,3.4175,0.7400322628,3.4967061644,1.166,0,1.166,2.2515,0.7400322628,2.37
2020-03-01 14:30:00,3.3315,0.7025622748,3.4047740013,1.194,0,1.194,2.1375,0.7025622748,2.25
2020-03-01 15:00:00,3.268,0.6869497798,3.3394197101,1.178,0,1.178,2.09,0.6869497798,2.2
2020-03-01 15:30:00,3.199,0.6744597838,3.2693266891,1.147,0,1.147,2.052,0.6744597838,2.16
2020-03-01 16:00:00,3.3435,0.7150522708,3.4191069009,1.168,0,1.168,2.1755,0.7150522708,2.29
2020-03-01 16:30:00,3.4939999999999998,0.7868697478000001,3.5815080623,1.1,0,1.1,2.394,0.7868697478000001,2.52
2020-03-01 17:00:00,3.5695,0.8399522308,3.6669946823,1.014,0,1.014,2.5555,0.8399522308,2.69
