Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-03-01 17:30:00,3.7365,0.9523621948000001,3.8559598027,0.839,0,0.839,2.8975,0.9523621948000001,3.05
2020-03-01 18:00:00,3.714,1.0554046617,3.8610458428000003,0.503,0,0.503,3.211,1.0554046617,3.38
2020-03-01 18:30:00,3.785,1.1428346337,3.9537698466,0.308,0,0.308,3.477,1.1428346337,3.66
2020-03-01 19:00:00,3.7705,1.1084871447,3.9300653939,0.398,0,0.398,3.3725,1.1084871447,3.55
2020-03-01 19:30:00,3.697,1.0866296517,3.8533846162,0.391,0,0.391,3.306,1.0866296517,3.48
2020-03-01 20:00:00,3.569,1.0678946577,3.7253402529,0.32,0,0.32,3.249,1.0678946577,3.42
2020-03-01 20:30:00,3.424,1.0678946577,3.5866662794,0.17500000000000002,0,0.17500000000000002,3.249,1.0678946577,3.42
2020-03-01 21:00:00,3.307,1.0741396557,3.4770713251,0.039,0,0.039,3.268,1.0741396557,3.44
2020-03-01 21:30:00,3.1605,1.0335471687,3.3252037532,0.016,0,0.016,3.1445,1.0335471687,3.31
2020-03-01 22:00:00,3.061,1.0054446777,3.2219000605,0.002,0,0.002,3.059,1.0054446777,3.22
2020-03-01 22:30:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15
2020-03-01 23:00:00,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2020-03-01 23:30:00,2.95,0.9679746898,3.1047503925,0.005,0,0.005,2.9450000000000003,0.9679746898,3.1
2020-03-02 00:00:00,2.918,0.9554846938,3.0704519211,0.011,0,0.011,2.907,0.9554846938,3.06
2020-03-02 00:30:00,3.1905,1.0460371647,3.3576009292,0.008,0,0.008,3.1825,1.0460371647,3.35
2020-03-02 01:00:00,3.311,1.0866296517,3.4847503497,0.005,0,0.005,3.306,1.0866296517,3.48
2020-03-02 01:30:00,3.306,1.0803846537,3.4780550599,0.019,0,0.019,3.287,1.0803846537,3.46
2020-03-02 02:00:00,3.2355,1.0585271607,3.4042532221,0.015,0,0.015,3.2205,1.0585271607,3.39
2020-03-02 02:30:00,3.25,1.0491596637,3.4151480202,0.058,0,0.058,3.192,1.0491596637,3.36
2020-03-02 03:00:00,3.2485,1.0397921667,3.4108532657,0.085,0,0.085,3.1635,1.0397921667,3.33
2020-03-02 03:30:00,3.287,0.9117697078,3.4111131614,0.513,0,0.513,2.774,0.9117697078,2.92
2020-03-02 04:00:00,3.1805,0.8586872248,3.2943776347,0.5680000000000001,0,0.5680000000000001,2.6125,0.8586872248,2.75
2020-03-02 04:30:00,3.0785,0.9024022108,3.208035536,0.333,0,0.333,2.7455,0.9024022108,2.89
2020-03-02 05:00:00,3.067,0.9492396958,3.2105365595,0.179,0,0.179,2.888,0.9492396958,3.04
2020-03-02 05:30:00,3.115,0.8930347138,3.2404839145,0.398,0,0.398,2.717,0.8930347138,2.86
2020-03-02 06:00:00,3.148,0.8493197278,3.2605594612,0.5640000000000001,0,0.5640000000000001,2.584,0.8493197278,2.7199999999999998
2020-03-02 06:30:00,3.3885,0.8087272408,3.4836722004,0.928,0,0.928,2.4605,0.8087272408,2.59
2020-03-02 07:00:00,3.457,0.8430747298,3.5583175799999998,0.892,0,0.892,2.565,0.8430747298,2.7
2020-03-02 07:30:00,3.4805,0.8274622348,3.5775094688999998,0.963,0,0.963,2.5175,0.8274622348,2.65
2020-03-02 08:00:00,3.571,0.8493197278,3.6706109846,0.987,0,0.987,2.584,0.8493197278,2.7199999999999998
2020-03-02 08:30:00,3.467,0.8305847338000001,3.5651030841,0.9400000000000001,0,0.9400000000000001,2.527,0.8305847338000001,2.66
2020-03-02 09:00:00,3.3865,0.7775022508,3.4746067403,1.021,0,1.021,2.3655,0.7775022508,2.49
2020-03-02 09:30:00,3.215,0.7431547618000001,3.2997733255,0.9540000000000001,0,0.9540000000000001,2.261,0.7431547618000001,2.38
2020-03-02 10:00:00,3.1865,0.7837472488,3.2814694879,0.802,0,0.802,2.3845,0.7837472488,2.51
2020-03-02 10:30:00,3.355,0.7618897558000001,3.4404216311,1.037,0,1.037,2.318,0.7618897558000001,2.44
2020-03-02 11:00:00,2.982,0.7493997598000001,3.0747234022,0.7020000000000001,0,0.7020000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-03-02 11:30:00,3.0695,0.7400322628,3.1574480202,0.8180000000000001,0,0.8180000000000001,2.2515,0.7400322628,2.37
2020-03-02 12:00:00,3.153,0.6494797918,3.2191975708,1.177,0,1.177,1.976,0.6494797918,2.08
2020-03-02 12:30:00,3.122,0.6369897958,3.1863207623,1.184,0,1.184,1.9380000000000002,0.6369897958,2.04
2020-03-02 13:00:00,3.2025,0.6713372848,3.2721094114,1.16,0,1.16,2.0425,0.6713372848,2.15
2020-03-02 13:30:00,3.2425,0.6775822828,3.3125404148,1.181,0,1.181,2.0615,0.6775822828,2.17
2020-03-02 14:00:00,3.133,0.6120098038,3.1922163147,1.271,0,1.271,1.862,0.6120098038,1.96
2020-03-02 14:30:00,3.2215,0.6463572928,3.2857023602,1.255,0,1.255,1.9665,0.6463572928,2.07
2020-03-02 15:00:00,3.1505,0.6276222988,3.2124071971,1.241,0,1.241,1.9095,0.6276222988,2.01
2020-03-02 15:30:00,3.186,0.6307447978,3.247835433,1.267,0,1.267,1.919,0.6307447978,2.02
2020-03-02 16:00:00,3.0575,0.6650922868,3.1290020773,1.034,0,1.034,2.0235,0.6650922868,2.13
2020-03-02 16:30:00,3.273,0.6807047818,3.3430357461,1.202,0,1.202,2.071,0.6807047818,2.18
2020-03-02 17:00:00,3.443,0.7306647658000001,3.5196761215,1.22,0,1.22,2.223,0.7306647658000001,2.34
2020-03-02 17:30:00,3.6109999999999998,0.7868697478000001,3.6957387624,1.217,0,1.217,2.394,0.7868697478000001,2.52
2020-03-02 18:00:00,3.7255000000000003,0.8399522308,3.8190142707,1.17,0,1.17,2.5555,0.8399522308,2.69
2020-03-02 18:30:00,3.8609999999999998,0.9180147058,3.9686360377,1.068,0,1.068,2.793,0.9180147058,2.94
2020-03-02 19:00:00,3.7560000000000002,0.9305047018,3.8695445468000003,0.925,0,0.925,2.831,0.9305047018,2.98
2020-03-02 19:30:00,3.6075,0.8212172368,3.6997910752000003,1.109,0,1.109,2.4985,0.8212172368,2.63
2020-03-02 20:00:00,3.5755,0.7899922468,3.6617329230999998,1.172,0,1.172,2.4035,0.7899922468,2.5300000000000002
2020-03-02 20:30:00,3.4795,0.7650122548,3.5626063493,1.152,0,1.152,2.3275,0.7650122548,2.45
2020-03-02 21:00:00,3.4115,0.7462772608,3.4921715307,1.141,0,1.141,2.2705,0.7462772608,2.39
2020-03-02 21:30:00,3.393,0.7181747698000001,3.4681730061,1.208,0,1.208,2.185,0.7181747698000001,2.3
2020-03-02 22:00:00,3.2795,0.6838272808,3.3500358207,1.199,0,1.199,2.0805,0.6838272808,2.19
2020-03-02 22:30:00,3.1635,0.6775822828,3.2352511494,1.102,0,1.102,2.0615,0.6775822828,2.17
2020-03-02 23:00:00,3.0835,0.6713372848,3.1557354135,1.041,0,1.041,2.0425,0.6713372848,2.15
2020-03-02 23:30:00,3.067,0.6807047818,3.1416314233,0.996,0,0.996,2.071,0.6807047818,2.18
2020-03-03 00:00:00,3.003,0.6682147858,3.0764460015,0.97,0,0.97,2.033,0.6682147858,2.14
2020-03-03 00:30:00,3.215,0.8180947378000001,3.3174544458,0.726,0,0.726,2.489,0.8180947378000001,2.62
2020-03-03 01:00:00,3.2865,0.9024022108,3.4081390817,0.541,0,0.541,2.7455,0.9024022108,2.89
2020-03-03 01:30:00,3.338,0.8493197278,3.444355963,0.754,0,0.754,2.584,0.8493197278,2.7199999999999998
2020-03-03 02:00:00,3.3685,0.7587672568,3.4529002302,1.06,0,1.06,2.3085,0.7587672568,2.43
2020-03-03 02:30:00,3.302,0.8555647258,3.4110401639,0.6990000000000001,0,0.6990000000000001,2.6029999999999998,0.8555647258,2.74
2020-03-03 03:00:00,3.3115,0.8836672168,3.4273750889,0.623,0,0.623,2.6885,0.8836672168,2.83
2020-03-03 03:30:00,3.303,0.8368297318,3.4073586544,0.757,0,0.757,2.5460000000000003,0.8368297318,2.68
2020-03-03 04:00:00,3.235,0.8368297318,3.3414830540000002,0.6890000000000001,0,0.6890000000000001,2.5460000000000003,0.8368297318,2.68
2020-03-03 04:30:00,3.135,0.8680547218,3.2529592681,0.494,0,0.494,2.641,0.8680547218,2.7800000000000002
2020-03-03 05:00:00,3.12,0.7993597438000001,3.2207725781,0.6880000000000001,0,0.6880000000000001,2.432,0.7993597438000001,2.56
2020-03-03 05:30:00,3.057,0.8618097238,3.1761556952,0.435,0,0.435,2.622,0.8618097238,2.76
2020-03-03 06:00:00,2.9365,0.8836672168,3.0665778973,0.248,0,0.248,2.6885,0.8836672168,2.83
2020-03-03 06:30:00,3.1115,0.9648521908000001,3.2576635799,0.176,0,0.176,2.9355,0.9648521908000001,3.09
2020-03-03 07:00:00,3.2545,1.0148121747,3.409048841,0.167,0,0.167,3.0875,1.0148121747,3.25
2020-03-03 07:30:00,3.301,0.9679746898,3.4399965116,0.356,0,0.356,2.9450000000000003,0.9679746898,3.1
2020-03-03 08:00:00,3.348,0.9742196878,3.4868621997,0.384,0,0.384,2.964,0.9742196878,3.12
2020-03-03 08:30:00,3.297,0.9492396958,3.4309277171,0.40900000000000003,0,0.40900000000000003,2.888,0.9492396958,3.04
2020-03-03 09:00:00,3.2505,0.9024022108,3.373437416,0.505,0,0.505,2.7455,0.9024022108,2.89
2020-03-03 09:30:00,3.1555,0.8461972288,3.2669909703,0.581,0,0.581,2.5745,0.8461972288,2.71
2020-03-03 10:00:00,3.125,0.7681347538000001,3.2180205096,0.788,0,0.788,2.337,0.7681347538000001,2.46
2020-03-03 10:30:00,3.0185,0.7088072728,3.1006047797,0.862,0,0.862,2.1565,0.7088072728,2.27
2020-03-03 11:00:00,3.015,0.6869497798,3.0922685847,0.925,0,0.925,2.09,0.6869497798,2.2
2020-03-03 11:30:00,2.925,0.6869497798,3.0045839978,0.835,0,0.835,2.09,0.6869497798,2.2
2020-03-03 12:00:00,2.884,0.6869497798,2.9646848062,0.794,0,0.794,2.09,0.6869497798,2.2
2020-03-03 12:30:00,2.9195,0.7275422668,3.0087867987,0.706,0,0.706,2.2135,0.7275422668,2.33
2020-03-03 13:00:00,2.91,0.7181747698000001,2.9973112951000003,0.725,0,0.725,2.185,0.7181747698000001,2.3
2020-03-03 13:30:00,2.895,0.7244197678000001,2.9842602098,0.6910000000000001,0,0.6910000000000001,2.204,0.7244197678000001,2.32
2020-03-03 14:00:00,2.9290000000000003,0.7306647658000001,3.0187600103,0.706,0,0.706,2.223,0.7306647658000001,2.34
2020-03-03 14:30:00,2.8605,0.7150522708,2.9485182719000003,0.685,0,0.685,2.1755,0.7150522708,2.29
2020-03-03 15:00:00,2.85,0.6994397758,2.9345725413,0.722,0,0.722,2.128,0.6994397758,2.24
2020-03-03 15:30:00,2.958,0.6931947778,3.0381380811,0.849,0,0.849,2.109,0.6931947778,2.22
2020-03-03 16:00:00,2.9314999999999998,0.7525222588,3.0265462164,0.642,0,0.642,2.2895,0.7525222588,2.41
2020-03-03 16:30:00,3.0235,0.8274622348,3.1346843541,0.506,0,0.506,2.5175,0.8274622348,2.65
2020-03-03 17:00:00,3.2015000000000002,0.9273822028,3.3331126594000002,0.38,0,0.38,2.8215,0.9273822028,2.9699999999999998
2020-03-03 17:30:00,3.4305,1.0335471687,3.5828131405,0.28600000000000003,0,0.28600000000000003,3.1445,1.0335471687,3.31
2020-03-03 18:00:00,3.39,1.0616496597,3.552351334,0.16,0,0.16,3.23,1.0616496597,3.4
2020-03-03 18:30:00,3.4975,1.1084871447,3.6689576176000003,0.125,0,0.125,3.3725,1.1084871447,3.55
2020-03-03 19:00:00,3.511,1.1240996397,3.6865595072,0.091,0,0.091,3.42,1.1240996397,3.6
2020-03-03 19:30:00,3.4665,1.1334671367,3.6471043308,0.018000000000000002,0,0.018000000000000002,3.4485,1.1334671367,3.63
2020-03-03 20:00:00,3.4355,1.1209771407,3.6137584313,0.025,0,0.025,3.4105,1.1209771407,3.59
2020-03-03 20:30:00,3.2635,1.0335471687,3.4232516706,0.11900000000000001,0,0.11900000000000001,3.1445,1.0335471687,3.31
2020-03-03 21:00:00,3.1235,0.9960771807000001,3.2784786106,0.093,0,0.093,3.0305,0.9960771807000001,3.19
2020-03-03 21:30:00,3.0235,0.9523621948000001,3.1699441635,0.126,0,0.126,2.8975,0.9523621948000001,3.05
2020-03-03 22:00:00,2.9515000000000002,0.9211372048,3.0919000631,0.149,0,0.149,2.8025,0.9211372048,2.95
2020-03-03 22:30:00,2.8375,0.8899122148,2.9737770596,0.13,0,0.13,2.7075,0.8899122148,2.85
2020-03-03 23:00:00,2.7775,0.8649322228,2.9090572356,0.146,0,0.146,2.6315,0.8649322228,2.77
2020-03-03 23:30:00,2.85,0.8680547218,2.9792648422,0.209,0,0.209,2.641,0.8680547218,2.7800000000000002
2020-03-04 00:00:00,2.8225,0.8649322228,2.9520525063000003,0.191,0,0.191,2.6315,0.8649322228,2.77
2020-03-04 00:30:00,3.14,0.9679746898,3.2858142066,0.195,0,0.195,2.9450000000000003,0.9679746898,3.1
2020-03-04 01:00:00,3.246,0.9617296918,3.3854748559,0.32,0,0.32,2.926,0.9617296918,3.08
2020-03-04 01:30:00,3.219,1.0179346737,3.376114927,0.122,0,0.122,3.097,1.0179346737,3.26
2020-03-04 02:00:00,3.2275,1.0335471687,3.3889490996,0.083,0,0.083,3.1445,1.0335471687,3.31
2020-03-04 02:30:00,3.265,1.0491596637,3.4294257537,0.073,0,0.073,3.192,1.0491596637,3.36
2020-03-04 03:00:00,3.1815,1.0148121747,3.3394289931,0.094,0,0.094,3.0875,1.0148121747,3.25
2020-03-04 03:30:00,3.1225,0.9773421867000001,3.2718808047,0.149,0,0.149,2.9735,0.9773421867000001,3.13
2020-03-04 04:00:00,3.1205,0.9648521908000001,3.2662608591,0.185,0,0.185,2.9355,0.9648521908000001,3.09
2020-03-04 04:30:00,3.047,0.9305047018,3.1859139976,0.216,0,0.216,2.831,0.9305047018,2.98
2020-03-04 05:00:00,3.0625,0.8961572128,3.1909252577,0.336,0,0.336,2.7265,0.8961572128,2.87
2020-03-04 05:30:00,3.06,0.8555647258,3.1773559763,0.457,0,0.457,2.6029999999999998,0.8555647258,2.74
2020-03-04 06:00:00,2.9425,0.8711772208,3.0687547963,0.292,0,0.292,2.6505,0.8711772208,2.79
2020-03-04 06:30:00,3.0835,0.9086472088,3.214593598,0.319,0,0.319,2.7645,0.9086472088,2.91
2020-03-04 07:00:00,3.2125,0.9086472088,3.3385320127,0.448,0,0.448,2.7645,0.9086472088,2.91
2020-03-04 07:30:00,3.298,0.9305047018,3.4267540034,0.467,0,0.467,2.831,0.9305047018,2.98
2020-03-04 08:00:00,3.3970000000000002,0.8680547218,3.5061557296,0.756,0,0.756,2.641,0.8680547218,2.7800000000000002
2020-03-04 08:30:00,3.4795,0.8337072328,3.5779865847,0.9430000000000001,0,0.9430000000000001,2.5365,0.8337072328,2.67
2020-03-04 09:00:00,3.467,0.7931147458000001,3.5565601359,1.054,0,1.054,2.4130000000000003,0.7931147458000001,2.54
2020-03-04 09:30:00,3.4995,0.7837472488,3.586190179,1.115,0,1.115,2.3845,0.7837472488,2.51
2020-03-04 10:00:00,3.39,0.7743797518000001,3.4773213829,1.034,0,1.034,2.356,0.7743797518000001,2.48
2020-03-04 10:30:00,3.268,0.7369097638000001,3.3500537309,1.026,0,1.026,2.242,0.7369097638000001,2.36
2020-03-04 11:00:00,3.2495,0.7899922468,3.3441498172,0.846,0,0.846,2.4035,0.7899922468,2.5300000000000002
2020-03-04 11:30:00,3.116,0.8493197278,3.2296749062,0.532,0,0.532,2.584,0.8493197278,2.7199999999999998
2020-03-04 12:00:00,3.049,0.9367496998,3.1896553105,0.199,0,0.199,2.85,0.9367496998,3.0
2020-03-04 12:30:00,3.096,0.8805447178,3.2187847086,0.417,0,0.417,2.6790000000000003,0.8805447178,2.8200000000000003
2020-03-04 13:00:00,3.334,0.7681347538000001,3.421342865,0.997,0,0.997,2.337,0.7681347538000001,2.46
2020-03-04 13:30:00,3.3255,0.7212972688,3.4028252967,1.131,0,1.131,2.1945,0.7212972688,2.31
2020-03-04 14:00:00,3.2715,0.7088072728,3.347404965,1.115,0,1.115,2.1565,0.7088072728,2.27
2020-03-04 14:30:00,3.2765,0.7212972688,3.3549548432,1.082,0,1.082,2.1945,0.7212972688,2.31
2020-03-04 15:00:00,3.285,0.7056847738,3.3599428567,1.138,0,1.138,2.147,0.7056847738,2.26
2020-03-04 15:30:00,3.2945,0.7150522708,3.3712060157,1.119,0,1.119,2.1755,0.7150522708,2.29
2020-03-04 16:00:00,3.3565,0.6963172768,3.4279658691,1.238,0,1.238,2.1185,0.6963172768,2.23
2020-03-04 16:30:00,3.435,0.7556447578000001,3.5171329233,1.1360000000000001,0,1.1360000000000001,2.299,0.7556447578000001,2.42
2020-03-04 17:00:00,3.4615,0.8524422268,3.5649179514,0.868,0,0.868,2.5935,0.8524422268,2.73
2020-03-04 17:30:00,3.465,1.0491596637,3.620353712,0.273,0,0.273,3.192,1.0491596637,3.36
2020-03-04 18:00:00,3.495,1.1303446377,3.6732416200999998,0.056,0,0.056,3.439,1.1303446377,3.62
2020-03-04 18:30:00,3.5875,1.1646921266999999,3.7718250225,0.044,0,0.044,3.5435,1.1646921266999999,3.73
2020-03-04 19:00:00,3.5665,1.1334671367,3.7422813897,0.11800000000000001,0,0.11800000000000001,3.4485,1.1334671367,3.63
2020-03-04 19:30:00,3.4095,1.0710171567,3.5737610441000003,0.151,0,0.151,3.2585,1.0710171567,3.43
2020-03-04 20:00:00,3.2795,1.0710171567,3.4499562316,0.021,0,0.021,3.2585,1.0710171567,3.43
2020-03-04 20:30:00,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32
2020-03-04 21:00:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18
2020-03-04 21:30:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15
2020-03-04 22:00:00,2.9605,0.9648521908000001,3.1137597852,0.025,0,0.025,2.9355,0.9648521908000001,3.09
2020-03-04 22:30:00,2.8565,0.8774222188,2.9882205407,0.187,0,0.187,2.6695,0.8774222188,2.81
2020-03-04 23:00:00,2.8120000000000003,0.8618097238,2.9410984343,0.19,0,0.19,2.622,0.8618097238,2.76
2020-03-04 23:30:00,2.8655,0.8399522308,2.9860693227,0.31,0,0.31,2.5555,0.8399522308,2.69
2020-03-05 00:00:00,2.8225,0.8212172368,2.9395414608,0.324,0,0.324,2.4985,0.8212172368,2.63
2020-03-05 00:30:00,3.165,0.8867897158,3.2868862165,0.467,0,0.467,2.698,0.8867897158,2.84
2020-03-05 01:00:00,3.254,0.8680547218,3.3677937882,0.613,0,0.613,2.641,0.8680547218,2.7800000000000002
2020-03-05 01:30:00,3.241,0.8867897158,3.3601305034,0.543,0,0.543,2.698,0.8867897158,2.84
2020-03-05 02:00:00,3.176,0.8930347138,3.2991645912,0.459,0,0.459,2.717,0.8930347138,2.86
2020-03-05 02:30:00,3.2265,0.8899122148,3.3469756497,0.519,0,0.519,2.7075,0.8899122148,2.85
2020-03-05 03:00:00,3.206,0.7931147458000001,3.3026454548,0.793,0,0.793,2.4130000000000003,0.7931147458000001,2.54
2020-03-05 03:30:00,3.1415,0.7650122548,3.2333057387,0.8140000000000001,0,0.8140000000000001,2.3275,0.7650122548,2.45
2020-03-05 04:00:00,3.0665,0.7837472488,3.1650721951,0.682,0,0.682,2.3845,0.7837472488,2.51
2020-03-05 04:30:00,3.021,0.7806247498000001,3.1202269148,0.646,0,0.646,2.375,0.7806247498000001,2.5
2020-03-05 05:00:00,2.999,0.7993597438000001,3.1037037552,0.5670000000000001,0,0.5670000000000001,2.432,0.7993597438000001,2.56
2020-03-05 05:30:00,3.01,0.8742997198,3.1344058448,0.35000000000000003,0,0.35000000000000003,2.66,0.8742997198,2.8
2020-03-05 06:00:00,3.0005,0.8711772208,3.1244119447,0.35000000000000003,0,0.35000000000000003,2.6505,0.8711772208,2.79
2020-03-05 06:30:00,3.09,0.8243397358000001,3.1980675415,0.582,0,0.582,2.508,0.8243397358000001,2.64
2020-03-05 07:00:00,3.3025,0.9148922068,3.4268840074,0.519,0,0.519,2.7835,0.9148922068,2.93
2020-03-05 07:30:00,3.45,0.9554846938,3.5798674556,0.543,0,0.543,2.907,0.9554846938,3.06
2020-03-05 08:00:00,3.5425,0.9024022108,3.6556307253,0.797,0,0.797,2.7455,0.9024022108,2.89
2020-03-05 08:30:00,3.5885,0.8836672168,3.6957002043,0.9,0,0.9,2.6885,0.8836672168,2.83
2020-03-05 09:00:00,3.5115,0.9148922068,3.6287270495,0.728,0,0.728,2.7835,0.9148922068,2.93
2020-03-05 09:30:00,3.4285,0.8836672168,3.5405479802,0.74,0,0.74,2.6885,0.8836672168,2.83
2020-03-05 10:00:00,3.521,0.8305847338000001,3.6176390091,0.994,0,0.994,2.527,0.8305847338000001,2.66
2020-03-05 10:30:00,3.582,0.8618097238,3.6842149774,0.96,0,0.96,2.622,0.8618097238,2.76
2020-03-05 11:00:00,3.6335,0.8274622348,3.7265286796,1.116,0,1.116,2.5175,0.8274622348,2.65
2020-03-05 11:30:00,3.606,0.8118497398000001,3.6962597311,1.1360000000000001,0,1.1360000000000001,2.47,0.8118497398000001,2.6
2020-03-05 12:00:00,3.5645,0.7962372448,3.6523491071,1.142,0,1.142,2.4225,0.7962372448,2.55
2020-03-05 12:30:00,3.4925,0.7899922468,3.5807323273,1.089,0,1.089,2.4035,0.7899922468,2.5300000000000002
2020-03-05 13:00:00,3.5235000000000003,0.7962372448,3.6123463289,1.101,0,1.101,2.4225,0.7962372448,2.55
2020-03-05 13:30:00,3.519,0.7993597438000001,3.6086475306,1.087,0,1.087,2.432,0.7993597438000001,2.56
2020-03-05 14:00:00,3.4745,0.7962372448,3.564567856,1.052,0,1.052,2.4225,0.7962372448,2.55
2020-03-05 14:30:00,3.4375,0.7712572528,3.5229595513,1.091,0,1.091,2.3465,0.7712572528,2.47
2020-03-05 15:00:00,3.451,0.7556447578000001,3.5327609599,1.152,0,1.152,2.299,0.7556447578000001,2.42
2020-03-05 15:30:00,3.474,0.7681347538000001,3.5579076716999998,1.137,0,1.137,2.337,0.7681347538000001,2.46
2020-03-05 16:00:00,3.3995,0.7525222588,3.4817940778,1.11,0,1.11,2.2895,0.7525222588,2.41
2020-03-05 16:30:00,3.5445,0.8274622348,3.6398041156,1.027,0,1.027,2.5175,0.8274622348,2.65
2020-03-05 17:00:00,3.608,0.8555647258,3.7080527235,1.005,0,1.005,2.6029999999999998,0.8555647258,2.74
2020-03-05 17:30:00,3.5995,0.8836672168,3.7063820634,0.911,0,0.911,2.6885,0.8836672168,2.83
2020-03-05 18:00:00,3.669,0.9617296918,3.7929520166,0.743,0,0.743,2.926,0.9617296918,3.08
2020-03-05 18:30:00,3.6715,1.0023221787,3.8058589044,0.622,0,0.622,3.0495,1.0023221787,3.21
2020-03-05 19:00:00,3.653,1.0803846537,3.8094146532,0.366,0,0.366,3.287,1.0803846537,3.46
2020-03-05 19:30:00,3.576,1.0928746497,3.7392714530999998,0.251,0,0.251,3.325,1.0928746497,3.5
2020-03-05 20:00:00,3.4855,1.0710171567,3.6463389859,0.227,0,0.227,3.2585,1.0710171567,3.43
2020-03-05 20:30:00,3.379,1.0678946577,3.5437324955,0.13,0,0.13,3.249,1.0678946577,3.42
2020-03-05 21:00:00,3.2645,1.0522821627,3.4299064127,0.063,0,0.063,3.2015000000000002,1.0522821627,3.37
2020-03-05 21:30:00,3.1595,1.0335471687,3.3242532996,0.015,0,0.015,3.1445,1.0335471687,3.31
2020-03-05 22:00:00,3.1205,1.0210571727,3.2833029102,0.014,0,0.014,3.1065,1.0210571727,3.27
2020-03-05 22:30:00,2.951,0.9617296918,3.1037598167000002,0.025,0,0.025,2.926,0.9617296918,3.08
2020-03-05 23:00:00,2.86,0.9367496998,3.0095016199,0.01,0,0.01,2.85,0.9367496998,3.0
2020-03-05 23:30:00,2.8765,0.9398721988000001,3.0261546557,0.017,0,0.017,2.8595,0.9398721988000001,3.01
2020-03-06 00:00:00,2.902,0.9367496998,3.0494432279,0.052000000000000005,0,0.052000000000000005,2.85,0.9367496998,3.0
2020-03-06 00:30:00,3.195,1.0179346737,3.3532396276,0.098,0,0.098,3.097,1.0179346737,3.26
2020-03-06 01:00:00,3.257,1.0179346737,3.4123657483,0.16,0,0.16,3.097,1.0179346737,3.26
2020-03-06 01:30:00,3.258,1.0241796717,3.4151878426,0.14200000000000002,0,0.14200000000000002,3.116,1.0241796717,3.2800000000000002
2020-03-06 02:00:00,3.252,1.0179346737,3.4075937258,0.155,0,0.155,3.097,1.0179346737,3.26
2020-03-06 02:30:00,3.302,1.0366696677,3.4609085512,0.148,0,0.148,3.154,1.0366696677,3.32
2020-03-06 03:00:00,3.2825,1.0585271607,3.4489543343,0.062,0,0.062,3.2205,1.0585271607,3.39
2020-03-06 03:30:00,3.232,0.9929546817,3.3810919834,0.211,0,0.211,3.021,0.9929546817,3.18
2020-03-06 04:00:00,3.251,0.8118497398000001,3.3508358659,0.781,0,0.781,2.47,0.8118497398000001,2.6
2020-03-06 04:30:00,3.316,0.7306647658000001,3.3955451698,1.093,0,1.093,2.223,0.7306647658000001,2.34
2020-03-06 05:00:00,3.1515,0.7088072728,3.2302259983,0.995,0,0.995,2.1565,0.7088072728,2.27
2020-03-06 05:30:00,3.083,0.6931947778,3.1599696201,0.974,0,0.974,2.109,0.6931947778,2.22
2020-03-06 06:00:00,3.1045,0.6775822828,3.1775836732,1.043,0,1.043,2.0615,0.6775822828,2.17
2020-03-06 06:30:00,3.373,0.7119297718,3.4473138819,1.207,0,1.207,2.166,0.7119297718,2.2800000000000002
2020-03-06 07:00:00,3.471,0.7618897558000001,3.5536343368,1.153,0,1.153,2.318,0.7618897558000001,2.44
2020-03-06 07:30:00,3.4445,0.7775022508,3.5311598661,1.079,0,1.079,2.3655,0.7775022508,2.49
2020-03-06 08:00:00,3.3970000000000002,0.8056047418000001,3.4912186984,0.9460000000000001,0,0.9460000000000001,2.451,0.8056047418000001,2.58
2020-03-06 08:30:00,3.437,0.7931147458000001,3.5273219303000003,1.024,0,1.024,2.4130000000000003,0.7931147458000001,2.54
2020-03-06 09:00:00,3.3045,0.8337072328,3.4080475349,0.768,0,0.768,2.5365,0.8337072328,2.67
2020-03-06 09:30:00,3.3495,0.8274622348,3.4501947771,0.8320000000000001,0,0.8320000000000001,2.5175,0.8274622348,2.65
2020-03-06 10:00:00,3.404,0.8555647258,3.5098727897,0.801,0,0.801,2.6029999999999998,0.8555647258,2.74
2020-03-06 10:30:00,3.4125,0.9461171968000001,3.5412277532000003,0.534,0,0.534,2.8785,0.9461171968000001,3.03
2020-03-06 11:00:00,3.526,0.7806247498000001,3.6113779918,1.151,0,1.151,2.375,0.7806247498000001,2.5
2020-03-06 11:30:00,3.532,0.7369097638000001,3.6080548776,1.29,0,1.29,2.242,0.7369097638000001,2.36
2020-03-06 12:00:00,3.5605,0.7275422668,3.634071821,1.347,0,1.347,2.2135,0.7275422668,2.33
2020-03-06 12:30:00,3.4895,0.7088072728,3.5607608737,1.333,0,1.333,2.1565,0.7088072728,2.27
2020-03-06 13:00:00,3.4875,0.7400322628,3.5651513292,1.236,0,1.236,2.2515,0.7400322628,2.37
2020-03-06 13:30:00,3.498,0.7369097638000001,3.5747783148,1.256,0,1.256,2.242,0.7369097638000001,2.36
2020-03-06 14:00:00,3.4615,0.7212972688,3.5358523725,1.267,0,1.267,2.1945,0.7212972688,2.31
2020-03-06 14:30:00,3.5335,0.7150522708,3.6051244084,1.358,0,1.358,2.1755,0.7150522708,2.29
2020-03-06 15:00:00,3.557,0.7431547618000001,3.633803517,1.296,0,1.296,2.261,0.7431547618000001,2.38
2020-03-06 15:30:00,3.5675,0.7337872648,3.6421834111,1.335,0,1.335,2.2325,0.7337872648,2.35
2020-03-06 16:00:00,3.572,0.7556447578000001,3.6510523141,1.2730000000000001,0,1.2730000000000001,2.299,0.7556447578000001,2.42
2020-03-06 16:30:00,3.648,0.7618897558000001,3.7267116873,1.33,0,1.33,2.318,0.7618897558000001,2.44
2020-03-06 17:00:00,3.6265,0.7525222588,3.7037537715,1.337,0,1.337,2.2895,0.7525222588,2.41
2020-03-06 17:30:00,3.8045,0.8337072328,3.8947770154,1.268,0,1.268,2.5365,0.8337072328,2.67
2020-03-06 18:00:00,3.8965,0.8586872248,3.9899944862,1.284,0,1.284,2.6125,0.8586872248,2.75
2020-03-06 18:30:00,3.989,0.8930347138,4.0877416748,1.272,0,1.272,2.717,0.8930347138,2.86
2020-03-06 19:00:00,3.9885,0.9148922068,4.0920850431,1.205,0,1.205,2.7835,0.9148922068,2.93
2020-03-06 19:30:00,3.925,0.9055247098,4.0281012897,1.17,0,1.17,2.755,0.9055247098,2.9
2020-03-06 20:00:00,3.8275,0.8899122148,3.9295928542,1.12,0,1.12,2.7075,0.8899122148,2.85
2020-03-06 20:30:00,3.604,0.8805447178,3.7100101078,0.925,0,0.925,2.6790000000000003,0.8805447178,2.8200000000000003
2020-03-06 21:00:00,3.5949999999999998,0.8555647258,3.695404714,0.992,0,0.992,2.6029999999999998,0.8555647258,2.74
2020-03-06 21:30:00,3.424,0.9117697078,3.5433176544,0.65,0,0.65,2.774,0.9117697078,2.92
2020-03-06 22:00:00,3.37,0.8805447178,3.4831392450000003,0.6910000000000001,0,0.6910000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2020-03-06 22:30:00,3.2145,0.8774222188,3.3320984379,0.545,0,0.545,2.6695,0.8774222188,2.81
2020-03-06 23:00:00,3.1545,0.8212172368,3.2596423117,0.656,0,0.656,2.4985,0.8212172368,2.63
2020-03-06 23:30:00,3.1705,0.8524422268,3.2830973181,0.577,0,0.577,2.5935,0.8524422268,2.73
2020-03-07 00:00:00,3.1165,0.8649322228,3.2342974508,0.485,0,0.485,2.6315,0.8649322228,2.77
2020-03-07 00:30:00,3.421,0.9991996797,3.5639361667,0.381,0,0.381,3.04,0.9991996797,3.2
2020-03-07 01:00:00,3.5065,1.0273021707,3.6538872451,0.381,0,0.381,3.1255,1.0273021707,3.29
2020-03-07 01:30:00,3.4485,1.0148121747,3.5947177914,0.361,0,0.361,3.0875,1.0148121747,3.25
2020-03-07 02:00:00,3.373,1.0116896757,3.5214549550000003,0.295,0,0.295,3.078,1.0116896757,3.24
2020-03-07 02:30:00,3.3815,0.9648521908000001,3.51645873,0.446,0,0.446,2.9355,0.9648521908000001,3.09
2020-03-07 03:00:00,3.3715,0.9523621948000001,3.5034277501,0.47400000000000003,0,0.47400000000000003,2.8975,0.9523621948000001,3.05
2020-03-07 03:30:00,3.311,0.8680547218,3.4228993558000003,0.67,0,0.67,2.641,0.8680547218,2.7800000000000002
2020-03-07 04:00:00,3.065,0.7556447578000001,3.156774303,0.766,0,0.766,2.299,0.7556447578000001,2.42
2020-03-07 04:30:00,3.025,0.7806247498000001,3.1240998704,0.65,0,0.65,2.375,0.7806247498000001,2.5
2020-03-07 05:00:00,3.015,0.7806247498000001,3.1144180837,0.64,0,0.64,2.375,0.7806247498000001,2.5
2020-03-07 05:30:00,3.1075,0.7775022508,3.2032898714,0.742,0,0.742,2.3655,0.7775022508,2.49
2020-03-07 06:00:00,3.0865,0.7212972688,3.1696611806,0.892,0,0.892,2.1945,0.7212972688,2.31
2020-03-07 06:30:00,3.1775,0.7775022508,3.2712407432,0.812,0,0.812,2.3655,0.7775022508,2.49
2020-03-07 07:00:00,3.235,0.7931147458000001,3.3308041071,0.8220000000000001,0,0.8220000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-03-07 07:30:00,3.282,0.7931147458000001,3.3764707906,0.869,0,0.869,2.4130000000000003,0.7931147458000001,2.54
2020-03-07 08:00:00,3.3805,0.7962372448,3.4730064785,0.9580000000000001,0,0.9580000000000001,2.4225,0.7962372448,2.55
2020-03-07 08:30:00,3.478,0.7993597438000001,3.5686776262,1.046,0,1.046,2.432,0.7993597438000001,2.56
2020-03-07 09:00:00,3.463,0.7868697478000001,3.5512720256,1.069,0,1.069,2.394,0.7868697478000001,2.52
2020-03-07 09:30:00,3.4195,0.7400322628,3.4986608867,1.168,0,1.168,2.2515,0.7400322628,2.37
2020-03-07 10:00:00,3.363,0.7181747698000001,3.4388288704,1.178,0,1.178,2.185,0.7181747698000001,2.3
2020-03-07 10:30:00,3.293,0.6744597838,3.3613605876,1.241,0,1.241,2.052,0.6744597838,2.16
2020-03-07 11:00:00,3.2825,0.6463572928,3.3455319457,1.316,0,1.316,1.9665,0.6463572928,2.07
2020-03-07 11:30:00,3.2455,0.6338672968,3.3068199225,1.317,0,1.317,1.9285,0.6338672968,2.03
2020-03-07 12:00:00,3.295,0.6682147858,3.3620731699,1.262,0,1.262,2.033,0.6682147858,2.14
2020-03-07 12:30:00,3.2560000000000002,0.6244997998,3.3153485488,1.3559999999999999,0,1.3559999999999999,1.9,0.6244997998,2.0
2020-03-07 13:00:00,3.109,0.5932748098,3.1650996825,1.304,0,1.304,1.8050000000000002,0.5932748098,1.9
2020-03-07 13:30:00,3.1945,0.6088873048,3.2520107626,1.342,0,1.342,1.8525,0.6088873048,1.9500000000000002
2020-03-07 14:00:00,3.1045,0.6026423068,3.1624512644,1.271,0,1.271,1.8335,0.6026423068,1.9300000000000002
2020-03-07 14:30:00,3.0785,0.6151323028,3.1393550293,1.207,0,1.207,1.8715000000000002,0.6151323028,1.97
2020-03-07 15:00:00,3.0605,0.5963973088,3.1180683123,1.246,0,1.246,1.8145,0.5963973088,1.9100000000000001
2020-03-07 15:30:00,3.2195,0.6151323028,3.2777382446,1.348,0,1.348,1.8715000000000002,0.6151323028,1.97
2020-03-07 16:00:00,3.1945,0.6276222988,3.2555706105,1.2850000000000001,0,1.2850000000000001,1.9095,0.6276222988,2.01
2020-03-07 16:30:00,3.408,0.6807047818,3.4753162446,1.337,0,1.337,2.071,0.6807047818,2.18
2020-03-07 17:00:00,3.5845000000000002,0.7337872648,3.6588364271,1.3519999999999999,0,1.3519999999999999,2.2325,0.7337872648,2.35
2020-03-07 17:30:00,3.711,0.7806247498000001,3.7922151838,1.336,0,1.336,2.375,0.7806247498000001,2.5
2020-03-07 18:00:00,3.714,0.7993597438000001,3.7990488283,1.282,0,1.282,2.432,0.7993597438000001,2.56
2020-03-07 18:30:00,3.7905,0.8212172368,3.8784388612000003,1.292,0,1.292,2.4985,0.8212172368,2.63
2020-03-07 19:00:00,3.8095,0.8212172368,3.897010136,1.311,0,1.311,2.4985,0.8212172368,2.63
2020-03-07 19:30:00,3.8125,0.8337072328,3.9025919592,1.276,0,1.276,2.5365,0.8337072328,2.67
2020-03-07 20:00:00,3.7915,0.8087272408,3.8767914569,1.331,0,1.331,2.4605,0.8087272408,2.59
2020-03-07 20:30:00,3.6715,0.7899922468,3.755529257,1.268,0,1.268,2.4035,0.7899922468,2.5300000000000002
2020-03-07 21:00:00,3.5875,0.7462772608,3.6642988415,1.317,0,1.317,2.2705,0.7462772608,2.39
2020-03-07 21:30:00,3.425,0.7056847738,3.4969438085,1.278,0,1.278,2.147,0.7056847738,2.26
2020-03-07 22:00:00,3.34,0.6744597838,3.4074177906,1.288,0,1.288,2.052,0.6744597838,2.16
2020-03-07 22:30:00,3.251,0.6432347938,3.3140235364,1.294,0,1.294,1.957,0.6432347938,2.06
2020-03-07 23:00:00,3.317,0.6307447978,3.3764371755,1.3980000000000001,0,1.3980000000000001,1.919,0.6307447978,2.02
2020-03-07 23:30:00,3.241,0.6307447978,3.3018055667,1.322,0,1.322,1.919,0.6307447978,2.02
2020-03-08 00:00:00,3.1775,0.6151323028,3.2364940908,1.306,0,1.306,1.8715000000000002,0.6151323028,1.97
2020-03-08 00:30:00,3.4925,0.7212972688,3.5662061073,1.298,0,1.298,2.1945,0.7212972688,2.31
2020-03-08 01:00:00,3.5535,0.7462772608,3.6310180390999998,1.283,0,1.283,2.2705,0.7462772608,2.39
2020-03-08 01:30:00,3.5195,0.7400322628,3.5964604822,1.268,0,1.268,2.2515,0.7400322628,2.37
2020-03-08 02:00:00,3.4805,0.7212972688,3.5544549512,1.286,0,1.286,2.1945,0.7212972688,2.31
2020-03-08 02:30:00,3.577,0.7369097638000001,3.6521178787,1.335,0,1.335,2.242,0.7369097638000001,2.36
2020-03-08 03:00:00,3.439,0.7119297718,3.5119175674000003,1.2730000000000001,0,1.2730000000000001,2.166,0.7119297718,2.2800000000000002
2020-03-08 03:30:00,3.3765,0.6963172768,3.4475513049,1.258,0,1.258,2.1185,0.6963172768,2.23
2020-03-08 04:00:00,3.323,0.6807047818,3.3920035377,1.252,0,1.252,2.071,0.6807047818,2.18
2020-03-08 04:30:00,3.236,0.6807047818,3.3068194689,1.165,0,1.165,2.071,0.6807047818,2.18
2020-03-08 05:00:00,3.132,0.6744597838,3.2037977464,1.08,0,1.08,2.052,0.6744597838,2.16
2020-03-08 05:30:00,3.1695,0.6838272808,3.2424296446,1.089,0,1.089,2.0805,0.6838272808,2.19
2020-03-08 06:00:00,3.2435,0.6838272808,3.3148019549,1.163,0,1.163,2.0805,0.6838272808,2.19
2020-03-08 06:30:00,3.3175,0.6900722788,3.3885108824,1.218,0,1.218,2.0995,0.6900722788,2.21
2020-03-08 07:00:00,3.3815,0.7212972688,3.4575731373,1.187,0,1.187,2.1945,0.7212972688,2.31
2020-03-08 07:30:00,3.402,0.7556447578000001,3.4849107593,1.103,0,1.103,2.299,0.7556447578000001,2.42
2020-03-08 08:00:00,3.477,0.7806247498000001,3.5635521604,1.102,0,1.102,2.375,0.7806247498000001,2.5
2020-03-08 08:30:00,3.47,0.8056047418000001,3.5622884499,1.019,0,1.019,2.451,0.8056047418000001,2.58
2020-03-08 09:00:00,3.45,0.8243397358000001,3.5471165755,0.9420000000000001,0,0.9420000000000001,2.508,0.8243397358000001,2.64
2020-03-08 09:30:00,3.4335,0.7712572528,3.5190566918,1.087,0,1.087,2.3465,0.7712572528,2.47
2020-03-08 10:00:00,3.5695,0.7462772608,3.6466779403,1.299,0,1.299,2.2705,0.7462772608,2.39
2020-03-08 10:30:00,3.438,0.6994397758,3.508426998,1.31,0,1.31,2.128,0.6994397758,2.24
2020-03-08 11:00:00,3.312,0.7244197678000001,3.3902991018,1.108,0,1.108,2.204,0.7244197678000001,2.32
2020-03-08 11:30:00,3.316,0.6744597838,3.3838959795,1.264,0,1.264,2.052,0.6744597838,2.16
2020-03-08 12:00:00,3.2375,0.6338672968,3.2989686267,1.309,0,1.309,1.9285,0.6338672968,2.03
2020-03-08 12:30:00,3.2435,0.6276222988,3.3036649346,1.334,0,1.334,1.9095,0.6276222988,2.01
2020-03-08 13:00:00,3.2445,0.6213773008,3.3034663613,1.354,0,1.354,1.8905,0.6213773008,1.99
2020-03-08 13:30:00,3.213,0.6244997998,3.2731283201,1.313,0,1.313,1.9,0.6244997998,2.0
2020-03-08 14:00:00,3.314,0.6807047818,3.3831871069,1.2429999999999999,0,1.2429999999999999,2.071,0.6807047818,2.18
2020-03-08 14:30:00,3.2325,0.6401122948,3.2952693365,1.2850000000000001,0,1.2850000000000001,1.9475,0.6401122948,2.05
2020-03-08 15:00:00,3.23,0.6307447978,3.2910088119,1.311,0,1.311,1.919,0.6307447978,2.02
2020-03-08 15:30:00,3.27,0.6494797918,3.3338752226,1.294,0,1.294,1.976,0.6494797918,2.08
2020-03-08 16:00:00,3.338,0.6619697878,3.4030057302,1.324,0,1.324,2.014,0.6619697878,2.12
2020-03-08 16:30:00,3.4535,0.6963172768,3.5229987227,1.335,0,1.335,2.1185,0.6963172768,2.23
2020-03-08 17:00:00,3.561,0.7369097638000001,3.6364484047,1.319,0,1.319,2.242,0.7369097638000001,2.36
2020-03-08 17:30:00,3.7245,0.7899922468,3.8073597151,1.321,0,1.321,2.4035,0.7899922468,2.5300000000000002
2020-03-08 18:00:00,3.8135,0.8274622348,3.9022398696,1.296,0,1.296,2.5175,0.8274622348,2.65
2020-03-08 18:30:00,3.9075,0.8711772208,4.0034367736,1.2570000000000001,0,1.2570000000000001,2.6505,0.8711772208,2.79
2020-03-08 19:00:00,3.8495,0.8337072328,3.9387457394,1.313,0,1.313,2.5365,0.8337072328,2.67
2020-03-08 19:30:00,3.767,0.7993597438000001,3.8508784712,1.335,0,1.335,2.432,0.7993597438000001,2.56
2020-03-08 20:00:00,3.6790000000000003,0.7743797518000001,3.7596150069,1.323,0,1.323,2.356,0.7743797518000001,2.48
2020-03-08 20:30:00,3.5655,0.7400322628,3.6414884319,1.314,0,1.314,2.2515,0.7400322628,2.37
2020-03-08 21:00:00,3.4825,0.7150522708,3.5551520361,1.307,0,1.307,2.1755,0.7150522708,2.29
2020-03-08 21:30:00,3.411,0.6994397758,3.4819731475,1.283,0,1.283,2.128,0.6994397758,2.24
2020-03-08 22:00:00,3.3385,0.6900722788,3.4090734812,1.239,0,1.239,2.0995,0.6900722788,2.21
2020-03-08 22:30:00,3.2955,0.6588472888,3.3607142098000002,1.291,0,1.291,2.0045,0.6588472888,2.11
2020-03-08 23:00:00,3.192,0.6432347938,3.2561656899,1.235,0,1.235,1.957,0.6432347938,2.06
2020-03-08 23:30:00,3.1865,0.6588472888,3.2538995067,1.182,0,1.182,2.0045,0.6588472888,2.11
2020-03-09 00:00:00,3.182,0.6369897958,3.2451317385,1.244,0,1.244,1.9380000000000002,0.6369897958,2.04
2020-03-09 00:30:00,3.497,0.7431547618000001,3.5750927261000003,1.236,0,1.236,2.261,0.7431547618000001,2.38
2020-03-09 01:00:00,3.6305,0.7712572528,3.7115182877,1.284,0,1.284,2.3465,0.7712572528,2.47
2020-03-09 01:30:00,3.6005000000000003,0.7650122548,3.6808754393000003,1.2730000000000001,0,1.2730000000000001,2.3275,0.7650122548,2.45
2020-03-09 02:00:00,3.5625,0.7400322628,3.6385510853,1.311,0,1.311,2.2515,0.7400322628,2.37
2020-03-09 02:30:00,3.5415,0.7275422668,3.6154584772,1.328,0,1.328,2.2135,0.7275422668,2.33
2020-03-09 03:00:00,3.496,0.7244197678000001,3.5702660965,1.292,0,1.292,2.204,0.7244197678000001,2.32
2020-03-09 03:30:00,3.3795,0.7150522708,3.4543190356,1.204,0,1.204,2.1755,0.7150522708,2.29
2020-03-09 04:00:00,3.2720000000000002,0.6869497798,3.3433342639,1.182,0,1.182,2.09,0.6869497798,2.2
2020-03-09 04:30:00,3.1915,0.6963172768,3.2665777199,1.073,0,1.073,2.1185,0.6963172768,2.23
2020-03-09 05:00:00,3.169,0.6744597838,3.239977932,1.117,0,1.117,2.052,0.6744597838,2.16
2020-03-09 05:30:00,3.2325,0.6713372848,3.3014769422,1.19,0,1.19,2.0425,0.6713372848,2.15
2020-03-09 06:00:00,3.2145,0.6713372848,3.2838550516,1.172,0,1.172,2.0425,0.6713372848,2.15
2020-03-09 06:30:00,3.333,0.7119297718,3.4081861745,1.167,0,1.167,2.166,0.7119297718,2.2800000000000002
2020-03-09 07:00:00,3.3945,0.7587672568,3.4782693973,1.086,0,1.086,2.3085,0.7587672568,2.43
2020-03-09 07:30:00,3.428,0.7431547618000001,3.5076292563,1.167,0,1.167,2.261,0.7431547618000001,2.38
2020-03-09 08:00:00,3.3985,0.7525222588,3.48081772,1.109,0,1.109,2.2895,0.7525222588,2.41
2020-03-09 08:30:00,3.454,0.7868697478000001,3.5424962950000003,1.06,0,1.06,2.394,0.7868697478000001,2.52
2020-03-09 09:00:00,3.348,0.7618897558000001,3.4335957828,1.03,0,1.03,2.318,0.7618897558000001,2.44
2020-03-09 09:30:00,3.399,0.7556447578000001,3.4819821941,1.1,0,1.1,2.299,0.7556447578000001,2.42
2020-03-09 10:00:00,3.318,0.7369097638000001,3.3988468633,1.076,0,1.076,2.242,0.7369097638000001,2.36
2020-03-09 10:30:00,3.355,0.7868697478000001,3.4460396108999998,0.961,0,0.961,2.394,0.7868697478000001,2.52
2020-03-09 11:00:00,3.362,0.7493997598000001,3.4445092539,1.082,0,1.082,2.2800000000000002,0.7493997598000001,2.4
2020-03-09 11:30:00,3.383,0.7493997598000001,3.4650092352,1.103,0,1.103,2.2800000000000002,0.7493997598000001,2.4
2020-03-09 12:00:00,3.304,0.7493997598000001,3.387922077,1.024,0,1.024,2.2800000000000002,0.7493997598000001,2.4
2020-03-09 12:30:00,3.303,0.8056047418000001,3.3998247014,0.852,0,0.852,2.451,0.8056047418000001,2.58
2020-03-09 13:00:00,3.299,0.7618897558000001,3.3858347567,0.981,0,0.981,2.318,0.7618897558000001,2.44
2020-03-09 13:30:00,3.004,0.6744597838,3.0787841756,0.9520000000000001,0,0.9520000000000001,2.052,0.6744597838,2.16
2020-03-09 14:00:00,2.5445,0.4777423469,2.5889607954000002,1.091,0,1.091,1.4535,0.4777423469,1.53
2020-03-09 14:30:00,2.512,0.4496398559,2.5519247637999998,1.1440000000000001,0,1.1440000000000001,1.3679999999999999,0.4496398559,1.44
2020-03-09 15:00:00,2.5175,0.41529236690000004,2.5515238584,1.254,0,1.254,1.2635,0.41529236690000004,1.33
2020-03-09 15:30:00,2.602,0.4246598639,2.6364256106,1.31,0,1.31,1.292,0.4246598639,1.3599999999999999
2020-03-09 16:00:00,2.6335,0.41529236690000004,2.6660438856,1.37,0,1.37,1.2635,0.41529236690000004,1.33
2020-03-09 16:30:00,2.893,0.4995998399,2.9358216908,1.373,0,1.373,1.52,0.4995998399,1.6
2020-03-09 17:00:00,3.2335,0.6338672968,3.2950432471,1.305,0,1.305,1.9285,0.6338672968,2.03
2020-03-09 17:30:00,3.4795,0.6963172768,3.5484895378,1.361,0,1.361,2.1185,0.6963172768,2.23
2020-03-09 18:00:00,3.5195,0.7212972688,3.5926522236,1.325,0,1.325,2.1945,0.7212972688,2.31
2020-03-09 18:30:00,3.5615,0.7212972688,3.6338068193,1.367,0,1.367,2.1945,0.7212972688,2.31
2020-03-09 19:00:00,3.4075,0.7150522708,3.4817173923,1.232,0,1.232,2.1755,0.7150522708,2.29
2020-03-09 19:30:00,3.364,0.6807047818,3.4321793368,1.293,0,1.293,2.071,0.6807047818,2.18
2020-03-09 20:00:00,3.2845,0.6588472888,3.3499283574,1.28,0,1.28,2.0045,0.6588472888,2.11
2020-03-09 20:30:00,3.3095,0.6463572928,3.3720272834,1.343,0,1.343,1.9665,0.6463572928,2.07
2020-03-09 21:00:00,3.331,0.6494797918,3.3937273019,1.355,0,1.355,1.976,0.6494797918,2.08
2020-03-09 21:30:00,3.208,0.6057648058,3.2646921754,1.365,0,1.365,1.843,0.6057648058,1.94
2020-03-09 22:00:00,3.0915,0.5651723189,3.1427363873,1.3719999999999999,0,1.3719999999999999,1.7195,0.5651723189,1.81
2020-03-09 22:30:00,3.0585,0.5526823229,3.1080347488,1.377,0,1.377,1.6815,0.5526823229,1.77
2020-03-09 23:00:00,2.9715,0.5464373249,3.0213252059,1.309,0,1.309,1.6625,0.5464373249,1.75
2020-03-09 23:30:00,2.926,0.5370698279,2.9748815102,1.292,0,1.292,1.634,0.5370698279,1.72
2020-03-10 00:00:00,2.9155,0.5277023309000001,2.9628719176000002,1.31,0,1.31,1.6055000000000001,0.5277023309000001,1.69
2020-03-10 00:30:00,3.2255,0.6276222988,3.2859945222,1.316,0,1.316,1.9095,0.6276222988,2.01
2020-03-10 01:00:00,3.2685,0.6463572928,3.3317968125,1.302,0,1.302,1.9665,0.6463572928,2.07
2020-03-10 01:30:00,3.25,0.6369897958,3.3118357447,1.312,0,1.312,1.9380000000000002,0.6369897958,2.04
2020-03-10 02:00:00,3.188,0.6182548018,3.2473963417,1.307,0,1.307,1.881,0.6182548018,1.98
2020-03-10 02:30:00,3.1445,0.6026423068,3.2017273463,1.311,0,1.311,1.8335,0.6026423068,1.9300000000000002
2020-03-10 03:00:00,3.0825,0.5839073129,3.1373163691,1.306,0,1.306,1.7765,0.5839073129,1.87
2020-03-10 03:30:00,3.014,0.5807848139,3.0694473444,1.2469999999999999,0,1.2469999999999999,1.767,0.5807848139,1.8599999999999999
2020-03-10 04:00:00,2.967,0.5620498199,3.0197663817000002,1.2570000000000001,0,1.2570000000000001,1.71,0.5620498199,1.8
2020-03-10 04:30:00,2.975,0.5558048219,3.0264738558,1.284,0,1.284,1.691,0.5558048219,1.78
2020-03-10 05:00:00,2.9375,0.5464373249,2.9878922337000002,1.275,0,1.275,1.6625,0.5464373249,1.75
2020-03-10 05:30:00,2.9245,0.5401923269000001,2.9739717551,1.2810000000000001,0,1.2810000000000001,1.6435,0.5401923269000001,1.73
2020-03-10 06:00:00,2.9515000000000002,0.5464373249,3.0016572089,1.289,0,1.289,1.6625,0.5464373249,1.75
2020-03-10 06:30:00,3.113,0.5932748098,3.1690288733,1.308,0,1.308,1.8050000000000002,0.5932748098,1.9
2020-03-10 07:00:00,3.1995,0.6213773008,3.2592805955,1.309,0,1.309,1.8905,0.6213773008,1.99
2020-03-10 07:30:00,3.149,0.6120098038,3.2079209778,1.287,0,1.287,1.862,0.6120098038,1.96
2020-03-10 08:00:00,3.1675,0.6338672968,3.2303009148,1.239,0,1.239,1.9285,0.6338672968,2.03
2020-03-10 08:30:00,3.223,0.6369897958,3.2853439698,1.2850000000000001,0,1.2850000000000001,1.9380000000000002,0.6369897958,2.04
2020-03-10 09:00:00,3.2560000000000002,0.6432347938,3.3189285922,1.299,0,1.299,1.957,0.6432347938,2.06
2020-03-10 09:30:00,3.2640000000000002,0.6369897958,3.3255754389,1.326,0,1.326,1.9380000000000002,0.6369897958,2.04
2020-03-10 10:00:00,3.2435,0.6026423068,3.2990104577,1.4100000000000001,0,1.4100000000000001,1.8335,0.6026423068,1.9300000000000002
2020-03-10 10:30:00,3.2885,0.6276222988,3.3478563291,1.379,0,1.379,1.9095,0.6276222988,2.01
2020-03-10 11:00:00,3.4195,0.6650922868,3.4835797680000002,1.396,0,1.396,2.0235,0.6650922868,2.13
2020-03-10 11:30:00,3.3655,0.6526022908,3.4281890263,1.38,0,1.38,1.9855,0.6526022908,2.09
2020-03-10 12:00:00,3.2865,0.6463572928,3.3494566724,1.32,0,1.32,1.9665,0.6463572928,2.07
2020-03-10 12:30:00,3.3095,0.6401122948,3.3708358014,1.362,0,1.362,1.9475,0.6401122948,2.05
2020-03-10 13:00:00,3.2945,0.6401122948,3.3561099505,1.347,0,1.347,1.9475,0.6401122948,2.05
2020-03-10 13:30:00,3.274,0.6369897958,3.3353908317,1.336,0,1.336,1.9380000000000002,0.6369897958,2.04
2020-03-10 14:00:00,3.291,0.6307447978,3.350898387,1.3719999999999999,0,1.3719999999999999,1.919,0.6307447978,2.02
2020-03-10 14:30:00,3.2595,0.6213773008,3.3181998132,1.369,0,1.369,1.8905,0.6213773008,1.99
2020-03-10 15:00:00,3.205,0.6120098038,3.2629098976,1.343,0,1.343,1.862,0.6120098038,1.96
2020-03-10 15:30:00,3.269,0.6369897958,3.330482998,1.331,0,1.331,1.9380000000000002,0.6369897958,2.04
2020-03-10 16:00:00,3.394,0.6682147858,3.4591540873,1.361,0,1.361,2.033,0.6682147858,2.14
2020-03-10 16:30:00,3.446,0.6807047818,3.5125880772,1.375,0,1.375,2.071,0.6807047818,2.18
2020-03-10 17:00:00,3.492,0.6994397758,3.5613592911,1.3639999999999999,0,1.3639999999999999,2.128,0.6994397758,2.24
2020-03-10 17:30:00,3.485,0.8180947378000001,3.5797351857,0.996,0,0.996,2.489,0.8180947378000001,2.62
2020-03-10 18:00:00,3.482,0.9180147058,3.6009825048,0.6890000000000001,0,0.6890000000000001,2.793,0.9180147058,2.94
2020-03-10 18:30:00,3.5805,0.9586071928000001,3.7066032968,0.664,0,0.664,2.9165,0.9586071928000001,3.07
2020-03-10 19:00:00,3.4805,1.0148121747,3.6254274231,0.393,0,0.393,3.0875,1.0148121747,3.25
2020-03-10 19:30:00,3.376,1.0179346737,3.5261263448999998,0.279,0,0.279,3.097,1.0179346737,3.26
2020-03-10 20:00:00,3.335,0.9991996797,3.4814687992,0.295,0,0.295,3.04,0.9991996797,3.2
2020-03-10 20:30:00,3.216,0.9867096837,3.3639637335,0.214,0,0.214,3.002,0.9867096837,3.16
2020-03-10 21:00:00,3.1085,0.9523621948000001,3.251117654,0.211,0,0.211,2.8975,0.9523621948000001,3.05
2020-03-10 21:30:00,3.023,0.9055247098,3.1557097458,0.268,0,0.268,2.755,0.9055247098,2.9
2020-03-10 22:00:00,2.895,0.8742997198,3.0241403737,0.23500000000000001,0,0.23500000000000001,2.66,0.8742997198,2.8
2020-03-10 22:30:00,2.863,0.8680547218,2.9917031938000003,0.222,0,0.222,2.641,0.8680547218,2.7800000000000002
2020-03-10 23:00:00,2.748,0.8056047418000001,2.8636520389,0.297,0,0.297,2.451,0.8056047418000001,2.58
2020-03-10 23:30:00,2.7880000000000003,0.8305847338000001,2.9090917827,0.261,0,0.261,2.527,0.8305847338000001,2.66
2020-03-11 00:00:00,2.7720000000000002,0.8493197278,2.8991943709,0.188,0,0.188,2.584,0.8493197278,2.7199999999999998
2020-03-11 00:30:00,3.072,0.9429946978,3.2134752216,0.203,0,0.203,2.8689999999999998,0.9429946978,3.02
2020-03-11 01:00:00,3.152,0.9305047018,3.2864788148,0.321,0,0.321,2.831,0.9305047018,2.98
2020-03-11 01:30:00,3.118,0.8742997198,3.238259409,0.458,0,0.458,2.66,0.8742997198,2.8
2020-03-11 02:00:00,3.138,0.7993597438000001,3.2382124699,0.706,0,0.706,2.432,0.7993597438000001,2.56
2020-03-11 02:30:00,3.219,0.7806247498000001,3.312300711,0.844,0,0.844,2.375,0.7806247498000001,2.5
2020-03-11 03:00:00,3.17,0.7681347538000001,3.2617374205,0.833,0,0.833,2.337,0.7681347538000001,2.46
2020-03-11 03:30:00,3.047,0.7119297718,3.129065835,0.881,0,0.881,2.166,0.7119297718,2.2800000000000002
2020-03-11 04:00:00,2.972,0.6682147858,3.0461935264,0.9390000000000001,0,0.9390000000000001,2.033,0.6682147858,2.14
2020-03-11 04:30:00,2.958,0.6307447978,3.0245004546,1.039,0,1.039,1.919,0.6307447978,2.02
2020-03-11 05:00:00,2.9615,0.6650922868,3.0352644036,0.9380000000000001,0,0.9380000000000001,2.0235,0.6650922868,2.13
2020-03-11 05:30:00,2.9765,0.6713372848,3.0512695718,0.934,0,0.934,2.0425,0.6713372848,2.15
2020-03-11 06:00:00,2.906,0.6432347938,2.9763378504,0.9490000000000001,0,0.9490000000000001,1.957,0.6432347938,2.06
2020-03-11 06:30:00,3.096,0.7056847738,3.1754065881,0.9490000000000001,0,0.9490000000000001,2.147,0.7056847738,2.26
2020-03-11 07:00:00,3.1895,0.7775022508,3.2828981099,0.8240000000000001,0,0.8240000000000001,2.3655,0.7775022508,2.49
2020-03-11 07:30:00,3.2835,0.7899922468,3.3771970627,0.88,0,0.88,2.4035,0.7899922468,2.5300000000000002
2020-03-11 08:00:00,3.4035,0.7712572528,3.4897922574,1.057,0,1.057,2.3465,0.7712572528,2.47
2020-03-11 08:30:00,3.3495,0.7400322628,3.4302766652,1.098,0,1.098,2.2515,0.7400322628,2.37
2020-03-11 09:00:00,3.219,0.6931947778,3.2927921283,1.11,0,1.11,2.109,0.6931947778,2.22
2020-03-11 09:30:00,3.1975,0.6775822828,3.268504857,1.1360000000000001,0,1.1360000000000001,2.0615,0.6775822828,2.17
2020-03-11 10:00:00,3.1675,0.6650922868,3.2365728788,1.1440000000000001,0,1.1440000000000001,2.0235,0.6650922868,2.13
2020-03-11 10:30:00,3.0715,0.6151323028,3.1324910215,1.2,0,1.2,1.8715000000000002,0.6151323028,1.97
2020-03-11 11:00:00,3.0055,0.5901523108,3.0628924238,1.21,0,1.21,1.7955,0.5901523108,1.8900000000000001
2020-03-11 11:30:00,2.923,0.5807848139,2.9801409362999998,1.156,0,1.156,1.767,0.5807848139,1.8599999999999999
2020-03-11 12:00:00,2.9605,0.5714173169,3.0151414561,1.222,0,1.222,1.7385000000000002,0.5714173169,1.83
2020-03-11 12:30:00,2.882,0.5682948179,2.9374960426000003,1.153,0,1.153,1.729,0.5682948179,1.82
2020-03-11 13:00:00,2.8365,0.5589273209,2.8910434103,1.1360000000000001,0,1.1360000000000001,1.7005,0.5589273209,1.79
2020-03-11 13:30:00,2.9699999999999998,0.5807848139,3.0262536245,1.203,0,1.203,1.767,0.5807848139,1.8599999999999999
2020-03-11 14:00:00,3.0105,0.5839073129,3.0666036588,1.234,0,1.234,1.7765,0.5839073129,1.87
2020-03-11 14:30:00,2.9165,0.5526823229,2.9684052958000002,1.235,0,1.235,1.6815,0.5526823229,1.77
2020-03-11 15:00:00,2.941,0.5620498199,2.9942246075,1.231,0,1.231,1.71,0.5620498199,1.8
2020-03-11 15:30:00,2.92,0.5558048219,2.9724264499,1.229,0,1.229,1.691,0.5558048219,1.78
