Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-03-11 16:00:00,3.043,0.5870298118,3.0991051934,1.2570000000000001,0,1.2570000000000001,1.786,0.5870298118,1.88
2020-03-11 16:30:00,3.172,0.6182548018,3.2316904245,1.291,0,1.291,1.881,0.6182548018,1.98
2020-03-11 17:00:00,3.2895,0.6401122948,3.351201874,1.342,0,1.342,1.9475,0.6401122948,2.05
2020-03-11 17:30:00,3.4355,0.6838272808,3.5028959448,1.355,0,1.355,2.0805,0.6838272808,2.19
2020-03-11 18:00:00,3.462,0.7119297718,3.5344430962,1.296,0,1.296,2.166,0.7119297718,2.2800000000000002
2020-03-11 18:30:00,3.6245000000000003,0.7650122548,3.7043547346,1.297,0,1.297,2.3275,0.7650122548,2.45
2020-03-11 19:00:00,3.722,0.7806247498000001,3.8029802786999998,1.347,0,1.347,2.375,0.7806247498000001,2.5
2020-03-11 19:30:00,3.605,0.7493997598000001,3.682068033,1.325,0,1.325,2.2800000000000002,0.7493997598000001,2.4
2020-03-11 20:00:00,3.412,0.7119297718,3.485482463,1.246,0,1.246,2.166,0.7119297718,2.2800000000000002
2020-03-11 20:30:00,3.416,0.7181747698000001,3.4906777279,1.231,0,1.231,2.185,0.7181747698000001,2.3
2020-03-11 21:00:00,3.393,0.6931947778,3.4630864846,1.284,0,1.284,2.109,0.6931947778,2.22
2020-03-11 21:30:00,3.271,0.6682147858,3.3385553762,1.238,0,1.238,2.033,0.6682147858,2.14
2020-03-11 22:00:00,3.145,0.6307447978,3.2076259134,1.226,0,1.226,1.919,0.6307447978,2.02
2020-03-11 22:30:00,3.0635,0.5963973088,3.1210129766,1.249,0,1.249,1.8145,0.5963973088,1.9100000000000001
2020-03-11 23:00:00,3.0715,0.5776623149,3.1253489405,1.314,0,1.314,1.7575,0.5776623149,1.85
2020-03-11 23:30:00,3.151,0.5932748098,3.20636492,1.346,0,1.346,1.8050000000000002,0.5932748098,1.9
2020-03-12 00:00:00,3.109,0.5807848139,3.1627823194,1.342,0,1.342,1.767,0.5807848139,1.8599999999999999
2020-03-12 00:30:00,3.3005,0.6463572928,3.3631946123,1.334,0,1.334,1.9665,0.6463572928,2.07
2020-03-12 01:00:00,3.37,0.6807047818,3.4380603543,1.299,0,1.299,2.071,0.6807047818,2.18
2020-03-12 01:30:00,3.4305,0.6838272808,3.4979922813,1.35,0,1.35,2.0805,0.6838272808,2.19
2020-03-12 02:00:00,3.3875,0.6775822828,3.4546018584000002,1.326,0,1.326,2.0615,0.6775822828,2.17
2020-03-12 02:30:00,3.4635,0.6963172768,3.5328020041,1.345,0,1.345,2.1185,0.6963172768,2.23
2020-03-12 03:00:00,3.4295,0.6900722788,3.498238128,1.33,0,1.33,2.0995,0.6900722788,2.21
2020-03-12 03:30:00,3.336,0.6619697878,3.4010439574,1.322,0,1.322,2.014,0.6619697878,2.12
2020-03-12 04:00:00,3.2439999999999998,0.6432347938,3.3071569361,1.287,0,1.287,1.957,0.6432347938,2.06
2020-03-12 04:30:00,3.2125,0.6401122948,3.2756526067,1.2650000000000001,0,1.2650000000000001,1.9475,0.6401122948,2.05
2020-03-12 05:00:00,3.1755,0.6338672968,3.2381457657,1.2469999999999999,0,1.2469999999999999,1.9285,0.6338672968,2.03
2020-03-12 05:30:00,3.2375,0.6276222988,3.297774401,1.328,0,1.328,1.9095,0.6276222988,2.01
2020-03-12 06:00:00,3.2485,0.6338672968,3.3097643421000003,1.32,0,1.32,1.9285,0.6338672968,2.03
2020-03-12 06:30:00,3.3890000000000002,0.6744597838,3.4554619083,1.337,0,1.337,2.052,0.6744597838,2.16
2020-03-12 07:00:00,3.4755000000000003,0.7088072728,3.547042148,1.319,0,1.319,2.1565,0.7088072728,2.27
2020-03-12 07:30:00,3.5355,0.7212972688,3.6083278676,1.341,0,1.341,2.1945,0.7212972688,2.31
2020-03-12 08:00:00,3.5905,0.7400322628,3.6659702672,1.339,0,1.339,2.2515,0.7400322628,2.37
2020-03-12 08:30:00,3.448,0.7119297718,3.5207311741,1.282,0,1.282,2.166,0.7119297718,2.2800000000000002
2020-03-12 09:00:00,3.4325,0.7150522708,3.5061882437,1.2570000000000001,0,1.2570000000000001,2.1755,0.7150522708,2.29
2020-03-12 09:30:00,3.305,0.6682147858,3.3718742563,1.272,0,1.272,2.033,0.6682147858,2.14
2020-03-12 10:00:00,3.2365,0.6213773008,3.2956095036,1.346,0,1.346,1.8905,0.6213773008,1.99
2020-03-12 10:30:00,3.2755,0.6463572928,3.3386641041000003,1.309,0,1.309,1.9665,0.6463572928,2.07
2020-03-12 11:00:00,3.156,0.5995198078,3.2124383263,1.332,0,1.332,1.824,0.5995198078,1.92
2020-03-12 11:30:00,3.163,0.5932748098,3.2181584796,1.358,0,1.358,1.8050000000000002,0.5932748098,1.9
2020-03-12 12:00:00,3.1535,0.5776623149,3.2059719275,1.396,0,1.396,1.7575,0.5776623149,1.85
2020-03-12 12:30:00,3.068,0.5807848139,3.1224885909,1.301,0,1.301,1.767,0.5807848139,1.8599999999999999
2020-03-12 13:00:00,3.081,0.5870298118,3.1364255132,1.295,0,1.295,1.786,0.5870298118,1.88
2020-03-12 13:30:00,3.019,0.5620498199,3.0708730029,1.309,0,1.309,1.71,0.5620498199,1.8
2020-03-12 14:00:00,2.959,0.5433148259,3.0084667191,1.306,0,1.306,1.653,0.5433148259,1.74
2020-03-12 14:30:00,3.1,0.5932748098,3.1562596535,1.295,0,1.295,1.8050000000000002,0.5932748098,1.9
2020-03-12 15:00:00,3.0525,0.5714173169,3.1055231443,1.314,0,1.314,1.7385000000000002,0.5714173169,1.83
2020-03-12 15:30:00,3.1435,0.5776623149,3.1961361047,1.3860000000000001,0,1.3860000000000001,1.7575,0.5776623149,1.85
2020-03-12 16:00:00,3.1695,0.6213773008,3.2298359091,1.279,0,1.279,1.8905,0.6213773008,1.99
2020-03-12 16:30:00,3.324,0.6494797918,3.38685695,1.348,0,1.348,1.976,0.6494797918,2.08
2020-03-12 17:00:00,3.4725,0.6900722788,3.5404033668,1.373,0,1.373,2.0995,0.6900722788,2.21
2020-03-12 17:30:00,3.607,0.7369097638000001,3.6815058061,1.365,0,1.365,2.242,0.7369097638000001,2.36
2020-03-12 18:00:00,3.6654999999999998,0.7525222588,3.7419486902,1.376,0,1.376,2.2895,0.7525222588,2.41
2020-03-12 18:30:00,3.766,0.7931147458000001,3.8486084498,1.353,0,1.353,2.4130000000000003,0.7931147458000001,2.54
2020-03-12 19:00:00,3.827,0.8180947378000001,3.9134649609,1.338,0,1.338,2.489,0.8180947378000001,2.62
2020-03-12 19:30:00,3.745,0.7931147458000001,3.8280616505,1.332,0,1.332,2.4130000000000003,0.7931147458000001,2.54
2020-03-12 20:00:00,3.5380000000000003,0.7306647658000001,3.6126603771,1.315,0,1.315,2.223,0.7306647658000001,2.34
2020-03-12 20:30:00,3.4845,0.7088072728,3.5558610772,1.328,0,1.328,2.1565,0.7088072728,2.27
2020-03-12 21:00:00,3.402,0.6807047818,3.4694326626,1.331,0,1.331,2.071,0.6807047818,2.18
2020-03-12 21:30:00,3.305,0.6557247898,3.3694213153,1.31,0,1.31,1.995,0.6557247898,2.1
2020-03-12 22:00:00,3.212,0.6307447978,3.2733443143,1.293,0,1.293,1.919,0.6307447978,2.02
2020-03-12 22:30:00,3.1995,0.6276222988,3.260476959,1.29,0,1.29,1.9095,0.6276222988,2.01
2020-03-12 23:00:00,3.12,0.6057648058,3.178262261,1.2770000000000001,0,1.2770000000000001,1.843,0.6057648058,1.94
2020-03-12 23:30:00,3.098,0.5995198078,3.1554758754,1.274,0,1.274,1.824,0.5995198078,1.92
2020-03-13 00:00:00,3.11,0.6244997998,3.1720813357,1.21,0,1.21,1.9,0.6244997998,2.0
2020-03-13 00:30:00,3.3725,0.7088072728,3.4461810748,1.216,0,1.216,2.1565,0.7088072728,2.27
2020-03-13 01:00:00,3.3985,0.7088072728,3.4716293005,1.242,0,1.242,2.1565,0.7088072728,2.27
2020-03-13 01:30:00,3.3905,0.7025622748,3.4625256678,1.2530000000000001,0,1.2530000000000001,2.1375,0.7025622748,2.25
2020-03-13 02:00:00,3.3525,0.6900722788,3.4227848311,1.2530000000000001,0,1.2530000000000001,2.0995,0.6900722788,2.21
2020-03-13 02:30:00,3.3485,0.6963172768,3.4201330383,1.23,0,1.23,2.1185,0.6963172768,2.23
2020-03-13 03:00:00,3.327,0.7056847738,3.4010174948,1.18,0,1.18,2.147,0.7056847738,2.26
2020-03-13 03:30:00,3.1915,0.6963172768,3.2665777199,1.073,0,1.073,2.1185,0.6963172768,2.23
2020-03-13 04:00:00,3.151,0.6682147858,3.2210731131,1.118,0,1.118,2.033,0.6682147858,2.14
2020-03-13 04:30:00,3.0815,0.6588472888,3.1511461407,1.077,0,1.077,2.0045,0.6588472888,2.11
2020-03-13 05:00:00,3.049,0.6744597838,3.1227066785,0.997,0,0.997,2.052,0.6744597838,2.16
2020-03-13 05:30:00,3.0215,0.6401122948,3.0885605061,1.074,0,1.074,1.9475,0.6401122948,2.05
2020-03-13 06:00:00,2.979,0.6744597838,3.0543963397,0.927,0,0.927,2.052,0.6744597838,2.16
2020-03-13 06:30:00,3.128,0.7681347538000001,3.2209338708,0.791,0,0.791,2.337,0.7681347538000001,2.46
2020-03-13 07:00:00,3.1505,0.8836672168,3.2720816004,0.462,0,0.462,2.6885,0.8836672168,2.83
2020-03-13 07:30:00,3.1155,0.8961572128,3.2418263371,0.389,0,0.389,2.7265,0.8961572128,2.87
2020-03-13 08:00:00,3.2085,0.9148922068,3.3363902649,0.425,0,0.425,2.7835,0.9148922068,2.93
2020-03-13 08:30:00,3.2615,0.8586872248,3.3726437701,0.649,0,0.649,2.6125,0.8586872248,2.75
2020-03-13 09:00:00,3.07,0.8368297318,3.182009428,0.524,0,0.524,2.5460000000000003,0.8368297318,2.68
2020-03-13 09:30:00,3.0225,0.8337072328,3.1353746188000002,0.486,0,0.486,2.5365,0.8337072328,2.67
2020-03-13 10:00:00,2.871,0.7868697478000001,2.9768783986000003,0.47700000000000004,0,0.47700000000000004,2.394,0.7868697478000001,2.52
2020-03-13 10:30:00,2.765,0.7743797518000001,2.8713914745,0.40900000000000003,0,0.40900000000000003,2.356,0.7743797518000001,2.48
2020-03-13 11:00:00,2.7885,0.8149722388,2.9051526638,0.309,0,0.309,2.4795,0.8149722388,2.61
2020-03-13 11:30:00,2.7945,0.8337072328,2.9162129552,0.258,0,0.258,2.5365,0.8337072328,2.67
2020-03-13 12:00:00,2.829,0.8493197278,2.9537408485,0.245,0,0.245,2.584,0.8493197278,2.7199999999999998
2020-03-13 12:30:00,2.743,0.8243397358000001,2.8641901124,0.23500000000000001,0,0.23500000000000001,2.508,0.8243397358000001,2.64
2020-03-13 13:00:00,2.8895,0.8961572128,3.025278169,0.163,0,0.163,2.7265,0.8961572128,2.87
2020-03-13 13:30:00,2.9505,0.9148922068,3.0890901573,0.167,0,0.167,2.7835,0.9148922068,2.93
2020-03-13 14:00:00,2.8985000000000003,0.9336272008000001,3.0451538549,0.058,0,0.058,2.8405,0.9336272008000001,2.99
2020-03-13 14:30:00,2.806,0.8930347138,2.9446811372,0.089,0,0.089,2.717,0.8930347138,2.86
2020-03-13 15:00:00,2.802,0.8930347138,2.9408697693,0.085,0,0.085,2.717,0.8930347138,2.86
2020-03-13 15:30:00,2.9085,0.8274622348,3.0239156734,0.391,0,0.391,2.5175,0.8274622348,2.65
2020-03-13 16:00:00,2.983,0.7868697478000001,3.0850369528,0.589,0,0.589,2.394,0.7868697478000001,2.52
2020-03-13 16:30:00,3.1435,0.8149722388,3.2474254418,0.664,0,0.664,2.4795,0.8149722388,2.61
2020-03-13 17:00:00,3.274,0.8430747298,3.3808062648,0.709,0,0.709,2.565,0.8430747298,2.7
2020-03-13 17:30:00,3.4515000000000002,0.8711772208,3.559747463,0.801,0,0.801,2.6505,0.8711772208,2.79
2020-03-13 18:00:00,3.563,0.8867897158,3.6716978362,0.865,0,0.865,2.698,0.8867897158,2.84
2020-03-13 18:30:00,3.6945,0.8586872248,3.7929769311,1.082,0,1.082,2.6125,0.8586872248,2.75
2020-03-13 19:00:00,3.6895,0.8337072328,3.7825227032,1.153,0,1.153,2.5365,0.8337072328,2.67
2020-03-13 19:30:00,3.637,0.8056047418000001,3.7251534197,1.186,0,1.186,2.451,0.8056047418000001,2.58
2020-03-13 20:00:00,3.561,0.8118497398000001,3.652371969,1.091,0,1.091,2.47,0.8118497398000001,2.6
2020-03-13 20:30:00,3.351,0.7618897558000001,3.4365210606,1.033,0,1.033,2.318,0.7618897558000001,2.44
2020-03-13 21:00:00,3.171,0.7743797518000001,3.264185197,0.8150000000000001,0,0.8150000000000001,2.356,0.7743797518000001,2.48
2020-03-13 21:30:00,3.069,0.8118497398000001,3.1745646946,0.599,0,0.599,2.47,0.8118497398000001,2.6
2020-03-13 22:00:00,3.0265,0.7962372448,3.1294881371,0.604,0,0.604,2.4225,0.7962372448,2.55
2020-03-13 22:30:00,2.948,0.7993597438000001,3.0544524878,0.516,0,0.516,2.432,0.7993597438000001,2.56
2020-03-13 23:00:00,2.8575,0.7775022508,2.9613875126,0.492,0,0.492,2.3655,0.7775022508,2.49
2020-03-13 23:30:00,2.868,0.7993597438000001,2.9773142259,0.436,0,0.436,2.432,0.7993597438000001,2.56
2020-03-14 00:00:00,2.8285,0.7962372448,2.9384359785000003,0.406,0,0.406,2.4225,0.7962372448,2.55
2020-03-14 00:30:00,3.1705,0.9024022108,3.296422303,0.425,0,0.425,2.7455,0.9024022108,2.89
2020-03-14 01:00:00,3.267,0.9242597038,3.3952238512,0.455,0,0.455,2.8120000000000003,0.9242597038,2.96
2020-03-14 01:30:00,3.269,0.9367496998,3.4005677467,0.419,0,0.419,2.85,0.9367496998,3.0
2020-03-14 02:00:00,3.163,0.9429946978,3.3005769193,0.294,0,0.294,2.8689999999999998,0.9429946978,3.02
2020-03-14 02:30:00,3.179,0.9679746898,3.3231033688,0.234,0,0.234,2.9450000000000003,0.9679746898,3.1
2020-03-14 03:00:00,3.1395,0.9086472088,3.2683482067,0.375,0,0.375,2.7645,0.9086472088,2.91
2020-03-14 03:30:00,3.0685000000000002,0.8149722388,3.1748814150999998,0.589,0,0.589,2.4795,0.8149722388,2.61
2020-03-14 04:00:00,2.974,0.8493197278,3.0928983171,0.39,0,0.39,2.584,0.8493197278,2.7199999999999998
2020-03-14 04:30:00,2.9245,0.8212172368,3.0376138662,0.426,0,0.426,2.4985,0.8212172368,2.63
2020-03-14 05:00:00,2.9305,0.7462772608,3.0240304231,0.66,0,0.66,2.2705,0.7462772608,2.39
2020-03-14 05:30:00,2.8735,0.7525222588,2.9704026663,0.584,0,0.584,2.2895,0.7525222588,2.41
2020-03-14 06:00:00,2.856,0.6994397758,2.9403999728,0.728,0,0.728,2.128,0.6994397758,2.24
2020-03-14 06:30:00,3.074,0.7244197678000001,3.1582051865,0.87,0,0.87,2.204,0.7244197678000001,2.32
2020-03-14 07:00:00,3.155,0.7244197678000001,3.2370988555,0.9510000000000001,0,0.9510000000000001,2.204,0.7244197678000001,2.32
2020-03-14 07:30:00,3.2355,0.7212972688,3.3149253385,1.041,0,1.041,2.1945,0.7212972688,2.31
2020-03-14 08:00:00,3.3609999999999998,0.7181747698000001,3.4368729974,1.176,0,1.176,2.185,0.7181747698000001,2.3
2020-03-14 08:30:00,3.3775,0.7212972688,3.4536612457,1.183,0,1.183,2.1945,0.7212972688,2.31
2020-03-14 09:00:00,3.3265000000000002,0.7150522708,3.4024846803,1.151,0,1.151,2.1755,0.7150522708,2.29
2020-03-14 09:30:00,3.2560000000000002,0.7056847738,3.3315952635,1.109,0,1.109,2.147,0.7056847738,2.26
2020-03-14 10:00:00,3.209,0.7181747698000001,3.2883819729,1.024,0,1.024,2.185,0.7181747698000001,2.3
2020-03-14 10:30:00,3.1815,0.6900722788,3.2554787666,1.082,0,1.082,2.0995,0.6900722788,2.21
2020-03-14 11:00:00,3.08,0.6432347938,3.1464505399,1.123,0,1.123,1.957,0.6432347938,2.06
2020-03-14 11:30:00,3.004,0.6120098038,3.0657090534,1.142,0,1.142,1.862,0.6120098038,1.96
2020-03-14 12:00:00,3.0705,0.6650922868,3.1417062243,1.047,0,1.047,2.0235,0.6650922868,2.13
2020-03-14 12:30:00,3.129,0.6931947778,3.2048650518,1.02,0,1.02,2.109,0.6931947778,2.22
2020-03-14 13:00:00,3.125,0.7181747698000001,3.2064622249,0.9400000000000001,0,0.9400000000000001,2.185,0.7181747698000001,2.3
2020-03-14 13:30:00,3.1545,0.7088072728,3.2331529503,0.998,0,0.998,2.1565,0.7088072728,2.27
2020-03-14 14:00:00,3.1390000000000002,0.6869497798,3.2132881912,1.049,0,1.049,2.09,0.6869497798,2.2
2020-03-14 14:30:00,3.098,0.6931947778,3.1746059598,0.989,0,0.989,2.109,0.6931947778,2.22
2020-03-14 15:00:00,3.1155,0.6838272808,3.1896645592,1.035,0,1.035,2.0805,0.6838272808,2.19
2020-03-14 15:30:00,3.1585,0.6775822828,3.2303622088,1.097,0,1.097,2.0615,0.6775822828,2.17
2020-03-14 16:00:00,3.1325,0.6650922868,3.2023279033,1.109,0,1.109,2.0235,0.6650922868,2.13
2020-03-14 16:30:00,3.1305,0.6775822828,3.2029904777000002,1.069,0,1.069,2.0615,0.6775822828,2.17
2020-03-14 17:00:00,3.2775,0.7150522708,3.3545947594,1.102,0,1.102,2.1755,0.7150522708,2.29
2020-03-14 17:30:00,3.5540000000000003,0.8056047418000001,3.6441617692,1.103,0,1.103,2.451,0.8056047418000001,2.58
2020-03-14 18:00:00,3.5605,0.8274622348,3.6553869836,1.043,0,1.043,2.5175,0.8274622348,2.65
2020-03-14 18:30:00,3.6545,0.8586872248,3.7540263718,1.042,0,1.042,2.6125,0.8586872248,2.75
2020-03-14 19:00:00,3.669,0.8493197278,3.7660197822,1.085,0,1.085,2.584,0.8493197278,2.7199999999999998
2020-03-14 19:30:00,3.5735,0.8087272408,3.6638698121,1.113,0,1.113,2.4605,0.8087272408,2.59
2020-03-14 20:00:00,3.4515000000000002,0.7650122548,3.5352646294,1.124,0,1.124,2.3275,0.7650122548,2.45
2020-03-14 20:30:00,3.3175,0.7150522708,3.3936861965,1.142,0,1.142,2.1755,0.7150522708,2.29
2020-03-14 21:00:00,3.294,0.6931947778,3.3661483925,1.185,0,1.185,2.109,0.6931947778,2.22
2020-03-14 21:30:00,3.2305,0.6650922868,3.2982537804,1.207,0,1.207,2.0235,0.6650922868,2.13
2020-03-14 22:00:00,3.074,0.6120098038,3.1343311886,1.212,0,1.212,1.862,0.6120098038,1.96
2020-03-14 22:30:00,3.031,0.5995198078,3.0897224793999998,1.207,0,1.207,1.824,0.5995198078,1.92
2020-03-14 23:00:00,3.0305,0.5839073129,3.0862401073,1.254,0,1.254,1.7765,0.5839073129,1.87
2020-03-14 23:30:00,3.05,0.5807848139,3.1048045027,1.283,0,1.283,1.767,0.5807848139,1.8599999999999999
2020-03-15 00:00:00,3.034,0.5807848139,3.0890883769,1.267,0,1.267,1.767,0.5807848139,1.8599999999999999
2020-03-15 00:30:00,3.249,0.6619697878,3.3157510461,1.235,0,1.235,2.014,0.6619697878,2.12
2020-03-15 01:00:00,3.344,0.6744597838,3.4113387401,1.292,0,1.292,2.052,0.6744597838,2.16
2020-03-15 01:30:00,3.3455,0.6713372848,3.4121934295000003,1.303,0,1.303,2.0425,0.6713372848,2.15
2020-03-15 02:00:00,3.2835,0.6526022908,3.3477248991,1.298,0,1.298,1.9855,0.6526022908,2.09
2020-03-15 02:30:00,3.2535,0.6526022908,3.3183055917,1.268,0,1.268,1.9855,0.6526022908,2.09
2020-03-15 03:00:00,3.182,0.6307447978,3.2439116819000002,1.263,0,1.263,1.919,0.6307447978,2.02
2020-03-15 03:30:00,3.1585,0.6276222988,3.2202534062,1.249,0,1.249,1.9095,0.6276222988,2.01
2020-03-15 04:00:00,3.0605,0.6838272808,3.135965561,0.98,0,0.98,2.0805,0.6838272808,2.19
2020-03-15 04:30:00,2.909,0.7993597438000001,3.0168289643,0.47700000000000004,0,0.47700000000000004,2.432,0.7993597438000001,2.56
2020-03-15 05:00:00,2.871,0.8118497398000001,2.9835785560000003,0.401,0,0.401,2.47,0.8118497398000001,2.6
2020-03-15 05:30:00,2.8815,0.8274622348,2.9979553032,0.364,0,0.364,2.5175,0.8274622348,2.65
2020-03-15 06:00:00,2.8715,0.8461972288,2.9935868118,0.297,0,0.297,2.5745,0.8461972288,2.71
2020-03-15 06:30:00,2.9835000000000003,0.8774222188,3.1098459769,0.314,0,0.314,2.6695,0.8774222188,2.81
2020-03-15 07:00:00,3.084,0.8930347138,3.210695719,0.367,0,0.367,2.717,0.8930347138,2.86
2020-03-15 07:30:00,3.0215,0.8337072328,3.1344106304,0.485,0,0.485,2.5365,0.8337072328,2.67
2020-03-15 08:00:00,3.133,0.8992797118,3.2595080917,0.397,0,0.397,2.7359999999999998,0.8992797118,2.88
2020-03-15 08:30:00,3.2015000000000002,0.9398721988000001,3.3366093568,0.342,0,0.342,2.8595,0.9398721988000001,3.01
2020-03-15 09:00:00,3.183,1.0116896757,3.339910927,0.105,0,0.105,3.078,1.0116896757,3.24
2020-03-15 09:30:00,3.143,1.0241796717,3.3056607509,0.027,0,0.027,3.116,1.0241796717,3.2800000000000002
2020-03-15 10:00:00,3.1865,1.0460371647,3.3538002326,0.004,0,0.004,3.1825,1.0460371647,3.35
2020-03-15 10:30:00,3.145,1.0241796717,3.3075623955,0.029,0,0.029,3.116,1.0241796717,3.2800000000000002
2020-03-15 11:00:00,3.1675,1.0148121747,3.3260938051,0.08,0,0.08,3.0875,1.0148121747,3.25
2020-03-15 11:30:00,3.142,0.9804646857,3.2914244637,0.159,0,0.159,2.983,0.9804646857,3.14
2020-03-15 12:00:00,3.0005,0.9273822028,3.1405474045,0.179,0,0.179,2.8215,0.9273822028,2.9699999999999998
2020-03-15 12:30:00,2.9275,0.8649322228,3.0525995479,0.296,0,0.296,2.6315,0.8649322228,2.77
2020-03-15 13:00:00,2.8045,0.7962372448,2.9153411464000003,0.382,0,0.382,2.4225,0.7962372448,2.55
2020-03-15 13:30:00,2.7805,0.7587672568,2.8821707097,0.47200000000000003,0,0.47200000000000003,2.3085,0.7587672568,2.43
2020-03-15 14:00:00,2.746,0.7806247498000001,2.8548013941,0.371,0,0.371,2.375,0.7806247498000001,2.5
2020-03-15 14:30:00,2.685,0.6994397758,2.7746064586,0.557,0,0.557,2.128,0.6994397758,2.24
2020-03-15 15:00:00,2.7275,0.6775822828,2.8104045972,0.666,0,0.666,2.0615,0.6775822828,2.17
2020-03-15 15:30:00,2.7025,0.7275422668,2.7987182781,0.489,0,0.489,2.2135,0.7275422668,2.33
2020-03-15 16:00:00,2.817,0.7931147458000001,2.9265201178,0.404,0,0.404,2.4130000000000003,0.7931147458000001,2.54
2020-03-15 16:30:00,3.0125,0.8586872248,3.1324910215,0.4,0,0.4,2.6125,0.8586872248,2.75
2020-03-15 17:00:00,3.074,0.8742997198,3.1959155183,0.41400000000000003,0,0.41400000000000003,2.66,0.8742997198,2.8
2020-03-15 17:30:00,3.2785,0.9148922068,3.403761155,0.495,0,0.495,2.7835,0.9148922068,2.93
2020-03-15 18:00:00,3.392,0.9492396958,3.522317419,0.504,0,0.504,2.888,0.9492396958,3.04
2020-03-15 18:30:00,3.4515000000000002,1.0085671767,3.5958392623,0.383,0,0.383,3.0685000000000002,1.0085671767,3.23
2020-03-15 19:00:00,3.5155000000000003,0.9586071928000001,3.6438534548,0.599,0,0.599,2.9165,0.9586071928000001,3.07
2020-03-15 19:30:00,3.439,0.9929546817,3.5794804092,0.418,0,0.418,3.021,0.9929546817,3.18
2020-03-15 20:00:00,3.3035,0.9398721988000001,3.4345992488,0.444,0,0.444,2.8595,0.9398721988000001,3.01
2020-03-15 20:30:00,3.198,0.9242597038,3.3288826954,0.386,0,0.386,2.8120000000000003,0.9242597038,2.96
2020-03-15 21:00:00,3.0515,0.9024022108,3.182134818,0.306,0,0.306,2.7455,0.9024022108,2.89
2020-03-15 21:30:00,2.9370000000000003,0.8805447178,3.0661585086,0.258,0,0.258,2.6790000000000003,0.8805447178,2.8200000000000003
2020-03-15 22:00:00,2.846,0.8493197278,2.9700269359,0.262,0,0.262,2.584,0.8493197278,2.7199999999999998
2020-03-15 22:30:00,2.8015,0.8586872248,2.9301443650000003,0.189,0,0.189,2.6125,0.8586872248,2.75
2020-03-15 23:00:00,2.6805,0.8337072328,2.8071601308,0.14400000000000002,0,0.14400000000000002,2.5365,0.8337072328,2.67
2020-03-15 23:30:00,2.7185,0.8586872248,2.8508921411,0.106,0,0.106,2.6125,0.8586872248,2.75
2020-03-16 00:00:00,2.7385,0.8711772208,2.8737313723,0.088,0,0.088,2.6505,0.8711772208,2.79
2020-03-16 00:30:00,3.0295,0.9523621948000001,3.1756674889,0.132,0,0.132,2.8975,0.9523621948000001,3.05
2020-03-16 01:00:00,3.1105,0.9648521908000001,3.256708461,0.17500000000000002,0,0.17500000000000002,2.9355,0.9648521908000001,3.09
2020-03-16 01:30:00,3.1315,0.9710971888000001,3.2786158665,0.177,0,0.177,2.9545,0.9710971888000001,3.11
2020-03-16 02:00:00,3.0875,0.9586071928000001,3.2328909663,0.171,0,0.171,2.9165,0.9586071928000001,3.07
2020-03-16 02:30:00,3.0765,0.9523621948000001,3.2205350487,0.179,0,0.179,2.8975,0.9523621948000001,3.05
2020-03-16 03:00:00,3.051,0.9305047018,3.1897398013,0.22,0,0.22,2.831,0.9305047018,2.98
2020-03-16 03:30:00,2.989,0.9117697078,3.1249711999,0.215,0,0.215,2.774,0.9117697078,2.92
2020-03-16 04:00:00,2.9255,0.8899122148,3.0578577469,0.218,0,0.218,2.7075,0.8899122148,2.85
2020-03-16 04:30:00,2.9619999999999997,0.9242597038,3.1028535254,0.15,0,0.15,2.8120000000000003,0.9242597038,2.96
2020-03-16 05:00:00,2.896,0.8992797118,3.0324115816,0.16,0,0.16,2.7359999999999998,0.8992797118,2.88
2020-03-16 05:30:00,2.9075,0.9211372048,3.0499262286,0.105,0,0.105,2.8025,0.9211372048,2.95
2020-03-16 06:00:00,2.9065000000000003,0.9273822028,3.050865451,0.085,0,0.085,2.8215,0.9273822028,2.9699999999999998
2020-03-16 06:30:00,3.059,0.9804646857,3.2122876584,0.076,0,0.076,2.983,0.9804646857,3.14
2020-03-16 07:00:00,3.213,1.0241796717,3.3722860198999998,0.097,0,0.097,3.116,1.0241796717,3.2800000000000002
2020-03-16 07:30:00,3.168,1.0179346737,3.3275238542,0.07100000000000001,0,0.07100000000000001,3.097,1.0179346737,3.26
2020-03-16 08:00:00,3.2045,1.0397921667,3.3689743246,0.041,0,0.041,3.1635,1.0397921667,3.33
2020-03-16 08:30:00,3.093,1.0054446777,3.2523173277,0.034,0,0.034,3.059,1.0054446777,3.22
2020-03-16 09:00:00,2.9745,0.9586071928000001,3.1251524763,0.058,0,0.058,2.9165,0.9586071928000001,3.07
2020-03-16 09:30:00,2.876,0.9305047018,3.0227826584,0.045,0,0.045,2.831,0.9305047018,2.98
2020-03-16 10:00:00,2.84,0.8992797118,2.9789770056,0.10400000000000001,0,0.10400000000000001,2.7359999999999998,0.8992797118,2.88
2020-03-16 10:30:00,2.7365,0.8711772208,2.8718255517999998,0.08600000000000001,0,0.08600000000000001,2.6505,0.8711772208,2.79
2020-03-16 11:00:00,2.6605,0.8212172368,2.7843595314,0.162,0,0.162,2.4985,0.8212172368,2.63
2020-03-16 11:30:00,2.632,0.8243397358000001,2.7580717902,0.124,0,0.124,2.508,0.8243397358000001,2.64
2020-03-16 12:00:00,2.613,0.8118497398000001,2.7362143556,0.14300000000000002,0,0.14300000000000002,2.47,0.8118497398000001,2.6
2020-03-16 12:30:00,2.616,0.8243397358000001,2.742807321,0.108,0,0.108,2.508,0.8243397358000001,2.64
2020-03-16 13:00:00,2.6485000000000003,0.8149722388,2.7710525076,0.169,0,0.169,2.4795,0.8149722388,2.61
2020-03-16 13:30:00,2.6365,0.7650122548,2.7452460728,0.309,0,0.309,2.3275,0.7650122548,2.45
2020-03-16 14:00:00,2.585,0.7181747698000001,2.6829088691000003,0.4,0,0.4,2.185,0.7181747698000001,2.3
2020-03-16 14:30:00,2.6445,0.7525222588,2.7494854064,0.355,0,0.355,2.2895,0.7525222588,2.41
2020-03-16 15:00:00,2.606,0.7556447578000001,2.7133438779,0.307,0,0.307,2.299,0.7556447578000001,2.42
2020-03-16 15:30:00,2.556,0.6931947778,2.6483306062,0.447,0,0.447,2.109,0.6931947778,2.22
2020-03-16 16:00:00,2.62,0.6869497798,2.7085605033,0.53,0,0.53,2.09,0.6869497798,2.2
2020-03-16 16:30:00,2.7495000000000003,0.7088072728,2.8393939494,0.593,0,0.593,2.1565,0.7088072728,2.27
2020-03-16 17:00:00,2.8925,0.7400322628,2.9856664247999998,0.641,0,0.641,2.2515,0.7400322628,2.37
2020-03-16 17:30:00,3.0515,0.8337072328,3.163340007,0.515,0,0.515,2.5365,0.8337072328,2.67
2020-03-16 18:00:00,3.1455,0.8774222188,3.2655841744,0.47600000000000003,0,0.47600000000000003,2.6695,0.8774222188,2.81
2020-03-16 18:30:00,3.3265000000000002,0.9898321827000001,3.4706440325,0.315,0,0.315,3.0115,0.9898321827000001,3.17
2020-03-16 19:00:00,3.439,1.0241796717,3.5882676879,0.323,0,0.323,3.116,1.0241796717,3.2800000000000002
2020-03-16 19:30:00,3.3835,0.9710971888000001,3.5200997145,0.429,0,0.429,2.9545,0.9710971888000001,3.11
2020-03-16 20:00:00,3.202,0.8867897158,3.3225291571,0.504,0,0.504,2.698,0.8867897158,2.84
2020-03-16 20:30:00,3.1155,0.8399522308,3.2267413903,0.56,0,0.56,2.5555,0.8399522308,2.69
2020-03-16 21:00:00,3.0815,0.7962372448,3.1827089091,0.659,0,0.659,2.4225,0.7962372448,2.55
2020-03-16 21:30:00,3.0285,0.7462772608,3.1190931374,0.758,0,0.758,2.2705,0.7462772608,2.39
2020-03-16 22:00:00,2.923,0.7056847738,3.00697855,0.776,0,0.776,2.147,0.7056847738,2.26
2020-03-16 22:30:00,2.8200000000000003,0.6557247898,2.8952331512000002,0.8250000000000001,0,0.8250000000000001,1.995,0.6557247898,2.1
2020-03-16 23:00:00,2.8040000000000003,0.6369897958,2.8754429224,0.866,0,0.866,1.9380000000000002,0.6369897958,2.04
2020-03-16 23:30:00,2.8689999999999998,0.6307447978,2.9375159574,0.9500000000000001,0,0.9500000000000001,1.919,0.6307447978,2.02
2020-03-17 00:00:00,2.809,0.6057648058,2.8735747772,0.966,0,0.966,1.843,0.6057648058,1.94
2020-03-17 00:30:00,3.142,0.7244197678000001,3.2244298721,0.9380000000000001,0,0.9380000000000001,2.204,0.7244197678000001,2.32
2020-03-17 01:00:00,3.241,0.7431547618000001,3.3251105245,0.98,0,0.98,2.261,0.7431547618000001,2.38
2020-03-17 01:30:00,3.2235,0.7337872648,3.3059637022,0.991,0,0.991,2.2325,0.7337872648,2.35
2020-03-17 02:00:00,3.1315,0.7025622748,3.2093435466,0.994,0,0.994,2.1375,0.7025622748,2.25
2020-03-17 02:30:00,3.154,0.6994397758,3.2306240883,1.026,0,1.026,2.128,0.6994397758,2.24
2020-03-17 03:00:00,3.1145,0.6900722788,3.1900329152,1.015,0,1.015,2.0995,0.6900722788,2.21
2020-03-17 03:30:00,3.041,0.6682147858,3.1135497427,1.008,0,1.008,2.033,0.6682147858,2.14
2020-03-17 04:00:00,2.9779999999999998,0.6619697878,3.0506864801,0.964,0,0.964,2.014,0.6619697878,2.12
2020-03-17 04:30:00,2.968,0.6744597838,3.0436688388,0.916,0,0.916,2.052,0.6744597838,2.16
2020-03-17 05:00:00,2.838,0.6432347938,2.9099819587,0.881,0,0.881,1.957,0.6432347938,2.06
2020-03-17 05:30:00,2.7800000000000002,0.6307447978,2.8506558894,0.861,0,0.861,1.919,0.6307447978,2.02
2020-03-17 06:00:00,2.742,0.6182548018,2.8108367082,0.861,0,0.861,1.881,0.6182548018,1.98
2020-03-17 06:30:00,3.032,0.6994397758,3.111629798,0.904,0,0.904,2.128,0.6994397758,2.24
2020-03-17 07:00:00,3.1165,0.7275422668,3.2002952989,0.903,0,0.903,2.2135,0.7275422668,2.33
2020-03-17 07:30:00,2.9915000000000003,0.6963172768,3.0714703319,0.873,0,0.873,2.1185,0.6963172768,2.23
2020-03-17 08:00:00,3.1395,0.7587672568,3.2298897814,0.8310000000000001,0,0.8310000000000001,2.3085,0.7587672568,2.43
2020-03-17 08:30:00,3.178,0.7618897558000001,3.2680514072,0.86,0,0.86,2.318,0.7618897558000001,2.44
2020-03-17 09:00:00,3.135,0.7618897558000001,3.2262518501,0.8170000000000001,0,0.8170000000000001,2.318,0.7618897558000001,2.44
2020-03-17 09:30:00,3.074,0.7493997598000001,3.1640284449,0.794,0,0.794,2.2800000000000002,0.7493997598000001,2.4
2020-03-17 10:00:00,2.9725,0.7337872648,3.0617315362,0.74,0,0.74,2.2325,0.7337872648,2.35
2020-03-17 10:30:00,2.9135,0.7025622748,2.9970111778,0.776,0,0.776,2.1375,0.7025622748,2.25
2020-03-17 11:00:00,2.8635,0.6588472888,2.9383178861,0.859,0,0.859,2.0045,0.6588472888,2.11
2020-03-17 11:30:00,2.9785,0.6526022908,3.0491559488,0.993,0,0.993,1.9855,0.6526022908,2.09
2020-03-17 12:00:00,2.9255,0.6588472888,2.9987714151000002,0.921,0,0.921,2.0045,0.6588472888,2.11
2020-03-17 12:30:00,2.927,0.6682147858,3.0023057806,0.894,0,0.894,2.033,0.6682147858,2.14
2020-03-17 13:00:00,2.9699999999999998,0.7119297718,3.0541355569,0.804,0,0.804,2.166,0.7119297718,2.2800000000000002
2020-03-17 13:30:00,2.954,0.7306647658000001,3.0430226749,0.731,0,0.731,2.223,0.7306647658000001,2.34
2020-03-17 14:00:00,2.9619999999999997,0.7119297718,3.0463565123,0.796,0,0.796,2.166,0.7119297718,2.2800000000000002
2020-03-17 14:30:00,2.944,0.6744597838,3.0202701866,0.892,0,0.892,2.052,0.6744597838,2.16
2020-03-17 15:00:00,2.8765,0.6463572928,2.9482248897,0.91,0,0.91,1.9665,0.6463572928,2.07
2020-03-17 15:30:00,2.946,0.6619697878,3.0194569048,0.932,0,0.932,2.014,0.6619697878,2.12
2020-03-17 16:00:00,2.9005,0.6713372848,2.977178866,0.858,0,0.858,2.0425,0.6713372848,2.15
2020-03-17 16:30:00,2.9210000000000003,0.6682147858,2.996456574,0.888,0,0.888,2.033,0.6682147858,2.14
2020-03-17 17:00:00,3.11,0.7056847738,3.1890580114000002,0.963,0,0.963,2.147,0.7056847738,2.26
2020-03-17 17:30:00,3.293,0.7556447578000001,3.3785866868,0.994,0,0.994,2.299,0.7556447578000001,2.42
2020-03-17 18:00:00,3.4515000000000002,0.7962372448,3.5421527353,1.029,0,1.029,2.4225,0.7962372448,2.55
2020-03-17 18:30:00,3.5215,0.8274622348,3.6174101233,1.004,0,1.004,2.5175,0.8274622348,2.65
2020-03-17 19:00:00,3.495,0.8056047418000001,3.5866452292,1.044,0,1.044,2.451,0.8056047418000001,2.58
2020-03-17 19:30:00,3.477,0.7868697478000001,3.5649253849,1.083,0,1.083,2.394,0.7868697478000001,2.52
2020-03-17 20:00:00,3.3525,0.7587672568,3.437293121,1.044,0,1.044,2.3085,0.7587672568,2.43
2020-03-17 20:30:00,3.251,0.7306647658000001,3.3320972375,1.028,0,1.028,2.223,0.7306647658000001,2.34
2020-03-17 21:00:00,3.2445,0.7212972688,3.3237102762,1.05,0,1.05,2.1945,0.7212972688,2.31
2020-03-17 21:30:00,3.1855,0.7025622748,3.2620551804,1.048,0,1.048,2.1375,0.7025622748,2.25
2020-03-17 22:00:00,3.0375,0.6526022908,3.1068144457,1.052,0,1.052,1.9855,0.6526022908,2.09
2020-03-17 22:30:00,3.0035,0.6338672968,3.0696579614,1.075,0,1.075,1.9285,0.6338672968,2.03
2020-03-17 23:00:00,2.794,0.5558048219,2.8487462154000003,1.103,0,1.103,1.691,0.5558048219,1.78
2020-03-17 23:30:00,2.7025,0.5214573329000001,2.7523488151,1.116,0,1.116,1.5865,0.5214573329000001,1.67
2020-03-18 00:00:00,2.6885,0.5027223389000001,2.7350981701,1.159,0,1.159,1.5295,0.5027223389000001,1.6099999999999999
2020-03-18 00:30:00,3.181,0.6619697878,3.24914835,1.167,0,1.167,2.014,0.6619697878,2.12
2020-03-18 01:00:00,3.2745,0.7150522708,3.351663766,1.099,0,1.099,2.1755,0.7150522708,2.29
2020-03-18 01:30:00,3.2415,0.7212972688,3.3207818357,1.047,0,1.047,2.1945,0.7212972688,2.31
2020-03-18 02:00:00,3.183,0.6931947778,3.2576077112,1.074,0,1.074,2.109,0.6931947778,2.22
2020-03-18 02:30:00,3.129,0.6931947778,3.2048650518,1.02,0,1.02,2.109,0.6931947778,2.22
2020-03-18 03:00:00,3.18,0.7181747698000001,3.260088189,0.995,0,0.995,2.185,0.7181747698000001,2.3
2020-03-18 03:30:00,3.1555,0.6838272808,3.2287458866,1.075,0,1.075,2.0805,0.6838272808,2.19
2020-03-18 04:00:00,3.0735,0.6588472888,3.1433234005,1.069,0,1.069,2.0045,0.6588472888,2.11
2020-03-18 04:30:00,3.0145,0.6526022908,3.08433137,1.029,0,1.029,1.9855,0.6526022908,2.09
2020-03-18 05:00:00,2.966,0.6432347938,3.0349476108,1.009,0,1.009,1.957,0.6432347938,2.06
2020-03-18 05:30:00,3.0085,0.6463572928,3.0771496551,1.042,0,1.042,1.9665,0.6463572928,2.07
2020-03-18 06:00:00,3.0005,0.6463572928,3.0693285911,1.034,0,1.034,1.9665,0.6463572928,2.07
2020-03-18 06:30:00,3.0775,0.6838272808,3.1525586434,0.997,0,0.997,2.0805,0.6838272808,2.19
2020-03-18 07:00:00,3.1835,0.7150522708,3.2628165747,1.008,0,1.008,2.1755,0.7150522708,2.29
2020-03-18 07:30:00,3.293,0.7244197678000001,3.3717403518,1.089,0,1.089,2.204,0.7244197678000001,2.32
2020-03-18 08:00:00,3.317,0.7244197678000001,3.3951837947,1.113,0,1.113,2.204,0.7244197678000001,2.32
2020-03-18 08:30:00,3.221,0.7181747698000001,3.300093332,1.036,0,1.036,2.185,0.7181747698000001,2.3
2020-03-18 09:00:00,3.289,0.7618897558000001,3.3760919715,0.971,0,0.971,2.318,0.7618897558000001,2.44
2020-03-18 09:30:00,3.2335,0.7212972688,3.3129732869,1.039,0,1.039,2.1945,0.7212972688,2.31
2020-03-18 10:00:00,3.109,0.6931947778,3.185341426,1.0,0,1.0,2.109,0.6931947778,2.22
2020-03-18 10:30:00,3.112,0.6994397758,3.1896332078,0.984,0,0.984,2.128,0.6994397758,2.24
2020-03-18 11:00:00,3.13,0.7056847738,3.2085652557,0.983,0,0.983,2.147,0.7056847738,2.26
2020-03-18 11:30:00,3.059,0.7369097638000001,3.1465087001,0.8170000000000001,0,0.8170000000000001,2.242,0.7369097638000001,2.36
2020-03-18 12:00:00,3.0835,0.7587672568,3.175484215,0.775,0,0.775,2.3085,0.7587672568,2.43
2020-03-18 12:30:00,3.094,0.8056047418000001,3.1971604589,0.643,0,0.643,2.451,0.8056047418000001,2.58
2020-03-18 13:00:00,3.048,0.8056047418000001,3.1526660147,0.597,0,0.597,2.451,0.8056047418000001,2.58
2020-03-18 13:30:00,3.069,0.7556447578000001,3.1606581593,0.77,0,0.77,2.299,0.7556447578000001,2.42
2020-03-18 14:00:00,3.071,0.7493997598000001,3.161113886,0.791,0,0.791,2.2800000000000002,0.7493997598000001,2.4
2020-03-18 14:30:00,3.005,0.7306647658000001,3.0925549308,0.782,0,0.782,2.223,0.7306647658000001,2.34
2020-03-18 15:00:00,2.9865,0.7587672568,3.0813811838,0.678,0,0.678,2.3085,0.7587672568,2.43
2020-03-18 15:30:00,3.0325,0.7587672568,3.1259852847,0.724,0,0.724,2.3085,0.7587672568,2.43
2020-03-18 16:00:00,3.0355,0.7962372448,3.138192792,0.613,0,0.613,2.4225,0.7962372448,2.55
2020-03-18 16:30:00,3.1665,0.8087272408,3.2681435097,0.706,0,0.706,2.4605,0.8087272408,2.59
2020-03-18 17:00:00,3.3635,0.9148922068,3.4857079625000003,0.58,0,0.58,2.7835,0.9148922068,2.93
2020-03-18 17:30:00,3.47,1.0866296517,3.6361606125,0.164,0,0.164,3.306,1.0866296517,3.48
2020-03-18 18:00:00,3.52,1.1490796317,3.7028075834000003,0.024,0,0.024,3.496,1.1490796317,3.68
2020-03-18 18:30:00,3.5635,1.1646921266999999,3.7490052014,0.02,0,0.02,3.5435,1.1646921266999999,3.73
2020-03-18 19:00:00,3.422,1.1240996397,3.6019000541,0.002,0,0.002,3.42,1.1240996397,3.6
2020-03-18 19:30:00,3.3935,1.1147321427,3.5719000546,0.002,0,0.002,3.3915,1.1147321427,3.5700000000000003
2020-03-18 20:00:00,3.351,1.0991196477,3.5266506773,0.007,0,0.007,3.344,1.0991196477,3.52
2020-03-18 20:30:00,3.2615,1.0585271607,3.428973899,0.041,0,0.041,3.2205,1.0585271607,3.39
2020-03-18 21:00:00,3.0955,0.9835871847000001,3.2480092364,0.10300000000000001,0,0.10300000000000001,2.9925,0.9835871847000001,3.15
2020-03-18 21:30:00,3.048,0.9679746898,3.1980117261,0.10300000000000001,0,0.10300000000000001,2.9450000000000003,0.9679746898,3.1
2020-03-18 22:00:00,2.948,0.9492396958,3.0970566672,0.06,0,0.06,2.888,0.9492396958,3.04
2020-03-18 22:30:00,2.8455,0.9336272008000001,2.994750407,0.005,0,0.005,2.8405,0.9336272008000001,2.99
2020-03-18 23:00:00,2.729,0.8930347138,2.8714024448,0.012,0,0.012,2.717,0.8930347138,2.86
2020-03-18 23:30:00,2.7895000000000003,0.9086472088,2.9337603856000003,0.025,0,0.025,2.7645,0.9086472088,2.91
2020-03-19 00:00:00,2.7335000000000003,0.8961572128,2.8766508304,0.007,0,0.007,2.7265,0.8961572128,2.87
2020-03-19 00:30:00,3.101,1.0179346737,3.263800239,0.004,0,0.004,3.097,1.0179346737,3.26
2020-03-19 01:00:00,3.1455,1.0335471687,3.3109500147,0.001,0,0.001,3.1445,1.0335471687,3.31
2020-03-19 01:30:00,3.136,1.0304246697,3.3009500148,0.001,0,0.001,3.135,1.0304246697,3.3
2020-03-19 02:00:00,3.099,1.0179346737,3.2619000598,0.002,0,0.002,3.097,1.0179346737,3.26
2020-03-19 02:30:00,3.1505,1.0335471687,3.3157005293,0.006,0,0.006,3.1445,1.0335471687,3.31
2020-03-19 03:00:00,3.101,1.0179346737,3.263800239,0.004,0,0.004,3.097,1.0179346737,3.26
2020-03-19 03:30:00,3.0215,0.9898321827000001,3.1795015333,0.01,0,0.01,3.0115,0.9898321827000001,3.17
2020-03-19 04:00:00,2.9645,0.9710971888000001,3.1195015628,0.01,0,0.01,2.9545,0.9710971888000001,3.11
2020-03-19 04:30:00,2.8865,0.9461171968000001,3.0376010271,0.008,0,0.008,2.8785,0.9461171968000001,3.03
2020-03-19 05:00:00,2.885,0.9429946978,3.0352041118,0.016,0,0.016,2.8689999999999998,0.9429946978,3.02
2020-03-19 05:30:00,2.912,0.9429946978,3.0608794488,0.043000000000000003,0,0.043000000000000003,2.8689999999999998,0.9429946978,3.02
2020-03-19 06:00:00,2.922,0.9429946978,3.0703946,0.053,0,0.053,2.8689999999999998,0.9429946978,3.02
2020-03-19 06:30:00,3.0305,0.9835871847000001,3.1861220943,0.038,0,0.038,2.9925,0.9835871847000001,3.15
2020-03-19 07:00:00,3.1885,1.0148121747,3.3460986238,0.101,0,0.101,3.0875,1.0148121747,3.25
2020-03-19 07:30:00,3.19,1.0179346737,3.348475922,0.093,0,0.093,3.097,1.0179346737,3.26
2020-03-19 08:00:00,3.2045,1.0397921667,3.3689743246,0.041,0,0.041,3.1635,1.0397921667,3.33
2020-03-19 08:30:00,3.166,1.0179346737,3.3256197919,0.069,0,0.069,3.097,1.0179346737,3.26
2020-03-19 09:00:00,3.1895,1.0023221787,3.3432858089,0.14,0,0.14,3.0495,1.0023221787,3.21
2020-03-19 09:30:00,3.1625,0.9960771807000001,3.3156561945,0.132,0,0.132,3.0305,0.9960771807000001,3.19
2020-03-19 10:00:00,3.1395,0.9586071928000001,3.2825886127,0.223,0,0.223,2.9165,0.9586071928000001,3.07
2020-03-19 10:30:00,3.149,0.9305047018,3.2836016811,0.318,0,0.318,2.831,0.9305047018,2.98
2020-03-19 11:00:00,3.145,0.9367496998,3.2815430821,0.295,0,0.295,2.85,0.9367496998,3.0
2020-03-19 11:30:00,3.2095000000000002,0.9586071928000001,3.3495996776,0.293,0,0.293,2.9165,0.9586071928000001,3.07
2020-03-19 12:00:00,3.251,0.9617296918,3.3902691634,0.325,0,0.325,2.926,0.9617296918,3.08
2020-03-19 12:30:00,3.274,0.9742196878,3.4158717775,0.31,0,0.31,2.964,0.9742196878,3.12
2020-03-19 13:00:00,3.2295,0.9086472088,3.3548934409,0.465,0,0.465,2.7645,0.9086472088,2.91
2020-03-19 13:30:00,3.2155,0.8961572128,3.3380440381,0.489,0,0.489,2.7265,0.8961572128,2.87
2020-03-19 14:00:00,3.153,0.8867897158,3.2753328075,0.455,0,0.455,2.698,0.8867897158,2.84
2020-03-19 14:30:00,3.1295,0.8961572128,3.2552830906,0.403,0,0.403,2.7265,0.8961572128,2.87
2020-03-19 15:00:00,3.106,0.8742997198,3.2267066802,0.446,0,0.446,2.66,0.8742997198,2.8
2020-03-19 15:30:00,3.1325,0.8711772208,3.2513852432,0.482,0,0.482,2.6505,0.8711772208,2.79
2020-03-19 16:00:00,3.163,0.8742997198,3.2816107326,0.503,0,0.503,2.66,0.8742997198,2.8
2020-03-19 16:30:00,3.2725,0.8774222188,3.3880858903,0.603,0,0.603,2.6695,0.8774222188,2.81
2020-03-19 17:00:00,3.478,0.9117697078,3.5955261089,0.704,0,0.704,2.774,0.9117697078,2.92
2020-03-19 17:30:00,3.6435,1.0023221787,3.7788545883999998,0.594,0,0.594,3.0495,1.0023221787,3.21
2020-03-19 18:00:00,3.7495000000000003,1.0210571727,3.8860401439,0.643,0,0.643,3.1065,1.0210571727,3.27
2020-03-19 18:30:00,3.783,1.0116896757,3.9159424153,0.705,0,0.705,3.078,1.0116896757,3.24
2020-03-19 19:00:00,3.685,0.9867096837,3.8148159851,0.683,0,0.683,3.002,0.9867096837,3.16
2020-03-19 19:30:00,3.565,0.9679746898,3.6940763392,0.62,0,0.62,2.9450000000000003,0.9679746898,3.1
2020-03-19 20:00:00,3.477,0.8867897158,3.5883039169,0.779,0,0.779,2.698,0.8867897158,2.84
2020-03-19 20:30:00,3.391,0.8930347138,3.5066211657,0.674,0,0.674,2.717,0.8930347138,2.86
2020-03-19 21:00:00,3.2725,0.8399522308,3.3785760314,0.717,0,0.717,2.5555,0.8399522308,2.69
2020-03-19 21:30:00,3.2295,0.8087272408,3.3292206295,0.769,0,0.769,2.4605,0.8087272408,2.59
2020-03-19 22:00:00,3.1645,0.7837472488,3.2601104276,0.78,0,0.78,2.3845,0.7837472488,2.51
2020-03-19 22:30:00,3.0825,0.7587672568,3.174513191,0.774,0,0.774,2.3085,0.7587672568,2.43
2020-03-19 23:00:00,3.003,0.7306647658000001,3.09061159,0.78,0,0.78,2.223,0.7306647658000001,2.34
2020-03-19 23:30:00,2.9745,0.7462772608,3.066688768,0.704,0,0.704,2.2705,0.7462772608,2.39
2020-03-20 00:00:00,2.969,0.7431547618000001,3.0605947135,0.708,0,0.708,2.261,0.7431547618000001,2.38
2020-03-20 00:30:00,3.2555,0.8649322228,3.368439995,0.624,0,0.624,2.6315,0.8649322228,2.77
2020-03-20 01:00:00,3.403,0.8368297318,3.5043819712,0.857,0,0.857,2.5460000000000003,0.8368297318,2.68
2020-03-20 01:30:00,3.3795,0.8399522308,3.4823181934000003,0.8240000000000001,0,0.8240000000000001,2.5555,0.8399522308,2.69
2020-03-20 02:00:00,3.286,0.8056047418000001,3.3833112479,0.835,0,0.835,2.451,0.8056047418000001,2.58
2020-03-20 02:30:00,3.293,0.8056047418000001,3.3901103227,0.842,0,0.842,2.451,0.8056047418000001,2.58
2020-03-20 03:00:00,3.2655,0.7837472488,3.3582361442,0.881,0,0.881,2.3845,0.7837472488,2.51
2020-03-20 03:30:00,3.2585,0.7837472488,3.3514298441,0.874,0,0.874,2.3845,0.7837472488,2.51
2020-03-20 04:00:00,3.2395,0.7400322628,3.3229516999,0.988,0,0.988,2.2515,0.7400322628,2.37
2020-03-20 04:30:00,3.144,0.7119297718,3.2235973694,0.978,0,0.978,2.166,0.7119297718,2.2800000000000002
2020-03-20 05:00:00,3.1295,0.7212972688,3.2115479134,0.935,0,0.935,2.1945,0.7212972688,2.31
2020-03-20 05:30:00,3.14,0.7556447578000001,3.2296437884,0.841,0,0.841,2.299,0.7556447578000001,2.42
2020-03-20 06:00:00,3.2065,0.7525222588,3.2936198931,0.917,0,0.917,2.2895,0.7525222588,2.41
2020-03-20 06:30:00,3.2665,0.7650122548,3.3548868833,0.9390000000000001,0,0.9390000000000001,2.3275,0.7650122548,2.45
2020-03-20 07:00:00,3.3965,0.8087272408,3.4914541383,0.936,0,0.936,2.4605,0.8087272408,2.59
2020-03-20 07:30:00,3.384,0.8118497398000001,3.4800224137,0.914,0,0.914,2.47,0.8118497398000001,2.6
2020-03-20 08:00:00,3.3765,0.8149722388,3.4734610981,0.897,0,0.897,2.4795,0.8149722388,2.61
2020-03-20 08:30:00,3.377,0.7868697478000001,3.4674620402,0.983,0,0.983,2.394,0.7868697478000001,2.52
2020-03-20 09:00:00,3.3485,0.7837472488,3.4389986915,0.964,0,0.964,2.3845,0.7837472488,2.51
2020-03-20 09:30:00,3.3625,0.7525222588,3.4456778723,1.073,0,1.073,2.2895,0.7525222588,2.41
2020-03-20 10:00:00,3.2935,0.7088072728,3.3689093191,1.137,0,1.137,2.1565,0.7088072728,2.27
2020-03-20 10:30:00,3.2295,0.6650922868,3.2972743289,1.206,0,1.206,2.0235,0.6650922868,2.13
2020-03-20 11:00:00,3.2045,0.6463572928,3.2690362494,1.238,0,1.238,1.9665,0.6463572928,2.07
2020-03-20 11:30:00,3.267,0.6619697878,3.3333906162,1.2530000000000001,0,1.2530000000000001,2.014,0.6619697878,2.12
2020-03-20 12:00:00,3.169,0.6369897958,3.2323856515,1.231,0,1.231,1.9380000000000002,0.6369897958,2.04
2020-03-20 12:30:00,3.187,0.6744597838,3.2575857624999998,1.135,0,1.135,2.052,0.6744597838,2.16
2020-03-20 13:00:00,3.0125,0.6151323028,3.0746616074,1.141,0,1.141,1.8715000000000002,0.6151323028,1.97
2020-03-20 13:30:00,2.9645,0.5776623149,3.0202572738,1.207,0,1.207,1.7575,0.5776623149,1.85
2020-03-20 14:00:00,3.012,0.5932748098,3.0698727987,1.207,0,1.207,1.8050000000000002,0.5932748098,1.9
2020-03-20 14:30:00,3.075,0.6182548018,3.1365369438,1.194,0,1.194,1.881,0.6182548018,1.98
2020-03-20 15:00:00,3.1735,0.6463572928,3.2386540414000002,1.207,0,1.207,1.9665,0.6463572928,2.07
2020-03-20 15:30:00,3.2785,0.6775822828,3.347787329,1.217,0,1.217,2.0615,0.6775822828,2.17
2020-03-20 16:00:00,3.392,0.7119297718,3.4659065192,1.226,0,1.226,2.166,0.7119297718,2.2800000000000002
2020-03-20 16:30:00,3.569,0.7806247498000001,3.6533732358,1.194,0,1.194,2.375,0.7806247498000001,2.5
2020-03-20 17:00:00,3.608,0.8056047418000001,3.6968450062000002,1.157,0,1.157,2.451,0.8056047418000001,2.58
2020-03-20 17:30:00,3.6875,0.8212172368,3.777837212,1.189,0,1.189,2.4985,0.8212172368,2.63
2020-03-20 18:00:00,3.682,0.8430747298,3.7772872541,1.117,0,1.117,2.565,0.8430747298,2.7
2020-03-20 18:30:00,3.7975,0.8836672168,3.8989580659,1.109,0,1.109,2.6885,0.8836672168,2.83
2020-03-20 19:00:00,3.8645,0.8836672168,3.9642436857,1.176,0,1.176,2.6885,0.8836672168,2.83
2020-03-20 19:30:00,3.7435,0.8337072328,3.8352131623,1.207,0,1.207,2.5365,0.8337072328,2.67
2020-03-20 20:00:00,3.6295,0.8024822428,3.717155902,1.188,0,1.188,2.4415,0.8024822428,2.5700000000000003
2020-03-20 20:30:00,3.5295,0.7712572528,3.6127839681,1.183,0,1.183,2.3465,0.7712572528,2.47
2020-03-20 21:00:00,3.3689999999999998,0.7181747698000001,3.4446967936,1.184,0,1.184,2.185,0.7181747698000001,2.3
2020-03-20 21:30:00,3.375,0.7119297718,3.4492707925,1.209,0,1.209,2.166,0.7119297718,2.2800000000000002
2020-03-20 22:00:00,3.319,0.6931947778,3.3906164631,1.21,0,1.21,2.109,0.6931947778,2.22
2020-03-20 22:30:00,3.254,0.6682147858,3.3219011123,1.221,0,1.221,2.033,0.6682147858,2.14
2020-03-20 23:00:00,3.216,0.6494797918,3.2809266984,1.24,0,1.24,1.976,0.6494797918,2.08
2020-03-20 23:30:00,3.2225,0.6775822828,3.2929658364,1.161,0,1.161,2.0615,0.6775822828,2.17
2020-03-21 00:00:00,3.135,0.6494797918,3.2015697712,1.159,0,1.159,1.976,0.6494797918,2.08
2020-03-21 00:30:00,3.424,0.7306647658000001,3.5010922581,1.201,0,1.201,2.223,0.7306647658000001,2.34
2020-03-21 01:00:00,3.4645,0.7525222588,3.545285602,1.175,0,1.175,2.2895,0.7525222588,2.41
2020-03-21 01:30:00,3.452,0.7556447578000001,3.5337378228,1.153,0,1.153,2.299,0.7556447578000001,2.42
2020-03-21 02:00:00,3.4195,0.7462772608,3.4999871428000002,1.149,0,1.149,2.2705,0.7462772608,2.39
2020-03-21 02:30:00,3.471,0.7618897558000001,3.5536343368,1.153,0,1.153,2.318,0.7618897558000001,2.44
2020-03-21 03:00:00,3.3535,0.7462772608,3.4355337285,1.083,0,1.083,2.2705,0.7462772608,2.39
2020-03-21 03:30:00,3.3205,0.7400322628,3.4019653143,1.069,0,1.069,2.2515,0.7400322628,2.37
2020-03-21 04:00:00,3.275,0.7056847738,3.350166563,1.1280000000000001,0,1.1280000000000001,2.147,0.7056847738,2.26
2020-03-21 04:30:00,3.248,0.7056847738,3.3237772188,1.101,0,1.101,2.147,0.7056847738,2.26
2020-03-21 05:00:00,3.262,0.7181747698000001,3.3401226025,1.077,0,1.077,2.185,0.7181747698000001,2.3
2020-03-21 05:30:00,3.2255,0.7088072728,3.3024624146,1.069,0,1.069,2.1565,0.7088072728,2.27
2020-03-21 06:00:00,3.188,0.6807047818,3.2598624204,1.117,0,1.117,2.071,0.6807047818,2.18
2020-03-21 06:30:00,3.3535,0.7337872648,3.4328422626,1.121,0,1.121,2.2325,0.7337872648,2.35
2020-03-21 07:00:00,3.3745,0.7462772608,3.4560353007,1.104,0,1.104,2.2705,0.7462772608,2.39
2020-03-21 07:30:00,3.2645,0.7150522708,3.3418946722,1.089,0,1.089,2.1755,0.7150522708,2.29
2020-03-21 08:00:00,3.304,0.7493997598000001,3.387922077,1.024,0,1.024,2.2800000000000002,0.7493997598000001,2.4
2020-03-21 08:30:00,3.3345000000000002,0.7525222588,3.4183592555,1.045,0,1.045,2.2895,0.7525222588,2.41
2020-03-21 09:00:00,3.3585000000000003,0.7462772608,3.4404145099,1.088,0,1.088,2.2705,0.7462772608,2.39
2020-03-21 09:30:00,3.3655,0.7275422668,3.4432409152,1.152,0,1.152,2.2135,0.7275422668,2.33
2020-03-21 10:00:00,3.335,0.6931947778,3.4062800824,1.226,0,1.226,2.109,0.6931947778,2.22
2020-03-21 10:30:00,3.2325,0.6526022908,3.2977183021,1.2469999999999999,0,1.2469999999999999,1.9855,0.6526022908,2.09
2020-03-21 11:00:00,3.1175,0.6088873048,3.1764052009,1.2650000000000001,0,1.2650000000000001,1.8525,0.6088873048,1.9500000000000002
2020-03-21 11:30:00,3.0955,0.6026423068,3.1536166539,1.262,0,1.262,1.8335,0.6026423068,1.9300000000000002
2020-03-21 12:00:00,3.1345,0.6151323028,3.1942883401,1.263,0,1.263,1.8715000000000002,0.6151323028,1.97
2020-03-21 12:30:00,3.058,0.5932748098,3.1150182985,1.2530000000000001,0,1.2530000000000001,1.8050000000000002,0.5932748098,1.9
2020-03-21 13:00:00,3.0815,0.6026423068,3.1398757937,1.248,0,1.248,1.8335,0.6026423068,1.9300000000000002
2020-03-21 13:30:00,3.0315,0.5776623149,3.086046986,1.274,0,1.274,1.7575,0.5776623149,1.85
2020-03-21 14:00:00,3.0595,0.5901523108,3.1158979444,1.264,0,1.264,1.7955,0.5901523108,1.8900000000000001
2020-03-21 14:30:00,2.9495,0.5714173169,3.0043415252,1.211,0,1.211,1.7385000000000002,0.5714173169,1.83
2020-03-21 15:00:00,2.9365,0.5651723189,2.9903932852,1.217,0,1.217,1.7195,0.5651723189,1.81
2020-03-21 15:30:00,3.1215,0.6151323028,3.1815326495,1.25,0,1.25,1.8715000000000002,0.6151323028,1.97
2020-03-21 16:00:00,3.1795,0.6401122948,3.2432952379,1.232,0,1.232,1.9475,0.6401122948,2.05
2020-03-21 16:30:00,3.215,0.6557247898,3.281188809,1.22,0,1.22,1.995,0.6557247898,2.1
