Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-03-21 17:00:00,3.3145,0.7025622748,3.3881416735,1.177,0,1.177,2.1375,0.7025622748,2.25
2020-03-21 17:30:00,3.4615,0.7650122548,3.5450283497,1.134,0,1.134,2.3275,0.7650122548,2.45
2020-03-21 18:00:00,3.5620000000000003,0.8118497398000001,3.6533469586000002,1.092,0,1.092,2.47,0.8118497398000001,2.6
2020-03-21 18:30:00,3.6870000000000003,0.8618097238,3.786381518,1.065,0,1.065,2.622,0.8618097238,2.76
2020-03-21 19:00:00,3.6955,0.8836672168,3.7996826183,1.007,0,1.007,2.6885,0.8836672168,2.83
2020-03-21 19:30:00,3.615,0.8680547218,3.7177606163,0.974,0,0.974,2.641,0.8680547218,2.7800000000000002
2020-03-21 20:00:00,3.5035,0.8212172368,3.5984593926,1.005,0,1.005,2.4985,0.8212172368,2.63
2020-03-21 20:30:00,3.3865,0.7775022508,3.4746067403,1.021,0,1.021,2.3655,0.7775022508,2.49
2020-03-21 21:00:00,3.345,0.7681347538000001,3.4320629365,1.008,0,1.008,2.337,0.7681347538000001,2.46
2020-03-21 21:30:00,3.2705,0.7337872648,3.3518075720000002,1.038,0,1.038,2.2325,0.7337872648,2.35
2020-03-21 22:00:00,3.1725,0.6963172768,3.2480169335,1.054,0,1.054,2.1185,0.6963172768,2.23
2020-03-21 22:30:00,3.078,0.6931947778,3.1550915993,0.969,0,0.969,2.109,0.6931947778,2.22
2020-03-21 23:00:00,3.0695,0.7150522708,3.1516868499,0.894,0,0.894,2.1755,0.7150522708,2.29
2020-03-21 23:30:00,3.041,0.7306647658000001,3.1275472818,0.8180000000000001,0,0.8180000000000001,2.223,0.7306647658000001,2.34
2020-03-22 00:00:00,3.028,0.7431547618000001,3.1178619277,0.767,0,0.767,2.261,0.7431547618000001,2.38
2020-03-22 00:30:00,3.191,0.8493197278,3.3020940326,0.607,0,0.607,2.584,0.8493197278,2.7199999999999998
2020-03-22 01:00:00,3.2785,0.8774222188,3.3938815536,0.609,0,0.609,2.6695,0.8774222188,2.81
2020-03-22 01:30:00,3.306,0.8992797118,3.4261260923,0.5700000000000001,0,0.5700000000000001,2.7359999999999998,0.8992797118,2.88
2020-03-22 02:00:00,3.307,0.8992797118,3.4270910405,0.5710000000000001,0,0.5710000000000001,2.7359999999999998,0.8992797118,2.88
2020-03-22 02:30:00,3.2755,0.8961572128,3.3958795621,0.549,0,0.549,2.7265,0.8961572128,2.87
2020-03-22 03:00:00,3.2475,0.9960771807000001,3.3968258713,0.217,0,0.217,3.0305,0.9960771807000001,3.19
2020-03-22 03:30:00,3.239,1.0429146657,3.4027624072,0.066,0,0.066,3.173,1.0429146657,3.34
2020-03-22 04:00:00,3.0985,0.9773421867000001,3.2489844567,0.125,0,0.125,2.9735,0.9773421867000001,3.13
2020-03-22 04:30:00,3.0275,0.9710971888000001,3.1794317102,0.073,0,0.073,2.9545,0.9710971888000001,3.11
2020-03-22 05:00:00,2.9965,0.9273822028,3.1367260001,0.17500000000000002,0,0.17500000000000002,2.8215,0.9273822028,2.9699999999999998
2020-03-22 05:30:00,2.9945,0.8899122148,3.1239356587,0.28700000000000003,0,0.28700000000000003,2.7075,0.8899122148,2.85
2020-03-22 06:00:00,3.0145,0.8711772208,3.1378591428,0.364,0,0.364,2.6505,0.8711772208,2.79
2020-03-22 06:30:00,3.1555,0.9148922068,3.2854540021,0.372,0,0.372,2.7835,0.9148922068,2.93
2020-03-22 07:00:00,3.1575,0.9523621948000001,3.2979993936,0.26,0,0.26,2.8975,0.9523621948000001,3.05
2020-03-22 07:30:00,3.1390000000000002,0.9055247098,3.2670010713,0.384,0,0.384,2.755,0.9055247098,2.9
2020-03-22 08:00:00,3.146,0.8930347138,3.270294635,0.429,0,0.429,2.717,0.8930347138,2.86
2020-03-22 08:30:00,3.074,0.8368297318,3.1858687983,0.528,0,0.528,2.5460000000000003,0.8368297318,2.68
2020-03-22 09:00:00,3.0535,0.8586872248,3.1719404156,0.441,0,0.441,2.6125,0.8586872248,2.75
2020-03-22 09:30:00,3.0115,0.7837472488,3.1118149045,0.627,0,0.627,2.3845,0.7837472488,2.51
2020-03-22 10:00:00,2.9855,0.6900722788,3.0642144181,0.886,0,0.886,2.0995,0.6900722788,2.21
2020-03-22 10:30:00,2.899,0.6807047818,2.9778448583,0.8280000000000001,0,0.8280000000000001,2.071,0.6807047818,2.18
2020-03-22 11:00:00,2.741,0.6931947778,2.8272955275,0.632,0,0.632,2.109,0.6931947778,2.22
2020-03-22 11:30:00,2.726,0.6931947778,2.8127557661,0.617,0,0.617,2.109,0.6931947778,2.22
2020-03-22 12:00:00,2.7800000000000002,0.7119297718,2.8697114838,0.614,0,0.614,2.166,0.7119297718,2.2800000000000002
2020-03-22 12:30:00,2.7359999999999998,0.7431547618000001,2.835132272,0.47500000000000003,0,0.47500000000000003,2.261,0.7431547618000001,2.38
2020-03-22 13:00:00,2.7265,0.7837472488,2.8369106436,0.342,0,0.342,2.3845,0.7837472488,2.51
2020-03-22 13:30:00,2.6355,0.7587672568,2.7425513669,0.327,0,0.327,2.3085,0.7587672568,2.43
2020-03-22 14:00:00,2.6035,0.7400322628,2.7066325942000002,0.352,0,0.352,2.2515,0.7400322628,2.37
2020-03-22 14:30:00,2.6189999999999998,0.7306647658000001,2.7190130562,0.396,0,0.396,2.223,0.7306647658000001,2.34
2020-03-22 15:00:00,2.605,0.7119297718,2.700531244,0.439,0,0.439,2.166,0.7119297718,2.2800000000000002
2020-03-22 15:30:00,2.7495000000000003,0.7650122548,2.8539435874,0.422,0,0.422,2.3275,0.7650122548,2.45
2020-03-22 16:00:00,2.791,0.7931147458000001,2.9015016802,0.378,0,0.378,2.4130000000000003,0.7931147458000001,2.54
2020-03-22 16:30:00,2.8985000000000003,0.8337072328,3.0160188991,0.362,0,0.362,2.5365,0.8337072328,2.67
2020-03-22 17:00:00,3.082,0.8555647258,3.1985488897,0.47900000000000004,0,0.47900000000000004,2.6029999999999998,0.8555647258,2.74
2020-03-22 17:30:00,3.2305,0.9086472088,3.3558560756,0.466,0,0.466,2.7645,0.9086472088,2.91
2020-03-22 18:00:00,3.291,0.9929546817,3.4375339998,0.27,0,0.27,3.021,0.9929546817,3.18
2020-03-22 18:30:00,3.431,1.0616496597,3.5914984338,0.201,0,0.201,3.23,1.0616496597,3.4
2020-03-22 19:00:00,3.5300000000000002,0.9804646857,3.6636335788,0.547,0,0.547,2.983,0.9804646857,3.14
2020-03-22 19:30:00,3.4595000000000002,1.0023221787,3.6017759508,0.41000000000000003,0,0.41000000000000003,3.0495,1.0023221787,3.21
2020-03-22 20:00:00,3.329,0.9742196878,3.4686229256,0.365,0,0.365,2.964,0.9742196878,3.12
2020-03-22 20:30:00,3.2665,0.9336272008000001,3.3973051085,0.426,0,0.426,2.8405,0.9336272008000001,2.99
2020-03-22 21:00:00,3.155,0.8992797118,3.2806598422,0.419,0,0.419,2.7359999999999998,0.8992797118,2.88
2020-03-22 21:30:00,3.133,0.8618097238,3.2493699389,0.511,0,0.511,2.622,0.8618097238,2.76
2020-03-22 22:00:00,3.03,0.8056047418000001,3.1352669743,0.579,0,0.579,2.451,0.8056047418000001,2.58
2020-03-22 22:30:00,2.9325,0.8337072328,3.0487085791,0.396,0,0.396,2.5365,0.8337072328,2.67
2020-03-22 23:00:00,2.882,0.8243397358000001,2.9975756871,0.374,0,0.374,2.508,0.8243397358000001,2.64
2020-03-22 23:30:00,2.862,0.8742997198,2.9925647863,0.202,0,0.202,2.66,0.8742997198,2.8
2020-03-23 00:00:00,2.827,0.8305847338000001,2.9464894366000003,0.30000000000000004,0,0.30000000000000004,2.527,0.8305847338000001,2.66
2020-03-23 00:30:00,3.0955,0.8649322228,3.2140672053,0.464,0,0.464,2.6315,0.8649322228,2.77
2020-03-23 01:00:00,3.192,0.8680547218,3.3079272967,0.551,0,0.551,2.641,0.8680547218,2.7800000000000002
2020-03-23 01:30:00,3.2635,0.8586872248,3.3745778995,0.651,0,0.651,2.6125,0.8586872248,2.75
2020-03-23 02:00:00,3.2095000000000002,0.9024022108,3.3339496097,0.464,0,0.464,2.7455,0.9024022108,2.89
2020-03-23 02:30:00,3.159,0.9305047018,3.2931929795,0.328,0,0.328,2.831,0.9305047018,2.98
2020-03-23 03:00:00,3.1705,0.8836672168,3.291342887,0.482,0,0.482,2.6885,0.8836672168,2.83
2020-03-23 03:30:00,3.108,0.8180947378000001,3.2138672966,0.619,0,0.619,2.489,0.8180947378000001,2.62
2020-03-23 04:00:00,3.02,0.8180947378000001,3.128846273,0.531,0,0.531,2.489,0.8180947378000001,2.62
2020-03-23 04:30:00,2.9545,0.8524422268,3.0750167479,0.361,0,0.361,2.5935,0.8524422268,2.73
2020-03-23 05:00:00,2.93,0.9055247098,3.0667368651,0.17500000000000002,0,0.17500000000000002,2.755,0.9055247098,2.9
2020-03-23 05:30:00,2.956,0.9180147058,3.0952684859,0.163,0,0.163,2.793,0.9180147058,2.94
2020-03-23 06:00:00,2.9615,0.9398721988000001,3.1070632436,0.10200000000000001,0,0.10200000000000001,2.8595,0.9398721988000001,3.01
2020-03-23 06:30:00,3.1465,1.0085671767,3.3041897645000002,0.078,0,0.078,3.0685000000000002,1.0085671767,3.23
2020-03-23 07:00:00,3.188,1.0241796717,3.348475474,0.07200000000000001,0,0.07200000000000001,3.116,1.0241796717,3.2800000000000002
2020-03-23 07:30:00,3.1895,1.0273021707,3.3508595912,0.064,0,0.064,3.1255,1.0273021707,3.29
2020-03-23 08:00:00,3.084,0.9991996797,3.2418291133,0.044,0,0.044,3.04,0.9991996797,3.2
2020-03-23 08:30:00,3.0515,0.9898321827000001,3.2080243141,0.04,0,0.04,3.0115,0.9898321827000001,3.17
2020-03-23 09:00:00,2.9065000000000003,0.9398721988000001,3.0546852537999998,0.047,0,0.047,2.8595,0.9398721988000001,3.01
2020-03-23 09:30:00,2.91,0.9305047018,3.0551495872,0.079,0,0.079,2.831,0.9305047018,2.98
2020-03-23 10:00:00,2.839,0.9117697078,2.9818190757,0.065,0,0.065,2.774,0.9117697078,2.92
2020-03-23 10:30:00,2.7359999999999998,0.8493197278,2.8647931863,0.152,0,0.152,2.584,0.8493197278,2.7199999999999998
2020-03-23 11:00:00,2.6615,0.7275422668,2.7591484192999998,0.448,0,0.448,2.2135,0.7275422668,2.33
2020-03-23 11:30:00,2.6445,0.6963172768,2.7346367218000003,0.526,0,0.526,2.1185,0.6963172768,2.23
2020-03-23 12:00:00,2.621,0.6994397758,2.7127213274,0.493,0,0.493,2.128,0.6994397758,2.24
2020-03-23 12:30:00,2.59,0.7493997598000001,2.69623812,0.31,0,0.31,2.2800000000000002,0.7493997598000001,2.4
2020-03-23 13:00:00,2.5935,0.7088072728,2.688614885,0.437,0,0.437,2.1565,0.7088072728,2.27
2020-03-23 13:30:00,2.5625,0.7212972688,2.6620811408,0.368,0,0.368,2.1945,0.7212972688,2.31
2020-03-23 14:00:00,2.5285,0.7337872648,2.6328228197,0.296,0,0.296,2.2325,0.7337872648,2.35
2020-03-23 14:30:00,2.5615,0.7150522708,2.6594326463,0.386,0,0.386,2.1755,0.7150522708,2.29
2020-03-23 15:00:00,2.5300000000000002,0.7369097638000001,2.6351349111999998,0.28800000000000003,0,0.28800000000000003,2.242,0.7369097638000001,2.36
2020-03-23 15:30:00,2.566,0.7493997598000001,2.6731920993,0.28600000000000003,0,0.28600000000000003,2.2800000000000002,0.7493997598000001,2.4
2020-03-23 16:00:00,2.6630000000000003,0.7556447578000001,2.7681343898,0.364,0,0.364,2.299,0.7556447578000001,2.42
2020-03-23 16:30:00,2.8200000000000003,0.7369097638000001,2.9146931228,0.578,0,0.578,2.242,0.7369097638000001,2.36
2020-03-23 17:00:00,2.9355,0.8461972288,3.0550302781,0.361,0,0.361,2.5745,0.8461972288,2.71
2020-03-23 17:30:00,3.18,0.9492396958,3.3186527387,0.292,0,0.292,2.888,0.9492396958,3.04
2020-03-23 18:00:00,3.2555,1.0335471687,3.4156258577,0.111,0,0.111,3.1445,1.0335471687,3.31
2020-03-23 18:30:00,3.411,1.0366696677,3.5650532955000003,0.257,0,0.257,3.154,1.0366696677,3.32
2020-03-23 19:00:00,3.425,1.0491596637,3.5820889157,0.233,0,0.233,3.192,1.0491596637,3.36
2020-03-23 19:30:00,3.4015,1.0335471687,3.5550558364000002,0.257,0,0.257,3.1445,1.0335471687,3.31
2020-03-23 20:00:00,3.277,0.9929546817,3.424133175,0.256,0,0.256,3.021,0.9929546817,3.18
2020-03-23 20:30:00,3.223,0.9055247098,3.3477909134,0.468,0,0.468,2.755,0.9055247098,2.9
2020-03-23 21:00:00,3.1105,0.7899922468,3.2092519378,0.707,0,0.707,2.4035,0.7899922468,2.5300000000000002
2020-03-23 21:30:00,3.0885,0.7775022508,3.1848613785,0.723,0,0.723,2.3655,0.7775022508,2.49
2020-03-23 22:00:00,3.048,0.7618897558000001,3.1417797504,0.73,0,0.73,2.318,0.7618897558000001,2.44
2020-03-23 22:30:00,2.924,0.7931147458000001,3.0296546008,0.511,0,0.511,2.4130000000000003,0.7931147458000001,2.54
2020-03-23 23:00:00,2.762,0.7993597438000001,2.8753469356,0.33,0,0.33,2.432,0.7993597438000001,2.56
2020-03-23 23:30:00,2.819,0.7493997598000001,2.9169094947,0.539,0,0.539,2.2800000000000002,0.7493997598000001,2.4
2020-03-24 00:00:00,2.7645,0.7462772608,2.8634577001,0.494,0,0.494,2.2705,0.7462772608,2.39
2020-03-24 00:30:00,2.997,0.8992797118,3.1290115053,0.261,0,0.261,2.7359999999999998,0.8992797118,2.88
2020-03-24 01:00:00,3.0915,0.9211372048,3.2258124558,0.289,0,0.289,2.8025,0.9211372048,2.95
2020-03-24 01:30:00,3.118,0.8930347138,3.2433678484,0.401,0,0.401,2.717,0.8930347138,2.86
2020-03-24 02:00:00,3.1395,0.9398721988000001,3.277166459,0.28,0,0.28,2.8595,0.9398721988000001,3.01
2020-03-24 02:30:00,3.1415,0.8711772208,3.2600570547,0.491,0,0.491,2.6505,0.8711772208,2.79
2020-03-24 03:00:00,3.1195,0.7962372448,3.2195145597,0.6970000000000001,0,0.6970000000000001,2.4225,0.7962372448,2.55
2020-03-24 03:30:00,2.997,0.7431547618000001,3.0877642397,0.736,0,0.736,2.261,0.7431547618000001,2.38
2020-03-24 04:00:00,3.0355,0.7275422668,3.1214704868,0.8220000000000001,0,0.8220000000000001,2.2135,0.7275422668,2.33
2020-03-24 04:30:00,2.896,0.6994397758,2.9792670240000003,0.768,0,0.768,2.128,0.6994397758,2.24
2020-03-24 05:00:00,2.8825000000000003,0.7400322628,2.9759795026,0.631,0,0.631,2.2515,0.7400322628,2.37
2020-03-24 05:30:00,2.888,0.6931947778,2.970027441,0.779,0,0.779,2.109,0.6931947778,2.22
2020-03-24 06:00:00,2.9005,0.6900722788,2.9814593742,0.801,0,0.801,2.0995,0.6900722788,2.21
2020-03-24 06:30:00,3.0015,0.7650122548,3.09745799,0.674,0,0.674,2.3275,0.7650122548,2.45
2020-03-24 07:00:00,3.1115,0.8337072328,3.2212575184,0.5750000000000001,0,0.5750000000000001,2.5365,0.8337072328,2.67
2020-03-24 07:30:00,3.0395,0.8212172368,3.1484850325,0.541,0,0.541,2.4985,0.8212172368,2.63
2020-03-24 08:00:00,3.0095,0.8024822428,3.1146537528,0.5680000000000001,0,0.5680000000000001,2.4415,0.8024822428,2.5700000000000003
2020-03-24 08:30:00,2.995,0.7681347538000001,3.0919340226,0.658,0,0.658,2.337,0.7681347538000001,2.46
2020-03-24 09:00:00,2.9955,0.7837472488,3.0963333154,0.611,0,0.611,2.3845,0.7837472488,2.51
2020-03-24 09:30:00,2.9475,0.7962372448,3.0531541068,0.525,0,0.525,2.4225,0.7962372448,2.55
2020-03-24 10:00:00,2.768,0.7431547618000001,2.8660256454,0.507,0,0.507,2.261,0.7431547618000001,2.38
2020-03-24 10:30:00,2.694,0.6744597838,2.7771445767,0.642,0,0.642,2.052,0.6744597838,2.16
2020-03-24 11:00:00,2.5985,0.6151323028,2.6703164606,0.727,0,0.727,1.8715000000000002,0.6151323028,1.97
2020-03-24 11:30:00,2.6189999999999998,0.6120098038,2.6895570267,0.757,0,0.757,1.862,0.6120098038,1.96
2020-03-24 12:00:00,2.7025,0.5714173169,2.7622498077,0.964,0,0.964,1.7385000000000002,0.5714173169,1.83
2020-03-24 12:30:00,2.6355,0.5714173169,2.6967346922,0.897,0,0.897,1.7385000000000002,0.5714173169,1.83
2020-03-24 13:00:00,2.6565000000000003,0.5776623149,2.7185816154999998,0.899,0,0.899,1.7575,0.5776623149,1.85
2020-03-24 13:30:00,2.6255,0.5526823229,2.6830408122,0.9440000000000001,0,0.9440000000000001,1.6815,0.5526823229,1.77
2020-03-24 14:00:00,2.6105,0.5651723189,2.6709792212,0.891,0,0.891,1.7195,0.5651723189,1.81
2020-03-24 14:30:00,2.672,0.5495598239,2.7279296179,1.0,0,1.0,1.6720000000000002,0.5495598239,1.76
2020-03-24 15:00:00,2.628,0.5682948179,2.6887437587000003,0.899,0,0.899,1.729,0.5682948179,1.82
2020-03-24 15:30:00,2.6575,0.5714173169,2.7182391359,0.919,0,0.919,1.7385000000000002,0.5714173169,1.83
2020-03-24 16:00:00,2.725,0.6120098038,2.7928804127999998,0.863,0,0.863,1.862,0.6120098038,1.96
2020-03-24 16:30:00,2.7885,0.6775822828,2.8696428349,0.727,0,0.727,2.0615,0.6775822828,2.17
2020-03-24 17:00:00,2.926,0.7306647658000001,3.0158492999,0.7030000000000001,0,0.7030000000000001,2.223,0.7306647658000001,2.34
2020-03-24 17:30:00,3.1085,0.7837472488,3.2057810281,0.724,0,0.724,2.3845,0.7837472488,2.51
2020-03-24 18:00:00,3.162,0.8056047418000001,3.2630113392,0.711,0,0.711,2.451,0.8056047418000001,2.58
2020-03-24 18:30:00,3.257,0.8368297318,3.3627864934,0.711,0,0.711,2.5460000000000003,0.8368297318,2.68
2020-03-24 19:00:00,3.4155,0.8649322228,3.5233149164,0.784,0,0.784,2.6315,0.8649322228,2.77
2020-03-24 19:30:00,3.2815,0.8087272408,3.3796866719,0.8210000000000001,0,0.8210000000000001,2.4605,0.8087272408,2.59
2020-03-24 20:00:00,3.1635,0.7899922468,3.260647175,0.76,0,0.76,2.4035,0.7899922468,2.5300000000000002
2020-03-24 20:30:00,3.105,0.7868697478000001,3.2031529779,0.711,0,0.711,2.394,0.7868697478000001,2.52
2020-03-24 21:00:00,3.0795,0.7650122548,3.1731000615,0.752,0,0.752,2.3275,0.7650122548,2.45
2020-03-24 21:30:00,3.0235,0.7587672568,3.1172552029,0.715,0,0.715,2.3085,0.7587672568,2.43
2020-03-24 22:00:00,2.9130000000000003,0.7244197678000001,3.0017250041,0.709,0,0.709,2.204,0.7244197678000001,2.32
2020-03-24 22:30:00,2.7895000000000003,0.7150522708,2.8796892193,0.614,0,0.614,2.1755,0.7150522708,2.29
2020-03-24 23:00:00,2.7845,0.7275422668,2.8779781097,0.5710000000000001,0,0.5710000000000001,2.2135,0.7275422668,2.33
2020-03-24 23:30:00,2.8325,0.7400322628,2.9275764721,0.581,0,0.581,2.2515,0.7400322628,2.37
2020-03-25 00:00:00,2.809,0.7181747698000001,2.8993544109,0.624,0,0.624,2.185,0.7181747698000001,2.3
2020-03-25 00:30:00,3.051,0.8118497398000001,3.1571666095,0.581,0,0.581,2.47,0.8118497398000001,2.6
2020-03-25 01:00:00,3.037,0.8992797118,3.167344787,0.301,0,0.301,2.7359999999999998,0.8992797118,2.88
2020-03-25 01:30:00,3.06,0.9367496998,3.2001718704,0.21,0,0.21,2.85,0.9367496998,3.0
2020-03-25 02:00:00,2.972,0.9055247098,3.1068889584,0.217,0,0.217,2.755,0.9055247098,2.9
2020-03-25 02:30:00,2.9619999999999997,0.8867897158,3.0918990928,0.264,0,0.264,2.698,0.8867897158,2.84
2020-03-25 03:00:00,2.9265,0.8774222188,3.0552040848,0.257,0,0.257,2.6695,0.8774222188,2.81
2020-03-25 03:30:00,2.9075,0.8461972288,3.0281357301,0.333,0,0.333,2.5745,0.8461972288,2.71
2020-03-25 04:00:00,2.8805,0.7962372448,2.9885237158,0.458,0,0.458,2.4225,0.7962372448,2.55
2020-03-25 04:30:00,2.831,0.7868697478000001,2.9383200983,0.437,0,0.437,2.394,0.7868697478000001,2.52
2020-03-25 05:00:00,2.7625,0.7899922468,2.8732375467,0.359,0,0.359,2.4035,0.7899922468,2.5300000000000002
2020-03-25 05:30:00,2.771,0.7868697478000001,2.8805563699,0.377,0,0.377,2.394,0.7868697478000001,2.52
2020-03-25 06:00:00,2.8555,0.7775022508,2.9594577206,0.49,0,0.49,2.3655,0.7775022508,2.49
2020-03-25 06:30:00,2.9145000000000003,0.7837472488,3.0180407552,0.53,0,0.53,2.3845,0.7837472488,2.51
2020-03-25 07:00:00,3.013,0.8368297318,3.1270518064,0.467,0,0.467,2.5460000000000003,0.8368297318,2.68
2020-03-25 07:30:00,2.933,0.8243397358000001,3.0466415936,0.425,0,0.425,2.508,0.8243397358000001,2.64
2020-03-25 08:00:00,2.83,0.8368297318,2.9511326639,0.28400000000000003,0,0.28400000000000003,2.5460000000000003,0.8368297318,2.68
2020-03-25 08:30:00,2.8685,0.8774222188,2.9996936510000003,0.199,0,0.199,2.6695,0.8774222188,2.81
2020-03-25 09:00:00,2.783,0.8368297318,2.9060923936,0.23700000000000002,0,0.23700000000000002,2.5460000000000003,0.8368297318,2.68
2020-03-25 09:30:00,2.6855,0.7899922468,2.7992852659,0.28200000000000003,0,0.28200000000000003,2.4035,0.7899922468,2.5300000000000002
2020-03-25 10:00:00,2.5935,0.7650122548,2.7039759614000003,0.266,0,0.266,2.3275,0.7650122548,2.45
2020-03-25 10:30:00,2.5865,0.7337872648,2.6885732276,0.354,0,0.354,2.2325,0.7337872648,2.35
2020-03-25 11:00:00,2.548,0.7244197678000001,2.6489786711,0.34400000000000003,0,0.34400000000000003,2.204,0.7244197678000001,2.32
2020-03-25 11:30:00,2.4495,0.7150522708,2.5517347041000003,0.274,0,0.274,2.1755,0.7150522708,2.29
2020-03-25 12:00:00,2.375,0.7119297718,2.4794090022,0.209,0,0.209,2.166,0.7119297718,2.2800000000000002
2020-03-25 12:30:00,2.3805,0.6963172768,2.4802495842,0.262,0,0.262,2.1185,0.6963172768,2.23
2020-03-25 13:00:00,2.4195,0.6963172768,2.5177049073,0.301,0,0.301,2.1185,0.6963172768,2.23
2020-03-25 13:30:00,2.493,0.7493997598000001,2.6031997618,0.213,0,0.213,2.2800000000000002,0.7493997598000001,2.4
2020-03-25 14:00:00,2.481,0.7556447578000001,2.5935227009,0.182,0,0.182,2.299,0.7556447578000001,2.42
2020-03-25 14:30:00,2.403,0.7493997598000001,2.5171430234,0.123,0,0.123,2.2800000000000002,0.7493997598000001,2.4
2020-03-25 15:00:00,2.4075,0.7712572528,2.5280217562000002,0.061,0,0.061,2.3465,0.7712572528,2.47
2020-03-25 15:30:00,2.428,0.7868697478000001,2.55232208,0.034,0,0.034,2.394,0.7868697478000001,2.52
2020-03-25 16:00:00,2.5235000000000003,0.8149722388,2.6518355907,0.044,0,0.044,2.4795,0.8149722388,2.61
2020-03-25 16:30:00,2.6465,0.8461972288,2.7784909573,0.07200000000000001,0,0.07200000000000001,2.5745,0.8461972288,2.71
2020-03-25 17:00:00,2.8040000000000003,0.8992797118,2.9446765527,0.068,0,0.068,2.7359999999999998,0.8992797118,2.88
2020-03-25 17:30:00,2.9795,0.9648521908000001,3.1318301359,0.044,0,0.044,2.9355,0.9648521908000001,3.09
2020-03-25 18:00:00,3.0755,1.0085671767,3.236650738,0.007,0,0.007,3.0685000000000002,1.0085671767,3.23
2020-03-25 18:30:00,3.1925,1.0460371647,3.3595014511,0.01,0,0.01,3.1825,1.0460371647,3.35
2020-03-25 19:00:00,3.228,1.0554046617,3.3961541484,0.017,0,0.017,3.211,1.0554046617,3.38
2020-03-25 19:30:00,3.195,1.0429146657,3.3609070204,0.022,0,0.022,3.173,1.0429146657,3.34
2020-03-25 20:00:00,3.0945,1.0148121747,3.2566507335,0.007,0,0.007,3.0875,1.0148121747,3.25
2020-03-25 20:30:00,2.9939999999999998,0.9804646857,3.1504518724,0.011,0,0.011,2.983,0.9804646857,3.14
2020-03-25 21:00:00,2.851,0.9367496998,3.0009500162,0.001,0,0.001,2.85,0.9367496998,3.0
2020-03-25 21:30:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2020-03-25 22:00:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2020-03-25 22:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-03-25 23:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-03-25 23:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-03-26 00:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-03-26 00:30:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2020-03-26 01:00:00,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11
2020-03-26 01:30:00,2.947,0.9679746898,3.1019000629,0.002,0,0.002,2.9450000000000003,0.9679746898,3.1
2020-03-26 02:00:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2020-03-26 02:30:00,2.87,0.9429946978,3.0209500161,0.001,0,0.001,2.8689999999999998,0.9429946978,3.02
2020-03-26 03:00:00,2.844,0.9305047018,2.9923527533,0.013000000000000001,0,0.013000000000000001,2.831,0.9305047018,2.98
2020-03-26 03:30:00,2.7595,0.9024022108,2.9033032911000003,0.014,0,0.014,2.7455,0.9024022108,2.89
2020-03-26 04:00:00,2.717,0.8867897158,2.8580561576,0.019,0,0.019,2.698,0.8867897158,2.84
2020-03-26 04:30:00,2.7975,0.9148922068,2.9433032464,0.014,0,0.014,2.7835,0.9148922068,2.93
2020-03-26 05:00:00,2.7695,0.9086472088,2.9147504181,0.005,0,0.005,2.7645,0.9086472088,2.91
2020-03-26 05:30:00,2.7265,0.8899122148,2.8680561361,0.019,0,0.019,2.7075,0.8899122148,2.85
2020-03-26 06:00:00,2.8245,0.9148922068,2.9689776018,0.041,0,0.041,2.7835,0.9148922068,2.93
2020-03-26 06:30:00,2.8345000000000002,0.9024022108,2.9746798147,0.089,0,0.089,2.7455,0.9024022108,2.89
2020-03-26 07:00:00,3.0305,0.9273822028,3.1692219865,0.209,0,0.209,2.8215,0.9273822028,2.9699999999999998
2020-03-26 07:30:00,2.9515000000000002,0.9211372048,3.0919000631,0.149,0,0.149,2.8025,0.9211372048,2.95
2020-03-26 08:00:00,2.898,0.9117697078,3.0380467409,0.124,0,0.124,2.774,0.9117697078,2.92
2020-03-26 08:30:00,2.865,0.8867897158,2.999103366,0.167,0,0.167,2.698,0.8867897158,2.84
2020-03-26 09:00:00,2.8115,0.8961572128,2.9508693634,0.085,0,0.085,2.7265,0.8961572128,2.87
2020-03-26 09:30:00,2.677,0.8430747298,2.8066178935,0.112,0,0.112,2.565,0.8430747298,2.7
2020-03-26 10:00:00,2.6045,0.8087272408,2.7271706951,0.14400000000000002,0,0.14400000000000002,2.4605,0.8087272408,2.59
2020-03-26 10:30:00,2.5495,0.7587672568,2.6600146616,0.241,0,0.241,2.3085,0.7587672568,2.43
2020-03-26 11:00:00,2.551,0.7369097638000001,2.6553035608,0.309,0,0.309,2.242,0.7369097638000001,2.36
2020-03-26 11:30:00,2.5255,0.7150522708,2.6247761809,0.35000000000000003,0,0.35000000000000003,2.1755,0.7150522708,2.29
2020-03-26 12:00:00,2.5085,0.7150522708,2.6084232785,0.333,0,0.333,2.1755,0.7150522708,2.29
2020-03-26 12:30:00,2.515,0.7369097638000001,2.6207367285,0.273,0,0.273,2.242,0.7369097638000001,2.36
2020-03-26 13:00:00,2.5060000000000002,0.7556447578000001,2.6174481848,0.20700000000000002,0,0.20700000000000002,2.299,0.7556447578000001,2.42
2020-03-26 13:30:00,2.4985,0.7712572528,2.6148307785,0.152,0,0.152,2.3465,0.7712572528,2.47
2020-03-26 14:00:00,2.459,0.7556447578000001,2.5724851797,0.16,0,0.16,2.299,0.7556447578000001,2.42
2020-03-26 14:30:00,2.393,0.7369097638000001,2.5038939674,0.151,0,0.151,2.242,0.7369097638000001,2.36
2020-03-26 15:00:00,2.449,0.7618897558000001,2.5647762086,0.131,0,0.131,2.318,0.7618897558000001,2.44
2020-03-26 15:30:00,2.447,0.7618897558000001,2.5628665591,0.129,0,0.129,2.318,0.7618897558000001,2.44
2020-03-26 16:00:00,2.4635,0.7650122548,2.5795495731,0.136,0,0.136,2.3275,0.7650122548,2.45
2020-03-26 16:30:00,2.646,0.8180947378000001,2.7695839038,0.157,0,0.157,2.489,0.8180947378000001,2.62
2020-03-26 17:00:00,2.798,0.8680547218,2.9295602059,0.157,0,0.157,2.641,0.8680547218,2.7800000000000002
2020-03-26 17:30:00,2.9779999999999998,0.9367496998,3.1218558583,0.128,0,0.128,2.85,0.9367496998,3.0
2020-03-26 18:00:00,3.118,1.0054446777,3.2761017994,0.059000000000000004,0,0.059000000000000004,3.059,1.0054446777,3.22
2020-03-26 18:30:00,3.212,1.0429146657,3.3770719566,0.039,0,0.039,3.173,1.0429146657,3.34
2020-03-26 19:00:00,3.251,1.0116896757,3.4047785537,0.17300000000000001,0,0.17300000000000001,3.078,1.0116896757,3.24
2020-03-26 19:30:00,3.317,1.0179346737,3.4696801005,0.22,0,0.22,3.097,1.0179346737,3.26
2020-03-26 20:00:00,3.2395,0.9898321827000001,3.3873482254000002,0.228,0,0.228,3.0115,0.9898321827000001,3.17
2020-03-26 20:30:00,3.153,0.9929546817,3.3056569695,0.132,0,0.132,3.021,0.9929546817,3.18
2020-03-26 21:00:00,3.0395,0.9461171968000001,3.1833469808,0.161,0,0.161,2.8785,0.9461171968000001,3.03
2020-03-26 21:30:00,2.9565,0.9273822028,3.0985367514,0.135,0,0.135,2.8215,0.9273822028,2.9699999999999998
2020-03-26 22:00:00,2.909,0.9180147058,3.0504150537,0.116,0,0.116,2.793,0.9180147058,2.94
2020-03-26 22:30:00,2.8105,0.8961572128,2.949916609,0.084,0,0.084,2.7265,0.8961572128,2.87
2020-03-26 23:00:00,2.717,0.8555647258,2.848522424,0.114,0,0.114,2.6029999999999998,0.8555647258,2.74
2020-03-26 23:30:00,2.7385,0.8337072328,2.8625949766,0.202,0,0.202,2.5365,0.8337072328,2.67
2020-03-27 00:00:00,2.694,0.8368297318,2.8209785536,0.148,0,0.148,2.5460000000000003,0.8368297318,2.68
2020-03-27 00:30:00,2.9635,0.9398721988000001,3.1089696042,0.10400000000000001,0,0.10400000000000001,2.8595,0.9398721988000001,3.01
2020-03-27 01:00:00,3.028,0.9492396958,3.1733011203,0.14,0,0.14,2.888,0.9492396958,3.04
2020-03-27 01:30:00,3.0445,0.9398721988000001,3.1862736857,0.185,0,0.185,2.8595,0.9398721988000001,3.01
2020-03-27 02:00:00,2.9125,0.8649322228,3.0382172404,0.281,0,0.281,2.6315,0.8649322228,2.77
2020-03-27 02:30:00,2.898,0.8742997198,3.0270123885,0.23800000000000002,0,0.23800000000000002,2.66,0.8742997198,2.8
2020-03-27 03:00:00,2.916,0.8430747298,3.0354292942,0.35100000000000003,0,0.35100000000000003,2.565,0.8430747298,2.7
2020-03-27 03:30:00,2.9365,0.7837472488,3.0392913648,0.552,0,0.552,2.3845,0.7837472488,2.51
2020-03-27 04:00:00,2.898,0.7556447578000001,2.9948961585,0.599,0,0.599,2.299,0.7556447578000001,2.42
2020-03-27 04:30:00,2.829,0.7431547618000001,2.9249820511999998,0.5680000000000001,0,0.5680000000000001,2.261,0.7431547618000001,2.38
2020-03-27 05:00:00,2.7725,0.7400322628,2.8695651238,0.521,0,0.521,2.2515,0.7400322628,2.37
2020-03-27 05:30:00,2.8045,0.7899922468,2.9136417076,0.401,0,0.401,2.4035,0.7899922468,2.5300000000000002
2020-03-27 06:00:00,2.849,0.7868697478000001,2.9556665915,0.455,0,0.455,2.394,0.7868697478000001,2.52
2020-03-27 06:30:00,2.9165,0.8149722388,3.0282258833,0.437,0,0.437,2.4795,0.8149722388,2.61
2020-03-27 07:00:00,3.0315,0.7962372448,3.1343238505,0.609,0,0.609,2.4225,0.7962372448,2.55
2020-03-27 07:30:00,2.944,0.8118497398000001,3.0538886686,0.47400000000000003,0,0.47400000000000003,2.47,0.8118497398000001,2.6
2020-03-27 08:00:00,2.8875,0.8586872248,3.0124740663,0.275,0,0.275,2.6125,0.8586872248,2.75
2020-03-27 08:30:00,2.8085,0.8774222188,2.9423701331,0.139,0,0.139,2.6695,0.8774222188,2.81
2020-03-27 09:00:00,2.7185,0.8212172368,2.8398309809,0.22,0,0.22,2.4985,0.8212172368,2.63
2020-03-27 09:30:00,2.721,0.7931147458000001,2.8342321712,0.308,0,0.308,2.4130000000000003,0.7931147458000001,2.54
2020-03-27 10:00:00,2.7135,0.7775022508,2.8226923318,0.34800000000000003,0,0.34800000000000003,2.3655,0.7775022508,2.49
2020-03-27 10:30:00,2.6310000000000002,0.7556447578000001,2.7373636952,0.332,0,0.332,2.299,0.7556447578000001,2.42
2020-03-27 11:00:00,2.5755,0.6526022908,2.6568948041000002,0.59,0,0.59,1.9855,0.6526022908,2.09
2020-03-27 11:30:00,2.5335,0.6401122948,2.613114234,0.586,0,0.586,1.9475,0.6401122948,2.05
2020-03-27 12:00:00,2.568,0.6807047818,2.65668647,0.497,0,0.497,2.071,0.6807047818,2.18
2020-03-27 12:30:00,2.555,0.6994397758,2.64900755,0.427,0,0.427,2.128,0.6994397758,2.24
2020-03-27 13:00:00,2.511,0.6994397758,2.6065949052,0.383,0,0.383,2.128,0.6994397758,2.24
2020-03-27 13:30:00,2.483,0.6931947778,2.5779464696,0.374,0,0.374,2.109,0.6931947778,2.22
2020-03-27 14:00:00,2.48,0.6931947778,2.5750570867,0.371,0,0.371,2.109,0.6931947778,2.22
2020-03-27 14:30:00,2.4025,0.6838272808,2.4979243383,0.322,0,0.322,2.0805,0.6838272808,2.19
2020-03-27 15:00:00,2.4775,0.7088072728,2.5769000757000002,0.321,0,0.321,2.1565,0.7088072728,2.27
2020-03-27 15:30:00,2.551,0.7244197678000001,2.6518644385,0.34700000000000003,0,0.34700000000000003,2.204,0.7244197678000001,2.32
2020-03-27 16:00:00,2.6485000000000003,0.7337872648,2.7482714568,0.41600000000000004,0,0.41600000000000004,2.2325,0.7337872648,2.35
2020-03-27 16:30:00,2.781,0.7431547618000001,2.8785829847,0.52,0,0.52,2.261,0.7431547618000001,2.38
2020-03-27 17:00:00,2.965,0.7931147458000001,3.069243555,0.552,0,0.552,2.4130000000000003,0.7931147458000001,2.54
2020-03-27 17:30:00,3.115,0.8867897158,3.2387684388,0.417,0,0.417,2.698,0.8867897158,2.84
2020-03-27 18:00:00,3.2865,0.9960771807000001,3.4341304576000002,0.256,0,0.256,3.0305,0.9960771807000001,3.19
2020-03-27 18:30:00,3.349,1.0304246697,3.503937214,0.214,0,0.214,3.135,1.0304246697,3.3
2020-03-27 19:00:00,3.322,1.0179346737,3.4744603898,0.225,0,0.225,3.097,1.0179346737,3.26
2020-03-27 19:30:00,3.192,0.9804646857,3.3391877755,0.209,0,0.209,2.983,0.9804646857,3.14
2020-03-27 20:00:00,3.167,0.9742196878,3.3134563525000003,0.203,0,0.203,2.964,0.9742196878,3.12
2020-03-27 20:30:00,3.025,0.8867897158,3.1523040780000002,0.327,0,0.327,2.698,0.8867897158,2.84
2020-03-27 21:00:00,2.9805,0.8711772208,3.1052101378,0.33,0,0.33,2.6505,0.8711772208,2.79
2020-03-27 21:30:00,2.8995,0.8961572128,3.0348308025,0.17300000000000001,0,0.17300000000000001,2.7265,0.8961572128,2.87
2020-03-27 22:00:00,2.805,0.8368297318,2.9271674021000003,0.259,0,0.259,2.5460000000000003,0.8368297318,2.68
2020-03-27 22:30:00,2.7359999999999998,0.8118497398000001,2.8539088983000003,0.266,0,0.266,2.47,0.8118497398000001,2.6
2020-03-27 23:00:00,2.6995,0.7962372448,2.8144793479,0.277,0,0.277,2.4225,0.7962372448,2.55
2020-03-27 23:30:00,2.733,0.7556447578000001,2.8355401602,0.434,0,0.434,2.299,0.7556447578000001,2.42
2020-03-28 00:00:00,2.7975,0.7025622748,2.8843716820000003,0.66,0,0.66,2.1375,0.7025622748,2.25
2020-03-28 00:30:00,3.1205,0.7712572528,3.2143985441,0.774,0,0.774,2.3465,0.7712572528,2.47
2020-03-28 01:00:00,3.13,0.7868697478000001,3.2273927558,0.736,0,0.736,2.394,0.7868697478000001,2.52
2020-03-28 01:30:00,3.134,0.7681347538000001,3.2267610696,0.797,0,0.797,2.337,0.7681347538000001,2.46
2020-03-28 02:00:00,3.078,0.7306647658000001,3.1635352061,0.855,0,0.855,2.223,0.7306647658000001,2.34
2020-03-28 02:30:00,3.02,0.7618897558000001,3.1146229306,0.7020000000000001,0,0.7020000000000001,2.318,0.7618897558000001,2.44
2020-03-28 03:00:00,3.0475,0.7525222588,3.1390358392,0.758,0,0.758,2.2895,0.7525222588,2.41
2020-03-28 03:30:00,3.0435,0.7462772608,3.133659522,0.773,0,0.773,2.2705,0.7462772608,2.39
2020-03-28 04:00:00,2.9165,0.7587672568,3.0135859039,0.608,0,0.608,2.3085,0.7587672568,2.43
2020-03-28 04:30:00,2.907,0.7181747698000001,2.994398771,0.722,0,0.722,2.185,0.7181747698000001,2.3
2020-03-28 05:00:00,2.849,0.7493997598000001,2.9459125921,0.5690000000000001,0,0.5690000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-03-28 05:30:00,2.8585000000000003,0.8337072328,2.9775980253,0.322,0,0.322,2.5365,0.8337072328,2.67
2020-03-28 06:00:00,2.855,0.8368297318,2.9751149558,0.309,0,0.309,2.5460000000000003,0.8368297318,2.68
2020-03-28 06:30:00,2.9130000000000003,0.8618097238,3.0378092435,0.291,0,0.291,2.622,0.8618097238,2.76
2020-03-28 07:00:00,2.992,0.7993597438000001,3.0969404256,0.56,0,0.56,2.432,0.7993597438000001,2.56
2020-03-28 07:30:00,3.0045,0.7150522708,3.0884170703,0.8290000000000001,0,0.8290000000000001,2.1755,0.7150522708,2.29
2020-03-28 08:00:00,2.9655,0.6900722788,3.0447315153,0.866,0,0.866,2.0995,0.6900722788,2.21
2020-03-28 08:30:00,3.054,0.6869497798,3.1303060553,0.964,0,0.964,2.09,0.6869497798,2.2
2020-03-28 09:00:00,2.9475,0.6588472888,3.020237739,0.9430000000000001,0,0.9430000000000001,2.0045,0.6588472888,2.11
2020-03-28 09:30:00,2.8475,0.6463572928,2.9199373281,0.881,0,0.881,1.9665,0.6463572928,2.07
2020-03-28 10:00:00,2.734,0.6182548018,2.8030331784999998,0.853,0,0.853,1.881,0.6182548018,1.98
2020-03-28 10:30:00,2.7805,0.5901523108,2.8424390935,0.985,0,0.985,1.7955,0.5901523108,1.8900000000000001
2020-03-28 11:00:00,2.7935,0.5589273209,2.8488667923,1.093,0,1.093,1.7005,0.5589273209,1.79
2020-03-28 11:30:00,2.797,0.5495598239,2.8504780301,1.125,0,1.125,1.6720000000000002,0.5495598239,1.76
2020-03-28 12:00:00,2.757,0.5433148259,2.8100249109,1.104,0,1.104,1.653,0.5433148259,1.74
2020-03-28 12:30:00,2.787,0.5370698279,2.8382764136,1.153,0,1.153,1.634,0.5370698279,1.72
2020-03-28 13:00:00,2.818,0.5308248299,2.867559764,1.203,0,1.203,1.615,0.5308248299,1.7000000000000002
2020-03-28 13:30:00,2.8025,0.5152123349000001,2.849464862,1.235,0,1.235,1.5675,0.5152123349000001,1.65
2020-03-28 14:00:00,2.7439999999999998,0.4995998399,2.7891102524,1.224,0,1.224,1.52,0.4995998399,1.6
2020-03-28 14:30:00,2.763,0.5120898359,2.8100542699,1.205,0,1.205,1.558,0.5120898359,1.6400000000000001
2020-03-28 15:00:00,2.7965,0.5339473289000001,2.8470180892,1.172,0,1.172,1.6245,0.5339473289000001,1.71
2020-03-28 15:30:00,2.8505000000000003,0.5464373249,2.9024031422,1.188,0,1.188,1.6625,0.5464373249,1.75
2020-03-28 16:00:00,2.948,0.5870298118,3.0058789064,1.162,0,1.162,1.786,0.5870298118,1.88
2020-03-28 16:30:00,3.0585,0.6213773008,3.1209825376,1.168,0,1.168,1.8905,0.6213773008,1.99
2020-03-28 17:00:00,3.1205,0.6401122948,3.1854770443,1.173,0,1.173,1.9475,0.6401122948,2.05
2020-03-28 17:30:00,3.336,0.7181747698000001,3.4124289004,1.151,0,1.151,2.185,0.7181747698000001,2.3
2020-03-28 18:00:00,3.3165,0.7650122548,3.4035886942999998,0.989,0,0.989,2.3275,0.7650122548,2.45
2020-03-28 18:30:00,3.3465,0.8212172368,3.4457887341,0.848,0,0.848,2.4985,0.8212172368,2.63
2020-03-28 19:00:00,3.4345,0.8024822428,3.5270055288,0.993,0,0.993,2.4415,0.8024822428,2.5700000000000003
2020-03-28 19:30:00,3.3925,0.8024822428,3.486120193,0.9510000000000001,0,0.9510000000000001,2.4415,0.8024822428,2.5700000000000003
2020-03-28 20:00:00,3.2925,0.7650122548,3.3802070942,0.965,0,0.965,2.3275,0.7650122548,2.45
2020-03-28 20:30:00,3.188,0.7369097638000001,3.2720605129,0.9460000000000001,0,0.9460000000000001,2.242,0.7369097638000001,2.36
2020-03-28 21:00:00,3.0815,0.7025622748,3.1605752641000002,0.9440000000000001,0,0.9440000000000001,2.1375,0.7025622748,2.25
2020-03-28 21:30:00,3.03,0.6494797918,3.0988262294,1.054,0,1.054,1.976,0.6494797918,2.08
2020-03-28 22:00:00,3.0845,0.6463572928,3.1514945661000002,1.118,0,1.118,1.9665,0.6463572928,2.07
2020-03-28 22:30:00,3.0985,0.6401122948,3.1639288867,1.151,0,1.151,1.9475,0.6401122948,2.05
2020-03-28 23:00:00,2.938,0.6182548018,3.0023462492,1.057,0,1.057,1.881,0.6182548018,1.98
2020-03-28 23:30:00,2.7720000000000002,0.5807848139,2.8321890827000002,1.005,0,1.005,1.767,0.5807848139,1.8599999999999999
2020-03-29 00:00:00,2.8040000000000003,0.5870298118,2.8647896956,1.018,0,1.018,1.786,0.5870298118,1.88
2020-03-29 00:30:00,3.1645,0.6713372848,3.2349272017,1.1219999999999999,0,1.1219999999999999,2.0425,0.6713372848,2.15
2020-03-29 01:00:00,3.245,0.6994397758,3.3195242129,1.117,0,1.117,2.128,0.6994397758,2.24
2020-03-29 01:30:00,1.15085,0.0009367497,1.1508503812,1.148,0,1.148,0.00285,0.0009367497,0.003
2020-03-29 02:00:00,0.9238500000000001,0.0009367497,0.9238504749,0.921,0,0.921,0.00285,0.0009367497,0.003
2020-03-29 02:30:00,3.088,0.7306647658000001,3.173265668,0.865,0,0.865,2.223,0.7306647658000001,2.34
2020-03-29 03:00:00,2.8385,0.7400322628,2.9333820072,0.587,0,0.587,2.2515,0.7400322628,2.37
2020-03-29 03:30:00,2.918,0.7244197678000001,3.0065774562,0.714,0,0.714,2.204,0.7244197678000001,2.32
2020-03-29 04:00:00,3.457,0.7993597438000001,3.5482143396,1.025,0,1.025,2.432,0.7993597438000001,2.56
2020-03-29 04:30:00,3.128,0.7806247498000001,3.2239353281,0.753,0,0.753,2.375,0.7806247498000001,2.5
2020-03-29 05:00:00,2.8665000000000003,0.6775822828,2.945494865,0.805,0,0.805,2.0615,0.6775822828,2.17
2020-03-29 05:30:00,3.1795,0.7275422668,3.2616771759,0.966,0,0.966,2.2135,0.7275422668,2.33
2020-03-29 06:00:00,3.1675,0.7337872648,3.2513843206,0.935,0,0.935,2.2325,0.7337872648,2.35
2020-03-29 06:30:00,2.9765,0.7025622748,3.058291353,0.839,0,0.839,2.1375,0.7025622748,2.25
2020-03-29 07:00:00,3.033,0.7244197678000001,3.1183125244,0.8290000000000001,0,0.8290000000000001,2.204,0.7244197678000001,2.32
2020-03-29 07:30:00,3.2135,0.7462772608,3.2990168232,0.9430000000000001,0,0.9430000000000001,2.2705,0.7462772608,2.39
2020-03-29 08:00:00,3.3615,0.7462772608,3.4433431429,1.091,0,1.091,2.2705,0.7462772608,2.39
2020-03-29 08:30:00,3.2605,0.6900722788,3.3327256113,1.161,0,1.161,2.0995,0.6900722788,2.21
2020-03-29 09:00:00,3.274,0.6682147858,3.3414947254,1.241,0,1.241,2.033,0.6682147858,2.14
2020-03-29 09:30:00,3.1485,0.6338672968,3.2116724615,1.22,0,1.22,1.9285,0.6338672968,2.03
2020-03-29 10:00:00,3.0865,0.6151323028,3.1472003432,1.215,0,1.215,1.8715000000000002,0.6151323028,1.97
2020-03-29 10:30:00,3.163,0.6182548018,3.2228571175,1.282,0,1.282,1.881,0.6182548018,1.98
2020-03-29 11:00:00,3.1345,0.6088873048,3.1930916053,1.282,0,1.282,1.8525,0.6088873048,1.9500000000000002
2020-03-29 11:30:00,3.1215,0.6026423068,3.1791413935,1.288,0,1.288,1.8335,0.6026423068,1.9300000000000002
2020-03-29 12:00:00,3.0885,0.5963973088,3.1455559127,1.274,0,1.274,1.8145,0.5963973088,1.9100000000000001
2020-03-29 12:30:00,3.158,0.6120098038,3.21675613,1.296,0,1.296,1.862,0.6120098038,1.96
2020-03-29 13:00:00,3.1295,0.6026423068,3.1869967054,1.296,0,1.296,1.8335,0.6026423068,1.9300000000000002
2020-03-29 13:30:00,2.9455,0.5526823229,2.9969030682,1.264,0,1.264,1.6815,0.5526823229,1.77
2020-03-29 14:00:00,2.8765,0.5277023309000001,2.9245037186,1.271,0,1.271,1.6055000000000001,0.5277023309000001,1.69
2020-03-29 14:30:00,2.9085,0.5464373249,2.959386085,1.246,0,1.246,1.6625,0.5464373249,1.75
2020-03-29 15:00:00,2.831,0.5183348339,2.878060458,1.254,0,1.254,1.577,0.5183348339,1.6600000000000001
2020-03-29 15:30:00,2.8515,0.5277023309000001,2.899917585,1.246,0,1.246,1.6055000000000001,0.5277023309000001,1.69
2020-03-29 16:00:00,2.9365,0.5526823229,2.9880578977,1.255,0,1.255,1.6815,0.5526823229,1.77
2020-03-29 16:30:00,2.992,0.5870298118,3.0490437845,1.206,0,1.206,1.786,0.5870298118,1.88
2020-03-29 17:00:00,2.9865,0.6088873048,3.0479379915,1.134,0,1.134,1.8525,0.6088873048,1.9500000000000002
2020-03-29 17:30:00,3.1390000000000002,0.6557247898,3.2067578643,1.1440000000000001,0,1.1440000000000001,1.995,0.6557247898,2.1
2020-03-29 18:00:00,3.1315,0.6963172768,3.2079822319,1.013,0,1.013,2.1185,0.6963172768,2.23
2020-03-29 18:30:00,3.115,0.7056847738,3.193934251,0.968,0,0.968,2.147,0.7056847738,2.26
2020-03-29 19:00:00,2.9865,0.7462772608,3.0783294171,0.716,0,0.716,2.2705,0.7462772608,2.39
2020-03-29 19:30:00,3.058,0.7618897558000001,3.151482191,0.74,0,0.74,2.318,0.7618897558000001,2.44
2020-03-29 20:00:00,3.1215,0.8087272408,3.2245622959,0.661,0,0.661,2.4605,0.8087272408,2.59
2020-03-29 20:30:00,3.0215,0.8087272408,3.1278590122,0.561,0,0.561,2.4605,0.8087272408,2.59
2020-03-29 21:00:00,2.8305,0.8274622348,2.9489699897,0.313,0,0.313,2.5175,0.8274622348,2.65
2020-03-29 21:30:00,3.035,0.8243397358000001,3.1449580283,0.527,0,0.527,2.508,0.8243397358000001,2.64
2020-03-29 22:00:00,3.124,0.8555647258,3.2390379745,0.521,0,0.521,2.6029999999999998,0.8555647258,2.74
2020-03-29 22:30:00,3.2205,0.7775022508,3.3130242981,0.855,0,0.855,2.3655,0.7775022508,2.49
2020-03-29 23:00:00,3.2625,0.7650122548,3.3509923903,0.935,0,0.935,2.3275,0.7650122548,2.45
2020-03-29 23:30:00,2.93,0.6557247898,3.0024781431,0.935,0,0.935,1.995,0.6557247898,2.1
2020-03-30 00:00:00,2.8635,0.6338672968,2.9328177577,0.935,0,0.935,1.9285,0.6338672968,2.03
2020-03-30 00:30:00,2.7355,0.7525222588,2.8371200186000003,0.446,0,0.446,2.2895,0.7525222588,2.41
2020-03-30 01:00:00,2.768,0.6931947778,2.8534791045,0.659,0,0.659,2.109,0.6931947778,2.22
2020-03-30 01:30:00,2.998,0.7931147458000001,3.1011344698,0.585,0,0.585,2.4130000000000003,0.7931147458000001,2.54
2020-03-30 02:00:00,3.0685000000000002,0.8524422268,3.1847056379,0.47500000000000003,0,0.47500000000000003,2.5935,0.8524422268,2.73
2020-03-30 02:30:00,3.1,0.8742997198,3.2209315423,0.44,0,0.44,2.66,0.8742997198,2.8
2020-03-30 03:00:00,3.118,0.8680547218,3.2365789037,0.47700000000000004,0,0.47700000000000004,2.641,0.8680547218,2.7800000000000002
2020-03-30 03:30:00,3.0055,0.8649322228,3.1274810951,0.374,0,0.374,2.6315,0.8649322228,2.77
2020-03-30 04:00:00,2.9905,0.8087272408,3.0979234981,0.53,0,0.53,2.4605,0.8087272408,2.59
2020-03-30 04:30:00,2.956,0.7868697478000001,3.0589377241,0.562,0,0.562,2.394,0.7868697478000001,2.52
2020-03-30 05:00:00,2.935,0.8243397358000001,3.0485670404,0.427,0,0.427,2.508,0.8243397358000001,2.64
2020-03-30 05:30:00,2.8205,0.8149722388,2.935881469,0.341,0,0.341,2.4795,0.8149722388,2.61
2020-03-30 06:00:00,2.8765,0.8337072328,2.9948823015,0.34,0,0.34,2.5365,0.8337072328,2.67
2020-03-30 06:30:00,2.939,0.8555647258,3.0609985299,0.336,0,0.336,2.6029999999999998,0.8555647258,2.74
2020-03-30 07:00:00,3.027,0.8930347138,3.1559847908,0.31,0,0.31,2.717,0.8930347138,2.86
2020-03-30 07:30:00,3.0625,0.9086472088,3.1944555092,0.298,0,0.298,2.7645,0.9086472088,2.91
2020-03-30 08:00:00,3.1245,0.9273822028,3.2592235272,0.303,0,0.303,2.8215,0.9273822028,2.9699999999999998
2020-03-30 08:30:00,3.164,0.9429946978,3.3015352489,0.295,0,0.295,2.8689999999999998,0.9429946978,3.02
2020-03-30 09:00:00,3.089,0.9305047018,3.2261060119,0.258,0,0.258,2.831,0.9305047018,2.98
2020-03-30 09:30:00,2.995,0.8930347138,3.125305745,0.278,0,0.278,2.717,0.8930347138,2.86
2020-03-30 10:00:00,2.8595,0.8212172368,2.9750862172,0.361,0,0.361,2.4985,0.8212172368,2.63
2020-03-30 10:30:00,2.7545,0.7712572528,2.8604384279,0.40800000000000003,0,0.40800000000000003,2.3465,0.7712572528,2.47
2020-03-30 11:00:00,2.7305,0.7212972688,2.824163593,0.536,0,0.536,2.1945,0.7212972688,2.31
2020-03-30 11:30:00,2.749,0.7618897558000001,2.8526263337,0.431,0,0.431,2.318,0.7618897558000001,2.44
2020-03-30 12:00:00,2.7115,0.7150522708,2.8041989944,0.536,0,0.536,2.1755,0.7150522708,2.29
2020-03-30 12:30:00,2.6985,0.7275422668,2.7948559891,0.485,0,0.485,2.2135,0.7275422668,2.33
2020-03-30 13:00:00,2.8115,0.7712572528,2.9153679013,0.465,0,0.465,2.3465,0.7712572528,2.47
2020-03-30 13:30:00,2.826,0.7931147458000001,2.9351843213,0.41300000000000003,0,0.41300000000000003,2.4130000000000003,0.7931147458000001,2.54
2020-03-30 14:00:00,2.879,0.7681347538000001,2.979710053,0.542,0,0.542,2.337,0.7681347538000001,2.46
2020-03-30 14:30:00,2.785,0.7556447578000001,2.8856929844,0.486,0,0.486,2.299,0.7556447578000001,2.42
2020-03-30 15:00:00,2.7525,0.7088072728,2.8422990694,0.596,0,0.596,2.1565,0.7088072728,2.27
2020-03-30 15:30:00,2.7445,0.7462772608,2.8441536527,0.47400000000000003,0,0.47400000000000003,2.2705,0.7462772608,2.39
2020-03-30 16:00:00,2.8280000000000003,0.7681347538000001,2.930463274,0.491,0,0.491,2.337,0.7681347538000001,2.46
2020-03-30 16:30:00,2.9335,0.7462772608,3.0269377265,0.663,0,0.663,2.2705,0.7462772608,2.39
2020-03-30 17:00:00,3.0475,0.7462772608,3.1375445814,0.777,0,0.777,2.2705,0.7462772608,2.39
2020-03-30 17:30:00,3.1315,0.7837472488,3.228087979,0.747,0,0.747,2.3845,0.7837472488,2.51
2020-03-30 18:00:00,3.238,0.8867897158,3.3572369592,0.54,0,0.54,2.698,0.8867897158,2.84
2020-03-30 18:30:00,3.247,0.9679746898,3.3882125081,0.302,0,0.302,2.9450000000000003,0.9679746898,3.1
2020-03-30 19:00:00,3.2785,0.9710971888000001,3.4192970038,0.324,0,0.324,2.9545,0.9710971888000001,3.11
2020-03-30 19:30:00,3.2439999999999998,0.9492396958,3.3800284022,0.356,0,0.356,2.888,0.9492396958,3.04
2020-03-30 20:00:00,3.115,0.9055247098,3.2439482117,0.36,0,0.36,2.755,0.9055247098,2.9
2020-03-30 20:30:00,3.0445,0.8899122148,3.171895963,0.337,0,0.337,2.7075,0.8899122148,2.85
2020-03-30 21:00:00,3.0495,0.8337072328,3.161410761,0.513,0,0.513,2.5365,0.8337072328,2.67
2020-03-30 21:30:00,3.0255,0.8024822428,3.1301162918,0.584,0,0.584,2.4415,0.8024822428,2.5700000000000003
2020-03-30 22:00:00,2.9235,0.7775022508,3.0251218157,0.558,0,0.558,2.3655,0.7775022508,2.49
2020-03-30 22:30:00,2.8265000000000002,0.8087272408,2.9399221078,0.366,0,0.366,2.4605,0.8087272408,2.59
2020-03-30 23:00:00,2.768,0.8180947378000001,2.886365015,0.279,0,0.279,2.489,0.8180947378000001,2.62
2020-03-30 23:30:00,2.6855,0.8024822428,2.8028357069,0.244,0,0.244,2.4415,0.8024822428,2.5700000000000003
2020-03-31 00:00:00,2.6155,0.7650122548,2.7250842189,0.28800000000000003,0,0.28800000000000003,2.3275,0.7650122548,2.45
2020-03-31 00:30:00,2.6814999999999998,0.7587672568,2.7867848858,0.373,0,0.373,2.3085,0.7587672568,2.43
2020-03-31 01:00:00,2.727,0.7618897558000001,2.8314316166999998,0.40900000000000003,0,0.40900000000000003,2.318,0.7618897558000001,2.44
2020-03-31 01:30:00,2.9455,0.8711772208,3.0716314883,0.295,0,0.295,2.6505,0.8711772208,2.79
2020-03-31 02:00:00,3.035,0.9180147058,3.1708005298,0.242,0,0.242,2.793,0.9180147058,2.94
2020-03-31 02:30:00,3.061,0.9492396958,3.2048052983,0.17300000000000001,0,0.17300000000000001,2.888,0.9492396958,3.04
2020-03-31 03:00:00,3.0025,0.9461171968000001,3.1480381192,0.124,0,0.124,2.8785,0.9461171968000001,3.03
2020-03-31 03:30:00,2.984,0.9429946978,3.129456023,0.115,0,0.115,2.8689999999999998,0.9429946978,3.02
2020-03-31 04:00:00,2.9605,0.9273822028,3.1023536227,0.139,0,0.139,2.8215,0.9273822028,2.9699999999999998
2020-03-31 04:30:00,2.9195,0.8274622348,3.0344973225,0.402,0,0.402,2.5175,0.8274622348,2.65
2020-03-31 05:00:00,3.01,0.6744597838,3.0846387147,0.9580000000000001,0,0.9580000000000001,2.052,0.6744597838,2.16
2020-03-31 05:30:00,2.9535,0.6588472888,3.0260935214,0.9490000000000001,0,0.9490000000000001,2.0045,0.6588472888,2.11
2020-03-31 06:00:00,2.9055,0.6900722788,2.986323827,0.806,0,0.806,2.0995,0.6900722788,2.21
2020-03-31 06:30:00,3.0515,0.7587672568,3.1444204553,0.743,0,0.743,2.3085,0.7587672568,2.43
2020-03-31 07:00:00,3.091,0.7618897558000001,3.1835133108,0.773,0,0.773,2.318,0.7618897558000001,2.44
2020-03-31 07:30:00,3.1675,0.8711772208,3.2851188715,0.517,0,0.517,2.6505,0.8711772208,2.79
2020-03-31 08:00:00,3.176,0.9055247098,3.3025673347,0.421,0,0.421,2.755,0.9055247098,2.9
2020-03-31 08:30:00,3.13,0.9305047018,3.2653849696,0.299,0,0.299,2.831,0.9305047018,2.98
2020-03-31 09:00:00,3.062,0.8430747298,3.1759437967,0.497,0,0.497,2.565,0.8430747298,2.7
2020-03-31 09:30:00,3.121,0.7056847738,3.1997862429,0.974,0,0.974,2.147,0.7056847738,2.26
2020-03-31 10:00:00,3.11,0.6682147858,3.1809764224,1.077,0,1.077,2.033,0.6682147858,2.14
2020-03-31 10:30:00,3.0465,0.6526022908,3.1156142252,1.061,0,1.061,1.9855,0.6526022908,2.09
2020-03-31 11:00:00,2.9895,0.6151323028,3.0521300759,1.118,0,1.118,1.8715000000000002,0.6151323028,1.97
2020-03-31 11:30:00,2.974,0.6120098038,3.0363188238,1.112,0,1.112,1.862,0.6120098038,1.96
