Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-03-31 12:00:00,2.942,0.6057648058,3.0037168642,1.099,0,1.099,1.843,0.6057648058,1.94
2020-03-31 12:30:00,2.8885,0.6401122948,2.9585766848,0.9410000000000001,0,0.9410000000000001,1.9475,0.6401122948,2.05
2020-03-31 13:00:00,2.874,0.6369897958,2.9437445541000002,0.936,0,0.936,1.9380000000000002,0.6369897958,2.04
2020-03-31 13:30:00,2.7775,0.6588472888,2.8545728227,0.773,0,0.773,2.0045,0.6588472888,2.11
2020-03-31 14:00:00,2.709,0.6494797918,2.7857682962,0.733,0,0.733,1.976,0.6494797918,2.08
2020-03-31 14:30:00,2.716,0.6744597838,2.798491022,0.664,0,0.664,2.052,0.6744597838,2.16
2020-03-31 15:00:00,2.709,0.6557247898,2.7872308839,0.714,0,0.714,1.995,0.6557247898,2.1
2020-03-31 15:30:00,2.495,0.6244997998,2.57196909,0.595,0,0.595,1.9,0.6244997998,2.0
2020-03-31 16:00:00,2.6555,0.6900722788,2.7436982341,0.556,0,0.556,2.0995,0.6900722788,2.21
2020-03-31 16:30:00,2.749,0.7181747698000001,2.8412630994,0.5640000000000001,0,0.5640000000000001,2.185,0.7181747698000001,2.3
2020-03-31 17:00:00,2.8805,0.7899922468,2.986865916,0.47700000000000004,0,0.47700000000000004,2.4035,0.7899922468,2.5300000000000002
2020-03-31 17:30:00,2.9945,0.8212172368,3.1050648947,0.496,0,0.496,2.4985,0.8212172368,2.63
2020-03-31 18:00:00,3.1075,0.8337072328,3.2173939765,0.5710000000000001,0,0.5710000000000001,2.5365,0.8337072328,2.67
2020-03-31 18:30:00,3.191,0.8742997198,3.3086071087,0.531,0,0.531,2.66,0.8742997198,2.8
2020-03-31 19:00:00,3.278,0.9242597038,3.4058097421999998,0.466,0,0.466,2.8120000000000003,0.9242597038,2.96
2020-03-31 19:30:00,3.1835,0.9024022108,3.3089276208,0.438,0,0.438,2.7455,0.9024022108,2.89
2020-03-31 20:00:00,3.1105,0.9086472088,3.2405015044,0.34600000000000003,0,0.34600000000000003,2.7645,0.9086472088,2.91
2020-03-31 20:30:00,3.0745,0.9024022108,3.2041972474,0.329,0,0.329,2.7455,0.9024022108,2.89
2020-03-31 21:00:00,3.0515,0.8649322228,3.1717124712,0.42,0,0.42,2.6315,0.8649322228,2.77
2020-03-31 21:30:00,3.0315,0.8461972288,3.1473865349,0.457,0,0.457,2.5745,0.8461972288,2.71
2020-03-31 22:00:00,2.919,0.8118497398000001,3.0297955377,0.449,0,0.449,2.47,0.8118497398000001,2.6
2020-03-31 22:30:00,2.8575,0.8024822428,2.9680438002000002,0.41600000000000004,0,0.41600000000000004,2.4415,0.8024822428,2.5700000000000003
2020-03-31 23:00:00,2.83,0.8056047418000001,2.9424307978,0.379,0,0.379,2.451,0.8056047418000001,2.58
2020-03-31 23:30:00,2.751,0.8430747298,2.8772862214,0.186,0,0.186,2.565,0.8430747298,2.7
2020-04-01 00:00:00,2.717,0.8368297318,2.8429514593,0.171,0,0.171,2.5460000000000003,0.8368297318,2.68
2020-04-01 00:30:00,2.7375,0.8399522308,2.8634639862,0.182,0,0.182,2.5555,0.8399522308,2.69
2020-04-01 01:00:00,2.7560000000000002,0.8430747298,2.8820671401,0.191,0,0.191,2.565,0.8430747298,2.7
2020-04-01 01:30:00,2.9635,0.9211372048,3.1033572144,0.161,0,0.161,2.8025,0.9211372048,2.95
2020-04-01 02:00:00,3.0535,0.9336272008000001,3.1930427495,0.213,0,0.213,2.8405,0.9336272008000001,2.99
2020-04-01 02:30:00,3.1555,0.9586071928000001,3.2978944798,0.23900000000000002,0,0.23900000000000002,2.9165,0.9586071928000001,3.07
2020-04-01 03:00:00,3.1235,0.9523621948000001,3.2654626012,0.226,0,0.226,2.8975,0.9523621948000001,3.05
2020-04-01 03:30:00,3.0835,0.9211372048,3.2181463609,0.281,0,0.281,2.8025,0.9211372048,2.95
2020-04-01 04:00:00,3.014,0.9429946978,3.1580745716,0.145,0,0.145,2.8689999999999998,0.9429946978,3.02
2020-04-01 04:30:00,2.9715,0.9461171968000001,3.1184852092,0.093,0,0.093,2.8785,0.9461171968000001,3.03
2020-04-01 05:00:00,2.927,0.9242597038,3.0694600502,0.115,0,0.115,2.8120000000000003,0.9242597038,2.96
2020-04-01 05:30:00,2.9065000000000003,0.9211372048,3.0489729418,0.10400000000000001,0,0.10400000000000001,2.8025,0.9211372048,2.95
2020-04-01 06:00:00,2.9595000000000002,0.9461171968000001,3.1070529445,0.081,0,0.081,2.8785,0.9461171968000001,3.03
2020-04-01 06:30:00,2.9985,0.9586071928000001,3.1480041296,0.082,0,0.082,2.9165,0.9586071928000001,3.07
2020-04-01 07:00:00,3.1235,1.0085671767,3.2822949289,0.055,0,0.055,3.0685000000000002,1.0085671767,3.23
2020-04-01 07:30:00,3.1755,1.0085671767,3.331817522,0.107,0,0.107,3.0685000000000002,1.0085671767,3.23
2020-04-01 08:00:00,3.144,0.9867096837,3.2951983248,0.14200000000000002,0,0.14200000000000002,3.002,0.9867096837,3.16
2020-04-01 08:30:00,3.01,0.9554846938,3.1580137745,0.10300000000000001,0,0.10300000000000001,2.907,0.9554846938,3.06
2020-04-01 09:00:00,2.9645,0.9586071928000001,3.1156360506,0.048,0,0.048,2.9165,0.9586071928000001,3.07
2020-04-01 09:30:00,2.8555,0.9336272008000001,3.0042536511,0.015,0,0.015,2.8405,0.9336272008000001,2.99
2020-04-01 10:00:00,2.8145,0.9024022108,2.9556285288,0.069,0,0.069,2.7455,0.9024022108,2.89
2020-04-01 10:30:00,2.6985,0.8337072328,2.8243530233,0.162,0,0.162,2.5365,0.8337072328,2.67
2020-04-01 11:00:00,2.8449999999999998,0.8368297318,2.9655200219,0.299,0,0.299,2.5460000000000003,0.8368297318,2.68
2020-04-01 11:30:00,2.8625,0.8461972288,2.984954941,0.28800000000000003,0,0.28800000000000003,2.5745,0.8461972288,2.71
2020-04-01 12:00:00,2.8945,0.8711772208,3.0227603279,0.244,0,0.244,2.6505,0.8711772208,2.79
2020-04-01 12:30:00,2.8575,0.8774222188,2.9891764752,0.188,0,0.188,2.6695,0.8774222188,2.81
2020-04-01 13:00:00,2.8775,0.8711772208,3.006485656,0.227,0,0.227,2.6505,0.8711772208,2.79
2020-04-01 13:30:00,2.7995,0.8024822428,2.9122462121,0.358,0,0.358,2.4415,0.8024822428,2.5700000000000003
2020-04-01 14:00:00,2.7635,0.7962372448,2.8759217653,0.341,0,0.341,2.4225,0.7962372448,2.55
2020-04-01 14:30:00,2.74,0.8118497398000001,2.8577438654,0.27,0,0.27,2.47,0.8118497398000001,2.6
2020-04-01 15:00:00,2.752,0.8368297318,2.8764193018,0.20600000000000002,0,0.20600000000000002,2.5460000000000003,0.8368297318,2.68
2020-04-01 15:30:00,2.7405,0.7337872648,2.8370378919,0.508,0,0.508,2.2325,0.7337872648,2.35
2020-04-01 16:00:00,2.89,0.7431547618000001,2.9840206098,0.629,0,0.629,2.261,0.7431547618000001,2.38
2020-04-01 16:30:00,2.8745000000000003,0.7587672568,2.9729577864000003,0.5660000000000001,0,0.5660000000000001,2.3085,0.7587672568,2.43
2020-04-01 17:00:00,2.9725,0.8899122148,3.1028535254,0.265,0,0.265,2.7075,0.8899122148,2.85
2020-04-01 17:30:00,3.138,0.9492396958,3.2784295021,0.25,0,0.25,2.888,0.9492396958,3.04
2020-04-01 18:00:00,3.251,0.9679746898,3.3920459903,0.306,0,0.306,2.9450000000000003,0.9679746898,3.1
2020-04-01 18:30:00,3.2575,1.0023221787,3.4082188897,0.20800000000000002,0,0.20800000000000002,3.0495,1.0023221787,3.21
2020-04-01 19:00:00,3.213,1.0054446777,3.3666434323,0.154,0,0.154,3.059,1.0054446777,3.22
2020-04-01 19:30:00,3.1565,0.9523621948000001,3.2970420076,0.259,0,0.259,2.8975,0.9523621948000001,3.05
2020-04-01 20:00:00,3.1765,0.9835871847000001,3.3252963778,0.184,0,0.184,2.9925,0.9835871847000001,3.15
2020-04-01 20:30:00,3.142,0.9554846938,3.2840698835,0.23500000000000001,0,0.23500000000000001,2.907,0.9554846938,3.06
2020-04-01 21:00:00,3.096,0.8992797118,3.2239602975,0.36,0,0.36,2.7359999999999998,0.8992797118,2.88
2020-04-01 21:30:00,3.0205,0.9148922068,3.1560177439,0.23700000000000002,0,0.23700000000000002,2.7835,0.9148922068,2.93
2020-04-01 22:00:00,2.8689999999999998,0.8680547218,2.9974455792,0.228,0,0.228,2.641,0.8680547218,2.7800000000000002
2020-04-01 22:30:00,2.821,0.8555647258,2.9478860222,0.218,0,0.218,2.6029999999999998,0.8555647258,2.74
2020-04-01 23:00:00,2.798,0.8555647258,2.9258836272,0.195,0,0.195,2.6029999999999998,0.8555647258,2.74
2020-04-01 23:30:00,2.817,0.8680547218,2.9477123333,0.176,0,0.176,2.641,0.8680547218,2.7800000000000002
2020-04-02 00:00:00,2.7445,0.8586872248,2.8756953942,0.132,0,0.132,2.6125,0.8586872248,2.75
2020-04-02 00:30:00,2.7665,0.8711772208,2.9004261756,0.116,0,0.116,2.6505,0.8711772208,2.79
2020-04-02 01:00:00,2.7935,0.9024022108,2.9356382611000003,0.048,0,0.048,2.7455,0.9024022108,2.89
2020-04-02 01:30:00,3.058,0.9929546817,3.2151707575,0.037,0,0.037,3.021,0.9929546817,3.18
2020-04-02 02:00:00,3.142,1.0241796717,3.3047099721,0.026000000000000002,0,0.026000000000000002,3.116,1.0241796717,3.2800000000000002
2020-04-02 02:30:00,3.1975,1.0397921667,3.3623167608,0.034,0,0.034,3.1635,1.0397921667,3.33
2020-04-02 03:00:00,3.1965,1.0397921667,3.3613657938,0.033,0,0.033,3.1635,1.0397921667,3.33
2020-04-02 03:30:00,3.156,1.0179346737,3.3161011746,0.059000000000000004,0,0.059000000000000004,3.097,1.0179346737,3.26
2020-04-02 04:00:00,3.0565,0.9898321827000001,3.212780727,0.045,0,0.045,3.0115,0.9898321827000001,3.17
2020-04-02 04:30:00,2.964,0.9617296918,3.1161225907,0.038,0,0.038,2.926,0.9617296918,3.08
2020-04-02 05:00:00,2.9005,0.9398721988000001,3.0489768776,0.041,0,0.041,2.8595,0.9398721988000001,3.01
2020-04-02 05:30:00,2.9265,0.9398721988000001,3.0737211975,0.067,0,0.067,2.8595,0.9398721988000001,3.01
2020-04-02 06:00:00,2.902,0.9429946978,3.0513673984,0.033,0,0.033,2.8689999999999998,0.9429946978,3.02
2020-04-02 06:30:00,3.0065,0.9710971888000001,3.1594417228,0.052000000000000005,0,0.052000000000000005,2.9545,0.9710971888000001,3.11
2020-04-02 07:00:00,3.1225,0.9960771807000001,3.2775258962000002,0.092,0,0.092,3.0305,0.9960771807000001,3.19
2020-04-02 07:30:00,3.149,0.9804646857,3.298107336,0.166,0,0.166,2.983,0.9804646857,3.14
2020-04-02 08:00:00,3.187,0.9991996797,3.339965419,0.147,0,0.147,3.04,0.9991996797,3.2
2020-04-02 08:30:00,3.204,0.9929546817,3.3543367452,0.183,0,0.183,3.021,0.9929546817,3.18
2020-04-02 09:00:00,3.128,0.9867096837,3.279935975,0.126,0,0.126,3.002,0.9867096837,3.16
2020-04-02 09:30:00,3.1390000000000002,0.9679746898,3.2848585967,0.194,0,0.194,2.9450000000000003,0.9679746898,3.1
2020-04-02 10:00:00,3.1195,0.9398721988000001,3.2580116636,0.26,0,0.26,2.8595,0.9398721988000001,3.01
2020-04-02 10:30:00,3.005,0.8992797118,3.1366748317,0.269,0,0.269,2.7359999999999998,0.8992797118,2.88
2020-04-02 11:00:00,2.8625,0.8524422268,2.9867313237,0.269,0,0.269,2.5935,0.8524422268,2.73
2020-04-02 11:30:00,2.866,0.8056047418000001,2.9770715477,0.41500000000000004,0,0.41500000000000004,2.451,0.8056047418000001,2.58
2020-04-02 12:00:00,2.9025,0.8087272408,3.0130625616,0.442,0,0.442,2.4605,0.8087272408,2.59
2020-04-02 12:30:00,2.926,0.8118497398000001,3.0365401364,0.456,0,0.456,2.47,0.8118497398000001,2.6
2020-04-02 13:00:00,3.0225,0.8087272408,3.1288250190999998,0.562,0,0.562,2.4605,0.8087272408,2.59
2020-04-02 13:30:00,2.9585,0.7400322628,3.0496507997,0.707,0,0.707,2.2515,0.7400322628,2.37
2020-04-02 14:00:00,2.8605,0.6650922868,2.9368023427,0.837,0,0.837,2.0235,0.6650922868,2.13
2020-04-02 14:30:00,2.879,0.6682147858,2.9555290559,0.846,0,0.846,2.033,0.6682147858,2.14
2020-04-02 15:00:00,3.026,0.7056847738,3.1071960028,0.879,0,0.879,2.147,0.7056847738,2.26
2020-04-02 15:30:00,3.009,0.6682147858,3.0823030351,0.976,0,0.976,2.033,0.6682147858,2.14
2020-04-02 16:00:00,2.9725,0.6650922868,3.0459980302,0.9490000000000001,0,0.9490000000000001,2.0235,0.6650922868,2.13
2020-04-02 16:30:00,2.984,0.6432347938,3.0525410726,1.027,0,1.027,1.957,0.6432347938,2.06
2020-04-02 17:00:00,3.0925,0.6713372848,3.1645299809,1.05,0,1.05,2.0425,0.6713372848,2.15
2020-04-02 17:30:00,3.112,0.7119297718,3.1923953389,0.9460000000000001,0,0.9460000000000001,2.166,0.7119297718,2.2800000000000002
2020-04-02 18:00:00,3.1955,0.7899922468,3.2917029028,0.792,0,0.792,2.4035,0.7899922468,2.5300000000000002
2020-04-02 18:30:00,3.194,0.8180947378000001,3.2971070653,0.705,0,0.705,2.489,0.8180947378000001,2.62
2020-04-02 19:00:00,3.219,0.8305847338000001,3.3244295751,0.6920000000000001,0,0.6920000000000001,2.527,0.8305847338000001,2.66
2020-04-02 19:30:00,3.2395,0.8774222188,3.356222579,0.5700000000000001,0,0.5700000000000001,2.6695,0.8774222188,2.81
2020-04-02 20:00:00,3.1725,0.8899122148,3.2949506825,0.465,0,0.465,2.7075,0.8899122148,2.85
2020-04-02 20:30:00,3.1345,0.9024022108,3.2618123796000003,0.389,0,0.389,2.7455,0.9024022108,2.89
2020-04-02 21:00:00,3.0635,0.8649322228,3.183259336,0.432,0,0.432,2.6315,0.8649322228,2.77
2020-04-02 21:30:00,3.01,0.8555647258,3.1292316948,0.40700000000000003,0,0.40700000000000003,2.6029999999999998,0.8555647258,2.74
2020-04-02 22:00:00,3.0015,0.8461972288,3.1185015633,0.427,0,0.427,2.5745,0.8461972288,2.71
2020-04-02 22:30:00,2.8535,0.8149722388,2.9675986925,0.374,0,0.374,2.4795,0.8149722388,2.61
2020-04-02 23:00:00,2.7725,0.7962372448,2.8845710253,0.35000000000000003,0,0.35000000000000003,2.4225,0.7962372448,2.55
2020-04-02 23:30:00,2.785,0.8056047418000001,2.8991764348,0.334,0,0.334,2.451,0.8056047418000001,2.58
2020-04-03 00:00:00,2.727,0.7868697478000001,2.8382552738999998,0.333,0,0.333,2.394,0.7868697478000001,2.52
2020-04-03 00:30:00,2.6635,0.7837472488,2.7764171156,0.279,0,0.279,2.3845,0.7837472488,2.51
2020-04-03 01:00:00,2.715,0.8368297318,2.8410401264000003,0.169,0,0.169,2.5460000000000003,0.8368297318,2.68
2020-04-03 01:30:00,2.9295,0.9148922068,3.0690386117,0.146,0,0.146,2.7835,0.9148922068,2.93
2020-04-03 02:00:00,2.9655,0.9211372048,3.1052671383,0.163,0,0.163,2.8025,0.9211372048,2.95
2020-04-03 02:30:00,3.0955,0.9710971888000001,3.2442487574,0.14100000000000001,0,0.14100000000000001,2.9545,0.9710971888000001,3.11
2020-04-03 03:00:00,3.068,0.9742196878,3.2189638084,0.10400000000000001,0,0.10400000000000001,2.964,0.9742196878,3.12
2020-04-03 03:30:00,2.9835000000000003,0.9273822028,3.1243095237,0.162,0,0.162,2.8215,0.9273822028,2.9699999999999998
2020-04-03 04:00:00,2.9715,0.9148922068,3.1091542258000002,0.188,0,0.188,2.7835,0.9148922068,2.93
2020-04-03 04:30:00,2.968,0.9055247098,3.1030628418,0.213,0,0.213,2.755,0.9055247098,2.9
2020-04-03 05:00:00,2.943,0.8992797118,3.0773288742,0.20700000000000002,0,0.20700000000000002,2.7359999999999998,0.8992797118,2.88
2020-04-03 05:30:00,2.8745000000000003,0.8899122148,3.0091018594,0.167,0,0.167,2.7075,0.8899122148,2.85
2020-04-03 06:00:00,2.9125,0.9211372048,3.0546931106,0.11,0,0.11,2.8025,0.9211372048,2.95
2020-04-03 06:30:00,2.9455,0.9273822028,3.0880427458,0.124,0,0.124,2.8215,0.9273822028,2.9699999999999998
2020-04-03 07:00:00,3.0545,0.9835871847000001,3.208958398,0.062,0,0.062,2.9925,0.9835871847000001,3.15
2020-04-03 07:30:00,3.116,1.0116896757,3.2761214874,0.038,0,0.038,3.078,1.0116896757,3.24
2020-04-03 08:00:00,3.181,1.0366696677,3.3456606224,0.027,0,0.027,3.154,1.0366696677,3.32
2020-04-03 08:30:00,3.1045,1.0023221787,3.2622952043,0.055,0,0.055,3.0495,1.0023221787,3.21
2020-04-03 09:00:00,3.088,0.9804646857,3.239915894,0.105,0,0.105,2.983,0.9804646857,3.14
2020-04-03 09:30:00,3.028,0.9679746898,3.1789556461,0.083,0,0.083,2.9450000000000003,0.9679746898,3.1
2020-04-03 10:00:00,2.9975,0.9648521908000001,3.1489595107,0.062,0,0.062,2.9355,0.9648521908000001,3.09
2020-04-03 10:30:00,2.946,0.9492396958,3.0951529849,0.058,0,0.058,2.888,0.9492396958,3.04
2020-04-03 11:00:00,2.909,0.9429946978,3.0580255068,0.04,0,0.04,2.8689999999999998,0.9429946978,3.02
2020-04-03 11:30:00,2.8865,0.9336272008000001,3.0337340028,0.046,0,0.046,2.8405,0.9336272008000001,2.99
2020-04-03 12:00:00,2.832,0.9055247098,2.9732472147,0.077,0,0.077,2.755,0.9055247098,2.9
2020-04-03 12:30:00,2.8825000000000003,0.9211372048,3.0261031047,0.08,0,0.08,2.8025,0.9211372048,2.95
2020-04-03 13:00:00,2.9,0.9242597038,3.0437240348,0.088,0,0.088,2.8120000000000003,0.9242597038,2.96
2020-04-03 13:30:00,2.8675,0.9086472088,3.0080219414,0.10300000000000001,0,0.10300000000000001,2.7645,0.9086472088,2.91
2020-04-03 14:00:00,2.775,0.8742997198,2.9094716015,0.115,0,0.115,2.66,0.8742997198,2.8
2020-04-03 14:30:00,2.7855,0.8774222188,2.9204246267,0.116,0,0.116,2.6695,0.8774222188,2.81
2020-04-03 15:00:00,2.6785,0.8461972288,2.808987718,0.10400000000000001,0,0.10400000000000001,2.5745,0.8461972288,2.71
2020-04-03 15:30:00,2.7155,0.8524422268,2.8461549501,0.122,0,0.122,2.5935,0.8524422268,2.73
2020-04-03 16:00:00,2.7960000000000003,0.8930347138,2.9351536587,0.079,0,0.079,2.717,0.8930347138,2.86
2020-04-03 16:30:00,2.8955,0.9211372048,3.0384887691,0.093,0,0.093,2.8025,0.9211372048,2.95
2020-04-03 17:00:00,2.959,0.9367496998,3.103736619,0.109,0,0.109,2.85,0.9367496998,3.0
2020-04-03 17:30:00,3.1225,1.0085671767,3.2813433225,0.054,0,0.054,3.0685000000000002,1.0085671767,3.23
2020-04-03 18:00:00,3.1825,1.0335471687,3.3461210379,0.038,0,0.038,3.1445,1.0335471687,3.31
2020-04-03 18:30:00,3.253,1.0616496597,3.4218575365,0.023,0,0.023,3.23,1.0616496597,3.4
2020-04-03 19:00:00,3.235,1.0616496597,3.4047503580000003,0.005,0,0.005,3.23,1.0616496597,3.4
2020-04-03 19:30:00,3.098,1.0179346737,3.2609500149,0.001,0,0.001,3.097,1.0179346737,3.26
2020-04-03 20:00:00,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002
2020-04-03 20:30:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-04-03 21:00:00,3.067,1.0054446777,3.2276009667,0.008,0,0.008,3.059,1.0054446777,3.22
2020-04-03 21:30:00,3.029,0.9929546817,3.1876009788,0.008,0,0.008,3.021,0.9929546817,3.18
2020-04-03 22:00:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2020-04-03 22:30:00,2.851,0.9367496998,3.0009500162,0.001,0,0.001,2.85,0.9367496998,3.0
2020-04-03 23:00:00,2.7695,0.9086472088,2.9147504181,0.005,0,0.005,2.7645,0.9086472088,2.91
2020-04-03 23:30:00,2.8495,0.9336272008000001,2.9985513169,0.009000000000000001,0,0.009000000000000001,2.8405,0.9336272008000001,2.99
2020-04-04 00:00:00,2.776,0.9117697078,2.9219000667,0.002,0,0.002,2.774,0.9117697078,2.92
2020-04-05 00:30:00,2.8495,0.5776623149,2.9074634993,1.092,0,1.092,1.7575,0.5776623149,1.85
2020-04-05 01:00:00,2.8855,0.5839073129,2.9439867527,1.109,0,1.109,1.7765,0.5839073129,1.87
2020-04-05 01:30:00,3.103,0.6557247898,3.171527077,1.108,0,1.108,1.995,0.6557247898,2.1
2020-04-05 02:00:00,3.188,0.6869497798,3.2611721819,1.098,0,1.098,2.09,0.6869497798,2.2
2020-04-05 02:30:00,3.2395,0.7088072728,3.3161375122,1.083,0,1.083,2.1565,0.7088072728,2.27
2020-04-05 03:00:00,3.1585,0.6775822828,3.2303622088,1.097,0,1.097,2.0615,0.6775822828,2.17
2020-04-05 03:30:00,3.049,0.6369897958,3.1148285667,1.111,0,1.111,1.9380000000000002,0.6369897958,2.04
2020-04-05 04:00:00,3.0115,0.6401122948,3.0787783291,1.064,0,1.064,1.9475,0.6401122948,2.05
2020-04-05 04:30:00,2.9175,0.6151323028,2.9816428358,1.046,0,1.046,1.8715000000000002,0.6151323028,1.97
2020-04-05 05:00:00,2.893,0.5995198078,2.9544666185,1.069,0,1.069,1.824,0.5995198078,1.92
2020-04-05 05:30:00,2.9050000000000002,0.5995198078,2.9662179623,1.081,0,1.081,1.824,0.5995198078,1.92
2020-04-05 06:00:00,2.956,0.6120098038,3.0186904445,1.094,0,1.094,1.862,0.6120098038,1.96
2020-04-05 06:30:00,2.99,0.6182548018,3.0532505629,1.109,0,1.109,1.881,0.6182548018,1.98
2020-04-05 07:00:00,3.0435,0.6463572928,3.1113775084,1.077,0,1.077,1.9665,0.6463572928,2.07
2020-04-05 07:30:00,3.0715,0.6650922868,3.1426835666,1.048,0,1.048,2.0235,0.6650922868,2.13
2020-04-05 08:00:00,3.1265,0.6838272808,3.2004096613,1.046,0,1.046,2.0805,0.6838272808,2.19
2020-04-05 08:30:00,3.107,0.6432347938,3.1728851224,1.15,0,1.15,1.957,0.6432347938,2.06
2020-04-05 09:00:00,3.0835,0.6401122948,3.1492405434,1.1360000000000001,0,1.1360000000000001,1.9475,0.6401122948,2.05
2020-04-05 09:30:00,3.0775,0.6401122948,3.1433660302,1.13,0,1.13,1.9475,0.6401122948,2.05
2020-04-05 10:00:00,3.0285,0.6151323028,3.0903397871,1.157,0,1.157,1.8715000000000002,0.6151323028,1.97
2020-04-05 10:30:00,2.9585,0.5901523108,3.0167867011,1.163,0,1.163,1.7955,0.5901523108,1.8900000000000001
2020-04-05 11:00:00,2.871,0.5558048219,2.9243050456,1.18,0,1.18,1.691,0.5558048219,1.78
2020-04-05 11:30:00,2.8955,0.5651723189,2.9501423694,1.176,0,1.176,1.7195,0.5651723189,1.81
2020-04-05 12:00:00,2.907,0.5682948179,2.9620276839,1.178,0,1.178,1.729,0.5682948179,1.82
2020-04-05 12:30:00,2.8845,0.5651723189,2.9393468662,1.165,0,1.165,1.7195,0.5651723189,1.81
2020-04-05 13:00:00,2.9075,0.5589273209,2.9607357194,1.207,0,1.207,1.7005,0.5589273209,1.79
2020-04-05 13:30:00,2.85,0.5495598239,2.9025016796000003,1.178,0,1.178,1.6720000000000002,0.5495598239,1.76
2020-04-05 14:00:00,2.8810000000000002,0.5495598239,2.9329468117,1.209,0,1.209,1.6720000000000002,0.5495598239,1.76
2020-04-05 14:30:00,2.8125,0.5152123349000001,2.8593006138,1.245,0,1.245,1.5675,0.5152123349000001,1.65
2020-04-05 15:00:00,2.8475,0.5027223389000001,2.8915369615,1.318,0,1.318,1.5295,0.5027223389000001,1.6099999999999999
2020-04-05 15:30:00,2.8280000000000003,0.4933548419,2.8707112359,1.327,0,1.327,1.501,0.4933548419,1.58
2020-04-05 16:00:00,2.9235,0.5401923269000001,2.9729883955,1.28,0,1.28,1.6435,0.5401923269000001,1.73
2020-04-05 16:30:00,3.031,0.5745398159,3.0849727714,1.283,0,1.283,1.748,0.5745398159,1.8399999999999999
2020-04-05 17:00:00,3.173,0.6307447978,3.2350839247,1.254,0,1.254,1.919,0.6307447978,2.02
2020-04-05 17:30:00,3.328,0.6807047818,3.3969019709,1.2570000000000001,0,1.2570000000000001,2.071,0.6807047818,2.18
2020-04-05 18:00:00,3.3825,0.7088072728,3.4559678818,1.226,0,1.226,2.1565,0.7088072728,2.27
2020-04-05 18:30:00,3.354,0.7306647658000001,3.4326647084,1.131,0,1.131,2.223,0.7306647658000001,2.34
2020-04-05 19:00:00,3.318,0.6931947778,3.3896375912,1.209,0,1.209,2.109,0.6931947778,2.22
2020-04-05 19:30:00,3.212,0.6557247898,3.2782493804,1.217,0,1.217,1.995,0.6557247898,2.1
2020-04-05 20:00:00,3.165,0.6369897958,3.228464186,1.227,0,1.227,1.9380000000000002,0.6369897958,2.04
2020-04-05 20:30:00,3.197,0.6307447978,3.2586267046,1.278,0,1.278,1.919,0.6307447978,2.02
2020-04-05 21:00:00,3.2175,0.6338672968,3.2793435319,1.289,0,1.289,1.9285,0.6338672968,2.03
2020-04-05 21:30:00,3.165,0.6120098038,3.2236285456,1.303,0,1.303,1.862,0.6120098038,1.96
2020-04-05 22:00:00,3.0585,0.5776623149,3.1125738545,1.301,0,1.301,1.7575,0.5776623149,1.85
2020-04-05 22:30:00,2.926,0.5620498199,2.9794925742,1.216,0,1.216,1.71,0.5620498199,1.8
2020-04-05 23:00:00,2.961,0.5558048219,3.012713063,1.27,0,1.27,1.691,0.5558048219,1.78
2020-04-05 23:30:00,2.8705,0.5401923269000001,2.9208865093,1.227,0,1.227,1.6435,0.5401923269000001,1.73
2020-04-06 00:00:00,2.7805,0.5214573329000001,2.8289747259,1.194,0,1.194,1.5865,0.5214573329000001,1.67
2020-04-06 00:30:00,2.8185000000000002,0.5651723189,2.8746064078,1.099,0,1.099,1.7195,0.5651723189,1.81
2020-04-06 01:00:00,2.7715,0.6088873048,2.8375968706,0.919,0,0.919,1.8525,0.6088873048,1.9500000000000002
2020-04-06 01:30:00,2.9035,0.7337872648,2.9947881393999998,0.671,0,0.671,2.2325,0.7337872648,2.35
2020-04-06 02:00:00,2.9115,0.7587672568,3.0087472476,0.603,0,0.603,2.3085,0.7587672568,2.43
2020-04-06 02:30:00,2.9705,0.7899922468,3.0737530805,0.5670000000000001,0,0.5670000000000001,2.4035,0.7899922468,2.5300000000000002
2020-04-06 03:00:00,2.9275,0.7525222588,3.0226719968,0.638,0,0.638,2.2895,0.7525222588,2.41
2020-04-06 03:30:00,2.8765,0.6900722788,2.9581162925,0.777,0,0.777,2.0995,0.6900722788,2.21
2020-04-06 04:00:00,2.8175,0.6900722788,2.9007767925,0.718,0,0.718,2.0995,0.6900722788,2.21
2020-04-06 04:30:00,2.7765,0.6713372848,2.8565094084,0.734,0,0.734,2.0425,0.6713372848,2.15
2020-04-06 05:00:00,2.745,0.7056847738,2.8342575747,0.598,0,0.598,2.147,0.7056847738,2.26
2020-04-06 05:30:00,2.7235,0.7587672568,2.8272212506,0.41500000000000004,0,0.41500000000000004,2.3085,0.7587672568,2.43
2020-04-06 06:00:00,2.7615,0.7775022508,2.868865978,0.396,0,0.396,2.3655,0.7775022508,2.49
2020-04-06 06:30:00,2.768,0.7806247498000001,2.8759692278999998,0.393,0,0.393,2.375,0.7806247498000001,2.5
2020-04-06 07:00:00,2.8735,0.8087272408,2.9851368477999998,0.41300000000000003,0,0.41300000000000003,2.4605,0.8087272408,2.59
2020-04-06 07:30:00,2.9635,0.8337072328,3.0785386143,0.427,0,0.427,2.5365,0.8337072328,2.67
2020-04-06 08:00:00,2.959,0.8368297318,3.0750552841,0.41300000000000003,0,0.41300000000000003,2.5460000000000003,0.8368297318,2.68
2020-04-06 08:30:00,2.867,0.7993597438000001,2.9763509538,0.435,0,0.435,2.432,0.7993597438000001,2.56
2020-04-06 09:00:00,2.813,0.7743797518000001,2.9176416846,0.457,0,0.457,2.356,0.7743797518000001,2.48
2020-04-06 09:30:00,2.7615,0.6588472888,2.8390072208,0.757,0,0.757,2.0045,0.6588472888,2.11
2020-04-06 10:00:00,2.7325,0.6650922868,2.8122773690000002,0.709,0,0.709,2.0235,0.6650922868,2.13
2020-04-06 10:30:00,2.698,0.6744597838,2.7810249908999998,0.646,0,0.646,2.052,0.6744597838,2.16
2020-04-06 11:00:00,2.61,0.6619697878,2.6926388544,0.596,0,0.596,2.014,0.6619697878,2.12
2020-04-06 11:30:00,2.5535,0.6775822828,2.6418705494,0.492,0,0.492,2.0615,0.6775822828,2.17
2020-04-06 12:00:00,2.551,0.7056847738,2.6468078888,0.404,0,0.404,2.147,0.7056847738,2.26
2020-04-06 12:30:00,2.5675,0.7212972688,2.6668944486,0.373,0,0.373,2.1945,0.7212972688,2.31
2020-04-06 13:00:00,2.571,0.7244197678000001,2.6711093201000002,0.367,0,0.367,2.204,0.7244197678000001,2.32
2020-04-06 13:30:00,2.501,0.6931947778,2.595288038,0.392,0,0.392,2.109,0.6931947778,2.22
2020-04-06 14:00:00,2.479,0.6682147858,2.5674796981,0.446,0,0.446,2.033,0.6682147858,2.14
2020-04-06 14:30:00,2.4625,0.6775822828,2.5540211432,0.401,0,0.401,2.0615,0.6775822828,2.17
2020-04-06 15:00:00,2.489,0.6869497798,2.5820575129,0.399,0,0.399,2.09,0.6869497798,2.2
2020-04-06 15:30:00,2.418,0.6931947778,2.5154011607999998,0.309,0,0.309,2.109,0.6931947778,2.22
2020-04-06 16:00:00,2.458,0.7369097638000001,2.5660865145000002,0.216,0,0.216,2.242,0.7369097638000001,2.36
2020-04-06 16:30:00,2.605,0.8056047418000001,2.7267240418,0.154,0,0.154,2.451,0.8056047418000001,2.58
2020-04-06 17:00:00,2.6029999999999998,0.8180947378000001,2.7285322062,0.114,0,0.114,2.489,0.8180947378000001,2.62
2020-04-06 17:30:00,2.7675,0.8711772208,2.9013800165,0.117,0,0.117,2.6505,0.8711772208,2.79
2020-04-06 18:00:00,2.9535,0.9398721988000001,3.0994389815,0.094,0,0.094,2.8595,0.9398721988000001,3.01
2020-04-06 18:30:00,3.026,0.9867096837,3.1828088224,0.024,0,0.024,3.002,0.9867096837,3.16
2020-04-06 19:00:00,3.0165,0.9898321827000001,3.1747503839,0.005,0,0.005,3.0115,0.9898321827000001,3.17
2020-04-06 19:30:00,2.984,0.9804646857,3.1409500155,0.001,0,0.001,2.983,0.9804646857,3.14
2020-04-06 20:00:00,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2020-04-06 20:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2020-04-06 21:00:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2020-04-06 21:30:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2020-04-06 22:00:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-04-06 22:30:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-04-06 23:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-04-06 23:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-04-07 00:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-04-08 00:30:00,2.4875,0.7899922468,2.6099317999,0.084,0,0.084,2.4035,0.7899922468,2.5300000000000002
2020-04-08 01:00:00,2.567,0.8056047418000001,2.6904438296,0.116,0,0.116,2.451,0.8056047418000001,2.58
2020-04-08 01:30:00,2.7125,0.8524422268,2.8432928094000003,0.11900000000000001,0,0.11900000000000001,2.5935,0.8524422268,2.73
2020-04-08 02:00:00,2.6795,0.8524422268,2.8118282309,0.08600000000000001,0,0.08600000000000001,2.5935,0.8524422268,2.73
2020-04-08 02:30:00,2.758,0.8992797118,2.9009081337,0.022,0,0.022,2.7359999999999998,0.8992797118,2.88
2020-04-08 03:00:00,2.7615,0.9024022108,2.9052042957,0.016,0,0.016,2.7455,0.9024022108,2.89
2020-04-08 03:30:00,2.6345,0.8649322228,2.7728501582,0.003,0,0.003,2.6315,0.8649322228,2.77
2020-04-08 04:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-04-08 04:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-04-08 05:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-04-08 05:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-04-08 06:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-04-08 06:30:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-04-08 07:00:00,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2020-04-08 07:30:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2020-04-08 08:00:00,2.7465,0.9024022108,2.8909500169,0.001,0,0.001,2.7455,0.9024022108,2.89
2020-04-08 08:30:00,2.705,0.8867897158,2.8466508391,0.007,0,0.007,2.698,0.8867897158,2.84
2020-04-08 09:00:00,2.672,0.8742997198,2.811402497,0.012,0,0.012,2.66,0.8742997198,2.8
2020-04-08 09:30:00,2.6285,0.8586872248,2.7652045132,0.016,0,0.016,2.6125,0.8586872248,2.75
2020-04-08 10:00:00,2.6395,0.8649322228,2.7776011233,0.008,0,0.008,2.6315,0.8649322228,2.77
2020-04-08 10:30:00,2.7199999999999998,0.8930347138,2.8628501533,0.003,0,0.003,2.717,0.8930347138,2.86
2020-04-08 11:00:00,2.777,0.9117697078,2.9228501501,0.003,0,0.003,2.774,0.9117697078,2.92
2020-04-08 11:30:00,2.719,0.8930347138,2.8619000681,0.002,0,0.002,2.717,0.8930347138,2.86
2020-04-08 12:00:00,2.615,0.8555647258,2.7514025514,0.012,0,0.012,2.6029999999999998,0.8555647258,2.74
2020-04-08 12:30:00,2.5295,0.8087272408,2.6556373999,0.069,0,0.069,2.4605,0.8087272408,2.59
2020-04-08 13:00:00,2.4755000000000003,0.7837472488,2.5966054764,0.091,0,0.091,2.3845,0.7837472488,2.51
2020-04-08 13:30:00,2.4375,0.7587672568,2.5528677992,0.129,0,0.129,2.3085,0.7587672568,2.43
2020-04-08 14:00:00,2.415,0.7369097638000001,2.5249279198,0.17300000000000001,0,0.17300000000000001,2.242,0.7369097638000001,2.36
2020-04-08 14:30:00,2.365,0.7306647658000001,2.4752971539,0.14200000000000002,0,0.14200000000000002,2.223,0.7306647658000001,2.34
2020-04-08 15:00:00,2.307,0.7244197678000001,2.4180638949,0.10300000000000001,0,0.10300000000000001,2.204,0.7244197678000001,2.32
2020-04-08 15:30:00,2.2385,0.7025622748,2.3461619722,0.101,0,0.101,2.1375,0.7025622748,2.25
2020-04-08 16:00:00,2.3495,0.7400322628,2.4632900763,0.098,0,0.098,2.2515,0.7400322628,2.37
2020-04-08 16:30:00,2.4235,0.7775022508,2.5451644348,0.058,0,0.058,2.3655,0.7775022508,2.49
2020-04-08 17:00:00,2.5275,0.8149722388,2.6556422952,0.048,0,0.048,2.4795,0.8149722388,2.61
2020-04-08 17:30:00,2.6895,0.8711772208,2.8270762282,0.039,0,0.039,2.6505,0.8711772208,2.79
2020-04-08 18:00:00,2.87,0.9367496998,3.0190064591,0.02,0,0.02,2.85,0.9367496998,3.0
2020-04-08 18:30:00,2.922,0.9554846938,3.0742535679,0.015,0,0.015,2.907,0.9554846938,3.06
2020-04-08 19:00:00,2.971,0.9742196878,3.126650764,0.007,0,0.007,2.964,0.9742196878,3.12
2020-04-08 19:30:00,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2020-04-08 20:00:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2020-04-08 20:30:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-04-08 21:00:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2020-04-08 21:30:00,2.7960000000000003,0.9180147058,2.9428501491,0.003,0,0.003,2.793,0.9180147058,2.94
2020-04-08 22:00:00,2.7199999999999998,0.8930347138,2.8628501533,0.003,0,0.003,2.717,0.8930347138,2.86
2020-04-08 22:30:00,2.567,0.8430747298,2.7019000722,0.002,0,0.002,2.565,0.8430747298,2.7
2020-04-08 23:00:00,2.5005,0.8212172368,2.6319000741,0.002,0,0.002,2.4985,0.8212172368,2.63
2020-04-08 23:30:00,2.4465,0.8024822428,2.5747504733,0.005,0,0.005,2.4415,0.8024822428,2.5700000000000003
2020-04-09 00:00:00,2.367,0.7743797518000001,2.4904523685,0.011,0,0.011,2.356,0.7743797518000001,2.48
2020-04-09 00:30:00,2.382,0.7806247498000001,2.5066509530000003,0.007,0,0.007,2.375,0.7806247498000001,2.5
2020-04-09 01:00:00,2.3970000000000002,0.7868697478000001,2.5228501739,0.003,0,0.003,2.394,0.7868697478000001,2.52
2020-04-09 01:30:00,2.6734999999999998,0.8774222188,2.8138002772,0.004,0,0.004,2.6695,0.8774222188,2.81
2020-04-09 02:00:00,2.73,0.8930347138,2.8723528683,0.013000000000000001,0,0.013000000000000001,2.717,0.8930347138,2.86
2020-04-09 02:30:00,2.7605,0.9024022108,2.9042537768,0.015,0,0.015,2.7455,0.9024022108,2.89
2020-04-09 03:00:00,2.6215,0.8586872248,2.7585514315,0.009000000000000001,0,0.009000000000000001,2.6125,0.8586872248,2.75
2020-04-09 03:30:00,2.5965,0.8524422268,2.7328501605,0.003,0,0.003,2.5935,0.8524422268,2.73
2020-04-09 04:00:00,2.6145,0.8586872248,2.7519000709,0.002,0,0.002,2.6125,0.8586872248,2.75
2020-04-09 04:30:00,2.642,0.8680547218,2.7809500175,0.001,0,0.001,2.641,0.8680547218,2.7800000000000002
2020-04-09 05:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-04-09 05:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-04-09 06:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-04-09 06:30:00,2.661,0.8742997198,2.8009500174,0.001,0,0.001,2.66,0.8742997198,2.8
2020-04-09 07:00:00,2.797,0.9180147058,2.943800265,0.004,0,0.004,2.793,0.9180147058,2.94
2020-04-09 07:30:00,2.89,0.9492396958,3.0419000641,0.002,0,0.002,2.888,0.9492396958,3.04
2020-04-09 08:00:00,2.8475,0.9336272008000001,2.9966507971,0.007,0,0.007,2.8405,0.9336272008000001,2.99
2020-04-09 08:30:00,2.817,0.9180147058,2.9628094775,0.024,0,0.024,2.793,0.9180147058,2.94
2020-04-09 09:00:00,2.6965,0.8774222188,2.8356625328,0.027,0,0.027,2.6695,0.8774222188,2.81
2020-04-09 09:30:00,2.6950000000000003,0.8680547218,2.8313502079,0.054,0,0.054,2.641,0.8680547218,2.7800000000000002
2020-04-09 10:00:00,2.582,0.8243397358000001,2.7103984947,0.074,0,0.074,2.508,0.8243397358000001,2.64
2020-04-09 10:30:00,2.5140000000000002,0.7993597438000001,2.6380242607,0.082,0,0.082,2.432,0.7993597438000001,2.56
2020-04-09 11:00:00,2.469,0.7743797518000001,2.5875905781,0.113,0,0.113,2.356,0.7743797518000001,2.48
2020-04-09 11:30:00,2.4555,0.7650122548,2.5719105739,0.128,0,0.128,2.3275,0.7650122548,2.45
2020-04-09 12:00:00,2.4595000000000002,0.7650122548,2.5757297995,0.132,0,0.132,2.3275,0.7650122548,2.45
2020-04-09 12:30:00,2.451,0.7618897558000001,2.5666859956,0.133,0,0.133,2.318,0.7618897558000001,2.44
2020-04-09 13:00:00,2.407,0.7431547618000001,2.5191125421000002,0.146,0,0.146,2.261,0.7431547618000001,2.38
2020-04-09 13:30:00,2.384,0.7431547618000001,2.4971453702,0.123,0,0.123,2.261,0.7431547618000001,2.38
2020-04-09 14:00:00,2.3835,0.7400322628,2.4957403711,0.132,0,0.132,2.2515,0.7400322628,2.37
2020-04-09 14:30:00,2.427,0.7556447578000001,2.5419142393,0.128,0,0.128,2.299,0.7556447578000001,2.42
2020-04-09 15:00:00,2.325,0.7244197678000001,2.435243109,0.121,0,0.121,2.204,0.7244197678000001,2.32
2020-04-09 15:30:00,2.2545,0.7150522708,2.3651786402,0.079,0,0.079,2.1755,0.7150522708,2.29
2020-04-09 16:00:00,2.319,0.7431547618000001,2.4351673454,0.058,0,0.058,2.261,0.7431547618000001,2.38
2020-04-09 16:30:00,2.354,0.7556447578000001,2.4723096489,0.055,0,0.055,2.299,0.7556447578000001,2.42
2020-04-09 17:00:00,2.573,0.8305847338000001,2.703738153,0.046,0,0.046,2.527,0.8305847338000001,2.66
2020-04-09 17:30:00,2.7439999999999998,0.8867897158,2.8837357715,0.046,0,0.046,2.698,0.8867897158,2.84
2020-04-09 18:00:00,2.868,0.9367496998,3.0171052352,0.018000000000000002,0,0.018000000000000002,2.85,0.9367496998,3.0
2020-04-09 18:30:00,2.8970000000000002,0.9492396958,3.0485512953,0.009000000000000001,0,0.009000000000000001,2.888,0.9492396958,3.04
2020-04-09 19:00:00,2.8635,0.9398721988000001,3.0138002588,0.004,0,0.004,2.8595,0.9398721988000001,3.01
2020-04-09 19:30:00,2.919,0.9554846938,3.0714022856,0.012,0,0.012,2.907,0.9554846938,3.06
2020-04-09 20:00:00,2.944,0.9180147058,3.0838104676,0.151,0,0.151,2.793,0.9180147058,2.94
2020-04-09 20:30:00,2.8449999999999998,0.8493197278,2.9690687092,0.261,0,0.261,2.584,0.8493197278,2.7199999999999998
2020-04-09 21:00:00,2.8745000000000003,0.8212172368,2.9895063137999998,0.376,0,0.376,2.4985,0.8212172368,2.63
2020-04-09 21:30:00,2.7835,0.7587672568,2.8850649906,0.47500000000000003,0,0.47500000000000003,2.3085,0.7587672568,2.43
2020-04-09 22:00:00,2.717,0.7681347538000001,2.823494289,0.38,0,0.38,2.337,0.7681347538000001,2.46
2020-04-09 22:30:00,2.691,0.7119297718,2.7835813263,0.525,0,0.525,2.166,0.7119297718,2.2800000000000002
2020-04-09 23:00:00,2.627,0.6432347938,2.704603483,0.67,0,0.67,1.957,0.6432347938,2.06
2020-04-09 23:30:00,2.6870000000000003,0.6807047818,2.7718816714,0.616,0,0.616,2.071,0.6807047818,2.18
2020-04-10 00:00:00,2.6185,0.6900722788,2.7079036172,0.519,0,0.519,2.0995,0.6900722788,2.21
2020-04-10 00:30:00,2.5975,0.6963172768,2.6892125241000002,0.47900000000000004,0,0.47900000000000004,2.1185,0.6963172768,2.23
2020-04-10 01:00:00,2.572,0.7181747698000001,2.6703855527,0.387,0,0.387,2.185,0.7181747698000001,2.3
2020-04-10 01:30:00,2.6125,0.7462772608,2.7169994479,0.342,0,0.342,2.2705,0.7462772608,2.39
2020-04-10 02:00:00,2.662,0.7681347538000001,2.7706091388000003,0.325,0,0.325,2.337,0.7681347538000001,2.46
2020-04-10 02:30:00,2.6445,0.7712572528,2.7546720313,0.298,0,0.298,2.3465,0.7712572528,2.47
2020-04-10 03:00:00,2.606,0.7556447578000001,2.7133438779,0.307,0,0.307,2.299,0.7556447578000001,2.42
2020-04-10 03:30:00,2.5975,0.7462772608,2.7025795085,0.327,0,0.327,2.2705,0.7462772608,2.39
2020-04-10 04:00:00,2.6885,0.7650122548,2.7952237835,0.361,0,0.361,2.3275,0.7650122548,2.45
2020-04-10 04:30:00,2.648,0.7493997598000001,2.752,0.368,0,0.368,2.2800000000000002,0.7493997598000001,2.4
2020-04-10 05:00:00,2.5949999999999998,0.7369097638000001,2.6976028247,0.353,0,0.353,2.242,0.7369097638000001,2.36
2020-04-10 05:30:00,2.5905,0.7962372448,2.7101077469,0.168,0,0.168,2.4225,0.7962372448,2.55
2020-04-10 06:00:00,2.6395,0.7837472488,2.7534015327,0.255,0,0.255,2.3845,0.7837472488,2.51
2020-04-10 06:30:00,2.6625,0.7962372448,2.7790106153,0.24,0,0.24,2.4225,0.7962372448,2.55
2020-04-10 07:00:00,2.73,0.8243397358000001,2.8517426251,0.222,0,0.222,2.508,0.8243397358000001,2.64
2020-04-10 07:30:00,2.83,0.8555647258,2.9564997886,0.227,0,0.227,2.6029999999999998,0.8555647258,2.74
2020-04-10 08:00:00,2.747,0.8243397358000001,2.8680210948,0.23900000000000002,0,0.23900000000000002,2.508,0.8243397358000001,2.64
2020-04-10 08:30:00,2.7295,0.8399522308,2.8558168709,0.17400000000000002,0,0.17400000000000002,2.5555,0.8399522308,2.69
2020-04-10 09:00:00,2.751,0.8555647258,2.8809706698,0.148,0,0.148,2.6029999999999998,0.8555647258,2.74
2020-04-10 09:30:00,2.6695,0.8274622348,2.7948030342,0.152,0,0.152,2.5175,0.8274622348,2.65
2020-04-10 10:00:00,2.534,0.7931147458000001,2.6552188234000003,0.121,0,0.121,2.4130000000000003,0.7931147458000001,2.54
2020-04-10 10:30:00,2.5700000000000003,0.7868697478000001,2.6877618942,0.176,0,0.176,2.394,0.7868697478000001,2.52
2020-04-10 11:00:00,2.468,0.7618897558000001,2.5829246989,0.15,0,0.15,2.318,0.7618897558000001,2.44
2020-04-10 11:30:00,2.4225,0.7587672568,2.5385495859000002,0.114,0,0.114,2.3085,0.7587672568,2.43
2020-04-10 12:00:00,2.343,0.7369097638000001,2.456152479,0.101,0,0.101,2.242,0.7369097638000001,2.36
2020-04-10 12:30:00,2.3695,0.7337872648,2.4805188973,0.137,0,0.137,2.2325,0.7337872648,2.35
2020-04-10 13:00:00,2.4855,0.7462772608,2.5951184944,0.215,0,0.215,2.2705,0.7462772608,2.39
2020-04-10 13:30:00,2.4535,0.6900722788,2.548698099,0.354,0,0.354,2.0995,0.6900722788,2.21
2020-04-10 14:00:00,2.393,0.6619697878,2.4828719258,0.379,0,0.379,2.014,0.6619697878,2.12
2020-04-10 14:30:00,2.3635,0.6463572928,2.4502877382,0.397,0,0.397,1.9665,0.6463572928,2.07
2020-04-10 15:00:00,2.329,0.6432347938,2.4161937008,0.372,0,0.372,1.957,0.6432347938,2.06
2020-04-10 15:30:00,2.3025,0.6588472888,2.394908349,0.298,0,0.298,2.0045,0.6588472888,2.11
2020-04-10 16:00:00,2.3355,0.6838272808,2.4335529581,0.255,0,0.255,2.0805,0.6838272808,2.19
2020-04-10 16:30:00,2.4485,0.7275422668,2.5543042105,0.23500000000000001,0,0.23500000000000001,2.2135,0.7275422668,2.33
2020-04-10 17:00:00,2.59,0.7743797518000001,2.7032876281,0.234,0,0.234,2.356,0.7743797518000001,2.48
2020-04-10 17:30:00,2.7225,0.8274622348,2.8454700842,0.20500000000000002,0,0.20500000000000002,2.5175,0.8274622348,2.65
2020-04-10 18:00:00,2.8775,0.8899122148,3.0119677953,0.17,0,0.17,2.7075,0.8899122148,2.85
2020-04-10 18:30:00,2.9545,0.9336272008000001,3.098504478,0.114,0,0.114,2.8405,0.9336272008000001,2.99
2020-04-10 19:00:00,2.946,0.9242597038,3.0875835211,0.134,0,0.134,2.8120000000000003,0.9242597038,2.96
2020-04-10 19:30:00,2.9055,0.8774222188,3.0350947267,0.23600000000000002,0,0.23600000000000002,2.6695,0.8774222188,2.81
2020-04-10 20:00:00,2.8745000000000003,0.8649322228,3.0018091212,0.243,0,0.243,2.6315,0.8649322228,2.77
2020-04-10 20:30:00,2.842,0.8555647258,2.967988376,0.23900000000000002,0,0.23900000000000002,2.6029999999999998,0.8555647258,2.74
2020-04-10 21:00:00,2.838,0.8180947378000001,2.953561071,0.34900000000000003,0,0.34900000000000003,2.489,0.8180947378000001,2.62
2020-04-10 21:30:00,2.7995,0.7962372448,2.9105315666,0.377,0,0.377,2.4225,0.7962372448,2.55
2020-04-10 22:00:00,2.797,0.7806247498000001,2.9038911825,0.422,0,0.422,2.375,0.7806247498000001,2.5
2020-04-10 22:30:00,2.7905,0.7650122548,2.8934640139,0.463,0,0.463,2.3275,0.7650122548,2.45
2020-04-10 23:00:00,2.726,0.7369097638000001,2.8238470213999998,0.484,0,0.484,2.242,0.7369097638000001,2.36
2020-04-10 23:30:00,2.696,0.7556447578000001,2.7998955338,0.397,0,0.397,2.299,0.7556447578000001,2.42
2020-04-11 00:00:00,2.627,0.6869497798,2.715332208,0.537,0,0.537,2.09,0.6869497798,2.2
2020-04-11 00:30:00,2.5845000000000002,0.7088072728,2.6799343276,0.428,0,0.428,2.1565,0.7088072728,2.27
2020-04-11 01:00:00,2.5655,0.7275422668,2.6666660833,0.352,0,0.352,2.2135,0.7275422668,2.33
2020-04-11 01:30:00,2.688,0.7806247498000001,2.7990568054000002,0.313,0,0.313,2.375,0.7806247498000001,2.5
2020-04-11 02:00:00,2.7335000000000003,0.8087272408,2.8506248438,0.273,0,0.273,2.4605,0.8087272408,2.59
2020-04-11 02:30:00,2.718,0.8180947378000001,2.8384508099,0.229,0,0.229,2.489,0.8180947378000001,2.62
2020-04-11 03:00:00,2.698,0.7931147458000001,2.8121584237,0.28500000000000003,0,0.28500000000000003,2.4130000000000003,0.7931147458000001,2.54
2020-04-11 03:30:00,2.6814999999999998,0.7775022508,2.7919441255,0.316,0,0.316,2.3655,0.7775022508,2.49
2020-04-11 04:00:00,2.6625,0.7837472488,2.7754578001,0.278,0,0.278,2.3845,0.7837472488,2.51
2020-04-11 04:30:00,2.675,0.7681347538000001,2.7831018666,0.338,0,0.338,2.337,0.7681347538000001,2.46
2020-04-11 05:00:00,2.5795,0.7962372448,2.6995951548,0.157,0,0.157,2.4225,0.7962372448,2.55
2020-04-11 05:30:00,2.516,0.8243397358000001,2.6476011784,0.008,0,0.008,2.508,0.8243397358000001,2.64
2020-04-11 06:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-04-11 06:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-04-11 07:00:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-04-11 07:30:00,2.7465,0.9024022108,2.8909500169,0.001,0,0.001,2.7455,0.9024022108,2.89
2020-04-11 08:00:00,2.6905,0.8836672168,2.8319000689,0.002,0,0.002,2.6885,0.8836672168,2.83
2020-04-11 08:30:00,2.6175,0.8586872248,2.7547504423999998,0.005,0,0.005,2.6125,0.8586872248,2.75
2020-04-11 09:00:00,2.61,0.8555647258,2.7466508697,0.007,0,0.007,2.6029999999999998,0.8555647258,2.74
2020-04-11 09:30:00,2.5175,0.8212172368,2.6480566459,0.019,0,0.019,2.4985,0.8212172368,2.63
2020-04-11 10:00:00,2.4265,0.7899922468,2.5518601059,0.023,0,0.023,2.4035,0.7899922468,2.5300000000000002
2020-04-11 10:30:00,2.426,0.7868697478000001,2.5504195733,0.032,0,0.032,2.394,0.7868697478000001,2.52
2020-04-11 11:00:00,2.496,0.8118497398000001,2.6247125557,0.026000000000000002,0,0.026000000000000002,2.47,0.8118497398000001,2.6
2020-04-11 11:30:00,2.436,0.7931147458000001,2.5618600664,0.023,0,0.023,2.4130000000000003,0.7931147458000001,2.54
2020-04-11 12:00:00,2.4115,0.7775022508,2.5337407129000002,0.046,0,0.046,2.3655,0.7775022508,2.49
2020-04-11 12:30:00,2.4045,0.7712572528,2.5251649451000002,0.058,0,0.058,2.3465,0.7712572528,2.47
2020-04-11 13:00:00,2.366,0.7556447578000001,2.4837381102,0.067,0,0.067,2.299,0.7556447578000001,2.42
2020-04-11 13:30:00,2.338,0.7431547618000001,2.4532678207,0.077,0,0.077,2.261,0.7431547618000001,2.38
2020-04-11 14:00:00,2.308,0.7369097638000001,2.4227876506,0.066,0,0.066,2.242,0.7369097638000001,2.36
2020-04-11 14:30:00,2.308,0.7306647658000001,2.4208954955,0.085,0,0.085,2.223,0.7306647658000001,2.34
2020-04-11 15:00:00,2.292,0.7306647658000001,2.4056464828,0.069,0,0.069,2.223,0.7306647658000001,2.34
2020-04-11 15:30:00,2.234,0.7181747698000001,2.3465998807,0.049,0,0.049,2.185,0.7181747698000001,2.3
2020-04-11 16:00:00,2.2955,0.7400322628,2.4118391323,0.044,0,0.044,2.2515,0.7400322628,2.37
2020-04-11 16:30:00,2.399,0.7743797518000001,2.5208857570000003,0.043000000000000003,0,0.043000000000000003,2.356,0.7743797518000001,2.48
2020-04-11 17:00:00,2.4895,0.8087272408,2.617565663,0.029,0,0.029,2.4605,0.8087272408,2.59
2020-04-11 17:30:00,2.5255,0.8212172368,2.6556633823,0.027,0,0.027,2.4985,0.8212172368,2.63
2020-04-11 18:00:00,2.67,0.8618097238,2.8056400339,0.048,0,0.048,2.622,0.8618097238,2.76
2020-04-11 18:30:00,2.7915,0.9086472088,2.9356621059,0.027,0,0.027,2.7645,0.9086472088,2.91
2020-04-11 19:00:00,2.7735000000000003,0.9086472088,2.918551353,0.009000000000000001,0,0.009000000000000001,2.7645,0.9086472088,2.91
2020-04-11 19:30:00,2.7585,0.9024022108,2.9023528386,0.013000000000000001,0,0.013000000000000001,2.7455,0.9024022108,2.89
2020-04-11 20:00:00,2.827,0.9180147058,2.97231896,0.034,0,0.034,2.793,0.9180147058,2.94
2020-04-11 20:30:00,2.76,0.9055247098,2.9047504196,0.005,0,0.005,2.755,0.9055247098,2.9
2020-04-11 21:00:00,2.7030000000000003,0.8867897158,2.8447504284000003,0.005,0,0.005,2.698,0.8867897158,2.84
2020-04-11 21:30:00,2.7055,0.8836672168,2.8461549501,0.017,0,0.017,2.6885,0.8836672168,2.83
2020-04-11 22:00:00,2.6775,0.8774222188,2.8176011073,0.008,0,0.008,2.6695,0.8774222188,2.81
2020-04-11 22:30:00,2.5605,0.8399522308,2.6947504523,0.005,0,0.005,2.5555,0.8399522308,2.69
2020-04-11 23:00:00,2.4995,0.8212172368,2.6309500185,0.001,0,0.001,2.4985,0.8212172368,2.63
2020-04-11 23:30:00,2.433,0.7993597438000001,2.560950019,0.001,0,0.001,2.432,0.7993597438000001,2.56
2020-04-12 00:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-04-12 00:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-04-12 01:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-04-12 01:30:00,2.501,0.8056047418000001,2.627546384,0.05,0,0.05,2.451,0.8056047418000001,2.58
2020-04-12 02:00:00,2.5245,0.7962372448,2.6470916116,0.10200000000000001,0,0.10200000000000001,2.4225,0.7962372448,2.55
2020-04-12 02:30:00,2.535,0.8243397358000001,2.6656633321000003,0.027,0,0.027,2.508,0.8243397358000001,2.64
2020-04-12 03:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-04-12 03:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-04-12 04:00:00,2.4275,0.7962372448,2.5547504771,0.005,0,0.005,2.4225,0.7962372448,2.55
2020-04-12 04:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-04-12 05:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-04-12 05:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-04-12 06:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-04-12 06:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-04-12 07:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-04-12 07:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-04-12 08:00:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-04-12 08:30:00,2.643,0.8680547218,2.7819000701,0.002,0,0.002,2.641,0.8680547218,2.7800000000000002
2020-04-12 09:00:00,2.6475,0.8649322228,2.7852044808,0.016,0,0.016,2.6315,0.8649322228,2.77
2020-04-12 09:30:00,2.598,0.8430747298,2.7313694367,0.033,0,0.033,2.565,0.8430747298,2.7
