Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-04-12 10:00:00,2.4835000000000003,0.8087272408,2.6118598737000003,0.023,0,0.023,2.4605,0.8087272408,2.59
2020-04-12 10:30:00,2.3805,0.7712572528,2.5023225212,0.034,0,0.034,2.3465,0.7712572528,2.47
2020-04-12 11:00:00,2.395,0.7806247498000001,2.5190077412000003,0.02,0,0.02,2.375,0.7806247498000001,2.5
2020-04-12 11:30:00,2.45,0.7993597438000001,2.577106129,0.018000000000000002,0,0.018000000000000002,2.432,0.7993597438000001,2.56
2020-04-12 12:00:00,2.5885,0.8461972288,2.7233035086,0.014,0,0.014,2.5745,0.8461972288,2.71
2020-04-12 12:30:00,2.7095000000000002,0.8899122148,2.8519000684,0.002,0,0.002,2.7075,0.8899122148,2.85
2020-04-12 13:00:00,2.6045,0.8524422268,2.7404521525,0.011,0,0.011,2.5935,0.8524422268,2.73
2020-04-12 13:30:00,2.5195,0.8212172368,2.6499581129000003,0.021,0,0.021,2.4985,0.8212172368,2.63
2020-04-12 14:00:00,2.49,0.8118497398000001,2.6190074456,0.02,0,0.02,2.47,0.8118497398000001,2.6
2020-04-12 14:30:00,2.495,0.8118497398000001,2.6237616126,0.025,0,0.025,2.47,0.8118497398000001,2.6
2020-04-12 15:00:00,2.469,0.7993597438000001,2.5951757166,0.037,0,0.037,2.432,0.7993597438000001,2.56
2020-04-12 15:30:00,2.441,0.7868697478000001,2.5646919893,0.047,0,0.047,2.394,0.7868697478000001,2.52
2020-04-12 16:00:00,2.439,0.7868697478000001,2.5627885203,0.045,0,0.045,2.394,0.7868697478000001,2.52
2020-04-12 16:30:00,2.5380000000000003,0.8243397358000001,2.6685164418,0.03,0,0.03,2.508,0.8243397358000001,2.64
2020-04-12 17:00:00,2.6825,0.8711772208,2.8204176996,0.032,0,0.032,2.6505,0.8711772208,2.79
2020-04-12 17:30:00,2.902,0.9367496998,3.0494432279,0.052000000000000005,0,0.052000000000000005,2.85,0.9367496998,3.0
2020-04-12 18:00:00,3.0215,0.9648521908000001,3.1718136767,0.08600000000000001,0,0.08600000000000001,2.9355,0.9648521908000001,3.09
2020-04-12 18:30:00,3.0865,0.9835871847000001,3.2394329751,0.094,0,0.094,2.9925,0.9835871847000001,3.15
2020-04-12 19:00:00,2.995,0.9429946978,3.1399464964,0.126,0,0.126,2.8689999999999998,0.9429946978,3.02
2020-04-12 19:30:00,2.855,0.8680547218,2.984048257,0.214,0,0.214,2.641,0.8680547218,2.7800000000000002
2020-04-12 20:00:00,2.8425000000000002,0.8711772208,2.9730045409,0.192,0,0.192,2.6505,0.8711772208,2.79
2020-04-12 20:30:00,2.8325,0.8337072328,2.9526469481,0.296,0,0.296,2.5365,0.8337072328,2.67
2020-04-12 21:00:00,2.7545,0.8461972288,2.881548195,0.18,0,0.18,2.5745,0.8461972288,2.71
2020-04-12 21:30:00,2.709,0.8430747298,2.8371563228000003,0.14400000000000002,0,0.14400000000000002,2.565,0.8430747298,2.7
2020-04-12 22:00:00,2.7185,0.8711772208,2.8546789662,0.068,0,0.068,2.6505,0.8711772208,2.79
2020-04-12 22:30:00,2.6595,0.8586872248,2.7946885336,0.047,0,0.047,2.6125,0.8586872248,2.75
2020-04-12 23:00:00,2.5315,0.8149722388,2.6594495671000002,0.052000000000000005,0,0.052000000000000005,2.4795,0.8149722388,2.61
2020-04-12 23:30:00,2.45,0.7931147458000001,2.5751759163,0.037,0,0.037,2.4130000000000003,0.7931147458000001,2.54
2020-04-13 00:00:00,2.443,0.7806247498000001,2.5646878952,0.068,0,0.068,2.375,0.7806247498000001,2.5
2020-04-13 00:30:00,2.47,0.7806247498000001,2.5904198501,0.095,0,0.095,2.375,0.7806247498000001,2.5
2020-04-13 01:00:00,2.5115,0.7837472488,2.6309488783,0.127,0,0.127,2.3845,0.7837472488,2.51
2020-04-13 01:30:00,2.658,0.7743797518000001,2.7685064566,0.302,0,0.302,2.356,0.7743797518000001,2.48
2020-04-13 02:00:00,2.738,0.6682147858,2.8183603389,0.705,0,0.705,2.033,0.6682147858,2.14
2020-04-13 02:30:00,2.813,0.6369897958,2.8842199985,0.875,0,0.875,1.9380000000000002,0.6369897958,2.04
2020-04-13 03:00:00,2.8625,0.6213773008,2.9291664343,0.972,0,0.972,1.8905,0.6213773008,1.99
2020-04-13 03:30:00,2.84,0.5745398159,2.8975327436000002,1.092,0,1.092,1.748,0.5745398159,1.8399999999999999
2020-04-13 04:00:00,2.7745,0.5526823229,2.8290118416,1.093,0,1.093,1.6815,0.5526823229,1.77
2020-04-13 04:30:00,2.784,0.5495598239,2.8377230309,1.112,0,1.112,1.6720000000000002,0.5495598239,1.76
2020-04-13 05:00:00,2.7675,0.5464373249,2.8209306975,1.105,0,1.105,1.6625,0.5464373249,1.75
2020-04-13 05:30:00,2.7960000000000003,0.5558048219,2.8507078068,1.105,0,1.105,1.691,0.5558048219,1.78
2020-04-13 06:00:00,2.8200000000000003,0.5682948179,2.8766923715,1.091,0,1.091,1.729,0.5682948179,1.82
2020-04-13 06:30:00,2.7960000000000003,0.5745398159,2.8544197309,1.048,0,1.048,1.748,0.5745398159,1.8399999999999999
2020-04-13 07:00:00,2.864,0.5995198078,2.9260758705,1.04,0,1.04,1.824,0.5995198078,1.92
2020-04-13 07:30:00,2.9165,0.5901523108,2.9756095174,1.121,0,1.121,1.7955,0.5901523108,1.8900000000000001
2020-04-13 08:00:00,2.964,0.5995198078,3.0240238094,1.1400000000000001,0,1.1400000000000001,1.824,0.5995198078,1.92
2020-04-13 08:30:00,2.9065000000000003,0.5776623149,2.9633487814,1.149,0,1.149,1.7575,0.5776623149,1.85
2020-04-13 09:00:00,2.9365,0.5963973088,2.9964515681,1.1219999999999999,0,1.1219999999999999,1.8145,0.5963973088,1.9100000000000001
2020-04-13 09:30:00,2.903,0.5745398159,2.9593081962000003,1.155,0,1.155,1.748,0.5745398159,1.8399999999999999
2020-04-13 10:00:00,2.8865,0.5651723189,2.9413095723,1.167,0,1.167,1.7195,0.5651723189,1.81
2020-04-13 10:30:00,2.8215,0.5464373249,2.8739269302,1.159,0,1.159,1.6625,0.5464373249,1.75
2020-04-13 11:00:00,2.7435,0.5089673369000001,2.7903118105,1.195,0,1.195,1.5485,0.5089673369000001,1.63
2020-04-13 11:30:00,2.818,0.5370698279,2.8687223637,1.184,0,1.184,1.634,0.5370698279,1.72
2020-04-13 12:00:00,2.793,0.5308248299,2.8429956032,1.178,0,1.178,1.615,0.5308248299,1.7000000000000002
2020-04-13 12:30:00,2.7405,0.5277023309000001,2.7908439584,1.135,0,1.135,1.6055000000000001,0.5277023309000001,1.69
2020-04-13 13:00:00,2.7745,0.5339473289000001,2.8254114745,1.15,0,1.15,1.6245,0.5339473289000001,1.71
2020-04-13 13:30:00,2.69,0.5370698279,2.7430902282,1.056,0,1.056,1.634,0.5370698279,1.72
2020-04-13 14:00:00,2.6790000000000003,0.5370698279,2.7323039728,1.045,0,1.045,1.634,0.5370698279,1.72
2020-04-13 14:30:00,2.6835,0.5401923269000001,2.7373308167,1.04,0,1.04,1.6435,0.5401923269000001,1.73
2020-04-13 15:00:00,2.5755,0.5214573329000001,2.6277591214,0.989,0,0.989,1.5865,0.5214573329000001,1.67
2020-04-13 15:30:00,2.5305,0.5089673369000001,2.5811776382,0.982,0,0.982,1.5485,0.5089673369000001,1.63
2020-04-13 16:00:00,2.5635,0.5339473289000001,2.6185171376,0.9390000000000001,0,0.9390000000000001,1.6245,0.5339473289000001,1.71
2020-04-13 16:30:00,2.606,0.5558048219,2.664611604,0.915,0,0.915,1.691,0.5558048219,1.78
2020-04-13 17:00:00,2.7235,0.6088873048,2.7907339536,0.871,0,0.871,1.8525,0.6088873048,1.9500000000000002
2020-04-13 17:30:00,2.8529999999999998,0.6931947778,2.9360054496,0.744,0,0.744,2.109,0.6931947778,2.22
2020-04-13 18:00:00,2.925,0.7493997598000001,3.019474292,0.645,0,0.645,2.2800000000000002,0.7493997598000001,2.4
2020-04-13 18:30:00,3.0055,0.8087272408,3.1124058219,0.545,0,0.545,2.4605,0.8087272408,2.59
2020-04-13 19:00:00,3.0135,0.7899922468,3.1153282331,0.61,0,0.61,2.4035,0.7899922468,2.5300000000000002
2020-04-13 19:30:00,2.959,0.7681347538000001,3.0570757269,0.622,0,0.622,2.337,0.7681347538000001,2.46
2020-04-13 20:00:00,2.9130000000000003,0.8305847338000001,3.0290988759,0.386,0,0.386,2.527,0.8305847338000001,2.66
2020-04-13 20:30:00,2.944,0.7931147458000001,3.0489616265,0.531,0,0.531,2.4130000000000003,0.7931147458000001,2.54
2020-04-13 21:00:00,2.9695,0.7525222588,3.0633674282,0.68,0,0.68,2.2895,0.7525222588,2.41
2020-04-13 21:30:00,2.8335,0.7587672568,2.9333342803,0.525,0,0.525,2.3085,0.7587672568,2.43
2020-04-13 22:00:00,2.789,0.7431547618000001,2.8863125264000002,0.528,0,0.528,2.261,0.7431547618000001,2.38
2020-04-13 22:30:00,2.6950000000000003,0.6994397758,2.7842846478,0.5670000000000001,0,0.5670000000000001,2.128,0.6994397758,2.24
2020-04-13 23:00:00,2.676,0.6307447978,2.7493299184,0.757,0,0.757,1.919,0.6307447978,2.02
2020-04-13 23:30:00,2.665,0.6494797918,2.743,0.6890000000000001,0,0.6890000000000001,1.976,0.6494797918,2.08
2020-04-14 00:00:00,2.6055,0.6213773008,2.6785705143,0.715,0,0.715,1.8905,0.6213773008,1.99
2020-04-14 00:30:00,2.6105,0.6338672968,2.6863540347,0.682,0,0.682,1.9285,0.6338672968,2.03
2020-04-14 01:00:00,2.618,0.6244997998,2.6914538822000003,0.718,0,0.718,1.9,0.6244997998,2.0
2020-04-14 01:30:00,2.7615,0.6775822828,2.8434134416,0.7000000000000001,0,0.7000000000000001,2.0615,0.6775822828,2.17
2020-04-14 02:00:00,2.7565,0.6775822828,2.8385577324,0.6950000000000001,0,0.6950000000000001,2.0615,0.6775822828,2.17
2020-04-14 02:30:00,2.81,0.6931947778,2.8942389328,0.7010000000000001,0,0.7010000000000001,2.109,0.6931947778,2.22
2020-04-14 03:00:00,2.7485,0.7525222588,2.8496564705000003,0.459,0,0.459,2.2895,0.7525222588,2.41
2020-04-14 03:30:00,2.7445,0.7650122548,2.8491268838,0.417,0,0.417,2.3275,0.7650122548,2.45
2020-04-14 04:00:00,2.6705,0.7712572528,2.7796417035000003,0.324,0,0.324,2.3465,0.7712572528,2.47
2020-04-14 04:30:00,2.6315,0.7650122548,2.7404444895,0.304,0,0.304,2.3275,0.7650122548,2.45
2020-04-14 05:00:00,2.616,0.7556447578000001,2.7229496874,0.317,0,0.317,2.299,0.7556447578000001,2.42
2020-04-14 05:30:00,2.6215,0.8087272408,2.743410651,0.161,0,0.161,2.4605,0.8087272408,2.59
2020-04-14 06:00:00,2.5805,0.8087272408,2.7042596029,0.12,0,0.12,2.4605,0.8087272408,2.59
2020-04-14 06:30:00,2.7165,0.8212172368,2.8379164893,0.218,0,0.218,2.4985,0.8212172368,2.63
2020-04-14 07:00:00,2.7880000000000003,0.8430747298,2.9126824406000003,0.223,0,0.223,2.565,0.8430747298,2.7
2020-04-14 07:30:00,2.9215,0.8774222188,3.0504150537,0.252,0,0.252,2.6695,0.8774222188,2.81
2020-04-14 08:00:00,2.9314999999999998,0.8524422268,3.0529248271,0.338,0,0.338,2.5935,0.8524422268,2.73
2020-04-14 08:30:00,2.9085,0.8711772208,3.0361689676,0.258,0,0.258,2.6505,0.8711772208,2.79
2020-04-14 09:00:00,2.7885,0.8961572128,2.9289639807,0.062,0,0.062,2.7265,0.8961572128,2.87
2020-04-14 09:30:00,2.6595,0.8524422268,2.7927760383,0.066,0,0.066,2.5935,0.8524422268,2.73
2020-04-14 10:00:00,2.5745,0.8274622348,2.7042085718,0.057,0,0.057,2.5175,0.8274622348,2.65
2020-04-14 10:30:00,2.4725,0.7962372448,2.5975469197,0.05,0,0.05,2.4225,0.7962372448,2.55
2020-04-14 11:00:00,2.44,0.7806247498000001,2.5618304003,0.065,0,0.065,2.375,0.7806247498000001,2.5
2020-04-14 11:30:00,2.408,0.7681347538000001,2.52754723,0.07100000000000001,0,0.07100000000000001,2.337,0.7681347538000001,2.46
2020-04-14 12:00:00,2.4265,0.7712572528,2.5461225422,0.08,0,0.08,2.3465,0.7712572528,2.47
2020-04-14 12:30:00,2.4795,0.7899922468,2.6023082062,0.076,0,0.076,2.4035,0.7899922468,2.5300000000000002
2020-04-14 13:00:00,2.439,0.7743797518000001,2.5589812426,0.083,0,0.083,2.356,0.7743797518000001,2.48
2020-04-14 13:30:00,2.4695,0.7712572528,2.587135095,0.123,0,0.123,2.3465,0.7712572528,2.47
2020-04-14 14:00:00,2.4065,0.7525222588,2.5214146823,0.117,0,0.117,2.2895,0.7525222588,2.41
2020-04-14 14:30:00,2.3975,0.7525222588,2.5128262972,0.108,0,0.108,2.2895,0.7525222588,2.41
2020-04-14 15:00:00,2.3615,0.7337872648,2.4728780803,0.129,0,0.129,2.2325,0.7337872648,2.35
2020-04-14 15:30:00,2.3715,0.7462772608,2.4861500357,0.101,0,0.101,2.2705,0.7462772608,2.39
2020-04-14 16:00:00,2.3775,0.7462772608,2.4918739936,0.107,0,0.107,2.2705,0.7462772608,2.39
2020-04-14 16:30:00,2.479,0.7868697478000001,2.6008854262,0.085,0,0.085,2.394,0.7868697478000001,2.52
2020-04-14 17:00:00,2.656,0.8493197278,2.7884906311,0.07200000000000001,0,0.07200000000000001,2.584,0.8493197278,2.7199999999999998
2020-04-14 17:30:00,2.8305,0.9148922068,2.9746862019,0.047,0,0.047,2.7835,0.9148922068,2.93
2020-04-14 18:00:00,2.892,0.9367496998,3.0399282886,0.042,0,0.042,2.85,0.9367496998,3.0
2020-04-14 18:30:00,2.9605,0.9648521908000001,3.1137597852,0.025,0,0.025,2.9355,0.9648521908000001,3.09
2020-04-14 19:00:00,2.947,0.9554846938,3.0980251774,0.04,0,0.04,2.907,0.9554846938,3.06
2020-04-14 19:30:00,2.9685,0.9586071928000001,3.1194422578,0.052000000000000005,0,0.052000000000000005,2.9165,0.9586071928000001,3.07
2020-04-14 20:00:00,2.955,0.9554846938,3.1056361667,0.048,0,0.048,2.907,0.9554846938,3.06
2020-04-14 20:30:00,2.949,0.9429946978,3.0961007736,0.08,0,0.08,2.8689999999999998,0.9429946978,3.02
2020-04-14 21:00:00,2.941,0.9429946978,3.0884818277,0.07200000000000001,0,0.07200000000000001,2.8689999999999998,0.9429946978,3.02
2020-04-14 21:30:00,2.886,0.9117697078,3.0266020551,0.112,0,0.112,2.774,0.9117697078,2.92
2020-04-14 22:00:00,2.801,0.8742997198,2.9342803206,0.14100000000000001,0,0.14100000000000001,2.66,0.8742997198,2.8
2020-04-14 22:30:00,2.7765,0.8524422268,2.9044121608,0.183,0,0.183,2.5935,0.8524422268,2.73
2020-04-14 23:00:00,2.6555,0.7962372448,2.7723048173000002,0.233,0,0.233,2.4225,0.7962372448,2.55
2020-04-14 23:30:00,2.6085000000000003,0.7650122548,2.7183664212,0.281,0,0.281,2.3275,0.7650122548,2.45
2020-04-15 00:00:00,2.564,0.7369097638000001,2.6677953445,0.322,0,0.322,2.242,0.7369097638000001,2.36
2020-04-15 00:30:00,2.5225,0.7150522708,2.6218897764999998,0.34700000000000003,0,0.34700000000000003,2.1755,0.7150522708,2.29
2020-04-15 01:00:00,2.5225,0.7150522708,2.6218897764999998,0.34700000000000003,0,0.34700000000000003,2.1755,0.7150522708,2.29
2020-04-15 01:30:00,2.668,0.7556447578000001,2.7729448246,0.369,0,0.369,2.299,0.7556447578000001,2.42
2020-04-15 02:00:00,2.75,0.7993597438000001,2.8638219218,0.318,0,0.318,2.432,0.7993597438000001,2.56
2020-04-15 02:30:00,2.8405,0.7899922468,2.9483093460000003,0.437,0,0.437,2.4035,0.7899922468,2.5300000000000002
2020-04-15 03:00:00,2.811,0.7119297718,2.8997525757,0.645,0,0.645,2.166,0.7119297718,2.2800000000000002
2020-04-15 03:30:00,2.7995,0.6463572928,2.8731477512,0.833,0,0.833,1.9665,0.6463572928,2.07
2020-04-15 04:00:00,2.7800000000000002,0.6432347938,2.8534454611999998,0.8230000000000001,0,0.8230000000000001,1.957,0.6432347938,2.06
2020-04-15 04:30:00,2.7125,0.6463572928,2.7884465209,0.746,0,0.746,1.9665,0.6463572928,2.07
2020-04-15 05:00:00,2.7445,0.6463572928,2.8195847212,0.778,0,0.778,1.9665,0.6463572928,2.07
2020-04-15 05:30:00,2.716,0.6369897958,2.7896974746,0.778,0,0.778,1.9380000000000002,0.6369897958,2.04
2020-04-15 06:00:00,2.7375,0.6650922868,2.8171357795,0.714,0,0.714,2.0235,0.6650922868,2.13
2020-04-15 06:30:00,2.843,0.6994397758,2.9277747523,0.715,0,0.715,2.128,0.6994397758,2.24
2020-04-15 07:00:00,2.8325,0.7275422668,2.9244442207,0.619,0,0.619,2.2135,0.7275422668,2.33
2020-04-15 07:30:00,2.851,0.7993597438000001,2.9609419109,0.419,0,0.419,2.432,0.7993597438000001,2.56
2020-04-15 08:00:00,2.938,0.7931147458000001,3.043168579,0.525,0,0.525,2.4130000000000003,0.7931147458000001,2.54
2020-04-15 08:30:00,2.8555,0.8461972288,2.9782427705,0.281,0,0.281,2.5745,0.8461972288,2.71
2020-04-15 09:00:00,2.7605,0.8024822428,2.8747761652,0.319,0,0.319,2.4415,0.8024822428,2.5700000000000003
2020-04-15 09:30:00,2.761,0.7806247498000001,2.86923265,0.386,0,0.386,2.375,0.7806247498000001,2.5
2020-04-15 10:00:00,2.8045,0.7899922468,2.9136417076,0.401,0,0.401,2.4035,0.7899922468,2.5300000000000002
2020-04-15 10:30:00,2.652,0.6869497798,2.7395262364,0.562,0,0.562,2.09,0.6869497798,2.2
2020-04-15 11:00:00,2.6715,0.6588472888,2.7515435668,0.667,0,0.667,2.0045,0.6588472888,2.11
2020-04-15 11:30:00,2.692,0.6120098038,2.7606919422000002,0.8300000000000001,0,0.8300000000000001,1.862,0.6120098038,1.96
2020-04-15 12:00:00,2.6135,0.6401122948,2.6907482231,0.666,0,0.666,1.9475,0.6401122948,2.05
2020-04-15 12:30:00,2.637,0.6244997998,2.7099389292,0.737,0,0.737,1.9,0.6244997998,2.0
2020-04-15 13:00:00,2.5425,0.6588472888,2.6264778697,0.538,0,0.538,2.0045,0.6588472888,2.11
2020-04-15 13:30:00,2.5220000000000002,0.6931947778,2.6155311124000002,0.41300000000000003,0,0.41300000000000003,2.109,0.6931947778,2.22
2020-04-15 14:00:00,2.476,0.6557247898,2.5613572574,0.481,0,0.481,1.995,0.6557247898,2.1
2020-04-15 14:30:00,2.3965,0.6026423068,2.4711110861,0.5630000000000001,0,0.5630000000000001,1.8335,0.6026423068,1.9300000000000002
2020-04-15 15:00:00,2.4365,0.5651723189,2.5011901167,0.717,0,0.717,1.7195,0.5651723189,1.81
2020-04-15 15:30:00,2.547,0.5495598239,2.6056141311000003,0.875,0,0.875,1.6720000000000002,0.5495598239,1.76
2020-04-15 16:00:00,2.6095,0.5526823229,2.6673859863000002,0.928,0,0.928,1.6815,0.5526823229,1.77
2020-04-15 16:30:00,2.688,0.5745398159,2.7487160639,0.9400000000000001,0,0.9400000000000001,1.748,0.5745398159,1.8399999999999999
2020-04-15 17:00:00,2.754,0.6307447978,2.8253061781,0.835,0,0.835,1.919,0.6307447978,2.02
2020-04-15 17:30:00,2.87,0.6744597838,2.9481852045,0.8180000000000001,0,0.8180000000000001,2.052,0.6744597838,2.16
2020-04-15 18:00:00,2.93,0.7181747698000001,3.0167325039,0.745,0,0.745,2.185,0.7181747698000001,2.3
2020-04-15 18:30:00,3.013,0.7681347538000001,3.1093729271,0.676,0,0.676,2.337,0.7681347538000001,2.46
2020-04-15 19:00:00,3.0705,0.7712572528,3.1658818677,0.724,0,0.724,2.3465,0.7712572528,2.47
2020-04-15 19:30:00,3.044,0.7806247498000001,3.1425007558,0.669,0,0.669,2.375,0.7806247498000001,2.5
2020-04-15 20:00:00,3.003,0.8493197278,3.1207936491,0.419,0,0.419,2.584,0.8493197278,2.7199999999999998
2020-04-15 20:30:00,2.9665,0.8274622348,3.0797428464,0.449,0,0.449,2.5175,0.8274622348,2.65
2020-04-15 21:00:00,2.9905,0.7962372448,3.0946864138,0.5680000000000001,0,0.5680000000000001,2.4225,0.7962372448,2.55
2020-04-15 21:30:00,2.946,0.7618897558000001,3.0429249087,0.628,0,0.628,2.318,0.7618897558000001,2.44
2020-04-15 22:00:00,2.9245,0.7212972688,3.0121371151,0.73,0,0.73,2.1945,0.7212972688,2.31
2020-04-15 22:30:00,2.7815000000000003,0.7275422668,2.8750756512,0.5680000000000001,0,0.5680000000000001,2.2135,0.7275422668,2.33
2020-04-15 23:00:00,2.641,0.7618897558000001,2.7487009659,0.323,0,0.323,2.318,0.7618897558000001,2.44
2020-04-15 23:30:00,2.642,0.7743797518000001,2.7531487428,0.28600000000000003,0,0.28600000000000003,2.356,0.7743797518000001,2.48
2020-04-16 00:00:00,2.596,0.7618897558000001,2.7054929311,0.278,0,0.278,2.318,0.7618897558000001,2.44
2020-04-16 00:30:00,2.5915,0.7212972688,2.6900078067,0.397,0,0.397,2.1945,0.7212972688,2.31
2020-04-16 01:00:00,2.5595,0.7150522708,2.6575063499000002,0.384,0,0.384,2.1755,0.7150522708,2.29
2020-04-16 01:30:00,2.7135,0.7400322628,2.8126019982,0.462,0,0.462,2.2515,0.7400322628,2.37
2020-04-16 02:00:00,2.6885,0.7712572528,2.7969393987,0.342,0,0.342,2.3465,0.7712572528,2.47
2020-04-16 02:30:00,2.6795,0.7712572528,2.7882894397999998,0.333,0,0.333,2.3465,0.7712572528,2.47
2020-04-16 03:00:00,2.5885,0.7337872648,2.6904973518,0.356,0,0.356,2.2325,0.7337872648,2.35
2020-04-16 03:30:00,2.5515,0.7025622748,2.6464591438,0.41400000000000003,0,0.41400000000000003,2.1375,0.7025622748,2.25
2020-04-16 04:00:00,2.5035,0.6713372848,2.591950231,0.461,0,0.461,2.0425,0.6713372848,2.15
2020-04-16 04:30:00,2.5380000000000003,0.6682147858,2.6244913793,0.505,0,0.505,2.033,0.6682147858,2.14
2020-04-16 05:00:00,2.5025,0.6838272808,2.5942486388,0.422,0,0.422,2.0805,0.6838272808,2.19
2020-04-16 05:30:00,2.509,0.6744597838,2.598071785,0.457,0,0.457,2.052,0.6744597838,2.16
2020-04-16 06:00:00,2.586,0.7056847738,2.6805572182,0.439,0,0.439,2.147,0.7056847738,2.26
2020-04-16 06:30:00,2.651,0.7556447578000001,2.756592099,0.352,0,0.352,2.299,0.7556447578000001,2.42
2020-04-16 07:00:00,2.7655000000000003,0.7962372448,2.8778436372,0.343,0,0.343,2.4225,0.7962372448,2.55
2020-04-16 07:30:00,2.8555,0.8212172368,2.9712418279,0.357,0,0.357,2.4985,0.8212172368,2.63
2020-04-16 08:00:00,2.841,0.8056047418000001,2.9530120216,0.39,0,0.39,2.451,0.8056047418000001,2.58
2020-04-16 08:30:00,2.8275,0.8274622348,2.94609063,0.31,0,0.31,2.5175,0.8274622348,2.65
2020-04-16 09:00:00,2.8280000000000003,0.8430747298,2.9509928838,0.263,0,0.263,2.565,0.8430747298,2.7
2020-04-16 09:30:00,2.83,0.8368297318,2.9511326639,0.28400000000000003,0,0.28400000000000003,2.5460000000000003,0.8368297318,2.68
2020-04-16 10:00:00,2.767,0.7993597438000001,2.8801501697000003,0.335,0,0.335,2.432,0.7993597438000001,2.56
2020-04-16 10:30:00,2.7325,0.7775022508,2.840962161,0.367,0,0.367,2.3655,0.7775022508,2.49
2020-04-16 11:00:00,2.6950000000000003,0.6369897958,2.7692563984,0.757,0,0.757,1.9380000000000002,0.6369897958,2.04
2020-04-16 11:30:00,2.6695,0.6026423068,2.7366782785,0.836,0,0.836,1.8335,0.6026423068,1.9300000000000002
2020-04-16 12:00:00,2.696,0.5745398159,2.75653986,0.9480000000000001,0,0.9480000000000001,1.748,0.5745398159,1.8399999999999999
2020-04-16 12:30:00,2.5885,0.6151323028,2.6605864015,0.717,0,0.717,1.8715000000000002,0.6151323028,1.97
2020-04-16 13:00:00,2.6135,0.6026423068,2.6820812814,0.78,0,0.78,1.8335,0.6026423068,1.9300000000000002
2020-04-16 13:30:00,2.507,0.6057648058,2.5791471459,0.664,0,0.664,1.843,0.6057648058,1.94
2020-04-16 14:00:00,2.528,0.5682948179,2.5910891532,0.799,0,0.799,1.729,0.5682948179,1.82
2020-04-16 14:30:00,2.5555,0.5401923269000001,2.6119701377,0.912,0,0.912,1.6435,0.5401923269000001,1.73
2020-04-16 15:00:00,2.6055,0.5776623149,2.6687682552,0.848,0,0.848,1.7575,0.5776623149,1.85
2020-04-16 15:30:00,2.614,0.5682948179,2.6750616815,0.885,0,0.885,1.729,0.5682948179,1.82
2020-04-16 16:00:00,2.5945,0.5464373249,2.6514192426000003,0.932,0,0.932,1.6625,0.5464373249,1.75
2020-04-16 16:30:00,2.59,0.6182548018,2.6627690474,0.709,0,0.709,1.881,0.6182548018,1.98
2020-04-16 17:00:00,2.6814999999999998,0.6713372848,2.7642604798,0.639,0,0.639,2.0425,0.6713372848,2.15
2020-04-16 17:30:00,2.7725,0.7899922468,2.8828534475,0.369,0,0.369,2.4035,0.7899922468,2.5300000000000002
2020-04-16 18:00:00,2.8115,0.8399522308,2.934289011,0.256,0,0.256,2.5555,0.8399522308,2.69
2020-04-16 18:30:00,2.8225,0.8774222188,2.9557361181,0.153,0,0.153,2.6695,0.8774222188,2.81
2020-04-16 19:00:00,2.753,0.8867897158,2.8923009871,0.055,0,0.055,2.698,0.8867897158,2.84
2020-04-16 19:30:00,2.717,0.8867897158,2.8580561576,0.019,0,0.019,2.698,0.8867897158,2.84
2020-04-16 20:00:00,2.7685,0.9086472088,2.9138002677,0.004,0,0.004,2.7645,0.9086472088,2.91
2020-04-16 20:30:00,2.7085,0.8899122148,2.8509500171,0.001,0,0.001,2.7075,0.8899122148,2.85
2020-04-16 21:00:00,2.7475,0.8961572128,2.8899574391,0.021,0,0.021,2.7265,0.8961572128,2.87
2020-04-16 21:30:00,2.6950000000000003,0.8680547218,2.8313502079,0.054,0,0.054,2.641,0.8680547218,2.7800000000000002
2020-04-16 22:00:00,2.6215,0.8524422268,2.7566138649000003,0.028,0,0.028,2.5935,0.8524422268,2.73
2020-04-16 22:30:00,2.553,0.8305847338000001,2.6847122751,0.026000000000000002,0,0.026000000000000002,2.527,0.8305847338000001,2.66
2020-04-16 23:00:00,2.552,0.8243397358000001,2.6818351926,0.044,0,0.044,2.508,0.8243397358000001,2.64
2020-04-16 23:30:00,2.482,0.8118497398000001,2.6114026882,0.012,0,0.012,2.47,0.8118497398000001,2.6
2020-04-17 00:00:00,2.3665,0.7775022508,2.4909500196,0.001,0,0.001,2.3655,0.7775022508,2.49
2020-04-17 00:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-04-17 01:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-04-17 01:30:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-04-17 02:00:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-04-17 02:30:00,2.6875,0.8774222188,2.827105587,0.018000000000000002,0,0.018000000000000002,2.6695,0.8774222188,2.81
2020-04-17 03:00:00,2.6165000000000003,0.8399522308,2.7480160116,0.061,0,0.061,2.5555,0.8399522308,2.69
2020-04-17 03:30:00,2.569,0.8118497398000001,2.6942273475,0.099,0,0.099,2.47,0.8118497398000001,2.6
2020-04-17 04:00:00,2.5995,0.7962372448,2.7187118273,0.177,0,0.177,2.4225,0.7962372448,2.55
2020-04-17 04:30:00,2.5775,0.7650122548,2.6886334819,0.25,0,0.25,2.3275,0.7650122548,2.45
2020-04-17 05:00:00,2.5215,0.7400322628,2.6278527356,0.27,0,0.27,2.2515,0.7400322628,2.37
2020-04-17 05:30:00,2.5375,0.7462772608,2.644964272,0.267,0,0.267,2.2705,0.7462772608,2.39
2020-04-17 06:00:00,2.5255,0.7650122548,2.6388243594,0.198,0,0.198,2.3275,0.7650122548,2.45
2020-04-17 06:30:00,2.652,0.7806247498000001,2.7645033912,0.277,0,0.277,2.375,0.7806247498000001,2.5
2020-04-17 07:00:00,2.755,0.7431547618000001,2.8534722708,0.494,0,0.494,2.261,0.7431547618000001,2.38
2020-04-17 07:30:00,2.822,0.7556447578000001,2.9214179776,0.523,0,0.523,2.299,0.7556447578000001,2.42
2020-04-17 08:00:00,2.9105,0.7400322628,3.0031080567,0.659,0,0.659,2.2515,0.7400322628,2.37
2020-04-17 08:30:00,2.9095,0.7337872648,3.0006056055,0.677,0,0.677,2.2325,0.7337872648,2.35
2020-04-17 09:00:00,2.9395,0.7275422668,3.0281971534,0.726,0,0.726,2.2135,0.7275422668,2.33
2020-04-17 09:30:00,2.946,0.8118497398000001,3.0558167484,0.47600000000000003,0,0.47600000000000003,2.47,0.8118497398000001,2.6
2020-04-17 10:00:00,2.9705,0.7650122548,3.0674279128,0.643,0,0.643,2.3275,0.7650122548,2.45
2020-04-17 10:30:00,2.8970000000000002,0.6682147858,2.9730657578,0.864,0,0.864,2.033,0.6682147858,2.14
2020-04-17 11:00:00,2.866,0.7181747698000001,2.9546118188,0.681,0,0.681,2.185,0.7181747698000001,2.3
2020-04-17 11:30:00,2.874,0.7743797518000001,2.9764979422,0.518,0,0.518,2.356,0.7743797518000001,2.48
2020-04-17 12:00:00,2.8405,0.7525222588,2.9384911094,0.551,0,0.551,2.2895,0.7525222588,2.41
2020-04-17 12:30:00,2.7695,0.6900722788,2.8541776399,0.67,0,0.67,2.0995,0.6900722788,2.21
2020-04-17 13:00:00,2.7915,0.6401122948,2.8639511169,0.844,0,0.844,1.9475,0.6401122948,2.05
2020-04-17 13:30:00,2.794,0.7056847738,2.8817402728,0.647,0,0.647,2.147,0.7056847738,2.26
2020-04-17 14:00:00,2.814,0.6744597838,2.8936986713,0.762,0,0.762,2.052,0.6744597838,2.16
2020-04-17 14:30:00,2.92,0.6057648058,2.9821721949,1.077,0,1.077,1.843,0.6057648058,1.94
2020-04-17 15:00:00,3.0245,0.6338672968,3.0902084072,1.096,0,1.096,1.9285,0.6338672968,2.03
2020-04-17 15:30:00,2.959,0.6494797918,3.0294397172,0.983,0,0.983,1.976,0.6494797918,2.08
2020-04-17 16:00:00,3.0225,0.6900722788,3.1002751491,0.923,0,0.923,2.0995,0.6900722788,2.21
2020-04-17 16:30:00,3.066,0.6994397758,3.1447689899,0.9380000000000001,0,0.9380000000000001,2.128,0.6994397758,2.24
2020-04-17 17:00:00,3.1195,0.7088072728,3.199013598,0.963,0,0.963,2.1565,0.7088072728,2.27
2020-04-17 17:30:00,3.2085,0.7525222588,3.2955670225,0.919,0,0.919,2.2895,0.7525222588,2.41
2020-04-17 18:00:00,3.227,0.7743797518000001,3.3186131139,0.871,0,0.871,2.356,0.7743797518000001,2.48
2020-04-17 18:30:00,3.2265,0.7899922468,3.3218052321,0.8230000000000001,0,0.8230000000000001,2.4035,0.7899922468,2.5300000000000002
2020-04-17 19:00:00,3.1705,0.7525222588,3.2585825139,0.881,0,0.881,2.2895,0.7525222588,2.41
2020-04-17 19:30:00,3.0215,0.7400322628,3.110805362,0.77,0,0.77,2.2515,0.7400322628,2.37
2020-04-17 20:00:00,3.013,0.7618897558000001,3.1078360639,0.6950000000000001,0,0.6950000000000001,2.318,0.7618897558000001,2.44
2020-04-17 20:30:00,3.021,0.7618897558000001,3.11559256,0.7030000000000001,0,0.7030000000000001,2.318,0.7618897558000001,2.44
2020-04-17 21:00:00,3.0015,0.7025622748,3.0826280995,0.864,0,0.864,2.1375,0.7025622748,2.25
2020-04-17 21:30:00,2.9290000000000003,0.7119297718,3.0142801794,0.763,0,0.763,2.166,0.7119297718,2.2800000000000002
2020-04-17 22:00:00,2.8515,0.6526022908,2.9252251195000003,0.866,0,0.866,1.9855,0.6526022908,2.09
2020-04-17 22:30:00,2.811,0.6619697878,2.8878928304,0.797,0,0.797,2.014,0.6619697878,2.12
2020-04-17 23:00:00,2.7815000000000003,0.6775822828,2.862841246,0.72,0,0.72,2.0615,0.6775822828,2.17
2020-04-17 23:30:00,2.7205,0.6900722788,2.8066563737,0.621,0,0.621,2.0995,0.6900722788,2.21
2020-04-18 00:00:00,2.6215,0.6713372848,2.7060960811,0.579,0,0.579,2.0425,0.6713372848,2.15
2020-04-18 00:30:00,2.583,0.6369897958,2.6603843707,0.645,0,0.645,1.9380000000000002,0.6369897958,2.04
2020-04-18 01:00:00,2.661,0.6619697878,2.7421022957,0.647,0,0.647,2.014,0.6619697878,2.12
2020-04-18 01:30:00,2.765,0.7306647658000001,2.8599118868,0.542,0,0.542,2.223,0.7306647658000001,2.34
2020-04-18 02:00:00,2.778,0.7806247498000001,2.8855950859,0.403,0,0.403,2.375,0.7806247498000001,2.5
2020-04-18 02:30:00,2.826,0.7181747698000001,2.9158276698,0.641,0,0.641,2.185,0.7181747698000001,2.3
2020-04-18 03:00:00,2.783,0.7056847738,2.8710764532,0.636,0,0.636,2.147,0.7056847738,2.26
2020-04-18 03:30:00,2.7565,0.6900722788,2.8415650617,0.657,0,0.657,2.0995,0.6900722788,2.21
2020-04-18 04:00:00,2.7375,0.7088072728,2.8277754508,0.581,0,0.581,2.1565,0.7088072728,2.27
2020-04-18 04:30:00,2.673,0.7369097638000001,2.7727179806,0.431,0,0.431,2.242,0.7369097638000001,2.36
2020-04-18 05:00:00,2.6315,0.7587672568,2.7387077245,0.323,0,0.323,2.3085,0.7587672568,2.43
2020-04-18 05:30:00,2.569,0.7806247498000001,2.6849834264,0.194,0,0.194,2.375,0.7806247498000001,2.5
2020-04-18 06:00:00,2.574,0.7993597438000001,2.6952647365,0.14200000000000002,0,0.14200000000000002,2.432,0.7993597438000001,2.56
2020-04-18 06:30:00,2.637,0.7743797518000001,2.7483509601,0.281,0,0.281,2.356,0.7743797518000001,2.48
2020-04-18 07:00:00,2.763,0.8180947378000001,2.8815704052,0.274,0,0.274,2.489,0.8180947378000001,2.62
2020-04-18 07:30:00,2.79,0.8430747298,2.9145968846,0.225,0,0.225,2.565,0.8430747298,2.7
2020-04-18 08:00:00,2.8305,0.8711772208,2.9615333866,0.18,0,0.18,2.6505,0.8711772208,2.79
2020-04-18 08:30:00,2.817,0.8805447178,2.9514145761,0.138,0,0.138,2.6790000000000003,0.8805447178,2.8200000000000003
2020-04-18 09:00:00,2.794,0.8867897158,2.9313532711,0.096,0,0.096,2.698,0.8867897158,2.84
2020-04-18 09:30:00,2.735,0.8680547218,2.8694501215,0.094,0,0.094,2.641,0.8680547218,2.7800000000000002
2020-04-18 10:00:00,2.729,0.8742997198,2.8656309951,0.069,0,0.069,2.66,0.8742997198,2.8
2020-04-18 10:30:00,2.6825,0.8586872248,2.8165848114000003,0.07,0,0.07,2.6125,0.8586872248,2.75
2020-04-18 11:00:00,2.75,0.8805447178,2.887535108,0.07100000000000001,0,0.07100000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2020-04-18 11:30:00,2.683,0.8618097238,2.8180143719,0.061,0,0.061,2.622,0.8618097238,2.76
2020-04-18 12:00:00,2.727,0.8742997198,2.8637264184999998,0.067,0,0.067,2.66,0.8742997198,2.8
2020-04-18 12:30:00,2.693,0.8618097238,2.827536914,0.07100000000000001,0,0.07100000000000001,2.622,0.8618097238,2.76
2020-04-18 13:00:00,2.669,0.8430747298,2.7989883886999998,0.10400000000000001,0,0.10400000000000001,2.565,0.8430747298,2.7
2020-04-18 13:30:00,2.5765000000000002,0.8149722388,2.7023197442,0.097,0,0.097,2.4795,0.8149722388,2.61
2020-04-18 14:00:00,2.5795,0.8274622348,2.7089691766,0.062,0,0.062,2.5175,0.8274622348,2.65
2020-04-18 14:30:00,2.5404999999999998,0.8087272408,2.6661170267000003,0.08,0,0.08,2.4605,0.8087272408,2.59
2020-04-18 15:00:00,2.499,0.7868697478000001,2.6199551523,0.105,0,0.105,2.394,0.7868697478000001,2.52
2020-04-18 15:30:00,2.571,0.8118497398000001,2.6961344551,0.101,0,0.101,2.47,0.8118497398000001,2.6
2020-04-18 16:00:00,2.5915,0.7962372448,2.7110636289,0.169,0,0.169,2.4225,0.7962372448,2.55
2020-04-18 16:30:00,2.6905,0.7462772608,2.7920816607,0.42,0,0.42,2.2705,0.7462772608,2.39
2020-04-18 17:00:00,2.7445,0.7525222588,2.8457986577,0.455,0,0.455,2.2895,0.7525222588,2.41
2020-04-18 17:30:00,2.8775,0.8087272408,2.988987454,0.417,0,0.417,2.4605,0.8087272408,2.59
2020-04-18 18:00:00,3.039,0.9180147058,3.1746294272,0.246,0,0.246,2.793,0.9180147058,2.94
2020-04-18 18:30:00,3.001,0.9180147058,3.1382721361,0.20800000000000002,0,0.20800000000000002,2.793,0.9180147058,2.94
2020-04-18 19:00:00,2.88,0.9117697078,3.0208813284,0.106,0,0.106,2.774,0.9117697078,2.92
2020-04-18 19:30:00,2.826,0.8930347138,2.9637454344,0.109,0,0.109,2.717,0.8930347138,2.86
2020-04-18 20:00:00,2.833,0.8930347138,2.9704208456,0.116,0,0.116,2.717,0.8930347138,2.86
2020-04-18 20:30:00,2.7995,0.8899122148,2.9375404678,0.092,0,0.092,2.7075,0.8899122148,2.85
2020-04-18 21:00:00,2.7955,0.8836672168,2.9318403776,0.107,0,0.107,2.6885,0.8836672168,2.83
2020-04-18 21:30:00,2.7640000000000002,0.8742997198,2.8989818903,0.10400000000000001,0,0.10400000000000001,2.66,0.8742997198,2.8
2020-04-18 22:00:00,2.721,0.8680547218,2.8561092416,0.08,0,0.08,2.641,0.8680547218,2.7800000000000002
2020-04-18 22:30:00,2.6195,0.8399522308,2.7508725888,0.064,0,0.064,2.5555,0.8399522308,2.69
2020-04-18 23:00:00,2.561,0.8056047418000001,2.6847197247,0.11,0,0.11,2.451,0.8056047418000001,2.58
2020-04-18 23:30:00,2.543,0.8056047418000001,2.6675546855,0.092,0,0.092,2.451,0.8056047418000001,2.58
2020-04-19 00:00:00,2.4465,0.7712572528,2.5651900514,0.1,0,0.1,2.3465,0.7712572528,2.47
2020-04-19 00:30:00,2.421,0.7431547618000001,2.532492843,0.16,0,0.16,2.261,0.7431547618000001,2.38
2020-04-19 01:00:00,2.412,0.7493997598000001,2.5257363283,0.132,0,0.132,2.2800000000000002,0.7493997598000001,2.4
2020-04-19 01:30:00,2.6075,0.8087272408,2.7300358972,0.147,0,0.147,2.4605,0.8087272408,2.59
2020-04-19 02:00:00,2.6595,0.8337072328,2.787114637,0.123,0,0.123,2.5365,0.8337072328,2.67
2020-04-19 02:30:00,2.6950000000000003,0.8430747298,2.8237917770000003,0.13,0,0.13,2.565,0.8430747298,2.7
2020-04-19 03:00:00,2.6515,0.8149722388,2.77391997,0.17200000000000001,0,0.17200000000000001,2.4795,0.8149722388,2.61
2020-04-19 03:30:00,2.572,0.7868697478000001,2.6896743297,0.178,0,0.178,2.394,0.7868697478000001,2.52
2020-04-19 04:00:00,2.5300000000000002,0.7681347538000001,2.6440368757,0.193,0,0.193,2.337,0.7681347538000001,2.46
2020-04-19 04:30:00,2.501,0.7681347538000001,2.6163012059,0.164,0,0.164,2.337,0.7681347538000001,2.46
2020-04-19 05:00:00,2.469,0.7618897558000001,2.5838802217,0.151,0,0.151,2.318,0.7618897558000001,2.44
2020-04-19 05:30:00,2.511,0.7743797518000001,2.6276957586,0.155,0,0.155,2.356,0.7743797518000001,2.48
2020-04-19 06:00:00,2.5245,0.7525222588,2.6342721955,0.23500000000000001,0,0.23500000000000001,2.2895,0.7525222588,2.41
2020-04-19 06:30:00,2.573,0.7806247498000001,2.6888108896,0.198,0,0.198,2.375,0.7806247498000001,2.5
2020-04-19 07:00:00,2.6395,0.8212172368,2.7643006349,0.14100000000000001,0,0.14100000000000001,2.4985,0.8212172368,2.63
2020-04-19 07:30:00,2.6855,0.8399522308,2.813792814,0.13,0,0.13,2.5555,0.8399522308,2.69
2020-04-19 08:00:00,2.705,0.8305847338000001,2.8296459142,0.178,0,0.178,2.527,0.8305847338000001,2.66
2020-04-19 08:30:00,2.6845,0.8399522308,2.8128384241,0.129,0,0.129,2.5555,0.8399522308,2.69
2020-04-19 09:00:00,2.654,0.8430747298,2.784688672,0.089,0,0.089,2.565,0.8430747298,2.7
2020-04-19 09:30:00,2.6310000000000002,0.8180947378000001,2.7552567938,0.14200000000000002,0,0.14200000000000002,2.489,0.8180947378000001,2.62
2020-04-19 10:00:00,2.675,0.8180947378000001,2.7973029868,0.186,0,0.186,2.489,0.8180947378000001,2.62
2020-04-19 10:30:00,2.6845,0.8024822428,2.8018775848,0.243,0,0.243,2.4415,0.8024822428,2.5700000000000003
2020-04-19 11:00:00,2.596,0.7806247498000001,2.7108284712,0.221,0,0.221,2.375,0.7806247498000001,2.5
2020-04-19 11:30:00,2.5755,0.7837472488,2.6921106961,0.191,0,0.191,2.3845,0.7837472488,2.51
2020-04-19 12:00:00,2.5035,0.7587672568,2.6159587153,0.195,0,0.195,2.3085,0.7587672568,2.43
2020-04-19 12:30:00,2.5324999999999998,0.7775022508,2.6491632641000002,0.167,0,0.167,2.3655,0.7775022508,2.49
2020-04-19 13:00:00,2.5475,0.7775022508,2.6635063356,0.182,0,0.182,2.3655,0.7775022508,2.49
2020-04-19 13:30:00,2.396,0.7369097638000001,2.5067612571,0.154,0,0.154,2.242,0.7369097638000001,2.36
2020-04-19 14:00:00,2.3615,0.7400322628,2.47473837,0.11,0,0.11,2.2515,0.7400322628,2.37
2020-04-19 14:30:00,2.3335,0.7337872648,2.4461533067,0.101,0,0.101,2.2325,0.7337872648,2.35
2020-04-19 15:00:00,2.3645,0.7587672568,2.483261565,0.056,0,0.056,2.3085,0.7587672568,2.43
2020-04-19 15:30:00,2.4755000000000003,0.7837472488,2.5966054764,0.091,0,0.091,2.3845,0.7837472488,2.51
2020-04-19 16:00:00,2.4835000000000003,0.7837472488,2.6042334765,0.099,0,0.099,2.3845,0.7837472488,2.51
2020-04-19 16:30:00,2.5975,0.8149722388,2.7223493530000002,0.11800000000000001,0,0.11800000000000001,2.4795,0.8149722388,2.61
2020-04-19 17:00:00,2.693,0.8618097238,2.827536914,0.07100000000000001,0,0.07100000000000001,2.622,0.8618097238,2.76
2020-04-19 17:30:00,2.8405,0.9148922068,2.9842030762,0.057,0,0.057,2.7835,0.9148922068,2.93
2020-04-19 18:00:00,2.8935,0.9336272008000001,3.0403950401,0.053,0,0.053,2.8405,0.9336272008000001,2.99
2020-04-19 18:30:00,2.9915000000000003,0.9586071928000001,3.1413372948,0.075,0,0.075,2.9165,0.9586071928000001,3.07
2020-04-19 19:00:00,2.8955,0.9398721988000001,3.0442207542,0.036000000000000004,0,0.036000000000000004,2.8595,0.9398721988000001,3.01
2020-04-19 19:30:00,2.774,0.9055247098,2.918056031,0.019,0,0.019,2.755,0.9055247098,2.9
2020-04-19 20:00:00,2.7005,0.8836672168,2.8414024706000003,0.012,0,0.012,2.6885,0.8836672168,2.83
2020-04-19 20:30:00,2.6535,0.8586872248,2.7889793832,0.041,0,0.041,2.6125,0.8586872248,2.75
2020-04-19 21:00:00,2.652,0.8430747298,2.7827826002,0.08700000000000001,0,0.08700000000000001,2.565,0.8430747298,2.7
2020-04-19 21:30:00,2.745,0.8555647258,2.8752419029,0.14200000000000002,0,0.14200000000000002,2.6029999999999998,0.8555647258,2.74
2020-04-19 22:00:00,2.683,0.7993597438000001,2.7995472848,0.251,0,0.251,2.432,0.7993597438000001,2.56
2020-04-19 22:30:00,2.608,0.7868697478000001,2.7241196743,0.214,0,0.214,2.394,0.7868697478000001,2.52
2020-04-19 23:00:00,2.5145,0.7400322628,2.6211367763,0.263,0,0.263,2.2515,0.7400322628,2.37
2020-04-19 23:30:00,2.387,0.7244197678000001,2.49450456,0.183,0,0.183,2.204,0.7244197678000001,2.32
2020-04-20 00:00:00,2.359,0.6931947778,2.4587395145,0.25,0,0.25,2.109,0.6931947778,2.22
2020-04-20 00:30:00,2.36,0.6807047818,2.4562082566,0.289,0,0.289,2.071,0.6807047818,2.18
2020-04-20 01:00:00,2.401,0.6994397758,2.500803271,0.273,0,0.273,2.128,0.6994397758,2.24
2020-04-20 01:30:00,2.56,0.7431547618000001,2.6656854653,0.299,0,0.299,2.261,0.7431547618000001,2.38
2020-04-20 02:00:00,2.638,0.7618897558000001,2.7458186393,0.32,0,0.32,2.318,0.7618897558000001,2.44
2020-04-20 02:30:00,2.6665,0.7899922468,2.7810627465,0.263,0,0.263,2.4035,0.7899922468,2.5300000000000002
2020-04-20 03:00:00,2.5915,0.8024822428,2.7129043477,0.15,0,0.15,2.4415,0.8024822428,2.5700000000000003
2020-04-20 03:30:00,2.5380000000000003,0.7556447578000001,2.648101773,0.23900000000000002,0,0.23900000000000002,2.299,0.7556447578000001,2.42
2020-04-20 04:00:00,2.5155000000000003,0.6588472888,2.6003499764,0.511,0,0.511,2.0045,0.6588472888,2.11
2020-04-20 04:30:00,2.5175,0.6276222988,2.5945550678,0.608,0,0.608,1.9095,0.6276222988,2.01
2020-04-20 05:00:00,2.528,0.6057648058,2.5995643866,0.685,0,0.685,1.843,0.6057648058,1.94
2020-04-20 05:30:00,2.54,0.6369897958,2.6186553802,0.602,0,0.602,1.9380000000000002,0.6369897958,2.04
2020-04-20 06:00:00,2.601,0.6682147858,2.6854630886,0.5680000000000001,0,0.5680000000000001,2.033,0.6682147858,2.14
2020-04-20 06:30:00,2.645,0.7493997598000001,2.7491134935,0.365,0,0.365,2.2800000000000002,0.7493997598000001,2.4
2020-04-20 07:00:00,2.688,0.7931147458000001,2.8025657887,0.275,0,0.275,2.4130000000000003,0.7931147458000001,2.54
2020-04-20 07:30:00,2.735,0.8243397358000001,2.8565295377,0.227,0,0.227,2.508,0.8243397358000001,2.64
2020-04-20 08:00:00,2.6935000000000002,0.7899922468,2.8069609901,0.29,0,0.29,2.4035,0.7899922468,2.5300000000000002
2020-04-20 08:30:00,2.69,0.7556447578000001,2.7941186446,0.391,0,0.391,2.299,0.7556447578000001,2.42
2020-04-20 09:00:00,2.7245,0.7462772608,2.8248592885,0.454,0,0.454,2.2705,0.7462772608,2.39
2020-04-20 09:30:00,2.748,0.7618897558000001,2.8516626729,0.43,0,0.43,2.318,0.7618897558000001,2.44
2020-04-20 10:00:00,2.568,0.7181747698000001,2.6665331425,0.383,0,0.383,2.185,0.7181747698000001,2.3
2020-04-20 10:30:00,2.5175,0.5963973088,2.5871791589,0.7030000000000001,0,0.7030000000000001,1.8145,0.5963973088,1.9100000000000001
2020-04-20 11:00:00,2.637,0.5682948179,2.6975411026,0.908,0,0.908,1.729,0.5682948179,1.82
2020-04-20 11:30:00,2.5545,0.5589273209,2.6149321215,0.854,0,0.854,1.7005,0.5589273209,1.79
2020-04-20 12:00:00,2.377,0.6182548018,2.4560879463,0.496,0,0.496,1.881,0.6182548018,1.98
2020-04-20 12:30:00,2.5275,0.5651723189,2.5899181454,0.808,0,0.808,1.7195,0.5651723189,1.81
2020-04-20 13:00:00,2.5755,0.5839073129,2.6408612232,0.799,0,0.799,1.7765,0.5839073129,1.87
2020-04-20 13:30:00,2.6045,0.5401923269000001,2.6599300743,0.961,0,0.961,1.6435,0.5401923269000001,1.73
2020-04-20 14:00:00,2.5165,0.5152123349000001,2.5686992817,0.9490000000000001,0,0.9490000000000001,1.5675,0.5152123349000001,1.65
2020-04-20 14:30:00,2.495,0.5245798319,2.5495507447,0.899,0,0.899,1.596,0.5245798319,1.6800000000000002
2020-04-20 15:00:00,2.4285,0.5401923269000001,2.4878544974,0.785,0,0.785,1.6435,0.5401923269000001,1.73
2020-04-20 15:30:00,2.4785,0.5464373249,2.5380220645,0.8160000000000001,0,0.8160000000000001,1.6625,0.5464373249,1.75
2020-04-20 16:00:00,2.537,0.5058448379,2.5869379583,0.998,0,0.998,1.5390000000000001,0.5058448379,1.62
2020-04-20 16:30:00,2.7030000000000003,0.5870298118,2.7660103037,0.917,0,0.917,1.786,0.5870298118,1.88
2020-04-20 17:00:00,2.8005,0.6338672968,2.8713390604,0.872,0,0.872,1.9285,0.6338672968,2.03
2020-04-20 17:30:00,2.902,0.6869497798,2.9821978472,0.812,0,0.812,2.09,0.6869497798,2.2
2020-04-20 18:00:00,2.991,0.6869497798,3.0688729201,0.901,0,0.901,2.09,0.6869497798,2.2
2020-04-20 18:30:00,2.9995000000000003,0.7337872648,3.0879514245,0.767,0,0.767,2.2325,0.7337872648,2.35
2020-04-20 19:00:00,2.874,0.8118497398000001,2.9864654694,0.404,0,0.404,2.47,0.8118497398000001,2.6
2020-04-20 19:30:00,2.8755,0.8586872248,3.0009738419,0.263,0,0.263,2.6125,0.8586872248,2.75
2020-04-20 20:00:00,2.8455,0.8711772208,2.9758729812,0.195,0,0.195,2.6505,0.8711772208,2.79
2020-04-20 20:30:00,2.8445,0.8711772208,2.9749168056,0.194,0,0.194,2.6505,0.8711772208,2.79
2020-04-20 21:00:00,2.7815000000000003,0.8399522308,2.9055570894000002,0.226,0,0.226,2.5555,0.8399522308,2.69
2020-04-20 21:30:00,2.7815000000000003,0.8149722388,2.898434405,0.302,0,0.302,2.4795,0.8149722388,2.61
2020-04-20 22:00:00,2.731,0.7618897558000001,2.8352842891,0.41300000000000003,0,0.41300000000000003,2.318,0.7618897558000001,2.44
2020-04-20 22:30:00,2.6905,0.7400322628,2.790418965,0.439,0,0.439,2.2515,0.7400322628,2.37
2020-04-20 23:00:00,2.615,0.6619697878,2.6974856811,0.601,0,0.601,2.014,0.6619697878,2.12
2020-04-20 23:30:00,2.5869999999999997,0.6369897958,2.6642681921999998,0.649,0,0.649,1.9380000000000002,0.6369897958,2.04
2020-04-21 00:00:00,2.511,0.5932748098,2.5801348802,0.706,0,0.706,1.8050000000000002,0.5932748098,1.9
2020-04-21 00:30:00,2.44,0.5995198078,2.5125731829999998,0.616,0,0.616,1.824,0.5995198078,1.92
2020-04-21 01:00:00,2.4859999999999998,0.6057648058,2.558739338,0.643,0,0.643,1.843,0.6057648058,1.94
2020-04-21 01:30:00,2.7015000000000002,0.5901523108,2.7652092145,0.906,0,0.906,1.7955,0.5901523108,1.8900000000000001
2020-04-21 02:00:00,2.774,0.5995198078,2.8380451018,0.9500000000000001,0,0.9500000000000001,1.824,0.5995198078,1.92
2020-04-21 02:30:00,2.8075,0.6213773008,2.8754418791000003,0.917,0,0.917,1.8905,0.6213773008,1.99
2020-04-21 03:00:00,2.766,0.6057648058,2.8315555795,0.923,0,0.923,1.843,0.6057648058,1.94
2020-04-21 03:30:00,2.6945,0.5776623149,2.7557256758,0.937,0,0.937,1.7575,0.5776623149,1.85
2020-04-21 04:00:00,2.652,0.5870298118,2.7161936603,0.866,0,0.866,1.786,0.5870298118,1.88
2020-04-21 04:30:00,2.549,0.6557247898,2.6319908814,0.554,0,0.554,1.995,0.6557247898,2.1
2020-04-21 05:00:00,2.5755,0.6338672968,2.6523551798,0.647,0,0.647,1.9285,0.6338672968,2.03
2020-04-21 05:30:00,2.558,0.6369897958,2.6361183585,0.62,0,0.62,1.9380000000000002,0.6369897958,2.04
2020-04-21 06:00:00,2.5125,0.6713372848,2.600644151,0.47000000000000003,0,0.47000000000000003,2.0425,0.6713372848,2.15
2020-04-21 06:30:00,2.606,0.7056847738,2.6998568481,0.459,0,0.459,2.147,0.7056847738,2.26
2020-04-21 07:00:00,2.7685,0.7337872648,2.8640942722,0.536,0,0.536,2.2325,0.7337872648,2.35
2020-04-21 07:30:00,2.734,0.7618897558000001,2.8381740609,0.41600000000000004,0,0.41600000000000004,2.318,0.7618897558000001,2.44
2020-04-21 08:00:00,2.7495000000000003,0.7337872648,2.8457325946000003,0.517,0,0.517,2.2325,0.7337872648,2.35
2020-04-21 08:30:00,2.877,0.7618897558000001,2.976172878,0.559,0,0.559,2.318,0.7618897558000001,2.44
2020-04-21 09:00:00,2.8665000000000003,0.7650122548,2.9668275986,0.539,0,0.539,2.3275,0.7650122548,2.45
2020-04-21 09:30:00,2.8845,0.7025622748,2.9688270411,0.747,0,0.747,2.1375,0.7025622748,2.25
2020-04-21 10:00:00,2.831,0.6619697878,2.9073639263,0.8170000000000001,0,0.8170000000000001,2.014,0.6619697878,2.12
2020-04-21 10:30:00,2.842,0.6994397758,2.9268037174,0.714,0,0.714,2.128,0.6994397758,2.24
2020-04-21 11:00:00,2.7965,0.7587672568,2.8976093595,0.488,0,0.488,2.3085,0.7587672568,2.43
2020-04-21 11:30:00,2.8689999999999998,0.7743797518000001,2.9716704057000003,0.513,0,0.513,2.356,0.7743797518000001,2.48
2020-04-21 12:00:00,2.8970000000000002,0.7369097638000001,2.9892549239,0.655,0,0.655,2.242,0.7369097638000001,2.36
2020-04-21 12:30:00,2.8225,0.7837472488,2.9292944543,0.438,0,0.438,2.3845,0.7837472488,2.51
2020-04-21 13:00:00,2.7635,0.7462772608,2.8624922707,0.493,0,0.493,2.2705,0.7462772608,2.39
2020-04-21 13:30:00,2.6654999999999998,0.6650922868,2.7472236895,0.642,0,0.642,2.0235,0.6650922868,2.13
2020-04-21 14:00:00,2.6029999999999998,0.5807848139,2.6670058118,0.836,0,0.836,1.767,0.5807848139,1.8599999999999999
2020-04-21 14:30:00,2.5645,0.5839073129,2.6301345973,0.788,0,0.788,1.7765,0.5839073129,1.87
2020-04-21 15:00:00,2.5355,0.6213773008,2.6105305974,0.645,0,0.645,1.8905,0.6213773008,1.99
2020-04-21 15:30:00,2.4595000000000002,0.6088873048,2.533749001,0.607,0,0.607,1.8525,0.6088873048,1.9500000000000002
2020-04-21 16:00:00,2.4255,0.6401122948,2.5085441993,0.47800000000000004,0,0.47800000000000004,1.9475,0.6401122948,2.05
2020-04-21 16:30:00,2.4575,0.6650922868,2.5459092678,0.434,0,0.434,2.0235,0.6650922868,2.13
2020-04-21 17:00:00,2.612,0.7306647658000001,2.7122711885,0.389,0,0.389,2.223,0.7306647658000001,2.34
2020-04-21 17:30:00,2.7560000000000002,0.7993597438000001,2.869583942,0.324,0,0.324,2.432,0.7993597438000001,2.56
2020-04-21 18:00:00,2.8325,0.8649322228,2.9616150999,0.201,0,0.201,2.6315,0.8649322228,2.77
2020-04-21 18:30:00,2.956,0.9117697078,3.0934220533,0.182,0,0.182,2.774,0.9117697078,2.92
2020-04-21 19:00:00,2.924,0.9242597038,3.0665994196,0.112,0,0.112,2.8120000000000003,0.9242597038,2.96
2020-04-21 19:30:00,2.8905000000000003,0.8961572128,3.0262333023,0.164,0,0.164,2.7265,0.8961572128,2.87
2020-04-21 20:00:00,2.885,0.8680547218,3.0127635154,0.244,0,0.244,2.641,0.8680547218,2.7800000000000002
2020-04-21 20:30:00,2.8445,0.8461972288,2.9676977609,0.27,0,0.27,2.5745,0.8461972288,2.71
2020-04-21 21:00:00,2.8200000000000003,0.8305847338000001,2.9397739709,0.293,0,0.293,2.527,0.8305847338000001,2.66
2020-04-21 21:30:00,2.75,0.7931147458000001,2.8620850791,0.337,0,0.337,2.4130000000000003,0.7931147458000001,2.54
2020-04-21 22:00:00,2.6205,0.7712572528,2.7316401666,0.274,0,0.274,2.3465,0.7712572528,2.47
2020-04-21 22:30:00,2.6115,0.7775022508,2.7247829271,0.246,0,0.246,2.3655,0.7775022508,2.49
2020-04-21 23:00:00,2.5275,0.7212972688,2.6284075027,0.333,0,0.333,2.1945,0.7212972688,2.31
2020-04-21 23:30:00,2.5125,0.6838272808,2.6038963112999998,0.432,0,0.432,2.0805,0.6838272808,2.19
2020-04-22 00:00:00,2.4255,0.6588472888,2.5133901408,0.421,0,0.421,2.0045,0.6588472888,2.11
2020-04-22 00:30:00,2.398,0.6619697878,2.4876912992,0.384,0,0.384,2.014,0.6619697878,2.12
2020-04-22 01:00:00,2.433,0.6931947778,2.5298237093,0.324,0,0.324,2.109,0.6931947778,2.22
2020-04-22 01:30:00,2.6075,0.7150522708,2.7037670018,0.432,0,0.432,2.1755,0.7150522708,2.29
2020-04-22 02:00:00,2.6505,0.7275422668,2.7485392484,0.437,0,0.437,2.2135,0.7275422668,2.33
2020-04-22 02:30:00,2.627,0.7556447578000001,2.7335193433000002,0.328,0,0.328,2.299,0.7556447578000001,2.42
2020-04-22 03:00:00,2.598,0.7181747698000001,2.6954366993,0.41300000000000003,0,0.41300000000000003,2.185,0.7181747698000001,2.3
2020-04-22 03:30:00,2.544,0.6931947778,2.6367508415,0.435,0,0.435,2.109,0.6931947778,2.22
