Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-04-22 04:00:00,2.5595,0.6900722788,2.6508941888,0.46,0,0.46,2.0995,0.6900722788,2.21
2020-04-22 04:30:00,2.594,0.6807047818,2.6818268028,0.523,0,0.523,2.071,0.6807047818,2.18
2020-04-22 05:00:00,2.5460000000000003,0.6994397758,2.6403280099,0.418,0,0.418,2.128,0.6994397758,2.24
2020-04-22 05:30:00,2.517,0.7181747698000001,2.6174537245,0.332,0,0.332,2.185,0.7181747698000001,2.3
2020-04-22 06:00:00,2.5415,0.7275422668,2.6435846874999998,0.328,0,0.328,2.2135,0.7275422668,2.33
2020-04-22 06:30:00,2.606,0.7369097638000001,2.7081861088,0.364,0,0.364,2.242,0.7369097638000001,2.36
2020-04-22 07:00:00,2.657,0.7743797518000001,2.7675463862000003,0.301,0,0.301,2.356,0.7743797518000001,2.48
2020-04-22 07:30:00,2.7265,0.8149722388,2.8456953456000003,0.247,0,0.247,2.4795,0.8149722388,2.61
2020-04-22 08:00:00,2.7515,0.8024822428,2.8661350282,0.31,0,0.31,2.4415,0.8024822428,2.5700000000000003
2020-04-22 08:30:00,2.7385,0.8149722388,2.8571947781,0.259,0,0.259,2.4795,0.8149722388,2.61
2020-04-22 09:00:00,2.719,0.8555647258,2.850430143,0.116,0,0.116,2.6029999999999998,0.8555647258,2.74
2020-04-22 09:30:00,2.5625,0.8024822428,2.68521582,0.121,0,0.121,2.4415,0.8024822428,2.5700000000000003
2020-04-22 10:00:00,2.571,0.7868697478000001,2.688718096,0.177,0,0.177,2.394,0.7868697478000001,2.52
2020-04-22 10:30:00,2.5525,0.7587672568,2.6628901592,0.244,0,0.244,2.3085,0.7587672568,2.43
2020-04-22 11:00:00,2.4375,0.7150522708,2.5402177072,0.262,0,0.262,2.1755,0.7150522708,2.29
2020-04-22 11:30:00,2.4195,0.7275422668,2.5265189490999997,0.20600000000000002,0,0.20600000000000002,2.2135,0.7275422668,2.33
2020-04-22 12:00:00,2.338,0.7056847738,2.4421783309,0.191,0,0.191,2.147,0.7056847738,2.26
2020-04-22 12:30:00,2.383,0.7369097638000001,2.4943385897,0.14100000000000001,0,0.14100000000000001,2.242,0.7369097638000001,2.36
2020-04-22 13:00:00,2.3635,0.7462772608,2.478520123,0.093,0,0.093,2.2705,0.7462772608,2.39
2020-04-22 13:30:00,2.3,0.7306647658000001,2.4132697736,0.077,0,0.077,2.223,0.7306647658000001,2.34
2020-04-22 14:00:00,2.233,0.7056847738,2.3418539664,0.08600000000000001,0,0.08600000000000001,2.147,0.7056847738,2.26
2020-04-22 14:30:00,2.2115,0.6963172768,2.3185318631,0.093,0,0.093,2.1185,0.6963172768,2.23
2020-04-22 15:00:00,2.251,0.6869497798,2.3534869874,0.161,0,0.161,2.09,0.6869497798,2.2
2020-04-22 15:30:00,2.2800000000000002,0.6994397758,2.3848723236,0.152,0,0.152,2.128,0.6994397758,2.24
2020-04-22 16:00:00,2.322,0.7369097638000001,2.4361280755,0.08,0,0.08,2.242,0.7369097638000001,2.36
2020-04-22 16:30:00,2.5095,0.8087272408,2.6365943943,0.049,0,0.049,2.4605,0.8087272408,2.59
2020-04-22 17:00:00,2.549,0.8305847338000001,2.6809088011,0.022,0,0.022,2.527,0.8305847338000001,2.66
2020-04-22 17:30:00,2.7075,0.8836672168,2.8480561792,0.019,0,0.019,2.6885,0.8836672168,2.83
2020-04-22 18:00:00,2.747,0.8992797118,2.8904520408,0.011,0,0.011,2.7359999999999998,0.8992797118,2.88
2020-04-22 18:30:00,2.742,0.8992797118,2.8857006082,0.006,0,0.006,2.7359999999999998,0.8992797118,2.88
2020-04-22 19:00:00,2.667,0.8742997198,2.8066508511,0.007,0,0.007,2.66,0.8742997198,2.8
2020-04-22 19:30:00,2.725,0.8930347138,2.867601088,0.008,0,0.008,2.717,0.8930347138,2.86
2020-04-22 20:00:00,2.7065,0.8774222188,2.8451734569,0.037,0,0.037,2.6695,0.8774222188,2.81
2020-04-22 20:30:00,2.7560000000000002,0.8930347138,2.8970755945,0.039,0,0.039,2.717,0.8930347138,2.86
2020-04-22 21:00:00,2.824,0.8992797118,2.9637273829,0.088,0,0.088,2.7359999999999998,0.8992797118,2.88
2020-04-22 21:30:00,2.7685,0.8774222188,2.9042145238,0.099,0,0.099,2.6695,0.8774222188,2.81
2020-04-22 22:00:00,2.5965,0.8212172368,2.7232719291,0.098,0,0.098,2.4985,0.8212172368,2.63
2020-04-22 22:30:00,2.5225,0.8024822428,2.647070834,0.081,0,0.081,2.4415,0.8024822428,2.5700000000000003
2020-04-22 23:00:00,2.4625,0.7775022508,2.5823276322,0.097,0,0.097,2.3655,0.7775022508,2.49
2020-04-22 23:30:00,2.455,0.7743797518000001,2.5742356147,0.099,0,0.099,2.356,0.7743797518000001,2.48
2020-04-23 00:00:00,2.3515,0.7525222588,2.4689759011,0.062,0,0.062,2.2895,0.7525222588,2.41
2020-04-23 00:30:00,2.3025,0.7400322628,2.4185024292,0.051000000000000004,0,0.051000000000000004,2.2515,0.7400322628,2.37
2020-04-23 01:00:00,2.3335,0.7400322628,2.448033905,0.082,0,0.082,2.2515,0.7400322628,2.37
2020-04-23 01:30:00,2.519,0.7743797518000001,2.6353415338,0.163,0,0.163,2.356,0.7743797518000001,2.48
2020-04-23 02:00:00,2.563,0.7431547618000001,2.6685666565,0.302,0,0.302,2.261,0.7431547618000001,2.38
2020-04-23 02:30:00,2.5315,0.7712572528,2.6463805471,0.185,0,0.185,2.3465,0.7712572528,2.47
2020-04-23 03:00:00,2.512,0.7556447578000001,2.623193283,0.213,0,0.213,2.299,0.7556447578000001,2.42
2020-04-23 03:30:00,2.471,0.7431547618000001,2.5803333118,0.21,0,0.21,2.261,0.7431547618000001,2.38
2020-04-23 04:00:00,2.511,0.7431547618000001,2.6186637814,0.25,0,0.25,2.261,0.7431547618000001,2.38
2020-04-23 04:30:00,2.479,0.7369097638000001,2.5862090016,0.23700000000000002,0,0.23700000000000002,2.242,0.7369097638000001,2.36
2020-04-23 05:00:00,2.417,0.7181747698000001,2.5214408579,0.232,0,0.232,2.185,0.7181747698000001,2.3
2020-04-23 05:30:00,2.422,0.7181747698000001,2.5262341538,0.23700000000000002,0,0.23700000000000002,2.185,0.7181747698000001,2.3
2020-04-23 06:00:00,2.5205,0.7525222588,2.6304391268,0.231,0,0.231,2.2895,0.7525222588,2.41
2020-04-23 06:30:00,2.569,0.7743797518000001,2.6831744259,0.213,0,0.213,2.356,0.7743797518000001,2.48
2020-04-23 07:00:00,2.6115,0.8087272408,2.7338566166,0.151,0,0.151,2.4605,0.8087272408,2.59
2020-04-23 07:30:00,2.6495,0.8337072328,2.7775741214,0.113,0,0.113,2.5365,0.8337072328,2.67
2020-04-23 08:00:00,2.6365,0.8461972288,2.7689676777,0.062,0,0.062,2.5745,0.8461972288,2.71
2020-04-23 08:30:00,2.624,0.8555647258,2.7599577895,0.021,0,0.021,2.6029999999999998,0.8555647258,2.74
2020-04-23 09:00:00,2.5695,0.8399522308,2.7033035346,0.014,0,0.014,2.5555,0.8399522308,2.69
2020-04-23 09:30:00,2.4745,0.8087272408,2.6033036703,0.014,0,0.014,2.4605,0.8087272408,2.59
2020-04-23 10:00:00,2.4025,0.7775022508,2.5251764295,0.037,0,0.037,2.3655,0.7775022508,2.49
2020-04-23 10:30:00,2.3285,0.7462772608,2.44516707,0.058,0,0.058,2.2705,0.7462772608,2.39
2020-04-23 11:00:00,2.3265000000000002,0.7400322628,2.4413623246,0.075,0,0.075,2.2515,0.7400322628,2.37
2020-04-23 11:30:00,2.261,0.7181747698000001,2.372318697,0.076,0,0.076,2.185,0.7181747698000001,2.3
2020-04-23 12:00:00,2.2335,0.7150522708,2.3451699299,0.058,0,0.058,2.1755,0.7150522708,2.29
2020-04-23 12:30:00,2.2815,0.7275422668,2.394694135,0.068,0,0.068,2.2135,0.7275422668,2.33
2020-04-23 13:00:00,2.2495,0.7150522708,2.3604130994,0.074,0,0.074,2.1755,0.7150522708,2.29
2020-04-23 13:30:00,2.229,0.6994397758,2.3361628796,0.101,0,0.101,2.128,0.6994397758,2.24
2020-04-23 14:00:00,2.177,0.6931947778,2.2846986672,0.068,0,0.068,2.109,0.6931947778,2.22
2020-04-23 14:30:00,2.1745,0.6900722788,2.2813702022999998,0.075,0,0.075,2.0995,0.6900722788,2.21
2020-04-23 15:00:00,2.1775,0.6900722788,2.2842298483,0.078,0,0.078,2.0995,0.6900722788,2.21
2020-04-23 15:30:00,2.163,0.6869497798,2.2694644743,0.073,0,0.073,2.09,0.6869497798,2.2
2020-04-23 16:00:00,2.252,0.7056847738,2.3599777541,0.105,0,0.105,2.147,0.7056847738,2.26
2020-04-23 16:30:00,2.329,0.7181747698000001,2.4372148038,0.14400000000000002,0,0.14400000000000002,2.185,0.7181747698000001,2.3
2020-04-23 17:00:00,2.423,0.7493997598000001,2.5362430877,0.14300000000000002,0,0.14300000000000002,2.2800000000000002,0.7493997598000001,2.4
2020-04-23 17:30:00,2.5115,0.8024822428,2.6365906015,0.07,0,0.07,2.4415,0.8024822428,2.5700000000000003
2020-04-23 18:00:00,2.5395,0.8212172368,2.6689807043,0.041,0,0.041,2.4985,0.8212172368,2.63
2020-04-23 18:30:00,2.5220000000000002,0.8243397358000001,2.6533036012,0.014,0,0.014,2.508,0.8243397358000001,2.64
2020-04-23 19:00:00,2.532,0.8305847338000001,2.6647504574000003,0.005,0,0.005,2.527,0.8305847338000001,2.66
2020-04-23 19:30:00,2.4805,0.8149722388,2.6109500187,0.001,0,0.001,2.4795,0.8149722388,2.61
2020-04-23 20:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-04-23 20:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-04-23 21:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-04-23 21:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-04-23 22:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-04-23 22:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-04-23 23:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-04-23 23:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-04-24 00:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-04-24 00:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-04-24 01:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-04-24 01:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-04-24 02:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-04-24 02:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-04-24 03:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-04-24 03:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-04-24 04:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-04-24 04:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-04-24 05:00:00,2.3095,0.7587672568,2.4309500201,0.001,0,0.001,2.3085,0.7587672568,2.43
2020-04-24 05:30:00,2.378,0.7806247498000001,2.5028501753,0.003,0,0.003,2.375,0.7806247498000001,2.5
2020-04-24 06:00:00,2.4425,0.8024822428,2.570950019,0.001,0,0.001,2.4415,0.8024822428,2.5700000000000003
2020-04-24 06:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-04-24 07:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-04-24 07:30:00,2.628,0.8618097238,2.7657006346,0.006,0,0.006,2.622,0.8618097238,2.76
2020-04-24 08:00:00,2.667,0.8742997198,2.8066508511,0.007,0,0.007,2.66,0.8742997198,2.8
2020-04-24 08:30:00,2.5825,0.8461972288,2.7176011481,0.008,0,0.008,2.5745,0.8461972288,2.71
2020-04-24 09:00:00,2.4745,0.8087272408,2.6033036703,0.014,0,0.014,2.4605,0.8087272408,2.59
2020-04-24 09:30:00,2.3455,0.7650122548,2.4671064021999998,0.018000000000000002,0,0.018000000000000002,2.3275,0.7650122548,2.45
2020-04-24 10:00:00,2.3515,0.7650122548,2.4728113555,0.024,0,0.024,2.3275,0.7650122548,2.45
2020-04-24 10:30:00,2.3095,0.7462772608,2.4270805508,0.039,0,0.039,2.2705,0.7462772608,2.39
2020-04-24 11:00:00,2.231,0.7181747698000001,2.3437440133000003,0.046,0,0.046,2.185,0.7181747698000001,2.3
2020-04-24 11:30:00,2.1815,0.7088072728,2.2937632833,0.025,0,0.025,2.1565,0.7088072728,2.27
2020-04-24 12:00:00,2.2885,0.7462772608,2.4071065618,0.018000000000000002,0,0.018000000000000002,2.2705,0.7462772608,2.39
2020-04-24 12:30:00,2.2855,0.7337872648,2.4004070488,0.053,0,0.053,2.2325,0.7337872648,2.35
2020-04-24 13:00:00,2.328,0.7493997598000001,2.4456459269,0.048,0,0.048,2.2800000000000002,0.7493997598000001,2.4
2020-04-24 13:30:00,2.2915,0.7337872648,2.406120529,0.059000000000000004,0,0.059000000000000004,2.2325,0.7337872648,2.35
2020-04-24 14:00:00,2.167,0.6807047818,2.2713978075,0.096,0,0.096,2.071,0.6807047818,2.18
2020-04-24 14:30:00,2.1145,0.6650922868,2.2166321301,0.091,0,0.091,2.0235,0.6650922868,2.13
2020-04-24 15:00:00,2.1585,0.6838272808,2.2642309953,0.078,0,0.078,2.0805,0.6838272808,2.19
2020-04-24 15:30:00,2.1455,0.6713372848,2.2480800697,0.10300000000000001,0,0.10300000000000001,2.0425,0.6713372848,2.15
2020-04-24 16:00:00,2.2335,0.6900722788,2.3376744855,0.134,0,0.134,2.0995,0.6900722788,2.21
2020-04-24 16:30:00,2.306,0.7244197678000001,2.4171098444,0.10200000000000001,0,0.10200000000000001,2.204,0.7244197678000001,2.32
2020-04-24 17:00:00,2.456,0.7868697478000001,2.5789726637,0.062,0,0.062,2.394,0.7868697478000001,2.52
2020-04-24 17:30:00,2.566,0.8368297318,2.6990072249,0.02,0,0.02,2.5460000000000003,0.8368297318,2.68
2020-04-24 18:00:00,2.7305,0.8899122148,2.8718589798,0.023,0,0.023,2.7075,0.8899122148,2.85
2020-04-24 18:30:00,2.7915,0.9148922068,2.9376010621,0.008,0,0.008,2.7835,0.9148922068,2.93
2020-04-24 19:00:00,2.7655000000000003,0.9086472088,2.9109500167,0.001,0,0.001,2.7645,0.9086472088,2.91
2020-04-24 19:30:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-04-24 20:00:00,2.6905,0.8836672168,2.8319000689,0.002,0,0.002,2.6885,0.8836672168,2.83
2020-04-24 20:30:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-04-24 21:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-04-24 21:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-04-24 22:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-04-24 22:30:00,2.4395,0.7962372448,2.5661554902,0.017,0,0.017,2.4225,0.7962372448,2.55
2020-04-24 23:00:00,2.2955,0.7525222588,2.4157007265,0.006,0,0.006,2.2895,0.7525222588,2.41
2020-04-24 23:30:00,2.2335,0.7337872648,2.3509500207,0.001,0,0.001,2.2325,0.7337872648,2.35
2020-04-25 00:00:00,2.1385,0.7025622748,2.2509500217,0.001,0,0.001,2.1375,0.7025622748,2.25
2020-04-25 00:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-04-25 01:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-04-25 01:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-04-25 02:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-04-25 02:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-04-25 03:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-04-25 03:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-04-25 04:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-04-25 04:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-04-25 05:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-04-25 05:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-04-25 06:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-04-25 06:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-04-25 07:00:00,2.452,0.8056047418000001,2.5809500189,0.001,0,0.001,2.451,0.8056047418000001,2.58
2020-04-25 07:30:00,2.455,0.8056047418000001,2.5838003019,0.004,0,0.004,2.451,0.8056047418000001,2.58
2020-04-25 08:00:00,2.4855,0.8149722388,2.6157006709,0.006,0,0.006,2.4795,0.8149722388,2.61
2020-04-25 08:30:00,2.479,0.8118497398000001,2.6085515138,0.009000000000000001,0,0.009000000000000001,2.47,0.8118497398000001,2.6
2020-04-25 09:00:00,2.462,0.8056047418000001,2.5904522771,0.011,0,0.011,2.451,0.8056047418000001,2.58
2020-04-25 09:30:00,2.355,0.7618897558000001,2.4751769634,0.037,0,0.037,2.318,0.7618897558000001,2.44
2020-04-25 10:00:00,2.306,0.7306647658000001,2.4189888382999998,0.083,0,0.083,2.223,0.7306647658000001,2.34
2020-04-25 10:30:00,2.356,0.7369097638000001,2.4685566633000002,0.114,0,0.114,2.242,0.7369097638000001,2.36
2020-04-25 11:00:00,2.2515,0.6963172768,2.3567159354,0.133,0,0.133,2.1185,0.6963172768,2.23
2020-04-25 11:30:00,2.2775,0.6963172768,2.381567551,0.159,0,0.159,2.1185,0.6963172768,2.23
2020-04-25 12:00:00,2.352,0.7493997598000001,2.46850238,0.07200000000000001,0,0.07200000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-04-25 12:30:00,2.414,0.7681347538000001,2.5332640999000002,0.077,0,0.077,2.337,0.7681347538000001,2.46
2020-04-25 13:00:00,2.352,0.7306647658000001,2.4628794124,0.129,0,0.129,2.223,0.7306647658000001,2.34
2020-04-25 13:30:00,2.357,0.7306647658000001,2.4676547571,0.134,0,0.134,2.223,0.7306647658000001,2.34
2020-04-25 14:00:00,2.2560000000000002,0.7119297718,2.365666925,0.09,0,0.09,2.166,0.7119297718,2.2800000000000002
2020-04-25 14:30:00,2.2935,0.7275422668,2.4061296723,0.08,0,0.08,2.2135,0.7275422668,2.33
2020-04-25 15:00:00,2.291,0.7369097638000001,2.4065986371,0.049,0,0.049,2.242,0.7369097638000001,2.36
2020-04-25 15:30:00,2.259,0.7244197678000001,2.3723121633,0.055,0,0.055,2.204,0.7244197678000001,2.32
2020-04-25 16:00:00,2.265,0.7306647658000001,2.3799361336000002,0.042,0,0.042,2.223,0.7306647658000001,2.34
2020-04-25 16:30:00,2.3225,0.7462772608,2.4394540373,0.052000000000000005,0,0.052000000000000005,2.2705,0.7462772608,2.39
2020-04-25 17:00:00,2.4895,0.7962372448,2.6137337278,0.067,0,0.067,2.4225,0.7962372448,2.55
2020-04-25 17:30:00,2.6415,0.8524422268,2.7756404666,0.048,0,0.048,2.5935,0.8524422268,2.73
2020-04-25 18:00:00,2.6550000000000002,0.8680547218,2.7933034207,0.014,0,0.014,2.641,0.8680547218,2.7800000000000002
2020-04-25 18:30:00,2.6745,0.8774222188,2.814750433,0.005,0,0.005,2.6695,0.8774222188,2.81
2020-04-25 19:00:00,2.644,0.8680547218,2.7828501577,0.003,0,0.003,2.641,0.8680547218,2.7800000000000002
2020-04-25 19:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-04-25 20:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-04-25 20:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-04-25 21:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-04-25 21:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-04-25 22:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-04-25 22:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-04-25 23:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-04-25 23:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-04-26 00:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-04-26 00:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-04-26 01:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-04-26 01:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-04-26 02:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-04-26 02:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-04-26 03:00:00,2.414,0.7931147458000001,2.5409500192,0.001,0,0.001,2.4130000000000003,0.7931147458000001,2.54
2020-04-26 03:30:00,2.307,0.7556447578000001,2.4276012852,0.008,0,0.008,2.299,0.7556447578000001,2.42
2020-04-26 04:00:00,2.25,0.7369097638000001,2.3676013178,0.008,0,0.008,2.242,0.7369097638000001,2.36
2020-04-26 04:30:00,2.2175,0.7212972688,2.3318610593,0.023,0,0.023,2.1945,0.7212972688,2.31
2020-04-26 05:00:00,2.2255,0.7275422668,2.3414029982,0.012,0,0.012,2.2135,0.7275422668,2.33
2020-04-26 05:30:00,2.258,0.7369097638000001,2.3752052543,0.016,0,0.016,2.242,0.7369097638000001,2.36
2020-04-26 06:00:00,2.3045,0.7525222588,2.4242545246000002,0.015,0,0.015,2.2895,0.7525222588,2.41
2020-04-26 06:30:00,2.3425000000000002,0.7587672568,2.462322887,0.034,0,0.034,2.3085,0.7587672568,2.43
2020-04-26 07:00:00,2.4355,0.7899922468,2.5604194969,0.032,0,0.032,2.4035,0.7899922468,2.5300000000000002
2020-04-26 07:30:00,2.4755000000000003,0.8024822428,2.6023216558,0.034,0,0.034,2.4415,0.8024822428,2.5700000000000003
2020-04-26 08:00:00,2.4695,0.8087272408,2.5985515196,0.009000000000000001,0,0.009000000000000001,2.4605,0.8087272408,2.59
2020-04-26 08:30:00,2.457,0.8056047418000001,2.5857006787,0.006,0,0.006,2.451,0.8056047418000001,2.58
2020-04-26 09:00:00,2.4845,0.8087272408,2.6128107471,0.024,0,0.024,2.4605,0.8087272408,2.59
2020-04-26 09:30:00,2.463,0.7993597438000001,2.5894680921,0.031,0,0.031,2.432,0.7993597438000001,2.56
2020-04-26 10:00:00,2.417,0.7806247498000001,2.5399338574,0.042,0,0.042,2.375,0.7806247498000001,2.5
2020-04-26 10:30:00,2.283,0.7244197678000001,2.3951770289,0.079,0,0.079,2.204,0.7244197678000001,2.32
2020-04-26 11:00:00,2.247,0.7119297718,2.3570857006,0.081,0,0.081,2.166,0.7119297718,2.2800000000000002
2020-04-26 11:30:00,2.292,0.7244197678000001,2.4037570593,0.088,0,0.088,2.204,0.7244197678000001,2.32
2020-04-26 12:00:00,2.294,0.7181747698000001,2.4037909643,0.109,0,0.109,2.185,0.7181747698000001,2.3
2020-04-26 12:30:00,2.2345,0.7025622748,2.3423458327,0.097,0,0.097,2.1375,0.7025622748,2.25
2020-04-26 13:00:00,2.412,0.7743797518000001,2.5332603498,0.056,0,0.056,2.356,0.7743797518000001,2.48
2020-04-26 13:30:00,2.336,0.7369097638000001,2.4494758623,0.094,0,0.094,2.242,0.7369097638000001,2.36
2020-04-26 14:00:00,2.2275,0.6838272808,2.3301021437,0.147,0,0.147,2.0805,0.6838272808,2.19
2020-04-26 14:30:00,2.1765,0.6650922868,2.275851489,0.153,0,0.153,2.0235,0.6650922868,2.13
2020-04-26 15:00:00,2.117,0.6494797918,2.2143877258,0.14100000000000001,0,0.14100000000000001,1.976,0.6494797918,2.08
2020-04-26 15:30:00,2.08,0.6307447978,2.1735314582,0.161,0,0.161,1.919,0.6307447978,2.02
2020-04-26 16:00:00,2.1855,0.6650922868,2.2844601113,0.162,0,0.162,2.0235,0.6650922868,2.13
2020-04-26 16:30:00,2.351,0.7056847738,2.4546266519,0.20400000000000001,0,0.20400000000000001,2.147,0.7056847738,2.26
2020-04-26 17:00:00,2.5595,0.7775022508,2.6749859813,0.194,0,0.194,2.3655,0.7775022508,2.49
2020-04-26 17:30:00,2.6565000000000003,0.8274622348,2.7823885422,0.139,0,0.139,2.5175,0.8274622348,2.65
2020-04-26 18:00:00,2.8225,0.8899122148,2.9594678576,0.115,0,0.115,2.7075,0.8899122148,2.85
2020-04-26 18:30:00,2.7725,0.8836672168,2.9099182119,0.084,0,0.084,2.6885,0.8836672168,2.83
2020-04-26 19:00:00,2.7135,0.8774222188,2.8518330947,0.044,0,0.044,2.6695,0.8774222188,2.81
2020-04-26 19:30:00,2.6415,0.8524422268,2.7756404666,0.048,0,0.048,2.5935,0.8524422268,2.73
2020-04-26 20:00:00,2.5875,0.8399522308,2.7204183502,0.032,0,0.032,2.5555,0.8399522308,2.69
2020-04-26 20:30:00,2.5735,0.8337072328,2.7051746709,0.037,0,0.037,2.5365,0.8337072328,2.67
2020-04-26 21:00:00,2.556,0.8305847338000001,2.687565255,0.029,0,0.029,2.527,0.8305847338000001,2.66
2020-04-26 21:30:00,2.504,0.8118497398000001,2.6323214089,0.034,0,0.034,2.47,0.8118497398000001,2.6
2020-04-26 22:00:00,2.416,0.7806247498000001,2.5389822764,0.041,0,0.041,2.375,0.7806247498000001,2.5
2020-04-26 22:30:00,2.346,0.7556447578000001,2.4646936929,0.047,0,0.047,2.299,0.7556447578000001,2.42
2020-04-26 23:00:00,2.319,0.7556447578000001,2.4390079951,0.02,0,0.02,2.299,0.7556447578000001,2.42
2020-04-26 23:30:00,2.271,0.7431547618000001,2.3895020402,0.01,0,0.01,2.261,0.7431547618000001,2.38
2020-04-27 00:00:00,2.155,0.7056847738,2.2676013759,0.008,0,0.008,2.147,0.7056847738,2.26
2020-04-27 00:30:00,2.1215,0.6963172768,2.2328501965,0.003,0,0.003,2.1185,0.6963172768,2.23
2020-04-27 01:00:00,2.1615,0.7088072728,2.2747505358,0.005,0,0.005,2.1565,0.7088072728,2.27
2020-04-27 01:30:00,2.359,0.7743797518000001,2.4828501767,0.003,0,0.003,2.356,0.7743797518000001,2.48
2020-04-27 02:00:00,2.379,0.7806247498000001,2.5038003115,0.004,0,0.004,2.375,0.7806247498000001,2.5
2020-04-27 02:30:00,2.3695,0.7775022508,2.4938003128,0.004,0,0.004,2.3655,0.7775022508,2.49
2020-04-27 03:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-04-27 03:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-04-27 04:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-04-27 04:30:00,2.205,0.7244197678000001,2.320950021,0.001,0,0.001,2.204,0.7244197678000001,2.32
2020-04-27 05:00:00,2.186,0.7181747698000001,2.3009500212000003,0.001,0,0.001,2.185,0.7181747698000001,2.3
2020-04-27 05:30:00,2.186,0.7181747698000001,2.3009500212000003,0.001,0,0.001,2.185,0.7181747698000001,2.3
2020-04-27 06:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-04-27 06:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-04-27 07:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-04-27 07:30:00,2.415,0.7931147458000001,2.5419000767,0.002,0,0.002,2.4130000000000003,0.7931147458000001,2.54
2020-04-27 08:00:00,2.4615,0.8087272408,2.5909500188,0.001,0,0.001,2.4605,0.8087272408,2.59
2020-04-27 08:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-04-27 09:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-04-27 09:30:00,2.49,0.8180947378000001,2.6209500186,0.001,0,0.001,2.489,0.8180947378000001,2.62
2020-04-27 10:00:00,2.453,0.8056047418000001,2.5819000755,0.002,0,0.002,2.451,0.8056047418000001,2.58
2020-04-27 10:30:00,2.421,0.7931147458000001,2.5476012247,0.008,0,0.008,2.4130000000000003,0.7931147458000001,2.54
2020-04-27 11:00:00,2.3775,0.7775022508,2.5014028064,0.012,0,0.012,2.3655,0.7775022508,2.49
2020-04-27 11:30:00,2.2345,0.7275422668,2.3499591486,0.021,0,0.021,2.2135,0.7275422668,2.33
2020-04-27 12:00:00,2.2825,0.7462772608,2.4014029233,0.012,0,0.012,2.2705,0.7462772608,2.39
2020-04-27 12:30:00,2.2705,0.7400322628,2.3880573695000002,0.019,0,0.019,2.2515,0.7400322628,2.37
2020-04-27 13:00:00,2.2745,0.7400322628,2.3918607819,0.023,0,0.023,2.2515,0.7400322628,2.37
2020-04-27 13:30:00,2.2895,0.7462772608,2.4080573083,0.019,0,0.019,2.2705,0.7462772608,2.39
2020-04-27 14:00:00,2.188,0.7056847738,2.2989856459,0.041,0,0.041,2.147,0.7056847738,2.26
2020-04-27 14:30:00,2.208,0.7181747698000001,2.321861107,0.023,0,0.023,2.185,0.7181747698000001,2.3
2020-04-27 15:00:00,2.277,0.7431547618000001,2.3952052104,0.016,0,0.016,2.261,0.7431547618000001,2.38
2020-04-27 15:30:00,2.2795,0.7400322628,2.3966159475,0.028,0,0.028,2.2515,0.7400322628,2.37
2020-04-27 16:00:00,2.3,0.7493997598000001,2.4190080612,0.02,0,0.02,2.2800000000000002,0.7493997598000001,2.4
2020-04-27 16:30:00,2.3975,0.7837472488,2.5223532663,0.013000000000000001,0,0.013000000000000001,2.3845,0.7837472488,2.51
2020-04-27 17:00:00,2.4685,0.8087272408,2.5976012011,0.008,0,0.008,2.4605,0.8087272408,2.59
2020-04-27 17:30:00,2.5745,0.8399522308,2.7080564987,0.019,0,0.019,2.5555,0.8399522308,2.69
2020-04-27 18:00:00,2.617,0.8555647258,2.7533034704,0.014,0,0.014,2.6029999999999998,0.8555647258,2.74
2020-04-27 18:30:00,2.7405,0.8961572128,2.8833033139,0.014,0,0.014,2.7265,0.8961572128,2.87
2020-04-27 19:00:00,2.7285,0.8961572128,2.8719000679,0.002,0,0.002,2.7265,0.8961572128,2.87
2020-04-27 19:30:00,2.6135,0.8586872248,2.7509500177,0.001,0,0.001,2.6125,0.8586872248,2.75
2020-04-27 20:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-04-27 20:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-04-27 21:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-04-27 21:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-04-27 22:00:00,2.4245,0.7962372448,2.5519000764,0.002,0,0.002,2.4225,0.7962372448,2.55
2020-04-27 22:30:00,2.4045,0.7899922468,2.5309500193,0.001,0,0.001,2.4035,0.7899922468,2.5300000000000002
2020-04-27 23:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-04-27 23:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-04-28 00:00:00,2.262,0.7431547618000001,2.3809500205,0.001,0,0.001,2.261,0.7431547618000001,2.38
2020-04-28 00:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-04-28 01:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-04-28 01:30:00,2.376,0.7806247498000001,2.5009500195000003,0.001,0,0.001,2.375,0.7806247498000001,2.5
2020-04-28 02:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-04-28 02:30:00,2.433,0.7993597438000001,2.560950019,0.001,0,0.001,2.432,0.7993597438000001,2.56
2020-04-28 03:00:00,2.3285,0.7650122548,2.4509500199,0.001,0,0.001,2.3275,0.7650122548,2.45
2020-04-28 03:30:00,2.3,0.7556447578000001,2.4209500201,0.001,0,0.001,2.299,0.7556447578000001,2.42
2020-04-28 04:00:00,2.3285,0.7650122548,2.4509500199,0.001,0,0.001,2.3275,0.7650122548,2.45
2020-04-28 04:30:00,2.2745,0.7462772608,2.3938003258,0.004,0,0.004,2.2705,0.7462772608,2.39
2020-04-28 05:00:00,2.2955,0.7525222588,2.4157007265,0.006,0,0.006,2.2895,0.7525222588,2.41
2020-04-28 05:30:00,2.2439999999999998,0.7369097638000001,2.3619000826,0.002,0,0.002,2.242,0.7369097638000001,2.36
2020-04-28 06:00:00,2.2915,0.7525222588,2.4119000808,0.002,0,0.002,2.2895,0.7525222588,2.41
2020-04-28 06:30:00,2.358,0.7743797518000001,2.4819000786,0.002,0,0.002,2.356,0.7743797518000001,2.48
2020-04-28 07:00:00,2.4314999999999998,0.7962372448,2.5585515434,0.009000000000000001,0,0.009000000000000001,2.4225,0.7962372448,2.55
2020-04-28 07:30:00,2.536,0.8243397358000001,2.6666143328,0.028,0,0.028,2.508,0.8243397358000001,2.64
2020-04-28 08:00:00,2.565,0.8180947378000001,2.692304589,0.076,0,0.076,2.489,0.8180947378000001,2.62
2020-04-28 08:30:00,2.5745,0.8149722388,2.7004129314,0.095,0,0.095,2.4795,0.8149722388,2.61
2020-04-28 09:00:00,2.5665,0.8149722388,2.6927870321,0.08700000000000001,0,0.08700000000000001,2.4795,0.8149722388,2.61
2020-04-28 09:30:00,2.6605,0.8399522308,2.7899426517,0.105,0,0.105,2.5555,0.8399522308,2.69
2020-04-28 10:00:00,2.6085000000000003,0.8149722388,2.7328468673,0.129,0,0.129,2.4795,0.8149722388,2.61
2020-04-28 10:30:00,2.6015,0.8087272408,2.7243057831,0.14100000000000001,0,0.14100000000000001,2.4605,0.8087272408,2.59
2020-04-28 11:00:00,2.6,0.8118497398000001,2.7238024892,0.13,0,0.13,2.47,0.8118497398000001,2.6
2020-04-28 11:30:00,2.658,0.8243397358000001,2.7828941769,0.15,0,0.15,2.508,0.8243397358000001,2.64
2020-04-28 12:00:00,2.654,0.8118497398000001,2.7753947467,0.184,0,0.184,2.47,0.8118497398000001,2.6
2020-04-28 12:30:00,2.6235,0.8149722388,2.7471679963,0.14400000000000002,0,0.14400000000000002,2.4795,0.8149722388,2.61
2020-04-28 13:00:00,2.6765,0.8212172368,2.7996517641,0.178,0,0.178,2.4985,0.8212172368,2.63
2020-04-28 13:30:00,2.659,0.7993597438000001,2.7765548797,0.227,0,0.227,2.432,0.7993597438000001,2.56
2020-04-28 14:00:00,2.5155000000000003,0.7462772608,2.6238654691,0.245,0,0.245,2.2705,0.7462772608,2.39
2020-04-28 14:30:00,2.527,0.7743797518000001,2.642989406,0.171,0,0.171,2.356,0.7743797518000001,2.48
2020-04-28 15:00:00,2.4795,0.7837472488,2.600419197,0.095,0,0.095,2.3845,0.7837472488,2.51
2020-04-28 15:30:00,2.432,0.7681347538000001,2.550422514,0.095,0,0.095,2.337,0.7681347538000001,2.46
2020-04-28 16:00:00,2.461,0.7369097638000001,2.5689602955,0.219,0,0.219,2.242,0.7369097638000001,2.36
2020-04-28 16:30:00,2.552,0.7618897558000001,2.6633024612,0.234,0,0.234,2.318,0.7618897558000001,2.44
2020-04-28 17:00:00,2.6535,0.8149722388,2.7758317672,0.17400000000000002,0,0.17400000000000002,2.4795,0.8149722388,2.61
2020-04-28 17:30:00,2.741,0.8305847338000001,2.8640796078,0.214,0,0.214,2.527,0.8305847338000001,2.66
2020-04-28 18:00:00,2.8200000000000003,0.8555647258,2.9469290796000003,0.217,0,0.217,2.6029999999999998,0.8555647258,2.74
2020-04-28 18:30:00,2.836,0.8930347138,2.9732821931,0.11900000000000001,0,0.11900000000000001,2.717,0.8930347138,2.86
2020-04-28 19:00:00,2.8265000000000002,0.8836672168,2.9614135138,0.138,0,0.138,2.6885,0.8836672168,2.83
2020-04-28 19:30:00,2.7055,0.8586872248,2.8384985468,0.093,0,0.093,2.6125,0.8586872248,2.75
2020-04-28 20:00:00,2.6705,0.8586872248,2.8051584625,0.058,0,0.058,2.6125,0.8586872248,2.75
2020-04-28 20:30:00,2.6795,0.8649322228,2.8156398917,0.048,0,0.048,2.6315,0.8649322228,2.77
2020-04-28 21:00:00,2.6895,0.8524422268,2.8213592469,0.096,0,0.096,2.5935,0.8524422268,2.73
2020-04-28 21:30:00,2.6755,0.8399522308,2.8042503455,0.12,0,0.12,2.5555,0.8399522308,2.69
2020-04-28 22:00:00,2.613,0.8305847338000001,2.7418315047,0.08600000000000001,0,0.08600000000000001,2.527,0.8305847338000001,2.66
2020-04-28 22:30:00,2.6215,0.8524422268,2.7566138649000003,0.028,0,0.028,2.5935,0.8524422268,2.73
2020-04-28 23:00:00,2.472,0.8118497398000001,2.6019000749,0.002,0,0.002,2.47,0.8118497398000001,2.6
2020-04-28 23:30:00,2.38,0.7806247498000001,2.5047504866,0.005,0,0.005,2.375,0.7806247498000001,2.5
2020-04-29 00:00:00,2.2645,0.7400322628,2.3823534582,0.013000000000000001,0,0.013000000000000001,2.2515,0.7400322628,2.37
2020-04-29 00:30:00,2.2665,0.7400322628,2.3842546005,0.015,0,0.015,2.2515,0.7400322628,2.37
2020-04-29 01:00:00,2.2765,0.7462772608,2.3957007326,0.006,0,0.006,2.2705,0.7462772608,2.39
2020-04-29 01:30:00,2.481,0.8118497398000001,2.6104522597,0.011,0,0.011,2.47,0.8118497398000001,2.6
2020-04-29 02:00:00,2.529,0.7993597438000001,2.6523229441,0.097,0,0.097,2.432,0.7993597438000001,2.56
2020-04-29 02:30:00,2.563,0.8180947378000001,2.6903992269,0.074,0,0.074,2.489,0.8180947378000001,2.62
2020-04-29 03:00:00,2.5385,0.7650122548,2.6512687529,0.211,0,0.211,2.3275,0.7650122548,2.45
2020-04-29 03:30:00,2.4845,0.7400322628,2.5923711153999998,0.233,0,0.233,2.2515,0.7400322628,2.37
2020-04-29 04:00:00,2.484,0.6931947778,2.5789096533,0.375,0,0.375,2.109,0.6931947778,2.22
2020-04-29 04:30:00,2.4535,0.6838272808,2.5470143305,0.373,0,0.373,2.0805,0.6838272808,2.19
2020-04-29 05:00:00,2.456,0.6744597838,2.5469259903,0.404,0,0.404,2.052,0.6744597838,2.16
2020-04-29 05:30:00,2.504,0.6307447978,2.582219007,0.585,0,0.585,1.919,0.6307447978,2.02
2020-04-29 06:00:00,2.527,0.6557247898,2.6106903302,0.532,0,0.532,1.995,0.6557247898,2.1
2020-04-29 06:30:00,2.673,0.6057648058,2.7407809106,0.8300000000000001,0,0.8300000000000001,1.843,0.6057648058,1.94
2020-04-29 07:00:00,2.823,0.5995198078,2.8859578999,0.999,0,0.999,1.824,0.5995198078,1.92
2020-04-29 07:30:00,2.9285,0.6276222988,2.9949994992,1.019,0,1.019,1.9095,0.6276222988,2.01
2020-04-29 08:00:00,2.9885,0.6276222988,3.0536931738,1.079,0,1.079,1.9095,0.6276222988,2.01
2020-04-29 08:30:00,3.011,0.6244997998,3.0750806493,1.111,0,1.111,1.9,0.6244997998,2.0
2020-04-29 09:00:00,2.974,0.6807047818,3.0509072421,0.903,0,0.903,2.071,0.6807047818,2.18
2020-04-29 09:30:00,3.005,0.6557247898,3.0757112998,1.01,0,1.01,1.995,0.6557247898,2.1
2020-04-29 10:00:00,2.9205,0.5651723189,2.9746831764,1.201,0,1.201,1.7195,0.5651723189,1.81
2020-04-29 10:30:00,2.8675,0.5277023309000001,2.9156518997000003,1.262,0,1.262,1.6055000000000001,0.5277023309000001,1.69
2020-04-29 11:00:00,2.7815000000000003,0.5339473289000001,2.8322856494,1.157,0,1.157,1.6245,0.5339473289000001,1.71
2020-04-29 11:30:00,2.8175,0.5277023309000001,2.8664919327,1.212,0,1.212,1.6055000000000001,0.5277023309000001,1.69
2020-04-29 12:00:00,2.834,0.5120898359,2.8798944425,1.276,0,1.276,1.558,0.5120898359,1.6400000000000001
2020-04-29 12:30:00,2.8975,0.5589273209,2.9509161289,1.197,0,1.197,1.7005,0.5589273209,1.79
2020-04-29 13:00:00,2.789,0.5682948179,2.8463098918,1.06,0,1.06,1.729,0.5682948179,1.82
2020-04-29 13:30:00,2.6805,0.5963973088,2.7460462487,0.866,0,0.866,1.8145,0.5963973088,1.9100000000000001
2020-04-29 14:00:00,2.644,0.5932748098,2.7097437148,0.839,0,0.839,1.8050000000000002,0.5932748098,1.9
2020-04-29 14:30:00,2.6185,0.6088873048,2.6883612108,0.766,0,0.766,1.8525,0.6088873048,1.9500000000000002
2020-04-29 15:00:00,2.5055,0.5839073129,2.572640278,0.729,0,0.729,1.7765,0.5839073129,1.87
2020-04-29 15:30:00,2.573,0.5058448379,2.6222524669,1.034,0,1.034,1.5390000000000001,0.5058448379,1.62
2020-04-29 16:00:00,2.6595,0.4839873449,2.7031803491,1.187,0,1.187,1.4725000000000001,0.4839873449,1.55
2020-04-29 16:30:00,2.8445,0.5277023309000001,2.8930347388,1.239,0,1.239,1.6055000000000001,0.5277023309000001,1.69
2020-04-29 17:00:00,3.013,0.5870298118,3.0696535635,1.227,0,1.227,1.786,0.5870298118,1.88
2020-04-29 17:30:00,3.1725,0.6338672968,3.2352038576,1.244,0,1.244,1.9285,0.6338672968,2.03
2020-04-29 18:00:00,3.292,0.6744597838,3.3603809308,1.24,0,1.24,2.052,0.6744597838,2.16
2020-04-29 18:30:00,3.3995,0.6963172768,3.4700804025,1.2810000000000001,0,1.2810000000000001,2.1185,0.6963172768,2.23
2020-04-29 19:00:00,3.3605,0.6900722788,3.430620935,1.2610000000000001,0,1.2610000000000001,2.0995,0.6900722788,2.21
2020-04-29 19:30:00,3.1785,0.7088072728,3.2565733525000002,1.022,0,1.022,2.1565,0.7088072728,2.27
2020-04-29 20:00:00,3.046,0.6120098038,3.1068749573,1.184,0,1.184,1.862,0.6120098038,1.96
2020-04-29 20:30:00,2.936,0.5932748098,2.9953415498,1.131,0,1.131,1.8050000000000002,0.5932748098,1.9
2020-04-29 21:00:00,2.9175,0.5776623149,2.9741385307,1.16,0,1.16,1.7575,0.5776623149,1.85
2020-04-29 21:30:00,2.9365,0.5776623149,2.9927789761,1.179,0,1.179,1.7575,0.5776623149,1.85
2020-04-29 22:00:00,2.849,0.5558048219,2.9027090795,1.158,0,1.158,1.691,0.5558048219,1.78
2020-04-29 22:30:00,2.8335,0.5401923269000001,2.8845328911,1.19,0,1.19,1.6435,0.5401923269000001,1.73
2020-04-29 23:00:00,2.8295,0.5401923269000001,2.8806037562,1.186,0,1.186,1.6435,0.5401923269000001,1.73
2020-04-29 23:30:00,2.6555,0.5152123349000001,2.7050182994,1.088,0,1.088,1.5675,0.5152123349000001,1.65
2020-04-30 00:00:00,2.574,0.5308248299,2.6281649492,0.9590000000000001,0,0.9590000000000001,1.615,0.5308248299,1.7000000000000002
2020-04-30 00:30:00,2.524,0.5370698279,2.5805077020000002,0.89,0,0.89,1.634,0.5370698279,1.72
2020-04-30 01:00:00,2.523,0.5433148259,2.5808370735,0.87,0,0.87,1.653,0.5433148259,1.74
2020-04-30 01:30:00,2.666,0.5558048219,2.7233205834,0.975,0,0.975,1.691,0.5558048219,1.78
2020-04-30 02:00:00,2.727,0.5558048219,2.783064498,1.036,0,1.036,1.691,0.5558048219,1.78
2020-04-30 02:30:00,2.7355,0.5589273209,2.7920171919000003,1.035,0,1.035,1.7005,0.5589273209,1.79
2020-04-30 03:00:00,2.693,0.5558048219,2.7497578075,1.002,0,1.002,1.691,0.5558048219,1.78
2020-04-30 03:30:00,2.6385,0.5526823229,2.6957633427000003,0.9570000000000001,0,0.9570000000000001,1.6815,0.5526823229,1.77
2020-04-30 04:00:00,2.635,0.5495598239,2.6916985344,0.963,0,0.963,1.6720000000000002,0.5495598239,1.76
2020-04-30 04:30:00,2.669,0.5558048219,2.7262575079999998,0.978,0,0.978,1.691,0.5558048219,1.78
2020-04-30 05:00:00,2.644,0.5807848139,2.7070365715999998,0.877,0,0.877,1.767,0.5807848139,1.8599999999999999
2020-04-30 05:30:00,2.621,0.5870298118,2.6859346604,0.835,0,0.835,1.786,0.5870298118,1.88
2020-04-30 06:00:00,2.6995,0.5589273209,2.7567553392,0.999,0,0.999,1.7005,0.5589273209,1.79
2020-04-30 06:30:00,2.7695,0.5714173169,2.8278345072,1.031,0,1.031,1.7385000000000002,0.5714173169,1.83
2020-04-30 07:00:00,2.8735,0.6088873048,2.937302504,1.021,0,1.021,1.8525,0.6088873048,1.9500000000000002
2020-04-30 07:30:00,2.936,0.6182548018,3.0003891414,1.055,0,1.055,1.881,0.6182548018,1.98
2020-04-30 08:00:00,3.0085,0.6338672968,3.0745503736,1.08,0,1.08,1.9285,0.6338672968,2.03
2020-04-30 08:30:00,2.894,0.6120098038,2.9580047329,1.032,0,1.032,1.862,0.6120098038,1.96
2020-04-30 09:00:00,2.797,0.6744597838,2.8771696160999998,0.745,0,0.745,2.052,0.6744597838,2.16
2020-04-30 09:30:00,2.733,0.6557247898,2.8105629329,0.738,0,0.738,1.995,0.6557247898,2.1
2020-04-30 10:00:00,2.6565000000000003,0.7088072728,2.7494363058999998,0.5,0,0.5,2.1565,0.7088072728,2.27
2020-04-30 10:30:00,2.7915,0.7587672568,2.8927841261,0.483,0,0.483,2.3085,0.7587672568,2.43
2020-04-30 11:00:00,2.7030000000000003,0.7868697478000001,2.8152039003000002,0.309,0,0.309,2.394,0.7868697478000001,2.52
2020-04-30 11:30:00,2.7685,0.6713372848,2.8487341048,0.726,0,0.726,2.0425,0.6713372848,2.15
2020-04-30 12:00:00,2.877,0.6182548018,2.9426804108,0.996,0,0.996,1.881,0.6182548018,1.98
2020-04-30 12:30:00,3.0125,0.6650922868,3.0850452185,0.989,0,0.989,2.0235,0.6650922868,2.13
2020-04-30 13:00:00,2.9435000000000002,0.6151323028,3.0070882927,1.072,0,1.072,1.8715000000000002,0.6151323028,1.97
2020-04-30 13:30:00,2.8805,0.5651723189,2.9354216052,1.161,0,1.161,1.7195,0.5651723189,1.81
2020-04-30 14:00:00,2.8005,0.5214573329000001,2.8486344097,1.214,0,1.214,1.5865,0.5214573329000001,1.67
2020-04-30 14:30:00,2.7765,0.5089673369000001,2.8227646023,1.228,0,1.228,1.5485,0.5089673369000001,1.63
2020-04-30 15:00:00,2.7995,0.5214573329000001,2.8476513129,1.213,0,1.213,1.5865,0.5214573329000001,1.67
2020-04-30 15:30:00,2.77,0.5120898359,2.8169373440000003,1.212,0,1.212,1.558,0.5120898359,1.6400000000000001
2020-04-30 16:00:00,2.732,0.5183348339,2.7807364133,1.155,0,1.155,1.577,0.5183348339,1.6600000000000001
2020-04-30 16:30:00,2.94,0.5995198078,3.0005039577,1.116,0,1.116,1.824,0.5995198078,1.92
2020-04-30 17:00:00,2.9945,0.6088873048,3.0557771516,1.142,0,1.142,1.8525,0.6088873048,1.9500000000000002
2020-04-30 17:30:00,3.0405,0.6463572928,3.1084430186,1.074,0,1.074,1.9665,0.6463572928,2.07
2020-04-30 18:00:00,3.145,0.6807047818,3.2178228665,1.074,0,1.074,2.071,0.6807047818,2.18
2020-04-30 18:30:00,3.117,0.7119297718,3.1972696164,0.9510000000000001,0,0.9510000000000001,2.166,0.7119297718,2.2800000000000002
2020-04-30 19:00:00,3.126,0.7431547618000001,3.2131223133,0.865,0,0.865,2.261,0.7431547618000001,2.38
2020-04-30 19:30:00,3.159,0.6619697878,3.227612895,1.145,0,1.145,2.014,0.6619697878,2.12
2020-04-30 20:00:00,3.086,0.6307447978,3.1497991999,1.167,0,1.167,1.919,0.6307447978,2.02
2020-04-30 20:30:00,3.022,0.6182548018,3.0845944628,1.141,0,1.141,1.881,0.6182548018,1.98
2020-04-30 21:00:00,2.8245,0.5776623149,2.8829661809,1.067,0,1.067,1.7575,0.5776623149,1.85
2020-04-30 21:30:00,2.917,0.6057648058,2.9792348011,1.074,0,1.074,1.843,0.6057648058,1.94
2020-04-30 22:00:00,2.8235,0.5714173169,2.8807412241,1.085,0,1.085,1.7385000000000002,0.5714173169,1.83
2020-04-30 22:30:00,2.7695,0.5401923269000001,2.821690628,1.126,0,1.126,1.6435,0.5401923269000001,1.73
2020-04-30 23:00:00,2.698,0.4871098439,2.7416199591,1.216,0,1.216,1.482,0.4871098439,1.56
2020-04-30 23:30:00,2.7455,0.5152123349000001,2.7934233478,1.178,0,1.178,1.5675,0.5152123349000001,1.65
2020-05-01 00:00:00,2.7415000000000003,0.5277023309000001,2.7918259258,1.1360000000000001,0,1.1360000000000001,1.6055000000000001,0.5277023309000001,1.69
2020-05-01 00:30:00,2.7425,0.5152123349000001,2.79047487,1.175,0,1.175,1.5675,0.5152123349000001,1.65
2020-05-01 01:00:00,2.667,0.4995998399,2.7133906833,1.147,0,1.147,1.52,0.4995998399,1.6
2020-05-01 01:30:00,2.844,0.5682948179,2.9002232673,1.115,0,1.115,1.729,0.5682948179,1.82
2020-05-01 02:00:00,2.8955,0.5963973088,2.9562831393,1.081,0,1.081,1.8145,0.5963973088,1.9100000000000001
2020-05-01 02:30:00,2.872,0.5932748098,2.9326368681,1.067,0,1.067,1.8050000000000002,0.5932748098,1.9
2020-05-01 03:00:00,2.774,0.5745398159,2.8328734529,1.026,0,1.026,1.748,0.5745398159,1.8399999999999999
2020-05-01 03:30:00,2.7335000000000003,0.5963973088,2.7978048537999998,0.919,0,0.919,1.8145,0.5963973088,1.9100000000000001
2020-05-01 04:00:00,2.5895,0.6276222988,2.6644736816,0.68,0,0.68,1.9095,0.6276222988,2.01
2020-05-01 04:30:00,2.6465,0.6026423068,2.7142475937,0.8130000000000001,0,0.8130000000000001,1.8335,0.6026423068,1.9300000000000002
2020-05-01 05:00:00,2.576,0.6244997998,2.6506180411,0.676,0,0.676,1.9,0.6244997998,2.0
2020-05-01 05:30:00,2.5755,0.6276222988,2.6508696686,0.666,0,0.666,1.9095,0.6276222988,2.01
2020-05-01 06:00:00,2.576,0.6494797918,2.6566143868000003,0.6000000000000001,0,0.6000000000000001,1.976,0.6494797918,2.08
2020-05-01 06:30:00,2.505,0.6869497798,2.5974843599,0.41500000000000004,0,0.41500000000000004,2.09,0.6869497798,2.2
2020-05-01 07:00:00,2.5955,0.7150522708,2.6921961296,0.42,0,0.42,2.1755,0.7150522708,2.29
2020-05-01 07:30:00,2.718,0.7244197678000001,2.8128825073,0.514,0,0.514,2.204,0.7244197678000001,2.32
2020-05-01 08:00:00,2.6965,0.7337872648,2.7945582835,0.464,0,0.464,2.2325,0.7337872648,2.35
2020-05-01 08:30:00,2.629,0.7306647658000001,2.7286465509,0.406,0,0.406,2.223,0.7306647658000001,2.34
2020-05-01 09:00:00,2.634,0.7369097638000001,2.7351402158,0.392,0,0.392,2.242,0.7369097638000001,2.36
2020-05-01 09:30:00,2.685,0.7306647658000001,2.7826419101,0.462,0,0.462,2.223,0.7306647658000001,2.34
2020-05-01 10:00:00,2.6605,0.6963172768,2.7501123613000003,0.542,0,0.542,2.1185,0.6963172768,2.23
2020-05-01 10:30:00,2.645,0.6619697878,2.7265782586,0.631,0,0.631,2.014,0.6619697878,2.12
2020-05-01 11:00:00,2.5705,0.6026423068,2.6401984774000002,0.737,0,0.737,1.8335,0.6026423068,1.9300000000000002
2020-05-01 11:30:00,2.708,0.5745398159,2.7682774427,0.96,0,0.96,1.748,0.5745398159,1.8399999999999999
2020-05-01 12:00:00,2.7800000000000002,0.5558048219,2.8350165784,1.089,0,1.089,1.691,0.5558048219,1.78
2020-05-01 12:30:00,2.783,0.5558048219,2.8379584211,1.092,0,1.092,1.691,0.5558048219,1.78
2020-05-01 13:00:00,2.7935,0.5651723189,2.8500985948,1.074,0,1.074,1.7195,0.5651723189,1.81
2020-05-01 13:30:00,2.8155,0.5589273209,2.8704424746,1.115,0,1.115,1.7005,0.5589273209,1.79
2020-05-01 14:00:00,2.773,0.5495598239,2.8269320827,1.101,0,1.101,1.6720000000000002,0.5495598239,1.76
2020-05-01 14:30:00,2.7735000000000003,0.5401923269000001,2.8256167468,1.13,0,1.13,1.6435,0.5401923269000001,1.73
2020-05-01 15:00:00,2.706,0.5183348339,2.7551963632,1.129,0,1.129,1.577,0.5183348339,1.6600000000000001
2020-05-01 15:30:00,2.689,0.4995998399,2.7350175502000003,1.169,0,1.169,1.52,0.4995998399,1.6
2020-05-01 16:00:00,2.694,0.5120898359,2.7422385017,1.1360000000000001,0,1.1360000000000001,1.558,0.5120898359,1.6400000000000001
2020-05-01 16:30:00,2.825,0.5495598239,2.8779577829000003,1.153,0,1.153,1.6720000000000002,0.5495598239,1.76
2020-05-01 17:00:00,2.9955,0.5901523108,3.0530804116,1.2,0,1.2,1.7955,0.5901523108,1.8900000000000001
2020-05-01 17:30:00,3.0545,0.6088873048,3.1145969242,1.202,0,1.202,1.8525,0.6088873048,1.9500000000000002
2020-05-01 18:00:00,3.143,0.6369897958,3.2068995931,1.205,0,1.205,1.9380000000000002,0.6369897958,2.04
2020-05-01 18:30:00,3.174,0.6557247898,3.2410262264,1.179,0,1.179,1.995,0.6557247898,2.1
2020-05-01 19:00:00,3.095,0.6432347938,3.1611352391,1.138,0,1.138,1.957,0.6432347938,2.06
2020-05-01 19:30:00,3.0425,0.6276222988,3.1065601555,1.133,0,1.133,1.9095,0.6276222988,2.01
2020-05-01 20:00:00,2.961,0.6307447978,3.0274345575,1.042,0,1.042,1.919,0.6307447978,2.02
2020-05-01 20:30:00,2.8535,0.6151323028,2.9190495028,0.982,0,0.982,1.8715000000000002,0.6151323028,1.97
2020-05-01 21:00:00,2.777,0.5682948179,2.834552522,1.048,0,1.048,1.729,0.5682948179,1.82
2020-05-01 21:30:00,2.8545,0.5963973088,2.9161378568,1.04,0,1.04,1.8145,0.5963973088,1.9100000000000001
2020-05-01 22:00:00,2.7665,0.5714173169,2.8248964583,1.028,0,1.028,1.7385000000000002,0.5714173169,1.83
2020-05-01 22:30:00,2.7545,0.5651723189,2.8118837103,1.035,0,1.035,1.7195,0.5651723189,1.81
2020-05-01 23:00:00,2.676,0.5558048219,2.7331108649,0.985,0,0.985,1.691,0.5558048219,1.78
2020-05-01 23:30:00,2.623,0.5682948179,2.6838569261,0.894,0,0.894,1.729,0.5682948179,1.82
2020-05-02 00:00:00,2.623,0.5308248299,2.6761733875,1.008,0,1.008,1.615,0.5308248299,1.7000000000000002
2020-05-03 00:30:00,2.2665,0.7400322628,2.3842546005,0.015,0,0.015,2.2515,0.7400322628,2.37
2020-05-03 01:00:00,2.2975,0.7212972688,2.4080647832,0.10300000000000001,0,0.10300000000000001,2.1945,0.7212972688,2.31
2020-05-03 01:30:00,2.468,0.7431547618000001,2.577460572,0.20700000000000002,0,0.20700000000000002,2.261,0.7431547618000001,2.38
2020-05-03 02:00:00,2.5060000000000002,0.6869497798,2.598448768,0.41600000000000004,0,0.41600000000000004,2.09,0.6869497798,2.2
2020-05-03 02:30:00,2.55,0.6182548018,2.6238786176,0.669,0,0.669,1.881,0.6182548018,1.98
2020-05-03 03:00:00,2.657,0.5932748098,2.7224297971,0.852,0,0.852,1.8050000000000002,0.5932748098,1.9
2020-05-03 03:30:00,2.6485000000000003,0.6026423068,2.71619771,0.8150000000000001,0,0.8150000000000001,1.8335,0.6026423068,1.9300000000000002
2020-05-03 04:00:00,2.6189999999999998,0.6494797918,2.6983300391,0.643,0,0.643,1.976,0.6494797918,2.08
