Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-05-03 04:30:00,2.531,0.6619697878,2.6161355087000002,0.517,0,0.517,2.014,0.6619697878,2.12
2020-05-03 05:00:00,2.4859999999999998,0.7056847738,2.5842188375,0.339,0,0.339,2.147,0.7056847738,2.26
2020-05-03 05:30:00,2.482,0.7056847738,2.5803710973,0.335,0,0.335,2.147,0.7056847738,2.26
2020-05-03 06:00:00,2.489,0.7306647658000001,2.5940300692,0.266,0,0.266,2.223,0.7306647658000001,2.34
2020-05-03 06:30:00,2.498,0.7556447578000001,2.6097898383,0.199,0,0.199,2.299,0.7556447578000001,2.42
2020-05-03 07:00:00,2.5789999999999997,0.7618897558000001,2.6891851926,0.261,0,0.261,2.318,0.7618897558000001,2.44
2020-05-03 07:30:00,2.67,0.7369097638000001,2.7698259873,0.428,0,0.428,2.242,0.7369097638000001,2.36
2020-05-03 08:00:00,2.6665,0.7899922468,2.7810627465,0.263,0,0.263,2.4035,0.7899922468,2.5300000000000002
2020-05-03 08:30:00,2.6225,0.8024822428,2.7425324064,0.181,0,0.181,2.4415,0.8024822428,2.5700000000000003
2020-05-03 09:00:00,2.5955,0.8024822428,2.7167256026,0.154,0,0.154,2.4415,0.8024822428,2.5700000000000003
2020-05-03 09:30:00,2.6035,0.7962372448,2.7225366848,0.181,0,0.181,2.4225,0.7962372448,2.55
2020-05-03 10:00:00,2.5705,0.7775022508,2.6855129864,0.20500000000000002,0,0.20500000000000002,2.3655,0.7775022508,2.49
2020-05-03 10:30:00,2.5805,0.7712572528,2.6932912951,0.234,0,0.234,2.3465,0.7712572528,2.47
2020-05-03 11:00:00,2.628,0.7931147458000001,2.7450710373,0.215,0,0.215,2.4130000000000003,0.7931147458000001,2.54
2020-05-03 11:30:00,2.6734999999999998,0.7962372448,2.7895512183999998,0.251,0,0.251,2.4225,0.7962372448,2.55
2020-05-03 12:00:00,2.708,0.7181747698000001,2.8016136422,0.523,0,0.523,2.185,0.7181747698000001,2.3
2020-05-03 12:30:00,2.865,0.6869497798,2.9462051863000003,0.775,0,0.775,2.09,0.6869497798,2.2
2020-05-03 13:00:00,2.8135,0.6650922868,2.8910430644,0.79,0,0.79,2.0235,0.6650922868,2.13
2020-05-03 13:30:00,2.737,0.6120098038,2.8045899879,0.875,0,0.875,1.862,0.6120098038,1.96
2020-05-03 14:00:00,2.6935000000000002,0.5963973088,2.7587373924,0.879,0,0.879,1.8145,0.5963973088,1.9100000000000001
2020-05-03 14:30:00,2.636,0.6369897958,2.7118724159000003,0.6980000000000001,0,0.6980000000000001,1.9380000000000002,0.6369897958,2.04
2020-05-03 15:00:00,2.5685000000000002,0.6526022908,2.650109809,0.583,0,0.583,1.9855,0.6526022908,2.09
2020-05-03 15:30:00,2.545,0.6619697878,2.6296823002,0.531,0,0.531,2.014,0.6619697878,2.12
2020-05-03 16:00:00,2.5795,0.6900722788,2.6702097296,0.48,0,0.48,2.0995,0.6900722788,2.21
2020-05-03 16:30:00,2.6975,0.7462772608,2.7988276117,0.427,0,0.427,2.2705,0.7462772608,2.39
2020-05-03 17:00:00,2.7965,0.7899922468,2.905942188,0.393,0,0.393,2.4035,0.7899922468,2.5300000000000002
2020-05-03 17:30:00,2.91,0.8618097238,3.0349326187,0.28800000000000003,0,0.28800000000000003,2.622,0.8618097238,2.76
2020-05-03 18:00:00,3.0165,0.8774222188,3.1415190593,0.34700000000000003,0,0.34700000000000003,2.6695,0.8774222188,2.81
2020-05-03 18:30:00,3.054,0.8805447178,3.1784076202,0.375,0,0.375,2.6790000000000003,0.8805447178,2.8200000000000003
2020-05-03 19:00:00,3.022,0.8867897158,3.1494253444,0.324,0,0.324,2.698,0.8867897158,2.84
2020-05-03 19:30:00,2.8915,0.8836672168,3.0235145113,0.203,0,0.203,2.6885,0.8836672168,2.83
2020-05-03 20:00:00,2.8205,0.8774222188,2.9538263321000002,0.151,0,0.151,2.6695,0.8774222188,2.81
2020-05-03 20:30:00,2.7575000000000003,0.8774222188,2.8937304643,0.088,0,0.088,2.6695,0.8774222188,2.81
2020-05-03 21:00:00,2.6775,0.8774222188,2.8176011073,0.008,0,0.008,2.6695,0.8774222188,2.81
2020-05-03 21:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-05-03 22:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-05-03 22:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-05-03 23:00:00,2.471,0.8118497398000001,2.6009500187,0.001,0,0.001,2.47,0.8118497398000001,2.6
2020-05-03 23:30:00,2.443,0.7993597438000001,2.5704522948,0.011,0,0.011,2.432,0.7993597438000001,2.56
2020-05-04 00:00:00,2.342,0.7681347538000001,2.4647504945,0.005,0,0.005,2.337,0.7681347538000001,2.46
2020-05-04 00:30:00,2.319,0.7618897558000001,2.44095002,0.001,0,0.001,2.318,0.7618897558000001,2.44
2020-05-04 01:00:00,2.346,0.7618897558000001,2.466615495,0.028,0,0.028,2.318,0.7618897558000001,2.44
2020-05-04 01:30:00,2.517,0.7993597438000001,2.6408833749,0.085,0,0.085,2.432,0.7993597438000001,2.56
2020-05-04 02:00:00,2.5564999999999998,0.8274622348,2.6870775947,0.039,0,0.039,2.5175,0.8274622348,2.65
2020-05-04 02:30:00,2.518,0.8243397358000001,2.64950184,0.01,0,0.01,2.508,0.8243397358000001,2.64
2020-05-04 03:00:00,2.5185,0.8274622348,2.6509500184,0.001,0,0.001,2.5175,0.8274622348,2.65
2020-05-04 03:30:00,2.458,0.8056047418000001,2.5866509235,0.007,0,0.007,2.451,0.8056047418000001,2.58
2020-05-04 04:00:00,2.416,0.7931147458000001,2.5428501725,0.003,0,0.003,2.4130000000000003,0.7931147458000001,2.54
2020-05-04 04:30:00,2.4005,0.7837472488,2.5252049422000002,0.016,0,0.016,2.3845,0.7837472488,2.51
2020-05-04 05:00:00,2.463,0.7743797518000001,2.5818661855,0.107,0,0.107,2.356,0.7743797518000001,2.48
2020-05-04 05:30:00,2.4415,0.7650122548,2.5585476349,0.114,0,0.114,2.3275,0.7650122548,2.45
2020-05-04 06:00:00,2.437,0.7681347538000001,2.5551907952,0.1,0,0.1,2.337,0.7681347538000001,2.46
2020-05-04 06:30:00,2.5205,0.8024822428,2.6451650232,0.079,0,0.079,2.4415,0.8024822428,2.5700000000000003
2020-05-04 07:00:00,2.597,0.8243397358000001,2.7246917257,0.089,0,0.089,2.508,0.8243397358000001,2.64
2020-05-04 07:30:00,2.5915,0.8087272408,2.7147581844,0.131,0,0.131,2.4605,0.8087272408,2.59
2020-05-04 08:00:00,2.6875,0.8212172368,2.8101697458,0.189,0,0.189,2.4985,0.8212172368,2.63
2020-05-04 08:30:00,2.5865,0.7650122548,2.6972626865000002,0.259,0,0.259,2.3275,0.7650122548,2.45
2020-05-04 09:00:00,2.5985,0.7150522708,2.6950884958,0.423,0,0.423,2.1755,0.7150522708,2.29
2020-05-04 09:30:00,2.568,0.7056847738,2.6631963878000002,0.421,0,0.421,2.147,0.7056847738,2.26
2020-05-04 10:00:00,2.536,0.6557247898,2.6194027945,0.541,0,0.541,1.995,0.6557247898,2.1
2020-05-04 10:30:00,2.5605,0.6588472888,2.6439062011,0.556,0,0.556,2.0045,0.6588472888,2.11
2020-05-04 11:00:00,2.563,0.6307447978,2.6394711592,0.644,0,0.644,1.919,0.6307447978,2.02
2020-05-04 11:30:00,2.5045,0.5714173169,2.5688592799,0.766,0,0.766,1.7385000000000002,0.5714173169,1.83
2020-05-04 12:00:00,2.455,0.5682948179,2.519917459,0.726,0,0.726,1.729,0.5682948179,1.82
2020-05-04 12:30:00,2.566,0.6120098038,2.6379749809,0.704,0,0.704,1.862,0.6120098038,1.96
2020-05-04 13:00:00,2.5315,0.6151323028,2.6051641023,0.66,0,0.66,1.8715000000000002,0.6151323028,1.97
2020-05-04 13:30:00,2.4965,0.5839073129,2.563875972,0.72,0,0.72,1.7765,0.5839073129,1.87
2020-05-04 14:00:00,2.4325,0.5589273209,2.495887818,0.732,0,0.732,1.7005,0.5589273209,1.79
2020-05-04 14:30:00,2.469,0.5807848139,2.53638956,0.7020000000000001,0,0.7020000000000001,1.767,0.5807848139,1.8599999999999999
2020-05-04 15:00:00,2.4675000000000002,0.5464373249,2.5272811478,0.805,0,0.805,1.6625,0.5464373249,1.75
2020-05-04 15:30:00,2.5835,0.5464373249,2.6406563578,0.921,0,0.921,1.6625,0.5464373249,1.75
2020-05-04 16:00:00,2.676,0.5558048219,2.7331108649,0.985,0,0.985,1.691,0.5558048219,1.78
2020-05-04 16:30:00,2.792,0.5870298118,2.8530453905,1.006,0,1.006,1.786,0.5870298118,1.88
2020-05-04 17:00:00,2.8215,0.5963973088,2.883843269,1.007,0,1.007,1.8145,0.5963973088,1.9100000000000001
2020-05-04 17:30:00,2.8975,0.6088873048,2.9607853688,1.045,0,1.045,1.8525,0.6088873048,1.9500000000000002
2020-05-04 18:00:00,3.035,0.6182548018,3.0973317549,1.154,0,1.154,1.881,0.6182548018,1.98
2020-05-04 18:30:00,3.1555,0.6650922868,3.224829918,1.1320000000000001,0,1.1320000000000001,2.0235,0.6650922868,2.13
2020-05-04 19:00:00,3.0245,0.6650922868,3.0967641176,1.001,0,1.001,2.0235,0.6650922868,2.13
2020-05-04 19:30:00,3.022,0.6557247898,3.0923225899,1.027,0,1.027,1.995,0.6557247898,2.1
2020-05-04 20:00:00,2.9355,0.6151323028,2.9992579082,1.064,0,1.064,1.8715000000000002,0.6151323028,1.97
2020-05-04 20:30:00,2.9075,0.6276222988,2.9744690282,0.998,0,0.998,1.9095,0.6276222988,2.01
2020-05-04 21:00:00,2.8675,0.6026423068,2.9301423174,1.034,0,1.034,1.8335,0.6026423068,1.9300000000000002
2020-05-04 21:30:00,2.8575,0.5963973088,2.9190745109,1.043,0,1.043,1.8145,0.5963973088,1.9100000000000001
2020-05-04 22:00:00,2.7795,0.5651723189,2.836377972,1.06,0,1.06,1.7195,0.5651723189,1.81
2020-05-04 22:30:00,2.737,0.5308248299,2.7880000000000003,1.1219999999999999,0,1.1219999999999999,1.615,0.5308248299,1.7000000000000002
2020-05-04 23:00:00,2.7345,0.5339473289000001,2.7861424946,1.11,0,1.11,1.6245,0.5339473289000001,1.71
2020-05-04 23:30:00,2.6515,0.5214573329000001,2.7022897698,1.065,0,1.065,1.5865,0.5214573329000001,1.67
2020-05-05 00:00:00,2.617,0.4808648459,2.6608119062,1.154,0,1.154,1.463,0.4808648459,1.54
2020-05-05 00:30:00,2.6550000000000002,0.4871098439,2.6993149131000003,1.173,0,1.173,1.482,0.4871098439,1.56
2020-05-05 01:00:00,2.6465,0.4902323429,2.6915218743000002,1.155,0,1.155,1.4915,0.4902323429,1.57
2020-05-05 01:30:00,2.782,0.5370698279,2.8333669018,1.148,0,1.148,1.634,0.5370698279,1.72
2020-05-05 02:00:00,2.779,0.5308248299,2.8292430083,1.164,0,1.164,1.615,0.5308248299,1.7000000000000002
2020-05-05 02:30:00,2.7785,0.5277023309000001,2.8281676047,1.173,0,1.173,1.6055000000000001,0.5277023309000001,1.69
2020-05-05 03:00:00,2.7265,0.5089673369000001,2.7735987453,1.178,0,1.178,1.5485,0.5089673369000001,1.63
2020-05-05 03:30:00,2.625,0.4995998399,2.6721199449,1.105,0,1.105,1.52,0.4995998399,1.6
2020-05-05 04:00:00,2.6390000000000002,0.4995998399,2.6858743455000003,1.119,0,1.119,1.52,0.4995998399,1.6
2020-05-05 04:30:00,2.5775,0.5027223389000001,2.6260685444,1.048,0,1.048,1.5295,0.5027223389000001,1.6099999999999999
2020-05-05 05:00:00,2.5665,0.5089673369000001,2.6164804605,1.018,0,1.018,1.5485,0.5089673369000001,1.63
2020-05-05 05:30:00,2.6734999999999998,0.5027223389000001,2.7203551239,1.1440000000000001,0,1.1440000000000001,1.5295,0.5027223389000001,1.6099999999999999
2020-05-05 06:00:00,2.637,0.4995998399,2.6839092757,1.117,0,1.117,1.52,0.4995998399,1.6
2020-05-05 06:30:00,2.68,0.4995998399,2.7261694738,1.16,0,1.16,1.52,0.4995998399,1.6
2020-05-05 07:00:00,2.8015,0.5651723189,2.8579401673,1.082,0,1.082,1.7195,0.5651723189,1.81
2020-05-05 07:30:00,2.8505000000000003,0.5839073129,2.9096903615,1.074,0,1.074,1.7765,0.5839073129,1.87
2020-05-05 08:00:00,2.81,0.5807848139,2.8693920959,1.043,0,1.043,1.767,0.5807848139,1.8599999999999999
2020-05-05 08:30:00,2.836,0.5682948179,2.8923787788,1.107,0,1.107,1.729,0.5682948179,1.82
2020-05-05 09:00:00,2.8385,0.5714173169,2.8954446981,1.1,0,1.1,1.7385000000000002,0.5714173169,1.83
2020-05-05 09:30:00,2.7625,0.5526823229,2.8172440434,1.081,0,1.081,1.6815,0.5526823229,1.77
2020-05-05 10:00:00,2.774,0.5433148259,2.8267060335,1.121,0,1.121,1.653,0.5433148259,1.74
2020-05-05 10:30:00,2.5025,0.4340273609,2.5398594449000003,1.182,0,1.182,1.3205,0.4340273609,1.3900000000000001
2020-05-05 11:00:00,1.538,0.131144958,1.5435812256,1.139,0,1.139,0.399,0.131144958,0.42
2020-05-05 11:30:00,1.093,0.0,1.093,1.093,0,1.093,0.0,0.0,0.0
2020-05-05 12:00:00,1.036,0.0,1.036,1.036,0,1.036,0.0,0.0,0.0
2020-05-05 12:30:00,1.174,0.0,1.174,1.174,0,1.174,0.0,0.0,0.0
2020-05-05 13:00:00,1.172,0.0,1.172,1.172,0,1.172,0.0,0.0,0.0
2020-05-05 13:30:00,1.146,0.0,1.146,1.146,0,1.146,0.0,0.0,0.0
2020-05-05 14:00:00,1.172,0.0,1.172,1.172,0,1.172,0.0,0.0,0.0
2020-05-05 14:30:00,1.266,0.0,1.266,1.266,0,1.266,0.0,0.0,0.0
2020-05-05 15:00:00,2.309,0.3309848939,2.3326019806,1.302,0,1.302,1.007,0.3309848939,1.06
2020-05-05 15:30:00,2.706,0.4683748499,2.7462357874,1.2810000000000001,0,1.2810000000000001,1.425,0.4683748499,1.5
2020-05-05 16:00:00,2.6765,0.4590073529,2.7155736042000003,1.28,0,1.28,1.3965,0.4590073529,1.47
2020-05-05 16:30:00,2.675,0.4871098439,2.7189889665,1.193,0,1.193,1.482,0.4871098439,1.56
2020-05-05 17:00:00,2.813,0.5058448379,2.8581196616,1.274,0,1.274,1.5390000000000001,0.5058448379,1.62
2020-05-05 17:30:00,3.0155,0.5776623149,3.0703312525,1.258,0,1.258,1.7575,0.5776623149,1.85
2020-05-05 18:00:00,3.039,0.6244997998,3.1025023771,1.139,0,1.139,1.9,0.6244997998,2.0
2020-05-05 18:30:00,3.076,0.6807047818,3.1504182262000002,1.005,0,1.005,2.071,0.6807047818,2.18
2020-05-05 19:00:00,3.0115,0.6775822828,3.0867863548,0.9500000000000001,0,0.9500000000000001,2.0615,0.6775822828,2.17
2020-05-05 19:30:00,2.92,0.6494797918,2.9913582199,0.9440000000000001,0,0.9440000000000001,1.976,0.6494797918,2.08
2020-05-05 20:00:00,2.8415,0.6151323028,2.9073200718,0.97,0,0.97,1.8715000000000002,0.6151323028,1.97
2020-05-05 20:30:00,2.827,0.5995198078,2.8898707584,1.003,0,1.003,1.824,0.5995198078,1.92
2020-05-05 21:00:00,2.7665,0.5776623149,2.8261663079,1.009,0,1.009,1.7575,0.5776623149,1.85
2020-05-05 21:30:00,2.6715,0.5839073129,2.7345676075,0.895,0,0.895,1.7765,0.5839073129,1.87
2020-05-05 22:00:00,2.682,0.5932748098,2.7468343598000002,0.877,0,0.877,1.8050000000000002,0.5932748098,1.9
2020-05-05 22:30:00,2.628,0.5807848139,2.6914113398,0.861,0,0.861,1.767,0.5807848139,1.8599999999999999
2020-05-05 23:00:00,2.495,0.5495598239,2.5548074291000002,0.8230000000000001,0,0.8230000000000001,1.6720000000000002,0.5495598239,1.76
2020-05-05 23:30:00,2.393,0.5495598239,2.4552932615,0.721,0,0.721,1.6720000000000002,0.5495598239,1.76
2020-05-06 00:00:00,2.427,0.5620498199,2.4912304189,0.717,0,0.717,1.71,0.5620498199,1.8
2020-05-06 00:30:00,2.4175,0.5963973088,2.4899791164,0.603,0,0.603,1.8145,0.5963973088,1.9100000000000001
2020-05-06 01:00:00,2.4495,0.5901523108,2.5195892522000003,0.654,0,0.654,1.7955,0.5901523108,1.8900000000000001
2020-05-06 01:30:00,2.616,0.6432347938,2.6939203774,0.659,0,0.659,1.957,0.6432347938,2.06
2020-05-06 02:00:00,2.666,0.6931947778,2.7546460753,0.557,0,0.557,2.109,0.6931947778,2.22
2020-05-06 02:30:00,2.641,0.7431547618000001,2.7435670212,0.38,0,0.38,2.261,0.7431547618000001,2.38
2020-05-06 03:00:00,2.6025,0.6838272808,2.6908411324,0.522,0,0.522,2.0805,0.6838272808,2.19
2020-05-06 03:30:00,2.5695,0.6213773008,2.6435657737,0.679,0,0.679,1.8905,0.6213773008,1.99
2020-05-06 04:00:00,2.594,0.5995198078,2.6623786357,0.77,0,0.77,1.824,0.5995198078,1.92
2020-05-06 04:30:00,2.664,0.5682948179,2.7239410787000002,0.935,0,0.935,1.729,0.5682948179,1.82
2020-05-06 05:00:00,2.605,0.5245798319,2.657293548,1.009,0,1.009,1.596,0.5245798319,1.6800000000000002
2020-05-06 05:30:00,2.6015,0.5401923269000001,2.6569926609,0.9580000000000001,0,0.9580000000000001,1.6435,0.5401923269000001,1.73
2020-05-06 06:00:00,2.586,0.5682948179,2.647707499,0.857,0,0.857,1.729,0.5682948179,1.82
2020-05-06 06:30:00,2.573,0.6120098038,2.6447844903,0.711,0,0.711,1.862,0.6120098038,1.96
2020-05-06 07:00:00,2.54,0.5932748098,2.608366347,0.735,0,0.735,1.8050000000000002,0.5932748098,1.9
2020-05-06 07:30:00,2.5905,0.5901523108,2.6568722212,0.795,0,0.795,1.7955,0.5901523108,1.8900000000000001
2020-05-06 08:00:00,2.6695,0.6088873048,2.7380602623,0.8170000000000001,0,0.8170000000000001,1.8525,0.6088873048,1.9500000000000002
2020-05-06 08:30:00,2.6375,0.6151323028,2.7082824816,0.766,0,0.766,1.8715000000000002,0.6151323028,1.97
2020-05-06 09:00:00,2.622,0.6182548018,2.6939047867,0.741,0,0.741,1.881,0.6182548018,1.98
2020-05-06 09:30:00,2.4625,0.5901523108,2.5322294525,0.667,0,0.667,1.7955,0.5901523108,1.8900000000000001
2020-05-06 10:00:00,2.3970000000000002,0.5620498199,2.4620132006,0.687,0,0.687,1.71,0.5620498199,1.8
2020-05-06 10:30:00,2.3075,0.5589273209,2.3742274533,0.607,0,0.607,1.7005,0.5589273209,1.79
2020-05-06 11:00:00,2.3609999999999998,0.5745398159,2.4299006153000002,0.613,0,0.613,1.748,0.5745398159,1.8399999999999999
2020-05-06 11:30:00,2.383,0.5370698279,2.4427715816,0.749,0,0.749,1.634,0.5370698279,1.72
2020-05-06 12:00:00,2.5175,0.5089673369000001,2.5684341533,0.969,0,0.969,1.5485,0.5089673369000001,1.63
2020-05-06 12:30:00,2.5785,0.4902323429,2.624688553,1.087,0,1.087,1.4915,0.4902323429,1.57
2020-05-06 13:00:00,2.47,0.4621298519,2.5128597255000003,1.064,0,1.064,1.4060000000000001,0.4621298519,1.48
2020-05-06 13:30:00,2.4130000000000003,0.4683748499,2.4580366149,0.988,0,0.988,1.425,0.4683748499,1.5
2020-05-06 14:00:00,2.2465,0.5152123349000001,2.3048223359,0.679,0,0.679,1.5675,0.5152123349000001,1.65
2020-05-06 14:30:00,2.21,0.5245798319,2.2714057321,0.614,0,0.614,1.596,0.5245798319,1.6800000000000002
2020-05-06 15:00:00,2.3215,0.4527623549,2.3652391,0.9440000000000001,0,0.9440000000000001,1.3775,0.4527623549,1.45
2020-05-06 15:30:00,2.298,0.4808648459,2.3477723484,0.835,0,0.835,1.463,0.4808648459,1.54
2020-05-06 16:00:00,2.339,0.5120898359,2.3944011777,0.781,0,0.781,1.558,0.5120898359,1.6400000000000001
2020-05-06 16:30:00,2.4945,0.5339473289000001,2.551005684,0.87,0,0.87,1.6245,0.5339473289000001,1.71
2020-05-06 17:00:00,2.5425,0.5714173169,2.6059209505,0.804,0,0.804,1.7385000000000002,0.5714173169,1.83
2020-05-06 17:30:00,2.602,0.5932748098,2.6687785595999998,0.797,0,0.797,1.8050000000000002,0.5932748098,1.9
2020-05-06 18:00:00,2.739,0.6307447978,2.8106867488000002,0.8200000000000001,0,0.8200000000000001,1.919,0.6307447978,2.02
2020-05-06 18:30:00,2.8555,0.7025622748,2.9406587697,0.718,0,0.718,2.1375,0.7025622748,2.25
2020-05-06 19:00:00,2.8025,0.6900722788,2.8862096251000002,0.7030000000000001,0,0.7030000000000001,2.0995,0.6900722788,2.21
2020-05-06 19:30:00,2.7385,0.7150522708,2.8303148235,0.5630000000000001,0,0.5630000000000001,2.1755,0.7150522708,2.29
2020-05-06 20:00:00,2.634,0.7369097638000001,2.7351402158,0.392,0,0.392,2.242,0.7369097638000001,2.36
2020-05-06 20:30:00,2.649,0.6807047818,2.7350612425,0.578,0,0.578,2.071,0.6807047818,2.18
2020-05-06 21:00:00,2.5685000000000002,0.6276222988,2.6440692124,0.659,0,0.659,1.9095,0.6276222988,2.01
2020-05-06 21:30:00,2.532,0.5870298118,2.5991590948,0.746,0,0.746,1.786,0.5870298118,1.88
2020-05-06 22:00:00,2.528,0.5620498199,2.5897266265,0.8180000000000001,0,0.8180000000000001,1.71,0.5620498199,1.8
2020-05-06 22:30:00,2.505,0.5370698279,2.5619268139,0.871,0,0.871,1.634,0.5370698279,1.72
2020-05-06 23:00:00,2.495,0.5558048219,2.5561580546,0.804,0,0.804,1.691,0.5558048219,1.78
2020-05-06 23:30:00,2.359,0.5995198078,2.4339895234,0.535,0,0.535,1.824,0.5995198078,1.92
2020-05-07 00:00:00,2.2880000000000003,0.5870298118,2.3621066868,0.502,0,0.502,1.786,0.5870298118,1.88
2020-05-07 00:30:00,2.2575,0.5526823229,2.3241695291,0.5760000000000001,0,0.5760000000000001,1.6815,0.5526823229,1.77
2020-05-07 01:00:00,2.31,0.5620498199,2.3773935307,0.6000000000000001,0,0.6000000000000001,1.71,0.5620498199,1.8
2020-05-07 01:30:00,2.47,0.5682948179,2.5345332903999997,0.741,0,0.741,1.729,0.5682948179,1.82
2020-05-07 02:00:00,2.549,0.5433148259,2.6062601559000003,0.896,0,0.896,1.653,0.5433148259,1.74
2020-05-07 02:30:00,2.495,0.5433148259,2.5534713627,0.842,0,0.842,1.653,0.5433148259,1.74
2020-05-07 03:00:00,2.478,0.5370698279,2.53553308,0.844,0,0.844,1.634,0.5370698279,1.72
2020-05-07 03:30:00,2.4575,0.5214573329000001,2.512214959,0.871,0,0.871,1.5865,0.5214573329000001,1.67
2020-05-07 04:00:00,2.4935,0.5089673369000001,2.5449145369,0.9450000000000001,0,0.9450000000000001,1.5485,0.5089673369000001,1.63
2020-05-07 04:30:00,2.348,0.5183348339,2.4045321790000003,0.771,0,0.771,1.577,0.5183348339,1.6600000000000001
2020-05-07 05:00:00,2.511,0.5620498199,2.5731344699000003,0.801,0,0.801,1.71,0.5620498199,1.8
2020-05-07 05:30:00,2.566,0.5558048219,2.6255047134,0.875,0,0.875,1.691,0.5558048219,1.78
2020-05-07 06:00:00,2.421,0.5745398159,2.4882397393,0.673,0,0.673,1.748,0.5745398159,1.8399999999999999
2020-05-07 06:30:00,2.49,0.6307447978,2.5686453628,0.5710000000000001,0,0.5710000000000001,1.919,0.6307447978,2.02
2020-05-07 07:00:00,2.707,0.7056847738,2.7974702858000002,0.56,0,0.56,2.147,0.7056847738,2.26
2020-05-07 07:30:00,2.732,0.7306647658000001,2.8280196251,0.509,0,0.509,2.223,0.7306647658000001,2.34
2020-05-07 08:00:00,2.7355,0.8087272408,2.8525427254,0.275,0,0.275,2.4605,0.8087272408,2.59
2020-05-07 08:30:00,2.7439999999999998,0.7556447578000001,2.8461438825,0.445,0,0.445,2.299,0.7556447578000001,2.42
2020-05-07 09:00:00,2.7605,0.7525222588,2.861232252,0.47100000000000003,0,0.47100000000000003,2.2895,0.7525222588,2.41
2020-05-07 09:30:00,2.6885,0.7837472488,2.8004092558,0.304,0,0.304,2.3845,0.7837472488,2.51
2020-05-07 10:00:00,2.493,0.7743797518000001,2.6105005267,0.137,0,0.137,2.356,0.7743797518000001,2.48
2020-05-07 10:30:00,2.466,0.7493997598000001,2.5773544576000003,0.186,0,0.186,2.2800000000000002,0.7493997598000001,2.4
2020-05-07 11:00:00,2.433,0.7306647658000001,2.5403464331,0.21,0,0.21,2.223,0.7306647658000001,2.34
2020-05-07 11:30:00,2.3375,0.6650922868,2.4302785849,0.314,0,0.314,2.0235,0.6650922868,2.13
2020-05-07 12:00:00,2.2145,0.5963973088,2.2934035842,0.4,0,0.4,1.8145,0.5963973088,1.9100000000000001
2020-05-07 12:30:00,2.2665,0.6213773008,2.3501344642,0.376,0,0.376,1.8905,0.6213773008,1.99
2020-05-07 13:00:00,2.298,0.6619697878,2.3914447516,0.28400000000000003,0,0.28400000000000003,2.014,0.6619697878,2.12
2020-05-07 13:30:00,2.2655,0.6588472888,2.3593579635,0.261,0,0.261,2.0045,0.6588472888,2.11
2020-05-07 14:00:00,2.1875,0.6276222988,2.2757561381,0.278,0,0.278,1.9095,0.6276222988,2.01
2020-05-07 14:30:00,2.223,0.6682147858,2.3212582795,0.19,0,0.19,2.033,0.6682147858,2.14
2020-05-07 15:00:00,2.213,0.6619697878,2.3098859279,0.199,0,0.199,2.014,0.6619697878,2.12
2020-05-07 15:30:00,2.2075,0.6588472888,2.3037222055,0.203,0,0.203,2.0045,0.6588472888,2.11
2020-05-07 16:00:00,2.279,0.7119297718,2.3876107304,0.113,0,0.113,2.166,0.7119297718,2.2800000000000002
2020-05-07 16:30:00,2.3689999999999998,0.7119297718,2.4736622647,0.203,0,0.203,2.166,0.7119297718,2.2800000000000002
2020-05-07 17:00:00,2.4314999999999998,0.7275422668,2.5380130023,0.218,0,0.218,2.2135,0.7275422668,2.33
2020-05-07 17:30:00,2.7055,0.8399522308,2.8328872198,0.15,0,0.15,2.5555,0.8399522308,2.69
2020-05-07 18:00:00,2.8035,0.8711772208,2.9357387486,0.153,0,0.153,2.6505,0.8711772208,2.79
2020-05-07 18:30:00,2.8529999999999998,0.9117697078,2.9951515821,0.079,0,0.079,2.774,0.9117697078,2.92
2020-05-07 19:00:00,2.7880000000000003,0.9055247098,2.9313681106000002,0.033,0,0.033,2.755,0.9055247098,2.9
2020-05-07 19:30:00,2.6185,0.8586872248,2.7557006369,0.006,0,0.006,2.6125,0.8586872248,2.75
2020-05-07 20:00:00,2.604,0.8555647258,2.7409500178,0.001,0,0.001,2.6029999999999998,0.8555647258,2.74
2020-05-07 20:30:00,2.613,0.8555647258,2.749501773,0.01,0,0.01,2.6029999999999998,0.8555647258,2.74
2020-05-07 21:00:00,2.567,0.8305847338000001,2.6980289101,0.04,0,0.04,2.527,0.8305847338000001,2.66
2020-05-07 21:30:00,2.5785,0.8212172368,2.7061152969,0.08,0,0.08,2.4985,0.8212172368,2.63
2020-05-07 22:00:00,2.5140000000000002,0.8056047418000001,2.6399232943,0.063,0,0.063,2.451,0.8056047418000001,2.58
2020-05-07 22:30:00,2.4985,0.8149722388,2.6280566965,0.019,0,0.019,2.4795,0.8149722388,2.61
2020-05-07 23:00:00,2.4485,0.7837472488,2.5708776711,0.064,0,0.064,2.3845,0.7837472488,2.51
2020-05-07 23:30:00,2.407,0.7493997598000001,2.5209619196,0.127,0,0.127,2.2800000000000002,0.7493997598000001,2.4
2020-05-08 00:00:00,2.293,0.7119297718,2.4009775093,0.127,0,0.127,2.166,0.7119297718,2.2800000000000002
2020-05-09 00:30:00,2.3905,0.7712572528,2.5118375744,0.044,0,0.044,2.3465,0.7712572528,2.47
2020-05-09 01:00:00,2.4185,0.7775022508,2.5404039049,0.053,0,0.053,2.3655,0.7775022508,2.49
2020-05-09 01:30:00,2.55,0.8180947378000001,2.6780177371000002,0.061,0,0.061,2.489,0.8180947378000001,2.62
2020-05-09 02:00:00,2.5645,0.8024822428,2.6871244854,0.123,0,0.123,2.4415,0.8024822428,2.5700000000000003
2020-05-09 02:30:00,2.5300000000000002,0.7931147458000001,2.6514017048,0.117,0,0.117,2.4130000000000003,0.7931147458000001,2.54
2020-05-09 03:00:00,2.4685,0.7837472488,2.5899328177000003,0.084,0,0.084,2.3845,0.7837472488,2.51
2020-05-09 03:30:00,2.367,0.7556447578000001,2.4846907252,0.068,0,0.068,2.299,0.7556447578000001,2.42
2020-05-09 04:00:00,2.4050000000000002,0.7743797518000001,2.5265963271,0.049,0,0.049,2.356,0.7743797518000001,2.48
2020-05-09 04:30:00,2.3465,0.7400322628,2.4604288244,0.095,0,0.095,2.2515,0.7400322628,2.37
2020-05-09 05:00:00,2.4155,0.7525222588,2.5300059288,0.126,0,0.126,2.2895,0.7525222588,2.41
2020-05-09 05:30:00,2.4585,0.7400322628,2.5674637291,0.20700000000000002,0,0.20700000000000002,2.2515,0.7400322628,2.37
2020-05-09 06:00:00,2.467,0.7244197678000001,2.5711617997,0.263,0,0.263,2.204,0.7244197678000001,2.32
2020-05-09 06:30:00,2.46,0.7181747698000001,2.5626890174,0.275,0,0.275,2.185,0.7181747698000001,2.3
2020-05-09 07:00:00,2.458,0.7369097638000001,2.5660865145000002,0.216,0,0.216,2.242,0.7369097638000001,2.36
2020-05-09 07:30:00,2.5395,0.7899922468,2.6595390578,0.136,0,0.136,2.4035,0.7899922468,2.5300000000000002
2020-05-09 08:00:00,2.49,0.7931147458000001,2.613260607,0.077,0,0.077,2.4130000000000003,0.7931147458000001,2.54
2020-05-09 08:30:00,2.438,0.7868697478000001,2.561836841,0.044,0,0.044,2.394,0.7868697478000001,2.52
2020-05-09 09:00:00,2.423,0.7806247498000001,2.5456441228,0.048,0,0.048,2.375,0.7806247498000001,2.5
2020-05-09 09:30:00,2.3125,0.7275422668,2.4242470996,0.099,0,0.099,2.2135,0.7275422668,2.33
2020-05-09 10:00:00,2.2655,0.7025622748,2.3719367614,0.128,0,0.128,2.1375,0.7025622748,2.25
2020-05-09 10:30:00,2.3015,0.7150522708,2.4100211617,0.126,0,0.126,2.1755,0.7150522708,2.29
2020-05-09 11:00:00,2.229,0.6869497798,2.3324538581,0.139,0,0.139,2.09,0.6869497798,2.2
2020-05-09 11:30:00,2.232,0.6931947778,2.3371655910999998,0.123,0,0.123,2.109,0.6931947778,2.22
2020-05-09 12:00:00,2.2265,0.6900722788,2.3309873445,0.127,0,0.127,2.0995,0.6900722788,2.21
2020-05-09 12:30:00,2.265,0.6994397758,2.3705360153,0.137,0,0.137,2.128,0.6994397758,2.24
2020-05-09 13:00:00,2.2015000000000002,0.6713372848,2.3015855404,0.159,0,0.159,2.0425,0.6713372848,2.15
2020-05-09 13:30:00,2.2145,0.6650922868,2.3122192803,0.191,0,0.191,2.0235,0.6650922868,2.13
2020-05-09 14:00:00,2.205,0.6494797918,2.2986624372,0.229,0,0.229,1.976,0.6494797918,2.08
2020-05-09 14:30:00,2.195,0.6369897958,2.2855592313,0.257,0,0.257,1.9380000000000002,0.6369897958,2.04
2020-05-09 15:00:00,2.1115,0.6088873048,2.1975386231,0.259,0,0.259,1.8525,0.6088873048,1.9500000000000002
2020-05-09 15:30:00,2.1225,0.6338672968,2.2151284387,0.194,0,0.194,1.9285,0.6338672968,2.03
2020-05-09 16:00:00,2.169,0.6869497798,2.2751837288,0.079,0,0.079,2.09,0.6869497798,2.2
2020-05-09 16:30:00,2.3375,0.7400322628,2.4518470589,0.08600000000000001,0,0.08600000000000001,2.2515,0.7400322628,2.37
2020-05-09 17:00:00,2.372,0.7493997598000001,2.4875658785,0.092,0,0.092,2.2800000000000002,0.7493997598000001,2.4
2020-05-09 17:30:00,2.4795,0.7962372448,2.604210821,0.057,0,0.057,2.4225,0.7962372448,2.55
2020-05-09 18:00:00,2.501,0.8056047418000001,2.627546384,0.05,0,0.05,2.451,0.8056047418000001,2.58
2020-05-09 18:30:00,2.577,0.8056047418000001,2.6999866666,0.126,0,0.126,2.451,0.8056047418000001,2.58
2020-05-09 19:00:00,2.6115,0.8461972288,2.7451743114,0.037,0,0.037,2.5745,0.8461972288,2.71
2020-05-09 19:30:00,2.5404999999999998,0.8337072328,2.6738002917,0.004,0,0.004,2.5365,0.8337072328,2.67
2020-05-09 20:00:00,2.513,0.8243397358000001,2.6447504608,0.005,0,0.005,2.508,0.8243397358000001,2.64
2020-05-09 20:30:00,2.5460000000000003,0.8243397358000001,2.6761263049,0.038,0,0.038,2.508,0.8243397358000001,2.64
2020-05-09 21:00:00,2.5060000000000002,0.8180947378000001,2.6361553444,0.017,0,0.017,2.489,0.8180947378000001,2.62
2020-05-09 21:30:00,2.529,0.8305847338000001,2.6619000733,0.002,0,0.002,2.527,0.8305847338000001,2.66
2020-05-09 22:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-05-09 22:30:00,2.4045,0.7899922468,2.5309500193,0.001,0,0.001,2.4035,0.7899922468,2.5300000000000002
2020-05-09 23:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-05-09 23:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-05-10 00:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-05-10 00:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-05-10 01:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-05-10 01:30:00,2.4455,0.8024822428,2.5738003031,0.004,0,0.004,2.4415,0.8024822428,2.5700000000000003
2020-05-10 02:00:00,2.4695,0.8024822428,2.5966147191999998,0.028,0,0.028,2.4415,0.8024822428,2.5700000000000003
2020-05-10 02:30:00,2.4795,0.8087272408,2.6080567478,0.019,0,0.019,2.4605,0.8087272408,2.59
2020-05-10 03:00:00,2.4130000000000003,0.7868697478000001,2.538056934,0.019,0,0.019,2.394,0.7868697478000001,2.52
2020-05-10 03:30:00,2.3805,0.7775022508,2.5042543801,0.015,0,0.015,2.3655,0.7775022508,2.49
2020-05-10 04:00:00,2.328,0.7618897558000001,2.4495019902,0.01,0,0.01,2.318,0.7618897558000001,2.44
2020-05-10 04:30:00,2.314,0.7556447578000001,2.4342545060000003,0.015,0,0.015,2.299,0.7556447578000001,2.42
2020-05-10 05:00:00,2.3275,0.7587672568,2.4480571889,0.019,0,0.019,2.3085,0.7587672568,2.43
2020-05-10 05:30:00,2.2880000000000003,0.7493997598000001,2.4076012959,0.008,0,0.008,2.2800000000000002,0.7493997598000001,2.4
2020-05-10 06:00:00,2.32,0.7618897558000001,2.4419000799,0.002,0,0.002,2.318,0.7618897558000001,2.44
2020-05-10 06:30:00,2.364,0.7743797518000001,2.4876012542,0.008,0,0.008,2.356,0.7743797518000001,2.48
2020-05-10 07:00:00,2.4095,0.7837472488,2.5337620251,0.025,0,0.025,2.3845,0.7837472488,2.51
2020-05-10 07:30:00,2.463,0.7993597438000001,2.5894680921,0.031,0,0.031,2.432,0.7993597438000001,2.56
2020-05-10 08:00:00,2.4385,0.7837472488,2.5613555005,0.054,0,0.054,2.3845,0.7837472488,2.51
2020-05-10 08:30:00,2.4565,0.7899922468,2.5804030693,0.053,0,0.053,2.4035,0.7899922468,2.5300000000000002
2020-05-10 09:00:00,2.409,0.7743797518000001,2.5304041179,0.053,0,0.053,2.356,0.7743797518000001,2.48
2020-05-10 09:30:00,2.404,0.7743797518000001,2.5256444721999998,0.048,0,0.048,2.356,0.7743797518000001,2.48
2020-05-10 10:00:00,2.406,0.7681347538000001,2.5256418986,0.069,0,0.069,2.337,0.7681347538000001,2.46
2020-05-10 10:30:00,2.386,0.7369097638000001,2.4972048374,0.14400000000000002,0,0.14400000000000002,2.242,0.7369097638000001,2.36
2020-05-10 11:00:00,2.337,0.7244197678000001,2.4467024748,0.133,0,0.133,2.204,0.7244197678000001,2.32
2020-05-10 11:30:00,2.2495,0.7088072728,2.3585287787,0.093,0,0.093,2.1565,0.7088072728,2.27
2020-05-10 12:00:00,2.2015000000000002,0.6838272808,2.3052596383,0.121,0,0.121,2.0805,0.6838272808,2.19
2020-05-10 12:30:00,2.3875,0.7212972688,2.4940781864,0.193,0,0.193,2.1945,0.7212972688,2.31
2020-05-10 13:00:00,2.411,0.6869497798,2.5069545269,0.321,0,0.321,2.09,0.6869497798,2.2
2020-05-10 13:30:00,2.431,0.6244997998,2.5099324692,0.531,0,0.531,1.9,0.6244997998,2.0
2020-05-10 14:00:00,2.52,0.6307447978,2.5977372846,0.601,0,0.601,1.919,0.6307447978,2.02
2020-05-10 14:30:00,2.4785,0.5839073129,2.546352293,0.7020000000000001,0,0.7020000000000001,1.7765,0.5839073129,1.87
2020-05-10 15:00:00,2.493,0.5245798319,2.5475935704,0.897,0,0.897,1.596,0.5245798319,1.6800000000000002
2020-05-10 15:30:00,2.5495,0.5027223389000001,2.5985919264,1.02,0,1.02,1.5295,0.5027223389000001,1.6099999999999999
2020-05-10 16:00:00,2.649,0.5120898359,2.6980431798,1.091,0,1.091,1.558,0.5120898359,1.6400000000000001
2020-05-10 16:30:00,2.745,0.5495598239,2.7994715573,1.073,0,1.073,1.6720000000000002,0.5495598239,1.76
2020-05-10 17:00:00,2.89,0.5870298118,2.9490174635,1.104,0,1.104,1.786,0.5870298118,1.88
2020-05-10 17:30:00,3.0935,0.6338672968,3.1577729494,1.165,0,1.165,1.9285,0.6338672968,2.03
2020-05-10 18:00:00,3.099,0.6307447978,3.1625369563,1.18,0,1.18,1.919,0.6307447978,2.02
2020-05-10 18:30:00,3.118,0.6369897958,3.1824016088000002,1.18,0,1.18,1.9380000000000002,0.6369897958,2.04
2020-05-10 19:00:00,3.0675,0.6213773008,3.1298028692,1.177,0,1.177,1.8905,0.6213773008,1.99
2020-05-10 19:30:00,2.8715,0.5589273209,2.9253909140000003,1.171,0,1.171,1.7005,0.5589273209,1.79
2020-05-10 20:00:00,2.855,0.5807848139,2.9134749012,1.088,0,1.088,1.767,0.5807848139,1.8599999999999999
2020-05-10 20:30:00,2.833,0.5558048219,2.8870067543999998,1.142,0,1.142,1.691,0.5558048219,1.78
2020-05-10 21:00:00,2.8015,0.5464373249,2.8542943086,1.139,0,1.139,1.6625,0.5464373249,1.75
2020-05-10 21:30:00,2.792,0.5433148259,2.8443725143,1.139,0,1.139,1.653,0.5433148259,1.74
2020-05-10 22:00:00,2.6845,0.5339473289000001,2.7370860418,1.06,0,1.06,1.6245,0.5339473289000001,1.71
2020-05-10 22:30:00,2.623,0.5120898359,2.6725203459999998,1.065,0,1.065,1.558,0.5120898359,1.6400000000000001
2020-05-10 23:00:00,2.725,0.5058448379,2.7715526335,1.186,0,1.186,1.5390000000000001,0.5058448379,1.62
2020-05-10 23:30:00,2.622,0.4808648459,2.6657297312,1.159,0,1.159,1.463,0.4808648459,1.54
2020-05-11 00:00:00,2.6405000000000003,0.4839873449,2.6844895232,1.168,0,1.168,1.4725000000000001,0.4839873449,1.55
2020-05-11 00:30:00,2.5705,0.4652523509,2.6122653005,1.155,0,1.155,1.4155,0.4652523509,1.49
2020-05-11 01:00:00,2.6195,0.4839873449,2.6638363312999997,1.147,0,1.147,1.4725000000000001,0.4839873449,1.55
2020-05-11 01:30:00,2.7555,0.4964773409,2.7998696398,1.245,0,1.245,1.5105,0.4964773409,1.5899999999999999
2020-05-11 02:00:00,2.7335000000000003,0.4964773409,2.7782210135,1.223,0,1.223,1.5105,0.4964773409,1.5899999999999999
2020-05-11 02:30:00,2.773,0.5120898359,2.8198874091,1.215,0,1.215,1.558,0.5120898359,1.6400000000000001
2020-05-11 03:00:00,2.7965,0.5089673369000001,2.8424390935,1.248,0,1.248,1.5485,0.5089673369000001,1.63
2020-05-11 03:30:00,2.69,0.4995998399,2.736000731,1.17,0,1.17,1.52,0.4995998399,1.6
2020-05-11 04:00:00,2.6695,0.4964773409,2.7152753083,1.159,0,1.159,1.5105,0.4964773409,1.5899999999999999
2020-05-11 04:30:00,2.5875,0.4839873449,2.6323753532,1.115,0,1.115,1.4725000000000001,0.4839873449,1.55
2020-05-11 05:00:00,2.551,0.4871098439,2.5970901024,1.069,0,1.069,1.482,0.4871098439,1.56
2020-05-11 05:30:00,2.6085000000000003,0.4964773409,2.6553270985,1.098,0,1.098,1.5105,0.4964773409,1.5899999999999999
2020-05-11 06:00:00,2.583,0.5745398159,2.6461264142000003,0.835,0,0.835,1.748,0.5745398159,1.8399999999999999
2020-05-11 06:30:00,2.499,0.6244997998,2.5758495686,0.599,0,0.599,1.9,0.6244997998,2.0
2020-05-11 07:00:00,2.6725,0.5651723189,2.7316068531,0.9530000000000001,0,0.9530000000000001,1.7195,0.5651723189,1.81
2020-05-11 07:30:00,2.832,0.5807848139,2.8909401585000003,1.065,0,1.065,1.767,0.5807848139,1.8599999999999999
2020-05-11 08:00:00,2.919,0.5558048219,2.9714440934,1.228,0,1.228,1.691,0.5558048219,1.78
2020-05-11 08:30:00,2.934,0.5620498199,2.9873493267,1.224,0,1.224,1.71,0.5620498199,1.8
2020-05-11 09:00:00,2.941,0.5558048219,2.9930586362,1.25,0,1.25,1.691,0.5558048219,1.78
2020-05-11 09:30:00,2.888,0.5308248299,2.9363785519,1.2730000000000001,0,1.2730000000000001,1.615,0.5308248299,1.7000000000000002
2020-05-11 10:00:00,2.9055,0.5277023309000001,2.9530323398,1.3,0,1.3,1.6055000000000001,0.5277023309000001,1.69
2020-05-11 10:30:00,2.769,0.4933548419,2.8126073313,1.268,0,1.268,1.501,0.4933548419,1.58
2020-05-11 11:00:00,2.743,0.4808648459,2.7848303359,1.28,0,1.28,1.463,0.4808648459,1.54
2020-05-11 11:30:00,2.726,0.4933548419,2.7702842814,1.225,0,1.225,1.501,0.4933548419,1.58
2020-05-11 12:00:00,2.7445,0.5027223389000001,2.7901630777,1.215,0,1.215,1.5295,0.5027223389000001,1.6099999999999999
2020-05-11 12:30:00,2.819,0.5183348339,2.8662574901999998,1.242,0,1.242,1.577,0.5183348339,1.6600000000000001
2020-05-11 13:00:00,2.8095,0.5089673369000001,2.8552299382,1.2610000000000001,0,1.2610000000000001,1.5485,0.5089673369000001,1.63
2020-05-11 13:30:00,2.777,0.5058448379,2.822695166,1.238,0,1.238,1.5390000000000001,0.5058448379,1.62
2020-05-11 14:00:00,2.6725,0.4902323429,2.7170910916,1.181,0,1.181,1.4915,0.4902323429,1.57
2020-05-11 14:30:00,2.6245000000000003,0.4777423469,2.6676277851,1.171,0,1.171,1.4535,0.4777423469,1.53
2020-05-11 15:00:00,2.6585,0.4964773409,2.7044614990999998,1.148,0,1.148,1.5105,0.4964773409,1.5899999999999999
2020-05-11 15:30:00,2.6615,0.4964773409,2.707410571,1.151,0,1.151,1.5105,0.4964773409,1.5899999999999999
2020-05-11 16:00:00,2.7355,0.5027223389000001,2.781310842,1.206,0,1.206,1.5295,0.5027223389000001,1.6099999999999999
2020-05-11 16:30:00,2.7415000000000003,0.5027223389000001,2.7872122273,1.212,0,1.212,1.5295,0.5027223389000001,1.6099999999999999
2020-05-11 17:00:00,2.748,0.5308248299,2.7987995641000003,1.133,0,1.133,1.615,0.5308248299,1.7000000000000002
2020-05-11 17:30:00,2.8625,0.5651723189,2.9177604425,1.143,0,1.143,1.7195,0.5651723189,1.81
2020-05-11 18:00:00,2.956,0.6244997998,3.0212474245,1.056,0,1.056,1.9,0.6244997998,2.0
2020-05-11 18:30:00,2.9465,0.6213773008,3.0113073573,1.056,0,1.056,1.8905,0.6213773008,1.99
2020-05-11 19:00:00,2.912,0.6120098038,2.975617583,1.05,0,1.05,1.862,0.6120098038,1.96
2020-05-11 19:30:00,2.789,0.6120098038,2.8553593469000003,0.927,0,0.927,1.862,0.6120098038,1.96
2020-05-11 20:00:00,2.722,0.6244997998,2.7927198212,0.8220000000000001,0,0.8220000000000001,1.9,0.6244997998,2.0
2020-05-11 20:30:00,2.645,0.6244997998,2.7177242318,0.745,0,0.745,1.9,0.6244997998,2.0
2020-05-11 21:00:00,2.6055,0.6900722788,2.6953348586,0.506,0,0.506,2.0995,0.6900722788,2.21
2020-05-11 21:30:00,2.5965,0.7462772608,2.7016184038,0.326,0,0.326,2.2705,0.7462772608,2.39
2020-05-11 22:00:00,2.593,0.7556447578000001,2.7008606036,0.294,0,0.294,2.299,0.7556447578000001,2.42
2020-05-11 22:30:00,2.542,0.7431547618000001,2.6484038589,0.281,0,0.281,2.261,0.7431547618000001,2.38
2020-05-11 23:00:00,2.464,0.7181747698000001,2.566528979,0.279,0,0.279,2.185,0.7181747698000001,2.3
2020-05-11 23:30:00,2.351,0.7119297718,2.4564293192,0.185,0,0.185,2.166,0.7119297718,2.2800000000000002
2020-05-12 00:00:00,2.2725,0.6900722788,2.3749644208,0.17300000000000001,0,0.17300000000000001,2.0995,0.6900722788,2.21
2020-05-12 00:30:00,2.261,0.6869497798,2.3630533214,0.171,0,0.171,2.09,0.6869497798,2.2
2020-05-12 01:00:00,2.2765,0.6963172768,2.380611266,0.158,0,0.158,2.1185,0.6963172768,2.23
2020-05-12 01:30:00,2.419,0.7369097638000001,2.528754041,0.177,0,0.177,2.242,0.7369097638000001,2.36
2020-05-12 02:00:00,2.45,0.7556447578000001,2.5638835777,0.151,0,0.151,2.299,0.7556447578000001,2.42
2020-05-12 02:30:00,2.453,0.7556447578000001,2.5667504748,0.154,0,0.154,2.299,0.7556447578000001,2.42
2020-05-12 03:00:00,2.4725,0.7712572528,2.5899988417,0.126,0,0.126,2.3465,0.7712572528,2.47
2020-05-12 03:30:00,2.4255,0.7650122548,2.5432840974,0.098,0,0.098,2.3275,0.7650122548,2.45
2020-05-12 04:00:00,2.4145,0.7712572528,2.5346889356,0.068,0,0.068,2.3465,0.7712572528,2.47
2020-05-12 04:30:00,2.399,0.7556447578000001,2.5151938295000003,0.1,0,0.1,2.299,0.7556447578000001,2.42
2020-05-12 05:00:00,2.441,0.7618897558000001,2.5571384397,0.123,0,0.123,2.318,0.7618897558000001,2.44
2020-05-12 05:30:00,2.436,0.7681347538000001,2.5542370681,0.099,0,0.099,2.337,0.7681347538000001,2.46
2020-05-12 06:00:00,2.418,0.7618897558000001,2.5351923004,0.1,0,0.1,2.318,0.7618897558000001,2.44
2020-05-12 06:30:00,2.465,0.7743797518000001,2.5837741774,0.109,0,0.109,2.356,0.7743797518000001,2.48
2020-05-12 07:00:00,2.4555,0.7587672568,2.5700599215,0.147,0,0.147,2.3085,0.7587672568,2.43
2020-05-12 07:30:00,2.555,0.8243397358000001,2.6846901125000002,0.047,0,0.047,2.508,0.8243397358000001,2.64
2020-05-12 08:00:00,2.604,0.8368297318,2.7351599588,0.058,0,0.058,2.5460000000000003,0.8368297318,2.68
2020-05-12 08:30:00,2.592,0.8243397358000001,2.7199264696,0.084,0,0.084,2.508,0.8243397358000001,2.64
2020-05-12 09:00:00,2.534,0.7993597438000001,2.6570908904,0.10200000000000001,0,0.10200000000000001,2.432,0.7993597438000001,2.56
2020-05-12 09:30:00,2.398,0.7056847738,2.4996789794,0.251,0,0.251,2.147,0.7056847738,2.26
2020-05-12 10:00:00,2.391,0.6619697878,2.4809443766,0.377,0,0.377,2.014,0.6619697878,2.12
2020-05-12 10:30:00,2.335,0.6557247898,2.4253247205,0.34,0,0.34,1.995,0.6557247898,2.1
2020-05-12 11:00:00,2.314,0.6931947778,2.4155982696000002,0.20500000000000002,0,0.20500000000000002,2.109,0.6931947778,2.22
2020-05-12 11:30:00,2.222,0.6869497798,2.3257652504,0.132,0,0.132,2.09,0.6869497798,2.2
2020-05-12 12:00:00,2.224,0.6869497798,2.3276760943,0.134,0,0.134,2.09,0.6869497798,2.2
2020-05-12 12:30:00,2.2595,0.7088072728,2.3680684112,0.10300000000000001,0,0.10300000000000001,2.1565,0.7088072728,2.27
2020-05-12 13:00:00,2.306,0.6744597838,2.4026094148,0.254,0,0.254,2.052,0.6744597838,2.16
2020-05-12 13:30:00,2.3155,0.6088873048,2.3942188705,0.463,0,0.463,1.8525,0.6088873048,1.9500000000000002
2020-05-12 14:00:00,2.2265,0.5714173169,2.2986561291,0.488,0,0.488,1.7385000000000002,0.5714173169,1.83
2020-05-12 14:30:00,2.2800000000000002,0.5745398159,2.3512753986,0.532,0,0.532,1.748,0.5745398159,1.8399999999999999
2020-05-12 15:00:00,2.184,0.5495598239,2.2520817037,0.512,0,0.512,1.6720000000000002,0.5495598239,1.76
2020-05-12 15:30:00,2.2125,0.5526823229,2.2804854746,0.531,0,0.531,1.6815,0.5526823229,1.77
2020-05-12 16:00:00,2.231,0.5495598239,2.2976894916,0.559,0,0.559,1.6720000000000002,0.5495598239,1.76
2020-05-12 16:30:00,2.3925,0.5526823229,2.4555068723,0.711,0,0.711,1.6815,0.5526823229,1.77
2020-05-12 17:00:00,2.556,0.5932748098,2.6239495041,0.751,0,0.751,1.8050000000000002,0.5932748098,1.9
2020-05-12 17:30:00,2.7105,0.6338672968,2.7836303634,0.782,0,0.782,1.9285,0.6338672968,2.03
2020-05-12 18:00:00,2.8225,0.6463572928,2.8955628123,0.856,0,0.856,1.9665,0.6463572928,2.07
2020-05-12 18:30:00,2.927,0.6744597838,3.0037018827,0.875,0,0.875,2.052,0.6744597838,2.16
2020-05-12 19:00:00,2.9085,0.6963172768,2.9906905557,0.79,0,0.79,2.1185,0.6963172768,2.23
2020-05-12 19:30:00,2.7345,0.7212972688,2.8280311172,0.54,0,0.54,2.1945,0.7212972688,2.31
2020-05-12 20:00:00,2.6535,0.7525222588,2.7581428534,0.364,0,0.364,2.2895,0.7525222588,2.41
2020-05-12 20:30:00,2.63,0.8056047418000001,2.7506179306,0.179,0,0.179,2.451,0.8056047418000001,2.58
2020-05-12 21:00:00,2.628,0.8430747298,2.7599201075,0.063,0,0.063,2.565,0.8430747298,2.7
2020-05-12 21:30:00,2.6390000000000002,0.8430747298,2.7703963615,0.074,0,0.074,2.565,0.8430747298,2.7
2020-05-12 22:00:00,2.5875,0.8212172368,2.7146922478,0.089,0,0.089,2.4985,0.8212172368,2.63
2020-05-12 22:30:00,2.5975,0.8337072328,2.7280164956,0.061,0,0.061,2.5365,0.8337072328,2.67
2020-05-12 23:00:00,2.504,0.7931147458000001,2.6266037006,0.091,0,0.091,2.4130000000000003,0.7931147458000001,2.54
2020-05-12 23:30:00,2.408,0.7556447578000001,2.523779507,0.109,0,0.109,2.299,0.7556447578000001,2.42
2020-05-13 00:00:00,2.281,0.7056847738,2.3876666434000002,0.134,0,0.134,2.147,0.7056847738,2.26
2020-05-13 00:30:00,2.289,0.7119297718,2.3971576919,0.123,0,0.123,2.166,0.7119297718,2.2800000000000002
2020-05-13 01:00:00,2.3035,0.7275422668,2.4156634699,0.09,0,0.09,2.2135,0.7275422668,2.33
2020-05-13 01:30:00,2.465,0.7868697478000001,2.5875449755,0.07100000000000001,0,0.07100000000000001,2.394,0.7868697478000001,2.52
2020-05-13 02:00:00,2.4945,0.7899922468,2.616604288,0.091,0,0.091,2.4035,0.7899922468,2.5300000000000002
2020-05-13 02:30:00,2.516,0.7931147458000001,2.6380460572,0.10300000000000001,0,0.10300000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-05-13 03:00:00,2.458,0.7806247498000001,2.5789802248,0.083,0,0.083,2.375,0.7806247498000001,2.5
2020-05-13 03:30:00,2.437,0.7681347538000001,2.5551907952,0.1,0,0.1,2.337,0.7681347538000001,2.46
2020-05-13 04:00:00,2.421,0.7556447578000001,2.5361861130000003,0.122,0,0.122,2.299,0.7556447578000001,2.42
2020-05-13 04:30:00,2.366,0.7306647658000001,2.4762526123,0.14300000000000002,0,0.14300000000000002,2.223,0.7306647658000001,2.34
2020-05-13 05:00:00,2.425,0.7493997598000001,2.5381538566,0.145,0,0.145,2.2800000000000002,0.7493997598000001,2.4
2020-05-13 05:30:00,2.438,0.7618897558000001,2.5542748482,0.12,0,0.12,2.318,0.7618897558000001,2.44
2020-05-13 06:00:00,2.431,0.7743797518000001,2.5513574818,0.075,0,0.075,2.356,0.7743797518000001,2.48
2020-05-13 06:30:00,2.459,0.7868697478000001,2.5818297775,0.065,0,0.065,2.394,0.7868697478000001,2.52
2020-05-13 07:00:00,2.498,0.7931147458000001,2.6208843927,0.085,0,0.085,2.4130000000000003,0.7931147458000001,2.54
2020-05-13 07:30:00,2.555,0.8180947378000001,2.682779156,0.066,0,0.066,2.489,0.8180947378000001,2.62
2020-05-13 08:00:00,2.5535,0.8024822428,2.6766284763,0.112,0,0.112,2.4415,0.8024822428,2.5700000000000003
2020-05-13 08:30:00,2.565,0.7618897558000001,2.6757617607,0.247,0,0.247,2.318,0.7618897558000001,2.44
2020-05-13 09:00:00,2.589,0.7244197678000001,2.6884391382,0.385,0,0.385,2.204,0.7244197678000001,2.32
2020-05-13 09:30:00,2.6495,0.7337872648,2.7492351664,0.417,0,0.417,2.2325,0.7337872648,2.35
2020-05-13 10:00:00,2.467,0.6807047818,2.559188934,0.396,0,0.396,2.071,0.6807047818,2.18
2020-05-13 10:30:00,2.501,0.6744597838,2.590346888,0.449,0,0.449,2.052,0.6744597838,2.16
2020-05-13 11:00:00,2.471,0.6494797918,2.5549295489,0.495,0,0.495,1.976,0.6494797918,2.08
2020-05-13 11:30:00,2.448,0.6120098038,2.5233430207,0.586,0,0.586,1.862,0.6120098038,1.96
2020-05-13 12:00:00,2.4455,0.6213773008,2.5232082752,0.555,0,0.555,1.8905,0.6213773008,1.99
2020-05-13 12:30:00,2.564,0.6557247898,2.6465205459,0.5690000000000001,0,0.5690000000000001,1.995,0.6557247898,2.1
2020-05-13 13:00:00,2.5445,0.6588472888,2.6284139704,0.54,0,0.54,2.0045,0.6588472888,2.11
2020-05-13 13:30:00,2.5595,0.6588472888,2.6429377594,0.555,0,0.555,2.0045,0.6588472888,2.11
2020-05-13 14:00:00,2.4425,0.6276222988,2.5218477353,0.533,0,0.533,1.9095,0.6276222988,2.01
2020-05-13 14:30:00,2.406,0.5995198078,2.4795685109,0.582,0,0.582,1.824,0.5995198078,1.92
2020-05-13 15:00:00,2.3925,0.6401122948,2.4766509645,0.445,0,0.445,1.9475,0.6401122948,2.05
2020-05-13 15:30:00,2.4205,0.6338672968,2.5021207005,0.492,0,0.492,1.9285,0.6338672968,2.03
2020-05-13 16:00:00,2.425,0.6182548018,2.5025714775,0.544,0,0.544,1.881,0.6182548018,1.98
2020-05-13 16:30:00,2.58,0.6369897958,2.6574717308,0.642,0,0.642,1.9380000000000002,0.6369897958,2.04
2020-05-13 17:00:00,2.6475,0.6588472888,2.7282477893,0.643,0,0.643,2.0045,0.6588472888,2.11
2020-05-13 17:30:00,2.732,0.6869497798,2.8170417107,0.642,0,0.642,2.09,0.6869497798,2.2
2020-05-13 18:00:00,2.8415,0.7400322628,2.9362850679,0.59,0,0.59,2.2515,0.7400322628,2.37
2020-05-13 18:30:00,2.859,0.7743797518000001,2.9620170492,0.503,0,0.503,2.356,0.7743797518000001,2.48
2020-05-13 19:00:00,2.86,0.7743797518000001,2.9629822814,0.504,0,0.504,2.356,0.7743797518000001,2.48
2020-05-13 19:30:00,2.7965,0.7775022508,2.9025716184,0.431,0,0.431,2.3655,0.7775022508,2.49
2020-05-13 20:00:00,2.827,0.7868697478000001,2.934466391,0.433,0,0.433,2.394,0.7868697478000001,2.52
2020-05-13 20:30:00,2.7335000000000003,0.7587672568,2.8368556537,0.425,0,0.425,2.3085,0.7587672568,2.43
2020-05-13 21:00:00,2.7055,0.7462772608,2.8065387936,0.435,0,0.435,2.2705,0.7462772608,2.39
2020-05-13 21:30:00,2.6185,0.7712572528,2.7297215975,0.272,0,0.272,2.3465,0.7712572528,2.47
2020-05-13 22:00:00,2.6095,0.7899922468,2.7264588755,0.20600000000000002,0,0.20600000000000002,2.4035,0.7899922468,2.5300000000000002
2020-05-13 22:30:00,2.5045,0.7462772608,2.6133216410999998,0.234,0,0.234,2.2705,0.7462772608,2.39
2020-05-13 23:00:00,2.3755,0.6775822828,2.4702465464,0.314,0,0.314,2.0615,0.6775822828,2.17
2020-05-13 23:30:00,2.384,0.6494797918,2.4708864806,0.40800000000000003,0,0.40800000000000003,1.976,0.6494797918,2.08
2020-05-14 00:00:00,2.314,0.6619697878,2.4068236329,0.30000000000000004,0,0.30000000000000004,2.014,0.6619697878,2.12
2020-05-14 00:30:00,2.3575,0.6838272808,2.4546743165000002,0.277,0,0.277,2.0805,0.6838272808,2.19
