Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-05-14 01:00:00,2.386,0.6994397758,2.4864054376,0.258,0,0.258,2.128,0.6994397758,2.24
2020-05-14 01:30:00,2.5315,0.7400322628,2.6374495256,0.28,0,0.28,2.2515,0.7400322628,2.37
2020-05-14 02:00:00,2.5715,0.7088072728,2.6673994826,0.41500000000000004,0,0.41500000000000004,2.1565,0.7088072728,2.27
2020-05-14 02:30:00,2.6175,0.7088072728,2.7117732206,0.461,0,0.461,2.1565,0.7088072728,2.27
2020-05-14 03:00:00,2.5245,0.7150522708,2.6238140178,0.34900000000000003,0,0.34900000000000003,2.1755,0.7150522708,2.29
2020-05-14 03:30:00,2.484,0.6869497798,2.5772380565,0.394,0,0.394,2.09,0.6869497798,2.2
2020-05-14 04:00:00,2.4485,0.6838272808,2.5421982613000003,0.368,0,0.368,2.0805,0.6838272808,2.19
2020-05-14 04:30:00,2.411,0.6557247898,2.498578796,0.41600000000000004,0,0.41600000000000004,1.995,0.6557247898,2.1
2020-05-14 05:00:00,2.4515000000000002,0.6650922868,2.5401181075,0.428,0,0.428,2.0235,0.6650922868,2.13
2020-05-14 05:30:00,2.543,0.6619697878,2.6277467534,0.529,0,0.529,2.014,0.6619697878,2.12
2020-05-14 06:00:00,2.517,0.6807047818,2.607421715,0.446,0,0.446,2.071,0.6807047818,2.18
2020-05-14 06:30:00,2.5595,0.7025622748,2.6541729409,0.422,0,0.422,2.1375,0.7025622748,2.25
2020-05-14 07:00:00,2.669,0.7056847738,2.7607158492,0.522,0,0.522,2.147,0.7056847738,2.26
2020-05-14 07:30:00,2.7105,0.7025622748,2.8000721419,0.5730000000000001,0,0.5730000000000001,2.1375,0.7025622748,2.25
2020-05-14 08:00:00,2.682,0.6807047818,2.7670350558,0.611,0,0.611,2.071,0.6807047818,2.18
2020-05-14 08:30:00,2.6595,0.6650922868,2.7414025607,0.636,0,0.636,2.0235,0.6650922868,2.13
2020-05-14 09:00:00,2.6550000000000002,0.6120098038,2.7246249283,0.793,0,0.793,1.862,0.6120098038,1.96
2020-05-14 09:30:00,2.599,0.6120098038,2.6700855792000002,0.737,0,0.737,1.862,0.6120098038,1.96
2020-05-14 10:00:00,2.4815,0.5839073129,2.5492724452,0.705,0,0.705,1.7765,0.5839073129,1.87
2020-05-14 10:30:00,2.4035,0.5526823229,2.4662258615,0.722,0,0.722,1.6815,0.5526823229,1.77
2020-05-14 11:00:00,2.4130000000000003,0.5558048219,2.4761841612,0.722,0,0.722,1.691,0.5558048219,1.78
2020-05-14 11:30:00,2.3155,0.5839073129,2.3879882747,0.539,0,0.539,1.7765,0.5839073129,1.87
2020-05-14 12:00:00,2.248,0.5745398159,2.3202586063,0.5,0,0.5,1.748,0.5745398159,1.8399999999999999
2020-05-14 12:30:00,2.2185,0.5963973088,2.2972662014,0.404,0,0.404,1.8145,0.5963973088,1.9100000000000001
2020-05-14 13:00:00,2.2295,0.6338672968,2.3178563372,0.301,0,0.301,1.9285,0.6338672968,2.03
2020-05-14 13:30:00,2.195,0.6307447978,2.2838266134,0.276,0,0.276,1.919,0.6307447978,2.02
2020-05-14 14:00:00,2.1445,0.6151323028,2.2309791572,0.273,0,0.273,1.8715000000000002,0.6151323028,1.97
2020-05-14 14:30:00,2.1795,0.6088873048,2.2629547057,0.327,0,0.327,1.8525,0.6088873048,1.9500000000000002
2020-05-14 15:00:00,2.1845,0.5714173169,2.2579986714,0.446,0,0.446,1.7385000000000002,0.5714173169,1.83
2020-05-14 15:30:00,2.2645,0.5526823229,2.3309693263,0.583,0,0.583,1.6815,0.5526823229,1.77
2020-05-14 16:00:00,2.4455,0.5089673369000001,2.4979027203,0.897,0,0.897,1.5485,0.5089673369000001,1.63
2020-05-14 16:30:00,2.541,0.5433148259,2.5984364529,0.888,0,0.888,1.653,0.5433148259,1.74
2020-05-14 17:00:00,2.6045,0.5963973088,2.6719113009,0.79,0,0.79,1.8145,0.5963973088,1.9100000000000001
2020-05-14 17:30:00,2.731,0.6557247898,2.8086181656,0.736,0,0.736,1.995,0.6557247898,2.1
2020-05-14 18:00:00,2.8369999999999997,0.6557247898,2.9117939488,0.842,0,0.842,1.995,0.6557247898,2.1
2020-05-14 18:30:00,2.8995,0.6713372848,2.9762046301,0.857,0,0.857,2.0425,0.6713372848,2.15
2020-05-14 19:00:00,2.7585,0.7088072728,2.8481098996,0.602,0,0.602,2.1565,0.7088072728,2.27
2020-05-14 19:30:00,2.719,0.7556447578000001,2.8220489011,0.42,0,0.42,2.299,0.7556447578000001,2.42
2020-05-14 20:00:00,2.6245000000000003,0.7587672568,2.7319824304,0.316,0,0.316,2.3085,0.7587672568,2.43
2020-05-14 20:30:00,2.621,0.7681347538000001,2.7312400114,0.28400000000000003,0,0.28400000000000003,2.337,0.7681347538000001,2.46
2020-05-14 21:00:00,2.5715,0.7650122548,2.6828820324000002,0.244,0,0.244,2.3275,0.7650122548,2.45
2020-05-14 21:30:00,2.5125,0.7462772608,2.6209895078,0.242,0,0.242,2.2705,0.7462772608,2.39
2020-05-14 22:00:00,2.537,0.7681347538000001,2.6507357469,0.2,0,0.2,2.337,0.7681347538000001,2.46
2020-05-14 22:30:00,2.4645,0.7587672568,2.5786601172,0.156,0,0.156,2.3085,0.7587672568,2.43
2020-05-14 23:00:00,2.3995,0.7462772608,2.5128728579,0.129,0,0.129,2.2705,0.7462772608,2.39
2020-05-14 23:30:00,2.354,0.7369097638000001,2.4666479279,0.112,0,0.112,2.242,0.7369097638000001,2.36
2020-05-15 00:00:00,2.2665,0.7212972688,2.3785062539,0.07200000000000001,0,0.07200000000000001,2.1945,0.7212972688,2.31
2020-05-15 00:30:00,2.2305,0.7150522708,2.3423129594,0.055,0,0.055,2.1755,0.7150522708,2.29
2020-05-15 01:00:00,2.252,0.7181747698000001,2.3637425833,0.067,0,0.067,2.185,0.7181747698000001,2.3
2020-05-15 01:30:00,2.426,0.7743797518000001,2.5465938035,0.07,0,0.07,2.356,0.7743797518000001,2.48
2020-05-15 02:00:00,2.445,0.7931147458000001,2.570419421,0.032,0,0.032,2.4130000000000003,0.7931147458000001,2.54
2020-05-15 02:30:00,2.412,0.7868697478000001,2.5371062256,0.018000000000000002,0,0.018000000000000002,2.394,0.7868697478000001,2.52
2020-05-15 03:00:00,2.443,0.7806247498000001,2.5646878952,0.068,0,0.068,2.375,0.7806247498000001,2.5
2020-05-15 03:30:00,2.3995,0.7587672568,2.5166104188,0.091,0,0.091,2.3085,0.7587672568,2.43
2020-05-15 04:00:00,2.4015,0.7525222588,2.5166430021,0.112,0,0.112,2.2895,0.7525222588,2.41
2020-05-15 04:30:00,2.388,0.7493997598000001,2.5028272014,0.108,0,0.108,2.2800000000000002,0.7493997598000001,2.4
2020-05-15 05:00:00,2.3565,0.7337872648,2.4681037255,0.124,0,0.124,2.2325,0.7337872648,2.35
2020-05-15 05:30:00,2.306,0.7181747698000001,2.4152455362,0.121,0,0.121,2.185,0.7181747698000001,2.3
2020-05-15 06:00:00,2.308,0.7369097638000001,2.4227876506,0.066,0,0.066,2.242,0.7369097638000001,2.36
2020-05-15 06:30:00,2.3545,0.7712572528,2.4776012593,0.008,0,0.008,2.3465,0.7712572528,2.47
2020-05-15 07:00:00,2.3755,0.7775022508,2.4995019504,0.01,0,0.01,2.3655,0.7775022508,2.49
2020-05-15 07:30:00,2.396,0.7806247498000001,2.5199585314,0.021,0,0.021,2.375,0.7806247498000001,2.5
2020-05-15 08:00:00,2.5755,0.8274622348,2.7051606237,0.058,0,0.058,2.5175,0.8274622348,2.65
2020-05-15 08:30:00,2.646,0.8056047418000001,2.7659202808,0.195,0,0.195,2.451,0.8056047418000001,2.58
2020-05-15 09:00:00,2.6535,0.7650122548,2.7615767235,0.326,0,0.326,2.3275,0.7650122548,2.45
2020-05-15 09:30:00,2.6725,0.7212972688,2.7681268035,0.47800000000000004,0,0.47800000000000004,2.1945,0.7212972688,2.31
2020-05-15 10:00:00,2.5735,0.6963172768,2.6660382593,0.455,0,0.455,2.1185,0.6963172768,2.23
2020-05-15 10:30:00,2.505,0.6994397758,2.600815449,0.377,0,0.377,2.128,0.6994397758,2.24
2020-05-15 11:00:00,2.4855,0.6526022908,2.5697470693,0.5,0,0.5,1.9855,0.6526022908,2.09
2020-05-15 11:30:00,2.4225,0.6338672968,2.5040555105999998,0.494,0,0.494,1.9285,0.6338672968,2.03
2020-05-15 12:00:00,2.4025,0.6463572928,2.4879276517,0.436,0,0.436,1.9665,0.6463572928,2.07
2020-05-15 12:30:00,2.3805,0.6088873048,2.4571373588,0.528,0,0.528,1.8525,0.6088873048,1.9500000000000002
2020-05-15 13:00:00,2.445,0.5807848139,2.513033227,0.678,0,0.678,1.767,0.5807848139,1.8599999999999999
2020-05-15 13:30:00,2.3655,0.5651723189,2.4320793573,0.646,0,0.646,1.7195,0.5651723189,1.81
2020-05-15 14:00:00,2.316,0.5620498199,2.3832238669,0.606,0,0.606,1.71,0.5620498199,1.8
2020-05-15 14:30:00,2.425,0.5433148259,2.4851189106,0.772,0,0.772,1.653,0.5433148259,1.74
2020-05-15 15:00:00,2.4375,0.5339473289000001,2.4952967759,0.8130000000000001,0,0.8130000000000001,1.6245,0.5339473289000001,1.71
2020-05-15 15:30:00,2.364,0.5558048219,2.4284593882,0.673,0,0.673,1.691,0.5558048219,1.78
2020-05-15 16:00:00,2.4265,0.6026423068,2.5002159907,0.593,0,0.593,1.8335,0.6026423068,1.9300000000000002
2020-05-15 16:30:00,2.4585,0.6338672968,2.5388993678,0.53,0,0.53,1.9285,0.6338672968,2.03
2020-05-15 17:00:00,2.571,0.6744597838,2.6579949210000002,0.519,0,0.519,2.052,0.6744597838,2.16
2020-05-15 17:30:00,2.729,0.6494797918,2.8052210252,0.753,0,0.753,1.976,0.6494797918,2.08
2020-05-15 18:00:00,2.765,0.6744597838,2.8460711516,0.713,0,0.713,2.052,0.6744597838,2.16
2020-05-15 18:30:00,2.811,0.7181747698000001,2.9012921259,0.626,0,0.626,2.185,0.7181747698000001,2.3
2020-05-15 19:00:00,2.823,0.7369097638000001,2.9175957568,0.581,0,0.581,2.242,0.7369097638000001,2.36
2020-05-15 19:30:00,2.7825,0.7587672568,2.8841002063000003,0.47400000000000003,0,0.47400000000000003,2.3085,0.7587672568,2.43
2020-05-15 20:00:00,2.7485,0.7712572528,2.8546611007,0.402,0,0.402,2.3465,0.7712572528,2.47
2020-05-15 20:30:00,2.7,0.7806247498000001,2.8105826798,0.325,0,0.325,2.375,0.7806247498000001,2.5
2020-05-15 21:00:00,2.665,0.7618897558000001,2.771768569,0.34700000000000003,0,0.34700000000000003,2.318,0.7618897558000001,2.44
2020-05-15 21:30:00,2.5955,0.7462772608,2.7006573274,0.325,0,0.325,2.2705,0.7462772608,2.39
2020-05-15 22:00:00,2.572,0.7431547618000001,2.6772117959,0.311,0,0.311,2.261,0.7431547618000001,2.38
2020-05-15 22:30:00,2.5255,0.7650122548,2.6388243594,0.198,0,0.198,2.3275,0.7650122548,2.45
2020-05-15 23:00:00,2.4855,0.7525222588,2.5969212541,0.196,0,0.196,2.2895,0.7525222588,2.41
2020-05-15 23:30:00,2.4445,0.7212972688,2.5486957449,0.25,0,0.25,2.1945,0.7212972688,2.31
2020-05-16 00:00:00,2.367,0.6994397758,2.4681784781,0.23900000000000002,0,0.23900000000000002,2.128,0.6994397758,2.24
2020-05-16 00:30:00,2.344,0.7119297718,2.4497305974,0.178,0,0.178,2.166,0.7119297718,2.2800000000000002
2020-05-16 01:00:00,2.3815,0.7462772608,2.495690686,0.111,0,0.111,2.2705,0.7462772608,2.39
2020-05-16 01:30:00,2.476,0.7743797518000001,2.5942706104,0.12,0,0.12,2.356,0.7743797518000001,2.48
2020-05-16 02:00:00,2.511,0.7931147458000001,2.6332778053,0.098,0,0.098,2.4130000000000003,0.7931147458000001,2.54
2020-05-16 02:30:00,2.549,0.7931147458000001,2.6695377877,0.136,0,0.136,2.4130000000000003,0.7931147458000001,2.54
2020-05-16 03:00:00,2.4925,0.7775022508,2.6109511677,0.127,0,0.127,2.3655,0.7775022508,2.49
2020-05-16 03:30:00,2.446,0.7618897558000001,2.5619117861,0.128,0,0.128,2.318,0.7618897558000001,2.44
2020-05-16 04:00:00,2.351,0.7493997598000001,2.4675495942,0.07100000000000001,0,0.07100000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-05-16 04:30:00,2.2775,0.7212972688,2.3889905818,0.083,0,0.083,2.1945,0.7212972688,2.31
2020-05-16 05:00:00,2.284,0.7181747698000001,2.3942495693,0.099,0,0.099,2.185,0.7181747698000001,2.3
2020-05-16 05:30:00,2.3285,0.7337872648,2.4413840337,0.096,0,0.096,2.2325,0.7337872648,2.35
2020-05-16 06:00:00,2.3545,0.7462772608,2.4699392705,0.084,0,0.084,2.2705,0.7462772608,2.39
2020-05-16 06:30:00,2.385,0.7618897558000001,2.5037374064,0.067,0,0.067,2.318,0.7618897558000001,2.44
2020-05-16 07:00:00,2.46,0.7931147458000001,2.5846916644,0.047,0,0.047,2.4130000000000003,0.7931147458000001,2.54
2020-05-16 07:30:00,2.49,0.8180947378000001,2.6209500186,0.001,0,0.001,2.489,0.8180947378000001,2.62
2020-05-16 08:00:00,2.4505,0.8024822428,2.5785515314,0.009000000000000001,0,0.009000000000000001,2.4415,0.8024822428,2.5700000000000003
2020-05-16 08:30:00,2.533,0.8243397358000001,2.6637614383,0.025,0,0.025,2.508,0.8243397358000001,2.64
2020-05-16 09:00:00,2.4805,0.8087272408,2.6090074741000002,0.02,0,0.02,2.4605,0.8087272408,2.59
2020-05-16 09:30:00,2.345,0.7556447578000001,2.4637418696,0.046,0,0.046,2.299,0.7556447578000001,2.42
2020-05-16 10:00:00,2.3045,0.7400322628,2.4204065774,0.053,0,0.053,2.2515,0.7400322628,2.37
2020-05-16 10:30:00,2.2345,0.7088072728,2.3442265249,0.078,0,0.078,2.1565,0.7088072728,2.27
2020-05-16 11:00:00,2.1035,0.6650922868,2.2061414279,0.08,0,0.08,2.0235,0.6650922868,2.13
2020-05-16 11:30:00,2.1625,0.6900722788,2.2699352414,0.063,0,0.063,2.0995,0.6900722788,2.21
2020-05-16 12:00:00,2.1755,0.6775822828,2.2785780654,0.114,0,0.114,2.0615,0.6775822828,2.17
2020-05-16 12:30:00,2.25,0.6869497798,2.3525305524,0.16,0,0.16,2.09,0.6869497798,2.2
2020-05-16 13:00:00,2.2445,0.6775822828,2.344546438,0.183,0,0.183,2.0615,0.6775822828,2.17
2020-05-16 13:30:00,2.173,0.6432347938,2.2662038743,0.216,0,0.216,1.957,0.6432347938,2.06
2020-05-16 14:00:00,2.226,0.6557247898,2.3205712659,0.231,0,0.231,1.995,0.6557247898,2.1
2020-05-16 14:30:00,2.251,0.6432347938,2.3411005959,0.294,0,0.294,1.957,0.6432347938,2.06
2020-05-16 15:00:00,2.233,0.6244997998,2.3186826001,0.333,0,0.333,1.9,0.6244997998,2.0
2020-05-16 15:30:00,2.175,0.6120098038,2.2594647596,0.313,0,0.313,1.862,0.6120098038,1.96
2020-05-16 16:00:00,2.141,0.5995198078,2.2233544477000002,0.317,0,0.317,1.824,0.5995198078,1.92
2020-05-16 16:30:00,2.254,0.6244997998,2.3389134229,0.354,0,0.354,1.9,0.6244997998,2.0
2020-05-16 17:00:00,2.4045,0.7150522708,2.5085693134,0.229,0,0.229,2.1755,0.7150522708,2.29
2020-05-16 17:30:00,2.515,0.7431547618000001,2.622499571,0.254,0,0.254,2.261,0.7431547618000001,2.38
2020-05-16 18:00:00,2.6115,0.7899922468,2.7283731416,0.20800000000000002,0,0.20800000000000002,2.4035,0.7899922468,2.5300000000000002
2020-05-16 18:30:00,2.7515,0.8524422268,2.880522522,0.158,0,0.158,2.5935,0.8524422268,2.73
2020-05-16 19:00:00,2.6825,0.8399522308,2.8109297394,0.127,0,0.127,2.5555,0.8399522308,2.69
2020-05-16 19:30:00,2.666,0.7931147458000001,2.7814720923,0.253,0,0.253,2.4130000000000003,0.7931147458000001,2.54
2020-05-16 20:00:00,2.651,0.7993597438000001,2.7688945448,0.219,0,0.219,2.432,0.7993597438000001,2.56
2020-05-16 20:30:00,2.716,0.7618897558000001,2.8208388823,0.398,0,0.398,2.318,0.7618897558000001,2.44
2020-05-16 21:00:00,2.642,0.7618897558000001,2.7496617974,0.324,0,0.324,2.318,0.7618897558000001,2.44
2020-05-16 21:30:00,2.539,0.7681347538000001,2.6526499958,0.202,0,0.202,2.337,0.7681347538000001,2.46
2020-05-16 22:00:00,2.5345,0.7650122548,2.64743914,0.20700000000000002,0,0.20700000000000002,2.3275,0.7650122548,2.45
2020-05-16 22:30:00,2.517,0.7806247498000001,2.6352730409,0.14200000000000002,0,0.14200000000000002,2.375,0.7806247498000001,2.5
2020-05-16 23:00:00,2.492,0.7431547618000001,2.6004505379,0.231,0,0.231,2.261,0.7431547618000001,2.38
2020-05-16 23:30:00,2.4095,0.7088072728,2.5115927218,0.253,0,0.253,2.1565,0.7088072728,2.27
2020-05-17 00:00:00,2.253,0.6619697878,2.3482361466,0.23900000000000002,0,0.23900000000000002,2.014,0.6619697878,2.12
2020-05-17 00:30:00,2.2555,0.6838272808,2.3568835355,0.17500000000000002,0,0.17500000000000002,2.0805,0.6838272808,2.19
2020-05-17 01:00:00,2.286,0.6994397758,2.3906091274,0.158,0,0.158,2.128,0.6994397758,2.24
2020-05-17 01:30:00,2.4925,0.7775022508,2.6109511677,0.127,0,0.127,2.3655,0.7775022508,2.49
2020-05-17 02:00:00,2.4815,0.7775022508,2.6004522683999998,0.116,0,0.116,2.3655,0.7775022508,2.49
2020-05-17 02:30:00,2.481,0.7806247498000001,2.6009106098,0.106,0,0.106,2.375,0.7806247498000001,2.5
2020-05-17 03:00:00,2.4135,0.7525222588,2.5280965171,0.124,0,0.124,2.2895,0.7525222588,2.41
2020-05-17 03:30:00,2.337,0.7369097638000001,2.4504295542,0.095,0,0.095,2.242,0.7369097638000001,2.36
2020-05-17 04:00:00,2.308,0.7244197678000001,2.4190179826,0.10400000000000001,0,0.10400000000000001,2.204,0.7244197678000001,2.32
2020-05-17 04:30:00,2.284,0.7181747698000001,2.3942495693,0.099,0,0.099,2.185,0.7181747698000001,2.3
2020-05-17 05:00:00,2.3245,0.7275422668,2.4356966149,0.111,0,0.111,2.2135,0.7275422668,2.33
2020-05-17 05:30:00,2.3815,0.7462772608,2.495690686,0.111,0,0.111,2.2705,0.7462772608,2.39
2020-05-17 06:00:00,2.3965,0.7525222588,2.5118722101,0.107,0,0.107,2.2895,0.7525222588,2.41
2020-05-17 06:30:00,2.403,0.7431547618000001,2.5152908381,0.14200000000000002,0,0.14200000000000002,2.261,0.7431547618000001,2.38
2020-05-17 07:00:00,2.4465,0.7400322628,2.555975352,0.195,0,0.195,2.2515,0.7400322628,2.37
2020-05-17 07:30:00,2.4675000000000002,0.7525222588,2.5796988196,0.178,0,0.178,2.2895,0.7525222588,2.41
2020-05-17 08:00:00,2.4645,0.7650122548,2.5805046018,0.137,0,0.137,2.3275,0.7650122548,2.45
2020-05-17 08:30:00,2.485,0.7493997598000001,2.595539443,0.20500000000000002,0,0.20500000000000002,2.2800000000000002,0.7493997598000001,2.4
2020-05-17 09:00:00,2.501,0.7618897558000001,2.614474517,0.183,0,0.183,2.318,0.7618897558000001,2.44
2020-05-17 09:30:00,2.4305,0.7400322628,2.5406648736,0.179,0,0.179,2.2515,0.7400322628,2.37
2020-05-17 10:00:00,2.3815,0.7212972688,2.4883351864,0.187,0,0.187,2.1945,0.7212972688,2.31
2020-05-17 10:30:00,2.469,0.7556447578000001,2.5820457006,0.17,0,0.17,2.299,0.7556447578000001,2.42
2020-05-17 11:00:00,2.439,0.7556447578000001,2.5533742381,0.14,0,0.14,2.299,0.7556447578000001,2.42
2020-05-17 11:30:00,2.37,0.7244197678000001,2.4782421189,0.166,0,0.166,2.204,0.7244197678000001,2.32
2020-05-17 12:00:00,2.371,0.7244197678000001,2.4791984592,0.167,0,0.167,2.204,0.7244197678000001,2.32
2020-05-17 12:30:00,2.426,0.7181747698000001,2.5300693666000003,0.241,0,0.241,2.185,0.7181747698000001,2.3
2020-05-17 13:00:00,2.418,0.6744597838,2.5103027706,0.366,0,0.366,2.052,0.6744597838,2.16
2020-05-17 13:30:00,2.3625,0.6338672968,2.4460568268,0.434,0,0.434,1.9285,0.6338672968,2.03
2020-05-17 14:00:00,2.2925,0.6276222988,2.3768605344,0.383,0,0.383,1.9095,0.6276222988,2.01
2020-05-17 14:30:00,2.219,0.6244997998,2.3052030279,0.319,0,0.319,1.9,0.6244997998,2.0
2020-05-17 15:00:00,2.2325,0.6213773008,2.3173618621,0.342,0,0.342,1.8905,0.6213773008,1.99
2020-05-17 15:30:00,2.225,0.6244997998,2.3109792297,0.325,0,0.325,1.9,0.6244997998,2.0
2020-05-17 16:00:00,2.2375,0.6276222988,2.3238579991,0.328,0,0.328,1.9095,0.6276222988,2.01
2020-05-17 16:30:00,2.315,0.6369897958,2.4010374841,0.377,0,0.377,1.9380000000000002,0.6369897958,2.04
2020-05-17 17:00:00,2.4085,0.6838272808,2.5036956684,0.328,0,0.328,2.0805,0.6838272808,2.19
2020-05-17 17:30:00,2.5695,0.7525222588,2.6774278702,0.28,0,0.28,2.2895,0.7525222588,2.41
2020-05-17 18:00:00,2.651,0.7868697478000001,2.7653146295,0.257,0,0.257,2.394,0.7868697478000001,2.52
2020-05-17 18:30:00,2.689,0.8368297318,2.8162040054,0.14300000000000002,0,0.14300000000000002,2.5460000000000003,0.8368297318,2.68
2020-05-17 19:00:00,2.7395,0.8524422268,2.8690622161,0.146,0,0.146,2.5935,0.8524422268,2.73
2020-05-17 19:30:00,2.6535,0.8337072328,2.7813899403,0.117,0,0.117,2.5365,0.8337072328,2.67
2020-05-17 20:00:00,2.664,0.8368297318,2.7923431021000003,0.11800000000000001,0,0.11800000000000001,2.5460000000000003,0.8368297318,2.68
2020-05-17 20:30:00,2.623,0.8118497398000001,2.7457656491,0.153,0,0.153,2.47,0.8118497398000001,2.6
2020-05-17 21:00:00,2.5725,0.7899922468,2.6910674462,0.169,0,0.169,2.4035,0.7899922468,2.5300000000000002
2020-05-17 21:30:00,2.5965,0.8087272408,2.7195315773,0.136,0,0.136,2.4605,0.8087272408,2.59
2020-05-17 22:00:00,2.528,0.7743797518000001,2.6439455365,0.17200000000000001,0,0.17200000000000001,2.356,0.7743797518000001,2.48
2020-05-17 22:30:00,2.4115,0.7462772608,2.5243339716,0.14100000000000001,0,0.14100000000000001,2.2705,0.7462772608,2.39
2020-05-17 23:00:00,2.3535,0.7275422668,2.463387911,0.14,0,0.14,2.2135,0.7275422668,2.33
2020-05-17 23:30:00,2.3425000000000002,0.6900722788,2.4420290744,0.243,0,0.243,2.0995,0.6900722788,2.21
2020-05-18 00:00:00,2.32,0.6869497798,2.4195660768,0.23,0,0.23,2.09,0.6869497798,2.2
2020-05-18 00:30:00,2.2585,0.6463572928,2.3491700662,0.292,0,0.292,1.9665,0.6463572928,2.07
2020-05-18 01:00:00,2.339,0.6432347938,2.4258342895,0.382,0,0.382,1.957,0.6432347938,2.06
2020-05-18 01:30:00,2.4705,0.6713372848,2.5600906234,0.428,0,0.428,2.0425,0.6713372848,2.15
2020-05-18 02:00:00,2.476,0.6557247898,2.5613572574,0.481,0,0.481,1.995,0.6557247898,2.1
2020-05-18 02:30:00,2.542,0.6619697878,2.6267790162,0.528,0,0.528,2.014,0.6619697878,2.12
2020-05-18 03:00:00,2.443,0.6744597838,2.5343924320999998,0.391,0,0.391,2.052,0.6744597838,2.16
2020-05-18 03:30:00,2.3585000000000003,0.6838272808,2.4556347448,0.278,0,0.278,2.0805,0.6838272808,2.19
2020-05-18 04:00:00,2.3465,0.6963172768,2.4476355938,0.228,0,0.228,2.1185,0.6963172768,2.23
2020-05-18 04:30:00,2.3815,0.7212972688,2.4883351864,0.187,0,0.187,2.1945,0.7212972688,2.31
2020-05-18 05:00:00,2.384,0.7244197678000001,2.491634002,0.18,0,0.18,2.204,0.7244197678000001,2.32
2020-05-18 05:30:00,2.3970000000000002,0.7181747698000001,2.5022757642,0.212,0,0.212,2.185,0.7181747698000001,2.3
2020-05-18 06:00:00,2.3885,0.7088072728,2.4914533911,0.232,0,0.232,2.1565,0.7088072728,2.27
2020-05-18 06:30:00,2.48,0.7369097638000001,2.5871675632,0.23800000000000002,0,0.23800000000000002,2.242,0.7369097638000001,2.36
2020-05-18 07:00:00,2.482,0.7431547618000001,2.5908691592,0.221,0,0.221,2.261,0.7431547618000001,2.38
2020-05-18 07:30:00,2.556,0.7868697478000001,2.6743784325,0.162,0,0.162,2.394,0.7868697478000001,2.52
2020-05-18 08:00:00,2.5475,0.7837472488,2.6653360013,0.163,0,0.163,2.3845,0.7837472488,2.51
2020-05-18 08:30:00,2.6265,0.8024822428,2.7463575878,0.185,0,0.185,2.4415,0.8024822428,2.5700000000000003
2020-05-18 09:00:00,2.5935,0.7775022508,2.7075361493,0.228,0,0.228,2.3655,0.7775022508,2.49
2020-05-18 09:30:00,2.451,0.7056847738,2.5505669958,0.304,0,0.304,2.147,0.7056847738,2.26
2020-05-18 10:00:00,2.383,0.6744597838,2.4766075587,0.331,0,0.331,2.052,0.6744597838,2.16
2020-05-18 10:30:00,2.3205,0.6276222988,2.4038781167,0.41100000000000003,0,0.41100000000000003,1.9095,0.6276222988,2.01
2020-05-18 11:00:00,2.2515,0.6213773008,2.3356716379,0.361,0,0.361,1.8905,0.6213773008,1.99
2020-05-18 11:30:00,2.205,0.6057648058,2.2866954323,0.362,0,0.362,1.843,0.6057648058,1.94
2020-05-18 12:00:00,2.2455,0.6026423068,2.3249619352,0.41200000000000003,0,0.41200000000000003,1.8335,0.6026423068,1.9300000000000002
2020-05-18 12:30:00,2.308,0.6244997998,2.390996445,0.40800000000000003,0,0.40800000000000003,1.9,0.6244997998,2.0
2020-05-18 13:00:00,2.2995,0.5963973088,2.3755820339,0.485,0,0.485,1.8145,0.5963973088,1.9100000000000001
2020-05-18 13:30:00,2.2525,0.5651723189,2.3223212525,0.533,0,0.533,1.7195,0.5651723189,1.81
2020-05-18 14:00:00,2.231,0.5558048219,2.2991911621,0.54,0,0.54,1.691,0.5558048219,1.78
2020-05-18 14:30:00,2.2725,0.5526823229,2.3387419695,0.591,0,0.591,1.6815,0.5526823229,1.77
2020-05-18 15:00:00,2.2505,0.5589273209,2.3188682584,0.55,0,0.55,1.7005,0.5589273209,1.79
2020-05-18 15:30:00,2.206,0.5682948179,2.2780243633,0.47700000000000004,0,0.47700000000000004,1.729,0.5682948179,1.82
2020-05-18 16:00:00,2.2825,0.5776623149,2.3544638454999998,0.525,0,0.525,1.7575,0.5776623149,1.85
2020-05-18 16:30:00,2.275,0.5745398159,2.3464272842,0.527,0,0.527,1.748,0.5745398159,1.8399999999999999
2020-05-18 17:00:00,2.4635,0.6276222988,2.5421923609,0.554,0,0.554,1.9095,0.6276222988,2.01
2020-05-18 17:30:00,2.6605,0.6900722788,2.7485377931,0.561,0,0.561,2.0995,0.6900722788,2.21
2020-05-18 18:00:00,2.7975,0.7462772608,2.895330033,0.527,0,0.527,2.2705,0.7462772608,2.39
2020-05-18 18:30:00,2.7575000000000003,0.7775022508,2.8650158813,0.392,0,0.392,2.3655,0.7775022508,2.49
2020-05-18 19:00:00,2.763,0.8118497398000001,2.8798036391,0.293,0,0.293,2.47,0.8118497398000001,2.6
2020-05-18 19:30:00,2.694,0.7868697478000001,2.8065637352,0.30000000000000004,0,0.30000000000000004,2.394,0.7868697478000001,2.52
2020-05-18 20:00:00,2.718,0.8056047418000001,2.8348761878,0.267,0,0.267,2.451,0.8056047418000001,2.58
2020-05-18 20:30:00,2.649,0.7681347538000001,2.7581210996000003,0.312,0,0.312,2.337,0.7681347538000001,2.46
2020-05-18 21:00:00,2.6475,0.7712572528,2.7575521754,0.301,0,0.301,2.3465,0.7712572528,2.47
2020-05-18 21:30:00,2.6745,0.7962372448,2.7905096309,0.252,0,0.252,2.4225,0.7962372448,2.55
2020-05-18 22:00:00,2.5795,0.7962372448,2.6995951548,0.157,0,0.157,2.4225,0.7962372448,2.55
2020-05-18 22:30:00,2.532,0.7868697478000001,2.6514501692,0.138,0,0.138,2.394,0.7868697478000001,2.52
2020-05-18 23:00:00,2.4050000000000002,0.7493997598000001,2.5190524012,0.125,0,0.125,2.2800000000000002,0.7493997598000001,2.4
2020-05-18 23:30:00,2.2365,0.7025622748,2.3442538258,0.099,0,0.099,2.1375,0.7025622748,2.25
2020-05-19 00:00:00,2.234,0.7181747698000001,2.3465998807,0.049,0,0.049,2.185,0.7181747698000001,2.3
2020-05-20 00:30:00,2.224,0.7306647658000001,2.3409500208000003,0.001,0,0.001,2.223,0.7306647658000001,2.34
2020-05-20 01:00:00,2.2335,0.7212972688,2.3470815921,0.039,0,0.039,2.1945,0.7212972688,2.31
2020-05-20 01:30:00,2.419,0.7618897558000001,2.536146092,0.101,0,0.101,2.318,0.7618897558000001,2.44
2020-05-20 02:00:00,2.398,0.7556447578000001,2.5142400442,0.099,0,0.099,2.299,0.7556447578000001,2.42
2020-05-20 02:30:00,2.433,0.7681347538000001,2.5513760993,0.096,0,0.096,2.337,0.7681347538000001,2.46
2020-05-20 03:00:00,2.4135,0.7587672568,2.5299624503,0.105,0,0.105,2.3085,0.7587672568,2.43
2020-05-20 03:30:00,2.325,0.7493997598000001,2.4427904126,0.045,0,0.045,2.2800000000000002,0.7493997598000001,2.4
2020-05-20 04:00:00,2.255,0.7306647658000001,2.3704210596,0.032,0,0.032,2.223,0.7306647658000001,2.34
2020-05-20 04:30:00,2.2755,0.6900722788,2.3778351499,0.176,0,0.176,2.0995,0.6900722788,2.21
2020-05-20 05:00:00,2.2835,0.6838272808,2.3836929332,0.203,0,0.203,2.0805,0.6838272808,2.19
2020-05-20 05:30:00,2.345,0.6807047818,2.4417993366,0.274,0,0.274,2.071,0.6807047818,2.18
2020-05-20 06:00:00,2.4245,0.6775822828,2.5174030269000003,0.363,0,0.363,2.0615,0.6775822828,2.17
2020-05-20 06:30:00,2.46,0.7244197678000001,2.564446139,0.256,0,0.256,2.204,0.7244197678000001,2.32
2020-05-20 07:00:00,2.511,0.7306647658000001,2.6151466498,0.28800000000000003,0,0.28800000000000003,2.223,0.7306647658000001,2.34
2020-05-20 07:30:00,2.5045,0.7775022508,2.6224091977,0.139,0,0.139,2.3655,0.7775022508,2.49
2020-05-20 08:00:00,2.5155000000000003,0.8149722388,2.6442238937,0.036000000000000004,0,0.036000000000000004,2.4795,0.8149722388,2.61
2020-05-20 08:30:00,2.456,0.7931147458000001,2.5808849258,0.043000000000000003,0,0.043000000000000003,2.4130000000000003,0.7931147458000001,2.54
2020-05-20 09:00:00,2.513,0.7743797518000001,2.6296070049,0.157,0,0.157,2.356,0.7743797518000001,2.48
2020-05-20 09:30:00,2.4445,0.7025622748,2.5434570962,0.307,0,0.307,2.1375,0.7025622748,2.25
2020-05-20 10:00:00,2.3445,0.6650922868,2.437012105,0.321,0,0.321,2.0235,0.6650922868,2.13
2020-05-20 10:30:00,2.322,0.6244997998,2.4045132564,0.422,0,0.422,1.9,0.6244997998,2.0
2020-05-20 11:00:00,2.2775,0.5776623149,2.3496169901,0.52,0,0.52,1.7575,0.5776623149,1.85
2020-05-20 11:30:00,2.323,0.5682948179,2.3915032929,0.594,0,0.594,1.729,0.5682948179,1.82
2020-05-20 12:00:00,2.328,0.5495598239,2.391986622,0.656,0,0.656,1.6720000000000002,0.5495598239,1.76
2020-05-20 12:30:00,2.306,0.5620498199,2.3735071097000002,0.596,0,0.596,1.71,0.5620498199,1.8
2020-05-20 13:00:00,2.3235,0.5589273209,2.3897807431,0.623,0,0.623,1.7005,0.5589273209,1.79
2020-05-20 13:30:00,2.298,0.5433148259,2.3613544842,0.645,0,0.645,1.653,0.5433148259,1.74
2020-05-20 14:00:00,2.2775,0.4964773409,2.3309860574,0.767,0,0.767,1.5105,0.4964773409,1.5899999999999999
2020-05-20 14:30:00,2.287,0.5120898359,2.3436307303,0.729,0,0.729,1.558,0.5120898359,1.6400000000000001
2020-05-20 15:00:00,2.196,0.4995998399,2.2521136739,0.676,0,0.676,1.52,0.4995998399,1.6
2020-05-20 15:30:00,2.159,0.4746198479,2.2105530982,0.715,0,0.715,1.444,0.4746198479,1.52
2020-05-20 16:00:00,2.128,0.4995998399,2.1858600138,0.608,0,0.608,1.52,0.4995998399,1.6
2020-05-20 16:30:00,2.194,0.5370698279,2.2587784309,0.56,0,0.56,1.634,0.5370698279,1.72
2020-05-20 17:00:00,2.31,0.5995198078,2.3865296981,0.486,0,0.486,1.824,0.5995198078,1.92
2020-05-20 17:30:00,2.399,0.6432347938,2.4837375063,0.442,0,0.442,1.957,0.6432347938,2.06
2020-05-20 18:00:00,2.3935,0.6713372848,2.4858672531,0.35100000000000003,0,0.35100000000000003,2.0425,0.6713372848,2.15
2020-05-20 18:30:00,2.4745,0.7212972688,2.5774832686,0.28,0,0.28,2.1945,0.7212972688,2.31
2020-05-20 19:00:00,2.4705,0.7150522708,2.5719000758,0.295,0,0.295,2.1755,0.7150522708,2.29
2020-05-20 19:30:00,2.433,0.7306647658000001,2.5403464331,0.21,0,0.21,2.223,0.7306647658000001,2.34
2020-05-20 20:00:00,2.4165,0.7400322628,2.5272752126,0.165,0,0.165,2.2515,0.7400322628,2.37
2020-05-20 20:30:00,2.459,0.7244197678000001,2.5634868831,0.255,0,0.255,2.204,0.7244197678000001,2.32
2020-05-20 21:00:00,2.4695,0.6838272808,2.5624304869,0.389,0,0.389,2.0805,0.6838272808,2.19
2020-05-20 21:30:00,2.4655,0.6526022908,2.5504078105,0.48,0,0.48,1.9855,0.6526022908,2.09
2020-05-20 22:00:00,2.447,0.6432347938,2.5301304314,0.49,0,0.49,1.957,0.6432347938,2.06
2020-05-20 22:30:00,2.4105,0.6338672968,2.492448194,0.482,0,0.482,1.9285,0.6338672968,2.03
2020-05-20 23:00:00,2.344,0.5308248299,2.4033541146,0.729,0,0.729,1.615,0.5308248299,1.7000000000000002
2020-05-20 23:30:00,2.2755,0.5839073129,2.3492228502,0.499,0,0.499,1.7765,0.5839073129,1.87
2020-05-21 00:00:00,2.1675,0.5776623149,2.2431562585,0.41000000000000003,0,0.41000000000000003,1.7575,0.5776623149,1.85
2020-05-21 00:30:00,2.162,0.5995198078,2.2435837404,0.338,0,0.338,1.824,0.5995198078,1.92
2020-05-21 01:00:00,2.11,0.6182548018,2.1987130327,0.229,0,0.229,1.881,0.6182548018,1.98
2020-05-21 01:30:00,1.7705000000000002,0.5526823229,1.8547582053,0.089,0,0.089,1.6815,0.5526823229,1.77
2020-05-21 02:00:00,1.4435,0.4652523509,1.5166252009,0.028,0,0.028,1.4155,0.4652523509,1.49
2020-05-21 02:30:00,1.5230000000000001,0.4309048619,1.5827848875,0.212,0,0.212,1.311,0.4309048619,1.38
2020-05-21 03:00:00,1.9455,0.4402723589,1.9946954655,0.606,0,0.606,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-21 03:30:00,2.0755,0.5651723189,2.1510741503,0.356,0,0.356,1.7195,0.5651723189,1.81
2020-05-21 04:00:00,2.0295,0.6401122948,2.1280540407,0.082,0,0.082,1.9475,0.6401122948,2.05
2020-05-21 04:30:00,2.028,0.6619697878,2.133304479,0.014,0,0.014,2.014,0.6619697878,2.12
2020-05-21 05:00:00,2.0535,0.6526022908,2.1547046201,0.068,0,0.068,1.9855,0.6526022908,2.09
2020-05-21 05:30:00,2.0975,0.6276222988,2.1893871289,0.188,0,0.188,1.9095,0.6276222988,2.01
2020-05-21 06:00:00,2.0895,0.6026423068,2.1746696301,0.256,0,0.256,1.8335,0.6026423068,1.9300000000000002
2020-05-21 06:30:00,2.109,0.5995198078,2.1925567267,0.28500000000000003,0,0.28500000000000003,1.824,0.5995198078,1.92
2020-05-21 07:00:00,2.2025,0.6775822828,2.3043706299,0.14100000000000001,0,0.14100000000000001,2.0615,0.6775822828,2.17
2020-05-21 07:30:00,2.2635,0.7337872648,2.3794696888,0.031,0,0.031,2.2325,0.7337872648,2.35
2020-05-21 08:00:00,2.247,0.7369097638000001,2.3647505154,0.005,0,0.005,2.242,0.7369097638000001,2.36
2020-05-21 08:30:00,2.2205,0.7275422668,2.3366510223,0.007,0,0.007,2.2135,0.7275422668,2.33
2020-05-21 09:00:00,2.251,0.7369097638000001,2.3685516672,0.009000000000000001,0,0.009000000000000001,2.242,0.7369097638000001,2.36
2020-05-21 09:30:00,2.2805,0.7462772608,2.3995020317,0.01,0,0.01,2.2705,0.7462772608,2.39
2020-05-21 10:00:00,2.1555,0.7025622748,2.267106967,0.018000000000000002,0,0.018000000000000002,2.1375,0.7025622748,2.25
2020-05-21 10:30:00,2.16,0.6931947778,2.268505896,0.051000000000000004,0,0.051000000000000004,2.109,0.6931947778,2.22
2020-05-21 11:00:00,2.009,0.6432347938,2.1094624908,0.052000000000000005,0,0.052000000000000005,1.957,0.6432347938,2.06
2020-05-21 11:30:00,1.9225,0.6151323028,2.0185128189,0.051000000000000004,0,0.051000000000000004,1.8715000000000002,0.6151323028,1.97
2020-05-21 12:00:00,1.9075000000000002,0.6088873048,2.0023236502,0.055,0,0.055,1.8525,0.6088873048,1.9500000000000002
2020-05-21 12:30:00,1.8935,0.6026423068,1.9870883221,0.06,0,0.06,1.8335,0.6026423068,1.9300000000000002
2020-05-21 13:00:00,1.9645000000000001,0.6276222988,2.0623215074,0.055,0,0.055,1.9095,0.6276222988,2.01
2020-05-21 13:30:00,1.9220000000000002,0.6120098038,2.0170870085,0.06,0,0.06,1.862,0.6120098038,1.96
2020-05-21 14:00:00,1.9545,0.6213773008,2.0508973646,0.064,0,0.064,1.8905,0.6213773008,1.99
2020-05-21 14:30:00,1.9344999999999999,0.6151323028,2.0299453195,0.063,0,0.063,1.8715000000000002,0.6151323028,1.97
2020-05-21 15:00:00,1.9545,0.6151323028,2.0490139092,0.083,0,0.083,1.8715000000000002,0.6151323028,1.97
2020-05-21 15:30:00,2.091,0.6369897958,2.1858721372,0.153,0,0.153,1.9380000000000002,0.6369897958,2.04
2020-05-21 16:00:00,2.1965,0.6213773008,2.2827005936,0.306,0,0.306,1.8905,0.6213773008,1.99
2020-05-21 16:30:00,2.4055,0.6213773008,2.4844596998,0.515,0,0.515,1.8905,0.6213773008,1.99
2020-05-21 17:00:00,2.5825,0.6213773008,2.6562033055,0.6920000000000001,0,0.6920000000000001,1.8905,0.6213773008,1.99
2020-05-21 17:30:00,2.6165000000000003,0.6213773008,2.6892716486,0.726,0,0.726,1.8905,0.6213773008,1.99
2020-05-21 18:00:00,2.6475,0.6338672968,2.7223232725,0.719,0,0.719,1.9285,0.6338672968,2.03
2020-05-21 18:30:00,2.723,0.6557247898,2.8008398740000002,0.728,0,0.728,1.995,0.6557247898,2.1
2020-05-21 19:00:00,2.8205,0.6526022908,2.8950146804,0.835,0,0.835,1.9855,0.6526022908,2.09
2020-05-21 19:30:00,2.674,0.6307447978,2.7473833005,0.755,0,0.755,1.919,0.6307447978,2.02
2020-05-21 20:00:00,2.625,0.6182548018,2.6968247996,0.744,0,0.744,1.881,0.6182548018,1.98
2020-05-21 20:30:00,2.649,0.5932748098,2.7146226257,0.844,0,0.844,1.8050000000000002,0.5932748098,1.9
2020-05-21 21:00:00,2.6470000000000002,0.5682948179,2.7073174915,0.918,0,0.918,1.729,0.5682948179,1.82
2020-05-21 21:30:00,2.6814999999999998,0.5339473289000001,2.7341437416,1.057,0,1.057,1.6245,0.5339473289000001,1.71
2020-05-21 22:00:00,2.7165,0.5027223389000001,2.7626259247,1.187,0,1.187,1.5295,0.5027223389000001,1.6099999999999999
2020-05-21 22:30:00,2.702,0.4808648459,2.7444553194,1.239,0,1.239,1.463,0.4808648459,1.54
2020-05-21 23:00:00,2.6485000000000003,0.4590073529,2.6879806547,1.252,0,1.252,1.3965,0.4590073529,1.47
2020-05-21 23:30:00,2.598,0.4558848539,2.6376950165,1.211,0,1.211,1.387,0.4558848539,1.46
2020-05-22 00:00:00,2.5404999999999998,0.4340273609,2.5773086738,1.22,0,1.22,1.3205,0.4340273609,1.3900000000000001
2020-05-23 00:30:00,2.511,0.4184148659,2.5456221244,1.238,0,1.238,1.2730000000000001,0.4184148659,1.34
2020-05-23 01:00:00,2.5285,0.4340273609,2.5654808516000003,1.208,0,1.208,1.3205,0.4340273609,1.3900000000000001
2020-05-23 01:30:00,2.5789999999999997,0.4621298519,2.6200772889,1.173,0,1.173,1.4060000000000001,0.4621298519,1.48
2020-05-23 02:00:00,2.593,0.4558848539,2.632770404,1.206,0,1.206,1.387,0.4558848539,1.46
2020-05-23 02:30:00,2.6145,0.4652523509,2.6555733844000002,1.199,0,1.199,1.4155,0.4652523509,1.49
2020-05-23 03:00:00,2.6435,0.4714973489,2.6852191717,1.209,0,1.209,1.4344999999999999,0.4714973489,1.51
2020-05-23 03:30:00,2.6375,0.4590073529,2.67714288,1.241,0,1.241,1.3965,0.4590073529,1.47
2020-05-23 04:00:00,2.6185,0.4590073529,2.6584262262,1.222,0,1.222,1.3965,0.4590073529,1.47
2020-05-23 04:30:00,2.589,0.4558848539,2.6288309189,1.202,0,1.202,1.387,0.4558848539,1.46
2020-05-23 05:00:00,2.5425,0.4402723589,2.5803383499,1.203,0,1.203,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-23 05:30:00,2.5535,0.4465173569,2.5922461303,1.195,0,1.195,1.3585,0.4465173569,1.43
2020-05-23 06:00:00,2.564,0.4496398559,2.6031273499000003,1.196,0,1.196,1.3679999999999999,0.4496398559,1.44
2020-05-23 06:30:00,2.5675,0.4590073529,2.608207047,1.171,0,1.171,1.3965,0.4590073529,1.47
2020-05-23 07:00:00,2.6215,0.4714973489,2.6635637781,1.187,0,1.187,1.4344999999999999,0.4714973489,1.51
2020-05-23 07:30:00,2.7335000000000003,0.4714973489,2.7738658944,1.299,0,1.299,1.4344999999999999,0.4714973489,1.51
2020-05-23 08:00:00,2.7775,0.4777423469,2.8182874232,1.324,0,1.324,1.4535,0.4777423469,1.53
2020-05-23 08:30:00,2.791,0.4871098439,2.8331884865,1.309,0,1.309,1.482,0.4871098439,1.56
2020-05-23 09:00:00,2.77,0.4746198479,2.8103672358000003,1.326,0,1.326,1.444,0.4746198479,1.52
2020-05-23 09:30:00,2.818,0.4746198479,2.8576892763,1.374,0,1.374,1.444,0.4746198479,1.52
2020-05-23 10:00:00,2.775,0.4621298519,2.813216842,1.369,0,1.369,1.4060000000000001,0.4621298519,1.48
2020-05-23 10:30:00,2.7145,0.4402723589,2.7499727271000003,1.375,0,1.375,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-23 11:00:00,2.6455,0.4277823629,2.6798634294,1.344,0,1.344,1.3014999999999999,0.4277823629,1.37
2020-05-23 11:30:00,2.6695,0.4402723589,2.705562788,1.33,0,1.33,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-23 12:00:00,2.746,0.4621298519,2.7846148746,1.34,0,1.34,1.4060000000000001,0.4621298519,1.48
2020-05-23 12:30:00,2.696,0.4496398559,2.7332383722999998,1.328,0,1.328,1.3679999999999999,0.4496398559,1.44
2020-05-23 13:00:00,2.6995,0.4527623549,2.7372055093,1.322,0,1.322,1.3775,0.4527623549,1.45
2020-05-23 13:30:00,2.625,0.4371498599,2.6611510667,1.295,0,1.295,1.33,0.4371498599,1.4
2020-05-23 14:00:00,2.6085000000000003,0.41529236690000004,2.6413519266,1.345,0,1.345,1.2635,0.41529236690000004,1.33
2020-05-23 14:30:00,2.6855,0.4277823629,2.7193580125,1.384,0,1.384,1.3014999999999999,0.4277823629,1.37
2020-05-23 15:00:00,2.6855,0.4277823629,2.7193580125,1.384,0,1.384,1.3014999999999999,0.4277823629,1.37
2020-05-23 15:30:00,2.694,0.4184148659,2.7262991399,1.421,0,1.421,1.2730000000000001,0.4184148659,1.34
2020-05-23 16:00:00,2.696,0.4246598639,2.7292401873000003,1.404,0,1.404,1.292,0.4246598639,1.3599999999999999
2020-05-23 16:30:00,2.748,0.4496398559,2.7845430505,1.38,0,1.38,1.3679999999999999,0.4496398559,1.44
2020-05-23 17:00:00,2.8265000000000002,0.4839873449,2.8676377038,1.354,0,1.354,1.4725000000000001,0.4839873449,1.55
2020-05-23 17:30:00,2.8825000000000003,0.5027223389000001,2.9260102529000003,1.353,0,1.353,1.5295,0.5027223389000001,1.6099999999999999
2020-05-23 18:00:00,2.873,0.5370698279,2.9227680373,1.239,0,1.239,1.634,0.5370698279,1.72
2020-05-23 18:30:00,2.9545,0.5651723189,3.0080708103,1.235,0,1.235,1.7195,0.5651723189,1.81
2020-05-23 19:00:00,2.9775,0.5464373249,3.0272264534,1.315,0,1.315,1.6625,0.5464373249,1.75
2020-05-23 19:30:00,2.879,0.5308248299,2.9275272842,1.264,0,1.264,1.615,0.5308248299,1.7000000000000002
2020-05-23 20:00:00,2.791,0.5245798319,2.8398705956,1.195,0,1.195,1.596,0.5245798319,1.6800000000000002
2020-05-23 20:30:00,2.811,0.5308248299,2.8606810378,1.196,0,1.196,1.615,0.5308248299,1.7000000000000002
2020-05-23 21:00:00,2.7055,0.5152123349000001,2.75411946,1.138,0,1.138,1.5675,0.5152123349000001,1.65
2020-05-23 21:30:00,2.689,0.5245798319,2.739690676,1.093,0,1.093,1.596,0.5245798319,1.6800000000000002
2020-05-23 22:00:00,2.6785,0.5277023309000001,2.7299875458000002,1.073,0,1.073,1.6055000000000001,0.5277023309000001,1.69
2020-05-23 22:30:00,2.688,0.5183348339,2.7375198629,1.111,0,1.111,1.577,0.5183348339,1.6600000000000001
2020-05-23 23:00:00,2.548,0.5058448379,2.597726506,1.009,0,1.009,1.5390000000000001,0.5058448379,1.62
2020-05-23 23:30:00,2.5155000000000003,0.5027223389000001,2.5652426785999998,0.986,0,0.986,1.5295,0.5027223389000001,1.6099999999999999
2020-05-24 00:00:00,2.4205,0.4777423469,2.4671963846000002,0.967,0,0.967,1.4535,0.4777423469,1.53
2020-05-24 00:30:00,2.3975,0.4777423469,2.4446357602,0.9440000000000001,0,0.9440000000000001,1.4535,0.4777423469,1.53
2020-05-24 01:00:00,2.4375,0.4714973489,2.4826832259,1.003,0,1.003,1.4344999999999999,0.4714973489,1.51
2020-05-24 01:30:00,2.5965,0.4839873449,2.6412224442000003,1.124,0,1.124,1.4725000000000001,0.4839873449,1.55
2020-05-24 02:00:00,2.5625,0.4839873449,2.6078055909,1.09,0,1.09,1.4725000000000001,0.4839873449,1.55
2020-05-24 02:30:00,2.544,0.4871098439,2.5902146629000002,1.062,0,1.062,1.482,0.4871098439,1.56
2020-05-24 03:00:00,2.4965,0.4902323429,2.5441776668,1.005,0,1.005,1.4915,0.4902323429,1.57
2020-05-24 03:30:00,2.458,0.4871098439,2.5058012691,0.976,0,0.976,1.482,0.4871098439,1.56
2020-05-24 04:00:00,2.409,0.4871098439,2.4577544629,0.927,0,0.927,1.482,0.4871098439,1.56
2020-05-24 04:30:00,2.347,0.5058448379,2.4008931671,0.808,0,0.808,1.5390000000000001,0.5058448379,1.62
2020-05-24 05:00:00,2.3905,0.5152123349000001,2.4453903574,0.8230000000000001,0,0.8230000000000001,1.5675,0.5152123349000001,1.65
2020-05-24 05:30:00,2.424,0.5245798319,2.4801129007,0.8280000000000001,0,0.8280000000000001,1.596,0.5245798319,1.6800000000000002
2020-05-24 06:00:00,2.4115,0.5526823229,2.4740230395,0.73,0,0.73,1.6815,0.5526823229,1.77
2020-05-24 06:30:00,2.403,0.5995198078,2.4766576267,0.579,0,0.579,1.824,0.5995198078,1.92
2020-05-24 07:00:00,2.3635,0.6338672968,2.4470226807,0.435,0,0.435,1.9285,0.6338672968,2.03
2020-05-24 07:30:00,2.4185,0.6276222988,2.4986100136,0.509,0,0.509,1.9095,0.6276222988,2.01
2020-05-24 08:00:00,2.461,0.6931947778,2.5567635792,0.352,0,0.352,2.109,0.6931947778,2.22
2020-05-24 08:30:00,2.4645,0.7025622748,2.5626849202,0.327,0,0.327,2.1375,0.7025622748,2.25
2020-05-24 09:00:00,2.462,0.6807047818,2.5543693938,0.391,0,0.391,2.071,0.6807047818,2.18
2020-05-24 09:30:00,2.4765,0.7150522708,2.5776640588,0.301,0,0.301,2.1755,0.7150522708,2.29
2020-05-24 10:00:00,2.44,0.6619697878,2.5282017325,0.426,0,0.426,2.014,0.6619697878,2.12
2020-05-24 10:30:00,2.469,0.6557247898,2.5545911610000003,0.47400000000000003,0,0.47400000000000003,1.995,0.6557247898,2.1
2020-05-24 11:00:00,2.4465,0.6463572928,2.5304426490000003,0.48,0,0.48,1.9665,0.6463572928,2.07
2020-05-24 11:30:00,2.414,0.6432347938,2.4982287726,0.457,0,0.457,1.957,0.6432347938,2.06
2020-05-24 12:00:00,2.4005,0.6900722788,2.4977189594,0.301,0,0.301,2.0995,0.6900722788,2.21
2020-05-24 12:30:00,2.401,0.6619697878,2.490583265,0.387,0,0.387,2.014,0.6619697878,2.12
2020-05-24 13:00:00,2.3810000000000002,0.6244997998,2.4615363089,0.481,0,0.481,1.9,0.6244997998,2.0
2020-05-24 13:30:00,2.35,0.6557247898,2.4397694563,0.355,0,0.355,1.995,0.6557247898,2.1
2020-05-24 14:00:00,2.2555,0.6900722788,2.3587030334,0.156,0,0.156,2.0995,0.6900722788,2.21
2020-05-24 14:30:00,2.1835,0.6650922868,2.2825468232,0.16,0,0.16,2.0235,0.6650922868,2.13
2020-05-24 15:00:00,2.0845,0.6276222988,2.17693592,0.17500000000000002,0,0.17500000000000002,1.9095,0.6276222988,2.01
2020-05-24 15:30:00,2.028,0.5807848139,2.109524828,0.261,0,0.261,1.767,0.5807848139,1.8599999999999999
2020-05-24 16:00:00,2.0535,0.5901523108,2.1366192922,0.258,0,0.258,1.7955,0.5901523108,1.8900000000000001
2020-05-24 16:30:00,2.1175,0.6026423068,2.2015867005,0.28400000000000003,0,0.28400000000000003,1.8335,0.6026423068,1.9300000000000002
2020-05-24 17:00:00,2.199,0.6557247898,2.294684292,0.20400000000000001,0,0.20400000000000001,1.995,0.6557247898,2.1
2020-05-24 17:30:00,2.3555,0.7212972688,2.4634630097,0.161,0,0.161,2.1945,0.7212972688,2.31
2020-05-24 18:00:00,2.4605,0.7650122548,2.5766846916,0.133,0,0.133,2.3275,0.7650122548,2.45
2020-05-24 18:30:00,2.484,0.7931147458000001,2.607544247,0.07100000000000001,0,0.07100000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-05-24 19:00:00,2.464,0.7931147458000001,2.5884989859000003,0.051000000000000004,0,0.051000000000000004,2.4130000000000003,0.7931147458000001,2.54
2020-05-24 19:30:00,2.4045,0.7837472488,2.5290077105,0.02,0,0.02,2.3845,0.7837472488,2.51
2020-05-24 20:00:00,2.38,0.7806247498000001,2.5047504866,0.005,0,0.005,2.375,0.7806247498000001,2.5
2020-05-24 20:30:00,2.4675000000000002,0.8087272408,2.5966509199,0.007,0,0.007,2.4605,0.8087272408,2.59
2020-05-24 21:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-05-24 21:30:00,2.314,0.7556447578000001,2.4342545060000003,0.015,0,0.015,2.299,0.7556447578000001,2.42
2020-05-24 22:00:00,2.342,0.7681347538000001,2.4647504945,0.005,0,0.005,2.337,0.7681347538000001,2.46
2020-05-24 22:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-05-24 23:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-05-24 23:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-05-25 00:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-05-25 00:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-05-25 01:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-05-25 01:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-05-25 02:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-05-25 02:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-05-25 03:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-05-25 03:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-05-25 04:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-05-25 04:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-05-25 05:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-05-25 05:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-05-25 06:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-05-25 06:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-05-25 07:00:00,2.2535,0.7400322628,2.3719000822,0.002,0,0.002,2.2515,0.7400322628,2.37
2020-05-25 07:30:00,2.2415,0.7337872648,2.3585516742,0.009000000000000001,0,0.009000000000000001,2.2325,0.7337872648,2.35
2020-05-25 08:00:00,2.225,0.7244197678000001,2.3399591877,0.021,0,0.021,2.204,0.7244197678000001,2.32
2020-05-25 08:30:00,2.206,0.7119297718,2.3180336495000002,0.04,0,0.04,2.166,0.7119297718,2.2800000000000002
2020-05-25 09:00:00,2.2145,0.7150522708,2.3270818636,0.039,0,0.039,2.1755,0.7150522708,2.29
2020-05-25 09:30:00,2.1725,0.6900722788,2.2794639721,0.073,0,0.073,2.0995,0.6900722788,2.21
2020-05-25 10:00:00,2.135,0.6619697878,2.235269335,0.121,0,0.121,2.014,0.6619697878,2.12
2020-05-25 10:30:00,2.101,0.6307447978,2.1936362506,0.182,0,0.182,1.919,0.6307447978,2.02
2020-05-25 11:00:00,2.072,0.6057648058,2.158734583,0.229,0,0.229,1.843,0.6057648058,1.94
2020-05-25 11:30:00,2.067,0.6057648058,2.1539359322,0.224,0,0.224,1.843,0.6057648058,1.94
2020-05-25 12:00:00,2.027,0.5870298118,2.1102921599,0.241,0,0.241,1.786,0.5870298118,1.88
2020-05-25 12:30:00,2.094,0.6120098038,2.1816030803,0.232,0,0.232,1.862,0.6120098038,1.96
2020-05-25 13:00:00,2.015,0.5932748098,2.1005237442,0.21,0,0.21,1.8050000000000002,0.5932748098,1.9
2020-05-25 13:30:00,1.9685000000000001,0.5714173169,2.0497585224,0.23,0,0.23,1.7385000000000002,0.5714173169,1.83
2020-05-25 14:00:00,1.9055,0.5464373249,1.9823027014,0.243,0,0.243,1.6625,0.5464373249,1.75
2020-05-25 14:30:00,1.982,0.5745398159,2.0635939523,0.234,0,0.234,1.748,0.5745398159,1.8399999999999999
2020-05-25 15:00:00,2.014,0.5932748098,2.0995644786,0.209,0,0.209,1.8050000000000002,0.5932748098,1.9
2020-05-25 15:30:00,2.0245,0.6088873048,2.1140823068,0.17200000000000001,0,0.17200000000000001,1.8525,0.6088873048,1.9500000000000002
2020-05-25 16:00:00,2.0645,0.6401122948,2.1614587667,0.117,0,0.117,1.9475,0.6401122948,2.05
2020-05-25 16:30:00,2.1485,0.6650922868,2.2490887043,0.125,0,0.125,2.0235,0.6650922868,2.13
2020-05-25 17:00:00,2.236,0.7056847738,2.3447146948,0.089,0,0.089,2.147,0.7056847738,2.26
2020-05-25 17:30:00,2.3145,0.7400322628,2.4299296286,0.063,0,0.063,2.2515,0.7400322628,2.37
2020-05-25 18:00:00,2.457,0.7806247498000001,2.5780271527,0.082,0,0.082,2.375,0.7806247498000001,2.5
2020-05-25 18:30:00,2.492,0.7931147458000001,2.6151663427000003,0.079,0,0.079,2.4130000000000003,0.7931147458000001,2.54
2020-05-25 19:00:00,2.412,0.7556447578000001,2.527596289,0.113,0,0.113,2.299,0.7556447578000001,2.42
2020-05-25 19:30:00,2.3555,0.7650122548,2.4766154324,0.028,0,0.028,2.3275,0.7650122548,2.45
2020-05-25 20:00:00,2.3605,0.7712572528,2.4833038477000002,0.014,0,0.014,2.3465,0.7712572528,2.47
2020-05-25 20:30:00,2.3875,0.7775022508,2.510909397,0.022,0,0.022,2.3655,0.7775022508,2.49
2020-05-25 21:00:00,2.38,0.7806247498000001,2.5047504866,0.005,0,0.005,2.375,0.7806247498000001,2.5
2020-05-25 21:30:00,2.3775,0.7775022508,2.5014028064,0.012,0,0.012,2.3655,0.7775022508,2.49
