Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-05-25 22:00:00,2.3970000000000002,0.7868697478000001,2.5228501739,0.003,0,0.003,2.394,0.7868697478000001,2.52
2020-05-25 22:30:00,2.2965,0.7462772608,2.4147136476,0.026000000000000002,0,0.026000000000000002,2.2705,0.7462772608,2.39
2020-05-25 23:00:00,2.186,0.7119297718,2.2990084819,0.02,0,0.02,2.166,0.7119297718,2.2800000000000002
2020-05-25 23:30:00,2.1385,0.7025622748,2.2509500217,0.001,0,0.001,2.1375,0.7025622748,2.25
2020-05-26 00:00:00,2.0565,0.6713372848,2.1633044169,0.014,0,0.014,2.0425,0.6713372848,2.15
2020-05-26 00:30:00,2.038,0.6682147858,2.1447505682,0.005,0,0.005,2.033,0.6682147858,2.14
2020-05-26 01:00:00,2.0815,0.6838272808,2.1909500223,0.001,0,0.001,2.0805,0.6838272808,2.19
2020-05-26 01:30:00,2.1815,0.7150522708,2.2957007645,0.006,0,0.006,2.1755,0.7150522708,2.29
2020-05-26 02:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-05-26 02:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-05-26 03:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-05-26 03:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-05-26 04:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-05-26 04:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-05-26 05:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-05-26 05:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-05-26 06:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-05-26 06:30:00,2.2335,0.7337872648,2.3509500207,0.001,0,0.001,2.2325,0.7337872648,2.35
2020-05-26 07:00:00,2.2905,0.7525222588,2.4109500202,0.001,0,0.001,2.2895,0.7525222588,2.41
2020-05-26 07:30:00,2.3325,0.7650122548,2.4547504965,0.005,0,0.005,2.3275,0.7650122548,2.45
2020-05-26 08:00:00,2.3505000000000003,0.7712572528,2.4738003153,0.004,0,0.004,2.3465,0.7712572528,2.47
2020-05-26 08:30:00,2.3375,0.7650122548,2.4595019821,0.01,0,0.01,2.3275,0.7650122548,2.45
2020-05-26 09:00:00,2.3295,0.7587672568,2.4499587752,0.021,0,0.021,2.3085,0.7587672568,2.43
2020-05-26 09:30:00,2.269,0.7369097638000001,2.3856648968,0.027,0,0.027,2.242,0.7369097638000001,2.36
2020-05-26 10:00:00,2.165,0.6994397758,2.2751793336,0.037,0,0.037,2.128,0.6994397758,2.24
2020-05-26 10:30:00,2.074,0.6682147858,2.178987609,0.041,0,0.041,2.033,0.6682147858,2.14
2020-05-26 11:00:00,2.11,0.6807047818,2.2170834445,0.039,0,0.039,2.071,0.6807047818,2.18
2020-05-26 11:30:00,2.106,0.6807047818,2.2132769822,0.035,0,0.035,2.071,0.6807047818,2.18
2020-05-26 12:00:00,2.0445,0.6526022908,2.1461290735,0.059000000000000004,0,0.059000000000000004,1.9855,0.6526022908,2.09
2020-05-26 12:30:00,2.034,0.6369897958,2.1314108004,0.096,0,0.096,1.9380000000000002,0.6369897958,2.04
2020-05-26 13:00:00,2.059,0.6432347938,2.1571351372,0.10200000000000001,0,0.10200000000000001,1.957,0.6432347938,2.06
2020-05-26 13:30:00,2.033,0.6307447978,2.1285976604,0.114,0,0.114,1.919,0.6307447978,2.02
2020-05-26 14:00:00,1.9795,0.6026423068,2.0692022617,0.146,0,0.146,1.8335,0.6026423068,1.9300000000000002
2020-05-26 14:30:00,1.992,0.6057648058,2.0820698836,0.149,0,0.149,1.843,0.6057648058,1.94
2020-05-26 15:00:00,1.9185,0.5714173169,2.0017891997,0.18,0,0.18,1.7385000000000002,0.5714173169,1.83
2020-05-26 15:30:00,1.933,0.5807848139,2.0183656755,0.166,0,0.166,1.767,0.5807848139,1.8599999999999999
2020-05-26 16:00:00,2.0045,0.5901523108,2.0895693336,0.209,0,0.209,1.7955,0.5901523108,1.8900000000000001
2020-05-26 16:30:00,2.069,0.5995198078,2.1541088645,0.245,0,0.245,1.824,0.5995198078,1.92
2020-05-26 17:00:00,2.189,0.6369897958,2.2797975787,0.251,0,0.251,1.9380000000000002,0.6369897958,2.04
2020-05-26 17:30:00,2.376,0.7119297718,2.4803669083,0.21,0,0.21,2.166,0.7119297718,2.2800000000000002
2020-05-26 18:00:00,2.451,0.7618897558000001,2.5666859956,0.133,0,0.133,2.318,0.7618897558000001,2.44
2020-05-26 18:30:00,2.5875,0.8274622348,2.7165879334,0.07,0,0.07,2.5175,0.8274622348,2.65
2020-05-26 19:00:00,2.6245000000000003,0.8461972288,2.7575441973,0.05,0,0.05,2.5745,0.8461972288,2.71
2020-05-26 19:30:00,2.6055,0.8461972288,2.7394671015,0.031,0,0.031,2.5745,0.8461972288,2.71
2020-05-26 20:00:00,2.4685,0.8087272408,2.5976012011,0.008,0,0.008,2.4605,0.8087272408,2.59
2020-05-26 20:30:00,2.4455,0.8024822428,2.5738003031,0.004,0,0.004,2.4415,0.8024822428,2.5700000000000003
2020-05-26 21:00:00,2.376,0.7806247498000001,2.5009500195000003,0.001,0,0.001,2.375,0.7806247498000001,2.5
2020-05-26 21:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-05-26 22:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-05-26 22:30:00,2.3135,0.7587672568,2.4347505006,0.005,0,0.005,2.3085,0.7587672568,2.43
2020-05-26 23:00:00,2.2365,0.7337872648,2.3538003314,0.004,0,0.004,2.2325,0.7337872648,2.35
2020-05-26 23:30:00,2.1645,0.7088072728,2.2776013699,0.008,0,0.008,2.1565,0.7088072728,2.27
2020-05-27 00:00:00,2.1215,0.6963172768,2.2328501965,0.003,0,0.003,2.1185,0.6963172768,2.23
2020-05-27 00:30:00,2.06,0.6744597838,2.1676014394,0.008,0,0.008,2.052,0.6744597838,2.16
2020-05-27 01:00:00,2.1465,0.6963172768,2.2566169369,0.028,0,0.028,2.1185,0.6963172768,2.23
2020-05-27 01:30:00,2.2025,0.7150522708,2.3156653472,0.027,0,0.027,2.1755,0.7150522708,2.29
2020-05-27 02:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-05-27 02:30:00,2.1955,0.7150522708,2.3090084452,0.02,0,0.02,2.1755,0.7150522708,2.29
2020-05-27 03:00:00,2.1905,0.7150522708,2.3042547602,0.015,0,0.015,2.1755,0.7150522708,2.29
2020-05-27 03:30:00,2.176,0.7119297718,2.2895021293,0.01,0,0.01,2.166,0.7119297718,2.2800000000000002
2020-05-27 04:00:00,2.1825,0.7088072728,2.2947143613,0.026000000000000002,0,0.026000000000000002,2.1565,0.7088072728,2.27
2020-05-27 04:30:00,2.2005,0.7150522708,2.3137631685,0.025,0,0.025,2.1755,0.7150522708,2.29
2020-05-27 05:00:00,2.212,0.7119297718,2.3237443921,0.046,0,0.046,2.166,0.7119297718,2.2800000000000002
2020-05-27 05:30:00,2.2065,0.7088072728,2.3175525884,0.05,0,0.05,2.1565,0.7088072728,2.27
2020-05-27 06:00:00,2.248,0.7119297718,2.3580390158,0.082,0,0.082,2.166,0.7119297718,2.2800000000000002
2020-05-27 06:30:00,2.276,0.7181747698000001,2.3866191569,0.091,0,0.091,2.185,0.7181747698000001,2.3
2020-05-27 07:00:00,2.3655,0.7525222588,2.4823134371,0.076,0,0.076,2.2895,0.7525222588,2.41
2020-05-27 07:30:00,2.4265,0.7775022508,2.5480211930000003,0.061,0,0.061,2.3655,0.7775022508,2.49
2020-05-27 08:00:00,2.409,0.7806247498000001,2.5323222544,0.034,0,0.034,2.375,0.7806247498000001,2.5
2020-05-27 08:30:00,2.3725,0.7712572528,2.49471321,0.026000000000000002,0,0.026000000000000002,2.3465,0.7712572528,2.47
2020-05-27 09:00:00,2.3375,0.7587672568,2.4575666827,0.029,0,0.029,2.3085,0.7587672568,2.43
2020-05-27 09:30:00,2.269,0.7369097638000001,2.3856648968,0.027,0,0.027,2.242,0.7369097638000001,2.36
2020-05-27 10:00:00,2.1715,0.7025622748,2.2823246921,0.034,0,0.034,2.1375,0.7025622748,2.25
2020-05-27 10:30:00,2.166,0.6994397758,2.2761309277,0.038,0,0.038,2.128,0.6994397758,2.24
2020-05-27 11:00:00,2.077,0.6682147858,2.1818432574,0.044,0,0.044,2.033,0.6682147858,2.14
2020-05-27 11:30:00,2.0475,0.6588472888,2.150891908,0.043000000000000003,0,0.043000000000000003,2.0045,0.6588472888,2.11
2020-05-27 12:00:00,2.033,0.6432347938,2.1323320567,0.076,0,0.076,1.957,0.6432347938,2.06
2020-05-27 12:30:00,2.106,0.6557247898,2.2057223307,0.111,0,0.111,1.995,0.6557247898,2.1
2020-05-27 13:00:00,2.0725,0.6526022908,2.1728198269,0.08700000000000001,0,0.08700000000000001,1.9855,0.6526022908,2.09
2020-05-27 13:30:00,2.0775,0.6463572928,2.1757260857,0.111,0,0.111,1.9665,0.6463572928,2.07
2020-05-27 14:00:00,2.061,0.6432347938,2.159044233,0.10400000000000001,0,0.10400000000000001,1.957,0.6432347938,2.06
2020-05-27 14:30:00,2.0735,0.6401122948,2.1700566813,0.126,0,0.126,1.9475,0.6401122948,2.05
2020-05-27 15:00:00,2.0445,0.6401122948,2.1423641147,0.097,0,0.097,1.9475,0.6401122948,2.05
2020-05-27 15:30:00,2.0475,0.6151323028,2.1379064526000002,0.176,0,0.176,1.8715000000000002,0.6151323028,1.97
2020-05-27 16:00:00,2.059,0.6120098038,2.1480309588,0.197,0,0.197,1.862,0.6120098038,1.96
2020-05-27 16:30:00,2.13,0.6369897958,2.2232084922,0.192,0,0.192,1.9380000000000002,0.6369897958,2.04
2020-05-27 17:00:00,2.2845,0.7025622748,2.3900907933,0.147,0,0.147,2.1375,0.7025622748,2.25
2020-05-27 17:30:00,2.418,0.7556447578000001,2.5333225219,0.11900000000000001,0,0.11900000000000001,2.299,0.7556447578000001,2.42
2020-05-27 18:00:00,2.4675000000000002,0.7837472488,2.5889797218,0.083,0,0.083,2.3845,0.7837472488,2.51
2020-05-27 18:30:00,2.5015,0.8024822428,2.6270668054,0.06,0,0.06,2.4415,0.8024822428,2.5700000000000003
2020-05-27 19:00:00,2.524,0.8056047418000001,2.6494480556999997,0.073,0,0.073,2.451,0.8056047418000001,2.58
2020-05-27 19:30:00,2.476,0.8056047418000001,2.6037617018,0.025,0,0.025,2.451,0.8056047418000001,2.58
2020-05-27 20:00:00,2.493,0.8180947378000001,2.6238002973,0.004,0,0.004,2.489,0.8180947378000001,2.62
2020-05-27 20:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-05-27 21:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-05-27 21:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-05-27 22:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-05-27 22:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-05-27 23:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-05-27 23:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-05-28 00:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-05-28 00:30:00,2.1385,0.7025622748,2.2509500217,0.001,0,0.001,2.1375,0.7025622748,2.25
2020-05-28 01:00:00,2.1375,0.6963172768,2.2480578284,0.019,0,0.019,2.1185,0.6963172768,2.23
2020-05-28 01:30:00,2.2355,0.7150522708,2.3470747751,0.06,0,0.06,2.1755,0.7150522708,2.29
2020-05-28 02:00:00,2.2925,0.7400322628,2.4089840182,0.041,0,0.041,2.2515,0.7400322628,2.37
2020-05-28 02:30:00,2.2805,0.7337872648,2.3956468855,0.048,0,0.048,2.2325,0.7337872648,2.35
2020-05-28 03:00:00,2.287,0.7244197678000001,2.3989899958,0.083,0,0.083,2.204,0.7244197678000001,2.32
2020-05-28 03:30:00,2.286,0.7119297718,2.3942932151000003,0.12,0,0.12,2.166,0.7119297718,2.2800000000000002
2020-05-28 04:00:00,2.263,0.6807047818,2.3631605955,0.192,0,0.192,2.071,0.6807047818,2.18
2020-05-28 04:30:00,2.2715,0.6838272808,2.3721998229,0.191,0,0.191,2.0805,0.6838272808,2.19
2020-05-28 05:00:00,2.333,0.6994397758,2.435591304,0.20500000000000002,0,0.20500000000000002,2.128,0.6994397758,2.24
2020-05-28 05:30:00,2.373,0.6807047818,2.4687016831,0.302,0,0.302,2.071,0.6807047818,2.18
2020-05-28 06:00:00,2.4245,0.6276222988,2.5044180961,0.515,0,0.515,1.9095,0.6276222988,2.01
2020-05-28 06:30:00,2.4545,0.6650922868,2.5430135666,0.431,0,0.431,2.0235,0.6650922868,2.13
2020-05-28 07:00:00,2.5045,0.6526022908,2.5881286676,0.519,0,0.519,1.9855,0.6526022908,2.09
2020-05-28 07:30:00,2.581,0.6869497798,2.6708539833,0.491,0,0.491,2.09,0.6869497798,2.2
2020-05-28 08:00:00,2.5845000000000002,0.6963172768,2.6766579909,0.466,0,0.466,2.1185,0.6963172768,2.23
2020-05-28 08:30:00,2.5685000000000002,0.6775822828,2.6563715855,0.507,0,0.507,2.0615,0.6775822828,2.17
2020-05-28 09:00:00,2.563,0.6557247898,2.6455517383,0.5680000000000001,0,0.5680000000000001,1.995,0.6557247898,2.1
2020-05-28 09:30:00,2.496,0.5870298118,2.5641021821,0.71,0,0.71,1.786,0.5870298118,1.88
2020-05-28 10:00:00,2.5065,0.5589273209,2.5680619151,0.806,0,0.806,1.7005,0.5589273209,1.79
2020-05-28 10:30:00,2.5035,0.5526823229,2.5637804118,0.8220000000000001,0,0.8220000000000001,1.6815,0.5526823229,1.77
2020-05-28 11:00:00,2.4585,0.5714173169,2.5240324879,0.72,0,0.72,1.7385000000000002,0.5714173169,1.83
2020-05-28 11:30:00,2.366,0.5932748098,2.4392480399,0.561,0,0.561,1.8050000000000002,0.5932748098,1.9
2020-05-28 12:00:00,2.339,0.6057648058,2.4161688682999998,0.496,0,0.496,1.843,0.6057648058,1.94
2020-05-28 12:30:00,2.363,0.6057648058,2.4394097647,0.52,0,0.52,1.843,0.6057648058,1.94
2020-05-28 13:00:00,2.349,0.6057648058,2.4258507786,0.506,0,0.506,1.843,0.6057648058,1.94
2020-05-28 13:30:00,2.3175,0.5776623149,2.3884095126,0.56,0,0.56,1.7575,0.5776623149,1.85
2020-05-28 14:00:00,2.23,0.5870298118,2.3059713788,0.444,0,0.444,1.786,0.5870298118,1.88
2020-05-28 14:30:00,2.2125,0.5963973088,2.2914724524,0.398,0,0.398,1.8145,0.5963973088,1.9100000000000001
2020-05-28 15:00:00,2.248,0.5932748098,2.3249686019,0.443,0,0.443,1.8050000000000002,0.5932748098,1.9
2020-05-28 15:30:00,2.33,0.5870298118,2.4028116863,0.544,0,0.544,1.786,0.5870298118,1.88
2020-05-28 16:00:00,2.3865,0.5714173169,2.4539559898,0.648,0,0.648,1.7385000000000002,0.5714173169,1.83
2020-05-28 16:30:00,2.3775,0.6026423068,2.4526891364,0.544,0,0.544,1.8335,0.6026423068,1.9300000000000002
2020-05-28 17:00:00,2.498,0.6494797918,2.5810517236,0.522,0,0.522,1.976,0.6494797918,2.08
2020-05-28 17:30:00,2.6535,0.7150522708,2.7481561091,0.47800000000000004,0,0.47800000000000004,2.1755,0.7150522708,2.29
2020-05-28 18:00:00,2.6814999999999998,0.7275422668,2.7784456086000002,0.468,0,0.468,2.2135,0.7275422668,2.33
2020-05-28 18:30:00,2.77,0.7493997598000001,2.8695818511,0.49,0,0.49,2.2800000000000002,0.7493997598000001,2.4
2020-05-28 19:00:00,2.7640000000000002,0.7681347538000001,2.8687500763,0.427,0,0.427,2.337,0.7681347538000001,2.46
2020-05-28 19:30:00,2.717,0.7306647658000001,2.8135315886,0.494,0,0.494,2.223,0.7306647658000001,2.34
2020-05-28 20:00:00,2.716,0.7119297718,2.807757112,0.55,0,0.55,2.166,0.7119297718,2.2800000000000002
2020-05-28 20:30:00,2.6715,0.7212972688,2.7671613614,0.47700000000000004,0,0.47700000000000004,2.1945,0.7212972688,2.31
2020-05-28 21:00:00,2.6470000000000002,0.6744597838,2.7315755527,0.595,0,0.595,2.052,0.6744597838,2.16
2020-05-28 21:30:00,2.7655000000000003,0.6900722788,2.8502964758,0.666,0,0.666,2.0995,0.6900722788,2.21
2020-05-28 22:00:00,2.768,0.6682147858,2.8475138279000003,0.735,0,0.735,2.033,0.6682147858,2.14
2020-05-28 22:30:00,2.696,0.5995198078,2.7618544495,0.872,0,0.872,1.824,0.5995198078,1.92
2020-05-28 23:00:00,2.6675,0.5651723189,2.72671524,0.9480000000000001,0,0.9480000000000001,1.7195,0.5651723189,1.81
2020-05-28 23:30:00,2.6095,0.5401923269000001,2.6648260731,0.966,0,0.966,1.6435,0.5401923269000001,1.73
2020-05-29 00:00:00,2.5915,0.5152123349000001,2.6422180077,1.024,0,1.024,1.5675,0.5152123349000001,1.65
2020-05-29 00:30:00,2.6155,0.4964773409,2.6622039742,1.105,0,1.105,1.5105,0.4964773409,1.5899999999999999
2020-05-29 01:00:00,2.6665,0.5152123349000001,2.7158177406,1.099,0,1.099,1.5675,0.5152123349000001,1.65
2020-05-29 01:30:00,2.672,0.5433148259,2.7266783822000003,1.019,0,1.019,1.653,0.5433148259,1.74
2020-05-29 02:00:00,2.6715,0.5526823229,2.7280707469000003,0.99,0,0.99,1.6815,0.5526823229,1.77
2020-05-29 02:30:00,2.661,0.5433148259,2.7158998509,1.008,0,1.008,1.653,0.5433148259,1.74
2020-05-29 03:00:00,2.666,0.5370698279,2.7195587877,1.032,0,1.032,1.634,0.5370698279,1.72
2020-05-29 03:30:00,2.636,0.5308248299,2.6889163245,1.021,0,1.021,1.615,0.5308248299,1.7000000000000002
2020-05-29 04:00:00,2.6525,0.5401923269000001,2.7069473582,1.009,0,1.009,1.6435,0.5401923269000001,1.73
2020-05-29 04:30:00,2.5755,0.5589273209,2.6354506256,0.875,0,0.875,1.7005,0.5589273209,1.79
2020-05-29 05:00:00,2.5115,0.5963973088,2.5813411243,0.6970000000000001,0,0.6970000000000001,1.8145,0.5963973088,1.9100000000000001
2020-05-29 05:30:00,2.5785,0.5464373249,2.6357647846,0.916,0,0.916,1.6625,0.5464373249,1.75
2020-05-29 06:00:00,2.6145,0.5526823229,2.6722776802,0.933,0,0.933,1.6815,0.5526823229,1.77
2020-05-29 06:30:00,2.681,0.5682948179,2.7405692839,0.9520000000000001,0,0.9520000000000001,1.729,0.5682948179,1.82
2020-05-29 07:00:00,2.6950000000000003,0.5870298118,2.7581930679,0.909,0,0.909,1.786,0.5870298118,1.88
2020-05-29 07:30:00,2.794,0.5995198078,2.8575968925,0.97,0,0.97,1.824,0.5995198078,1.92
2020-05-29 08:00:00,2.811,0.5995198078,2.874220764,0.987,0,0.987,1.824,0.5995198078,1.92
2020-05-29 08:30:00,2.776,0.5995198078,2.84,0.9520000000000001,0,0.9520000000000001,1.824,0.5995198078,1.92
2020-05-29 09:00:00,2.739,0.5807848139,2.7998985696,0.972,0,0.972,1.767,0.5807848139,1.8599999999999999
2020-05-29 09:30:00,2.705,0.5745398159,2.7653428359000003,0.9570000000000001,0,0.9570000000000001,1.748,0.5745398159,1.8399999999999999
2020-05-29 10:00:00,2.677,0.5433148259,2.7315782983,1.024,0,1.024,1.653,0.5433148259,1.74
2020-05-29 10:30:00,2.758,0.5558048219,2.8134468184,1.067,0,1.067,1.691,0.5558048219,1.78
2020-05-29 11:00:00,2.6245000000000003,0.5214573329000001,2.6758023096,1.038,0,1.038,1.5865,0.5214573329000001,1.67
2020-05-29 11:30:00,2.67,0.5245798319,2.7210446523,1.074,0,1.074,1.596,0.5245798319,1.6800000000000002
2020-05-29 12:00:00,2.659,0.4995998399,2.7055278598,1.139,0,1.139,1.52,0.4995998399,1.6
2020-05-29 12:30:00,2.6125,0.5214573329000001,2.6640334082,1.026,0,1.026,1.5865,0.5214573329000001,1.67
2020-05-29 13:00:00,2.5345,0.5152123349000001,2.5863360184,0.967,0,0.967,1.5675,0.5152123349000001,1.65
2020-05-29 13:30:00,2.5855,0.5152123349000001,2.6363334387,1.018,0,1.018,1.5675,0.5152123349000001,1.65
2020-05-29 14:00:00,2.533,0.5120898359,2.5842455379000002,0.975,0,0.975,1.558,0.5120898359,1.6400000000000001
2020-05-29 14:30:00,2.5564999999999998,0.5152123349000001,2.607898771,0.989,0,0.989,1.5675,0.5152123349000001,1.65
2020-05-29 15:00:00,2.5085,0.5089673369000001,2.559613252,0.96,0,0.96,1.5485,0.5089673369000001,1.63
2020-05-29 15:30:00,2.533,0.5183348339,2.5854902823,0.9560000000000001,0,0.9560000000000001,1.577,0.5183348339,1.6600000000000001
2020-05-29 16:00:00,2.5055,0.5152123349000001,2.5579237674,0.9380000000000001,0,0.9380000000000001,1.5675,0.5152123349000001,1.65
2020-05-29 16:30:00,2.5645,0.5464373249,2.6220705559,0.902,0,0.902,1.6625,0.5464373249,1.75
2020-05-29 17:00:00,2.71,0.5745398159,2.7702339251,0.962,0,0.962,1.748,0.5745398159,1.8399999999999999
2020-05-29 17:30:00,2.8155,0.6088873048,2.8805874401000002,0.963,0,0.963,1.8525,0.6088873048,1.9500000000000002
2020-05-29 18:00:00,2.81,0.6369897958,2.8812941537,0.872,0,0.872,1.9380000000000002,0.6369897958,2.04
2020-05-29 18:30:00,2.831,0.6369897958,2.9017782479000003,0.893,0,0.893,1.9380000000000002,0.6369897958,2.04
2020-05-29 19:00:00,2.8345000000000002,0.6463572928,2.9072612542,0.868,0,0.868,1.9665,0.6463572928,2.07
2020-05-29 19:30:00,2.717,0.6869497798,2.8024969224,0.627,0,0.627,2.09,0.6869497798,2.2
2020-05-29 20:00:00,2.633,0.7244197678000001,2.7308374174,0.429,0,0.429,2.204,0.7244197678000001,2.32
2020-05-29 20:30:00,2.6975,0.7150522708,2.7906640787,0.522,0,0.522,2.1755,0.7150522708,2.29
2020-05-29 21:00:00,2.6905,0.6775822828,2.7745104073,0.629,0,0.629,2.0615,0.6775822828,2.17
2020-05-29 21:30:00,2.7175000000000002,0.6463572928,2.7933105807,0.751,0,0.751,1.9665,0.6463572928,2.07
2020-05-29 22:00:00,2.6885,0.6151323028,2.757973894,0.8170000000000001,0,0.8170000000000001,1.8715000000000002,0.6151323028,1.97
2020-05-29 22:30:00,2.6945,0.5963973088,2.7597137533,0.88,0,0.88,1.8145,0.5963973088,1.9100000000000001
2020-05-29 23:00:00,2.726,0.5932748098,2.7898120008,0.921,0,0.921,1.8050000000000002,0.5932748098,1.9
2020-05-29 23:30:00,2.681,0.5807848139,2.7431864683000002,0.914,0,0.914,1.767,0.5807848139,1.8599999999999999
2020-05-30 00:00:00,2.5655,0.5464373249,2.623048608,0.903,0,0.903,1.6625,0.5464373249,1.75
2020-05-30 00:30:00,2.529,0.5370698279,2.5853984219,0.895,0,0.895,1.634,0.5370698279,1.72
2020-05-30 01:00:00,2.54,0.5433148259,2.5974585656,0.887,0,0.887,1.653,0.5433148259,1.74
2020-05-30 01:30:00,2.581,0.5495598239,2.6388590337,0.909,0,0.909,1.6720000000000002,0.5495598239,1.76
2020-05-30 02:00:00,2.629,0.5558048219,2.6871099717,0.9380000000000001,0,0.9380000000000001,1.691,0.5558048219,1.78
2020-05-30 02:30:00,2.612,0.5495598239,2.6691871422,0.9400000000000001,0,0.9400000000000001,1.6720000000000002,0.5495598239,1.76
2020-05-30 03:00:00,2.5949999999999998,0.5433148259,2.651266867,0.9420000000000001,0,0.9420000000000001,1.653,0.5433148259,1.74
2020-05-30 03:30:00,2.5735,0.5277023309000001,2.6270462501000003,0.968,0,0.968,1.6055000000000001,0.5277023309000001,1.69
2020-05-30 04:00:00,2.6325000000000003,0.5277023309000001,2.6848698292,1.027,0,1.027,1.6055000000000001,0.5277023309000001,1.69
2020-05-30 04:30:00,2.5575,0.5089673369000001,2.6076529677,1.009,0,1.009,1.5485,0.5089673369000001,1.63
2020-05-30 05:00:00,2.5575,0.5152123349000001,2.6088790696,0.99,0,0.99,1.5675,0.5152123349000001,1.65
2020-05-30 05:30:00,2.5285,0.5152123349000001,2.5804565488,0.961,0,0.961,1.5675,0.5152123349000001,1.65
2020-05-30 06:00:00,2.62,0.5620498199,2.6796081803,0.91,0,0.91,1.71,0.5620498199,1.8
2020-05-30 06:30:00,2.665,0.5995198078,2.7316019110000003,0.841,0,0.841,1.824,0.5995198078,1.92
2020-05-30 07:00:00,2.634,0.6494797918,2.7128914464,0.658,0,0.658,1.976,0.6494797918,2.08
2020-05-30 07:30:00,2.644,0.7306647658000001,2.7431017116,0.421,0,0.421,2.223,0.7306647658000001,2.34
2020-05-30 08:00:00,2.621,0.7618897558000001,2.7294902454,0.303,0,0.303,2.318,0.7618897558000001,2.44
2020-05-30 08:30:00,2.5715,0.7462772608,2.6776000448,0.301,0,0.301,2.2705,0.7462772608,2.39
2020-05-30 09:00:00,2.548,0.7181747698000001,2.6472776583,0.363,0,0.363,2.185,0.7181747698000001,2.3
2020-05-30 09:30:00,2.521,0.7306647658000001,2.6247498928,0.298,0,0.298,2.223,0.7306647658000001,2.34
2020-05-30 10:00:00,2.4175,0.7212972688,2.5228111305,0.223,0,0.223,2.1945,0.7212972688,2.31
2020-05-30 10:30:00,2.309,0.6869497798,2.4090207554,0.219,0,0.219,2.09,0.6869497798,2.2
2020-05-30 11:00:00,2.3265000000000002,0.6775822828,2.4231632219,0.265,0,0.265,2.0615,0.6775822828,2.17
2020-05-30 11:30:00,2.295,0.6494797918,2.385130814,0.319,0,0.319,1.976,0.6494797918,2.08
2020-05-30 12:00:00,2.255,0.6307447978,2.3415516223,0.336,0,0.336,1.919,0.6307447978,2.02
2020-05-30 12:30:00,2.2845,0.6338672968,2.3708074574,0.356,0,0.356,1.9285,0.6338672968,2.03
2020-05-30 13:00:00,2.2880000000000003,0.6307447978,2.3733484784,0.369,0,0.369,1.919,0.6307447978,2.02
2020-05-30 13:30:00,2.326,0.6494797918,2.4149741199,0.35000000000000003,0,0.35000000000000003,1.976,0.6494797918,2.08
2020-05-30 14:00:00,2.2785,0.6338672968,2.3650264269,0.35000000000000003,0,0.35000000000000003,1.9285,0.6338672968,2.03
2020-05-30 14:30:00,2.2355,0.6338672968,2.3236281975,0.307,0,0.307,1.9285,0.6338672968,2.03
2020-05-30 15:00:00,2.293,0.6369897958,2.3798329773,0.355,0,0.355,1.9380000000000002,0.6369897958,2.04
2020-05-30 15:30:00,2.282,0.6244997998,2.3659087049,0.382,0,0.382,1.9,0.6244997998,2.0
2020-05-30 16:00:00,2.349,0.6432347938,2.4354777765,0.392,0,0.392,1.957,0.6432347938,2.06
2020-05-30 16:30:00,2.474,0.6994397758,2.5709710228000002,0.34600000000000003,0,0.34600000000000003,2.128,0.6994397758,2.24
2020-05-30 17:00:00,2.4905,0.6900722788,2.5843355045000003,0.391,0,0.391,2.0995,0.6900722788,2.21
2020-05-30 17:30:00,2.6485000000000003,0.7212972688,2.7449630234,0.454,0,0.454,2.1945,0.7212972688,2.31
2020-05-30 18:00:00,2.707,0.7431547618000001,2.8071565685,0.446,0,0.446,2.261,0.7431547618000001,2.38
2020-05-30 18:30:00,2.786,0.7743797518000001,2.8916189237000003,0.43,0,0.43,2.356,0.7743797518000001,2.48
2020-05-30 19:00:00,2.827,0.8056047418000001,2.9395455431,0.376,0,0.376,2.451,0.8056047418000001,2.58
2020-05-30 19:30:00,2.666,0.7993597438000001,2.7832592405,0.234,0,0.234,2.432,0.7993597438000001,2.56
2020-05-30 20:00:00,2.6885,0.8399522308,2.8166561736,0.133,0,0.133,2.5555,0.8399522308,2.69
2020-05-30 20:30:00,2.6495,0.8337072328,2.7775741214,0.113,0,0.113,2.5365,0.8337072328,2.67
2020-05-30 21:00:00,2.529,0.7931147458000001,2.6504475094,0.116,0,0.116,2.4130000000000003,0.7931147458000001,2.54
2020-05-30 21:30:00,2.5155000000000003,0.7525222588,2.6256484912999998,0.226,0,0.226,2.2895,0.7525222588,2.41
2020-05-30 22:00:00,2.458,0.7618897558000001,2.5733713296,0.14,0,0.14,2.318,0.7618897558000001,2.44
2020-05-30 22:30:00,2.4895,0.7712572528,2.6062325298999998,0.14300000000000002,0,0.14300000000000002,2.3465,0.7712572528,2.47
2020-05-30 23:00:00,2.4835000000000003,0.7712572528,2.6005018746,0.137,0,0.137,2.3465,0.7712572528,2.47
2020-05-30 23:30:00,2.3995,0.7275422668,2.5073727286,0.186,0,0.186,2.2135,0.7275422668,2.33
2020-05-31 00:00:00,2.3285,0.6900722788,2.4286028906,0.229,0,0.229,2.0995,0.6900722788,2.21
2020-05-31 00:30:00,2.348,0.6432347938,2.4345132984,0.391,0,0.391,1.957,0.6432347938,2.06
2020-05-31 01:00:00,2.3675,0.6213773008,2.4476858459,0.47700000000000004,0,0.47700000000000004,1.8905,0.6213773008,1.99
2020-05-31 01:30:00,2.507,0.6369897958,2.5866590421,0.5690000000000001,0,0.5690000000000001,1.9380000000000002,0.6369897958,2.04
2020-05-31 02:00:00,2.512,0.6182548018,2.5869640508,0.631,0,0.631,1.881,0.6182548018,1.98
2020-05-31 02:30:00,2.5645,0.6276222988,2.6401837057,0.655,0,0.655,1.9095,0.6276222988,2.01
2020-05-31 03:00:00,2.5425,0.5901523108,2.6100931018,0.747,0,0.747,1.7955,0.5901523108,1.8900000000000001
2020-05-31 03:30:00,2.452,0.5870298118,2.5212909392,0.666,0,0.666,1.786,0.5870298118,1.88
2020-05-31 04:00:00,2.3465,0.6650922868,2.4389362435,0.323,0,0.323,2.0235,0.6650922868,2.13
2020-05-31 04:30:00,2.338,0.7244197678000001,2.4476576558,0.134,0,0.134,2.204,0.7244197678000001,2.32
2020-05-31 05:00:00,2.2525,0.6963172768,2.3576713087,0.134,0,0.134,2.1185,0.6963172768,2.23
2020-05-31 05:30:00,2.247,0.6931947778,2.3514948437,0.138,0,0.138,2.109,0.6931947778,2.22
2020-05-31 06:00:00,2.339,0.7056847738,2.4431356901,0.192,0,0.192,2.147,0.7056847738,2.26
2020-05-31 06:30:00,2.328,0.6931947778,2.4290127624,0.219,0,0.219,2.109,0.6931947778,2.22
2020-05-31 07:00:00,2.406,0.6994397758,2.5056041188,0.278,0,0.278,2.128,0.6994397758,2.24
2020-05-31 07:30:00,2.468,0.7306647658000001,2.5738871382,0.245,0,0.245,2.223,0.7306647658000001,2.34
2020-05-31 08:00:00,2.4855,0.7400322628,2.5933295201,0.234,0,0.234,2.2515,0.7400322628,2.37
2020-05-31 08:30:00,2.476,0.7431547618000001,2.585121854,0.215,0,0.215,2.261,0.7431547618000001,2.38
2020-05-31 09:00:00,2.4815,0.7462772608,2.5912877108,0.211,0,0.211,2.2705,0.7462772608,2.39
2020-05-31 09:30:00,2.426,0.7181747698000001,2.5300693666000003,0.241,0,0.241,2.185,0.7181747698000001,2.3
2020-05-31 10:00:00,2.372,0.6869497798,2.4694703886,0.28200000000000003,0,0.28200000000000003,2.09,0.6869497798,2.2
2020-05-31 10:30:00,2.3855,0.6401122948,2.4698894712,0.438,0,0.438,1.9475,0.6401122948,2.05
2020-05-31 11:00:00,2.3985,0.6213773008,2.4776827884,0.508,0,0.508,1.8905,0.6213773008,1.99
2020-05-31 11:30:00,2.4335,0.5714173169,2.4996879805,0.6950000000000001,0,0.6950000000000001,1.7385000000000002,0.5714173169,1.83
2020-05-31 12:00:00,2.4405,0.5526823229,2.5022985433000002,0.759,0,0.759,1.6815,0.5526823229,1.77
2020-05-31 12:30:00,2.4605,0.6151323028,2.5362271192,0.589,0,0.589,1.8715000000000002,0.6151323028,1.97
2020-05-31 13:00:00,2.5035,0.6026423068,2.5750126213,0.67,0,0.67,1.8335,0.6026423068,1.9300000000000002
2020-05-31 13:30:00,2.5145,0.5214573329000001,2.5680007788,0.928,0,0.928,1.5865,0.5214573329000001,1.67
2020-05-31 14:00:00,2.56,0.4933548419,2.6071054831,1.059,0,1.059,1.501,0.4933548419,1.58
2020-05-31 14:30:00,2.545,0.4871098439,2.5911968277,1.063,0,1.063,1.482,0.4871098439,1.56
2020-05-31 15:00:00,2.517,0.4933548419,2.5648953195,1.016,0,1.016,1.501,0.4933548419,1.58
2020-05-31 15:30:00,2.4845,0.4902323429,2.5324036013,0.993,0,0.993,1.4915,0.4902323429,1.57
2020-05-31 16:00:00,2.4314999999999998,0.5214573329000001,2.4867870838,0.845,0,0.845,1.5865,0.5214573329000001,1.67
2020-05-31 16:30:00,2.4815,0.5839073129,2.5492724452,0.705,0,0.705,1.7765,0.5839073129,1.87
2020-05-31 17:00:00,2.602,0.5620498199,2.6620112697,0.892,0,0.892,1.71,0.5620498199,1.8
2020-05-31 17:30:00,2.7055,0.5963973088,2.7704548363,0.891,0,0.891,1.8145,0.5963973088,1.9100000000000001
2020-05-31 18:00:00,2.719,0.6120098038,2.7870265517,0.857,0,0.857,1.862,0.6120098038,1.96
2020-05-31 18:30:00,2.7945,0.6526022908,2.8696898787,0.809,0,0.809,1.9855,0.6526022908,2.09
2020-05-31 19:00:00,2.711,0.6619697878,2.790649566,0.6970000000000001,0,0.6970000000000001,2.014,0.6619697878,2.12
2020-05-31 19:30:00,2.5615,0.6900722788,2.6528252864,0.462,0,0.462,2.0995,0.6900722788,2.21
2020-05-31 20:00:00,2.578,0.7119297718,2.6744958403,0.41200000000000003,0,0.41200000000000003,2.166,0.7119297718,2.2800000000000002
2020-05-31 20:30:00,2.4835000000000003,0.7150522708,2.5843900634,0.308,0,0.308,2.1755,0.7150522708,2.29
2020-05-31 21:00:00,2.5065,0.7587672568,2.6188298914,0.198,0,0.198,2.3085,0.7587672568,2.43
2020-05-31 21:30:00,2.5140000000000002,0.7743797518000001,2.6305626775,0.158,0,0.158,2.356,0.7743797518000001,2.48
2020-05-31 22:00:00,2.492,0.7556447578000001,2.6040474266,0.193,0,0.193,2.299,0.7556447578000001,2.42
2020-05-31 22:30:00,2.504,0.7431547618000001,2.6119523349,0.243,0,0.243,2.261,0.7431547618000001,2.38
2020-05-31 23:00:00,2.4755000000000003,0.7088072728,2.5749772815,0.319,0,0.319,2.1565,0.7088072728,2.27
2020-05-31 23:30:00,2.421,0.6744597838,2.5131925911,0.369,0,0.369,2.052,0.6744597838,2.16
2020-06-01 00:00:00,2.319,0.6369897958,2.4048943844,0.381,0,0.381,1.9380000000000002,0.6369897958,2.04
2020-06-01 00:30:00,2.315,0.5870298118,2.3882690384,0.529,0,0.529,1.786,0.5870298118,1.88
2020-06-01 01:00:00,2.376,0.5807848139,2.4459531884,0.609,0,0.609,1.767,0.5807848139,1.8599999999999999
2020-06-01 01:30:00,2.4775,0.5714173169,2.5425428217,0.739,0,0.739,1.7385000000000002,0.5714173169,1.83
2020-06-01 02:00:00,2.5555,0.5651723189,2.6172504656999998,0.836,0,0.836,1.7195,0.5651723189,1.81
2020-06-01 02:30:00,2.608,0.5807848139,2.6718860380000002,0.841,0,0.841,1.767,0.5807848139,1.8599999999999999
2020-06-01 03:00:00,2.5695,0.6026423068,2.6392248862,0.736,0,0.736,1.8335,0.6026423068,1.9300000000000002
2020-06-01 03:30:00,2.4465,0.6151323028,2.5226474189,0.5750000000000001,0,0.5750000000000001,1.8715000000000002,0.6151323028,1.97
2020-06-01 04:00:00,2.4415,0.6213773008,2.5193316574,0.551,0,0.551,1.8905,0.6213773008,1.99
2020-06-01 04:30:00,2.3915,0.6276222988,2.4724849848,0.482,0,0.482,1.9095,0.6276222988,2.01
2020-06-01 05:00:00,2.3970000000000002,0.6744597838,2.490081324,0.34500000000000003,0,0.34500000000000003,2.052,0.6744597838,2.16
2020-06-01 05:30:00,2.3755,0.6838272808,2.4719668283000003,0.295,0,0.295,2.0805,0.6838272808,2.19
2020-06-01 06:00:00,2.431,0.6931947778,2.5279003145,0.322,0,0.322,2.109,0.6931947778,2.22
2020-06-01 06:30:00,2.4735,0.7275422668,2.5782784954,0.26,0,0.26,2.2135,0.7275422668,2.33
2020-06-01 07:00:00,2.5255,0.7712572528,2.6406415887,0.179,0,0.179,2.3465,0.7712572528,2.47
2020-06-01 07:30:00,2.6235,0.8212172368,2.7490271006,0.125,0,0.125,2.4985,0.8212172368,2.63
2020-06-01 08:00:00,2.6045,0.8337072328,2.7346824313,0.068,0,0.068,2.5365,0.8337072328,2.67
2020-06-01 08:30:00,2.5475,0.8087272408,2.6727880574,0.08700000000000001,0,0.08700000000000001,2.4605,0.8087272408,2.59
2020-06-01 09:00:00,2.5540000000000003,0.8056047418000001,2.6780431289,0.10300000000000001,0,0.10300000000000001,2.451,0.8056047418000001,2.58
2020-06-01 09:30:00,2.435,0.7618897558000001,2.5514115701,0.117,0,0.117,2.318,0.7618897558000001,2.44
2020-06-01 10:00:00,2.372,0.7306647658000001,2.4819860999,0.149,0,0.149,2.223,0.7306647658000001,2.34
2020-06-01 10:30:00,2.236,0.6682147858,2.3337109932,0.203,0,0.203,2.033,0.6682147858,2.14
2020-06-01 11:00:00,2.302,0.6682147858,2.3970221109,0.269,0,0.269,2.033,0.6682147858,2.14
2020-06-01 11:30:00,2.239,0.6432347938,2.3295647662,0.28200000000000003,0,0.28200000000000003,1.957,0.6432347938,2.06
2020-06-01 12:00:00,2.242,0.6307447978,2.3290347786,0.323,0,0.323,1.919,0.6307447978,2.02
2020-06-01 12:30:00,2.2205,0.6588472888,2.3161822035,0.216,0,0.216,2.0045,0.6588472888,2.11
2020-06-01 13:00:00,2.26,0.6931947778,2.3639202609,0.151,0,0.151,2.109,0.6931947778,2.22
2020-06-01 13:30:00,2.18,0.6682147858,2.2801120586,0.147,0,0.147,2.033,0.6682147858,2.14
2020-06-01 14:00:00,2.1435,0.6588472888,2.2424700667,0.139,0,0.139,2.0045,0.6588472888,2.11
2020-06-01 14:30:00,2.1415,0.6713372848,2.2442629079,0.099,0,0.099,2.0425,0.6713372848,2.15
2020-06-01 15:00:00,2.2195,0.6588472888,2.3152235313,0.215,0,0.215,2.0045,0.6588472888,2.11
2020-06-01 15:30:00,2.2995,0.6650922868,2.3937518668,0.276,0,0.276,2.0235,0.6650922868,2.13
2020-06-01 16:00:00,2.294,0.6494797918,2.3841686182,0.318,0,0.318,1.976,0.6494797918,2.08
2020-06-01 16:30:00,2.3885,0.6463572928,2.474411041,0.422,0,0.422,1.9665,0.6463572928,2.07
2020-06-01 17:00:00,2.479,0.6619697878,2.5658614538,0.465,0,0.465,2.014,0.6619697878,2.12
2020-06-01 17:30:00,2.6245000000000003,0.6900722788,2.7137059531,0.525,0,0.525,2.0995,0.6900722788,2.21
2020-06-01 18:00:00,2.7880000000000003,0.7493997598000001,2.8869610320000003,0.508,0,0.508,2.2800000000000002,0.7493997598000001,2.4
2020-06-01 18:30:00,2.759,0.7618897558000001,2.8622643134,0.441,0,0.441,2.318,0.7618897558000001,2.44
2020-06-01 19:00:00,2.7125,0.7712572528,2.8200166666,0.366,0,0.366,2.3465,0.7712572528,2.47
2020-06-01 19:30:00,2.657,0.7931147458000001,2.7728469125,0.244,0,0.244,2.4130000000000003,0.7931147458000001,2.54
2020-06-01 20:00:00,2.604,0.7931147458000001,2.7221034146000003,0.191,0,0.191,2.4130000000000003,0.7931147458000001,2.54
2020-06-01 20:30:00,2.61,0.8243397358000001,2.7370853111,0.10200000000000001,0,0.10200000000000001,2.508,0.8243397358000001,2.64
2020-06-01 21:00:00,2.5484999999999998,0.8149722388,2.6756367466,0.069,0,0.069,2.4795,0.8149722388,2.61
2020-06-01 21:30:00,2.556,0.8368297318,2.6895018126,0.01,0,0.01,2.5460000000000003,0.8368297318,2.68
2020-06-01 22:00:00,2.5345,0.8274622348,2.6661552843000003,0.017,0,0.017,2.5175,0.8274622348,2.65
2020-06-01 22:30:00,2.5075000000000003,0.8149722388,2.6366144959,0.028,0,0.028,2.4795,0.8149722388,2.61
2020-06-01 23:00:00,2.4305,0.7899922468,2.5556639059,0.027,0,0.027,2.4035,0.7899922468,2.5300000000000002
2020-06-01 23:30:00,2.3785,0.7712572528,2.5004199647,0.032,0,0.032,2.3465,0.7712572528,2.47
2020-06-02 00:00:00,2.2880000000000003,0.7431547618000001,2.405664773,0.027,0,0.027,2.261,0.7431547618000001,2.38
2020-06-02 00:30:00,2.2525,0.7337872648,2.3690082313,0.02,0,0.02,2.2325,0.7337872648,2.35
2020-06-02 01:00:00,2.3135,0.7587672568,2.4347505006,0.005,0,0.005,2.3085,0.7587672568,2.43
2020-06-02 01:30:00,2.359,0.7743797518000001,2.4828501767,0.003,0,0.003,2.356,0.7743797518000001,2.48
2020-06-02 02:00:00,2.3545,0.7712572528,2.4776012593,0.008,0,0.008,2.3465,0.7712572528,2.47
2020-06-02 02:30:00,2.4050000000000002,0.7806247498000001,2.5285173521,0.03,0,0.03,2.375,0.7806247498000001,2.5
2020-06-02 03:00:00,2.39,0.7681347538000001,2.5104045491,0.053,0,0.053,2.337,0.7681347538000001,2.46
2020-06-02 03:30:00,2.3705,0.7587672568,2.4889752912,0.062,0,0.062,2.3085,0.7587672568,2.43
2020-06-02 04:00:00,2.419,0.7806247498000001,2.5418371309000003,0.044,0,0.044,2.375,0.7806247498000001,2.5
2020-06-02 04:30:00,2.4125,0.7775022508,2.5346924863,0.047,0,0.047,2.3655,0.7775022508,2.49
2020-06-02 05:00:00,2.408,0.7743797518000001,2.5294521145999997,0.052000000000000005,0,0.052000000000000005,2.356,0.7743797518000001,2.48
2020-06-02 05:30:00,2.391,0.7681347538000001,2.5113566055,0.054,0,0.054,2.337,0.7681347538000001,2.46
2020-06-02 06:00:00,2.43,0.7743797518000001,2.5504046738,0.074,0,0.074,2.356,0.7743797518000001,2.48
2020-06-02 06:30:00,2.5225,0.8087272408,2.6489707435,0.062,0,0.062,2.4605,0.8087272408,2.59
2020-06-02 07:00:00,2.612,0.8430747298,2.7446892356,0.047,0,0.047,2.565,0.8430747298,2.7
2020-06-02 07:30:00,2.6445,0.8649322228,2.7823529611,0.013000000000000001,0,0.013000000000000001,2.6315,0.8649322228,2.77
2020-06-02 08:00:00,2.634,0.8618097238,2.771402533,0.012,0,0.012,2.622,0.8618097238,2.76
2020-06-02 08:30:00,2.56,0.8368297318,2.6933035477000002,0.014,0,0.014,2.5460000000000003,0.8368297318,2.68
2020-06-02 09:00:00,2.5300000000000002,0.8243397358000001,2.6609088673,0.022,0,0.022,2.508,0.8243397358000001,2.64
2020-06-02 09:30:00,2.448,0.7931147458000001,2.5732732073999998,0.035,0,0.035,2.4130000000000003,0.7931147458000001,2.54
2020-06-02 10:00:00,2.3565,0.7587672568,2.4756453704,0.048,0,0.048,2.3085,0.7587672568,2.43
2020-06-02 10:30:00,2.3445,0.7462772608,2.4604085027,0.074,0,0.074,2.2705,0.7462772608,2.39
2020-06-02 11:00:00,2.325,0.7306647658000001,2.4371081223,0.10200000000000001,0,0.10200000000000001,2.223,0.7306647658000001,2.34
2020-06-02 11:30:00,2.2645,0.7088072728,2.372839649,0.108,0,0.108,2.1565,0.7088072728,2.27
2020-06-02 12:00:00,2.2745,0.6838272808,2.3750726305,0.194,0,0.194,2.0805,0.6838272808,2.19
2020-06-02 12:30:00,2.3085,0.6838272808,2.4076527989,0.228,0,0.228,2.0805,0.6838272808,2.19
2020-06-02 13:00:00,2.3425000000000002,0.6838272808,2.4402717062,0.262,0,0.262,2.0805,0.6838272808,2.19
2020-06-02 13:30:00,2.2415,0.6401122948,2.3311083201000002,0.294,0,0.294,1.9475,0.6401122948,2.05
2020-06-02 14:00:00,2.1745,0.6088873048,2.2581394997,0.322,0,0.322,1.8525,0.6088873048,1.9500000000000002
2020-06-02 14:30:00,2.226,0.5995198078,2.3053199344,0.402,0,0.402,1.824,0.5995198078,1.92
2020-06-02 15:00:00,2.2165,0.5839073129,2.2921212882,0.44,0,0.44,1.7765,0.5839073129,1.87
2020-06-02 15:30:00,2.2185,0.5776623149,2.292473773,0.461,0,0.461,1.7575,0.5776623149,1.85
2020-06-02 16:00:00,2.3405,0.6088873048,2.4184052597,0.488,0,0.488,1.8525,0.6088873048,1.9500000000000002
2020-06-02 16:30:00,2.3970000000000002,0.6619697878,2.4867273674,0.383,0,0.383,2.014,0.6619697878,2.12
2020-06-02 17:00:00,2.469,0.7119297718,2.5695923801,0.303,0,0.303,2.166,0.7119297718,2.2800000000000002
2020-06-02 17:30:00,2.537,0.7493997598000001,2.6453674603,0.257,0,0.257,2.2800000000000002,0.7493997598000001,2.4
2020-06-02 18:00:00,2.63,0.7931147458000001,2.7469858027000003,0.217,0,0.217,2.4130000000000003,0.7931147458000001,2.54
2020-06-02 18:30:00,2.635,0.7993597438000001,2.7535796702,0.203,0,0.203,2.432,0.7993597438000001,2.56
2020-06-02 19:00:00,2.618,0.8056047418000001,2.7391463999,0.167,0,0.167,2.451,0.8056047418000001,2.58
2020-06-02 19:30:00,2.5795,0.8149722388,2.7051802158,0.1,0,0.1,2.4795,0.8149722388,2.61
2020-06-02 20:00:00,2.6075,0.8337072328,2.7375397714,0.07100000000000001,0,0.07100000000000001,2.5365,0.8337072328,2.67
2020-06-02 20:30:00,2.5945,0.8461972288,2.7290071455,0.02,0,0.02,2.5745,0.8461972288,2.71
2020-06-02 21:00:00,2.5540000000000003,0.8368297318,2.6876011609,0.008,0,0.008,2.5460000000000003,0.8368297318,2.68
2020-06-02 21:30:00,2.566,0.8430747298,2.700950018,0.001,0,0.001,2.565,0.8430747298,2.7
2020-06-02 22:00:00,2.531,0.8305847338000001,2.6638002928,0.004,0,0.004,2.527,0.8305847338000001,2.66
2020-06-02 22:30:00,2.525,0.8180947378000001,2.6542238037,0.036000000000000004,0,0.036000000000000004,2.489,0.8180947378000001,2.62
2020-06-02 23:00:00,2.429,0.7556447578000001,2.5438238933,0.13,0,0.13,2.299,0.7556447578000001,2.42
2020-06-02 23:30:00,2.3635,0.7337872648,2.4747880717,0.131,0,0.131,2.2325,0.7337872648,2.35
2020-06-03 00:00:00,2.3255,0.7400322628,2.4404093919,0.074,0,0.074,2.2515,0.7400322628,2.37
2020-06-03 00:30:00,2.287,0.7431547618000001,2.4047137044,0.026000000000000002,0,0.026000000000000002,2.261,0.7431547618000001,2.38
2020-06-03 01:00:00,2.29,0.7431547618000001,2.4075670292,0.029,0,0.029,2.261,0.7431547618000001,2.38
2020-06-03 01:30:00,2.3225,0.7525222588,2.4413717456,0.033,0,0.033,2.2895,0.7525222588,2.41
2020-06-03 02:00:00,2.329,0.7556447578000001,2.4485179191,0.03,0,0.03,2.299,0.7556447578000001,2.42
2020-06-03 02:30:00,2.404,0.7806247498000001,2.5275662207,0.029,0,0.029,2.375,0.7806247498000001,2.5
2020-06-03 03:00:00,2.3485,0.7462772608,2.4642203635,0.078,0,0.078,2.2705,0.7462772608,2.39
2020-06-03 03:30:00,2.3225,0.7275422668,2.4337879941000002,0.109,0,0.109,2.2135,0.7275422668,2.33
2020-06-03 04:00:00,2.286,0.7181747698000001,2.3961575491,0.101,0,0.101,2.185,0.7181747698000001,2.3
2020-06-03 04:30:00,2.311,0.7244197678000001,2.4218804677,0.107,0,0.107,2.204,0.7244197678000001,2.32
2020-06-03 05:00:00,2.3435,0.7337872648,2.4556946064,0.111,0,0.111,2.2325,0.7337872648,2.35
2020-06-03 05:30:00,2.368,0.7431547618000001,2.4818748961,0.107,0,0.107,2.261,0.7431547618000001,2.38
2020-06-03 06:00:00,2.3835,0.7462772608,2.4975992473,0.113,0,0.113,2.2705,0.7462772608,2.39
2020-06-03 06:30:00,2.4195,0.7462772608,2.5319774881,0.149,0,0.149,2.2705,0.7462772608,2.39
2020-06-03 07:00:00,2.48,0.7931147458000001,2.6037340494,0.067,0,0.067,2.4130000000000003,0.7931147458000001,2.54
2020-06-03 07:30:00,2.601,0.8493197278,2.7361551491,0.017,0,0.017,2.584,0.8493197278,2.7199999999999998
2020-06-03 08:00:00,2.5865,0.8461972288,2.7214025796,0.012,0,0.012,2.5745,0.8461972288,2.71
2020-06-03 08:30:00,2.645,0.8368297318,2.7742222333,0.099,0,0.099,2.5460000000000003,0.8368297318,2.68
2020-06-03 09:00:00,2.6445,0.8337072328,2.7728050779,0.108,0,0.108,2.5365,0.8337072328,2.67
2020-06-03 09:30:00,2.54,0.8180947378000001,2.6684975173,0.051000000000000004,0,0.051000000000000004,2.489,0.8180947378000001,2.62
2020-06-03 10:00:00,2.527,0.8180947378000001,2.6561265030000003,0.038,0,0.038,2.489,0.8180947378000001,2.62
2020-06-03 10:30:00,2.5945,0.7899922468,2.7121058239,0.191,0,0.191,2.4035,0.7899922468,2.5300000000000002
2020-06-03 11:00:00,2.5775,0.7587672568,2.6868632269,0.269,0,0.269,2.3085,0.7587672568,2.43
2020-06-03 11:30:00,2.607,0.7993597438000001,2.7267975722,0.17500000000000002,0,0.17500000000000002,2.432,0.7993597438000001,2.56
2020-06-03 12:00:00,2.658,0.7806247498000001,2.7702597351,0.28300000000000003,0,0.28300000000000003,2.375,0.7806247498000001,2.5
2020-06-03 12:30:00,2.662,0.7431547618000001,2.7637877994,0.401,0,0.401,2.261,0.7431547618000001,2.38
2020-06-03 13:00:00,2.747,0.7369097638000001,2.8441246457,0.505,0,0.505,2.242,0.7369097638000001,2.36
2020-06-03 13:30:00,2.7525,0.6588472888,2.8302536989,0.748,0,0.748,2.0045,0.6588472888,2.11
2020-06-03 14:00:00,2.685,0.6432347938,2.7609737413,0.728,0,0.728,1.957,0.6432347938,2.06
2020-06-03 14:30:00,2.6545,0.6276222988,2.7276876654,0.745,0,0.745,1.9095,0.6276222988,2.01
2020-06-03 15:00:00,2.557,0.6369897958,2.6351480034,0.619,0,0.619,1.9380000000000002,0.6369897958,2.04
2020-06-03 15:30:00,2.5345,0.6401122948,2.6140837783,0.587,0,0.587,1.9475,0.6401122948,2.05
2020-06-03 16:00:00,2.5165,0.6650922868,2.6029060682000003,0.493,0,0.493,2.0235,0.6650922868,2.13
2020-06-03 16:30:00,2.5755,0.7088072728,2.6712558844,0.419,0,0.419,2.1565,0.7088072728,2.27
2020-06-03 17:00:00,2.718,0.7806247498000001,2.8278788871,0.343,0,0.343,2.375,0.7806247498000001,2.5
2020-06-03 17:30:00,2.8055,0.8399522308,2.9285405922,0.25,0,0.25,2.5555,0.8399522308,2.69
2020-06-03 18:00:00,2.8635,0.8586872248,2.9894775463,0.251,0,0.251,2.6125,0.8586872248,2.75
2020-06-03 18:30:00,2.876,0.8618097238,3.002347748,0.254,0,0.254,2.622,0.8618097238,2.76
2020-06-03 19:00:00,2.827,0.8680547218,2.957270363,0.186,0,0.186,2.641,0.8680547218,2.7800000000000002
2020-06-03 19:30:00,2.7575000000000003,0.7837472488,2.8667169375,0.373,0,0.373,2.3845,0.7837472488,2.51
2020-06-03 20:00:00,2.7585,0.6838272808,2.8419961295,0.678,0,0.678,2.0805,0.6838272808,2.19
2020-06-03 20:30:00,2.689,0.6994397758,2.7784774608,0.561,0,0.561,2.128,0.6994397758,2.24
2020-06-03 21:00:00,2.569,0.6994397758,2.6625132864000003,0.441,0,0.441,2.128,0.6994397758,2.24
2020-06-03 21:30:00,2.511,0.7119297718,2.6099741378,0.34500000000000003,0,0.34500000000000003,2.166,0.7119297718,2.2800000000000002
2020-06-03 22:00:00,2.6375,0.6463572928,2.7155448809,0.671,0,0.671,1.9665,0.6463572928,2.07
2020-06-03 22:30:00,2.6135,0.6401122948,2.6907482231,0.666,0,0.666,1.9475,0.6401122948,2.05
2020-06-03 23:00:00,2.5065,0.6588472888,2.5916446516000002,0.502,0,0.502,2.0045,0.6588472888,2.11
2020-06-03 23:30:00,2.371,0.6494797918,2.4583459887,0.395,0,0.395,1.976,0.6494797918,2.08
2020-06-04 00:00:00,2.3225,0.6026423068,2.3994132616,0.489,0,0.489,1.8335,0.6026423068,1.9300000000000002
2020-06-04 00:30:00,2.3145,0.6151323028,2.3948482207,0.443,0,0.443,1.8715000000000002,0.6151323028,1.97
2020-06-04 01:00:00,2.3135,0.6588472888,2.4054858137,0.309,0,0.309,2.0045,0.6588472888,2.11
2020-06-04 01:30:00,2.4405,0.6588472888,2.5278686675,0.436,0,0.436,2.0045,0.6588472888,2.11
2020-06-04 02:00:00,2.3805,0.6713372848,2.4733527852,0.338,0,0.338,2.0425,0.6713372848,2.15
2020-06-04 02:30:00,2.4185,0.7088072728,2.5202281643,0.262,0,0.262,2.1565,0.7088072728,2.27
2020-06-04 03:00:00,2.4175,0.7088072728,2.5192685446,0.261,0,0.261,2.1565,0.7088072728,2.27
2020-06-04 03:30:00,2.3725,0.6713372848,2.4656540714,0.33,0,0.33,2.0425,0.6713372848,2.15
2020-06-04 04:00:00,2.3665,0.6213773008,2.4467186189,0.47600000000000003,0,0.47600000000000003,1.8905,0.6213773008,1.99
2020-06-04 04:30:00,2.364,0.6057648058,2.4403784543,0.521,0,0.521,1.843,0.6057648058,1.94
2020-06-04 05:00:00,2.328,0.6369897958,2.4135741132,0.39,0,0.39,1.9380000000000002,0.6369897958,2.04
2020-06-04 05:30:00,2.379,0.6369897958,2.4628026718,0.441,0,0.441,1.9380000000000002,0.6369897958,2.04
2020-06-04 06:00:00,2.4545,0.6588472888,2.5413874164,0.45,0,0.45,2.0045,0.6588472888,2.11
2020-06-04 06:30:00,2.4885,0.7712572528,2.6052773365,0.14200000000000002,0,0.14200000000000002,2.3465,0.7712572528,2.47
2020-06-04 07:00:00,2.6405000000000003,0.7525222588,2.7456383593,0.35100000000000003,0,0.35100000000000003,2.2895,0.7525222588,2.41
2020-06-04 07:30:00,2.7735000000000003,0.7212972688,2.8657585383,0.579,0,0.579,2.1945,0.7212972688,2.31
2020-06-04 08:00:00,2.7880000000000003,0.6869497798,2.8713836386000002,0.6980000000000001,0,0.6980000000000001,2.09,0.6869497798,2.2
2020-06-04 08:30:00,2.7545,0.6900722788,2.8396249752,0.655,0,0.655,2.0995,0.6900722788,2.21
2020-06-04 09:00:00,2.7655000000000003,0.6338672968,2.8372130692,0.837,0,0.837,1.9285,0.6338672968,2.03
2020-06-04 09:30:00,2.7030000000000003,0.6682147858,2.784370665,0.67,0,0.67,2.033,0.6682147858,2.14
2020-06-04 10:00:00,2.593,0.6432347938,2.6715912861,0.636,0,0.636,1.957,0.6432347938,2.06
2020-06-04 10:30:00,2.5095,0.6213773008,2.5852852841000002,0.619,0,0.619,1.8905,0.6213773008,1.99
2020-06-04 11:00:00,2.597,0.5870298118,2.6625200469,0.811,0,0.811,1.786,0.5870298118,1.88
2020-06-04 11:30:00,2.5335,0.6026423068,2.6041889332,0.7000000000000001,0,0.7000000000000001,1.8335,0.6026423068,1.9300000000000002
2020-06-04 12:00:00,2.5135,0.6151323028,2.587676564,0.642,0,0.642,1.8715000000000002,0.6151323028,1.97
2020-06-04 12:30:00,2.49,0.5995198078,2.5611567699,0.666,0,0.666,1.824,0.5995198078,1.92
2020-06-04 13:00:00,2.516,0.6057648058,2.5878962499,0.673,0,0.673,1.843,0.6057648058,1.94
2020-06-04 13:30:00,2.552,0.5745398159,2.6158746147,0.804,0,0.804,1.748,0.5745398159,1.8399999999999999
2020-06-04 14:00:00,2.5165,0.5401923269000001,2.5738259459,0.873,0,0.873,1.6435,0.5401923269000001,1.73
2020-06-04 14:30:00,2.565,0.5370698279,2.6206237807,0.931,0,0.931,1.634,0.5370698279,1.72
2020-06-04 15:00:00,2.521,0.5245798319,2.575,0.925,0,0.925,1.596,0.5245798319,1.6800000000000002
2020-06-04 15:30:00,2.508,0.5807848139,2.5743688547,0.741,0,0.741,1.767,0.5807848139,1.8599999999999999
2020-06-04 16:00:00,2.6189999999999998,0.6494797918,2.6983300391,0.643,0,0.643,1.976,0.6494797918,2.08
2020-06-04 16:30:00,2.776,0.6369897958,2.8481453615000003,0.838,0,0.838,1.9380000000000002,0.6369897958,2.04
2020-06-04 17:00:00,2.9375,0.6713372848,3.0132374616,0.895,0,0.895,2.0425,0.6713372848,2.15
2020-06-04 17:30:00,2.996,0.6682147858,3.0696134936,0.963,0,0.963,2.033,0.6682147858,2.14
2020-06-04 18:00:00,3.0295,0.7025622748,3.1098977475,0.892,0,0.892,2.1375,0.7025622748,2.25
