Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-06-04 18:30:00,3.0585,0.7025622748,3.1381548719,0.921,0,0.921,2.1375,0.7025622748,2.25
2020-06-04 19:00:00,2.997,0.6994397758,3.07753554,0.869,0,0.869,2.128,0.6994397758,2.24
2020-06-04 19:30:00,2.9314999999999998,0.6401122948,3.000572612,0.984,0,0.984,1.9475,0.6401122948,2.05
2020-06-04 20:00:00,2.9505,0.6276222988,3.016514545,1.041,0,1.041,1.9095,0.6276222988,2.01
2020-06-04 20:30:00,2.879,0.6244997998,2.9459533262,0.979,0,0.979,1.9,0.6244997998,2.0
2020-06-04 21:00:00,2.8425000000000002,0.6151323028,2.9082974401,0.971,0,0.971,1.8715000000000002,0.6151323028,1.97
2020-06-04 21:30:00,2.836,0.6057648058,2.8999736206,0.993,0,0.993,1.843,0.6057648058,1.94
2020-06-04 22:00:00,2.827,0.5870298118,2.8873054913000002,1.041,0,1.041,1.786,0.5870298118,1.88
2020-06-04 22:30:00,2.7675,0.5526823229,2.8221470550000003,1.086,0,1.086,1.6815,0.5526823229,1.77
2020-06-04 23:00:00,2.7405,0.5589273209,2.7969161589000002,1.04,0,1.04,1.7005,0.5589273209,1.79
2020-06-04 23:30:00,2.6645,0.5526823229,2.7212162722,0.983,0,0.983,1.6815,0.5526823229,1.77
2020-06-05 00:00:00,2.5755,0.5401923269000001,2.6315409934,0.932,0,0.932,1.6435,0.5401923269000001,1.73
2020-06-05 00:30:00,2.5595,0.5464373249,2.617180544,0.897,0,0.897,1.6625,0.5464373249,1.75
2020-06-05 01:00:00,2.5585,0.5339473289000001,2.6136223905,0.934,0,0.934,1.6245,0.5339473289000001,1.71
2020-06-05 01:30:00,2.707,0.5370698279,2.7597632145,1.073,0,1.073,1.634,0.5370698279,1.72
2020-06-05 02:00:00,2.758,0.5433148259,2.8110060477000003,1.105,0,1.105,1.653,0.5433148259,1.74
2020-06-05 02:30:00,2.7505,0.5464373249,2.8042546247,1.088,0,1.088,1.6625,0.5464373249,1.75
2020-06-05 03:00:00,2.6775,0.5214573329000001,2.7278057116000003,1.091,0,1.091,1.5865,0.5214573329000001,1.67
2020-06-05 03:30:00,2.543,0.4933548419,2.5904146386,1.042,0,1.042,1.501,0.4933548419,1.58
2020-06-05 04:00:00,2.5645,0.4777423469,2.6086199417,1.111,0,1.111,1.4535,0.4777423469,1.53
2020-06-05 04:30:00,2.5385,0.4839873449,2.5842263833,1.066,0,1.066,1.4725000000000001,0.4839873449,1.55
2020-06-05 05:00:00,2.4865,0.4839873449,2.5331652137000003,1.014,0,1.014,1.4725000000000001,0.4839873449,1.55
2020-06-05 05:30:00,2.524,0.4746198479,2.5682367492,1.08,0,1.08,1.444,0.4746198479,1.52
2020-06-05 06:00:00,2.502,0.4683748499,2.5454624334,1.077,0,1.077,1.425,0.4683748499,1.5
2020-06-05 06:30:00,2.6005000000000003,0.4902323429,2.6463045932,1.109,0,1.109,1.4915,0.4902323429,1.57
2020-06-05 07:00:00,2.649,0.4933548419,2.6945500552,1.148,0,1.148,1.501,0.4933548419,1.58
2020-06-05 07:30:00,2.768,0.5370698279,2.8196219605,1.134,0,1.134,1.634,0.5370698279,1.72
2020-06-05 08:00:00,2.8275,0.5589273209,2.8822137325,1.127,0,1.127,1.7005,0.5589273209,1.79
2020-06-05 08:30:00,2.9235,0.5839073129,2.9812413522,1.147,0,1.147,1.7765,0.5839073129,1.87
2020-06-05 09:00:00,2.9465,0.5963973088,3.0062521518,1.1320000000000001,0,1.1320000000000001,1.8145,0.5963973088,1.9100000000000001
2020-06-05 09:30:00,2.944,0.5807848139,3.0007410751,1.177,0,1.177,1.767,0.5807848139,1.8599999999999999
2020-06-05 10:00:00,2.8145,0.5401923269000001,2.8658712462,1.171,0,1.171,1.6435,0.5401923269000001,1.73
2020-06-05 10:30:00,2.665,0.5245798319,2.7161386194,1.069,0,1.069,1.596,0.5245798319,1.6800000000000002
2020-06-05 11:00:00,2.636,0.5245798319,2.6876904584,1.04,0,1.04,1.596,0.5245798319,1.6800000000000002
2020-06-05 11:30:00,2.768,0.5370698279,2.8196219605,1.134,0,1.134,1.634,0.5370698279,1.72
2020-06-05 12:00:00,2.8295,0.5277023309000001,2.8782876854,1.224,0,1.224,1.6055000000000001,0.5277023309000001,1.69
2020-06-05 12:30:00,2.791,0.5370698279,2.8422042502,1.157,0,1.157,1.634,0.5370698279,1.72
2020-06-05 13:00:00,2.824,0.5495598239,2.8769761904,1.152,0,1.152,1.6720000000000002,0.5495598239,1.76
2020-06-05 13:30:00,2.685,0.5120898359,2.7333973366,1.127,0,1.127,1.558,0.5120898359,1.6400000000000001
2020-06-05 14:00:00,2.589,0.5058448379,2.6379537524,1.05,0,1.05,1.5390000000000001,0.5058448379,1.62
2020-06-05 14:30:00,2.551,0.4995998399,2.599461675,1.031,0,1.031,1.52,0.4995998399,1.6
2020-06-05 15:00:00,2.426,0.4871098439,2.4744195279,0.9440000000000001,0,0.9440000000000001,1.482,0.4871098439,1.56
2020-06-05 15:30:00,2.5545,0.5401923269000001,2.6109917656,0.911,0,0.911,1.6435,0.5401923269000001,1.73
2020-06-05 16:00:00,2.5965,0.5839073129,2.6613455244,0.8200000000000001,0,0.8200000000000001,1.7765,0.5839073129,1.87
2020-06-05 16:30:00,2.6235,0.5589273209,2.6823780494,0.923,0,0.923,1.7005,0.5589273209,1.79
2020-06-05 17:00:00,2.6825,0.6026423068,2.749360653,0.849,0,0.849,1.8335,0.6026423068,1.9300000000000002
2020-06-05 17:30:00,2.8369999999999997,0.6369897958,2.9076321982,0.899,0,0.899,1.9380000000000002,0.6369897958,2.04
2020-06-05 18:00:00,2.8735,0.6463572928,2.9452979476000003,0.907,0,0.907,1.9665,0.6463572928,2.07
2020-06-05 18:30:00,2.952,0.6682147858,3.0266838289,0.919,0,0.919,2.033,0.6682147858,2.14
2020-06-05 19:00:00,2.9290000000000003,0.6494797918,3.0001441632,0.9530000000000001,0,0.9530000000000001,1.976,0.6494797918,2.08
2020-06-05 19:30:00,2.819,0.6494797918,2.8928506702,0.843,0,0.843,1.976,0.6494797918,2.08
2020-06-05 20:00:00,2.8265000000000002,0.6026423068,2.8900311417,0.993,0,0.993,1.8335,0.6026423068,1.9300000000000002
2020-06-05 20:30:00,2.7675,0.6276222988,2.8377748325,0.858,0,0.858,1.9095,0.6276222988,2.01
2020-06-05 21:00:00,2.6189999999999998,0.6307447978,2.6938819573,0.7000000000000001,0,0.7000000000000001,1.919,0.6307447978,2.02
2020-06-05 21:30:00,2.5695,0.6463572928,2.6495486408,0.603,0,0.603,1.9665,0.6463572928,2.07
2020-06-05 22:00:00,2.5605,0.6276222988,2.6362985415,0.651,0,0.651,1.9095,0.6276222988,2.01
2020-06-05 22:30:00,2.454,0.6307447978,2.5337630118,0.535,0,0.535,1.919,0.6307447978,2.02
2020-06-05 23:00:00,2.4275,0.6026423068,2.5011865184,0.594,0,0.594,1.8335,0.6026423068,1.9300000000000002
2020-06-05 23:30:00,2.3655,0.5839073129,2.43650118,0.589,0,0.589,1.7765,0.5839073129,1.87
2020-06-06 00:00:00,2.3355,0.6088873048,2.4135666554,0.483,0,0.483,1.8525,0.6088873048,1.9500000000000002
2020-06-06 00:30:00,2.2984999999999998,0.5839073129,2.3715079591,0.522,0,0.522,1.7765,0.5839073129,1.87
2020-06-06 01:00:00,2.408,0.5370698279,2.4671659855,0.774,0,0.774,1.634,0.5370698279,1.72
2020-06-06 01:30:00,2.5845000000000002,0.5214573329000001,2.6365807403,0.998,0,0.998,1.5865,0.5214573329000001,1.67
2020-06-06 02:00:00,2.482,0.5558048219,2.5434706603,0.791,0,0.791,1.691,0.5558048219,1.78
2020-06-06 02:30:00,2.5605,0.5277023309000001,2.6143125291000002,0.9550000000000001,0,0.9550000000000001,1.6055000000000001,0.5277023309000001,1.69
2020-06-06 03:00:00,2.6630000000000003,0.4995998399,2.7094591711,1.143,0,1.143,1.52,0.4995998399,1.6
2020-06-06 03:30:00,2.6665,0.4902323429,2.7111897757,1.175,0,1.175,1.4915,0.4902323429,1.57
2020-06-06 04:00:00,2.6625,0.4714973489,2.7039260345000002,1.228,0,1.228,1.4344999999999999,0.4714973489,1.51
2020-06-06 04:30:00,2.657,0.4621298519,2.6968895046,1.251,0,1.251,1.4060000000000001,0.4621298519,1.48
2020-06-06 05:00:00,2.6029999999999998,0.4621298519,2.6437044086,1.197,0,1.197,1.4060000000000001,0.4621298519,1.48
2020-06-06 05:30:00,2.5525,0.4652523509,2.5945550678,1.137,0,1.137,1.4155,0.4652523509,1.49
2020-06-06 06:00:00,2.58,0.4683748499,2.622169903,1.155,0,1.155,1.425,0.4683748499,1.5
2020-06-06 06:30:00,2.6045,0.4839873449,2.64908739,1.1320000000000001,0,1.1320000000000001,1.4725000000000001,0.4839873449,1.55
2020-06-06 07:00:00,2.6245000000000003,0.4777423469,2.6676277851,1.171,0,1.171,1.4535,0.4777423469,1.53
2020-06-06 07:30:00,2.7075,0.5027223389000001,2.7537766794,1.178,0,1.178,1.5295,0.5027223389000001,1.6099999999999999
2020-06-06 08:00:00,2.7415000000000003,0.5089673369000001,2.7883453875,1.193,0,1.193,1.5485,0.5089673369000001,1.63
2020-06-06 08:30:00,2.7035,0.5089673369000001,2.7509925482,1.155,0,1.155,1.5485,0.5089673369000001,1.63
2020-06-06 09:00:00,2.739,0.5120898359,2.7864595816,1.181,0,1.181,1.558,0.5120898359,1.6400000000000001
2020-06-06 09:30:00,2.825,0.5245798319,2.8732923624,1.229,0,1.229,1.596,0.5245798319,1.6800000000000002
2020-06-06 10:00:00,2.8285,0.5214573329000001,2.8761658506,1.242,0,1.242,1.5865,0.5214573329000001,1.67
2020-06-06 10:30:00,2.8085,0.5277023309000001,2.8576462342,1.203,0,1.203,1.6055000000000001,0.5277023309000001,1.69
2020-06-06 11:00:00,2.875,0.5495598239,2.9270532964,1.203,0,1.203,1.6720000000000002,0.5495598239,1.76
2020-06-06 11:30:00,2.944,0.5745398159,2.9995386312,1.196,0,1.196,1.748,0.5745398159,1.8399999999999999
2020-06-06 12:00:00,2.942,0.5745398159,2.9975756871,1.194,0,1.194,1.748,0.5745398159,1.8399999999999999
2020-06-06 12:30:00,2.907,0.5807848139,2.9644493586,1.1400000000000001,0,1.1400000000000001,1.767,0.5807848139,1.8599999999999999
2020-06-06 13:00:00,2.911,0.5995198078,2.9720943794,1.087,0,1.087,1.824,0.5995198078,1.92
2020-06-06 13:30:00,2.919,0.5932748098,2.9786802447,1.114,0,1.114,1.8050000000000002,0.5932748098,1.9
2020-06-06 14:00:00,2.8195,0.5526823229,2.8731581927,1.138,0,1.138,1.6815,0.5526823229,1.77
2020-06-06 14:30:00,2.8055,0.5464373249,2.8582204254,1.143,0,1.143,1.6625,0.5464373249,1.75
2020-06-06 15:00:00,2.7425,0.5277023309000001,2.792807906,1.137,0,1.137,1.6055000000000001,0.5277023309000001,1.69
2020-06-06 15:30:00,2.83,0.5495598239,2.8828659351,1.158,0,1.158,1.6720000000000002,0.5495598239,1.76
2020-06-06 16:00:00,2.8605,0.5776623149,2.9182450206,1.103,0,1.103,1.7575,0.5776623149,1.85
2020-06-06 16:30:00,2.8925,0.5901523108,2.952090107,1.097,0,1.097,1.7955,0.5901523108,1.8900000000000001
2020-06-06 17:00:00,2.961,0.6307447978,3.0274345575,1.042,0,1.042,1.919,0.6307447978,2.02
2020-06-06 17:30:00,3.075,0.6557247898,3.1441374016,1.08,0,1.08,1.995,0.6557247898,2.1
2020-06-06 18:00:00,3.1715,0.6838272808,3.2443846874,1.091,0,1.091,2.0805,0.6838272808,2.19
2020-06-06 18:30:00,3.1745,0.7025622748,3.2513141958,1.037,0,1.037,2.1375,0.7025622748,2.25
2020-06-06 19:00:00,3.0945,0.6650922868,3.1651663463,1.071,0,1.071,2.0235,0.6650922868,2.13
2020-06-06 19:30:00,2.9035,0.6338672968,2.9718849237000002,0.975,0,0.975,1.9285,0.6338672968,2.03
2020-06-06 20:00:00,2.8525,0.6213773008,2.9193948003,0.962,0,0.962,1.8905,0.6213773008,1.99
2020-06-06 20:30:00,2.8155,0.6276222988,2.8846056923,0.906,0,0.906,1.9095,0.6276222988,2.01
2020-06-06 21:00:00,2.7245,0.6838272808,2.809006942,0.644,0,0.644,2.0805,0.6838272808,2.19
2020-06-06 21:30:00,2.6425,0.7525222588,2.7475618282000003,0.353,0,0.353,2.2895,0.7525222588,2.41
2020-06-06 22:00:00,2.642,0.7431547618000001,2.74452965,0.381,0,0.381,2.261,0.7431547618000001,2.38
2020-06-06 22:30:00,2.5905,0.7150522708,2.6873760437,0.41500000000000004,0,0.41500000000000004,2.1755,0.7150522708,2.29
2020-06-06 23:00:00,2.5375,0.6963172768,2.6313046194,0.419,0,0.419,2.1185,0.6963172768,2.23
2020-06-06 23:30:00,2.4325,0.6900722788,2.5284888768,0.333,0,0.333,2.0995,0.6900722788,2.21
2020-06-07 00:00:00,2.322,0.6994397758,2.4250567004,0.194,0,0.194,2.128,0.6994397758,2.24
2020-06-07 00:30:00,2.308,0.6994397758,2.4116550334,0.18,0,0.18,2.128,0.6994397758,2.24
2020-06-07 01:00:00,2.325,0.7119297718,2.4315569086,0.159,0,0.159,2.166,0.7119297718,2.2800000000000002
2020-06-07 01:30:00,2.3685,0.7088072728,2.4722863912,0.212,0,0.212,2.1565,0.7088072728,2.27
2020-06-07 02:00:00,2.4,0.7119297718,2.5033665333,0.234,0,0.234,2.166,0.7119297718,2.2800000000000002
2020-06-07 02:30:00,2.408,0.7181747698000001,2.5128149554,0.223,0,0.223,2.185,0.7181747698000001,2.3
2020-06-07 03:00:00,2.346,0.7119297718,2.4516443461,0.18,0,0.18,2.166,0.7119297718,2.2800000000000002
2020-06-07 03:30:00,2.3735,0.7337872648,2.4843401538,0.14100000000000001,0,0.14100000000000001,2.2325,0.7337872648,2.35
2020-06-07 04:00:00,2.358,0.7306647658000001,2.4686099327,0.135,0,0.135,2.223,0.7306647658000001,2.34
2020-06-07 04:30:00,2.349,0.7119297718,2.4545152271,0.183,0,0.183,2.166,0.7119297718,2.2800000000000002
2020-06-07 05:00:00,2.3925,0.7400322628,2.504337038,0.14100000000000001,0,0.14100000000000001,2.2515,0.7400322628,2.37
2020-06-07 05:30:00,2.4205,0.7587672568,2.5366410862,0.112,0,0.112,2.3085,0.7587672568,2.43
2020-06-07 06:00:00,2.422,0.7493997598000001,2.5352877549,0.14200000000000002,0,0.14200000000000002,2.2800000000000002,0.7493997598000001,2.4
2020-06-07 06:30:00,2.4515000000000002,0.7587672568,2.5662384924,0.14300000000000002,0,0.14300000000000002,2.3085,0.7587672568,2.43
2020-06-07 07:00:00,2.437,0.7431547618000001,2.5477927702,0.176,0,0.176,2.261,0.7431547618000001,2.38
2020-06-07 07:30:00,2.5865,0.7962372448,2.7062845379000002,0.164,0,0.164,2.4225,0.7962372448,2.55
2020-06-07 08:00:00,2.5685000000000002,0.7899922468,2.6872439413,0.165,0,0.165,2.4035,0.7899922468,2.5300000000000002
2020-06-07 08:30:00,2.6125,0.8337072328,2.7423026821,0.076,0,0.076,2.5365,0.8337072328,2.67
2020-06-07 09:00:00,2.683,0.8430747298,2.8123413733,0.11800000000000001,0,0.11800000000000001,2.565,0.8430747298,2.7
2020-06-07 09:30:00,2.6355,0.7837472488,2.7495672387,0.251,0,0.251,2.3845,0.7837472488,2.51
2020-06-07 10:00:00,2.552,0.7431547618000001,2.6580035741,0.291,0,0.291,2.261,0.7431547618000001,2.38
2020-06-07 10:30:00,2.5505,0.7337872648,2.653958176,0.318,0,0.318,2.2325,0.7337872648,2.35
2020-06-07 11:00:00,2.517,0.7369097638000001,2.6226560964,0.275,0,0.275,2.242,0.7369097638000001,2.36
2020-06-07 11:30:00,2.661,0.7681347538000001,2.7696483531,0.324,0,0.324,2.337,0.7681347538000001,2.46
2020-06-07 12:00:00,2.7095000000000002,0.7650122548,2.8154278538,0.382,0,0.382,2.3275,0.7650122548,2.45
2020-06-07 12:30:00,2.818,0.7681347538000001,2.9208140988,0.481,0,0.481,2.337,0.7681347538000001,2.46
2020-06-07 13:00:00,2.814,0.7743797518000001,2.9186058316,0.458,0,0.458,2.356,0.7743797518000001,2.48
2020-06-07 13:30:00,2.7185,0.7275422668,2.8141712812,0.505,0,0.505,2.2135,0.7275422668,2.33
2020-06-07 14:00:00,2.6025,0.7212972688,2.7006065985000003,0.40800000000000003,0,0.40800000000000003,2.1945,0.7212972688,2.31
2020-06-07 14:30:00,2.5705,0.7025622748,2.6647821675000003,0.433,0,0.433,2.1375,0.7025622748,2.25
2020-06-07 15:00:00,2.6,0.6807047818,2.687630741,0.529,0,0.529,2.071,0.6807047818,2.18
2020-06-07 15:30:00,2.569,0.6682147858,2.6544814936,0.536,0,0.536,2.033,0.6682147858,2.14
2020-06-07 16:00:00,2.598,0.6682147858,2.6825575483,0.5650000000000001,0,0.5650000000000001,2.033,0.6682147858,2.14
2020-06-07 16:30:00,2.708,0.7056847738,2.7984379571,0.561,0,0.561,2.147,0.7056847738,2.26
2020-06-07 17:00:00,2.8465,0.7899922468,2.9540903845,0.443,0,0.443,2.4035,0.7899922468,2.5300000000000002
2020-06-07 17:30:00,2.9565,0.8149722388,3.0667689838,0.47700000000000004,0,0.47700000000000004,2.4795,0.8149722388,2.61
2020-06-07 18:00:00,3.0275,0.8461972288,3.1435339985,0.453,0,0.453,2.5745,0.8461972288,2.71
2020-06-07 18:30:00,2.9595000000000002,0.8274622348,3.0730008135,0.442,0,0.442,2.5175,0.8274622348,2.65
2020-06-07 19:00:00,2.904,0.8118497398000001,3.0153467462,0.434,0,0.434,2.47,0.8118497398000001,2.6
2020-06-07 19:30:00,2.776,0.7931147458000001,2.8870758563,0.363,0,0.363,2.4130000000000003,0.7931147458000001,2.54
2020-06-07 20:00:00,2.77,0.8368297318,2.8936454517,0.224,0,0.224,2.5460000000000003,0.8368297318,2.68
2020-06-07 20:30:00,2.674,0.8430747298,2.8037565872,0.109,0,0.109,2.565,0.8430747298,2.7
2020-06-07 21:00:00,2.4805,0.7587672568,2.5939560521000002,0.17200000000000001,0,0.17200000000000001,2.3085,0.7587672568,2.43
2020-06-07 21:30:00,2.545,0.7806247498000001,2.6620293011,0.17,0,0.17,2.375,0.7806247498000001,2.5
2020-06-07 22:00:00,2.589,0.8056047418000001,2.7114424206,0.138,0,0.138,2.451,0.8056047418000001,2.58
2020-06-07 22:30:00,2.5445,0.7899922468,2.6643137953,0.14100000000000001,0,0.14100000000000001,2.4035,0.7899922468,2.5300000000000002
2020-06-07 23:00:00,2.335,0.7244197678000001,2.4447922202,0.131,0,0.131,2.204,0.7244197678000001,2.32
2020-06-07 23:30:00,2.2625,0.6963172768,2.3672270698,0.14400000000000002,0,0.14400000000000002,2.1185,0.6963172768,2.23
2020-06-08 00:00:00,2.247,0.6931947778,2.3514948437,0.138,0,0.138,2.109,0.6931947778,2.22
2020-06-08 00:30:00,2.173,0.6931947778,2.2808875465,0.064,0,0.064,2.109,0.6931947778,2.22
2020-06-08 01:00:00,2.19,0.7119297718,2.3028121938,0.024,0,0.024,2.166,0.7119297718,2.2800000000000002
2020-06-08 01:30:00,2.323,0.7556447578000001,2.442811495,0.024,0,0.024,2.299,0.7556447578000001,2.42
2020-06-08 02:00:00,2.373,0.7681347538000001,2.4942253306,0.036000000000000004,0,0.036000000000000004,2.337,0.7681347538000001,2.46
2020-06-08 02:30:00,2.3295,0.7587672568,2.4499587752,0.021,0,0.021,2.3085,0.7587672568,2.43
2020-06-08 03:00:00,2.312,0.7556447578000001,2.4323533872,0.013000000000000001,0,0.013000000000000001,2.299,0.7556447578000001,2.42
2020-06-08 03:30:00,2.3555,0.7712572528,2.4785515932,0.009000000000000001,0,0.009000000000000001,2.3465,0.7712572528,2.47
2020-06-08 04:00:00,2.343,0.7681347538000001,2.4657007118,0.006,0,0.006,2.337,0.7681347538000001,2.46
2020-06-08 04:30:00,2.3295,0.7650122548,2.4519000795,0.002,0,0.002,2.3275,0.7650122548,2.45
2020-06-08 05:00:00,2.339,0.7681347538000001,2.4619000792,0.002,0,0.002,2.337,0.7681347538000001,2.46
2020-06-08 05:30:00,2.395,0.7868697478000001,2.5209500193,0.001,0,0.001,2.394,0.7868697478000001,2.52
2020-06-08 06:00:00,2.414,0.7931147458000001,2.5409500192,0.001,0,0.001,2.4130000000000003,0.7931147458000001,2.54
2020-06-08 06:30:00,2.3685,0.7775022508,2.492850176,0.003,0,0.003,2.3655,0.7775022508,2.49
2020-06-08 07:00:00,2.3855,0.7837472488,2.5109500194,0.001,0,0.001,2.3845,0.7837472488,2.51
2020-06-08 07:30:00,2.3865,0.7837472488,2.5119000776,0.002,0,0.002,2.3845,0.7837472488,2.51
2020-06-08 08:00:00,2.385,0.7806247498000001,2.5095019426,0.01,0,0.01,2.375,0.7806247498000001,2.5
2020-06-08 08:30:00,2.3675,0.7712572528,2.4899586342,0.021,0,0.021,2.3465,0.7712572528,2.47
2020-06-08 09:00:00,2.4355,0.7899922468,2.5604194969,0.032,0,0.032,2.4035,0.7899922468,2.5300000000000002
2020-06-08 09:30:00,2.4505,0.7962372448,2.5766148335,0.028,0,0.028,2.4225,0.7962372448,2.55
2020-06-08 10:00:00,2.371,0.7681347538000001,2.4923226115,0.034,0,0.034,2.337,0.7681347538000001,2.46
2020-06-08 10:30:00,2.326,0.7556447578000001,2.4456645314,0.027,0,0.027,2.299,0.7556447578000001,2.42
2020-06-08 11:00:00,2.416,0.7868697478000001,2.5409092860999998,0.022,0,0.022,2.394,0.7868697478000001,2.52
2020-06-08 11:30:00,2.4025,0.7837472488,2.5271062502,0.018000000000000002,0,0.018000000000000002,2.3845,0.7837472488,2.51
2020-06-08 12:00:00,2.424,0.7806247498000001,2.5465959632,0.049,0,0.049,2.375,0.7806247498000001,2.5
2020-06-08 12:30:00,2.5125,0.8149722388,2.641370099,0.033,0,0.033,2.4795,0.8149722388,2.61
2020-06-08 13:00:00,2.4785,0.7899922468,2.6013554159,0.075,0,0.075,2.4035,0.7899922468,2.5300000000000002
2020-06-08 13:30:00,2.4365,0.7775022508,2.5575460895,0.07100000000000001,0,0.07100000000000001,2.3655,0.7775022508,2.49
2020-06-08 14:00:00,2.378,0.7369097638000001,2.4895622105,0.136,0,0.136,2.242,0.7369097638000001,2.36
2020-06-08 14:30:00,2.33,0.7181747698000001,2.4381704206,0.145,0,0.145,2.185,0.7181747698000001,2.3
2020-06-08 15:00:00,2.3375,0.6963172768,2.4390088151000002,0.219,0,0.219,2.1185,0.6963172768,2.23
2020-06-08 15:30:00,2.2595,0.6463572928,2.3501314857,0.293,0,0.293,1.9665,0.6463572928,2.07
2020-06-08 16:00:00,2.3095,0.6463572928,2.39824269,0.343,0,0.343,1.9665,0.6463572928,2.07
2020-06-08 16:30:00,2.303,0.6682147858,2.3979824853,0.27,0,0.27,2.033,0.6682147858,2.14
2020-06-08 17:00:00,2.429,0.7369097638000001,2.5383216896,0.187,0,0.187,2.242,0.7369097638000001,2.36
2020-06-08 17:30:00,2.559,0.8056047418000001,2.6828119576000002,0.108,0,0.108,2.451,0.8056047418000001,2.58
2020-06-08 18:00:00,2.6235,0.8399522308,2.7546818328000002,0.068,0,0.068,2.5555,0.8399522308,2.69
2020-06-08 18:30:00,2.6155,0.8461972288,2.7489798108,0.041,0,0.041,2.5745,0.8461972288,2.71
2020-06-08 19:00:00,2.662,0.8493197278,2.7942061484,0.078,0,0.078,2.584,0.8493197278,2.7199999999999998
2020-06-08 19:30:00,2.6715,0.8524422268,2.8042057699000003,0.078,0,0.078,2.5935,0.8524422268,2.73
2020-06-08 20:00:00,2.6685,0.8524422268,2.8013478899,0.075,0,0.075,2.5935,0.8524422268,2.73
2020-06-08 20:30:00,2.5925000000000002,0.8337072328,2.7232561393,0.056,0,0.056,2.5365,0.8337072328,2.67
2020-06-08 21:00:00,2.497,0.8180947378000001,2.6276011874,0.008,0,0.008,2.489,0.8180947378000001,2.62
2020-06-08 21:30:00,2.4475,0.8024822428,2.5757006814,0.006,0,0.006,2.4415,0.8024822428,2.5700000000000003
2020-06-08 22:00:00,2.4345,0.7962372448,2.5614027407,0.012,0,0.012,2.4225,0.7962372448,2.55
2020-06-08 22:30:00,2.461,0.7993597438000001,2.5875658446000003,0.029,0,0.029,2.432,0.7993597438000001,2.56
2020-06-08 23:00:00,2.421,0.7806247498000001,2.5437405528,0.046,0,0.046,2.375,0.7806247498000001,2.5
2020-06-08 23:30:00,2.3115,0.7400322628,2.4270723104,0.06,0,0.06,2.2515,0.7400322628,2.37
2020-06-09 00:00:00,2.2165,0.7088072728,2.3270754178,0.06,0,0.06,2.1565,0.7088072728,2.27
2020-06-09 00:30:00,2.1795,0.6963172768,2.288029283,0.061,0,0.061,2.1185,0.6963172768,2.23
2020-06-09 01:00:00,2.2385,0.7212972688,2.3518401306,0.044,0,0.044,2.1945,0.7212972688,2.31
2020-06-09 01:30:00,2.2805,0.7462772608,2.3995020317,0.01,0,0.01,2.2705,0.7462772608,2.39
2020-06-09 02:00:00,2.285,0.7493997598000001,2.4047505068,0.005,0,0.005,2.2800000000000002,0.7493997598000001,2.4
2020-06-09 02:30:00,2.273,0.7431547618000001,2.3914029355,0.012,0,0.012,2.261,0.7431547618000001,2.38
2020-06-09 03:00:00,2.243,0.7306647658000001,2.3590082662,0.02,0,0.02,2.223,0.7306647658000001,2.34
2020-06-09 03:30:00,2.239,0.7244197678000001,2.353275377,0.035,0,0.035,2.204,0.7244197678000001,2.32
2020-06-09 04:00:00,2.204,0.7181747698000001,2.318057592,0.019,0,0.019,2.185,0.7181747698000001,2.3
2020-06-09 04:30:00,2.2005,0.7150522708,2.3137631685,0.025,0,0.025,2.1755,0.7150522708,2.29
2020-06-09 05:00:00,2.168,0.6994397758,2.2780342403000002,0.04,0,0.04,2.128,0.6994397758,2.24
2020-06-09 05:30:00,2.2255,0.7275422668,2.3414029982,0.012,0,0.012,2.2135,0.7275422668,2.33
2020-06-09 06:00:00,2.2465,0.7337872648,2.3633040431,0.014,0,0.014,2.2325,0.7337872648,2.35
2020-06-09 06:30:00,2.31,0.7556447578000001,2.430452427,0.011,0,0.011,2.299,0.7556447578000001,2.42
2020-06-09 07:00:00,2.395,0.7806247498000001,2.5190077412000003,0.02,0,0.02,2.375,0.7806247498000001,2.5
2020-06-09 07:30:00,2.4645,0.7962372448,2.5899332038000002,0.042,0,0.042,2.4225,0.7962372448,2.55
2020-06-09 08:00:00,2.544,0.8180947378000001,2.6723051847,0.055,0,0.055,2.489,0.8180947378000001,2.62
2020-06-09 08:30:00,2.5540000000000003,0.8243397358000001,2.6837384373,0.046,0,0.046,2.508,0.8243397358000001,2.64
2020-06-09 09:00:00,2.5145,0.8149722388,2.6432725928,0.035,0,0.035,2.4795,0.8149722388,2.61
2020-06-09 09:30:00,2.367,0.7556447578000001,2.4846907252,0.068,0,0.068,2.299,0.7556447578000001,2.42
2020-06-09 10:00:00,2.2935,0.7150522708,2.4023825674,0.11800000000000001,0,0.11800000000000001,2.1755,0.7150522708,2.29
2020-06-09 10:30:00,2.357,0.7244197678000001,2.4658128477,0.153,0,0.153,2.204,0.7244197678000001,2.32
2020-06-09 11:00:00,2.395,0.7306647658000001,2.5039760382000003,0.17200000000000001,0,0.17200000000000001,2.223,0.7306647658000001,2.34
2020-06-09 11:30:00,2.323,0.7056847738,2.4278220693,0.176,0,0.176,2.147,0.7056847738,2.26
2020-06-09 12:00:00,2.282,0.6807047818,2.3813615853,0.211,0,0.211,2.071,0.6807047818,2.18
2020-06-09 12:30:00,2.2795,0.6775822828,2.3780744311,0.218,0,0.218,2.0615,0.6775822828,2.17
2020-06-09 13:00:00,2.3185000000000002,0.6838272808,2.417242644,0.23800000000000002,0,0.23800000000000002,2.0805,0.6838272808,2.19
2020-06-09 13:30:00,2.238,0.6869497798,2.3410561719,0.148,0,0.148,2.09,0.6869497798,2.2
2020-06-09 14:00:00,2.3385,0.6900722788,2.4381923631999998,0.23900000000000002,0,0.23900000000000002,2.0995,0.6900722788,2.21
2020-06-09 14:30:00,2.3055,0.6775822828,2.4030081148,0.244,0,0.244,2.0615,0.6775822828,2.17
2020-06-09 15:00:00,2.3365,0.6900722788,2.4362742046,0.23700000000000002,0,0.23700000000000002,2.0995,0.6900722788,2.21
2020-06-09 15:30:00,2.367,0.7056847738,2.4699554652,0.22,0,0.22,2.147,0.7056847738,2.26
2020-06-09 16:00:00,2.347,0.7306647658000001,2.4581049611,0.124,0,0.124,2.223,0.7306647658000001,2.34
2020-06-09 16:30:00,2.3925,0.7587672568,2.509937051,0.084,0,0.084,2.3085,0.7587672568,2.43
2020-06-09 17:00:00,2.411,0.7306647658000001,2.5192840253,0.188,0,0.188,2.223,0.7306647658000001,2.34
2020-06-09 17:30:00,2.5295,0.7650122548,2.6426528338,0.202,0,0.202,2.3275,0.7650122548,2.45
2020-06-09 18:00:00,2.4825,0.7525222588,2.5940501152,0.193,0,0.193,2.2895,0.7525222588,2.41
2020-06-09 18:30:00,2.5705,0.8024822428,2.692851277,0.129,0,0.129,2.4415,0.8024822428,2.5700000000000003
2020-06-09 19:00:00,2.509,0.7868697478000001,2.6294951987,0.115,0,0.115,2.394,0.7868697478000001,2.52
2020-06-09 19:30:00,2.462,0.7556447578000001,2.5753529855,0.163,0,0.163,2.299,0.7556447578000001,2.42
2020-06-09 20:00:00,2.469,0.7369097638000001,2.5766251183,0.227,0,0.227,2.242,0.7369097638000001,2.36
2020-06-09 20:30:00,2.493,0.7493997598000001,2.6031997618,0.213,0,0.213,2.2800000000000002,0.7493997598000001,2.4
2020-06-09 21:00:00,2.462,0.7556447578000001,2.5753529855,0.163,0,0.163,2.299,0.7556447578000001,2.42
2020-06-09 21:30:00,2.469,0.7556447578000001,2.5820457006,0.17,0,0.17,2.299,0.7556447578000001,2.42
2020-06-09 22:00:00,2.4745,0.7525222588,2.5863951748,0.185,0,0.185,2.2895,0.7525222588,2.41
2020-06-09 22:30:00,2.3609999999999998,0.6744597838,2.4554463953,0.309,0,0.309,2.052,0.6744597838,2.16
2020-06-09 23:00:00,2.385,0.6557247898,2.4734995452,0.39,0,0.39,1.995,0.6557247898,2.1
2020-06-09 23:30:00,2.326,0.6057648058,2.4035862789,0.483,0,0.483,1.843,0.6057648058,1.94
2020-06-10 00:00:00,2.2405,0.6151323028,2.3234087027,0.369,0,0.369,1.8715000000000002,0.6151323028,1.97
2020-06-10 00:30:00,2.177,0.6494797918,2.2718171141,0.201,0,0.201,1.976,0.6494797918,2.08
2020-06-10 01:00:00,2.1505,0.6713372848,2.2528524142,0.108,0,0.108,2.0425,0.6713372848,2.15
2020-06-10 01:30:00,2.197,0.7119297718,2.3094702856,0.031,0,0.031,2.166,0.7119297718,2.2800000000000002
2020-06-10 02:00:00,2.1835,0.6963172768,2.2918398722,0.065,0,0.065,2.1185,0.6963172768,2.23
2020-06-10 02:30:00,2.2285,0.7150522708,2.3404085114,0.053,0,0.053,2.1755,0.7150522708,2.29
2020-06-10 03:00:00,2.206,0.7056847738,2.3161232696000003,0.059000000000000004,0,0.059000000000000004,2.147,0.7056847738,2.26
2020-06-10 03:30:00,2.1775,0.6900722788,2.2842298483,0.078,0,0.078,2.0995,0.6900722788,2.21
2020-06-10 04:00:00,2.142,0.6869497798,2.2494586015,0.052000000000000005,0,0.052000000000000005,2.09,0.6869497798,2.2
2020-06-10 04:30:00,2.112,0.6807047818,2.218986931,0.041,0,0.041,2.071,0.6807047818,2.18
2020-06-10 05:00:00,2.1390000000000002,0.6869497798,2.246602101,0.049,0,0.049,2.09,0.6869497798,2.2
2020-06-10 05:30:00,2.1765,0.7025622748,2.2870824209,0.039,0,0.039,2.1375,0.7025622748,2.25
2020-06-10 06:00:00,2.201,0.7056847738,2.3113615035,0.054,0,0.054,2.147,0.7056847738,2.26
2020-06-10 06:30:00,2.2645,0.7150522708,2.3747126142,0.089,0,0.089,2.1755,0.7150522708,2.29
2020-06-10 07:00:00,2.3635,0.7525222588,2.4804076278,0.074,0,0.074,2.2895,0.7525222588,2.41
2020-06-10 07:30:00,2.472,0.7556447578000001,2.5849145054,0.17300000000000001,0,0.17300000000000001,2.299,0.7556447578000001,2.42
2020-06-10 08:00:00,2.4885,0.7337872648,2.5944317297,0.256,0,0.256,2.2325,0.7337872648,2.35
2020-06-10 08:30:00,2.4845,0.7275422668,2.5888333279999998,0.271,0,0.271,2.2135,0.7275422668,2.33
2020-06-10 09:00:00,2.4845,0.7587672568,2.5977813611,0.176,0,0.176,2.3085,0.7587672568,2.43
2020-06-10 09:30:00,2.4205,0.7525222588,2.5347800694,0.131,0,0.131,2.2895,0.7525222588,2.41
2020-06-10 10:00:00,2.426,0.7556447578000001,2.5409594645,0.127,0,0.127,2.299,0.7556447578000001,2.42
2020-06-10 10:30:00,2.4695,0.7899922468,2.5927819037,0.066,0,0.066,2.4035,0.7899922468,2.5300000000000002
2020-06-10 11:00:00,2.374,0.7681347538000001,2.4951767472,0.037,0,0.037,2.337,0.7681347538000001,2.46
2020-06-10 11:30:00,2.3835,0.7525222588,2.4994723443,0.094,0,0.094,2.2895,0.7525222588,2.41
2020-06-10 12:00:00,2.3555,0.7400322628,2.4690135682,0.10400000000000001,0,0.10400000000000001,2.2515,0.7400322628,2.37
2020-06-10 12:30:00,2.4215,0.7775022508,2.5432601125,0.056,0,0.056,2.3655,0.7775022508,2.49
2020-06-10 13:00:00,0.039,0.0,0.039,0.039,0,0.039,0.0,0.0,0.0
2020-06-10 13:30:00,0.028,0.0,0.028,0.028,0,0.028,0.0,0.0,0.0
2020-06-10 14:00:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0
2020-06-10 14:30:00,0.084,0.0,0.084,0.084,0,0.084,0.0,0.0,0.0
2020-06-10 15:00:00,0.07,0.0,0.07,0.07,0,0.07,0.0,0.0,0.0
2020-06-10 15:30:00,0.07100000000000001,0.0,0.07100000000000001,0.07100000000000001,0,0.07100000000000001,0.0,0.0,0.0
2020-06-10 16:00:00,0.053,0.0,0.053,0.053,0,0.053,0.0,0.0,0.0
2020-06-10 16:30:00,0.065,0.0,0.065,0.065,0,0.065,0.0,0.0,0.0
2020-06-10 17:00:00,0.164,0.0,0.164,0.164,0,0.164,0.0,0.0,0.0
2020-06-10 17:30:00,0.182,0.0,0.182,0.182,0,0.182,0.0,0.0,0.0
2020-06-10 18:00:00,0.179,0.0,0.179,0.179,0,0.179,0.0,0.0,0.0
2020-06-10 18:30:00,0.168,0.0,0.168,0.168,0,0.168,0.0,0.0,0.0
2020-06-10 19:00:00,0.334,0.0,0.334,0.334,0,0.334,0.0,0.0,0.0
2020-06-10 19:30:00,0.306,0.0,0.306,0.306,0,0.306,0.0,0.0,0.0
2020-06-10 20:00:00,0.332,0.0,0.332,0.332,0,0.332,0.0,0.0,0.0
2020-06-10 20:30:00,0.385,0.0,0.385,0.385,0,0.385,0.0,0.0,0.0
2020-06-10 21:00:00,0.372,0.0,0.372,0.372,0,0.372,0.0,0.0,0.0
2020-06-10 21:30:00,0.314,0.0,0.314,0.314,0,0.314,0.0,0.0,0.0
2020-06-10 22:00:00,0.289,0.0,0.289,0.289,0,0.289,0.0,0.0,0.0
2020-06-10 22:30:00,0.275,0.0,0.275,0.275,0,0.275,0.0,0.0,0.0
2020-06-10 23:00:00,0.424,0.0,0.424,0.424,0,0.424,0.0,0.0,0.0
2020-06-10 23:30:00,0.732,0.0,0.732,0.732,0,0.732,0.0,0.0,0.0
2020-06-11 00:00:00,1.049,0.0,1.049,1.049,0,1.049,0.0,0.0,0.0
2020-06-11 00:30:00,1.043,0.0,1.043,1.043,0,1.043,0.0,0.0,0.0
2020-06-11 01:00:00,0.98,0.0,0.98,0.98,0,0.98,0.0,0.0,0.0
2020-06-11 01:30:00,1.091,0.0,1.091,1.091,0,1.091,0.0,0.0,0.0
2020-06-11 02:00:00,1.041,0.0,1.041,1.041,0,1.041,0.0,0.0,0.0
2020-06-11 02:30:00,0.975,0.0,0.975,0.975,0,0.975,0.0,0.0,0.0
2020-06-11 03:00:00,0.803,0.0,0.803,0.803,0,0.803,0.0,0.0,0.0
2020-06-11 03:30:00,0.498,0.0,0.498,0.498,0,0.498,0.0,0.0,0.0
2020-06-11 04:00:00,0.608,0.0,0.608,0.608,0,0.608,0.0,0.0,0.0
2020-06-11 04:30:00,0.858,0.0,0.858,0.858,0,0.858,0.0,0.0,0.0
2020-06-11 05:00:00,0.984,0.0,0.984,0.984,0,0.984,0.0,0.0,0.0
2020-06-11 05:30:00,0.918,0.0,0.918,0.918,0,0.918,0.0,0.0,0.0
2020-06-11 06:00:00,0.708,0.0,0.708,0.708,0,0.708,0.0,0.0,0.0
2020-06-11 06:30:00,0.516,0.0,0.516,0.516,0,0.516,0.0,0.0,0.0
2020-06-11 07:00:00,0.711,0.0,0.711,0.711,0,0.711,0.0,0.0,0.0
2020-06-11 07:30:00,0.898,0.0,0.898,0.898,0,0.898,0.0,0.0,0.0
2020-06-11 08:00:00,0.993,0.0,0.993,0.993,0,0.993,0.0,0.0,0.0
2020-06-11 08:30:00,1.086,0.0,1.086,1.086,0,1.086,0.0,0.0,0.0
2020-06-11 09:00:00,1.149,0.0,1.149,1.149,0,1.149,0.0,0.0,0.0
2020-06-11 09:30:00,1.184,0.0,1.184,1.184,0,1.184,0.0,0.0,0.0
2020-06-11 10:00:00,1.223,0.0,1.223,1.223,0,1.223,0.0,0.0,0.0
2020-06-11 10:30:00,1.252,0.0,1.252,1.252,0,1.252,0.0,0.0,0.0
2020-06-11 11:00:00,1.267,0.0,1.267,1.267,0,1.267,0.0,0.0,0.0
2020-06-11 11:30:00,1.254,0.0,1.254,1.254,0,1.254,0.0,0.0,0.0
2020-06-11 12:00:00,1.226,0.0,1.226,1.226,0,1.226,0.0,0.0,0.0
2020-06-11 12:30:00,1.148,0.0,1.148,1.148,0,1.148,0.0,0.0,0.0
2020-06-11 13:00:00,1.174,0.0,1.174,1.174,0,1.174,0.0,0.0,0.0
2020-06-11 13:30:00,1.134,0.0,1.134,1.134,0,1.134,0.0,0.0,0.0
2020-06-11 14:00:00,1.082,0.0,1.082,1.082,0,1.082,0.0,0.0,0.0
2020-06-11 14:30:00,1.151,0.0,1.151,1.151,0,1.151,0.0,0.0,0.0
2020-06-11 15:00:00,1.097,0.0,1.097,1.097,0,1.097,0.0,0.0,0.0
2020-06-11 15:30:00,0.987,0.0,0.987,0.987,0,0.987,0.0,0.0,0.0
2020-06-11 16:00:00,0.708,0.0,0.708,0.708,0,0.708,0.0,0.0,0.0
2020-06-11 16:30:00,0.544,0.0,0.544,0.544,0,0.544,0.0,0.0,0.0
2020-06-11 17:00:00,0.674,0.0,0.674,0.674,0,0.674,0.0,0.0,0.0
2020-06-11 17:30:00,0.528,0.0,0.528,0.528,0,0.528,0.0,0.0,0.0
2020-06-11 18:00:00,0.397,0.0,0.397,0.397,0,0.397,0.0,0.0,0.0
2020-06-11 18:30:00,0.47300000000000003,0.0,0.47300000000000003,0.47300000000000003,0,0.47300000000000003,0.0,0.0,0.0
2020-06-11 19:00:00,0.539,0.0,0.539,0.539,0,0.539,0.0,0.0,0.0
2020-06-11 19:30:00,0.585,0.0,0.585,0.585,0,0.585,0.0,0.0,0.0
2020-06-11 20:00:00,0.522,0.0,0.522,0.522,0,0.522,0.0,0.0,0.0
2020-06-11 20:30:00,0.366,0.0,0.366,0.366,0,0.366,0.0,0.0,0.0
2020-06-11 21:00:00,0.35000000000000003,0.0,0.35000000000000003,0.35000000000000003,0,0.35000000000000003,0.0,0.0,0.0
2020-06-11 21:30:00,0.248,0.0,0.248,0.248,0,0.248,0.0,0.0,0.0
2020-06-11 22:00:00,0.443,0.0,0.443,0.443,0,0.443,0.0,0.0,0.0
2020-06-11 22:30:00,0.47100000000000003,0.0,0.47100000000000003,0.47100000000000003,0,0.47100000000000003,0.0,0.0,0.0
2020-06-11 23:00:00,0.47000000000000003,0.0,0.47000000000000003,0.47000000000000003,0,0.47000000000000003,0.0,0.0,0.0
2020-06-11 23:30:00,0.487,0.0,0.487,0.487,0,0.487,0.0,0.0,0.0
2020-06-12 00:00:00,0.6930000000000001,0.0,0.6930000000000001,0.6930000000000001,0,0.6930000000000001,0.0,0.0,0.0
2020-06-12 00:30:00,0.809,0.0,0.809,0.809,0,0.809,0.0,0.0,0.0
2020-06-12 01:00:00,0.6940000000000001,0.0,0.6940000000000001,0.6940000000000001,0,0.6940000000000001,0.0,0.0,0.0
2020-06-12 01:30:00,0.633,0.0,0.633,0.633,0,0.633,0.0,0.0,0.0
2020-06-12 02:00:00,0.596,0.0,0.596,0.596,0,0.596,0.0,0.0,0.0
2020-06-12 02:30:00,0.55,0.0,0.55,0.55,0,0.55,0.0,0.0,0.0
2020-06-12 03:00:00,0.5680000000000001,0.0,0.5680000000000001,0.5680000000000001,0,0.5680000000000001,0.0,0.0,0.0
2020-06-12 03:30:00,0.53,0.0,0.53,0.53,0,0.53,0.0,0.0,0.0
2020-06-12 04:00:00,0.362,0.0,0.362,0.362,0,0.362,0.0,0.0,0.0
2020-06-12 04:30:00,0.114,0.0,0.114,0.114,0,0.114,0.0,0.0,0.0
2020-06-12 05:00:00,0.137,0.0,0.137,0.137,0,0.137,0.0,0.0,0.0
2020-06-12 05:30:00,0.138,0.0,0.138,0.138,0,0.138,0.0,0.0,0.0
2020-06-12 06:00:00,0.215,0.0,0.215,0.215,0,0.215,0.0,0.0,0.0
2020-06-12 06:30:00,0.259,0.0,0.259,0.259,0,0.259,0.0,0.0,0.0
2020-06-12 07:00:00,0.247,0.0,0.247,0.247,0,0.247,0.0,0.0,0.0
2020-06-12 07:30:00,0.25,0.0,0.25,0.25,0,0.25,0.0,0.0,0.0
2020-06-12 08:00:00,0.179,0.0,0.179,0.179,0,0.179,0.0,0.0,0.0
2020-06-12 08:30:00,0.17400000000000002,0.0,0.17400000000000002,0.17400000000000002,0,0.17400000000000002,0.0,0.0,0.0
2020-06-12 09:00:00,0.253,0.0,0.253,0.253,0,0.253,0.0,0.0,0.0
2020-06-12 09:30:00,0.371,0.0,0.371,0.371,0,0.371,0.0,0.0,0.0
2020-06-12 10:00:00,0.555,0.0,0.555,0.555,0,0.555,0.0,0.0,0.0
2020-06-12 10:30:00,0.538,0.0,0.538,0.538,0,0.538,0.0,0.0,0.0
2020-06-12 11:00:00,0.406,0.0,0.406,0.406,0,0.406,0.0,0.0,0.0
2020-06-12 11:30:00,0.41200000000000003,0.0,0.41200000000000003,0.41200000000000003,0,0.41200000000000003,0.0,0.0,0.0
2020-06-12 12:00:00,0.429,0.0,0.429,0.429,0,0.429,0.0,0.0,0.0
2020-06-12 12:30:00,0.516,0.0,0.516,0.516,0,0.516,0.0,0.0,0.0
2020-06-12 13:00:00,0.517,0.0,0.517,0.517,0,0.517,0.0,0.0,0.0
2020-06-12 13:30:00,0.433,0.0,0.433,0.433,0,0.433,0.0,0.0,0.0
2020-06-12 14:00:00,0.437,0.0,0.437,0.437,0,0.437,0.0,0.0,0.0
2020-06-12 14:30:00,0.6960000000000001,0.0,0.6960000000000001,0.6960000000000001,0,0.6960000000000001,0.0,0.0,0.0
2020-06-12 15:00:00,0.539,0.0,0.539,0.539,0,0.539,0.0,0.0,0.0
2020-06-12 15:30:00,0.625,0.0,0.625,0.625,0,0.625,0.0,0.0,0.0
2020-06-12 16:00:00,0.47300000000000003,0.0,0.47300000000000003,0.47300000000000003,0,0.47300000000000003,0.0,0.0,0.0
2020-06-12 16:30:00,0.375,0.0,0.375,0.375,0,0.375,0.0,0.0,0.0
2020-06-12 17:00:00,0.307,0.0,0.307,0.307,0,0.307,0.0,0.0,0.0
2020-06-12 17:30:00,0.25,0.0,0.25,0.25,0,0.25,0.0,0.0,0.0
2020-06-12 18:00:00,0.341,0.0,0.341,0.341,0,0.341,0.0,0.0,0.0
2020-06-12 18:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0,0.23600000000000002,0.0,0.0,0.0
2020-06-12 19:00:00,0.26,0.0,0.26,0.26,0,0.26,0.0,0.0,0.0
2020-06-12 19:30:00,0.486,0.0,0.486,0.486,0,0.486,0.0,0.0,0.0
2020-06-12 20:00:00,0.731,0.0,0.731,0.731,0,0.731,0.0,0.0,0.0
2020-06-12 20:30:00,0.893,0.0,0.893,0.893,0,0.893,0.0,0.0,0.0
2020-06-12 21:00:00,0.756,0.0,0.756,0.756,0,0.756,0.0,0.0,0.0
2020-06-12 21:30:00,0.453,0.0,0.453,0.453,0,0.453,0.0,0.0,0.0
2020-06-12 22:00:00,0.671,0.0,0.671,0.671,0,0.671,0.0,0.0,0.0
2020-06-12 22:30:00,0.74,0.0,0.74,0.74,0,0.74,0.0,0.0,0.0
2020-06-12 23:00:00,0.52,0.0,0.52,0.52,0,0.52,0.0,0.0,0.0
2020-06-12 23:30:00,0.247,0.0,0.247,0.247,0,0.247,0.0,0.0,0.0
2020-06-13 00:00:00,0.272,0.0,0.272,0.272,0,0.272,0.0,0.0,0.0
2020-06-13 00:30:00,0.291,0.0,0.291,0.291,0,0.291,0.0,0.0,0.0
2020-06-13 01:00:00,0.28400000000000003,0.0,0.28400000000000003,0.28400000000000003,0,0.28400000000000003,0.0,0.0,0.0
2020-06-13 01:30:00,0.331,0.0,0.331,0.331,0,0.331,0.0,0.0,0.0
2020-06-13 02:00:00,0.36,0.0,0.36,0.36,0,0.36,0.0,0.0,0.0
2020-06-13 02:30:00,0.257,0.0,0.257,0.257,0,0.257,0.0,0.0,0.0
2020-06-13 03:00:00,0.14300000000000002,0.0,0.14300000000000002,0.14300000000000002,0,0.14300000000000002,0.0,0.0,0.0
2020-06-13 03:30:00,0.07,0.0,0.07,0.07,0,0.07,0.0,0.0,0.0
2020-06-13 04:00:00,0.131,0.0,0.131,0.131,0,0.131,0.0,0.0,0.0
2020-06-13 04:30:00,0.181,0.0,0.181,0.181,0,0.181,0.0,0.0,0.0
2020-06-13 05:00:00,0.23700000000000002,0.0,0.23700000000000002,0.23700000000000002,0,0.23700000000000002,0.0,0.0,0.0
2020-06-13 05:30:00,0.23900000000000002,0.0,0.23900000000000002,0.23900000000000002,0,0.23900000000000002,0.0,0.0,0.0
2020-06-13 06:00:00,0.213,0.0,0.213,0.213,0,0.213,0.0,0.0,0.0
2020-06-13 06:30:00,0.106,0.0,0.106,0.106,0,0.106,0.0,0.0,0.0
2020-06-13 07:00:00,0.184,0.0,0.184,0.184,0,0.184,0.0,0.0,0.0
2020-06-13 07:30:00,0.14200000000000002,0.0,0.14200000000000002,0.14200000000000002,0,0.14200000000000002,0.0,0.0,0.0
2020-06-13 08:00:00,0.169,0.0,0.169,0.169,0,0.169,0.0,0.0,0.0
2020-06-13 08:30:00,0.198,0.0,0.198,0.198,0,0.198,0.0,0.0,0.0
2020-06-13 09:00:00,0.28800000000000003,0.0,0.28800000000000003,0.28800000000000003,0,0.28800000000000003,0.0,0.0,0.0
2020-06-13 09:30:00,0.5730000000000001,0.0,0.5730000000000001,0.5730000000000001,0,0.5730000000000001,0.0,0.0,0.0
2020-06-13 10:00:00,0.676,0.0,0.676,0.676,0,0.676,0.0,0.0,0.0
2020-06-13 10:30:00,0.65,0.0,0.65,0.65,0,0.65,0.0,0.0,0.0
2020-06-13 11:00:00,0.622,0.0,0.622,0.622,0,0.622,0.0,0.0,0.0
2020-06-13 11:30:00,0.877,0.0,0.877,0.877,0,0.877,0.0,0.0,0.0
2020-06-13 12:00:00,0.78,0.0,0.78,0.78,0,0.78,0.0,0.0,0.0
2020-06-13 12:30:00,0.862,0.0,0.862,0.862,0,0.862,0.0,0.0,0.0
2020-06-13 13:00:00,0.8310000000000001,0.0,0.8310000000000001,0.8310000000000001,0,0.8310000000000001,0.0,0.0,0.0
2020-06-13 13:30:00,0.731,0.0,0.731,0.731,0,0.731,0.0,0.0,0.0
2020-06-13 14:00:00,0.774,0.0,0.774,0.774,0,0.774,0.0,0.0,0.0
2020-06-13 14:30:00,0.656,0.0,0.656,0.656,0,0.656,0.0,0.0,0.0
2020-06-13 15:00:00,0.6000000000000001,0.0,0.6000000000000001,0.6000000000000001,0,0.6000000000000001,0.0,0.0,0.0
2020-06-13 15:30:00,0.485,0.0,0.485,0.485,0,0.485,0.0,0.0,0.0
2020-06-13 16:00:00,0.341,0.0,0.341,0.341,0,0.341,0.0,0.0,0.0
2020-06-13 16:30:00,0.306,0.0,0.306,0.306,0,0.306,0.0,0.0,0.0
2020-06-13 17:00:00,0.269,0.0,0.269,0.269,0,0.269,0.0,0.0,0.0
2020-06-13 17:30:00,0.35000000000000003,0.0,0.35000000000000003,0.35000000000000003,0,0.35000000000000003,0.0,0.0,0.0
2020-06-13 18:00:00,0.362,0.0,0.362,0.362,0,0.362,0.0,0.0,0.0
2020-06-13 18:30:00,0.164,0.0,0.164,0.164,0,0.164,0.0,0.0,0.0
2020-06-13 19:00:00,0.044,0.0,0.044,0.044,0,0.044,0.0,0.0,0.0
2020-06-13 19:30:00,0.032,0.0,0.032,0.032,0,0.032,0.0,0.0,0.0
2020-06-13 20:00:00,0.054,0.0,0.054,0.054,0,0.054,0.0,0.0,0.0
2020-06-13 20:30:00,0.04,0.0,0.04,0.04,0,0.04,0.0,0.0,0.0
2020-06-13 21:00:00,0.025,0.0,0.025,0.025,0,0.025,0.0,0.0,0.0
2020-06-13 21:30:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0
2020-06-13 22:00:00,0.039,0.0,0.039,0.039,0,0.039,0.0,0.0,0.0
2020-06-13 22:30:00,0.07,0.0,0.07,0.07,0,0.07,0.0,0.0,0.0
2020-06-13 23:00:00,0.124,0.0,0.124,0.124,0,0.124,0.0,0.0,0.0
2020-06-13 23:30:00,0.152,0.0,0.152,0.152,0,0.152,0.0,0.0,0.0
2020-06-14 00:00:00,0.218,0.0,0.218,0.218,0,0.218,0.0,0.0,0.0
2020-06-14 00:30:00,0.23700000000000002,0.0,0.23700000000000002,0.23700000000000002,0,0.23700000000000002,0.0,0.0,0.0
2020-06-14 01:00:00,0.184,0.0,0.184,0.184,0,0.184,0.0,0.0,0.0
2020-06-14 01:30:00,0.216,0.0,0.216,0.216,0,0.216,0.0,0.0,0.0
2020-06-14 02:00:00,0.107,0.0,0.107,0.107,0,0.107,0.0,0.0,0.0
2020-06-14 02:30:00,0.116,0.0,0.116,0.116,0,0.116,0.0,0.0,0.0
2020-06-14 03:00:00,0.272,0.0,0.272,0.272,0,0.272,0.0,0.0,0.0
2020-06-14 03:30:00,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0,0.28500000000000003,0.0,0.0,0.0
2020-06-14 04:00:00,0.15,0.0,0.15,0.15,0,0.15,0.0,0.0,0.0
2020-06-14 04:30:00,0.137,0.0,0.137,0.137,0,0.137,0.0,0.0,0.0
2020-06-14 05:00:00,0.13,0.0,0.13,0.13,0,0.13,0.0,0.0,0.0
2020-06-14 05:30:00,0.201,0.0,0.201,0.201,0,0.201,0.0,0.0,0.0
2020-06-14 06:00:00,0.164,0.0,0.164,0.164,0,0.164,0.0,0.0,0.0
2020-06-14 06:30:00,0.246,0.0,0.246,0.246,0,0.246,0.0,0.0,0.0
2020-06-14 07:00:00,0.306,0.0,0.306,0.306,0,0.306,0.0,0.0,0.0
2020-06-14 07:30:00,0.209,0.0,0.209,0.209,0,0.209,0.0,0.0,0.0
2020-06-14 08:00:00,0.109,0.0,0.109,0.109,0,0.109,0.0,0.0,0.0
2020-06-14 08:30:00,0.224,0.0,0.224,0.224,0,0.224,0.0,0.0,0.0
2020-06-14 09:00:00,0.34800000000000003,0.0,0.34800000000000003,0.34800000000000003,0,0.34800000000000003,0.0,0.0,0.0
2020-06-14 09:30:00,0.555,0.0,0.555,0.555,0,0.555,0.0,0.0,0.0
2020-06-14 10:00:00,0.634,0.0,0.634,0.634,0,0.634,0.0,0.0,0.0
2020-06-14 10:30:00,0.5670000000000001,0.0,0.5670000000000001,0.5670000000000001,0,0.5670000000000001,0.0,0.0,0.0
2020-06-14 11:00:00,0.465,0.0,0.465,0.465,0,0.465,0.0,0.0,0.0
2020-06-14 11:30:00,0.496,0.0,0.496,0.496,0,0.496,0.0,0.0,0.0
2020-06-14 12:00:00,0.336,0.0,0.336,0.336,0,0.336,0.0,0.0,0.0
2020-06-14 12:30:00,0.331,0.0,0.331,0.331,0,0.331,0.0,0.0,0.0
2020-06-14 13:00:00,0.592,0.0,0.592,0.592,0,0.592,0.0,0.0,0.0
2020-06-14 13:30:00,0.745,0.0,0.745,0.745,0,0.745,0.0,0.0,0.0
2020-06-14 14:00:00,0.58,0.0,0.58,0.58,0,0.58,0.0,0.0,0.0
2020-06-14 14:30:00,0.49,0.0,0.49,0.49,0,0.49,0.0,0.0,0.0
2020-06-14 15:00:00,0.356,0.0,0.356,0.356,0,0.356,0.0,0.0,0.0
2020-06-14 15:30:00,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0,0.28500000000000003,0.0,0.0,0.0
2020-06-14 16:00:00,0.223,0.0,0.223,0.223,0,0.223,0.0,0.0,0.0
2020-06-14 16:30:00,0.187,0.0,0.187,0.187,0,0.187,0.0,0.0,0.0
2020-06-14 17:00:00,0.178,0.0,0.178,0.178,0,0.178,0.0,0.0,0.0
2020-06-14 17:30:00,0.08600000000000001,0.0,0.08600000000000001,0.08600000000000001,0,0.08600000000000001,0.0,0.0,0.0
2020-06-14 18:00:00,0.1,0.0,0.1,0.1,0,0.1,0.0,0.0,0.0
2020-06-14 18:30:00,0.148,0.0,0.148,0.148,0,0.148,0.0,0.0,0.0
2020-06-14 19:00:00,0.113,0.0,0.113,0.113,0,0.113,0.0,0.0,0.0
2020-06-14 19:30:00,0.034,0.0,0.034,0.034,0,0.034,0.0,0.0,0.0
2020-06-14 20:00:00,0.048,0.0,0.048,0.048,0,0.048,0.0,0.0,0.0
2020-06-14 20:30:00,0.055,0.0,0.055,0.055,0,0.055,0.0,0.0,0.0
2020-06-14 21:00:00,0.057,0.0,0.057,0.057,0,0.057,0.0,0.0,0.0
2020-06-14 21:30:00,0.091,0.0,0.091,0.091,0,0.091,0.0,0.0,0.0
2020-06-14 22:00:00,0.117,0.0,0.117,0.117,0,0.117,0.0,0.0,0.0
2020-06-14 22:30:00,0.111,0.0,0.111,0.111,0,0.111,0.0,0.0,0.0
2020-06-14 23:00:00,0.08700000000000001,0.0,0.08700000000000001,0.08700000000000001,0,0.08700000000000001,0.0,0.0,0.0
2020-06-14 23:30:00,0.10200000000000001,0.0,0.10200000000000001,0.10200000000000001,0,0.10200000000000001,0.0,0.0,0.0
2020-06-15 00:00:00,0.266,0.0,0.266,0.266,0,0.266,0.0,0.0,0.0
2020-06-15 00:30:00,0.277,0.0,0.277,0.277,0,0.277,0.0,0.0,0.0
2020-06-15 01:00:00,0.23700000000000002,0.0,0.23700000000000002,0.23700000000000002,0,0.23700000000000002,0.0,0.0,0.0
2020-06-15 01:30:00,0.241,0.0,0.241,0.241,0,0.241,0.0,0.0,0.0
2020-06-15 02:00:00,0.397,0.0,0.397,0.397,0,0.397,0.0,0.0,0.0
2020-06-15 02:30:00,0.267,0.0,0.267,0.267,0,0.267,0.0,0.0,0.0
2020-06-15 03:00:00,0.255,0.0,0.255,0.255,0,0.255,0.0,0.0,0.0
2020-06-15 03:30:00,0.228,0.0,0.228,0.228,0,0.228,0.0,0.0,0.0
2020-06-15 04:00:00,0.05,0.0,0.05,0.05,0,0.05,0.0,0.0,0.0
2020-06-15 04:30:00,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0
2020-06-15 05:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2020-06-15 05:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2020-06-15 06:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0
2020-06-15 06:30:00,0.055,0.0,0.055,0.055,0,0.055,0.0,0.0,0.0
2020-06-15 07:00:00,0.061,0.0,0.061,0.061,0,0.061,0.0,0.0,0.0
2020-06-15 07:30:00,0.067,0.0,0.067,0.067,0,0.067,0.0,0.0,0.0
2020-06-15 08:00:00,0.06,0.0,0.06,0.06,0,0.06,0.0,0.0,0.0
2020-06-15 08:30:00,0.056,0.0,0.056,0.056,0,0.056,0.0,0.0,0.0
2020-06-15 09:00:00,0.045,0.0,0.045,0.045,0,0.045,0.0,0.0,0.0
2020-06-15 09:30:00,0.055,0.0,0.055,0.055,0,0.055,0.0,0.0,0.0
2020-06-15 10:00:00,0.051000000000000004,0.0,0.051000000000000004,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0
2020-06-15 10:30:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0
2020-06-15 11:00:00,0.043000000000000003,0.0,0.043000000000000003,0.043000000000000003,0,0.043000000000000003,0.0,0.0,0.0
2020-06-15 11:30:00,0.04,0.0,0.04,0.04,0,0.04,0.0,0.0,0.0
2020-06-15 12:00:00,0.048,0.0,0.048,0.048,0,0.048,0.0,0.0,0.0
2020-06-15 12:30:00,0.052000000000000005,0.0,0.052000000000000005,0.052000000000000005,0,0.052000000000000005,0.0,0.0,0.0
2020-06-15 13:00:00,0.054,0.0,0.054,0.054,0,0.054,0.0,0.0,0.0
2020-06-15 13:30:00,0.048,0.0,0.048,0.048,0,0.048,0.0,0.0,0.0
2020-06-15 14:00:00,0.061,0.0,0.061,0.061,0,0.061,0.0,0.0,0.0
2020-06-15 14:30:00,0.044,0.0,0.044,0.044,0,0.044,0.0,0.0,0.0
2020-06-15 15:00:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0
2020-06-15 15:30:00,0.034,0.0,0.034,0.034,0,0.034,0.0,0.0,0.0
2020-06-15 16:00:00,0.051000000000000004,0.0,0.051000000000000004,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0
2020-06-15 16:30:00,0.038,0.0,0.038,0.038,0,0.038,0.0,0.0,0.0
2020-06-15 17:00:00,0.049,0.0,0.049,0.049,0,0.049,0.0,0.0,0.0
2020-06-15 17:30:00,0.023,0.0,0.023,0.023,0,0.023,0.0,0.0,0.0
2020-06-15 18:00:00,0.022,0.0,0.022,0.022,0,0.022,0.0,0.0,0.0
2020-06-15 18:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0
2020-06-15 19:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0
2020-06-15 19:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2020-06-15 20:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2020-06-15 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-15 21:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2020-06-15 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-15 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-15 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-15 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-15 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-16 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-16 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-16 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-16 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-16 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-16 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-16 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-16 03:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2020-06-16 04:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2020-06-16 04:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2020-06-16 05:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2020-06-16 05:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2020-06-16 06:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2020-06-16 06:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2020-06-16 07:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2020-06-16 07:30:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0
2020-06-16 08:00:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0
2020-06-16 08:30:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0
2020-06-16 09:00:00,0.013000000000000001,0.0,0.013000000000000001,0.013000000000000001,0,0.013000000000000001,0.0,0.0,0.0
