Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-06-16 09:30:00,0.028,0.0,0.028,0.028,0,0.028,0.0,0.0,0.0
2020-06-16 10:00:00,0.035,0.0,0.035,0.035,0,0.035,0.0,0.0,0.0
2020-06-16 10:30:00,0.047,0.0,0.047,0.047,0,0.047,0.0,0.0,0.0
2020-06-16 11:00:00,0.04,0.0,0.04,0.04,0,0.04,0.0,0.0,0.0
2020-06-16 11:30:00,0.062,0.0,0.062,0.062,0,0.062,0.0,0.0,0.0
2020-06-16 12:00:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0
2020-06-16 12:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2020-06-16 13:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2020-06-16 13:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2020-06-16 14:00:00,0.028,0.0,0.028,0.028,0,0.028,0.0,0.0,0.0
2020-06-16 14:30:00,0.079,0.0,0.079,0.079,0,0.079,0.0,0.0,0.0
2020-06-16 15:00:00,0.154,0.0,0.154,0.154,0,0.154,0.0,0.0,0.0
2020-06-16 15:30:00,0.159,0.0,0.159,0.159,0,0.159,0.0,0.0,0.0
2020-06-16 16:00:00,0.122,0.0,0.122,0.122,0,0.122,0.0,0.0,0.0
2020-06-16 16:30:00,0.051000000000000004,0.0,0.051000000000000004,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0
2020-06-16 17:00:00,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0
2020-06-16 17:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2020-06-16 18:00:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0
2020-06-16 18:30:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2020-06-16 19:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2020-06-16 19:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2020-06-16 20:00:00,0.034,0.0,0.034,0.034,0,0.034,0.0,0.0,0.0
2020-06-16 20:30:00,0.04,0.0,0.04,0.04,0,0.04,0.0,0.0,0.0
2020-06-16 21:00:00,0.033,0.0,0.033,0.033,0,0.033,0.0,0.0,0.0
2020-06-16 21:30:00,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0
2020-06-16 22:00:00,0.026000000000000002,0.0,0.026000000000000002,0.026000000000000002,0,0.026000000000000002,0.0,0.0,0.0
2020-06-16 22:30:00,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0
2020-06-16 23:00:00,0.049,0.0,0.049,0.049,0,0.049,0.0,0.0,0.0
2020-06-16 23:30:00,0.059000000000000004,0.0,0.059000000000000004,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0
2020-06-17 00:00:00,0.067,0.0,0.067,0.067,0,0.067,0.0,0.0,0.0
2020-06-17 00:30:00,0.076,0.0,0.076,0.076,0,0.076,0.0,0.0,0.0
2020-06-17 01:00:00,0.066,0.0,0.066,0.066,0,0.066,0.0,0.0,0.0
2020-06-17 01:30:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0
2020-06-17 02:00:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0
2020-06-17 02:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2020-06-17 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-17 03:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2020-06-17 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-17 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-17 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-17 05:30:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0
2020-06-17 06:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0
2020-06-17 06:30:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0
2020-06-17 07:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2020-06-17 07:30:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0
2020-06-17 08:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2020-06-17 08:30:00,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0
2020-06-17 09:00:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0
2020-06-17 09:30:00,0.026000000000000002,0.0,0.026000000000000002,0.026000000000000002,0,0.026000000000000002,0.0,0.0,0.0
2020-06-17 10:00:00,0.035,0.0,0.035,0.035,0,0.035,0.0,0.0,0.0
2020-06-17 10:30:00,0.024,0.0,0.024,0.024,0,0.024,0.0,0.0,0.0
2020-06-17 11:00:00,0.024,0.0,0.024,0.024,0,0.024,0.0,0.0,0.0
2020-06-17 11:30:00,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0
2020-06-17 12:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0
2020-06-17 12:30:00,0.025,0.0,0.025,0.025,0,0.025,0.0,0.0,0.0
2020-06-17 13:00:00,0.023,0.0,0.023,0.023,0,0.023,0.0,0.0,0.0
2020-06-17 13:30:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0
2020-06-17 14:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0
2020-06-17 14:30:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2020-06-17 15:00:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0
2020-06-17 15:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2020-06-17 16:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2020-06-17 16:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2020-06-17 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-17 17:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0
2020-06-17 18:00:00,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0
2020-06-17 18:30:00,0.036000000000000004,0.0,0.036000000000000004,0.036000000000000004,0,0.036000000000000004,0.0,0.0,0.0
2020-06-17 19:00:00,0.067,0.0,0.067,0.067,0,0.067,0.0,0.0,0.0
2020-06-17 19:30:00,0.064,0.0,0.064,0.064,0,0.064,0.0,0.0,0.0
2020-06-17 20:00:00,0.044,0.0,0.044,0.044,0,0.044,0.0,0.0,0.0
2020-06-17 20:30:00,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0
2020-06-17 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-17 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-17 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-17 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-17 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-17 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 07:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2020-06-18 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-18 08:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2020-06-18 08:30:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0
2020-06-18 09:00:00,0.03,0.0,0.03,0.03,0,0.03,0.0,0.0,0.0
2020-06-18 09:30:00,0.058,0.0,0.058,0.058,0,0.058,0.0,0.0,0.0
2020-06-18 10:00:00,0.08600000000000001,0.0,0.08600000000000001,0.08600000000000001,0,0.08600000000000001,0.0,0.0,0.0
2020-06-18 10:30:00,0.063,0.0,0.063,0.063,0,0.063,0.0,0.0,0.0
2020-06-18 11:00:00,0.052000000000000005,0.0,0.052000000000000005,0.052000000000000005,0,0.052000000000000005,0.0,0.0,0.0
2020-06-18 11:30:00,0.041,0.0,0.041,0.041,0,0.041,0.0,0.0,0.0
2020-06-18 12:00:00,0.041,0.0,0.041,0.041,0,0.041,0.0,0.0,0.0
2020-06-18 12:30:00,0.027,0.0,0.027,0.027,0,0.027,0.0,0.0,0.0
2020-06-18 13:00:00,0.05,0.0,0.05,0.05,0,0.05,0.0,0.0,0.0
2020-06-18 13:30:00,0.085,0.0,0.085,0.085,0,0.085,0.0,0.0,0.0
2020-06-18 14:00:00,0.105,0.0,0.105,0.105,0,0.105,0.0,0.0,0.0
2020-06-18 14:30:00,0.159,0.0,0.159,0.159,0,0.159,0.0,0.0,0.0
2020-06-18 15:00:00,0.16,0.0,0.16,0.16,0,0.16,0.0,0.0,0.0
2020-06-18 15:30:00,0.185,0.0,0.185,0.185,0,0.185,0.0,0.0,0.0
2020-06-18 16:00:00,0.23900000000000002,0.0,0.23900000000000002,0.23900000000000002,0,0.23900000000000002,0.0,0.0,0.0
2020-06-18 16:30:00,0.34700000000000003,0.0,0.34700000000000003,0.34700000000000003,0,0.34700000000000003,0.0,0.0,0.0
2020-06-18 17:00:00,0.34800000000000003,0.0,0.34800000000000003,0.34800000000000003,0,0.34800000000000003,0.0,0.0,0.0
2020-06-18 17:30:00,0.32,0.0,0.32,0.32,0,0.32,0.0,0.0,0.0
2020-06-18 18:00:00,0.334,0.0,0.334,0.334,0,0.334,0.0,0.0,0.0
2020-06-18 18:30:00,0.312,0.0,0.312,0.312,0,0.312,0.0,0.0,0.0
2020-06-18 19:00:00,0.29,0.0,0.29,0.29,0,0.29,0.0,0.0,0.0
2020-06-18 19:30:00,0.279,0.0,0.279,0.279,0,0.279,0.0,0.0,0.0
2020-06-18 20:00:00,0.422,0.0,0.422,0.422,0,0.422,0.0,0.0,0.0
2020-06-18 20:30:00,0.756,0.0,0.756,0.756,0,0.756,0.0,0.0,0.0
2020-06-18 21:00:00,0.9440000000000001,0.0,0.9440000000000001,0.9440000000000001,0,0.9440000000000001,0.0,0.0,0.0
2020-06-18 21:30:00,0.997,0.0,0.997,0.997,0,0.997,0.0,0.0,0.0
2020-06-18 22:00:00,0.969,0.0,0.969,0.969,0,0.969,0.0,0.0,0.0
2020-06-18 22:30:00,1.083,0.0,1.083,1.083,0,1.083,0.0,0.0,0.0
2020-06-18 23:00:00,1.096,0.0,1.096,1.096,0,1.096,0.0,0.0,0.0
2020-06-18 23:30:00,1.078,0.0,1.078,1.078,0,1.078,0.0,0.0,0.0
2020-06-19 00:00:00,1.071,0.0,1.071,1.071,0,1.071,0.0,0.0,0.0
2020-06-19 00:30:00,1.118,0.0,1.118,1.118,0,1.118,0.0,0.0,0.0
2020-06-19 01:00:00,1.071,0.0,1.071,1.071,0,1.071,0.0,0.0,0.0
2020-06-19 01:30:00,1.092,0.0,1.092,1.092,0,1.092,0.0,0.0,0.0
2020-06-19 02:00:00,1.058,0.0,1.058,1.058,0,1.058,0.0,0.0,0.0
2020-06-19 02:30:00,1.064,0.0,1.064,1.064,0,1.064,0.0,0.0,0.0
2020-06-19 03:00:00,1.062,0.0,1.062,1.062,0,1.062,0.0,0.0,0.0
2020-06-19 03:30:00,1.072,0.0,1.072,1.072,0,1.072,0.0,0.0,0.0
2020-06-19 04:00:00,1.081,0.0,1.081,1.081,0,1.081,0.0,0.0,0.0
2020-06-19 04:30:00,1.088,0.0,1.088,1.088,0,1.088,0.0,0.0,0.0
2020-06-19 05:00:00,1.094,0.0,1.094,1.094,0,1.094,0.0,0.0,0.0
2020-06-19 05:30:00,1.094,0.0,1.094,1.094,0,1.094,0.0,0.0,0.0
2020-06-19 06:00:00,1.081,0.0,1.081,1.081,0,1.081,0.0,0.0,0.0
2020-06-19 06:30:00,1.012,0.0,1.012,1.012,0,1.012,0.0,0.0,0.0
2020-06-19 07:00:00,0.859,0.0,0.859,0.859,0,0.859,0.0,0.0,0.0
2020-06-19 07:30:00,0.775,0.0,0.775,0.775,0,0.775,0.0,0.0,0.0
2020-06-19 08:00:00,0.52,0.0,0.52,0.52,0,0.52,0.0,0.0,0.0
2020-06-19 08:30:00,0.527,0.0,0.527,0.527,0,0.527,0.0,0.0,0.0
2020-06-19 09:00:00,0.795,0.0,0.795,0.795,0,0.795,0.0,0.0,0.0
2020-06-19 09:30:00,0.774,0.0,0.774,0.774,0,0.774,0.0,0.0,0.0
2020-06-19 10:00:00,0.932,0.0,0.932,0.932,0,0.932,0.0,0.0,0.0
2020-06-19 10:30:00,0.929,0.0,0.929,0.929,0,0.929,0.0,0.0,0.0
2020-06-19 11:00:00,0.855,0.0,0.855,0.855,0,0.855,0.0,0.0,0.0
2020-06-19 11:30:00,0.768,0.0,0.768,0.768,0,0.768,0.0,0.0,0.0
2020-06-19 12:00:00,0.866,0.0,0.866,0.866,0,0.866,0.0,0.0,0.0
2020-06-19 12:30:00,0.845,0.0,0.845,0.845,0,0.845,0.0,0.0,0.0
2020-06-19 13:00:00,0.9560000000000001,0.0,0.9560000000000001,0.9560000000000001,0,0.9560000000000001,0.0,0.0,0.0
2020-06-19 13:30:00,0.859,0.0,0.859,0.859,0,0.859,0.0,0.0,0.0
2020-06-19 14:00:00,0.505,0.0,0.505,0.505,0,0.505,0.0,0.0,0.0
2020-06-19 14:30:00,0.735,0.0,0.735,0.735,0,0.735,0.0,0.0,0.0
2020-06-19 15:00:00,0.731,0.0,0.731,0.731,0,0.731,0.0,0.0,0.0
2020-06-19 15:30:00,0.842,0.0,0.842,0.842,0,0.842,0.0,0.0,0.0
2020-06-19 16:00:00,0.837,0.0,0.837,0.837,0,0.837,0.0,0.0,0.0
2020-06-19 16:30:00,0.871,0.0,0.871,0.871,0,0.871,0.0,0.0,0.0
2020-06-19 17:00:00,0.869,0.0,0.869,0.869,0,0.869,0.0,0.0,0.0
2020-06-19 17:30:00,0.704,0.0,0.704,0.704,0,0.704,0.0,0.0,0.0
2020-06-19 18:00:00,0.6930000000000001,0.0,0.6930000000000001,0.6930000000000001,0,0.6930000000000001,0.0,0.0,0.0
2020-06-19 18:30:00,0.5650000000000001,0.0,0.5650000000000001,0.5650000000000001,0,0.5650000000000001,0.0,0.0,0.0
2020-06-19 19:00:00,0.359,0.0,0.359,0.359,0,0.359,0.0,0.0,0.0
2020-06-19 19:30:00,0.31,0.0,0.31,0.31,0,0.31,0.0,0.0,0.0
2020-06-19 20:00:00,0.353,0.0,0.353,0.353,0,0.353,0.0,0.0,0.0
2020-06-19 20:30:00,0.355,0.0,0.355,0.355,0,0.355,0.0,0.0,0.0
2020-06-19 21:00:00,0.23,0.0,0.23,0.23,0,0.23,0.0,0.0,0.0
2020-06-19 21:30:00,0.20700000000000002,0.0,0.20700000000000002,0.20700000000000002,0,0.20700000000000002,0.0,0.0,0.0
2020-06-19 22:00:00,0.178,0.0,0.178,0.178,0,0.178,0.0,0.0,0.0
2020-06-19 22:30:00,0.199,0.0,0.199,0.199,0,0.199,0.0,0.0,0.0
2020-06-19 23:00:00,0.179,0.0,0.179,0.179,0,0.179,0.0,0.0,0.0
2020-06-19 23:30:00,0.20600000000000002,0.0,0.20600000000000002,0.20600000000000002,0,0.20600000000000002,0.0,0.0,0.0
2020-06-20 00:00:00,0.399,0.0,0.399,0.399,0,0.399,0.0,0.0,0.0
2020-06-20 00:30:00,0.355,0.0,0.355,0.355,0,0.355,0.0,0.0,0.0
2020-06-20 01:00:00,0.233,0.0,0.233,0.233,0,0.233,0.0,0.0,0.0
2020-06-20 01:30:00,0.26,0.0,0.26,0.26,0,0.26,0.0,0.0,0.0
2020-06-20 02:00:00,0.4,0.0,0.4,0.4,0,0.4,0.0,0.0,0.0
2020-06-20 02:30:00,0.489,0.0,0.489,0.489,0,0.489,0.0,0.0,0.0
2020-06-20 03:00:00,0.34,0.0,0.34,0.34,0,0.34,0.0,0.0,0.0
2020-06-20 03:30:00,0.34400000000000003,0.0,0.34400000000000003,0.34400000000000003,0,0.34400000000000003,0.0,0.0,0.0
2020-06-20 04:00:00,0.28800000000000003,0.0,0.28800000000000003,0.28800000000000003,0,0.28800000000000003,0.0,0.0,0.0
2020-06-20 04:30:00,0.17400000000000002,0.0,0.17400000000000002,0.17400000000000002,0,0.17400000000000002,0.0,0.0,0.0
2020-06-20 05:00:00,0.052000000000000005,0.0,0.052000000000000005,0.052000000000000005,0,0.052000000000000005,0.0,0.0,0.0
2020-06-20 05:30:00,0.035,0.0,0.035,0.035,0,0.035,0.0,0.0,0.0
2020-06-20 06:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2020-06-20 06:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2020-06-20 07:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2020-06-20 07:30:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0
2020-06-20 08:00:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2020-06-20 08:30:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0
2020-06-20 09:00:00,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0
2020-06-20 09:30:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0
2020-06-20 10:00:00,0.082,0.0,0.082,0.082,0,0.082,0.0,0.0,0.0
2020-06-20 10:30:00,0.17300000000000001,0.0,0.17300000000000001,0.17300000000000001,0,0.17300000000000001,0.0,0.0,0.0
2020-06-20 11:00:00,0.199,0.0,0.199,0.199,0,0.199,0.0,0.0,0.0
2020-06-20 11:30:00,0.167,0.0,0.167,0.167,0,0.167,0.0,0.0,0.0
2020-06-20 12:00:00,0.14200000000000002,0.0,0.14200000000000002,0.14200000000000002,0,0.14200000000000002,0.0,0.0,0.0
2020-06-20 12:30:00,0.131,0.0,0.131,0.131,0,0.131,0.0,0.0,0.0
2020-06-20 13:00:00,0.11900000000000001,0.0,0.11900000000000001,0.11900000000000001,0,0.11900000000000001,0.0,0.0,0.0
2020-06-20 13:30:00,0.126,0.0,0.126,0.126,0,0.126,0.0,0.0,0.0
2020-06-20 14:00:00,0.29,0.0,0.29,0.29,0,0.29,0.0,0.0,0.0
2020-06-20 14:30:00,0.523,0.0,0.523,0.523,0,0.523,0.0,0.0,0.0
2020-06-20 15:00:00,0.587,0.0,0.587,0.587,0,0.587,0.0,0.0,0.0
2020-06-20 15:30:00,0.729,0.0,0.729,0.729,0,0.729,0.0,0.0,0.0
2020-06-20 16:00:00,0.791,0.0,0.791,0.791,0,0.791,0.0,0.0,0.0
2020-06-20 16:30:00,0.842,0.0,0.842,0.842,0,0.842,0.0,0.0,0.0
2020-06-20 17:00:00,0.936,0.0,0.936,0.936,0,0.936,0.0,0.0,0.0
2020-06-20 17:30:00,1.0,0.0,1.0,1.0,0,1.0,0.0,0.0,0.0
2020-06-20 18:00:00,1.105,0.0,1.105,1.105,0,1.105,0.0,0.0,0.0
2020-06-20 18:30:00,1.061,0.0,1.061,1.061,0,1.061,0.0,0.0,0.0
2020-06-20 19:00:00,1.159,0.0,1.159,1.159,0,1.159,0.0,0.0,0.0
2020-06-20 19:30:00,1.207,0.0,1.207,1.207,0,1.207,0.0,0.0,0.0
2020-06-20 20:00:00,1.239,0.0,1.239,1.239,0,1.239,0.0,0.0,0.0
2020-06-20 20:30:00,1.267,0.0,1.267,1.267,0,1.267,0.0,0.0,0.0
2020-06-20 21:00:00,1.2730000000000001,0.0,1.2730000000000001,1.2730000000000001,0,1.2730000000000001,0.0,0.0,0.0
2020-06-20 21:30:00,1.188,0.0,1.188,1.188,0,1.188,0.0,0.0,0.0
2020-06-20 22:00:00,1.205,0.0,1.205,1.205,0,1.205,0.0,0.0,0.0
2020-06-20 22:30:00,1.283,0.0,1.283,1.283,0,1.283,0.0,0.0,0.0
2020-06-20 23:00:00,1.338,0.0,1.338,1.338,0,1.338,0.0,0.0,0.0
2020-06-20 23:30:00,1.342,0.0,1.342,1.342,0,1.342,0.0,0.0,0.0
2020-06-21 00:00:00,1.342,0.0,1.342,1.342,0,1.342,0.0,0.0,0.0
2020-06-21 00:30:00,1.276,0.0,1.276,1.276,0,1.276,0.0,0.0,0.0
2020-06-21 01:00:00,1.335,0.0,1.335,1.335,0,1.335,0.0,0.0,0.0
2020-06-21 01:30:00,1.312,0.0,1.312,1.312,0,1.312,0.0,0.0,0.0
2020-06-21 02:00:00,1.298,0.0,1.298,1.298,0,1.298,0.0,0.0,0.0
2020-06-21 02:30:00,1.154,0.0,1.154,1.154,0,1.154,0.0,0.0,0.0
2020-06-21 03:00:00,1.184,0.0,1.184,1.184,0,1.184,0.0,0.0,0.0
2020-06-21 03:30:00,1.13,0.0,1.13,1.13,0,1.13,0.0,0.0,0.0
2020-06-21 04:00:00,1.008,0.0,1.008,1.008,0,1.008,0.0,0.0,0.0
2020-06-21 04:30:00,0.9560000000000001,0.0,0.9560000000000001,0.9560000000000001,0,0.9560000000000001,0.0,0.0,0.0
2020-06-21 05:00:00,0.91,0.0,0.91,0.91,0,0.91,0.0,0.0,0.0
2020-06-21 05:30:00,0.844,0.0,0.844,0.844,0,0.844,0.0,0.0,0.0
2020-06-21 06:00:00,0.872,0.0,0.872,0.872,0,0.872,0.0,0.0,0.0
2020-06-21 06:30:00,0.912,0.0,0.912,0.912,0,0.912,0.0,0.0,0.0
2020-06-21 07:00:00,0.928,0.0,0.928,0.928,0,0.928,0.0,0.0,0.0
2020-06-21 07:30:00,0.894,0.0,0.894,0.894,0,0.894,0.0,0.0,0.0
2020-06-21 08:00:00,0.937,0.0,0.937,0.937,0,0.937,0.0,0.0,0.0
2020-06-21 08:30:00,0.906,0.0,0.906,0.906,0,0.906,0.0,0.0,0.0
2020-06-21 09:00:00,0.902,0.0,0.902,0.902,0,0.902,0.0,0.0,0.0
2020-06-21 09:30:00,1.005,0.0,1.005,1.005,0,1.005,0.0,0.0,0.0
2020-06-21 10:00:00,0.973,0.0,0.973,0.973,0,0.973,0.0,0.0,0.0
2020-06-21 10:30:00,1.061,0.0,1.061,1.061,0,1.061,0.0,0.0,0.0
2020-06-21 11:00:00,1.207,0.0,1.207,1.207,0,1.207,0.0,0.0,0.0
2020-06-21 11:30:00,1.195,0.0,1.195,1.195,0,1.195,0.0,0.0,0.0
2020-06-21 12:00:00,1.1360000000000001,0.0,1.1360000000000001,1.1360000000000001,0,1.1360000000000001,0.0,0.0,0.0
2020-06-21 12:30:00,1.099,0.0,1.099,1.099,0,1.099,0.0,0.0,0.0
2020-06-21 13:00:00,1.176,0.0,1.176,1.176,0,1.176,0.0,0.0,0.0
2020-06-21 13:30:00,1.271,0.0,1.271,1.271,0,1.271,0.0,0.0,0.0
2020-06-21 14:00:00,1.331,0.0,1.331,1.331,0,1.331,0.0,0.0,0.0
2020-06-21 14:30:00,1.298,0.0,1.298,1.298,0,1.298,0.0,0.0,0.0
2020-06-21 15:00:00,1.245,0.0,1.245,1.245,0,1.245,0.0,0.0,0.0
2020-06-21 15:30:00,1.22,0.0,1.22,1.22,0,1.22,0.0,0.0,0.0
2020-06-21 16:00:00,1.2469999999999999,0.0,1.2469999999999999,1.2469999999999999,0,1.2469999999999999,0.0,0.0,0.0
2020-06-21 16:30:00,1.194,0.0,1.194,1.194,0,1.194,0.0,0.0,0.0
2020-06-21 17:00:00,1.151,0.0,1.151,1.151,0,1.151,0.0,0.0,0.0
2020-06-21 17:30:00,1.161,0.0,1.161,1.161,0,1.161,0.0,0.0,0.0
2020-06-21 18:00:00,1.179,0.0,1.179,1.179,0,1.179,0.0,0.0,0.0
2020-06-21 18:30:00,1.153,0.0,1.153,1.153,0,1.153,0.0,0.0,0.0
2020-06-21 19:00:00,1.112,0.0,1.112,1.112,0,1.112,0.0,0.0,0.0
2020-06-21 19:30:00,0.93,0.0,0.93,0.93,0,0.93,0.0,0.0,0.0
2020-06-21 20:00:00,0.845,0.0,0.845,0.845,0,0.845,0.0,0.0,0.0
2020-06-21 20:30:00,0.977,0.0,0.977,0.977,0,0.977,0.0,0.0,0.0
2020-06-21 21:00:00,0.74,0.0,0.74,0.74,0,0.74,0.0,0.0,0.0
2020-06-21 21:30:00,0.461,0.0,0.461,0.461,0,0.461,0.0,0.0,0.0
2020-06-21 22:00:00,0.34,0.0,0.34,0.34,0,0.34,0.0,0.0,0.0
2020-06-21 22:30:00,0.28200000000000003,0.0,0.28200000000000003,0.28200000000000003,0,0.28200000000000003,0.0,0.0,0.0
2020-06-21 23:00:00,0.251,0.0,0.251,0.251,0,0.251,0.0,0.0,0.0
2020-06-21 23:30:00,0.263,0.0,0.263,0.263,0,0.263,0.0,0.0,0.0
2020-06-22 00:00:00,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0,0.28600000000000003,0.0,0.0,0.0
2020-06-22 00:30:00,0.272,0.0,0.272,0.272,0,0.272,0.0,0.0,0.0
2020-06-22 01:00:00,0.262,0.0,0.262,0.262,0,0.262,0.0,0.0,0.0
2020-06-22 01:30:00,0.22,0.0,0.22,0.22,0,0.22,0.0,0.0,0.0
2020-06-22 02:00:00,0.23800000000000002,0.0,0.23800000000000002,0.23800000000000002,0,0.23800000000000002,0.0,0.0,0.0
2020-06-22 02:30:00,0.29,0.0,0.29,0.29,0,0.29,0.0,0.0,0.0
2020-06-22 03:00:00,0.342,0.0,0.342,0.342,0,0.342,0.0,0.0,0.0
2020-06-22 03:30:00,0.421,0.0,0.421,0.421,0,0.421,0.0,0.0,0.0
2020-06-22 04:00:00,0.48,0.0,0.48,0.48,0,0.48,0.0,0.0,0.0
2020-06-22 04:30:00,0.605,0.0,0.605,0.605,0,0.605,0.0,0.0,0.0
2020-06-22 05:00:00,0.754,0.0,0.754,0.754,0,0.754,0.0,0.0,0.0
2020-06-22 05:30:00,0.796,0.0,0.796,0.796,0,0.796,0.0,0.0,0.0
2020-06-22 06:00:00,0.787,0.0,0.787,0.787,0,0.787,0.0,0.0,0.0
2020-06-22 06:30:00,0.733,0.0,0.733,0.733,0,0.733,0.0,0.0,0.0
2020-06-22 07:00:00,0.804,0.0,0.804,0.804,0,0.804,0.0,0.0,0.0
2020-06-22 07:30:00,0.806,0.0,0.806,0.806,0,0.806,0.0,0.0,0.0
2020-06-22 08:00:00,1.032,0.0,1.032,1.032,0,1.032,0.0,0.0,0.0
2020-06-22 08:30:00,1.048,0.0,1.048,1.048,0,1.048,0.0,0.0,0.0
2020-06-22 09:00:00,1.099,0.0,1.099,1.099,0,1.099,0.0,0.0,0.0
2020-06-22 09:30:00,1.227,0.0,1.227,1.227,0,1.227,0.0,0.0,0.0
2020-06-22 10:00:00,1.268,0.0,1.268,1.268,0,1.268,0.0,0.0,0.0
2020-06-22 10:30:00,1.161,0.0,1.161,1.161,0,1.161,0.0,0.0,0.0
2020-06-22 11:00:00,1.198,0.0,1.198,1.198,0,1.198,0.0,0.0,0.0
2020-06-22 11:30:00,1.1400000000000001,0.0,1.1400000000000001,1.1400000000000001,0,1.1400000000000001,0.0,0.0,0.0
2020-06-22 12:00:00,1.229,0.0,1.229,1.229,0,1.229,0.0,0.0,0.0
2020-06-22 12:30:00,1.209,0.0,1.209,1.209,0,1.209,0.0,0.0,0.0
2020-06-22 13:00:00,1.282,0.0,1.282,1.282,0,1.282,0.0,0.0,0.0
2020-06-22 13:30:00,1.324,0.0,1.324,1.324,0,1.324,0.0,0.0,0.0
2020-06-22 14:00:00,1.366,0.0,1.366,1.366,0,1.366,0.0,0.0,0.0
2020-06-22 14:30:00,1.315,0.0,1.315,1.315,0,1.315,0.0,0.0,0.0
2020-06-22 15:00:00,1.3980000000000001,0.0,1.3980000000000001,1.3980000000000001,0,1.3980000000000001,0.0,0.0,0.0
2020-06-22 15:30:00,1.388,0.0,1.388,1.388,0,1.388,0.0,0.0,0.0
2020-06-22 16:00:00,1.336,0.0,1.336,1.336,0,1.336,0.0,0.0,0.0
2020-06-22 16:30:00,1.305,0.0,1.305,1.305,0,1.305,0.0,0.0,0.0
2020-06-22 17:00:00,1.248,0.0,1.248,1.248,0,1.248,0.0,0.0,0.0
2020-06-22 17:30:00,1.222,0.0,1.222,1.222,0,1.222,0.0,0.0,0.0
2020-06-22 18:00:00,1.189,0.0,1.189,1.189,0,1.189,0.0,0.0,0.0
2020-06-22 18:30:00,1.2429999999999999,0.0,1.2429999999999999,1.2429999999999999,0,1.2429999999999999,0.0,0.0,0.0
2020-06-22 19:00:00,1.18,0.0,1.18,1.18,0,1.18,0.0,0.0,0.0
2020-06-22 19:30:00,1.044,0.0,1.044,1.044,0,1.044,0.0,0.0,0.0
2020-06-22 20:00:00,0.997,0.0,0.997,0.997,0,0.997,0.0,0.0,0.0
2020-06-22 20:30:00,0.881,0.0,0.881,0.881,0,0.881,0.0,0.0,0.0
2020-06-22 21:00:00,0.768,0.0,0.768,0.768,0,0.768,0.0,0.0,0.0
2020-06-22 21:30:00,0.812,0.0,0.812,0.812,0,0.812,0.0,0.0,0.0
2020-06-22 22:00:00,0.899,0.0,0.899,0.899,0,0.899,0.0,0.0,0.0
2020-06-22 22:30:00,0.9440000000000001,0.0,0.9440000000000001,0.9440000000000001,0,0.9440000000000001,0.0,0.0,0.0
2020-06-22 23:00:00,0.961,0.0,0.961,0.961,0,0.961,0.0,0.0,0.0
2020-06-22 23:30:00,0.933,0.0,0.933,0.933,0,0.933,0.0,0.0,0.0
2020-06-23 00:00:00,0.868,0.0,0.868,0.868,0,0.868,0.0,0.0,0.0
2020-06-23 00:30:00,0.9510000000000001,0.0,0.9510000000000001,0.9510000000000001,0,0.9510000000000001,0.0,0.0,0.0
2020-06-23 01:00:00,0.743,0.0,0.743,0.743,0,0.743,0.0,0.0,0.0
2020-06-23 01:30:00,0.602,0.0,0.602,0.602,0,0.602,0.0,0.0,0.0
2020-06-23 02:00:00,0.68,0.0,0.68,0.68,0,0.68,0.0,0.0,0.0
2020-06-23 02:30:00,0.5630000000000001,0.0,0.5630000000000001,0.5630000000000001,0,0.5630000000000001,0.0,0.0,0.0
2020-06-23 03:00:00,0.7000000000000001,0.0,0.7000000000000001,0.7000000000000001,0,0.7000000000000001,0.0,0.0,0.0
2020-06-23 03:30:00,0.46900000000000003,0.0,0.46900000000000003,0.46900000000000003,0,0.46900000000000003,0.0,0.0,0.0
2020-06-23 04:00:00,0.28,0.0,0.28,0.28,0,0.28,0.0,0.0,0.0
2020-06-23 04:30:00,0.357,0.0,0.357,0.357,0,0.357,0.0,0.0,0.0
2020-06-23 05:00:00,0.368,0.0,0.368,0.368,0,0.368,0.0,0.0,0.0
2020-06-23 05:30:00,0.319,0.0,0.319,0.319,0,0.319,0.0,0.0,0.0
2020-06-23 06:00:00,0.197,0.0,0.197,0.197,0,0.197,0.0,0.0,0.0
2020-06-23 06:30:00,0.252,0.0,0.252,0.252,0,0.252,0.0,0.0,0.0
2020-06-23 07:00:00,0.376,0.0,0.376,0.376,0,0.376,0.0,0.0,0.0
2020-06-23 07:30:00,0.34,0.0,0.34,0.34,0,0.34,0.0,0.0,0.0
2020-06-23 08:00:00,0.333,0.0,0.333,0.333,0,0.333,0.0,0.0,0.0
2020-06-23 08:30:00,0.40800000000000003,0.0,0.40800000000000003,0.40800000000000003,0,0.40800000000000003,0.0,0.0,0.0
2020-06-23 09:00:00,0.387,0.0,0.387,0.387,0,0.387,0.0,0.0,0.0
2020-06-23 09:30:00,0.442,0.0,0.442,0.442,0,0.442,0.0,0.0,0.0
2020-06-23 10:00:00,0.34800000000000003,0.0,0.34800000000000003,0.34800000000000003,0,0.34800000000000003,0.0,0.0,0.0
2020-06-23 10:30:00,0.41500000000000004,0.0,0.41500000000000004,0.41500000000000004,0,0.41500000000000004,0.0,0.0,0.0
2020-06-23 11:00:00,0.40900000000000003,0.0,0.40900000000000003,0.40900000000000003,0,0.40900000000000003,0.0,0.0,0.0
2020-06-23 11:30:00,0.389,0.0,0.389,0.389,0,0.389,0.0,0.0,0.0
2020-06-23 12:00:00,0.41600000000000004,0.0,0.41600000000000004,0.41600000000000004,0,0.41600000000000004,0.0,0.0,0.0
2020-06-23 12:30:00,0.487,0.0,0.487,0.487,0,0.487,0.0,0.0,0.0
2020-06-23 13:00:00,0.729,0.0,0.729,0.729,0,0.729,0.0,0.0,0.0
2020-06-23 13:30:00,0.9450000000000001,0.0,0.9450000000000001,0.9450000000000001,0,0.9450000000000001,0.0,0.0,0.0
2020-06-23 14:00:00,0.869,0.0,0.869,0.869,0,0.869,0.0,0.0,0.0
2020-06-23 14:30:00,0.856,0.0,0.856,0.856,0,0.856,0.0,0.0,0.0
2020-06-23 15:00:00,0.748,0.0,0.748,0.748,0,0.748,0.0,0.0,0.0
2020-06-23 15:30:00,0.755,0.0,0.755,0.755,0,0.755,0.0,0.0,0.0
2020-06-23 16:00:00,0.711,0.0,0.711,0.711,0,0.711,0.0,0.0,0.0
2020-06-23 16:30:00,0.785,0.0,0.785,0.785,0,0.785,0.0,0.0,0.0
2020-06-23 17:00:00,0.85,0.0,0.85,0.85,0,0.85,0.0,0.0,0.0
2020-06-23 17:30:00,0.8250000000000001,0.0,0.8250000000000001,0.8250000000000001,0,0.8250000000000001,0.0,0.0,0.0
2020-06-23 18:00:00,0.738,0.0,0.738,0.738,0,0.738,0.0,0.0,0.0
2020-06-23 18:30:00,0.686,0.0,0.686,0.686,0,0.686,0.0,0.0,0.0
2020-06-23 19:00:00,0.495,0.0,0.495,0.495,0,0.495,0.0,0.0,0.0
2020-06-23 19:30:00,0.342,0.0,0.342,0.342,0,0.342,0.0,0.0,0.0
2020-06-23 20:00:00,0.123,0.0,0.123,0.123,0,0.123,0.0,0.0,0.0
2020-06-23 20:30:00,0.124,0.0,0.124,0.124,0,0.124,0.0,0.0,0.0
2020-06-23 21:00:00,0.112,0.0,0.112,0.112,0,0.112,0.0,0.0,0.0
2020-06-23 21:30:00,0.1,0.0,0.1,0.1,0,0.1,0.0,0.0,0.0
2020-06-23 22:00:00,0.046,0.0,0.046,0.046,0,0.046,0.0,0.0,0.0
2020-06-23 22:30:00,0.08700000000000001,0.0,0.08700000000000001,0.08700000000000001,0,0.08700000000000001,0.0,0.0,0.0
2020-06-23 23:00:00,0.10400000000000001,0.0,0.10400000000000001,0.10400000000000001,0,0.10400000000000001,0.0,0.0,0.0
2020-06-23 23:30:00,0.167,0.0,0.167,0.167,0,0.167,0.0,0.0,0.0
2020-06-24 00:00:00,0.17400000000000002,0.0,0.17400000000000002,0.17400000000000002,0,0.17400000000000002,0.0,0.0,0.0
2020-06-24 00:30:00,0.251,0.0,0.251,0.251,0,0.251,0.0,0.0,0.0
2020-06-24 01:00:00,0.28800000000000003,0.0,0.28800000000000003,0.28800000000000003,0,0.28800000000000003,0.0,0.0,0.0
2020-06-24 01:30:00,0.423,0.0,0.423,0.423,0,0.423,0.0,0.0,0.0
2020-06-24 02:00:00,0.47800000000000004,0.0,0.47800000000000004,0.47800000000000004,0,0.47800000000000004,0.0,0.0,0.0
2020-06-24 02:30:00,0.41100000000000003,0.0,0.41100000000000003,0.41100000000000003,0,0.41100000000000003,0.0,0.0,0.0
2020-06-24 03:00:00,0.318,0.0,0.318,0.318,0,0.318,0.0,0.0,0.0
2020-06-24 03:30:00,0.23,0.0,0.23,0.23,0,0.23,0.0,0.0,0.0
2020-06-24 04:00:00,0.153,0.0,0.153,0.153,0,0.153,0.0,0.0,0.0
2020-06-24 04:30:00,0.092,0.0,0.092,0.092,0,0.092,0.0,0.0,0.0
2020-06-24 05:00:00,0.08700000000000001,0.0,0.08700000000000001,0.08700000000000001,0,0.08700000000000001,0.0,0.0,0.0
2020-06-24 05:30:00,0.043000000000000003,0.0,0.043000000000000003,0.043000000000000003,0,0.043000000000000003,0.0,0.0,0.0
2020-06-24 06:00:00,0.023,0.0,0.023,0.023,0,0.023,0.0,0.0,0.0
2020-06-24 06:30:00,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0
2020-06-24 07:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0
2020-06-24 07:30:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2020-06-24 08:00:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0
2020-06-24 08:30:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2020-06-24 09:00:00,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0
2020-06-24 09:30:00,0.027,0.0,0.027,0.027,0,0.027,0.0,0.0,0.0
2020-06-24 10:00:00,0.034,0.0,0.034,0.034,0,0.034,0.0,0.0,0.0
2020-06-24 10:30:00,0.046,0.0,0.046,0.046,0,0.046,0.0,0.0,0.0
2020-06-24 11:00:00,0.049,0.0,0.049,0.049,0,0.049,0.0,0.0,0.0
2020-06-24 11:30:00,0.051000000000000004,0.0,0.051000000000000004,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0
2020-06-24 12:00:00,0.063,0.0,0.063,0.063,0,0.063,0.0,0.0,0.0
2020-06-24 12:30:00,0.058,0.0,0.058,0.058,0,0.058,0.0,0.0,0.0
2020-06-24 13:00:00,0.08,0.0,0.08,0.08,0,0.08,0.0,0.0,0.0
2020-06-24 13:30:00,0.097,0.0,0.097,0.097,0,0.097,0.0,0.0,0.0
2020-06-24 14:00:00,0.183,0.0,0.183,0.183,0,0.183,0.0,0.0,0.0
2020-06-24 14:30:00,0.211,0.0,0.211,0.211,0,0.211,0.0,0.0,0.0
2020-06-24 15:00:00,0.247,0.0,0.247,0.247,0,0.247,0.0,0.0,0.0
2020-06-24 15:30:00,0.295,0.0,0.295,0.295,0,0.295,0.0,0.0,0.0
2020-06-24 16:00:00,0.343,0.0,0.343,0.343,0,0.343,0.0,0.0,0.0
2020-06-24 16:30:00,0.355,0.0,0.355,0.355,0,0.355,0.0,0.0,0.0
2020-06-24 17:00:00,0.32,0.0,0.32,0.32,0,0.32,0.0,0.0,0.0
2020-06-24 17:30:00,0.277,0.0,0.277,0.277,0,0.277,0.0,0.0,0.0
2020-06-24 18:00:00,0.216,0.0,0.216,0.216,0,0.216,0.0,0.0,0.0
2020-06-24 18:30:00,0.17300000000000001,0.0,0.17300000000000001,0.17300000000000001,0,0.17300000000000001,0.0,0.0,0.0
2020-06-24 19:00:00,0.07100000000000001,0.0,0.07100000000000001,0.07100000000000001,0,0.07100000000000001,0.0,0.0,0.0
2020-06-24 19:30:00,0.028,0.0,0.028,0.028,0,0.028,0.0,0.0,0.0
2020-06-24 20:00:00,0.038,0.0,0.038,0.038,0,0.038,0.0,0.0,0.0
2020-06-24 20:30:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0
2020-06-24 21:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2020-06-24 21:30:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0
2020-06-24 22:00:00,0.085,0.0,0.085,0.085,0,0.085,0.0,0.0,0.0
2020-06-24 22:30:00,0.084,0.0,0.084,0.084,0,0.084,0.0,0.0,0.0
2020-06-24 23:00:00,0.042,0.0,0.042,0.042,0,0.042,0.0,0.0,0.0
2020-06-24 23:30:00,0.07100000000000001,0.0,0.07100000000000001,0.07100000000000001,0,0.07100000000000001,0.0,0.0,0.0
2020-06-25 00:00:00,0.079,0.0,0.079,0.079,0,0.079,0.0,0.0,0.0
2020-06-25 00:30:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0
2020-06-25 01:00:00,0.046,0.0,0.046,0.046,0,0.046,0.0,0.0,0.0
2020-06-25 01:30:00,0.042,0.0,0.042,0.042,0,0.042,0.0,0.0,0.0
2020-06-25 02:00:00,0.031,0.0,0.031,0.031,0,0.031,0.0,0.0,0.0
2020-06-25 02:30:00,0.041,0.0,0.041,0.041,0,0.041,0.0,0.0,0.0
2020-06-25 03:00:00,0.049,0.0,0.049,0.049,0,0.049,0.0,0.0,0.0
2020-06-25 03:30:00,0.059000000000000004,0.0,0.059000000000000004,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0
2020-06-25 04:00:00,0.076,0.0,0.076,0.076,0,0.076,0.0,0.0,0.0
2020-06-25 04:30:00,0.075,0.0,0.075,0.075,0,0.075,0.0,0.0,0.0
2020-06-25 05:00:00,0.081,0.0,0.081,0.081,0,0.081,0.0,0.0,0.0
2020-06-25 05:30:00,0.07100000000000001,0.0,0.07100000000000001,0.07100000000000001,0,0.07100000000000001,0.0,0.0,0.0
2020-06-25 06:00:00,0.08600000000000001,0.0,0.08600000000000001,0.08600000000000001,0,0.08600000000000001,0.0,0.0,0.0
2020-06-25 06:30:00,0.117,0.0,0.117,0.117,0,0.117,0.0,0.0,0.0
2020-06-25 07:00:00,0.115,0.0,0.115,0.115,0,0.115,0.0,0.0,0.0
2020-06-25 07:30:00,0.066,0.0,0.066,0.066,0,0.066,0.0,0.0,0.0
2020-06-25 08:00:00,0.04,0.0,0.04,0.04,0,0.04,0.0,0.0,0.0
2020-06-25 08:30:00,0.025,0.0,0.025,0.025,0,0.025,0.0,0.0,0.0
2020-06-25 09:00:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0
2020-06-25 09:30:00,0.022,0.0,0.022,0.022,0,0.022,0.0,0.0,0.0
2020-06-25 10:00:00,0.033,0.0,0.033,0.033,0,0.033,0.0,0.0,0.0
2020-06-25 10:30:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0
2020-06-25 11:00:00,0.049,0.0,0.049,0.049,0,0.049,0.0,0.0,0.0
2020-06-25 11:30:00,0.038,0.0,0.038,0.038,0,0.038,0.0,0.0,0.0
2020-06-25 12:00:00,0.052000000000000005,0.0,0.052000000000000005,0.052000000000000005,0,0.052000000000000005,0.0,0.0,0.0
2020-06-25 12:30:00,0.057,0.0,0.057,0.057,0,0.057,0.0,0.0,0.0
2020-06-25 13:00:00,0.069,0.0,0.069,0.069,0,0.069,0.0,0.0,0.0
2020-06-25 13:30:00,0.048,0.0,0.048,0.048,0,0.048,0.0,0.0,0.0
2020-06-25 14:00:00,0.08700000000000001,0.0,0.08700000000000001,0.08700000000000001,0,0.08700000000000001,0.0,0.0,0.0
2020-06-25 14:30:00,0.06,0.0,0.06,0.06,0,0.06,0.0,0.0,0.0
2020-06-25 15:00:00,0.095,0.0,0.095,0.095,0,0.095,0.0,0.0,0.0
2020-06-25 15:30:00,0.182,0.0,0.182,0.182,0,0.182,0.0,0.0,0.0
2020-06-25 16:00:00,0.078,0.0,0.078,0.078,0,0.078,0.0,0.0,0.0
2020-06-25 16:30:00,0.11900000000000001,0.0,0.11900000000000001,0.11900000000000001,0,0.11900000000000001,0.0,0.0,0.0
2020-06-25 17:00:00,0.05,0.0,0.05,0.05,0,0.05,0.0,0.0,0.0
2020-06-25 17:30:00,1.6804999999999999,0.5277023309000001,1.7614056886,0.075,0,0.075,1.6055000000000001,0.5277023309000001,1.69
2020-06-25 18:00:00,0.042,0.0,0.042,0.042,0,0.042,0.0,0.0,0.0
2020-06-25 18:30:00,0.10400000000000001,0.0,0.10400000000000001,0.10400000000000001,0,0.10400000000000001,0.0,0.0,0.0
2020-06-25 19:00:00,0.066,0.0,0.066,0.066,0,0.066,0.0,0.0,0.0
2020-06-25 19:30:00,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0
2020-06-25 20:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2020-06-25 20:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2020-06-25 21:00:00,0.025,0.0,0.025,0.025,0,0.025,0.0,0.0,0.0
2020-06-25 21:30:00,0.059000000000000004,0.0,0.059000000000000004,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0
2020-06-25 22:00:00,0.108,0.0,0.108,0.108,0,0.108,0.0,0.0,0.0
2020-06-25 22:30:00,0.184,0.0,0.184,0.184,0,0.184,0.0,0.0,0.0
2020-06-25 23:00:00,0.422,0.0,0.422,0.422,0,0.422,0.0,0.0,0.0
2020-06-25 23:30:00,0.341,0.0,0.341,0.341,0,0.341,0.0,0.0,0.0
2020-06-26 00:00:00,0.17200000000000001,0.0,0.17200000000000001,0.17200000000000001,0,0.17200000000000001,0.0,0.0,0.0
2020-06-26 00:30:00,0.055,0.0,0.055,0.055,0,0.055,0.0,0.0,0.0
2020-06-26 01:00:00,0.048,0.0,0.048,0.048,0,0.048,0.0,0.0,0.0
2020-06-26 01:30:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0
2020-06-26 02:00:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0
2020-06-26 02:30:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0
2020-06-26 03:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2020-06-26 03:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2020-06-26 04:00:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0
2020-06-26 04:30:00,0.064,0.0,0.064,0.064,0,0.064,0.0,0.0,0.0
2020-06-26 05:00:00,0.132,0.0,0.132,0.132,0,0.132,0.0,0.0,0.0
2020-06-26 05:30:00,0.181,0.0,0.181,0.181,0,0.181,0.0,0.0,0.0
2020-06-26 06:00:00,0.217,0.0,0.217,0.217,0,0.217,0.0,0.0,0.0
2020-06-26 06:30:00,0.203,0.0,0.203,0.203,0,0.203,0.0,0.0,0.0
2020-06-26 07:00:00,0.243,0.0,0.243,0.243,0,0.243,0.0,0.0,0.0
2020-06-26 07:30:00,0.187,0.0,0.187,0.187,0,0.187,0.0,0.0,0.0
2020-06-26 08:00:00,0.158,0.0,0.158,0.158,0,0.158,0.0,0.0,0.0
2020-06-26 08:30:00,0.241,0.0,0.241,0.241,0,0.241,0.0,0.0,0.0
2020-06-26 09:00:00,0.319,0.0,0.319,0.319,0,0.319,0.0,0.0,0.0
2020-06-26 09:30:00,0.34400000000000003,0.0,0.34400000000000003,0.34400000000000003,0,0.34400000000000003,0.0,0.0,0.0
2020-06-26 10:00:00,0.325,0.0,0.325,0.325,0,0.325,0.0,0.0,0.0
2020-06-26 10:30:00,0.279,0.0,0.279,0.279,0,0.279,0.0,0.0,0.0
2020-06-26 11:00:00,0.196,0.0,0.196,0.196,0,0.196,0.0,0.0,0.0
2020-06-26 11:30:00,0.162,0.0,0.162,0.162,0,0.162,0.0,0.0,0.0
2020-06-26 12:00:00,0.202,0.0,0.202,0.202,0,0.202,0.0,0.0,0.0
2020-06-26 12:30:00,0.17500000000000002,0.0,0.17500000000000002,0.17500000000000002,0,0.17500000000000002,0.0,0.0,0.0
2020-06-26 13:00:00,0.139,0.0,0.139,0.139,0,0.139,0.0,0.0,0.0
2020-06-26 13:30:00,0.054,0.0,0.054,0.054,0,0.054,0.0,0.0,0.0
2020-06-26 14:00:00,0.07100000000000001,0.0,0.07100000000000001,0.07100000000000001,0,0.07100000000000001,0.0,0.0,0.0
2020-06-26 14:30:00,0.107,0.0,0.107,0.107,0,0.107,0.0,0.0,0.0
2020-06-26 15:00:00,0.22,0.0,0.22,0.22,0,0.22,0.0,0.0,0.0
2020-06-26 15:30:00,0.488,0.0,0.488,0.488,0,0.488,0.0,0.0,0.0
2020-06-26 16:00:00,0.624,0.0,0.624,0.624,0,0.624,0.0,0.0,0.0
2020-06-26 16:30:00,0.606,0.0,0.606,0.606,0,0.606,0.0,0.0,0.0
2020-06-26 17:00:00,0.833,0.0,0.833,0.833,0,0.833,0.0,0.0,0.0
2020-06-26 17:30:00,0.9440000000000001,0.0,0.9440000000000001,0.9440000000000001,0,0.9440000000000001,0.0,0.0,0.0
2020-06-26 18:00:00,0.981,0.0,0.981,0.981,0,0.981,0.0,0.0,0.0
2020-06-26 18:30:00,1.029,0.0,1.029,1.029,0,1.029,0.0,0.0,0.0
2020-06-26 19:00:00,0.9570000000000001,0.0,0.9570000000000001,0.9570000000000001,0,0.9570000000000001,0.0,0.0,0.0
2020-06-26 19:30:00,0.98,0.0,0.98,0.98,0,0.98,0.0,0.0,0.0
2020-06-26 20:00:00,1.036,0.0,1.036,1.036,0,1.036,0.0,0.0,0.0
2020-06-26 20:30:00,1.062,0.0,1.062,1.062,0,1.062,0.0,0.0,0.0
2020-06-26 21:00:00,1.126,0.0,1.126,1.126,0,1.126,0.0,0.0,0.0
2020-06-26 21:30:00,1.155,0.0,1.155,1.155,0,1.155,0.0,0.0,0.0
2020-06-26 22:00:00,0.983,0.0,0.983,0.983,0,0.983,0.0,0.0,0.0
2020-06-26 22:30:00,1.061,0.0,1.061,1.061,0,1.061,0.0,0.0,0.0
2020-06-26 23:00:00,1.143,0.0,1.143,1.143,0,1.143,0.0,0.0,0.0
2020-06-26 23:30:00,1.101,0.0,1.101,1.101,0,1.101,0.0,0.0,0.0
2020-06-27 00:00:00,1.056,0.0,1.056,1.056,0,1.056,0.0,0.0,0.0
2020-06-27 00:30:00,0.9510000000000001,0.0,0.9510000000000001,0.9510000000000001,0,0.9510000000000001,0.0,0.0,0.0
2020-06-27 01:00:00,0.978,0.0,0.978,0.978,0,0.978,0.0,0.0,0.0
2020-06-27 01:30:00,1.113,0.0,1.113,1.113,0,1.113,0.0,0.0,0.0
2020-06-27 02:00:00,1.076,0.0,1.076,1.076,0,1.076,0.0,0.0,0.0
2020-06-27 02:30:00,0.926,0.0,0.926,0.926,0,0.926,0.0,0.0,0.0
2020-06-27 03:00:00,0.979,0.0,0.979,0.979,0,0.979,0.0,0.0,0.0
2020-06-27 03:30:00,0.775,0.0,0.775,0.775,0,0.775,0.0,0.0,0.0
2020-06-27 04:00:00,0.87,0.0,0.87,0.87,0,0.87,0.0,0.0,0.0
2020-06-27 04:30:00,0.85,0.0,0.85,0.85,0,0.85,0.0,0.0,0.0
2020-06-27 05:00:00,0.759,0.0,0.759,0.759,0,0.759,0.0,0.0,0.0
2020-06-27 05:30:00,0.793,0.0,0.793,0.793,0,0.793,0.0,0.0,0.0
2020-06-27 06:00:00,0.848,0.0,0.848,0.848,0,0.848,0.0,0.0,0.0
2020-06-27 06:30:00,0.755,0.0,0.755,0.755,0,0.755,0.0,0.0,0.0
2020-06-27 07:00:00,0.8250000000000001,0.0,0.8250000000000001,0.8250000000000001,0,0.8250000000000001,0.0,0.0,0.0
2020-06-27 07:30:00,0.774,0.0,0.774,0.774,0,0.774,0.0,0.0,0.0
2020-06-27 08:00:00,0.803,0.0,0.803,0.803,0,0.803,0.0,0.0,0.0
2020-06-27 08:30:00,0.67,0.0,0.67,0.67,0,0.67,0.0,0.0,0.0
2020-06-27 09:00:00,0.895,0.0,0.895,0.895,0,0.895,0.0,0.0,0.0
2020-06-27 09:30:00,0.9500000000000001,0.0,0.9500000000000001,0.9500000000000001,0,0.9500000000000001,0.0,0.0,0.0
2020-06-27 10:00:00,1.029,0.0,1.029,1.029,0,1.029,0.0,0.0,0.0
2020-06-27 10:30:00,1.165,0.0,1.165,1.165,0,1.165,0.0,0.0,0.0
2020-06-27 11:00:00,1.163,0.0,1.163,1.163,0,1.163,0.0,0.0,0.0
2020-06-27 11:30:00,1.158,0.0,1.158,1.158,0,1.158,0.0,0.0,0.0
2020-06-27 12:00:00,1.201,0.0,1.201,1.201,0,1.201,0.0,0.0,0.0
2020-06-27 12:30:00,1.137,0.0,1.137,1.137,0,1.137,0.0,0.0,0.0
2020-06-27 13:00:00,1.244,0.0,1.244,1.244,0,1.244,0.0,0.0,0.0
2020-06-27 13:30:00,1.286,0.0,1.286,1.286,0,1.286,0.0,0.0,0.0
2020-06-27 14:00:00,1.32,0.0,1.32,1.32,0,1.32,0.0,0.0,0.0
2020-06-27 14:30:00,1.326,0.0,1.326,1.326,0,1.326,0.0,0.0,0.0
2020-06-27 15:00:00,1.373,0.0,1.373,1.373,0,1.373,0.0,0.0,0.0
2020-06-27 15:30:00,1.329,0.0,1.329,1.329,0,1.329,0.0,0.0,0.0
2020-06-27 16:00:00,1.301,0.0,1.301,1.301,0,1.301,0.0,0.0,0.0
2020-06-27 16:30:00,1.2690000000000001,0.0,1.2690000000000001,1.2690000000000001,0,1.2690000000000001,0.0,0.0,0.0
2020-06-27 17:00:00,1.298,0.0,1.298,1.298,0,1.298,0.0,0.0,0.0
2020-06-27 17:30:00,1.335,0.0,1.335,1.335,0,1.335,0.0,0.0,0.0
2020-06-27 18:00:00,1.305,0.0,1.305,1.305,0,1.305,0.0,0.0,0.0
2020-06-27 18:30:00,1.224,0.0,1.224,1.224,0,1.224,0.0,0.0,0.0
2020-06-27 19:00:00,1.287,0.0,1.287,1.287,0,1.287,0.0,0.0,0.0
2020-06-27 19:30:00,1.191,0.0,1.191,1.191,0,1.191,0.0,0.0,0.0
2020-06-27 20:00:00,1.148,0.0,1.148,1.148,0,1.148,0.0,0.0,0.0
2020-06-27 20:30:00,1.133,0.0,1.133,1.133,0,1.133,0.0,0.0,0.0
2020-06-27 21:00:00,1.162,0.0,1.162,1.162,0,1.162,0.0,0.0,0.0
2020-06-27 21:30:00,1.101,0.0,1.101,1.101,0,1.101,0.0,0.0,0.0
2020-06-27 22:00:00,1.138,0.0,1.138,1.138,0,1.138,0.0,0.0,0.0
2020-06-27 22:30:00,1.083,0.0,1.083,1.083,0,1.083,0.0,0.0,0.0
2020-06-27 23:00:00,1.2,0.0,1.2,1.2,0,1.2,0.0,0.0,0.0
2020-06-27 23:30:00,1.211,0.0,1.211,1.211,0,1.211,0.0,0.0,0.0
2020-06-28 00:00:00,1.211,0.0,1.211,1.211,0,1.211,0.0,0.0,0.0
2020-06-28 00:30:00,1.212,0.0,1.212,1.212,0,1.212,0.0,0.0,0.0
2020-06-28 01:00:00,1.196,0.0,1.196,1.196,0,1.196,0.0,0.0,0.0
2020-06-28 01:30:00,1.168,0.0,1.168,1.168,0,1.168,0.0,0.0,0.0
2020-06-28 02:00:00,1.275,0.0,1.275,1.275,0,1.275,0.0,0.0,0.0
2020-06-28 02:30:00,1.274,0.0,1.274,1.274,0,1.274,0.0,0.0,0.0
2020-06-28 03:00:00,1.166,0.0,1.166,1.166,0,1.166,0.0,0.0,0.0
2020-06-28 03:30:00,1.183,0.0,1.183,1.183,0,1.183,0.0,0.0,0.0
2020-06-28 04:00:00,1.208,0.0,1.208,1.208,0,1.208,0.0,0.0,0.0
2020-06-28 04:30:00,1.183,0.0,1.183,1.183,0,1.183,0.0,0.0,0.0
2020-06-28 05:00:00,1.139,0.0,1.139,1.139,0,1.139,0.0,0.0,0.0
2020-06-28 05:30:00,1.159,0.0,1.159,1.159,0,1.159,0.0,0.0,0.0
2020-06-28 06:00:00,1.135,0.0,1.135,1.135,0,1.135,0.0,0.0,0.0
2020-06-28 06:30:00,1.077,0.0,1.077,1.077,0,1.077,0.0,0.0,0.0
2020-06-28 07:00:00,1.047,0.0,1.047,1.047,0,1.047,0.0,0.0,0.0
2020-06-28 07:30:00,1.097,0.0,1.097,1.097,0,1.097,0.0,0.0,0.0
2020-06-28 08:00:00,1.179,0.0,1.179,1.179,0,1.179,0.0,0.0,0.0
2020-06-28 08:30:00,1.137,0.0,1.137,1.137,0,1.137,0.0,0.0,0.0
2020-06-28 09:00:00,1.185,0.0,1.185,1.185,0,1.185,0.0,0.0,0.0
2020-06-28 09:30:00,1.181,0.0,1.181,1.181,0,1.181,0.0,0.0,0.0
2020-06-28 10:00:00,1.1360000000000001,0.0,1.1360000000000001,1.1360000000000001,0,1.1360000000000001,0.0,0.0,0.0
2020-06-28 10:30:00,1.205,0.0,1.205,1.205,0,1.205,0.0,0.0,0.0
2020-06-28 11:00:00,1.307,0.0,1.307,1.307,0,1.307,0.0,0.0,0.0
2020-06-28 11:30:00,1.349,0.0,1.349,1.349,0,1.349,0.0,0.0,0.0
2020-06-28 12:00:00,1.314,0.0,1.314,1.314,0,1.314,0.0,0.0,0.0
2020-06-28 12:30:00,1.226,0.0,1.226,1.226,0,1.226,0.0,0.0,0.0
2020-06-28 13:00:00,1.299,0.0,1.299,1.299,0,1.299,0.0,0.0,0.0
2020-06-28 13:30:00,1.342,0.0,1.342,1.342,0,1.342,0.0,0.0,0.0
2020-06-28 14:00:00,1.295,0.0,1.295,1.295,0,1.295,0.0,0.0,0.0
2020-06-28 14:30:00,1.291,0.0,1.291,1.291,0,1.291,0.0,0.0,0.0
2020-06-28 15:00:00,1.326,0.0,1.326,1.326,0,1.326,0.0,0.0,0.0
2020-06-28 15:30:00,1.252,0.0,1.252,1.252,0,1.252,0.0,0.0,0.0
2020-06-28 16:00:00,1.302,0.0,1.302,1.302,0,1.302,0.0,0.0,0.0
2020-06-28 16:30:00,1.178,0.0,1.178,1.178,0,1.178,0.0,0.0,0.0
2020-06-28 17:00:00,1.32,0.0,1.32,1.32,0,1.32,0.0,0.0,0.0
2020-06-28 17:30:00,1.312,0.0,1.312,1.312,0,1.312,0.0,0.0,0.0
2020-06-28 18:00:00,1.214,0.0,1.214,1.214,0,1.214,0.0,0.0,0.0
2020-06-28 18:30:00,1.197,0.0,1.197,1.197,0,1.197,0.0,0.0,0.0
2020-06-28 19:00:00,1.248,0.0,1.248,1.248,0,1.248,0.0,0.0,0.0
2020-06-28 19:30:00,1.241,0.0,1.241,1.241,0,1.241,0.0,0.0,0.0
2020-06-28 20:00:00,1.1440000000000001,0.0,1.1440000000000001,1.1440000000000001,0,1.1440000000000001,0.0,0.0,0.0
2020-06-28 20:30:00,1.145,0.0,1.145,1.145,0,1.145,0.0,0.0,0.0
2020-06-28 21:00:00,1.234,0.0,1.234,1.234,0,1.234,0.0,0.0,0.0
2020-06-28 21:30:00,1.22,0.0,1.22,1.22,0,1.22,0.0,0.0,0.0
2020-06-28 22:00:00,1.197,0.0,1.197,1.197,0,1.197,0.0,0.0,0.0
2020-06-28 22:30:00,1.183,0.0,1.183,1.183,0,1.183,0.0,0.0,0.0
2020-06-28 23:00:00,1.224,0.0,1.224,1.224,0,1.224,0.0,0.0,0.0
2020-06-28 23:30:00,1.227,0.0,1.227,1.227,0,1.227,0.0,0.0,0.0
2020-06-29 00:00:00,1.161,0.0,1.161,1.161,0,1.161,0.0,0.0,0.0
2020-06-29 00:30:00,1.209,0.0,1.209,1.209,0,1.209,0.0,0.0,0.0
2020-06-29 01:00:00,1.195,0.0,1.195,1.195,0,1.195,0.0,0.0,0.0
2020-06-29 01:30:00,1.179,0.0,1.179,1.179,0,1.179,0.0,0.0,0.0
2020-06-29 02:00:00,1.114,0.0,1.114,1.114,0,1.114,0.0,0.0,0.0
2020-06-29 02:30:00,1.111,0.0,1.111,1.111,0,1.111,0.0,0.0,0.0
2020-06-29 03:00:00,1.203,0.0,1.203,1.203,0,1.203,0.0,0.0,0.0
2020-06-29 03:30:00,1.073,0.0,1.073,1.073,0,1.073,0.0,0.0,0.0
2020-06-29 04:00:00,1.017,0.0,1.017,1.017,0,1.017,0.0,0.0,0.0
2020-06-29 04:30:00,1.112,0.0,1.112,1.112,0,1.112,0.0,0.0,0.0
2020-06-29 05:00:00,1.104,0.0,1.104,1.104,0,1.104,0.0,0.0,0.0
2020-06-29 05:30:00,1.131,0.0,1.131,1.131,0,1.131,0.0,0.0,0.0
2020-06-29 06:00:00,1.192,0.0,1.192,1.192,0,1.192,0.0,0.0,0.0
2020-06-29 06:30:00,1.143,0.0,1.143,1.143,0,1.143,0.0,0.0,0.0
2020-06-29 07:00:00,1.123,0.0,1.123,1.123,0,1.123,0.0,0.0,0.0
2020-06-29 07:30:00,1.116,0.0,1.116,1.116,0,1.116,0.0,0.0,0.0
2020-06-29 08:00:00,1.135,0.0,1.135,1.135,0,1.135,0.0,0.0,0.0
2020-06-29 08:30:00,1.245,0.0,1.245,1.245,0,1.245,0.0,0.0,0.0
2020-06-29 09:00:00,1.256,0.0,1.256,1.256,0,1.256,0.0,0.0,0.0
2020-06-29 09:30:00,1.171,0.0,1.171,1.171,0,1.171,0.0,0.0,0.0
2020-06-29 10:00:00,1.131,0.0,1.131,1.131,0,1.131,0.0,0.0,0.0
2020-06-29 10:30:00,1.221,0.0,1.221,1.221,0,1.221,0.0,0.0,0.0
2020-06-29 11:00:00,1.262,0.0,1.262,1.262,0,1.262,0.0,0.0,0.0
2020-06-29 11:30:00,1.256,0.0,1.256,1.256,0,1.256,0.0,0.0,0.0
2020-06-29 12:00:00,1.287,0.0,1.287,1.287,0,1.287,0.0,0.0,0.0
2020-06-29 12:30:00,1.214,0.0,1.214,1.214,0,1.214,0.0,0.0,0.0
2020-06-29 13:00:00,1.27,0.0,1.27,1.27,0,1.27,0.0,0.0,0.0
2020-06-29 13:30:00,1.266,0.0,1.266,1.266,0,1.266,0.0,0.0,0.0
2020-06-29 14:00:00,1.306,0.0,1.306,1.306,0,1.306,0.0,0.0,0.0
2020-06-29 14:30:00,1.199,0.0,1.199,1.199,0,1.199,0.0,0.0,0.0
2020-06-29 15:00:00,1.093,0.0,1.093,1.093,0,1.093,0.0,0.0,0.0
2020-06-29 15:30:00,1.078,0.0,1.078,1.078,0,1.078,0.0,0.0,0.0
2020-06-29 16:00:00,0.9420000000000001,0.0,0.9420000000000001,0.9420000000000001,0,0.9420000000000001,0.0,0.0,0.0
2020-06-29 16:30:00,0.961,0.0,0.961,0.961,0,0.961,0.0,0.0,0.0
2020-06-29 17:00:00,1.018,0.0,1.018,1.018,0,1.018,0.0,0.0,0.0
2020-06-29 17:30:00,2.4015,0.41529236690000004,2.4371438201,1.138,0,1.138,1.2635,0.41529236690000004,1.33
2020-06-29 18:00:00,2.6695,0.5277023309000001,2.7211578418,1.064,0,1.064,1.6055000000000001,0.5277023309000001,1.69
2020-06-29 18:30:00,2.7555,0.5839073129,2.8166874161,0.979,0,0.979,1.7765,0.5839073129,1.87
2020-06-29 19:00:00,2.7605,0.5651723189,2.8177615229,1.041,0,1.041,1.7195,0.5651723189,1.81
2020-06-29 19:30:00,2.7075,0.5339473289000001,2.7596478036,1.083,0,1.083,1.6245,0.5339473289000001,1.71
2020-06-29 20:00:00,2.508,0.5682948179,2.5715798646,0.779,0,0.779,1.729,0.5682948179,1.82
2020-06-29 20:30:00,2.473,0.6432347938,2.5552847199,0.516,0,0.516,1.957,0.6432347938,2.06
2020-06-29 21:00:00,2.4235,0.6463572928,2.5082125109,0.457,0,0.457,1.9665,0.6463572928,2.07
2020-06-29 21:30:00,2.415,0.6494797918,2.5008096689,0.439,0,0.439,1.976,0.6494797918,2.08
2020-06-29 22:00:00,2.414,0.6057648058,2.488844511,0.5710000000000001,0,0.5710000000000001,1.843,0.6057648058,1.94
2020-06-29 22:30:00,2.355,0.6244997998,2.4363959038000003,0.455,0,0.455,1.9,0.6244997998,2.0
2020-06-29 23:00:00,2.296,0.5807848139,2.3683173352,0.529,0,0.529,1.767,0.5807848139,1.8599999999999999
2020-06-29 23:30:00,2.162,0.5932748098,2.2419230584,0.357,0,0.357,1.8050000000000002,0.5932748098,1.9
2020-06-30 00:00:00,2.1485,0.5401923269000001,2.2153690437,0.505,0,0.505,1.6435,0.5401923269000001,1.73
2020-06-30 00:30:00,2.1315,0.5401923269000001,2.1988860816,0.488,0,0.488,1.6435,0.5401923269000001,1.73
2020-06-30 01:00:00,2.1595,0.5651723189,2.2322320668,0.44,0,0.44,1.7195,0.5651723189,1.81
2020-06-30 01:30:00,2.2495,0.5963973088,2.3272172223,0.435,0,0.435,1.8145,0.5963973088,1.9100000000000001
2020-06-30 02:00:00,2.25,0.5870298118,2.3253180428,0.464,0,0.464,1.786,0.5870298118,1.88
2020-06-30 02:30:00,2.183,0.6057648058,2.2654889097,0.34,0,0.34,1.843,0.6057648058,1.94
2020-06-30 03:00:00,2.1805,0.6088873048,2.263917843,0.328,0,0.328,1.8525,0.6088873048,1.9500000000000002
2020-06-30 03:30:00,2.1385,0.6276222988,2.2286973774,0.229,0,0.229,1.9095,0.6276222988,2.01
2020-06-30 04:00:00,2.1355,0.6588472888,2.2348243779,0.131,0,0.131,2.0045,0.6588472888,2.11
2020-06-30 04:30:00,2.171,0.6807047818,2.2752142756,0.1,0,0.1,2.071,0.6807047818,2.18
2020-06-30 05:00:00,2.1845,0.6775822828,2.2871724902,0.123,0,0.123,2.0615,0.6775822828,2.17
2020-06-30 05:30:00,2.2,0.6619697878,2.297434221,0.186,0,0.186,2.014,0.6619697878,2.12
2020-06-30 06:00:00,2.2205,0.6588472888,2.3161822035,0.216,0,0.216,2.0045,0.6588472888,2.11
2020-06-30 06:30:00,2.2640000000000002,0.7181747698000001,2.3751780986,0.079,0,0.079,2.185,0.7181747698000001,2.3
2020-06-30 07:00:00,2.4050000000000002,0.7806247498000001,2.5285173521,0.03,0,0.03,2.375,0.7806247498000001,2.5
2020-06-30 07:30:00,2.511,0.8243397358000001,2.642850166,0.003,0,0.003,2.508,0.8243397358000001,2.64
2020-06-30 08:00:00,2.524,0.8243397358000001,2.6552047002,0.016,0,0.016,2.508,0.8243397358000001,2.64
2020-06-30 08:30:00,2.571,0.8056047418000001,2.6942605665,0.12,0,0.12,2.451,0.8056047418000001,2.58
2020-06-30 09:00:00,2.4075,0.7150522708,2.5114450024,0.232,0,0.232,2.1755,0.7150522708,2.29
2020-06-30 09:30:00,2.4065,0.6401122948,2.4901779053,0.459,0,0.459,1.9475,0.6401122948,2.05
2020-06-30 10:00:00,2.409,0.6057648058,2.4839951691,0.5660000000000001,0,0.5660000000000001,1.843,0.6057648058,1.94
