Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-06-30 10:30:00,2.484,0.5807848139,2.5509933359,0.717,0,0.717,1.767,0.5807848139,1.8599999999999999
2020-06-30 11:00:00,2.455,0.5870298118,2.5242085888,0.669,0,0.669,1.786,0.5870298118,1.88
2020-06-30 11:30:00,2.442,0.5995198078,2.5145154603,0.618,0,0.618,1.824,0.5995198078,1.92
2020-06-30 12:00:00,2.55,0.5932748098,2.6181052309,0.745,0,0.745,1.8050000000000002,0.5932748098,1.9
2020-06-30 12:30:00,2.6245000000000003,0.6276222988,2.698501436,0.715,0,0.715,1.9095,0.6276222988,2.01
2020-06-30 13:00:00,2.5845000000000002,0.6276222988,2.6596146337,0.675,0,0.675,1.9095,0.6276222988,2.01
2020-06-30 13:30:00,2.502,0.6120098038,2.5757639643,0.64,0,0.64,1.862,0.6120098038,1.96
2020-06-30 14:00:00,2.4050000000000002,0.5932748098,2.4770950729,0.6000000000000001,0,0.6000000000000001,1.8050000000000002,0.5932748098,1.9
2020-06-30 14:30:00,2.4245,0.5651723189,2.4895019582,0.705,0,0.705,1.7195,0.5651723189,1.81
2020-06-30 15:00:00,2.4225,0.5526823229,2.4847462647,0.741,0,0.741,1.6815,0.5526823229,1.77
2020-06-30 15:30:00,2.3855,0.6026423068,2.4604446752999998,0.552,0,0.552,1.8335,0.6026423068,1.9300000000000002
2020-06-30 16:00:00,2.4595000000000002,0.5776623149,2.5264271215000003,0.7020000000000001,0,0.7020000000000001,1.7575,0.5776623149,1.85
2020-06-30 16:30:00,2.432,0.6307447978,2.512461542,0.513,0,0.513,1.919,0.6307447978,2.02
2020-06-30 17:00:00,2.578,0.7056847738,2.6728402496,0.431,0,0.431,2.147,0.7056847738,2.26
2020-06-30 17:30:00,2.694,0.6682147858,2.7756345221,0.661,0,0.661,2.033,0.6682147858,2.14
2020-06-30 18:00:00,2.677,0.6931947778,2.7652934745,0.5680000000000001,0,0.5680000000000001,2.109,0.6931947778,2.22
2020-06-30 18:30:00,2.7305,0.6650922868,2.8103341438,0.707,0,0.707,2.0235,0.6650922868,2.13
2020-06-30 19:00:00,2.7675,0.6526022908,2.843403946,0.782,0,0.782,1.9855,0.6526022908,2.09
2020-06-30 19:30:00,2.7125,0.6401122948,2.7870055615,0.765,0,0.765,1.9475,0.6401122948,2.05
2020-06-30 20:00:00,2.7055,0.6151323028,2.7745482515,0.834,0,0.834,1.8715000000000002,0.6151323028,1.97
2020-06-30 20:30:00,2.633,0.5932748098,2.699011671,0.8280000000000001,0,0.8280000000000001,1.8050000000000002,0.5932748098,1.9
2020-06-30 21:00:00,2.5545,0.5963973088,2.6231965233,0.74,0,0.74,1.8145,0.5963973088,1.9100000000000001
2020-06-30 21:30:00,2.537,0.5995198078,2.6068741819,0.713,0,0.713,1.824,0.5995198078,1.92
2020-06-30 22:00:00,2.4625,0.6213773008,2.5396881698,0.5720000000000001,0,0.5720000000000001,1.8905,0.6213773008,1.99
2020-06-30 22:30:00,2.4725,0.6213773008,2.5493854161,0.582,0,0.582,1.8905,0.6213773008,1.99
2020-06-30 23:00:00,2.36,0.6120098038,2.438063986,0.498,0,0.498,1.862,0.6120098038,1.96
2020-06-30 23:30:00,2.2555,0.5963973088,2.3330173596,0.441,0,0.441,1.8145,0.5963973088,1.9100000000000001
2020-07-01 00:00:00,2.1855,0.5339473289000001,2.2497799892,0.561,0,0.561,1.6245,0.5339473289000001,1.71
2020-07-01 00:30:00,2.21,0.4746198479,2.2603902317999998,0.766,0,0.766,1.444,0.4746198479,1.52
2020-07-01 01:00:00,2.1495,0.5027223389000001,2.2075053794,0.62,0,0.62,1.5295,0.5027223389000001,1.6099999999999999
2020-07-01 01:30:00,2.2545,0.4839873449,2.3058651305,0.782,0,0.782,1.4725000000000001,0.4839873449,1.55
2020-07-01 02:00:00,2.2725,0.4839873449,2.3234672367,0.8,0,0.8,1.4725000000000001,0.4839873449,1.55
2020-07-01 02:30:00,2.222,0.4995998399,2.2774731612,0.7020000000000001,0,0.7020000000000001,1.52,0.4995998399,1.6
2020-07-01 03:00:00,2.1885,0.4964773409,2.2441082862,0.678,0,0.678,1.5105,0.4964773409,1.5899999999999999
2020-07-01 03:30:00,2.215,0.4871098439,2.2679287908,0.733,0,0.733,1.482,0.4871098439,1.56
2020-07-01 04:00:00,2.1985,0.5027223389000001,2.2552454412,0.669,0,0.669,1.5295,0.5027223389000001,1.6099999999999999
2020-07-01 04:30:00,2.2,0.4746198479,2.2506141384,0.756,0,0.756,1.444,0.4746198479,1.52
2020-07-01 05:00:00,2.278,0.4683748499,2.3256523816,0.853,0,0.853,1.425,0.4683748499,1.5
2020-07-01 05:30:00,2.292,0.4746198479,2.3406255574,0.848,0,0.848,1.444,0.4746198479,1.52
2020-07-01 06:00:00,2.293,0.4683748499,2.3403469828,0.868,0,0.868,1.425,0.4683748499,1.5
2020-07-01 06:30:00,2.339,0.5120898359,2.3944011777,0.781,0,0.781,1.558,0.5120898359,1.6400000000000001
2020-07-01 07:00:00,2.4285,0.5401923269000001,2.4878544974,0.785,0,0.785,1.6435,0.5401923269000001,1.73
2020-07-01 07:30:00,2.539,0.5745398159,2.6031936155,0.791,0,0.791,1.748,0.5745398159,1.8399999999999999
2020-07-01 08:00:00,2.5205,0.5589273209,2.5817281034,0.8200000000000001,0,0.8200000000000001,1.7005,0.5589273209,1.79
2020-07-01 08:30:00,2.481,0.5745398159,2.5466560427,0.733,0,0.733,1.748,0.5745398159,1.8399999999999999
2020-07-01 09:00:00,2.497,0.5682948179,2.5608529829,0.768,0,0.768,1.729,0.5682948179,1.82
2020-07-01 09:30:00,2.422,0.5495598239,2.4835659846,0.75,0,0.75,1.6720000000000002,0.5495598239,1.76
2020-07-01 10:00:00,2.4050000000000002,0.5245798319,2.4615460589,0.809,0,0.809,1.596,0.5245798319,1.6800000000000002
2020-07-01 10:30:00,2.3975,0.5401923269000001,2.457603304,0.754,0,0.754,1.6435,0.5401923269000001,1.73
2020-07-01 11:00:00,2.416,0.5308248299,2.4736270940000002,0.801,0,0.801,1.615,0.5308248299,1.7000000000000002
2020-07-01 11:30:00,2.3695,0.5401923269000001,2.4302958668,0.726,0,0.726,1.6435,0.5401923269000001,1.73
2020-07-01 12:00:00,2.276,0.5620498199,2.344371131,0.5660000000000001,0,0.5660000000000001,1.71,0.5620498199,1.8
2020-07-01 12:30:00,2.32,0.5995198078,2.3962103413999998,0.496,0,0.496,1.824,0.5995198078,1.92
2020-07-01 13:00:00,2.3295,0.5651723189,2.397079473,0.61,0,0.61,1.7195,0.5651723189,1.81
2020-07-01 13:30:00,2.2965,0.5651723189,2.3650226215,0.577,0,0.577,1.7195,0.5651723189,1.81
2020-07-01 14:00:00,2.1755,0.5089673369000001,2.2342443913,0.627,0,0.627,1.5485,0.5089673369000001,1.63
2020-07-01 14:30:00,2.1805,0.5152123349000001,2.2405410061,0.613,0,0.613,1.5675,0.5152123349000001,1.65
2020-07-01 15:00:00,2.1465,0.5214573329000001,2.2089318686,0.56,0,0.56,1.5865,0.5214573329000001,1.67
2020-07-01 15:30:00,2.1475,0.5214573329000001,2.2099036178,0.561,0,0.561,1.5865,0.5214573329000001,1.67
2020-07-01 16:00:00,2.1885,0.4839873449,2.2413781475,0.716,0,0.716,1.4725000000000001,0.4839873449,1.55
2020-07-01 16:30:00,2.2640000000000002,0.4871098439,2.3158091458,0.782,0,0.782,1.482,0.4871098439,1.56
2020-07-01 17:00:00,2.3785,0.5277023309000001,2.4363357732,0.773,0,0.773,1.6055000000000001,0.5277023309000001,1.69
2020-07-01 17:30:00,2.4445,0.5839073129,2.5132703793999998,0.668,0,0.668,1.7765,0.5839073129,1.87
2020-07-01 18:00:00,2.445,0.5995198078,2.5174290457,0.621,0,0.621,1.824,0.5995198078,1.92
2020-07-01 18:30:00,2.542,0.5932748098,2.6103139658,0.737,0,0.737,1.8050000000000002,0.5932748098,1.9
2020-07-01 19:00:00,2.519,0.5745398159,2.5836905774,0.771,0,0.771,1.748,0.5745398159,1.8399999999999999
2020-07-01 19:30:00,2.491,0.5620498199,2.5536211544,0.781,0,0.781,1.71,0.5620498199,1.8
2020-07-01 20:00:00,2.457,0.5807848139,2.5247098843,0.6900000000000001,0,0.6900000000000001,1.767,0.5807848139,1.8599999999999999
2020-07-01 20:30:00,2.423,0.5870298118,2.4930970699,0.637,0,0.637,1.786,0.5870298118,1.88
2020-07-01 21:00:00,2.3815,0.6026423068,2.4565667099,0.548,0,0.548,1.8335,0.6026423068,1.9300000000000002
2020-07-01 21:30:00,2.3355,0.5776623149,2.4058790493,0.578,0,0.578,1.7575,0.5776623149,1.85
2020-07-01 22:00:00,2.2845,0.6026423068,2.3626506301,0.451,0,0.451,1.8335,0.6026423068,1.9300000000000002
2020-07-01 22:30:00,2.2945,0.5776623149,2.366098899,0.537,0,0.537,1.7575,0.5776623149,1.85
2020-07-01 23:00:00,2.3135,0.4902323429,2.3648699753,0.8220000000000001,0,0.8220000000000001,1.4915,0.4902323429,1.57
2020-07-01 23:30:00,2.3175,0.4652523509,2.3637398334,0.902,0,0.902,1.4155,0.4652523509,1.49
2020-07-02 00:00:00,2.2515,0.4402723589,2.2941429772,0.912,0,0.912,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-02 00:30:00,2.2235,0.4215373649,2.2631053886,0.9410000000000001,0,0.9410000000000001,1.2825,0.4215373649,1.35
2020-07-02 01:00:00,2.2895,0.41529236690000004,2.3268601160999998,1.026,0,1.026,1.2635,0.41529236690000004,1.33
2020-07-02 01:30:00,2.339,0.4496398559,2.3818264001,0.971,0,0.971,1.3679999999999999,0.4496398559,1.44
2020-07-02 02:00:00,2.302,0.4621298519,2.3479284487,0.896,0,0.896,1.4060000000000001,0.4621298519,1.48
2020-07-02 02:30:00,2.302,0.4496398559,2.3455020784,0.934,0,0.934,1.3679999999999999,0.4496398559,1.44
2020-07-02 03:00:00,2.291,0.4558848539,2.3359178068,0.904,0,0.904,1.387,0.4558848539,1.46
2020-07-02 03:30:00,2.219,0.4309048619,2.2604512824,0.908,0,0.908,1.311,0.4309048619,1.38
2020-07-02 04:00:00,2.2465,0.4402723589,2.2892361171,0.907,0,0.907,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-02 04:30:00,2.2225,0.4527623549,2.2681490251,0.845,0,0.845,1.3775,0.4527623549,1.45
2020-07-02 05:00:00,2.1885,0.4652523509,2.2374074283,0.773,0,0.773,1.4155,0.4652523509,1.49
2020-07-02 05:30:00,2.157,0.4995998399,2.2141023012,0.637,0,0.637,1.52,0.4995998399,1.6
2020-07-02 06:00:00,2.17,0.5183348339,2.2310470636,0.593,0,0.593,1.577,0.5183348339,1.6600000000000001
2020-07-02 06:30:00,2.2640000000000002,0.5183348339,2.3225776629,0.687,0,0.687,1.577,0.5183348339,1.6600000000000001
2020-07-02 07:00:00,2.385,0.5433148259,2.4461022056,0.732,0,0.732,1.653,0.5433148259,1.74
2020-07-02 07:30:00,2.4565,0.5714173169,2.5220844554,0.718,0,0.718,1.7385000000000002,0.5714173169,1.83
2020-07-02 08:00:00,2.5005,0.5401923269000001,2.5581845125,0.857,0,0.857,1.6435,0.5401923269000001,1.73
2020-07-02 08:30:00,2.317,0.5620498199,2.3841956715,0.607,0,0.607,1.71,0.5620498199,1.8
2020-07-02 09:00:00,2.3475,0.5839073129,2.4190295575,0.5710000000000001,0,0.5710000000000001,1.7765,0.5839073129,1.87
2020-07-02 09:30:00,2.3615,0.5714173169,2.4296501806,0.623,0,0.623,1.7385000000000002,0.5714173169,1.83
2020-07-02 10:00:00,2.317,0.5682948179,2.3856755857,0.588,0,0.588,1.729,0.5682948179,1.82
2020-07-02 10:30:00,2.334,0.5495598239,2.3978265158,0.662,0,0.662,1.6720000000000002,0.5495598239,1.76
2020-07-02 11:00:00,2.233,0.5620498199,2.302648258,0.523,0,0.523,1.71,0.5620498199,1.8
2020-07-02 11:30:00,2.1765,0.5526823229,2.24557565,0.495,0,0.495,1.6815,0.5526823229,1.77
2020-07-02 12:00:00,2.2215,0.5839073129,2.2969566822,0.445,0,0.445,1.7765,0.5839073129,1.87
2020-07-02 12:30:00,2.3025,0.6338672968,2.38815703,0.374,0,0.374,1.9285,0.6338672968,2.03
2020-07-02 13:00:00,2.334,0.6244997998,2.4161034746,0.434,0,0.434,1.9,0.6244997998,2.0
2020-07-02 13:30:00,2.328,0.5995198078,2.4039567384,0.504,0,0.504,1.824,0.5995198078,1.92
2020-07-02 14:00:00,2.27,0.5807848139,2.3431199286,0.503,0,0.503,1.767,0.5807848139,1.8599999999999999
2020-07-02 14:30:00,2.2475,0.5839073129,2.3221119697,0.47100000000000003,0,0.47100000000000003,1.7765,0.5839073129,1.87
2020-07-02 15:00:00,2.213,0.5870298118,2.2895355424,0.427,0,0.427,1.786,0.5870298118,1.88
2020-07-02 15:30:00,2.2345,0.5963973088,2.3127213408,0.42,0,0.42,1.8145,0.5963973088,1.9100000000000001
2020-07-02 16:00:00,2.236,0.5870298118,2.3117742104,0.45,0,0.45,1.786,0.5870298118,1.88
2020-07-02 16:30:00,2.3185000000000002,0.6401122948,2.4052413599999998,0.371,0,0.371,1.9475,0.6401122948,2.05
2020-07-02 17:00:00,2.447,0.6744597838,2.5382484118,0.395,0,0.395,2.052,0.6744597838,2.16
2020-07-02 17:30:00,2.539,0.7056847738,2.6352442012,0.392,0,0.392,2.147,0.7056847738,2.26
2020-07-02 18:00:00,2.521,0.7056847738,2.6179060335,0.374,0,0.374,2.147,0.7056847738,2.26
2020-07-02 18:30:00,2.6275,0.7150522708,2.7230600434000003,0.452,0,0.452,2.1755,0.7150522708,2.29
2020-07-02 19:00:00,2.5295,0.6838272808,2.6203034175,0.449,0,0.449,2.0805,0.6838272808,2.19
2020-07-02 19:30:00,2.4685,0.6838272808,2.5614667673,0.388,0,0.388,2.0805,0.6838272808,2.19
2020-07-02 20:00:00,2.4775,0.6900722788,2.5718098686,0.378,0,0.378,2.0995,0.6900722788,2.21
2020-07-02 20:30:00,2.3945,0.6713372848,2.4868301108,0.352,0,0.352,2.0425,0.6713372848,2.15
2020-07-02 21:00:00,2.37,0.6869497798,2.4675493916,0.28,0,0.28,2.09,0.6869497798,2.2
2020-07-02 21:30:00,2.3015,0.6588472888,2.3939469501,0.297,0,0.297,2.0045,0.6588472888,2.11
2020-07-02 22:00:00,2.2965,0.6463572928,2.3857263045,0.33,0,0.33,1.9665,0.6463572928,2.07
2020-07-02 22:30:00,2.2825,0.6276222988,2.3672169312999998,0.373,0,0.373,1.9095,0.6276222988,2.01
2020-07-02 23:00:00,2.2365,0.6088873048,2.317903363,0.384,0,0.384,1.8525,0.6088873048,1.9500000000000002
2020-07-02 23:30:00,2.1065,0.6026423068,2.1910089,0.273,0,0.273,1.8335,0.6026423068,1.9300000000000002
2020-07-03 00:00:00,2.014,0.5558048219,2.0892857631,0.323,0,0.323,1.691,0.5558048219,1.78
2020-07-03 00:30:00,2.0095,0.5651723189,2.0874649698,0.29,0,0.29,1.7195,0.5651723189,1.81
2020-07-03 01:00:00,2.0115,0.5464373249,2.0844006333,0.34900000000000003,0,0.34900000000000003,1.6625,0.5464373249,1.75
2020-07-03 01:30:00,2.164,0.5558048219,2.2342370062,0.47300000000000003,0,0.47300000000000003,1.691,0.5558048219,1.78
2020-07-03 02:00:00,2.2285,0.5651723189,2.2990502387,0.509,0,0.509,1.7195,0.5651723189,1.81
2020-07-03 02:30:00,2.2255,0.5401923269000001,2.2901218308,0.582,0,0.582,1.6435,0.5401923269000001,1.73
2020-07-03 03:00:00,2.176,0.5183348339,2.2368833228,0.599,0,0.599,1.577,0.5183348339,1.6600000000000001
2020-07-03 03:30:00,2.225,0.4808648459,2.2763690386,0.762,0,0.762,1.463,0.4808648459,1.54
2020-07-03 04:00:00,2.2295,0.4964773409,2.2841103301,0.719,0,0.719,1.5105,0.4964773409,1.5899999999999999
2020-07-03 04:30:00,2.1805,0.5027223389000001,2.2377019462,0.651,0,0.651,1.5295,0.5027223389000001,1.6099999999999999
2020-07-03 05:00:00,2.185,0.5120898359,2.2442060957,0.627,0,0.627,1.558,0.5120898359,1.6400000000000001
2020-07-03 05:30:00,2.2185,0.5089673369000001,2.2761348818,0.67,0,0.67,1.5485,0.5089673369000001,1.63
2020-07-03 06:00:00,2.248,0.4933548419,2.3015001629,0.747,0,0.747,1.501,0.4933548419,1.58
2020-07-03 06:30:00,2.3645,0.4964773409,2.4160608436,0.854,0,0.854,1.5105,0.4964773409,1.5899999999999999
2020-07-03 07:00:00,2.403,0.4995998399,2.4543856665,0.883,0,0.883,1.52,0.4995998399,1.6
2020-07-03 07:30:00,2.523,0.4933548419,2.5707835381,1.022,0,1.022,1.501,0.4933548419,1.58
2020-07-03 08:00:00,2.5875,0.4964773409,2.6347003625000003,1.077,0,1.077,1.5105,0.4964773409,1.5899999999999999
2020-07-03 08:30:00,2.591,0.4746198479,2.6341118048,1.147,0,1.147,1.444,0.4746198479,1.52
2020-07-03 09:00:00,2.635,0.4871098439,2.6796456855,1.153,0,1.153,1.482,0.4871098439,1.56
2020-07-03 09:30:00,2.5275,0.4527623549,2.5677324627,1.15,0,1.15,1.3775,0.4527623549,1.45
2020-07-03 10:00:00,2.5505,0.4340273609,2.5871664036,1.23,0,1.23,1.3205,0.4340273609,1.3900000000000001
2020-07-03 10:30:00,2.6435,0.4590073529,2.6830542298,1.2469999999999999,0,1.2469999999999999,1.3965,0.4590073529,1.47
2020-07-03 11:00:00,2.62,0.4496398559,2.6583032182,1.252,0,1.252,1.3679999999999999,0.4496398559,1.44
2020-07-03 11:30:00,2.6725,0.4527623549,2.7105811185,1.295,0,1.295,1.3775,0.4527623549,1.45
2020-07-03 12:00:00,2.7015000000000002,0.4714973489,2.7423369596000002,1.267,0,1.267,1.4344999999999999,0.4714973489,1.51
2020-07-03 12:30:00,2.63,0.4808648459,2.6735988854,1.167,0,1.167,1.463,0.4808648459,1.54
2020-07-03 13:00:00,2.6345,0.4964773409,2.6808729921000003,1.124,0,1.124,1.5105,0.4964773409,1.5899999999999999
2020-07-03 13:30:00,2.6105,0.5089673369000001,2.6596537369,1.062,0,1.062,1.5485,0.5089673369000001,1.63
2020-07-03 14:00:00,2.6345,0.4964773409,2.6808729921000003,1.124,0,1.124,1.5105,0.4964773409,1.5899999999999999
2020-07-03 14:30:00,2.6835,0.5089673369000001,2.7313403303,1.135,0,1.135,1.5485,0.5089673369000001,1.63
2020-07-03 15:00:00,2.669,0.4871098439,2.71308625,1.187,0,1.187,1.482,0.4871098439,1.56
2020-07-03 15:30:00,2.698,0.4746198479,2.7394284075,1.254,0,1.254,1.444,0.4746198479,1.52
2020-07-03 16:00:00,2.706,0.4808648459,2.7483935308,1.2429999999999999,0,1.2429999999999999,1.463,0.4808648459,1.54
2020-07-03 16:30:00,2.734,0.4933548419,2.778156763,1.233,0,1.233,1.501,0.4933548419,1.58
2020-07-03 17:00:00,2.8535,0.5277023309000001,2.9018842155,1.248,0,1.248,1.6055000000000001,0.5277023309000001,1.69
2020-07-03 17:30:00,2.9825,0.5714173169,3.0367456265,1.244,0,1.244,1.7385000000000002,0.5714173169,1.83
2020-07-03 18:00:00,2.9855,0.5714173169,3.0396920897,1.2469999999999999,0,1.2469999999999999,1.7385000000000002,0.5714173169,1.83
2020-07-03 18:30:00,2.9295,0.5464373249,2.9800275167,1.267,0,1.267,1.6625,0.5464373249,1.75
2020-07-03 19:00:00,2.943,0.5558048219,2.995023873,1.252,0,1.252,1.691,0.5558048219,1.78
2020-07-03 19:30:00,2.9105,0.5526823229,2.9625104219000002,1.229,0,1.229,1.6815,0.5526823229,1.77
2020-07-03 20:00:00,2.8875,0.5526823229,2.9399173458,1.206,0,1.206,1.6815,0.5526823229,1.77
2020-07-03 20:30:00,2.8445,0.5464373249,2.8965106594,1.182,0,1.182,1.6625,0.5464373249,1.75
2020-07-03 21:00:00,2.7315,0.5027223389000001,2.7773768199999997,1.202,0,1.202,1.5295,0.5027223389000001,1.6099999999999999
2020-07-03 21:30:00,2.7045,0.5089673369000001,2.7519752906,1.156,0,1.156,1.5485,0.5089673369000001,1.63
2020-07-03 22:00:00,2.7039999999999997,0.5058448379,2.7509080319,1.165,0,1.165,1.5390000000000001,0.5058448379,1.62
2020-07-03 22:30:00,2.708,0.5058448379,2.7548399228,1.169,0,1.169,1.5390000000000001,0.5058448379,1.62
2020-07-03 23:00:00,2.654,0.4746198479,2.6961045974,1.21,0,1.21,1.444,0.4746198479,1.52
2020-07-03 23:30:00,2.569,0.4496398559,2.6080523384000003,1.201,0,1.201,1.3679999999999999,0.4496398559,1.44
2020-07-04 00:00:00,2.528,0.4309048619,2.5644615419,1.217,0,1.217,1.311,0.4309048619,1.38
2020-07-04 00:30:00,2.495,0.4309048619,2.5319368081,1.184,0,1.184,1.311,0.4309048619,1.38
2020-07-04 01:00:00,2.4525,0.4277823629,2.4895288711,1.151,0,1.151,1.3014999999999999,0.4277823629,1.37
2020-07-04 01:30:00,2.4595000000000002,0.4465173569,2.4997035824,1.101,0,1.101,1.3585,0.4465173569,1.43
2020-07-04 02:00:00,2.4859999999999998,0.4496398559,2.5263356863,1.118,0,1.118,1.3679999999999999,0.4496398559,1.44
2020-07-04 02:30:00,2.531,0.4433948579,2.5695447068,1.182,0,1.182,1.349,0.4433948579,1.42
2020-07-04 03:00:00,2.5545,0.4340273609,2.5911098008,1.234,0,1.234,1.3205,0.4340273609,1.3900000000000001
2020-07-04 03:30:00,2.5265,0.4215373649,2.5614246036,1.244,0,1.244,1.2825,0.4215373649,1.35
2020-07-04 04:00:00,2.483,0.41216986790000004,2.5169769565999998,1.229,0,1.229,1.254,0.41216986790000004,1.32
2020-07-04 04:30:00,2.4615,0.41529236690000004,2.4962872431,1.198,0,1.198,1.2635,0.41529236690000004,1.33
2020-07-04 05:00:00,2.509,0.4246598639,2.5446840668,1.217,0,1.217,1.292,0.4246598639,1.3599999999999999
2020-07-04 05:30:00,2.4995,0.4215373649,2.5347966388,1.217,0,1.217,1.2825,0.4215373649,1.35
2020-07-04 06:00:00,2.488,0.4309048619,2.5250392076,1.177,0,1.177,1.311,0.4309048619,1.38
2020-07-04 06:30:00,2.5595,0.4465173569,2.5981566542,1.201,0,1.201,1.3585,0.4465173569,1.43
2020-07-04 07:00:00,2.49,0.4496398559,2.5302719221,1.1219999999999999,0,1.1219999999999999,1.3679999999999999,0.4496398559,1.44
2020-07-04 07:30:00,2.6725,0.5027223389000001,2.7193723541,1.143,0,1.143,1.5295,0.5027223389000001,1.6099999999999999
2020-07-04 08:00:00,2.7005,0.5027223389000001,2.7468946103,1.171,0,1.171,1.5295,0.5027223389000001,1.6099999999999999
2020-07-04 08:30:00,2.755,0.5183348339,2.8033365834,1.178,0,1.178,1.577,0.5183348339,1.6600000000000001
2020-07-04 09:00:00,2.7995,0.5277023309000001,2.8488015024,1.194,0,1.194,1.6055000000000001,0.5277023309000001,1.69
2020-07-04 09:30:00,2.822,0.5183348339,2.8692080789,1.245,0,1.245,1.577,0.5183348339,1.6600000000000001
2020-07-04 10:00:00,2.7800000000000002,0.5120898359,2.8267713031,1.222,0,1.222,1.558,0.5120898359,1.6400000000000001
2020-07-04 10:30:00,2.789,0.5308248299,2.8390660436,1.174,0,1.174,1.615,0.5308248299,1.7000000000000002
2020-07-04 11:00:00,2.726,0.5308248299,2.7772020092,1.111,0,1.111,1.615,0.5308248299,1.7000000000000002
2020-07-04 11:30:00,2.7585,0.5214573329000001,2.8073546267,1.172,0,1.172,1.5865,0.5214573329000001,1.67
2020-07-04 12:00:00,2.805,0.5308248299,2.854785456,1.19,0,1.19,1.615,0.5308248299,1.7000000000000002
2020-07-04 12:30:00,2.836,0.5495598239,2.8887561337000003,1.164,0,1.164,1.6720000000000002,0.5495598239,1.76
2020-07-04 13:00:00,2.849,0.5370698279,2.8991800565,1.215,0,1.215,1.634,0.5370698279,1.72
2020-07-04 13:30:00,2.833,0.5308248299,2.8823018579,1.218,0,1.218,1.615,0.5308248299,1.7000000000000002
2020-07-04 14:00:00,2.786,0.5120898359,2.8326722366,1.228,0,1.228,1.558,0.5120898359,1.6400000000000001
2020-07-04 14:30:00,2.7720000000000002,0.5120898359,2.8189040424,1.214,0,1.214,1.558,0.5120898359,1.6400000000000001
2020-07-04 15:00:00,2.769,0.5058448379,2.814825039,1.23,0,1.23,1.5390000000000001,0.5058448379,1.62
2020-07-04 15:30:00,2.7775,0.5027223389000001,2.8226292707000002,1.248,0,1.248,1.5295,0.5027223389000001,1.6099999999999999
2020-07-04 16:00:00,2.7705,0.4964773409,2.814633191,1.26,0,1.26,1.5105,0.4964773409,1.5899999999999999
2020-07-04 16:30:00,2.8315,0.5214573329000001,2.8791161838,1.245,0,1.245,1.5865,0.5214573329000001,1.67
2020-07-04 17:00:00,2.916,0.5495598239,2.9673341571,1.244,0,1.244,1.6720000000000002,0.5495598239,1.76
2020-07-04 17:30:00,3.085,0.6120098038,3.1451201885,1.223,0,1.223,1.862,0.6120098038,1.96
2020-07-04 18:00:00,3.1365,0.6213773008,3.1974586784,1.246,0,1.246,1.8905,0.6213773008,1.99
2020-07-04 18:30:00,3.14,0.6244997998,3.2014996486,1.24,0,1.24,1.9,0.6244997998,2.0
2020-07-04 19:00:00,3.049,0.5995198078,3.1073823389,1.225,0,1.225,1.824,0.5995198078,1.92
2020-07-04 19:30:00,2.985,0.5745398159,3.0397896309,1.237,0,1.237,1.748,0.5745398159,1.8399999999999999
2020-07-04 20:00:00,2.952,0.5682948179,3.0062040849,1.223,0,1.223,1.729,0.5682948179,1.82
2020-07-04 20:30:00,2.848,0.5370698279,2.8981973708,1.214,0,1.214,1.634,0.5370698279,1.72
2020-07-04 21:00:00,2.7984999999999998,0.5089673369000001,2.8444067923,1.25,0,1.25,1.5485,0.5089673369000001,1.63
2020-07-04 21:30:00,2.8064999999999998,0.5152123349000001,2.8533990257,1.239,0,1.239,1.5675,0.5152123349000001,1.65
2020-07-04 22:00:00,2.74,0.4933548419,2.7840616013,1.239,0,1.239,1.501,0.4933548419,1.58
2020-07-04 22:30:00,2.7475,0.4964773409,2.7919967765,1.237,0,1.237,1.5105,0.4964773409,1.5899999999999999
2020-07-04 23:00:00,2.613,0.4808648459,2.656877867,1.15,0,1.15,1.463,0.4808648459,1.54
2020-07-04 23:30:00,2.6675,0.4714973489,2.7088495713,1.233,0,1.233,1.4344999999999999,0.4714973489,1.51
2020-07-05 00:00:00,2.6515,0.4277823629,2.6857866632,1.35,0,1.35,1.3014999999999999,0.4277823629,1.37
2020-07-05 00:30:00,2.6585,0.4277823629,2.6926975322,1.357,0,1.357,1.3014999999999999,0.4277823629,1.37
2020-07-05 01:00:00,2.6415,0.4215373649,2.6749235503,1.359,0,1.359,1.2825,0.4215373649,1.35
2020-07-05 01:30:00,2.676,0.4371498599,2.7114711874,1.346,0,1.346,1.33,0.4371498599,1.4
2020-07-05 02:00:00,2.6654999999999998,0.4340273609,2.7006054877,1.345,0,1.345,1.3205,0.4340273609,1.3900000000000001
2020-07-05 02:30:00,2.7055,0.4465173569,2.7420991959,1.347,0,1.347,1.3585,0.4465173569,1.43
2020-07-05 03:00:00,2.713,0.4496398559,2.7500081818,1.345,0,1.345,1.3679999999999999,0.4496398559,1.44
2020-07-05 03:30:00,2.6925,0.4402723589,2.7282587854,1.353,0,1.353,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-05 04:00:00,2.6495,0.4277823629,2.683812214,1.348,0,1.348,1.3014999999999999,0.4277823629,1.37
2020-07-05 04:30:00,2.613,0.4184148659,2.6462879662,1.34,0,1.34,1.2730000000000001,0.4184148659,1.34
2020-07-05 05:00:00,2.6315,0.4340273609,2.6670530553000003,1.311,0,1.311,1.3205,0.4340273609,1.3900000000000001
2020-07-05 05:30:00,2.5745,0.4215373649,2.6087820913,1.292,0,1.292,1.2825,0.4215373649,1.35
2020-07-05 06:00:00,2.5925000000000002,0.4402723589,2.6296189838,1.2530000000000001,0,1.2530000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-05 06:30:00,2.645,0.4621298519,2.6850677831,1.239,0,1.239,1.4060000000000001,0.4621298519,1.48
2020-07-05 07:00:00,2.666,0.4871098439,2.710135052,1.184,0,1.184,1.482,0.4871098439,1.56
2020-07-05 07:30:00,2.7199999999999998,0.5058448379,2.7666367669,1.181,0,1.181,1.5390000000000001,0.5058448379,1.62
2020-07-05 08:00:00,2.7235,0.5401923269000001,2.7765554199,1.08,0,1.08,1.6435,0.5401923269000001,1.73
2020-07-05 08:30:00,2.572,0.5807848139,2.6367584266,0.805,0,0.805,1.767,0.5807848139,1.8599999999999999
2020-07-05 09:00:00,2.569,0.5932748098,2.6366144959,0.764,0,0.764,1.8050000000000002,0.5932748098,1.9
2020-07-05 09:30:00,2.646,0.6369897958,2.7215936508,0.708,0,0.708,1.9380000000000002,0.6369897958,2.04
2020-07-05 10:00:00,2.646,0.6120098038,2.7158556663,0.784,0,0.784,1.862,0.6120098038,1.96
2020-07-05 10:30:00,2.561,0.5620498199,2.621949847,0.851,0,0.851,1.71,0.5620498199,1.8
2020-07-05 11:00:00,2.565,0.5745398159,2.6285587306,0.8170000000000001,0,0.8170000000000001,1.748,0.5745398159,1.8399999999999999
2020-07-05 11:30:00,2.56,0.5870298118,2.6264432223,0.774,0,0.774,1.786,0.5870298118,1.88
2020-07-05 12:00:00,2.5515,0.5776623149,2.6160745402,0.794,0,0.794,1.7575,0.5776623149,1.85
2020-07-05 12:30:00,2.6185,0.6026423068,2.6869536654,0.785,0,0.785,1.8335,0.6026423068,1.9300000000000002
2020-07-05 13:00:00,2.621,0.5995198078,2.6886920612000003,0.797,0,0.797,1.824,0.5995198078,1.92
2020-07-05 13:30:00,2.6455,0.6276222988,2.7189299366,0.736,0,0.736,1.9095,0.6276222988,2.01
2020-07-05 14:00:00,2.5380000000000003,0.5620498199,2.5994891806,0.8280000000000001,0,0.8280000000000001,1.71,0.5620498199,1.8
2020-07-05 14:30:00,2.5605,0.5589273209,2.6207937729,0.86,0,0.86,1.7005,0.5589273209,1.79
2020-07-05 15:00:00,2.5975,0.5526823229,2.655647567,0.916,0,0.916,1.6815,0.5526823229,1.77
2020-07-05 15:30:00,2.892,0.4871098439,2.932735924,1.4100000000000001,0,1.4100000000000001,1.482,0.4871098439,1.56
2020-07-05 16:00:00,2.896,0.4871098439,2.9366804389,1.4140000000000001,0,1.4140000000000001,1.482,0.4871098439,1.56
2020-07-05 16:30:00,2.9535,0.5089673369000001,2.9970335332999998,1.405,0,1.405,1.5485,0.5089673369000001,1.63
2020-07-05 17:00:00,3.0675,0.5401923269000001,3.1147012698,1.424,0,1.424,1.6435,0.5401923269000001,1.73
2020-07-05 17:30:00,3.128,0.5682948179,3.1792047748,1.399,0,1.399,1.729,0.5682948179,1.82
2020-07-05 18:00:00,3.1525,0.5963973088,3.2084179902,1.338,0,1.338,1.8145,0.5963973088,1.9100000000000001
2020-07-05 18:30:00,3.142,0.5995198078,3.198685355,1.318,0,1.318,1.824,0.5995198078,1.92
2020-07-05 19:00:00,3.157,0.6057648058,3.2145917315,1.314,0,1.314,1.843,0.6057648058,1.94
2020-07-05 19:30:00,3.056,0.5745398159,3.1095388726,1.308,0,1.308,1.748,0.5745398159,1.8399999999999999
2020-07-05 20:00:00,3.0175,0.5776623149,3.0722955587,1.26,0,1.26,1.7575,0.5776623149,1.85
2020-07-05 20:30:00,3.073,0.5932748098,3.1297450375,1.268,0,1.268,1.8050000000000002,0.5932748098,1.9
2020-07-05 21:00:00,3.007,0.5682948179,3.0602300567,1.278,0,1.278,1.729,0.5682948179,1.82
2020-07-05 21:30:00,2.908,0.5433148259,2.9583196244,1.255,0,1.255,1.653,0.5433148259,1.74
2020-07-05 22:00:00,2.915,0.5495598239,2.9663514627,1.2429999999999999,0,1.2429999999999999,1.6720000000000002,0.5495598239,1.76
2020-07-05 22:30:00,2.898,0.5370698279,2.9473459247,1.264,0,1.264,1.634,0.5370698279,1.72
2020-07-05 23:00:00,2.8335,0.5089673369000001,2.8788487282,1.2850000000000001,0,1.2850000000000001,1.5485,0.5089673369000001,1.63
2020-07-05 23:30:00,2.7495000000000003,0.4902323429,2.792861973,1.258,0,1.258,1.4915,0.4902323429,1.57
2020-07-06 00:00:00,2.6515,0.4652523509,2.6920089152999997,1.236,0,1.236,1.4155,0.4652523509,1.49
2020-07-06 00:30:00,2.653,0.4558848539,2.6918840985,1.266,0,1.266,1.387,0.4558848539,1.46
2020-07-06 01:00:00,2.6665,0.4652523509,2.7067844390999998,1.251,0,1.251,1.4155,0.4652523509,1.49
2020-07-06 01:30:00,2.7199999999999998,0.4808648459,2.7621786691,1.2570000000000001,0,1.2570000000000001,1.463,0.4808648459,1.54
2020-07-06 02:00:00,2.7565,0.4902323429,2.7997535606,1.2650000000000001,0,1.2650000000000001,1.4915,0.4902323429,1.57
2020-07-06 02:30:00,2.774,0.4933548419,2.8175299466,1.2730000000000001,0,1.2730000000000001,1.501,0.4933548419,1.58
2020-07-06 03:00:00,2.7565,0.4964773409,2.8008537984,1.246,0,1.246,1.5105,0.4964773409,1.5899999999999999
2020-07-06 03:30:00,2.6950000000000003,0.4808648459,2.7375638804999998,1.232,0,1.232,1.463,0.4808648459,1.54
2020-07-06 04:00:00,2.7155,0.4777423469,2.7572047439,1.262,0,1.262,1.4535,0.4777423469,1.53
2020-07-06 04:30:00,2.6825,0.4652523509,2.7225477039,1.267,0,1.267,1.4155,0.4652523509,1.49
2020-07-06 05:00:00,2.6855,0.4714973489,2.7265766081000002,1.251,0,1.251,1.4344999999999999,0.4714973489,1.51
2020-07-06 05:30:00,2.6545,0.4714973489,2.696048961,1.22,0,1.22,1.4344999999999999,0.4714973489,1.51
2020-07-06 06:00:00,2.638,0.4621298519,2.6781725112,1.232,0,1.232,1.4060000000000001,0.4621298519,1.48
2020-07-06 06:30:00,2.7195,0.4964773409,2.7644475036,1.209,0,1.209,1.5105,0.4964773409,1.5899999999999999
2020-07-06 07:00:00,2.863,0.5433148259,2.9140967725999998,1.21,0,1.21,1.653,0.5433148259,1.74
2020-07-06 07:30:00,2.907,0.5558048219,2.9596567369,1.216,0,1.216,1.691,0.5558048219,1.78
2020-07-06 08:00:00,3.0,0.6244997998,3.0643106892,1.1,0,1.1,1.9,0.6244997998,2.0
2020-07-06 08:30:00,2.86,0.7056847738,2.9457751102,0.713,0,0.713,2.147,0.7056847738,2.26
2020-07-06 09:00:00,2.8105,0.6963172768,2.8954737091,0.6920000000000001,0,0.6920000000000001,2.1185,0.6963172768,2.23
2020-07-06 09:30:00,2.8245,0.6900722788,2.9075763103,0.725,0,0.725,2.0995,0.6900722788,2.21
2020-07-06 10:00:00,2.7485,0.6838272808,2.8322909455,0.668,0,0.668,2.0805,0.6838272808,2.19
2020-07-06 10:30:00,2.689,0.6619697878,2.769282398,0.675,0,0.675,2.014,0.6619697878,2.12
2020-07-06 11:00:00,2.68,0.6682147858,2.7620483341,0.647,0,0.647,2.033,0.6682147858,2.14
2020-07-06 11:30:00,2.638,0.6682147858,2.7213149395,0.605,0,0.605,2.033,0.6682147858,2.14
2020-07-06 12:00:00,2.576,0.6807047818,2.6644201996,0.505,0,0.505,2.071,0.6807047818,2.18
2020-07-06 12:30:00,2.5295,0.6963172768,2.6235906693,0.41100000000000003,0,0.41100000000000003,2.1185,0.6963172768,2.23
2020-07-06 13:00:00,2.581,0.7181747698000001,2.6790550573000003,0.396,0,0.396,2.185,0.7181747698000001,2.3
2020-07-06 13:30:00,2.521,0.6931947778,2.6145668857,0.41200000000000003,0,0.41200000000000003,2.109,0.6931947778,2.22
2020-07-06 14:00:00,2.4835000000000003,0.6838272808,2.5759254648,0.403,0,0.403,2.0805,0.6838272808,2.19
2020-07-06 14:30:00,2.4785,0.6900722788,2.5727732119,0.379,0,0.379,2.0995,0.6900722788,2.21
2020-07-06 15:00:00,2.471,0.7056847738,2.5697922095,0.324,0,0.324,2.147,0.7056847738,2.26
2020-07-06 15:30:00,2.354,0.6994397758,2.4557141527,0.226,0,0.226,2.128,0.6994397758,2.24
2020-07-06 16:00:00,2.3905,0.7212972688,2.4969501397,0.196,0,0.196,2.1945,0.7212972688,2.31
2020-07-06 16:30:00,2.4265,0.7337872648,2.5350238658,0.194,0,0.194,2.2325,0.7337872648,2.35
2020-07-06 17:00:00,2.5789999999999997,0.7493997598000001,2.6856732862,0.299,0,0.299,2.2800000000000002,0.7493997598000001,2.4
2020-07-06 17:30:00,2.7279999999999998,0.8056047418000001,2.8444653276,0.277,0,0.277,2.451,0.8056047418000001,2.58
2020-07-06 18:00:00,2.821,0.8430747298,2.9442853123,0.256,0,0.256,2.565,0.8430747298,2.7
2020-07-06 18:30:00,2.797,0.8493197278,2.9231067377,0.213,0,0.213,2.584,0.8493197278,2.7199999999999998
2020-07-06 19:00:00,2.8125,0.8711772208,2.9443345598,0.162,0,0.162,2.6505,0.8711772208,2.79
2020-07-06 19:30:00,2.725,0.8305847338000001,2.8487709630999998,0.198,0,0.198,2.527,0.8305847338000001,2.66
2020-07-06 20:00:00,2.741,0.8305847338000001,2.8640796078,0.214,0,0.214,2.527,0.8305847338000001,2.66
2020-07-06 20:30:00,2.71,0.8368297318,2.8362623292,0.164,0,0.164,2.5460000000000003,0.8368297318,2.68
2020-07-06 21:00:00,2.6654999999999998,0.8274622348,2.7909826227,0.148,0,0.148,2.5175,0.8274622348,2.65
2020-07-06 21:30:00,2.6435,0.8337072328,2.7718513669,0.107,0,0.107,2.5365,0.8337072328,2.67
2020-07-06 22:00:00,2.622,0.8180947378000001,2.7466639765,0.133,0,0.133,2.489,0.8180947378000001,2.62
2020-07-06 22:30:00,2.585,0.8118497398000001,2.709487959,0.115,0,0.115,2.47,0.8118497398000001,2.6
2020-07-06 23:00:00,2.482,0.7806247498000001,2.6018645237999998,0.107,0,0.107,2.375,0.7806247498000001,2.5
2020-07-06 23:30:00,2.3875,0.7775022508,2.510909397,0.022,0,0.022,2.3655,0.7775022508,2.49
2020-07-07 00:00:00,2.3225,0.7525222588,2.4413717456,0.033,0,0.033,2.2895,0.7525222588,2.41
2020-07-07 00:30:00,2.3064999999999998,0.7400322628,2.4223108801,0.055,0,0.055,2.2515,0.7400322628,2.37
2020-07-07 01:00:00,2.2885,0.7275422668,2.4013641956000003,0.075,0,0.075,2.2135,0.7275422668,2.33
2020-07-07 01:30:00,2.372,0.7681347538000001,2.4932739521,0.035,0,0.035,2.337,0.7681347538000001,2.46
2020-07-07 02:00:00,2.3745,0.7650122548,2.4946931675,0.047,0,0.047,2.3275,0.7650122548,2.45
2020-07-07 02:30:00,2.3965,0.7712572528,2.5175484107,0.05,0,0.05,2.3465,0.7712572528,2.47
2020-07-07 03:00:00,2.3495,0.7462772608,2.4651734219,0.079,0,0.079,2.2705,0.7462772608,2.39
2020-07-07 03:30:00,2.305,0.7306647658000001,2.4180355663,0.082,0,0.082,2.223,0.7306647658000001,2.34
2020-07-07 04:00:00,2.2495,0.7088072728,2.3585287787,0.093,0,0.093,2.1565,0.7088072728,2.27
2020-07-07 04:30:00,2.2555,0.6963172768,2.3605376506,0.137,0,0.137,2.1185,0.6963172768,2.23
2020-07-07 05:00:00,2.2765,0.6900722788,2.3787921305,0.177,0,0.177,2.0995,0.6900722788,2.21
2020-07-07 05:30:00,2.2305,0.6526022908,2.3240094664,0.245,0,0.245,1.9855,0.6526022908,2.09
2020-07-07 06:00:00,2.323,0.6807047818,2.4206792435,0.252,0,0.252,2.071,0.6807047818,2.18
2020-07-07 06:30:00,2.446,0.7306647658000001,2.5527998355,0.223,0,0.223,2.223,0.7306647658000001,2.34
2020-07-07 07:00:00,2.4815,0.7587672568,2.5949123299,0.17300000000000001,0,0.17300000000000001,2.3085,0.7587672568,2.43
2020-07-07 07:30:00,2.4925,0.7650122548,2.6072590972,0.165,0,0.165,2.3275,0.7650122548,2.45
2020-07-07 08:00:00,2.558,0.8056047418000001,2.6818581245,0.107,0,0.107,2.451,0.8056047418000001,2.58
2020-07-07 08:30:00,2.4965,0.7837472488,2.6166337153,0.112,0,0.112,2.3845,0.7837472488,2.51
2020-07-07 09:00:00,2.463,0.7493997598000001,2.5744842202,0.183,0,0.183,2.2800000000000002,0.7493997598000001,2.4
2020-07-07 09:30:00,2.4945,0.7400322628,2.6019565715,0.243,0,0.243,2.2515,0.7400322628,2.37
2020-07-07 10:00:00,2.4085,0.7025622748,2.5088774382,0.271,0,0.271,2.1375,0.7025622748,2.25
2020-07-07 10:30:00,2.3890000000000002,0.6807047818,2.4840853447,0.318,0,0.318,2.071,0.6807047818,2.18
2020-07-07 11:00:00,2.2765,0.6401122948,2.3647824424,0.329,0,0.329,1.9475,0.6401122948,2.05
2020-07-07 11:30:00,2.3155,0.6338672968,2.4006932332,0.387,0,0.387,1.9285,0.6338672968,2.03
2020-07-07 12:00:00,2.3335,0.6338672968,2.4180591391,0.405,0,0.405,1.9285,0.6338672968,2.03
2020-07-07 12:30:00,2.355,0.6432347938,2.4412652457,0.398,0,0.398,1.957,0.6432347938,2.06
2020-07-07 13:00:00,2.41,0.6807047818,2.5042881224,0.339,0,0.339,2.071,0.6807047818,2.18
2020-07-07 13:30:00,2.359,0.6557247898,2.448439503,0.364,0,0.364,1.995,0.6557247898,2.1
2020-07-07 14:00:00,2.346,0.6307447978,2.4293116309,0.427,0,0.427,1.919,0.6307447978,2.02
2020-07-07 14:30:00,2.3529999999999998,0.5995198078,2.428174829,0.529,0,0.529,1.824,0.5995198078,1.92
2020-07-07 15:00:00,2.325,0.5745398159,2.3949365336,0.577,0,0.577,1.748,0.5745398159,1.8399999999999999
2020-07-07 15:30:00,2.3965,0.5839073129,2.4666090083,0.62,0,0.62,1.7765,0.5839073129,1.87
2020-07-07 16:00:00,2.5065,0.6088873048,2.579396441,0.654,0,0.654,1.8525,0.6088873048,1.9500000000000002
2020-07-07 16:30:00,2.5725,0.6213773008,2.6464818155,0.682,0,0.682,1.8905,0.6213773008,1.99
2020-07-07 17:00:00,2.7305,0.6838272808,2.8148268153,0.65,0,0.65,2.0805,0.6838272808,2.19
2020-07-07 17:30:00,2.8895,0.7337872648,2.9812168656,0.657,0,0.657,2.2325,0.7337872648,2.35
2020-07-07 18:00:00,3.075,0.6494797918,3.1428409123,1.099,0,1.099,1.976,0.6494797918,2.08
2020-07-07 18:30:00,3.155,0.6869497798,3.2289200981,1.065,0,1.065,2.09,0.6869497798,2.2
2020-07-07 19:00:00,3.1705,0.6838272808,3.2434071591,1.09,0,1.09,2.0805,0.6838272808,2.19
2020-07-07 19:30:00,3.1085,0.6650922868,3.1788551398,1.085,0,1.085,2.0235,0.6650922868,2.13
2020-07-07 20:00:00,3.03,0.6432347938,3.0975233655,1.073,0,1.073,1.957,0.6432347938,2.06
2020-07-07 20:30:00,2.974,0.6244997998,3.0388609708,1.074,0,1.074,1.9,0.6244997998,2.0
2020-07-07 21:00:00,2.908,0.6057648058,2.9704233705,1.065,0,1.065,1.843,0.6057648058,1.94
2020-07-07 21:30:00,2.858,0.5932748098,2.9189277141,1.053,0,1.053,1.8050000000000002,0.5932748098,1.9
2020-07-07 22:00:00,2.762,0.5745398159,2.8211238895,1.014,0,1.014,1.748,0.5745398159,1.8399999999999999
2020-07-07 22:30:00,2.761,0.5745398159,2.8201448544,1.013,0,1.013,1.748,0.5745398159,1.8399999999999999
2020-07-07 23:00:00,2.6870000000000003,0.5495598239,2.7426237438000003,1.015,0,1.015,1.6720000000000002,0.5495598239,1.76
2020-07-07 23:30:00,2.5545,0.5152123349000001,2.6059382188,0.987,0,0.987,1.5675,0.5152123349000001,1.65
2020-07-08 00:00:00,2.479,0.4871098439,2.5264039661,0.997,0,0.997,1.482,0.4871098439,1.56
2020-07-08 00:30:00,2.4625,0.4777423469,2.5084146388,1.009,0,1.009,1.4535,0.4777423469,1.53
2020-07-08 01:00:00,2.4195,0.4777423469,2.4662153191,0.966,0,0.966,1.4535,0.4777423469,1.53
2020-07-08 01:30:00,2.4825,0.5152123349000001,2.5353993768,0.915,0,0.915,1.5675,0.5152123349000001,1.65
2020-07-08 02:00:00,2.505,0.5120898359,2.5568067976,0.9470000000000001,0,0.9470000000000001,1.558,0.5120898359,1.6400000000000001
2020-07-08 02:30:00,2.5545,0.5027223389000001,2.6034976474000002,1.025,0,1.025,1.5295,0.5027223389000001,1.6099999999999999
2020-07-08 03:00:00,2.526,0.4871098439,2.5725380464,1.044,0,1.044,1.482,0.4871098439,1.56
2020-07-08 03:30:00,2.524,0.4871098439,2.5705742549,1.042,0,1.042,1.482,0.4871098439,1.56
2020-07-08 04:00:00,2.5324999999999998,0.4902323429,2.579512357,1.041,0,1.041,1.4915,0.4902323429,1.57
2020-07-08 04:30:00,2.54,0.4933548419,2.5874696133,1.039,0,1.039,1.501,0.4933548419,1.58
2020-07-08 05:00:00,2.531,0.4995998399,2.579837398,1.011,0,1.011,1.52,0.4995998399,1.6
2020-07-08 05:30:00,2.509,0.4995998399,2.5582574147,0.989,0,0.989,1.52,0.4995998399,1.6
2020-07-08 06:00:00,2.5045,0.5027223389000001,2.5544568894,0.975,0,0.975,1.5295,0.5027223389000001,1.6099999999999999
2020-07-08 06:30:00,2.5825,0.5339473289000001,2.6371207784,0.9580000000000001,0,0.9580000000000001,1.6245,0.5339473289000001,1.71
2020-07-08 07:00:00,2.6535,0.5589273209,2.7117267561,0.9530000000000001,0,0.9530000000000001,1.7005,0.5589273209,1.79
2020-07-08 07:30:00,2.7735000000000003,0.6026423068,2.8382177506,0.9400000000000001,0,0.9400000000000001,1.8335,0.6026423068,1.9300000000000002
2020-07-08 08:00:00,2.883,0.6307447978,2.951190946,0.964,0,0.964,1.919,0.6307447978,2.02
2020-07-08 08:30:00,2.799,0.6120098038,2.8651277458,0.937,0,0.937,1.862,0.6120098038,1.96
2020-07-08 09:00:00,2.8825000000000003,0.6401122948,2.9527190859,0.935,0,0.935,1.9475,0.6401122948,2.05
2020-07-08 09:30:00,2.8615,0.6463572928,2.9335916553,0.895,0,0.895,1.9665,0.6463572928,2.07
2020-07-08 10:00:00,2.8555,0.6463572928,2.927739401,0.889,0,0.889,1.9665,0.6463572928,2.07
2020-07-08 10:30:00,2.8040000000000003,0.6369897958,2.8754429224,0.866,0,0.866,1.9380000000000002,0.6369897958,2.04
2020-07-08 11:00:00,2.783,0.6432347938,2.8563683236,0.8260000000000001,0,0.8260000000000001,1.957,0.6432347938,2.06
2020-07-08 11:30:00,2.801,0.6307447978,2.8711391467,0.882,0,0.882,1.919,0.6307447978,2.02
2020-07-08 12:00:00,2.7880000000000003,0.6120098038,2.8543825952,0.926,0,0.926,1.862,0.6120098038,1.96
2020-07-08 12:30:00,2.847,0.6494797918,2.9201426335000003,0.871,0,0.871,1.976,0.6494797918,2.08
2020-07-08 13:00:00,2.7855,0.6276222988,2.8553318546,0.876,0,0.876,1.9095,0.6276222988,2.01
2020-07-08 13:30:00,2.6685,0.5963973088,2.7343339225000003,0.854,0,0.854,1.8145,0.5963973088,1.9100000000000001
2020-07-08 14:00:00,2.5789999999999997,0.5745398159,2.6422219816,0.8310000000000001,0,0.8310000000000001,1.748,0.5745398159,1.8399999999999999
2020-07-08 14:30:00,2.5949999999999998,0.5682948179,2.6564984472,0.866,0,0.866,1.729,0.5682948179,1.82
2020-07-08 15:00:00,2.5775,0.5714173169,2.6400803018,0.839,0,0.839,1.7385000000000002,0.5714173169,1.83
2020-07-08 15:30:00,2.649,0.5745398159,2.7105897882,0.901,0,0.901,1.748,0.5745398159,1.8399999999999999
2020-07-08 16:00:00,2.6470000000000002,0.5932748098,2.7126710084,0.842,0,0.842,1.8050000000000002,0.5932748098,1.9
2020-07-08 16:30:00,2.6950000000000003,0.6244997998,2.7664101287,0.795,0,0.795,1.9,0.6244997998,2.0
2020-07-08 17:00:00,2.815,0.6994397758,2.9005932152,0.687,0,0.687,2.128,0.6994397758,2.24
2020-07-08 17:30:00,2.9619999999999997,0.6994397758,3.0434618447,0.834,0,0.834,2.128,0.6994397758,2.24
2020-07-08 18:00:00,3.069,0.7369097638000001,3.1562314554,0.8270000000000001,0,0.8270000000000001,2.242,0.7369097638000001,2.36
2020-07-08 18:30:00,3.1755,0.7775022508,3.2692980898,0.81,0,0.81,2.3655,0.7775022508,2.49
2020-07-08 19:00:00,3.1215,0.7337872648,3.2065879062000002,0.889,0,0.889,2.2325,0.7337872648,2.35
2020-07-08 19:30:00,3.0495,0.7275422668,3.1350866017,0.836,0,0.836,2.2135,0.7275422668,2.33
2020-07-08 20:00:00,3.018,0.7306647658000001,3.1051884001,0.795,0,0.795,2.223,0.7306647658000001,2.34
2020-07-08 20:30:00,2.974,0.7369097638000001,3.0639373362,0.732,0,0.732,2.242,0.7369097638000001,2.36
2020-07-08 21:00:00,2.895,0.7181747698000001,2.9827504086000003,0.71,0,0.71,2.185,0.7181747698000001,2.3
2020-07-08 21:30:00,2.8200000000000003,0.6931947778,2.9039488632,0.711,0,0.711,2.109,0.6931947778,2.22
2020-07-08 22:00:00,2.7975,0.6650922868,2.8754745695,0.774,0,0.774,2.0235,0.6650922868,2.13
2020-07-08 22:30:00,2.7905,0.6588472888,2.8672233956,0.786,0,0.786,2.0045,0.6588472888,2.11
2020-07-08 23:00:00,2.7405,0.6213773008,2.8100622769,0.85,0,0.85,1.8905,0.6213773008,1.99
2020-07-08 23:30:00,2.576,0.5370698279,2.631391267,0.9420000000000001,0,0.9420000000000001,1.634,0.5370698279,1.72
2020-07-09 00:00:00,2.5105,0.5152123349000001,2.5628214920000003,0.9430000000000001,0,0.9430000000000001,1.5675,0.5152123349000001,1.65
2020-07-09 00:30:00,2.4905,0.5214573329000001,2.5445054529,0.904,0,0.904,1.5865,0.5214573329000001,1.67
2020-07-09 01:00:00,2.5035,0.5027223389000001,2.5534764538,0.974,0,0.974,1.5295,0.5027223389000001,1.6099999999999999
2020-07-09 01:30:00,2.574,0.5245798319,2.6269107332,0.978,0,0.978,1.596,0.5245798319,1.6800000000000002
2020-07-09 02:00:00,2.6085000000000003,0.5401923269000001,2.6638468424,0.965,0,0.965,1.6435,0.5401923269000001,1.73
2020-07-09 02:30:00,2.5785,0.5401923269000001,2.6344771777,0.935,0,0.935,1.6435,0.5401923269000001,1.73
2020-07-09 03:00:00,2.5460000000000003,0.5245798319,2.5994807174,0.9500000000000001,0,0.9500000000000001,1.596,0.5245798319,1.6800000000000002
2020-07-09 03:30:00,2.5745,0.5339473289000001,2.6292869756,0.9500000000000001,0,0.9500000000000001,1.6245,0.5339473289000001,1.71
2020-07-09 04:00:00,2.574,0.5308248299,2.6281649492,0.9590000000000001,0,0.9590000000000001,1.615,0.5308248299,1.7000000000000002
2020-07-09 04:30:00,2.572,0.5308248299,2.6262061991,0.9570000000000001,0,0.9570000000000001,1.615,0.5308248299,1.7000000000000002
2020-07-09 05:00:00,2.5585,0.5089673369000001,2.6086337420000003,1.01,0,1.01,1.5485,0.5089673369000001,1.63
2020-07-09 05:30:00,2.6355,0.5277023309000001,2.6878113773,1.03,0,1.03,1.6055000000000001,0.5277023309000001,1.69
2020-07-09 06:00:00,2.6905,0.5339473289000001,2.742971017,1.066,0,1.066,1.6245,0.5339473289000001,1.71
2020-07-09 06:30:00,2.7715,0.5589273209,2.8272976497,1.071,0,1.071,1.7005,0.5589273209,1.79
2020-07-09 07:00:00,2.9225000000000003,0.6213773008,2.9878279736,1.032,0,1.032,1.8905,0.6213773008,1.99
2020-07-09 07:30:00,2.972,0.6494797918,3.0421387214,0.996,0,0.996,1.976,0.6494797918,2.08
2020-07-09 08:00:00,2.977,0.6619697878,3.0497103141,0.963,0,0.963,2.014,0.6619697878,2.12
2020-07-09 08:30:00,2.848,0.6494797918,2.9211175943,0.872,0,0.872,1.976,0.6494797918,2.08
2020-07-09 09:00:00,2.876,0.6619697878,2.9511997560000003,0.862,0,0.862,2.014,0.6619697878,2.12
2020-07-09 09:30:00,2.7945,0.6463572928,2.8682761373,0.8280000000000001,0,0.8280000000000001,1.9665,0.6463572928,2.07
2020-07-09 10:00:00,2.7535,0.6775822828,2.8356445475000003,0.6920000000000001,0,0.6920000000000001,2.0615,0.6775822828,2.17
2020-07-09 10:30:00,2.713,0.6931947778,2.8001585669,0.604,0,0.604,2.109,0.6931947778,2.22
2020-07-09 11:00:00,2.7195,0.7212972688,2.8135298115,0.525,0,0.525,2.1945,0.7212972688,2.31
2020-07-09 11:30:00,2.6845,0.7088072728,2.7764992346,0.528,0,0.528,2.1565,0.7088072728,2.27
2020-07-09 12:00:00,2.6395,0.6900722788,2.7282155340000003,0.54,0,0.54,2.0995,0.6900722788,2.21
2020-07-09 12:30:00,2.612,0.7369097638000001,2.7139602060000003,0.37,0,0.37,2.242,0.7369097638000001,2.36
2020-07-09 13:00:00,2.686,0.7369097638000001,2.7852525918,0.444,0,0.444,2.242,0.7369097638000001,2.36
2020-07-09 13:30:00,2.5415,0.7212972688,2.6418728206,0.34700000000000003,0,0.34700000000000003,2.1945,0.7212972688,2.31
2020-07-09 14:00:00,2.5365,0.6900722788,2.6286939723,0.437,0,0.437,2.0995,0.6900722788,2.21
2020-07-09 14:30:00,2.561,0.7181747698000001,2.6597924731,0.376,0,0.376,2.185,0.7181747698000001,2.3
2020-07-09 15:00:00,2.584,0.7244197678000001,2.6836244149,0.38,0,0.38,2.204,0.7244197678000001,2.32
2020-07-09 15:30:00,2.557,0.7306647658000001,2.6593457842,0.334,0,0.334,2.223,0.7306647658000001,2.34
2020-07-09 16:00:00,2.5785,0.7212972688,2.6774861344,0.384,0,0.384,2.1945,0.7212972688,2.31
2020-07-09 16:30:00,2.6465,0.7712572528,2.756592099,0.30000000000000004,0,0.30000000000000004,2.3465,0.7712572528,2.47
2020-07-09 17:00:00,2.7795,0.8461972288,2.9054552139,0.20500000000000002,0,0.20500000000000002,2.5745,0.8461972288,2.71
2020-07-09 17:30:00,2.984,0.8930347138,3.1147659623,0.267,0,0.267,2.717,0.8930347138,2.86
2020-07-09 18:00:00,3.0435,0.8899122148,3.1709361394,0.336,0,0.336,2.7075,0.8899122148,2.85
2020-07-09 18:30:00,3.044,0.8930347138,3.1722936497,0.327,0,0.327,2.717,0.8930347138,2.86
2020-07-09 19:00:00,3.045,0.8930347138,3.1732532203,0.328,0,0.328,2.717,0.8930347138,2.86
2020-07-09 19:30:00,2.9945,0.8337072328,3.1083915455,0.458,0,0.458,2.5365,0.8337072328,2.67
2020-07-09 20:00:00,2.9619999999999997,0.8118497398000001,3.0712446988,0.492,0,0.492,2.47,0.8118497398000001,2.6
2020-07-09 20:30:00,2.833,0.7993597438000001,2.943614275,0.401,0,0.401,2.432,0.7993597438000001,2.56
2020-07-09 21:00:00,2.7315,0.7962372448,2.8451864614,0.309,0,0.309,2.4225,0.7962372448,2.55
2020-07-09 21:30:00,2.6855,0.7462772608,2.7872638913000003,0.41500000000000004,0,0.41500000000000004,2.2705,0.7462772608,2.39
2020-07-09 22:00:00,2.692,0.7244197678000001,2.7877675656000003,0.488,0,0.488,2.204,0.7244197678000001,2.32
2020-07-09 22:30:00,2.7039999999999997,0.6931947778,2.7914395927999998,0.595,0,0.595,2.109,0.6931947778,2.22
2020-07-09 23:00:00,2.6585,0.6650922868,2.7404324476,0.635,0,0.635,2.0235,0.6650922868,2.13
2020-07-09 23:30:00,2.551,0.6432347938,2.6308462517,0.594,0,0.594,1.957,0.6432347938,2.06
2020-07-10 00:00:00,2.498,0.6120098038,2.5718786908,0.636,0,0.636,1.862,0.6120098038,1.96
2020-07-10 00:30:00,2.466,0.6057648058,2.5393123085,0.623,0,0.623,1.843,0.6057648058,1.94
2020-07-10 01:00:00,2.365,0.6494797918,2.4525596833,0.389,0,0.389,1.976,0.6494797918,2.08
2020-07-10 01:30:00,2.3865,0.7150522708,2.4913213362,0.211,0,0.211,2.1755,0.7150522708,2.29
2020-07-10 02:00:00,2.4314999999999998,0.7212972688,2.5362298792,0.23700000000000002,0,0.23700000000000002,2.1945,0.7212972688,2.31
2020-07-10 02:30:00,2.43,0.7181747698000001,2.533905089,0.245,0,0.245,2.185,0.7181747698000001,2.3
2020-07-10 03:00:00,2.398,0.7119297718,2.50144918,0.232,0,0.232,2.166,0.7119297718,2.2800000000000002
2020-07-10 03:30:00,2.3535,0.7400322628,2.4671055916,0.10200000000000001,0,0.10200000000000001,2.2515,0.7400322628,2.37
2020-07-10 04:00:00,2.359,0.7556447578000001,2.4770708508,0.06,0,0.06,2.299,0.7556447578000001,2.42
