Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-07-10 04:30:00,2.3625,0.7587672568,2.4813572899,0.054,0,0.054,2.3085,0.7587672568,2.43
2020-07-10 05:00:00,2.362,0.7618897558000001,2.4818380286,0.044,0,0.044,2.318,0.7618897558000001,2.44
2020-07-10 05:30:00,2.3605,0.7525222588,2.4775491922,0.07100000000000001,0,0.07100000000000001,2.2895,0.7525222588,2.41
2020-07-10 06:00:00,2.403,0.7681347538000001,2.5227841763,0.066,0,0.066,2.337,0.7681347538000001,2.46
2020-07-10 06:30:00,2.5220000000000002,0.7931147458000001,2.6437690898,0.109,0,0.109,2.4130000000000003,0.7931147458000001,2.54
2020-07-10 07:00:00,2.617,0.8118497398000001,2.7400344888,0.147,0,0.147,2.47,0.8118497398000001,2.6
2020-07-10 07:30:00,2.7245,0.8399522308,2.8510384073,0.169,0,0.169,2.5555,0.8399522308,2.69
2020-07-10 08:00:00,2.714,0.8305847338000001,2.8382506936,0.187,0,0.187,2.527,0.8305847338000001,2.66
2020-07-10 08:30:00,2.778,0.7993597438000001,2.8907196336,0.34600000000000003,0,0.34600000000000003,2.432,0.7993597438000001,2.56
2020-07-10 09:00:00,2.8165,0.8087272408,2.9303091987,0.356,0,0.356,2.4605,0.8087272408,2.59
2020-07-10 09:30:00,2.7984999999999998,0.7962372448,2.9095697276,0.376,0,0.376,2.4225,0.7962372448,2.55
2020-07-10 10:00:00,2.7359999999999998,0.7493997598000001,2.8367756344,0.456,0,0.456,2.2800000000000002,0.7493997598000001,2.4
2020-07-10 10:30:00,2.691,0.6807047818,2.7757593556,0.62,0,0.62,2.071,0.6807047818,2.18
2020-07-10 11:00:00,2.658,0.6931947778,2.7469042575,0.549,0,0.549,2.109,0.6931947778,2.22
2020-07-10 11:30:00,2.5695,0.6338672968,2.6465294255,0.641,0,0.641,1.9285,0.6338672968,2.03
2020-07-10 12:00:00,2.4545,0.6276222988,2.533471926,0.545,0,0.545,1.9095,0.6276222988,2.01
2020-07-10 12:30:00,2.4755000000000003,0.6338672968,2.5553645532,0.547,0,0.547,1.9285,0.6338672968,2.03
2020-07-10 13:00:00,2.4735,0.6401122948,2.5549845401,0.526,0,0.526,1.9475,0.6401122948,2.05
2020-07-10 13:30:00,2.4105,0.6213773008,2.4893011067,0.52,0,0.52,1.8905,0.6213773008,1.99
2020-07-10 14:00:00,2.3345000000000002,0.6026423068,2.4110304851,0.501,0,0.501,1.8335,0.6026423068,1.9300000000000002
2020-07-10 14:30:00,2.3685,0.6276222988,2.4502452938,0.459,0,0.459,1.9095,0.6276222988,2.01
2020-07-10 15:00:00,2.398,0.6307447978,2.4795650828,0.47900000000000004,0,0.47900000000000004,1.919,0.6307447978,2.02
2020-07-10 15:30:00,2.3445,0.5901523108,2.4176352082,0.549,0,0.549,1.7955,0.5901523108,1.8900000000000001
2020-07-10 16:00:00,2.398,0.6120098038,2.4748656529,0.536,0,0.536,1.862,0.6120098038,1.96
2020-07-10 16:30:00,2.401,0.6307447978,2.4824665154,0.482,0,0.482,1.919,0.6307447978,2.02
2020-07-10 17:00:00,2.512,0.6931947778,2.6058900591,0.403,0,0.403,2.109,0.6931947778,2.22
2020-07-10 17:30:00,2.6635,0.7525222588,2.7677648021,0.374,0,0.374,2.2895,0.7525222588,2.41
2020-07-10 18:00:00,2.733,0.7556447578000001,2.8355401602,0.434,0,0.434,2.299,0.7556447578000001,2.42
2020-07-10 18:30:00,2.758,0.7681347538000001,2.8629696121,0.421,0,0.421,2.337,0.7681347538000001,2.46
2020-07-10 19:00:00,2.6705,0.7525222588,2.7745017571,0.381,0,0.381,2.2895,0.7525222588,2.41
2020-07-10 19:30:00,2.7285,0.7712572528,2.8354100233,0.382,0,0.382,2.3465,0.7712572528,2.47
2020-07-10 20:00:00,2.6475,0.7775022508,2.7593053473999998,0.28200000000000003,0,0.28200000000000003,2.3655,0.7775022508,2.49
2020-07-10 20:30:00,2.6145,0.7962372448,2.7330576284,0.192,0,0.192,2.4225,0.7962372448,2.55
2020-07-10 21:00:00,2.592,0.7993597438000001,2.712460138,0.16,0,0.16,2.432,0.7993597438000001,2.56
2020-07-10 21:30:00,2.5155000000000003,0.7650122548,2.6292554079,0.188,0,0.188,2.3275,0.7650122548,2.45
2020-07-10 22:00:00,2.5220000000000002,0.7556447578000001,2.6327709737,0.223,0,0.223,2.299,0.7556447578000001,2.42
2020-07-10 22:30:00,2.467,0.7306647658000001,2.5729282928,0.244,0,0.244,2.223,0.7306647658000001,2.34
2020-07-10 23:00:00,2.3365,0.6900722788,2.4362742046,0.23700000000000002,0,0.23700000000000002,2.0995,0.6900722788,2.21
2020-07-10 23:30:00,2.2975,0.6838272808,2.3971078407,0.217,0,0.217,2.0805,0.6838272808,2.19
2020-07-11 00:00:00,2.2375,0.6775822828,2.3378460172,0.176,0,0.176,2.0615,0.6775822828,2.17
2020-07-11 00:30:00,2.2,0.6869497798,2.3047559524,0.11,0,0.11,2.09,0.6869497798,2.2
2020-07-11 01:00:00,2.162,0.6869497798,2.2685114062,0.07200000000000001,0,0.07200000000000001,2.09,0.6869497798,2.2
2020-07-11 01:30:00,2.277,0.7244197678000001,2.3894587253,0.073,0,0.073,2.204,0.7244197678000001,2.32
2020-07-11 02:00:00,2.2975,0.7400322628,2.4137427369,0.046,0,0.046,2.2515,0.7400322628,2.37
2020-07-11 02:30:00,2.278,0.7431547618000001,2.3961558797,0.017,0,0.017,2.261,0.7431547618000001,2.38
2020-07-11 03:00:00,2.191,0.7181747698000001,2.3057007612,0.006,0,0.006,2.185,0.7181747698000001,2.3
2020-07-11 03:30:00,2.206,0.7244197678000001,2.321900084,0.002,0,0.002,2.204,0.7244197678000001,2.32
2020-07-11 04:00:00,2.3355,0.7650122548,2.4576012695,0.008,0,0.008,2.3275,0.7650122548,2.45
2020-07-11 04:30:00,2.3075,0.7525222588,2.4271065078,0.018000000000000002,0,0.018000000000000002,2.2895,0.7525222588,2.41
2020-07-11 05:00:00,2.286,0.7431547618000001,2.4037626755,0.025,0,0.025,2.261,0.7431547618000001,2.38
2020-07-11 05:30:00,2.3435,0.7650122548,2.4652050625,0.016,0,0.016,2.3275,0.7650122548,2.45
2020-07-11 06:00:00,2.324,0.7618897558000001,2.4457007176,0.006,0,0.006,2.318,0.7618897558000001,2.44
2020-07-11 06:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-07-11 07:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-07-11 07:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-07-11 08:00:00,2.609,0.8555647258,2.7457006392,0.006,0,0.006,2.6029999999999998,0.8555647258,2.74
2020-07-11 08:30:00,2.5665,0.8399522308,2.7004521844,0.011,0,0.011,2.5555,0.8399522308,2.69
2020-07-11 09:00:00,2.5465,0.8337072328,2.6795018194,0.01,0,0.01,2.5365,0.8337072328,2.67
2020-07-11 09:30:00,2.5965,0.8461972288,2.73090864,0.022,0,0.022,2.5745,0.8461972288,2.71
2020-07-11 10:00:00,2.543,0.8243397358000001,2.6732723393,0.035,0,0.035,2.508,0.8243397358000001,2.64
2020-07-11 10:30:00,2.497,0.8056047418000001,2.6237393163,0.046,0,0.046,2.451,0.8056047418000001,2.58
2020-07-11 11:00:00,2.4635,0.7899922468,2.5870678383,0.06,0,0.06,2.4035,0.7899922468,2.5300000000000002
2020-07-11 11:30:00,2.3955,0.7587672568,2.5127968481,0.08700000000000001,0,0.08700000000000001,2.3085,0.7587672568,2.43
2020-07-11 12:00:00,2.373,0.7493997598000001,2.4885194393,0.093,0,0.093,2.2800000000000002,0.7493997598000001,2.4
2020-07-11 12:30:00,2.359,0.7431547618000001,2.4732893078,0.098,0,0.098,2.261,0.7431547618000001,2.38
2020-07-11 13:00:00,2.354,0.7431547618000001,2.4685208121,0.093,0,0.093,2.261,0.7431547618000001,2.38
2020-07-11 13:30:00,2.3155,0.7275422668,2.4271089798,0.10200000000000001,0,0.10200000000000001,2.2135,0.7275422668,2.33
2020-07-11 14:00:00,2.2745,0.7150522708,2.3842504063,0.099,0,0.099,2.1755,0.7150522708,2.29
2020-07-11 14:30:00,2.2865,0.7088072728,2.3938441887,0.13,0,0.13,2.1565,0.7088072728,2.27
2020-07-11 15:00:00,2.2375,0.6713372848,2.336043664,0.195,0,0.195,2.0425,0.6713372848,2.15
2020-07-11 15:30:00,2.198,0.6494797918,2.291948516,0.222,0,0.222,1.976,0.6494797918,2.08
2020-07-11 16:00:00,2.243,0.6682147858,2.3404187659,0.21,0,0.21,2.033,0.6682147858,2.14
2020-07-11 16:30:00,2.3145,0.6838272808,2.4134063064,0.234,0,0.234,2.0805,0.6838272808,2.19
2020-07-11 17:00:00,2.391,0.7056847738,2.4929645003,0.244,0,0.244,2.147,0.7056847738,2.26
2020-07-11 17:30:00,2.5835,0.7962372448,2.7034174668,0.161,0,0.161,2.4225,0.7962372448,2.55
2020-07-11 18:00:00,2.6785,0.8399522308,2.8071127516,0.123,0,0.123,2.5555,0.8399522308,2.69
2020-07-11 18:30:00,2.779,0.8742997198,2.9132869752,0.11900000000000001,0,0.11900000000000001,2.66,0.8742997198,2.8
2020-07-11 19:00:00,2.706,0.8555647258,2.8380322408,0.10300000000000001,0,0.10300000000000001,2.6029999999999998,0.8555647258,2.74
2020-07-11 19:30:00,2.693,0.8555647258,2.8256397506,0.09,0,0.09,2.6029999999999998,0.8555647258,2.74
2020-07-11 20:00:00,2.6965,0.8649322228,2.8318227346000002,0.065,0,0.065,2.6315,0.8649322228,2.77
2020-07-11 20:30:00,2.702,0.8742997198,2.8399302808,0.042,0,0.042,2.66,0.8742997198,2.8
2020-07-11 21:00:00,2.666,0.8742997198,2.8057006255,0.006,0,0.006,2.66,0.8742997198,2.8
2020-07-11 21:30:00,2.5815,0.8461972288,2.7166508793,0.007,0,0.007,2.5745,0.8461972288,2.71
2020-07-11 22:00:00,2.5195,0.8274622348,2.6519000735000002,0.002,0,0.002,2.5175,0.8274622348,2.65
2020-07-11 22:30:00,2.511,0.8243397358000001,2.642850166,0.003,0,0.003,2.508,0.8243397358000001,2.64
2020-07-11 23:00:00,2.4055,0.7899922468,2.531900077,0.002,0,0.002,2.4035,0.7899922468,2.5300000000000002
2020-07-11 23:30:00,2.321,0.7618897558000001,2.4428501796,0.003,0,0.003,2.318,0.7618897558000001,2.44
2020-07-12 00:00:00,2.2165,0.7275422668,2.3328501881,0.003,0,0.003,2.2135,0.7275422668,2.33
2020-07-12 00:30:00,2.1785,0.7150522708,2.2928501914,0.003,0,0.003,2.1755,0.7150522708,2.29
2020-07-12 01:00:00,2.1955,0.7212972688,2.3109500211,0.001,0,0.001,2.1945,0.7212972688,2.31
2020-07-12 01:30:00,2.2765,0.7462772608,2.3957007326,0.006,0,0.006,2.2705,0.7462772608,2.39
2020-07-12 02:00:00,2.29,0.7493997598000001,2.4095020232,0.01,0,0.01,2.2800000000000002,0.7493997598000001,2.4
2020-07-12 02:30:00,2.279,0.7431547618000001,2.3971065892,0.018000000000000002,0,0.018000000000000002,2.261,0.7431547618000001,2.38
2020-07-12 03:00:00,2.25,0.7244197678000001,2.3637436409,0.046,0,0.046,2.204,0.7244197678000001,2.32
2020-07-12 03:30:00,2.225,0.7056847738,2.3342270669,0.078,0,0.078,2.147,0.7056847738,2.26
2020-07-12 04:00:00,2.2105,0.7088072728,2.3213612385999998,0.054,0,0.054,2.1565,0.7088072728,2.27
2020-07-12 04:30:00,2.2439999999999998,0.7244197678000001,2.3580330786,0.04,0,0.04,2.204,0.7244197678000001,2.32
2020-07-12 05:00:00,2.237,0.7244197678000001,2.3513725779,0.033,0,0.033,2.204,0.7244197678000001,2.32
2020-07-12 05:30:00,2.2575,0.7400322628,2.3757007387,0.006,0,0.006,2.2515,0.7400322628,2.37
2020-07-12 06:00:00,2.282,0.7493997598000001,2.4019000812,0.002,0,0.002,2.2800000000000002,0.7493997598000001,2.4
2020-07-12 06:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-07-12 07:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-07-12 07:30:00,2.3970000000000002,0.7868697478000001,2.5228501739,0.003,0,0.003,2.394,0.7868697478000001,2.52
2020-07-12 08:00:00,2.5055,0.8212172368,2.636650906,0.007,0,0.007,2.4985,0.8212172368,2.63
2020-07-12 08:30:00,2.4505,0.8024822428,2.5785515314,0.009000000000000001,0,0.009000000000000001,2.4415,0.8024822428,2.5700000000000003
2020-07-12 09:00:00,2.512,0.8243397358000001,2.643800295,0.004,0,0.004,2.508,0.8243397358000001,2.64
2020-07-12 09:30:00,2.5095,0.8212172368,2.640452234,0.011,0,0.011,2.4985,0.8212172368,2.63
2020-07-12 10:00:00,2.491,0.8118497398000001,2.6199582058,0.021,0,0.021,2.47,0.8118497398000001,2.6
2020-07-12 10:30:00,2.382,0.7681347538000001,2.5027894438000002,0.045,0,0.045,2.337,0.7681347538000001,2.46
2020-07-12 11:00:00,2.3795,0.7650122548,2.4994527401,0.052000000000000005,0,0.052000000000000005,2.3275,0.7650122548,2.45
2020-07-12 11:30:00,2.439,0.7806247498000001,2.5608779744,0.064,0,0.064,2.375,0.7806247498000001,2.5
2020-07-12 12:00:00,2.3615,0.7525222588,2.4785019669,0.07200000000000001,0,0.07200000000000001,2.2895,0.7525222588,2.41
2020-07-12 12:30:00,2.3485,0.7462772608,2.4642203635,0.078,0,0.078,2.2705,0.7462772608,2.39
2020-07-12 13:00:00,2.3115,0.7275422668,2.4232932138,0.098,0,0.098,2.2135,0.7275422668,2.33
2020-07-12 13:30:00,2.2505,0.6963172768,2.355760599,0.132,0,0.132,2.1185,0.6963172768,2.23
2020-07-12 14:00:00,2.253,0.6869497798,2.3553999660000002,0.163,0,0.163,2.09,0.6869497798,2.2
2020-07-12 14:30:00,2.225,0.6807047818,2.32679694,0.154,0,0.154,2.071,0.6807047818,2.18
2020-07-12 15:00:00,2.2785,0.7088072728,2.3862040986,0.122,0,0.122,2.1565,0.7088072728,2.27
2020-07-12 15:30:00,2.2015000000000002,0.6838272808,2.3052596383,0.121,0,0.121,2.0805,0.6838272808,2.19
2020-07-12 16:00:00,2.209,0.6869497798,2.313348439,0.11900000000000001,0,0.11900000000000001,2.09,0.6869497798,2.2
2020-07-12 16:30:00,2.32,0.7244197678000001,2.4304699134,0.116,0,0.116,2.204,0.7244197678000001,2.32
2020-07-12 17:00:00,2.443,0.7618897558000001,2.5590476744,0.125,0,0.125,2.318,0.7618897558000001,2.44
2020-07-12 17:30:00,2.623,0.8118497398000001,2.7457656491,0.153,0,0.153,2.47,0.8118497398000001,2.6
2020-07-12 18:00:00,2.6275,0.8274622348,2.7547141412,0.11,0,0.11,2.5175,0.8274622348,2.65
2020-07-12 18:30:00,2.7119999999999997,0.8680547218,2.8475363035,0.07100000000000001,0,0.07100000000000001,2.641,0.8680547218,2.7800000000000002
2020-07-12 19:00:00,2.766,0.8805447178,2.9027771186,0.08700000000000001,0,0.08700000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2020-07-12 19:30:00,2.7475,0.8774222188,2.8842028361,0.078,0,0.078,2.6695,0.8774222188,2.81
2020-07-12 20:00:00,2.708,0.8805447178,2.8475643979000003,0.029,0,0.029,2.6790000000000003,0.8805447178,2.8200000000000003
2020-07-12 20:30:00,2.707,0.8867897158,2.8485513862,0.009000000000000001,0,0.009000000000000001,2.698,0.8867897158,2.84
2020-07-12 21:00:00,2.6109999999999998,0.8555647258,2.7476011355,0.008,0,0.008,2.6029999999999998,0.8555647258,2.74
2020-07-12 21:30:00,2.586,0.8493197278,2.7219000716,0.002,0,0.002,2.584,0.8493197278,2.7199999999999998
2020-07-12 22:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-07-12 22:30:00,2.5375,0.8337072328,2.6709500183,0.001,0,0.001,2.5365,0.8337072328,2.67
2020-07-12 23:00:00,2.433,0.7993597438000001,2.560950019,0.001,0,0.001,2.432,0.7993597438000001,2.56
2020-07-12 23:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-07-13 00:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-07-13 00:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-07-13 01:00:00,2.1455,0.7025622748,2.257601382,0.008,0,0.008,2.1375,0.7025622748,2.25
2020-07-13 01:30:00,2.221,0.7181747698000001,2.3342270669,0.036000000000000004,0,0.036000000000000004,2.185,0.7181747698000001,2.3
2020-07-13 02:00:00,2.2439999999999998,0.7244197678000001,2.3580330786,0.04,0,0.04,2.204,0.7244197678000001,2.32
2020-07-13 02:30:00,2.258,0.7244197678000001,2.3713599474000002,0.054,0,0.054,2.204,0.7244197678000001,2.32
2020-07-13 03:00:00,2.247,0.7056847738,2.3552069973,0.1,0,0.1,2.147,0.7056847738,2.26
2020-07-13 03:30:00,2.248,0.6994397758,2.3542981969,0.12,0,0.12,2.128,0.6994397758,2.24
2020-07-13 04:00:00,2.25,0.6994397758,2.3562079704,0.122,0,0.122,2.128,0.6994397758,2.24
2020-07-13 04:30:00,2.2335,0.6963172768,2.3395255929,0.115,0,0.115,2.1185,0.6963172768,2.23
2020-07-13 05:00:00,2.2335,0.7025622748,2.3413918937,0.096,0,0.096,2.1375,0.7025622748,2.25
2020-07-13 05:30:00,2.2545,0.7025622748,2.361432616,0.117,0,0.117,2.1375,0.7025622748,2.25
2020-07-13 06:00:00,2.338,0.7181747698000001,2.4458166325,0.153,0,0.153,2.185,0.7181747698000001,2.3
2020-07-13 06:30:00,2.4235,0.7337872648,2.5321524441000003,0.191,0,0.191,2.2325,0.7337872648,2.35
2020-07-13 07:00:00,2.509,0.7743797518000001,2.6257846446,0.153,0,0.153,2.356,0.7743797518000001,2.48
2020-07-13 07:30:00,2.6105,0.7899922468,2.7274159932,0.20700000000000002,0,0.20700000000000002,2.4035,0.7899922468,2.5300000000000002
2020-07-13 08:00:00,2.6745,0.8087272408,2.7940991393,0.214,0,0.214,2.4605,0.8087272408,2.59
2020-07-13 08:30:00,2.6795,0.8212172368,2.8025199375,0.181,0,0.181,2.4985,0.8212172368,2.63
2020-07-13 09:00:00,2.7355,0.8337072328,2.8597251616,0.199,0,0.199,2.5365,0.8337072328,2.67
2020-07-13 09:30:00,2.69,0.7993597438000001,2.8062565813,0.258,0,0.258,2.432,0.7993597438000001,2.56
2020-07-13 10:00:00,2.583,0.7431547618000001,2.6877812411,0.322,0,0.322,2.261,0.7431547618000001,2.38
2020-07-13 10:30:00,2.6595,0.7275422668,2.7572192513,0.446,0,0.446,2.2135,0.7275422668,2.33
2020-07-13 11:00:00,2.6285,0.7212972688,2.7256709266,0.434,0,0.434,2.1945,0.7212972688,2.31
2020-07-13 11:30:00,2.54,0.6807047818,2.6296309627000003,0.46900000000000003,0,0.46900000000000003,2.071,0.6807047818,2.18
2020-07-13 12:00:00,2.558,0.6744597838,2.6454224615,0.506,0,0.506,2.052,0.6744597838,2.16
2020-07-13 12:30:00,2.6029999999999998,0.6619697878,2.6858542403,0.589,0,0.589,2.014,0.6619697878,2.12
2020-07-13 13:00:00,2.6915,0.7150522708,2.7848648082,0.516,0,0.516,2.1755,0.7150522708,2.29
2020-07-13 13:30:00,2.572,0.7556447578000001,2.6807056907,0.273,0,0.273,2.299,0.7556447578000001,2.42
2020-07-13 14:00:00,2.497,0.6744597838,2.5864850666,0.445,0,0.445,2.052,0.6744597838,2.16
2020-07-13 14:30:00,2.547,0.6557247898,2.6300539918,0.552,0,0.552,1.995,0.6557247898,2.1
2020-07-13 15:00:00,2.613,0.6244997998,2.6865905903,0.713,0,0.713,1.9,0.6244997998,2.0
2020-07-13 15:30:00,2.6275,0.6088873048,2.6971281022999998,0.775,0,0.775,1.8525,0.6088873048,1.9500000000000002
2020-07-13 16:00:00,2.7615,0.6088873048,2.8278306173,0.909,0,0.909,1.8525,0.6088873048,1.9500000000000002
2020-07-13 16:30:00,2.9939999999999998,0.6807047818,3.0704063249,0.923,0,0.923,2.071,0.6807047818,2.18
2020-07-13 17:00:00,3.007,0.7181747698000001,3.0915730624,0.8220000000000001,0,0.8220000000000001,2.185,0.7181747698000001,2.3
2020-07-13 17:30:00,3.0975,0.7650122548,3.190572049,0.77,0,0.77,2.3275,0.7650122548,2.45
2020-07-13 18:00:00,3.2125,0.7837472488,3.306722849,0.8280000000000001,0,0.8280000000000001,2.3845,0.7837472488,2.51
2020-07-13 18:30:00,3.3225,0.8087272408,3.419509614,0.862,0,0.862,2.4605,0.8087272408,2.59
2020-07-13 19:00:00,3.2755,0.7837472488,3.3679608074000003,0.891,0,0.891,2.3845,0.7837472488,2.51
2020-07-13 19:30:00,3.149,0.7431547618000001,3.2355030521,0.888,0,0.888,2.261,0.7431547618000001,2.38
2020-07-13 20:00:00,3.1035,0.7275422668,3.1876370559,0.89,0,0.89,2.2135,0.7275422668,2.33
2020-07-13 20:30:00,3.027,0.7056847738,3.1081698795,0.88,0,0.88,2.147,0.7056847738,2.26
2020-07-13 21:00:00,2.9355,0.6900722788,3.0155198557,0.836,0,0.836,2.0995,0.6900722788,2.21
2020-07-13 21:30:00,2.8585000000000003,0.6650922868,2.9348543405000003,0.835,0,0.835,2.0235,0.6650922868,2.13
2020-07-13 22:00:00,2.81,0.6369897958,2.8812941537,0.872,0,0.872,1.9380000000000002,0.6369897958,2.04
2020-07-13 22:30:00,2.677,0.6744597838,2.7606566248,0.625,0,0.625,2.052,0.6744597838,2.16
2020-07-13 23:00:00,2.542,0.6619697878,2.6267790162,0.528,0,0.528,2.014,0.6619697878,2.12
2020-07-13 23:30:00,2.403,0.6432347938,2.4876012542,0.446,0,0.446,1.957,0.6432347938,2.06
2020-07-14 00:00:00,2.2640000000000002,0.6557247898,2.3570470933,0.269,0,0.269,1.995,0.6557247898,2.1
2020-07-14 00:30:00,2.278,0.6931947778,2.3811348135,0.169,0,0.169,2.109,0.6931947778,2.22
2020-07-14 01:00:00,2.274,0.6869497798,2.3754948958,0.184,0,0.184,2.09,0.6869497798,2.2
2020-07-14 01:30:00,2.347,0.7119297718,2.4526012721,0.181,0,0.181,2.166,0.7119297718,2.2800000000000002
2020-07-14 02:00:00,2.3485,0.7212972688,2.4567706446,0.154,0,0.154,2.1945,0.7212972688,2.31
2020-07-14 02:30:00,2.307,0.7181747698000001,2.4162003228,0.122,0,0.122,2.185,0.7181747698000001,2.3
2020-07-14 03:00:00,2.238,0.7056847738,2.3466220402999998,0.091,0,0.091,2.147,0.7056847738,2.26
2020-07-14 03:30:00,2.252,0.7181747698000001,2.3637425833,0.067,0,0.067,2.185,0.7181747698000001,2.3
2020-07-14 04:00:00,2.1945,0.7025622748,2.3042187396,0.057,0,0.057,2.1375,0.7025622748,2.25
2020-07-14 04:30:00,2.1905,0.6963172768,2.2985099521,0.07200000000000001,0,0.07200000000000001,2.1185,0.6963172768,2.23
2020-07-14 05:00:00,2.167,0.6682147858,2.2676860453,0.134,0,0.134,2.033,0.6682147858,2.14
2020-07-14 05:30:00,2.1925,0.6650922868,2.2911577859,0.169,0,0.169,2.0235,0.6650922868,2.13
2020-07-14 06:00:00,2.238,0.6869497798,2.3410561719,0.148,0,0.148,2.09,0.6869497798,2.2
2020-07-14 06:30:00,2.367,0.7369097638000001,2.4790572805,0.125,0,0.125,2.242,0.7369097638000001,2.36
2020-07-14 07:00:00,2.4275,0.7400322628,2.537795106,0.176,0,0.176,2.2515,0.7400322628,2.37
2020-07-14 07:30:00,2.454,0.7556447578000001,2.5677061748,0.155,0,0.155,2.299,0.7556447578000001,2.42
2020-07-14 08:00:00,2.499,0.7868697478000001,2.6199551523,0.105,0,0.105,2.394,0.7868697478000001,2.52
2020-07-14 08:30:00,2.5324999999999998,0.7962372448,2.6547222077,0.11,0,0.11,2.4225,0.7962372448,2.55
2020-07-14 09:00:00,2.5965,0.7899922468,2.7140191598000003,0.193,0,0.193,2.4035,0.7899922468,2.5300000000000002
2020-07-14 09:30:00,2.6375,0.7899922468,2.7532696926,0.234,0,0.234,2.4035,0.7899922468,2.5300000000000002
2020-07-14 10:00:00,2.5789999999999997,0.7743797518000001,2.6927504526,0.223,0,0.223,2.356,0.7743797518000001,2.48
2020-07-14 10:30:00,2.488,0.7306647658000001,2.5930705737,0.265,0,0.265,2.223,0.7306647658000001,2.34
2020-07-14 11:00:00,2.4314999999999998,0.6963172768,2.529239016,0.313,0,0.313,2.1185,0.6963172768,2.23
2020-07-14 11:30:00,2.42,0.7056847738,2.5207917407,0.273,0,0.273,2.147,0.7056847738,2.26
2020-07-14 12:00:00,2.3605,0.6463572928,2.4473941244,0.394,0,0.394,1.9665,0.6463572928,2.07
2020-07-14 12:30:00,2.3575,0.6526022908,2.4461594388,0.372,0,0.372,1.9855,0.6526022908,2.09
2020-07-14 13:00:00,2.3689999999999998,0.6682147858,2.4614369787,0.336,0,0.336,2.033,0.6682147858,2.14
2020-07-14 13:30:00,2.3645,0.6401122948,2.4496130307,0.417,0,0.417,1.9475,0.6401122948,2.05
2020-07-14 14:00:00,2.3235,0.5901523108,2.3972759541,0.528,0,0.528,1.7955,0.5901523108,1.8900000000000001
2020-07-14 14:30:00,2.3905,0.5963973088,2.4637735286,0.5760000000000001,0,0.5760000000000001,1.8145,0.5963973088,1.9100000000000001
2020-07-14 15:00:00,2.357,0.5495598239,2.4202200313,0.685,0,0.685,1.6720000000000002,0.5495598239,1.76
2020-07-14 15:30:00,2.3795,0.5464373249,2.441436872,0.717,0,0.717,1.6625,0.5464373249,1.75
2020-07-14 16:00:00,2.4095,0.5401923269000001,2.46931124,0.766,0,0.766,1.6435,0.5401923269000001,1.73
2020-07-14 16:30:00,2.498,0.5558048219,2.5590863604000003,0.807,0,0.807,1.691,0.5558048219,1.78
2020-07-14 17:00:00,2.6305,0.6213773008,2.7028947445,0.74,0,0.74,1.8905,0.6213773008,1.99
2020-07-14 17:30:00,2.696,0.6619697878,2.77607997,0.682,0,0.682,2.014,0.6619697878,2.12
2020-07-14 18:00:00,2.7705,0.6838272808,2.8536450374999998,0.6900000000000001,0,0.6900000000000001,2.0805,0.6838272808,2.19
2020-07-14 18:30:00,2.801,0.7306647658000001,2.8947317665,0.578,0,0.578,2.223,0.7306647658000001,2.34
2020-07-14 19:00:00,2.779,0.7306647658000001,2.8734494949,0.556,0,0.556,2.223,0.7306647658000001,2.34
2020-07-14 19:30:00,2.76,0.7493997598000001,2.8599300691,0.48,0,0.48,2.2800000000000002,0.7493997598000001,2.4
2020-07-14 20:00:00,2.8,0.7306647658000001,2.8937641576,0.577,0,0.577,2.223,0.7306647658000001,2.34
2020-07-14 20:30:00,2.7295,0.7150522708,2.8216076977,0.554,0,0.554,2.1755,0.7150522708,2.29
2020-07-14 21:00:00,2.6675,0.6338672968,2.7417775256,0.739,0,0.739,1.9285,0.6338672968,2.03
2020-07-14 21:30:00,2.5595,0.6338672968,2.6368215715,0.631,0,0.631,1.9285,0.6338672968,2.03
2020-07-14 22:00:00,2.3635,0.6900722788,2.4621803346,0.264,0,0.264,2.0995,0.6900722788,2.21
2020-07-14 22:30:00,2.3064999999999998,0.6650922868,2.4004770359,0.28300000000000003,0,0.28300000000000003,2.0235,0.6650922868,2.13
2020-07-14 23:00:00,2.2775,0.6026423068,2.3558828494,0.444,0,0.444,1.8335,0.6026423068,1.9300000000000002
2020-07-14 23:30:00,2.1605,0.6151323028,2.2463632832,0.289,0,0.289,1.8715000000000002,0.6151323028,1.97
2020-07-15 00:00:00,2.034,0.6182548018,2.1258868738,0.153,0,0.153,1.881,0.6182548018,1.98
2020-07-15 00:30:00,2.0785,0.6151323028,2.1676138955,0.20700000000000002,0,0.20700000000000002,1.8715000000000002,0.6151323028,1.97
2020-07-15 01:00:00,2.0765,0.6088873048,2.1639306828000002,0.224,0,0.224,1.8525,0.6088873048,1.9500000000000002
2020-07-15 01:30:00,2.112,0.5995198078,2.1954425522,0.28800000000000003,0,0.28800000000000003,1.824,0.5995198078,1.92
2020-07-15 02:00:00,2.1065,0.6276222988,2.198010919,0.197,0,0.197,1.9095,0.6276222988,2.01
2020-07-15 02:30:00,2.1845,0.6338672968,2.2746050207,0.256,0,0.256,1.9285,0.6338672968,2.03
2020-07-15 03:00:00,2.158,0.5745398159,2.233172631,0.41000000000000003,0,0.41000000000000003,1.748,0.5745398159,1.8399999999999999
2020-07-15 03:30:00,2.126,0.5870298118,2.2055566191000002,0.34,0,0.34,1.786,0.5870298118,1.88
2020-07-15 04:00:00,2.1505,0.5589273209,2.2219473441,0.45,0,0.45,1.7005,0.5589273209,1.79
2020-07-15 04:30:00,2.1305,0.6026423068,2.2140930423,0.297,0,0.297,1.8335,0.6026423068,1.9300000000000002
2020-07-15 05:00:00,2.2185,0.5839073129,2.2940553611,0.442,0,0.442,1.7765,0.5839073129,1.87
2020-07-15 05:30:00,2.158,0.5870298118,2.2364185655,0.372,0,0.372,1.786,0.5870298118,1.88
2020-07-15 06:00:00,2.1645,0.5714173169,2.2386554,0.426,0,0.426,1.7385000000000002,0.5714173169,1.83
2020-07-15 06:30:00,2.2795,0.6088873048,2.3594202678,0.427,0,0.427,1.8525,0.6088873048,1.9500000000000002
2020-07-15 07:00:00,2.4130000000000003,0.6307447978,2.4940745779,0.494,0,0.494,1.919,0.6307447978,2.02
2020-07-15 07:30:00,2.4425,0.6838272808,2.5364199179,0.362,0,0.362,2.0805,0.6838272808,2.19
2020-07-15 08:00:00,2.498,0.7181747698000001,2.5991881425,0.313,0,0.313,2.185,0.7181747698000001,2.3
2020-07-15 08:30:00,2.5789999999999997,0.7431547618000001,2.6839374061,0.318,0,0.318,2.261,0.7431547618000001,2.38
2020-07-15 09:00:00,2.56,0.7244197678000001,2.6605232568,0.356,0,0.356,2.204,0.7244197678000001,2.32
2020-07-15 09:30:00,2.5365,0.7025622748,2.6320003799,0.399,0,0.399,2.1375,0.7025622748,2.25
2020-07-15 10:00:00,2.493,0.6931947778,2.587579564,0.384,0,0.384,2.109,0.6931947778,2.22
2020-07-15 10:30:00,2.4625,0.6838272808,2.5556850354,0.382,0,0.382,2.0805,0.6838272808,2.19
2020-07-15 11:00:00,2.3475,0.6588472888,2.438203437,0.343,0,0.343,2.0045,0.6588472888,2.11
2020-07-15 11:30:00,2.2675,0.6463572928,2.3578239968,0.301,0,0.301,1.9665,0.6463572928,2.07
2020-07-15 12:00:00,2.267,0.6619697878,2.3616716537,0.253,0,0.253,2.014,0.6619697878,2.12
2020-07-15 12:30:00,2.3145,0.6900722788,2.4151832229,0.215,0,0.215,2.0995,0.6900722788,2.21
2020-07-15 13:00:00,2.418,0.7244197678000001,2.5241846208,0.214,0,0.214,2.204,0.7244197678000001,2.32
2020-07-15 13:30:00,2.431,0.7056847738,2.531353788,0.28400000000000003,0,0.28400000000000003,2.147,0.7056847738,2.26
2020-07-15 14:00:00,2.3955,0.6401122948,2.4795491526,0.448,0,0.448,1.9475,0.6401122948,2.05
2020-07-15 14:30:00,2.3735,0.5839073129,2.4442688068000002,0.597,0,0.597,1.7765,0.5839073129,1.87
2020-07-15 15:00:00,2.3185000000000002,0.5776623149,2.3893798359,0.561,0,0.561,1.7575,0.5776623149,1.85
2020-07-15 15:30:00,2.2735,0.6088873048,2.3536240142000002,0.421,0,0.421,1.8525,0.6088873048,1.9500000000000002
2020-07-15 16:00:00,2.3445,0.6401122948,2.43031356,0.397,0,0.397,1.9475,0.6401122948,2.05
2020-07-15 16:30:00,2.444,0.6869497798,2.5387075452,0.354,0,0.354,2.09,0.6869497798,2.2
2020-07-15 17:00:00,2.5220000000000002,0.7119297718,2.6205587191,0.356,0,0.356,2.166,0.7119297718,2.2800000000000002
2020-07-15 17:30:00,2.635,0.7431547618000001,2.7377918109,0.374,0,0.374,2.261,0.7431547618000001,2.38
2020-07-15 18:00:00,2.676,0.7119297718,2.7690828807,0.51,0,0.51,2.166,0.7119297718,2.2800000000000002
2020-07-15 18:30:00,2.7795,0.7525222588,2.8795676759,0.49,0,0.49,2.2895,0.7525222588,2.41
2020-07-15 19:00:00,2.7335000000000003,0.7650122548,2.8385323673,0.406,0,0.406,2.3275,0.7650122548,2.45
2020-07-15 19:30:00,2.685,0.7868697478000001,2.7979258389,0.291,0,0.291,2.394,0.7868697478000001,2.52
2020-07-15 20:00:00,2.642,0.7806247498000001,2.7549117953,0.267,0,0.267,2.375,0.7806247498000001,2.5
2020-07-15 20:30:00,2.6189999999999998,0.7806247498000001,2.7328622358,0.244,0,0.244,2.375,0.7806247498000001,2.5
2020-07-15 21:00:00,2.585,0.7681347538000001,2.6967120721,0.248,0,0.248,2.337,0.7681347538000001,2.46
2020-07-15 21:30:00,2.572,0.7993597438000001,2.6933547854,0.14,0,0.14,2.432,0.7993597438000001,2.56
2020-07-15 22:00:00,2.517,0.7868697478000001,2.6371296896,0.123,0,0.123,2.394,0.7868697478000001,2.52
2020-07-15 22:30:00,2.465,0.7618897558000001,2.5800583327,0.147,0,0.147,2.318,0.7618897558000001,2.44
2020-07-15 23:00:00,2.409,0.7369097638000001,2.5191897507,0.167,0,0.167,2.242,0.7369097638000001,2.36
2020-07-15 23:30:00,2.289,0.6931947778,2.391660511,0.18,0,0.18,2.109,0.6931947778,2.22
2020-07-16 00:00:00,2.215,0.6744597838,2.315409467,0.163,0,0.163,2.052,0.6744597838,2.16
2020-07-16 00:30:00,2.2025,0.6900722788,2.3080740888999998,0.10300000000000001,0,0.10300000000000001,2.0995,0.6900722788,2.21
2020-07-16 01:00:00,2.1865,0.7025622748,2.2966009666,0.049,0,0.049,2.1375,0.7025622748,2.25
2020-07-16 01:30:00,2.209,0.6994397758,2.3170880432,0.081,0,0.081,2.128,0.6994397758,2.24
2020-07-16 02:00:00,2.204,0.6931947778,2.3104404342000002,0.095,0,0.095,2.109,0.6931947778,2.22
2020-07-16 02:30:00,2.209,0.6869497798,2.313348439,0.11900000000000001,0,0.11900000000000001,2.09,0.6869497798,2.2
2020-07-16 03:00:00,2.1885,0.6775822828,2.2909932344,0.127,0,0.127,2.0615,0.6775822828,2.17
2020-07-16 03:30:00,2.168,0.6744597838,2.2704889341,0.116,0,0.116,2.052,0.6744597838,2.16
2020-07-16 04:00:00,2.1705,0.6650922868,2.270114094,0.147,0,0.147,2.0235,0.6650922868,2.13
2020-07-16 04:30:00,2.1965,0.6775822828,2.2986365524,0.135,0,0.135,2.0615,0.6775822828,2.17
2020-07-16 05:00:00,2.2515,0.6963172768,2.3567159354,0.133,0,0.133,2.1185,0.6963172768,2.23
2020-07-16 05:30:00,2.274,0.6994397758,2.3791368183,0.146,0,0.146,2.128,0.6994397758,2.24
2020-07-16 06:00:00,2.2755,0.7088072728,2.3833396737,0.11900000000000001,0,0.11900000000000001,2.1565,0.7088072728,2.27
2020-07-16 06:30:00,2.3545,0.7337872648,2.466194234,0.122,0,0.122,2.2325,0.7337872648,2.35
2020-07-16 07:00:00,2.468,0.7306647658000001,2.5738871382,0.245,0,0.245,2.223,0.7306647658000001,2.34
2020-07-16 07:30:00,2.5355,0.7337872648,2.6395461731000003,0.303,0,0.303,2.2325,0.7337872648,2.35
2020-07-16 08:00:00,2.5685000000000002,0.7212972688,2.6678571926,0.374,0,0.374,2.1945,0.7212972688,2.31
2020-07-16 08:30:00,2.6395,0.7400322628,2.7412785338,0.388,0,0.388,2.2515,0.7400322628,2.37
2020-07-16 09:00:00,2.6875,0.7587672568,2.7925586834000002,0.379,0,0.379,2.3085,0.7587672568,2.43
2020-07-16 09:30:00,2.702,0.7868697478000001,2.8142437705,0.308,0,0.308,2.394,0.7868697478000001,2.52
2020-07-16 10:00:00,2.653,0.7806247498000001,2.7654627099,0.278,0,0.278,2.375,0.7806247498000001,2.5
2020-07-16 10:30:00,2.567,0.7618897558000001,2.6776790323,0.249,0,0.249,2.318,0.7618897558000001,2.44
2020-07-16 11:00:00,2.5540000000000003,0.7369097638000001,2.6581858475,0.312,0,0.312,2.242,0.7369097638000001,2.36
2020-07-16 11:30:00,2.5620000000000003,0.7431547618000001,2.6676062303,0.301,0,0.301,2.261,0.7431547618000001,2.38
2020-07-16 12:00:00,2.504,0.7306647658000001,2.6084261538,0.281,0,0.281,2.223,0.7306647658000001,2.34
2020-07-16 12:30:00,2.5140000000000002,0.7369097638000001,2.6197770898,0.272,0,0.272,2.242,0.7369097638000001,2.36
2020-07-16 13:00:00,2.4705,0.7275422668,2.5754005514,0.257,0,0.257,2.2135,0.7275422668,2.33
2020-07-16 13:30:00,2.392,0.6994397758,2.4921637185,0.264,0,0.264,2.128,0.6994397758,2.24
2020-07-16 14:00:00,2.322,0.6931947778,2.423262883,0.213,0,0.213,2.109,0.6931947778,2.22
2020-07-16 14:30:00,2.31,0.6931947778,2.4117667798,0.201,0,0.201,2.109,0.6931947778,2.22
2020-07-16 15:00:00,2.2800000000000002,0.6807047818,2.3794451034,0.209,0,0.209,2.071,0.6807047818,2.18
2020-07-16 15:30:00,2.2315,0.6526022908,2.3249692471,0.246,0,0.246,1.9855,0.6526022908,2.09
2020-07-16 16:00:00,2.217,0.6619697878,2.3137184358000003,0.203,0,0.203,2.014,0.6619697878,2.12
2020-07-16 16:30:00,2.298,0.6994397758,2.4020865929,0.17,0,0.17,2.128,0.6994397758,2.24
2020-07-16 17:00:00,2.3529999999999998,0.7119297718,2.458343548,0.187,0,0.187,2.166,0.7119297718,2.2800000000000002
2020-07-16 17:30:00,2.46,0.7369097638000001,2.5680023364,0.218,0,0.218,2.242,0.7369097638000001,2.36
2020-07-16 18:00:00,2.5985,0.7899922468,2.7159326207000003,0.195,0,0.195,2.4035,0.7899922468,2.5300000000000002
2020-07-16 18:30:00,2.7315,0.8586872248,2.8632911134,0.11900000000000001,0,0.11900000000000001,2.6125,0.8586872248,2.75
2020-07-16 19:00:00,2.701,0.8680547218,2.8370618604,0.06,0,0.06,2.641,0.8680547218,2.7800000000000002
2020-07-16 19:30:00,2.824,0.9180147058,2.9694657769,0.031,0,0.031,2.793,0.9180147058,2.94
2020-07-16 20:00:00,2.8369999999999997,0.9242597038,2.9837602115,0.025,0,0.025,2.8120000000000003,0.9242597038,2.96
2020-07-16 20:30:00,2.774,0.9055247098,2.918056031,0.019,0,0.019,2.755,0.9055247098,2.9
2020-07-16 21:00:00,2.7695,0.9086472088,2.9147504181,0.005,0,0.005,2.7645,0.9086472088,2.91
2020-07-16 21:30:00,2.6715,0.8649322228,2.8080277776,0.04,0,0.04,2.6315,0.8649322228,2.77
2020-07-16 22:00:00,2.6225,0.8461972288,2.7556407603,0.048,0,0.048,2.5745,0.8461972288,2.71
2020-07-16 22:30:00,2.614,0.8305847338000001,2.742784534,0.08700000000000001,0,0.08700000000000001,2.527,0.8305847338000001,2.66
2020-07-16 23:00:00,2.5245,0.7962372448,2.6470916116,0.10200000000000001,0,0.10200000000000001,2.4225,0.7962372448,2.55
2020-07-16 23:30:00,2.418,0.7556447578000001,2.5333225219,0.11900000000000001,0,0.11900000000000001,2.299,0.7556447578000001,2.42
2020-07-17 00:00:00,2.33,0.7431547618000001,2.4456449047,0.069,0,0.069,2.261,0.7431547618000001,2.38
2020-07-17 00:30:00,2.336,0.7556447578000001,2.455177183,0.037,0,0.037,2.299,0.7556447578000001,2.42
2020-07-17 01:00:00,2.265,0.7306647658000001,2.3799361336000002,0.042,0,0.042,2.223,0.7306647658000001,2.34
2020-07-17 01:30:00,2.366,0.7618897558000001,2.4856451879,0.048,0,0.048,2.318,0.7618897558000001,2.44
2020-07-17 02:00:00,2.325,0.7493997598000001,2.4427904126,0.045,0,0.045,2.2800000000000002,0.7493997598000001,2.4
2020-07-17 02:30:00,2.308,0.7431547618000001,2.4246944137,0.047,0,0.047,2.261,0.7431547618000001,2.38
2020-07-17 03:00:00,2.2495,0.7212972688,2.3623124264,0.055,0,0.055,2.1945,0.7212972688,2.31
2020-07-17 03:30:00,2.2695,0.7275422668,2.3832641482,0.056,0,0.056,2.2135,0.7275422668,2.33
2020-07-17 04:00:00,2.276,0.7244197678000001,2.3885058090999998,0.07200000000000001,0,0.07200000000000001,2.204,0.7244197678000001,2.32
2020-07-17 04:30:00,2.2775,0.7212972688,2.3889905818,0.083,0,0.083,2.1945,0.7212972688,2.31
2020-07-17 05:00:00,2.2885,0.7275422668,2.4013641956000003,0.075,0,0.075,2.2135,0.7275422668,2.33
2020-07-17 05:30:00,2.3455,0.7337872648,2.457603304,0.113,0,0.113,2.2325,0.7337872648,2.35
2020-07-17 06:00:00,2.3245,0.7212972688,2.433838532,0.13,0,0.13,2.1945,0.7212972688,2.31
2020-07-17 06:30:00,2.3895,0.7337872648,2.4996307727,0.157,0,0.157,2.2325,0.7337872648,2.35
2020-07-17 07:00:00,2.4885,0.7712572528,2.6052773365,0.14200000000000002,0,0.14200000000000002,2.3465,0.7712572528,2.47
2020-07-17 07:30:00,2.5915,0.8024822428,2.7129043477,0.15,0,0.15,2.4415,0.8024822428,2.5700000000000003
2020-07-17 08:00:00,2.7,0.8618097238,2.8342046503000002,0.078,0,0.078,2.622,0.8618097238,2.76
2020-07-17 08:30:00,2.658,0.8555647258,2.7923028131,0.055,0,0.055,2.6029999999999998,0.8555647258,2.74
2020-07-17 09:00:00,2.667,0.8493197278,2.7989699891,0.083,0,0.083,2.584,0.8493197278,2.7199999999999998
2020-07-17 09:30:00,2.634,0.7993597438000001,2.7526227493,0.202,0,0.202,2.432,0.7993597438000001,2.56
2020-07-17 10:00:00,2.5695,0.7650122548,2.6809651247,0.242,0,0.242,2.3275,0.7650122548,2.45
2020-07-17 10:30:00,2.498,0.7556447578000001,2.6097898383,0.199,0,0.199,2.299,0.7556447578000001,2.42
2020-07-17 11:00:00,2.432,0.7431547618000001,2.5430106174000002,0.171,0,0.171,2.261,0.7431547618000001,2.38
2020-07-17 11:30:00,2.3745,0.7337872648,2.4852955559,0.14200000000000002,0,0.14200000000000002,2.2325,0.7337872648,2.35
2020-07-17 12:00:00,2.366,0.7181747698000001,2.4725960042,0.181,0,0.181,2.185,0.7181747698000001,2.3
2020-07-17 12:30:00,2.3595,0.7025622748,2.4618761139,0.222,0,0.222,2.1375,0.7025622748,2.25
2020-07-17 13:00:00,2.3475,0.6963172768,2.4485942906,0.229,0,0.229,2.1185,0.6963172768,2.23
2020-07-17 13:30:00,2.285,0.6682147858,2.3807007372,0.252,0,0.252,2.033,0.6682147858,2.14
2020-07-17 14:00:00,2.291,0.6557247898,2.3829930759,0.296,0,0.296,1.995,0.6557247898,2.1
2020-07-17 14:30:00,2.212,0.6244997998,2.2984655751,0.312,0,0.312,1.9,0.6244997998,2.0
2020-07-17 15:00:00,2.247,0.6182548018,2.3305038082,0.366,0,0.366,1.881,0.6182548018,1.98
2020-07-17 15:30:00,2.192,0.5995198078,2.2725069857,0.368,0,0.368,1.824,0.5995198078,1.92
2020-07-17 16:00:00,2.254,0.6244997998,2.3389134229,0.354,0,0.354,1.9,0.6244997998,2.0
2020-07-17 16:30:00,2.3835,0.6900722788,2.4813850971,0.28400000000000003,0,0.28400000000000003,2.0995,0.6900722788,2.21
2020-07-17 17:00:00,2.43,0.6869497798,2.5252326625,0.34,0,0.34,2.09,0.6869497798,2.2
2020-07-17 17:30:00,2.609,0.7181747698000001,2.7060406501000003,0.424,0,0.424,2.185,0.7181747698000001,2.3
2020-07-17 18:00:00,2.731,0.7806247498000001,2.8403760314,0.356,0,0.356,2.375,0.7806247498000001,2.5
2020-07-17 18:30:00,2.75,0.8305847338000001,2.8726940317,0.223,0,0.223,2.527,0.8305847338000001,2.66
2020-07-17 19:00:00,2.752,0.8243397358000001,2.8728104706,0.244,0,0.244,2.508,0.8243397358000001,2.64
2020-07-17 19:30:00,2.842,0.8680547218,2.9716128617,0.201,0,0.201,2.641,0.8680547218,2.7800000000000002
2020-07-17 20:00:00,2.4605,0.7587672568,2.5748374706,0.152,0,0.152,2.3085,0.7587672568,2.43
2020-07-17 20:30:00,1.8820000000000001,0.5495598239,1.9605968479,0.21,0,0.21,1.6720000000000002,0.5495598239,1.76
2020-07-17 21:00:00,2.115,0.6494797918,2.2124757626,0.139,0,0.139,1.976,0.6494797918,2.08
2020-07-17 21:30:00,2.37,0.7431547618000001,2.4837832031,0.109,0,0.109,2.261,0.7431547618000001,2.38
2020-07-17 22:00:00,2.4245,0.7650122548,2.542330427,0.097,0,0.097,2.3275,0.7650122548,2.45
2020-07-17 22:30:00,2.483,0.7868697478000001,2.6046982550999997,0.089,0,0.089,2.394,0.7868697478000001,2.52
2020-07-17 23:00:00,2.375,0.7493997598000001,2.4904266703,0.095,0,0.095,2.2800000000000002,0.7493997598000001,2.4
2020-07-17 23:30:00,2.308,0.7306647658000001,2.4208954955,0.085,0,0.085,2.223,0.7306647658000001,2.34
2020-07-18 00:00:00,2.305,0.7056847738,2.4106049033,0.158,0,0.158,2.147,0.7056847738,2.26
2020-07-18 00:30:00,2.3175,0.7025622748,2.4216523285,0.18,0,0.18,2.1375,0.7025622748,2.25
2020-07-18 01:00:00,2.3585000000000003,0.7275422668,2.4681653105,0.145,0,0.145,2.2135,0.7275422668,2.33
2020-07-18 01:30:00,2.458,0.7493997598000001,2.5697011499,0.178,0,0.178,2.2800000000000002,0.7493997598000001,2.4
2020-07-18 02:00:00,2.4,0.7306647658000001,2.5087588565,0.177,0,0.177,2.223,0.7306647658000001,2.34
2020-07-18 02:30:00,2.3805,0.7150522708,2.4855743803,0.20500000000000002,0,0.20500000000000002,2.1755,0.7150522708,2.29
2020-07-18 03:00:00,2.3445,0.6838272808,2.4421916387,0.264,0,0.264,2.0805,0.6838272808,2.19
2020-07-18 03:30:00,2.3385,0.6963172768,2.4399672129,0.22,0,0.22,2.1185,0.6963172768,2.23
2020-07-18 04:00:00,2.362,0.6931947778,2.4616179639,0.253,0,0.253,2.109,0.6931947778,2.22
2020-07-18 04:30:00,2.379,0.6744597838,2.4727589854,0.327,0,0.327,2.052,0.6744597838,2.16
2020-07-18 05:00:00,2.35,0.6682147858,2.4431559508,0.317,0,0.317,2.033,0.6682147858,2.14
2020-07-18 05:30:00,2.3795,0.6838272808,2.4758109782,0.299,0,0.299,2.0805,0.6838272808,2.19
2020-07-18 06:00:00,2.3815,0.6963172768,2.4812093825,0.263,0,0.263,2.1185,0.6963172768,2.23
2020-07-18 06:30:00,2.4565,0.7088072728,2.5567166444,0.30000000000000004,0,0.30000000000000004,2.1565,0.7088072728,2.27
2020-07-18 07:00:00,2.497,0.7681347538000001,2.6124777511,0.16,0,0.16,2.337,0.7681347538000001,2.46
2020-07-18 07:30:00,2.628,0.7556447578000001,2.7344803894,0.329,0,0.329,2.299,0.7556447578000001,2.42
2020-07-18 08:00:00,2.725,0.7868697478000001,2.8363337251000003,0.331,0,0.331,2.394,0.7868697478000001,2.52
2020-07-18 08:30:00,2.791,0.7868697478000001,2.8998008552,0.397,0,0.397,2.394,0.7868697478000001,2.52
2020-07-18 09:00:00,2.777,0.7244197678000001,2.8699325776,0.5730000000000001,0,0.5730000000000001,2.204,0.7244197678000001,2.32
2020-07-18 09:30:00,2.775,0.7681347538000001,2.8793499265999998,0.438,0,0.438,2.337,0.7681347538000001,2.46
2020-07-18 10:00:00,2.754,0.7493997598000001,2.8541401507,0.47400000000000003,0,0.47400000000000003,2.2800000000000002,0.7493997598000001,2.4
2020-07-18 10:30:00,2.709,0.7993597438000001,2.8244746414,0.277,0,0.277,2.432,0.7993597438000001,2.56
2020-07-18 11:00:00,2.6185,0.7712572528,2.7297215975,0.272,0,0.272,2.3465,0.7712572528,2.47
2020-07-18 11:30:00,2.6189999999999998,0.7681347538000001,2.7293207946,0.28200000000000003,0,0.28200000000000003,2.337,0.7681347538000001,2.46
2020-07-18 12:00:00,2.589,0.7743797518000001,2.7023295506,0.233,0,0.233,2.356,0.7743797518000001,2.48
2020-07-18 12:30:00,2.685,0.8118497398000001,2.8050534754000003,0.215,0,0.215,2.47,0.8118497398000001,2.6
2020-07-18 13:00:00,2.653,0.8118497398000001,2.7744385018,0.183,0,0.183,2.47,0.8118497398000001,2.6
2020-07-18 13:30:00,2.5755,0.7962372448,2.6957733584,0.153,0,0.153,2.4225,0.7962372448,2.55
2020-07-18 14:00:00,2.531,0.7806247498000001,2.648647957,0.156,0,0.156,2.375,0.7806247498000001,2.5
2020-07-18 14:30:00,2.488,0.7618897558000001,2.6020415062,0.17,0,0.17,2.318,0.7618897558000001,2.44
2020-07-18 15:00:00,2.3905,0.7275422668,2.4987612931,0.177,0,0.177,2.2135,0.7275422668,2.33
2020-07-18 15:30:00,2.274,0.6807047818,2.3736964844,0.203,0,0.203,2.071,0.6807047818,2.18
2020-07-18 16:00:00,2.436,0.7056847738,2.5361559495,0.289,0,0.289,2.147,0.7056847738,2.26
2020-07-18 16:30:00,2.454,0.7181747698000001,2.5569299951,0.269,0,0.269,2.185,0.7181747698000001,2.3
2020-07-18 17:00:00,2.5025,0.7400322628,2.6096271764,0.251,0,0.251,2.2515,0.7400322628,2.37
2020-07-18 17:30:00,2.568,0.7493997598000001,2.6751119602999998,0.28800000000000003,0,0.28800000000000003,2.2800000000000002,0.7493997598000001,2.4
2020-07-18 18:00:00,2.714,0.7993597438000001,2.8292705774,0.28200000000000003,0,0.28200000000000003,2.432,0.7993597438000001,2.56
2020-07-18 18:30:00,2.776,0.8305847338000001,2.8975933117,0.249,0,0.249,2.527,0.8305847338000001,2.66
2020-07-18 19:00:00,2.856,0.8430747298,2.9778366308,0.291,0,0.291,2.565,0.8430747298,2.7
2020-07-18 19:30:00,2.9210000000000003,0.8555647258,3.0437200923,0.318,0,0.318,2.6029999999999998,0.8555647258,2.74
2020-07-18 20:00:00,2.8995,0.8836672168,3.0311661122,0.211,0,0.211,2.6885,0.8836672168,2.83
2020-07-18 20:30:00,2.9005,0.8836672168,3.0321226888,0.212,0,0.212,2.6885,0.8836672168,2.83
2020-07-18 21:00:00,2.777,0.8493197278,2.9039753787,0.193,0,0.193,2.584,0.8493197278,2.7199999999999998
2020-07-18 21:30:00,2.714,0.8243397358000001,2.8364294456,0.20600000000000002,0,0.20600000000000002,2.508,0.8243397358000001,2.64
2020-07-18 22:00:00,2.6105,0.7837472488,2.7256136924,0.226,0,0.226,2.3845,0.7837472488,2.51
2020-07-18 22:30:00,2.584,0.7743797518000001,2.6975396197,0.228,0,0.228,2.356,0.7743797518000001,2.48
2020-07-18 23:00:00,2.499,0.7493997598000001,2.608946339,0.219,0,0.219,2.2800000000000002,0.7493997598000001,2.4
2020-07-18 23:30:00,2.3895,0.7150522708,2.494195261,0.214,0,0.214,2.1755,0.7150522708,2.29
2020-07-19 00:00:00,2.245,0.6682147858,2.3423355865,0.212,0,0.212,2.033,0.6682147858,2.14
2020-07-19 00:30:00,2.214,0.6619697878,2.3108440017,0.2,0,0.2,2.014,0.6619697878,2.12
2020-07-19 01:00:00,2.1975,0.6526022908,2.2923559933,0.212,0,0.212,1.9855,0.6526022908,2.09
2020-07-19 01:30:00,2.304,0.6869497798,2.4042287745,0.214,0,0.214,2.09,0.6869497798,2.2
2020-07-19 02:00:00,2.254,0.6744597838,2.3527456301000003,0.202,0,0.202,2.052,0.6744597838,2.16
2020-07-19 02:30:00,2.3115,0.7088072728,2.4177344767,0.155,0,0.155,2.1565,0.7088072728,2.27
2020-07-19 03:00:00,2.2984999999999998,0.7212972688,2.4090188874000003,0.10400000000000001,0,0.10400000000000001,2.1945,0.7212972688,2.31
2020-07-19 03:30:00,2.2935,0.7275422668,2.4061296723,0.08,0,0.08,2.2135,0.7275422668,2.33
2020-07-19 04:00:00,2.275,0.7431547618000001,2.3933039924,0.014,0,0.014,2.261,0.7431547618000001,2.38
2020-07-19 04:30:00,2.277,0.7306647658000001,2.391359446,0.054,0,0.054,2.223,0.7306647658000001,2.34
2020-07-19 05:00:00,2.351,0.5932748098,2.4247012187,0.546,0,0.546,1.8050000000000002,0.5932748098,1.9
2020-07-19 05:30:00,2.3375,0.6588472888,2.4285769496,0.333,0,0.333,2.0045,0.6588472888,2.11
2020-07-19 06:00:00,2.3585000000000003,0.6338672968,2.442193686,0.43,0,0.43,1.9285,0.6338672968,2.03
2020-07-19 06:30:00,2.3835,0.6775822828,2.4779406773,0.322,0,0.322,2.0615,0.6775822828,2.17
2020-07-19 07:00:00,2.3890000000000002,0.7056847738,2.4910463665,0.242,0,0.242,2.147,0.7056847738,2.26
2020-07-19 07:30:00,2.41,0.7493997598000001,2.52382646,0.13,0,0.13,2.2800000000000002,0.7493997598000001,2.4
2020-07-19 08:00:00,2.5175,0.7837472488,2.6366770754,0.133,0,0.133,2.3845,0.7837472488,2.51
2020-07-19 08:30:00,2.6025,0.7962372448,2.7215804232,0.18,0,0.18,2.4225,0.7962372448,2.55
2020-07-19 09:00:00,2.6525,0.7899922468,2.7676423179,0.249,0,0.249,2.4035,0.7899922468,2.5300000000000002
2020-07-19 09:30:00,2.741,0.7868697478000001,2.8517091366000002,0.34700000000000003,0,0.34700000000000003,2.394,0.7868697478000001,2.52
2020-07-19 10:00:00,2.6565000000000003,0.7337872648,2.7559818577,0.424,0,0.424,2.2325,0.7337872648,2.35
2020-07-19 10:30:00,2.574,0.7056847738,2.6689823904,0.427,0,0.427,2.147,0.7056847738,2.26
2020-07-19 11:00:00,2.5545,0.7088072728,2.6510145228,0.398,0,0.398,2.1565,0.7088072728,2.27
2020-07-19 11:30:00,2.527,0.7056847738,2.6236844322,0.38,0,0.38,2.147,0.7056847738,2.26
2020-07-19 12:00:00,2.591,0.7056847738,2.6853811648,0.444,0,0.444,2.147,0.7056847738,2.26
2020-07-19 12:30:00,2.61,0.7244197678000001,2.7086683075,0.406,0,0.406,2.204,0.7244197678000001,2.32
2020-07-19 13:00:00,2.5484999999999998,0.6900722788,2.6402749857,0.449,0,0.449,2.0995,0.6900722788,2.21
2020-07-19 13:30:00,2.4785,0.6401122948,2.5598253847,0.531,0,0.531,1.9475,0.6401122948,2.05
2020-07-19 14:00:00,2.4625,0.6213773008,2.5396881698,0.5720000000000001,0,0.5720000000000001,1.8905,0.6213773008,1.99
2020-07-19 14:30:00,2.395,0.5932748098,2.4673872821,0.59,0,0.59,1.8050000000000002,0.5932748098,1.9
2020-07-19 15:00:00,2.383,0.5495598239,2.4455479958,0.711,0,0.711,1.6720000000000002,0.5495598239,1.76
2020-07-19 15:30:00,2.4,0.5183348339,2.4553352113,0.8230000000000001,0,0.8230000000000001,1.577,0.5183348339,1.6600000000000001
2020-07-19 16:00:00,2.434,0.5682948179,2.4994629423,0.705,0,0.705,1.729,0.5682948179,1.82
2020-07-19 16:30:00,2.427,0.5745398159,2.4940779859,0.679,0,0.679,1.748,0.5745398159,1.8399999999999999
2020-07-19 17:00:00,2.5765000000000002,0.6526022908,2.6578641801,0.591,0,0.591,1.9855,0.6526022908,2.09
2020-07-19 17:30:00,2.698,0.7056847738,2.7887622703,0.551,0,0.551,2.147,0.7056847738,2.26
2020-07-19 18:00:00,2.7405,0.7275422668,2.8354290681,0.527,0,0.527,2.2135,0.7275422668,2.33
2020-07-19 18:30:00,2.8215,0.7587672568,2.921744342,0.513,0,0.513,2.3085,0.7587672568,2.43
2020-07-19 19:00:00,2.813,0.7431547618000001,2.9095099244,0.552,0,0.552,2.261,0.7431547618000001,2.38
2020-07-19 19:30:00,2.9,0.7369097638000001,2.9921624287,0.658,0,0.658,2.242,0.7369097638000001,2.36
2020-07-19 20:00:00,2.8205,0.7650122548,2.9224072269,0.493,0,0.493,2.3275,0.7650122548,2.45
2020-07-19 20:30:00,2.758,0.7806247498000001,2.8663459317,0.383,0,0.383,2.375,0.7806247498000001,2.5
2020-07-19 21:00:00,2.7435,0.8087272408,2.8602153765000002,0.28300000000000003,0,0.28300000000000003,2.4605,0.8087272408,2.59
2020-07-19 21:30:00,2.6870000000000003,0.8555647258,2.8199219847,0.084,0,0.084,2.6029999999999998,0.8555647258,2.74
2020-07-19 22:00:00,2.661,0.8555647258,2.7951586717,0.058,0,0.058,2.6029999999999998,0.8555647258,2.74
2020-07-19 22:30:00,2.6325000000000003,0.8524422268,2.7670767969,0.039,0,0.039,2.5935,0.8524422268,2.73
2020-07-19 23:00:00,2.5545,0.8149722388,2.6813522708,0.075,0,0.075,2.4795,0.8149722388,2.61
2020-07-19 23:30:00,2.423,0.7556447578000001,2.5380953488999998,0.124,0,0.124,2.299,0.7556447578000001,2.42
