Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-07-20 00:00:00,2.385,0.7431547618000001,2.4981000781000002,0.124,0,0.124,2.261,0.7431547618000001,2.38
2020-07-20 00:30:00,2.3535,0.7400322628,2.4671055916,0.10200000000000001,0,0.10200000000000001,2.2515,0.7400322628,2.37
2020-07-20 01:00:00,2.334,0.7306647658000001,2.4456956066,0.111,0,0.111,2.223,0.7306647658000001,2.34
2020-07-20 01:30:00,2.3855,0.7525222588,2.5013796192999997,0.096,0,0.096,2.2895,0.7525222588,2.41
2020-07-20 02:00:00,2.395,0.7493997598000001,2.5095069237,0.115,0,0.115,2.2800000000000002,0.7493997598000001,2.4
2020-07-20 02:30:00,2.3810000000000002,0.7369097638000001,2.4924279328,0.139,0,0.139,2.242,0.7369097638000001,2.36
2020-07-20 03:00:00,2.3845,0.7462772608,2.4985535816,0.114,0,0.114,2.2705,0.7462772608,2.39
2020-07-20 03:30:00,2.322,0.7244197678000001,2.4323790822999998,0.11800000000000001,0,0.11800000000000001,2.204,0.7244197678000001,2.32
2020-07-20 04:00:00,2.321,0.7181747698000001,2.4295711556,0.136,0,0.136,2.185,0.7181747698000001,2.3
2020-07-20 04:30:00,2.333,0.7181747698000001,2.4410374843,0.148,0,0.148,2.185,0.7181747698000001,2.3
2020-07-20 05:00:00,2.331,0.7056847738,2.4354777765,0.184,0,0.184,2.147,0.7056847738,2.26
2020-07-20 05:30:00,2.3775,0.7212972688,2.4845071946,0.183,0,0.183,2.1945,0.7212972688,2.31
2020-07-20 06:00:00,2.4065,0.7212972688,2.5122722782,0.212,0,0.212,2.1945,0.7212972688,2.31
2020-07-20 06:30:00,2.4705,0.7275422668,2.5754005514,0.257,0,0.257,2.2135,0.7275422668,2.33
2020-07-20 07:00:00,2.5475,0.7650122548,2.6598872157,0.22,0,0.22,2.3275,0.7650122548,2.45
2020-07-20 07:30:00,2.623,0.8243397358000001,2.7494844971,0.115,0,0.115,2.508,0.8243397358000001,2.64
2020-07-20 08:00:00,2.6135,0.8461972288,2.747076992,0.039,0,0.039,2.5745,0.8461972288,2.71
2020-07-20 08:30:00,2.649,0.8555647258,2.7837370565,0.046,0,0.046,2.6029999999999998,0.8555647258,2.74
2020-07-20 09:00:00,2.6905,0.8524422268,2.8223125270000002,0.097,0,0.097,2.5935,0.8524422268,2.73
2020-07-20 09:30:00,2.6045,0.8212172368,2.7309005841,0.106,0,0.106,2.4985,0.8212172368,2.63
2020-07-20 10:00:00,2.6390000000000002,0.8243397358000001,2.764752611,0.131,0,0.131,2.508,0.8243397358000001,2.64
2020-07-20 10:30:00,2.565,0.7868697478000001,2.6829813640999998,0.171,0,0.171,2.394,0.7868697478000001,2.52
2020-07-20 11:00:00,2.495,0.7556447578000001,2.6069184873999998,0.196,0,0.196,2.299,0.7556447578000001,2.42
2020-07-20 11:30:00,2.4335,0.7088072728,2.5346262052,0.277,0,0.277,2.1565,0.7088072728,2.27
2020-07-20 12:00:00,2.391,0.6869497798,2.4877260701,0.301,0,0.301,2.09,0.6869497798,2.2
2020-07-20 12:30:00,2.393,0.6807047818,2.487932475,0.322,0,0.322,2.071,0.6807047818,2.18
2020-07-20 13:00:00,2.425,0.6682147858,2.5153798918,0.392,0,0.392,2.033,0.6682147858,2.14
2020-07-20 13:30:00,2.4365,0.6276222988,2.5160369632,0.527,0,0.527,1.9095,0.6276222988,2.01
2020-07-20 14:00:00,2.3835,0.6088873048,2.460043902,0.531,0,0.531,1.8525,0.6088873048,1.9500000000000002
2020-07-20 14:30:00,2.38,0.5995198078,2.4543479786,0.556,0,0.556,1.824,0.5995198078,1.92
2020-07-20 15:00:00,2.3465,0.6151323028,2.4257885316,0.47500000000000003,0,0.47500000000000003,1.8715000000000002,0.6151323028,1.97
2020-07-20 15:30:00,2.3115,0.5963973088,2.3871996146,0.497,0,0.497,1.8145,0.5963973088,1.9100000000000001
2020-07-20 16:00:00,2.307,0.6120098038,2.3867980644,0.445,0,0.445,1.862,0.6120098038,1.96
2020-07-20 16:30:00,2.3955,0.6401122948,2.4795491526,0.448,0,0.448,1.9475,0.6401122948,2.05
2020-07-20 17:00:00,2.4805,0.6775822828,2.571380563,0.419,0,0.419,2.0615,0.6775822828,2.17
2020-07-20 17:30:00,2.6425,0.7212972688,2.7391743282,0.448,0,0.448,2.1945,0.7212972688,2.31
2020-07-20 18:00:00,2.806,0.7556447578000001,2.9059654162,0.507,0,0.507,2.299,0.7556447578000001,2.42
2020-07-20 18:30:00,2.8235,0.7837472488,2.9302580091,0.439,0,0.439,2.3845,0.7837472488,2.51
2020-07-20 19:00:00,2.866,0.8056047418000001,2.9770715477,0.41500000000000004,0,0.41500000000000004,2.451,0.8056047418000001,2.58
2020-07-20 19:30:00,2.8775,0.8087272408,2.988987454,0.417,0,0.417,2.4605,0.8087272408,2.59
2020-07-20 20:00:00,2.8835,0.8337072328,3.0016062367,0.34700000000000003,0,0.34700000000000003,2.5365,0.8337072328,2.67
2020-07-20 20:30:00,2.7960000000000003,0.8493197278,2.9221498935,0.212,0,0.212,2.584,0.8493197278,2.7199999999999998
2020-07-20 21:00:00,2.7640000000000002,0.8618097238,2.895239541,0.14200000000000002,0,0.14200000000000002,2.622,0.8618097238,2.76
2020-07-20 21:30:00,2.774,0.8618097238,2.9047877719,0.152,0,0.152,2.622,0.8618097238,2.76
2020-07-20 22:00:00,2.7525,0.8524422268,2.8814777459,0.159,0,0.159,2.5935,0.8524422268,2.73
2020-07-20 22:30:00,2.638,0.8118497398000001,2.7600985490000003,0.168,0,0.168,2.47,0.8118497398000001,2.6
2020-07-20 23:00:00,2.5665,0.7962372448,2.6871762131,0.14400000000000002,0,0.14400000000000002,2.4225,0.7962372448,2.55
2020-07-20 23:30:00,2.4895,0.7712572528,2.6062325298999998,0.14300000000000002,0,0.14300000000000002,2.3465,0.7712572528,2.47
2020-07-21 00:00:00,2.295,0.6994397758,2.3992167472,0.167,0,0.167,2.128,0.6994397758,2.24
2020-07-21 00:30:00,2.3715,0.7337872648,2.4824294552,0.139,0,0.139,2.2325,0.7337872648,2.35
2020-07-21 01:00:00,2.2895,0.7150522708,2.3985641537999998,0.114,0,0.114,2.1755,0.7150522708,2.29
2020-07-21 01:30:00,2.329,0.7244197678000001,2.4390623198,0.125,0,0.125,2.204,0.7244197678000001,2.32
2020-07-21 02:00:00,2.351,0.7369097638000001,2.4637850961,0.109,0,0.109,2.242,0.7369097638000001,2.36
2020-07-21 02:30:00,2.3775,0.7462772608,2.4918739936,0.107,0,0.107,2.2705,0.7462772608,2.39
2020-07-21 03:00:00,2.3545,0.7400322628,2.4680595617,0.10300000000000001,0,0.10300000000000001,2.2515,0.7400322628,2.37
2020-07-21 03:30:00,2.319,0.7431547618000001,2.4351673454,0.058,0,0.058,2.261,0.7431547618000001,2.38
2020-07-21 04:00:00,2.31,0.7556447578000001,2.430452427,0.011,0,0.011,2.299,0.7556447578000001,2.42
2020-07-21 04:30:00,2.295,0.7493997598000001,2.4142545433,0.015,0,0.015,2.2800000000000002,0.7493997598000001,2.4
2020-07-21 05:00:00,2.2445,0.7275422668,2.3594698557,0.031,0,0.031,2.2135,0.7275422668,2.33
2020-07-21 05:30:00,2.3425000000000002,0.7525222588,2.4604056576,0.053,0,0.053,2.2895,0.7525222588,2.41
2020-07-21 06:00:00,2.3615,0.7650122548,2.4823227026,0.034,0,0.034,2.3275,0.7650122548,2.45
2020-07-21 06:30:00,2.429,0.7806247498000001,2.551355718,0.054,0,0.054,2.375,0.7806247498000001,2.5
2020-07-21 07:00:00,2.4925,0.7962372448,2.616591294,0.07,0,0.07,2.4225,0.7962372448,2.55
2020-07-21 07:30:00,2.542,0.8243397358000001,2.6723210885,0.034,0,0.034,2.508,0.8243397358000001,2.64
2020-07-21 08:00:00,2.6790000000000003,0.8742997198,2.818056245,0.019,0,0.019,2.66,0.8742997198,2.8
2020-07-21 08:30:00,2.604,0.8493197278,2.7390071194,0.02,0,0.02,2.584,0.8493197278,2.7199999999999998
2020-07-21 09:00:00,2.622,0.8555647258,2.7580563809000003,0.019,0,0.019,2.6029999999999998,0.8555647258,2.74
2020-07-21 09:30:00,2.578,0.8368297318,2.7104184179,0.032,0,0.032,2.5460000000000003,0.8368297318,2.68
2020-07-21 10:00:00,2.5045,0.8087272408,2.6318358611,0.044,0,0.044,2.4605,0.8087272408,2.59
2020-07-21 10:30:00,2.4305,0.7837472488,2.553740394,0.046,0,0.046,2.3845,0.7837472488,2.51
2020-07-21 11:00:00,2.355,0.7556447578000001,2.4732618138999998,0.056,0,0.056,2.299,0.7556447578000001,2.42
2020-07-21 11:30:00,2.326,0.7431547618000001,2.4418343515,0.065,0,0.065,2.261,0.7431547618000001,2.38
2020-07-21 12:00:00,2.309,0.7306647658000001,2.4218488805,0.08600000000000001,0,0.08600000000000001,2.223,0.7306647658000001,2.34
2020-07-21 12:30:00,2.366,0.7244197678000001,2.4744171031,0.162,0,0.162,2.204,0.7244197678000001,2.32
2020-07-21 13:00:00,2.2880000000000003,0.7056847738,2.3943548192,0.14100000000000001,0,0.14100000000000001,2.147,0.7056847738,2.26
2020-07-21 13:30:00,2.1995,0.6775822828,2.3015034217,0.138,0,0.138,2.0615,0.6775822828,2.17
2020-07-21 14:00:00,2.1185,0.6463572928,2.214908576,0.152,0,0.152,1.9665,0.6463572928,2.07
2020-07-21 14:30:00,2.179,0.6557247898,2.2755254338,0.184,0,0.184,1.995,0.6557247898,2.1
2020-07-21 15:00:00,2.189,0.6307447978,2.2780605787,0.27,0,0.27,1.919,0.6307447978,2.02
2020-07-21 15:30:00,2.0775,0.5963973088,2.1614106505,0.263,0,0.263,1.8145,0.5963973088,1.9100000000000001
2020-07-21 16:00:00,2.223,0.6369897958,2.3124629727,0.28500000000000003,0,0.28500000000000003,1.9380000000000002,0.6369897958,2.04
2020-07-21 16:30:00,2.368,0.6931947778,2.4673757313999998,0.259,0,0.259,2.109,0.6931947778,2.22
2020-07-21 17:00:00,2.471,0.7306647658000001,2.5767638619,0.248,0,0.248,2.223,0.7306647658000001,2.34
2020-07-21 17:30:00,2.5955,0.7775022508,2.7094519741000003,0.23,0,0.23,2.3655,0.7775022508,2.49
2020-07-21 18:00:00,2.719,0.8180947378000001,2.8394083891,0.23,0,0.23,2.489,0.8180947378000001,2.62
2020-07-21 18:30:00,2.779,0.8618097238,2.9095630256,0.157,0,0.157,2.622,0.8618097238,2.76
2020-07-21 19:00:00,2.794,0.8930347138,2.9332485404,0.077,0,0.077,2.717,0.8930347138,2.86
2020-07-21 19:30:00,2.8205,0.9086472088,2.9632515924,0.056,0,0.056,2.7645,0.9086472088,2.91
2020-07-21 20:00:00,2.7845,0.9024022108,2.9270753321000003,0.039,0,0.039,2.7455,0.9024022108,2.89
2020-07-21 20:30:00,2.737,0.8930347138,2.8790067732,0.02,0,0.02,2.717,0.8930347138,2.86
2020-07-21 21:00:00,2.724,0.8930347138,2.8666508333,0.007,0,0.007,2.717,0.8930347138,2.86
2020-07-21 21:30:00,2.6109999999999998,0.8555647258,2.7476011355,0.008,0,0.008,2.6029999999999998,0.8555647258,2.74
2020-07-21 22:00:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-07-21 22:30:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-07-21 23:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-07-21 23:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-07-22 00:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-07-22 00:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-07-22 01:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-07-22 01:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-07-22 02:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-07-22 02:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-07-22 03:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-07-22 03:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-07-22 04:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-07-22 04:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-07-22 05:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-07-22 05:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-07-22 06:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-07-22 06:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-07-22 07:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-07-22 07:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-07-22 08:00:00,2.586,0.8493197278,2.7219000716,0.002,0,0.002,2.584,0.8493197278,2.7199999999999998
2020-07-22 08:30:00,2.573,0.8430747298,2.7076011523,0.008,0,0.008,2.565,0.8430747298,2.7
2020-07-22 09:00:00,2.592,0.8493197278,2.7276011439000003,0.008,0,0.008,2.584,0.8493197278,2.7199999999999998
2020-07-22 09:30:00,2.5185,0.8212172368,2.6490073613,0.02,0,0.02,2.4985,0.8212172368,2.63
2020-07-22 10:00:00,2.4335,0.7899922468,2.5585171487,0.03,0,0.03,2.4035,0.7899922468,2.5300000000000002
2020-07-22 10:30:00,2.462,0.7993597438000001,2.5885169499,0.03,0,0.03,2.432,0.7993597438000001,2.56
2020-07-22 11:00:00,2.3855,0.7650122548,2.5051654636,0.058,0,0.058,2.3275,0.7650122548,2.45
2020-07-22 11:30:00,2.3585000000000003,0.7462772608,2.473752615,0.088,0,0.088,2.2705,0.7462772608,2.39
2020-07-22 12:00:00,2.291,0.7181747698000001,2.4009281539,0.106,0,0.106,2.185,0.7181747698000001,2.3
2020-07-22 12:30:00,2.321,0.7244197678000001,2.4314244796,0.117,0,0.117,2.204,0.7244197678000001,2.32
2020-07-22 13:00:00,2.3555,0.7025622748,2.4580427173,0.218,0,0.218,2.1375,0.7025622748,2.25
2020-07-22 13:30:00,2.2745,0.6775822828,2.3732821156,0.213,0,0.213,2.0615,0.6775822828,2.17
2020-07-22 14:00:00,2.2255,0.6713372848,2.32455243,0.183,0,0.183,2.0425,0.6713372848,2.15
2020-07-22 14:30:00,2.233,0.6682147858,2.3308367596,0.2,0,0.2,2.033,0.6682147858,2.14
2020-07-22 15:00:00,2.2425,0.6588472888,2.3372817545,0.23800000000000002,0,0.23800000000000002,2.0045,0.6588472888,2.11
2020-07-22 15:30:00,2.1555,0.6338672968,2.2467683459,0.227,0,0.227,1.9285,0.6338672968,2.03
2020-07-22 16:00:00,2.217,0.6557247898,2.3119394456,0.222,0,0.222,1.995,0.6557247898,2.1
2020-07-22 16:30:00,2.275,0.6744597838,2.3728718886999998,0.223,0,0.223,2.052,0.6744597838,2.16
2020-07-22 17:00:00,2.39,0.7244197678000001,2.4973754223,0.186,0,0.186,2.204,0.7244197678000001,2.32
2020-07-22 17:30:00,2.5865,0.7962372448,2.7062845379000002,0.164,0,0.164,2.4225,0.7962372448,2.55
2020-07-22 18:00:00,2.6775,0.8337072328,2.8042956334999998,0.14100000000000001,0,0.14100000000000001,2.5365,0.8337072328,2.67
2020-07-22 18:30:00,2.7755,0.8711772208,2.9090118597,0.125,0,0.125,2.6505,0.8711772208,2.79
2020-07-22 19:00:00,2.818,0.8805447178,2.9523690487,0.139,0,0.139,2.6790000000000003,0.8805447178,2.8200000000000003
2020-07-22 19:30:00,2.766,0.8742997198,2.9008888293,0.106,0,0.106,2.66,0.8742997198,2.8
2020-07-22 20:00:00,2.7815000000000003,0.8899122148,2.9203914121,0.074,0,0.074,2.7075,0.8899122148,2.85
2020-07-22 20:30:00,2.735,0.8805447178,2.8732532085,0.056,0,0.056,2.6790000000000003,0.8805447178,2.8200000000000003
2020-07-22 21:00:00,2.746,0.8867897158,2.8856389241000002,0.048,0,0.048,2.698,0.8867897158,2.84
2020-07-22 21:30:00,2.793,0.8930347138,2.9322960287,0.076,0,0.076,2.717,0.8930347138,2.86
2020-07-22 22:00:00,2.725,0.8742997198,2.8618219721,0.065,0,0.065,2.66,0.8742997198,2.8
2020-07-22 22:30:00,2.691,0.8618097238,2.8256321417,0.069,0,0.069,2.622,0.8618097238,2.76
2020-07-22 23:00:00,2.54,0.8180947378000001,2.6684975173,0.051000000000000004,0,0.051000000000000004,2.489,0.8180947378000001,2.62
2020-07-22 23:30:00,2.44,0.7868697478000001,2.5637402365,0.046,0,0.046,2.394,0.7868697478000001,2.52
2020-07-23 00:00:00,2.3505000000000003,0.7587672568,2.469934817,0.042,0,0.042,2.3085,0.7587672568,2.43
2020-07-23 00:30:00,2.304,0.7431547618000001,2.4208872341,0.043000000000000003,0,0.043000000000000003,2.261,0.7431547618000001,2.38
2020-07-23 01:00:00,2.246,0.7306647658000001,2.3618609189,0.023,0,0.023,2.223,0.7306647658000001,2.34
2020-07-23 01:30:00,2.3645,0.7650122548,2.4851768549,0.037,0,0.037,2.3275,0.7650122548,2.45
2020-07-23 02:00:00,2.3715,0.7650122548,2.4918378759,0.044,0,0.044,2.3275,0.7650122548,2.45
2020-07-23 02:30:00,2.375,0.7556447578000001,2.492312982,0.076,0,0.076,2.299,0.7556447578000001,2.42
2020-07-23 03:00:00,2.313,0.7431547618000001,2.4294542597,0.052000000000000005,0,0.052000000000000005,2.261,0.7431547618000001,2.38
2020-07-23 03:30:00,2.2995,0.7212972688,2.4099730289,0.105,0,0.105,2.1945,0.7212972688,2.31
2020-07-23 04:00:00,2.3045,0.7025622748,2.4092143948,0.167,0,0.167,2.1375,0.7025622748,2.25
2020-07-23 04:30:00,2.314,0.6869497798,2.4138135802000003,0.224,0,0.224,2.09,0.6869497798,2.2
2020-07-23 05:00:00,2.327,0.6931947778,2.4280543651,0.218,0,0.218,2.109,0.6931947778,2.22
2020-07-23 05:30:00,2.379,0.7056847738,2.4814576361,0.232,0,0.232,2.147,0.7056847738,2.26
2020-07-23 06:00:00,2.3609999999999998,0.6869497798,2.4589064643,0.271,0,0.271,2.09,0.6869497798,2.2
2020-07-23 06:30:00,2.4685,0.7462772608,2.5788412126,0.198,0,0.198,2.2705,0.7462772608,2.39
2020-07-23 07:00:00,2.5715,0.7712572528,2.6846694396,0.225,0,0.225,2.3465,0.7712572528,2.47
2020-07-23 07:30:00,2.672,0.7931147458000001,2.7872235289000002,0.259,0,0.259,2.4130000000000003,0.7931147458000001,2.54
2020-07-23 08:00:00,2.778,0.8180947378000001,2.8959563187,0.289,0,0.289,2.489,0.8180947378000001,2.62
2020-07-23 08:30:00,2.7175000000000002,0.7962372448,2.8317485764,0.295,0,0.295,2.4225,0.7962372448,2.55
2020-07-23 09:00:00,2.814,0.8180947378000001,2.9305076352,0.325,0,0.325,2.489,0.8180947378000001,2.62
2020-07-23 09:30:00,2.8525,0.7899922468,2.9598722945000002,0.449,0,0.449,2.4035,0.7899922468,2.5300000000000002
2020-07-23 10:00:00,2.8775,0.7337872648,2.9695875134,0.645,0,0.645,2.2325,0.7337872648,2.35
2020-07-23 10:30:00,2.8015,0.7462772608,2.8991950607,0.531,0,0.531,2.2705,0.7462772608,2.39
2020-07-23 11:00:00,2.8565,0.7400322628,2.9508032805,0.605,0,0.605,2.2515,0.7400322628,2.37
2020-07-23 11:30:00,2.7475,0.7275422668,2.8421952783,0.534,0,0.534,2.2135,0.7275422668,2.33
2020-07-23 12:00:00,2.709,0.7119297718,2.8009864334,0.543,0,0.543,2.166,0.7119297718,2.2800000000000002
2020-07-23 12:30:00,2.815,0.7181747698000001,2.9051678093,0.63,0,0.63,2.185,0.7181747698000001,2.3
2020-07-23 13:00:00,2.795,0.7181747698000001,2.8857927854,0.61,0,0.61,2.185,0.7181747698000001,2.3
2020-07-23 13:30:00,2.8295,0.6900722788,2.9124336902,0.73,0,0.73,2.0995,0.6900722788,2.21
2020-07-23 14:00:00,2.816,0.6869497798,2.8985782722,0.726,0,0.726,2.09,0.6869497798,2.2
2020-07-23 14:30:00,2.847,0.7119297718,2.9346640353,0.681,0,0.681,2.166,0.7119297718,2.2800000000000002
2020-07-23 15:00:00,2.8765,0.6713372848,2.9538019568,0.834,0,0.834,2.0425,0.6713372848,2.15
2020-07-23 15:30:00,2.8285,0.6526022908,2.9028093289,0.843,0,0.843,1.9855,0.6526022908,2.09
2020-07-23 16:00:00,2.9205,0.6650922868,2.9952742779,0.897,0,0.897,2.0235,0.6650922868,2.13
2020-07-23 16:30:00,2.9635,0.7212972688,3.0500167213,0.769,0,0.769,2.1945,0.7212972688,2.31
2020-07-23 17:00:00,3.141,0.7556447578000001,3.2306160403,0.842,0,0.842,2.299,0.7556447578000001,2.42
2020-07-23 17:30:00,3.258,0.8056047418000001,3.3561232099,0.807,0,0.807,2.451,0.8056047418000001,2.58
2020-07-23 18:00:00,3.309,0.8555647258,3.4178168471,0.706,0,0.706,2.6029999999999998,0.8555647258,2.74
2020-07-23 18:30:00,3.303,0.8493197278,3.4104476246,0.719,0,0.719,2.584,0.8493197278,2.7199999999999998
2020-07-23 19:00:00,3.2765,0.8274622348,3.3793706515,0.759,0,0.759,2.5175,0.8274622348,2.65
2020-07-23 19:30:00,3.2175,0.8149722388,3.3191092178,0.738,0,0.738,2.4795,0.8149722388,2.61
2020-07-23 20:00:00,3.094,0.8056047418000001,3.1971604589,0.643,0,0.643,2.451,0.8056047418000001,2.58
2020-07-23 20:30:00,2.733,0.7181747698000001,2.8257855545,0.548,0,0.548,2.185,0.7181747698000001,2.3
2020-07-23 21:00:00,2.8175,0.7525222588,2.9162640484,0.528,0,0.528,2.2895,0.7525222588,2.41
2020-07-23 21:30:00,2.8890000000000002,0.7431547618000001,2.9830521282999998,0.628,0,0.628,2.261,0.7431547618000001,2.38
2020-07-23 22:00:00,2.806,0.7493997598000001,2.9043477752999998,0.526,0,0.526,2.2800000000000002,0.7493997598000001,2.4
2020-07-23 22:30:00,2.7065,0.7462772608,2.807502805,0.436,0,0.436,2.2705,0.7462772608,2.39
2020-07-23 23:00:00,2.6385,0.6713372848,2.7225679055,0.596,0,0.596,2.0425,0.6713372848,2.15
2020-07-23 23:30:00,2.5895,0.6401122948,2.6674433452,0.642,0,0.642,1.9475,0.6401122948,2.05
2020-07-24 00:00:00,2.5105,0.6213773008,2.5862559811,0.62,0,0.62,1.8905,0.6213773008,1.99
2020-07-24 00:30:00,2.502,0.6182548018,2.577254935,0.621,0,0.621,1.881,0.6182548018,1.98
2020-07-24 01:00:00,2.455,0.6307447978,2.534731544,0.536,0,0.536,1.919,0.6307447978,2.02
2020-07-24 01:30:00,2.5295,0.6650922868,2.6154766296,0.506,0,0.506,2.0235,0.6650922868,2.13
2020-07-24 02:00:00,2.457,0.6994397758,2.5546164096,0.329,0,0.329,2.128,0.6994397758,2.24
2020-07-24 02:30:00,2.414,0.7119297718,2.5167916084,0.248,0,0.248,2.166,0.7119297718,2.2800000000000002
2020-07-24 03:00:00,2.316,0.6994397758,2.419312299,0.188,0,0.188,2.128,0.6994397758,2.24
2020-07-24 03:30:00,2.3195,0.7337872648,2.4328016771,0.08700000000000001,0,0.08700000000000001,2.2325,0.7337872648,2.35
2020-07-24 04:00:00,2.3775,0.7587672568,2.4956430033,0.069,0,0.069,2.3085,0.7587672568,2.43
2020-07-24 04:30:00,2.36,0.7493997598000001,2.4761260065,0.08,0,0.08,2.2800000000000002,0.7493997598000001,2.4
2020-07-24 05:00:00,2.363,0.7369097638000001,2.4752383723999998,0.121,0,0.121,2.242,0.7369097638000001,2.36
2020-07-24 05:30:00,2.3595,0.7275422668,2.4691208962,0.146,0,0.146,2.2135,0.7275422668,2.33
2020-07-24 06:00:00,2.4225,0.7462772608,2.5348443739,0.152,0,0.152,2.2705,0.7462772608,2.39
2020-07-24 06:30:00,2.515,0.7806247498000001,2.633362869,0.14,0,0.14,2.375,0.7806247498000001,2.5
2020-07-24 07:00:00,2.6065,0.8149722388,2.7309379341,0.127,0,0.127,2.4795,0.8149722388,2.61
2020-07-24 07:30:00,2.6415,0.8337072328,2.7699440428,0.105,0,0.105,2.5365,0.8337072328,2.67
2020-07-24 08:00:00,2.7755,0.8836672168,2.9127766821,0.08700000000000001,0,0.08700000000000001,2.6885,0.8836672168,2.83
2020-07-24 08:30:00,2.815,0.8867897158,2.9513761197,0.117,0,0.117,2.698,0.8867897158,2.84
2020-07-24 09:00:00,2.846,0.8867897158,2.9809582352,0.148,0,0.148,2.698,0.8867897158,2.84
2020-07-24 09:30:00,2.848,0.8618097238,2.9755369263,0.226,0,0.226,2.622,0.8618097238,2.76
2020-07-24 10:00:00,2.783,0.8243397358000001,2.9025204564,0.275,0,0.275,2.508,0.8243397358000001,2.64
2020-07-24 10:30:00,2.7125,0.7899922468,2.8251980462,0.309,0,0.309,2.4035,0.7899922468,2.5300000000000002
2020-07-24 11:00:00,2.6285,0.7650122548,2.7375638804999998,0.301,0,0.301,2.3275,0.7650122548,2.45
2020-07-24 11:30:00,2.673,0.7868697478000001,2.7864122093,0.279,0,0.279,2.394,0.7868697478000001,2.52
2020-07-24 12:00:00,2.6665,0.7650122548,2.7740702947,0.339,0,0.339,2.3275,0.7650122548,2.45
2020-07-24 12:30:00,2.7575000000000003,0.7587672568,2.8599884615,0.449,0,0.449,2.3085,0.7587672568,2.43
2020-07-24 13:00:00,2.7935,0.7337872648,2.8882669544,0.561,0,0.561,2.2325,0.7337872648,2.35
2020-07-24 13:30:00,2.604,0.6432347938,2.6822690022,0.647,0,0.647,1.957,0.6432347938,2.06
2020-07-24 14:00:00,2.5865,0.6401122948,2.6645311032,0.639,0,0.639,1.9475,0.6401122948,2.05
2020-07-24 14:30:00,2.628,0.6744597838,2.7131678901000003,0.5760000000000001,0,0.5760000000000001,2.052,0.6744597838,2.16
2020-07-24 15:00:00,2.5455,0.6463572928,2.6262802592,0.579,0,0.579,1.9665,0.6463572928,2.07
2020-07-24 15:30:00,2.4285,0.6213773008,2.5067353271,0.538,0,0.538,1.8905,0.6213773008,1.99
2020-07-24 16:00:00,2.484,0.6557247898,2.5690914737,0.489,0,0.489,1.995,0.6557247898,2.1
2020-07-24 16:30:00,2.5085,0.6713372848,2.5967799291,0.466,0,0.466,2.0425,0.6713372848,2.15
2020-07-24 17:00:00,2.6605,0.7275422668,2.7581838227,0.447,0,0.447,2.2135,0.7275422668,2.33
2020-07-24 17:30:00,2.9595000000000002,0.8774222188,3.0868284695,0.29,0,0.29,2.6695,0.8774222188,2.81
2020-07-24 18:00:00,3.0885,0.8711772208,3.209015737,0.438,0,0.438,2.6505,0.8711772208,2.79
2020-07-24 18:30:00,3.0735,0.8337072328,3.1845674746,0.537,0,0.537,2.5365,0.8337072328,2.67
2020-07-24 19:00:00,3.0485,0.8586872248,3.1671274051,0.436,0,0.436,2.6125,0.8586872248,2.75
2020-07-24 19:30:00,3.0915,0.7775022508,3.1877706944,0.726,0,0.726,2.3655,0.7775022508,2.49
2020-07-24 20:00:00,3.031,0.7119297718,3.1134875943,0.865,0,0.865,2.166,0.7119297718,2.2800000000000002
2020-07-24 20:30:00,2.9885,0.6775822828,3.0643514811,0.927,0,0.927,2.0615,0.6775822828,2.17
2020-07-24 21:00:00,2.876,0.6931947778,2.9583601877000003,0.767,0,0.767,2.109,0.6931947778,2.22
2020-07-24 21:30:00,2.834,0.6869497798,2.9160685862999998,0.744,0,0.744,2.09,0.6869497798,2.2
2020-07-24 22:00:00,2.8165,0.6526022908,2.8911177769,0.8310000000000001,0,0.8310000000000001,1.9855,0.6526022908,2.09
2020-07-24 22:30:00,2.6985,0.6338672968,2.7719469692,0.77,0,0.77,1.9285,0.6338672968,2.03
2020-07-24 23:00:00,2.609,0.6057648058,2.6784010155,0.766,0,0.766,1.843,0.6057648058,1.94
2020-07-24 23:30:00,2.4575,0.5901523108,2.527367405,0.662,0,0.662,1.7955,0.5901523108,1.8900000000000001
2020-07-25 00:00:00,2.3925,0.5464373249,2.4541087995,0.73,0,0.73,1.6625,0.5464373249,1.75
2020-07-25 00:30:00,2.386,0.5308248299,2.4443344697000002,0.771,0,0.771,1.615,0.5308248299,1.7000000000000002
2020-07-25 01:00:00,2.3064999999999998,0.5651723189,2.3747340904,0.587,0,0.587,1.7195,0.5651723189,1.81
2020-07-25 01:30:00,2.3945,0.6276222988,2.4753868385,0.485,0,0.485,1.9095,0.6276222988,2.01
2020-07-25 02:00:00,2.5145,0.5589273209,2.5758707266,0.8140000000000001,0,0.8140000000000001,1.7005,0.5589273209,1.79
2020-07-25 02:30:00,2.594,0.5058448379,2.642861139,1.055,0,1.055,1.5390000000000001,0.5058448379,1.62
2020-07-25 03:00:00,2.487,0.5183348339,2.5404409065999998,0.91,0,0.91,1.577,0.5183348339,1.6600000000000001
2020-07-25 03:30:00,2.483,0.5120898359,2.5352563973,0.925,0,0.925,1.558,0.5120898359,1.6400000000000001
2020-07-25 04:00:00,2.4245,0.5277023309000001,2.4812637909,0.8190000000000001,0,0.8190000000000001,1.6055000000000001,0.5277023309000001,1.69
2020-07-25 04:30:00,2.384,0.5370698279,2.4437471228,0.75,0,0.75,1.634,0.5370698279,1.72
2020-07-25 05:00:00,2.386,0.5620498199,2.4513049586,0.676,0,0.676,1.71,0.5620498199,1.8
2020-07-25 05:30:00,2.443,0.5120898359,2.4960939486,0.885,0,0.885,1.558,0.5120898359,1.6400000000000001
2020-07-25 06:00:00,2.453,0.5120898359,2.5058820802,0.895,0,0.895,1.558,0.5120898359,1.6400000000000001
2020-07-25 06:30:00,2.4765,0.5401923269000001,2.5347307549,0.833,0,0.833,1.6435,0.5401923269000001,1.73
2020-07-25 07:00:00,2.5365,0.5589273209,2.5973509582,0.836,0,0.836,1.7005,0.5589273209,1.79
2020-07-25 07:30:00,2.638,0.6057648058,2.7066575328,0.795,0,0.795,1.843,0.6057648058,1.94
2020-07-25 08:00:00,2.6555,0.6900722788,2.7436982341,0.556,0,0.556,2.0995,0.6900722788,2.21
2020-07-25 08:30:00,2.7645,0.7650122548,2.868397462,0.437,0,0.437,2.3275,0.7650122548,2.45
2020-07-25 09:00:00,2.8225,0.7899922468,2.9309715113,0.419,0,0.419,2.4035,0.7899922468,2.5300000000000002
2020-07-25 09:30:00,2.8185000000000002,0.8024822428,2.930515313,0.377,0,0.377,2.4415,0.8024822428,2.5700000000000003
2020-07-25 10:00:00,2.818,0.7618897558000001,2.9191779665,0.5,0,0.5,2.318,0.7618897558000001,2.44
2020-07-25 10:30:00,2.823,0.7369097638000001,2.9175957568,0.581,0,0.581,2.242,0.7369097638000001,2.36
2020-07-25 11:00:00,2.664,0.7493997598000001,2.7673987786,0.384,0,0.384,2.2800000000000002,0.7493997598000001,2.4
2020-07-25 11:30:00,2.745,0.7806247498000001,2.853839519,0.37,0,0.37,2.375,0.7806247498000001,2.5
2020-07-25 12:00:00,2.658,0.7556447578000001,2.7633246281,0.359,0,0.359,2.299,0.7556447578000001,2.42
2020-07-25 12:30:00,2.702,0.8493197278,2.8323396689,0.11800000000000001,0,0.11800000000000001,2.584,0.8493197278,2.7199999999999998
2020-07-25 13:00:00,2.807,0.8867897158,2.9437467622,0.109,0,0.109,2.698,0.8867897158,2.84
2020-07-25 13:30:00,2.7165,0.8836672168,2.8566133795,0.028,0,0.028,2.6885,0.8836672168,2.83
2020-07-25 14:00:00,2.516,0.8243397358000001,2.6476011784,0.008,0,0.008,2.508,0.8243397358000001,2.64
2020-07-25 14:30:00,2.4105,0.7837472488,2.5347130015,0.026000000000000002,0,0.026000000000000002,2.3845,0.7837472488,2.51
2020-07-25 15:00:00,2.549,0.7244197678000001,2.6499405654,0.34500000000000003,0,0.34500000000000003,2.204,0.7244197678000001,2.32
2020-07-25 15:30:00,2.564,0.7306647658000001,2.6660770807,0.341,0,0.341,2.223,0.7306647658000001,2.34
2020-07-25 16:00:00,2.5605,0.6838272808,2.6502414984,0.48,0,0.48,2.0805,0.6838272808,2.19
2020-07-25 16:30:00,2.6395,0.7212972688,2.7362803219,0.445,0,0.445,2.1945,0.7212972688,2.31
2020-07-25 17:00:00,2.685,0.6994397758,2.7746064586,0.557,0,0.557,2.128,0.6994397758,2.24
2020-07-25 17:30:00,2.8795,0.6588472888,2.9539126595000003,0.875,0,0.875,2.0045,0.6588472888,2.11
2020-07-25 18:00:00,2.9225000000000003,0.6775822828,3.0000206666,0.861,0,0.861,2.0615,0.6775822828,2.17
2020-07-25 18:30:00,2.864,0.7181747698000001,2.9526718409,0.679,0,0.679,2.185,0.7181747698000001,2.3
2020-07-25 19:00:00,2.8905000000000003,0.7462772608,2.9852839061000003,0.62,0,0.62,2.2705,0.7462772608,2.39
2020-07-25 19:30:00,2.827,0.7743797518000001,2.9311419276,0.47100000000000003,0,0.47100000000000003,2.356,0.7743797518000001,2.48
2020-07-25 20:00:00,2.813,0.8118497398000001,2.9278095908,0.343,0,0.343,2.47,0.8118497398000001,2.6
2020-07-25 20:30:00,2.8175,0.8149722388,2.9329994886,0.338,0,0.338,2.4795,0.8149722388,2.61
2020-07-25 21:00:00,2.726,0.7868697478000001,2.8372944859,0.332,0,0.332,2.394,0.7868697478000001,2.52
2020-07-25 21:30:00,2.7235,0.7462772608,2.8238948281000003,0.453,0,0.453,2.2705,0.7462772608,2.39
2020-07-25 22:00:00,2.6790000000000003,0.6869497798,2.7656718894,0.589,0,0.589,2.09,0.6869497798,2.2
2020-07-25 22:30:00,2.5625,0.6963172768,2.6554216238,0.444,0,0.444,2.1185,0.6963172768,2.23
2020-07-25 23:00:00,2.4575,0.6401122948,2.5394979819,0.51,0,0.51,1.9475,0.6401122948,2.05
2020-07-25 23:30:00,2.429,0.5745398159,2.4960242387,0.681,0,0.681,1.748,0.5745398159,1.8399999999999999
2020-07-26 00:00:00,2.359,0.5245798319,2.4166226433,0.763,0,0.763,1.596,0.5245798319,1.6800000000000002
2020-07-26 00:30:00,2.386,0.5183348339,2.4416525142,0.809,0,0.809,1.577,0.5183348339,1.6600000000000001
2020-07-26 01:00:00,2.341,0.4995998399,2.3937169841,0.8210000000000001,0,0.8210000000000001,1.52,0.4995998399,1.6
2020-07-26 01:30:00,2.4535,0.5152123349000001,2.5070113681,0.886,0,0.886,1.5675,0.5152123349000001,1.65
2020-07-26 02:00:00,2.4335,0.5464373249,2.4940962291,0.771,0,0.771,1.6625,0.5464373249,1.75
2020-07-26 02:30:00,2.436,0.5495598239,2.4972208553,0.764,0,0.764,1.6720000000000002,0.5495598239,1.76
2020-07-26 03:00:00,2.3725,0.5464373249,2.4346149593,0.71,0,0.71,1.6625,0.5464373249,1.75
2020-07-26 03:30:00,2.3315,0.5464373249,2.3946786841,0.669,0,0.669,1.6625,0.5464373249,1.75
2020-07-26 04:00:00,2.3465,0.5776623149,2.4165587102,0.589,0,0.589,1.7575,0.5776623149,1.85
2020-07-26 04:30:00,2.3865,0.5526823229,2.4496612011,0.705,0,0.705,1.6815,0.5526823229,1.77
2020-07-26 05:00:00,2.359,0.5495598239,2.4221678307,0.687,0,0.687,1.6720000000000002,0.5495598239,1.76
2020-07-26 05:30:00,2.3625,0.5526823229,2.4262860507,0.681,0,0.681,1.6815,0.5526823229,1.77
2020-07-26 06:00:00,2.352,0.5745398159,2.4211567483,0.604,0,0.604,1.748,0.5745398159,1.8399999999999999
2020-07-26 06:30:00,2.4705,0.5589273209,2.5329370304000003,0.77,0,0.77,1.7005,0.5589273209,1.79
2020-07-26 07:00:00,2.476,0.5995198078,2.5475478406,0.652,0,0.652,1.824,0.5995198078,1.92
2020-07-26 07:30:00,2.4645,0.6151323028,2.5401078717,0.593,0,0.593,1.8715000000000002,0.6151323028,1.97
2020-07-26 08:00:00,2.533,0.6369897958,2.6118661911,0.595,0,0.595,1.9380000000000002,0.6369897958,2.04
2020-07-26 08:30:00,2.628,0.6494797918,2.7070663088,0.652,0,0.652,1.976,0.6494797918,2.08
2020-07-26 09:00:00,2.7005,0.6713372848,2.7826954558,0.658,0,0.658,2.0425,0.6713372848,2.15
2020-07-26 09:30:00,2.834,0.6682147858,2.9117120393,0.801,0,0.801,2.033,0.6682147858,2.14
2020-07-26 10:00:00,2.833,0.6057648058,2.8970398686000003,0.99,0,0.99,1.843,0.6057648058,1.94
2020-07-26 10:30:00,2.8449999999999998,0.6057648058,2.9087756875,1.002,0,1.002,1.843,0.6057648058,1.94
2020-07-26 11:00:00,2.849,0.5932748098,2.9101161489000003,1.044,0,1.044,1.8050000000000002,0.5932748098,1.9
2020-07-26 11:30:00,2.836,0.5682948179,2.8923787788,1.107,0,1.107,1.729,0.5682948179,1.82
2020-07-26 12:00:00,2.8689999999999998,0.5682948179,2.9247427237,1.1400000000000001,0,1.1400000000000001,1.729,0.5682948179,1.82
2020-07-26 12:30:00,2.8665000000000003,0.5839073129,2.9253666437,1.09,0,1.09,1.7765,0.5839073129,1.87
2020-07-26 13:00:00,2.866,0.5745398159,2.92302104,1.118,0,1.118,1.748,0.5745398159,1.8399999999999999
2020-07-26 13:30:00,2.835,0.5558048219,2.8889693664,1.1440000000000001,0,1.1440000000000001,1.691,0.5558048219,1.78
2020-07-26 14:00:00,2.834,0.5682948179,2.8904177899,1.105,0,1.105,1.729,0.5682948179,1.82
2020-07-26 14:30:00,2.7605,0.5589273209,2.8165155778,1.06,0,1.06,1.7005,0.5589273209,1.79
2020-07-26 15:00:00,2.7125,0.5526823229,2.7682330104,1.031,0,1.031,1.6815,0.5526823229,1.77
2020-07-26 15:30:00,2.7195,0.5464373249,2.7738554396,1.057,0,1.057,1.6625,0.5464373249,1.75
2020-07-26 16:00:00,2.807,0.5870298118,2.8677261027,1.021,0,1.021,1.786,0.5870298118,1.88
2020-07-26 16:30:00,2.8985000000000003,0.6151323028,2.9630541676,1.027,0,1.027,1.8715000000000002,0.6151323028,1.97
2020-07-26 17:00:00,3.0015,0.6588472888,3.072959811,0.997,0,0.997,2.0045,0.6588472888,2.11
2020-07-26 17:30:00,3.203,0.7306647658000001,3.2852823319,0.98,0,0.98,2.223,0.7306647658000001,2.34
2020-07-26 18:00:00,3.1995,0.7837472488,3.2940947163,0.8150000000000001,0,0.8150000000000001,2.3845,0.7837472488,2.51
2020-07-26 18:30:00,3.1375,0.7400322628,3.2235933366,0.886,0,0.886,2.2515,0.7400322628,2.37
2020-07-26 19:00:00,3.2235,0.7587672568,3.3115978017,0.915,0,0.915,2.3085,0.7587672568,2.43
2020-07-26 19:30:00,3.1905,0.7712572528,3.2823966854,0.844,0,0.844,2.3465,0.7712572528,2.47
2020-07-26 20:00:00,3.0985,0.7337872648,3.1842025689,0.866,0,0.866,2.2325,0.7337872648,2.35
2020-07-26 20:30:00,3.0125,0.7275422668,3.0991085815,0.799,0,0.799,2.2135,0.7275422668,2.33
2020-07-26 21:00:00,2.9050000000000002,0.7244197678000001,2.9939620906,0.7010000000000001,0,0.7010000000000001,2.204,0.7244197678000001,2.32
2020-07-26 21:30:00,2.835,0.6994397758,2.9200070205,0.707,0,0.707,2.128,0.6994397758,2.24
2020-07-26 22:00:00,2.7865,0.6838272808,2.8691814164,0.706,0,0.706,2.0805,0.6838272808,2.19
2020-07-26 22:30:00,2.622,0.7119297718,2.7169335655999998,0.456,0,0.456,2.166,0.7119297718,2.2800000000000002
2020-07-26 23:00:00,2.491,0.6369897958,2.5711547989,0.553,0,0.553,1.9380000000000002,0.6369897958,2.04
2020-07-26 23:30:00,2.429,0.5995198078,2.5018922839,0.605,0,0.605,1.824,0.5995198078,1.92
2020-07-27 00:00:00,2.414,0.5745398159,2.4814294268,0.666,0,0.666,1.748,0.5745398159,1.8399999999999999
2020-07-27 00:30:00,2.504,0.5308248299,2.5596466553,0.889,0,0.889,1.615,0.5308248299,1.7000000000000002
2020-07-27 01:00:00,2.543,0.5120898359,2.5940479949,0.985,0,0.985,1.558,0.5120898359,1.6400000000000001
2020-07-27 01:30:00,2.677,0.5120898359,2.7255393962000003,1.119,0,1.119,1.558,0.5120898359,1.6400000000000001
2020-07-27 02:00:00,2.6775,0.5277023309000001,2.7290064126,1.072,0,1.072,1.6055000000000001,0.5277023309000001,1.69
2020-07-27 02:30:00,2.6550000000000002,0.5183348339,2.7051240267,1.078,0,1.078,1.577,0.5183348339,1.6600000000000001
2020-07-27 03:00:00,2.664,0.4933548419,2.7092978795000002,1.163,0,1.163,1.501,0.4933548419,1.58
2020-07-27 03:30:00,2.7415000000000003,0.4902323429,2.784986535,1.25,0,1.25,1.4915,0.4902323429,1.57
2020-07-27 04:00:00,2.734,0.4808648459,2.775965958,1.271,0,1.271,1.463,0.4808648459,1.54
2020-07-27 04:30:00,2.716,0.4871098439,2.7593354272,1.234,0,1.234,1.482,0.4871098439,1.56
2020-07-27 05:00:00,2.693,0.4808648459,2.7355949993,1.23,0,1.23,1.463,0.4808648459,1.54
2020-07-27 05:30:00,2.716,0.4871098439,2.7593354272,1.234,0,1.234,1.482,0.4871098439,1.56
2020-07-27 06:00:00,2.7395,0.4902323429,2.7830177865,1.248,0,1.248,1.4915,0.4902323429,1.57
2020-07-27 06:30:00,2.761,0.5058448379,2.8069556462,1.222,0,1.222,1.5390000000000001,0.5058448379,1.62
2020-07-27 07:00:00,2.863,0.5370698279,2.912938894,1.229,0,1.229,1.634,0.5370698279,1.72
2020-07-27 07:30:00,2.9615,0.5651723189,3.014946434,1.242,0,1.242,1.7195,0.5651723189,1.81
2020-07-27 08:00:00,3.064,0.5995198078,3.1221018561,1.24,0,1.24,1.824,0.5995198078,1.92
2020-07-27 08:30:00,3.1605,0.6338672968,3.2234372958,1.232,0,1.232,1.9285,0.6338672968,2.03
2020-07-27 09:00:00,3.1575,0.6401122948,3.2217309012,1.21,0,1.21,1.9475,0.6401122948,2.05
2020-07-27 09:30:00,3.151,0.6369897958,3.2147405805,1.213,0,1.213,1.9380000000000002,0.6369897958,2.04
2020-07-27 10:00:00,3.229,0.6682147858,3.297415958,1.196,0,1.196,2.033,0.6682147858,2.14
2020-07-27 10:30:00,3.196,0.6619697878,3.2638351674,1.182,0,1.182,2.014,0.6619697878,2.12
2020-07-27 11:00:00,3.115,0.6307447978,3.1782171103,1.196,0,1.196,1.919,0.6307447978,2.02
2020-07-27 11:30:00,3.0155,0.5963973088,3.0739111893,1.201,0,1.201,1.8145,0.5963973088,1.9100000000000001
2020-07-27 12:00:00,3.0095,0.5901523108,3.0668175688,1.214,0,1.214,1.7955,0.5901523108,1.8900000000000001
2020-07-27 12:30:00,3.0125,0.5901523108,3.0697615543,1.217,0,1.217,1.7955,0.5901523108,1.8900000000000001
2020-07-27 13:00:00,2.9585,0.5651723189,3.011999668,1.239,0,1.239,1.7195,0.5651723189,1.81
2020-07-27 13:30:00,2.944,0.5558048219,2.9960065087,1.2530000000000001,0,1.2530000000000001,1.691,0.5558048219,1.78
2020-07-27 14:00:00,2.998,0.5870298118,3.0549317505,1.212,0,1.212,1.786,0.5870298118,1.88
2020-07-27 14:30:00,2.885,0.5495598239,2.9368760614,1.213,0,1.213,1.6720000000000002,0.5495598239,1.76
2020-07-27 15:00:00,2.821,0.5370698279,2.8716693750999998,1.187,0,1.187,1.634,0.5370698279,1.72
2020-07-27 15:30:00,2.818,0.5495598239,2.8710869022,1.146,0,1.146,1.6720000000000002,0.5495598239,1.76
2020-07-27 16:00:00,2.8625,0.5901523108,2.9227018322,1.067,0,1.067,1.7955,0.5901523108,1.8900000000000001
2020-07-27 16:30:00,2.9035,0.6401122948,2.9732231669,0.9560000000000001,0,0.9560000000000001,1.9475,0.6401122948,2.05
2020-07-27 17:00:00,3.069,0.6807047818,3.1435839419000002,0.998,0,0.998,2.071,0.6807047818,2.18
2020-07-27 17:30:00,3.237,0.7056847738,3.3130288257,1.09,0,1.09,2.147,0.7056847738,2.26
2020-07-27 18:00:00,3.279,0.7369097638000001,3.3607851761,1.037,0,1.037,2.242,0.7369097638000001,2.36
2020-07-27 18:30:00,3.292,0.7306647658000001,3.3721113564,1.069,0,1.069,2.223,0.7306647658000001,2.34
2020-07-27 19:00:00,3.2560000000000002,0.6994397758,3.3302780665,1.1280000000000001,0,1.1280000000000001,2.128,0.6994397758,2.24
2020-07-27 19:30:00,3.2015000000000002,0.6775822828,3.2724180662,1.1400000000000001,0,1.1400000000000001,2.0615,0.6775822828,2.17
2020-07-27 20:00:00,3.1355,0.6775822828,3.2078774914,1.074,0,1.074,2.0615,0.6775822828,2.17
2020-07-27 20:30:00,3.028,0.6682147858,3.1008539146,0.995,0,0.995,2.033,0.6682147858,2.14
2020-07-27 21:00:00,2.9735,0.6838272808,3.0511181557000002,0.893,0,0.893,2.0805,0.6838272808,2.19
2020-07-27 21:30:00,2.9375,0.6900722788,3.0174668184,0.838,0,0.838,2.0995,0.6900722788,2.21
2020-07-27 22:00:00,2.918,0.6432347938,2.9880553877000002,0.961,0,0.961,1.957,0.6432347938,2.06
2020-07-27 22:30:00,2.848,0.6432347938,2.9197354332,0.891,0,0.891,1.957,0.6432347938,2.06
2020-07-27 23:00:00,2.754,0.5995198078,2.8184996009,0.93,0,0.93,1.824,0.5995198078,1.92
2020-07-27 23:30:00,2.609,0.5558048219,2.6675456885,0.918,0,0.918,1.691,0.5558048219,1.78
2020-07-28 00:00:00,2.5705,0.5214573329000001,2.6228587457,0.984,0,0.984,1.5865,0.5214573329000001,1.67
2020-07-28 00:30:00,2.512,0.5245798319,2.5661893929,0.916,0,0.916,1.596,0.5245798319,1.6800000000000002
2020-07-28 01:00:00,2.5365,0.5401923269000001,2.5933838898,0.893,0,0.893,1.6435,0.5401923269000001,1.73
2020-07-28 01:30:00,2.5140000000000002,0.5433148259,2.5720394631,0.861,0,0.861,1.653,0.5433148259,1.74
2020-07-28 02:00:00,2.5365,0.5401923269000001,2.5933838898,0.893,0,0.893,1.6435,0.5401923269000001,1.73
2020-07-28 02:30:00,2.535,0.5433148259,2.5925693818999997,0.882,0,0.882,1.653,0.5433148259,1.74
2020-07-28 03:00:00,2.525,0.5433148259,2.5827922874,0.872,0,0.872,1.653,0.5433148259,1.74
2020-07-28 03:30:00,2.4945,0.5401923269000001,2.552320121,0.851,0,0.851,1.6435,0.5401923269000001,1.73
2020-07-28 04:00:00,2.499,0.5308248299,2.5547555656,0.884,0,0.884,1.615,0.5308248299,1.7000000000000002
2020-07-28 04:30:00,2.4365,0.5464373249,2.497023428,0.774,0,0.774,1.6625,0.5464373249,1.75
2020-07-28 05:00:00,2.4645,0.5464373249,2.5243521941,0.802,0,0.802,1.6625,0.5464373249,1.75
2020-07-28 05:30:00,2.4345,0.5839073129,2.5035450865,0.658,0,0.658,1.7765,0.5839073129,1.87
2020-07-28 06:00:00,2.4585,0.5651723189,2.5226260127,0.739,0,0.739,1.7195,0.5651723189,1.81
2020-07-28 06:30:00,2.585,0.5870298118,2.6508166666,0.799,0,0.799,1.786,0.5870298118,1.88
2020-07-28 07:00:00,2.74,0.6120098038,2.8075177649,0.878,0,0.878,1.862,0.6120098038,1.96
2020-07-28 07:30:00,2.742,0.6682147858,2.8222464457000003,0.709,0,0.709,2.033,0.6682147858,2.14
2020-07-28 08:00:00,2.8465,0.6900722788,2.9289523724,0.747,0,0.747,2.0995,0.6900722788,2.21
2020-07-28 08:30:00,2.8535,0.7275422668,2.9447886172,0.64,0,0.64,2.2135,0.7275422668,2.33
2020-07-28 09:00:00,2.8755,0.7525222588,2.972337464,0.586,0,0.586,2.2895,0.7525222588,2.41
2020-07-28 09:30:00,2.9545,0.7212972688,3.0412727599,0.76,0,0.76,2.1945,0.7212972688,2.31
2020-07-28 10:00:00,2.8865,0.6526022908,2.9593533077,0.901,0,0.901,1.9855,0.6526022908,2.09
2020-07-28 10:30:00,2.8885,0.6775822828,2.9669091660999998,0.8270000000000001,0,0.8270000000000001,2.0615,0.6775822828,2.17
2020-07-28 11:00:00,2.7765,0.6588472888,2.8535998318,0.772,0,0.772,2.0045,0.6588472888,2.11
2020-07-28 11:30:00,2.705,0.6557247898,2.7833433134,0.71,0,0.71,1.995,0.6557247898,2.1
2020-07-28 12:00:00,2.667,0.6807047818,2.7524985014,0.596,0,0.596,2.071,0.6807047818,2.18
2020-07-28 12:30:00,2.6915,0.7275422668,2.7880979179,0.47800000000000004,0,0.47800000000000004,2.2135,0.7275422668,2.33
2020-07-28 13:00:00,2.609,0.7181747698000001,2.7060406501000003,0.424,0,0.424,2.185,0.7181747698000001,2.3
2020-07-28 13:30:00,2.5300000000000002,0.6807047818,2.6199730915,0.459,0,0.459,2.071,0.6807047818,2.18
2020-07-28 14:00:00,2.495,0.6682147858,2.5829316677,0.462,0,0.462,2.033,0.6682147858,2.14
2020-07-28 14:30:00,2.571,0.6432347938,2.6502437624,0.614,0,0.614,1.957,0.6432347938,2.06
2020-07-28 15:00:00,2.609,0.6244997998,2.6827003187000003,0.709,0,0.709,1.9,0.6244997998,2.0
2020-07-28 15:30:00,2.533,0.6557247898,2.6164984235,0.538,0,0.538,1.995,0.6557247898,2.1
2020-07-28 16:00:00,2.493,0.6744597838,2.582623666,0.441,0,0.441,2.052,0.6744597838,2.16
2020-07-28 16:30:00,2.544,0.6869497798,2.6351159367,0.454,0,0.454,2.09,0.6869497798,2.2
2020-07-28 17:00:00,2.6525,0.7275422668,2.7504679602,0.439,0,0.439,2.2135,0.7275422668,2.33
2020-07-28 17:30:00,2.7825,0.7712572528,2.8874112973,0.436,0,0.436,2.3465,0.7712572528,2.47
2020-07-28 18:00:00,2.8525,0.7712572528,2.9549270719000003,0.506,0,0.506,2.3465,0.7712572528,2.47
2020-07-28 18:30:00,2.943,0.7993597438000001,3.0496270264,0.511,0,0.511,2.432,0.7993597438000001,2.56
2020-07-28 19:00:00,2.856,0.8180947378000001,2.9708609863,0.367,0,0.367,2.489,0.8180947378000001,2.62
2020-07-28 19:30:00,2.855,0.8305847338000001,2.9733644244,0.328,0,0.328,2.527,0.8305847338000001,2.66
2020-07-28 20:00:00,2.8315,0.8461972288,2.9552397534,0.257,0,0.257,2.5745,0.8461972288,2.71
2020-07-28 20:30:00,2.8755,0.8711772208,3.0045715169,0.225,0,0.225,2.6505,0.8711772208,2.79
2020-07-28 21:00:00,2.842,0.8555647258,2.967988376,0.23900000000000002,0,0.23900000000000002,2.6029999999999998,0.8555647258,2.74
2020-07-28 21:30:00,2.855,0.8805447178,2.9877054741,0.176,0,0.176,2.6790000000000003,0.8805447178,2.8200000000000003
2020-07-28 22:00:00,2.779,0.8555647258,2.9077193812,0.176,0,0.176,2.6029999999999998,0.8555647258,2.74
2020-07-28 22:30:00,2.739,0.8493197278,2.8676584525,0.155,0,0.155,2.584,0.8493197278,2.7199999999999998
2020-07-28 23:00:00,2.6415,0.8274622348,2.7680708083,0.124,0,0.124,2.5175,0.8274622348,2.65
2020-07-28 23:30:00,2.452,0.7743797518000001,2.5713747296,0.096,0,0.096,2.356,0.7743797518000001,2.48
2020-07-29 00:00:00,2.421,0.7743797518000001,2.5418310329000002,0.065,0,0.065,2.356,0.7743797518000001,2.48
2020-07-29 00:30:00,2.3315,0.7400322628,2.4461275519,0.08,0,0.08,2.2515,0.7400322628,2.37
2020-07-29 01:00:00,2.281,0.7369097638000001,2.3970809331,0.039,0,0.039,2.242,0.7369097638000001,2.36
2020-07-29 01:30:00,2.3635,0.7712572528,2.4861556669000002,0.017,0,0.017,2.3465,0.7712572528,2.47
2020-07-29 02:00:00,2.348,0.7681347538000001,2.4704523877,0.011,0,0.011,2.337,0.7681347538000001,2.46
2020-07-29 02:30:00,2.3565,0.7712572528,2.4795019661,0.01,0,0.01,2.3465,0.7712572528,2.47
2020-07-29 03:00:00,2.32,0.7618897558000001,2.4419000799,0.002,0,0.002,2.318,0.7618897558000001,2.44
2020-07-29 03:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-07-29 04:00:00,2.2905,0.7525222588,2.4109500202,0.001,0,0.001,2.2895,0.7525222588,2.41
2020-07-29 04:30:00,2.327,0.7618897558000001,2.4485516127,0.009000000000000001,0,0.009000000000000001,2.318,0.7618897558000001,2.44
2020-07-29 05:00:00,2.359,0.7681347538000001,2.4809095106,0.022,0,0.022,2.337,0.7681347538000001,2.46
2020-07-29 05:30:00,2.3890000000000002,0.7743797518000001,2.5113711394,0.033,0,0.033,2.356,0.7743797518000001,2.48
2020-07-29 06:00:00,2.359,0.7618897558000001,2.4789830576,0.041,0,0.041,2.318,0.7618897558000001,2.44
2020-07-29 06:30:00,2.4665,0.7899922468,2.5899247093,0.063,0,0.063,2.4035,0.7899922468,2.5300000000000002
2020-07-29 07:00:00,2.558,0.8243397358000001,2.6875453485,0.05,0,0.05,2.508,0.8243397358000001,2.64
2020-07-29 07:30:00,2.615,0.8555647258,2.7514025514,0.012,0,0.012,2.6029999999999998,0.8555647258,2.74
2020-07-29 08:00:00,2.66,0.8680547218,2.7980562896,0.019,0,0.019,2.641,0.8680547218,2.7800000000000002
2020-07-29 08:30:00,2.7,0.8805447178,2.8399575701,0.021,0,0.021,2.6790000000000003,0.8805447178,2.8200000000000003
2020-07-29 09:00:00,2.7465,0.8899122148,2.8870756831,0.039,0,0.039,2.7075,0.8899122148,2.85
2020-07-29 09:30:00,2.71,0.8805447178,2.8494664413,0.031,0,0.031,2.6790000000000003,0.8805447178,2.8200000000000003
2020-07-29 10:00:00,2.665,0.8618097238,2.8008821825,0.043000000000000003,0,0.043000000000000003,2.622,0.8618097238,2.76
2020-07-29 10:30:00,2.573,0.8243397358000001,2.7018262342,0.065,0,0.065,2.508,0.8243397358000001,2.64
2020-07-29 11:00:00,2.5564999999999998,0.8087272408,2.6813675615,0.096,0,0.096,2.4605,0.8087272408,2.59
2020-07-29 11:30:00,2.501,0.7868697478000001,2.6218628873,0.107,0,0.107,2.394,0.7868697478000001,2.52
2020-07-29 12:00:00,2.456,0.7743797518000001,2.5751893134,0.1,0,0.1,2.356,0.7743797518000001,2.48
2020-07-29 12:30:00,2.512,0.7743797518000001,2.6286513652,0.156,0,0.156,2.356,0.7743797518000001,2.48
2020-07-29 13:00:00,2.5535,0.7899922468,2.6729103988,0.15,0,0.15,2.4035,0.7899922468,2.5300000000000002
2020-07-29 13:30:00,2.448,0.7556447578000001,2.5619724823,0.149,0,0.149,2.299,0.7556447578000001,2.42
2020-07-29 14:00:00,2.404,0.7431547618000001,2.5162462121,0.14300000000000002,0,0.14300000000000002,2.261,0.7431547618000001,2.38
2020-07-29 14:30:00,2.42,0.7493997598000001,2.5333771926,0.14,0,0.14,2.2800000000000002,0.7493997598000001,2.4
2020-07-29 15:00:00,2.437,0.7556447578000001,2.5514638935000002,0.138,0,0.138,2.299,0.7556447578000001,2.42
2020-07-29 15:30:00,2.462,0.7743797518000001,2.5809122418,0.106,0,0.106,2.356,0.7743797518000001,2.48
2020-07-29 16:00:00,2.633,0.8305847338000001,2.7608984045,0.106,0,0.106,2.527,0.8305847338000001,2.66
2020-07-29 16:30:00,2.6775,0.8524422268,2.8099224189000003,0.084,0,0.084,2.5935,0.8524422268,2.73
2020-07-29 17:00:00,2.745,0.8805447178,2.8827736644,0.066,0,0.066,2.6790000000000003,0.8805447178,2.8200000000000003
2020-07-29 17:30:00,2.811,0.9117697078,2.9551725838,0.037,0,0.037,2.774,0.9117697078,2.92
2020-07-29 18:00:00,2.8345000000000002,0.9273822028,2.9823527625,0.013000000000000001,0,0.013000000000000001,2.8215,0.9273822028,2.9699999999999998
2020-07-29 18:30:00,3.0045,0.9835871847000001,3.1614022205,0.012,0,0.012,2.9925,0.9835871847000001,3.15
2020-07-29 19:00:00,2.9370000000000003,0.9617296918,3.0904519087,0.011,0,0.011,2.926,0.9617296918,3.08
2020-07-29 19:30:00,3.0135,0.9898321827000001,3.1719000615,0.002,0,0.002,3.0115,0.9898321827000001,3.17
2020-07-29 20:00:00,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2020-07-29 20:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2020-07-29 21:00:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2020-07-29 21:30:00,2.862,0.9367496998,3.0114023311,0.012,0,0.012,2.85,0.9367496998,3.0
2020-07-29 22:00:00,2.8355,0.9211372048,2.9813678069,0.033,0,0.033,2.8025,0.9211372048,2.95
