Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-07-29 22:30:00,2.726,0.8742997198,2.862774179,0.066,0,0.066,2.66,0.8742997198,2.8
2020-07-29 23:00:00,2.6595,0.8337072328,2.787114637,0.123,0,0.123,2.5365,0.8337072328,2.67
2020-07-29 23:30:00,2.507,0.7931147458000001,2.6294638237,0.094,0,0.094,2.4130000000000003,0.7931147458000001,2.54
2020-07-30 00:00:00,2.44,0.7681347538000001,2.5580521887,0.10300000000000001,0,0.10300000000000001,2.337,0.7681347538000001,2.46
2020-07-30 00:30:00,2.3845,0.7525222588,2.5004259637,0.095,0,0.095,2.2895,0.7525222588,2.41
2020-07-30 01:00:00,2.362,0.7431547618000001,2.4761508435,0.101,0,0.101,2.261,0.7431547618000001,2.38
2020-07-30 01:30:00,2.482,0.7806247498000001,2.6018645237999998,0.107,0,0.107,2.375,0.7806247498000001,2.5
2020-07-30 02:00:00,2.4995,0.7587672568,2.6121309309000003,0.191,0,0.191,2.3085,0.7587672568,2.43
2020-07-30 02:30:00,2.505,0.7244197678000001,2.6076443392,0.301,0,0.301,2.204,0.7244197678000001,2.32
2020-07-30 03:00:00,2.466,0.7056847738,2.5649847953,0.319,0,0.319,2.147,0.7056847738,2.26
2020-07-30 03:30:00,2.4125,0.7088072728,2.5144709185,0.256,0,0.256,2.1565,0.7088072728,2.27
2020-07-30 04:00:00,2.391,0.7244197678000001,2.4983324439,0.187,0,0.187,2.204,0.7244197678000001,2.32
2020-07-30 04:30:00,2.393,0.7056847738,2.4948827628,0.246,0,0.246,2.147,0.7056847738,2.26
2020-07-30 05:00:00,2.4125,0.6838272808,2.5075438182000003,0.332,0,0.332,2.0805,0.6838272808,2.19
2020-07-30 05:30:00,2.4165,0.7337872648,2.5254536226,0.184,0,0.184,2.2325,0.7337872648,2.35
2020-07-30 06:00:00,2.461,0.7369097638000001,2.5689602955,0.219,0,0.219,2.242,0.7369097638000001,2.36
2020-07-30 06:30:00,2.555,0.7493997598000001,2.6626349731,0.275,0,0.275,2.2800000000000002,0.7493997598000001,2.4
2020-07-30 07:00:00,2.6905,0.7962372448,2.8058481784,0.268,0,0.268,2.4225,0.7962372448,2.55
2020-07-30 07:30:00,2.7585,0.8149722388,2.8763695868,0.279,0,0.279,2.4795,0.8149722388,2.61
2020-07-30 08:00:00,2.843,0.8430747298,2.9653708031,0.278,0,0.278,2.565,0.8430747298,2.7
2020-07-30 08:30:00,2.8890000000000002,0.8555647258,3.0130237304,0.28600000000000003,0,0.28600000000000003,2.6029999999999998,0.8555647258,2.74
2020-07-30 09:00:00,2.8925,0.8399522308,3.0119887118,0.337,0,0.337,2.5555,0.8399522308,2.69
2020-07-30 09:30:00,2.8395,0.7837472488,2.9456781901999998,0.455,0,0.455,2.3845,0.7837472488,2.51
2020-07-30 10:00:00,2.773,0.6931947778,2.8583295821,0.664,0,0.664,2.109,0.6931947778,2.22
2020-07-30 10:30:00,2.7199999999999998,0.6307447978,2.7921746006,0.801,0,0.801,1.919,0.6307447978,2.02
2020-07-30 11:00:00,2.6215,0.6276222988,2.6955837958,0.712,0,0.712,1.9095,0.6276222988,2.01
2020-07-30 11:30:00,2.5324999999999998,0.6151323028,2.6061358368,0.661,0,0.661,1.8715000000000002,0.6151323028,1.97
2020-07-30 12:00:00,2.5905,0.5839073129,2.6554920448,0.8140000000000001,0,0.8140000000000001,1.7765,0.5839073129,1.87
2020-07-30 12:30:00,2.6135,0.5651723189,2.6739113673,0.894,0,0.894,1.7195,0.5651723189,1.81
2020-07-30 13:00:00,2.583,0.5745398159,2.6461264142000003,0.835,0,0.835,1.748,0.5745398159,1.8399999999999999
2020-07-30 13:30:00,2.594,0.5183348339,2.6452801364000003,1.017,0,1.017,1.577,0.5183348339,1.6600000000000001
2020-07-30 14:00:00,2.558,0.5245798319,2.6112349569,0.962,0,0.962,1.596,0.5245798319,1.6800000000000002
2020-07-30 14:30:00,2.5564999999999998,0.5339473289000001,2.6116646033,0.932,0,0.932,1.6245,0.5339473289000001,1.71
2020-07-30 15:00:00,2.521,0.5495598239,2.5802048368,0.849,0,0.849,1.6720000000000002,0.5495598239,1.76
2020-07-30 15:30:00,2.409,0.5558048219,2.4722863912,0.718,0,0.718,1.691,0.5558048219,1.78
2020-07-30 16:00:00,2.4415,0.5776623149,2.5089073319,0.684,0,0.684,1.7575,0.5776623149,1.85
2020-07-30 16:30:00,2.492,0.6494797918,2.5752452310000002,0.516,0,0.516,1.976,0.6494797918,2.08
2020-07-30 17:00:00,2.5315,0.6900722788,2.6238696614,0.432,0,0.432,2.0995,0.6900722788,2.21
2020-07-30 17:30:00,2.638,0.7431547618000001,2.7406792954,0.377,0,0.377,2.261,0.7431547618000001,2.38
2020-07-30 18:00:00,2.769,0.7993597438000001,2.8820716507,0.337,0,0.337,2.432,0.7993597438000001,2.56
2020-07-30 18:30:00,2.8535,0.8461972288,2.976325251,0.279,0,0.279,2.5745,0.8461972288,2.71
2020-07-30 19:00:00,2.871,0.8805447178,3.0029985015,0.192,0,0.192,2.6790000000000003,0.8805447178,2.8200000000000003
2020-07-30 19:30:00,2.875,0.8930347138,3.0105042767,0.158,0,0.158,2.717,0.8930347138,2.86
2020-07-30 20:00:00,2.8555,0.8899122148,2.9909570375000003,0.148,0,0.148,2.7075,0.8899122148,2.85
2020-07-30 20:30:00,2.903,0.8930347138,3.0372553399,0.186,0,0.186,2.717,0.8930347138,2.86
2020-07-30 21:00:00,2.871,0.8493197278,2.9939914830000003,0.28700000000000003,0,0.28700000000000003,2.584,0.8493197278,2.7199999999999998
2020-07-30 21:30:00,2.8565,0.7962372448,2.9653981183,0.434,0,0.434,2.4225,0.7962372448,2.55
2020-07-30 22:00:00,2.8495,0.7712572528,2.9520311651,0.503,0,0.503,2.3465,0.7712572528,2.47
2020-07-30 22:30:00,2.8055,0.7775022508,2.9112437205,0.44,0,0.44,2.3655,0.7775022508,2.49
2020-07-30 23:00:00,2.6975,0.7275422668,2.7938904775,0.484,0,0.484,2.2135,0.7275422668,2.33
2020-07-30 23:30:00,2.5765000000000002,0.6838272808,2.6657029092,0.496,0,0.496,2.0805,0.6838272808,2.19
2020-07-31 00:00:00,2.4825,0.6588472888,2.5684403828,0.47800000000000004,0,0.47800000000000004,2.0045,0.6588472888,2.11
2020-07-31 00:30:00,2.4385,0.6401122948,2.5211160227000002,0.491,0,0.491,1.9475,0.6401122948,2.05
2020-07-31 01:00:00,2.4015,0.5963973088,2.4744478172,0.587,0,0.587,1.8145,0.5963973088,1.9100000000000001
2020-07-31 01:30:00,2.466,0.6244997998,2.5438466935,0.5660000000000001,0,0.5660000000000001,1.9,0.6244997998,2.0
2020-07-31 02:00:00,2.429,0.6494797918,2.5143319192,0.453,0,0.453,1.976,0.6494797918,2.08
2020-07-31 02:30:00,2.4465,0.6338672968,2.5272811478,0.518,0,0.518,1.9285,0.6338672968,2.03
2020-07-31 03:00:00,2.4295,0.6338672968,2.5108281502,0.501,0,0.501,1.9285,0.6338672968,2.03
2020-07-31 03:30:00,2.5285,0.5901523108,2.5964575868,0.733,0,0.733,1.7955,0.5901523108,1.8900000000000001
2020-07-31 04:00:00,2.535,0.5932748098,2.6034976474000002,0.73,0,0.73,1.8050000000000002,0.5932748098,1.9
2020-07-31 04:30:00,2.578,0.5807848139,2.6426113978,0.811,0,0.811,1.767,0.5807848139,1.8599999999999999
2020-07-31 05:00:00,2.583,0.5558048219,2.6421218746,0.892,0,0.892,1.691,0.5558048219,1.78
2020-07-31 05:30:00,2.6,0.5682948179,2.6613829112,0.871,0,0.871,1.729,0.5682948179,1.82
2020-07-31 06:00:00,2.5665,0.5526823229,2.6253342644,0.885,0,0.885,1.6815,0.5526823229,1.77
2020-07-31 06:30:00,2.701,0.5995198078,2.7667354409,0.877,0,0.877,1.824,0.5995198078,1.92
2020-07-31 07:00:00,2.6965,0.6463572928,2.7728847794,0.73,0,0.73,1.9665,0.6463572928,2.07
2020-07-31 07:30:00,2.7245,0.7650122548,2.8298664279,0.397,0,0.397,2.3275,0.7650122548,2.45
2020-07-31 08:00:00,2.71,0.8305847338000001,2.8344260441999998,0.183,0,0.183,2.527,0.8305847338000001,2.66
2020-07-31 08:30:00,2.7505,0.8899122148,2.8908811805,0.043000000000000003,0,0.043000000000000003,2.7075,0.8899122148,2.85
2020-07-31 09:00:00,2.75,0.8930347138,2.8913683612,0.033,0,0.033,2.717,0.8930347138,2.86
2020-07-31 09:30:00,2.6675,0.8711772208,2.8061550207,0.017,0,0.017,2.6505,0.8711772208,2.79
2020-07-31 10:00:00,2.623,0.8493197278,2.7570768941,0.039,0,0.039,2.584,0.8493197278,2.7199999999999998
2020-07-31 10:30:00,2.6025,0.7837472488,2.7179525382,0.218,0,0.218,2.3845,0.7837472488,2.51
2020-07-31 11:00:00,2.4445,0.7462772608,2.5558775401,0.17400000000000002,0,0.17400000000000002,2.2705,0.7462772608,2.39
2020-07-31 11:30:00,2.4135,0.7212972688,2.5189783643,0.219,0,0.219,2.1945,0.7212972688,2.31
2020-07-31 12:00:00,2.55,0.7618897558000001,2.661386105,0.232,0,0.232,2.318,0.7618897558000001,2.44
2020-07-31 12:30:00,2.4845,0.7275422668,2.5888333279999998,0.271,0,0.271,2.2135,0.7275422668,2.33
2020-07-31 13:00:00,2.5305,0.6838272808,2.6212687768,0.45,0,0.45,2.0805,0.6838272808,2.19
2020-07-31 13:30:00,2.4775,0.7150522708,2.5786248273,0.302,0,0.302,2.1755,0.7150522708,2.29
2020-07-31 14:00:00,2.5949999999999998,0.7119297718,2.6908862852,0.429,0,0.429,2.166,0.7119297718,2.2800000000000002
2020-07-31 14:30:00,2.588,0.6994397758,2.6808506113,0.46,0,0.46,2.128,0.6994397758,2.24
2020-07-31 15:00:00,2.574,0.7431547618000001,2.6791332554,0.313,0,0.313,2.261,0.7431547618000001,2.38
2020-07-31 15:30:00,2.612,0.7681347538000001,2.7226044516,0.275,0,0.275,2.337,0.7681347538000001,2.46
2020-07-31 16:00:00,2.684,0.7618897558000001,2.7900415768,0.366,0,0.366,2.318,0.7618897558000001,2.44
2020-07-31 16:30:00,2.825,0.8056047418000001,2.9376221677,0.374,0,0.374,2.451,0.8056047418000001,2.58
2020-07-31 17:00:00,2.9115,0.7587672568,3.0087472476,0.603,0,0.603,2.3085,0.7587672568,2.43
2020-07-31 17:30:00,3.0005,0.8836672168,3.1279175181,0.312,0,0.312,2.6885,0.8836672168,2.83
2020-07-31 18:00:00,3.1265,0.9273822028,3.2611409047,0.305,0,0.305,2.8215,0.9273822028,2.9699999999999998
2020-07-31 18:30:00,3.0915,0.9148922068,3.2240347393,0.308,0,0.308,2.7835,0.9148922068,2.93
2020-07-31 19:00:00,2.939,0.8555647258,3.0609985299,0.336,0,0.336,2.6029999999999998,0.8555647258,2.74
2020-07-31 19:30:00,2.8890000000000002,0.7806247498000001,2.9926068903000003,0.514,0,0.514,2.375,0.7806247498000001,2.5
2020-07-31 20:00:00,2.9665,0.7587672568,3.0620009798,0.658,0,0.658,2.3085,0.7587672568,2.43
2020-07-31 20:30:00,2.8745000000000003,0.7712572528,2.976170022,0.528,0,0.528,2.3465,0.7712572528,2.47
2020-07-31 21:00:00,2.785,0.8056047418000001,2.8991764348,0.334,0,0.334,2.451,0.8056047418000001,2.58
2020-07-31 21:30:00,2.776,0.8118497398000001,2.8922786864,0.306,0,0.306,2.47,0.8118497398000001,2.6
2020-07-31 22:00:00,2.7475,0.8212172368,2.8676042265,0.249,0,0.249,2.4985,0.8212172368,2.63
2020-07-31 22:30:00,2.7045,0.8087272408,2.8228283688999998,0.244,0,0.244,2.4605,0.8087272408,2.59
2020-07-31 23:00:00,2.6385,0.7462772608,2.7420087527,0.368,0,0.368,2.2705,0.7462772608,2.39
2020-07-31 23:30:00,2.56,0.6807047818,2.648954322,0.489,0,0.489,2.071,0.6807047818,2.18
2020-08-01 00:00:00,2.4335,0.6650922868,2.5227504831000003,0.41000000000000003,0,0.41000000000000003,2.0235,0.6650922868,2.13
2020-08-01 00:30:00,2.4225,0.6588472888,2.5104951703,0.418,0,0.418,2.0045,0.6588472888,2.11
2020-08-01 01:00:00,2.3775,0.6401122948,2.4621636826,0.43,0,0.43,1.9475,0.6401122948,2.05
2020-08-01 01:30:00,2.459,0.6744597838,2.5498190132,0.40700000000000003,0,0.40700000000000003,2.052,0.6744597838,2.16
2020-08-01 02:00:00,2.4765,0.6900722788,2.5708465532,0.377,0,0.377,2.0995,0.6900722788,2.21
2020-08-01 02:30:00,2.4385,0.7025622748,2.5376910765,0.301,0,0.301,2.1375,0.7025622748,2.25
2020-08-01 03:00:00,2.394,0.6807047818,2.4888943328,0.323,0,0.323,2.071,0.6807047818,2.18
2020-08-01 03:30:00,2.4155,0.6775822828,2.5087363353,0.354,0,0.354,2.0615,0.6775822828,2.17
2020-08-01 04:00:00,2.387,0.6557247898,2.4754280438,0.392,0,0.392,1.995,0.6557247898,2.1
2020-08-01 04:30:00,2.3695,0.6900722788,2.4679404369,0.27,0,0.27,2.0995,0.6900722788,2.21
2020-08-01 05:00:00,2.3645,0.6963172768,2.4648971581,0.246,0,0.246,2.1185,0.6963172768,2.23
2020-08-01 05:30:00,2.415,0.6682147858,2.5057406091,0.382,0,0.382,2.033,0.6682147858,2.14
2020-08-01 06:00:00,2.511,0.6182548018,2.5859930394,0.63,0,0.63,1.881,0.6182548018,1.98
2020-08-01 06:30:00,2.532,0.6744597838,2.6202900603,0.48,0,0.48,2.052,0.6744597838,2.16
2020-08-01 07:00:00,2.5625,0.7212972688,2.6620811408,0.368,0,0.368,2.1945,0.7212972688,2.31
2020-08-01 07:30:00,2.665,0.7618897558000001,2.771768569,0.34700000000000003,0,0.34700000000000003,2.318,0.7618897558000001,2.44
2020-08-01 08:00:00,2.8335,0.8649322228,2.9625715181,0.202,0,0.202,2.6315,0.8649322228,2.77
2020-08-01 08:30:00,2.8705,0.8836672168,3.003437697,0.182,0,0.182,2.6885,0.8836672168,2.83
2020-08-01 09:00:00,2.9015,0.8586872248,3.0258959004,0.289,0,0.289,2.6125,0.8586872248,2.75
2020-08-01 09:30:00,2.899,0.7743797518000001,3.0006440975,0.543,0,0.543,2.356,0.7743797518000001,2.48
2020-08-01 10:00:00,2.88,0.7431547618000001,2.9743367328,0.619,0,0.619,2.261,0.7431547618000001,2.38
2020-08-01 10:30:00,2.7605,0.8087272408,2.8765256821,0.30000000000000004,0,0.30000000000000004,2.4605,0.8087272408,2.59
2020-08-01 11:00:00,2.742,0.7681347538000001,2.8475594814000003,0.405,0,0.405,2.337,0.7681347538000001,2.46
2020-08-01 11:30:00,2.7795,0.8024822428,2.8930257516999998,0.338,0,0.338,2.4415,0.8024822428,2.5700000000000003
2020-08-01 12:00:00,2.751,0.8305847338000001,2.8736513358,0.224,0,0.224,2.527,0.8305847338000001,2.66
2020-08-01 12:30:00,2.774,0.8618097238,2.9047877719,0.152,0,0.152,2.622,0.8618097238,2.76
2020-08-01 13:00:00,2.745,0.7931147458000001,2.8572812252,0.332,0,0.332,2.4130000000000003,0.7931147458000001,2.54
2020-08-01 13:30:00,2.544,0.7306647658000001,2.6468485034,0.321,0,0.321,2.223,0.7306647658000001,2.34
2020-08-01 14:00:00,2.4355,0.6900722788,2.5313751204,0.336,0,0.336,2.0995,0.6900722788,2.21
2020-08-01 14:30:00,2.63,0.7681347538000001,2.7398779170000003,0.293,0,0.293,2.337,0.7681347538000001,2.46
2020-08-01 15:00:00,2.6445,0.7899922468,2.7599760869,0.241,0,0.241,2.4035,0.7899922468,2.5300000000000002
2020-08-01 15:30:00,2.4655,0.6526022908,2.5504078105,0.48,0,0.48,1.9855,0.6526022908,2.09
2020-08-01 16:00:00,2.644,0.6432347938,2.7211187038,0.687,0,0.687,1.957,0.6432347938,2.06
2020-08-01 16:30:00,2.7165,0.7150522708,2.8090339977000003,0.541,0,0.541,2.1755,0.7150522708,2.29
2020-08-01 17:00:00,2.7785,0.6775822828,2.8599265725,0.717,0,0.717,2.0615,0.6775822828,2.17
2020-08-01 17:30:00,2.767,0.7181747698000001,2.8586822139,0.582,0,0.582,2.185,0.7181747698000001,2.3
2020-08-01 18:00:00,2.9135,0.8087272408,3.0236603645,0.453,0,0.453,2.4605,0.8087272408,2.59
2020-08-01 18:30:00,3.0655,0.8586872248,3.1834939925,0.453,0,0.453,2.6125,0.8586872248,2.75
2020-08-01 19:00:00,3.0145,0.8461972288,3.1310158096,0.44,0,0.44,2.5745,0.8461972288,2.71
2020-08-01 19:30:00,2.9595000000000002,0.8337072328,3.0746882769,0.423,0,0.423,2.5365,0.8337072328,2.67
2020-08-01 20:00:00,2.9535,0.8212172368,3.0655439974,0.455,0,0.455,2.4985,0.8212172368,2.63
2020-08-01 20:30:00,2.8970000000000002,0.8056047418000001,3.0069266702,0.446,0,0.446,2.451,0.8056047418000001,2.58
2020-08-01 21:00:00,2.8505000000000003,0.7775022508,2.954633649,0.485,0,0.485,2.3655,0.7775022508,2.49
2020-08-01 21:30:00,2.7655000000000003,0.7775022508,2.8727164844,0.4,0,0.4,2.3655,0.7775022508,2.49
2020-08-01 22:00:00,2.7560000000000002,0.7743797518000001,2.8627259736,0.4,0,0.4,2.356,0.7743797518000001,2.48
2020-08-01 22:30:00,2.686,0.7244197678000001,2.7819741192,0.482,0,0.482,2.204,0.7244197678000001,2.32
2020-08-01 23:00:00,2.578,0.6807047818,2.6663538774999997,0.507,0,0.507,2.071,0.6807047818,2.18
2020-08-01 23:30:00,2.511,0.6682147858,2.5983902709,0.47800000000000004,0,0.47800000000000004,2.033,0.6682147858,2.14
2020-08-02 00:00:00,2.372,0.6557247898,2.4609670863,0.377,0,0.377,1.995,0.6557247898,2.1
2020-08-02 00:30:00,2.341,0.6494797918,2.4294248290000002,0.365,0,0.365,1.976,0.6494797918,2.08
2020-08-02 01:00:00,2.342,0.6307447978,2.4254490306,0.423,0,0.423,1.919,0.6307447978,2.02
2020-08-02 01:30:00,2.437,0.6619697878,2.525306516,0.423,0,0.423,2.014,0.6619697878,2.12
2020-08-02 02:00:00,2.3890000000000002,0.6369897958,2.4724637510000003,0.451,0,0.451,1.9380000000000002,0.6369897958,2.04
2020-08-02 02:30:00,2.3970000000000002,0.6057648058,2.4723591972,0.554,0,0.554,1.843,0.6057648058,1.94
2020-08-02 03:00:00,2.368,0.6057648058,2.4442534648,0.525,0,0.525,1.843,0.6057648058,1.94
2020-08-02 03:30:00,2.3615,0.6338672968,2.4450910004,0.433,0,0.433,1.9285,0.6338672968,2.03
2020-08-02 04:00:00,2.319,0.6369897958,2.4048943844,0.381,0,0.381,1.9380000000000002,0.6369897958,2.04
2020-08-02 04:30:00,2.2720000000000002,0.6494797918,2.3630082522,0.296,0,0.296,1.976,0.6494797918,2.08
2020-08-02 05:00:00,2.345,0.7181747698000001,2.4525089195,0.16,0,0.16,2.185,0.7181747698000001,2.3
2020-08-02 05:30:00,2.3895,0.7275422668,2.4978046361,0.176,0,0.176,2.2135,0.7275422668,2.33
2020-08-02 06:00:00,2.4245,0.6838272808,2.5190911059000003,0.34400000000000003,0,0.34400000000000003,2.0805,0.6838272808,2.19
2020-08-02 06:30:00,2.4705,0.7212972688,2.5736433319,0.276,0,0.276,2.1945,0.7212972688,2.31
2020-08-02 07:00:00,2.4555,0.7587672568,2.5700599215,0.147,0,0.147,2.3085,0.7587672568,2.43
2020-08-02 07:30:00,2.58,0.8118497398000001,2.7047180999,0.11,0,0.11,2.47,0.8118497398000001,2.6
2020-08-02 08:00:00,2.669,0.8555647258,2.802775767,0.066,0,0.066,2.6029999999999998,0.8555647258,2.74
2020-08-02 08:30:00,2.7640000000000002,0.8930347138,2.9046870744,0.047,0,0.047,2.717,0.8930347138,2.86
2020-08-02 09:00:00,2.849,0.9180147058,2.9932510753,0.056,0,0.056,2.793,0.9180147058,2.94
2020-08-02 09:30:00,2.8064999999999998,0.8961572128,2.9461059044,0.08,0,0.08,2.7265,0.8961572128,2.87
2020-08-02 10:00:00,2.7885,0.8711772208,2.9214178065,0.138,0,0.138,2.6505,0.8711772208,2.79
2020-08-02 10:30:00,2.7645,0.8337072328,2.8874777921,0.228,0,0.228,2.5365,0.8337072328,2.67
2020-08-02 11:00:00,2.7045,0.8399522308,2.8319322026,0.149,0,0.149,2.5555,0.8399522308,2.69
2020-08-02 11:30:00,2.638,0.7806247498000001,2.7510759713,0.263,0,0.263,2.375,0.7806247498000001,2.5
2020-08-02 12:00:00,2.641,0.7743797518000001,2.7521891287,0.28500000000000003,0,0.28500000000000003,2.356,0.7743797518000001,2.48
2020-08-02 12:30:00,2.689,0.7618897558000001,2.7948518744,0.371,0,0.371,2.318,0.7618897558000001,2.44
2020-08-02 13:00:00,2.6035,0.7400322628,2.7066325942000002,0.352,0,0.352,2.2515,0.7400322628,2.37
2020-08-02 13:30:00,2.624,0.7181747698000001,2.7205056515,0.439,0,0.439,2.185,0.7181747698000001,2.3
2020-08-02 14:00:00,2.5055,0.6463572928,2.5875293235,0.539,0,0.539,1.9665,0.6463572928,2.07
2020-08-02 14:30:00,2.4135,0.6463572928,2.4985515804,0.447,0,0.447,1.9665,0.6463572928,2.07
2020-08-02 15:00:00,2.371,0.6557247898,2.460003252,0.376,0,0.376,1.995,0.6557247898,2.1
2020-08-02 15:30:00,2.4435000000000002,0.7025622748,2.5424960177,0.306,0,0.306,2.1375,0.7025622748,2.25
2020-08-02 16:00:00,2.569,0.6432347938,2.648303608,0.612,0,0.612,1.957,0.6432347938,2.06
2020-08-02 16:30:00,2.683,0.6307447978,2.7561436828,0.764,0,0.764,1.919,0.6307447978,2.02
2020-08-02 17:00:00,2.776,0.6869497798,2.859733554,0.686,0,0.686,2.09,0.6869497798,2.2
2020-08-02 17:30:00,2.8985000000000003,0.8337072328,3.0160188991,0.362,0,0.362,2.5365,0.8337072328,2.67
2020-08-02 18:00:00,2.9385,0.8899122148,3.0702973797,0.231,0,0.231,2.7075,0.8899122148,2.85
2020-08-02 18:30:00,2.9635,0.8961572128,3.0960345605,0.23700000000000002,0,0.23700000000000002,2.7265,0.8961572128,2.87
2020-08-02 19:00:00,2.977,0.9117697078,3.1134953027,0.203,0,0.203,2.774,0.9117697078,2.92
2020-08-02 19:30:00,2.883,0.8867897158,3.0163032009,0.185,0,0.185,2.698,0.8867897158,2.84
2020-08-02 20:00:00,2.8805,0.8836672168,3.0129965151,0.192,0,0.192,2.6885,0.8836672168,2.83
2020-08-02 20:30:00,2.8095,0.8711772208,2.9414690207,0.159,0,0.159,2.6505,0.8711772208,2.79
2020-08-02 21:00:00,2.7115,0.8524422268,2.8423388257,0.11800000000000001,0,0.11800000000000001,2.5935,0.8524422268,2.73
2020-08-02 21:30:00,2.692,0.8243397358000001,2.8153862968,0.184,0,0.184,2.508,0.8243397358000001,2.64
2020-08-02 22:00:00,2.7205,0.8274622348,2.8435565758,0.203,0,0.203,2.5175,0.8274622348,2.65
2020-08-02 22:30:00,2.618,0.8056047418000001,2.7391463999,0.167,0,0.167,2.451,0.8056047418000001,2.58
2020-08-02 23:00:00,2.533,0.7431547618000001,2.6397666564,0.272,0,0.272,2.261,0.7431547618000001,2.38
2020-08-02 23:30:00,2.3775,0.7088072728,2.4809099137,0.221,0,0.221,2.1565,0.7088072728,2.27
2020-08-03 00:00:00,2.3105,0.6963172768,2.4131448361,0.192,0,0.192,2.1185,0.6963172768,2.23
2020-08-03 00:30:00,2.2255,0.6713372848,2.32455243,0.183,0,0.183,2.0425,0.6713372848,2.15
2020-08-03 01:00:00,2.273,0.6994397758,2.3781810276,0.145,0,0.145,2.128,0.6994397758,2.24
2020-08-03 01:30:00,2.339,0.7431547618000001,2.454220854,0.078,0,0.078,2.261,0.7431547618000001,2.38
2020-08-03 02:00:00,2.337,0.7431547618000001,2.4523148248,0.076,0,0.076,2.261,0.7431547618000001,2.38
2020-08-03 02:30:00,2.31,0.7369097638000001,2.4246929703,0.068,0,0.068,2.242,0.7369097638000001,2.36
2020-08-03 03:00:00,2.246,0.6931947778,2.3505392998,0.137,0,0.137,2.109,0.6931947778,2.22
2020-08-03 03:30:00,2.2725,0.7275422668,2.3861211201,0.059000000000000004,0,0.059000000000000004,2.2135,0.7275422668,2.33
2020-08-03 04:00:00,2.298,0.7431547618000001,2.4151776332,0.037,0,0.037,2.261,0.7431547618000001,2.38
2020-08-03 04:30:00,2.3005,0.7462772608,2.4185181413,0.03,0,0.03,2.2705,0.7462772608,2.39
2020-08-03 05:00:00,2.295,0.7493997598000001,2.4142545433,0.015,0,0.015,2.2800000000000002,0.7493997598000001,2.4
2020-08-03 05:30:00,2.31,0.7431547618000001,2.4265982362000003,0.049,0,0.049,2.261,0.7431547618000001,2.38
2020-08-03 06:00:00,2.355,0.7681347538000001,2.4771063764,0.018000000000000002,0,0.018000000000000002,2.337,0.7681347538000001,2.46
2020-08-03 06:30:00,2.418,0.7868697478000001,2.5428110429,0.024,0,0.024,2.394,0.7868697478000001,2.52
2020-08-03 07:00:00,2.532,0.8118497398000001,2.6589704775,0.062,0,0.062,2.47,0.8118497398000001,2.6
2020-08-03 07:30:00,2.6395,0.8461972288,2.7718243090000003,0.065,0,0.065,2.5745,0.8461972288,2.71
2020-08-03 08:00:00,2.7235,0.8774222188,2.8613496815,0.054,0,0.054,2.6695,0.8774222188,2.81
2020-08-03 08:30:00,2.776,0.8930347138,2.9161081942,0.059000000000000004,0,0.059000000000000004,2.717,0.8930347138,2.86
2020-08-03 09:00:00,2.8075,0.8961572128,2.9470585335,0.081,0,0.081,2.7265,0.8961572128,2.87
2020-08-03 09:30:00,2.7640000000000002,0.8618097238,2.895239541,0.14200000000000002,0,0.14200000000000002,2.622,0.8618097238,2.76
2020-08-03 10:00:00,2.7045,0.8399522308,2.8319322026,0.149,0,0.149,2.5555,0.8399522308,2.69
2020-08-03 10:30:00,2.599,0.7931147458000001,2.7173207393,0.186,0,0.186,2.4130000000000003,0.7931147458000001,2.54
2020-08-03 11:00:00,2.5685000000000002,0.7712572528,2.68179604,0.222,0,0.222,2.3465,0.7712572528,2.47
2020-08-03 11:30:00,2.5835,0.7837472488,2.699765175,0.199,0,0.199,2.3845,0.7837472488,2.51
2020-08-03 12:00:00,2.578,0.7806247498000001,2.6935959237000002,0.203,0,0.203,2.375,0.7806247498000001,2.5
2020-08-03 12:30:00,2.4475,0.7337872648,2.5551320905,0.215,0,0.215,2.2325,0.7337872648,2.35
2020-08-03 13:00:00,2.4525,0.7400322628,2.5617189541,0.201,0,0.201,2.2515,0.7400322628,2.37
2020-08-03 13:30:00,2.4265,0.7212972688,2.5314367462,0.232,0,0.232,2.1945,0.7212972688,2.31
2020-08-03 14:00:00,2.404,0.7119297718,2.5072016273,0.23800000000000002,0,0.23800000000000002,2.166,0.7119297718,2.2800000000000002
2020-08-03 14:30:00,2.438,0.7244197678000001,2.5433497597,0.234,0,0.234,2.204,0.7244197678000001,2.32
2020-08-03 15:00:00,2.3995,0.7025622748,2.5002387886,0.262,0,0.262,2.1375,0.7025622748,2.25
2020-08-03 15:30:00,2.325,0.6869497798,2.4243607405,0.23500000000000001,0,0.23500000000000001,2.09,0.6869497798,2.2
2020-08-03 16:00:00,2.347,0.6994397758,2.4490049,0.219,0,0.219,2.128,0.6994397758,2.24
2020-08-03 16:30:00,2.5425,0.7587672568,2.6533062394,0.234,0,0.234,2.3085,0.7587672568,2.43
2020-08-03 17:00:00,2.6145,0.7837472488,2.7294449985,0.23,0,0.23,2.3845,0.7837472488,2.51
2020-08-03 17:30:00,2.763,0.8430747298,2.8887616724000003,0.198,0,0.198,2.565,0.8430747298,2.7
2020-08-03 18:00:00,2.781,0.8742997198,2.9151948477,0.121,0,0.121,2.66,0.8742997198,2.8
2020-08-03 18:30:00,2.887,0.9180147058,3.0294421929,0.094,0,0.094,2.793,0.9180147058,2.94
2020-08-03 19:00:00,2.907,0.9180147058,3.0485078317,0.114,0,0.114,2.793,0.9180147058,2.94
2020-08-03 19:30:00,2.8615,0.9086472088,3.0023027829,0.097,0,0.097,2.7645,0.9086472088,2.91
2020-08-03 20:00:00,2.8895,0.9086472088,3.0290014856,0.125,0,0.125,2.7645,0.9086472088,2.91
2020-08-03 20:30:00,2.8735,0.8961572128,3.01,0.147,0,0.147,2.7265,0.8961572128,2.87
2020-08-03 21:00:00,2.798,0.8867897158,2.9351660941,0.1,0,0.1,2.698,0.8867897158,2.84
2020-08-03 21:30:00,2.7279999999999998,0.8805447178,2.8665908323,0.049,0,0.049,2.6790000000000003,0.8805447178,2.8200000000000003
2020-08-03 22:00:00,2.6875,0.8711772208,2.825173623,0.037,0,0.037,2.6505,0.8711772208,2.79
2020-08-03 22:30:00,2.613,0.8493197278,2.7475649219,0.029,0,0.029,2.584,0.8493197278,2.7199999999999998
2020-08-03 23:00:00,2.4859999999999998,0.8056047418000001,2.6132728522,0.035,0,0.035,2.451,0.8056047418000001,2.58
2020-08-03 23:30:00,2.375,0.7743797518000001,2.498057045,0.019,0,0.019,2.356,0.7743797518000001,2.48
2020-08-04 00:00:00,2.3115,0.7587672568,2.4328501803,0.003,0,0.003,2.3085,0.7587672568,2.43
2020-08-04 00:30:00,2.2735,0.7462772608,2.3928501834,0.003,0,0.003,2.2705,0.7462772608,2.39
2020-08-04 01:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-08-04 01:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-08-04 02:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-08-04 02:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-08-04 03:00:00,2.261,0.7369097638000001,2.3780574005,0.019,0,0.019,2.242,0.7369097638000001,2.36
2020-08-04 03:30:00,2.268,0.7306647658000001,2.3827914302,0.045,0,0.045,2.223,0.7306647658000001,2.34
2020-08-04 04:00:00,2.2585,0.7337872648,2.3747138775,0.026000000000000002,0,0.026000000000000002,2.2325,0.7337872648,2.35
2020-08-04 04:30:00,2.2725,0.7337872648,2.3880326631,0.04,0,0.04,2.2325,0.7337872648,2.35
2020-08-04 05:00:00,2.24,0.7244197678000001,2.354226837,0.036000000000000004,0,0.036000000000000004,2.204,0.7244197678000001,2.32
2020-08-04 05:30:00,2.322,0.7369097638000001,2.4361280755,0.08,0,0.08,2.242,0.7369097638000001,2.36
2020-08-04 06:00:00,2.314,0.7181747698000001,2.4228848508,0.129,0,0.129,2.185,0.7181747698000001,2.3
2020-08-04 06:30:00,2.456,0.7556447578000001,2.5696176758,0.157,0,0.157,2.299,0.7556447578000001,2.42
2020-08-04 07:00:00,2.5345,0.7400322628,2.6403291461,0.28300000000000003,0,0.28300000000000003,2.2515,0.7400322628,2.37
2020-08-04 07:30:00,2.674,0.7993597438000001,2.7909231448,0.242,0,0.242,2.432,0.7993597438000001,2.56
2020-08-04 08:00:00,2.9385,0.8961572128,3.0721132792,0.212,0,0.212,2.7265,0.8961572128,2.87
2020-08-04 08:30:00,3.1135,0.9398721988000001,3.2522672092000002,0.254,0,0.254,2.8595,0.9398721988000001,3.01
2020-08-04 09:00:00,3.04,0.8742997198,3.1632262012,0.38,0,0.38,2.66,0.8742997198,2.8
2020-08-04 09:30:00,3.057,0.8680547218,3.1778558809,0.41600000000000004,0,0.41600000000000004,2.641,0.8680547218,2.7800000000000002
2020-08-04 10:00:00,2.99,0.8243397358000001,3.1015538041,0.482,0,0.482,2.508,0.8243397358000001,2.64
2020-08-04 10:30:00,3.024,0.8118497398000001,3.131082241,0.554,0,0.554,2.47,0.8118497398000001,2.6
2020-08-04 11:00:00,3.0065,0.7775022508,3.1054068977,0.641,0,0.641,2.3655,0.7775022508,2.49
2020-08-04 11:30:00,2.9515000000000002,0.7275422668,3.0398470356,0.738,0,0.738,2.2135,0.7275422668,2.33
2020-08-04 12:00:00,2.926,0.7493997598000001,3.0204430139,0.646,0,0.646,2.2800000000000002,0.7493997598000001,2.4
2020-08-04 12:30:00,3.0185,0.7712572528,3.1154742817,0.672,0,0.672,2.3465,0.7712572528,2.47
2020-08-04 13:00:00,2.9859999999999998,0.7493997598000001,3.0786029299,0.706,0,0.706,2.2800000000000002,0.7493997598000001,2.4
2020-08-04 13:30:00,2.9785,0.7337872648,3.0675570084,0.746,0,0.746,2.2325,0.7337872648,2.35
2020-08-04 14:00:00,2.94,0.7056847738,3.0235064081,0.793,0,0.793,2.147,0.7056847738,2.26
2020-08-04 14:30:00,2.963,0.6869497798,3.0415898803,0.873,0,0.873,2.09,0.6869497798,2.2
2020-08-04 15:00:00,2.9225000000000003,0.7025622748,3.0057611349,0.785,0,0.785,2.1375,0.7025622748,2.25
2020-08-04 15:30:00,2.914,0.7056847738,2.9982306449,0.767,0,0.767,2.147,0.7056847738,2.26
2020-08-04 16:00:00,2.989,0.6807047818,3.0655309491,0.918,0,0.918,2.071,0.6807047818,2.18
2020-08-04 16:30:00,3.0825,0.7025622748,3.1615502526,0.9450000000000001,0,0.9450000000000001,2.1375,0.7025622748,2.25
2020-08-04 17:00:00,3.204,0.7244197678000001,3.2848744268,1.0,0,1.0,2.204,0.7244197678000001,2.32
2020-08-04 17:30:00,3.247,0.7306647658000001,3.3281947058,1.024,0,1.024,2.223,0.7306647658000001,2.34
2020-08-04 18:00:00,3.226,0.7306647658000001,3.3077102352,1.003,0,1.003,2.223,0.7306647658000001,2.34
2020-08-04 18:30:00,3.2235,0.7275422668,3.304583181,1.01,0,1.01,2.2135,0.7275422668,2.33
2020-08-04 19:00:00,3.2605,0.7337872648,3.3420508674000002,1.028,0,1.028,2.2325,0.7337872648,2.35
2020-08-04 19:30:00,3.2345,0.7212972688,3.3139493056,1.04,0,1.04,2.1945,0.7212972688,2.31
2020-08-04 20:00:00,3.1415,0.7462772608,3.2289242791,0.871,0,0.871,2.2705,0.7462772608,2.39
2020-08-04 20:30:00,3.1445,0.7400322628,3.2304067855,0.893,0,0.893,2.2515,0.7400322628,2.37
2020-08-04 21:00:00,3.112,0.7493997598000001,3.200959856,0.8320000000000001,0,0.8320000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-08-04 21:30:00,3.052,0.7306647658000001,3.1382439357,0.8290000000000001,0,0.8290000000000001,2.223,0.7306647658000001,2.34
2020-08-04 22:00:00,2.949,0.6994397758,3.0308112775,0.8210000000000001,0,0.8210000000000001,2.128,0.6994397758,2.24
2020-08-04 22:30:00,2.8575,0.6650922868,2.9338803657,0.834,0,0.834,2.0235,0.6650922868,2.13
2020-08-04 23:00:00,2.653,0.6682147858,2.7358581835,0.62,0,0.62,2.033,0.6682147858,2.14
2020-08-04 23:30:00,2.578,0.6432347938,2.6570350017,0.621,0,0.621,1.957,0.6432347938,2.06
2020-08-05 00:00:00,2.4685,0.5776623149,2.5351895393,0.711,0,0.711,1.7575,0.5776623149,1.85
2020-08-05 00:30:00,2.479,0.5308248299,2.5351954560000003,0.864,0,0.864,1.615,0.5308248299,1.7000000000000002
2020-08-05 01:00:00,2.3615,0.5589273209,2.4267430849,0.661,0,0.661,1.7005,0.5589273209,1.79
2020-08-05 01:30:00,2.5355,0.5651723189,2.5977259286,0.8160000000000001,0,0.8160000000000001,1.7195,0.5651723189,1.81
2020-08-05 02:00:00,2.536,0.5807848139,2.6016546658,0.769,0,0.769,1.767,0.5807848139,1.8599999999999999
2020-08-05 02:30:00,2.537,0.5995198078,2.6068741819,0.713,0,0.713,1.824,0.5995198078,1.92
2020-08-05 03:00:00,2.4835000000000003,0.5651723189,2.5469966627,0.764,0,0.764,1.7195,0.5651723189,1.81
2020-08-05 03:30:00,2.515,0.5745398159,2.5797908830000003,0.767,0,0.767,1.748,0.5745398159,1.8399999999999999
2020-08-05 04:00:00,2.5285,0.5526823229,2.5881982150000002,0.847,0,0.847,1.6815,0.5526823229,1.77
2020-08-05 04:30:00,2.488,0.5620498199,2.5506948073,0.778,0,0.778,1.71,0.5620498199,1.8
2020-08-05 05:00:00,2.482,0.5370698279,2.5394424585,0.848,0,0.848,1.634,0.5370698279,1.72
2020-08-05 05:30:00,2.528,0.5558048219,2.5883784499,0.837,0,0.837,1.691,0.5558048219,1.78
2020-08-05 06:00:00,2.525,0.5495598239,2.5841131941,0.853,0,0.853,1.6720000000000002,0.5495598239,1.76
2020-08-05 06:30:00,2.6470000000000002,0.5995198078,2.7140436621,0.8230000000000001,0,0.8230000000000001,1.824,0.5995198078,1.92
2020-08-05 07:00:00,2.731,0.6369897958,2.8043033003,0.793,0,0.793,1.9380000000000002,0.6369897958,2.04
2020-08-05 07:30:00,2.8335,0.6526022908,2.9076815507,0.848,0,0.848,1.9855,0.6526022908,2.09
2020-08-05 08:00:00,2.8825000000000003,0.6338672968,2.9513715456,0.9540000000000001,0,0.9540000000000001,1.9285,0.6338672968,2.03
2020-08-05 08:30:00,2.977,0.6744597838,3.0524457407,0.925,0,0.925,2.052,0.6744597838,2.16
2020-08-05 09:00:00,2.9625,0.6588472888,3.0348782513,0.9580000000000001,0,0.9580000000000001,2.0045,0.6588472888,2.11
2020-08-05 09:30:00,3.068,0.6682147858,3.1399259545,1.035,0,1.035,2.033,0.6682147858,2.14
2020-08-05 10:00:00,3.008,0.6494797918,3.0773183131,1.032,0,1.032,1.976,0.6494797918,2.08
2020-08-05 10:30:00,3.0025,0.6463572928,3.0712837707,1.036,0,1.036,1.9665,0.6463572928,2.07
2020-08-05 11:00:00,2.955,0.5995198078,3.0152029782,1.131,0,1.131,1.824,0.5995198078,1.92
2020-08-05 11:30:00,2.9535,0.5776623149,3.0094610813,1.196,0,1.196,1.7575,0.5776623149,1.85
2020-08-05 12:00:00,2.9210000000000003,0.5495598239,2.9722478026,1.249,0,1.249,1.6720000000000002,0.5495598239,1.76
2020-08-05 12:30:00,3.015,0.5870298118,3.0716166753,1.229,0,1.229,1.786,0.5870298118,1.88
2020-08-05 13:00:00,3.091,0.6120098038,3.1510057125,1.229,0,1.229,1.862,0.6120098038,1.96
2020-08-05 13:30:00,3.013,0.5745398159,3.0672895201,1.2650000000000001,0,1.2650000000000001,1.748,0.5745398159,1.8399999999999999
2020-08-05 14:00:00,2.991,0.5932748098,3.0492713884000002,1.186,0,1.186,1.8050000000000002,0.5932748098,1.9
2020-08-05 14:30:00,3.012,0.6057648058,3.0723110194,1.169,0,1.169,1.843,0.6057648058,1.94
2020-08-05 15:00:00,3.021,0.6244997998,3.0848729309,1.121,0,1.121,1.9,0.6244997998,2.0
2020-08-05 15:30:00,2.922,0.5995198078,2.9828690886,1.098,0,1.098,1.824,0.5995198078,1.92
2020-08-05 16:00:00,2.9779999999999998,0.6307447978,3.044063567,1.059,0,1.059,1.919,0.6307447978,2.02
2020-08-05 16:30:00,3.0635,0.6588472888,3.1335462339,1.059,0,1.059,2.0045,0.6588472888,2.11
2020-08-05 17:00:00,3.079,0.6807047818,3.1533474277,1.008,0,1.008,2.071,0.6807047818,2.18
2020-08-05 17:30:00,3.1695,0.7400322628,3.2547469948,0.918,0,0.918,2.2515,0.7400322628,2.37
2020-08-05 18:00:00,3.151,0.7743797518000001,3.2447596213,0.795,0,0.795,2.356,0.7743797518000001,2.48
2020-08-05 18:30:00,3.1475,0.7400322628,3.233327079,0.896,0,0.896,2.2515,0.7400322628,2.37
2020-08-05 19:00:00,3.185,0.7931147458000001,3.2822638529,0.772,0,0.772,2.4130000000000003,0.7931147458000001,2.54
2020-08-05 19:30:00,3.078,0.8368297318,3.1897285151,0.532,0,0.532,2.5460000000000003,0.8368297318,2.68
2020-08-05 20:00:00,3.0335,0.8774222188,3.1578461014,0.364,0,0.364,2.6695,0.8774222188,2.81
2020-08-05 20:30:00,3.009,0.8742997198,3.1334455476,0.34900000000000003,0,0.34900000000000003,2.66,0.8742997198,2.8
2020-08-05 21:00:00,2.8655,0.8461972288,2.9878319899,0.291,0,0.291,2.5745,0.8461972288,2.71
2020-08-05 21:30:00,2.7975,0.8337072328,2.9190878712,0.261,0,0.261,2.5365,0.8337072328,2.67
2020-08-05 22:00:00,2.7565,0.8337072328,2.8798194388000002,0.22,0,0.22,2.5365,0.8337072328,2.67
2020-08-05 22:30:00,2.6310000000000002,0.8243397358000001,2.7571175165,0.123,0,0.123,2.508,0.8243397358000001,2.64
2020-08-05 23:00:00,2.5015,0.7962372448,2.6251658995,0.079,0,0.079,2.4225,0.7962372448,2.55
2020-08-05 23:30:00,2.339,0.7369097638000001,2.4523370486,0.097,0,0.097,2.242,0.7369097638000001,2.36
2020-08-06 00:00:00,2.291,0.7244197678000001,2.4028035708,0.08700000000000001,0,0.08700000000000001,2.204,0.7244197678000001,2.32
2020-08-06 00:30:00,2.2640000000000002,0.7369097638000001,2.3809099101,0.022,0,0.022,2.242,0.7369097638000001,2.36
2020-08-06 01:00:00,2.273,0.7431547618000001,2.3914029355,0.012,0,0.012,2.261,0.7431547618000001,2.38
2020-08-06 01:30:00,2.3335,0.7587672568,2.4537624172,0.025,0,0.025,2.3085,0.7587672568,2.43
2020-08-06 02:00:00,2.339,0.7681347538000001,2.4619000792,0.002,0,0.002,2.337,0.7681347538000001,2.46
2020-08-06 02:30:00,2.2905,0.7525222588,2.4109500202,0.001,0,0.001,2.2895,0.7525222588,2.41
2020-08-06 03:00:00,2.2640000000000002,0.7431547618000001,2.3828501841,0.003,0,0.003,2.261,0.7431547618000001,2.38
2020-08-06 03:30:00,2.2755,0.7462772608,2.3947505089,0.005,0,0.005,2.2705,0.7462772608,2.39
2020-08-06 04:00:00,2.243,0.7369097638000001,2.3609500206,0.001,0,0.001,2.242,0.7369097638000001,2.36
2020-08-06 04:30:00,2.281,0.7493997598000001,2.4009500203,0.001,0,0.001,2.2800000000000002,0.7493997598000001,2.4
2020-08-06 05:00:00,2.262,0.7431547618000001,2.3809500205,0.001,0,0.001,2.261,0.7431547618000001,2.38
2020-08-06 05:30:00,2.281,0.7493997598000001,2.4009500203,0.001,0,0.001,2.2800000000000002,0.7493997598000001,2.4
2020-08-06 06:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-08-06 06:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-08-06 07:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-08-06 07:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2020-08-06 08:00:00,2.7960000000000003,0.9180147058,2.9428501491,0.003,0,0.003,2.793,0.9180147058,2.94
2020-08-06 08:30:00,2.8265000000000002,0.9273822028,2.9747504097,0.005,0,0.005,2.8215,0.9273822028,2.9699999999999998
2020-08-06 09:00:00,2.8405,0.9273822028,2.9880558897,0.019,0,0.019,2.8215,0.9273822028,2.9699999999999998
2020-08-06 09:30:00,2.8225,0.9024022108,2.9632475428,0.077,0,0.077,2.7455,0.9024022108,2.89
2020-08-06 10:00:00,2.83,0.8930347138,2.9675597719,0.113,0,0.113,2.717,0.8930347138,2.86
2020-08-06 10:30:00,2.7585,0.8649322228,2.8909219983,0.127,0,0.127,2.6315,0.8649322228,2.77
2020-08-06 11:00:00,2.7835,0.8711772208,2.9166456761,0.133,0,0.133,2.6505,0.8711772208,2.79
2020-08-06 11:30:00,2.791,0.8555647258,2.9191902987000002,0.188,0,0.188,2.6029999999999998,0.8555647258,2.74
2020-08-06 12:00:00,2.653,0.7993597438000001,2.7708094485,0.221,0,0.221,2.432,0.7993597438000001,2.56
2020-08-06 12:30:00,2.7805,0.8149722388,2.8974747626,0.301,0,0.301,2.4795,0.8149722388,2.61
2020-08-06 13:00:00,2.7245,0.7899922468,2.8367213469,0.321,0,0.321,2.4035,0.7899922468,2.5300000000000002
2020-08-06 13:30:00,2.722,0.7868697478000001,2.8334516054,0.328,0,0.328,2.394,0.7868697478000001,2.52
2020-08-06 14:00:00,2.6905,0.7525222588,2.7937573265999998,0.401,0,0.401,2.2895,0.7525222588,2.41
2020-08-06 14:30:00,2.6595,0.7088072728,2.7523350087000003,0.503,0,0.503,2.1565,0.7088072728,2.27
2020-08-06 15:00:00,2.738,0.6682147858,2.8183603389,0.705,0,0.705,2.033,0.6682147858,2.14
2020-08-06 15:30:00,2.71,0.6432347938,2.7852919057000003,0.753,0,0.753,1.957,0.6432347938,2.06
2020-08-06 16:00:00,2.6675,0.6588472888,2.7476600954,0.663,0,0.663,2.0045,0.6588472888,2.11
2020-08-06 16:30:00,2.6975,0.7088072728,2.7890704545,0.541,0,0.541,2.1565,0.7088072728,2.27
2020-08-06 17:00:00,2.773,0.7369097638000001,2.8692446741,0.531,0,0.531,2.242,0.7369097638000001,2.36
2020-08-06 17:30:00,2.9,0.7806247498000001,3.0032274306,0.525,0,0.525,2.375,0.7806247498000001,2.5
2020-08-06 18:00:00,2.964,0.8305847338000001,3.0781759209,0.437,0,0.437,2.527,0.8305847338000001,2.66
2020-08-06 18:30:00,3.048,0.8368297318,3.160789142,0.502,0,0.502,2.5460000000000003,0.8368297318,2.68
2020-08-06 19:00:00,3.0055,0.8461972288,3.1223516778000002,0.431,0,0.431,2.5745,0.8461972288,2.71
2020-08-06 19:30:00,2.965,0.8680547218,3.0894569102,0.324,0,0.324,2.641,0.8680547218,2.7800000000000002
2020-08-06 20:00:00,2.959,0.8867897158,3.0890252508,0.261,0,0.261,2.698,0.8867897158,2.84
2020-08-06 20:30:00,2.8609999999999998,0.8805447178,2.9934394933,0.182,0,0.182,2.6790000000000003,0.8805447178,2.8200000000000003
2020-08-06 21:00:00,2.7625,0.8586872248,2.8928791886000003,0.15,0,0.15,2.6125,0.8586872248,2.75
2020-08-06 21:30:00,2.696,0.8430747298,2.8247461833000003,0.131,0,0.131,2.565,0.8430747298,2.7
2020-08-06 22:00:00,2.7305,0.8586872248,2.8623371569,0.11800000000000001,0,0.11800000000000001,2.6125,0.8586872248,2.75
2020-08-06 22:30:00,2.666,0.8368297318,2.7942512414,0.12,0,0.12,2.5460000000000003,0.8368297318,2.68
2020-08-06 23:00:00,2.5825,0.8212172368,2.7099269363,0.084,0,0.084,2.4985,0.8212172368,2.63
2020-08-06 23:30:00,2.47,0.7868697478000001,2.5923086236,0.076,0,0.076,2.394,0.7868697478000001,2.52
2020-08-07 00:00:00,2.326,0.7493997598000001,2.4437422123,0.046,0,0.046,2.2800000000000002,0.7493997598000001,2.4
2020-08-07 00:30:00,2.325,0.7431547618000001,2.4408818079,0.064,0,0.064,2.261,0.7431547618000001,2.38
2020-08-07 01:00:00,2.259,0.7119297718,2.3685280239,0.093,0,0.093,2.166,0.7119297718,2.2800000000000002
2020-08-07 01:30:00,2.3125,0.7150522708,2.4205280416,0.137,0,0.137,2.1755,0.7150522708,2.29
2020-08-07 02:00:00,2.3565,0.7400322628,2.4699676111,0.105,0,0.105,2.2515,0.7400322628,2.37
2020-08-07 02:30:00,2.2815,0.7212972688,2.3928042126,0.08700000000000001,0,0.08700000000000001,2.1945,0.7212972688,2.31
2020-08-07 03:00:00,2.2495,0.7212972688,2.3623124264,0.055,0,0.055,2.1945,0.7212972688,2.31
2020-08-07 03:30:00,2.2475,0.7150522708,2.358507155,0.07200000000000001,0,0.07200000000000001,2.1755,0.7150522708,2.29
2020-08-07 04:00:00,2.232,0.7181747698000001,2.3446959291000002,0.047,0,0.047,2.185,0.7181747698000001,2.3
2020-08-07 04:30:00,2.233,0.7306647658000001,2.3495020749,0.01,0,0.01,2.223,0.7306647658000001,2.34
2020-08-07 05:00:00,2.2439999999999998,0.7306647658000001,2.3599591098,0.021,0,0.021,2.223,0.7306647658000001,2.34
2020-08-07 05:30:00,2.2945,0.7337872648,2.4089777915,0.062,0,0.062,2.2325,0.7337872648,2.35
2020-08-07 06:00:00,2.3115,0.7462772608,2.4289837381,0.041,0,0.041,2.2705,0.7462772608,2.39
2020-08-07 06:30:00,2.3415,0.7587672568,2.4613715689,0.033,0,0.033,2.3085,0.7587672568,2.43
2020-08-07 07:00:00,2.458,0.7806247498000001,2.5789802248,0.083,0,0.083,2.375,0.7806247498000001,2.5
2020-08-07 07:30:00,2.5585,0.8274622348,2.6889804759000002,0.041,0,0.041,2.5175,0.8274622348,2.65
2020-08-07 08:00:00,2.6875,0.8586872248,2.8213471959,0.075,0,0.075,2.6125,0.8586872248,2.75
2020-08-07 08:30:00,2.7075,0.8774222188,2.8461247337,0.038,0,0.038,2.6695,0.8774222188,2.81
2020-08-07 09:00:00,2.6985,0.8836672168,2.8395017169,0.01,0,0.01,2.6885,0.8836672168,2.83
2020-08-07 09:30:00,2.583,0.8430747298,2.7171058132,0.018000000000000002,0,0.018000000000000002,2.565,0.8430747298,2.7
2020-08-07 10:00:00,2.5404999999999998,0.8274622348,2.671859652,0.023,0,0.023,2.5175,0.8274622348,2.65
2020-08-07 10:30:00,2.425,0.7868697478000001,2.549468376,0.031,0,0.031,2.394,0.7868697478000001,2.52
2020-08-07 11:00:00,2.391,0.7743797518000001,2.5132737615,0.035,0,0.035,2.356,0.7743797518000001,2.48
2020-08-07 11:30:00,2.4,0.7743797518000001,2.5218374254,0.044,0,0.044,2.356,0.7743797518000001,2.48
2020-08-07 12:00:00,2.392,0.7618897558000001,2.5104063416,0.074,0,0.074,2.318,0.7618897558000001,2.44
2020-08-07 12:30:00,2.4365,0.7462772608,2.5482272269,0.166,0,0.166,2.2705,0.7462772608,2.39
2020-08-07 13:00:00,2.3295,0.7400322628,2.4442213484,0.078,0,0.078,2.2515,0.7400322628,2.37
2020-08-07 13:30:00,2.3035,0.7275422668,2.4156634699,0.09,0,0.09,2.2135,0.7275422668,2.33
2020-08-07 14:00:00,2.2439999999999998,0.7119297718,2.3542259875,0.078,0,0.078,2.166,0.7119297718,2.2800000000000002
2020-08-07 14:30:00,2.218,0.7056847738,2.3275555847,0.07100000000000001,0,0.07100000000000001,2.147,0.7056847738,2.26
2020-08-07 15:00:00,2.2075,0.6900722788,2.312845866,0.108,0,0.108,2.0995,0.6900722788,2.21
2020-08-07 15:30:00,2.1555,0.6650922868,2.2557765847,0.132,0,0.132,2.0235,0.6650922868,2.13
2020-08-07 16:00:00,2.271,0.6807047818,2.3708226420000003,0.2,0,0.2,2.071,0.6807047818,2.18
2020-08-07 16:30:00,2.385,0.7119297718,2.488989554,0.219,0,0.219,2.166,0.7119297718,2.2800000000000002
2020-08-07 17:00:00,2.5324999999999998,0.7650122548,2.6455245227,0.20500000000000002,0,0.20500000000000002,2.3275,0.7650122548,2.45
2020-08-07 17:30:00,2.798,0.8555647258,2.9258836272,0.195,0,0.195,2.6029999999999998,0.8555647258,2.74
2020-08-07 18:00:00,2.9585,0.8961572128,3.0912489385,0.232,0,0.232,2.7265,0.8961572128,2.87
2020-08-07 18:30:00,2.9715,0.9273822028,3.1128523897,0.15,0,0.15,2.8215,0.9273822028,2.9699999999999998
2020-08-07 19:00:00,3.009,0.9742196878,3.1627812128,0.045,0,0.045,2.964,0.9742196878,3.12
2020-08-07 19:30:00,2.966,0.9617296918,3.1180250159,0.04,0,0.04,2.926,0.9617296918,3.08
2020-08-07 20:00:00,2.916,0.9554846938,3.0685512868,0.009000000000000001,0,0.009000000000000001,2.907,0.9554846938,3.06
2020-08-07 20:30:00,2.891,0.9492396958,3.0428501442,0.003,0,0.003,2.888,0.9492396958,3.04
2020-08-07 21:00:00,2.8035,0.9211372048,2.9509500165,0.001,0,0.001,2.8025,0.9211372048,2.95
2020-08-07 21:30:00,2.737,0.8992797118,2.8809500169,0.001,0,0.001,2.7359999999999998,0.8992797118,2.88
2020-08-07 22:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-08-07 22:30:00,2.5185,0.8274622348,2.6509500184,0.001,0,0.001,2.5175,0.8274622348,2.65
2020-08-07 23:00:00,2.414,0.7868697478000001,2.5390076802,0.02,0,0.02,2.394,0.7868697478000001,2.52
2020-08-07 23:30:00,2.3655,0.7650122548,2.4861283153000002,0.038,0,0.038,2.3275,0.7650122548,2.45
2020-08-08 00:00:00,2.2605,0.7275422668,2.3746953489,0.047,0,0.047,2.2135,0.7275422668,2.33
2020-08-08 00:30:00,2.325,0.7306647658000001,2.4371081223,0.10200000000000001,0,0.10200000000000001,2.223,0.7306647658000001,2.34
2020-08-08 01:00:00,2.2545,0.7212972688,2.3670741433,0.06,0,0.06,2.1945,0.7212972688,2.31
2020-08-08 01:30:00,2.3315,0.7525222588,2.4499351012,0.042,0,0.042,2.2895,0.7525222588,2.41
2020-08-08 02:00:00,2.2984999999999998,0.7462772608,2.4166158156,0.028,0,0.028,2.2705,0.7462772608,2.39
2020-08-08 02:30:00,2.307,0.7431547618000001,2.4237425606,0.046,0,0.046,2.261,0.7431547618000001,2.38
2020-08-08 03:00:00,2.279,0.7369097638000001,2.395177864,0.037,0,0.037,2.242,0.7369097638000001,2.36
2020-08-08 03:30:00,2.2795,0.7400322628,2.3966159475,0.028,0,0.028,2.2515,0.7400322628,2.37
2020-08-08 04:00:00,2.292,0.7431547618000001,2.4094694437,0.031,0,0.031,2.261,0.7431547618000001,2.38
2020-08-08 04:30:00,2.3465,0.7650122548,2.4680571306,0.019,0,0.019,2.3275,0.7650122548,2.45
2020-08-08 05:00:00,2.2715,0.7337872648,2.3870810627,0.039,0,0.039,2.2325,0.7337872648,2.35
2020-08-08 05:30:00,2.3115,0.7400322628,2.4270723104,0.06,0,0.06,2.2515,0.7400322628,2.37
2020-08-08 06:00:00,2.332,0.7556447578000001,2.4513716568,0.033,0,0.033,2.299,0.7556447578000001,2.42
2020-08-08 06:30:00,2.3835,0.7712572528,2.5051766405,0.037,0,0.037,2.3465,0.7712572528,2.47
2020-08-08 07:00:00,2.4,0.7743797518000001,2.5218374254,0.044,0,0.044,2.356,0.7743797518000001,2.48
2020-08-08 07:30:00,2.5585,0.8212172368,2.6870653137,0.06,0,0.06,2.4985,0.8212172368,2.63
2020-08-08 08:00:00,2.6745,0.8586872248,2.8089667139000003,0.062,0,0.062,2.6125,0.8586872248,2.75
2020-08-08 08:30:00,2.659,0.8618097238,2.7951738765,0.037,0,0.037,2.622,0.8618097238,2.76
2020-08-08 09:00:00,2.802,0.9055247098,2.9446865708,0.047,0,0.047,2.755,0.9055247098,2.9
2020-08-08 09:30:00,2.7720000000000002,0.8930347138,2.912300637,0.055,0,0.055,2.717,0.8930347138,2.86
2020-08-08 10:00:00,2.7720000000000002,0.8992797118,2.91422168,0.036000000000000004,0,0.036000000000000004,2.7359999999999998,0.8992797118,2.88
2020-08-08 10:30:00,2.714,0.8742997198,2.8513498558,0.054,0,0.054,2.66,0.8742997198,2.8
2020-08-08 11:00:00,2.681,0.8618097238,2.8161102606,0.059000000000000004,0,0.059000000000000004,2.622,0.8618097238,2.76
2020-08-08 11:30:00,2.6790000000000003,0.8618097238,2.8142062824,0.057,0,0.057,2.622,0.8618097238,2.76
2020-08-08 12:00:00,2.684,0.8618097238,2.8189664773,0.062,0,0.062,2.622,0.8618097238,2.76
2020-08-08 12:30:00,2.6745,0.8586872248,2.8089667139000003,0.062,0,0.062,2.6125,0.8586872248,2.75
2020-08-08 13:00:00,2.677,0.8618097238,2.8123024375,0.055,0,0.055,2.622,0.8618097238,2.76
2020-08-08 13:30:00,2.6325000000000003,0.8524422268,2.7670767969,0.039,0,0.039,2.5935,0.8524422268,2.73
2020-08-08 14:00:00,2.5715,0.8274622348,2.7013526241,0.054,0,0.054,2.5175,0.8274622348,2.65
2020-08-08 14:30:00,2.6755,0.8337072328,2.8023861261,0.139,0,0.139,2.5365,0.8337072328,2.67
2020-08-08 15:00:00,2.5505,0.7712572528,2.6645615024,0.20400000000000001,0,0.20400000000000001,2.3465,0.7712572528,2.47
2020-08-08 15:30:00,2.5535,0.7650122548,2.6656342585,0.226,0,0.226,2.3275,0.7650122548,2.45
2020-08-08 16:00:00,2.5705,0.7712572528,2.6837116089,0.224,0,0.224,2.3465,0.7712572528,2.47
2020-08-08 16:30:00,2.682,0.8056047418000001,2.8003790815,0.231,0,0.231,2.451,0.8056047418000001,2.58
2020-08-08 17:00:00,2.857,0.8493197278,2.9805692409,0.273,0,0.273,2.584,0.8493197278,2.7199999999999998
2020-08-08 17:30:00,2.9615,0.8836672168,3.0905258452,0.273,0,0.273,2.6885,0.8836672168,2.83
2020-08-08 18:00:00,3.0655,0.9086472088,3.1973317,0.301,0,0.301,2.7645,0.9086472088,2.91
2020-08-08 18:30:00,3.114,0.9554846938,3.2572913594,0.20700000000000002,0,0.20700000000000002,2.907,0.9554846938,3.06
2020-08-08 19:00:00,3.021,0.9492396958,3.166622333,0.133,0,0.133,2.888,0.9492396958,3.04
2020-08-08 19:30:00,2.9925,0.9461171968000001,3.1385018719,0.114,0,0.114,2.8785,0.9461171968000001,3.03
2020-08-08 20:00:00,2.9425,0.9461171968000001,3.090864604,0.064,0,0.064,2.8785,0.9461171968000001,3.03
