Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-08-08 20:30:00,2.822,0.9117697078,2.9656378741,0.048,0,0.048,2.774,0.9117697078,2.92
2020-08-08 21:00:00,2.8205,0.9086472088,2.9632515924,0.056,0,0.056,2.7645,0.9086472088,2.91
2020-08-08 21:30:00,2.7605,0.8899122148,2.9003972142,0.053,0,0.053,2.7075,0.8899122148,2.85
2020-08-08 22:00:00,2.7205,0.8836672168,2.8604174521,0.032,0,0.032,2.6885,0.8836672168,2.83
2020-08-08 22:30:00,2.6565000000000003,0.8586872248,2.7918338059,0.044,0,0.044,2.6125,0.8586872248,2.75
2020-08-08 23:00:00,2.5105,0.8087272408,2.6375462081,0.05,0,0.05,2.4605,0.8087272408,2.59
2020-08-08 23:30:00,2.4305,0.7775022508,2.5518307154,0.065,0,0.065,2.3655,0.7775022508,2.49
2020-08-09 00:00:00,2.386,0.7618897558000001,2.5046900008,0.068,0,0.068,2.318,0.7618897558000001,2.44
2020-08-09 00:30:00,2.309,0.7369097638000001,2.4237402914,0.067,0,0.067,2.242,0.7369097638000001,2.36
2020-08-09 01:00:00,2.298,0.7431547618000001,2.4151776332,0.037,0,0.037,2.261,0.7431547618000001,2.38
2020-08-09 01:30:00,2.3645,0.7712572528,2.4871063508,0.018000000000000002,0,0.018000000000000002,2.3465,0.7712572528,2.47
2020-08-09 02:00:00,2.3465,0.7650122548,2.4680571306,0.019,0,0.019,2.3275,0.7650122548,2.45
2020-08-09 02:30:00,2.328,0.7493997598000001,2.4456459269,0.048,0,0.048,2.2800000000000002,0.7493997598000001,2.4
2020-08-09 03:00:00,2.2825,0.7275422668,2.3956468855,0.069,0,0.069,2.2135,0.7275422668,2.33
2020-08-09 03:30:00,2.3435,0.7400322628,2.4575679034,0.092,0,0.092,2.2515,0.7400322628,2.37
2020-08-09 04:00:00,2.3255,0.7462772608,2.4423103816,0.055,0,0.055,2.2705,0.7462772608,2.39
2020-08-09 04:30:00,2.3235,0.7462772608,2.4404061137,0.053,0,0.053,2.2705,0.7462772608,2.39
2020-08-09 05:00:00,2.345,0.7618897558000001,2.4656644135,0.027,0,0.027,2.318,0.7618897558000001,2.44
2020-08-09 05:30:00,2.3415,0.7587672568,2.4613715689,0.033,0,0.033,2.3085,0.7587672568,2.43
2020-08-09 06:00:00,2.3525,0.7525222588,2.469928339,0.063,0,0.063,2.2895,0.7525222588,2.41
2020-08-09 06:30:00,2.4215,0.7837472488,2.5451762218000002,0.037,0,0.037,2.3845,0.7837472488,2.51
2020-08-09 07:00:00,2.4225,0.7899922468,2.5480569067000003,0.019,0,0.019,2.4035,0.7899922468,2.5300000000000002
2020-08-09 07:30:00,2.586,0.8493197278,2.7219000716,0.002,0,0.002,2.584,0.8493197278,2.7199999999999998
2020-08-09 08:00:00,2.624,0.8618097238,2.7619000706,0.002,0,0.002,2.622,0.8618097238,2.76
2020-08-09 08:30:00,2.683,0.8805447178,2.8238002762,0.004,0,0.004,2.6790000000000003,0.8805447178,2.8200000000000003
2020-08-09 09:00:00,2.742,0.8992797118,2.8857006082,0.006,0,0.006,2.7359999999999998,0.8992797118,2.88
2020-08-09 09:30:00,2.723,0.8930347138,2.8657006124,0.006,0,0.006,2.717,0.8930347138,2.86
2020-08-09 10:00:00,2.771,0.9055247098,2.9152042810000003,0.016,0,0.016,2.755,0.9055247098,2.9
2020-08-09 10:30:00,2.63,0.8555647258,2.76566285,0.027,0,0.027,2.6029999999999998,0.8555647258,2.74
2020-08-09 11:00:00,2.591,0.8430747298,2.7247120949,0.026000000000000002,0,0.026000000000000002,2.565,0.8430747298,2.7
2020-08-09 11:30:00,2.624,0.8493197278,2.7580282812,0.04,0,0.04,2.584,0.8493197278,2.7199999999999998
2020-08-09 12:00:00,2.5685000000000002,0.8274622348,2.6984969891,0.051000000000000004,0,0.051000000000000004,2.5175,0.8274622348,2.65
2020-08-09 12:30:00,2.516,0.8056047418000001,2.6418279656,0.065,0,0.065,2.451,0.8056047418000001,2.58
2020-08-09 13:00:00,2.475,0.7931147458000001,2.5989721045,0.062,0,0.062,2.4130000000000003,0.7931147458000001,2.54
2020-08-09 13:30:00,2.426,0.7743797518000001,2.5465938035,0.07,0,0.07,2.356,0.7743797518000001,2.48
2020-08-09 14:00:00,2.3635,0.7462772608,2.478520123,0.093,0,0.093,2.2705,0.7462772608,2.39
2020-08-09 14:30:00,2.387,0.7556447578000001,2.5037507863,0.088,0,0.088,2.299,0.7556447578000001,2.42
2020-08-09 15:00:00,2.335,0.7244197678000001,2.4447922202,0.131,0,0.131,2.204,0.7244197678000001,2.32
2020-08-09 15:30:00,2.3325,0.7275422668,2.4433325603,0.11900000000000001,0,0.11900000000000001,2.2135,0.7275422668,2.33
2020-08-09 16:00:00,2.3965,0.7400322628,2.5081586872,0.145,0,0.145,2.2515,0.7400322628,2.37
2020-08-09 16:30:00,2.5205,0.7400322628,2.626893222,0.269,0,0.269,2.2515,0.7400322628,2.37
2020-08-09 17:00:00,2.5775,0.7525222588,2.6851063294,0.28800000000000003,0,0.28800000000000003,2.2895,0.7525222588,2.41
2020-08-09 17:30:00,2.7,0.8118497398000001,2.8194148329,0.23,0,0.23,2.47,0.8118497398000001,2.6
2020-08-09 18:00:00,2.8200000000000003,0.8618097238,2.948748209,0.198,0,0.198,2.622,0.8618097238,2.76
2020-08-09 18:30:00,2.872,0.8555647258,2.9967273817,0.269,0,0.269,2.6029999999999998,0.8555647258,2.74
2020-08-09 19:00:00,2.968,0.8992797118,3.1012462011,0.232,0,0.232,2.7359999999999998,0.8992797118,2.88
2020-08-09 19:30:00,2.926,0.9055247098,3.0629154412,0.171,0,0.171,2.755,0.9055247098,2.9
2020-08-09 20:00:00,2.9345,0.9024022108,3.0701172616,0.189,0,0.189,2.7455,0.9024022108,2.89
2020-08-09 20:30:00,2.8985000000000003,0.8899122148,3.0320366093,0.191,0,0.191,2.7075,0.8899122148,2.85
2020-08-09 21:00:00,2.8435,0.8774222188,2.975796028,0.17400000000000002,0,0.17400000000000002,2.6695,0.8774222188,2.81
2020-08-09 21:30:00,2.7725,0.8711772208,2.9061496864,0.122,0,0.122,2.6505,0.8711772208,2.79
2020-08-09 22:00:00,2.6905,0.8524422268,2.8223125270000002,0.097,0,0.097,2.5935,0.8524422268,2.73
2020-08-09 22:30:00,2.589,0.8305847338000001,2.7189689222,0.062,0,0.062,2.527,0.8305847338000001,2.66
2020-08-09 23:00:00,2.523,0.7993597438000001,2.6466025391,0.091,0,0.091,2.432,0.7993597438000001,2.56
2020-08-09 23:30:00,2.402,0.7681347538000001,2.5218316756,0.065,0,0.065,2.337,0.7681347538000001,2.46
2020-08-10 00:00:00,2.2905,0.7337872648,2.4051681854,0.058,0,0.058,2.2325,0.7337872648,2.35
2020-08-10 00:30:00,2.313,0.7493997598000001,2.431371835,0.033,0,0.033,2.2800000000000002,0.7493997598000001,2.4
2020-08-10 01:00:00,2.3085,0.7525222588,2.4280572481,0.019,0,0.019,2.2895,0.7525222588,2.41
2020-08-10 01:30:00,2.42,0.7806247498000001,2.5427888233,0.045,0,0.045,2.375,0.7806247498000001,2.5
2020-08-10 02:00:00,2.402,0.7618897558000001,2.5199365071,0.084,0,0.084,2.318,0.7618897558000001,2.44
2020-08-10 02:30:00,2.372,0.7493997598000001,2.4875658785,0.092,0,0.092,2.2800000000000002,0.7493997598000001,2.4
2020-08-10 03:00:00,2.2745,0.7337872648,2.3899359824,0.042,0,0.042,2.2325,0.7337872648,2.35
2020-08-10 03:30:00,2.27,0.7369097638000001,2.3866160144,0.028,0,0.028,2.242,0.7369097638000001,2.36
2020-08-10 04:00:00,2.2595,0.7400322628,2.3776013122,0.008,0,0.008,2.2515,0.7400322628,2.37
2020-08-10 04:30:00,2.25,0.7369097638000001,2.3676013178,0.008,0,0.008,2.242,0.7369097638000001,2.36
2020-08-10 05:00:00,2.232,0.7244197678000001,2.3466162873,0.028,0,0.028,2.204,0.7244197678000001,2.32
2020-08-10 05:30:00,2.2655,0.7337872648,2.3813722934,0.033,0,0.033,2.2325,0.7337872648,2.35
2020-08-10 06:00:00,2.321,0.7119297718,2.4277324811,0.155,0,0.155,2.166,0.7119297718,2.2800000000000002
2020-08-10 06:30:00,2.441,0.7306647658000001,2.5480094191,0.218,0,0.218,2.223,0.7306647658000001,2.34
2020-08-10 07:00:00,2.527,0.7806247498000001,2.6448258922,0.152,0,0.152,2.375,0.7806247498000001,2.5
2020-08-10 07:30:00,2.6585,0.8337072328,2.7861604405,0.122,0,0.122,2.5365,0.8337072328,2.67
2020-08-10 08:00:00,2.734,0.8680547218,2.8684969932,0.093,0,0.093,2.641,0.8680547218,2.7800000000000002
2020-08-10 08:30:00,2.7685,0.8711772208,2.9023338884000003,0.11800000000000001,0,0.11800000000000001,2.6505,0.8711772208,2.79
2020-08-10 09:00:00,2.8040000000000003,0.8867897158,2.940886261,0.106,0,0.106,2.698,0.8867897158,2.84
2020-08-10 09:30:00,2.7815000000000003,0.8586872248,2.9110283406,0.169,0,0.169,2.6125,0.8586872248,2.75
2020-08-10 10:00:00,2.6435,0.8149722388,2.7662740284,0.164,0,0.164,2.4795,0.8149722388,2.61
2020-08-10 10:30:00,2.636,0.8180947378000001,2.7600317027,0.147,0,0.147,2.489,0.8180947378000001,2.62
2020-08-10 11:00:00,2.6675,0.8586872248,2.8023026246000002,0.055,0,0.055,2.6125,0.8586872248,2.75
2020-08-10 11:30:00,2.5345,0.8024822428,2.6585086045,0.093,0,0.093,2.4415,0.8024822428,2.5700000000000003
2020-08-10 12:00:00,2.54,0.8056047418000001,2.6646949169000003,0.089,0,0.089,2.451,0.8056047418000001,2.58
2020-08-10 12:30:00,2.658,0.8493197278,2.7903956709,0.074,0,0.074,2.584,0.8493197278,2.7199999999999998
2020-08-10 13:00:00,2.4575,0.7837472488,2.5794507167000003,0.073,0,0.073,2.3845,0.7837472488,2.51
2020-08-10 13:30:00,2.445,0.7681347538000001,2.5628218822,0.108,0,0.108,2.337,0.7681347538000001,2.46
2020-08-10 14:00:00,2.4445,0.7275422668,2.5504701527,0.231,0,0.231,2.2135,0.7275422668,2.33
2020-08-10 14:30:00,2.5345,0.7275422668,2.6368557033,0.321,0,0.321,2.2135,0.7275422668,2.33
2020-08-10 15:00:00,2.5140000000000002,0.7618897558000001,2.6269130172,0.196,0,0.196,2.318,0.7618897558000001,2.44
2020-08-10 15:30:00,2.4745,0.7962372448,2.5994507112000003,0.052000000000000005,0,0.052000000000000005,2.4225,0.7962372448,2.55
2020-08-10 16:00:00,2.414,0.7806247498000001,2.5370792262,0.039,0,0.039,2.375,0.7806247498000001,2.5
2020-08-10 16:30:00,2.467,0.7993597438000001,2.5932730284,0.035,0,0.035,2.432,0.7993597438000001,2.56
2020-08-10 17:00:00,2.7105,0.8836672168,2.8509082763,0.022,0,0.022,2.6885,0.8836672168,2.83
2020-08-10 17:30:00,2.9065000000000003,0.9461171968000001,3.0566125041,0.028,0,0.028,2.8785,0.9461171968000001,3.03
2020-08-10 18:00:00,2.9275,0.9586071928000001,3.0804519149,0.011,0,0.011,2.9165,0.9586071928000001,3.07
2020-08-10 18:30:00,2.9859999999999998,0.9804646857,3.1428501396,0.003,0,0.003,2.983,0.9804646857,3.14
2020-08-10 19:00:00,3.059,0.9991996797,3.2180554688,0.019,0,0.019,3.04,0.9991996797,3.2
2020-08-10 19:30:00,3.032,0.9804646857,3.1865867319,0.049,0,0.049,2.983,0.9804646857,3.14
2020-08-10 20:00:00,2.972,0.9554846938,3.1218159779,0.065,0,0.065,2.907,0.9554846938,3.06
2020-08-10 20:30:00,2.9955,0.9586071928000001,3.1451467374,0.079,0,0.079,2.9165,0.9586071928000001,3.07
2020-08-10 21:00:00,2.933,0.9492396958,3.0827820228,0.045,0,0.045,2.888,0.9492396958,3.04
2020-08-10 21:30:00,2.858,0.9367496998,3.0076010374,0.008,0,0.008,2.85,0.9367496998,3.0
2020-08-10 22:00:00,2.7675,0.9086472088,2.9128501506,0.003,0,0.003,2.7645,0.9086472088,2.91
2020-08-10 22:30:00,2.723,0.8930347138,2.8657006124,0.006,0,0.006,2.717,0.8930347138,2.86
2020-08-10 23:00:00,2.5985,0.8524422268,2.7347504457,0.005,0,0.005,2.5935,0.8524422268,2.73
2020-08-10 23:30:00,2.4725,0.8087272408,2.6014026985000003,0.012,0,0.012,2.4605,0.8087272408,2.59
2020-08-11 00:00:00,2.3810000000000002,0.7743797518000001,2.5037621692,0.025,0,0.025,2.356,0.7743797518000001,2.48
2020-08-11 00:30:00,2.4035,0.7837472488,2.5280569614,0.019,0,0.019,2.3845,0.7837472488,2.51
2020-08-11 01:00:00,2.3655,0.7712572528,2.4880570733000003,0.019,0,0.019,2.3465,0.7712572528,2.47
2020-08-11 01:30:00,2.419,0.7868697478000001,2.5437619779,0.025,0,0.025,2.394,0.7868697478000001,2.52
2020-08-11 02:00:00,2.431,0.7931147458000001,2.5571061769,0.018000000000000002,0,0.018000000000000002,2.4130000000000003,0.7931147458000001,2.54
2020-08-11 02:30:00,2.415,0.7931147458000001,2.5419000767,0.002,0,0.002,2.4130000000000003,0.7931147458000001,2.54
2020-08-11 03:00:00,2.376,0.7806247498000001,2.5009500195000003,0.001,0,0.001,2.375,0.7806247498000001,2.5
2020-08-11 03:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-08-11 04:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-08-11 04:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-08-11 05:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-08-11 05:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-08-11 06:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-08-11 06:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-08-11 07:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-08-11 07:30:00,2.68,0.8805447178,2.8209500173,0.001,0,0.001,2.6790000000000003,0.8805447178,2.8200000000000003
2020-08-11 08:00:00,2.739,0.8992797118,2.8828501522,0.003,0,0.003,2.7359999999999998,0.8992797118,2.88
2020-08-11 08:30:00,2.7695,0.9086472088,2.9147504181,0.005,0,0.005,2.7645,0.9086472088,2.91
2020-08-11 09:00:00,2.87,0.9429946978,3.0209500161,0.001,0,0.001,2.8689999999999998,0.9429946978,3.02
2020-08-11 09:30:00,2.8515,0.9336272008000001,3.000451966,0.011,0,0.011,2.8405,0.9336272008000001,2.99
2020-08-11 10:00:00,2.779,0.9055247098,2.9228096072,0.024,0,0.024,2.755,0.9055247098,2.9
2020-08-11 10:30:00,2.7105,0.8836672168,2.8509082763,0.022,0,0.022,2.6885,0.8836672168,2.83
2020-08-11 11:00:00,2.682,0.8742997198,2.8209083643,0.022,0,0.022,2.66,0.8742997198,2.8
2020-08-11 11:30:00,2.599,0.8493197278,2.7342540116,0.015,0,0.015,2.584,0.8493197278,2.7199999999999998
2020-08-11 12:00:00,2.6295,0.8586872248,2.7661550933,0.017,0,0.017,2.6125,0.8586872248,2.75
2020-08-11 12:30:00,2.5285,0.8149722388,2.6565940600999998,0.049,0,0.049,2.4795,0.8149722388,2.61
2020-08-11 13:00:00,2.558,0.8243397358000001,2.6875453485,0.05,0,0.05,2.508,0.8243397358000001,2.64
2020-08-11 13:30:00,2.5755,0.8337072328,2.7070773908,0.039,0,0.039,2.5365,0.8337072328,2.67
2020-08-11 14:00:00,2.532,0.8180947378000001,2.6608838757,0.043000000000000003,0,0.043000000000000003,2.489,0.8180947378000001,2.62
2020-08-11 14:30:00,2.4555,0.7899922468,2.5794511044,0.052000000000000005,0,0.052000000000000005,2.4035,0.7899922468,2.5300000000000002
2020-08-11 15:00:00,2.493,0.8056047418000001,2.6199328236,0.042,0,0.042,2.451,0.8056047418000001,2.58
2020-08-11 15:30:00,2.5095,0.8087272408,2.6365943943,0.049,0,0.049,2.4605,0.8087272408,2.59
2020-08-11 16:00:00,2.4925,0.7962372448,2.616591294,0.07,0,0.07,2.4225,0.7962372448,2.55
2020-08-11 16:30:00,2.5845000000000002,0.8337072328,2.7156413607000003,0.048,0,0.048,2.5365,0.8337072328,2.67
2020-08-11 17:00:00,2.7915,0.9024022108,2.9337351619,0.046,0,0.046,2.7455,0.9024022108,2.89
2020-08-11 17:30:00,2.8615,0.9336272008000001,3.0099571426,0.021,0,0.021,2.8405,0.9336272008000001,2.99
2020-08-11 18:00:00,2.91,0.9492396958,3.0609077085,0.022,0,0.022,2.888,0.9492396958,3.04
2020-08-11 18:30:00,2.9205,0.9523621948000001,3.0718583952,0.023,0,0.023,2.8975,0.9523621948000001,3.05
2020-08-11 19:00:00,2.9675000000000002,0.9710971888000001,3.1223526386,0.013000000000000001,0,0.013000000000000001,2.9545,0.9710971888000001,3.11
2020-08-11 19:30:00,3.0575,1.0023221787,3.2176009697,0.008,0,0.008,3.0495,1.0023221787,3.21
2020-08-11 20:00:00,3.024,0.9929546817,3.1828501378,0.003,0,0.003,3.021,0.9929546817,3.18
2020-08-11 20:30:00,2.976,0.9742196878,3.1314022418,0.012,0,0.012,2.964,0.9742196878,3.12
2020-08-11 21:00:00,2.9175,0.9523621948000001,3.0690063539,0.02,0,0.02,2.8975,0.9523621948000001,3.05
2020-08-11 21:30:00,2.8925,0.9461171968000001,3.0433031397,0.014,0,0.014,2.8785,0.9461171968000001,3.03
2020-08-11 22:00:00,2.815,0.9242597038,2.9628501481000002,0.003,0,0.003,2.8120000000000003,0.9242597038,2.96
2020-08-11 22:30:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-08-11 23:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-08-11 23:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-08-12 00:00:00,2.458,0.8056047418000001,2.5866509235,0.007,0,0.007,2.451,0.8056047418000001,2.58
2020-08-12 00:30:00,2.4235,0.7899922468,2.54900765,0.02,0,0.02,2.4035,0.7899922468,2.5300000000000002
2020-08-12 01:00:00,2.3665,0.7775022508,2.4909500196,0.001,0,0.001,2.3655,0.7775022508,2.49
2020-08-12 01:30:00,2.4235,0.7962372448,2.5509500191,0.001,0,0.001,2.4225,0.7962372448,2.55
2020-08-12 02:00:00,2.4295,0.7962372448,2.5566509343,0.007,0,0.007,2.4225,0.7962372448,2.55
2020-08-12 02:30:00,2.435,0.7993597438000001,2.5628501712,0.003,0,0.003,2.432,0.7993597438000001,2.56
2020-08-12 03:00:00,2.3675,0.7775022508,2.4919000783,0.002,0,0.002,2.3655,0.7775022508,2.49
2020-08-12 03:30:00,2.3815,0.7775022508,2.5052049816,0.016,0,0.016,2.3655,0.7775022508,2.49
2020-08-12 04:00:00,2.386,0.7806247498000001,2.5104523497,0.011,0,0.011,2.375,0.7806247498000001,2.5
2020-08-12 04:30:00,2.4095,0.7837472488,2.5337620251,0.025,0,0.025,2.3845,0.7837472488,2.51
2020-08-12 05:00:00,2.4155,0.7899922468,2.5414027623,0.012,0,0.012,2.4035,0.7899922468,2.5300000000000002
2020-08-12 05:30:00,2.425,0.7868697478000001,2.549468376,0.031,0,0.031,2.394,0.7868697478000001,2.52
2020-08-12 06:00:00,2.4235,0.7837472488,2.5470791115,0.039,0,0.039,2.3845,0.7837472488,2.51
2020-08-12 06:30:00,2.527,0.8180947378000001,2.6561265030000003,0.038,0,0.038,2.489,0.8180947378000001,2.62
2020-08-12 07:00:00,2.617,0.8555647258,2.7533034704,0.014,0,0.014,2.6029999999999998,0.8555647258,2.74
2020-08-12 07:30:00,2.743,0.8930347138,2.884711424,0.026000000000000002,0,0.026000000000000002,2.717,0.8930347138,2.86
2020-08-12 08:00:00,2.8035,0.9148922068,2.9490066124,0.02,0,0.02,2.7835,0.9148922068,2.93
2020-08-12 08:30:00,2.818,0.9242597038,2.9657005918,0.006,0,0.006,2.8120000000000003,0.9242597038,2.96
2020-08-12 09:00:00,2.816,0.9242597038,2.9638002632,0.004,0,0.004,2.8120000000000003,0.9242597038,2.96
2020-08-12 09:30:00,2.798,0.9180147058,2.9447504139,0.005,0,0.005,2.793,0.9180147058,2.94
2020-08-12 10:00:00,2.75,0.8992797118,2.8933033025,0.014,0,0.014,2.7359999999999998,0.8992797118,2.88
2020-08-12 10:30:00,2.7225,0.8899122148,2.8642538295,0.015,0,0.015,2.7075,0.8899122148,2.85
2020-08-12 11:00:00,2.7095000000000002,0.8836672168,2.8499575435,0.021,0,0.021,2.6885,0.8836672168,2.83
2020-08-12 11:30:00,2.6995,0.8774222188,2.8385154571,0.03,0,0.03,2.6695,0.8774222188,2.81
2020-08-12 12:00:00,2.5700000000000003,0.8305847338000001,2.700883374,0.043000000000000003,0,0.043000000000000003,2.527,0.8305847338000001,2.66
2020-08-12 12:30:00,2.5385,0.8149722388,2.666113651,0.059000000000000004,0,0.059000000000000004,2.4795,0.8149722388,2.61
2020-08-12 13:00:00,2.6055,0.8399522308,2.7375445202,0.05,0,0.05,2.5555,0.8399522308,2.69
2020-08-12 13:30:00,2.5700000000000003,0.8243397358000001,2.6989694330000003,0.062,0,0.062,2.508,0.8243397358000001,2.64
2020-08-12 14:00:00,2.4895,0.7899922468,2.6118380501000003,0.08600000000000001,0,0.08600000000000001,2.4035,0.7899922468,2.5300000000000002
2020-08-12 14:30:00,2.418,0.7618897558000001,2.5351923004,0.1,0,0.1,2.318,0.7618897558000001,2.44
2020-08-12 15:00:00,2.3945,0.7650122548,2.5137370586000003,0.067,0,0.067,2.3275,0.7650122548,2.45
2020-08-12 15:30:00,2.372,0.7681347538000001,2.4932739521,0.035,0,0.035,2.337,0.7681347538000001,2.46
2020-08-12 16:00:00,2.429,0.7868697478000001,2.5532733892,0.035,0,0.035,2.394,0.7868697478000001,2.52
2020-08-12 16:30:00,2.512,0.8118497398000001,2.6399325749,0.042,0,0.042,2.47,0.8118497398000001,2.6
2020-08-12 17:00:00,2.621,0.8493197278,2.7551742232,0.037,0,0.037,2.584,0.8493197278,2.7199999999999998
2020-08-12 17:30:00,2.7745,0.9024022108,2.9175640524,0.029,0,0.029,2.7455,0.9024022108,2.89
2020-08-12 18:00:00,2.8765,0.9398721988000001,3.0261546557,0.017,0,0.017,2.8595,0.9398721988000001,3.01
2020-08-12 18:30:00,2.923,0.9554846938,3.0752040583,0.016,0,0.016,2.907,0.9554846938,3.06
2020-08-12 19:00:00,2.9585,0.9710971888000001,3.1138002505,0.004,0,0.004,2.9545,0.9710971888000001,3.11
2020-08-12 19:30:00,3.003,0.9867096837,3.1609500154,0.001,0,0.001,3.002,0.9867096837,3.16
2020-08-12 20:00:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2020-08-12 20:30:00,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2020-08-12 21:00:00,2.9565,0.9710971888000001,3.1119000627,0.002,0,0.002,2.9545,0.9710971888000001,3.11
2020-08-12 21:30:00,2.8845,0.9273822028,3.0299138602,0.063,0,0.063,2.8215,0.9273822028,2.9699999999999998
2020-08-12 22:00:00,2.843,0.8930347138,2.9799597313,0.126,0,0.126,2.717,0.8930347138,2.86
2020-08-12 22:30:00,2.7765,0.8524422268,2.9044121608,0.183,0,0.183,2.5935,0.8524422268,2.73
2020-08-12 23:00:00,2.6485000000000003,0.8087272408,2.7692222735,0.188,0,0.188,2.4605,0.8087272408,2.59
2020-08-12 23:30:00,2.5460000000000003,0.8243397358000001,2.6761263049,0.038,0,0.038,2.508,0.8243397358000001,2.64
2020-08-13 00:00:00,2.439,0.7868697478000001,2.5627885203,0.045,0,0.045,2.394,0.7868697478000001,2.52
2020-08-13 00:30:00,2.383,0.7806247498000001,2.5076012442,0.008,0,0.008,2.375,0.7806247498000001,2.5
2020-08-13 01:00:00,2.4125,0.7587672568,2.5290085014,0.10400000000000001,0,0.10400000000000001,2.3085,0.7587672568,2.43
2020-08-13 01:30:00,2.4225,0.7837472488,2.546127648,0.038,0,0.038,2.3845,0.7837472488,2.51
2020-08-13 02:00:00,2.423,0.7806247498000001,2.5456441228,0.048,0,0.048,2.375,0.7806247498000001,2.5
2020-08-13 02:30:00,2.429,0.7743797518000001,2.5494519019,0.073,0,0.073,2.356,0.7743797518000001,2.48
2020-08-13 03:00:00,2.4065,0.7712572528,2.527069449,0.06,0,0.06,2.3465,0.7712572528,2.47
2020-08-13 03:30:00,2.428,0.7868697478000001,2.55232208,0.034,0,0.034,2.394,0.7868697478000001,2.52
2020-08-13 04:00:00,2.4485,0.7712572528,2.5670975829,0.10200000000000001,0,0.10200000000000001,2.3465,0.7712572528,2.47
2020-08-13 04:30:00,2.484,0.7681347538000001,2.6000551917,0.147,0,0.147,2.337,0.7681347538000001,2.46
2020-08-13 05:00:00,2.4805,0.7712572528,2.5976370031,0.134,0,0.134,2.3465,0.7712572528,2.47
2020-08-13 05:30:00,2.4785,0.7650122548,2.5938785631,0.151,0,0.151,2.3275,0.7650122548,2.45
2020-08-13 06:00:00,2.5035,0.7587672568,2.6159587153,0.195,0,0.195,2.3085,0.7587672568,2.43
2020-08-13 06:30:00,2.5205,0.7525222588,2.6304391268,0.231,0,0.231,2.2895,0.7525222588,2.41
2020-08-13 07:00:00,2.709,0.7556447578000001,2.8124153321,0.41000000000000003,0,0.41000000000000003,2.299,0.7556447578000001,2.42
2020-08-13 07:30:00,2.7285,0.8149722388,2.8476116308,0.249,0,0.249,2.4795,0.8149722388,2.61
2020-08-13 08:00:00,2.7705,0.9086472088,2.9157006019000002,0.006,0,0.006,2.7645,0.9086472088,2.91
2020-08-13 08:30:00,2.757,0.8992797118,2.8999574135,0.021,0,0.021,2.7359999999999998,0.8992797118,2.88
2020-08-13 09:00:00,2.819,0.9242597038,2.9666508052,0.007,0,0.007,2.8120000000000003,0.9242597038,2.96
2020-08-13 09:30:00,2.769,0.9055247098,2.9133032798,0.014,0,0.014,2.755,0.9055247098,2.9
2020-08-13 10:00:00,2.7355,0.8899122148,2.8766132865,0.028,0,0.028,2.7075,0.8899122148,2.85
2020-08-13 10:30:00,2.707,0.8805447178,2.8466134265000003,0.028,0,0.028,2.6790000000000003,0.8805447178,2.8200000000000003
2020-08-13 11:00:00,2.7065,0.8836672168,2.8471055477,0.018000000000000002,0,0.018000000000000002,2.6885,0.8836672168,2.83
2020-08-13 11:30:00,2.676,0.8742997198,2.8152044331,0.016,0,0.016,2.66,0.8742997198,2.8
2020-08-13 12:00:00,2.7385,0.8961572128,2.8814024363,0.012,0,0.012,2.7265,0.8961572128,2.87
2020-08-13 12:30:00,2.675,0.8742997198,2.8142538976,0.015,0,0.015,2.66,0.8742997198,2.8
2020-08-13 13:00:00,2.5955,0.8399522308,2.7280285922000003,0.04,0,0.04,2.5555,0.8399522308,2.69
2020-08-13 13:30:00,2.569,0.8305847338000001,2.699931851,0.042,0,0.042,2.527,0.8305847338000001,2.66
2020-08-13 14:00:00,2.627,0.8493197278,2.7608826487,0.043000000000000003,0,0.043000000000000003,2.584,0.8493197278,2.7199999999999998
2020-08-13 14:30:00,2.565,0.8180947378000001,2.692304589,0.076,0,0.076,2.489,0.8180947378000001,2.62
2020-08-13 15:00:00,2.4475,0.7650122548,2.5642737763,0.12,0,0.12,2.3275,0.7650122548,2.45
2020-08-13 15:30:00,2.661,0.8493197278,2.7932534794,0.077,0,0.077,2.584,0.8493197278,2.7199999999999998
2020-08-13 16:00:00,2.713,0.8742997198,2.8503980424,0.053,0,0.053,2.66,0.8742997198,2.8
2020-08-13 16:30:00,2.8515,0.9336272008000001,3.000451966,0.011,0,0.011,2.8405,0.9336272008000001,2.99
2020-08-13 17:00:00,2.95,0.9679746898,3.1047503925,0.005,0,0.005,2.9450000000000003,0.9679746898,3.1
2020-08-13 17:30:00,3.1745,1.0397921667,3.3404517659,0.011,0,0.011,3.1635,1.0397921667,3.33
2020-08-13 18:00:00,3.239,1.0491596637,3.4046816297999998,0.047,0,0.047,3.192,1.0491596637,3.36
2020-08-13 18:30:00,3.2935,1.0647721587,3.4613410696,0.054,0,0.054,3.2395,1.0647721587,3.41
2020-08-13 19:00:00,3.1645,1.0335471687,3.3290058576,0.02,0,0.02,3.1445,1.0335471687,3.31
2020-08-13 19:30:00,3.117,1.0241796717,3.2809500149,0.001,0,0.001,3.116,1.0241796717,3.2800000000000002
2020-08-13 20:00:00,3.0505,1.0023221787,3.2109500152,0.001,0,0.001,3.0495,1.0023221787,3.21
2020-08-13 20:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2020-08-13 21:00:00,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2020-08-13 21:30:00,2.895,0.9492396958,3.0466507841,0.007,0,0.007,2.888,0.9492396958,3.04
2020-08-13 22:00:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2020-08-13 22:30:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2020-08-13 23:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-08-13 23:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-08-14 00:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-08-14 00:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-08-14 01:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-08-14 01:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-08-14 02:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-08-14 02:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-08-14 03:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-08-14 03:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-08-14 04:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-08-14 04:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-08-14 05:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-08-14 05:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-08-14 06:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-08-14 06:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-08-14 07:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-08-14 07:30:00,2.6895,0.8836672168,2.8309500172,0.001,0,0.001,2.6885,0.8836672168,2.83
2020-08-14 08:00:00,2.8035,0.9211372048,2.9509500165,0.001,0,0.001,2.8025,0.9211372048,2.95
2020-08-14 08:30:00,2.8425000000000002,0.9336272008000001,2.9919000652000003,0.002,0,0.002,2.8405,0.9336272008000001,2.99
2020-08-14 09:00:00,2.8425000000000002,0.9336272008000001,2.9919000652000003,0.002,0,0.002,2.8405,0.9336272008000001,2.99
2020-08-14 09:30:00,2.8605,0.9398721988000001,3.0109500162,0.001,0,0.001,2.8595,0.9398721988000001,3.01
2020-08-14 10:00:00,2.852,0.9367496998,3.001900065,0.002,0,0.002,2.85,0.9367496998,3.0
2020-08-14 10:30:00,2.7855,0.9148922068,2.9319000665,0.002,0,0.002,2.7835,0.9148922068,2.93
2020-08-14 11:00:00,2.7475,0.9024022108,2.8919000674,0.002,0,0.002,2.7455,0.9024022108,2.89
2020-08-14 11:30:00,2.7305,0.8961572128,2.8738002714,0.004,0,0.004,2.7265,0.8961572128,2.87
2020-08-14 12:00:00,2.664,0.8742997198,2.8038002781999998,0.004,0,0.004,2.66,0.8742997198,2.8
2020-08-14 12:30:00,2.6915,0.8836672168,2.8328501549,0.003,0,0.003,2.6885,0.8836672168,2.83
2020-08-14 13:00:00,2.716,0.8867897158,2.8571055283,0.018000000000000002,0,0.018000000000000002,2.698,0.8867897158,2.84
2020-08-14 13:30:00,2.7215,0.8899122148,2.8633033371,0.014,0,0.014,2.7075,0.8899122148,2.85
2020-08-14 14:00:00,2.7175000000000002,0.8836672168,2.8575643475,0.029,0,0.029,2.6885,0.8836672168,2.83
2020-08-14 14:30:00,2.73,0.8867897158,2.8704173913,0.032,0,0.032,2.698,0.8867897158,2.84
2020-08-14 15:00:00,2.7205,0.8899122148,2.8623528783000003,0.013000000000000001,0,0.013000000000000001,2.7075,0.8899122148,2.85
2020-08-14 15:30:00,2.702,0.8805447178,2.8418590746,0.023,0,0.023,2.6790000000000003,0.8805447178,2.8200000000000003
2020-08-14 16:00:00,2.701,0.8742997198,2.8389788657,0.041,0,0.041,2.66,0.8742997198,2.8
2020-08-14 16:30:00,2.781,0.8992797118,2.9227837758,0.045,0,0.045,2.7359999999999998,0.8992797118,2.88
2020-08-14 17:00:00,2.873,0.9242597038,3.018010106,0.061,0,0.061,2.8120000000000003,0.9242597038,2.96
2020-08-14 17:30:00,3.0705,0.9773421867000001,3.2222923517,0.097,0,0.097,2.9735,0.9773421867000001,3.13
2020-08-14 18:00:00,3.186,1.0304246697,3.3484878677,0.051000000000000004,0,0.051000000000000004,3.135,1.0304246697,3.3
2020-08-14 18:30:00,3.2155,1.0460371647,3.3813657004,0.033,0,0.033,3.1825,1.0460371647,3.35
2020-08-14 19:00:00,3.209,1.0429146657,3.3742187244,0.036000000000000004,0,0.036000000000000004,3.173,1.0429146657,3.34
2020-08-14 19:30:00,3.157,1.0241796717,3.3189746911,0.041,0,0.041,3.116,1.0241796717,3.2800000000000002
2020-08-14 20:00:00,3.0365,0.9835871847000001,3.1918295694,0.044,0,0.044,2.9925,0.9835871847000001,3.15
2020-08-14 20:30:00,2.979,0.9742196878,3.1342534995999998,0.015,0,0.015,2.964,0.9742196878,3.12
2020-08-14 21:00:00,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04
2020-08-14 21:30:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2020-08-14 22:00:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-08-14 22:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-08-14 23:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-08-14 23:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-08-15 00:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-08-15 00:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-08-15 01:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-08-15 01:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-08-15 02:00:00,2.435,0.7993597438000001,2.5628501712,0.003,0,0.003,2.432,0.7993597438000001,2.56
2020-08-15 02:30:00,2.4465,0.8024822428,2.5747504733,0.005,0,0.005,2.4415,0.8024822428,2.5700000000000003
2020-08-15 03:00:00,2.411,0.7868697478000001,2.5361555552,0.017,0,0.017,2.394,0.7868697478000001,2.52
2020-08-15 03:30:00,2.3705,0.7712572528,2.4928112644000002,0.024,0,0.024,2.3465,0.7712572528,2.47
2020-08-15 04:00:00,2.3695,0.7712572528,2.4918603492,0.023,0,0.023,2.3465,0.7712572528,2.47
2020-08-15 04:30:00,2.4015,0.7837472488,2.5261555772,0.017,0,0.017,2.3845,0.7837472488,2.51
2020-08-15 05:00:00,2.3895,0.7775022508,2.5128111748,0.024,0,0.024,2.3655,0.7775022508,2.49
2020-08-15 05:30:00,2.3945,0.7775022508,2.5175662851,0.029,0,0.029,2.3655,0.7775022508,2.49
2020-08-15 06:00:00,2.458,0.7931147458000001,2.5827882221,0.045,0,0.045,2.4130000000000003,0.7931147458000001,2.54
2020-08-15 06:30:00,2.518,0.7931147458000001,2.6399535981,0.105,0,0.105,2.4130000000000003,0.7931147458000001,2.54
2020-08-15 07:00:00,2.582,0.7993597438000001,2.7029058437,0.15,0,0.15,2.432,0.7993597438000001,2.56
2020-08-15 07:30:00,2.7095000000000002,0.8524422268,2.8404309532000003,0.116,0,0.116,2.5935,0.8524422268,2.73
2020-08-15 08:00:00,2.8835,0.9086472088,3.023278353,0.11900000000000001,0,0.11900000000000001,2.7645,0.9086472088,2.91
2020-08-15 08:30:00,2.883,0.9117697078,3.0237415564,0.109,0,0.109,2.774,0.9117697078,2.92
2020-08-15 09:00:00,2.954,0.9117697078,3.0915109574,0.18,0,0.18,2.774,0.9117697078,2.92
2020-08-15 09:30:00,2.915,0.9117697078,3.0542673426,0.14100000000000001,0,0.14100000000000001,2.774,0.9117697078,2.92
2020-08-15 10:00:00,2.892,0.9305047018,3.0380097103,0.061,0,0.061,2.831,0.9305047018,2.98
2020-08-15 10:30:00,2.895,0.9305047018,3.0408656662,0.064,0,0.064,2.831,0.9305047018,2.98
2020-08-15 11:00:00,2.8315,0.9086472088,2.9737235917,0.067,0,0.067,2.7645,0.9086472088,2.91
2020-08-15 11:30:00,2.8255,0.9024022108,2.9661051903,0.08,0,0.08,2.7455,0.9024022108,2.89
2020-08-15 12:00:00,2.8505000000000003,0.9024022108,2.9899297651000003,0.105,0,0.105,2.7455,0.9024022108,2.89
2020-08-15 12:30:00,2.878,0.9180147058,3.0208665975,0.085,0,0.085,2.793,0.9180147058,2.94
2020-08-15 13:00:00,2.8529999999999998,0.9180147058,2.997058558,0.06,0,0.06,2.793,0.9180147058,2.94
2020-08-15 13:30:00,2.799,0.9055247098,2.9418320822,0.044,0,0.044,2.755,0.9055247098,2.9
2020-08-15 14:00:00,2.7439999999999998,0.8930347138,2.8856623157,0.027,0,0.027,2.717,0.8930347138,2.86
2020-08-15 14:30:00,2.658,0.8680547218,2.7961550386000003,0.017,0,0.017,2.641,0.8680547218,2.7800000000000002
2020-08-15 15:00:00,2.548,0.8305847338000001,2.6799580221,0.021,0,0.021,2.527,0.8305847338000001,2.66
2020-08-15 15:30:00,2.4145,0.7775022508,2.5365961444,0.049,0,0.049,2.3655,0.7775022508,2.49
2020-08-15 16:00:00,2.45,0.7868697478000001,2.5732594117,0.056,0,0.056,2.394,0.7868697478000001,2.52
2020-08-15 16:30:00,2.4965,0.7962372448,2.6204018776,0.074,0,0.074,2.4225,0.7962372448,2.55
2020-08-15 17:00:00,2.5675,0.8212172368,2.695636103,0.069,0,0.069,2.4985,0.8212172368,2.63
2020-08-15 17:30:00,2.7045,0.8649322228,2.8394414944,0.073,0,0.073,2.6315,0.8649322228,2.77
2020-08-15 18:00:00,2.8115,0.9086472088,2.9546864470000003,0.047,0,0.047,2.7645,0.9086472088,2.91
2020-08-15 18:30:00,2.8815,0.9398721988000001,3.0309077848,0.022,0,0.022,2.8595,0.9398721988000001,3.01
2020-08-15 19:00:00,2.9785,0.9773421867000001,3.1347503888,0.005,0,0.005,2.9735,0.9773421867000001,3.13
2020-08-15 19:30:00,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2020-08-15 20:00:00,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2020-08-15 20:30:00,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2020-08-15 21:00:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2020-08-15 21:30:00,2.738,0.8992797118,2.8819000677,0.002,0,0.002,2.7359999999999998,0.8992797118,2.88
2020-08-15 22:00:00,2.699,0.8867897158,2.8409500172,0.001,0,0.001,2.698,0.8867897158,2.84
2020-08-15 22:30:00,2.614,0.8555647258,2.7504521446,0.011,0,0.011,2.6029999999999998,0.8555647258,2.74
2020-08-15 23:00:00,2.49,0.8180947378000001,2.6209500186,0.001,0,0.001,2.489,0.8180947378000001,2.62
2020-08-15 23:30:00,2.338,0.7681347538000001,2.4609500198,0.001,0,0.001,2.337,0.7681347538000001,2.46
2020-08-16 00:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-08-16 00:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-08-16 01:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-08-16 01:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-08-16 02:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-08-16 02:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-08-16 03:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-08-16 03:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-08-16 04:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-08-16 04:30:00,2.3135,0.7587672568,2.4347505006,0.005,0,0.005,2.3085,0.7587672568,2.43
2020-08-16 05:00:00,2.3445,0.7525222588,2.4623098911,0.055,0,0.055,2.2895,0.7525222588,2.41
2020-08-16 05:30:00,2.36,0.7618897558000001,2.4799346766,0.042,0,0.042,2.318,0.7618897558000001,2.44
2020-08-16 06:00:00,2.3355,0.7650122548,2.4576012695,0.008,0,0.008,2.3275,0.7650122548,2.45
2020-08-16 06:30:00,2.3865,0.7775022508,2.5099585654,0.021,0,0.021,2.3655,0.7775022508,2.49
2020-08-16 07:00:00,2.435,0.7993597438000001,2.5628501712,0.003,0,0.003,2.432,0.7993597438000001,2.56
2020-08-16 07:30:00,2.4995,0.8212172368,2.6309500185,0.001,0,0.001,2.4985,0.8212172368,2.63
2020-08-16 08:00:00,2.623,0.8618097238,2.7609500177,0.001,0,0.001,2.622,0.8618097238,2.76
2020-08-16 08:30:00,2.7560000000000002,0.9055247098,2.9009500168,0.001,0,0.001,2.755,0.9055247098,2.9
2020-08-16 09:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2020-08-16 09:30:00,2.724,0.8930347138,2.8666508333,0.007,0,0.007,2.717,0.8930347138,2.86
2020-08-16 10:00:00,2.797,0.9055247098,2.9399292508,0.042,0,0.042,2.755,0.9055247098,2.9
2020-08-16 10:30:00,2.787,0.8867897158,2.924682034,0.089,0,0.089,2.698,0.8867897158,2.84
2020-08-16 11:00:00,2.801,0.8867897158,2.9380260380000003,0.10300000000000001,0,0.10300000000000001,2.698,0.8867897158,2.84
2020-08-16 11:30:00,2.7560000000000002,0.8742997198,2.8913553915,0.096,0,0.096,2.66,0.8742997198,2.8
2020-08-16 12:00:00,2.7575000000000003,0.8899122148,2.8975420618000003,0.05,0,0.05,2.7075,0.8899122148,2.85
2020-08-16 12:30:00,2.734,0.8930347138,2.8761548985000003,0.017,0,0.017,2.717,0.8930347138,2.86
2020-08-16 13:00:00,2.7615,0.8961572128,2.9032705695,0.035,0,0.035,2.7265,0.8961572128,2.87
2020-08-16 13:30:00,2.747,0.8930347138,2.8885151895,0.03,0,0.03,2.717,0.8930347138,2.86
2020-08-16 14:00:00,2.713,0.8493197278,2.8428353804,0.129,0,0.129,2.584,0.8493197278,2.7199999999999998
2020-08-16 14:30:00,2.7365,0.8711772208,2.8718255517999998,0.08600000000000001,0,0.08600000000000001,2.6505,0.8711772208,2.79
2020-08-16 15:00:00,2.7695,0.8711772208,2.9032877915,0.11900000000000001,0,0.11900000000000001,2.6505,0.8711772208,2.79
2020-08-16 15:30:00,2.7055,0.8399522308,2.8328872198,0.15,0,0.15,2.5555,0.8399522308,2.69
2020-08-16 16:00:00,2.6875,0.8399522308,2.8157016887,0.132,0,0.132,2.5555,0.8399522308,2.69
2020-08-16 16:30:00,2.7415000000000003,0.8586872248,2.8728324003,0.129,0,0.129,2.6125,0.8586872248,2.75
2020-08-16 17:00:00,2.8405,0.9086472088,2.9822944187,0.076,0,0.076,2.7645,0.9086472088,2.91
2020-08-16 17:30:00,2.9135,0.9523621948000001,3.0652040715,0.016,0,0.016,2.8975,0.9523621948000001,3.05
2020-08-16 18:00:00,2.9885,0.9773421867000001,3.1442534885,0.015,0,0.015,2.9735,0.9773421867000001,3.13
2020-08-16 18:30:00,3.0545,1.0023221787,3.2147503791,0.005,0,0.005,3.0495,1.0023221787,3.21
2020-08-16 19:00:00,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21
2020-08-16 19:30:00,2.946,0.9679746898,3.1009500157,0.001,0,0.001,2.9450000000000003,0.9679746898,3.1
2020-08-16 20:00:00,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2020-08-16 20:30:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2020-08-16 21:00:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2020-08-16 21:30:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2020-08-16 22:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-08-16 22:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-08-16 23:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-08-16 23:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-08-17 00:00:00,2.3295,0.7650122548,2.4519000795,0.002,0,0.002,2.3275,0.7650122548,2.45
2020-08-17 00:30:00,2.3095,0.7587672568,2.4309500201,0.001,0,0.001,2.3085,0.7587672568,2.43
2020-08-17 01:00:00,2.304,0.7556447578000001,2.4247505026000002,0.005,0,0.005,2.299,0.7556447578000001,2.42
2020-08-17 01:30:00,2.357,0.7743797518000001,2.4809500196,0.001,0,0.001,2.356,0.7743797518000001,2.48
2020-08-17 02:00:00,2.3475,0.7712572528,2.4709500197,0.001,0,0.001,2.3465,0.7712572528,2.47
2020-08-17 02:30:00,2.3285,0.7650122548,2.4509500199,0.001,0,0.001,2.3275,0.7650122548,2.45
2020-08-17 03:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-08-17 03:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-08-17 04:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-08-17 04:30:00,2.3285,0.7650122548,2.4509500199,0.001,0,0.001,2.3275,0.7650122548,2.45
2020-08-17 05:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-08-17 05:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-08-17 06:00:00,2.3485,0.7712572528,2.4719000789,0.002,0,0.002,2.3465,0.7712572528,2.47
2020-08-17 06:30:00,2.3970000000000002,0.7868697478000001,2.5228501739,0.003,0,0.003,2.394,0.7868697478000001,2.52
2020-08-17 07:00:00,2.4745,0.8087272408,2.6033036703,0.014,0,0.014,2.4605,0.8087272408,2.59
2020-08-17 07:30:00,2.64,0.8555647258,2.7751740486000003,0.037,0,0.037,2.6029999999999998,0.8555647258,2.74
2020-08-17 08:00:00,2.654,0.8555647258,2.7884954725,0.051000000000000004,0,0.051000000000000004,2.6029999999999998,0.8555647258,2.74
2020-08-17 08:30:00,2.749,0.8930347138,2.8904172709,0.032,0,0.032,2.717,0.8930347138,2.86
2020-08-17 09:00:00,2.8345000000000002,0.9211372048,2.9804167494,0.032,0,0.032,2.8025,0.9211372048,2.95
2020-08-17 09:30:00,2.8375,0.9273822028,2.9852041806000003,0.016,0,0.016,2.8215,0.9273822028,2.9699999999999998
2020-08-17 10:00:00,2.7965,0.9086472088,2.9404169772,0.032,0,0.032,2.7645,0.9086472088,2.91
2020-08-17 10:30:00,2.7145,0.8836672168,2.8547115441,0.026000000000000002,0,0.026000000000000002,2.6885,0.8836672168,2.83
2020-08-17 11:00:00,2.674,0.8618097238,2.8094469207,0.052000000000000005,0,0.052000000000000005,2.622,0.8618097238,2.76
2020-08-17 11:30:00,2.6245000000000003,0.8399522308,2.7556342283,0.069,0,0.069,2.5555,0.8399522308,2.69
2020-08-17 12:00:00,2.5965,0.8212172368,2.7232719291,0.098,0,0.098,2.4985,0.8212172368,2.63
2020-08-17 12:30:00,2.7295,0.8524422268,2.8595153436,0.136,0,0.136,2.5935,0.8524422268,2.73
2020-08-17 13:00:00,2.7155,0.8586872248,2.8480316009,0.10300000000000001,0,0.10300000000000001,2.6125,0.8586872248,2.75
2020-08-17 13:30:00,2.715,0.7993597438000001,2.8302298493,0.28300000000000003,0,0.28300000000000003,2.432,0.7993597438000001,2.56
2020-08-17 14:00:00,2.6950000000000003,0.7681347538000001,2.8023304587,0.358,0,0.358,2.337,0.7681347538000001,2.46
2020-08-17 14:30:00,2.7075,0.7400322628,2.806813852,0.456,0,0.456,2.2515,0.7400322628,2.37
2020-08-17 15:00:00,2.69,0.7119297718,2.7826145978,0.524,0,0.524,2.166,0.7119297718,2.2800000000000002
2020-08-17 15:30:00,2.6225,0.6900722788,2.7117717456,0.523,0,0.523,2.0995,0.6900722788,2.21
2020-08-17 16:00:00,2.6695,0.6900722788,2.757250442,0.5700000000000001,0,0.5700000000000001,2.0995,0.6900722788,2.21
2020-08-17 16:30:00,2.7265,0.7212972688,2.8202964382999998,0.532,0,0.532,2.1945,0.7212972688,2.31
2020-08-17 17:00:00,2.9425,0.7899922468,3.0467021515,0.539,0,0.539,2.4035,0.7899922468,2.5300000000000002
2020-08-17 17:30:00,3.157,0.8180947378000001,3.2612770505,0.668,0,0.668,2.489,0.8180947378000001,2.62
2020-08-17 18:00:00,3.178,0.7681347538000001,3.2695129607,0.841,0,0.841,2.337,0.7681347538000001,2.46
2020-08-17 18:30:00,3.1465,0.7899922468,3.2441562848,0.743,0,0.743,2.4035,0.7899922468,2.5300000000000002
2020-08-17 19:00:00,3.1625,0.8337072328,3.2705464375,0.626,0,0.626,2.5365,0.8337072328,2.67
2020-08-17 19:30:00,3.1825,0.8961572128,3.3062673818,0.456,0,0.456,2.7265,0.8961572128,2.87
2020-08-17 20:00:00,2.9495,0.8836672168,3.079028743,0.261,0,0.261,2.6885,0.8836672168,2.83
2020-08-17 20:30:00,2.8890000000000002,0.8493197278,3.0112563823,0.305,0,0.305,2.584,0.8493197278,2.7199999999999998
2020-08-17 21:00:00,2.906,0.8430747298,3.02582402,0.341,0,0.341,2.565,0.8430747298,2.7
2020-08-17 21:30:00,2.9130000000000003,0.8305847338000001,3.0290988759,0.386,0,0.386,2.527,0.8305847338000001,2.66
2020-08-17 22:00:00,2.7645,0.7712572528,2.8700693371,0.418,0,0.418,2.3465,0.7712572528,2.47
2020-08-17 22:30:00,2.6855,0.7462772608,2.7872638913000003,0.41500000000000004,0,0.41500000000000004,2.2705,0.7462772608,2.39
2020-08-17 23:00:00,2.5735,0.7212972688,2.6726713229,0.379,0,0.379,2.1945,0.7212972688,2.31
2020-08-17 23:30:00,2.4725,0.6775822828,2.5636641746,0.41100000000000003,0,0.41100000000000003,2.0615,0.6775822828,2.17
2020-08-18 00:00:00,2.395,0.6057648058,2.4704202072,0.552,0,0.552,1.843,0.6057648058,1.94
2020-08-18 00:30:00,2.375,0.6182548018,2.4541523995,0.494,0,0.494,1.881,0.6182548018,1.98
2020-08-18 01:00:00,2.3545,0.6338672968,2.4383309866,0.426,0,0.426,1.9285,0.6338672968,2.03
2020-08-18 01:30:00,2.472,0.6307447978,2.5512003057,0.553,0,0.553,1.919,0.6307447978,2.02
2020-08-18 02:00:00,2.392,0.6744597838,2.4852685972,0.34,0,0.34,2.052,0.6744597838,2.16
2020-08-18 02:30:00,2.4125,0.6838272808,2.5075438182000003,0.332,0,0.332,2.0805,0.6838272808,2.19
2020-08-18 03:00:00,2.394,0.6557247898,2.4821786801,0.399,0,0.399,1.995,0.6557247898,2.1
2020-08-18 03:30:00,2.3325,0.6526022908,2.4220747305,0.34700000000000003,0,0.34700000000000003,1.9855,0.6526022908,2.09
2020-08-18 04:00:00,2.3165,0.6401122948,2.4033135459,0.369,0,0.369,1.9475,0.6401122948,2.05
2020-08-18 04:30:00,2.3405,0.6338672968,2.4248150445,0.41200000000000003,0,0.41200000000000003,1.9285,0.6338672968,2.03
2020-08-18 05:00:00,2.3225,0.6526022908,2.4124460616,0.337,0,0.337,1.9855,0.6526022908,2.09
2020-08-18 05:30:00,2.3355,0.6588472888,2.4266520146,0.331,0,0.331,2.0045,0.6588472888,2.11
2020-08-18 06:00:00,2.2995,0.6401122948,2.3869319219,0.352,0,0.352,1.9475,0.6401122948,2.05
2020-08-18 06:30:00,2.403,0.6744597838,2.4958575681,0.35100000000000003,0,0.35100000000000003,2.052,0.6744597838,2.16
2020-08-18 07:00:00,2.5380000000000003,0.7119297718,2.635960546,0.372,0,0.372,2.166,0.7119297718,2.2800000000000002
2020-08-18 07:30:00,2.652,0.7431547618000001,2.7541574028999998,0.391,0,0.391,2.261,0.7431547618000001,2.38
2020-08-18 08:00:00,2.7695,0.7962372448,2.8816876999,0.34700000000000003,0,0.34700000000000003,2.4225,0.7962372448,2.55
2020-08-18 08:30:00,2.8725,0.8212172368,2.9875833043,0.374,0,0.374,2.4985,0.8212172368,2.63
2020-08-18 09:00:00,2.833,0.8243397358000001,2.9504957211000002,0.325,0,0.325,2.508,0.8243397358000001,2.64
2020-08-18 09:30:00,2.823,0.8305847338000001,2.9426518652,0.296,0,0.296,2.527,0.8305847338000001,2.66
2020-08-18 10:00:00,2.805,0.8243397358000001,2.9236212135,0.297,0,0.297,2.508,0.8243397358000001,2.64
2020-08-18 10:30:00,2.6925,0.7775022508,2.8025106601000003,0.327,0,0.327,2.3655,0.7775022508,2.49
2020-08-18 11:00:00,2.6005000000000003,0.7587672568,2.708934846,0.292,0,0.292,2.3085,0.7587672568,2.43
2020-08-18 11:30:00,2.5695,0.7712572528,2.6827538091000003,0.223,0,0.223,2.3465,0.7712572528,2.47
2020-08-18 12:00:00,2.4845,0.7400322628,2.5923711153999998,0.233,0,0.233,2.2515,0.7400322628,2.37
2020-08-18 12:30:00,2.4205,0.7275422668,2.5274766072,0.20700000000000002,0,0.20700000000000002,2.2135,0.7275422668,2.33
2020-08-18 13:00:00,2.578,0.7931147458000001,2.69724211,0.165,0,0.165,2.4130000000000003,0.7931147458000001,2.54
2020-08-18 13:30:00,2.6675,0.7899922468,2.7820215671,0.264,0,0.264,2.4035,0.7899922468,2.5300000000000002
2020-08-18 14:00:00,2.593,0.7556447578000001,2.7008606036,0.294,0,0.294,2.299,0.7556447578000001,2.42
2020-08-18 14:30:00,2.5949999999999998,0.8180947378000001,2.7209013213,0.106,0,0.106,2.489,0.8180947378000001,2.62
2020-08-18 15:00:00,2.597,0.8180947378000001,2.7228088438,0.108,0,0.108,2.489,0.8180947378000001,2.62
2020-08-18 15:30:00,2.6550000000000002,0.8618097238,2.7913690190000002,0.033,0,0.033,2.622,0.8618097238,2.76
2020-08-18 16:00:00,2.7295,0.8899122148,2.8709082187,0.022,0,0.022,2.7075,0.8899122148,2.85
2020-08-18 16:30:00,2.791,0.8867897158,2.9284939816,0.093,0,0.093,2.698,0.8867897158,2.84
2020-08-18 17:00:00,2.84,0.8867897158,2.9752304112,0.14200000000000002,0,0.14200000000000002,2.698,0.8867897158,2.84
2020-08-18 17:30:00,2.904,0.9180147058,3.0456472219,0.111,0,0.111,2.793,0.9180147058,2.94
2020-08-18 18:00:00,2.972,0.9305047018,3.1142612286,0.14100000000000001,0,0.14100000000000001,2.831,0.9305047018,2.98
2020-08-18 18:30:00,3.0395,0.9648521908000001,3.1889653495,0.10400000000000001,0,0.10400000000000001,2.9355,0.9648521908000001,3.09
2020-08-18 19:00:00,2.9565,0.9523621948000001,3.1061046344,0.059000000000000004,0,0.059000000000000004,2.8975,0.9523621948000001,3.05
2020-08-18 19:30:00,2.923,0.9554846938,3.0752040583,0.016,0,0.016,2.907,0.9554846938,3.06
