Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-08-18 20:00:00,2.947,0.9617296918,3.0999569352,0.021,0,0.021,2.926,0.9617296918,3.08
2020-08-18 20:30:00,2.8445,0.9211372048,2.9899287617,0.042,0,0.042,2.8025,0.9211372048,2.95
2020-08-18 21:00:00,2.865,0.8930347138,3.0009558477,0.148,0,0.148,2.717,0.8930347138,2.86
2020-08-18 21:30:00,2.8449999999999998,0.8555647258,2.9708611546,0.242,0,0.242,2.6029999999999998,0.8555647258,2.74
2020-08-18 22:00:00,2.8,0.8430747298,2.9241708226,0.23500000000000001,0,0.23500000000000001,2.565,0.8430747298,2.7
2020-08-18 22:30:00,2.7615,0.8461972288,2.8882402947,0.187,0,0.187,2.5745,0.8461972288,2.71
2020-08-18 23:00:00,2.581,0.7681347538000001,2.6928780143,0.244,0,0.244,2.337,0.7681347538000001,2.46
2020-08-18 23:30:00,2.5140000000000002,0.7431547618000001,2.6215405776000003,0.253,0,0.253,2.261,0.7431547618000001,2.38
2020-08-19 00:00:00,2.3915,0.7025622748,2.4925621356,0.254,0,0.254,2.1375,0.7025622748,2.25
2020-08-19 00:30:00,2.444,0.6869497798,2.5387075452,0.354,0,0.354,2.09,0.6869497798,2.2
2020-08-19 01:00:00,2.421,0.6682147858,2.5115238401999997,0.388,0,0.388,2.033,0.6682147858,2.14
2020-08-19 01:30:00,2.4735,0.6650922868,2.5613570622,0.45,0,0.45,2.0235,0.6650922868,2.13
2020-08-19 02:00:00,2.502,0.6432347938,2.5833611826,0.545,0,0.545,1.957,0.6432347938,2.06
2020-08-19 02:30:00,2.594,0.5745398159,2.6568650700000003,0.846,0,0.846,1.748,0.5745398159,1.8399999999999999
2020-08-19 03:00:00,2.6715,0.5589273209,2.729342778,0.971,0,0.971,1.7005,0.5589273209,1.79
2020-08-19 03:30:00,2.742,0.5245798319,2.7917284968000002,1.146,0,1.146,1.596,0.5245798319,1.6800000000000002
2020-08-19 04:00:00,2.7425,0.5152123349000001,2.79047487,1.175,0,1.175,1.5675,0.5152123349000001,1.65
2020-08-19 04:30:00,2.6985,0.5214573329000001,2.7484213651,1.112,0,1.112,1.5865,0.5214573329000001,1.67
2020-08-19 05:00:00,2.6245000000000003,0.5214573329000001,2.6758023096,1.038,0,1.038,1.5865,0.5214573329000001,1.67
2020-08-19 05:30:00,2.5865,0.5589273209,2.6462014285,0.886,0,0.886,1.7005,0.5589273209,1.79
2020-08-19 06:00:00,2.6125,0.5589273209,2.671620482,0.912,0,0.912,1.7005,0.5589273209,1.79
2020-08-19 06:30:00,2.688,0.5807848139,2.7500281817000003,0.921,0,0.921,1.767,0.5807848139,1.8599999999999999
2020-08-19 07:00:00,2.8225,0.5901523108,2.8835370641,1.027,0,1.027,1.7955,0.5901523108,1.8900000000000001
2020-08-19 07:30:00,3.044,0.6307447978,3.1086612874,1.125,0,1.125,1.919,0.6307447978,2.02
2020-08-19 08:00:00,3.125,0.6432347938,3.1905134383,1.168,0,1.168,1.957,0.6432347938,2.06
2020-08-19 08:30:00,3.1495,0.6526022908,3.2164017162,1.164,0,1.164,1.9855,0.6526022908,2.09
2020-08-19 09:00:00,3.1515,0.6463572928,3.2170996254,1.185,0,1.185,1.9665,0.6463572928,2.07
2020-08-19 09:30:00,3.134,0.6244997998,3.1956151208,1.234,0,1.234,1.9,0.6244997998,2.0
2020-08-19 10:00:00,3.185,0.6244997998,3.2456470849,1.2850000000000001,0,1.2850000000000001,1.9,0.6244997998,2.0
2020-08-19 10:30:00,3.1275,0.6151323028,3.187419646,1.256,0,1.256,1.8715000000000002,0.6151323028,1.97
2020-08-19 11:00:00,3.1115,0.6088873048,3.1705166771,1.259,0,1.259,1.8525,0.6088873048,1.9500000000000002
2020-08-19 11:30:00,3.087,0.5807848139,3.1411590218,1.32,0,1.32,1.767,0.5807848139,1.8599999999999999
2020-08-19 12:00:00,3.099,0.5870298118,3.1541092245,1.313,0,1.313,1.786,0.5870298118,1.88
2020-08-19 12:30:00,3.02,0.5745398159,3.0741659031,1.272,0,1.272,1.748,0.5745398159,1.8399999999999999
2020-08-19 13:00:00,3.0145,0.5714173169,3.0681799165,1.276,0,1.276,1.7385000000000002,0.5714173169,1.83
2020-08-19 13:30:00,2.971,0.5558048219,3.0225419765,1.28,0,1.28,1.691,0.5558048219,1.78
2020-08-19 14:00:00,2.95,0.5558048219,3.0019025634,1.259,0,1.259,1.691,0.5558048219,1.78
2020-08-19 14:30:00,2.9335,0.5714173169,2.98863514,1.195,0,1.195,1.7385000000000002,0.5714173169,1.83
2020-08-19 15:00:00,2.8825000000000003,0.5776623149,2.9398129192,1.125,0,1.125,1.7575,0.5776623149,1.85
2020-08-19 15:30:00,2.8365,0.5651723189,2.89225725,1.117,0,1.117,1.7195,0.5651723189,1.81
2020-08-19 16:00:00,2.8970000000000002,0.5682948179,2.9522140844,1.168,0,1.168,1.729,0.5682948179,1.82
2020-08-19 16:30:00,2.959,0.5932748098,3.0178893287,1.154,0,1.154,1.8050000000000002,0.5932748098,1.9
2020-08-19 17:00:00,3.1625,0.6588472888,3.2304002848,1.158,0,1.158,2.0045,0.6588472888,2.11
2020-08-19 17:30:00,3.2905,0.6838272808,3.3608049631,1.21,0,1.21,2.0805,0.6838272808,2.19
2020-08-19 18:00:00,3.318,0.7181747698000001,3.3948341638,1.133,0,1.133,2.185,0.7181747698000001,2.3
2020-08-19 18:30:00,3.3625,0.7337872648,3.441634786,1.13,0,1.13,2.2325,0.7337872648,2.35
2020-08-19 19:00:00,3.3295,0.7025622748,3.4028170683,1.192,0,1.192,2.1375,0.7025622748,2.25
2020-08-19 19:30:00,3.2875,0.6775822828,3.3566015551,1.226,0,1.226,2.0615,0.6775822828,2.17
2020-08-19 20:00:00,3.2245,0.6775822828,3.2949230644,1.163,0,1.163,2.0615,0.6775822828,2.17
2020-08-19 20:30:00,3.278,0.6807047818,3.3479311522,1.207,0,1.207,2.071,0.6807047818,2.18
2020-08-19 21:00:00,3.2395,0.6526022908,3.3045801549,1.254,0,1.254,1.9855,0.6526022908,2.09
2020-08-19 21:30:00,3.0605,0.6026423068,3.1192688246,1.227,0,1.227,1.8335,0.6026423068,1.9300000000000002
2020-08-19 22:00:00,3.0295,0.5901523108,3.0864461764,1.234,0,1.234,1.7955,0.5901523108,1.8900000000000001
2020-08-19 22:30:00,2.9945,0.5714173169,3.0485321058,1.256,0,1.256,1.7385000000000002,0.5714173169,1.83
2020-08-19 23:00:00,2.794,0.4995998399,2.8383156977,1.274,0,1.274,1.52,0.4995998399,1.6
2020-08-19 23:30:00,2.6595,0.4465173569,2.6967235676,1.301,0,1.301,1.3585,0.4465173569,1.43
2020-08-20 00:00:00,2.656,0.4558848539,2.6948408115999998,1.2690000000000001,0,1.2690000000000001,1.387,0.4558848539,1.46
2020-08-20 00:30:00,2.63,0.4558848539,2.6692191742,1.2429999999999999,0,1.2429999999999999,1.387,0.4558848539,1.46
2020-08-20 01:00:00,2.5455,0.4277823629,2.5811950721,1.244,0,1.244,1.3014999999999999,0.4277823629,1.37
2020-08-20 01:30:00,2.642,0.4683748499,2.6831956693,1.217,0,1.217,1.425,0.4683748499,1.5
2020-08-20 02:00:00,2.601,0.4746198479,2.6439487514,1.157,0,1.157,1.444,0.4746198479,1.52
2020-08-20 02:30:00,2.5540000000000003,0.4683748499,2.5965921898,1.129,0,1.129,1.425,0.4683748499,1.5
2020-08-20 03:00:00,2.547,0.4683748499,2.5897073194,1.1219999999999999,0,1.1219999999999999,1.425,0.4683748499,1.5
2020-08-20 03:30:00,2.543,0.4746198479,2.5869118655000003,1.099,0,1.099,1.444,0.4746198479,1.52
2020-08-20 04:00:00,2.5195,0.4590073529,2.5609701287,1.123,0,1.123,1.3965,0.4590073529,1.47
2020-08-20 04:30:00,2.5365,0.4652523509,2.5788160074,1.121,0,1.121,1.4155,0.4652523509,1.49
2020-08-20 05:00:00,2.5275,0.4652523509,2.5699642021,1.112,0,1.112,1.4155,0.4652523509,1.49
2020-08-20 05:30:00,2.5175,0.4777423469,2.5624293161000002,1.064,0,1.064,1.4535,0.4777423469,1.53
2020-08-20 06:00:00,2.5245,0.4777423469,2.5693069104,1.071,0,1.071,1.4535,0.4777423469,1.53
2020-08-20 06:30:00,2.6635,0.5152123349000001,2.7128722786,1.096,0,1.096,1.5675,0.5152123349000001,1.65
2020-08-20 07:00:00,2.7355,0.5651723189,2.7932740646000003,1.016,0,1.016,1.7195,0.5651723189,1.81
2020-08-20 07:30:00,2.8765,0.5963973088,2.9376762926,1.062,0,1.062,1.8145,0.5963973088,1.9100000000000001
2020-08-20 08:00:00,3.042,0.6182548018,3.104191199,1.161,0,1.161,1.881,0.6182548018,1.98
2020-08-20 08:30:00,3.105,0.6244997998,3.1671793445,1.205,0,1.205,1.9,0.6244997998,2.0
2020-08-20 09:00:00,3.198,0.6369897958,3.2608219823,1.26,0,1.26,1.9380000000000002,0.6369897958,2.04
2020-08-20 09:30:00,3.14,0.6057648058,3.1978979033,1.297,0,1.297,1.843,0.6057648058,1.94
2020-08-20 10:00:00,3.0975,0.5901523108,3.1532183559,1.302,0,1.302,1.7955,0.5901523108,1.8900000000000001
2020-08-20 10:30:00,3.057,0.5745398159,3.1105216604,1.309,0,1.309,1.748,0.5745398159,1.8399999999999999
2020-08-20 11:00:00,3.024,0.5620498199,3.0757886793,1.314,0,1.314,1.71,0.5620498199,1.8
2020-08-20 11:30:00,3.072,0.5807848139,3.1264188779,1.305,0,1.305,1.767,0.5807848139,1.8599999999999999
2020-08-20 12:00:00,3.0225,0.5651723189,3.0748863394,1.303,0,1.303,1.7195,0.5651723189,1.81
2020-08-20 12:30:00,2.9725,0.5651723189,3.0257521379,1.2530000000000001,0,1.2530000000000001,1.7195,0.5651723189,1.81
2020-08-20 13:00:00,2.99,0.5558048219,3.0412199855,1.299,0,1.299,1.691,0.5558048219,1.78
2020-08-20 13:30:00,3.007,0.5558048219,3.0579352511,1.316,0,1.316,1.691,0.5558048219,1.78
2020-08-20 14:00:00,2.98,0.5433148259,3.0291238007,1.327,0,1.327,1.653,0.5433148259,1.74
2020-08-20 14:30:00,2.987,0.5558048219,3.0382705607,1.296,0,1.296,1.691,0.5558048219,1.78
2020-08-20 15:00:00,2.9945,0.5526823229,3.0450760253,1.313,0,1.313,1.6815,0.5526823229,1.77
2020-08-20 15:30:00,3.069,0.5807848139,3.123471146,1.302,0,1.302,1.767,0.5807848139,1.8599999999999999
2020-08-20 16:00:00,2.9995000000000003,0.5526823229,3.0499931147,1.318,0,1.318,1.6815,0.5526823229,1.77
2020-08-20 16:30:00,3.084,0.5745398159,3.137061045,1.336,0,1.336,1.748,0.5745398159,1.8399999999999999
2020-08-20 17:00:00,3.1595,0.6026423068,3.216460477,1.326,0,1.326,1.8335,0.6026423068,1.9300000000000002
2020-08-20 17:30:00,3.282,0.6494797918,3.3456461259,1.306,0,1.306,1.976,0.6494797918,2.08
2020-08-20 18:00:00,3.307,0.6557247898,3.371383099,1.312,0,1.312,1.995,0.6557247898,2.1
2020-08-20 18:30:00,3.319,0.6619697878,3.3843706948,1.305,0,1.305,2.014,0.6619697878,2.12
2020-08-20 19:00:00,3.365,0.6744597838,3.4319267183,1.313,0,1.313,2.052,0.6744597838,2.16
2020-08-20 19:30:00,3.306,0.6619697878,3.3716227547,1.292,0,1.292,2.014,0.6619697878,2.12
2020-08-20 20:00:00,3.232,0.6432347938,3.2953869272,1.275,0,1.275,1.957,0.6432347938,2.06
2020-08-20 20:30:00,3.233,0.6432347938,3.2963676979,1.276,0,1.276,1.957,0.6432347938,2.06
2020-08-20 21:00:00,3.176,0.6244997998,3.2368157192,1.276,0,1.276,1.9,0.6244997998,2.0
2020-08-20 21:30:00,3.1245,0.6088873048,3.1832756714,1.272,0,1.272,1.8525,0.6088873048,1.9500000000000002
2020-08-20 22:00:00,3.0235,0.5776623149,3.0781887531,1.266,0,1.266,1.7575,0.5776623149,1.85
2020-08-20 22:30:00,2.939,0.5370698279,2.9876688237,1.305,0,1.305,1.634,0.5370698279,1.72
2020-08-20 23:00:00,2.886,0.5245798319,2.9332882572,1.29,0,1.29,1.596,0.5245798319,1.6800000000000002
2020-08-20 23:30:00,2.797,0.4995998399,2.8412689067,1.2770000000000001,0,1.2770000000000001,1.52,0.4995998399,1.6
2020-08-21 00:00:00,2.666,0.4871098439,2.710135052,1.184,0,1.184,1.482,0.4871098439,1.56
2020-08-21 00:30:00,2.696,0.4871098439,2.7396518027,1.214,0,1.214,1.482,0.4871098439,1.56
2020-08-21 01:00:00,2.7265,0.4714973489,2.7669680157,1.292,0,1.292,1.4344999999999999,0.4714973489,1.51
2020-08-21 01:30:00,2.7325,0.4964773409,2.7772371163000003,1.222,0,1.222,1.5105,0.4964773409,1.5899999999999999
2020-08-21 02:00:00,2.7720000000000002,0.4871098439,2.8144733077,1.29,0,1.29,1.482,0.4871098439,1.56
2020-08-21 02:30:00,2.824,0.4995998399,2.867852158,1.304,0,1.304,1.52,0.4995998399,1.6
2020-08-21 03:00:00,2.761,0.4933548419,2.8047317162,1.26,0,1.26,1.501,0.4933548419,1.58
2020-08-21 03:30:00,2.6790000000000003,0.4808648459,2.7218141009,1.216,0,1.216,1.463,0.4808648459,1.54
2020-08-21 04:00:00,2.664,0.4496398559,2.7016794777,1.296,0,1.296,1.3679999999999999,0.4496398559,1.44
2020-08-21 04:30:00,2.6275,0.4465173569,2.6651705386,1.2690000000000001,0,1.2690000000000001,1.3585,0.4465173569,1.43
2020-08-21 05:00:00,2.6555,0.4590073529,2.6948781049,1.259,0,1.259,1.3965,0.4590073529,1.47
2020-08-21 05:30:00,2.641,0.4496398559,2.6790029862,1.2730000000000001,0,1.2730000000000001,1.3679999999999999,0.4496398559,1.44
2020-08-21 06:00:00,2.6095,0.4402723589,2.6463805471,1.27,0,1.27,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-21 06:30:00,2.707,0.4683748499,2.7472211414,1.282,0,1.282,1.425,0.4683748499,1.5
2020-08-21 07:00:00,2.8025,0.5027223389000001,2.8472330428,1.2730000000000001,0,1.2730000000000001,1.5295,0.5027223389000001,1.6099999999999999
2020-08-21 07:30:00,2.9625,0.5526823229,3.0136131139,1.2810000000000001,0,1.2810000000000001,1.6815,0.5526823229,1.77
2020-08-21 08:00:00,3.028,0.5682948179,3.080867248,1.299,0,1.299,1.729,0.5682948179,1.82
2020-08-21 08:30:00,3.073,0.5870298118,3.128567244,1.287,0,1.287,1.786,0.5870298118,1.88
2020-08-21 09:00:00,3.1355,0.6088873048,3.1940732615,1.283,0,1.283,1.8525,0.6088873048,1.9500000000000002
2020-08-21 09:30:00,3.1,0.5932748098,3.1562596535,1.295,0,1.295,1.8050000000000002,0.5932748098,1.9
2020-08-21 10:00:00,3.161,0.6182548018,3.2208942858,1.28,0,1.28,1.881,0.6182548018,1.98
2020-08-21 10:30:00,3.1055,0.5901523108,3.161077348,1.31,0,1.31,1.7955,0.5901523108,1.8900000000000001
2020-08-21 11:00:00,3.099,0.5932748098,3.1552774838,1.294,0,1.294,1.8050000000000002,0.5932748098,1.9
2020-08-21 11:30:00,3.0935,0.5901523108,3.1492891261000002,1.298,0,1.298,1.7955,0.5901523108,1.8900000000000001
2020-08-21 12:00:00,3.098,0.5932748098,3.1542953254,1.293,0,1.293,1.8050000000000002,0.5932748098,1.9
2020-08-21 12:30:00,3.0925,0.6088873048,3.1518724593,1.24,0,1.24,1.8525,0.6088873048,1.9500000000000002
2020-08-21 13:00:00,3.0855,0.6026423068,3.1438015205,1.252,0,1.252,1.8335,0.6026423068,1.9300000000000002
2020-08-21 13:30:00,3.0365,0.5839073129,3.0921319506,1.26,0,1.26,1.7765,0.5839073129,1.87
2020-08-21 14:00:00,2.9965,0.5714173169,3.0504966809,1.258,0,1.258,1.7385000000000002,0.5714173169,1.83
2020-08-21 14:30:00,2.999,0.5682948179,3.0523695713,1.27,0,1.27,1.729,0.5682948179,1.82
2020-08-21 15:00:00,2.8810000000000002,0.5433148259,2.9317830752000003,1.228,0,1.228,1.653,0.5433148259,1.74
2020-08-21 15:30:00,2.89,0.5183348339,2.9361149501,1.313,0,1.313,1.577,0.5183348339,1.6600000000000001
2020-08-21 16:00:00,2.9675000000000002,0.5526823229,3.0185284494,1.286,0,1.286,1.6815,0.5526823229,1.77
2020-08-21 16:30:00,3.06,0.5807848139,3.1146285493,1.293,0,1.293,1.767,0.5807848139,1.8599999999999999
2020-08-21 17:00:00,3.0845,0.5901523108,3.1404490125,1.289,0,1.289,1.7955,0.5901523108,1.8900000000000001
2020-08-21 17:30:00,3.199,0.6369897958,3.2618027224,1.2610000000000001,0,1.2610000000000001,1.9380000000000002,0.6369897958,2.04
2020-08-21 18:00:00,3.2415,0.7025622748,3.3167628797,1.104,0,1.104,2.1375,0.7025622748,2.25
2020-08-21 18:30:00,3.261,0.6744597838,3.3300175675,1.209,0,1.209,2.052,0.6744597838,2.16
2020-08-21 19:00:00,3.3725,0.6963172768,3.4436338365,1.254,0,1.254,2.1185,0.6963172768,2.23
2020-08-21 19:30:00,3.2805,0.6775822828,3.3497459605,1.219,0,1.219,2.0615,0.6775822828,2.17
2020-08-21 20:00:00,3.2835,0.6838272808,3.3539516991,1.203,0,1.203,2.0805,0.6838272808,2.19
2020-08-21 20:30:00,3.2095000000000002,0.6713372848,3.278960811,1.167,0,1.167,2.0425,0.6713372848,2.15
2020-08-21 21:00:00,3.1455,0.6526022908,3.2124850194,1.16,0,1.16,1.9855,0.6526022908,2.09
2020-08-21 21:30:00,3.0555,0.6463572928,3.1231167125,1.089,0,1.089,1.9665,0.6463572928,2.07
2020-08-21 22:00:00,2.9055,0.6338672968,2.9738389331,0.977,0,0.977,1.9285,0.6338672968,2.03
2020-08-21 22:30:00,2.916,0.6057648058,2.9782556976,1.073,0,1.073,1.843,0.6057648058,1.94
2020-08-21 23:00:00,2.7815000000000003,0.5714173169,2.8395879983,1.043,0,1.043,1.7385000000000002,0.5714173169,1.83
2020-08-21 23:30:00,2.6485000000000003,0.5589273209,2.7068343134,0.9480000000000001,0,0.9480000000000001,1.7005,0.5589273209,1.79
2020-08-22 00:00:00,2.6425,0.5401923269000001,2.6971492358,0.999,0,0.999,1.6435,0.5401923269000001,1.73
2020-08-22 00:30:00,2.624,0.5245798319,2.6759222709,1.028,0,1.028,1.596,0.5245798319,1.6800000000000002
2020-08-22 01:00:00,2.5925000000000002,0.5152123349000001,2.6431988196000002,1.025,0,1.025,1.5675,0.5152123349000001,1.65
2020-08-22 01:30:00,2.6465,0.5339473289000001,2.6998262907,1.022,0,1.022,1.6245,0.5339473289000001,1.71
2020-08-22 02:00:00,2.6285,0.5401923269000001,2.6834343666000002,0.985,0,0.985,1.6435,0.5401923269000001,1.73
2020-08-22 02:30:00,2.572,0.5495598239,2.6300570336,0.9,0,0.9,1.6720000000000002,0.5495598239,1.76
2020-08-22 03:00:00,2.585,0.5308248299,2.6389391808,0.97,0,0.97,1.615,0.5308248299,1.7000000000000002
2020-08-22 03:30:00,2.608,0.5308248299,2.6614730883,0.993,0,0.993,1.615,0.5308248299,1.7000000000000002
2020-08-22 04:00:00,2.5585,0.5339473289000001,2.6136223905,0.934,0,0.934,1.6245,0.5339473289000001,1.71
2020-08-22 04:30:00,2.6075,0.5214573329000001,2.659130309,1.021,0,1.021,1.5865,0.5214573329000001,1.67
2020-08-22 05:00:00,2.5825,0.5277023309000001,2.6358634259000002,0.977,0,0.977,1.6055000000000001,0.5277023309000001,1.69
2020-08-22 05:30:00,2.599,0.5495598239,2.6564670147,0.927,0,0.927,1.6720000000000002,0.5495598239,1.76
2020-08-22 06:00:00,2.633,0.5370698279,2.6872165897,0.999,0,0.999,1.634,0.5370698279,1.72
2020-08-22 06:30:00,2.6855,0.5464373249,2.7405298758,1.023,0,1.023,1.6625,0.5464373249,1.75
2020-08-22 07:00:00,2.6905,0.5839073129,2.7531323978,0.914,0,0.914,1.7765,0.5839073129,1.87
2020-08-22 07:30:00,2.813,0.6182548018,2.8801402744,0.932,0,0.932,1.881,0.6182548018,1.98
2020-08-22 08:00:00,2.9285,0.6588472888,3.001698186,0.924,0,0.924,2.0045,0.6588472888,2.11
2020-08-22 08:30:00,3.035,0.6682147858,3.1076898172,1.002,0,1.002,2.033,0.6682147858,2.14
2020-08-22 09:00:00,3.053,0.6682147858,3.1252711882,1.02,0,1.02,2.033,0.6682147858,2.14
2020-08-22 09:30:00,3.089,0.6494797918,3.1565400362,1.113,0,1.113,1.976,0.6494797918,2.08
2020-08-22 10:00:00,3.107,0.6494797918,3.1741570535,1.131,0,1.131,1.976,0.6494797918,2.08
2020-08-22 10:30:00,3.014,0.5995198078,3.0730473475,1.19,0,1.19,1.824,0.5995198078,1.92
2020-08-22 11:00:00,3.002,0.5807848139,3.0576649588,1.235,0,1.235,1.767,0.5807848139,1.8599999999999999
2020-08-22 11:30:00,2.973,0.5620498199,3.0256617458,1.263,0,1.263,1.71,0.5620498199,1.8
2020-08-22 12:00:00,3.014,0.5807848139,3.0694473444,1.2469999999999999,0,1.2469999999999999,1.767,0.5807848139,1.8599999999999999
2020-08-22 12:30:00,3.0285,0.5901523108,3.0854646328,1.233,0,1.233,1.7955,0.5901523108,1.8900000000000001
2020-08-22 13:00:00,3.0275,0.5839073129,3.0832943421,1.251,0,1.251,1.7765,0.5839073129,1.87
2020-08-22 13:30:00,2.9265,0.5526823229,2.9782310186,1.245,0,1.245,1.6815,0.5526823229,1.77
2020-08-22 14:00:00,2.916,0.5370698279,2.965046374,1.282,0,1.282,1.634,0.5370698279,1.72
2020-08-22 14:30:00,2.9335,0.5339473289000001,2.9816978385,1.309,0,1.309,1.6245,0.5339473289000001,1.71
2020-08-22 15:00:00,2.932,0.5370698279,2.9807831186,1.298,0,1.298,1.634,0.5370698279,1.72
2020-08-22 15:30:00,2.8915,0.5214573329000001,2.938143972,1.305,0,1.305,1.5865,0.5214573329000001,1.67
2020-08-22 16:00:00,2.9475,0.5526823229,2.9988687867,1.266,0,1.266,1.6815,0.5526823229,1.77
2020-08-22 16:30:00,2.998,0.5807848139,3.0537378735,1.231,0,1.231,1.767,0.5807848139,1.8599999999999999
2020-08-22 17:00:00,3.055,0.6057648058,3.1144784475,1.212,0,1.212,1.843,0.6057648058,1.94
2020-08-22 17:30:00,3.137,0.6244997998,3.198557331,1.237,0,1.237,1.9,0.6244997998,2.0
2020-08-22 18:00:00,3.3125,0.6713372848,3.379844671,1.27,0,1.27,2.0425,0.6713372848,2.15
2020-08-22 18:30:00,3.383,0.7119297718,3.4570989283,1.217,0,1.217,2.166,0.7119297718,2.2800000000000002
2020-08-22 19:00:00,3.338,0.7056847738,3.4117788615,1.191,0,1.191,2.147,0.7056847738,2.26
2020-08-22 19:30:00,3.2345,0.6775822828,3.3047099721,1.173,0,1.173,2.0615,0.6775822828,2.17
2020-08-22 20:00:00,3.1885,0.6713372848,3.2584085072,1.146,0,1.146,2.0425,0.6713372848,2.15
2020-08-22 20:30:00,3.1915,0.6650922868,3.2600644165,1.168,0,1.168,2.0235,0.6650922868,2.13
2020-08-22 21:00:00,3.1075,0.6526022908,3.1752867587,1.1219999999999999,0,1.1219999999999999,1.9855,0.6526022908,2.09
2020-08-22 21:30:00,3.105,0.6494797918,3.1721993947,1.129,0,1.129,1.976,0.6494797918,2.08
2020-08-22 22:00:00,3.035,0.6182548018,3.0973317549,1.154,0,1.154,1.881,0.6182548018,1.98
2020-08-22 22:30:00,2.9475,0.5963973088,3.0072322823,1.133,0,1.133,1.8145,0.5963973088,1.9100000000000001
2020-08-22 23:00:00,2.8285,0.5464373249,2.8807995418,1.166,0,1.166,1.6625,0.5464373249,1.75
2020-08-22 23:30:00,2.7415000000000003,0.5152123349000001,2.7894920685,1.174,0,1.174,1.5675,0.5152123349000001,1.65
2020-08-23 00:00:00,2.683,0.5058448379,2.7302688512,1.1440000000000001,0,1.1440000000000001,1.5390000000000001,0.5058448379,1.62
2020-08-23 00:30:00,2.65,0.5058448379,2.6978471046,1.111,0,1.111,1.5390000000000001,0.5058448379,1.62
2020-08-23 01:00:00,2.6305,0.4902323429,2.675791098,1.139,0,1.139,1.4915,0.4902323429,1.57
2020-08-23 01:30:00,2.644,0.5120898359,2.6931342336,1.086,0,1.086,1.558,0.5120898359,1.6400000000000001
2020-08-23 02:00:00,2.617,0.5183348339,2.667838076,1.04,0,1.04,1.577,0.5183348339,1.6600000000000001
2020-08-23 02:30:00,2.6725,0.5152123349000001,2.7217090219,1.105,0,1.105,1.5675,0.5152123349000001,1.65
2020-08-23 03:00:00,2.6235,0.5152123349000001,2.6736110413,1.056,0,1.056,1.5675,0.5152123349000001,1.65
2020-08-23 03:30:00,2.593,0.5058448379,2.6418796339,1.054,0,1.054,1.5390000000000001,0.5058448379,1.62
2020-08-23 04:00:00,2.5745,0.5214573329000001,2.6267790162,0.988,0,0.988,1.5865,0.5214573329000001,1.67
2020-08-23 04:30:00,2.6045,0.5277023309000001,2.6574216828,0.999,0,0.999,1.6055000000000001,0.5277023309000001,1.69
2020-08-23 05:00:00,2.584,0.5370698279,2.6392233706,0.9500000000000001,0,0.9500000000000001,1.634,0.5370698279,1.72
2020-08-23 05:30:00,2.5605,0.5214573329000001,2.6130591268,0.974,0,0.974,1.5865,0.5214573329000001,1.67
2020-08-23 06:00:00,2.5735,0.5277023309000001,2.6270462501000003,0.968,0,0.968,1.6055000000000001,0.5277023309000001,1.69
2020-08-23 06:30:00,2.635,0.5495598239,2.6916985344,0.963,0,0.963,1.6720000000000002,0.5495598239,1.76
2020-08-23 07:00:00,2.5985,0.6026423068,2.6674669632,0.765,0,0.765,1.8335,0.6026423068,1.9300000000000002
2020-08-23 07:30:00,2.7795,0.6151323028,2.8467539409000002,0.908,0,0.908,1.8715000000000002,0.6151323028,1.97
2020-08-23 08:00:00,2.793,0.6931947778,2.8777366106,0.684,0,0.684,2.109,0.6931947778,2.22
2020-08-23 08:30:00,2.895,0.6744597838,2.9725277122,0.843,0,0.843,2.052,0.6744597838,2.16
2020-08-23 09:00:00,3.02,0.6619697878,3.0916992092,1.006,0,1.006,2.014,0.6619697878,2.12
2020-08-23 09:30:00,3.005,0.7244197678000001,3.0910854081,0.801,0,0.801,2.204,0.7244197678000001,2.32
2020-08-23 10:00:00,2.9685,0.7150522708,3.0534066221,0.793,0,0.793,2.1755,0.7150522708,2.29
2020-08-23 10:30:00,2.907,0.6931947778,2.9885059813,0.798,0,0.798,2.109,0.6931947778,2.22
2020-08-23 11:00:00,2.9939999999999998,0.6432347938,3.0623172599,1.037,0,1.037,1.957,0.6432347938,2.06
2020-08-23 11:30:00,2.9425,0.6650922868,3.0167290233,0.919,0,0.919,2.0235,0.6650922868,2.13
2020-08-23 12:00:00,2.9,0.6057648058,2.9625919395,1.057,0,1.057,1.843,0.6057648058,1.94
2020-08-23 12:30:00,2.9565,0.6900722788,3.035966403,0.857,0,0.857,2.0995,0.6900722788,2.21
2020-08-23 13:00:00,2.915,0.6557247898,2.9878420306,0.92,0,0.92,1.995,0.6557247898,2.1
2020-08-23 13:30:00,2.8810000000000002,0.6494797918,2.9533006958,0.905,0,0.905,1.976,0.6494797918,2.08
2020-08-23 14:00:00,2.8555,0.5776623149,2.9133441266,1.098,0,1.098,1.7575,0.5776623149,1.85
2020-08-23 14:30:00,2.9325,0.5901523108,2.9912933658,1.137,0,1.137,1.7955,0.5901523108,1.8900000000000001
2020-08-23 15:00:00,2.8405,0.5651723189,2.896180243,1.121,0,1.121,1.7195,0.5651723189,1.81
2020-08-23 15:30:00,2.79,0.5995198078,2.8536860374,0.966,0,0.966,1.824,0.5995198078,1.92
2020-08-23 16:00:00,2.877,0.6432347938,2.9480298506000002,0.92,0,0.92,1.957,0.6432347938,2.06
2020-08-23 16:30:00,2.9755000000000003,0.6276222988,3.0409718841,1.066,0,1.066,1.9095,0.6276222988,2.01
2020-08-23 17:00:00,3.0285,0.6526022908,3.0980158166,1.043,0,1.043,1.9855,0.6526022908,2.09
2020-08-23 17:30:00,3.045,0.7181747698000001,3.1285459882,0.86,0,0.86,2.185,0.7181747698000001,2.3
2020-08-23 18:00:00,3.0605,0.7712572528,3.1561840884,0.714,0,0.714,2.3465,0.7712572528,2.47
2020-08-23 18:30:00,3.1545,0.7899922468,3.2519160506,0.751,0,0.751,2.4035,0.7899922468,2.5300000000000002
2020-08-23 19:00:00,3.17,0.7806247498000001,3.2647013646,0.795,0,0.795,2.375,0.7806247498000001,2.5
2020-08-23 19:30:00,2.982,0.7993597438000001,3.0872803566,0.55,0,0.55,2.432,0.7993597438000001,2.56
2020-08-23 20:00:00,2.9885,0.8149722388,3.0976300618,0.509,0,0.509,2.4795,0.8149722388,2.61
2020-08-23 20:30:00,3.0555,0.8149722388,3.1623187695,0.5760000000000001,0,0.5760000000000001,2.4795,0.8149722388,2.61
2020-08-23 21:00:00,3.005,0.7931147458000001,3.1079021864,0.592,0,0.592,2.4130000000000003,0.7931147458000001,2.54
2020-08-23 21:30:00,2.8675,0.7587672568,2.966190149,0.559,0,0.559,2.3085,0.7587672568,2.43
2020-08-23 22:00:00,2.791,0.7369097638000001,2.8866445919,0.549,0,0.549,2.242,0.7369097638000001,2.36
2020-08-23 22:30:00,2.6734999999999998,0.6838272808,2.7595691693,0.593,0,0.593,2.0805,0.6838272808,2.19
2020-08-23 23:00:00,2.551,0.6432347938,2.6308462517,0.594,0,0.594,1.957,0.6432347938,2.06
2020-08-23 23:30:00,2.5275,0.5776623149,2.5926723665,0.77,0,0.77,1.7575,0.5776623149,1.85
2020-08-24 00:00:00,2.5305,0.5589273209,2.5914918483,0.8300000000000001,0,0.8300000000000001,1.7005,0.5589273209,1.79
2020-08-24 00:30:00,2.436,0.5995198078,2.5086889006,0.612,0,0.612,1.824,0.5995198078,1.92
2020-08-24 01:00:00,2.3765,0.5839073129,2.4471820529,0.6000000000000001,0,0.6000000000000001,1.7765,0.5839073129,1.87
2020-08-24 01:30:00,2.437,0.6369897958,2.5188737563,0.499,0,0.499,1.9380000000000002,0.6369897958,2.04
2020-08-24 02:00:00,2.3890000000000002,0.6432347938,2.474080031,0.432,0,0.432,1.957,0.6432347938,2.06
2020-08-24 02:30:00,2.3975,0.6775822828,2.4914100425,0.336,0,0.336,2.0615,0.6775822828,2.17
2020-08-24 03:00:00,2.364,0.6994397758,2.4653016043,0.23600000000000002,0,0.23600000000000002,2.128,0.6994397758,2.24
2020-08-24 03:30:00,2.3655,0.7275422668,2.4748551473,0.152,0,0.152,2.2135,0.7275422668,2.33
2020-08-24 04:00:00,2.365,0.6307447978,2.4476650098,0.446,0,0.446,1.919,0.6307447978,2.02
2020-08-24 04:30:00,2.388,0.5932748098,2.4605932212,0.583,0,0.583,1.8050000000000002,0.5932748098,1.9
2020-08-24 05:00:00,2.4105,0.6088873048,2.4862127825,0.558,0,0.558,1.8525,0.6088873048,1.9500000000000002
2020-08-24 05:30:00,2.6029999999999998,0.5558048219,2.6616776664,0.912,0,0.912,1.691,0.5558048219,1.78
2020-08-24 06:00:00,2.643,0.5433148259,2.6982661099,0.99,0,0.99,1.653,0.5433148259,1.74
2020-08-24 06:30:00,2.649,0.5932748098,2.7146226257,0.844,0,0.844,1.8050000000000002,0.5932748098,1.9
2020-08-24 07:00:00,2.775,0.6369897958,2.8471707009,0.837,0,0.837,1.9380000000000002,0.6369897958,2.04
2020-08-24 07:30:00,2.76,0.6807047818,2.8427027632,0.6890000000000001,0,0.6890000000000001,2.071,0.6807047818,2.18
2020-08-24 08:00:00,2.791,0.7369097638000001,2.8866445919,0.549,0,0.549,2.242,0.7369097638000001,2.36
2020-08-24 08:30:00,2.914,0.7743797518000001,3.0151384711,0.558,0,0.558,2.356,0.7743797518000001,2.48
2020-08-24 09:00:00,2.9050000000000002,0.8430747298,3.0248636333,0.34,0,0.34,2.565,0.8430747298,2.7
2020-08-24 09:30:00,2.8005,0.8149722388,2.9166727619,0.321,0,0.321,2.4795,0.8149722388,2.61
2020-08-24 10:00:00,2.854,0.8243397358000001,2.9706652454,0.34600000000000003,0,0.34600000000000003,2.508,0.8243397358000001,2.64
2020-08-24 10:30:00,2.8245,0.8274622348,2.9432115113,0.307,0,0.307,2.5175,0.8274622348,2.65
2020-08-24 11:00:00,2.754,0.8056047418000001,2.8694102181,0.303,0,0.303,2.451,0.8056047418000001,2.58
2020-08-24 11:30:00,2.7785,0.7837472488,2.886922583,0.394,0,0.394,2.3845,0.7837472488,2.51
2020-08-24 12:00:00,2.7415000000000003,0.7462772608,2.8412588759,0.47100000000000003,0,0.47100000000000003,2.2705,0.7462772608,2.39
2020-08-24 12:30:00,2.661,0.7681347538000001,2.7696483531,0.324,0,0.324,2.337,0.7681347538000001,2.46
2020-08-24 13:00:00,2.7625,0.8274622348,2.8837649003,0.245,0,0.245,2.5175,0.8274622348,2.65
2020-08-24 13:30:00,2.779,0.8368297318,2.9022620488,0.233,0,0.233,2.5460000000000003,0.8368297318,2.68
2020-08-24 14:00:00,2.6495,0.7150522708,2.7442940805,0.47400000000000003,0,0.47400000000000003,2.1755,0.7150522708,2.29
2020-08-24 14:30:00,2.5795,0.7150522708,2.676774178,0.404,0,0.404,2.1755,0.7150522708,2.29
2020-08-24 15:00:00,2.6365,0.7899922468,2.7523117556,0.233,0,0.233,2.4035,0.7899922468,2.5300000000000002
2020-08-24 15:30:00,2.656,0.7743797518000001,2.7665863442000003,0.30000000000000004,0,0.30000000000000004,2.356,0.7743797518000001,2.48
2020-08-24 16:00:00,2.6905,0.7462772608,2.7920816607,0.42,0,0.42,2.2705,0.7462772608,2.39
2020-08-24 16:30:00,2.781,0.7806247498000001,2.8884833391,0.406,0,0.406,2.375,0.7806247498000001,2.5
2020-08-24 17:00:00,2.8040000000000003,0.7556447578000001,2.9040342628999998,0.505,0,0.505,2.299,0.7556447578000001,2.42
2020-08-24 17:30:00,3.0045,0.8212172368,3.1147099383,0.506,0,0.506,2.4985,0.8212172368,2.63
2020-08-24 18:00:00,3.012,0.8992797118,3.1433816186,0.276,0,0.276,2.7359999999999998,0.8992797118,2.88
2020-08-24 18:30:00,3.1195,0.9898321827000001,3.2727737471,0.108,0,0.108,3.0115,0.9898321827000001,3.17
2020-08-24 19:00:00,3.1225,0.9898321827000001,3.2756333739,0.111,0,0.111,3.0115,0.9898321827000001,3.17
2020-08-24 19:30:00,3.0745,0.9960771807000001,3.2318292034000002,0.044,0,0.044,3.0305,0.9960771807000001,3.19
2020-08-24 20:00:00,2.99,0.9617296918,3.1408635755,0.064,0,0.064,2.926,0.9617296918,3.08
2020-08-24 20:30:00,2.9935,0.9523621948000001,3.1413430249,0.096,0,0.096,2.8975,0.9523621948000001,3.05
2020-08-24 21:00:00,2.954,0.8930347138,3.0860374269,0.23700000000000002,0,0.23700000000000002,2.717,0.8930347138,2.86
2020-08-24 21:30:00,2.867,0.8430747298,2.9883881943,0.302,0,0.302,2.565,0.8430747298,2.7
2020-08-24 22:00:00,2.798,0.8118497398000001,2.913400762,0.328,0,0.328,2.47,0.8118497398000001,2.6
2020-08-24 22:30:00,2.6535,0.7650122548,2.7615767235,0.326,0,0.326,2.3275,0.7650122548,2.45
2020-08-24 23:00:00,2.681,0.6682147858,2.7630186391000002,0.648,0,0.648,2.033,0.6682147858,2.14
2020-08-24 23:30:00,2.685,0.5807848139,2.7470959212,0.918,0,0.918,1.767,0.5807848139,1.8599999999999999
2020-08-25 00:00:00,2.6455,0.5526823229,2.7026150299,0.964,0,0.964,1.6815,0.5526823229,1.77
2020-08-26 00:30:00,2.8295,0.5027223389000001,2.8738127984,1.3,0,1.3,1.5295,0.5027223389000001,1.6099999999999999
2020-08-26 01:00:00,2.836,0.5058448379,2.8807594485,1.297,0,1.297,1.5390000000000001,0.5058448379,1.62
2020-08-26 01:30:00,2.8205,0.5027223389000001,2.8649520066000003,1.291,0,1.291,1.5295,0.5027223389000001,1.6099999999999999
2020-08-26 02:00:00,2.77,0.4871098439,2.8125035111,1.288,0,1.288,1.482,0.4871098439,1.56
2020-08-26 02:30:00,2.8355,0.5152123349000001,2.881927133,1.268,0,1.268,1.5675,0.5152123349000001,1.65
2020-08-26 03:00:00,2.8055,0.5027223389000001,2.8501859588,1.276,0,1.276,1.5295,0.5027223389000001,1.6099999999999999
2020-08-26 03:30:00,2.7855,0.5027223389000001,2.8305017223,1.256,0,1.256,1.5295,0.5027223389000001,1.6099999999999999
2020-08-26 04:00:00,2.7595,0.5089673369000001,2.8060449034,1.211,0,1.211,1.5485,0.5089673369000001,1.63
2020-08-26 04:30:00,2.778,0.5183348339,2.8259432053999998,1.201,0,1.201,1.577,0.5183348339,1.6600000000000001
2020-08-26 05:00:00,2.7615,0.5214573329000001,2.8103024748000003,1.175,0,1.175,1.5865,0.5214573329000001,1.67
2020-08-26 05:30:00,2.768,0.5308248299,2.818439107,1.153,0,1.153,1.615,0.5308248299,1.7000000000000002
2020-08-26 06:00:00,2.7355,0.5339473289000001,2.7871239657,1.111,0,1.111,1.6245,0.5339473289000001,1.71
2020-08-26 06:30:00,2.7735000000000003,0.5714173169,2.8317521078,1.035,0,1.035,1.7385000000000002,0.5714173169,1.83
2020-08-26 07:00:00,2.8495,0.6088873048,2.9138280663,0.997,0,0.997,1.8525,0.6088873048,1.9500000000000002
2020-08-26 07:30:00,2.9615,0.6650922868,3.0352644036,0.9380000000000001,0,0.9380000000000001,2.0235,0.6650922868,2.13
2020-08-26 08:00:00,3.013,0.6744597838,3.0875661936,0.961,0,0.961,2.052,0.6744597838,2.16
2020-08-26 08:30:00,3.06,0.6869497798,3.1361600724,0.97,0,0.97,2.09,0.6869497798,2.2
2020-08-26 09:00:00,3.1005,0.6900722788,3.1763658479,1.001,0,1.001,2.0995,0.6900722788,2.21
2020-08-26 09:30:00,3.1065,0.6900722788,3.182222808,1.007,0,1.007,2.0995,0.6900722788,2.21
2020-08-26 10:00:00,3.058,0.6931947778,3.1355833588,0.9490000000000001,0,0.9490000000000001,2.109,0.6931947778,2.22
2020-08-26 10:30:00,2.963,0.6744597838,3.0387933461,0.911,0,0.911,2.052,0.6744597838,2.16
2020-08-26 11:00:00,2.8625,0.6588472888,2.9373433575,0.858,0,0.858,2.0045,0.6588472888,2.11
2020-08-26 11:30:00,2.8609999999999998,0.6682147858,2.9379979578,0.8280000000000001,0,0.8280000000000001,2.033,0.6682147858,2.14
2020-08-26 12:00:00,2.765,0.6307447978,2.836029619,0.846,0,0.846,1.919,0.6307447978,2.02
2020-08-26 12:30:00,2.7855,0.6526022908,2.8609264234,0.8,0,0.8,1.9855,0.6526022908,2.09
2020-08-26 13:00:00,2.8155,0.6775822828,2.8958863928,0.754,0,0.754,2.0615,0.6775822828,2.17
2020-08-26 13:30:00,2.816,0.6619697878,2.8927599278000002,0.802,0,0.802,2.014,0.6619697878,2.12
2020-08-26 14:00:00,2.6814999999999998,0.6463572928,2.7583002012,0.715,0,0.715,1.9665,0.6463572928,2.07
2020-08-26 14:30:00,2.6015,0.6401122948,2.6790942499,0.654,0,0.654,1.9475,0.6401122948,2.05
2020-08-26 15:00:00,2.645,0.6494797918,2.7235728373,0.669,0,0.669,1.976,0.6494797918,2.08
2020-08-26 15:30:00,2.6065,0.6588472888,2.6884794959000002,0.602,0,0.602,2.0045,0.6588472888,2.11
2020-08-26 16:00:00,2.6445,0.7088072728,2.7378436771,0.488,0,0.488,2.1565,0.7088072728,2.27
2020-08-26 16:30:00,2.7465,0.7400322628,2.8444524956,0.495,0,0.495,2.2515,0.7400322628,2.37
2020-08-26 17:00:00,2.7955,0.7899922468,2.9049798622000003,0.392,0,0.392,2.4035,0.7899922468,2.5300000000000002
2020-08-26 17:30:00,2.968,0.8368297318,3.0837165888,0.422,0,0.422,2.5460000000000003,0.8368297318,2.68
2020-08-26 18:00:00,2.932,0.8430747298,3.050803009,0.367,0,0.367,2.565,0.8430747298,2.7
2020-08-26 18:30:00,2.9915000000000003,0.8524422268,3.1105835465,0.398,0,0.398,2.5935,0.8524422268,2.73
2020-08-26 19:00:00,2.9915000000000003,0.8836672168,3.1192851745,0.303,0,0.303,2.6885,0.8836672168,2.83
2020-08-26 19:30:00,3.0345,0.9273822028,3.1730471159,0.213,0,0.213,2.8215,0.9273822028,2.9699999999999998
2020-08-26 20:00:00,3.104,0.9991996797,3.2608612359,0.064,0,0.064,3.04,0.9991996797,3.2
2020-08-26 20:30:00,3.0415,0.9835871847000001,3.196586617,0.049,0,0.049,2.9925,0.9835871847000001,3.15
2020-08-26 21:00:00,3.045,0.9742196878,3.1970500465000002,0.081,0,0.081,2.964,0.9742196878,3.12
2020-08-26 21:30:00,2.9875,0.9523621948000001,3.1356259343,0.09,0,0.09,2.8975,0.9523621948000001,3.05
2020-08-26 22:00:00,2.8865,0.9086472088,3.0261397853,0.122,0,0.122,2.7645,0.9086472088,2.91
2020-08-26 22:30:00,2.7185,0.8524422268,2.8490173745,0.125,0,0.125,2.5935,0.8524422268,2.73
2020-08-26 23:00:00,2.6055,0.8087272408,2.7281257302,0.145,0,0.145,2.4605,0.8087272408,2.59
2020-08-26 23:30:00,2.4785,0.7650122548,2.5938785631,0.151,0,0.151,2.3275,0.7650122548,2.45
2020-08-27 00:00:00,2.378,0.7244197678000001,2.485893803,0.17400000000000002,0,0.17400000000000002,2.204,0.7244197678000001,2.32
2020-08-27 00:30:00,2.406,0.7244197678000001,2.5126917837000002,0.202,0,0.202,2.204,0.7244197678000001,2.32
2020-08-27 01:00:00,2.355,0.6994397758,2.4566727499,0.227,0,0.227,2.128,0.6994397758,2.24
2020-08-27 01:30:00,2.427,0.6931947778,2.5240538822,0.318,0,0.318,2.109,0.6931947778,2.22
2020-08-27 02:00:00,2.4165,0.6775822828,2.5096991852,0.355,0,0.355,2.0615,0.6775822828,2.17
2020-08-27 02:30:00,2.443,0.6494797918,2.5278593711,0.467,0,0.467,1.976,0.6494797918,2.08
2020-08-27 03:00:00,2.3705,0.6276222988,2.4521786232,0.461,0,0.461,1.9095,0.6276222988,2.01
2020-08-27 03:30:00,2.3235,0.6463572928,2.4117275966,0.357,0,0.357,1.9665,0.6463572928,2.07
2020-08-27 04:00:00,2.349,0.6807047818,2.4456410203,0.278,0,0.278,2.071,0.6807047818,2.18
2020-08-27 04:30:00,2.32,0.6619697878,2.4125927961,0.306,0,0.306,2.014,0.6619697878,2.12
2020-08-27 05:00:00,2.3055,0.6900722788,2.4065597853,0.20600000000000002,0,0.20600000000000002,2.0995,0.6900722788,2.21
2020-08-27 05:30:00,2.3455,0.6838272808,2.4431516531,0.265,0,0.265,2.0805,0.6838272808,2.19
2020-08-27 06:00:00,2.4015,0.7088072728,2.5039189284,0.245,0,0.245,2.1565,0.7088072728,2.27
2020-08-27 06:30:00,2.4565,0.7462772608,2.5673570067,0.186,0,0.186,2.2705,0.7462772608,2.39
2020-08-27 07:00:00,2.593,0.7369097638000001,2.6956789497,0.35100000000000003,0,0.35100000000000003,2.242,0.7369097638000001,2.36
2020-08-27 07:30:00,2.7065,0.7462772608,2.807502805,0.436,0,0.436,2.2705,0.7462772608,2.39
2020-08-27 08:00:00,2.9775,0.7775022508,3.0773391103,0.612,0,0.612,2.3655,0.7775022508,2.49
2020-08-27 08:30:00,3.199,0.7244197678000001,3.2799977134000002,0.995,0,0.995,2.204,0.7244197678000001,2.32
2020-08-27 09:00:00,3.259,0.7181747698000001,3.3371928323,1.074,0,1.074,2.185,0.7181747698000001,2.3
2020-08-27 09:30:00,3.2455,0.7275422668,3.3260469029,1.032,0,1.032,2.2135,0.7275422668,2.33
2020-08-27 10:00:00,3.2525,0.7150522708,3.3301735691,1.077,0,1.077,2.1755,0.7150522708,2.29
2020-08-27 10:30:00,3.308,0.7056847738,3.3824332957,1.161,0,1.161,2.147,0.7056847738,2.26
2020-08-27 11:00:00,3.324,0.7431547618000001,3.4060615085,1.063,0,1.063,2.261,0.7431547618000001,2.38
2020-08-27 11:30:00,3.282,0.7618897558000001,3.3692729186,0.964,0,0.964,2.318,0.7618897558000001,2.44
2020-08-27 12:00:00,3.2575,0.8212172368,3.3594201881,0.759,0,0.759,2.4985,0.8212172368,2.63
2020-08-27 12:30:00,3.279,0.8618097238,3.39036237,0.657,0,0.657,2.622,0.8618097238,2.76
2020-08-27 13:00:00,3.231,0.9492396958,3.367553563,0.343,0,0.343,2.888,0.9492396958,3.04
2020-08-27 13:30:00,3.2345,0.9898321827000001,3.3825667769,0.223,0,0.223,3.0115,0.9898321827000001,3.17
2020-08-27 14:00:00,2.8725,0.8649322228,2.9998939981,0.241,0,0.241,2.6315,0.8649322228,2.77
2020-08-27 14:30:00,2.7165,0.8711772208,2.852774439,0.066,0,0.066,2.6505,0.8711772208,2.79
2020-08-27 15:00:00,2.5665,0.8337072328,2.698516259,0.03,0,0.03,2.5365,0.8337072328,2.67
2020-08-27 15:30:00,2.5695,0.8337072328,2.7013696526,0.033,0,0.033,2.5365,0.8337072328,2.67
2020-08-27 16:00:00,2.6945,0.8024822428,2.8114601189,0.253,0,0.253,2.4415,0.8024822428,2.5700000000000003
2020-08-27 16:30:00,2.8605,0.7899922468,2.9675828548,0.457,0,0.457,2.4035,0.7899922468,2.5300000000000002
2020-08-27 17:00:00,2.949,0.7493997598000001,3.0427292025,0.669,0,0.669,2.2800000000000002,0.7493997598000001,2.4
2020-08-27 17:30:00,3.074,0.7868697478000001,3.1731120371,0.68,0,0.68,2.394,0.7868697478000001,2.52
2020-08-27 18:00:00,3.1725,0.7712572528,3.2649033676,0.8260000000000001,0,0.8260000000000001,2.3465,0.7712572528,2.47
2020-08-27 18:30:00,3.3015,0.7775022508,3.3918154431,0.936,0,0.936,2.3655,0.7775022508,2.49
2020-08-27 19:00:00,3.3165,0.7837472488,3.4078485882000003,0.932,0,0.932,2.3845,0.7837472488,2.51
2020-08-27 19:30:00,3.267,0.7244197678000001,3.3463521931,1.063,0,1.063,2.204,0.7244197678000001,2.32
2020-08-27 20:00:00,3.196,0.7369097638000001,3.2798554846,0.9540000000000001,0,0.9540000000000001,2.242,0.7369097638000001,2.36
2020-08-27 20:30:00,3.109,0.7806247498000001,3.2055040165,0.734,0,0.734,2.375,0.7806247498000001,2.5
2020-08-27 21:00:00,2.9925,0.8212172368,3.1031361556,0.494,0,0.494,2.4985,0.8212172368,2.63
2020-08-27 21:30:00,2.888,0.8305847338000001,3.0050648911,0.361,0,0.361,2.527,0.8305847338000001,2.66
2020-08-27 22:00:00,2.834,0.7618897558000001,2.9346263817000002,0.516,0,0.516,2.318,0.7618897558000001,2.44
2020-08-27 22:30:00,2.782,0.7369097638000001,2.8779437104000003,0.54,0,0.54,2.242,0.7369097638000001,2.36
2020-08-27 23:00:00,2.6585,0.7650122548,2.7663813909,0.331,0,0.331,2.3275,0.7650122548,2.45
2020-08-27 23:30:00,2.584,0.7431547618000001,2.688742271,0.323,0,0.323,2.261,0.7431547618000001,2.38
2020-08-28 00:00:00,2.4905,0.7212972688,2.5928478552,0.296,0,0.296,2.1945,0.7212972688,2.31
2020-08-28 00:30:00,2.481,0.6307447978,2.5599218738,0.562,0,0.562,1.919,0.6307447978,2.02
2020-08-28 01:00:00,2.4475,0.5776623149,2.5147465081,0.6900000000000001,0,0.6900000000000001,1.7575,0.5776623149,1.85
2020-08-28 01:30:00,2.545,0.6057648058,2.6160993865,0.7020000000000001,0,0.7020000000000001,1.843,0.6057648058,1.94
2020-08-28 02:00:00,2.586,0.5995198078,2.6545847133000002,0.762,0,0.762,1.824,0.5995198078,1.92
2020-08-28 02:30:00,2.511,0.6682147858,2.5983902709,0.47800000000000004,0,0.47800000000000004,2.033,0.6682147858,2.14
2020-08-28 03:00:00,2.4035,0.6213773008,2.4825233131,0.513,0,0.513,1.8905,0.6213773008,1.99
2020-08-28 03:30:00,2.439,0.5995198078,2.5116020784,0.615,0,0.615,1.824,0.5995198078,1.92
2020-08-28 04:00:00,2.4835000000000003,0.5776623149,2.5497972468,0.726,0,0.726,1.7575,0.5776623149,1.85
2020-08-28 04:30:00,2.5665,0.5651723189,2.6279920090999997,0.847,0,0.847,1.7195,0.5651723189,1.81
2020-08-28 05:00:00,2.533,0.6057648058,2.6044270003000003,0.6900000000000001,0,0.6900000000000001,1.843,0.6057648058,1.94
2020-08-28 05:30:00,2.628,0.6307447978,2.7026326054,0.709,0,0.709,1.919,0.6307447978,2.02
2020-08-28 06:00:00,2.55,0.6432347938,2.6298766131,0.593,0,0.593,1.957,0.6432347938,2.06
2020-08-28 06:30:00,2.6415,0.6713372848,2.7254753714,0.599,0,0.599,2.0425,0.6713372848,2.15
2020-08-28 07:00:00,2.652,0.6994397758,2.742684816,0.524,0,0.524,2.128,0.6994397758,2.24
2020-08-28 07:30:00,2.784,0.7306647658000001,2.8782854271,0.561,0,0.561,2.223,0.7306647658000001,2.34
2020-08-28 08:00:00,2.9605,0.8274622348,3.0739638905,0.443,0,0.443,2.5175,0.8274622348,2.65
2020-08-28 08:30:00,3.1275,0.7775022508,3.2226954557,0.762,0,0.762,2.3655,0.7775022508,2.49
2020-08-28 09:00:00,3.103,0.7743797518000001,3.1981671313,0.747,0,0.747,2.356,0.7743797518000001,2.48
2020-08-28 09:30:00,3.086,0.7868697478000001,3.1847386078,0.6920000000000001,0,0.6920000000000001,2.394,0.7868697478000001,2.52
2020-08-28 10:00:00,3.052,0.7369097638000001,3.1397038077,0.81,0,0.81,2.242,0.7369097638000001,2.36
2020-08-28 10:30:00,3.0335,0.7400322628,3.1224621695,0.782,0,0.782,2.2515,0.7400322628,2.37
2020-08-28 11:00:00,3.0135,0.7400322628,3.1030356105,0.762,0,0.762,2.2515,0.7400322628,2.37
2020-08-28 11:30:00,3.0125,0.7275422668,3.0991085815,0.799,0,0.799,2.2135,0.7275422668,2.33
2020-08-28 12:00:00,2.985,0.7244197678000001,3.0716459757,0.781,0,0.781,2.204,0.7244197678000001,2.32
2020-08-28 12:30:00,3.05,0.7931147458000001,3.151433166,0.637,0,0.637,2.4130000000000003,0.7931147458000001,2.54
2020-08-28 13:00:00,3.1295,0.7587672568,3.2201704924,0.8210000000000001,0,0.8210000000000001,2.3085,0.7587672568,2.43
2020-08-28 13:30:00,2.9635,0.7650122548,3.0606496043,0.636,0,0.636,2.3275,0.7650122548,2.45
2020-08-28 14:00:00,2.992,0.7618897558000001,3.087481174,0.674,0,0.674,2.318,0.7618897558000001,2.44
2020-08-28 14:30:00,2.927,0.6869497798,3.0065310575,0.837,0,0.837,2.09,0.6869497798,2.2
2020-08-28 15:00:00,2.8045,0.6588472888,2.8808505688,0.8,0,0.8,2.0045,0.6588472888,2.11
2020-08-28 15:30:00,2.7375,0.6526022908,2.8142132115000003,0.752,0,0.752,1.9855,0.6526022908,2.09
2020-08-28 16:00:00,2.7825,0.6775822828,2.863812843,0.721,0,0.721,2.0615,0.6775822828,2.17
2020-08-28 16:30:00,2.858,0.7431547618000001,2.9530396205000002,0.597,0,0.597,2.261,0.7431547618000001,2.38
2020-08-28 17:00:00,3.032,0.7743797518000001,3.1293270842,0.676,0,0.676,2.356,0.7743797518000001,2.48
2020-08-28 17:30:00,3.183,0.8618097238,3.2976059498,0.561,0,0.561,2.622,0.8618097238,2.76
2020-08-28 18:00:00,3.262,0.8930347138,3.3820341512,0.545,0,0.545,2.717,0.8930347138,2.86
2020-08-28 18:30:00,3.2425,0.8524422268,3.3526801219,0.649,0,0.649,2.5935,0.8524422268,2.73
2020-08-28 19:00:00,3.22,0.8867897158,3.3398796385000002,0.522,0,0.522,2.698,0.8867897158,2.84
2020-08-28 19:30:00,3.234,0.9679746898,3.3757563597,0.289,0,0.289,2.9450000000000003,0.9679746898,3.1
2020-08-28 20:00:00,3.2225,0.9024022108,3.3464661959,0.47700000000000004,0,0.47700000000000004,2.7455,0.9024022108,2.89
2020-08-28 20:30:00,3.134,0.8368297318,3.2438002405,0.588,0,0.588,2.5460000000000003,0.8368297318,2.68
2020-08-28 21:00:00,3.123,0.7931147458000001,3.2221359375,0.71,0,0.71,2.4130000000000003,0.7931147458000001,2.54
2020-08-28 21:30:00,2.979,0.7431547618000001,3.0702964026,0.718,0,0.718,2.261,0.7431547618000001,2.38
2020-08-28 22:00:00,2.9095,0.6838272808,2.9887806878000003,0.8290000000000001,0,0.8290000000000001,2.0805,0.6838272808,2.19
2020-08-28 22:30:00,2.799,0.7431547618000001,2.8959765192,0.538,0,0.538,2.261,0.7431547618000001,2.38
2020-08-28 23:00:00,2.6045,0.7150522708,2.7008739326,0.429,0,0.429,2.1755,0.7150522708,2.29
2020-08-28 23:30:00,2.5905,0.6838272808,2.6792368316,0.51,0,0.51,2.0805,0.6838272808,2.19
2020-08-29 00:00:00,2.468,0.7181747698000001,2.5703694287000003,0.28300000000000003,0,0.28300000000000003,2.185,0.7181747698000001,2.3
2020-08-29 00:30:00,2.4595000000000002,0.6775822828,2.5511287698,0.398,0,0.398,2.0615,0.6775822828,2.17
2020-08-29 01:00:00,2.4255,0.6401122948,2.5085441993,0.47800000000000004,0,0.47800000000000004,1.9475,0.6401122948,2.05
2020-08-29 01:30:00,2.5245,0.6713372848,2.6122392693,0.482,0,0.482,2.0425,0.6713372848,2.15
2020-08-29 02:00:00,2.6095,0.6276222988,2.6839150508,0.7000000000000001,0,0.7000000000000001,1.9095,0.6276222988,2.01
2020-08-29 02:30:00,2.5460000000000003,0.5932748098,2.6142094407,0.741,0,0.741,1.8050000000000002,0.5932748098,1.9
2020-08-29 03:00:00,2.42,0.6557247898,2.5072644456,0.425,0,0.425,1.995,0.6557247898,2.1
2020-08-29 03:30:00,2.401,0.6869497798,2.4973387836,0.311,0,0.311,2.09,0.6869497798,2.2
2020-08-29 04:00:00,2.4305,0.6775822828,2.5231821179000002,0.369,0,0.369,2.0615,0.6775822828,2.17
2020-08-29 04:30:00,2.4145,0.6900722788,2.5111770149,0.315,0,0.315,2.0995,0.6900722788,2.21
2020-08-29 05:00:00,2.3715,0.6838272808,2.4681231736,0.291,0,0.291,2.0805,0.6838272808,2.19
2020-08-29 05:30:00,2.44,0.7119297718,2.5417403487,0.274,0,0.274,2.166,0.7119297718,2.2800000000000002
2020-08-29 06:00:00,2.448,0.7119297718,2.5494211108,0.28200000000000003,0,0.28200000000000003,2.166,0.7119297718,2.2800000000000002
2020-08-29 06:30:00,2.5345,0.6963172768,2.6284116877,0.41600000000000004,0,0.41600000000000004,2.1185,0.6963172768,2.23
2020-08-29 07:00:00,2.5885,0.6900722788,2.6789050002,0.489,0,0.489,2.0995,0.6900722788,2.21
2020-08-29 07:30:00,2.779,0.7993597438000001,2.8916806532,0.34700000000000003,0,0.34700000000000003,2.432,0.7993597438000001,2.56
2020-08-29 08:00:00,2.8305,0.8274622348,2.9489699897,0.313,0,0.313,2.5175,0.8274622348,2.65
2020-08-29 08:30:00,2.9285,0.8399522308,3.0465770957,0.373,0,0.373,2.5555,0.8399522308,2.69
2020-08-29 09:00:00,2.8855,0.8524422268,3.0087818133,0.292,0,0.292,2.5935,0.8524422268,2.73
2020-08-29 09:30:00,2.8935,0.7650122548,2.9929226519,0.5660000000000001,0,0.5660000000000001,2.3275,0.7650122548,2.45
2020-08-29 10:00:00,2.87,0.7181747698000001,2.9584920145,0.685,0,0.685,2.185,0.7181747698000001,2.3
2020-08-29 10:30:00,2.8465,0.6900722788,2.9289523724,0.747,0,0.747,2.0995,0.6900722788,2.21
2020-08-29 11:00:00,2.784,0.6869497798,2.8674999564,0.6940000000000001,0,0.6940000000000001,2.09,0.6869497798,2.2
2020-08-29 11:30:00,2.802,0.6557247898,2.8777037721000003,0.807,0,0.807,1.995,0.6557247898,2.1
2020-08-29 12:00:00,2.7345,0.6838272808,2.8187071505,0.654,0,0.654,2.0805,0.6838272808,2.19
2020-08-29 12:30:00,2.8435,0.7088072728,2.9305119007,0.687,0,0.687,2.1565,0.7088072728,2.27
2020-08-29 13:00:00,2.8925,0.7400322628,2.9856664247999998,0.641,0,0.641,2.2515,0.7400322628,2.37
2020-08-29 13:30:00,2.9290000000000003,0.7431547618000001,3.0218074062,0.668,0,0.668,2.261,0.7431547618000001,2.38
2020-08-29 14:00:00,2.8995,0.7275422668,2.9893842175,0.686,0,0.686,2.2135,0.7275422668,2.33
2020-08-29 14:30:00,2.8735,0.5589273209,2.9273540954,1.173,0,1.173,1.7005,0.5589273209,1.79
2020-08-29 15:00:00,2.901,0.5308248299,2.9491653056000002,1.286,0,1.286,1.615,0.5308248299,1.7000000000000002
2020-08-29 15:30:00,2.882,0.5433148259,2.9327657595,1.229,0,1.229,1.653,0.5433148259,1.74
2020-08-29 16:00:00,2.919,0.5745398159,2.9750053781,1.171,0,1.171,1.748,0.5745398159,1.8399999999999999
2020-08-29 16:30:00,2.9705,0.5776623149,3.0261467248,1.213,0,1.213,1.7575,0.5776623149,1.85
2020-08-29 17:00:00,3.0915,0.6151323028,3.1521040592,1.22,0,1.22,1.8715000000000002,0.6151323028,1.97
