Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-08-29 17:30:00,3.2800000000000002,0.6931947778,3.3524497013,1.171,0,1.171,2.109,0.6931947778,2.22
2020-08-29 18:00:00,3.2935,0.7525222588,3.3783771252,1.004,0,1.004,2.2895,0.7525222588,2.41
2020-08-29 18:30:00,3.3395,0.7650122548,3.4260040864,1.012,0,1.012,2.3275,0.7650122548,2.45
2020-08-29 19:00:00,3.311,0.7618897558000001,3.397528072,0.993,0,0.993,2.318,0.7618897558000001,2.44
2020-08-29 19:30:00,3.2505,0.7650122548,3.3393104079,0.923,0,0.923,2.3275,0.7650122548,2.45
2020-08-29 20:00:00,3.2835,0.7837472488,3.3757416963,0.899,0,0.899,2.3845,0.7837472488,2.51
2020-08-29 20:30:00,3.082,0.8118497398000001,3.1871341359,0.612,0,0.612,2.47,0.8118497398000001,2.6
2020-08-29 21:00:00,2.9855,0.7962372448,3.0898550128,0.5630000000000001,0,0.5630000000000001,2.4225,0.7962372448,2.55
2020-08-29 21:30:00,2.8885,0.7837472488,2.9929403602,0.504,0,0.504,2.3845,0.7837472488,2.51
2020-08-29 22:00:00,2.7345,0.7650122548,2.8394953777,0.40700000000000003,0,0.40700000000000003,2.3275,0.7650122548,2.45
2020-08-29 22:30:00,2.6115,0.7462772608,2.7160379232,0.341,0,0.341,2.2705,0.7462772608,2.39
2020-08-29 23:00:00,2.481,0.7119297718,2.5811247548000003,0.315,0,0.315,2.166,0.7119297718,2.2800000000000002
2020-08-29 23:30:00,2.424,0.7119297718,2.5263847688,0.258,0,0.258,2.166,0.7119297718,2.2800000000000002
2020-08-30 00:00:00,2.3415,0.6963172768,2.4428426065,0.223,0,0.223,2.1185,0.6963172768,2.23
2020-08-30 00:30:00,2.3335,0.7088072728,2.4387763325,0.177,0,0.177,2.1565,0.7088072728,2.27
2020-08-30 01:00:00,2.296,0.7119297718,2.4038427569,0.13,0,0.13,2.166,0.7119297718,2.2800000000000002
2020-08-30 01:30:00,2.378,0.7431547618000001,2.4914178694,0.117,0,0.117,2.261,0.7431547618000001,2.38
2020-08-30 02:00:00,2.39,0.7431547618000001,2.5028741479,0.129,0,0.129,2.261,0.7431547618000001,2.38
2020-08-30 02:30:00,2.3585000000000003,0.7462772608,2.473752615,0.088,0,0.088,2.2705,0.7462772608,2.39
2020-08-30 03:00:00,2.3155,0.7275422668,2.4271089798,0.10200000000000001,0,0.10200000000000001,2.2135,0.7275422668,2.33
2020-08-30 03:30:00,2.26,0.7056847738,2.3676129329,0.113,0,0.113,2.147,0.7056847738,2.26
2020-08-30 04:00:00,2.2575,0.7088072728,2.3661601805,0.101,0,0.101,2.1565,0.7088072728,2.27
2020-08-30 04:30:00,2.2865,0.7212972688,2.3975721053,0.092,0,0.092,2.1945,0.7212972688,2.31
2020-08-30 05:00:00,2.2315,0.7025622748,2.3394841312,0.094,0,0.094,2.1375,0.7025622748,2.25
2020-08-30 05:30:00,2.2715,0.7150522708,2.3813886705,0.096,0,0.096,2.1755,0.7150522708,2.29
2020-08-30 06:00:00,2.2635,0.7212972688,2.3756477012,0.069,0,0.069,2.1945,0.7212972688,2.31
2020-08-30 06:30:00,2.347,0.7493997598000001,2.4637388254,0.067,0,0.067,2.2800000000000002,0.7493997598000001,2.4
2020-08-30 07:00:00,2.4130000000000003,0.7743797518000001,2.534212501,0.057,0,0.057,2.356,0.7743797518000001,2.48
2020-08-30 07:30:00,2.4130000000000003,0.7743797518000001,2.534212501,0.057,0,0.057,2.356,0.7743797518000001,2.48
2020-08-30 08:00:00,2.459,0.7993597438000001,2.5856637446,0.027,0,0.027,2.432,0.7993597438000001,2.56
2020-08-30 08:30:00,2.5635,0.8337072328,2.6956631837,0.027,0,0.027,2.5365,0.8337072328,2.67
2020-08-30 09:00:00,2.5645,0.8337072328,2.6966141734,0.028,0,0.028,2.5365,0.8337072328,2.67
2020-08-30 09:30:00,2.4965,0.8024822428,2.6223062369,0.055,0,0.055,2.4415,0.8024822428,2.5700000000000003
2020-08-30 10:00:00,2.5135,0.8087272408,2.6404018634,0.053,0,0.053,2.4605,0.8087272408,2.59
2020-08-30 10:30:00,2.4725,0.7899922468,2.5956394203,0.069,0,0.069,2.4035,0.7899922468,2.5300000000000002
2020-08-30 11:00:00,2.4445,0.7712572528,2.563282661,0.098,0,0.098,2.3465,0.7712572528,2.47
2020-08-30 11:30:00,2.4765,0.7712572528,2.5938176497,0.13,0,0.13,2.3465,0.7712572528,2.47
2020-08-30 12:00:00,2.5075000000000003,0.7650122548,2.6216025633,0.18,0,0.18,2.3275,0.7650122548,2.45
2020-08-30 12:30:00,2.428,0.7369097638000001,2.5373647747,0.186,0,0.186,2.242,0.7369097638000001,2.36
2020-08-30 13:00:00,2.331,0.6931947778,2.4318881553000002,0.222,0,0.222,2.109,0.6931947778,2.22
2020-08-30 13:30:00,2.219,0.6682147858,2.3174278845,0.186,0,0.186,2.033,0.6682147858,2.14
2020-08-30 14:00:00,2.205,0.6432347938,2.2969057447,0.248,0,0.248,1.957,0.6432347938,2.06
2020-08-30 14:30:00,2.225,0.6494797918,2.3178543958,0.249,0,0.249,1.976,0.6494797918,2.08
2020-08-30 15:00:00,2.2015000000000002,0.6213773008,2.2875121858,0.311,0,0.311,1.8905,0.6213773008,1.99
2020-08-30 15:30:00,2.135,0.6057648058,2.2192737551,0.292,0,0.292,1.843,0.6057648058,1.94
2020-08-30 16:00:00,2.2675,0.6338672968,2.3544307168,0.339,0,0.339,1.9285,0.6338672968,2.03
2020-08-30 16:30:00,2.2925,0.6775822828,2.3905384331,0.231,0,0.231,2.0615,0.6775822828,2.17
2020-08-30 17:00:00,2.393,0.7431547618000001,2.5057390127,0.132,0,0.132,2.261,0.7431547618000001,2.38
2020-08-30 17:30:00,2.5789999999999997,0.8180947378000001,2.7056459488,0.09,0,0.09,2.489,0.8180947378000001,2.62
2020-08-30 18:00:00,2.662,0.8618097238,2.7980278769,0.04,0,0.04,2.622,0.8618097238,2.76
2020-08-30 18:30:00,2.8335,0.9211372048,2.9794657239,0.031,0,0.031,2.8025,0.9211372048,2.95
2020-08-30 19:00:00,3.003,0.9804646857,3.1590061728,0.02,0,0.02,2.983,0.9804646857,3.14
2020-08-30 19:30:00,2.972,0.9742196878,3.1276009976,0.008,0,0.008,2.964,0.9742196878,3.12
2020-08-30 20:00:00,2.9195,0.9586071928000001,3.0728501428,0.003,0,0.003,2.9165,0.9586071928000001,3.07
2020-08-30 20:30:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2020-08-30 21:00:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2020-08-30 21:30:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2020-08-30 22:00:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2020-08-30 22:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-08-30 23:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-08-30 23:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-08-31 00:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-08-31 00:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-08-31 01:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-08-31 01:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-08-31 02:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-08-31 02:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-08-31 03:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-08-31 03:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-08-31 04:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-08-31 04:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-08-31 05:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-08-31 05:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-08-31 06:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-08-31 06:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-08-31 07:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-08-31 07:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-08-31 08:00:00,2.6705,0.8774222188,2.8109500173,0.001,0,0.001,2.6695,0.8774222188,2.81
2020-08-31 08:30:00,2.701,0.8867897158,2.8428501542999998,0.003,0,0.003,2.698,0.8867897158,2.84
2020-08-31 09:00:00,2.7095000000000002,0.8899122148,2.8519000684,0.002,0,0.002,2.7075,0.8899122148,2.85
2020-08-31 09:30:00,2.7439999999999998,0.8992797118,2.8876010805,0.008,0,0.008,2.7359999999999998,0.8992797118,2.88
2020-08-31 10:00:00,2.7315,0.8899122148,2.8728097744000003,0.024,0,0.024,2.7075,0.8899122148,2.85
2020-08-31 10:30:00,2.6235,0.8524422268,2.7585159053,0.03,0,0.03,2.5935,0.8524422268,2.73
2020-08-31 11:00:00,2.5700000000000003,0.8368297318,2.7028103892,0.024,0,0.024,2.5460000000000003,0.8368297318,2.68
2020-08-31 11:30:00,2.5735,0.8337072328,2.7051746709,0.037,0,0.037,2.5365,0.8337072328,2.67
2020-08-31 12:00:00,2.495,0.8118497398000001,2.6237616126,0.025,0,0.025,2.47,0.8118497398000001,2.6
2020-08-31 12:30:00,2.5155000000000003,0.8149722388,2.6442238937,0.036000000000000004,0,0.036000000000000004,2.4795,0.8149722388,2.61
2020-08-31 13:00:00,2.4565,0.7962372448,2.5823218235,0.034,0,0.034,2.4225,0.7962372448,2.55
2020-08-31 13:30:00,2.25,0.7306647658000001,2.3656650228,0.027,0,0.027,2.223,0.7306647658000001,2.34
2020-08-31 14:00:00,2.305,0.7431547618000001,2.4218389707,0.044,0,0.044,2.261,0.7431547618000001,2.38
2020-08-31 14:30:00,2.393,0.7743797518000001,2.5151765346,0.037,0,0.037,2.356,0.7743797518000001,2.48
2020-08-31 15:00:00,2.4105,0.7775022508,2.5327889766,0.045,0,0.045,2.3655,0.7775022508,2.49
2020-08-31 15:30:00,2.354,0.7556447578000001,2.4723096489,0.055,0,0.055,2.299,0.7556447578000001,2.42
2020-08-31 16:00:00,2.328,0.7493997598000001,2.4456459269,0.048,0,0.048,2.2800000000000002,0.7493997598000001,2.4
2020-08-31 16:30:00,2.4445,0.7837472488,2.5670683668,0.06,0,0.06,2.3845,0.7837472488,2.51
2020-08-31 17:00:00,2.58,0.8305847338000001,2.7104005239,0.053,0,0.053,2.527,0.8305847338000001,2.66
2020-08-31 17:30:00,2.726,0.8867897158,2.8666133328,0.028,0,0.028,2.698,0.8867897158,2.84
2020-08-31 18:00:00,2.8025,0.9148922068,2.9480559696,0.019,0,0.019,2.7835,0.9148922068,2.93
2020-08-31 18:30:00,2.838,0.9305047018,2.9866507998,0.007,0,0.007,2.831,0.9305047018,2.98
2020-08-31 19:00:00,2.909,0.9554846938,3.0619000637,0.002,0,0.002,2.907,0.9554846938,3.06
2020-08-31 19:30:00,2.8655,0.9398721988000001,3.015700582,0.006,0,0.006,2.8595,0.9398721988000001,3.01
2020-08-31 20:00:00,2.8605,0.9336272008000001,3.0090064806,0.02,0,0.02,2.8405,0.9336272008000001,2.99
2020-08-31 20:30:00,2.928,0.9429946978,3.0761051673,0.059000000000000004,0,0.059000000000000004,2.8689999999999998,0.9429946978,3.02
2020-08-31 21:00:00,2.919,0.9305047018,3.0637232251,0.088,0,0.088,2.831,0.9305047018,2.98
2020-08-31 21:30:00,2.7965,0.8836672168,2.9327938898,0.108,0,0.108,2.6885,0.8836672168,2.83
2020-08-31 22:00:00,2.6295,0.8337072328,2.7585028548,0.093,0,0.093,2.5365,0.8337072328,2.67
2020-08-31 22:30:00,2.5215,0.8087272408,2.6480185045,0.061,0,0.061,2.4605,0.8087272408,2.59
2020-08-31 23:00:00,2.417,0.7806247498000001,2.5399338574,0.042,0,0.042,2.375,0.7806247498000001,2.5
2020-08-31 23:30:00,2.287,0.7493997598000001,2.4066509926,0.007,0,0.007,2.2800000000000002,0.7493997598000001,2.4
2020-09-01 00:00:00,2.245,0.7369097638000001,2.3628501857,0.003,0,0.003,2.242,0.7369097638000001,2.36
2020-09-01 00:30:00,2.1995,0.7212972688,2.3147505265,0.005,0,0.005,2.1945,0.7212972688,2.31
2020-09-01 01:00:00,2.1975,0.7150522708,2.3109102103,0.022,0,0.022,2.1755,0.7150522708,2.29
2020-09-01 01:30:00,2.2925,0.7462772608,2.4109097868,0.022,0,0.022,2.2705,0.7462772608,2.39
2020-09-01 02:00:00,2.366,0.7618897558000001,2.4856451879,0.048,0,0.048,2.318,0.7618897558000001,2.44
2020-09-01 02:30:00,2.378,0.7681347538000001,2.4989827931,0.041,0,0.041,2.337,0.7681347538000001,2.46
2020-09-01 03:00:00,2.3725,0.7650122548,2.492789602,0.045,0,0.045,2.3275,0.7650122548,2.45
2020-09-01 03:30:00,2.308,0.7306647658000001,2.4208954955,0.085,0,0.085,2.223,0.7306647658000001,2.34
2020-09-01 04:00:00,2.295,0.7119297718,2.4028876378,0.129,0,0.129,2.166,0.7119297718,2.2800000000000002
2020-09-01 04:30:00,2.2795,0.7150522708,2.3890207199,0.10400000000000001,0,0.10400000000000001,2.1755,0.7150522708,2.29
2020-09-01 05:00:00,2.3045,0.7088072728,2.4110429279,0.148,0,0.148,2.1565,0.7088072728,2.27
2020-09-01 05:30:00,2.388,0.7181747698000001,2.4936557501,0.203,0,0.203,2.185,0.7181747698000001,2.3
2020-09-01 06:00:00,2.3995,0.6963172768,2.4984911447,0.281,0,0.281,2.1185,0.6963172768,2.23
2020-09-01 06:30:00,2.52,0.7056847738,2.616943064,0.373,0,0.373,2.147,0.7056847738,2.26
2020-09-01 07:00:00,2.6165000000000003,0.7650122548,2.7260440202,0.289,0,0.289,2.3275,0.7650122548,2.45
2020-09-01 07:30:00,2.7039999999999997,0.7931147458000001,2.8179153642,0.291,0,0.291,2.4130000000000003,0.7931147458000001,2.54
2020-09-01 08:00:00,2.8165,0.8212172368,2.9337808371,0.318,0,0.318,2.4985,0.8212172368,2.63
2020-09-01 08:30:00,2.7865,0.8149722388,2.9032330254,0.307,0,0.307,2.4795,0.8149722388,2.61
2020-09-01 09:00:00,2.9005,0.8586872248,3.0249370241,0.28800000000000003,0,0.28800000000000003,2.6125,0.8586872248,2.75
2020-09-01 09:30:00,2.887,0.8680547218,3.0146787557,0.246,0,0.246,2.641,0.8680547218,2.7800000000000002
2020-09-01 10:00:00,2.7640000000000002,0.8118497398000001,2.8807630933,0.294,0,0.294,2.47,0.8118497398000001,2.6
2020-09-01 10:30:00,2.702,0.7681347538000001,2.809063011,0.365,0,0.365,2.337,0.7681347538000001,2.46
2020-09-01 11:00:00,2.7135,0.7775022508,2.8226923318,0.34800000000000003,0,0.34800000000000003,2.3655,0.7775022508,2.49
2020-09-01 11:30:00,2.5825,0.7337872648,2.6847253118000003,0.35000000000000003,0,0.35000000000000003,2.2325,0.7337872648,2.35
2020-09-01 12:00:00,2.544,0.7431547618000001,2.6503235652,0.28300000000000003,0,0.28300000000000003,2.261,0.7431547618000001,2.38
2020-09-01 12:30:00,2.4805,0.7400322628,2.5885378112,0.229,0,0.229,2.2515,0.7400322628,2.37
2020-09-01 13:00:00,2.501,0.7556447578000001,2.6126614783,0.202,0,0.202,2.299,0.7556447578000001,2.42
2020-09-01 13:30:00,2.4939999999999998,0.7618897558000001,2.6077791318,0.176,0,0.176,2.318,0.7618897558000001,2.44
2020-09-01 14:00:00,2.4685,0.7650122548,2.584325057,0.14100000000000001,0,0.14100000000000001,2.3275,0.7650122548,2.45
2020-09-01 14:30:00,2.5375,0.8087272408,2.6632585304000003,0.077,0,0.077,2.4605,0.8087272408,2.59
2020-09-01 15:00:00,2.573,0.8243397358000001,2.7018262342,0.065,0,0.065,2.508,0.8243397358000001,2.64
2020-09-01 15:30:00,2.485,0.7743797518000001,2.6028616944,0.129,0,0.129,2.356,0.7743797518000001,2.48
2020-09-01 16:00:00,2.54,0.7868697478000001,2.6590908221,0.146,0,0.146,2.394,0.7868697478000001,2.52
2020-09-01 16:30:00,2.7199999999999998,0.8680547218,2.8551565631,0.079,0,0.079,2.641,0.8680547218,2.7800000000000002
2020-09-01 17:00:00,2.8195,0.8961572128,2.9584925215,0.093,0,0.093,2.7265,0.8961572128,2.87
2020-09-01 17:30:00,2.8235,0.8961572128,2.9623048459,0.097,0,0.097,2.7265,0.8961572128,2.87
2020-09-01 18:00:00,2.911,0.9242597038,3.0542064436,0.099,0,0.099,2.8120000000000003,0.9242597038,2.96
2020-09-01 18:30:00,2.979,0.9429946978,3.1246887845,0.11,0,0.11,2.8689999999999998,0.9429946978,3.02
2020-09-01 19:00:00,2.959,0.9242597038,3.0999898387,0.147,0,0.147,2.8120000000000003,0.9242597038,2.96
2020-09-01 19:30:00,3.0135,0.9336272008000001,3.1548125142,0.17300000000000001,0,0.17300000000000001,2.8405,0.9336272008000001,2.99
2020-09-01 20:00:00,2.9755000000000003,0.9148922068,3.112977353,0.192,0,0.192,2.7835,0.9148922068,2.93
2020-09-01 20:30:00,2.914,0.8805447178,3.044134524,0.23500000000000001,0,0.23500000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-01 21:00:00,2.8895,0.8649322228,3.0161760559,0.258,0,0.258,2.6315,0.8649322228,2.77
2020-09-01 21:30:00,2.7885,0.8399522308,2.9122589171,0.233,0,0.233,2.5555,0.8399522308,2.69
2020-09-01 22:00:00,2.709,0.8056047418000001,2.8262483967,0.258,0,0.258,2.451,0.8056047418000001,2.58
2020-09-01 22:30:00,2.618,0.7931147458000001,2.7354990404,0.20500000000000002,0,0.20500000000000002,2.4130000000000003,0.7931147458000001,2.54
2020-09-01 23:00:00,2.4865,0.7337872648,2.5925134522,0.254,0,0.254,2.2325,0.7337872648,2.35
2020-09-01 23:30:00,2.4335,0.7337872648,2.5417250048,0.201,0,0.201,2.2325,0.7337872648,2.35
2020-09-02 00:00:00,2.3055,0.6838272808,2.4047764969,0.225,0,0.225,2.0805,0.6838272808,2.19
2020-09-02 00:30:00,2.309,0.6619697878,2.4020168609,0.295,0,0.295,2.014,0.6619697878,2.12
2020-09-02 01:00:00,2.331,0.6557247898,2.4214739313,0.336,0,0.336,1.995,0.6557247898,2.1
2020-09-02 01:30:00,2.3970000000000002,0.6807047818,2.4917800866,0.326,0,0.326,2.071,0.6807047818,2.18
2020-09-02 02:00:00,2.4265,0.6838272808,2.521016065,0.34600000000000003,0,0.34600000000000003,2.0805,0.6838272808,2.19
2020-09-02 02:30:00,2.429,0.6869497798,2.5242703896,0.339,0,0.339,2.09,0.6869497798,2.2
2020-09-02 03:00:00,2.388,0.6931947778,2.4865765623,0.279,0,0.279,2.109,0.6931947778,2.22
2020-09-02 03:30:00,2.3915,0.6463572928,2.4773070056,0.425,0,0.425,1.9665,0.6463572928,2.07
2020-09-02 04:00:00,2.4,0.6307447978,2.4814993452,0.481,0,0.481,1.919,0.6307447978,2.02
2020-09-02 04:30:00,2.3855,0.6213773008,2.4651004036,0.495,0,0.495,1.8905,0.6213773008,1.99
2020-09-02 05:00:00,2.412,0.5932748098,2.4838919059,0.607,0,0.607,1.8050000000000002,0.5932748098,1.9
2020-09-02 05:30:00,2.3535,0.6276222988,2.4357487555,0.444,0,0.444,1.9095,0.6276222988,2.01
2020-09-02 06:00:00,2.328,0.6307447978,2.4119334568,0.40900000000000003,0,0.40900000000000003,1.919,0.6307447978,2.02
2020-09-02 06:30:00,2.447,0.6557247898,2.5333345614000002,0.452,0,0.452,1.995,0.6557247898,2.1
2020-09-02 07:00:00,2.6125,0.7212972688,2.7102446384,0.418,0,0.418,2.1945,0.7212972688,2.31
2020-09-02 07:30:00,2.7155,0.7400322628,2.8145315774,0.464,0,0.464,2.2515,0.7400322628,2.37
2020-09-02 08:00:00,2.801,0.7993597438000001,2.9128297238,0.369,0,0.369,2.432,0.7993597438000001,2.56
2020-09-02 08:30:00,2.855,0.8180947378000001,2.9698996616,0.366,0,0.366,2.489,0.8180947378000001,2.62
2020-09-02 09:00:00,2.9475,0.8087272408,3.0564351784,0.487,0,0.487,2.4605,0.8087272408,2.59
2020-09-02 09:30:00,2.9585,0.7212972688,3.0451587808,0.764,0,0.764,2.1945,0.7212972688,2.31
2020-09-02 10:00:00,2.8995,0.6963172768,2.9819386312000002,0.781,0,0.781,2.1185,0.6963172768,2.23
2020-09-02 10:30:00,2.835,0.6307447978,2.9043181644000002,0.916,0,0.916,1.919,0.6307447978,2.02
2020-09-02 11:00:00,2.8195,0.6338672968,2.8898733536,0.891,0,0.891,1.9285,0.6338672968,2.03
2020-09-02 11:30:00,2.7475,0.6276222988,2.818273585,0.838,0,0.838,1.9095,0.6276222988,2.01
2020-09-02 12:00:00,2.816,0.6182548018,2.8830704119,0.935,0,0.935,1.881,0.6182548018,1.98
2020-09-02 12:30:00,2.791,0.6120098038,2.8573128985,0.929,0,0.929,1.862,0.6120098038,1.96
2020-09-02 13:00:00,2.769,0.6682147858,2.8484859136000003,0.736,0,0.736,2.033,0.6682147858,2.14
2020-09-02 13:30:00,2.684,0.6994397758,2.7736387652000003,0.556,0,0.556,2.128,0.6994397758,2.24
2020-09-02 14:00:00,2.6345,0.7337872648,2.7347822582,0.402,0,0.402,2.2325,0.7337872648,2.35
2020-09-02 14:30:00,2.601,0.7119297718,2.6966729501,0.435,0,0.435,2.166,0.7119297718,2.2800000000000002
2020-09-02 15:00:00,2.6425,0.7088072728,2.7359119138,0.486,0,0.486,2.1565,0.7088072728,2.27
2020-09-02 15:30:00,2.6555,0.6963172768,2.7452755782000002,0.537,0,0.537,2.1185,0.6963172768,2.23
2020-09-02 16:00:00,2.665,0.6994397758,2.7552569753,0.537,0,0.537,2.128,0.6994397758,2.24
2020-09-02 16:30:00,2.8315,0.7025622748,2.9173594225,0.6940000000000001,0,0.6940000000000001,2.1375,0.7025622748,2.25
2020-09-02 17:00:00,2.9755000000000003,0.7275422668,3.0631549096,0.762,0,0.762,2.2135,0.7275422668,2.33
2020-09-02 17:30:00,3.2305,0.7587672568,3.3184119696,0.922,0,0.922,2.3085,0.7587672568,2.43
2020-09-02 18:00:00,3.2675,0.7650122548,3.3558605454,0.9400000000000001,0,0.9400000000000001,2.3275,0.7650122548,2.45
2020-09-02 18:30:00,3.3175,0.7337872648,3.3976830341,1.085,0,1.085,2.2325,0.7337872648,2.35
2020-09-02 19:00:00,3.319,0.7056847738,3.3931920075,1.172,0,1.172,2.147,0.7056847738,2.26
2020-09-02 19:30:00,3.247,0.7119297718,3.3241319168,1.081,0,1.081,2.166,0.7119297718,2.2800000000000002
2020-09-02 20:00:00,3.1155,0.7025622748,3.1937335518,0.978,0,0.978,2.1375,0.7025622748,2.25
2020-09-02 20:30:00,3.0535,0.6775822828,3.1277755674,0.992,0,0.992,2.0615,0.6775822828,2.17
2020-09-02 21:00:00,2.9705,0.6401122948,3.0386862293,1.023,0,1.023,1.9475,0.6401122948,2.05
2020-09-02 21:30:00,2.9305,0.6276222988,2.9969551215,1.021,0,1.021,1.9095,0.6276222988,2.01
2020-09-02 22:00:00,2.8,0.5807848139,2.8595997972,1.033,0,1.033,1.767,0.5807848139,1.8599999999999999
2020-09-02 22:30:00,2.7465,0.5714173169,2.8053128168,1.008,0,1.008,1.7385000000000002,0.5714173169,1.83
2020-09-02 23:00:00,2.7195,0.5714173169,2.7788843085,0.981,0,0.981,1.7385000000000002,0.5714173169,1.83
2020-09-02 23:30:00,2.613,0.5870298118,2.6781286377,0.8270000000000001,0,0.8270000000000001,1.786,0.5870298118,1.88
2020-09-03 00:00:00,2.516,0.5620498199,2.5780139643,0.806,0,0.806,1.71,0.5620498199,1.8
2020-09-03 00:30:00,2.4375,0.5214573329000001,2.4926540073,0.851,0,0.851,1.5865,0.5214573329000001,1.67
2020-09-03 01:00:00,2.403,0.5183348339,2.4582676827,0.8260000000000001,0,0.8260000000000001,1.577,0.5183348339,1.6600000000000001
2020-09-03 01:30:00,2.544,0.5370698279,2.6000730759,0.91,0,0.91,1.634,0.5370698279,1.72
2020-09-03 02:00:00,2.51,0.5370698279,2.5668159264,0.876,0,0.876,1.634,0.5370698279,1.72
2020-09-03 02:30:00,2.5355,0.5339473289000001,2.5911117304999998,0.911,0,0.911,1.6245,0.5339473289000001,1.71
2020-09-03 03:00:00,2.498,0.5308248299,2.5537773983000003,0.883,0,0.883,1.615,0.5308248299,1.7000000000000002
2020-09-03 03:30:00,2.463,0.5245798319,2.5182440311,0.867,0,0.867,1.596,0.5245798319,1.6800000000000002
2020-09-03 04:00:00,2.535,0.5120898359,2.5862059083,0.977,0,0.977,1.558,0.5120898359,1.6400000000000001
2020-09-03 04:30:00,2.559,0.5120898359,2.609735044,1.001,0,1.001,1.558,0.5120898359,1.6400000000000001
2020-09-03 05:00:00,2.574,0.5058448379,2.6232336915000003,1.035,0,1.035,1.5390000000000001,0.5058448379,1.62
2020-09-03 05:30:00,2.608,0.5120898359,2.657799842,1.05,0,1.05,1.558,0.5120898359,1.6400000000000001
2020-09-03 06:00:00,2.5845000000000002,0.5152123349000001,2.6353527278,1.017,0,1.017,1.5675,0.5152123349000001,1.65
2020-09-03 06:30:00,2.6515,0.5277023309000001,2.7035018032,1.046,0,1.046,1.6055000000000001,0.5277023309000001,1.69
2020-09-03 07:00:00,2.7725,0.5651723189,2.829518687,1.053,0,1.053,1.7195,0.5651723189,1.81
2020-09-03 07:30:00,2.9155,0.5901523108,2.9746293887,1.12,0,1.12,1.7955,0.5901523108,1.8900000000000001
2020-09-03 08:00:00,2.954,0.6369897958,3.0218987409,1.016,0,1.016,1.9380000000000002,0.6369897958,2.04
2020-09-03 08:30:00,2.957,0.6557247898,3.0288321182,0.962,0,0.962,1.995,0.6557247898,2.1
2020-09-03 09:00:00,2.9955,0.6963172768,3.0753663196,0.877,0,0.877,2.1185,0.6963172768,2.23
2020-09-03 09:30:00,3.0185,0.7088072728,3.1006047797,0.862,0,0.862,2.1565,0.7088072728,2.27
2020-09-03 10:00:00,3.033,0.6807047818,3.1084478442,0.962,0,0.962,2.071,0.6807047818,2.18
2020-09-03 10:30:00,2.98,0.6869497798,3.0581530374,0.89,0,0.89,2.09,0.6869497798,2.2
2020-09-03 11:00:00,2.829,0.7743797518000001,2.9330709163,0.47300000000000003,0,0.47300000000000003,2.356,0.7743797518000001,2.48
2020-09-03 11:30:00,2.7905,0.7712572528,2.8951214137,0.444,0,0.444,2.3465,0.7712572528,2.47
2020-09-03 12:00:00,2.797,0.7556447578000001,2.897275962,0.498,0,0.498,2.299,0.7556447578000001,2.42
2020-09-03 12:30:00,2.8425000000000002,0.8024822428,2.9536052546000002,0.401,0,0.401,2.4415,0.8024822428,2.5700000000000003
2020-09-03 13:00:00,2.8545,0.7712572528,2.9568577916,0.508,0,0.508,2.3465,0.7712572528,2.47
2020-09-03 13:30:00,2.717,0.7993597438000001,2.8321484777,0.28500000000000003,0,0.28500000000000003,2.432,0.7993597438000001,2.56
2020-09-03 14:00:00,2.5695,0.8024822428,2.6918967290999998,0.128,0,0.128,2.4415,0.8024822428,2.5700000000000003
2020-09-03 14:30:00,2.496,0.7056847738,2.5938402033,0.34900000000000003,0,0.34900000000000003,2.147,0.7056847738,2.26
2020-09-03 15:00:00,2.497,0.6807047818,2.5881205536,0.426,0,0.426,2.071,0.6807047818,2.18
2020-09-03 15:30:00,2.526,0.6369897958,2.6050781177999998,0.588,0,0.588,1.9380000000000002,0.6369897958,2.04
2020-09-03 16:00:00,2.6575,0.6526022908,2.7364568332,0.672,0,0.672,1.9855,0.6526022908,2.09
2020-09-03 16:30:00,2.7535,0.6775822828,2.8356445475000003,0.6920000000000001,0,0.6920000000000001,2.0615,0.6775822828,2.17
2020-09-03 17:00:00,2.823,0.6807047818,2.9039090895,0.752,0,0.752,2.071,0.6807047818,2.18
2020-09-03 17:30:00,2.8965,0.7650122548,2.9958230922,0.5690000000000001,0,0.5690000000000001,2.3275,0.7650122548,2.45
2020-09-03 18:00:00,2.9195,0.7962372448,3.0261318544,0.497,0,0.497,2.4225,0.7962372448,2.55
2020-09-03 18:30:00,2.9995000000000003,0.8212172368,3.1098871362,0.501,0,0.501,2.4985,0.8212172368,2.63
2020-09-03 19:00:00,3.0815,0.8274622348,3.1906638808,0.5640000000000001,0,0.5640000000000001,2.5175,0.8274622348,2.65
2020-09-03 19:30:00,3.062,0.8555647258,3.1792821517,0.459,0,0.459,2.6029999999999998,0.8555647258,2.74
2020-09-03 20:00:00,2.991,0.7931147458000001,3.0943677868,0.578,0,0.578,2.4130000000000003,0.7931147458000001,2.54
2020-09-03 20:30:00,2.949,0.8180947378000001,3.0603725263,0.46,0,0.46,2.489,0.8180947378000001,2.62
2020-09-03 21:00:00,2.909,0.7993597438000001,3.0168289643,0.47700000000000004,0,0.47700000000000004,2.432,0.7993597438000001,2.56
2020-09-03 21:30:00,2.838,0.7493997598000001,2.9352757962,0.558,0,0.558,2.2800000000000002,0.7493997598000001,2.4
2020-09-03 22:00:00,2.6565000000000003,0.7212972688,2.7526826915,0.462,0,0.462,2.1945,0.7212972688,2.31
2020-09-03 22:30:00,2.542,0.7181747698000001,2.6415031705,0.357,0,0.357,2.185,0.7181747698000001,2.3
2020-09-03 23:00:00,2.474,0.6931947778,2.5692790818,0.365,0,0.365,2.109,0.6931947778,2.22
2020-09-03 23:30:00,2.414,0.6744597838,2.5064500793,0.362,0,0.362,2.052,0.6744597838,2.16
2020-09-04 00:00:00,2.29,0.6432347938,2.3786237618,0.333,0,0.333,1.957,0.6432347938,2.06
2020-09-04 00:30:00,2.3215,0.6713372848,2.4166207812,0.279,0,0.279,2.0425,0.6713372848,2.15
2020-09-04 01:00:00,2.2800000000000002,0.6557247898,2.3724196509,0.28500000000000003,0,0.28500000000000003,1.995,0.6557247898,2.1
2020-09-04 01:30:00,2.363,0.6869497798,2.4608268935,0.273,0,0.273,2.09,0.6869497798,2.2
2020-09-04 02:00:00,2.374,0.6869497798,2.4713915109,0.28400000000000003,0,0.28400000000000003,2.09,0.6869497798,2.2
2020-09-04 02:30:00,2.436,0.7119297718,2.5379007073,0.27,0,0.27,2.166,0.7119297718,2.2800000000000002
2020-09-04 03:00:00,2.3805,0.6775822828,2.4750551509,0.319,0,0.319,2.0615,0.6775822828,2.17
2020-09-04 03:30:00,2.3525,0.6838272808,2.4498726498,0.272,0,0.272,2.0805,0.6838272808,2.19
2020-09-04 04:00:00,2.355,0.6557247898,2.4445858545,0.36,0,0.36,1.995,0.6557247898,2.1
2020-09-04 04:30:00,2.3195,0.6963172768,2.4217634071000003,0.201,0,0.201,2.1185,0.6963172768,2.23
2020-09-04 05:00:00,2.3005,0.7025622748,2.4053885341,0.163,0,0.163,2.1375,0.7025622748,2.25
2020-09-04 05:30:00,2.3345000000000002,0.7212972688,2.4433910862,0.14,0,0.14,2.1945,0.7212972688,2.31
2020-09-04 06:00:00,2.368,0.7306647658000001,2.4781636346,0.145,0,0.145,2.223,0.7306647658000001,2.34
2020-09-04 06:30:00,2.443,0.7306647658000001,2.5499254891,0.22,0,0.22,2.223,0.7306647658000001,2.34
2020-09-04 07:00:00,2.5585,0.8024822428,2.6813988886,0.117,0,0.117,2.4415,0.8024822428,2.5700000000000003
2020-09-04 07:30:00,2.675,0.8555647258,2.8084899857,0.07200000000000001,0,0.07200000000000001,2.6029999999999998,0.8555647258,2.74
2020-09-04 08:00:00,2.76,0.8555647258,2.8895658844,0.157,0,0.157,2.6029999999999998,0.8555647258,2.74
2020-09-04 08:30:00,2.794,0.8493197278,2.9202362918,0.21,0,0.21,2.584,0.8493197278,2.7199999999999998
2020-09-04 09:00:00,2.8825000000000003,0.8899122148,3.0167449345,0.17500000000000002,0,0.17500000000000002,2.7075,0.8899122148,2.85
2020-09-04 09:30:00,2.8795,0.9024022108,3.0175900981,0.134,0,0.134,2.7455,0.9024022108,2.89
2020-09-04 10:00:00,2.7855,0.8337072328,2.9075897235,0.249,0,0.249,2.5365,0.8337072328,2.67
2020-09-04 10:30:00,2.7235,0.7650122548,2.8289036746000003,0.396,0,0.396,2.3275,0.7650122548,2.45
2020-09-04 11:00:00,2.7045,0.7525222588,2.8072424192,0.41500000000000004,0,0.41500000000000004,2.2895,0.7525222588,2.41
2020-09-04 11:30:00,2.6265,0.7275422668,2.7254027225,0.41300000000000003,0,0.41300000000000003,2.2135,0.7275422668,2.33
2020-09-04 12:00:00,2.5735,0.7025622748,2.6676761423,0.436,0,0.436,2.1375,0.7025622748,2.25
2020-09-04 12:30:00,2.553,0.6807047818,2.6421900007,0.482,0,0.482,2.071,0.6807047818,2.18
2020-09-04 13:00:00,2.6295,0.7150522708,2.7249899082,0.454,0,0.454,2.1755,0.7150522708,2.29
2020-09-04 13:30:00,2.5925000000000002,0.7337872648,2.6943459318,0.36,0,0.36,2.2325,0.7337872648,2.35
2020-09-04 14:00:00,2.4165,0.6775822828,2.5096991852,0.355,0,0.355,2.0615,0.6775822828,2.17
2020-09-04 14:30:00,2.3915,0.6526022908,2.4789437267,0.406,0,0.406,1.9855,0.6526022908,2.09
2020-09-04 15:00:00,2.442,0.6494797918,2.5268929538,0.466,0,0.466,1.976,0.6494797918,2.08
2020-09-04 15:30:00,2.48,0.6682147858,2.5684452496,0.447,0,0.447,2.033,0.6682147858,2.14
2020-09-04 16:00:00,2.527,0.7056847738,2.6236844322,0.38,0,0.38,2.147,0.7056847738,2.26
2020-09-04 16:30:00,2.632,0.7743797518000001,2.7435538996,0.276,0,0.276,2.356,0.7743797518000001,2.48
2020-09-04 17:00:00,2.7375,0.7837472488,2.8474841527,0.353,0,0.353,2.3845,0.7837472488,2.51
2020-09-04 17:30:00,2.877,0.8493197278,2.9997454892,0.293,0,0.293,2.584,0.8493197278,2.7199999999999998
2020-09-04 18:00:00,2.999,0.8992797118,3.130927179,0.263,0,0.263,2.7359999999999998,0.8992797118,2.88
2020-09-04 18:30:00,3.064,0.9180147058,3.198569524,0.271,0,0.271,2.793,0.9180147058,2.94
2020-09-04 19:00:00,3.0275,0.9336272008000001,3.1681881257,0.187,0,0.187,2.8405,0.9336272008000001,2.99
2020-09-04 19:30:00,3.002,0.9180147058,3.1392284084,0.209,0,0.209,2.793,0.9180147058,2.94
2020-09-04 20:00:00,2.9175,0.8586872248,3.0412415228,0.305,0,0.305,2.6125,0.8586872248,2.75
2020-09-04 20:30:00,2.8785,0.8649322228,3.005639699,0.247,0,0.247,2.6315,0.8649322228,2.77
2020-09-04 21:00:00,2.8135,0.8274622348,2.9326568159,0.296,0,0.296,2.5175,0.8274622348,2.65
2020-09-04 21:30:00,2.6965,0.7775022508,2.8063538622,0.331,0,0.331,2.3655,0.7775022508,2.49
2020-09-04 22:00:00,2.6505,0.7337872648,2.7501989019,0.418,0,0.418,2.2325,0.7337872648,2.35
2020-09-04 22:30:00,2.5515,0.6526022908,2.6336366492,0.5660000000000001,0,0.5660000000000001,1.9855,0.6526022908,2.09
2020-09-04 23:00:00,2.46,0.6244997998,2.5380307327000002,0.56,0,0.56,1.9,0.6244997998,2.0
2020-09-04 23:30:00,2.433,0.6244997998,2.5118696224,0.533,0,0.533,1.9,0.6244997998,2.0
2020-09-05 00:00:00,2.3005,0.6401122948,2.3878953076,0.353,0,0.353,1.9475,0.6401122948,2.05
2020-09-05 00:30:00,2.2755,0.6588472888,2.3689617979,0.271,0,0.271,2.0045,0.6588472888,2.11
2020-09-05 01:00:00,2.2615,0.6526022908,2.3537782393,0.276,0,0.276,1.9855,0.6526022908,2.09
2020-09-05 01:30:00,2.342,0.6744597838,2.4371827999,0.29,0,0.29,2.052,0.6744597838,2.16
2020-09-05 02:00:00,2.356,0.6619697878,2.4472310884,0.342,0,0.342,2.014,0.6619697878,2.12
2020-09-05 02:30:00,2.4035,0.6526022908,2.4905224352,0.418,0,0.418,1.9855,0.6526022908,2.09
2020-09-05 03:00:00,2.41,0.6182548018,2.4880391878,0.529,0,0.529,1.881,0.6182548018,1.98
2020-09-05 03:30:00,2.3695,0.6401122948,2.4544396509,0.422,0,0.422,1.9475,0.6401122948,2.05
2020-09-05 04:00:00,2.349,0.6120098038,2.4274177638,0.487,0,0.487,1.862,0.6120098038,1.96
2020-09-05 04:30:00,2.316,0.6682147858,2.4104702861,0.28300000000000003,0,0.28300000000000003,2.033,0.6682147858,2.14
2020-09-05 05:00:00,2.3395,0.6713372848,2.4339174185,0.297,0,0.297,2.0425,0.6713372848,2.15
2020-09-05 05:30:00,2.3315,0.6588472888,2.4228025095,0.327,0,0.327,2.0045,0.6588472888,2.11
2020-09-05 06:00:00,2.339,0.6682147858,2.4325772341,0.306,0,0.306,2.033,0.6682147858,2.14
2020-09-05 06:30:00,2.452,0.6244997998,2.5302774551000002,0.552,0,0.552,1.9,0.6244997998,2.0
2020-09-05 07:00:00,2.446,0.6619697878,2.5339928966,0.432,0,0.432,2.014,0.6619697878,2.12
2020-09-05 07:30:00,2.6055,0.7150522708,2.7018382631,0.43,0,0.43,2.1755,0.7150522708,2.29
2020-09-05 08:00:00,2.749,0.7369097638000001,2.8460563944,0.507,0,0.507,2.242,0.7369097638000001,2.36
2020-09-05 08:30:00,2.823,0.7306647658000001,2.9160246913,0.6000000000000001,0,0.6000000000000001,2.223,0.7306647658000001,2.34
2020-09-05 09:00:00,2.8609999999999998,0.7056847738,2.9467460019000002,0.714,0,0.714,2.147,0.7056847738,2.26
2020-09-05 09:30:00,2.8200000000000003,0.6994397758,2.905445921,0.6920000000000001,0,0.6920000000000001,2.128,0.6994397758,2.24
2020-09-05 10:00:00,2.7335000000000003,0.6963172768,2.8207942144,0.615,0,0.615,2.1185,0.6963172768,2.23
2020-09-05 10:30:00,2.6295,0.6526022908,2.7092729652000003,0.644,0,0.644,1.9855,0.6526022908,2.09
2020-09-05 11:00:00,2.5875,0.6276222988,2.6625299998000003,0.678,0,0.678,1.9095,0.6276222988,2.01
2020-09-05 11:30:00,2.656,0.6307447978,2.7298672129,0.737,0,0.737,1.919,0.6307447978,2.02
2020-09-05 12:00:00,2.598,0.6307447978,2.6734702168,0.679,0,0.679,1.919,0.6307447978,2.02
2020-09-05 12:30:00,2.5195,0.6213773008,2.5949932563,0.629,0,0.629,1.8905,0.6213773008,1.99
2020-09-05 13:00:00,2.574,0.6682147858,2.6593207779,0.541,0,0.541,2.033,0.6682147858,2.14
2020-09-05 13:30:00,2.5095,0.6526022908,2.5929674121,0.524,0,0.524,1.9855,0.6526022908,2.09
2020-09-05 14:00:00,2.4815,0.6463572928,2.5642971747,0.515,0,0.515,1.9665,0.6463572928,2.07
2020-09-05 14:30:00,2.528,0.6182548018,2.6025032181,0.647,0,0.647,1.881,0.6182548018,1.98
2020-09-05 15:00:00,2.544,0.5620498199,2.6053475776,0.834,0,0.834,1.71,0.5620498199,1.8
2020-09-05 15:30:00,2.5195,0.5839073129,2.5862768607,0.743,0,0.743,1.7765,0.5839073129,1.87
2020-09-05 16:00:00,2.594,0.5932748098,2.660979331,0.789,0,0.789,1.8050000000000002,0.5932748098,1.9
2020-09-05 16:30:00,2.6275,0.6151323028,2.698544793,0.756,0,0.756,1.8715000000000002,0.6151323028,1.97
2020-09-05 17:00:00,2.649,0.6744597838,2.7335136729,0.597,0,0.597,2.052,0.6744597838,2.16
2020-09-05 17:30:00,2.7565,0.7525222588,2.8573732693,0.467,0,0.467,2.2895,0.7525222588,2.41
2020-09-05 18:00:00,2.8449999999999998,0.8180947378000001,2.9602878238,0.356,0,0.356,2.489,0.8180947378000001,2.62
2020-09-05 18:30:00,2.979,0.8992797118,3.1117752168,0.243,0,0.243,2.7359999999999998,0.8992797118,2.88
2020-09-05 19:00:00,2.9185,0.8274622348,3.0335352314,0.401,0,0.401,2.5175,0.8274622348,2.65
2020-09-05 19:30:00,2.9210000000000003,0.7993597438000001,3.0284017237,0.489,0,0.489,2.432,0.7993597438000001,2.56
2020-09-05 20:00:00,2.8895,0.8087272408,3.0005416178,0.429,0,0.429,2.4605,0.8087272408,2.59
2020-09-05 20:30:00,2.871,0.8305847338000001,2.9887308343,0.34400000000000003,0,0.34400000000000003,2.527,0.8305847338000001,2.66
2020-09-05 21:00:00,2.84,0.8056047418000001,2.9520499657,0.389,0,0.389,2.451,0.8056047418000001,2.58
2020-09-05 21:30:00,2.7495000000000003,0.7962372448,2.8624716592,0.327,0,0.327,2.4225,0.7962372448,2.55
2020-09-05 22:00:00,2.6365,0.7462772608,2.7400843053,0.366,0,0.366,2.2705,0.7462772608,2.39
2020-09-05 22:30:00,2.4555,0.7150522708,2.557494868,0.28,0,0.28,2.1755,0.7150522708,2.29
2020-09-05 23:00:00,2.42,0.7119297718,2.5225471254,0.254,0,0.254,2.166,0.7119297718,2.2800000000000002
2020-09-05 23:30:00,2.341,0.6931947778,2.441474964,0.232,0,0.232,2.109,0.6931947778,2.22
2020-09-06 00:00:00,2.261,0.6744597838,2.3594526908,0.209,0,0.209,2.052,0.6744597838,2.16
2020-09-06 00:30:00,2.291,0.6557247898,2.3829930759,0.296,0,0.296,1.995,0.6557247898,2.1
2020-09-06 01:00:00,2.3145,0.6088873048,2.3932517628,0.462,0,0.462,1.8525,0.6088873048,1.9500000000000002
2020-09-06 01:30:00,2.408,0.6120098038,2.4845562984000003,0.546,0,0.546,1.862,0.6120098038,1.96
2020-09-06 02:00:00,2.3765,0.6463572928,2.4628296734,0.41000000000000003,0,0.41000000000000003,1.9665,0.6463572928,2.07
2020-09-06 02:30:00,2.378,0.6744597838,2.4717969172,0.326,0,0.326,2.052,0.6744597838,2.16
2020-09-06 03:00:00,2.3485,0.6463572928,2.4358222431,0.382,0,0.382,1.9665,0.6463572928,2.07
2020-09-06 03:30:00,2.3185000000000002,0.6713372848,2.4137390083,0.276,0,0.276,2.0425,0.6713372848,2.15
2020-09-06 04:00:00,2.301,0.6931947778,2.4031479355,0.192,0,0.192,2.109,0.6931947778,2.22
2020-09-06 04:30:00,2.316,0.7056847738,2.4211251517,0.169,0,0.169,2.147,0.7056847738,2.26
2020-09-06 05:00:00,2.2880000000000003,0.7119297718,2.3962028295,0.122,0,0.122,2.166,0.7119297718,2.2800000000000002
2020-09-06 05:30:00,2.2825,0.7150522708,2.3918833584,0.107,0,0.107,2.1755,0.7150522708,2.29
2020-09-06 06:00:00,2.2375,0.6963172768,2.3433446183,0.11900000000000001,0,0.11900000000000001,2.1185,0.6963172768,2.23
2020-09-06 06:30:00,2.387,0.7431547618000001,2.5000096,0.126,0,0.126,2.261,0.7431547618000001,2.38
2020-09-06 07:00:00,2.3675,0.7587672568,2.4861182595,0.059000000000000004,0,0.059000000000000004,2.3085,0.7587672568,2.43
2020-09-06 07:30:00,2.4915000000000003,0.8087272408,2.6194678849,0.031,0,0.031,2.4605,0.8087272408,2.59
2020-09-06 08:00:00,2.5775,0.8212172368,2.705162472,0.079,0,0.079,2.4985,0.8212172368,2.63
2020-09-06 08:30:00,2.673,0.8305847338000001,2.7990712745,0.146,0,0.146,2.527,0.8305847338000001,2.66
2020-09-06 09:00:00,2.7535,0.8649322228,2.8861514167,0.122,0,0.122,2.6315,0.8649322228,2.77
2020-09-06 09:30:00,2.809,0.8305847338000001,2.929223788,0.28200000000000003,0,0.28200000000000003,2.527,0.8305847338000001,2.66
2020-09-06 10:00:00,2.7505,0.7962372448,2.8634322063,0.328,0,0.328,2.4225,0.7962372448,2.55
2020-09-06 10:30:00,2.822,0.8056047418000001,2.9347372966,0.371,0,0.371,2.451,0.8056047418000001,2.58
2020-09-06 11:00:00,2.7285,0.7962372448,2.8423064578,0.306,0,0.306,2.4225,0.7962372448,2.55
2020-09-06 11:30:00,2.6715,0.7899922468,2.7858571392,0.268,0,0.268,2.4035,0.7899922468,2.5300000000000002
2020-09-06 12:00:00,2.7335000000000003,0.8087272408,2.8506248438,0.273,0,0.273,2.4605,0.8087272408,2.59
2020-09-06 12:30:00,2.654,0.7743797518000001,2.7646663451,0.298,0,0.298,2.356,0.7743797518000001,2.48
2020-09-06 13:00:00,2.5855,0.7712572528,2.6980822819,0.23900000000000002,0,0.23900000000000002,2.3465,0.7712572528,2.47
2020-09-06 13:30:00,2.5375,0.7525222588,2.6467330806,0.248,0,0.248,2.2895,0.7525222588,2.41
2020-09-06 14:00:00,2.5155000000000003,0.7275422668,2.6185984801,0.302,0,0.302,2.2135,0.7275422668,2.33
2020-09-06 14:30:00,2.493,0.7181747698000001,2.5943831637,0.308,0,0.308,2.185,0.7181747698000001,2.3
2020-09-06 15:00:00,2.5205,0.7212972688,2.6216769442,0.326,0,0.326,2.1945,0.7212972688,2.31
2020-09-06 15:30:00,2.4895,0.7212972688,2.5918873432,0.295,0,0.295,2.1945,0.7212972688,2.31
2020-09-06 16:00:00,2.5055,0.7337872648,2.6107420401,0.273,0,0.273,2.2325,0.7337872648,2.35
2020-09-06 16:30:00,2.5875,0.7462772608,2.6929697362000002,0.317,0,0.317,2.2705,0.7462772608,2.39
2020-09-06 17:00:00,2.6950000000000003,0.7868697478000001,2.8075236419,0.301,0,0.301,2.394,0.7868697478000001,2.52
2020-09-06 17:30:00,2.827,0.8680547218,2.957270363,0.186,0,0.186,2.641,0.8680547218,2.7800000000000002
2020-09-06 18:00:00,2.9615,0.9336272008000001,3.105179866,0.121,0,0.121,2.8405,0.9336272008000001,2.99
2020-09-06 18:30:00,2.98,0.9554846938,3.1294330157,0.073,0,0.073,2.907,0.9554846938,3.06
2020-09-06 19:00:00,2.9605,0.9461171968000001,3.1080054698,0.082,0,0.082,2.8785,0.9461171968000001,3.03
2020-09-06 19:30:00,2.885,0.9305047018,3.0313468954,0.054,0,0.054,2.831,0.9305047018,2.98
2020-09-06 20:00:00,2.8689999999999998,0.9117697078,3.0103961533,0.095,0,0.095,2.774,0.9117697078,2.92
2020-09-06 20:30:00,2.7945,0.8836672168,2.9308868965,0.106,0,0.106,2.6885,0.8836672168,2.83
2020-09-06 21:00:00,2.739,0.8742997198,2.8751558219,0.079,0,0.079,2.66,0.8742997198,2.8
2020-09-06 21:30:00,2.6715,0.8586872248,2.8061104754,0.059000000000000004,0,0.059000000000000004,2.6125,0.8586872248,2.75
2020-09-06 22:00:00,2.5965,0.8399522308,2.7289800292,0.041,0,0.041,2.5555,0.8399522308,2.69
2020-09-06 22:30:00,2.4485,0.7962372448,2.5747127995,0.026000000000000002,0,0.026000000000000002,2.4225,0.7962372448,2.55
2020-09-06 23:00:00,2.3375,0.7587672568,2.4575666827,0.029,0,0.029,2.3085,0.7587672568,2.43
2020-09-06 23:30:00,2.305,0.7431547618000001,2.4218389707,0.044,0,0.044,2.261,0.7431547618000001,2.38
2020-09-07 00:00:00,2.269,0.7244197678000001,2.3818364763,0.065,0,0.065,2.204,0.7244197678000001,2.32
2020-09-07 00:30:00,2.2415,0.7212972688,2.3546957341,0.047,0,0.047,2.1945,0.7212972688,2.31
2020-09-07 01:00:00,2.202,0.7181747698000001,2.3161560828,0.017,0,0.017,2.185,0.7181747698000001,2.3
2020-09-07 01:30:00,2.3095,0.7587672568,2.4309500201,0.001,0,0.001,2.3085,0.7587672568,2.43
2020-09-07 02:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-09-07 02:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-09-07 03:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-09-07 03:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-09-07 04:00:00,2.243,0.7369097638000001,2.3609500206,0.001,0,0.001,2.242,0.7369097638000001,2.36
2020-09-07 04:30:00,2.2155,0.7275422668,2.3319000836,0.002,0,0.002,2.2135,0.7275422668,2.33
2020-09-07 05:00:00,2.252,0.7306647658000001,2.3675673168999998,0.029,0,0.029,2.223,0.7306647658000001,2.34
2020-09-07 05:30:00,2.3265000000000002,0.7400322628,2.4413623246,0.075,0,0.075,2.2515,0.7400322628,2.37
2020-09-07 06:00:00,2.3495,0.7462772608,2.4651734219,0.079,0,0.079,2.2705,0.7462772608,2.39
2020-09-07 06:30:00,2.3985,0.7712572528,2.5194523214,0.052000000000000005,0,0.052000000000000005,2.3465,0.7712572528,2.47
2020-09-07 07:00:00,2.4665,0.7775022508,2.5861423008,0.101,0,0.101,2.3655,0.7775022508,2.49
2020-09-07 07:30:00,2.7005,0.8461972288,2.8299734981,0.126,0,0.126,2.5745,0.8461972288,2.71
2020-09-07 08:00:00,2.7775,0.8649322228,2.9090572356,0.146,0,0.146,2.6315,0.8649322228,2.77
2020-09-07 08:30:00,2.863,0.8930347138,2.9990465151,0.146,0,0.146,2.717,0.8930347138,2.86
2020-09-07 09:00:00,2.8200000000000003,0.8867897158,2.9561454633,0.122,0,0.122,2.698,0.8867897158,2.84
2020-09-07 09:30:00,2.785,0.8243397358000001,2.9044381557000003,0.277,0,0.277,2.508,0.8243397358000001,2.64
2020-09-07 10:00:00,2.7065,0.7587672568,2.8108486263,0.398,0,0.398,2.3085,0.7587672568,2.43
2020-09-07 10:30:00,2.7225,0.7462772608,2.8229303923,0.452,0,0.452,2.2705,0.7462772608,2.39
2020-09-07 11:00:00,2.7025,0.7275422668,2.7987182781,0.489,0,0.489,2.2135,0.7275422668,2.33
2020-09-07 11:30:00,2.6985,0.7025622748,2.7884576382,0.561,0,0.561,2.1375,0.7025622748,2.25
2020-09-07 12:00:00,2.7065,0.7088072728,2.7977759024,0.55,0,0.55,2.1565,0.7088072728,2.27
2020-09-07 12:30:00,2.7885,0.7025622748,2.8756435801,0.651,0,0.651,2.1375,0.7025622748,2.25
2020-09-07 13:00:00,2.7675,0.7212972688,2.8599520975,0.5730000000000001,0,0.5730000000000001,2.1945,0.7212972688,2.31
2020-09-07 13:30:00,2.6605,0.7088072728,2.7533012912,0.504,0,0.504,2.1565,0.7088072728,2.27
2020-09-07 14:00:00,2.6995,0.6775822828,2.7832387608999998,0.638,0,0.638,2.0615,0.6775822828,2.17
2020-09-07 14:30:00,2.7565,0.6775822828,2.8385577324,0.6950000000000001,0,0.6950000000000001,2.0615,0.6775822828,2.17
2020-09-07 15:00:00,2.716,0.6182548018,2.7854793124,0.835,0,0.835,1.881,0.6182548018,1.98
2020-09-07 15:30:00,2.6685,0.5651723189,2.7276935312,0.9490000000000001,0,0.9490000000000001,1.7195,0.5651723189,1.81
2020-09-07 16:00:00,2.6654999999999998,0.5714173169,2.7260608943999998,0.927,0,0.927,1.7385000000000002,0.5714173169,1.83
2020-09-07 16:30:00,2.7560000000000002,0.5682948179,2.8139820540000002,1.027,0,1.027,1.729,0.5682948179,1.82
2020-09-07 17:00:00,2.859,0.5870298118,2.9186443771,1.073,0,1.073,1.786,0.5870298118,1.88
2020-09-07 17:30:00,2.984,0.6307447978,3.0499336058,1.065,0,1.065,1.919,0.6307447978,2.02
2020-09-07 18:00:00,3.148,0.6682147858,3.218138437,1.115,0,1.115,2.033,0.6682147858,2.14
2020-09-07 18:30:00,3.287,0.7306647658000001,3.3672303159,1.064,0,1.064,2.223,0.7306647658000001,2.34
2020-09-07 19:00:00,3.2675,0.7025622748,3.3421774339,1.13,0,1.13,2.1375,0.7025622748,2.25
2020-09-07 19:30:00,3.2555,0.6900722788,3.3278341305,1.156,0,1.156,2.0995,0.6900722788,2.21
2020-09-07 20:00:00,3.173,0.6931947778,3.2478374344,1.064,0,1.064,2.109,0.6931947778,2.22
2020-09-07 20:30:00,3.094,0.6682147858,3.1653352113,1.061,0,1.061,2.033,0.6682147858,2.14
2020-09-07 21:00:00,3.0,0.6494797918,3.0694989819,1.024,0,1.024,1.976,0.6494797918,2.08
2020-09-07 21:30:00,2.9155,0.6276222988,2.982289389,1.006,0,1.006,1.9095,0.6276222988,2.01
2020-09-07 22:00:00,2.819,0.6120098038,2.8846693051,0.9570000000000001,0,0.9570000000000001,1.862,0.6120098038,1.96
2020-09-07 22:30:00,2.658,0.5870298118,2.722052167,0.872,0,0.872,1.786,0.5870298118,1.88
2020-09-07 23:00:00,2.5935,0.5464373249,2.6504407181,0.931,0,0.931,1.6625,0.5464373249,1.75
2020-09-07 23:30:00,2.5445,0.5214573329000001,2.5973829136,0.9580000000000001,0,0.9580000000000001,1.5865,0.5214573329000001,1.67
2020-09-08 00:00:00,2.529,0.4933548419,2.5766722724999997,1.028,0,1.028,1.501,0.4933548419,1.58
2020-09-08 00:30:00,2.4835000000000003,0.4902323429,2.531422525,0.992,0,0.992,1.4915,0.4902323429,1.57
2020-09-08 01:00:00,2.467,0.4871098439,2.5146301915000002,0.985,0,0.985,1.482,0.4871098439,1.56
2020-09-08 01:30:00,2.4975,0.5589273209,2.5592784139,0.797,0,0.797,1.7005,0.5589273209,1.79
2020-09-08 02:00:00,2.4785,0.5776623149,2.5449275039,0.721,0,0.721,1.7575,0.5776623149,1.85
2020-09-08 02:30:00,2.487,0.5870298118,2.5553420515000003,0.7010000000000001,0,0.7010000000000001,1.786,0.5870298118,1.88
2020-09-08 03:00:00,2.4715,0.5526823229,2.532542201,0.79,0,0.79,1.6815,0.5526823229,1.77
2020-09-08 03:30:00,2.4095,0.5277023309000001,2.4666090083,0.804,0,0.804,1.6055000000000001,0.5277023309000001,1.69
2020-09-08 04:00:00,2.4025,0.5152123349000001,2.4571223006,0.835,0,0.835,1.5675,0.5152123349000001,1.65
2020-09-08 04:30:00,2.3785,0.5464373249,2.4404622513,0.716,0,0.716,1.6625,0.5464373249,1.75
2020-09-08 05:00:00,2.3575,0.5651723189,2.424299074,0.638,0,0.638,1.7195,0.5651723189,1.81
2020-09-08 05:30:00,2.333,0.5932748098,2.4072523756,0.528,0,0.528,1.8050000000000002,0.5932748098,1.9
2020-09-08 06:00:00,2.3395,0.6526022908,2.4288165843,0.354,0,0.354,1.9855,0.6526022908,2.09
2020-09-08 06:30:00,2.463,0.6744597838,2.5536767611,0.41100000000000003,0,0.41100000000000003,2.052,0.6744597838,2.16
2020-09-08 07:00:00,2.58,0.7493997598000001,2.6866335813,0.30000000000000004,0,0.30000000000000004,2.2800000000000002,0.7493997598000001,2.4
2020-09-08 07:30:00,2.7095000000000002,0.8212172368,2.8312166996,0.211,0,0.211,2.4985,0.8212172368,2.63
2020-09-08 08:00:00,2.7359999999999998,0.8305847338000001,2.8592948431,0.209,0,0.209,2.527,0.8305847338000001,2.66
2020-09-08 08:30:00,2.8315,0.8461972288,2.9552397534,0.257,0,0.257,2.5745,0.8461972288,2.71
2020-09-08 09:00:00,2.8235,0.8461972288,2.947575614,0.249,0,0.249,2.5745,0.8461972288,2.71
2020-09-08 09:30:00,2.847,0.8680547218,2.9763951351,0.20600000000000002,0,0.20600000000000002,2.641,0.8680547218,2.7800000000000002
2020-09-08 10:00:00,2.7385,0.8087272408,2.855419759,0.278,0,0.278,2.4605,0.8087272408,2.59
2020-09-08 10:30:00,2.697,0.7993597438000001,2.8129672945,0.265,0,0.265,2.432,0.7993597438000001,2.56
2020-09-08 11:00:00,2.711,0.8118497398000001,2.8299507063,0.241,0,0.241,2.47,0.8118497398000001,2.6
2020-09-08 11:30:00,2.733,0.8180947378000001,2.8528175546,0.244,0,0.244,2.489,0.8180947378000001,2.62
2020-09-08 12:00:00,2.713,0.7931147458000001,2.8265526707,0.30000000000000004,0,0.30000000000000004,2.4130000000000003,0.7931147458000001,2.54
2020-09-08 12:30:00,2.6305,0.7837472488,2.7447750363,0.246,0,0.246,2.3845,0.7837472488,2.51
2020-09-08 13:00:00,2.652,0.7931147458000001,2.7680561772,0.23900000000000002,0,0.23900000000000002,2.4130000000000003,0.7931147458000001,2.54
2020-09-08 13:30:00,2.547,0.7431547618000001,2.6532033469,0.28600000000000003,0,0.28600000000000003,2.261,0.7431547618000001,2.38
2020-09-08 14:00:00,2.4895,0.7150522708,2.5901563659,0.314,0,0.314,2.1755,0.7150522708,2.29
2020-09-08 14:30:00,2.3945,0.7025622748,2.4954406425,0.257,0,0.257,2.1375,0.7025622748,2.25
2020-09-08 15:00:00,2.3445,0.6838272808,2.4421916387,0.264,0,0.264,2.0805,0.6838272808,2.19
2020-09-08 15:30:00,2.3375,0.6650922868,2.4302785849,0.314,0,0.314,2.0235,0.6650922868,2.13
