Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-09-08 16:00:00,2.393,0.6869497798,2.4896483687,0.303,0,0.303,2.09,0.6869497798,2.2
2020-09-08 16:30:00,2.4765,0.7088072728,2.5759386639,0.32,0,0.32,2.1565,0.7088072728,2.27
2020-09-08 17:00:00,2.5535,0.7462772608,2.6603180261,0.28300000000000003,0,0.28300000000000003,2.2705,0.7462772608,2.39
2020-09-08 17:30:00,2.735,0.7868697478000001,2.8459425504,0.341,0,0.341,2.394,0.7868697478000001,2.52
2020-09-08 18:00:00,2.8495,0.7837472488,2.9553189337,0.465,0,0.465,2.3845,0.7837472488,2.51
2020-09-08 18:30:00,2.956,0.7806247498000001,3.0573372401,0.581,0,0.581,2.375,0.7806247498000001,2.5
2020-09-08 19:00:00,3.0785,0.8337072328,3.1893933592,0.542,0,0.542,2.5365,0.8337072328,2.67
2020-09-08 19:30:00,3.102,0.8493197278,3.2161697716,0.518,0,0.518,2.584,0.8493197278,2.7199999999999998
2020-09-08 20:00:00,3.023,0.8493197278,3.140043471,0.439,0,0.439,2.584,0.8493197278,2.7199999999999998
2020-09-08 20:30:00,2.972,0.8368297318,3.0875666794,0.426,0,0.426,2.5460000000000003,0.8368297318,2.68
2020-09-08 21:00:00,2.8515,0.7650122548,2.9523373791000003,0.524,0,0.524,2.3275,0.7650122548,2.45
2020-09-08 21:30:00,2.7835,0.7775022508,2.8900487885,0.418,0,0.418,2.3655,0.7775022508,2.49
2020-09-08 22:00:00,2.6375,0.7400322628,2.7393528433,0.386,0,0.386,2.2515,0.7400322628,2.37
2020-09-08 22:30:00,2.585,0.7181747698000001,2.6829088691000003,0.4,0,0.4,2.185,0.7181747698000001,2.3
2020-09-08 23:00:00,2.5185,0.6775822828,2.6080567478,0.457,0,0.457,2.0615,0.6775822828,2.17
2020-09-08 23:30:00,2.417,0.6619697878,2.5060113727,0.403,0,0.403,2.014,0.6619697878,2.12
2020-09-09 00:00:00,2.3075,0.6463572928,2.396316757,0.341,0,0.341,1.9665,0.6463572928,2.07
2020-09-09 00:30:00,2.277,0.6494797918,2.3678160824,0.301,0,0.301,1.976,0.6494797918,2.08
2020-09-09 01:00:00,2.276,0.6182548018,2.358477263,0.395,0,0.395,1.881,0.6182548018,1.98
2020-09-09 01:30:00,2.377,0.6557247898,2.4657866899,0.382,0,0.382,1.995,0.6557247898,2.1
2020-09-09 02:00:00,2.3825,0.6526022908,2.4702623342,0.397,0,0.397,1.9855,0.6526022908,2.09
2020-09-09 02:30:00,2.4075,0.6713372848,2.4993499155,0.365,0,0.365,2.0425,0.6713372848,2.15
2020-09-09 03:00:00,2.345,0.6744597838,2.4400657778,0.293,0,0.293,2.052,0.6744597838,2.16
2020-09-09 03:30:00,2.3185000000000002,0.6713372848,2.4137390083,0.276,0,0.276,2.0425,0.6713372848,2.15
2020-09-09 04:00:00,2.3245,0.6276222988,2.4077396039,0.41500000000000004,0,0.41500000000000004,1.9095,0.6276222988,2.01
2020-09-09 04:30:00,2.301,0.5870298118,2.3747010338,0.515,0,0.515,1.786,0.5870298118,1.88
2020-09-09 05:00:00,2.2705,0.5714173169,2.3413004933,0.532,0,0.532,1.7385000000000002,0.5714173169,1.83
2020-09-09 05:30:00,2.312,0.6244997998,2.3948578246,0.41200000000000003,0,0.41200000000000003,1.9,0.6244997998,2.0
2020-09-09 06:00:00,2.324,0.6494797918,2.4130478653000003,0.34800000000000003,0,0.34800000000000003,1.976,0.6494797918,2.08
2020-09-09 06:30:00,2.4565,0.6526022908,2.5417084805,0.47100000000000003,0,0.47100000000000003,1.9855,0.6526022908,2.09
2020-09-09 07:00:00,2.575,0.6432347938,2.6541243377,0.618,0,0.618,1.957,0.6432347938,2.06
2020-09-09 07:30:00,2.673,0.7369097638000001,2.7727179806,0.431,0,0.431,2.242,0.7369097638000001,2.36
2020-09-09 08:00:00,2.8155,0.8024822428,2.9276300996,0.374,0,0.374,2.4415,0.8024822428,2.5700000000000003
2020-09-09 08:30:00,2.8609999999999998,0.8118497398000001,2.9739571281,0.391,0,0.391,2.47,0.8118497398000001,2.6
2020-09-09 09:00:00,2.952,0.8056047418000001,3.0599514702,0.501,0,0.501,2.451,0.8056047418000001,2.58
2020-09-09 09:30:00,2.89,0.7681347538000001,2.9903396128,0.553,0,0.553,2.337,0.7681347538000001,2.46
2020-09-09 10:00:00,2.806,0.7618897558000001,2.9075955702,0.488,0,0.488,2.318,0.7618897558000001,2.44
2020-09-09 10:30:00,2.7640000000000002,0.7556447578000001,2.8654310321,0.465,0,0.465,2.299,0.7556447578000001,2.42
2020-09-09 11:00:00,2.7325,0.7462772608,2.8325758595,0.462,0,0.462,2.2705,0.7462772608,2.39
2020-09-09 11:30:00,2.6790000000000003,0.7306647658000001,2.7768528949,0.456,0,0.456,2.223,0.7306647658000001,2.34
2020-09-09 12:00:00,2.692,0.7618897558000001,2.7977383723,0.374,0,0.374,2.318,0.7618897558000001,2.44
2020-09-09 12:30:00,2.6855,0.7899922468,2.7992852659,0.28200000000000003,0,0.28200000000000003,2.4035,0.7899922468,2.5300000000000002
2020-09-09 13:00:00,2.6550000000000002,0.7868697478000001,2.7691495084,0.261,0,0.261,2.394,0.7868697478000001,2.52
2020-09-09 13:30:00,2.628,0.8118497398000001,2.7505424919,0.158,0,0.158,2.47,0.8118497398000001,2.6
2020-09-09 14:00:00,2.6275,0.8024822428,2.7473139609,0.186,0,0.186,2.4415,0.8024822428,2.5700000000000003
2020-09-09 14:30:00,2.6115,0.7587672568,2.7194962769,0.303,0,0.303,2.3085,0.7587672568,2.43
2020-09-09 15:00:00,2.5625,0.7587672568,2.6724771281,0.254,0,0.254,2.3085,0.7587672568,2.43
2020-09-09 15:30:00,2.5435,0.7525222588,2.6524860037,0.254,0,0.254,2.2895,0.7525222588,2.41
2020-09-09 16:00:00,2.606,0.7493997598000001,2.7116113291,0.326,0,0.326,2.2800000000000002,0.7493997598000001,2.4
2020-09-09 16:30:00,2.5975,0.7712572528,2.7095837319,0.251,0,0.251,2.3465,0.7712572528,2.47
2020-09-09 17:00:00,2.6045,0.7525222588,2.7110348578,0.315,0,0.315,2.2895,0.7525222588,2.41
2020-09-09 17:30:00,2.8120000000000003,0.7931147458000001,2.9217075487,0.399,0,0.399,2.4130000000000003,0.7931147458000001,2.54
2020-09-09 18:00:00,2.8755,0.7899922468,2.9820442653,0.47200000000000003,0,0.47200000000000003,2.4035,0.7899922468,2.5300000000000002
2020-09-09 18:30:00,2.877,0.8056047418000001,2.9876626316,0.426,0,0.426,2.451,0.8056047418000001,2.58
2020-09-09 19:00:00,2.83,0.8430747298,2.9529095821,0.265,0,0.265,2.565,0.8430747298,2.7
2020-09-09 19:30:00,2.918,0.9055247098,3.0552739648,0.163,0,0.163,2.755,0.9055247098,2.9
2020-09-09 20:00:00,2.976,0.8805447178,3.1035358867,0.297,0,0.297,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-09 20:30:00,2.9335,0.8649322228,3.0583541325,0.302,0,0.302,2.6315,0.8649322228,2.77
2020-09-09 21:00:00,2.8765,0.8461972288,2.998383231,0.302,0,0.302,2.5745,0.8461972288,2.71
2020-09-09 21:30:00,2.7605,0.8087272408,2.8765256821,0.30000000000000004,0,0.30000000000000004,2.4605,0.8087272408,2.59
2020-09-09 22:00:00,2.6795,0.7837472488,2.7917700478,0.295,0,0.295,2.3845,0.7837472488,2.51
2020-09-09 22:30:00,2.5625,0.7650122548,2.6742569061,0.23500000000000001,0,0.23500000000000001,2.3275,0.7650122548,2.45
2020-09-09 23:00:00,2.445,0.7181747698000001,2.5482935467,0.26,0,0.26,2.185,0.7181747698000001,2.3
2020-09-09 23:30:00,2.363,0.7119297718,2.4679167328,0.197,0,0.197,2.166,0.7119297718,2.2800000000000002
2020-09-10 00:00:00,2.2720000000000002,0.6869497798,2.3735804178,0.182,0,0.182,2.09,0.6869497798,2.2
2020-09-10 00:30:00,2.186,0.6494797918,2.2804429394,0.21,0,0.21,1.976,0.6494797918,2.08
2020-09-10 01:00:00,2.1875,0.6526022908,2.2827715611,0.202,0,0.202,1.9855,0.6526022908,2.09
2020-09-10 01:30:00,2.237,0.6807047818,2.3382745775,0.166,0,0.166,2.071,0.6807047818,2.18
2020-09-10 02:00:00,2.284,0.6931947778,2.3868755728,0.17500000000000002,0,0.17500000000000002,2.109,0.6931947778,2.22
2020-09-10 02:30:00,2.2635,0.6900722788,2.3663541578,0.164,0,0.164,2.0995,0.6900722788,2.21
2020-09-10 03:00:00,2.2555,0.6900722788,2.3587030334,0.156,0,0.156,2.0995,0.6900722788,2.21
2020-09-10 03:30:00,2.206,0.6807047818,2.308634878,0.135,0,0.135,2.071,0.6807047818,2.18
2020-09-10 04:00:00,2.206,0.6931947778,2.3123483734,0.097,0,0.097,2.109,0.6931947778,2.22
2020-09-10 04:30:00,2.2145,0.7025622748,2.3232744134,0.077,0,0.077,2.1375,0.7025622748,2.25
2020-09-10 05:00:00,2.2005,0.6838272808,2.3043046674,0.12,0,0.12,2.0805,0.6838272808,2.19
2020-09-10 05:30:00,2.2625,0.7088072728,2.3709310408,0.106,0,0.106,2.1565,0.7088072728,2.27
2020-09-10 06:00:00,2.2785,0.7212972688,2.3899439324,0.084,0,0.084,2.1945,0.7212972688,2.31
2020-09-10 06:30:00,2.404,0.7681347538000001,2.5237367137,0.067,0,0.067,2.337,0.7681347538000001,2.46
2020-09-10 07:00:00,2.443,0.7806247498000001,2.5646878952,0.068,0,0.068,2.375,0.7806247498000001,2.5
2020-09-10 07:30:00,2.67,0.8493197278,2.8018286886,0.08600000000000001,0,0.08600000000000001,2.584,0.8493197278,2.7199999999999998
2020-09-10 08:00:00,2.787,0.8930347138,2.9265816237,0.07,0,0.07,2.717,0.8930347138,2.86
2020-09-10 08:30:00,2.8155,0.9086472088,2.9584928595,0.051000000000000004,0,0.051000000000000004,2.7645,0.9086472088,2.91
2020-09-10 09:00:00,2.842,0.9242597038,2.9885146812,0.03,0,0.03,2.8120000000000003,0.9242597038,2.96
2020-09-10 09:30:00,2.662,0.8618097238,2.7980278769,0.04,0,0.04,2.622,0.8618097238,2.76
2020-09-10 10:00:00,2.6025,0.8461972288,2.7366139662,0.028,0,0.028,2.5745,0.8461972288,2.71
2020-09-10 10:30:00,2.541,0.8305847338000001,2.6733035742,0.014,0,0.014,2.527,0.8305847338000001,2.66
2020-09-10 11:00:00,2.3985,0.7775022508,2.5213710556,0.033,0,0.033,2.3655,0.7775022508,2.49
2020-09-10 11:30:00,2.279,0.7369097638000001,2.395177864,0.037,0,0.037,2.242,0.7369097638000001,2.36
2020-09-10 12:00:00,2.172,0.6994397758,2.2818413617,0.044,0,0.044,2.128,0.6994397758,2.24
2020-09-10 12:30:00,2.2215,0.7150522708,2.3337442019,0.046,0,0.046,2.1755,0.7150522708,2.29
2020-09-10 13:00:00,2.1925,0.7088072728,2.3042274193,0.036000000000000004,0,0.036000000000000004,2.1565,0.7088072728,2.27
2020-09-10 13:30:00,2.1955,0.7088072728,2.3070821398,0.039,0,0.039,2.1565,0.7088072728,2.27
2020-09-10 14:00:00,2.188,0.7056847738,2.2989856459,0.041,0,0.041,2.147,0.7056847738,2.26
2020-09-10 14:30:00,2.315,0.7244197678000001,2.4256976316,0.111,0,0.111,2.204,0.7244197678000001,2.32
2020-09-10 15:00:00,2.2565,0.6900722788,2.3596592974,0.157,0,0.157,2.0995,0.6900722788,2.21
2020-09-10 15:30:00,2.2295,0.6838272808,2.3320141509,0.149,0,0.149,2.0805,0.6838272808,2.19
2020-09-10 16:00:00,2.3045,0.7212972688,2.4147442929,0.11,0,0.11,2.1945,0.7212972688,2.31
2020-09-10 16:30:00,2.3815,0.7462772608,2.495690686,0.111,0,0.111,2.2705,0.7462772608,2.39
2020-09-10 17:00:00,2.5295,0.7899922468,2.6499920755,0.126,0,0.126,2.4035,0.7899922468,2.5300000000000002
2020-09-10 17:30:00,2.725,0.8555647258,2.8561540575,0.122,0,0.122,2.6029999999999998,0.8555647258,2.74
2020-09-10 18:00:00,2.8025,0.8836672168,2.9385156117,0.114,0,0.114,2.6885,0.8836672168,2.83
2020-09-10 18:30:00,2.858,0.9117697078,2.9999146655,0.084,0,0.084,2.774,0.9117697078,2.92
2020-09-10 19:00:00,2.9555,0.9523621948000001,3.1051528143000002,0.058,0,0.058,2.8975,0.9523621948000001,3.05
2020-09-10 19:30:00,3.0125,0.9586071928000001,3.16134212,0.096,0,0.096,2.9165,0.9586071928000001,3.07
2020-09-10 20:00:00,2.9405,0.9336272008000001,3.0851580186,0.1,0,0.1,2.8405,0.9336272008000001,2.99
2020-09-10 20:30:00,2.916,0.9242597038,3.0589723765,0.10400000000000001,0,0.10400000000000001,2.8120000000000003,0.9242597038,2.96
2020-09-10 21:00:00,2.8545,0.9211372048,2.9994439485,0.052000000000000005,0,0.052000000000000005,2.8025,0.9211372048,2.95
2020-09-10 21:30:00,2.6935000000000002,0.8649322228,2.8289662423,0.062,0,0.062,2.6315,0.8649322228,2.77
2020-09-10 22:00:00,2.581,0.8305847338000001,2.7113524301,0.054,0,0.054,2.527,0.8305847338000001,2.66
2020-09-10 22:30:00,2.4939999999999998,0.8118497398000001,2.6228107061,0.024,0,0.024,2.47,0.8118497398000001,2.6
2020-09-10 23:00:00,2.3965,0.7775022508,2.5194685948,0.031,0,0.031,2.3655,0.7775022508,2.49
2020-09-10 23:30:00,2.314,0.7493997598000001,2.4323231693,0.034,0,0.034,2.2800000000000002,0.7493997598000001,2.4
2020-09-11 00:00:00,2.2345,0.7150522708,2.3461223327000003,0.059000000000000004,0,0.059000000000000004,2.1755,0.7150522708,2.29
2020-09-11 00:30:00,2.177,0.6994397758,2.2866011895,0.049,0,0.049,2.128,0.6994397758,2.24
2020-09-11 01:00:00,2.146,0.6994397758,2.2571069979000002,0.018000000000000002,0,0.018000000000000002,2.128,0.6994397758,2.24
2020-09-11 01:30:00,2.192,0.7119297718,2.304714299,0.026000000000000002,0,0.026000000000000002,2.166,0.7119297718,2.2800000000000002
2020-09-11 02:00:00,2.243,0.7244197678000001,2.3570814581,0.039,0,0.039,2.204,0.7244197678000001,2.32
2020-09-11 02:30:00,2.2595,0.7212972688,2.3718368409,0.065,0,0.065,2.1945,0.7212972688,2.31
2020-09-11 03:00:00,2.245,0.7244197678000001,2.3589847392,0.041,0,0.041,2.204,0.7244197678000001,2.32
2020-09-11 03:30:00,2.1925,0.7025622748,2.3023140533,0.055,0,0.055,2.1375,0.7025622748,2.25
2020-09-11 04:00:00,2.259,0.7181747698000001,2.3704126223,0.074,0,0.074,2.185,0.7181747698000001,2.3
2020-09-11 04:30:00,2.2895,0.7337872648,2.4042158805,0.057,0,0.057,2.2325,0.7337872648,2.35
2020-09-11 05:00:00,2.26,0.7244197678000001,2.3732644185,0.056,0,0.056,2.204,0.7244197678000001,2.32
2020-09-11 05:30:00,2.276,0.7306647658000001,2.3904072875,0.053,0,0.053,2.223,0.7306647658000001,2.34
2020-09-11 06:00:00,2.308,0.7369097638000001,2.4227876506,0.066,0,0.066,2.242,0.7369097638000001,2.36
2020-09-11 06:30:00,2.403,0.7618897558000001,2.5208897239,0.085,0,0.085,2.318,0.7618897558000001,2.44
2020-09-11 07:00:00,2.503,0.7806247498000001,2.6219046512,0.128,0,0.128,2.375,0.7806247498000001,2.5
2020-09-11 07:30:00,2.743,0.8493197278,2.8714792355,0.159,0,0.159,2.584,0.8493197278,2.7199999999999998
2020-09-11 08:00:00,2.814,0.8930347138,2.9523053704,0.097,0,0.097,2.717,0.8930347138,2.86
2020-09-11 08:30:00,2.8695,0.9024022108,3.0080492017,0.124,0,0.124,2.7455,0.9024022108,2.89
2020-09-11 09:00:00,2.91,0.9055247098,3.0476343285,0.155,0,0.155,2.755,0.9055247098,2.9
2020-09-11 09:30:00,2.806,0.8555647258,2.9335348984,0.203,0,0.203,2.6029999999999998,0.8555647258,2.74
2020-09-11 10:00:00,2.8305,0.8649322228,2.9597023499,0.199,0,0.199,2.6315,0.8649322228,2.77
2020-09-11 10:30:00,2.8135,0.8649322228,2.9434486576000003,0.182,0,0.182,2.6315,0.8649322228,2.77
2020-09-11 11:00:00,2.768,0.8056047418000001,2.8828498053000002,0.317,0,0.317,2.451,0.8056047418000001,2.58
2020-09-11 11:30:00,2.7035,0.7712572528,2.8113608804,0.357,0,0.357,2.3465,0.7712572528,2.47
2020-09-11 12:00:00,2.688,0.7119297718,2.7806812115,0.522,0,0.522,2.166,0.7119297718,2.2800000000000002
2020-09-11 12:30:00,2.5975,0.6963172768,2.6892125241000002,0.47900000000000004,0,0.47900000000000004,2.1185,0.6963172768,2.23
2020-09-11 13:00:00,2.6975,0.6838272808,2.7828269799000003,0.617,0,0.617,2.0805,0.6838272808,2.19
2020-09-11 13:30:00,2.7015000000000002,0.6775822828,2.7851786298,0.64,0,0.64,2.0615,0.6775822828,2.17
2020-09-11 14:00:00,2.648,0.6369897958,2.72353814,0.71,0,0.71,1.9380000000000002,0.6369897958,2.04
2020-09-11 14:30:00,2.6865,0.6463572928,2.7631612331,0.72,0,0.72,1.9665,0.6463572928,2.07
2020-09-11 15:00:00,2.6470000000000002,0.6494797918,2.7255151807,0.671,0,0.671,1.976,0.6494797918,2.08
2020-09-11 15:30:00,2.517,0.6120098038,2.5903368507,0.655,0,0.655,1.862,0.6120098038,1.96
2020-09-11 16:00:00,2.604,0.6432347938,2.6822690022,0.647,0,0.647,1.957,0.6432347938,2.06
2020-09-11 16:30:00,2.7245,0.6650922868,2.8045049474,0.7010000000000001,0,0.7010000000000001,2.0235,0.6650922868,2.13
2020-09-11 17:00:00,2.814,0.7181747698000001,2.9041988568,0.629,0,0.629,2.185,0.7181747698000001,2.3
2020-09-11 17:30:00,2.9385,0.8024822428,3.0461057106,0.497,0,0.497,2.4415,0.8024822428,2.5700000000000003
2020-09-11 18:00:00,2.9995000000000003,0.8212172368,3.1098871362,0.501,0,0.501,2.4985,0.8212172368,2.63
2020-09-11 18:30:00,3.044,0.8243397358000001,3.1536442412,0.536,0,0.536,2.508,0.8243397358000001,2.64
2020-09-11 19:00:00,3.0095,0.8586872248,3.1296060455,0.397,0,0.397,2.6125,0.8586872248,2.75
2020-09-11 19:30:00,2.936,0.8680547218,3.0616360006,0.295,0,0.295,2.641,0.8680547218,2.7800000000000002
2020-09-11 20:00:00,2.9885,0.8649322228,3.1111476982,0.357,0,0.357,2.6315,0.8649322228,2.77
2020-09-11 20:30:00,2.922,0.8430747298,3.0411936801,0.357,0,0.357,2.565,0.8430747298,2.7
2020-09-11 21:00:00,2.8905000000000003,0.8087272408,3.0015046227,0.43,0,0.43,2.4605,0.8087272408,2.59
2020-09-11 21:30:00,2.794,0.7806247498000001,2.9010017235000003,0.419,0,0.419,2.375,0.7806247498000001,2.5
2020-09-11 22:00:00,2.65,0.7244197678000001,2.7472320615,0.446,0,0.446,2.204,0.7244197678000001,2.32
2020-09-11 22:30:00,2.592,0.7119297718,2.6879933036,0.426,0,0.426,2.166,0.7119297718,2.2800000000000002
2020-09-11 23:00:00,2.551,0.6682147858,2.6370650352,0.518,0,0.518,2.033,0.6682147858,2.14
2020-09-11 23:30:00,2.437,0.5995198078,2.5096599371,0.613,0,0.613,1.824,0.5995198078,1.92
2020-09-12 00:00:00,2.3625,0.5651723189,2.4291615838,0.643,0,0.643,1.7195,0.5651723189,1.81
2020-09-12 00:30:00,2.3165,0.5589273209,2.382975451,0.616,0,0.616,1.7005,0.5589273209,1.79
2020-09-12 01:00:00,2.333,0.5558048219,2.3982927261,0.642,0,0.642,1.691,0.5558048219,1.78
2020-09-12 01:30:00,2.3765,0.6026423068,2.4517198045,0.543,0,0.543,1.8335,0.6026423068,1.9300000000000002
2020-09-12 02:00:00,2.3745,0.6151323028,2.4528836091,0.503,0,0.503,1.8715000000000002,0.6151323028,1.97
2020-09-12 02:30:00,2.3825,0.5963973088,2.456012215,0.5680000000000001,0,0.5680000000000001,1.8145,0.5963973088,1.9100000000000001
2020-09-12 03:00:00,2.363,0.5682948179,2.4303761026,0.634,0,0.634,1.729,0.5682948179,1.82
2020-09-12 03:30:00,2.3555,0.5776623149,2.4252987445,0.598,0,0.598,1.7575,0.5776623149,1.85
2020-09-12 04:00:00,2.2984999999999998,0.5714173169,2.368463637,0.56,0,0.56,1.7385000000000002,0.5714173169,1.83
2020-09-12 04:30:00,2.3555,0.5401923269000001,2.4166480919,0.712,0,0.712,1.6435,0.5401923269000001,1.73
2020-09-12 05:00:00,2.291,0.5495598239,2.3559917232,0.619,0,0.619,1.6720000000000002,0.5495598239,1.76
2020-09-12 05:30:00,2.271,0.5745398159,2.3425492524,0.523,0,0.523,1.748,0.5745398159,1.8399999999999999
2020-09-12 06:00:00,2.2505,0.6026423068,2.329791407,0.417,0,0.417,1.8335,0.6026423068,1.9300000000000002
2020-09-12 06:30:00,2.326,0.6557247898,2.4166611264,0.331,0,0.331,1.995,0.6557247898,2.1
2020-09-12 07:00:00,2.4415,0.7150522708,2.5440562101,0.266,0,0.266,2.1755,0.7150522708,2.29
2020-09-12 07:30:00,2.642,0.8368297318,2.77136212,0.096,0,0.096,2.5460000000000003,0.8368297318,2.68
2020-09-12 08:00:00,2.6645,0.8586872248,2.7994470883,0.052000000000000005,0,0.052000000000000005,2.6125,0.8586872248,2.75
2020-09-12 08:30:00,2.6765,0.8711772208,2.8147117082,0.026000000000000002,0,0.026000000000000002,2.6505,0.8711772208,2.79
2020-09-12 09:00:00,2.763,0.8805447178,2.8999186195,0.084,0,0.084,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-12 09:30:00,2.8305,0.9086472088,2.9727714342000002,0.066,0,0.066,2.7645,0.9086472088,2.91
2020-09-12 10:00:00,2.693,0.8742997198,2.8313687503000002,0.033,0,0.033,2.66,0.8742997198,2.8
2020-09-12 10:30:00,2.625,0.8555647258,2.7609085461,0.022,0,0.022,2.6029999999999998,0.8555647258,2.74
2020-09-12 11:00:00,2.6025,0.8461972288,2.7366139662,0.028,0,0.028,2.5745,0.8461972288,2.71
2020-09-12 11:30:00,2.564,0.8243397358000001,2.6932567646,0.056,0,0.056,2.508,0.8243397358000001,2.64
2020-09-12 12:00:00,2.4325,0.7650122548,2.549960784,0.105,0,0.105,2.3275,0.7650122548,2.45
2020-09-12 12:30:00,2.393,0.7493997598000001,2.5075982533,0.113,0,0.113,2.2800000000000002,0.7493997598000001,2.4
2020-09-12 13:00:00,2.4135,0.7400322628,2.524406861,0.162,0,0.162,2.2515,0.7400322628,2.37
2020-09-12 13:30:00,2.393,0.7056847738,2.4948827628,0.246,0,0.246,2.147,0.7056847738,2.26
2020-09-12 14:00:00,2.312,0.6744597838,2.4083687425,0.26,0,0.26,2.052,0.6744597838,2.16
2020-09-12 14:30:00,2.337,0.6744597838,2.4323784656000003,0.28500000000000003,0,0.28500000000000003,2.052,0.6744597838,2.16
2020-09-12 15:00:00,2.354,0.6682147858,2.447003678,0.321,0,0.321,2.033,0.6682147858,2.14
2020-09-12 15:30:00,2.3435,0.6401122948,2.429348884,0.396,0,0.396,1.9475,0.6401122948,2.05
2020-09-12 16:00:00,2.3805,0.6026423068,2.4555972797,0.547,0,0.547,1.8335,0.6026423068,1.9300000000000002
2020-09-12 16:30:00,2.484,0.6619697878,2.5706925137,0.47000000000000003,0,0.47000000000000003,2.014,0.6619697878,2.12
2020-09-12 17:00:00,2.584,0.7369097638000001,2.6870228879,0.342,0,0.342,2.242,0.7369097638000001,2.36
2020-09-12 17:30:00,2.726,0.7806247498000001,2.8355689024,0.35100000000000003,0,0.35100000000000003,2.375,0.7806247498000001,2.5
2020-09-12 18:00:00,2.7875,0.8212172368,2.9059514793,0.289,0,0.289,2.4985,0.8212172368,2.63
2020-09-12 18:30:00,2.8815,0.8836672168,3.0139525544,0.193,0,0.193,2.6885,0.8836672168,2.83
2020-09-12 19:00:00,2.8355,0.8836672168,2.9700047138,0.147,0,0.147,2.6885,0.8836672168,2.83
2020-09-12 19:30:00,2.8365,0.9024022108,2.9765856279,0.091,0,0.091,2.7455,0.9024022108,2.89
2020-09-12 20:00:00,2.8725,0.8774222188,3.0035189362,0.203,0,0.203,2.6695,0.8774222188,2.81
2020-09-12 20:30:00,2.8745000000000003,0.8461972288,2.9964645835,0.30000000000000004,0,0.30000000000000004,2.5745,0.8461972288,2.71
2020-09-12 21:00:00,2.8215,0.8212172368,2.9385812904,0.323,0,0.323,2.4985,0.8212172368,2.63
2020-09-12 21:30:00,2.7045,0.7962372448,2.8192754388,0.28200000000000003,0,0.28200000000000003,2.4225,0.7962372448,2.55
2020-09-12 22:00:00,2.6555,0.7400322628,2.7566878677,0.404,0,0.404,2.2515,0.7400322628,2.37
2020-09-12 22:30:00,2.6109999999999998,0.7056847738,2.7046833456,0.464,0,0.464,2.147,0.7056847738,2.26
2020-09-12 23:00:00,2.504,0.6931947778,2.5981791701,0.395,0,0.395,2.109,0.6931947778,2.22
2020-09-12 23:30:00,2.4115,0.6151323028,2.4887185458,0.54,0,0.54,1.8715000000000002,0.6151323028,1.97
2020-09-13 00:00:00,2.333,0.5620498199,2.3997476951,0.623,0,0.623,1.71,0.5620498199,1.8
2020-09-13 00:30:00,2.322,0.5682948179,2.3905319492,0.593,0,0.593,1.729,0.5682948179,1.82
2020-09-13 01:00:00,2.232,0.5682948179,2.3032114536,0.503,0,0.503,1.729,0.5682948179,1.82
2020-09-13 01:30:00,2.33,0.5745398159,2.3997908242,0.582,0,0.582,1.748,0.5745398159,1.8399999999999999
2020-09-13 02:00:00,2.339,0.5932748098,2.413067757,0.534,0,0.534,1.8050000000000002,0.5932748098,1.9
2020-09-13 02:30:00,2.2975,0.5901523108,2.3720847371,0.502,0,0.502,1.7955,0.5901523108,1.8900000000000001
2020-09-13 03:00:00,2.2865,0.5839073129,2.3598792342,0.51,0,0.51,1.7765,0.5839073129,1.87
2020-09-13 03:30:00,2.2560000000000002,0.5807848139,2.3295594004,0.489,0,0.489,1.767,0.5807848139,1.8599999999999999
2020-09-13 04:00:00,2.21,0.6120098038,2.2931759636,0.34800000000000003,0,0.34800000000000003,1.862,0.6120098038,1.96
2020-09-13 04:30:00,2.282,0.6494797918,2.3726247069,0.306,0,0.306,1.976,0.6494797918,2.08
2020-09-13 05:00:00,2.2915,0.6338672968,2.3775533643,0.363,0,0.363,1.9285,0.6338672968,2.03
2020-09-13 05:30:00,2.3005,0.6276222988,2.3845775307,0.391,0,0.391,1.9095,0.6276222988,2.01
2020-09-13 06:00:00,2.3415,0.6650922868,2.4341261266,0.318,0,0.318,2.0235,0.6650922868,2.13
2020-09-13 06:30:00,2.365,0.6807047818,2.4610127996,0.294,0,0.294,2.071,0.6807047818,2.18
2020-09-13 07:00:00,2.421,0.6807047818,2.5148757425,0.35000000000000003,0,0.35000000000000003,2.071,0.6807047818,2.18
2020-09-13 07:30:00,2.5385,0.7150522708,2.6372868634,0.363,0,0.363,2.1755,0.7150522708,2.29
2020-09-13 08:00:00,2.6825,0.7712572528,2.7911725135000003,0.336,0,0.336,2.3465,0.7712572528,2.47
2020-09-13 08:30:00,2.7105,0.7962372448,2.8250316812,0.28800000000000003,0,0.28800000000000003,2.4225,0.7962372448,2.55
2020-09-13 09:00:00,2.6870000000000003,0.8118497398000001,2.8069679371,0.217,0,0.217,2.47,0.8118497398000001,2.6
2020-09-13 09:30:00,2.7035,0.8461972288,2.8328363878,0.129,0,0.129,2.5745,0.8461972288,2.71
2020-09-13 10:00:00,2.637,0.8305847338000001,2.7647133667,0.11,0,0.11,2.527,0.8305847338000001,2.66
2020-09-13 10:30:00,2.5855,0.8212172368,2.7127860218,0.08700000000000001,0,0.08700000000000001,2.4985,0.8212172368,2.63
2020-09-13 11:00:00,2.5015,0.7775022508,2.6195442352000002,0.136,0,0.136,2.3655,0.7775022508,2.49
2020-09-13 11:30:00,2.4365,0.7525222588,2.5500631365,0.147,0,0.147,2.2895,0.7525222588,2.41
2020-09-13 12:00:00,2.4225,0.7525222588,2.5366899692000002,0.133,0,0.133,2.2895,0.7525222588,2.41
2020-09-13 12:30:00,2.4395,0.7337872648,2.5474701176,0.20700000000000002,0,0.20700000000000002,2.2325,0.7337872648,2.35
2020-09-13 13:00:00,2.4485,0.7337872648,2.5560899828,0.216,0,0.216,2.2325,0.7337872648,2.35
2020-09-13 13:30:00,2.4005,0.7088072728,2.5029598479,0.244,0,0.244,2.1565,0.7088072728,2.27
2020-09-13 14:00:00,2.3355,0.6963172768,2.4370921197,0.217,0,0.217,2.1185,0.6963172768,2.23
2020-09-13 14:30:00,2.356,0.6619697878,2.4472310884,0.342,0,0.342,2.014,0.6619697878,2.12
2020-09-13 15:00:00,2.3375,0.6526022908,2.4268901912,0.352,0,0.352,1.9855,0.6526022908,2.09
2020-09-13 15:30:00,2.2935,0.6463572928,2.3828386433,0.327,0,0.327,1.9665,0.6463572928,2.07
2020-09-13 16:00:00,2.362,0.7056847738,2.4651642947,0.215,0,0.215,2.147,0.7056847738,2.26
2020-09-13 16:30:00,2.4735,0.7275422668,2.5782784954,0.26,0,0.26,2.2135,0.7275422668,2.33
2020-09-13 17:00:00,2.569,0.7431547618000001,2.6743298226,0.308,0,0.308,2.261,0.7431547618000001,2.38
2020-09-13 17:30:00,2.7635,0.8399522308,2.8883303135,0.20800000000000002,0,0.20800000000000002,2.5555,0.8399522308,2.69
2020-09-13 18:00:00,2.8225,0.8899122148,2.9594678576,0.115,0,0.115,2.7075,0.8899122148,2.85
2020-09-13 18:30:00,2.8925,0.9148922068,3.033740925,0.109,0,0.109,2.7835,0.9148922068,2.93
2020-09-13 19:00:00,2.8825000000000003,0.9211372048,3.0261031047,0.08,0,0.08,2.8025,0.9211372048,2.95
2020-09-13 19:30:00,2.821,0.8992797118,2.9608689603,0.085,0,0.085,2.7359999999999998,0.8992797118,2.88
2020-09-13 20:00:00,2.8810000000000002,0.9055247098,3.0199562911,0.126,0,0.126,2.755,0.9055247098,2.9
2020-09-13 20:30:00,2.928,0.8180947378000001,3.0401419375,0.439,0,0.439,2.489,0.8180947378000001,2.62
2020-09-13 21:00:00,2.8925,0.7150522708,2.9795731238,0.717,0,0.717,2.1755,0.7150522708,2.29
2020-09-13 21:30:00,2.816,0.6619697878,2.8927599278000002,0.802,0,0.802,2.014,0.6619697878,2.12
2020-09-13 22:00:00,2.753,0.6182548018,2.8215683582,0.872,0,0.872,1.881,0.6182548018,1.98
2020-09-13 22:30:00,2.577,0.5870298118,2.643015891,0.791,0,0.791,1.786,0.5870298118,1.88
2020-09-13 23:00:00,2.471,0.5620498199,2.5341154275,0.761,0,0.761,1.71,0.5620498199,1.8
2020-09-13 23:30:00,2.429,0.5620498199,2.4931788945,0.719,0,0.719,1.71,0.5620498199,1.8
2020-09-14 00:00:00,2.3485,0.5152123349000001,2.4043493922,0.781,0,0.781,1.5675,0.5152123349000001,1.65
2020-09-14 00:30:00,2.3085,0.5464373249,2.3722912975,0.646,0,0.646,1.6625,0.5464373249,1.75
2020-09-14 01:00:00,2.248,0.5370698279,2.3112654542,0.614,0,0.614,1.634,0.5370698279,1.72
2020-09-14 01:30:00,2.2995,0.5839073129,2.3724771864,0.523,0,0.523,1.7765,0.5839073129,1.87
2020-09-14 02:00:00,2.301,0.6182548018,2.3826120121,0.42,0,0.42,1.881,0.6182548018,1.98
2020-09-14 02:30:00,2.31,0.6120098038,2.3896978889,0.448,0,0.448,1.862,0.6120098038,1.96
2020-09-14 03:00:00,2.305,0.5995198078,2.3816903661,0.481,0,0.481,1.824,0.5995198078,1.92
2020-09-14 03:30:00,2.297,0.5682948179,2.3662561146,0.5680000000000001,0,0.5680000000000001,1.729,0.5682948179,1.82
2020-09-14 04:00:00,2.2955,0.5464373249,2.3596427696,0.633,0,0.633,1.6625,0.5464373249,1.75
2020-09-14 04:30:00,2.3205,0.5089673369000001,2.3756615921,0.772,0,0.772,1.5485,0.5089673369000001,1.63
2020-09-14 05:00:00,2.327,0.5120898359,2.3826802135,0.769,0,0.769,1.558,0.5120898359,1.6400000000000001
2020-09-14 05:30:00,2.307,0.5495598239,2.3715532885,0.635,0,0.635,1.6720000000000002,0.5495598239,1.76
2020-09-14 06:00:00,2.398,0.5870298118,2.4688069993,0.612,0,0.612,1.786,0.5870298118,1.88
2020-09-14 06:30:00,2.4525,0.6526022908,2.5378427847,0.467,0,0.467,1.9855,0.6526022908,2.09
2020-09-14 07:00:00,2.5195,0.7025622748,2.6156211499,0.382,0,0.382,2.1375,0.7025622748,2.25
2020-09-14 07:30:00,2.775,0.7556447578000001,2.8760431151,0.47600000000000003,0,0.47600000000000003,2.299,0.7556447578000001,2.42
2020-09-14 08:00:00,2.7685,0.8024822428,2.8824590197,0.327,0,0.327,2.4415,0.8024822428,2.5700000000000003
2020-09-14 08:30:00,2.7535,0.8337072328,2.8769480357,0.217,0,0.217,2.5365,0.8337072328,2.67
2020-09-14 09:00:00,2.7385,0.8337072328,2.8625949766,0.202,0,0.202,2.5365,0.8337072328,2.67
2020-09-14 09:30:00,2.7045,0.8212172368,2.8264320264,0.20600000000000002,0,0.20600000000000002,2.4985,0.8212172368,2.63
2020-09-14 10:00:00,2.568,0.7931147458000001,2.6876858075000003,0.155,0,0.155,2.4130000000000003,0.7931147458000001,2.54
2020-09-14 10:30:00,2.505,0.7369097638000001,2.6111417043,0.263,0,0.263,2.242,0.7369097638000001,2.36
2020-09-14 11:00:00,2.472,0.7119297718,2.5724750728,0.306,0,0.306,2.166,0.7119297718,2.2800000000000002
2020-09-14 11:30:00,2.392,0.6931947778,2.490418238,0.28300000000000003,0,0.28300000000000003,2.109,0.6931947778,2.22
2020-09-14 12:00:00,2.31,0.6744597838,2.4064488359,0.258,0,0.258,2.052,0.6744597838,2.16
2020-09-14 12:30:00,2.394,0.6619697878,2.4838357434000002,0.38,0,0.38,2.014,0.6619697878,2.12
2020-09-14 13:00:00,2.424,0.5995198078,2.4970382456,0.6000000000000001,0,0.6000000000000001,1.824,0.5995198078,1.92
2020-09-14 13:30:00,2.417,0.5807848139,2.4857996701,0.65,0,0.65,1.767,0.5807848139,1.8599999999999999
2020-09-14 14:00:00,2.3505000000000003,0.5776623149,2.4204429347,0.593,0,0.593,1.7575,0.5776623149,1.85
2020-09-14 14:30:00,2.419,0.6120098038,2.4952188281,0.557,0,0.557,1.862,0.6120098038,1.96
2020-09-14 15:00:00,2.3810000000000002,0.5870298118,2.452297902,0.595,0,0.595,1.786,0.5870298118,1.88
2020-09-14 15:30:00,2.3215,0.5963973088,2.3968838103,0.507,0,0.507,1.8145,0.5963973088,1.9100000000000001
2020-09-14 16:00:00,2.485,0.6120098038,2.5592539929,0.623,0,0.623,1.862,0.6120098038,1.96
2020-09-14 16:30:00,2.505,0.6807047818,2.5958397485,0.434,0,0.434,2.071,0.6807047818,2.18
2020-09-14 17:00:00,2.5845000000000002,0.7212972688,2.6832648024,0.39,0,0.39,2.1945,0.7212972688,2.31
2020-09-14 17:30:00,2.846,0.8118497398000001,2.9595296924000003,0.376,0,0.376,2.47,0.8118497398000001,2.6
2020-09-14 18:00:00,2.8855,0.8274622348,3.0018001266,0.368,0,0.368,2.5175,0.8274622348,2.65
2020-09-14 18:30:00,2.9345,0.8649322228,3.0593133216,0.303,0,0.303,2.6315,0.8649322228,2.77
2020-09-14 19:00:00,2.967,0.8805447178,3.0949067837,0.28800000000000003,0,0.28800000000000003,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-14 19:30:00,2.949,0.9055247098,3.0848948118,0.194,0,0.194,2.755,0.9055247098,2.9
2020-09-14 20:00:00,2.9165,0.9086472088,3.054768731,0.152,0,0.152,2.7645,0.9086472088,2.91
2020-09-14 20:30:00,2.866,0.8867897158,3.0000586661,0.168,0,0.168,2.698,0.8867897158,2.84
2020-09-14 21:00:00,2.7055,0.8212172368,2.8273889014,0.20700000000000002,0,0.20700000000000002,2.4985,0.8212172368,2.63
2020-09-14 21:30:00,2.658,0.7806247498000001,2.7702597351,0.28300000000000003,0,0.28300000000000003,2.375,0.7806247498000001,2.5
2020-09-14 22:00:00,2.6225,0.7400322628,2.7249135766,0.371,0,0.371,2.2515,0.7400322628,2.37
2020-09-14 22:30:00,2.549,0.6994397758,2.6432209518,0.421,0,0.421,2.128,0.6994397758,2.24
2020-09-14 23:00:00,2.417,0.6994397758,2.5161687145,0.289,0,0.289,2.128,0.6994397758,2.24
2020-09-14 23:30:00,2.3035,0.6588472888,2.3958697794,0.299,0,0.299,2.0045,0.6588472888,2.11
2020-09-15 00:00:00,2.2585,0.6526022908,2.3508959994,0.273,0,0.273,1.9855,0.6526022908,2.09
2020-09-15 00:30:00,2.2095000000000002,0.6900722788,2.3147548466,0.11,0,0.11,2.0995,0.6900722788,2.21
2020-09-15 01:00:00,2.187,0.6994397758,2.2961239078,0.059000000000000004,0,0.059000000000000004,2.128,0.6994397758,2.24
2020-09-15 01:30:00,2.2720000000000002,0.7119297718,2.3809300704,0.106,0,0.106,2.166,0.7119297718,2.2800000000000002
2020-09-15 02:00:00,2.2805,0.7025622748,2.3862677972,0.14300000000000002,0,0.14300000000000002,2.1375,0.7025622748,2.25
2020-09-15 02:30:00,2.2880000000000003,0.7369097638000001,2.4037429147,0.046,0,0.046,2.242,0.7369097638000001,2.36
2020-09-15 03:00:00,2.243,0.7181747698000001,2.355169633,0.058,0,0.058,2.185,0.7181747698000001,2.3
2020-09-15 03:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-09-15 04:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-09-15 04:30:00,2.2045,0.7212972688,2.3195021017,0.01,0,0.01,2.1945,0.7212972688,2.31
2020-09-15 05:00:00,2.2125,0.7212972688,2.3271067874,0.018000000000000002,0,0.018000000000000002,2.1945,0.7212972688,2.31
2020-09-15 05:30:00,2.1785,0.7150522708,2.2928501914,0.003,0,0.003,2.1755,0.7150522708,2.29
2020-09-15 06:00:00,2.2365,0.7150522708,2.3480272571,0.061,0,0.061,2.1755,0.7150522708,2.29
2020-09-15 06:30:00,2.354,0.6869497798,2.4521859636,0.264,0,0.264,2.09,0.6869497798,2.2
2020-09-15 07:00:00,2.4605,0.7462772608,2.5711845519,0.19,0,0.19,2.2705,0.7462772608,2.39
2020-09-15 07:30:00,2.6605,0.8399522308,2.7899426517,0.105,0,0.105,2.5555,0.8399522308,2.69
2020-09-15 08:00:00,2.7275,0.8586872248,2.8594754764,0.115,0,0.115,2.6125,0.8586872248,2.75
2020-09-15 08:30:00,2.715,0.8618097238,2.8484980253,0.093,0,0.093,2.622,0.8618097238,2.76
2020-09-15 09:00:00,2.7785,0.9024022108,2.9213681726000003,0.033,0,0.033,2.7455,0.9024022108,2.89
2020-09-15 09:30:00,2.6895,0.8836672168,2.8309500172,0.001,0,0.001,2.6885,0.8836672168,2.83
2020-09-15 10:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-09-15 10:30:00,2.64,0.8555647258,2.7751740486000003,0.037,0,0.037,2.6029999999999998,0.8555647258,2.74
2020-09-15 11:00:00,2.614,0.8555647258,2.7504521446,0.011,0,0.011,2.6029999999999998,0.8555647258,2.74
2020-09-15 11:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-09-15 12:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-09-15 12:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-09-15 13:00:00,2.491,0.8180947378000001,2.6219000744,0.002,0,0.002,2.489,0.8180947378000001,2.62
2020-09-15 13:30:00,2.3609999999999998,0.7681347538000001,2.4828113098,0.024,0,0.024,2.337,0.7681347538000001,2.46
2020-09-15 14:00:00,2.483,0.7993597438000001,2.6084986103,0.051000000000000004,0,0.051000000000000004,2.432,0.7993597438000001,2.56
2020-09-15 14:30:00,2.5404999999999998,0.8024822428,2.6642293445,0.099,0,0.099,2.4415,0.8024822428,2.5700000000000003
2020-09-15 15:00:00,2.5355,0.7962372448,2.6575842414,0.113,0,0.113,2.4225,0.7962372448,2.55
2020-09-15 15:30:00,2.474,0.7993597438000001,2.5999330761,0.042,0,0.042,2.432,0.7993597438000001,2.56
2020-09-15 16:00:00,2.528,0.8243397358000001,2.6590073336,0.02,0,0.02,2.508,0.8243397358000001,2.64
2020-09-15 16:30:00,2.6795,0.8774222188,2.819501729,0.01,0,0.01,2.6695,0.8774222188,2.81
2020-09-15 17:00:00,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2020-09-15 17:30:00,2.965,0.9742196878,3.1209500156,0.001,0,0.001,2.964,0.9742196878,3.12
2020-09-15 18:00:00,3.033,0.9929546817,3.1914021997,0.012,0,0.012,3.021,0.9929546817,3.18
2020-09-15 18:30:00,3.0815,1.0023221787,3.2404154055,0.032,0,0.032,3.0495,1.0023221787,3.21
2020-09-15 19:00:00,2.9685,0.9648521908000001,3.1213670082,0.033,0,0.033,2.9355,0.9648521908000001,3.09
2020-09-15 19:30:00,2.9655,0.9710971888000001,3.1204518904,0.011,0,0.011,2.9545,0.9710971888000001,3.11
2020-09-15 20:00:00,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2020-09-15 20:30:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2020-09-15 21:00:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2020-09-15 21:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-09-15 22:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-09-15 22:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-09-15 23:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-09-15 23:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-09-16 00:00:00,2.1575,0.7088072728,2.2709500215,0.001,0,0.001,2.1565,0.7088072728,2.27
2020-09-16 00:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-09-16 01:00:00,2.129,0.6994397758,2.2409500218,0.001,0,0.001,2.128,0.6994397758,2.24
2020-09-16 01:30:00,2.215,0.7244197678000001,2.3304525312,0.011,0,0.011,2.204,0.7244197678000001,2.32
2020-09-16 02:00:00,2.233,0.7306647658000001,2.3495020749,0.01,0,0.01,2.223,0.7306647658000001,2.34
2020-09-16 02:30:00,2.2725,0.7400322628,2.3899589955,0.021,0,0.021,2.2515,0.7400322628,2.37
2020-09-16 03:00:00,2.2315,0.7212972688,2.345178458,0.037,0,0.037,2.1945,0.7212972688,2.31
2020-09-16 03:30:00,2.213,0.7181747698000001,2.3266164273,0.028,0,0.028,2.185,0.7181747698000001,2.3
2020-09-16 04:00:00,2.241,0.7306647658000001,2.357106701,0.018000000000000002,0,0.018000000000000002,2.223,0.7306647658000001,2.34
2020-09-16 04:30:00,2.236,0.7306647658000001,2.3523535023,0.013000000000000001,0,0.013000000000000001,2.223,0.7306647658000001,2.34
2020-09-16 05:00:00,2.232,0.7306647658000001,2.3485516814,0.009000000000000001,0,0.009000000000000001,2.223,0.7306647658000001,2.34
2020-09-16 05:30:00,2.208,0.7244197678000001,2.3238003357,0.004,0,0.004,2.204,0.7244197678000001,2.32
2020-09-16 06:00:00,2.2245,0.7275422668,2.3404525203,0.011,0,0.011,2.2135,0.7275422668,2.33
2020-09-16 06:30:00,2.2880000000000003,0.7493997598000001,2.4076012959,0.008,0,0.008,2.2800000000000002,0.7493997598000001,2.4
2020-09-16 07:00:00,2.431,0.7931147458000001,2.5571061769,0.018000000000000002,0,0.018000000000000002,2.4130000000000003,0.7931147458000001,2.54
2020-09-16 07:30:00,2.668,0.8680547218,2.8056626668,0.027,0,0.027,2.641,0.8680547218,2.7800000000000002
2020-09-16 08:00:00,2.7720000000000002,0.9055247098,2.9161548313,0.017,0,0.017,2.755,0.9055247098,2.9
2020-09-16 08:30:00,2.7685,0.9086472088,2.9138002677,0.004,0,0.004,2.7645,0.9086472088,2.91
2020-09-16 09:00:00,2.7895000000000003,0.9148922068,2.9357005978,0.006,0,0.006,2.7835,0.9148922068,2.93
2020-09-16 09:30:00,2.759,0.8992797118,2.901858887,0.023,0,0.023,2.7359999999999998,0.8992797118,2.88
2020-09-16 10:00:00,2.719,0.8867897158,2.8599575172,0.021,0,0.021,2.698,0.8867897158,2.84
2020-09-16 10:30:00,2.635,0.8618097238,2.7723529718,0.013000000000000001,0,0.013000000000000001,2.622,0.8618097238,2.76
2020-09-16 11:00:00,2.573,0.8430747298,2.7076011523,0.008,0,0.008,2.565,0.8430747298,2.7
2020-09-16 11:30:00,2.492,0.8118497398000001,2.6209090026,0.022,0,0.022,2.47,0.8118497398000001,2.6
2020-09-16 12:00:00,2.4765,0.8087272408,2.6052047904,0.016,0,0.016,2.4605,0.8087272408,2.59
2020-09-16 12:30:00,2.503,0.8180947378000001,2.6333036285,0.014,0,0.014,2.489,0.8180947378000001,2.62
2020-09-16 13:00:00,2.449,0.7993597438000001,2.5761554689,0.017,0,0.017,2.432,0.7993597438000001,2.56
2020-09-16 13:30:00,2.3645,0.7650122548,2.4851768549,0.037,0,0.037,2.3275,0.7650122548,2.45
2020-09-16 14:00:00,2.2825,0.7337872648,2.3975508337,0.05,0,0.05,2.2325,0.7337872648,2.35
2020-09-16 14:30:00,2.268,0.7306647658000001,2.3827914302,0.045,0,0.045,2.223,0.7306647658000001,2.34
2020-09-16 15:00:00,2.249,0.7306647658000001,2.3647139362000003,0.026000000000000002,0,0.026000000000000002,2.223,0.7306647658000001,2.34
2020-09-16 15:30:00,2.248,0.7306647658000001,2.36376289,0.025,0,0.025,2.223,0.7306647658000001,2.34
2020-09-16 16:00:00,2.3265000000000002,0.7587672568,2.4471064546,0.018000000000000002,0,0.018000000000000002,2.3085,0.7587672568,2.43
2020-09-16 16:30:00,2.464,0.8056047418000001,2.5923531780999998,0.013000000000000001,0,0.013000000000000001,2.451,0.8056047418000001,2.58
2020-09-16 17:00:00,2.592,0.8493197278,2.7276011439000003,0.008,0,0.008,2.584,0.8493197278,2.7199999999999998
2020-09-16 17:30:00,2.747,0.8992797118,2.8904520408,0.011,0,0.011,2.7359999999999998,0.8992797118,2.88
2020-09-16 18:00:00,2.8529999999999998,0.9367496998,3.0028501461,0.003,0,0.003,2.85,0.9367496998,3.0
2020-09-16 18:30:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2020-09-16 19:00:00,2.902,0.9492396958,3.0533031294,0.014,0,0.014,2.888,0.9492396958,3.04
2020-09-16 19:30:00,2.8565,0.9273822028,3.0032698846,0.035,0,0.035,2.8215,0.9273822028,2.9699999999999998
2020-09-16 20:00:00,2.873,0.9180147058,3.0161034465,0.08,0,0.08,2.793,0.9180147058,2.94
2020-09-16 20:30:00,2.891,0.9117697078,3.0313701523,0.117,0,0.117,2.774,0.9117697078,2.92
2020-09-16 21:00:00,2.8040000000000003,0.8867897158,2.940886261,0.106,0,0.106,2.698,0.8867897158,2.84
2020-09-16 21:30:00,2.705,0.8493197278,2.8352017565,0.121,0,0.121,2.584,0.8493197278,2.7199999999999998
2020-09-16 22:00:00,2.585,0.8118497398000001,2.709487959,0.115,0,0.115,2.47,0.8118497398000001,2.6
2020-09-16 22:30:00,2.534,0.7806247498000001,2.65151485,0.159,0,0.159,2.375,0.7806247498000001,2.5
2020-09-16 23:00:00,2.508,0.7306647658000001,2.6122662575,0.28500000000000003,0,0.28500000000000003,2.223,0.7306647658000001,2.34
2020-09-16 23:30:00,2.3895,0.6650922868,2.4803342517,0.366,0,0.366,2.0235,0.6650922868,2.13
2020-09-17 00:00:00,2.3015,0.6151323028,2.3822867166,0.43,0,0.43,1.8715000000000002,0.6151323028,1.97
2020-09-17 00:30:00,2.2845,0.6338672968,2.3708074574,0.356,0,0.356,1.9285,0.6338672968,2.03
2020-09-17 01:00:00,2.2005,0.6276222988,2.2882547935,0.291,0,0.291,1.9095,0.6276222988,2.01
2020-09-17 01:30:00,2.339,0.6994397758,2.4413391817,0.211,0,0.211,2.128,0.6994397758,2.24
2020-09-17 02:00:00,2.364,0.6994397758,2.4653016043,0.23600000000000002,0,0.23600000000000002,2.128,0.6994397758,2.24
2020-09-17 02:30:00,2.415,0.7056847738,2.5159920509,0.268,0,0.268,2.147,0.7056847738,2.26
2020-09-17 03:00:00,2.3529999999999998,0.6869497798,2.4512260198,0.263,0,0.263,2.09,0.6869497798,2.2
2020-09-17 03:30:00,2.3465,0.6526022908,2.4355598946,0.361,0,0.361,1.9855,0.6526022908,2.09
2020-09-17 04:00:00,2.3445,0.5963973088,2.4191672121,0.53,0,0.53,1.8145,0.5963973088,1.9100000000000001
2020-09-17 04:30:00,2.3425000000000002,0.5963973088,2.417228992,0.528,0,0.528,1.8145,0.5963973088,1.9100000000000001
2020-09-17 05:00:00,2.3705,0.5776623149,2.4398696687,0.613,0,0.613,1.7575,0.5776623149,1.85
2020-09-17 05:30:00,2.335,0.5245798319,2.3932005766,0.739,0,0.739,1.596,0.5245798319,1.6800000000000002
2020-09-17 06:00:00,2.417,0.5558048219,2.4800822567000003,0.726,0,0.726,1.691,0.5558048219,1.78
2020-09-17 06:30:00,2.511,0.6307447978,2.5890075319,0.592,0,0.592,1.919,0.6307447978,2.02
2020-09-17 07:00:00,2.626,0.6557247898,2.7066309316,0.631,0,0.631,1.995,0.6557247898,2.1
2020-09-17 07:30:00,2.8025,0.7212972688,2.8938341348,0.608,0,0.608,2.1945,0.7212972688,2.31
2020-09-17 08:00:00,2.942,0.7493997598000001,3.0359453223,0.662,0,0.662,2.2800000000000002,0.7493997598000001,2.4
2020-09-17 08:30:00,3.012,0.7493997598000001,3.1038273148,0.732,0,0.732,2.2800000000000002,0.7493997598000001,2.4
2020-09-17 09:00:00,3.1125,0.7025622748,3.1908071079,0.975,0,0.975,2.1375,0.7025622748,2.25
2020-09-17 09:30:00,3.0685000000000002,0.6588472888,3.1384346417,1.064,0,1.064,2.0045,0.6588472888,2.11
2020-09-17 10:00:00,2.9885,0.6338672968,3.054982815,1.06,0,1.06,1.9285,0.6338672968,2.03
2020-09-17 10:30:00,2.875,0.5995198078,2.9368433734,1.051,0,1.051,1.824,0.5995198078,1.92
2020-09-17 11:00:00,2.811,0.5870298118,2.8716415166,1.025,0,1.025,1.786,0.5870298118,1.88
2020-09-17 11:30:00,2.6965,0.5839073129,2.7589961943,0.92,0,0.92,1.7765,0.5839073129,1.87
2020-09-17 12:00:00,2.561,0.5932748098,2.6288202677,0.756,0,0.756,1.8050000000000002,0.5932748098,1.9
2020-09-17 12:30:00,2.393,0.6120098038,2.470021255,0.531,0,0.531,1.862,0.6120098038,1.96
2020-09-17 13:00:00,2.407,0.6557247898,2.4947192227,0.41200000000000003,0,0.41200000000000003,1.995,0.6557247898,2.1
2020-09-17 13:30:00,2.4235,0.6463572928,2.5082125109,0.457,0,0.457,1.9665,0.6463572928,2.07
2020-09-17 14:00:00,2.393,0.6182548018,2.4715760154,0.512,0,0.512,1.881,0.6182548018,1.98
2020-09-17 14:30:00,2.4195,0.6151323028,2.4964711094,0.548,0,0.548,1.8715000000000002,0.6151323028,1.97
2020-09-17 15:00:00,2.4445,0.5589273209,2.5075844951,0.744,0,0.744,1.7005,0.5589273209,1.79
2020-09-17 15:30:00,2.482,0.5682948179,2.5462291727,0.753,0,0.753,1.729,0.5682948179,1.82
2020-09-17 16:00:00,2.564,0.5745398159,2.6275829197,0.8160000000000001,0,0.8160000000000001,1.748,0.5745398159,1.8399999999999999
2020-09-17 16:30:00,2.6495,0.6026423068,2.7171727954,0.8160000000000001,0,0.8160000000000001,1.8335,0.6026423068,1.9300000000000002
2020-09-17 17:00:00,2.714,0.6307447978,2.7863300235,0.795,0,0.795,1.919,0.6307447978,2.02
2020-09-17 17:30:00,2.848,0.7056847738,2.9341259346,0.7010000000000001,0,0.7010000000000001,2.147,0.7056847738,2.26
2020-09-17 18:00:00,2.9245,0.7962372448,3.0309559548,0.502,0,0.502,2.4225,0.7962372448,2.55
2020-09-17 18:30:00,3.057,0.8680547218,3.1778558809,0.41600000000000004,0,0.41600000000000004,2.641,0.8680547218,2.7800000000000002
2020-09-17 19:00:00,3.046,0.8056047418000001,3.1507324545,0.595,0,0.595,2.451,0.8056047418000001,2.58
2020-09-17 19:30:00,3.0795,0.8149722388,3.1855140872,0.6000000000000001,0,0.6000000000000001,2.4795,0.8149722388,2.61
2020-09-17 20:00:00,3.043,0.8243397358000001,3.1526790195,0.535,0,0.535,2.508,0.8243397358000001,2.64
2020-09-17 20:30:00,3.058,0.7743797518000001,3.1545250039,0.7020000000000001,0,0.7020000000000001,2.356,0.7743797518000001,2.48
2020-09-17 21:00:00,2.972,0.7556447578000001,3.0665588206,0.673,0,0.673,2.299,0.7556447578000001,2.42
2020-09-17 21:30:00,2.891,0.7244197678000001,2.9803800093,0.687,0,0.687,2.204,0.7244197678000001,2.32
2020-09-17 22:00:00,2.7665,0.5714173169,2.8248964583,1.028,0,1.028,1.7385000000000002,0.5714173169,1.83
2020-09-17 22:30:00,2.7,0.5745398159,2.7604521369,0.9520000000000001,0,0.9520000000000001,1.748,0.5745398159,1.8399999999999999
2020-09-17 23:00:00,2.6715,0.5901523108,2.7359078932000003,0.876,0,0.876,1.7955,0.5901523108,1.8900000000000001
2020-09-17 23:30:00,2.5745,0.5464373249,2.6318518195,0.912,0,0.912,1.6625,0.5464373249,1.75
2020-09-18 00:00:00,2.5380000000000003,0.5120898359,2.5891465775,0.98,0,0.98,1.558,0.5120898359,1.6400000000000001
2020-09-18 00:30:00,2.512,0.4995998399,2.5611997189,0.992,0,0.992,1.52,0.4995998399,1.6
2020-09-18 01:00:00,2.5185,0.5027223389000001,2.5681845728,0.989,0,0.989,1.5295,0.5027223389000001,1.6099999999999999
2020-09-18 01:30:00,2.6345,0.5152123349000001,2.684405707,1.067,0,1.067,1.5675,0.5152123349000001,1.65
2020-09-18 02:00:00,2.7565,0.5152123349000001,2.8042353682,1.189,0,1.189,1.5675,0.5152123349000001,1.65
2020-09-18 02:30:00,2.7095000000000002,0.5152123349000001,2.7580489481,1.142,0,1.142,1.5675,0.5152123349000001,1.65
2020-09-18 03:00:00,2.6315,0.5277023309000001,2.683889342,1.026,0,1.026,1.6055000000000001,0.5277023309000001,1.69
2020-09-18 03:30:00,2.5345,0.5901523108,2.602300905,0.739,0,0.739,1.7955,0.5901523108,1.8900000000000001
2020-09-18 04:00:00,2.4555,0.6151323028,2.5313767005,0.584,0,0.584,1.8715000000000002,0.6151323028,1.97
2020-09-18 04:30:00,2.548,0.5620498199,2.6092535331,0.838,0,0.838,1.71,0.5620498199,1.8
2020-09-18 05:00:00,2.6035,0.5277023309000001,2.6564416049,0.998,0,0.998,1.6055000000000001,0.5277023309000001,1.69
2020-09-18 05:30:00,2.71,0.5433148259,2.7639267356,1.057,0,1.057,1.653,0.5433148259,1.74
2020-09-18 06:00:00,2.682,0.5308248299,2.734026152,1.067,0,1.067,1.615,0.5308248299,1.7000000000000002
2020-09-18 06:30:00,2.8135,0.5776623149,2.8721901051,1.056,0,1.056,1.7575,0.5776623149,1.85
2020-09-18 07:00:00,2.8415,0.6088873048,2.9060051617,0.989,0,0.989,1.8525,0.6088873048,1.9500000000000002
2020-09-18 07:30:00,3.011,0.6744597838,3.0856145255,0.9590000000000001,0,0.9590000000000001,2.052,0.6744597838,2.16
2020-09-18 08:00:00,3.109,0.6807047818,3.1826466973,1.038,0,1.038,2.071,0.6807047818,2.18
2020-09-18 08:30:00,3.2375,0.6713372848,3.3063726347999998,1.195,0,1.195,2.0425,0.6713372848,2.15
2020-09-18 09:00:00,3.246,0.6619697878,3.3128114948,1.232,0,1.232,2.014,0.6619697878,2.12
2020-09-18 09:30:00,3.0775,0.6276222988,3.1408463827,1.168,0,1.168,1.9095,0.6276222988,2.01
2020-09-18 10:00:00,2.965,0.5932748098,3.0237724782,1.16,0,1.16,1.8050000000000002,0.5932748098,1.9
2020-09-18 10:30:00,2.9370000000000003,0.5995198078,2.9975645114000002,1.113,0,1.113,1.824,0.5995198078,1.92
2020-09-18 11:00:00,2.942,0.5745398159,2.9975756871,1.194,0,1.194,1.748,0.5745398159,1.8399999999999999
