Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-09-18 11:30:00,2.8965,0.5651723189,2.9511238537,1.177,0,1.177,1.7195,0.5651723189,1.81
2020-09-18 12:00:00,2.7655000000000003,0.5339473289000001,2.8165741602,1.141,0,1.141,1.6245,0.5339473289000001,1.71
2020-09-18 12:30:00,2.738,0.5495598239,2.7926081,1.066,0,1.066,1.6720000000000002,0.5495598239,1.76
2020-09-18 13:00:00,2.7295,0.5401923269000001,2.7824410146,1.086,0,1.086,1.6435,0.5401923269000001,1.73
2020-09-18 13:30:00,2.69,0.5433148259,2.74431977,1.037,0,1.037,1.653,0.5433148259,1.74
2020-09-18 14:00:00,2.689,0.5620498199,2.747111392,0.979,0,0.979,1.71,0.5620498199,1.8
2020-09-18 14:30:00,2.689,0.5682948179,2.7483958958,0.96,0,0.96,1.729,0.5682948179,1.82
2020-09-18 15:00:00,2.7155,0.5464373249,2.7699339342,1.053,0,1.053,1.6625,0.5464373249,1.75
2020-09-18 15:30:00,2.7075,0.5651723189,2.7658589986,0.988,0,0.988,1.7195,0.5651723189,1.81
2020-09-18 16:00:00,2.746,0.5620498199,2.8029298957,1.036,0,1.036,1.71,0.5620498199,1.8
2020-09-18 16:30:00,2.832,0.5995198078,2.8947621664,1.008,0,1.008,1.824,0.5995198078,1.92
2020-09-18 17:00:00,2.918,0.6432347938,2.9880553877000002,0.961,0,0.961,1.957,0.6432347938,2.06
2020-09-18 17:30:00,3.0285,0.7275422668,3.1146637058,0.8150000000000001,0,0.8150000000000001,2.2135,0.7275422668,2.33
2020-09-18 18:00:00,3.125,0.7806247498000001,3.2210246817,0.75,0,0.75,2.375,0.7806247498000001,2.5
2020-09-18 18:30:00,3.211,0.7931147458000001,3.3074993575000002,0.798,0,0.798,2.4130000000000003,0.7931147458000001,2.54
2020-09-18 19:00:00,3.182,0.7931147458000001,3.2793528325,0.769,0,0.769,2.4130000000000003,0.7931147458000001,2.54
2020-09-18 19:30:00,3.191,0.7306647658000001,3.2735839687,0.968,0,0.968,2.223,0.7306647658000001,2.34
2020-09-18 20:00:00,3.1545,0.7088072728,3.2331529503,0.998,0,0.998,2.1565,0.7088072728,2.27
2020-09-18 20:30:00,3.113,0.6994397758,3.1906088761,0.985,0,0.985,2.128,0.6994397758,2.24
2020-09-18 21:00:00,3.121,0.6807047818,3.1943700474,1.05,0,1.05,2.071,0.6807047818,2.18
2020-09-18 21:30:00,3.003,0.6244997998,3.0672477891,1.103,0,1.103,1.9,0.6244997998,2.0
2020-09-18 22:00:00,2.9050000000000002,0.5870298118,2.9637187788,1.119,0,1.119,1.786,0.5870298118,1.88
2020-09-18 22:30:00,2.8625,0.5963973088,2.9239692201,1.048,0,1.048,1.8145,0.5963973088,1.9100000000000001
2020-09-18 23:00:00,2.7845,0.5839073129,2.8450637953999998,1.008,0,1.008,1.7765,0.5839073129,1.87
2020-09-18 23:30:00,2.678,0.5433148259,2.7325583251000003,1.025,0,1.025,1.653,0.5433148259,1.74
2020-09-19 00:00:00,2.627,0.5370698279,2.6813379123,0.993,0,0.993,1.634,0.5370698279,1.72
2020-09-19 00:30:00,2.515,0.5932748098,2.5840278636000003,0.71,0,0.71,1.8050000000000002,0.5932748098,1.9
2020-09-19 01:00:00,2.4895,0.5901523108,2.5584936975,0.6940000000000001,0,0.6940000000000001,1.7955,0.5901523108,1.8900000000000001
2020-09-19 01:30:00,2.5005,0.6276222988,2.5780632265,0.591,0,0.591,1.9095,0.6276222988,2.01
2020-09-19 02:00:00,2.472,0.6369897958,2.5527514568000003,0.534,0,0.534,1.9380000000000002,0.6369897958,2.04
2020-09-19 02:30:00,2.4405,0.6588472888,2.5278686675,0.436,0,0.436,2.0045,0.6588472888,2.11
2020-09-19 03:00:00,2.451,0.6557247898,2.537198455,0.456,0,0.456,1.995,0.6557247898,2.1
2020-09-19 03:30:00,2.4255,0.6463572928,2.5101450157,0.459,0,0.459,1.9665,0.6463572928,2.07
2020-09-19 04:00:00,2.432,0.6619697878,2.5204817,0.418,0,0.418,2.014,0.6619697878,2.12
2020-09-19 04:30:00,2.4285,0.6401122948,2.5114450024,0.481,0,0.481,1.9475,0.6401122948,2.05
2020-09-19 05:00:00,2.439,0.6369897958,2.5208087988,0.501,0,0.501,1.9380000000000002,0.6369897958,2.04
2020-09-19 05:30:00,2.415,0.6557247898,2.5024388104,0.42,0,0.42,1.995,0.6557247898,2.1
2020-09-19 06:00:00,2.448,0.6682147858,2.5375608367,0.41500000000000004,0,0.41500000000000004,2.033,0.6682147858,2.14
2020-09-19 06:30:00,2.5395,0.7088072728,2.6365636727,0.383,0,0.383,2.1565,0.7088072728,2.27
2020-09-19 07:00:00,2.558,0.7056847738,2.6535551624,0.41100000000000003,0,0.41100000000000003,2.147,0.7056847738,2.26
2020-09-19 07:30:00,2.749,0.7618897558000001,2.8526263337,0.431,0,0.431,2.318,0.7618897558000001,2.44
2020-09-19 08:00:00,2.851,0.7868697478000001,2.9575944617000003,0.457,0,0.457,2.394,0.7868697478000001,2.52
2020-09-19 08:30:00,2.9075,0.8337072328,3.0246692381,0.371,0,0.371,2.5365,0.8337072328,2.67
2020-09-19 09:00:00,2.9375,0.7650122548,3.0354818398,0.61,0,0.61,2.3275,0.7650122548,2.45
2020-09-19 09:30:00,2.901,0.7181747698000001,2.9885742420000003,0.716,0,0.716,2.185,0.7181747698000001,2.3
2020-09-19 10:00:00,2.9805,0.6963172768,3.0607577493,0.862,0,0.862,2.1185,0.6963172768,2.23
2020-09-19 10:30:00,2.956,0.6931947778,3.0361908702,0.847,0,0.847,2.109,0.6931947778,2.22
2020-09-19 11:00:00,2.7800000000000002,0.6994397758,2.8666384495,0.652,0,0.652,2.128,0.6994397758,2.24
2020-09-19 11:30:00,2.6855,0.7212972688,2.780679773,0.491,0,0.491,2.1945,0.7212972688,2.31
2020-09-19 12:00:00,2.6710000000000003,0.7369097638000001,2.7707899596,0.429,0,0.429,2.242,0.7369097638000001,2.36
2020-09-19 12:30:00,2.6390000000000002,0.7493997598000001,2.743341211,0.359,0,0.359,2.2800000000000002,0.7493997598000001,2.4
2020-09-19 13:00:00,2.681,0.7743797518000001,2.7905958145,0.325,0,0.325,2.356,0.7743797518000001,2.48
2020-09-19 13:30:00,2.564,0.7618897558000001,2.6748031703,0.246,0,0.246,2.318,0.7618897558000001,2.44
2020-09-19 14:00:00,2.533,0.7556447578000001,2.6433100461,0.234,0,0.234,2.299,0.7556447578000001,2.42
2020-09-19 14:30:00,2.5665,0.7775022508,2.6816845452,0.201,0,0.201,2.3655,0.7775022508,2.49
2020-09-19 15:00:00,2.5625,0.7088072728,2.6587241301,0.406,0,0.406,2.1565,0.7088072728,2.27
2020-09-19 15:30:00,2.5435,0.6338672968,2.6212935738,0.615,0,0.615,1.9285,0.6338672968,2.03
2020-09-19 16:00:00,2.5789999999999997,0.5620498199,2.6395342392,0.869,0,0.869,1.71,0.5620498199,1.8
2020-09-19 16:30:00,2.6745,0.5651723189,2.7335636082,0.9550000000000001,0,0.9550000000000001,1.7195,0.5651723189,1.81
2020-09-19 17:00:00,2.7535,0.6588472888,2.8312262361,0.749,0,0.749,2.0045,0.6588472888,2.11
2020-09-19 17:30:00,2.8810000000000002,0.8742997198,3.0107409387,0.221,0,0.221,2.66,0.8742997198,2.8
2020-09-19 18:00:00,2.894,0.9117697078,3.0342313689,0.12,0,0.12,2.774,0.9117697078,2.92
2020-09-19 18:30:00,2.9325,0.8836672168,3.0627477859,0.244,0,0.244,2.6885,0.8836672168,2.83
2020-09-19 19:00:00,2.8295,0.7899922468,2.9377130560999998,0.426,0,0.426,2.4035,0.7899922468,2.5300000000000002
2020-09-19 19:30:00,2.8175,0.7899922468,2.9261568652000003,0.41400000000000003,0,0.41400000000000003,2.4035,0.7899922468,2.5300000000000002
2020-09-19 20:00:00,2.814,0.7993597438000001,2.9253328016,0.382,0,0.382,2.432,0.7993597438000001,2.56
2020-09-19 20:30:00,2.729,0.7681347538000001,2.8350435623,0.392,0,0.392,2.337,0.7681347538000001,2.46
2020-09-19 21:00:00,2.6055,0.7462772608,2.7102693593,0.335,0,0.335,2.2705,0.7462772608,2.39
2020-09-19 21:30:00,2.4715,0.7150522708,2.5728606647,0.296,0,0.296,2.1755,0.7150522708,2.29
2020-09-19 22:00:00,2.415,0.7056847738,2.5159920509,0.268,0,0.268,2.147,0.7056847738,2.26
2020-09-19 22:30:00,2.3785,0.7025622748,2.4800919338,0.241,0,0.241,2.1375,0.7025622748,2.25
2020-09-19 23:00:00,2.2885,0.6838272808,2.3884832007,0.20800000000000002,0,0.20800000000000002,2.0805,0.6838272808,2.19
2020-09-19 23:30:00,2.1405,0.6401122948,2.2341629305,0.193,0,0.193,1.9475,0.6401122948,2.05
2020-09-20 00:00:00,2.0885,0.5839073129,2.1685894033,0.312,0,0.312,1.7765,0.5839073129,1.87
2020-09-20 00:30:00,2.1565,0.5589273209,2.2277549237,0.456,0,0.456,1.7005,0.5589273209,1.79
2020-09-20 01:00:00,2.1665,0.5963973088,2.2470896733,0.352,0,0.352,1.8145,0.5963973088,1.9100000000000001
2020-09-20 01:30:00,2.268,0.6557247898,2.3608894510000002,0.273,0,0.273,1.995,0.6557247898,2.1
2020-09-20 02:00:00,2.294,0.6182548018,2.3758524786,0.41300000000000003,0,0.41300000000000003,1.881,0.6182548018,1.98
2020-09-20 02:30:00,2.314,0.5807848139,2.3857717829,0.547,0,0.547,1.767,0.5807848139,1.8599999999999999
2020-09-20 03:00:00,2.2995,0.5589273209,2.366453042,0.599,0,0.599,1.7005,0.5589273209,1.79
2020-09-20 03:30:00,2.3025,0.5339473289000001,2.36360022,0.678,0,0.678,1.6245,0.5339473289000001,1.71
2020-09-20 04:00:00,2.3575,0.5089673369000001,2.4118154987000002,0.809,0,0.809,1.5485,0.5089673369000001,1.63
2020-09-20 04:30:00,2.3185000000000002,0.5152123349000001,2.3750549467,0.751,0,0.751,1.5675,0.5152123349000001,1.65
2020-09-20 05:00:00,2.2415,0.5901523108,2.3178874002,0.446,0,0.446,1.7955,0.5901523108,1.8900000000000001
2020-09-20 05:30:00,2.245,0.6307447978,2.3319228118,0.326,0,0.326,1.919,0.6307447978,2.02
2020-09-20 06:00:00,2.262,0.6682147858,2.3586341386,0.229,0,0.229,2.033,0.6682147858,2.14
2020-09-20 06:30:00,2.348,0.6931947778,2.4481876971,0.23900000000000002,0,0.23900000000000002,2.109,0.6931947778,2.22
2020-09-20 07:00:00,2.441,0.6744597838,2.5324646098,0.389,0,0.389,2.052,0.6744597838,2.16
2020-09-20 07:30:00,2.547,0.6807047818,2.6363929904,0.47600000000000003,0,0.47600000000000003,2.071,0.6807047818,2.18
2020-09-20 08:00:00,2.669,0.7306647658000001,2.7672065337,0.446,0,0.446,2.223,0.7306647658000001,2.34
2020-09-20 08:30:00,2.7695,0.7587672568,2.8715602031,0.461,0,0.461,2.3085,0.7587672568,2.43
2020-09-20 09:00:00,2.7315,0.7587672568,2.8349285705,0.423,0,0.423,2.3085,0.7587672568,2.43
2020-09-20 09:30:00,2.7635,0.7212972688,2.8560815815,0.5690000000000001,0,0.5690000000000001,2.1945,0.7212972688,2.31
2020-09-20 10:00:00,2.747,0.6807047818,2.8300826842999998,0.676,0,0.676,2.071,0.6807047818,2.18
2020-09-20 10:30:00,2.7645,0.7088072728,2.8539215126,0.608,0,0.608,2.1565,0.7088072728,2.27
2020-09-20 11:00:00,2.6635,0.7587672568,2.7694692632,0.355,0,0.355,2.3085,0.7587672568,2.43
2020-09-20 11:30:00,2.5775,0.7962372448,2.697684192,0.155,0,0.155,2.4225,0.7962372448,2.55
2020-09-20 12:00:00,2.507,0.7868697478000001,2.6275869158000003,0.113,0,0.113,2.394,0.7868697478000001,2.52
2020-09-20 12:30:00,2.468,0.7681347538000001,2.5847736845,0.131,0,0.131,2.337,0.7681347538000001,2.46
2020-09-20 13:00:00,2.442,0.7868697478000001,2.5656437789,0.048,0,0.048,2.394,0.7868697478000001,2.52
2020-09-20 13:30:00,2.383,0.7681347538000001,2.5037412007,0.046,0,0.046,2.337,0.7681347538000001,2.46
2020-09-20 14:00:00,2.325,0.7493997598000001,2.4427904126,0.045,0,0.045,2.2800000000000002,0.7493997598000001,2.4
2020-09-20 14:30:00,2.2775,0.7337872648,2.3927912571,0.045,0,0.045,2.2325,0.7337872648,2.35
2020-09-20 15:00:00,2.291,0.7306647658000001,2.4046937435,0.068,0,0.068,2.223,0.7306647658000001,2.34
2020-09-20 15:30:00,2.2775,0.7212972688,2.3889905818,0.083,0,0.083,2.1945,0.7212972688,2.31
2020-09-20 16:00:00,2.2445,0.6900722788,2.3481865343,0.145,0,0.145,2.0995,0.6900722788,2.21
2020-09-20 16:30:00,2.4295,0.7587672568,2.5452304414,0.121,0,0.121,2.3085,0.7587672568,2.43
2020-09-20 17:00:00,2.5455,0.8212172368,2.6746902624,0.047,0,0.047,2.4985,0.8212172368,2.63
2020-09-20 17:30:00,2.6925,0.8711772208,2.8299303878,0.042,0,0.042,2.6505,0.8711772208,2.79
2020-09-20 18:00:00,2.7995,0.9086472088,2.94327029,0.035,0,0.035,2.7645,0.9086472088,2.91
2020-09-20 18:30:00,2.8445,0.9148922068,2.9880107095,0.061,0,0.061,2.7835,0.9148922068,2.93
2020-09-20 19:00:00,2.8405,0.9086472088,2.9822944187,0.076,0,0.076,2.7645,0.9086472088,2.91
2020-09-20 19:30:00,2.8255,0.9024022108,2.9661051903,0.08,0,0.08,2.7455,0.9024022108,2.89
2020-09-20 20:00:00,2.8280000000000003,0.9117697078,2.9713478423,0.054,0,0.054,2.774,0.9117697078,2.92
2020-09-20 20:30:00,2.7485,0.8899122148,2.8889783661,0.041,0,0.041,2.7075,0.8899122148,2.85
2020-09-20 21:00:00,2.573,0.8305847338000001,2.703738153,0.046,0,0.046,2.527,0.8305847338000001,2.66
2020-09-20 21:30:00,2.552,0.8180947378000001,2.6799222004,0.063,0,0.063,2.489,0.8180947378000001,2.62
2020-09-20 22:00:00,2.4695,0.8024822428,2.5966147191999998,0.028,0,0.028,2.4415,0.8024822428,2.5700000000000003
2020-09-20 22:30:00,2.373,0.7681347538000001,2.4942253306,0.036000000000000004,0,0.036000000000000004,2.337,0.7681347538000001,2.46
2020-09-20 23:00:00,2.2325,0.7150522708,2.3442175667000003,0.057,0,0.057,2.1755,0.7150522708,2.29
2020-09-20 23:30:00,2.147,0.6931947778,2.2561312019,0.038,0,0.038,2.109,0.6931947778,2.22
2020-09-21 00:00:00,2.1085,0.6588472888,2.209038705,0.10400000000000001,0,0.10400000000000001,2.0045,0.6588472888,2.11
2020-09-21 00:30:00,2.1715,0.6713372848,2.2729069493000003,0.129,0,0.129,2.0425,0.6713372848,2.15
2020-09-21 01:00:00,2.162,0.6744597838,2.264760473,0.11,0,0.11,2.052,0.6744597838,2.16
2020-09-21 01:30:00,2.228,0.6994397758,2.3352087701,0.1,0,0.1,2.128,0.6994397758,2.24
2020-09-21 02:00:00,2.2535,0.6963172768,2.3586267191,0.135,0,0.135,2.1185,0.6963172768,2.23
2020-09-21 02:30:00,2.2035,0.6900722788,2.3090283671,0.10400000000000001,0,0.10400000000000001,2.0995,0.6900722788,2.21
2020-09-21 03:00:00,2.176,0.6869497798,2.2818580149,0.08600000000000001,0,0.08600000000000001,2.09,0.6869497798,2.2
2020-09-21 03:30:00,2.187,0.6931947778,2.2942292824,0.078,0,0.078,2.109,0.6931947778,2.22
2020-09-21 04:00:00,2.157,0.6931947778,2.2656495757,0.048,0,0.048,2.109,0.6931947778,2.22
2020-09-21 04:30:00,2.199,0.7056847738,2.3094570791,0.052000000000000005,0,0.052000000000000005,2.147,0.7056847738,2.26
2020-09-21 05:00:00,2.2005,0.7150522708,2.3137631685,0.025,0,0.025,2.1755,0.7150522708,2.29
2020-09-21 05:30:00,2.1845,0.7150522708,2.2985517179,0.009000000000000001,0,0.009000000000000001,2.1755,0.7150522708,2.29
2020-09-21 06:00:00,2.2355,0.7275422668,2.3509100366,0.022,0,0.022,2.2135,0.7275422668,2.33
2020-09-21 06:30:00,2.2984999999999998,0.7462772608,2.4166158156,0.028,0,0.028,2.2705,0.7462772608,2.39
2020-09-21 07:00:00,2.417,0.7931147458000001,2.5438003066,0.004,0,0.004,2.4130000000000003,0.7931147458000001,2.54
2020-09-21 07:30:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-09-21 08:00:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-09-21 08:30:00,2.7855,0.9148922068,2.9319000665,0.002,0,0.002,2.7835,0.9148922068,2.93
2020-09-21 09:00:00,2.7675,0.9086472088,2.9128501506,0.003,0,0.003,2.7645,0.9086472088,2.91
2020-09-21 09:30:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-09-21 10:00:00,2.5855,0.8461972288,2.7204521683,0.011,0,0.011,2.5745,0.8461972288,2.71
2020-09-21 10:30:00,2.4955,0.8149722388,2.6252047539000003,0.016,0,0.016,2.4795,0.8149722388,2.61
2020-09-21 11:00:00,2.4335,0.7899922468,2.5585171487,0.03,0,0.03,2.4035,0.7899922468,2.5300000000000002
2020-09-21 11:30:00,2.3955,0.7775022508,2.518517421,0.03,0,0.03,2.3655,0.7775022508,2.49
2020-09-21 12:00:00,2.411,0.7806247498000001,2.5342249307999998,0.036000000000000004,0,0.036000000000000004,2.375,0.7806247498000001,2.5
2020-09-21 12:30:00,2.34,0.7556447578000001,2.4589833265,0.041,0,0.041,2.299,0.7556447578000001,2.42
2020-09-21 13:00:00,2.3525,0.7587672568,2.4718381824,0.044,0,0.044,2.3085,0.7587672568,2.43
2020-09-21 13:30:00,2.275,0.7306647658000001,2.389455168,0.052000000000000005,0,0.052000000000000005,2.223,0.7306647658000001,2.34
2020-09-21 14:00:00,2.2195,0.7088072728,2.3299330462,0.063,0,0.063,2.1565,0.7088072728,2.27
2020-09-21 14:30:00,2.2655,0.7275422668,2.3794553999,0.052000000000000005,0,0.052000000000000005,2.2135,0.7275422668,2.33
2020-09-21 15:00:00,2.2625,0.7275422668,2.376599251,0.049,0,0.049,2.2135,0.7275422668,2.33
2020-09-21 15:30:00,2.2115,0.7150522708,2.3242271834,0.036000000000000004,0,0.036000000000000004,2.1755,0.7150522708,2.29
2020-09-21 16:00:00,2.253,0.7306647658000001,2.3685185243,0.03,0,0.03,2.223,0.7306647658000001,2.34
2020-09-21 16:30:00,2.3905,0.7775022508,2.5137621208,0.025,0,0.025,2.3655,0.7775022508,2.49
2020-09-21 17:00:00,2.5865,0.8399522308,2.7194672272,0.031,0,0.031,2.5555,0.8399522308,2.69
2020-09-21 17:30:00,2.795,0.8992797118,2.9361077977,0.059000000000000004,0,0.059000000000000004,2.7359999999999998,0.8992797118,2.88
2020-09-21 18:00:00,2.8735,0.9336272008000001,3.0213675712,0.033,0,0.033,2.8405,0.9336272008000001,2.99
2020-09-21 18:30:00,2.9,0.9492396958,3.0514023006,0.012,0,0.012,2.888,0.9492396958,3.04
2020-09-21 19:00:00,2.852,0.9367496998,3.001900065,0.002,0,0.002,2.85,0.9367496998,3.0
2020-09-21 19:30:00,2.852,0.9367496998,3.001900065,0.002,0,0.002,2.85,0.9367496998,3.0
2020-09-21 20:00:00,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04
2020-09-21 20:30:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2020-09-21 21:00:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2020-09-21 21:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-09-21 22:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-09-21 22:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-09-21 23:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-09-21 23:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-09-22 00:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-09-22 00:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-09-22 01:00:00,2.1195,0.6963172768,2.2309500219,0.001,0,0.001,2.1185,0.6963172768,2.23
2020-09-22 01:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-09-22 02:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-09-22 02:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-09-22 03:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-09-22 03:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-09-22 04:00:00,2.091,0.6869497798,2.2009500221,0.001,0,0.001,2.09,0.6869497798,2.2
2020-09-22 04:30:00,2.0895,0.6838272808,2.1985517961,0.009000000000000001,0,0.009000000000000001,2.0805,0.6838272808,2.19
2020-09-22 05:00:00,2.1635,0.7088072728,2.2766510492,0.007,0,0.007,2.1565,0.7088072728,2.27
2020-09-22 05:30:00,2.1455,0.6963172768,2.2556657554,0.027,0,0.027,2.1185,0.6963172768,2.23
2020-09-22 06:00:00,2.208,0.7119297718,2.3199370680999998,0.042,0,0.042,2.166,0.7119297718,2.2800000000000002
2020-09-22 06:30:00,2.2935,0.7400322628,2.4099356838,0.042,0,0.042,2.2515,0.7400322628,2.37
2020-09-22 07:00:00,2.4665,0.8024822428,2.5937617470000003,0.025,0,0.025,2.4415,0.8024822428,2.5700000000000003
2020-09-22 07:30:00,2.6745,0.8711772208,2.8128099829,0.024,0,0.024,2.6505,0.8711772208,2.79
2020-09-22 08:00:00,2.7115,0.8899122148,2.8538002733,0.004,0,0.004,2.7075,0.8899122148,2.85
2020-09-22 08:30:00,2.7325,0.8961572128,2.8757006103,0.006,0,0.006,2.7265,0.8961572128,2.87
2020-09-22 09:00:00,2.6845,0.8586872248,2.8184896665,0.07200000000000001,0,0.07200000000000001,2.6125,0.8586872248,2.75
2020-09-22 09:30:00,2.6345,0.8461972288,2.7670634254,0.06,0,0.06,2.5745,0.8461972288,2.71
2020-09-22 10:00:00,2.675,0.8555647258,2.8084899857,0.07200000000000001,0,0.07200000000000001,2.6029999999999998,0.8555647258,2.74
2020-09-22 10:30:00,2.588,0.7993597438000001,2.7086380341,0.156,0,0.156,2.432,0.7993597438000001,2.56
2020-09-22 11:00:00,2.56,0.7931147458000001,2.6800430967,0.147,0,0.147,2.4130000000000003,0.7931147458000001,2.54
2020-09-22 11:30:00,2.521,0.7681347538000001,2.6354263412,0.184,0,0.184,2.337,0.7681347538000001,2.46
2020-09-22 12:00:00,2.4859999999999998,0.7681347538000001,2.6019659875,0.149,0,0.149,2.337,0.7681347538000001,2.46
2020-09-22 12:30:00,2.4939999999999998,0.7806247498000001,2.6133141794,0.11900000000000001,0,0.11900000000000001,2.375,0.7806247498000001,2.5
2020-09-22 13:00:00,2.5620000000000003,0.8243397358000001,2.6913528197,0.054,0,0.054,2.508,0.8243397358000001,2.64
2020-09-22 13:30:00,2.415,0.7743797518000001,2.5361169137,0.059000000000000004,0,0.059000000000000004,2.356,0.7743797518000001,2.48
2020-09-22 14:00:00,2.44,0.7743797518000001,2.5599343742,0.084,0,0.084,2.356,0.7743797518000001,2.48
2020-09-22 14:30:00,2.4050000000000002,0.7493997598000001,2.5190524012,0.125,0,0.125,2.2800000000000002,0.7493997598000001,2.4
2020-09-22 15:00:00,2.4205,0.7275422668,2.5274766072,0.20700000000000002,0,0.20700000000000002,2.2135,0.7275422668,2.33
2020-09-22 15:30:00,2.4314999999999998,0.7462772608,2.5434468738,0.161,0,0.161,2.2705,0.7462772608,2.39
2020-09-22 16:00:00,2.547,0.7119297718,2.6446271949,0.381,0,0.381,2.166,0.7119297718,2.2800000000000002
2020-09-22 16:30:00,2.654,0.7806247498000001,2.7664220575,0.279,0,0.279,2.375,0.7806247498000001,2.5
2020-09-22 17:00:00,2.6825,0.8212172368,2.8053883867,0.184,0,0.184,2.4985,0.8212172368,2.63
2020-09-22 17:30:00,2.833,0.8742997198,2.9648421543000003,0.17300000000000001,0,0.17300000000000001,2.66,0.8742997198,2.8
2020-09-22 18:00:00,2.935,0.9242597038,3.0770896965,0.123,0,0.123,2.8120000000000003,0.9242597038,2.96
2020-09-22 18:30:00,2.927,0.9429946978,3.0751533295,0.058,0,0.058,2.8689999999999998,0.9429946978,3.02
2020-09-22 19:00:00,2.9745,0.9710971888000001,3.129006232,0.02,0,0.02,2.9545,0.9710971888000001,3.11
2020-09-22 19:30:00,2.874,0.9305047018,3.0208798387,0.043000000000000003,0,0.043000000000000003,2.831,0.9305047018,2.98
2020-09-22 20:00:00,2.8565,0.9273822028,3.0032698846,0.035,0,0.035,2.8215,0.9273822028,2.9699999999999998
2020-09-22 20:30:00,2.709,0.8742997198,2.8465911192,0.049,0,0.049,2.66,0.8742997198,2.8
2020-09-22 21:00:00,2.6095,0.8149722388,2.7338013827000003,0.13,0,0.13,2.4795,0.8149722388,2.61
2020-09-22 21:30:00,2.5815,0.7899922468,2.6996722023,0.178,0,0.178,2.4035,0.7899922468,2.5300000000000002
2020-09-22 22:00:00,2.479,0.7681347538000001,2.5952787904,0.14200000000000002,0,0.14200000000000002,2.337,0.7681347538000001,2.46
2020-09-22 22:30:00,2.3625,0.7212972688,2.47015708,0.168,0,0.168,2.1945,0.7212972688,2.31
2020-09-22 23:00:00,2.2475,0.6963172768,2.3528948128,0.129,0,0.129,2.1185,0.6963172768,2.23
2020-09-22 23:30:00,2.2335,0.6963172768,2.3395255929,0.115,0,0.115,2.1185,0.6963172768,2.23
2020-09-23 00:00:00,2.2155,0.6526022908,2.3096168513,0.23,0,0.23,1.9855,0.6526022908,2.09
2020-09-23 00:30:00,2.2295,0.5776623149,2.3031204919,0.47200000000000003,0,0.47200000000000003,1.7575,0.5776623149,1.85
2020-09-23 01:00:00,2.2615,0.6401122948,2.350345932,0.314,0,0.314,1.9475,0.6401122948,2.05
2020-09-23 01:30:00,2.3425000000000002,0.6900722788,2.4420290744,0.243,0,0.243,2.0995,0.6900722788,2.21
2020-09-23 02:00:00,2.2775,0.6338672968,2.3640630279,0.34900000000000003,0,0.34900000000000003,1.9285,0.6338672968,2.03
2020-09-23 02:30:00,2.3505000000000003,0.6650922868,2.4427848861,0.327,0,0.327,2.0235,0.6650922868,2.13
2020-09-23 03:00:00,2.334,0.6744597838,2.4294962441,0.28200000000000003,0,0.28200000000000003,2.052,0.6744597838,2.16
2020-09-23 03:30:00,2.2645,0.6276222988,2.3498659536,0.355,0,0.355,1.9095,0.6276222988,2.01
2020-09-23 04:00:00,2.2645,0.5651723189,2.3339622962,0.545,0,0.545,1.7195,0.5651723189,1.81
2020-09-23 04:30:00,2.2545,0.5589273209,2.3227505247,0.554,0,0.554,1.7005,0.5589273209,1.79
2020-09-23 05:00:00,2.27,0.5620498199,2.3385465572,0.56,0,0.56,1.71,0.5620498199,1.8
2020-09-23 05:30:00,2.2795,0.5464373249,2.34408063,0.617,0,0.617,1.6625,0.5464373249,1.75
2020-09-23 06:00:00,2.3555,0.5464373249,2.4180516951,0.6930000000000001,0,0.6930000000000001,1.6625,0.5464373249,1.75
2020-09-23 06:30:00,2.549,0.5745398159,2.612947952,0.801,0,0.801,1.748,0.5745398159,1.8399999999999999
2020-09-23 07:00:00,2.555,0.6120098038,2.6272763463,0.6930000000000001,0,0.6930000000000001,1.862,0.6120098038,1.96
2020-09-23 07:30:00,2.6445,0.8024822428,2.7635770299,0.203,0,0.203,2.4415,0.8024822428,2.5700000000000003
2020-09-23 08:00:00,2.746,0.8305847338000001,2.8688651066,0.219,0,0.219,2.527,0.8305847338000001,2.66
2020-09-23 08:30:00,2.8415,0.7462772608,2.9378652113,0.5710000000000001,0,0.5710000000000001,2.2705,0.7462772608,2.39
2020-09-23 09:00:00,2.872,0.7681347538000001,2.9729471909000003,0.535,0,0.535,2.337,0.7681347538000001,2.46
2020-09-23 09:30:00,2.8405,0.8149722388,2.9551006751,0.361,0,0.361,2.4795,0.8149722388,2.61
2020-09-23 10:00:00,2.7199999999999998,0.7806247498000001,2.8298012298,0.34500000000000003,0,0.34500000000000003,2.375,0.7806247498000001,2.5
2020-09-23 10:30:00,2.699,0.7056847738,2.789729736,0.552,0,0.552,2.147,0.7056847738,2.26
2020-09-23 11:00:00,2.589,0.7431547618000001,2.6935478462,0.328,0,0.328,2.261,0.7431547618000001,2.38
2020-09-23 11:30:00,2.54,0.7493997598000001,2.6482447017,0.26,0,0.26,2.2800000000000002,0.7493997598000001,2.4
2020-09-23 12:00:00,2.6035,0.7275422668,2.7032443471,0.39,0,0.39,2.2135,0.7275422668,2.33
2020-09-23 12:30:00,2.6305,0.6838272808,2.7179311985,0.55,0,0.55,2.0805,0.6838272808,2.19
2020-09-23 13:00:00,2.5525,0.6338672968,2.6300273763,0.624,0,0.624,1.9285,0.6338672968,2.03
2020-09-23 13:30:00,2.586,0.6682147858,2.6709374759,0.553,0,0.553,2.033,0.6682147858,2.14
2020-09-23 14:00:00,2.5545,0.6588472888,2.6380959042,0.55,0,0.55,2.0045,0.6588472888,2.11
2020-09-23 14:30:00,2.6255,0.6588472888,2.7069041357,0.621,0,0.621,2.0045,0.6588472888,2.11
2020-09-23 15:00:00,2.585,0.6120098038,2.6564602387000003,0.723,0,0.723,1.862,0.6120098038,1.96
2020-09-23 15:30:00,2.56,0.6619697878,2.644201959,0.546,0,0.546,2.014,0.6619697878,2.12
2020-09-23 16:00:00,2.652,0.6494797918,2.7303714033,0.676,0,0.676,1.976,0.6494797918,2.08
2020-09-23 16:30:00,2.838,0.6619697878,2.9141805023,0.8240000000000001,0,0.8240000000000001,2.014,0.6619697878,2.12
2020-09-23 17:00:00,3.032,0.6994397758,3.111629798,0.904,0,0.904,2.128,0.6994397758,2.24
2020-09-23 17:30:00,3.208,0.7556447578000001,3.2957947448000002,0.909,0,0.909,2.299,0.7556447578000001,2.42
2020-09-23 18:00:00,3.112,0.8930347138,3.2376001915,0.395,0,0.395,2.717,0.8930347138,2.86
2020-09-23 18:30:00,3.169,0.8180947378000001,3.2728947432,0.68,0,0.68,2.489,0.8180947378000001,2.62
2020-09-23 19:00:00,3.1705,0.7899922468,3.2674390583,0.767,0,0.767,2.4035,0.7899922468,2.5300000000000002
2020-09-23 19:30:00,3.1635,0.7712572528,3.2561587799,0.8170000000000001,0,0.8170000000000001,2.3465,0.7712572528,2.47
2020-09-23 20:00:00,3.059,0.8243397358000001,3.1681251554,0.551,0,0.551,2.508,0.8243397358000001,2.64
2020-09-23 20:30:00,2.9805,0.7650122548,3.0771129326,0.653,0,0.653,2.3275,0.7650122548,2.45
2020-09-23 21:00:00,2.8265000000000002,0.7712572528,2.9298361729,0.48,0,0.48,2.3465,0.7712572528,2.47
2020-09-23 21:30:00,2.6935000000000002,0.7525222588,2.7966465633,0.404,0,0.404,2.2895,0.7525222588,2.41
2020-09-23 22:00:00,2.597,0.7556447578000001,2.7047010925,0.298,0,0.298,2.299,0.7556447578000001,2.42
2020-09-23 22:30:00,2.551,0.7244197678000001,2.6518644385,0.34700000000000003,0,0.34700000000000003,2.204,0.7244197678000001,2.32
2020-09-23 23:00:00,2.5135,0.6401122948,2.5937282047,0.5660000000000001,0,0.5660000000000001,1.9475,0.6401122948,2.05
2020-09-23 23:30:00,2.425,0.6057648058,2.499515153,0.582,0,0.582,1.843,0.6057648058,1.94
2020-09-24 00:00:00,2.3245,0.5963973088,2.3997895741,0.51,0,0.51,1.8145,0.5963973088,1.9100000000000001
2020-09-24 00:30:00,2.4,0.5558048219,2.463517607,0.709,0,0.709,1.691,0.5558048219,1.78
2020-09-24 01:00:00,2.471,0.4808648459,2.5173541666,1.008,0,1.008,1.463,0.4808648459,1.54
2020-09-24 01:30:00,2.507,0.5058448379,2.5575238024,0.968,0,0.968,1.5390000000000001,0.5058448379,1.62
2020-09-24 02:00:00,2.5705,0.4839873449,2.6156670277,1.098,0,1.098,1.4725000000000001,0.4839873449,1.55
2020-09-24 02:30:00,2.6705,0.4839873449,2.7140033161,1.198,0,1.198,1.4725000000000001,0.4839873449,1.55
2020-09-24 03:00:00,2.599,0.4871098439,2.6442535809,1.117,0,1.117,1.482,0.4871098439,1.56
2020-09-24 03:30:00,2.5535,0.4902323429,2.6001326889,1.062,0,1.062,1.4915,0.4902323429,1.57
2020-09-24 04:00:00,2.583,0.5058448379,2.6320653487,1.044,0,1.044,1.5390000000000001,0.5058448379,1.62
2020-09-24 04:30:00,2.5475,0.5152123349000001,2.5990767592,0.98,0,0.98,1.5675,0.5152123349000001,1.65
2020-09-24 05:00:00,2.5545,0.5214573329000001,2.6071800858,0.968,0,0.968,1.5865,0.5214573329000001,1.67
2020-09-24 05:30:00,2.6095,0.5089673369000001,2.658672225,1.061,0,1.061,1.5485,0.5089673369000001,1.63
2020-09-24 06:00:00,2.599,0.5245798319,2.651411888,1.003,0,1.003,1.596,0.5245798319,1.6800000000000002
2020-09-24 06:30:00,2.6805,0.5526823229,2.7368847254,0.999,0,0.999,1.6815,0.5526823229,1.77
2020-09-24 07:00:00,2.7105,0.5963973088,2.7753378173,0.896,0,0.896,1.8145,0.5963973088,1.9100000000000001
2020-09-24 07:30:00,2.882,0.6432347938,2.9529095821,0.925,0,0.925,1.957,0.6432347938,2.06
2020-09-24 08:00:00,2.996,0.6869497798,3.0737462485,0.906,0,0.906,2.09,0.6869497798,2.2
2020-09-24 08:30:00,2.961,0.6807047818,3.0382363305,0.89,0,0.89,2.071,0.6807047818,2.18
2020-09-24 09:00:00,3.024,0.6744597838,3.0983014702,0.972,0,0.972,2.052,0.6744597838,2.16
2020-09-24 09:30:00,3.191,0.7369097638000001,3.2749835114,0.9490000000000001,0,0.9490000000000001,2.242,0.7369097638000001,2.36
2020-09-24 10:00:00,2.83,0.7431547618000001,2.9259492477,0.5690000000000001,0,0.5690000000000001,2.261,0.7431547618000001,2.38
2020-09-24 10:30:00,2.9225000000000003,0.6963172768,3.0043075741,0.804,0,0.804,2.1185,0.6963172768,2.23
2020-09-24 11:00:00,2.9215,0.6151323028,2.9855568995,1.05,0,1.05,1.8715000000000002,0.6151323028,1.97
2020-09-24 11:30:00,2.831,0.5558048219,2.8850441937999998,1.1400000000000001,0,1.1400000000000001,1.691,0.5558048219,1.78
2020-09-24 12:00:00,2.8545,0.5651723189,2.9099123698,1.135,0,1.135,1.7195,0.5651723189,1.81
2020-09-24 12:30:00,2.7345,0.5776623149,2.7948495487000002,0.977,0,0.977,1.7575,0.5776623149,1.85
2020-09-24 13:00:00,2.855,0.6120098038,2.9198597569,0.993,0,0.993,1.862,0.6120098038,1.96
2020-09-24 13:30:00,2.8035,0.6151323028,2.8701916312,0.932,0,0.932,1.8715000000000002,0.6151323028,1.97
2020-09-24 14:00:00,2.6515,0.5839073129,2.7150322282,0.875,0,0.875,1.7765,0.5839073129,1.87
2020-09-24 14:30:00,2.7015000000000002,0.5651723189,2.7599858695,0.982,0,0.982,1.7195,0.5651723189,1.81
2020-09-24 15:00:00,2.722,0.5433148259,2.775693607,1.069,0,1.069,1.653,0.5433148259,1.74
2020-09-24 15:30:00,2.8155,0.5589273209,2.8704424746,1.115,0,1.115,1.7005,0.5589273209,1.79
2020-09-24 16:00:00,2.8425000000000002,0.5526823229,2.8957320318,1.161,0,1.161,1.6815,0.5526823229,1.77
2020-09-24 16:30:00,3.0605,0.6276222988,3.1241910953,1.151,0,1.151,1.9095,0.6276222988,2.01
2020-09-24 17:00:00,3.308,0.6994397758,3.3811359038,1.18,0,1.18,2.128,0.6994397758,2.24
2020-09-24 17:30:00,3.3135,0.7587672568,3.3992660973,1.005,0,1.005,2.3085,0.7587672568,2.43
2020-09-24 18:00:00,3.357,0.7993597438000001,3.4508585888,0.925,0,0.925,2.432,0.7993597438000001,2.56
2020-09-24 18:30:00,3.364,0.9055247098,3.4837438195,0.609,0,0.609,2.755,0.9055247098,2.9
2020-09-24 19:00:00,3.267,0.8867897158,3.3852156504,0.5690000000000001,0,0.5690000000000001,2.698,0.8867897158,2.84
2020-09-24 19:30:00,3.3165,0.7775022508,3.4064177665,0.9510000000000001,0,0.9510000000000001,2.3655,0.7775022508,2.49
2020-09-24 20:00:00,3.3455,0.7025622748,3.4184739285,1.208,0,1.208,2.1375,0.7025622748,2.25
2020-09-24 20:30:00,3.2455,0.6526022908,3.3104622034,1.26,0,1.26,1.9855,0.6526022908,2.09
2020-09-24 21:00:00,3.186,0.6307447978,3.247835433,1.267,0,1.267,1.919,0.6307447978,2.02
2020-09-24 21:30:00,3.127,0.5995198078,3.183952418,1.303,0,1.303,1.824,0.5995198078,1.92
2020-09-24 22:00:00,3.053,0.5807848139,3.1077515988,1.286,0,1.286,1.767,0.5807848139,1.8599999999999999
2020-09-24 22:30:00,2.9375,0.5464373249,2.9878922337000002,1.275,0,1.275,1.6625,0.5464373249,1.75
2020-09-24 23:00:00,2.8449999999999998,0.5120898359,2.8907198066,1.287,0,1.287,1.558,0.5120898359,1.6400000000000001
2020-09-24 23:30:00,2.803,0.5183348339,2.8505227591,1.226,0,1.226,1.577,0.5183348339,1.6600000000000001
2020-09-25 00:00:00,2.753,0.4871098439,2.7957619713,1.271,0,1.271,1.482,0.4871098439,1.56
2020-09-25 00:30:00,2.701,0.4871098439,2.74457228,1.219,0,1.219,1.482,0.4871098439,1.56
2020-09-25 01:00:00,2.699,0.4871098439,2.7426040545,1.217,0,1.217,1.482,0.4871098439,1.56
2020-09-25 01:30:00,2.75,0.5120898359,2.7972729577,1.192,0,1.192,1.558,0.5120898359,1.6400000000000001
2020-09-25 02:00:00,2.7735000000000003,0.5339473289000001,2.8244294999,1.149,0,1.149,1.6245,0.5339473289000001,1.71
2020-09-25 02:30:00,2.643,0.6619697878,2.7246381411,0.629,0,0.629,2.014,0.6619697878,2.12
2020-09-25 03:00:00,2.8435,0.5714173169,2.9003465310000003,1.105,0,1.105,1.7385000000000002,0.5714173169,1.83
2020-09-25 03:30:00,2.877,0.5495598239,2.9290177534,1.205,0,1.205,1.6720000000000002,0.5495598239,1.76
2020-09-25 04:00:00,2.8505000000000003,0.5214573329000001,2.8978039961,1.264,0,1.264,1.5865,0.5214573329000001,1.67
2020-09-25 04:30:00,2.775,0.5620498199,2.8313468526000003,1.065,0,1.065,1.71,0.5620498199,1.8
2020-09-25 05:00:00,2.785,0.5308248299,2.835136681,1.17,0,1.17,1.615,0.5308248299,1.7000000000000002
2020-09-25 05:30:00,2.809,0.5308248299,2.8587157956,1.194,0,1.194,1.615,0.5308248299,1.7000000000000002
2020-09-25 06:00:00,2.9125,0.5339473289000001,2.9610396823,1.288,0,1.288,1.6245,0.5339473289000001,1.71
2020-09-25 06:30:00,2.8805,0.5277023309000001,2.9284381503,1.275,0,1.275,1.6055000000000001,0.5277023309000001,1.69
2020-09-25 07:00:00,3.026,0.5682948179,3.0789015899,1.297,0,1.297,1.729,0.5682948179,1.82
2020-09-25 07:30:00,3.1745,0.6151323028,3.2335488244,1.303,0,1.303,1.8715000000000002,0.6151323028,1.97
2020-09-25 08:00:00,3.222,0.6244997998,3.2819634367,1.322,0,1.322,1.9,0.6244997998,2.0
2020-09-25 08:30:00,3.2445,0.6276222988,3.3046467285,1.335,0,1.335,1.9095,0.6276222988,2.01
2020-09-25 09:00:00,3.2995,0.6526022908,3.363419391,1.314,0,1.314,1.9855,0.6526022908,2.09
2020-09-25 09:30:00,3.2885,0.6650922868,3.3550827114,1.2650000000000001,0,1.2650000000000001,2.0235,0.6650922868,2.13
2020-09-25 10:00:00,2.9859999999999998,0.6432347938,3.0544961941,1.029,0,1.029,1.957,0.6432347938,2.06
2020-09-25 10:30:00,3.1465,0.6276222988,3.2084843774,1.237,0,1.237,1.9095,0.6276222988,2.01
2020-09-25 11:00:00,3.0585,0.5839073129,3.1137389101,1.282,0,1.282,1.7765,0.5839073129,1.87
2020-09-25 11:30:00,2.966,0.5495598239,3.016483383,1.294,0,1.294,1.6720000000000002,0.5495598239,1.76
2020-09-25 12:00:00,2.9255,0.5464373249,2.9760954286,1.263,0,1.263,1.6625,0.5464373249,1.75
2020-09-25 12:30:00,2.93,0.5495598239,2.9810930881,1.258,0,1.258,1.6720000000000002,0.5495598239,1.76
2020-09-25 13:00:00,2.9205,0.5526823229,2.9723354454,1.239,0,1.239,1.6815,0.5526823229,1.77
2020-09-25 13:30:00,2.8965,0.5339473289000001,2.94530338,1.272,0,1.272,1.6245,0.5339473289000001,1.71
2020-09-25 14:00:00,2.8369999999999997,0.5120898359,2.8828466834,1.279,0,1.279,1.558,0.5120898359,1.6400000000000001
2020-09-25 14:30:00,2.8795,0.5214573329000001,2.9263352508000002,1.293,0,1.293,1.5865,0.5214573329000001,1.67
2020-09-25 15:00:00,2.8885,0.5152123349000001,2.9340886149000003,1.321,0,1.321,1.5675,0.5152123349000001,1.65
2020-09-25 15:30:00,2.9285,0.5152123349000001,2.9734754077,1.361,0,1.361,1.5675,0.5152123349000001,1.65
2020-09-25 16:00:00,2.9785,0.5339473289000001,3.0259811632,1.354,0,1.354,1.6245,0.5339473289000001,1.71
2020-09-25 16:30:00,3.036,0.5682948179,3.0887303217,1.307,0,1.307,1.729,0.5682948179,1.82
2020-09-25 17:00:00,3.0665,0.5901523108,3.1227715254,1.271,0,1.271,1.7955,0.5901523108,1.8900000000000001
2020-09-25 17:30:00,3.2805,0.6713372848,3.3484883156,1.238,0,1.238,2.0425,0.6713372848,2.15
2020-09-25 18:00:00,3.3015,0.6900722788,3.3728477582,1.202,0,1.202,2.0995,0.6900722788,2.21
2020-09-25 18:30:00,3.3965,0.7275422668,3.4735471783,1.183,0,1.183,2.2135,0.7275422668,2.33
2020-09-25 19:00:00,3.38,0.7244197678000001,3.4567591759000003,1.176,0,1.176,2.204,0.7244197678000001,2.32
2020-09-25 19:30:00,3.3625,0.6900722788,3.4325800792,1.263,0,1.263,2.0995,0.6900722788,2.21
2020-09-25 20:00:00,3.2135,0.6713372848,3.282876178,1.171,0,1.171,2.0425,0.6713372848,2.15
2020-09-25 20:30:00,3.0425,0.7150522708,3.1253969348,0.867,0,0.867,2.1755,0.7150522708,2.29
2020-09-25 21:00:00,3.1115,0.6401122948,3.1766611403000002,1.164,0,1.164,1.9475,0.6401122948,2.05
2020-09-25 21:30:00,3.0415,0.6838272808,3.1174255404,0.961,0,0.961,2.0805,0.6838272808,2.19
2020-09-25 22:00:00,2.968,0.6307447978,3.0342812988,1.049,0,1.049,1.919,0.6307447978,2.02
2020-09-25 22:30:00,2.943,0.5745398159,2.998557153,1.195,0,1.195,1.748,0.5745398159,1.8399999999999999
2020-09-25 23:00:00,2.8185000000000002,0.5714173169,2.8758407465999998,1.08,0,1.08,1.7385000000000002,0.5714173169,1.83
2020-09-25 23:30:00,2.7185,0.5464373249,2.7728750423,1.056,0,1.056,1.6625,0.5464373249,1.75
2020-09-26 00:00:00,2.6925,0.5152123349000001,2.7413500324,1.125,0,1.125,1.5675,0.5152123349000001,1.65
2020-09-26 00:30:00,2.575,0.4995998399,2.6230182996,1.055,0,1.055,1.52,0.4995998399,1.6
2020-09-26 01:00:00,2.548,0.5183348339,2.6001874932,0.971,0,0.971,1.577,0.5183348339,1.6600000000000001
2020-09-26 01:30:00,2.6375,0.5776623149,2.7000185185000003,0.88,0,0.88,1.7575,0.5776623149,1.85
2020-09-26 02:00:00,2.618,0.6244997998,2.6914538822000003,0.718,0,0.718,1.9,0.6244997998,2.0
2020-09-26 02:30:00,2.6455,0.6213773008,2.7174951702,0.755,0,0.755,1.8905,0.6213773008,1.99
2020-09-26 03:00:00,2.5925000000000002,0.6463572928,2.671859652,0.626,0,0.626,1.9665,0.6463572928,2.07
2020-09-26 03:30:00,2.551,0.6244997998,2.6263284258,0.651,0,0.651,1.9,0.6244997998,2.0
2020-09-26 04:00:00,2.519,0.6494797918,2.6013813638,0.543,0,0.543,1.976,0.6494797918,2.08
2020-09-26 04:30:00,2.517,0.6619697878,2.6025935142,0.503,0,0.503,2.014,0.6619697878,2.12
2020-09-26 05:00:00,2.4675000000000002,0.6775822828,2.5588423164,0.406,0,0.406,2.0615,0.6775822828,2.17
2020-09-26 05:30:00,2.423,0.7056847738,2.523671928,0.276,0,0.276,2.147,0.7056847738,2.26
2020-09-26 06:00:00,2.4485,0.7212972688,2.552532468,0.254,0,0.254,2.1945,0.7212972688,2.31
2020-09-26 06:30:00,2.5324999999999998,0.7712572528,2.6473371527,0.186,0,0.186,2.3465,0.7712572528,2.47
2020-09-26 07:00:00,2.5765000000000002,0.7837472488,2.6930673961,0.192,0,0.192,2.3845,0.7837472488,2.51
2020-09-26 07:30:00,2.7035,0.8149722388,2.8236664109,0.224,0,0.224,2.4795,0.8149722388,2.61
2020-09-26 08:00:00,2.8335,0.8461972288,2.9571560662,0.259,0,0.259,2.5745,0.8461972288,2.71
2020-09-26 08:30:00,2.851,0.8180947378000001,2.9660546185000003,0.362,0,0.362,2.489,0.8180947378000001,2.62
2020-09-26 09:00:00,2.9565,0.7962372448,3.0618435623,0.534,0,0.534,2.4225,0.7962372448,2.55
2020-09-26 09:30:00,2.947,0.7369097638000001,3.037736822,0.705,0,0.705,2.242,0.7369097638000001,2.36
2020-09-26 10:00:00,2.9575,0.7025622748,3.0398026252,0.8200000000000001,0,0.8200000000000001,2.1375,0.7025622748,2.25
2020-09-26 10:30:00,2.896,0.6744597838,2.9735016395000002,0.844,0,0.844,2.052,0.6744597838,2.16
2020-09-26 11:00:00,2.841,0.6432347938,2.9129078255,0.884,0,0.884,1.957,0.6432347938,2.06
2020-09-26 11:30:00,2.907,0.5995198078,2.9681767131,1.083,0,1.083,1.824,0.5995198078,1.92
2020-09-26 12:00:00,2.8275,0.5901523108,2.8884314081999998,1.032,0,1.032,1.7955,0.5901523108,1.8900000000000001
2020-09-26 12:30:00,2.7265,0.6026423068,2.7923072897,0.893,0,0.893,1.8335,0.6026423068,1.9300000000000002
2020-09-26 13:00:00,2.75,0.5620498199,2.8068487669,1.04,0,1.04,1.71,0.5620498199,1.8
2020-09-26 13:30:00,2.7915,0.5214573329000001,2.8397869638,1.205,0,1.205,1.5865,0.5214573329000001,1.67
2020-09-26 14:00:00,2.71,0.5308248299,2.7614986873,1.095,0,1.095,1.615,0.5308248299,1.7000000000000002
2020-09-26 14:30:00,2.742,0.5245798319,2.7917284968000002,1.146,0,1.146,1.596,0.5245798319,1.6800000000000002
2020-09-26 15:00:00,2.725,0.5495598239,2.7798634859,1.053,0,1.053,1.6720000000000002,0.5495598239,1.76
2020-09-26 15:30:00,2.642,0.5120898359,2.6911707489000003,1.084,0,1.084,1.558,0.5120898359,1.6400000000000001
2020-09-26 16:00:00,2.7030000000000003,0.5308248299,2.7546295577,1.088,0,1.088,1.615,0.5308248299,1.7000000000000002
2020-09-26 16:30:00,2.7445,0.5401923269000001,2.7971571282000003,1.101,0,1.101,1.6435,0.5401923269000001,1.73
2020-09-26 17:00:00,2.868,0.5620498199,2.9225543622,1.158,0,1.158,1.71,0.5620498199,1.8
2020-09-26 17:30:00,3.042,0.6619697878,3.1131925735,1.028,0,1.028,2.014,0.6619697878,2.12
2020-09-26 18:00:00,3.16,0.7244197678000001,3.2419722392,0.9560000000000001,0,0.9560000000000001,2.204,0.7244197678000001,2.32
2020-09-26 18:30:00,3.242,0.7806247498000001,3.3346572538,0.867,0,0.867,2.375,0.7806247498000001,2.5
2020-09-26 19:00:00,3.1615,0.8024822428,3.2617571951,0.72,0,0.72,2.4415,0.8024822428,2.5700000000000003
2020-09-26 19:30:00,3.107,0.8056047418000001,3.2097426688,0.656,0,0.656,2.451,0.8056047418000001,2.58
2020-09-26 20:00:00,3.1035,0.7962372448,3.2040140449,0.681,0,0.681,2.4225,0.7962372448,2.55
2020-09-26 20:30:00,3.055,0.8368297318,3.1675398971,0.509,0,0.509,2.5460000000000003,0.8368297318,2.68
2020-09-26 21:00:00,2.9130000000000003,0.8368297318,3.0308172165,0.367,0,0.367,2.5460000000000003,0.8368297318,2.68
2020-09-26 21:30:00,2.815,0.8180947378000001,2.9314678917,0.326,0,0.326,2.489,0.8180947378000001,2.62
2020-09-26 22:00:00,2.7015000000000002,0.8212172368,2.8235615807,0.203,0,0.203,2.4985,0.8212172368,2.63
2020-09-26 22:30:00,2.552,0.7931147458000001,2.6724024772,0.139,0,0.139,2.4130000000000003,0.7931147458000001,2.54
2020-09-26 23:00:00,2.484,0.7244197678000001,2.5874775360999998,0.28,0,0.28,2.204,0.7244197678000001,2.32
2020-09-26 23:30:00,2.3885,0.7088072728,2.4914533911,0.232,0,0.232,2.1565,0.7088072728,2.27
2020-09-27 00:00:00,2.34,0.6682147858,2.4335387813000002,0.307,0,0.307,2.033,0.6682147858,2.14
2020-09-27 00:30:00,2.367,0.6244997998,2.4479969363,0.467,0,0.467,1.9,0.6244997998,2.0
2020-09-27 01:00:00,2.4215,0.6401122948,2.5046768255,0.47400000000000003,0,0.47400000000000003,1.9475,0.6401122948,2.05
2020-09-27 01:30:00,2.5620000000000003,0.6744597838,2.6492904711,0.51,0,0.51,2.052,0.6744597838,2.16
2020-09-27 02:00:00,2.596,0.7119297718,2.6918506645,0.43,0,0.43,2.166,0.7119297718,2.2800000000000002
2020-09-27 02:30:00,2.5935,0.6963172768,2.6853491393,0.47500000000000003,0,0.47500000000000003,2.1185,0.6963172768,2.23
2020-09-27 03:00:00,2.5985,0.6775822828,2.685390102,0.537,0,0.537,2.0615,0.6775822828,2.17
2020-09-27 03:30:00,2.588,0.6744597838,2.6744419979,0.536,0,0.536,2.052,0.6744597838,2.16
2020-09-27 04:00:00,2.594,0.6244997998,2.6681146902,0.6940000000000001,0,0.6940000000000001,1.9,0.6244997998,2.0
2020-09-27 04:30:00,2.5885,0.5963973088,2.6563173756,0.774,0,0.774,1.8145,0.5963973088,1.9100000000000001
2020-09-27 05:00:00,2.5705,0.5839073129,2.6359852048,0.794,0,0.794,1.7765,0.5839073129,1.87
2020-09-27 05:30:00,2.607,0.5807848139,2.6709099573,0.84,0,0.84,1.767,0.5807848139,1.8599999999999999
2020-09-27 06:00:00,2.6035,0.5714173169,2.6654699398,0.865,0,0.865,1.7385000000000002,0.5714173169,1.83
2020-09-27 06:30:00,2.65,0.5807848139,2.7128971599,0.883,0,0.883,1.767,0.5807848139,1.8599999999999999
2020-09-27 07:00:00,2.7235,0.6401122948,2.7977126371,0.776,0,0.776,1.9475,0.6401122948,2.05
2020-09-27 07:30:00,2.8165,0.6775822828,2.8968586434,0.755,0,0.755,2.0615,0.6775822828,2.17
2020-09-27 08:00:00,2.9515000000000002,0.7212972688,3.0383584384,0.757,0,0.757,2.1945,0.7212972688,2.31
2020-09-27 08:30:00,2.981,0.7556447578000001,3.0752821009,0.682,0,0.682,2.299,0.7556447578000001,2.42
2020-09-27 09:00:00,2.9285,0.7337872648,3.0190322953,0.6960000000000001,0,0.6960000000000001,2.2325,0.7337872648,2.35
2020-09-27 09:30:00,2.9915000000000003,0.7212972688,3.0772295982,0.797,0,0.797,2.1945,0.7212972688,2.31
2020-09-27 10:00:00,2.9475,0.6526022908,3.018881581,0.962,0,0.962,1.9855,0.6526022908,2.09
2020-09-27 10:30:00,3.0105,0.6650922868,3.0830922789,0.987,0,0.987,2.0235,0.6650922868,2.13
2020-09-27 11:00:00,2.911,0.6307447978,2.9785499828,0.992,0,0.992,1.919,0.6307447978,2.02
2020-09-27 11:30:00,2.9055,0.6026423068,2.9673402232,1.072,0,1.072,1.8335,0.6026423068,1.9300000000000002
2020-09-27 12:00:00,2.7425,0.5901523108,2.8052782392999998,0.9470000000000001,0,0.9470000000000001,1.7955,0.5901523108,1.8900000000000001
2020-09-27 12:30:00,2.7039999999999997,0.5932748098,2.7683191651,0.899,0,0.899,1.8050000000000002,0.5932748098,1.9
2020-09-27 13:00:00,2.6345,0.6026423068,2.7025484269,0.801,0,0.801,1.8335,0.6026423068,1.9300000000000002
2020-09-27 13:30:00,2.588,0.6057648058,2.6579493976,0.745,0,0.745,1.843,0.6057648058,1.94
2020-09-27 14:00:00,2.5205,0.6026423068,2.5915435555,0.687,0,0.687,1.8335,0.6026423068,1.9300000000000002
2020-09-27 14:30:00,2.524,0.6307447978,2.6016177659,0.605,0,0.605,1.919,0.6307447978,2.02
2020-09-27 15:00:00,2.549,0.6057648058,2.6199908397,0.706,0,0.706,1.843,0.6057648058,1.94
2020-09-27 15:30:00,2.531,0.6244997998,2.6069064042,0.631,0,0.631,1.9,0.6244997998,2.0
2020-09-27 16:00:00,2.6495,0.6213773008,2.721389351,0.759,0,0.759,1.8905,0.6213773008,1.99
2020-09-27 16:30:00,2.6745,0.6775822828,2.7589976441,0.613,0,0.613,2.0615,0.6775822828,2.17
2020-09-27 17:00:00,2.79,0.7244197678000001,2.8825134865,0.586,0,0.586,2.204,0.7244197678000001,2.32
2020-09-27 17:30:00,2.969,0.7931147458000001,3.0731078731,0.556,0,0.556,2.4130000000000003,0.7931147458000001,2.54
2020-09-27 18:00:00,3.1,0.8555647258,3.215896609,0.497,0,0.497,2.6029999999999998,0.8555647258,2.74
2020-09-27 18:30:00,3.083,0.9055247098,3.2132326402,0.328,0,0.328,2.755,0.9055247098,2.9
2020-09-27 19:00:00,3.1165,0.9024022108,3.2445187625,0.371,0,0.371,2.7455,0.9024022108,2.89
2020-09-27 19:30:00,3.125,0.8867897158,3.2483874461,0.427,0,0.427,2.698,0.8867897158,2.84
2020-09-27 20:00:00,3.188,0.8805447178,3.3073710103,0.509,0,0.509,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-27 20:30:00,3.1305,0.8461972288,3.2428505979,0.556,0,0.556,2.5745,0.8461972288,2.71
2020-09-27 21:00:00,2.9255,0.8024822428,3.0335668775,0.484,0,0.484,2.4415,0.8024822428,2.5700000000000003
2020-09-27 21:30:00,2.8605,0.7962372448,2.9692514208,0.438,0,0.438,2.4225,0.7962372448,2.55
2020-09-27 22:00:00,2.7365,0.7899922468,2.8482485847000003,0.333,0,0.333,2.4035,0.7899922468,2.5300000000000002
2020-09-27 22:30:00,2.6345,0.7525222588,2.7398686100000003,0.34500000000000003,0,0.34500000000000003,2.2895,0.7525222588,2.41
2020-09-27 23:00:00,2.5215,0.7212972688,2.6226383662,0.327,0,0.327,2.1945,0.7212972688,2.31
2020-09-27 23:30:00,2.462,0.7056847738,2.5611393949,0.315,0,0.315,2.147,0.7056847738,2.26
2020-09-28 00:00:00,2.3825,0.6775822828,2.4769788049,0.321,0,0.321,2.0615,0.6775822828,2.17
2020-09-28 00:30:00,2.326,0.6931947778,2.4270960014,0.217,0,0.217,2.109,0.6931947778,2.22
2020-09-28 01:00:00,2.3355,0.7400322628,2.4499404074,0.084,0,0.084,2.2515,0.7400322628,2.37
2020-09-28 01:30:00,2.4905,0.7962372448,2.6146862144,0.068,0,0.068,2.4225,0.7962372448,2.55
2020-09-28 02:00:00,2.5295,0.8212172368,2.6594676159,0.031,0,0.031,2.4985,0.8212172368,2.63
2020-09-28 02:30:00,2.5445,0.8337072328,2.6776011652,0.008,0,0.008,2.5365,0.8337072328,2.67
2020-09-28 03:00:00,2.5335,0.8274622348,2.6652046825999998,0.016,0,0.016,2.5175,0.8274622348,2.65
2020-09-28 03:30:00,2.482,0.8118497398000001,2.6114026882,0.012,0,0.012,2.47,0.8118497398000001,2.6
2020-09-28 04:00:00,2.4525,0.7899922468,2.5765954281,0.049,0,0.049,2.4035,0.7899922468,2.5300000000000002
2020-09-28 04:30:00,2.4485,0.7775022508,2.5689807317,0.083,0,0.083,2.3655,0.7775022508,2.49
2020-09-28 05:00:00,2.4825,0.7837472488,2.6032798543,0.098,0,0.098,2.3845,0.7837472488,2.51
2020-09-28 05:30:00,2.4755000000000003,0.7962372448,2.6004026611,0.053,0,0.053,2.4225,0.7962372448,2.55
2020-09-28 06:00:00,2.4685,0.7899922468,2.5918294697,0.065,0,0.065,2.4035,0.7899922468,2.5300000000000002
2020-09-28 06:30:00,2.5735,0.8087272408,2.697580768,0.113,0,0.113,2.4605,0.8087272408,2.59
2020-09-28 07:00:00,2.6395,0.8087272408,2.7606158733,0.179,0,0.179,2.4605,0.8087272408,2.59
2020-09-28 07:30:00,2.8455,0.8274622348,2.9633703785,0.328,0,0.328,2.5175,0.8274622348,2.65
2020-09-28 08:00:00,2.9675000000000002,0.8774222188,3.0944993133,0.298,0,0.298,2.6695,0.8774222188,2.81
