Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-09-28 08:30:00,2.927,0.8930347138,3.0602026077,0.21,0,0.21,2.717,0.8930347138,2.86
2020-09-28 09:00:00,2.9075,0.8961572128,3.0424749794,0.181,0,0.181,2.7265,0.8961572128,2.87
2020-09-28 09:30:00,2.8815,0.9148922068,3.0232548685,0.098,0,0.098,2.7835,0.9148922068,2.93
2020-09-28 10:00:00,2.8495,0.9086472088,2.9908677671,0.085,0,0.085,2.7645,0.9086472088,2.91
2020-09-28 10:30:00,2.901,0.9242597038,3.0446768301,0.089,0,0.089,2.8120000000000003,0.9242597038,2.96
2020-09-28 11:00:00,2.759,0.8618097238,2.8904665713,0.137,0,0.137,2.622,0.8618097238,2.76
2020-09-28 11:30:00,2.757,0.8805447178,2.8942024808,0.078,0,0.078,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-28 12:00:00,2.767,0.8368297318,2.8907737718,0.221,0,0.221,2.5460000000000003,0.8368297318,2.68
2020-09-28 12:30:00,2.833,0.7743797518000001,2.9369291786,0.47700000000000004,0,0.47700000000000004,2.356,0.7743797518000001,2.48
2020-09-28 13:00:00,2.857,0.7306647658000001,2.9489523563,0.634,0,0.634,2.223,0.7306647658000001,2.34
2020-09-28 13:30:00,2.8890000000000002,0.6744597838,2.9666845131,0.837,0,0.837,2.052,0.6744597838,2.16
2020-09-28 14:00:00,2.8485,0.6526022908,2.9223008059,0.863,0,0.863,1.9855,0.6526022908,2.09
2020-09-28 14:30:00,2.808,0.6807047818,2.8893291609,0.737,0,0.737,2.071,0.6807047818,2.18
2020-09-28 15:00:00,2.7945,0.6713372848,2.8740083507,0.752,0,0.752,2.0425,0.6713372848,2.15
2020-09-28 15:30:00,2.709,0.6744597838,2.7916978705,0.657,0,0.657,2.052,0.6744597838,2.16
2020-09-28 16:00:00,2.784,0.7181747698000001,2.8751401705,0.599,0,0.599,2.185,0.7181747698000001,2.3
2020-09-28 16:30:00,2.973,0.7244197678000001,3.0599857843,0.769,0,0.769,2.204,0.7244197678000001,2.32
2020-09-28 17:00:00,3.085,0.7681347538000001,3.1791910921,0.748,0,0.748,2.337,0.7681347538000001,2.46
2020-09-28 17:30:00,3.177,0.8243397358000001,3.2822042898,0.669,0,0.669,2.508,0.8243397358000001,2.64
2020-09-28 18:00:00,3.221,0.8493197278,3.3310936642,0.637,0,0.637,2.584,0.8493197278,2.7199999999999998
2020-09-28 18:30:00,3.1955,0.8774222188,3.3137727743,0.526,0,0.526,2.6695,0.8774222188,2.81
2020-09-28 19:00:00,3.111,0.9242597038,3.2453931965000002,0.299,0,0.299,2.8120000000000003,0.9242597038,2.96
2020-09-28 19:30:00,3.045,0.9367496998,3.1858319165,0.195,0,0.195,2.85,0.9367496998,3.0
2020-09-28 20:00:00,2.979,0.8867897158,3.1081887008,0.281,0,0.281,2.698,0.8867897158,2.84
2020-09-28 20:30:00,2.928,0.8430747298,3.0469589758,0.363,0,0.363,2.565,0.8430747298,2.7
2020-09-28 21:00:00,2.776,0.8368297318,2.8993895909000003,0.23,0,0.23,2.5460000000000003,0.8368297318,2.68
2020-09-28 21:30:00,2.694,0.8368297318,2.8209785536,0.148,0,0.148,2.5460000000000003,0.8368297318,2.68
2020-09-28 22:00:00,2.593,0.7556447578000001,2.7008606036,0.294,0,0.294,2.299,0.7556447578000001,2.42
2020-09-28 22:30:00,2.516,0.7244197678000001,2.6182131311,0.312,0,0.312,2.204,0.7244197678000001,2.32
2020-09-28 23:00:00,2.3665,0.7462772608,2.4813810671,0.096,0,0.096,2.2705,0.7462772608,2.39
2020-09-28 23:30:00,2.298,0.7181747698000001,2.4076085645,0.113,0,0.113,2.185,0.7181747698000001,2.3
2020-09-29 00:00:00,2.2475,0.6650922868,2.3438438515,0.224,0,0.224,2.0235,0.6650922868,2.13
2020-09-29 00:30:00,2.2555,0.6650922868,2.3515161067,0.232,0,0.232,2.0235,0.6650922868,2.13
2020-09-29 01:00:00,2.2625,0.6900722788,2.365397641,0.163,0,0.163,2.0995,0.6900722788,2.21
2020-09-29 01:30:00,2.3945,0.7462772608,2.5080988816,0.124,0,0.124,2.2705,0.7462772608,2.39
2020-09-29 02:00:00,2.4515000000000002,0.7712572528,2.5699591436,0.105,0,0.105,2.3465,0.7712572528,2.47
2020-09-29 02:30:00,2.4555,0.7712572528,2.5737750484,0.109,0,0.109,2.3465,0.7712572528,2.47
2020-09-29 03:00:00,2.3365,0.7400322628,2.4508937145000003,0.085,0,0.085,2.2515,0.7400322628,2.37
2020-09-29 03:30:00,2.32,0.7119297718,2.4267764627,0.154,0,0.154,2.166,0.7119297718,2.2800000000000002
2020-09-29 04:00:00,2.284,0.7244197678000001,2.3961302135,0.08,0,0.08,2.204,0.7244197678000001,2.32
2020-09-29 04:30:00,2.2965,0.7275422668,2.4089894147,0.083,0,0.083,2.2135,0.7275422668,2.33
2020-09-29 05:00:00,2.318,0.7056847738,2.4230383819,0.171,0,0.171,2.147,0.7056847738,2.26
2020-09-29 05:30:00,2.3235,0.7337872648,2.4366156857,0.091,0,0.091,2.2325,0.7337872648,2.35
2020-09-29 06:00:00,2.3445,0.7400322628,2.4585215069,0.093,0,0.093,2.2515,0.7400322628,2.37
2020-09-29 06:30:00,2.4135,0.7837472488,2.5375661568,0.029,0,0.029,2.3845,0.7837472488,2.51
2020-09-29 07:00:00,2.5085,0.8024822428,2.633733092,0.067,0,0.067,2.4415,0.8024822428,2.5700000000000003
2020-09-29 07:30:00,2.6985,0.8711772208,2.8356396104,0.048,0,0.048,2.6505,0.8711772208,2.79
2020-09-29 08:00:00,2.7655000000000003,0.8961572128,2.9070755064,0.039,0,0.039,2.7265,0.8961572128,2.87
2020-09-29 08:30:00,2.7675,0.8899122148,2.9070603709,0.06,0,0.06,2.7075,0.8899122148,2.85
2020-09-29 09:00:00,2.7685,0.8774222188,2.9042145238,0.099,0,0.099,2.6695,0.8774222188,2.81
2020-09-29 09:30:00,2.6975,0.8586872248,2.8308744232,0.085,0,0.085,2.6125,0.8586872248,2.75
2020-09-29 10:00:00,2.6055,0.8212172368,2.7318543153,0.107,0,0.107,2.4985,0.8212172368,2.63
2020-09-29 10:30:00,2.472,0.7681347538000001,2.5885932473,0.135,0,0.135,2.337,0.7681347538000001,2.46
2020-09-29 11:00:00,2.419,0.7431547618000001,2.530580961,0.158,0,0.158,2.261,0.7431547618000001,2.38
2020-09-29 11:30:00,2.3765,0.7400322628,2.489056046,0.125,0,0.125,2.2515,0.7400322628,2.37
2020-09-29 12:00:00,2.3245,0.7275422668,2.4356966149,0.111,0,0.111,2.2135,0.7275422668,2.33
2020-09-29 12:30:00,2.352,0.7369097638000001,2.4647393371,0.11,0,0.11,2.242,0.7369097638000001,2.36
2020-09-29 13:00:00,2.335,0.7056847738,2.4393064588,0.188,0,0.188,2.147,0.7056847738,2.26
2020-09-29 13:30:00,2.2305,0.6650922868,2.3275476365,0.20700000000000002,0,0.20700000000000002,2.0235,0.6650922868,2.13
2020-09-29 14:00:00,2.1355,0.6338672968,2.2275879332,0.20700000000000002,0,0.20700000000000002,1.9285,0.6338672968,2.03
2020-09-29 14:30:00,2.1455,0.6526022908,2.2425565768,0.16,0,0.16,1.9855,0.6526022908,2.09
2020-09-29 15:00:00,2.194,0.6807047818,2.2971710864,0.123,0,0.123,2.071,0.6807047818,2.18
2020-09-29 15:30:00,2.229,0.6869497798,2.3324538581,0.139,0,0.139,2.09,0.6869497798,2.2
2020-09-29 16:00:00,2.3375,0.7275422668,2.4481062068,0.124,0,0.124,2.2135,0.7275422668,2.33
2020-09-29 16:30:00,2.4215,0.7837472488,2.5451762218000002,0.037,0,0.037,2.3845,0.7837472488,2.51
2020-09-29 17:00:00,2.61,0.8430747298,2.7427859924,0.045,0,0.045,2.565,0.8430747298,2.7
2020-09-29 17:30:00,2.7825,0.9024022108,2.9251728154,0.037,0,0.037,2.7455,0.9024022108,2.89
2020-09-29 18:00:00,2.916,0.9492396958,3.0666124633,0.028,0,0.028,2.888,0.9492396958,3.04
2020-09-29 18:30:00,2.8745000000000003,0.9336272008000001,3.0223186463,0.034,0,0.034,2.8405,0.9336272008000001,2.99
2020-09-29 19:00:00,2.9,0.9367496998,3.0475399915,0.05,0,0.05,2.85,0.9367496998,3.0
2020-09-29 19:30:00,2.9615,0.9461171968000001,3.1089580248,0.083,0,0.083,2.8785,0.9461171968000001,3.03
2020-09-29 20:00:00,2.9495,0.9211372048,3.0899909385,0.147,0,0.147,2.8025,0.9211372048,2.95
2020-09-29 20:30:00,2.8775,0.8774222188,3.0083011817,0.20800000000000002,0,0.20800000000000002,2.6695,0.8774222188,2.81
2020-09-29 21:00:00,2.784,0.7931147458000001,2.8947689027,0.371,0,0.371,2.4130000000000003,0.7931147458000001,2.54
2020-09-29 21:30:00,2.6505,0.7650122548,2.7586942563,0.323,0,0.323,2.3275,0.7650122548,2.45
2020-09-29 22:00:00,2.59,0.7431547618000001,2.6945090462,0.329,0,0.329,2.261,0.7431547618000001,2.38
2020-09-29 22:30:00,2.4745,0.6838272808,2.5672495009,0.394,0,0.394,2.0805,0.6838272808,2.19
2020-09-29 23:00:00,2.4225,0.6526022908,2.5088634877000002,0.437,0,0.437,1.9855,0.6526022908,2.09
2020-09-29 23:30:00,2.365,0.6057648058,2.4413471691,0.522,0,0.522,1.843,0.6057648058,1.94
2020-09-30 00:00:00,2.291,0.5558048219,2.3574562562,0.6000000000000001,0,0.6000000000000001,1.691,0.5558048219,1.78
2020-09-30 00:30:00,2.309,0.5495598239,2.373498894,0.637,0,0.637,1.6720000000000002,0.5495598239,1.76
2020-09-30 01:00:00,2.276,0.5558048219,2.3428817725,0.585,0,0.585,1.691,0.5558048219,1.78
2020-09-30 01:30:00,2.429,0.6120098038,2.5049145694,0.5670000000000001,0,0.5670000000000001,1.862,0.6120098038,1.96
2020-09-30 02:00:00,2.4355,0.6088873048,2.5104589221999998,0.583,0,0.583,1.8525,0.6088873048,1.9500000000000002
2020-09-30 02:30:00,2.483,0.5995198078,2.5543517769,0.659,0,0.659,1.824,0.5995198078,1.92
2020-09-30 03:00:00,2.5395,0.5714173169,2.6029940453,0.801,0,0.801,1.7385000000000002,0.5714173169,1.83
2020-09-30 03:30:00,2.5415,0.5152123349000001,2.5931960975,0.974,0,0.974,1.5675,0.5152123349000001,1.65
2020-09-30 04:00:00,2.575,0.4871098439,2.6206680446,1.093,0,1.093,1.482,0.4871098439,1.56
2020-09-30 04:30:00,2.6295,0.4839873449,2.6736705107,1.157,0,1.157,1.4725000000000001,0.4839873449,1.55
2020-09-30 05:00:00,2.6135,0.4714973489,2.655690494,1.179,0,1.179,1.4344999999999999,0.4714973489,1.51
2020-09-30 05:30:00,2.6645,0.4839873449,2.7080997027,1.192,0,1.192,1.4725000000000001,0.4839873449,1.55
2020-09-30 06:00:00,2.696,0.4746198479,2.7374586755,1.252,0,1.252,1.444,0.4746198479,1.52
2020-09-30 06:30:00,2.7665,0.4964773409,2.8106959992,1.256,0,1.256,1.5105,0.4964773409,1.5899999999999999
2020-09-30 07:00:00,2.899,0.5370698279,2.9483291878999998,1.2650000000000001,0,1.2650000000000001,1.634,0.5370698279,1.72
2020-09-30 07:30:00,3.0175,0.5839073129,3.0734758824,1.241,0,1.241,1.7765,0.5839073129,1.87
2020-09-30 08:00:00,3.177,0.6182548018,3.2365982142,1.296,0,1.296,1.881,0.6182548018,1.98
2020-09-30 08:30:00,3.1975,0.6088873048,3.254957757,1.345,0,1.345,1.8525,0.6088873048,1.9500000000000002
2020-09-30 09:00:00,3.178,0.5995198078,3.2340544213,1.354,0,1.354,1.824,0.5995198078,1.92
2020-09-30 09:30:00,3.196,0.5995198078,3.2517441474,1.3719999999999999,0,1.3719999999999999,1.824,0.5995198078,1.92
2020-09-30 10:00:00,3.177,0.5995198078,3.2330717592,1.353,0,1.353,1.824,0.5995198078,1.92
2020-09-30 10:30:00,3.1825,0.6151323028,3.2414030913,1.311,0,1.311,1.8715000000000002,0.6151323028,1.97
2020-09-30 11:00:00,3.111,0.5932748098,3.1670642557,1.306,0,1.306,1.8050000000000002,0.5932748098,1.9
2020-09-30 11:30:00,3.061,0.5870298118,3.1167811922,1.275,0,1.275,1.786,0.5870298118,1.88
2020-09-30 12:00:00,3.0415,0.5901523108,3.0982256212,1.246,0,1.246,1.7955,0.5901523108,1.8900000000000001
2020-09-30 12:30:00,3.0685000000000002,0.5901523108,3.1247355088,1.2730000000000001,0,1.2730000000000001,1.7955,0.5901523108,1.8900000000000001
2020-09-30 13:00:00,3.087,0.5932748098,3.1434923254,1.282,0,1.282,1.8050000000000002,0.5932748098,1.9
2020-09-30 13:30:00,2.9715,0.6088873048,3.0332418301,1.119,0,1.119,1.8525,0.6088873048,1.9500000000000002
2020-09-30 14:00:00,2.711,0.6682147858,2.7921375324,0.678,0,0.678,2.033,0.6682147858,2.14
2020-09-30 14:30:00,2.68,0.7306647658000001,2.7778176686,0.457,0,0.457,2.223,0.7306647658000001,2.34
2020-09-30 15:00:00,2.668,0.6682147858,2.7504063336,0.635,0,0.635,2.033,0.6682147858,2.14
2020-09-30 15:30:00,2.6235,0.6838272808,2.7111569486000002,0.543,0,0.543,2.0805,0.6838272808,2.19
2020-09-30 16:00:00,2.705,0.7056847738,2.7955350114,0.558,0,0.558,2.147,0.7056847738,2.26
2020-09-30 16:30:00,2.801,0.6807047818,2.8825266694,0.73,0,0.73,2.071,0.6807047818,2.18
2020-09-30 17:00:00,2.883,0.6869497798,2.9637120305,0.793,0,0.793,2.09,0.6869497798,2.2
2020-09-30 17:30:00,3.0005,0.7587672568,3.094952019,0.6920000000000001,0,0.6920000000000001,2.3085,0.7587672568,2.43
2020-09-30 18:00:00,3.068,0.8056047418000001,3.1720061475,0.617,0,0.617,2.451,0.8056047418000001,2.58
2020-09-30 18:30:00,3.1385,0.8274622348,3.2457473716,0.621,0,0.621,2.5175,0.8274622348,2.65
2020-09-30 19:00:00,3.1595,0.8461972288,3.2708546284,0.585,0,0.585,2.5745,0.8461972288,2.71
2020-09-30 19:30:00,3.1005,0.8399522308,3.212260886,0.545,0,0.545,2.5555,0.8399522308,2.69
2020-09-30 20:00:00,3.0395,0.7962372448,3.1420620618,0.617,0,0.617,2.4225,0.7962372448,2.55
2020-09-30 20:30:00,2.9025,0.7088072728,2.9877941696,0.746,0,0.746,2.1565,0.7088072728,2.27
2020-09-30 21:00:00,2.74,0.7493997598000001,2.8406337321,0.46,0,0.46,2.2800000000000002,0.7493997598000001,2.4
2020-09-30 21:30:00,2.686,0.7806247498000001,2.7971362141,0.311,0,0.311,2.375,0.7806247498000001,2.5
2020-09-30 22:00:00,2.634,0.7369097638000001,2.7351402158,0.392,0,0.392,2.242,0.7369097638000001,2.36
2020-09-30 22:30:00,2.572,0.6619697878,2.6558215301,0.558,0,0.558,2.014,0.6619697878,2.12
2020-09-30 23:00:00,2.5315,0.6088873048,2.6036966029,0.679,0,0.679,1.8525,0.6088873048,1.9500000000000002
2020-09-30 23:30:00,2.386,0.6682147858,2.4778028574,0.353,0,0.353,2.033,0.6682147858,2.14
2020-10-01 00:00:00,2.3135,0.6276222988,2.3971216073,0.404,0,0.404,1.9095,0.6276222988,2.01
2020-10-01 00:30:00,2.2935,0.5839073129,2.3666622066,0.517,0,0.517,1.7765,0.5839073129,1.87
2020-10-01 01:00:00,2.2880000000000003,0.5558048219,2.3545409319,0.597,0,0.597,1.691,0.5558048219,1.78
2020-10-01 01:30:00,2.4425,0.6151323028,2.5187683498,0.5710000000000001,0,0.5710000000000001,1.8715000000000002,0.6151323028,1.97
2020-10-01 02:00:00,2.452,0.6432347938,2.5349664692,0.495,0,0.495,1.957,0.6432347938,2.06
2020-10-01 02:30:00,2.497,0.6494797918,2.5800839134,0.521,0,0.521,1.976,0.6494797918,2.08
2020-10-01 03:00:00,2.4345,0.6963172768,2.5321232198,0.316,0,0.316,2.1185,0.6963172768,2.23
2020-10-01 03:30:00,2.382,0.7181747698000001,2.4879105691,0.197,0,0.197,2.185,0.7181747698000001,2.3
2020-10-01 04:00:00,2.3865,0.7462772608,2.5004623572,0.116,0,0.116,2.2705,0.7462772608,2.39
2020-10-01 04:30:00,2.3665,0.7088072728,2.4703704176,0.21,0,0.21,2.1565,0.7088072728,2.27
2020-10-01 05:00:00,2.4205,0.6213773008,2.4989857943000002,0.53,0,0.53,1.8905,0.6213773008,1.99
2020-10-01 05:30:00,2.3675,0.6401122948,2.4525089195,0.42,0,0.42,1.9475,0.6401122948,2.05
2020-10-01 06:00:00,2.3825,0.7088072728,2.4857019129,0.226,0,0.226,2.1565,0.7088072728,2.27
2020-10-01 06:30:00,2.46,0.7493997598000001,2.5716142790000003,0.18,0,0.18,2.2800000000000002,0.7493997598000001,2.4
2020-10-01 07:00:00,2.5495,0.7775022508,2.6654192916,0.184,0,0.184,2.3655,0.7775022508,2.49
2020-10-01 07:30:00,2.7865,0.7337872648,2.8814971803000002,0.554,0,0.554,2.2325,0.7337872648,2.35
2020-10-01 08:00:00,2.862,0.8493197278,2.9853622896000003,0.278,0,0.278,2.584,0.8493197278,2.7199999999999998
2020-10-01 08:30:00,2.797,0.8992797118,2.9380117427,0.061,0,0.061,2.7359999999999998,0.8992797118,2.88
2020-10-01 09:00:00,2.805,0.9117697078,2.9494658839000003,0.031,0,0.031,2.774,0.9117697078,2.92
2020-10-01 09:30:00,2.6595,0.8649322228,2.7966136666,0.028,0,0.028,2.6315,0.8649322228,2.77
2020-10-01 10:00:00,2.591,0.8180947378000001,2.7170866751,0.10200000000000001,0,0.10200000000000001,2.489,0.8180947378000001,2.62
2020-10-01 10:30:00,2.599,0.7868697478000001,2.7155045572,0.20500000000000002,0,0.20500000000000002,2.394,0.7868697478000001,2.52
2020-10-01 11:00:00,2.5985,0.7775022508,2.7123259391,0.233,0,0.233,2.3655,0.7775022508,2.49
2020-10-01 11:30:00,2.4975,0.7462772608,2.6066138954999998,0.227,0,0.227,2.2705,0.7462772608,2.39
2020-10-01 12:00:00,2.424,0.6869497798,2.5194594658,0.334,0,0.334,2.09,0.6869497798,2.2
2020-10-01 12:30:00,2.3965,0.6900722788,2.4938748966,0.297,0,0.297,2.0995,0.6900722788,2.21
2020-10-01 13:00:00,2.6305,0.7337872648,2.7309291459000002,0.398,0,0.398,2.2325,0.7337872648,2.35
2020-10-01 13:30:00,2.5685000000000002,0.7775022508,2.6835987032,0.203,0,0.203,2.3655,0.7775022508,2.49
2020-10-01 14:00:00,2.5,0.7618897558000001,2.6135179357,0.182,0,0.182,2.318,0.7618897558000001,2.44
2020-10-01 14:30:00,2.449,0.6369897958,2.5304855265,0.511,0,0.511,1.9380000000000002,0.6369897958,2.04
2020-10-01 15:00:00,2.556,0.6244997998,2.6311852842,0.656,0,0.656,1.9,0.6244997998,2.0
2020-10-01 15:30:00,2.5855,0.6588472888,2.6681248097,0.581,0,0.581,2.0045,0.6588472888,2.11
2020-10-01 16:00:00,2.7245,0.6963172768,2.8120736121,0.606,0,0.606,2.1185,0.6963172768,2.23
2020-10-01 16:30:00,2.7655000000000003,0.8524422268,2.8938984087,0.17200000000000001,0,0.17200000000000001,2.5935,0.8524422268,2.73
2020-10-01 17:00:00,2.925,0.8992797118,3.0601191153,0.189,0,0.189,2.7359999999999998,0.8992797118,2.88
2020-10-01 17:30:00,3.031,0.9305047018,3.1706150823,0.2,0,0.2,2.831,0.9305047018,2.98
2020-10-01 18:00:00,3.104,0.9929546817,3.2589530527,0.083,0,0.083,3.021,0.9929546817,3.18
2020-10-01 18:30:00,3.078,1.0054446777,3.238055435,0.019,0,0.019,3.059,1.0054446777,3.22
2020-10-01 19:00:00,3.029,0.9867096837,3.1856611559,0.027,0,0.027,3.002,0.9867096837,3.16
2020-10-01 19:30:00,3.0825,1.0023221787,3.2413663786,0.033,0,0.033,3.0495,1.0023221787,3.21
2020-10-01 20:00:00,2.922,0.9492396958,3.0723183429,0.034,0,0.034,2.888,0.9492396958,3.04
2020-10-01 20:30:00,2.899,0.9429946978,3.0485143923,0.03,0,0.03,2.8689999999999998,0.9429946978,3.02
2020-10-01 21:00:00,2.8325,0.9211372048,2.9785147305,0.03,0,0.03,2.8025,0.9211372048,2.95
2020-10-01 21:30:00,2.7475,0.9024022108,2.8919000674,0.002,0,0.002,2.7455,0.9024022108,2.89
2020-10-01 22:00:00,2.604,0.8555647258,2.7409500178,0.001,0,0.001,2.6029999999999998,0.8555647258,2.74
2020-10-01 22:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-10-01 23:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-10-01 23:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-10-02 00:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-10-02 00:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-10-02 01:00:00,2.209,0.7244197678000001,2.3247505242,0.005,0,0.005,2.204,0.7244197678000001,2.32
2020-10-02 01:30:00,2.408,0.7868697478000001,2.5333037718,0.014,0,0.014,2.394,0.7868697478000001,2.52
2020-10-02 02:00:00,2.4505,0.7899922468,2.5746918262,0.047,0,0.047,2.4035,0.7899922468,2.5300000000000002
2020-10-02 02:30:00,2.5380000000000003,0.8056047418000001,2.6627885759,0.08700000000000001,0,0.08700000000000001,2.451,0.8056047418000001,2.58
2020-10-02 03:00:00,2.4915000000000003,0.7899922468,2.6137444405,0.088,0,0.088,2.4035,0.7899922468,2.5300000000000002
2020-10-02 03:30:00,2.446,0.7806247498000001,2.5675457153,0.07100000000000001,0,0.07100000000000001,2.375,0.7806247498000001,2.5
2020-10-02 04:00:00,2.418,0.7806247498000001,2.5408854756,0.043000000000000003,0,0.043000000000000003,2.375,0.7806247498000001,2.5
2020-10-02 04:30:00,2.427,0.7743797518000001,2.5475464667,0.07100000000000001,0,0.07100000000000001,2.356,0.7743797518000001,2.48
2020-10-02 05:00:00,2.4625,0.7712572528,2.5804542236,0.116,0,0.116,2.3465,0.7712572528,2.47
2020-10-02 05:30:00,2.4435000000000002,0.7150522708,2.5459756479999998,0.268,0,0.268,2.1755,0.7150522708,2.29
2020-10-02 06:00:00,2.469,0.6619697878,2.5562012832,0.455,0,0.455,2.014,0.6619697878,2.12
2020-10-02 06:30:00,2.6795,0.6213773008,2.7506053879,0.789,0,0.789,1.8905,0.6213773008,1.99
2020-10-02 07:00:00,2.8985000000000003,0.6026423068,2.9604864465,1.065,0,1.065,1.8335,0.6026423068,1.9300000000000002
2020-10-02 07:30:00,3.0745,0.6026423068,3.1330062241,1.241,0,1.241,1.8335,0.6026423068,1.9300000000000002
2020-10-02 08:00:00,3.204,0.6244997998,3.2642941044000002,1.304,0,1.304,1.9,0.6244997998,2.0
2020-10-02 08:30:00,3.187,0.6120098038,3.2452311166,1.325,0,1.325,1.862,0.6120098038,1.96
2020-10-02 09:00:00,3.2295,0.6213773008,3.2887353192,1.339,0,1.339,1.8905,0.6213773008,1.99
2020-10-02 09:30:00,3.223,0.6182548018,3.2817629409,1.342,0,1.342,1.881,0.6182548018,1.98
2020-10-02 10:00:00,3.2515,0.6276222988,3.3115195908,1.342,0,1.342,1.9095,0.6276222988,2.01
2020-10-02 10:30:00,3.1905,0.5963973088,3.2457633925,1.376,0,1.376,1.8145,0.5963973088,1.9100000000000001
2020-10-02 11:00:00,3.2435,0.6151323028,3.3013148896,1.3719999999999999,0,1.3719999999999999,1.8715000000000002,0.6151323028,1.97
2020-10-02 11:30:00,3.254,0.6244997998,3.3133843725,1.354,0,1.354,1.9,0.6244997998,2.0
2020-10-02 12:00:00,3.249,0.6244997998,3.3084741196,1.349,0,1.349,1.9,0.6244997998,2.0
2020-10-02 12:30:00,3.236,0.6307447978,3.2968977843,1.317,0,1.317,1.919,0.6307447978,2.02
2020-10-02 13:00:00,3.1505,0.6026423068,3.2076203017,1.317,0,1.317,1.8335,0.6026423068,1.9300000000000002
2020-10-02 13:30:00,3.0785,0.5839073129,3.1333863471,1.302,0,1.302,1.7765,0.5839073129,1.87
2020-10-02 14:00:00,3.053,0.5807848139,3.1077515988,1.286,0,1.286,1.767,0.5807848139,1.8599999999999999
2020-10-02 14:30:00,3.077,0.5870298118,3.1324962889,1.291,0,1.291,1.786,0.5870298118,1.88
2020-10-02 15:00:00,3.0675,0.5901523108,3.1237535114,1.272,0,1.272,1.7955,0.5901523108,1.8900000000000001
2020-10-02 15:30:00,3.126,0.5932748098,3.1817999623,1.321,0,1.321,1.8050000000000002,0.5932748098,1.9
2020-10-02 16:00:00,3.1575,0.6213773008,3.2180609068,1.267,0,1.267,1.8905,0.6213773008,1.99
2020-10-02 16:30:00,3.302,0.6682147858,3.3689338076,1.2690000000000001,0,1.2690000000000001,2.033,0.6682147858,2.14
2020-10-02 17:00:00,3.376,0.6869497798,3.4451815627,1.286,0,1.286,2.09,0.6869497798,2.2
2020-10-02 17:30:00,3.4665,0.7337872648,3.5433128566,1.234,0,1.234,2.2325,0.7337872648,2.35
2020-10-02 18:00:00,3.4685,0.7337872648,3.5452695243,1.236,0,1.236,2.2325,0.7337872648,2.35
2020-10-02 18:30:00,3.51,0.7306647658000001,3.5852435064,1.287,0,1.287,2.223,0.7306647658000001,2.34
2020-10-02 19:00:00,3.418,0.7119297718,3.4913561835,1.252,0,1.252,2.166,0.7119297718,2.2800000000000002
2020-10-02 19:30:00,3.3295,0.7150522708,3.4054177424,1.154,0,1.154,2.1755,0.7150522708,2.29
2020-10-02 20:00:00,3.225,0.6869497798,3.2973512097,1.135,0,1.135,2.09,0.6869497798,2.2
2020-10-02 20:30:00,3.2265,0.6588472888,3.2930809282,1.222,0,1.222,2.0045,0.6588472888,2.11
2020-10-02 21:00:00,3.121,0.6494797918,3.1878621363,1.145,0,1.145,1.976,0.6494797918,2.08
2020-10-02 21:30:00,3.0235,0.5963973088,3.0817595623,1.209,0,1.209,1.8145,0.5963973088,1.9100000000000001
2020-10-02 22:00:00,2.9095,0.5714173169,2.9650814491,1.171,0,1.171,1.7385000000000002,0.5714173169,1.83
2020-10-02 22:30:00,2.765,0.5308248299,2.8154928521,1.15,0,1.15,1.615,0.5308248299,1.7000000000000002
2020-10-02 23:00:00,2.713,0.5120898359,2.760906554,1.155,0,1.155,1.558,0.5120898359,1.6400000000000001
2020-10-02 23:30:00,2.71,0.5120898359,2.7579586654,1.152,0,1.152,1.558,0.5120898359,1.6400000000000001
2020-10-03 00:00:00,2.681,0.4808648459,2.7237826639,1.218,0,1.218,1.463,0.4808648459,1.54
2020-10-03 00:30:00,2.621,0.4621298519,2.6614291274,1.215,0,1.215,1.4060000000000001,0.4621298519,1.48
2020-10-03 01:00:00,2.615,0.4621298519,2.6555204763,1.209,0,1.209,1.4060000000000001,0.4621298519,1.48
2020-10-03 01:30:00,2.795,0.5183348339,2.842656504,1.218,0,1.218,1.577,0.5183348339,1.6600000000000001
2020-10-03 02:00:00,2.825,0.5308248299,2.8744390757,1.21,0,1.21,1.615,0.5308248299,1.7000000000000002
2020-10-03 02:30:00,2.8625,0.5401923269000001,2.9130248883,1.219,0,1.219,1.6435,0.5401923269000001,1.73
2020-10-03 03:00:00,2.8355,0.5214573329000001,2.883050121,1.249,0,1.249,1.5865,0.5214573329000001,1.67
2020-10-03 03:30:00,2.808,0.4995998399,2.852098175,1.288,0,1.288,1.52,0.4995998399,1.6
2020-10-03 04:00:00,2.8005,0.4902323429,2.8430842407,1.309,0,1.309,1.4915,0.4902323429,1.57
2020-10-03 04:30:00,2.798,0.4871098439,2.8400845058,1.316,0,1.316,1.482,0.4871098439,1.56
2020-10-03 05:00:00,2.79,0.4808648459,2.8311359911,1.327,0,1.327,1.463,0.4808648459,1.54
2020-10-03 05:30:00,2.7325,0.4590073529,2.7707840046000003,1.336,0,1.336,1.3965,0.4590073529,1.47
2020-10-03 06:00:00,2.7715,0.4714973489,2.8113203304,1.337,0,1.337,1.4344999999999999,0.4714973489,1.51
2020-10-03 06:30:00,2.852,0.4933548419,2.8943570961000002,1.351,0,1.351,1.501,0.4933548419,1.58
2020-10-03 07:00:00,2.9365,0.5214573329000001,2.982440276,1.35,0,1.35,1.5865,0.5214573329000001,1.67
2020-10-03 07:30:00,3.029,0.5495598239,3.0784504219,1.357,0,1.357,1.6720000000000002,0.5495598239,1.76
2020-10-03 08:00:00,3.15,0.5807848139,3.203093973,1.383,0,1.383,1.767,0.5807848139,1.8599999999999999
2020-10-03 08:30:00,3.189,0.5932748098,3.2437163871,1.384,0,1.384,1.8050000000000002,0.5932748098,1.9
2020-10-03 09:00:00,3.2355,0.6151323028,3.2934553284,1.3639999999999999,0,1.3639999999999999,1.8715000000000002,0.6151323028,1.97
2020-10-03 09:30:00,3.3055,0.6338672968,3.3657269646,1.377,0,1.377,1.9285,0.6338672968,2.03
2020-10-03 10:00:00,3.274,0.6244997998,3.3330280527,1.374,0,1.374,1.9,0.6244997998,2.0
2020-10-03 10:30:00,3.3075,0.6338672968,3.3676911972,1.379,0,1.379,1.9285,0.6338672968,2.03
2020-10-03 11:00:00,3.275,0.6244997998,3.3340103479,1.375,0,1.375,1.9,0.6244997998,2.0
2020-10-03 11:30:00,3.2640000000000002,0.6182548018,3.3220377782,1.383,0,1.383,1.881,0.6182548018,1.98
2020-10-03 12:00:00,3.2065,0.6088873048,3.2637993198,1.354,0,1.354,1.8525,0.6088873048,1.9500000000000002
2020-10-03 12:30:00,3.156,0.6057648058,3.2136096527,1.313,0,1.313,1.843,0.6057648058,1.94
2020-10-03 13:00:00,3.1015,0.5963973088,3.158321073,1.287,0,1.287,1.8145,0.5963973088,1.9100000000000001
2020-10-03 13:30:00,3.1205,0.5963973088,3.1769812716,1.306,0,1.306,1.8145,0.5963973088,1.9100000000000001
2020-10-03 14:00:00,3.092,0.5807848139,3.1460729489,1.325,0,1.325,1.767,0.5807848139,1.8599999999999999
2020-10-03 14:30:00,3.098,0.5807848139,3.1519700189,1.331,0,1.331,1.767,0.5807848139,1.8599999999999999
2020-10-03 15:00:00,3.145,0.5932748098,3.2004687157,1.34,0,1.34,1.8050000000000002,0.5932748098,1.9
2020-10-03 15:30:00,3.125,0.5807848139,3.1785116014,1.358,0,1.358,1.767,0.5807848139,1.8599999999999999
2020-10-03 16:00:00,3.1395,0.5901523108,3.1944858741,1.344,0,1.344,1.7955,0.5901523108,1.8900000000000001
2020-10-03 16:30:00,3.206,0.6182548018,3.265068912,1.325,0,1.325,1.881,0.6182548018,1.98
2020-10-03 17:00:00,3.2275,0.6213773008,3.2867713641,1.337,0,1.337,1.8905,0.6213773008,1.99
2020-10-03 17:30:00,3.298,0.6557247898,3.3625554271,1.303,0,1.303,1.995,0.6557247898,2.1
2020-10-03 18:00:00,3.441,0.6994397758,3.5113668279,1.313,0,1.313,2.128,0.6994397758,2.24
2020-10-03 18:30:00,3.436,0.6869497798,3.5039971461,1.346,0,1.346,2.09,0.6869497798,2.2
2020-10-03 19:00:00,3.388,0.6619697878,3.4520643099,1.374,0,1.374,2.014,0.6619697878,2.12
2020-10-03 19:30:00,3.3215,0.6526022908,3.3850039882000003,1.336,0,1.336,1.9855,0.6526022908,2.09
2020-10-03 20:00:00,3.2439999999999998,0.6307447978,3.3047503688,1.325,0,1.325,1.919,0.6307447978,2.02
2020-10-03 20:30:00,3.1475,0.6026423068,3.2046737742999998,1.314,0,1.314,1.8335,0.6026423068,1.9300000000000002
2020-10-03 21:00:00,3.128,0.6057648058,3.186115974,1.2850000000000001,0,1.2850000000000001,1.843,0.6057648058,1.94
2020-10-03 21:30:00,3.0345,0.5776623149,3.088994011,1.2770000000000001,0,1.2770000000000001,1.7575,0.5776623149,1.85
2020-10-03 22:00:00,2.9985,0.5651723189,3.0512984122,1.279,0,1.279,1.7195,0.5651723189,1.81
2020-10-03 22:30:00,2.922,0.5308248299,2.9698247423,1.307,0,1.307,1.615,0.5308248299,1.7000000000000002
2020-10-03 23:00:00,2.8345000000000002,0.5027223389000001,2.8787358337,1.305,0,1.305,1.5295,0.5027223389000001,1.6099999999999999
2020-10-03 23:30:00,2.8,0.4995998399,2.8442222135,1.28,0,1.28,1.52,0.4995998399,1.6
2020-10-04 00:00:00,2.784,0.4871098439,2.8262929784,1.302,0,1.302,1.482,0.4871098439,1.56
2020-10-04 00:30:00,2.7755,0.4839873449,2.8173824731,1.303,0,1.303,1.4725000000000001,0.4839873449,1.55
2020-10-04 01:00:00,2.699,0.4683748499,2.7393386063,1.274,0,1.274,1.425,0.4683748499,1.5
2020-10-04 01:30:00,2.8545,0.5401923269000001,2.9051640229,1.211,0,1.211,1.6435,0.5401923269000001,1.73
2020-10-04 02:00:00,2.8835,0.5651723189,2.9383655321,1.164,0,1.164,1.7195,0.5651723189,1.81
2020-10-04 02:30:00,2.901,0.5620498199,2.9549451772,1.191,0,1.191,1.71,0.5620498199,1.8
2020-10-04 03:00:00,2.8845,0.5589273209,2.9381524807,1.184,0,1.184,1.7005,0.5589273209,1.79
2020-10-04 03:30:00,2.8925,0.5214573329000001,2.939128102,1.306,0,1.306,1.5865,0.5214573329000001,1.67
2020-10-04 04:00:00,2.8565,0.5152123349000001,2.9025912561,1.289,0,1.289,1.5675,0.5152123349000001,1.65
2020-10-04 04:30:00,2.819,0.5058448379,2.8640251396,1.28,0,1.28,1.5390000000000001,0.5058448379,1.62
2020-10-04 05:00:00,2.7765,0.4902323429,2.8194467542,1.2850000000000001,0,1.2850000000000001,1.4915,0.4902323429,1.57
2020-10-04 05:30:00,2.8315,0.5089673369000001,2.8768802547,1.283,0,1.283,1.5485,0.5089673369000001,1.63
2020-10-04 06:00:00,2.811,0.4995998399,2.8550518384,1.291,0,1.291,1.52,0.4995998399,1.6
2020-10-04 06:30:00,2.8805,0.5152123349000001,2.9262132527,1.313,0,1.313,1.5675,0.5152123349000001,1.65
2020-10-04 07:00:00,2.8805,0.5089673369000001,2.9251201685,1.332,0,1.332,1.5485,0.5089673369000001,1.63
2020-10-04 07:30:00,3.016,0.5495598239,3.0656601247,1.344,0,1.344,1.6720000000000002,0.5495598239,1.76
2020-10-04 08:00:00,3.1505,0.5901523108,3.2052971781,1.355,0,1.355,1.7955,0.5901523108,1.8900000000000001
2020-10-04 08:30:00,3.152,0.5932748098,3.2073476580999998,1.347,0,1.347,1.8050000000000002,0.5932748098,1.9
2020-10-04 09:00:00,3.1965,0.6026423068,3.2528126291,1.363,0,1.363,1.8335,0.6026423068,1.9300000000000002
2020-10-04 09:30:00,3.2735,0.6213773008,3.3319531809000003,1.383,0,1.383,1.8905,0.6213773008,1.99
2020-10-04 10:00:00,3.299,0.6244997998,3.3575885692,1.399,0,1.399,1.9,0.6244997998,2.0
2020-10-04 10:30:00,3.349,0.6432347938,3.4102128966,1.392,0,1.392,1.957,0.6432347938,2.06
2020-10-04 11:00:00,3.32,0.6369897958,3.3805555756,1.3820000000000001,0,1.3820000000000001,1.9380000000000002,0.6369897958,2.04
2020-10-04 11:30:00,3.4135,0.6650922868,3.4776903255000002,1.3900000000000001,0,1.3900000000000001,2.0235,0.6650922868,2.13
2020-10-04 12:00:00,3.3835,0.6588472888,3.447049753,1.379,0,1.379,2.0045,0.6588472888,2.11
2020-10-04 12:30:00,3.3890000000000002,0.6682147858,3.4542483987,1.3559999999999999,0,1.3559999999999999,2.033,0.6682147858,2.14
2020-10-04 13:00:00,3.3705,0.6588472888,3.4342903197,1.366,0,1.366,2.0045,0.6588472888,2.11
2020-10-04 13:30:00,3.3345000000000002,0.6526022908,3.3977610275,1.349,0,1.349,1.9855,0.6526022908,2.09
2020-10-04 14:00:00,3.329,0.6494797918,3.3917642902000003,1.353,0,1.353,1.976,0.6494797918,2.08
2020-10-04 14:30:00,3.2965,0.6463572928,3.3592692658,1.33,0,1.33,1.9665,0.6463572928,2.07
2020-10-04 15:00:00,3.27,0.6432347938,3.3326642495,1.313,0,1.313,1.957,0.6432347938,2.06
2020-10-04 15:30:00,3.319,0.6494797918,3.3819498814,1.343,0,1.343,1.976,0.6494797918,2.08
2020-10-04 16:00:00,3.3905,0.6713372848,3.4563252161999998,1.348,0,1.348,2.0425,0.6713372848,2.15
2020-10-04 16:30:00,3.4915000000000003,0.7025622748,3.5614836796000002,1.354,0,1.354,2.1375,0.7025622748,2.25
2020-10-04 17:00:00,3.5655,0.7275422668,3.6389707336,1.3519999999999999,0,1.3519999999999999,2.2135,0.7275422668,2.33
2020-10-04 17:30:00,3.7145,0.7775022508,3.7949993412,1.349,0,1.349,2.3655,0.7775022508,2.49
2020-10-04 18:00:00,3.724,0.7806247498000001,3.804937713,1.349,0,1.349,2.375,0.7806247498000001,2.5
2020-10-04 18:30:00,3.58,0.7306647658000001,3.6538022661,1.357,0,1.357,2.223,0.7306647658000001,2.34
2020-10-04 19:00:00,3.543,0.7244197678000001,3.6163010107,1.339,0,1.339,2.204,0.7244197678000001,2.32
2020-10-04 19:30:00,3.401,0.6869497798,3.4696831267,1.311,0,1.311,2.09,0.6869497798,2.2
2020-10-04 20:00:00,3.3005,0.6588472888,3.3656173282,1.296,0,1.296,2.0045,0.6588472888,2.11
2020-10-04 20:30:00,3.193,0.6182548018,3.2523050287,1.312,0,1.312,1.881,0.6182548018,1.98
2020-10-04 21:00:00,3.114,0.5995198078,3.1711858981,1.29,0,1.29,1.824,0.5995198078,1.92
2020-10-04 21:30:00,3.026,0.5870298118,3.0824146379,1.24,0,1.24,1.786,0.5870298118,1.88
2020-10-04 22:00:00,2.951,0.5807848139,3.0076090171,1.184,0,1.184,1.767,0.5807848139,1.8599999999999999
2020-10-04 22:30:00,2.899,0.5620498199,2.9529817135,1.189,0,1.189,1.71,0.5620498199,1.8
2020-10-04 23:00:00,2.752,0.5370698279,2.8039165465,1.118,0,1.118,1.634,0.5370698279,1.72
2020-10-04 23:30:00,2.6950000000000003,0.5433148259,2.7492209806,1.042,0,1.042,1.653,0.5433148259,1.74
2020-10-05 00:00:00,2.646,0.5120898359,2.6950977719,1.088,0,1.088,1.558,0.5120898359,1.6400000000000001
2020-10-05 00:30:00,2.578,0.5308248299,2.6320826354999998,0.963,0,0.963,1.615,0.5308248299,1.7000000000000002
2020-10-05 01:00:00,2.422,0.6244997998,2.5012165040000003,0.522,0,0.522,1.9,0.6244997998,2.0
2020-10-05 01:30:00,2.592,0.6682147858,2.676747093,0.559,0,0.559,2.033,0.6682147858,2.14
2020-10-05 02:00:00,2.6755,0.6526022908,2.7539408127,0.6900000000000001,0,0.6900000000000001,1.9855,0.6526022908,2.09
2020-10-05 02:30:00,2.7075,0.6838272808,2.7925214413,0.627,0,0.627,2.0805,0.6838272808,2.19
2020-10-05 03:00:00,2.667,0.7119297718,2.760386386,0.501,0,0.501,2.166,0.7119297718,2.2800000000000002
2020-10-05 03:30:00,2.6025,0.7150522708,2.6989453495999998,0.427,0,0.427,2.1755,0.7150522708,2.29
2020-10-05 04:00:00,2.559,0.7431547618000001,2.6647251265,0.298,0,0.298,2.261,0.7431547618000001,2.38
2020-10-05 04:30:00,2.6470000000000002,0.6057648058,2.7154299844,0.804,0,0.804,1.843,0.6057648058,1.94
2020-10-05 05:00:00,2.738,0.5183348339,2.786631479,1.161,0,1.161,1.577,0.5183348339,1.6600000000000001
2020-10-05 05:30:00,2.7885,0.5277023309000001,2.8379926004,1.183,0,1.183,1.6055000000000001,0.5277023309000001,1.69
2020-10-05 06:00:00,2.7355,0.5214573329000001,2.7847581583,1.149,0,1.149,1.5865,0.5214573329000001,1.67
2020-10-05 06:30:00,2.864,0.5433148259,2.9150792442,1.211,0,1.211,1.653,0.5433148259,1.74
2020-10-05 07:00:00,3.001,0.5807848139,3.0566831697,1.234,0,1.234,1.767,0.5807848139,1.8599999999999999
2020-10-05 07:30:00,3.1265,0.6151323028,3.1864384507,1.255,0,1.255,1.8715000000000002,0.6151323028,1.97
2020-10-05 08:00:00,3.154,0.6244997998,3.2152318734,1.254,0,1.254,1.9,0.6244997998,2.0
2020-10-05 08:30:00,3.2560000000000002,0.6557247898,3.3213718550999998,1.2610000000000001,0,1.2610000000000001,1.995,0.6557247898,2.1
2020-10-05 09:00:00,3.2515,0.6526022908,3.3163446745,1.266,0,1.266,1.9855,0.6526022908,2.09
2020-10-05 09:30:00,3.274,0.6619697878,3.3402514875,1.26,0,1.26,2.014,0.6619697878,2.12
2020-10-05 10:00:00,3.2475,0.6463572928,3.3111982725,1.2810000000000001,0,1.2810000000000001,1.9665,0.6463572928,2.07
2020-10-05 10:30:00,3.2,0.6244997998,3.2603680774,1.3,0,1.3,1.9,0.6244997998,2.0
2020-10-05 11:00:00,3.2365,0.6338672968,3.297987265,1.308,0,1.308,1.9285,0.6338672968,2.03
2020-10-05 11:30:00,3.1985,0.6276222988,3.2594956665,1.289,0,1.289,1.9095,0.6276222988,2.01
2020-10-05 12:00:00,3.164,0.6120098038,3.2226467383,1.302,0,1.302,1.862,0.6120098038,1.96
2020-10-05 12:30:00,3.178,0.6307447978,3.2399881173,1.259,0,1.259,1.919,0.6307447978,2.02
2020-10-05 13:00:00,3.136,0.6182548018,3.1963627767,1.255,0,1.255,1.881,0.6182548018,1.98
2020-10-05 13:30:00,3.079,0.5932748098,3.1356364585,1.274,0,1.274,1.8050000000000002,0.5932748098,1.9
2020-10-05 14:00:00,3.062,0.5932748098,3.1189451743,1.2570000000000001,0,1.2570000000000001,1.8050000000000002,0.5932748098,1.9
2020-10-05 14:30:00,2.9785,0.5776623149,3.034,1.221,0,1.221,1.7575,0.5776623149,1.85
2020-10-05 15:00:00,3.012,0.5870298118,3.0686720255,1.226,0,1.226,1.786,0.5870298118,1.88
2020-10-05 15:30:00,3.0235,0.5839073129,3.079366818,1.2469999999999999,0,1.2469999999999999,1.7765,0.5839073129,1.87
2020-10-05 16:00:00,3.0515,0.5963973088,3.1092349541,1.237,0,1.237,1.8145,0.5963973088,1.9100000000000001
2020-10-05 16:30:00,3.148,0.6244997998,3.2093463509,1.248,0,1.248,1.9,0.6244997998,2.0
2020-10-05 17:00:00,3.189,0.6494797918,3.2544653939,1.213,0,1.213,1.976,0.6494797918,2.08
2020-10-05 17:30:00,3.4025,0.7275422668,3.4794143185,1.189,0,1.189,2.2135,0.7275422668,2.33
2020-10-05 18:00:00,3.4215,0.7337872648,3.4993007873,1.189,0,1.189,2.2325,0.7337872648,2.35
2020-10-05 18:30:00,3.421,0.7369097638000001,3.4994681024,1.179,0,1.179,2.242,0.7369097638000001,2.36
2020-10-05 19:00:00,3.4005,0.7400322628,3.4800931022,1.149,0,1.149,2.2515,0.7400322628,2.37
2020-10-05 19:30:00,3.241,0.7369097638000001,3.3237203553,0.999,0,0.999,2.242,0.7369097638000001,2.36
2020-10-05 20:00:00,3.144,0.7181747698000001,3.2249823255,0.9590000000000001,0,0.9590000000000001,2.185,0.7181747698000001,2.3
2020-10-05 20:30:00,3.0615,0.7150522708,3.1438959906,0.886,0,0.886,2.1755,0.7150522708,2.29
2020-10-05 21:00:00,2.9605,0.7150522708,3.0456296558,0.785,0,0.785,2.1755,0.7150522708,2.29
2020-10-05 21:30:00,2.95,0.6682147858,3.0247332114,0.917,0,0.917,2.033,0.6682147858,2.14
2020-10-05 22:00:00,2.9265,0.5714173169,2.9817645782,1.188,0,1.188,1.7385000000000002,0.5714173169,1.83
2020-10-05 22:30:00,2.877,0.5433148259,2.9278524553,1.224,0,1.224,1.653,0.5433148259,1.74
2020-10-05 23:00:00,2.859,0.5183348339,2.9056069934,1.282,0,1.282,1.577,0.5183348339,1.6600000000000001
2020-10-05 23:30:00,2.8315,0.5027223389000001,2.8757819806000002,1.302,0,1.302,1.5295,0.5027223389000001,1.6099999999999999
2020-10-06 00:00:00,2.737,0.4683748499,2.7767866321,1.312,0,1.312,1.425,0.4683748499,1.5
2020-10-06 00:30:00,2.771,0.4746198479,2.8113528772,1.327,0,1.327,1.444,0.4746198479,1.52
2020-10-06 01:00:00,2.7800000000000002,0.4808648459,2.8212818009,1.317,0,1.317,1.463,0.4808648459,1.54
2020-10-06 01:30:00,2.883,0.5183348339,2.9292251535,1.306,0,1.306,1.577,0.5183348339,1.6600000000000001
2020-10-06 02:00:00,2.9535,0.5401923269000001,3.0024939634,1.31,0,1.31,1.6435,0.5401923269000001,1.73
2020-10-06 02:30:00,2.9595000000000002,0.5464373249,3.0095238826,1.297,0,1.297,1.6625,0.5464373249,1.75
2020-10-06 03:00:00,2.9615,0.5464373249,3.0114906608,1.299,0,1.299,1.6625,0.5464373249,1.75
2020-10-06 03:30:00,2.893,0.5245798319,2.940175675,1.297,0,1.297,1.596,0.5245798319,1.6800000000000002
2020-10-06 04:00:00,2.8685,0.5152123349000001,2.9144014823,1.301,0,1.301,1.5675,0.5152123349000001,1.65
2020-10-06 04:30:00,2.8445,0.5089673369000001,2.8896761064,1.296,0,1.296,1.5485,0.5089673369000001,1.63
2020-10-06 05:00:00,2.849,0.5120898359,2.894656629,1.291,0,1.291,1.558,0.5120898359,1.6400000000000001
2020-10-06 05:30:00,2.8215,0.5027223389000001,2.8659364962,1.292,0,1.292,1.5295,0.5027223389000001,1.6099999999999999
2020-10-06 06:00:00,2.816,0.4995998399,2.8599748251,1.296,0,1.296,1.52,0.4995998399,1.6
2020-10-06 06:30:00,2.9415,0.5464373249,2.9918248612,1.279,0,1.279,1.6625,0.5464373249,1.75
2020-10-06 07:00:00,3.018,0.5682948179,3.0710394006,1.289,0,1.289,1.729,0.5682948179,1.82
2020-10-06 07:30:00,3.117,0.5932748098,3.1729582411,1.312,0,1.312,1.8050000000000002,0.5932748098,1.9
2020-10-06 08:00:00,3.2065,0.6213773008,3.2661524765,1.316,0,1.316,1.8905,0.6213773008,1.99
2020-10-06 08:30:00,3.2815,0.6463572928,3.344550792,1.315,0,1.315,1.9665,0.6463572928,2.07
2020-10-06 09:00:00,3.2735,0.6463572928,3.3367019645,1.307,0,1.307,1.9665,0.6463572928,2.07
2020-10-06 09:30:00,3.2800000000000002,0.6432347938,3.3424767763,1.323,0,1.323,1.957,0.6432347938,2.06
2020-10-06 10:00:00,3.168,0.6057648058,3.2253953246,1.325,0,1.325,1.843,0.6057648058,1.94
2020-10-06 10:30:00,3.141,0.5932748098,3.1965381274,1.336,0,1.336,1.8050000000000002,0.5932748098,1.9
2020-10-06 11:00:00,3.0155,0.5526823229,3.0657296032,1.334,0,1.334,1.6815,0.5526823229,1.77
2020-10-06 11:30:00,2.993,0.5433148259,3.0419138712,1.34,0,1.34,1.653,0.5433148259,1.74
2020-10-06 12:00:00,2.9765,0.5401923269000001,3.0251214852,1.333,0,1.333,1.6435,0.5401923269000001,1.73
2020-10-06 12:30:00,3.0155,0.5589273209,3.066861588,1.315,0,1.315,1.7005,0.5589273209,1.79
2020-10-06 13:00:00,3.0285,0.5651723189,3.0807843157,1.309,0,1.309,1.7195,0.5651723189,1.81
2020-10-06 13:30:00,3.0355,0.5714173169,3.0888149831,1.297,0,1.297,1.7385000000000002,0.5714173169,1.83
2020-10-06 14:00:00,3.0,0.5620498199,3.0521959308,1.29,0,1.29,1.71,0.5620498199,1.8
2020-10-06 14:30:00,3.0365,0.5714173169,3.089797728,1.298,0,1.298,1.7385000000000002,0.5714173169,1.83
2020-10-06 15:00:00,3.0935,0.5963973088,3.1504653625,1.279,0,1.279,1.8145,0.5963973088,1.9100000000000001
2020-10-06 15:30:00,3.102,0.5932748098,3.1582240263,1.297,0,1.297,1.8050000000000002,0.5932748098,1.9
2020-10-06 16:00:00,3.099,0.6057648058,3.1576497589,1.256,0,1.256,1.843,0.6057648058,1.94
2020-10-06 16:30:00,3.146,0.6182548018,3.2061745118,1.2650000000000001,0,1.2650000000000001,1.881,0.6182548018,1.98
2020-10-06 17:00:00,3.279,0.6682147858,3.34639388,1.246,0,1.246,2.033,0.6682147858,2.14
2020-10-06 17:30:00,3.4725,0.7088072728,3.5441027073,1.316,0,1.316,2.1565,0.7088072728,2.27
2020-10-06 18:00:00,3.557,0.7431547618000001,3.633803517,1.296,0,1.296,2.261,0.7431547618000001,2.38
2020-10-06 18:30:00,3.5625,0.7400322628,3.6385510853,1.311,0,1.311,2.2515,0.7400322628,2.37
2020-10-06 19:00:00,3.492,0.7181747698000001,3.565086114,1.307,0,1.307,2.185,0.7181747698000001,2.3
2020-10-06 19:30:00,3.4455,0.7088072728,3.5176523421,1.289,0,1.289,2.1565,0.7088072728,2.27
2020-10-06 20:00:00,3.3609999999999998,0.6931947778,3.4317400834000003,1.252,0,1.252,2.109,0.6931947778,2.22
2020-10-06 20:30:00,3.2375,0.6588472888,3.3038592585,1.233,0,1.233,2.0045,0.6588472888,2.11
2020-10-06 21:00:00,3.1515,0.6401122948,3.2158507428,1.204,0,1.204,1.9475,0.6401122948,2.05
2020-10-06 21:30:00,3.1025,0.6213773008,3.164113778,1.212,0,1.212,1.8905,0.6213773008,1.99
2020-10-06 22:00:00,2.983,0.5870298118,3.040212657,1.197,0,1.197,1.786,0.5870298118,1.88
2020-10-06 22:30:00,2.9805,0.5839073129,3.037157882,1.204,0,1.204,1.7765,0.5839073129,1.87
2020-10-06 23:00:00,2.9185,0.5401923269000001,2.9680717646,1.275,0,1.275,1.6435,0.5401923269000001,1.73
2020-10-06 23:30:00,2.8890000000000002,0.5308248299,2.9373620819,1.274,0,1.274,1.615,0.5308248299,1.7000000000000002
2020-10-07 00:00:00,2.8120000000000003,0.5058448379,2.8571354535999998,1.2730000000000001,0,1.2730000000000001,1.5390000000000001,0.5058448379,1.62
2020-10-07 00:30:00,2.778,0.4995998399,2.8225669168,1.258,0,1.258,1.52,0.4995998399,1.6
2020-10-07 01:00:00,2.724,0.4746198479,2.7650388786,1.28,0,1.28,1.444,0.4746198479,1.52
2020-10-07 01:30:00,2.874,0.5370698279,2.9237510154,1.24,0,1.24,1.634,0.5370698279,1.72
2020-10-07 02:00:00,2.9210000000000003,0.5745398159,2.9769677526000002,1.173,0,1.173,1.748,0.5745398159,1.8399999999999999
2020-10-07 02:30:00,2.93,0.5870298118,2.9882275683,1.1440000000000001,0,1.1440000000000001,1.786,0.5870298118,1.88
2020-10-07 03:00:00,2.843,0.5745398159,2.9004732372,1.095,0,1.095,1.748,0.5745398159,1.8399999999999999
2020-10-07 03:30:00,2.7515,0.5651723189,2.8089449977000003,1.032,0,1.032,1.7195,0.5651723189,1.81
2020-10-07 04:00:00,2.722,0.5682948179,2.7806911011,0.993,0,0.993,1.729,0.5682948179,1.82
2020-10-07 04:30:00,2.667,0.5745398159,2.7281834616,0.919,0,0.919,1.748,0.5745398159,1.8399999999999999
2020-10-07 05:00:00,2.6545,0.6151323028,2.7248409128,0.783,0,0.783,1.8715000000000002,0.6151323028,1.97
2020-10-07 05:30:00,2.508,0.6182548018,2.5830801381,0.627,0,0.627,1.881,0.6182548018,1.98
2020-10-07 06:00:00,2.4585,0.6713372848,2.5485125073,0.41600000000000004,0,0.41600000000000004,2.0425,0.6713372848,2.15
2020-10-07 06:30:00,2.635,0.7181747698000001,2.7311169876,0.45,0,0.45,2.185,0.7181747698000001,2.3
2020-10-07 07:00:00,2.7555,0.7337872648,2.8515301156,0.523,0,0.523,2.2325,0.7337872648,2.35
2020-10-07 07:30:00,2.8805,0.7712572528,2.9819654592,0.534,0,0.534,2.3465,0.7712572528,2.47
2020-10-07 08:00:00,2.865,0.8368297318,2.984712549,0.319,0,0.319,2.5460000000000003,0.8368297318,2.68
2020-10-07 08:30:00,2.9305,0.8774222188,3.0590357958,0.261,0,0.261,2.6695,0.8774222188,2.81
2020-10-07 09:00:00,2.809,0.8618097238,2.9382302497,0.187,0,0.187,2.622,0.8618097238,2.76
2020-10-07 09:30:00,2.8295,0.8836672168,2.9642769776,0.14100000000000001,0,0.14100000000000001,2.6885,0.8836672168,2.83
2020-10-07 10:00:00,2.805,0.8742997198,2.9380988751,0.145,0,0.145,2.66,0.8742997198,2.8
2020-10-07 10:30:00,2.745,0.8493197278,2.87338981,0.161,0,0.161,2.584,0.8493197278,2.7199999999999998
2020-10-07 11:00:00,2.5085,0.7650122548,2.6225590556,0.181,0,0.181,2.3275,0.7650122548,2.45
2020-10-07 11:30:00,2.4635,0.6963172768,2.5600175781,0.34500000000000003,0,0.34500000000000003,2.1185,0.6963172768,2.23
2020-10-07 12:00:00,2.491,0.7119297718,2.5907383118,0.325,0,0.325,2.166,0.7119297718,2.2800000000000002
2020-10-07 12:30:00,2.5895,0.7587672568,2.6983769196000003,0.281,0,0.281,2.3085,0.7587672568,2.43
2020-10-07 13:00:00,2.5915,0.7212972688,2.6900078067,0.397,0,0.397,2.1945,0.7212972688,2.31
2020-10-07 13:30:00,2.61,0.6931947778,2.7004849564,0.501,0,0.501,2.109,0.6931947778,2.22
2020-10-07 14:00:00,2.5905,0.6463572928,2.6699190999,0.624,0,0.624,1.9665,0.6463572928,2.07
2020-10-07 14:30:00,2.605,0.6869497798,2.6940536372,0.515,0,0.515,2.09,0.6869497798,2.2
2020-10-07 15:00:00,2.6555,0.7462772608,2.758370896,0.385,0,0.385,2.2705,0.7462772608,2.39
2020-10-07 15:30:00,2.693,0.7306647658000001,2.7903619837,0.47000000000000003,0,0.47000000000000003,2.223,0.7306647658000001,2.34
2020-10-07 16:00:00,2.7225,0.7337872648,2.8196542341,0.49,0,0.49,2.2325,0.7337872648,2.35
2020-10-07 16:30:00,2.852,0.8555647258,2.9775652806,0.249,0,0.249,2.6029999999999998,0.8555647258,2.74
2020-10-07 17:00:00,3.049,0.9180147058,3.1842035110999998,0.256,0,0.256,2.793,0.9180147058,2.94
2020-10-07 17:30:00,3.1965,0.9273822028,3.3283103822,0.375,0,0.375,2.8215,0.9273822028,2.9699999999999998
2020-10-07 18:00:00,3.2865,0.9398721988000001,3.4182513073000003,0.427,0,0.427,2.8595,0.9398721988000001,3.01
2020-10-07 18:30:00,3.3515,0.8337072328,3.4536386609,0.8150000000000001,0,0.8150000000000001,2.5365,0.8337072328,2.67
2020-10-07 19:00:00,3.4205,0.7899922468,3.5105424082,1.017,0,1.017,2.4035,0.7899922468,2.5300000000000002
2020-10-07 19:30:00,3.261,0.7493997598000001,3.3460007472,0.981,0,0.981,2.2800000000000002,0.7493997598000001,2.4
2020-10-07 20:00:00,3.147,0.7556447578000001,3.2364499069,0.848,0,0.848,2.299,0.7556447578000001,2.42
2020-10-07 20:30:00,3.0325,0.7400322628,3.1214906695,0.781,0,0.781,2.2515,0.7400322628,2.37
2020-10-07 21:00:00,3.033,0.6807047818,3.1084478442,0.962,0,0.962,2.071,0.6807047818,2.18
2020-10-07 21:30:00,2.9675000000000002,0.6151323028,3.0305847621,1.096,0,1.096,1.8715000000000002,0.6151323028,1.97
2020-10-07 22:00:00,2.957,0.5932748098,3.0159283811,1.152,0,1.152,1.8050000000000002,0.5932748098,1.9
2020-10-07 22:30:00,2.8775,0.5464373249,2.9289247174,1.215,0,1.215,1.6625,0.5464373249,1.75
2020-10-07 23:00:00,2.809,0.5120898359,2.8552963069,1.251,0,1.251,1.558,0.5120898359,1.6400000000000001
2020-10-07 23:30:00,2.7755,0.4964773409,2.8195549294,1.2650000000000001,0,1.2650000000000001,1.5105,0.4964773409,1.5899999999999999
2020-10-08 00:00:00,2.6855,0.4652523509,2.7255036232,1.27,0,1.27,1.4155,0.4652523509,1.49
2020-10-08 00:30:00,2.688,0.4683748499,2.7285012369,1.263,0,1.263,1.425,0.4683748499,1.5
2020-10-08 01:00:00,2.6985,0.4714973489,2.7393816821,1.264,0,1.264,1.4344999999999999,0.4714973489,1.51
2020-10-08 01:30:00,2.8365,0.5214573329000001,2.8840336336,1.25,0,1.25,1.5865,0.5214573329000001,1.67
2020-10-08 02:00:00,2.895,0.5370698279,2.944396203,1.2610000000000001,0,1.2610000000000001,1.634,0.5370698279,1.72
2020-10-08 02:30:00,2.9105,0.5401923269000001,2.9602057361,1.267,0,1.267,1.6435,0.5401923269000001,1.73
2020-10-08 03:00:00,2.8605,0.5339473289000001,2.909907215,1.236,0,1.236,1.6245,0.5339473289000001,1.71
2020-10-08 03:30:00,2.8545,0.5214573329000001,2.9017387891,1.268,0,1.268,1.5865,0.5214573329000001,1.67
2020-10-08 04:00:00,2.818,0.4995998399,2.8619440945,1.298,0,1.298,1.52,0.4995998399,1.6
2020-10-08 04:30:00,2.798,0.4995998399,2.8422533314000002,1.278,0,1.278,1.52,0.4995998399,1.6
2020-10-08 05:00:00,2.773,0.4995998399,2.8176460033,1.2530000000000001,0,1.2530000000000001,1.52,0.4995998399,1.6
2020-10-08 05:30:00,2.763,0.4933548419,2.806700554,1.262,0,1.262,1.501,0.4933548419,1.58
2020-10-08 06:00:00,2.75,0.4995998399,2.7950134168,1.23,0,1.23,1.52,0.4995998399,1.6
2020-10-08 06:30:00,2.867,0.5495598239,2.9191959509,1.195,0,1.195,1.6720000000000002,0.5495598239,1.76
2020-10-08 07:00:00,2.9475,0.5776623149,3.0035728724,1.19,0,1.19,1.7575,0.5776623149,1.85
