Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-10-08 07:30:00,3.1395,0.6151323028,3.1991948987,1.268,0,1.268,1.8715000000000002,0.6151323028,1.97
2020-10-08 08:00:00,3.1865,0.6276222988,3.2477210471,1.2770000000000001,0,1.2770000000000001,1.9095,0.6276222988,2.01
2020-10-08 08:30:00,3.165,0.6307447978,3.2272378282,1.246,0,1.246,1.919,0.6307447978,2.02
2020-10-08 09:00:00,3.0995,0.6775822828,3.1726988511,1.038,0,1.038,2.0615,0.6775822828,2.17
2020-10-08 09:30:00,3.055,0.6807047818,3.1299175708,0.984,0,0.984,2.071,0.6807047818,2.18
2020-10-08 10:00:00,2.9619999999999997,0.6807047818,3.0392109173,0.891,0,0.891,2.071,0.6807047818,2.18
2020-10-08 10:30:00,2.9225000000000003,0.7088072728,3.0072269618,0.766,0,0.766,2.1565,0.7088072728,2.27
2020-10-08 11:00:00,2.8235,0.6900722788,2.9066048923,0.724,0,0.724,2.0995,0.6900722788,2.21
2020-10-08 11:30:00,2.8235,0.6838272808,2.9051285686,0.743,0,0.743,2.0805,0.6838272808,2.19
2020-10-08 12:00:00,2.81,0.6682147858,2.8883578379,0.777,0,0.777,2.033,0.6682147858,2.14
2020-10-08 12:30:00,2.785,0.6744597838,2.8655053656,0.733,0,0.733,2.052,0.6744597838,2.16
2020-10-08 13:00:00,2.739,0.7181747698000001,2.8315889532,0.554,0,0.554,2.185,0.7181747698000001,2.3
2020-10-08 13:30:00,2.7865,0.7025622748,2.8737042297,0.649,0,0.649,2.1375,0.7025622748,2.25
2020-10-08 14:00:00,2.6925,0.6775822828,2.7764498915,0.631,0,0.631,2.0615,0.6775822828,2.17
2020-10-08 14:30:00,2.6745,0.6650922868,2.7559568211,0.651,0,0.651,2.0235,0.6650922868,2.13
2020-10-08 15:00:00,2.609,0.6869497798,2.6979216075,0.519,0,0.519,2.09,0.6869497798,2.2
2020-10-08 15:30:00,2.581,0.6994397758,2.6740936782,0.453,0,0.453,2.128,0.6994397758,2.24
2020-10-08 16:00:00,2.63,0.7556447578000001,2.7364025654,0.331,0,0.331,2.299,0.7556447578000001,2.42
2020-10-08 16:30:00,2.7405,0.8212172368,2.8608981107,0.242,0,0.242,2.4985,0.8212172368,2.63
2020-10-08 17:00:00,2.7955,0.8711772208,2.9281000666,0.145,0,0.145,2.6505,0.8711772208,2.79
2020-10-08 17:30:00,2.947,0.9242597038,3.0885376799,0.135,0,0.135,2.8120000000000003,0.9242597038,2.96
2020-10-08 18:00:00,3.0565,0.9835871847000001,3.2108621895000002,0.064,0,0.064,2.9925,0.9835871847000001,3.15
2020-10-08 18:30:00,3.1035,1.0085671767,3.2632683003,0.035,0,0.035,3.0685000000000002,1.0085671767,3.23
2020-10-08 19:00:00,3.1315,1.0210571727,3.2937592505,0.025,0,0.025,3.1065,1.0210571727,3.27
2020-10-08 19:30:00,3.1225,1.0085671767,3.2813433225,0.054,0,0.054,3.0685000000000002,1.0085671767,3.23
2020-10-08 20:00:00,3.0375,0.9710971888000001,3.1889553148,0.083,0,0.083,2.9545,0.9710971888000001,3.11
2020-10-08 20:30:00,2.9275,0.9523621948000001,3.078514252,0.03,0,0.03,2.8975,0.9523621948000001,3.05
2020-10-08 21:00:00,2.7885,0.9024022108,2.930880755,0.043000000000000003,0,0.043000000000000003,2.7455,0.9024022108,2.89
2020-10-08 21:30:00,2.729,0.8742997198,2.8656309951,0.069,0,0.069,2.66,0.8742997198,2.8
2020-10-08 22:00:00,2.641,0.8493197278,2.7742070939,0.057,0,0.057,2.584,0.8493197278,2.7199999999999998
2020-10-08 22:30:00,2.534,0.8180947378000001,2.6627870737,0.045,0,0.045,2.489,0.8180947378000001,2.62
2020-10-08 23:00:00,2.3935,0.7712572528,2.5146928242,0.047,0,0.047,2.3465,0.7712572528,2.47
2020-10-08 23:30:00,2.35,0.7556447578000001,2.4685013672,0.051000000000000004,0,0.051000000000000004,2.299,0.7556447578000001,2.42
2020-10-09 00:00:00,2.276,0.7244197678000001,2.3885058090999998,0.07200000000000001,0,0.07200000000000001,2.204,0.7244197678000001,2.32
2020-10-09 00:30:00,2.2245,0.6900722788,2.3290770704,0.125,0,0.125,2.0995,0.6900722788,2.21
2020-10-09 01:00:00,2.2800000000000002,0.7181747698000001,2.390434061,0.095,0,0.095,2.185,0.7181747698000001,2.3
2020-10-09 01:30:00,2.5195,0.7962372448,2.6423235987,0.097,0,0.097,2.4225,0.7962372448,2.55
2020-10-09 02:00:00,2.5355,0.8149722388,2.663257404,0.056,0,0.056,2.4795,0.8149722388,2.61
2020-10-09 02:30:00,2.623,0.8493197278,2.7570768941,0.039,0,0.039,2.584,0.8493197278,2.7199999999999998
2020-10-09 03:00:00,2.533,0.8180947378000001,2.661835457,0.044,0,0.044,2.489,0.8180947378000001,2.62
2020-10-09 03:30:00,2.4495,0.7837472488,2.5718300877,0.065,0,0.065,2.3845,0.7837472488,2.51
2020-10-09 04:00:00,2.432,0.7618897558000001,2.5485486066,0.114,0,0.114,2.318,0.7618897558000001,2.44
2020-10-09 04:30:00,2.3905,0.7400322628,2.5024264225,0.139,0,0.139,2.2515,0.7400322628,2.37
2020-10-09 05:00:00,2.4465,0.7587672568,2.5614624729,0.138,0,0.138,2.3085,0.7587672568,2.43
2020-10-09 05:30:00,2.457,0.7556447578000001,2.5705734769,0.158,0,0.158,2.299,0.7556447578000001,2.42
2020-10-09 06:00:00,2.4955,0.6963172768,2.5908257371,0.377,0,0.377,2.1185,0.6963172768,2.23
2020-10-09 06:30:00,2.5965,0.7712572528,2.7086251125,0.25,0,0.25,2.3465,0.7712572528,2.47
2020-10-09 07:00:00,2.67,0.7743797518000001,2.7800294962,0.314,0,0.314,2.356,0.7743797518000001,2.48
2020-10-09 07:30:00,2.855,0.7806247498000001,2.9597972904,0.48,0,0.48,2.375,0.7806247498000001,2.5
2020-10-09 08:00:00,2.9314999999999998,0.7962372448,3.0377106511,0.509,0,0.509,2.4225,0.7962372448,2.55
2020-10-09 08:30:00,2.976,0.8056047418000001,3.0831112533,0.525,0,0.525,2.451,0.8056047418000001,2.58
2020-10-09 09:00:00,2.974,0.7431547618000001,3.0654453184,0.713,0,0.713,2.261,0.7431547618000001,2.38
2020-10-09 09:30:00,2.8975,0.7400322628,2.9905106587,0.646,0,0.646,2.2515,0.7400322628,2.37
2020-10-09 10:00:00,2.9055,0.7025622748,2.9892346847,0.768,0,0.768,2.1375,0.7025622748,2.25
2020-10-09 10:30:00,2.924,0.6619697878,2.9979959973,0.91,0,0.91,2.014,0.6619697878,2.12
2020-10-09 11:00:00,2.9235,0.6151323028,2.9875140167,1.052,0,1.052,1.8715000000000002,0.6151323028,1.97
2020-10-09 11:30:00,2.9575,0.6338672968,3.0246642789,1.029,0,1.029,1.9285,0.6338672968,2.03
2020-10-09 12:00:00,2.876,0.7181747698000001,2.9643129052,0.6910000000000001,0,0.6910000000000001,2.185,0.7181747698000001,2.3
2020-10-09 12:30:00,2.7345,0.8024822428,2.8498189416,0.293,0,0.293,2.4415,0.8024822428,2.5700000000000003
2020-10-09 13:00:00,2.7135,0.7525222588,2.8159140612,0.424,0,0.424,2.2895,0.7525222588,2.41
2020-10-09 13:30:00,2.668,0.6931947778,2.7565817601,0.559,0,0.559,2.109,0.6931947778,2.22
2020-10-09 14:00:00,2.691,0.7493997598000001,2.7933995418,0.41100000000000003,0,0.41100000000000003,2.2800000000000002,0.7493997598000001,2.4
2020-10-09 14:30:00,2.681,0.7181747698000001,2.7755244549,0.496,0,0.496,2.185,0.7181747698000001,2.3
2020-10-09 15:00:00,2.7575000000000003,0.5901523108,2.8199443257,0.962,0,0.962,1.7955,0.5901523108,1.8900000000000001
2020-10-09 15:30:00,2.5605,0.5901523108,2.627630111,0.765,0,0.765,1.7955,0.5901523108,1.8900000000000001
2020-10-09 16:00:00,2.7175000000000002,0.5901523108,2.780842678,0.922,0,0.922,1.7955,0.5901523108,1.8900000000000001
2020-10-09 16:30:00,2.8895,0.5839073129,2.9479073934,1.113,0,1.113,1.7765,0.5839073129,1.87
2020-10-09 17:00:00,2.9925,0.6338672968,3.0588958792,1.064,0,1.064,1.9285,0.6338672968,2.03
2020-10-09 17:30:00,3.1555,0.6838272808,3.2287458866,1.075,0,1.075,2.0805,0.6838272808,2.19
2020-10-09 18:00:00,3.191,0.7369097638000001,3.2749835114,0.9490000000000001,0,0.9490000000000001,2.242,0.7369097638000001,2.36
2020-10-09 18:30:00,3.3275,0.7650122548,3.414308129,1.0,0,1.0,2.3275,0.7650122548,2.45
2020-10-09 19:00:00,3.333,0.8243397358000001,3.4334275877,0.8250000000000001,0,0.8250000000000001,2.508,0.8243397358000001,2.64
2020-10-09 19:30:00,3.2275,0.7587672568,3.3154915171,0.919,0,0.919,2.3085,0.7587672568,2.43
2020-10-09 20:00:00,3.1405,0.7525222588,3.2294008732,0.851,0,0.851,2.2895,0.7525222588,2.41
2020-10-09 20:30:00,3.1225,0.7275422668,3.2061384873,0.909,0,0.909,2.2135,0.7275422668,2.33
2020-10-09 21:00:00,2.997,0.6994397758,3.07753554,0.869,0,0.869,2.128,0.6994397758,2.24
2020-10-09 21:30:00,2.8785,0.6713372848,2.9557496511,0.836,0,0.836,2.0425,0.6713372848,2.15
2020-10-09 22:00:00,2.7915,0.6588472888,2.868196646,0.787,0,0.787,2.0045,0.6588472888,2.11
2020-10-09 22:30:00,2.6285,0.6650922868,2.7113391525,0.605,0,0.605,2.0235,0.6650922868,2.13
2020-10-09 23:00:00,2.6315,0.5776623149,2.6941577534,0.874,0,0.874,1.7575,0.5776623149,1.85
2020-10-09 23:30:00,2.593,0.5870298118,2.6586186263,0.807,0,0.807,1.786,0.5870298118,1.88
2020-10-10 00:00:00,2.473,0.5558048219,2.5346889356,0.782,0,0.782,1.691,0.5558048219,1.78
2020-10-10 00:30:00,2.46,0.5807848139,2.5276295219,0.6930000000000001,0,0.6930000000000001,1.767,0.5807848139,1.8599999999999999
2020-10-10 01:00:00,2.443,0.5807848139,2.5110874139,0.676,0,0.676,1.767,0.5807848139,1.8599999999999999
2020-10-10 01:30:00,2.607,0.6869497798,2.6959875742,0.517,0,0.517,2.09,0.6869497798,2.2
2020-10-10 02:00:00,2.6045,0.6963172768,2.6959744064,0.486,0,0.486,2.1185,0.6963172768,2.23
2020-10-10 02:30:00,2.5985,0.6838272808,2.6869726459,0.518,0,0.518,2.0805,0.6838272808,2.19
2020-10-10 03:00:00,2.5300000000000002,0.6369897958,2.6089568797,0.592,0,0.592,1.9380000000000002,0.6369897958,2.04
2020-10-10 03:30:00,2.5,0.5870298118,2.5679961059,0.714,0,0.714,1.786,0.5870298118,1.88
2020-10-10 04:00:00,2.5135,0.5776623149,2.5790261728,0.756,0,0.756,1.7575,0.5776623149,1.85
2020-10-10 04:30:00,2.4635,0.5589273209,2.526110053,0.763,0,0.763,1.7005,0.5589273209,1.79
2020-10-10 05:00:00,2.4135,0.5526823229,2.4759725362,0.732,0,0.732,1.6815,0.5526823229,1.77
2020-10-10 05:30:00,2.4275,0.6401122948,2.5104780421,0.48,0,0.48,1.9475,0.6401122948,2.05
2020-10-10 06:00:00,2.47,0.6244997998,2.5477244749,0.5700000000000001,0,0.5700000000000001,1.9,0.6244997998,2.0
2020-10-10 06:30:00,2.5335,0.5963973088,2.6027508525,0.719,0,0.719,1.8145,0.5963973088,1.9100000000000001
2020-10-10 07:00:00,2.627,0.6057648058,2.6959376847,0.784,0,0.784,1.843,0.6057648058,1.94
2020-10-10 07:30:00,2.8115,0.6213773008,2.8793474955000002,0.921,0,0.921,1.8905,0.6213773008,1.99
2020-10-10 08:00:00,2.968,0.6557247898,3.0395721738,0.973,0,0.973,1.995,0.6557247898,2.1
2020-10-10 08:30:00,2.984,0.6619697878,3.0565437998,0.97,0,0.97,2.014,0.6619697878,2.12
2020-10-10 09:00:00,2.9545,0.6526022908,3.0257164441,0.969,0,0.969,1.9855,0.6526022908,2.09
2020-10-10 09:30:00,2.959,0.6682147858,3.0335114966,0.926,0,0.926,2.033,0.6682147858,2.14
2020-10-10 10:00:00,2.9275,0.6213773008,2.9927188308,1.037,0,1.037,1.8905,0.6213773008,1.99
2020-10-10 10:30:00,2.965,0.6057648058,3.0262478418,1.1219999999999999,0,1.1219999999999999,1.843,0.6057648058,1.94
2020-10-10 11:00:00,2.893,0.5870298118,2.9519574861,1.107,0,1.107,1.786,0.5870298118,1.88
2020-10-10 11:30:00,2.8665000000000003,0.5651723189,2.9216847879000003,1.147,0,1.147,1.7195,0.5651723189,1.81
2020-10-10 12:00:00,2.8795,0.5651723189,2.9344403214,1.16,0,1.16,1.7195,0.5651723189,1.81
2020-10-10 12:30:00,2.9699999999999998,0.6057648058,3.0311468127,1.127,0,1.127,1.843,0.6057648058,1.94
2020-10-10 13:00:00,2.8945,0.5839073129,2.9528084936,1.118,0,1.118,1.7765,0.5839073129,1.87
2020-10-10 13:30:00,2.763,0.5433148259,2.8159119304,1.11,0,1.11,1.653,0.5433148259,1.74
2020-10-10 14:00:00,2.794,0.5495598239,2.847534372,1.1219999999999999,0,1.1219999999999999,1.6720000000000002,0.5495598239,1.76
2020-10-10 14:30:00,2.8855,0.5839073129,2.9439867527,1.109,0,1.109,1.7765,0.5839073129,1.87
2020-10-10 15:00:00,2.895,0.5870298118,2.9539175682,1.109,0,1.109,1.786,0.5870298118,1.88
2020-10-10 15:30:00,2.832,0.5620498199,2.8872346631,1.1219999999999999,0,1.1219999999999999,1.71,0.5620498199,1.8
2020-10-10 16:00:00,2.8735,0.5901523108,2.933476095,1.078,0,1.078,1.7955,0.5901523108,1.8900000000000001
2020-10-10 16:30:00,3.0055,0.6276222988,3.0703322296,1.096,0,1.096,1.9095,0.6276222988,2.01
2020-10-10 17:00:00,3.088,0.6744597838,3.1607973678,1.036,0,1.036,2.052,0.6744597838,2.16
2020-10-10 17:30:00,3.2425,0.7337872648,3.3244924425,1.01,0,1.01,2.2325,0.7337872648,2.35
2020-10-10 18:00:00,3.2825,0.7650122548,3.3704673266,0.9550000000000001,0,0.9550000000000001,2.3275,0.7650122548,2.45
2020-10-10 18:30:00,3.3285,0.8461972288,3.4343794199,0.754,0,0.754,2.5745,0.8461972288,2.71
2020-10-10 19:00:00,3.3375,0.8274622348,3.4385462044,0.8200000000000001,0,0.8200000000000001,2.5175,0.8274622348,2.65
2020-10-10 19:30:00,3.2255,0.9211372048,3.3544513709,0.423,0,0.423,2.8025,0.9211372048,2.95
2020-10-10 20:00:00,3.1245,0.8212172368,3.2306188262,0.626,0,0.626,2.4985,0.8212172368,2.63
2020-10-10 20:30:00,2.973,0.7931147458000001,3.0769725381,0.56,0,0.56,2.4130000000000003,0.7931147458000001,2.54
2020-10-10 21:00:00,2.9725,0.6963172768,3.052968064,0.854,0,0.854,2.1185,0.6963172768,2.23
2020-10-10 21:30:00,2.911,0.6369897958,2.9798786888,0.973,0,0.973,1.9380000000000002,0.6369897958,2.04
2020-10-10 22:00:00,2.832,0.6057648058,2.8960619814,0.989,0,0.989,1.843,0.6057648058,1.94
2020-10-10 22:30:00,2.7295,0.6401122948,2.8035538161,0.782,0,0.782,1.9475,0.6401122948,2.05
2020-10-10 23:00:00,2.6835,0.5839073129,2.7462920456,0.907,0,0.907,1.7765,0.5839073129,1.87
2020-10-10 23:30:00,2.6375,0.6338672968,2.7125991226,0.709,0,0.709,1.9285,0.6338672968,2.03
2020-10-11 00:00:00,2.575,0.5308248299,2.6291443475,0.96,0,0.96,1.615,0.5308248299,1.7000000000000002
2020-10-11 00:30:00,2.585,0.5245798319,2.6376900879000003,0.989,0,0.989,1.596,0.5245798319,1.6800000000000002
2020-10-11 01:00:00,2.558,0.5495598239,2.6163677112,0.886,0,0.886,1.6720000000000002,0.5495598239,1.76
2020-10-11 01:30:00,2.761,0.6682147858,2.8407097705,0.728,0,0.728,2.033,0.6682147858,2.14
2020-10-11 02:00:00,2.843,0.6744597838,2.9219077672,0.791,0,0.791,2.052,0.6744597838,2.16
2020-10-11 02:30:00,2.844,0.6494797918,2.9172178527,0.868,0,0.868,1.976,0.6494797918,2.08
2020-10-11 03:00:00,2.737,0.6432347938,2.811568957,0.78,0,0.78,1.957,0.6432347938,2.06
2020-10-11 03:30:00,2.6835,0.6026423068,2.7503363431,0.85,0,0.85,1.8335,0.6026423068,1.9300000000000002
2020-10-11 04:00:00,2.6595,0.6026423068,2.7269246414,0.8260000000000001,0,0.8260000000000001,1.8335,0.6026423068,1.9300000000000002
2020-10-11 04:30:00,2.626,0.5870298118,2.6908140032,0.84,0,0.84,1.786,0.5870298118,1.88
2020-10-11 05:00:00,2.6,0.5558048219,2.6587438763,0.909,0,0.909,1.691,0.5558048219,1.78
2020-10-11 05:30:00,2.5745,0.5776623149,2.6385117017,0.8170000000000001,0,0.8170000000000001,1.7575,0.5776623149,1.85
2020-10-11 06:00:00,2.6015,0.5714173169,2.6635164726,0.863,0,0.863,1.7385000000000002,0.5714173169,1.83
2020-10-11 06:30:00,2.6995,0.5776623149,2.7606147866,0.9420000000000001,0,0.9420000000000001,1.7575,0.5776623149,1.85
2020-10-11 07:00:00,2.7475,0.6276222988,2.818273585,0.838,0,0.838,1.9095,0.6276222988,2.01
2020-10-11 07:30:00,2.821,0.6432347938,2.8934049146,0.864,0,0.864,1.957,0.6432347938,2.06
2020-10-11 08:00:00,2.8825000000000003,0.6900722788,2.9639510792,0.783,0,0.783,2.0995,0.6900722788,2.21
2020-10-11 08:30:00,3.0255,0.7525222588,3.1176818311,0.736,0,0.736,2.2895,0.7525222588,2.41
2020-10-11 09:00:00,3.052,0.7556447578000001,3.1441537812,0.753,0,0.753,2.299,0.7556447578000001,2.42
2020-10-11 09:30:00,3.0555,0.7462772608,3.1453155645,0.785,0,0.785,2.2705,0.7462772608,2.39
2020-10-11 10:00:00,3.02,0.7556447578000001,3.1131011869,0.721,0,0.721,2.299,0.7556447578000001,2.42
2020-10-11 10:30:00,2.9415,0.7712572528,3.0409307786,0.595,0,0.595,2.3465,0.7712572528,2.47
2020-10-11 11:00:00,2.8449999999999998,0.7431547618000001,2.940459828,0.584,0,0.584,2.261,0.7431547618000001,2.38
2020-10-11 11:30:00,2.8689999999999998,0.7681347538000001,2.9700491578,0.532,0,0.532,2.337,0.7681347538000001,2.46
2020-10-11 12:00:00,2.785,0.7556447578000001,2.8856929844,0.486,0,0.486,2.299,0.7556447578000001,2.42
2020-10-11 12:30:00,2.825,0.7743797518000001,2.9292130342,0.46900000000000003,0,0.46900000000000003,2.356,0.7743797518000001,2.48
2020-10-11 13:00:00,2.8505000000000003,0.7525222588,2.9481587474,0.561,0,0.561,2.2895,0.7525222588,2.41
2020-10-11 13:30:00,2.6955,0.6838272808,2.7808883473,0.615,0,0.615,2.0805,0.6838272808,2.19
2020-10-11 14:00:00,2.6715,0.6838272808,2.7576315925,0.591,0,0.591,2.0805,0.6838272808,2.19
2020-10-11 14:30:00,2.6755,0.6775822828,2.7599670288,0.614,0,0.614,2.0615,0.6775822828,2.17
2020-10-11 15:00:00,2.6425,0.6838272808,2.7295468488,0.562,0,0.562,2.0805,0.6838272808,2.19
2020-10-11 15:30:00,2.7439999999999998,0.7119297718,2.8348509661,0.578,0,0.578,2.166,0.7119297718,2.2800000000000002
2020-10-11 16:00:00,2.737,0.7056847738,2.8265102158,0.59,0,0.59,2.147,0.7056847738,2.26
2020-10-11 16:30:00,2.8625,0.7275422668,2.9535104537,0.649,0,0.649,2.2135,0.7275422668,2.33
2020-10-11 17:00:00,3.0175,0.7775022508,3.1160577658,0.652,0,0.652,2.3655,0.7775022508,2.49
2020-10-11 17:30:00,3.1605,0.8149722388,3.2638841891,0.681,0,0.681,2.4795,0.8149722388,2.61
2020-10-11 18:00:00,3.2245,0.8774222188,3.3417465493,0.555,0,0.555,2.6695,0.8774222188,2.81
2020-10-11 18:30:00,3.239,0.9617296918,3.3787638272000002,0.313,0,0.313,2.926,0.9617296918,3.08
2020-10-11 19:00:00,3.205,0.9804646857,3.3516169232,0.222,0,0.222,2.983,0.9804646857,3.14
2020-10-11 19:30:00,3.14,0.9929546817,3.2932596313999998,0.11900000000000001,0,0.11900000000000001,3.021,0.9929546817,3.18
2020-10-11 20:00:00,3.0725,0.9773421867000001,3.2241981949,0.099,0,0.099,2.9735,0.9773421867000001,3.13
2020-10-11 20:30:00,3.018,0.9617296918,3.1675302682,0.092,0,0.092,2.926,0.9617296918,3.08
2020-10-11 21:00:00,2.894,0.9180147058,3.0361137989,0.101,0,0.101,2.793,0.9180147058,2.94
2020-10-11 21:30:00,2.77,0.8867897158,2.9084868918,0.07200000000000001,0,0.07200000000000001,2.698,0.8867897158,2.84
2020-10-11 22:00:00,2.6175,0.8524422268,2.7528102005,0.024,0,0.024,2.5935,0.8524422268,2.73
2020-10-11 22:30:00,2.5540000000000003,0.8368297318,2.6876011609,0.008,0,0.008,2.5460000000000003,0.8368297318,2.68
2020-10-11 23:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-10-11 23:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-10-12 00:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-10-12 00:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-10-12 01:00:00,2.364,0.7743797518000001,2.4876012542,0.008,0,0.008,2.356,0.7743797518000001,2.48
2020-10-12 01:30:00,2.6195,0.8524422268,2.7547119632,0.026000000000000002,0,0.026000000000000002,2.5935,0.8524422268,2.73
2020-10-12 02:00:00,2.6665,0.8524422268,2.7994428017,0.073,0,0.073,2.5935,0.8524422268,2.73
2020-10-12 02:30:00,2.685,0.8368297318,2.812384931,0.139,0,0.139,2.5460000000000003,0.8368297318,2.68
2020-10-12 03:00:00,2.63,0.8305847338000001,2.7580375269,0.10300000000000001,0,0.10300000000000001,2.527,0.8305847338000001,2.66
2020-10-12 03:30:00,2.6025,0.8399522308,2.7346893790999998,0.047,0,0.047,2.5555,0.8399522308,2.69
2020-10-12 04:00:00,2.5460000000000003,0.7931147458000001,2.6666733958,0.133,0,0.133,2.4130000000000003,0.7931147458000001,2.54
2020-10-12 04:30:00,2.6005000000000003,0.5963973088,2.6680123688,0.786,0,0.786,1.8145,0.5963973088,1.9100000000000001
2020-10-12 05:00:00,2.489,0.7931147458000001,2.612307792,0.076,0,0.076,2.4130000000000003,0.7931147458000001,2.54
2020-10-12 05:30:00,2.5175,0.7275422668,2.6205197958,0.304,0,0.304,2.2135,0.7275422668,2.33
2020-10-12 06:00:00,2.5535,0.7525222588,2.662076633,0.264,0,0.264,2.2895,0.7525222588,2.41
2020-10-12 06:30:00,2.709,0.7493997598000001,2.8107438517,0.429,0,0.429,2.2800000000000002,0.7493997598000001,2.4
2020-10-12 07:00:00,2.802,0.7618897558000001,2.9037355251,0.484,0,0.484,2.318,0.7618897558000001,2.44
2020-10-12 07:30:00,2.976,0.8243397358000001,3.0880595849,0.468,0,0.468,2.508,0.8243397358000001,2.64
2020-10-12 08:00:00,3.057,0.9367496998,3.1973033951,0.20700000000000002,0,0.20700000000000002,2.85,0.9367496998,3.0
2020-10-12 08:30:00,3.1135,0.9086472088,3.2433812604,0.34900000000000003,0,0.34900000000000003,2.7645,0.9086472088,2.91
2020-10-12 09:00:00,3.0965,0.8212172368,3.2035464723000002,0.598,0,0.598,2.4985,0.8212172368,2.63
2020-10-12 09:30:00,3.1665,0.8024822428,3.2666037409,0.725,0,0.725,2.4415,0.8024822428,2.5700000000000003
2020-10-12 10:00:00,3.115,0.7681347538000001,3.2083104588,0.778,0,0.778,2.337,0.7681347538000001,2.46
2020-10-12 10:30:00,3.1445,0.7587672568,3.2347500676,0.836,0,0.836,2.3085,0.7587672568,2.43
2020-10-12 11:00:00,3.135,0.6931947778,3.210723283,1.026,0,1.026,2.109,0.6931947778,2.22
2020-10-12 11:30:00,3.0255,0.7025622748,3.1060012878,0.888,0,0.888,2.1375,0.7025622748,2.25
2020-10-12 12:00:00,2.9425,0.7212972688,3.0296164774,0.748,0,0.748,2.1945,0.7212972688,2.31
2020-10-12 12:30:00,2.94,0.8118497398000001,3.0500327867,0.47000000000000003,0,0.47000000000000003,2.47,0.8118497398000001,2.6
2020-10-12 13:00:00,3.0105,0.9336272008000001,3.1519470173,0.17,0,0.17,2.8405,0.9336272008000001,2.99
2020-10-12 13:30:00,2.8565,0.8212172368,2.9722028867,0.358,0,0.358,2.4985,0.8212172368,2.63
2020-10-12 14:00:00,2.8890000000000002,0.7681347538000001,2.9893731784,0.552,0,0.552,2.337,0.7681347538000001,2.46
2020-10-12 14:30:00,2.9255,0.7337872648,3.016122345,0.6930000000000001,0,0.6930000000000001,2.2325,0.7337872648,2.35
2020-10-12 15:00:00,2.9605,0.6526022908,3.031575498,0.975,0,0.975,1.9855,0.6526022908,2.09
2020-10-12 15:30:00,3.101,0.6432347938,3.1670099463,1.1440000000000001,0,1.1440000000000001,1.957,0.6432347938,2.06
2020-10-12 16:00:00,3.13,0.6432347938,3.1954109282,1.173,0,1.173,1.957,0.6432347938,2.06
2020-10-12 16:30:00,3.1665,0.6838272808,3.2394971832,1.086,0,1.086,2.0805,0.6838272808,2.19
2020-10-12 17:00:00,3.266,0.7181747698000001,3.3440291566,1.081,0,1.081,2.185,0.7181747698000001,2.3
2020-10-12 17:30:00,3.4205,0.7650122548,3.5050055635,1.093,0,1.093,2.3275,0.7650122548,2.45
2020-10-12 18:00:00,3.423,0.7306647658000001,3.5001142838,1.2,0,1.2,2.223,0.7306647658000001,2.34
2020-10-12 18:30:00,3.376,0.7618897558000001,3.4609033503,1.058,0,1.058,2.318,0.7618897558000001,2.44
2020-10-12 19:00:00,3.47,0.7993597438000001,3.5608813516,1.038,0,1.038,2.432,0.7993597438000001,2.56
2020-10-12 19:30:00,3.4455,0.7587672568,3.528058673,1.137,0,1.137,2.3085,0.7587672568,2.43
2020-10-12 20:00:00,3.3585000000000003,0.7525222588,3.4417745423,1.069,0,1.069,2.2895,0.7525222588,2.41
2020-10-12 20:30:00,3.116,0.6869497798,3.1908237181,1.026,0,1.026,2.09,0.6869497798,2.2
2020-10-12 21:00:00,2.8845,0.7275422668,2.9748374746,0.671,0,0.671,2.2135,0.7275422668,2.33
2020-10-12 21:30:00,2.907,0.6682147858,2.982810755,0.874,0,0.874,2.033,0.6682147858,2.14
2020-10-12 22:00:00,2.8555,0.5963973088,2.9171167272,1.041,0,1.041,1.8145,0.5963973088,1.9100000000000001
2020-10-12 22:30:00,2.844,0.5558048219,2.8978017531,1.153,0,1.153,1.691,0.5558048219,1.78
2020-10-12 23:00:00,2.7715,0.5277023309000001,2.8212908393,1.166,0,1.166,1.6055000000000001,0.5277023309000001,1.69
2020-10-12 23:30:00,2.7145,0.5277023309000001,2.7653173416,1.109,0,1.109,1.6055000000000001,0.5277023309000001,1.69
2020-10-13 00:00:00,2.547,0.4933548419,2.594341535,1.046,0,1.046,1.501,0.4933548419,1.58
2020-10-13 00:30:00,2.592,0.4808648459,2.6362274181,1.129,0,1.129,1.463,0.4808648459,1.54
2020-10-13 01:00:00,2.574,0.4933548419,2.6208538685000002,1.073,0,1.073,1.501,0.4933548419,1.58
2020-10-13 01:30:00,2.7725,0.5464373249,2.8258361594,1.11,0,1.11,1.6625,0.5464373249,1.75
2020-10-13 02:00:00,2.859,0.5682948179,2.9149339615,1.13,0,1.13,1.729,0.5682948179,1.82
2020-10-13 02:30:00,2.9285,0.5589273209,2.9813607631,1.228,0,1.228,1.7005,0.5589273209,1.79
2020-10-13 03:00:00,2.8635,0.5464373249,2.9151716931,1.201,0,1.201,1.6625,0.5464373249,1.75
2020-10-13 03:30:00,2.7795,0.5401923269000001,2.8315063129,1.1360000000000001,0,1.1360000000000001,1.6435,0.5401923269000001,1.73
2020-10-13 04:00:00,2.7155,0.5089673369000001,2.7627862748,1.167,0,1.167,1.5485,0.5089673369000001,1.63
2020-10-13 04:30:00,2.6745,0.5089673369000001,2.7224984848,1.126,0,1.126,1.5485,0.5089673369000001,1.63
2020-10-13 05:00:00,2.686,0.5433148259,2.7403990585,1.033,0,1.033,1.653,0.5433148259,1.74
2020-10-13 05:30:00,2.6865,0.5339473289000001,2.7390476447000003,1.062,0,1.062,1.6245,0.5339473289000001,1.71
2020-10-13 06:00:00,2.7555,0.5214573329000001,2.8044068892,1.169,0,1.169,1.5865,0.5214573329000001,1.67
2020-10-13 06:30:00,2.88,0.5682948179,2.9355338526,1.151,0,1.151,1.729,0.5682948179,1.82
2020-10-13 07:00:00,3.0145,0.6026423068,3.0741483373,1.181,0,1.181,1.8335,0.6026423068,1.9300000000000002
2020-10-13 07:30:00,3.163,0.6307447978,3.2252764223,1.244,0,1.244,1.919,0.6307447978,2.02
2020-10-13 08:00:00,3.2295,0.6713372848,3.2985396769,1.187,0,1.187,2.0425,0.6713372848,2.15
2020-10-13 08:30:00,3.312,0.6869497798,3.3824907982,1.222,0,1.222,2.09,0.6869497798,2.2
2020-10-13 09:00:00,3.2615,0.7025622748,3.336311736,1.124,0,1.124,2.1375,0.7025622748,2.25
2020-10-13 09:30:00,3.2495,0.7275422668,3.3299501498,1.036,0,1.036,2.2135,0.7275422668,2.33
2020-10-13 10:00:00,3.1485,0.6963172768,3.2245790423,1.03,0,1.03,2.1185,0.6963172768,2.23
2020-10-13 10:30:00,3.193,0.6807047818,3.2647523643,1.1219999999999999,0,1.1219999999999999,2.071,0.6807047818,2.18
2020-10-13 11:00:00,2.9305,0.7088072728,3.0150021559,0.774,0,0.774,2.1565,0.7088072728,2.27
2020-10-13 11:30:00,2.9545,0.6963172768,3.0354452721,0.836,0,0.836,2.1185,0.6963172768,2.23
2020-10-13 12:00:00,2.96,0.6807047818,3.0372617602,0.889,0,0.889,2.071,0.6807047818,2.18
2020-10-13 12:30:00,2.8595,0.7650122548,2.9600648642,0.532,0,0.532,2.3275,0.7650122548,2.45
2020-10-13 13:00:00,2.9065000000000003,0.6900722788,2.9872967713,0.807,0,0.807,2.0995,0.6900722788,2.21
2020-10-13 13:30:00,2.8515,0.7275422668,2.9428506588000003,0.638,0,0.638,2.2135,0.7275422668,2.33
2020-10-13 14:00:00,2.6615,0.6775822828,2.7463976405,0.6000000000000001,0,0.6000000000000001,2.0615,0.6775822828,2.17
2020-10-13 14:30:00,2.766,0.6244997998,2.8356226829,0.866,0,0.866,1.9,0.6244997998,2.0
2020-10-13 15:00:00,2.7640000000000002,0.6369897958,2.8364505989,0.8260000000000001,0,0.8260000000000001,1.9380000000000002,0.6369897958,2.04
2020-10-13 15:30:00,2.8145,0.6526022908,2.8891694308,0.8290000000000001,0,0.8290000000000001,1.9855,0.6526022908,2.09
2020-10-13 16:00:00,2.8225,0.6463572928,2.8955628123,0.856,0,0.856,1.9665,0.6463572928,2.07
2020-10-13 16:30:00,2.9265,0.6838272808,3.0053322612,0.846,0,0.846,2.0805,0.6838272808,2.19
2020-10-13 17:00:00,3.0295,0.7275422668,3.1156360506,0.8160000000000001,0,0.8160000000000001,2.2135,0.7275422668,2.33
2020-10-13 17:30:00,3.187,0.7618897558000001,3.2768040832,0.869,0,0.869,2.318,0.7618897558000001,2.44
2020-10-13 18:00:00,3.3205,0.7899922468,3.413181507,0.917,0,0.917,2.4035,0.7899922468,2.5300000000000002
2020-10-13 18:30:00,3.362,0.7806247498000001,3.4514372369,0.987,0,0.987,2.375,0.7806247498000001,2.5
2020-10-13 19:00:00,3.4535,0.7525222588,3.5345370277,1.164,0,1.164,2.2895,0.7525222588,2.41
2020-10-13 19:30:00,3.4025,0.7650122548,3.4874417558,1.075,0,1.075,2.3275,0.7650122548,2.45
2020-10-13 20:00:00,3.316,0.7244197678000001,3.3942068293,1.112,0,1.112,2.204,0.7244197678000001,2.32
2020-10-13 20:30:00,3.1175,0.7025622748,3.1956845902,0.98,0,0.98,2.1375,0.7025622748,2.25
2020-10-13 21:00:00,3.0375,0.7275422668,3.1234154383,0.8240000000000001,0,0.8240000000000001,2.2135,0.7275422668,2.33
2020-10-13 21:30:00,2.9845,0.7337872648,3.0733831522,0.752,0,0.752,2.2325,0.7337872648,2.35
2020-10-13 22:00:00,2.848,0.6994397758,2.9326302188,0.72,0,0.72,2.128,0.6994397758,2.24
2020-10-13 22:30:00,2.6965,0.7400322628,2.7962045705,0.445,0,0.445,2.2515,0.7400322628,2.37
2020-10-13 23:00:00,2.5945,0.7337872648,2.696270387,0.362,0,0.362,2.2325,0.7337872648,2.35
2020-10-13 23:30:00,2.564,0.7119297718,2.6610035701,0.398,0,0.398,2.166,0.7119297718,2.2800000000000002
2020-10-14 00:00:00,2.443,0.7119297718,2.5446204038999998,0.277,0,0.277,2.166,0.7119297718,2.2800000000000002
2020-10-14 00:30:00,2.346,0.7119297718,2.4516443461,0.18,0,0.18,2.166,0.7119297718,2.2800000000000002
2020-10-14 01:00:00,2.3785,0.7400322628,2.4909656762,0.127,0,0.127,2.2515,0.7400322628,2.37
2020-10-14 01:30:00,2.6109999999999998,0.7743797518000001,2.7234142175000002,0.255,0,0.255,2.356,0.7743797518000001,2.48
2020-10-14 02:00:00,2.6895,0.7775022508,2.7996285468,0.324,0,0.324,2.3655,0.7775022508,2.49
2020-10-14 02:30:00,2.6765,0.7775022508,2.787142264,0.311,0,0.311,2.3655,0.7775022508,2.49
2020-10-14 03:00:00,2.617,0.7931147458000001,2.7345420092,0.20400000000000001,0,0.20400000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-10-14 03:30:00,2.591,0.7931147458000001,2.7096700906,0.178,0,0.178,2.4130000000000003,0.7931147458000001,2.54
2020-10-14 04:00:00,2.502,0.7369097638000001,2.6082637903,0.26,0,0.26,2.242,0.7369097638000001,2.36
2020-10-14 04:30:00,2.404,0.6369897958,2.4869603937,0.466,0,0.466,1.9380000000000002,0.6369897958,2.04
2020-10-14 05:00:00,2.415,0.6619697878,2.5040824667,0.401,0,0.401,2.014,0.6619697878,2.12
2020-10-14 05:30:00,2.423,0.6369897958,2.5053313154,0.485,0,0.485,1.9380000000000002,0.6369897958,2.04
2020-10-14 06:00:00,2.461,0.6432347938,2.543672935,0.504,0,0.504,1.957,0.6432347938,2.06
2020-10-14 06:30:00,2.5869999999999997,0.7119297718,2.6831721898,0.421,0,0.421,2.166,0.7119297718,2.2800000000000002
2020-10-14 07:00:00,2.662,0.7244197678000001,2.7588091634,0.458,0,0.458,2.204,0.7244197678000001,2.32
2020-10-14 07:30:00,2.7815000000000003,0.7775022508,2.8881225736,0.41600000000000004,0,0.41600000000000004,2.3655,0.7775022508,2.49
2020-10-14 08:00:00,2.903,0.8243397358000001,3.0177715288,0.395,0,0.395,2.508,0.8243397358000001,2.64
2020-10-14 08:30:00,2.9085,0.8399522308,3.0273572634,0.353,0,0.353,2.5555,0.8399522308,2.69
2020-10-14 09:00:00,2.865,0.7806247498000001,2.9694443925,0.49,0,0.49,2.375,0.7806247498000001,2.5
2020-10-14 09:30:00,2.785,0.7993597438000001,2.8974473248,0.353,0,0.353,2.432,0.7993597438000001,2.56
2020-10-14 10:00:00,2.6315,0.7150522708,2.7269198741,0.456,0,0.456,2.1755,0.7150522708,2.29
2020-10-14 10:30:00,2.5295,0.6713372848,2.6170716459000003,0.487,0,0.487,2.0425,0.6713372848,2.15
2020-10-14 11:00:00,2.4155,0.6588472888,2.5037412007,0.41100000000000003,0,0.41100000000000003,2.0045,0.6588472888,2.11
2020-10-14 11:30:00,2.348,0.5807848139,2.4187631137,0.581,0,0.581,1.767,0.5807848139,1.8599999999999999
2020-10-14 12:00:00,2.424,0.6182548018,2.5016024864,0.543,0,0.543,1.881,0.6182548018,1.98
2020-10-14 12:30:00,2.41,0.5995198078,2.4834500196000002,0.586,0,0.586,1.824,0.5995198078,1.92
2020-10-14 13:00:00,2.398,0.5807848139,2.4673295281,0.631,0,0.631,1.767,0.5807848139,1.8599999999999999
2020-10-14 13:30:00,2.367,0.5682948179,2.4342653923,0.638,0,0.638,1.729,0.5682948179,1.82
2020-10-14 14:00:00,2.319,0.5433148259,2.381795961,0.666,0,0.666,1.653,0.5433148259,1.74
2020-10-14 14:30:00,2.3005,0.5277023309000001,2.3602478683,0.6950000000000001,0,0.6950000000000001,1.6055000000000001,0.5277023309000001,1.69
2020-10-14 15:00:00,2.3145,0.5651723189,2.3825049843,0.595,0,0.595,1.7195,0.5651723189,1.81
2020-10-14 15:30:00,2.282,0.5745398159,2.3532148223,0.534,0,0.534,1.748,0.5745398159,1.8399999999999999
2020-10-14 16:00:00,2.326,0.6244997998,2.4083762164999998,0.426,0,0.426,1.9,0.6244997998,2.0
2020-10-14 16:30:00,2.594,0.7493997598000001,2.7000807395,0.314,0,0.314,2.2800000000000002,0.7493997598000001,2.4
2020-10-14 17:00:00,2.71,0.7806247498000001,2.8201905964,0.335,0,0.335,2.375,0.7806247498000001,2.5
2020-10-14 17:30:00,2.9765,0.8899122148,3.1066856938,0.269,0,0.269,2.7075,0.8899122148,2.85
2020-10-14 18:00:00,3.0535,0.9523621948000001,3.1985709309,0.156,0,0.156,2.8975,0.9523621948000001,3.05
2020-10-14 18:30:00,3.123,0.9804646857,3.273291921,0.14,0,0.14,2.983,0.9804646857,3.14
2020-10-14 19:00:00,3.196,0.9867096837,3.3448485765,0.194,0,0.194,3.002,0.9867096837,3.16
2020-10-14 19:30:00,3.1225,0.9586071928000001,3.2663334184,0.20600000000000002,0,0.20600000000000002,2.9165,0.9586071928000001,3.07
2020-10-14 20:00:00,3.052,0.9429946978,3.1943611255,0.183,0,0.183,2.8689999999999998,0.9429946978,3.02
2020-10-14 20:30:00,2.9595000000000002,0.9024022108,3.0940216547,0.214,0,0.214,2.7455,0.9024022108,2.89
2020-10-14 21:00:00,2.8925,0.8586872248,3.0172669753,0.28,0,0.28,2.6125,0.8586872248,2.75
2020-10-14 21:30:00,2.7984999999999998,0.8461972288,2.9236367763,0.224,0,0.224,2.5745,0.8461972288,2.71
2020-10-14 22:00:00,2.6950000000000003,0.8180947378000001,2.8164346256,0.20600000000000002,0,0.20600000000000002,2.489,0.8180947378000001,2.62
2020-10-14 22:30:00,2.6285,0.8024822428,2.7482703652,0.187,0,0.187,2.4415,0.8024822428,2.5700000000000003
2020-10-14 23:00:00,2.537,0.7868697478000001,2.6562253292999998,0.14300000000000002,0,0.14300000000000002,2.394,0.7868697478000001,2.52
2020-10-14 23:30:00,2.4775,0.7775022508,2.5966355154,0.112,0,0.112,2.3655,0.7775022508,2.49
2020-10-15 00:00:00,2.4085,0.7587672568,2.5251930619,0.1,0,0.1,2.3085,0.7587672568,2.43
2020-10-15 00:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-10-15 01:00:00,2.319,0.7618897558000001,2.44095002,0.001,0,0.001,2.318,0.7618897558000001,2.44
2020-10-15 01:30:00,2.3715,0.7775022508,2.4957007032,0.006,0,0.006,2.3655,0.7775022508,2.49
2020-10-15 02:00:00,2.4085,0.7899922468,2.5347504808,0.005,0,0.005,2.4035,0.7899922468,2.5300000000000002
2020-10-15 02:30:00,2.438,0.7993597438000001,2.5657006840000003,0.006,0,0.006,2.432,0.7993597438000001,2.56
2020-10-15 03:00:00,2.3515,0.7712572528,2.4747504925,0.005,0,0.005,2.3465,0.7712572528,2.47
2020-10-15 03:30:00,2.1835,0.7150522708,2.2976013579,0.008,0,0.008,2.1755,0.7150522708,2.29
2020-10-15 04:00:00,2.2615,0.7400322628,2.3795020487,0.01,0,0.01,2.2515,0.7400322628,2.37
2020-10-15 04:30:00,2.4065,0.7899922468,2.5328501732,0.003,0,0.003,2.4035,0.7899922468,2.5300000000000002
2020-10-15 05:00:00,2.414,0.7931147458000001,2.5409500192,0.001,0,0.001,2.4130000000000003,0.7931147458000001,2.54
2020-10-15 05:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-10-15 06:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-10-15 06:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-10-15 07:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-10-15 07:30:00,2.738,0.8992797118,2.8819000677,0.002,0,0.002,2.7359999999999998,0.8992797118,2.88
2020-10-15 08:00:00,2.8825000000000003,0.9461171968000001,3.0338002571,0.004,0,0.004,2.8785,0.9461171968000001,3.03
2020-10-15 08:30:00,2.873,0.9429946978,3.023800258,0.004,0,0.004,2.8689999999999998,0.9429946978,3.02
2020-10-15 09:00:00,2.871,0.9429946978,3.0219000645,0.002,0,0.002,2.8689999999999998,0.9429946978,3.02
2020-10-15 09:30:00,2.7865,0.9148922068,2.9328501496,0.003,0,0.003,2.7835,0.9148922068,2.93
2020-10-15 10:00:00,2.643,0.8680547218,2.7819000701,0.002,0,0.002,2.641,0.8680547218,2.7800000000000002
2020-10-15 10:30:00,2.5765000000000002,0.8461972288,2.7119000719,0.002,0,0.002,2.5745,0.8461972288,2.71
2020-10-15 11:00:00,2.4435000000000002,0.8024822428,2.5719000758,0.002,0,0.002,2.4415,0.8024822428,2.5700000000000003
2020-10-15 11:30:00,2.3485,0.7712572528,2.4719000789,0.002,0,0.002,2.3465,0.7712572528,2.47
2020-10-15 12:00:00,2.283,0.7493997598000001,2.4028501826,0.003,0,0.003,2.2800000000000002,0.7493997598000001,2.4
2020-10-15 12:30:00,2.4435000000000002,0.8024822428,2.5719000758,0.002,0,0.002,2.4415,0.8024822428,2.5700000000000003
2020-10-15 13:00:00,2.3315,0.7650122548,2.4538003179,0.004,0,0.004,2.3275,0.7650122548,2.45
2020-10-15 13:30:00,2.32,0.7618897558000001,2.4419000799,0.002,0,0.002,2.318,0.7618897558000001,2.44
2020-10-15 14:00:00,2.188,0.7181747698000001,2.3028501905,0.003,0,0.003,2.185,0.7181747698000001,2.3
2020-10-15 14:30:00,2.3115,0.7587672568,2.4328501803,0.003,0,0.003,2.3085,0.7587672568,2.43
2020-10-15 15:00:00,2.415,0.7931147458000001,2.5419000767,0.002,0,0.002,2.4130000000000003,0.7931147458000001,2.54
2020-10-15 15:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-10-15 16:00:00,2.4805,0.8149722388,2.6109500187,0.001,0,0.001,2.4795,0.8149722388,2.61
2020-10-15 16:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-10-15 17:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2020-10-15 17:30:00,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2020-10-15 18:00:00,3.135,1.0304246697,3.3,0.0,0,0.0,3.135,1.0304246697,3.3
2020-10-15 18:30:00,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41
2020-10-15 19:00:00,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2020-10-15 19:30:00,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35
2020-10-15 20:00:00,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2020-10-15 20:30:00,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25
2020-10-15 21:00:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2020-10-15 21:30:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2020-10-15 22:00:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-10-15 22:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-10-15 23:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-10-15 23:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-10-16 00:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-10-16 00:30:00,2.3945,0.7775022508,2.5175662851,0.029,0,0.029,2.3655,0.7775022508,2.49
2020-10-16 01:00:00,2.4575,0.7962372448,2.5832731176,0.035,0,0.035,2.4225,0.7962372448,2.55
2020-10-16 01:30:00,2.6865,0.8649322228,2.8223022517,0.055,0,0.055,2.6315,0.8649322228,2.77
2020-10-16 02:00:00,2.7295,0.8774222188,2.8670612132,0.06,0,0.06,2.6695,0.8774222188,2.81
2020-10-16 02:30:00,2.7305,0.8711772208,2.8661088605,0.08,0,0.08,2.6505,0.8711772208,2.79
2020-10-16 03:00:00,2.69,0.8493197278,2.8208941845,0.106,0,0.106,2.584,0.8493197278,2.7199999999999998
2020-10-16 03:30:00,2.6325000000000003,0.8274622348,2.7594836474,0.115,0,0.115,2.5175,0.8274622348,2.65
2020-10-16 04:00:00,2.5335,0.8024822428,2.6575552675000003,0.092,0,0.092,2.4415,0.8024822428,2.5700000000000003
2020-10-16 04:30:00,2.492,0.7868697478000001,2.6132791661,0.098,0,0.098,2.394,0.7868697478000001,2.52
2020-10-16 05:00:00,2.5235000000000003,0.8024822428,2.6480237914,0.082,0,0.082,2.4415,0.8024822428,2.5700000000000003
2020-10-16 05:30:00,2.499,0.7993597438000001,2.6237334087,0.067,0,0.067,2.432,0.7993597438000001,2.56
2020-10-16 06:00:00,2.572,0.8305847338000001,2.7027865251,0.045,0,0.045,2.527,0.8305847338000001,2.66
2020-10-16 06:30:00,2.753,0.8930347138,2.8942218298,0.036000000000000004,0,0.036000000000000004,2.717,0.8930347138,2.86
2020-10-16 07:00:00,2.838,0.9180147058,2.9827830964,0.045,0,0.045,2.793,0.9180147058,2.94
2020-10-16 07:30:00,2.9215,0.9398721988000001,3.068961062,0.062,0,0.062,2.8595,0.9398721988000001,3.01
2020-10-16 08:00:00,3.01,0.9679746898,3.1618151432,0.065,0,0.065,2.9450000000000003,0.9679746898,3.1
2020-10-16 08:30:00,2.9905,0.9648521908000001,3.1422969306,0.055,0,0.055,2.9355,0.9648521908000001,3.09
2020-10-16 09:00:00,2.9295,0.9461171968000001,3.0784911889,0.051000000000000004,0,0.051000000000000004,2.8785,0.9461171968000001,3.03
2020-10-16 09:30:00,2.8865,0.9398721988000001,3.0356617071,0.027,0,0.027,2.8595,0.9398721988000001,3.01
2020-10-16 10:00:00,2.761,0.8992797118,2.9037604929,0.025,0,0.025,2.7359999999999998,0.8992797118,2.88
2020-10-16 10:30:00,2.6365,0.8586872248,2.7728101269,0.024,0,0.024,2.6125,0.8586872248,2.75
2020-10-16 11:00:00,2.615,0.8430747298,2.7475443581,0.05,0,0.05,2.565,0.8430747298,2.7
2020-10-16 11:30:00,2.5855,0.8274622348,2.7146830386,0.068,0,0.068,2.5175,0.8274622348,2.65
2020-10-16 12:00:00,2.503,0.8056047418000001,2.6294501326,0.052000000000000005,0,0.052000000000000005,2.451,0.8056047418000001,2.58
2020-10-16 12:30:00,2.4265,0.7775022508,2.5480211930000003,0.061,0,0.061,2.3655,0.7775022508,2.49
2020-10-16 13:00:00,2.4345,0.7837472488,2.5575476535,0.05,0,0.05,2.3845,0.7837472488,2.51
2020-10-16 13:30:00,2.4415,0.7899922468,2.5661274325,0.038,0,0.038,2.4035,0.7899922468,2.5300000000000002
2020-10-16 14:00:00,2.4705,0.8024822428,2.5975657836,0.029,0,0.029,2.4415,0.8024822428,2.5700000000000003
2020-10-16 14:30:00,2.468,0.7993597438000001,2.5942243542,0.036000000000000004,0,0.036000000000000004,2.432,0.7993597438000001,2.56
2020-10-16 15:00:00,2.4165,0.7837472488,2.5404196504,0.032,0,0.032,2.3845,0.7837472488,2.51
2020-10-16 15:30:00,2.424,0.7931147458000001,2.5504523128,0.011,0,0.011,2.4130000000000003,0.7931147458000001,2.54
2020-10-16 16:00:00,2.5415,0.8337072328,2.6747504557,0.005,0,0.005,2.5365,0.8337072328,2.67
2020-10-16 16:30:00,2.605,0.8493197278,2.7399578464000003,0.021,0,0.021,2.584,0.8493197278,2.7199999999999998
2020-10-16 17:00:00,2.8215,0.9211372048,2.9680559294,0.019,0,0.019,2.8025,0.9211372048,2.95
2020-10-16 17:30:00,2.964,0.9679746898,3.1180556441,0.019,0,0.019,2.9450000000000003,0.9679746898,3.1
2020-10-16 18:00:00,3.044,0.9991996797,3.2038002435,0.004,0,0.004,3.04,0.9991996797,3.2
2020-10-16 18:30:00,2.9985,0.9835871847000001,3.1557005561,0.006,0,0.006,2.9925,0.9835871847000001,3.15
2020-10-16 19:00:00,3.066,1.0054446777,3.2266507403,0.007,0,0.007,3.059,1.0054446777,3.22
2020-10-16 19:30:00,2.9945,0.9835871847000001,3.1519000619,0.002,0,0.002,2.9925,0.9835871847000001,3.15
2020-10-16 20:00:00,2.955,0.9679746898,3.1095015678,0.01,0,0.01,2.9450000000000003,0.9679746898,3.1
2020-10-16 20:30:00,2.84,0.9305047018,2.9885513213,0.009000000000000001,0,0.009000000000000001,2.831,0.9305047018,2.98
2020-10-16 21:00:00,2.8015,0.9148922068,2.9471053595,0.018000000000000002,0,0.018000000000000002,2.7835,0.9148922068,2.93
2020-10-16 21:30:00,2.7505,0.8961572128,2.8928097068,0.024,0,0.024,2.7265,0.8961572128,2.87
2020-10-16 22:00:00,2.607,0.8368297318,2.7380162527,0.061,0,0.061,2.5460000000000003,0.8368297318,2.68
2020-10-16 22:30:00,2.492,0.7931147458000001,2.6151663427000003,0.079,0,0.079,2.4130000000000003,0.7931147458000001,2.54
2020-10-16 23:00:00,2.3995,0.7587672568,2.5166104188,0.091,0,0.091,2.3085,0.7587672568,2.43
2020-10-16 23:30:00,2.2995,0.7212972688,2.4099730289,0.105,0,0.105,2.1945,0.7212972688,2.31
2020-10-17 00:00:00,2.2525,0.7150522708,2.3632723076,0.077,0,0.077,2.1755,0.7150522708,2.29
2020-10-17 00:30:00,2.38,0.7181747698000001,2.4859957763000002,0.195,0,0.195,2.185,0.7181747698000001,2.3
2020-10-17 01:00:00,2.38,0.7431547618000001,2.4933268939,0.11900000000000001,0,0.11900000000000001,2.261,0.7431547618000001,2.38
2020-10-17 01:30:00,2.6415,0.8149722388,2.7643628561,0.162,0,0.162,2.4795,0.8149722388,2.61
2020-10-17 02:00:00,2.6955,0.8212172368,2.817821499,0.197,0,0.197,2.4985,0.8212172368,2.63
2020-10-17 02:30:00,2.751,0.8430747298,2.8772862214,0.186,0,0.186,2.565,0.8430747298,2.7
2020-10-17 03:00:00,2.6145,0.8149722388,2.7385744467,0.135,0,0.135,2.4795,0.8149722388,2.61
2020-10-17 03:30:00,2.545,0.7868697478000001,2.6638673015,0.151,0,0.151,2.394,0.7868697478000001,2.52
2020-10-17 04:00:00,2.534,0.7868697478000001,2.6533601339,0.14,0,0.14,2.394,0.7868697478000001,2.52
2020-10-17 04:30:00,2.548,0.7931147458000001,2.6685829573,0.135,0,0.135,2.4130000000000003,0.7931147458000001,2.54
2020-10-17 05:00:00,2.535,0.7868697478000001,2.6543151659,0.14100000000000001,0,0.14100000000000001,2.394,0.7868697478000001,2.52
2020-10-17 05:30:00,2.5225,0.7837472488,2.6414514949,0.138,0,0.138,2.3845,0.7837472488,2.51
2020-10-17 06:00:00,2.5605,0.7650122548,2.6723405472,0.233,0,0.233,2.3275,0.7650122548,2.45
2020-10-17 06:30:00,2.69,0.7493997598000001,2.7924362123,0.41000000000000003,0,0.41000000000000003,2.2800000000000002,0.7493997598000001,2.4
2020-10-17 07:00:00,2.7119999999999997,0.7181747698000001,2.8054801728000003,0.527,0,0.527,2.185,0.7181747698000001,2.3
2020-10-17 07:30:00,2.8369999999999997,0.7431547618000001,2.932720239,0.5760000000000001,0,0.5760000000000001,2.261,0.7431547618000001,2.38
2020-10-17 08:00:00,2.985,0.7618897558000001,3.0806981352,0.667,0,0.667,2.318,0.7618897558000001,2.44
2020-10-17 08:30:00,3.0625,0.8024822428,3.1658938706,0.621,0,0.621,2.4415,0.8024822428,2.5700000000000003
2020-10-17 09:00:00,3.01,0.8305847338000001,3.1224943555,0.483,0,0.483,2.527,0.8305847338000001,2.66
2020-10-17 09:30:00,2.993,0.8555647258,3.1128829082,0.39,0,0.39,2.6029999999999998,0.8555647258,2.74
2020-10-17 10:00:00,2.9425,0.8711772208,3.0687547963,0.292,0,0.292,2.6505,0.8711772208,2.79
2020-10-17 10:30:00,2.9215,0.8774222188,3.0504150537,0.252,0,0.252,2.6695,0.8774222188,2.81
2020-10-17 11:00:00,0.21985000000000002,0.0009367497,0.2198519957,0.217,0,0.217,0.00285,0.0009367497,0.003
2020-10-17 11:30:00,2.7975,0.8399522308,2.9208776078,0.242,0,0.242,2.5555,0.8399522308,2.69
2020-10-17 12:00:00,2.665,0.7806247498000001,2.7769767734,0.29,0,0.29,2.375,0.7806247498000001,2.5
2020-10-17 12:30:00,2.6630000000000003,0.7806247498000001,2.7750574769,0.28800000000000003,0,0.28800000000000003,2.375,0.7806247498000001,2.5
2020-10-17 13:00:00,2.8015,0.8274622348,2.9211463503,0.28400000000000003,0,0.28400000000000003,2.5175,0.8274622348,2.65
2020-10-17 13:30:00,2.784,0.7993597438000001,2.896486147,0.352,0,0.352,2.432,0.7993597438000001,2.56
2020-10-17 14:00:00,2.789,0.8243397358000001,2.9082738867,0.281,0,0.281,2.508,0.8243397358000001,2.64
2020-10-17 14:30:00,2.75,0.8305847338000001,2.8726940317,0.223,0,0.223,2.527,0.8305847338000001,2.66
2020-10-17 15:00:00,2.7175000000000002,0.8024822428,2.8335108964,0.276,0,0.276,2.4415,0.8024822428,2.5700000000000003
2020-10-17 15:30:00,2.729,0.7806247498000001,2.8384530998,0.354,0,0.354,2.375,0.7806247498000001,2.5
2020-10-17 16:00:00,2.7895000000000003,0.8212172368,2.9078700108,0.291,0,0.291,2.4985,0.8212172368,2.63
2020-10-17 16:30:00,2.8955,0.8399522308,3.0148698148,0.34,0,0.34,2.5555,0.8399522308,2.69
2020-10-17 17:00:00,3.0315,0.8961572128,3.1611849043999998,0.305,0,0.305,2.7265,0.8961572128,2.87
2020-10-17 17:30:00,3.176,0.9492396958,3.3148200554000002,0.28800000000000003,0,0.28800000000000003,2.888,0.9492396958,3.04
2020-10-17 18:00:00,3.255,0.9117697078,3.3802883013000002,0.481,0,0.481,2.774,0.9117697078,2.92
2020-10-17 18:30:00,3.24,0.8742997198,3.3558903439,0.58,0,0.58,2.66,0.8742997198,2.8
2020-10-17 19:00:00,3.1995,0.9211372048,3.3294585145,0.397,0,0.397,2.8025,0.9211372048,2.95
2020-10-17 19:30:00,3.2395,0.9211372048,3.3679153790000003,0.437,0,0.437,2.8025,0.9211372048,2.95
2020-10-17 20:00:00,3.1465,0.8836672168,3.268230408,0.458,0,0.458,2.6885,0.8836672168,2.83
2020-10-17 20:30:00,3.002,0.8430747298,3.1181371041,0.437,0,0.437,2.565,0.8430747298,2.7
2020-10-17 21:00:00,2.914,0.8805447178,3.044134524,0.23500000000000001,0,0.23500000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2020-10-17 21:30:00,2.8665000000000003,0.8586872248,2.9923512494,0.254,0,0.254,2.6125,0.8586872248,2.75
2020-10-17 22:00:00,2.7475,0.8149722388,2.8658220461,0.268,0,0.268,2.4795,0.8149722388,2.61
2020-10-17 22:30:00,2.692,0.8056047418000001,2.8099578289,0.241,0,0.241,2.451,0.8056047418000001,2.58
2020-10-17 23:00:00,2.601,0.7369097638000001,2.7033751127,0.359,0,0.359,2.242,0.7369097638000001,2.36
2020-10-17 23:30:00,2.5105,0.7088072728,2.6086429422,0.354,0,0.354,2.1565,0.7088072728,2.27
2020-10-18 00:00:00,2.407,0.7181747698000001,2.5118566838,0.222,0,0.222,2.185,0.7181747698000001,2.3
2020-10-18 00:30:00,2.418,0.7306647658000001,2.5259839667,0.195,0,0.195,2.223,0.7306647658000001,2.34
2020-10-18 01:00:00,2.4215,0.7525222588,2.5357350019,0.132,0,0.132,2.2895,0.7525222588,2.41
2020-10-18 01:30:00,2.6705,0.8212172368,2.7939162478,0.17200000000000001,0,0.17200000000000001,2.4985,0.8212172368,2.63
2020-10-18 02:00:00,2.716,0.8493197278,2.8456985083,0.132,0,0.132,2.584,0.8493197278,2.7199999999999998
2020-10-18 02:30:00,2.7645,0.8649322228,2.8966477176,0.133,0,0.133,2.6315,0.8649322228,2.77
2020-10-18 03:00:00,2.757,0.8430747298,2.883023413,0.192,0,0.192,2.565,0.8430747298,2.7
2020-10-18 03:30:00,2.674,0.8243397358000001,2.7981801229,0.166,0,0.166,2.508,0.8243397358000001,2.64
2020-10-18 04:00:00,2.5805,0.8149722388,2.7061337735,0.101,0,0.101,2.4795,0.8149722388,2.61
