Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-10-18 04:30:00,2.591,0.8243397358000001,2.7189735195,0.083,0,0.083,2.508,0.8243397358000001,2.64
2020-10-18 05:00:00,2.572,0.8243397358000001,2.7008739326,0.064,0,0.064,2.508,0.8243397358000001,2.64
2020-10-18 05:30:00,2.536,0.8180947378000001,2.6646904135,0.047,0,0.047,2.489,0.8180947378000001,2.62
2020-10-18 06:00:00,2.5255,0.8024822428,2.6499298103999998,0.084,0,0.084,2.4415,0.8024822428,2.5700000000000003
2020-10-18 06:30:00,2.6109999999999998,0.7993597438000001,2.7306220903,0.179,0,0.179,2.432,0.7993597438000001,2.56
2020-10-18 07:00:00,2.638,0.8118497398000001,2.7600985490000003,0.168,0,0.168,2.47,0.8118497398000001,2.6
2020-10-18 07:30:00,2.734,0.8618097238,2.8666133328,0.112,0,0.112,2.622,0.8618097238,2.76
2020-10-18 08:00:00,2.835,0.9117697078,2.9780109133,0.061,0,0.061,2.774,0.9117697078,2.92
2020-10-18 08:30:00,2.896,0.9242597038,3.0399131567,0.084,0,0.084,2.8120000000000003,0.9242597038,2.96
2020-10-18 09:00:00,2.9755000000000003,0.9710971888000001,3.1299568687,0.021,0,0.021,2.9545,0.9710971888000001,3.11
2020-10-18 09:30:00,2.892,0.9492396958,3.0438002563,0.004,0,0.004,2.888,0.9492396958,3.04
2020-10-18 10:00:00,2.7345,0.8961572128,2.8776010842,0.008,0,0.008,2.7265,0.8961572128,2.87
2020-10-18 10:30:00,2.7355,0.8899122148,2.8766132865,0.028,0,0.028,2.7075,0.8899122148,2.85
2020-10-18 11:00:00,2.781,0.8867897158,2.9189650563000002,0.083,0,0.083,2.698,0.8867897158,2.84
2020-10-18 11:30:00,2.694,0.8430747298,2.8228374023000002,0.129,0,0.129,2.565,0.8430747298,2.7
2020-10-18 12:00:00,2.602,0.8118497398000001,2.7257116502,0.132,0,0.132,2.47,0.8118497398000001,2.6
2020-10-18 12:30:00,2.6185,0.8024822428,2.7387077245,0.177,0,0.177,2.4415,0.8024822428,2.5700000000000003
2020-10-18 13:00:00,2.6029999999999998,0.7868697478000001,2.7193331903,0.209,0,0.209,2.394,0.7868697478000001,2.52
2020-10-18 13:30:00,2.5695,0.7650122548,2.6809651247,0.242,0,0.242,2.3275,0.7650122548,2.45
2020-10-18 14:00:00,2.442,0.7244197678000001,2.5471843278,0.23800000000000002,0,0.23800000000000002,2.204,0.7244197678000001,2.32
2020-10-18 14:30:00,2.553,0.7681347538000001,2.6660532628,0.216,0,0.216,2.337,0.7681347538000001,2.46
2020-10-18 15:00:00,2.6395,0.8087272408,2.7606158733,0.179,0,0.179,2.4605,0.8087272408,2.59
2020-10-18 15:30:00,2.566,0.7931147458000001,2.6857749347,0.153,0,0.153,2.4130000000000003,0.7931147458000001,2.54
2020-10-18 16:00:00,2.6705,0.8399522308,2.7994803088999998,0.115,0,0.115,2.5555,0.8399522308,2.69
2020-10-18 16:30:00,2.7845,0.8774222188,2.9194708425,0.115,0,0.115,2.6695,0.8774222188,2.81
2020-10-18 17:00:00,2.9475,0.9398721988000001,3.0937220302,0.088,0,0.088,2.8595,0.9398721988000001,3.01
2020-10-18 17:30:00,3.125,1.0116896757,3.2846827853000002,0.047,0,0.047,3.078,1.0116896757,3.24
2020-10-18 18:00:00,3.1555,1.0148121747,3.3146680075,0.068,0,0.068,3.0875,1.0148121747,3.25
2020-10-18 18:30:00,3.3215,1.0647721587,3.4879939794,0.082,0,0.082,3.2395,1.0647721587,3.41
2020-10-18 19:00:00,3.27,1.0554046617,3.4360993874,0.059000000000000004,0,0.059000000000000004,3.211,1.0554046617,3.38
2020-10-18 19:30:00,3.194,1.0241796717,3.3541884264,0.078,0,0.078,3.116,1.0241796717,3.2800000000000002
2020-10-18 20:00:00,3.2125,1.0148121747,3.3689761056,0.125,0,0.125,3.0875,1.0148121747,3.25
2020-10-18 20:30:00,3.113,0.9492396958,3.2545084114,0.225,0,0.225,2.888,0.9492396958,3.04
2020-10-18 21:00:00,2.972,0.8742997198,3.0979322136,0.312,0,0.312,2.66,0.8742997198,2.8
2020-10-18 21:30:00,2.9005,0.8461972288,3.0214152313,0.326,0,0.326,2.5745,0.8461972288,2.71
2020-10-18 22:00:00,2.751,0.7743797518000001,2.8579126999,0.395,0,0.395,2.356,0.7743797518000001,2.48
2020-10-18 22:30:00,2.6790000000000003,0.8180947378000001,2.8011283441,0.19,0,0.19,2.489,0.8180947378000001,2.62
2020-10-18 23:00:00,2.6245000000000003,0.7650122548,2.7337234681,0.297,0,0.297,2.3275,0.7650122548,2.45
2020-10-18 23:30:00,2.4905,0.6900722788,2.5843355045000003,0.391,0,0.391,2.0995,0.6900722788,2.21
2020-10-19 00:00:00,2.418,0.6244997998,2.4973433885,0.518,0,0.518,1.9,0.6244997998,2.0
2020-10-19 00:30:00,2.4939999999999998,0.5558048219,2.5551819896,0.803,0,0.803,1.691,0.5558048219,1.78
2020-10-19 01:00:00,2.5445,0.5401923269000001,2.6012089497,0.901,0,0.901,1.6435,0.5401923269000001,1.73
2020-10-19 01:30:00,2.7195,0.5963973088,2.7841282298000003,0.905,0,0.905,1.8145,0.5963973088,1.9100000000000001
2020-10-19 02:00:00,2.7885,0.6088873048,2.8542032163,0.936,0,0.936,1.8525,0.6088873048,1.9500000000000002
2020-10-19 02:30:00,2.8665000000000003,0.6088873048,2.9304549135,1.014,0,1.014,1.8525,0.6088873048,1.9500000000000002
2020-10-19 03:00:00,2.806,0.6307447978,2.8760172113999998,0.887,0,0.887,1.919,0.6307447978,2.02
2020-10-19 03:30:00,2.8085,0.6151323028,2.8750756512,0.937,0,0.937,1.8715000000000002,0.6151323028,1.97
2020-10-19 04:00:00,2.7205,0.6463572928,2.7962292467000003,0.754,0,0.754,1.9665,0.6463572928,2.07
2020-10-19 04:30:00,2.727,0.6307447978,2.7989941050000002,0.808,0,0.808,1.919,0.6307447978,2.02
2020-10-19 05:00:00,2.669,0.5807848139,2.731459683,0.902,0,0.902,1.767,0.5807848139,1.8599999999999999
2020-10-19 05:30:00,2.6390000000000002,0.5682948179,2.6994962493,0.91,0,0.91,1.729,0.5682948179,1.82
2020-10-19 06:00:00,2.6485000000000003,0.5714173169,2.7094409017,0.91,0,0.91,1.7385000000000002,0.5714173169,1.83
2020-10-19 06:30:00,2.8225,0.5963973088,2.8848216583,1.008,0,1.008,1.8145,0.5963973088,1.9100000000000001
2020-10-19 07:00:00,2.971,0.6369897958,3.0385188826,1.033,0,1.033,1.9380000000000002,0.6369897958,2.04
2020-10-19 07:30:00,3.0675,0.6963172768,3.1455387456,0.9490000000000001,0,0.9490000000000001,2.1185,0.6963172768,2.23
2020-10-19 08:00:00,3.19,0.7119297718,3.2684773213,1.024,0,1.024,2.166,0.7119297718,2.2800000000000002
2020-10-19 08:30:00,3.222,0.7119297718,3.2997163514,1.056,0,1.056,2.166,0.7119297718,2.2800000000000002
2020-10-19 09:00:00,3.1985,0.6838272808,3.2707830867,1.118,0,1.118,2.0805,0.6838272808,2.19
2020-10-19 09:30:00,3.1485,0.6401122948,3.2129108298,1.201,0,1.201,1.9475,0.6401122948,2.05
2020-10-19 10:00:00,3.1125,0.6151323028,3.1727029486,1.241,0,1.241,1.8715000000000002,0.6151323028,1.97
2020-10-19 10:30:00,3.046,0.5870298118,3.1020509345,1.26,0,1.26,1.786,0.5870298118,1.88
2020-10-19 11:00:00,2.9605,0.5589273209,3.0127993627,1.26,0,1.26,1.7005,0.5589273209,1.79
2020-10-19 11:30:00,3.002,0.5870298118,3.058857303,1.216,0,1.216,1.786,0.5870298118,1.88
2020-10-19 12:00:00,2.9939999999999998,0.5807848139,3.0498109777,1.227,0,1.227,1.767,0.5807848139,1.8599999999999999
2020-10-19 12:30:00,3.016,0.5870298118,3.072598249,1.23,0,1.23,1.786,0.5870298118,1.88
2020-10-19 13:00:00,3.009,0.5932748098,3.066929409,1.204,0,1.204,1.8050000000000002,0.5932748098,1.9
2020-10-19 13:30:00,2.972,0.5807848139,3.0282164718,1.205,0,1.205,1.767,0.5807848139,1.8599999999999999
2020-10-19 14:00:00,2.9775,0.5839073129,3.0342139015,1.201,0,1.201,1.7765,0.5839073129,1.87
2020-10-19 14:30:00,3.014,0.5932748098,3.0718351193,1.209,0,1.209,1.8050000000000002,0.5932748098,1.9
2020-10-19 15:00:00,3.024,0.5870298118,3.0804512656,1.238,0,1.238,1.786,0.5870298118,1.88
2020-10-19 15:30:00,3.005,0.5932748098,3.0630050604,1.2,0,1.2,1.8050000000000002,0.5932748098,1.9
2020-10-19 16:00:00,3.081,0.6182548018,3.1424194500000002,1.2,0,1.2,1.881,0.6182548018,1.98
2020-10-19 16:30:00,3.1475,0.6276222988,3.2094650645,1.238,0,1.238,1.9095,0.6276222988,2.01
2020-10-19 17:00:00,3.326,0.6869497798,3.3962002297,1.236,0,1.236,2.09,0.6869497798,2.2
2020-10-19 17:30:00,3.4525,0.7462772608,3.5322352696,1.182,0,1.182,2.2705,0.7462772608,2.39
2020-10-19 18:00:00,3.464,0.7431547618000001,3.5428202043,1.203,0,1.203,2.261,0.7431547618000001,2.38
2020-10-19 18:30:00,3.496,0.7618897558000001,3.5780570146,1.178,0,1.178,2.318,0.7618897558000001,2.44
2020-10-19 19:00:00,3.4875,0.7337872648,3.5638602666,1.255,0,1.255,2.2325,0.7337872648,2.35
2020-10-19 19:30:00,3.3955,0.7150522708,3.4699740633,1.22,0,1.22,2.1755,0.7150522708,2.29
2020-10-19 20:00:00,3.315,0.6994397758,3.3879847993,1.187,0,1.187,2.128,0.6994397758,2.24
2020-10-19 20:30:00,3.207,0.6557247898,3.273350577,1.212,0,1.212,1.995,0.6557247898,2.1
2020-10-19 21:00:00,3.127,0.6307447978,3.1899793103,1.208,0,1.208,1.919,0.6307447978,2.02
2020-10-19 21:30:00,3.066,0.5995198078,3.12406466,1.242,0,1.242,1.824,0.5995198078,1.92
2020-10-19 22:00:00,2.9705,0.5714173169,3.0249608262,1.232,0,1.232,1.7385000000000002,0.5714173169,1.83
2020-10-19 22:30:00,2.8435,0.5214573329000001,2.8909185391000003,1.2570000000000001,0,1.2570000000000001,1.5865,0.5214573329000001,1.67
2020-10-19 23:00:00,2.761,0.4933548419,2.8047317162,1.26,0,1.26,1.501,0.4933548419,1.58
2020-10-19 23:30:00,2.8185000000000002,0.5089673369000001,2.8640862417,1.27,0,1.27,1.5485,0.5089673369000001,1.63
2020-10-20 00:00:00,2.725,0.4808648459,2.7671024556,1.262,0,1.262,1.463,0.4808648459,1.54
2020-10-20 00:30:00,2.751,0.4871098439,2.7937925836,1.2690000000000001,0,1.2690000000000001,1.482,0.4871098439,1.56
2020-10-20 01:00:00,2.7725,0.4777423469,2.813359913,1.319,0,1.319,1.4535,0.4777423469,1.53
2020-10-20 01:30:00,2.9655,0.5401923269000001,3.0142989235,1.322,0,1.322,1.6435,0.5401923269000001,1.73
2020-10-20 02:00:00,2.9725,0.5464373249,3.0223087202,1.31,0,1.31,1.6625,0.5464373249,1.75
2020-10-20 02:30:00,2.969,0.5495598239,3.019433225,1.297,0,1.297,1.6720000000000002,0.5495598239,1.76
2020-10-20 03:00:00,2.9530000000000003,0.5558048219,3.004850745,1.262,0,1.262,1.691,0.5558048219,1.78
2020-10-20 03:30:00,2.867,0.5433148259,2.9180267305000003,1.214,0,1.214,1.653,0.5433148259,1.74
2020-10-20 04:00:00,2.799,0.5308248299,2.8488903103,1.184,0,1.184,1.615,0.5308248299,1.7000000000000002
2020-10-20 04:30:00,2.7875,0.5214573329000001,2.8358550739,1.201,0,1.201,1.5865,0.5214573329000001,1.67
2020-10-20 05:00:00,2.809,0.5058448379,2.8541828953,1.27,0,1.27,1.5390000000000001,0.5058448379,1.62
2020-10-20 05:30:00,2.808,0.4995998399,2.852098175,1.288,0,1.288,1.52,0.4995998399,1.6
2020-10-20 06:00:00,2.7745,0.4839873449,2.8163973441,1.302,0,1.302,1.4725000000000001,0.4839873449,1.55
2020-10-20 06:30:00,2.807,0.5058448379,2.8522145782,1.268,0,1.268,1.5390000000000001,0.5058448379,1.62
2020-10-20 07:00:00,2.9905,0.5589273209,3.0422836817,1.29,0,1.29,1.7005,0.5589273209,1.79
2020-10-20 07:30:00,3.107,0.5870298118,3.1619697975,1.321,0,1.321,1.786,0.5870298118,1.88
2020-10-20 08:00:00,3.275,0.6432347938,3.3375703738,1.318,0,1.318,1.957,0.6432347938,2.06
2020-10-20 08:30:00,3.2385,0.6338672968,3.2999499996,1.31,0,1.31,1.9285,0.6338672968,2.03
2020-10-20 09:00:00,3.227,0.6369897958,3.2892681557,1.289,0,1.289,1.9380000000000002,0.6369897958,2.04
2020-10-20 09:30:00,3.2295,0.6276222988,3.2899209717,1.32,0,1.32,1.9095,0.6276222988,2.01
2020-10-20 10:00:00,3.0875,0.5776623149,3.1410746569,1.33,0,1.33,1.7575,0.5776623149,1.85
2020-10-20 10:30:00,3.1035,0.5839073129,3.1579518679,1.327,0,1.327,1.7765,0.5839073129,1.87
2020-10-20 11:00:00,3.0135,0.5526823229,3.0637623929,1.332,0,1.332,1.6815,0.5526823229,1.77
2020-10-20 11:30:00,2.9699999999999998,0.5370698279,3.0181689814,1.336,0,1.336,1.634,0.5370698279,1.72
2020-10-20 12:00:00,2.9210000000000003,0.5558048219,2.9734088182000002,1.23,0,1.23,1.691,0.5558048219,1.78
2020-10-20 12:30:00,2.9085,0.5277023309000001,2.9559841001000002,1.303,0,1.303,1.6055000000000001,0.5277023309000001,1.69
2020-10-20 13:00:00,2.9425,0.5401923269000001,2.9916741133,1.299,0,1.299,1.6435,0.5401923269000001,1.73
2020-10-20 13:30:00,2.9025,0.5277023309000001,2.9500806769,1.297,0,1.297,1.6055000000000001,0.5277023309000001,1.69
2020-10-20 14:00:00,2.8955,0.5277023309000001,2.9431938434,1.29,0,1.29,1.6055000000000001,0.5277023309000001,1.69
2020-10-20 14:30:00,2.8705,0.5214573329000001,2.9174797343,1.284,0,1.284,1.5865,0.5214573329000001,1.67
2020-10-20 15:00:00,2.9005,0.5401923269000001,2.9503742136,1.2570000000000001,0,1.2570000000000001,1.6435,0.5401923269000001,1.73
2020-10-20 15:30:00,2.9050000000000002,0.5370698279,2.9542290026,1.271,0,1.271,1.634,0.5370698279,1.72
2020-10-20 16:00:00,2.9050000000000002,0.5495598239,2.9565251563,1.233,0,1.233,1.6720000000000002,0.5495598239,1.76
2020-10-20 16:30:00,2.9619999999999997,0.5682948179,3.0160243699000002,1.233,0,1.233,1.729,0.5682948179,1.82
2020-10-20 17:00:00,3.1705,0.6401122948,3.2344727546,1.223,0,1.223,1.9475,0.6401122948,2.05
2020-10-20 17:30:00,3.2415,0.6713372848,3.3102894133,1.199,0,1.199,2.0425,0.6713372848,2.15
2020-10-20 18:00:00,3.2235,0.6900722788,3.2965363641,1.124,0,1.124,2.0995,0.6900722788,2.21
2020-10-20 18:30:00,3.341,0.7431547618000001,3.422653941,1.08,0,1.08,2.261,0.7431547618000001,2.38
2020-10-20 19:00:00,3.267,0.7556447578000001,3.3532503635,0.968,0,0.968,2.299,0.7556447578000001,2.42
2020-10-20 19:30:00,3.1225,0.7525222588,3.2118991267,0.833,0,0.833,2.2895,0.7525222588,2.41
2020-10-20 20:00:00,3.0845,0.7212972688,3.1677136866,0.89,0,0.89,2.1945,0.7212972688,2.31
2020-10-20 20:30:00,2.951,0.6682147858,3.0257085121,0.918,0,0.918,2.033,0.6682147858,2.14
2020-10-20 21:00:00,2.846,0.6432347938,2.9177846048,0.889,0,0.889,1.957,0.6432347938,2.06
2020-10-20 21:30:00,2.743,0.6807047818,2.826200276,0.672,0,0.672,2.071,0.6807047818,2.18
2020-10-20 22:00:00,2.67,0.6557247898,2.7493408301,0.675,0,0.675,1.995,0.6557247898,2.1
2020-10-20 22:30:00,2.5945,0.6338672968,2.6708084918,0.666,0,0.666,1.9285,0.6338672968,2.03
2020-10-20 23:00:00,2.465,0.6682147858,2.5539647609,0.432,0,0.432,2.033,0.6682147858,2.14
2020-10-20 23:30:00,2.421,0.6744597838,2.5131925911,0.369,0,0.369,2.052,0.6744597838,2.16
2020-10-21 00:00:00,2.3675,0.6338672968,2.4508863703,0.439,0,0.439,1.9285,0.6338672968,2.03
2020-10-21 00:30:00,2.3064999999999998,0.6151323028,2.3871175086,0.435,0,0.435,1.8715000000000002,0.6151323028,1.97
2020-10-21 01:00:00,2.333,0.6244997998,2.4151374702,0.433,0,0.433,1.9,0.6244997998,2.0
2020-10-21 01:30:00,2.559,0.7431547618000001,2.6647251265,0.298,0,0.298,2.261,0.7431547618000001,2.38
2020-10-21 02:00:00,2.614,0.7806247498000001,2.7280709302,0.23900000000000002,0,0.23900000000000002,2.375,0.7806247498000001,2.5
2020-10-21 02:30:00,2.618,0.7868697478000001,2.7336949354,0.224,0,0.224,2.394,0.7868697478000001,2.52
2020-10-21 03:00:00,2.5675,0.7962372448,2.6881313212,0.145,0,0.145,2.4225,0.7962372448,2.55
2020-10-21 03:30:00,2.465,0.7806247498000001,2.5856527222,0.09,0,0.09,2.375,0.7806247498000001,2.5
2020-10-21 04:00:00,2.429,0.7556447578000001,2.5438238933,0.13,0,0.13,2.299,0.7556447578000001,2.42
2020-10-21 04:30:00,2.433,0.7618897558000001,2.5495028927,0.115,0,0.115,2.318,0.7618897558000001,2.44
2020-10-21 05:00:00,2.412,0.7681347538000001,2.531358331,0.075,0,0.075,2.337,0.7681347538000001,2.46
2020-10-21 05:30:00,2.4155,0.7525222588,2.5300059288,0.126,0,0.126,2.2895,0.7525222588,2.41
2020-10-21 06:00:00,2.401,0.7681347538000001,2.5208792117,0.064,0,0.064,2.337,0.7681347538000001,2.46
2020-10-21 06:30:00,2.521,0.8180947378000001,2.6504188348,0.032,0,0.032,2.489,0.8180947378000001,2.62
2020-10-21 07:00:00,2.607,0.8493197278,2.7418594056,0.023,0,0.023,2.584,0.8493197278,2.7199999999999998
2020-10-21 07:30:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2020-10-21 08:00:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2020-10-21 08:30:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-10-21 09:00:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2020-10-21 09:30:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2020-10-21 10:00:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2020-10-21 10:30:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2020-10-21 11:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2020-10-21 11:30:00,2.8255,0.9273822028,2.9738002623,0.004,0,0.004,2.8215,0.9273822028,2.9699999999999998
2020-10-21 12:00:00,2.77,0.9055247098,2.9142537638,0.015,0,0.015,2.755,0.9055247098,2.9
2020-10-21 12:30:00,2.775,0.8992797118,2.917075419,0.039,0,0.039,2.7359999999999998,0.8992797118,2.88
2020-10-21 13:00:00,2.7279999999999998,0.8742997198,2.8646786905,0.068,0,0.068,2.66,0.8742997198,2.8
2020-10-21 13:30:00,2.6695,0.8524422268,2.8023004835,0.076,0,0.076,2.5935,0.8524422268,2.73
2020-10-21 14:00:00,2.6790000000000003,0.8555647258,2.8123001262000002,0.076,0,0.076,2.6029999999999998,0.8555647258,2.74
2020-10-21 14:30:00,2.702,0.8493197278,2.8323396689,0.11800000000000001,0,0.11800000000000001,2.584,0.8493197278,2.7199999999999998
2020-10-21 15:00:00,2.6615,0.8087272408,2.7816581386,0.201,0,0.201,2.4605,0.8087272408,2.59
2020-10-21 15:30:00,2.6995,0.7712572528,2.8075145592,0.353,0,0.353,2.3465,0.7712572528,2.47
2020-10-21 16:00:00,2.8195,0.7088072728,2.907230297,0.663,0,0.663,2.1565,0.7088072728,2.27
2020-10-21 16:30:00,2.8970000000000002,0.7119297718,2.9831950992,0.731,0,0.731,2.166,0.7119297718,2.2800000000000002
2020-10-21 17:00:00,3.0065,0.7650122548,3.1023033378,0.679,0,0.679,2.3275,0.7650122548,2.45
2020-10-21 17:30:00,3.2025,0.8274622348,3.307672898,0.685,0,0.685,2.5175,0.8274622348,2.65
2020-10-21 18:00:00,3.278,0.8118497398000001,3.3770377552,0.808,0,0.808,2.47,0.8118497398000001,2.6
2020-10-21 18:30:00,3.341,0.7743797518000001,3.4295692149,0.985,0,0.985,2.356,0.7743797518000001,2.48
2020-10-21 19:00:00,3.308,0.7743797518000001,3.3974296166,0.9520000000000001,0,0.9520000000000001,2.356,0.7743797518000001,2.48
2020-10-21 19:30:00,3.3,0.7181747698000001,3.3772436986,1.115,0,1.115,2.185,0.7181747698000001,2.3
2020-10-21 20:00:00,3.217,0.6807047818,3.2882287025,1.146,0,1.146,2.071,0.6807047818,2.18
2020-10-21 20:30:00,3.0075,0.9024022108,3.1399659234,0.262,0,0.262,2.7455,0.9024022108,2.89
2020-10-21 21:00:00,2.909,0.8680547218,3.0357536132,0.268,0,0.268,2.641,0.8680547218,2.7800000000000002
2020-10-21 21:30:00,2.731,0.7993597438000001,2.8455820143,0.299,0,0.299,2.432,0.7993597438000001,2.56
2020-10-21 22:00:00,2.6705,0.8024822428,2.7884669623000002,0.229,0,0.229,2.4415,0.8024822428,2.5700000000000003
2020-10-21 22:30:00,2.6895,0.8274622348,2.8139125786,0.17200000000000001,0,0.17200000000000001,2.5175,0.8274622348,2.65
2020-10-21 23:00:00,2.5215,0.8149722388,2.649932452,0.042,0,0.042,2.4795,0.8149722388,2.61
2020-10-21 23:30:00,2.429,0.7931147458000001,2.5552048842,0.016,0,0.016,2.4130000000000003,0.7931147458000001,2.54
2020-10-22 00:00:00,2.425,0.7681347538000001,2.5437484152,0.088,0,0.088,2.337,0.7681347538000001,2.46
2020-10-22 00:30:00,2.4615,0.7712572528,2.5794999515,0.115,0,0.115,2.3465,0.7712572528,2.47
2020-10-22 01:00:00,2.3595,0.7150522708,2.4654695293,0.184,0,0.184,2.1755,0.7150522708,2.29
2020-10-22 01:30:00,2.5715,0.7525222588,2.6793473086,0.28200000000000003,0,0.28200000000000003,2.2895,0.7525222588,2.41
2020-10-22 02:00:00,2.651,0.7806247498000001,2.7635441013,0.276,0,0.276,2.375,0.7806247498000001,2.5
2020-10-22 02:30:00,2.6715,0.7837472488,2.7840926709,0.28700000000000003,0,0.28700000000000003,2.3845,0.7837472488,2.51
2020-10-22 03:00:00,2.6165000000000003,0.8087272408,2.7386332358,0.156,0,0.156,2.4605,0.8087272408,2.59
2020-10-22 03:30:00,2.517,0.7181747698000001,2.6174537245,0.332,0,0.332,2.185,0.7181747698000001,2.3
2020-10-22 04:00:00,2.508,0.7618897558000001,2.6211714938,0.19,0,0.19,2.318,0.7618897558000001,2.44
2020-10-22 04:30:00,2.561,0.8056047418000001,2.6847197247,0.11,0,0.11,2.451,0.8056047418000001,2.58
2020-10-22 05:00:00,2.523,0.7993597438000001,2.6466025391,0.091,0,0.091,2.432,0.7993597438000001,2.56
2020-10-22 05:30:00,2.485,0.7931147458000001,2.6084968852,0.07200000000000001,0,0.07200000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-10-22 06:00:00,2.4545,0.7962372448,2.5804193458,0.032,0,0.032,2.4225,0.7962372448,2.55
2020-10-22 06:30:00,2.617,0.8493197278,2.7513692955,0.033,0,0.033,2.584,0.8493197278,2.7199999999999998
2020-10-22 07:00:00,2.6755,0.8774222188,2.8157006233,0.006,0,0.006,2.6695,0.8774222188,2.81
2020-10-22 07:30:00,2.834,0.9242597038,2.9809079154,0.022,0,0.022,2.8120000000000003,0.9242597038,2.96
2020-10-22 08:00:00,2.8475,0.9211372048,2.9927829858,0.045,0,0.045,2.8025,0.9211372048,2.95
2020-10-22 08:30:00,2.9235,0.9586071928000001,3.0766507764,0.007,0,0.007,2.9165,0.9586071928000001,3.07
2020-10-22 09:00:00,2.9015,0.9523621948000001,3.0538002554,0.004,0,0.004,2.8975,0.9523621948000001,3.05
2020-10-22 09:30:00,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2020-10-22 10:00:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-10-22 10:30:00,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2020-10-22 11:00:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-10-22 11:30:00,2.68,0.8805447178,2.8209500173,0.001,0,0.001,2.6790000000000003,0.8805447178,2.8200000000000003
2020-10-22 12:00:00,2.6705,0.8774222188,2.8109500173,0.001,0,0.001,2.6695,0.8774222188,2.81
2020-10-22 12:30:00,2.6630000000000003,0.8742997198,2.8028501565,0.003,0,0.003,2.66,0.8742997198,2.8
2020-10-22 13:00:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-10-22 13:30:00,2.623,0.8618097238,2.7609500177,0.001,0,0.001,2.622,0.8618097238,2.76
2020-10-22 14:00:00,2.5195,0.8274622348,2.6519000735000002,0.002,0,0.002,2.5175,0.8274622348,2.65
2020-10-22 14:30:00,2.491,0.8180947378000001,2.6219000744,0.002,0,0.002,2.489,0.8180947378000001,2.62
2020-10-22 15:00:00,2.472,0.8118497398000001,2.6019000749,0.002,0,0.002,2.47,0.8118497398000001,2.6
2020-10-22 15:30:00,2.434,0.7993597438000001,2.5619000761,0.002,0,0.002,2.432,0.7993597438000001,2.56
2020-10-22 16:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-10-22 16:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-10-22 17:00:00,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2020-10-22 17:30:00,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2020-10-22 18:00:00,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16
2020-10-22 18:30:00,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41
2020-10-22 19:00:00,3.2585,1.0710171567,3.43,0.0,0,0.0,3.2585,1.0710171567,3.43
2020-10-22 19:30:00,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002
2020-10-22 20:00:00,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14
2020-10-22 20:30:00,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11
2020-10-22 21:00:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2020-10-22 21:30:00,2.699,0.8867897158,2.8409500172,0.001,0,0.001,2.698,0.8867897158,2.84
2020-10-22 22:00:00,2.623,0.8618097238,2.7609500177,0.001,0,0.001,2.622,0.8618097238,2.76
2020-10-22 22:30:00,2.5185,0.8274622348,2.6509500184,0.001,0,0.001,2.5175,0.8274622348,2.65
2020-10-22 23:00:00,2.456,0.7993597438000001,2.5828108719,0.024,0,0.024,2.432,0.7993597438000001,2.56
2020-10-22 23:30:00,2.434,0.7806247498000001,2.5561163902,0.059000000000000004,0,0.059000000000000004,2.375,0.7806247498000001,2.5
2020-10-23 00:00:00,2.3465,0.7462772608,2.4623143585,0.076,0,0.076,2.2705,0.7462772608,2.39
2020-10-23 00:30:00,2.319,0.7493997598000001,2.4370804254,0.039,0,0.039,2.2800000000000002,0.7493997598000001,2.4
2020-10-23 01:00:00,2.339,0.7618897558000001,2.4599587395,0.021,0,0.021,2.318,0.7618897558000001,2.44
2020-10-23 01:30:00,2.5645,0.8274622348,2.6946899636,0.047,0,0.047,2.5175,0.8274622348,2.65
2020-10-23 02:00:00,2.64,0.8493197278,2.7732551271,0.056,0,0.056,2.584,0.8493197278,2.7199999999999998
2020-10-23 02:30:00,2.6435,0.8649322228,2.7814025238999998,0.012,0,0.012,2.6315,0.8649322228,2.77
2020-10-23 03:00:00,2.632,0.8555647258,2.7675648141,0.029,0,0.029,2.6029999999999998,0.8555647258,2.74
2020-10-23 03:30:00,2.582,0.8243397358000001,2.7103984947,0.074,0,0.074,2.508,0.8243397358000001,2.64
2020-10-23 04:00:00,2.525,0.8056047418000001,2.6504007244,0.074,0,0.074,2.451,0.8056047418000001,2.58
2020-10-23 04:30:00,2.5185,0.8149722388,2.6470780117,0.039,0,0.039,2.4795,0.8149722388,2.61
2020-10-23 05:00:00,2.5165,0.8087272408,2.6432578384000003,0.056,0,0.056,2.4605,0.8087272408,2.59
2020-10-23 05:30:00,2.524,0.8180947378000001,2.6532725077,0.035,0,0.035,2.489,0.8180947378000001,2.62
2020-10-23 06:00:00,2.5195,0.8024822428,2.64421217,0.078,0,0.078,2.4415,0.8024822428,2.5700000000000003
2020-10-23 06:30:00,2.6515,0.7899922468,2.7666839357,0.248,0,0.248,2.4035,0.7899922468,2.5300000000000002
2020-10-23 07:00:00,2.6975,0.7962372448,2.8125611104,0.275,0,0.275,2.4225,0.7962372448,2.55
2020-10-23 07:30:00,2.935,0.8305847338000001,3.0502616281,0.40800000000000003,0,0.40800000000000003,2.527,0.8305847338000001,2.66
2020-10-23 08:00:00,2.924,0.7743797518000001,3.0248041259,0.5680000000000001,0,0.5680000000000001,2.356,0.7743797518000001,2.48
2020-10-23 08:30:00,2.9495,0.7775022508,3.050255727,0.584,0,0.584,2.3655,0.7775022508,2.49
2020-10-23 09:00:00,2.9695,0.7150522708,3.0543788239,0.794,0,0.794,2.1755,0.7150522708,2.29
2020-10-23 09:30:00,3.0075,0.6775822828,3.0828840393,0.9460000000000001,0,0.9460000000000001,2.0615,0.6775822828,2.17
2020-10-23 10:00:00,3.067,0.6744597838,3.1402842228,1.015,0,1.015,2.052,0.6744597838,2.16
2020-10-23 10:30:00,3.035,0.6557247898,3.1050281802,1.04,0,1.04,1.995,0.6557247898,2.1
2020-10-23 11:00:00,2.9635,0.6526022908,3.0345052315,0.978,0,0.978,1.9855,0.6526022908,2.09
2020-10-23 11:30:00,2.9175,0.7150522708,3.0038485315,0.742,0,0.742,2.1755,0.7150522708,2.29
2020-10-23 12:00:00,2.7119999999999997,0.8680547218,2.8475363035,0.07100000000000001,0,0.07100000000000001,2.641,0.8680547218,2.7800000000000002
2020-10-23 12:30:00,2.589,0.8180947378000001,2.7151795521,0.1,0,0.1,2.489,0.8180947378000001,2.62
2020-10-23 13:00:00,2.716,0.7681347538000001,2.8225320193,0.379,0,0.379,2.337,0.7681347538000001,2.46
2020-10-23 13:30:00,2.6675,0.6401122948,2.7432280255,0.72,0,0.72,1.9475,0.6401122948,2.05
2020-10-23 14:00:00,2.46,0.5807848139,2.5276295219,0.6930000000000001,0,0.6930000000000001,1.767,0.5807848139,1.8599999999999999
2020-10-23 14:30:00,2.5140000000000002,0.5995198078,2.5844960824000003,0.6900000000000001,0,0.6900000000000001,1.824,0.5995198078,1.92
2020-10-23 15:00:00,2.5395,0.5776623149,2.6043720932000003,0.782,0,0.782,1.7575,0.5776623149,1.85
2020-10-23 15:30:00,2.47,0.5932748098,2.5402509719,0.665,0,0.665,1.8050000000000002,0.5932748098,1.9
2020-10-23 16:00:00,2.541,0.6807047818,2.6305968904,0.47000000000000003,0,0.47000000000000003,2.071,0.6807047818,2.18
2020-10-23 16:30:00,2.67,0.6744597838,2.7538692779,0.618,0,0.618,2.052,0.6744597838,2.16
2020-10-23 17:00:00,2.8265000000000002,0.7525222588,2.9249601707,0.537,0,0.537,2.2895,0.7525222588,2.41
2020-10-23 17:30:00,3.016,0.8680547218,3.1384351196,0.375,0,0.375,2.641,0.8680547218,2.7800000000000002
2020-10-23 18:00:00,3.104,0.9305047018,3.2404714163,0.273,0,0.273,2.831,0.9305047018,2.98
2020-10-23 18:30:00,3.1865,0.9773421867000001,3.3330136513,0.213,0,0.213,2.9735,0.9773421867000001,3.13
2020-10-23 19:00:00,3.174,0.9367496998,3.3093467632999998,0.324,0,0.324,2.85,0.9367496998,3.0
2020-10-23 19:30:00,3.0845,0.8836672168,3.2085834881,0.396,0,0.396,2.6885,0.8836672168,2.83
2020-10-23 20:00:00,3.046,0.8430747298,3.160520685,0.481,0,0.481,2.565,0.8430747298,2.7
2020-10-23 20:30:00,2.9005,0.7837472488,3.0045232567,0.516,0,0.516,2.3845,0.7837472488,2.51
2020-10-23 21:00:00,2.7575000000000003,0.7337872648,2.8534628086,0.525,0,0.525,2.2325,0.7337872648,2.35
2020-10-23 21:30:00,2.7935,0.7275422668,2.886686682,0.58,0,0.58,2.2135,0.7275422668,2.33
2020-10-23 22:00:00,2.7155,0.6963172768,2.803354776,0.597,0,0.597,2.1185,0.6963172768,2.23
2020-10-23 22:30:00,2.6305,0.6775822828,2.716366691,0.5690000000000001,0,0.5690000000000001,2.0615,0.6775822828,2.17
2020-10-23 23:00:00,2.539,0.5932748098,2.6073925673,0.734,0,0.734,1.8050000000000002,0.5932748098,1.9
2020-10-23 23:30:00,2.577,0.5745398159,2.6402698726000002,0.8290000000000001,0,0.8290000000000001,1.748,0.5745398159,1.8399999999999999
2020-10-24 00:00:00,2.5385,0.5339473289000001,2.5940474167,0.914,0,0.914,1.6245,0.5339473289000001,1.71
2020-10-24 00:30:00,2.5665,0.5214573329000001,2.6189387163999998,0.98,0,0.98,1.5865,0.5214573329000001,1.67
2020-10-24 01:00:00,2.5885,0.5214573329000001,2.6405018462000003,1.002,0,1.002,1.5865,0.5214573329000001,1.67
2020-10-24 01:30:00,2.7895000000000003,0.5901523108,2.8512435883,0.994,0,0.994,1.7955,0.5901523108,1.8900000000000001
2020-10-24 02:00:00,2.831,0.5870298118,2.89122206,1.045,0,1.045,1.786,0.5870298118,1.88
2020-10-24 02:30:00,2.903,0.5870298118,2.9617584304,1.117,0,1.117,1.786,0.5870298118,1.88
2020-10-24 03:00:00,2.8605,0.5464373249,2.9122249226,1.198,0,1.198,1.6625,0.5464373249,1.75
2020-10-24 03:30:00,2.809,0.5058448379,2.8541828953,1.27,0,1.27,1.5390000000000001,0.5058448379,1.62
2020-10-24 04:00:00,2.8515,0.5089673369000001,2.8965669335,1.303,0,1.303,1.5485,0.5089673369000001,1.63
2020-10-24 04:30:00,2.8345000000000002,0.5027223389000001,2.8787358337,1.305,0,1.305,1.5295,0.5027223389000001,1.6099999999999999
2020-10-24 05:00:00,2.754,0.4808648459,2.7956657526,1.291,0,1.291,1.463,0.4808648459,1.54
2020-10-24 05:30:00,2.7625,0.4839873449,2.8045766169,1.29,0,1.29,1.4725000000000001,0.4839873449,1.55
2020-10-24 06:00:00,2.8015,0.4902323429,2.8440692678,1.31,0,1.31,1.4915,0.4902323429,1.57
2020-10-24 06:30:00,2.8515,0.5089673369000001,2.8965669335,1.303,0,1.303,1.5485,0.5089673369000001,1.63
2020-10-24 07:00:00,2.912,0.5245798319,2.9588727583,1.316,0,1.316,1.596,0.5245798319,1.6800000000000002
2020-10-24 07:30:00,3.004,0.5495598239,3.0538552683,1.332,0,1.332,1.6720000000000002,0.5495598239,1.76
2020-10-24 08:00:00,3.049,0.5620498199,3.1003711068,1.339,0,1.339,1.71,0.5620498199,1.8
2020-10-24 08:30:00,3.141,0.5932748098,3.1965381274,1.336,0,1.336,1.8050000000000002,0.5932748098,1.9
2020-10-24 09:00:00,3.148,0.5995198078,3.2045792235,1.324,0,1.324,1.824,0.5995198078,1.92
2020-10-24 09:30:00,3.155,0.5995198078,3.2114559004,1.331,0,1.331,1.824,0.5995198078,1.92
2020-10-24 10:00:00,3.1975,0.6338672968,3.2597229944,1.2690000000000001,0,1.2690000000000001,1.9285,0.6338672968,2.03
2020-10-24 10:30:00,3.109,0.6432347938,3.1748436182,1.152,0,1.152,1.957,0.6432347938,2.06
2020-10-24 11:00:00,2.9575,0.6276222988,3.0233617051,1.048,0,1.048,1.9095,0.6276222988,2.01
2020-10-24 11:30:00,2.9945,0.6650922868,3.0674709453,0.971,0,0.971,2.0235,0.6650922868,2.13
2020-10-24 12:00:00,2.9955,0.6650922868,3.0684471643,0.972,0,0.972,2.0235,0.6650922868,2.13
2020-10-24 12:30:00,2.9779999999999998,0.6744597838,3.0534210322,0.926,0,0.926,2.052,0.6744597838,2.16
2020-10-24 13:00:00,3.0835,0.6526022908,3.1518029761,1.098,0,1.098,1.9855,0.6526022908,2.09
2020-10-24 13:30:00,3.054,0.6182548018,3.1159517005,1.173,0,1.173,1.881,0.6182548018,1.98
2020-10-24 14:00:00,3.1075,0.5963973088,3.1642133304,1.293,0,1.293,1.8145,0.5963973088,1.9100000000000001
2020-10-24 14:30:00,3.1415,0.6026423068,3.1987810178,1.308,0,1.308,1.8335,0.6026423068,1.9300000000000002
2020-10-24 15:00:00,3.1495,0.6088873048,3.2078176382,1.297,0,1.297,1.8525,0.6088873048,1.9500000000000002
2020-10-24 15:30:00,3.137,0.6057648058,3.1949522688,1.294,0,1.294,1.843,0.6057648058,1.94
2020-10-24 16:00:00,3.1035,0.5839073129,3.1579518679,1.327,0,1.327,1.7765,0.5839073129,1.87
2020-10-24 16:30:00,3.206,0.6557247898,3.2723708531,1.211,0,1.211,1.995,0.6557247898,2.1
2020-10-24 17:00:00,3.271,0.7306647658000001,3.3516133429,1.048,0,1.048,2.223,0.7306647658000001,2.34
2020-10-24 17:30:00,3.4130000000000003,0.8430747298,3.5155858687,0.848,0,0.848,2.565,0.8430747298,2.7
2020-10-24 18:00:00,3.415,0.8742997198,3.5251418411,0.755,0,0.755,2.66,0.8742997198,2.8
2020-10-24 18:30:00,3.395,0.9055247098,3.5136875217,0.64,0,0.64,2.755,0.9055247098,2.9
2020-10-24 19:00:00,3.342,0.9055247098,3.4625047292,0.587,0,0.587,2.755,0.9055247098,2.9
2020-10-24 19:30:00,3.19,0.8680547218,3.3059974289,0.549,0,0.549,2.641,0.8680547218,2.7800000000000002
2020-10-24 20:00:00,3.0775,0.7337872648,3.1637714835,0.845,0,0.845,2.2325,0.7337872648,2.35
2020-10-24 20:30:00,3.033,0.6744597838,3.1070862556,0.981,0,0.981,2.052,0.6744597838,2.16
2020-10-24 21:00:00,2.9130000000000003,0.6619697878,2.9872684848,0.899,0,0.899,2.014,0.6619697878,2.12
2020-10-24 21:30:00,2.9050000000000002,0.6744597838,2.9822677613,0.853,0,0.853,2.052,0.6744597838,2.16
2020-10-24 22:00:00,2.822,0.6369897958,2.8929984445,0.884,0,0.884,1.9380000000000002,0.6369897958,2.04
2020-10-24 22:30:00,2.7535,0.6338672968,2.8255176517000002,0.8250000000000001,0,0.8250000000000001,1.9285,0.6338672968,2.03
2020-10-24 23:00:00,2.7015000000000002,0.6026423068,2.7679017324,0.868,0,0.868,1.8335,0.6026423068,1.9300000000000002
2020-10-24 23:30:00,2.698,0.5745398159,2.758495967,0.9500000000000001,0,0.9500000000000001,1.748,0.5745398159,1.8399999999999999
2020-10-25 00:00:00,2.5425,0.5901523108,2.6100931018,0.747,0,0.747,1.7955,0.5901523108,1.8900000000000001
2020-10-25 00:30:00,2.563,0.5495598239,2.6212563782,0.891,0,0.891,1.6720000000000002,0.5495598239,1.76
2020-10-25 01:00:00,2.6075,0.5339473289000001,2.6616077848,0.983,0,0.983,1.6245,0.5339473289000001,1.71
2020-10-25 01:30:00,2.8225,0.5839073129,2.8822654284,1.046,0,1.046,1.7765,0.5839073129,1.87
2020-10-25 02:00:00,2.9025,0.5839073129,2.9606509419,1.126,0,1.126,1.7765,0.5839073129,1.87
2020-10-25 02:30:00,2.834,0.5495598239,2.8867926839,1.162,0,1.162,1.6720000000000002,0.5495598239,1.76
2020-10-25 03:00:00,2.8195,0.5401923269000001,2.8707817751,1.176,0,1.176,1.6435,0.5401923269000001,1.73
2020-10-25 03:30:00,2.846,0.5495598239,2.8985741322000003,1.174,0,1.174,1.6720000000000002,0.5495598239,1.76
2020-10-25 04:00:00,2.915,0.5745398159,2.9710807798000003,1.167,0,1.167,1.748,0.5745398159,1.8399999999999999
2020-10-25 04:30:00,2.7255000000000003,0.5651723189,2.7834816328,1.006,0,1.006,1.7195,0.5651723189,1.81
2020-10-25 05:00:00,2.5620000000000003,0.5558048219,2.6215955066000003,0.871,0,0.871,1.691,0.5558048219,1.78
2020-10-25 05:30:00,2.584,0.5495598239,2.6417933303,0.912,0,0.912,1.6720000000000002,0.5495598239,1.76
2020-10-25 06:00:00,2.584,0.5370698279,2.6392233706,0.9500000000000001,0,0.9500000000000001,1.634,0.5370698279,1.72
2020-10-25 06:30:00,2.8245,0.6151323028,2.8907071799,0.9530000000000001,0,0.9530000000000001,1.8715000000000002,0.6151323028,1.97
2020-10-25 07:00:00,2.949,0.6369897958,3.0170112695,1.011,0,1.011,1.9380000000000002,0.6369897958,2.04
2020-10-25 07:30:00,2.739,0.6432347938,2.8135159498,0.782,0,0.782,1.957,0.6432347938,2.06
2020-10-25 08:00:00,2.8315,0.6650922868,2.9085632192,0.808,0,0.808,2.0235,0.6650922868,2.13
2020-10-25 08:30:00,2.91,0.6682147858,2.985734583,0.877,0,0.877,2.033,0.6682147858,2.14
2020-10-25 09:00:00,3.134,0.7493997598000001,3.2223525568,0.854,0,0.854,2.2800000000000002,0.7493997598000001,2.4
2020-10-25 09:30:00,3.3025,0.7400322628,3.3843986172,1.051,0,1.051,2.2515,0.7400322628,2.37
2020-10-25 10:00:00,3.034,0.7306647658000001,3.1207414183,0.811,0,0.811,2.223,0.7306647658000001,2.34
2020-10-25 10:30:00,2.7875,0.6526022908,2.8628737311,0.802,0,0.802,1.9855,0.6526022908,2.09
2020-10-25 11:00:00,2.6335,0.6088873048,2.7029735478,0.781,0,0.781,1.8525,0.6088873048,1.9500000000000002
2020-10-25 11:30:00,2.887,0.6494797918,2.9591541021000003,0.911,0,0.911,1.976,0.6494797918,2.08
2020-10-25 12:00:00,3.053,0.6807047818,3.127965473,0.982,0,0.982,2.071,0.6807047818,2.18
2020-10-25 12:30:00,3.032,0.6619697878,3.1034219823,1.018,0,1.018,2.014,0.6619697878,2.12
2020-10-25 13:00:00,2.673,0.5558048219,2.7301736209,0.982,0,0.982,1.691,0.5558048219,1.78
2020-10-25 13:30:00,2.555,0.5495598239,2.6134347132,0.883,0,0.883,1.6720000000000002,0.5495598239,1.76
2020-10-25 14:00:00,3.0205,0.6401122948,3.0875822256,1.073,0,1.073,1.9475,0.6401122948,2.05
2020-10-25 14:30:00,3.284,0.7181747698000001,3.3616113696,1.099,0,1.099,2.185,0.7181747698000001,2.3
2020-10-25 15:00:00,3.2015000000000002,0.7400322628,3.2859169192,0.9500000000000001,0,0.9500000000000001,2.2515,0.7400322628,2.37
2020-10-25 15:30:00,2.8475,0.7275422668,2.9389749914000003,0.634,0,0.634,2.2135,0.7275422668,2.33
2020-10-25 16:00:00,2.9895,0.8399522308,3.1052584434,0.434,0,0.434,2.5555,0.8399522308,2.69
2020-10-25 16:30:00,2.89,0.7931147458000001,2.9968535166,0.47700000000000004,0,0.47700000000000004,2.4130000000000003,0.7931147458000001,2.54
2020-10-25 17:00:00,2.9665,0.8649322228,3.0900210355,0.335,0,0.335,2.6315,0.8649322228,2.77
2020-10-25 17:30:00,3.4395,0.9024022108,3.5559091664,0.6940000000000001,0,0.6940000000000001,2.7455,0.9024022108,2.89
2020-10-25 18:00:00,3.4355,0.9336272008000001,3.5601011222,0.595,0,0.595,2.8405,0.9336272008000001,2.99
2020-10-25 18:30:00,3.6585,0.9835871847000001,3.7884120684,0.666,0,0.666,2.9925,0.9835871847000001,3.15
2020-10-25 19:00:00,3.492,0.9305047018,3.6138487793,0.661,0,0.661,2.831,0.9305047018,2.98
2020-10-25 19:30:00,3.19,0.8867897158,3.3109660222,0.492,0,0.492,2.698,0.8867897158,2.84
2020-10-25 20:00:00,3.0605,0.8524422268,3.1769982688,0.467,0,0.467,2.5935,0.8524422268,2.73
2020-10-25 20:30:00,3.059,0.8493197278,3.1747165228,0.47500000000000003,0,0.47500000000000003,2.584,0.8493197278,2.7199999999999998
2020-10-25 21:00:00,2.833,0.7806247498000001,2.938581971,0.458,0,0.458,2.375,0.7806247498000001,2.5
2020-10-25 21:30:00,2.4815,0.6900722788,2.5756634097,0.382,0,0.382,2.0995,0.6900722788,2.21
2020-10-25 22:00:00,2.4765,0.6463572928,2.5594589272,0.51,0,0.51,1.9665,0.6463572928,2.07
2020-10-25 22:30:00,2.7165,0.6463572928,2.7923377303,0.75,0,0.75,1.9665,0.6463572928,2.07
2020-10-25 23:00:00,2.447,0.5495598239,2.507952352,0.775,0,0.775,1.6720000000000002,0.5495598239,1.76
2020-10-25 23:30:00,2.174,0.5183348339,2.2349378067,0.597,0,0.597,1.577,0.5183348339,1.6600000000000001
2020-10-26 00:00:00,2.612,0.5245798319,2.6641561516000003,1.016,0,1.016,1.596,0.5245798319,1.6800000000000002
2020-10-26 00:30:00,2.9235,0.6026423068,2.9849673365,1.09,0,1.09,1.8335,0.6026423068,1.9300000000000002
2020-10-26 01:00:00,2.9715,0.6088873048,3.0332418301,1.119,0,1.119,1.8525,0.6088873048,1.9500000000000002
2020-10-26 01:30:00,2.9345,0.6276222988,3.0008665415,1.025,0,1.025,1.9095,0.6276222988,2.01
2020-10-26 02:00:00,2.9925,0.6026423068,3.0525782545,1.159,0,1.159,1.8335,0.6026423068,1.9300000000000002
2020-10-26 02:30:00,2.9445,0.5776623149,3.0006289341,1.187,0,1.187,1.7575,0.5776623149,1.85
2020-10-26 03:00:00,2.934,0.5620498199,2.9873493267,1.224,0,1.224,1.71,0.5620498199,1.8
2020-10-26 03:30:00,2.8495,0.5152123349000001,2.8957026781,1.282,0,1.282,1.5675,0.5152123349000001,1.65
2020-10-26 04:00:00,2.85,0.5245798319,2.8978757737,1.254,0,1.254,1.596,0.5245798319,1.6800000000000002
2020-10-26 04:30:00,2.7705,0.5089673369000001,2.816863149,1.222,0,1.222,1.5485,0.5089673369000001,1.63
2020-10-26 05:00:00,2.832,0.5183348339,2.8790441122,1.255,0,1.255,1.577,0.5183348339,1.6600000000000001
2020-10-26 05:30:00,2.842,0.5245798319,2.8900083045000002,1.246,0,1.246,1.596,0.5245798319,1.6800000000000002
2020-10-26 06:00:00,2.8585000000000003,0.5214573329000001,2.9056737601,1.272,0,1.272,1.5865,0.5214573329000001,1.67
2020-10-26 06:30:00,2.9530000000000003,0.5495598239,3.0037018827,1.2810000000000001,0,1.2810000000000001,1.6720000000000002,0.5495598239,1.76
2020-10-26 07:00:00,3.072,0.5870298118,3.1275850108,1.286,0,1.286,1.786,0.5870298118,1.88
2020-10-26 07:30:00,3.1465,0.6151323028,3.2060645658,1.275,0,1.275,1.8715000000000002,0.6151323028,1.97
2020-10-26 08:00:00,3.261,0.6494797918,3.32504812,1.2850000000000001,0,1.2850000000000001,1.976,0.6494797918,2.08
2020-10-26 08:30:00,3.3575,0.6900722788,3.4276823073,1.258,0,1.258,2.0995,0.6900722788,2.21
2020-10-26 09:00:00,3.312,0.6807047818,3.3812280314,1.241,0,1.241,2.071,0.6807047818,2.18
2020-10-26 09:30:00,3.325,0.6931947778,3.3964899529,1.216,0,1.216,2.109,0.6931947778,2.22
2020-10-26 10:00:00,3.3215,0.6713372848,3.3886658142,1.279,0,1.279,2.0425,0.6713372848,2.15
2020-10-26 10:30:00,3.202,0.6369897958,3.264745013,1.264,0,1.264,1.9380000000000002,0.6369897958,2.04
2020-10-26 11:00:00,3.074,0.6057648058,3.1331177763,1.231,0,1.231,1.843,0.6057648058,1.94
2020-10-26 11:30:00,3.046,0.5932748098,3.103238792,1.241,0,1.241,1.8050000000000002,0.5932748098,1.9
2020-10-26 12:00:00,3.0195,0.5901523108,3.0766312746,1.224,0,1.224,1.7955,0.5901523108,1.8900000000000001
2020-10-26 12:30:00,3.1085,0.6463572928,3.174988189,1.142,0,1.142,1.9665,0.6463572928,2.07
2020-10-26 13:00:00,2.9965,0.6026423068,3.0564996319,1.163,0,1.163,1.8335,0.6026423068,1.9300000000000002
2020-10-26 13:30:00,3.029,0.5995198078,3.0877605153,1.205,0,1.205,1.824,0.5995198078,1.92
2020-10-26 14:00:00,3.049,0.6120098038,3.1098162325,1.187,0,1.187,1.862,0.6120098038,1.96
2020-10-26 14:30:00,3.019,0.6057648058,3.0791739152,1.176,0,1.176,1.843,0.6057648058,1.94
2020-10-26 15:00:00,2.9939999999999998,0.5932748098,3.0522141144,1.189,0,1.189,1.8050000000000002,0.5932748098,1.9
2020-10-26 15:30:00,3.0465,0.6088873048,3.1067516798,1.194,0,1.194,1.8525,0.6088873048,1.9500000000000002
2020-10-26 16:00:00,3.195,0.6744597838,3.2654128376,1.143,0,1.143,2.052,0.6744597838,2.16
2020-10-26 16:30:00,3.3595,0.7337872648,3.4387038256,1.127,0,1.127,2.2325,0.7337872648,2.35
2020-10-26 17:00:00,3.4985,0.7962372448,3.5879654402,1.076,0,1.076,2.4225,0.7962372448,2.55
2020-10-26 17:30:00,3.731,0.8680547218,3.8306500754,1.09,0,1.09,2.641,0.8680547218,2.7800000000000002
2020-10-26 18:00:00,3.801,0.9055247098,3.9073745661,1.046,0,1.046,2.755,0.9055247098,2.9
2020-10-26 18:30:00,3.7495000000000003,0.9273822028,3.8624846925,0.928,0,0.928,2.8215,0.9273822028,2.9699999999999998
2020-10-26 19:00:00,3.6065,0.8649322228,3.7087666414,0.975,0,0.975,2.6315,0.8649322228,2.77
2020-10-26 19:30:00,3.4585,0.8212172368,3.5546617279,0.96,0,0.96,2.4985,0.8212172368,2.63
2020-10-26 20:00:00,3.2885,0.8461972288,3.3956268935000002,0.714,0,0.714,2.5745,0.8461972288,2.71
2020-10-26 20:30:00,3.203,0.8056047418000001,3.3027576357,0.752,0,0.752,2.451,0.8056047418000001,2.58
2020-10-26 21:00:00,3.134,0.8056047418000001,3.2358855048,0.683,0,0.683,2.451,0.8056047418000001,2.58
2020-10-26 21:30:00,3.0135,0.7088072728,3.095737392,0.857,0,0.857,2.1565,0.7088072728,2.27
2020-10-26 22:00:00,2.8645,0.7400322628,2.9585482927,0.613,0,0.613,2.2515,0.7400322628,2.37
2020-10-26 22:30:00,2.7865,0.6588472888,2.8633305782000003,0.782,0,0.782,2.0045,0.6588472888,2.11
2020-10-26 23:00:00,2.6935000000000002,0.6775822828,2.7774196658,0.632,0,0.632,2.0615,0.6775822828,2.17
2020-10-26 23:30:00,2.6425,0.6963172768,2.7327026915,0.524,0,0.524,2.1185,0.6963172768,2.23
2020-10-27 00:00:00,2.5935,0.7212972688,2.6919346203,0.399,0,0.399,2.1945,0.7212972688,2.31
2020-10-27 00:30:00,2.8415,0.7962372448,2.9509517109,0.419,0,0.419,2.4225,0.7962372448,2.55
2020-10-27 01:00:00,2.9405,0.8212172368,3.0530211267,0.442,0,0.442,2.4985,0.8212172368,2.63
2020-10-27 01:30:00,2.95,0.8056047418000001,3.0580220732,0.499,0,0.499,2.451,0.8056047418000001,2.58
2020-10-27 02:00:00,2.918,0.6869497798,2.9977698377,0.8280000000000001,0,0.8280000000000001,2.09,0.6869497798,2.2
2020-10-27 02:30:00,2.9130000000000003,0.6494797918,2.9845255904,0.937,0,0.937,1.976,0.6494797918,2.08
2020-10-27 03:00:00,2.859,0.6244997998,2.9264109418,0.9590000000000001,0,0.9590000000000001,1.9,0.6244997998,2.0
2020-10-27 03:30:00,2.8535,0.6151323028,2.9190495028,0.982,0,0.982,1.8715000000000002,0.6151323028,1.97
2020-10-27 04:00:00,2.7885,0.5839073129,2.8489787644,1.012,0,1.012,1.7765,0.5839073129,1.87
2020-10-27 04:30:00,2.829,0.5620498199,2.8842921142,1.119,0,1.119,1.71,0.5620498199,1.8
2020-10-27 05:00:00,2.8325,0.5339473289000001,2.8823872051,1.208,0,1.208,1.6245,0.5339473289000001,1.71
2020-10-27 05:30:00,2.8935,0.5277023309000001,2.9412262749,1.288,0,1.288,1.6055000000000001,0.5277023309000001,1.69
2020-10-27 06:00:00,2.882,0.5245798319,2.9293528296,1.286,0,1.286,1.596,0.5245798319,1.6800000000000002
2020-10-27 06:30:00,2.9935,0.5526823229,3.0440926399,1.312,0,1.312,1.6815,0.5526823229,1.77
2020-10-27 07:00:00,3.068,0.6057648058,3.1272312035,1.225,0,1.225,1.843,0.6057648058,1.94
2020-10-27 07:30:00,3.132,0.6369897958,3.1961195222,1.194,0,1.194,1.9380000000000002,0.6369897958,2.04
2020-10-27 08:00:00,3.2445,0.6775822828,3.3144981521,1.183,0,1.183,2.0615,0.6775822828,2.17
2020-10-27 08:30:00,3.308,0.7306647658000001,3.3877330178,1.085,0,1.085,2.223,0.7306647658000001,2.34
2020-10-27 09:00:00,3.2935,0.7775022508,3.3840289597,0.928,0,0.928,2.3655,0.7775022508,2.49
2020-10-27 09:30:00,3.2525,0.7775022508,3.3441390521,0.887,0,0.887,2.3655,0.7775022508,2.49
2020-10-27 10:00:00,3.29,0.7056847738,3.3648314965,1.143,0,1.143,2.147,0.7056847738,2.26
2020-10-27 10:30:00,3.18,0.6432347938,3.2444030268,1.223,0,1.223,1.957,0.6432347938,2.06
2020-10-27 11:00:00,2.9945,0.6276222988,3.0595653286,1.085,0,1.085,1.9095,0.6276222988,2.01
2020-10-27 11:30:00,3.083,0.6432347938,3.149387242,1.126,0,1.126,1.957,0.6432347938,2.06
2020-10-27 12:00:00,3.1165,0.6338672968,3.1803081612,1.188,0,1.188,1.9285,0.6338672968,2.03
2020-10-27 12:30:00,3.0215,0.6151323028,3.0834801767,1.15,0,1.15,1.8715000000000002,0.6151323028,1.97
2020-10-27 13:00:00,3.0275,0.5901523108,3.0844831009,1.232,0,1.232,1.7955,0.5901523108,1.8900000000000001
2020-10-27 13:30:00,3.0225,0.5714173169,3.0760403118,1.284,0,1.284,1.7385000000000002,0.5714173169,1.83
2020-10-27 14:00:00,3.0415,0.5839073129,3.0970421373,1.2650000000000001,0,1.2650000000000001,1.7765,0.5839073129,1.87
2020-10-27 14:30:00,2.9475,0.5839073129,3.0047801916,1.171,0,1.171,1.7765,0.5839073129,1.87
2020-10-27 15:00:00,3.013,0.6120098038,3.0745284191,1.151,0,1.151,1.862,0.6120098038,1.96
2020-10-27 15:30:00,2.9939999999999998,0.5932748098,3.0522141144,1.189,0,1.189,1.8050000000000002,0.5932748098,1.9
2020-10-27 16:00:00,3.0355,0.6088873048,3.0959657621,1.183,0,1.183,1.8525,0.6088873048,1.9500000000000002
2020-10-27 16:30:00,3.1975,0.6900722788,3.2711169346,1.098,0,1.098,2.0995,0.6900722788,2.21
2020-10-27 17:00:00,3.3405,0.7337872648,3.4201438566,1.108,0,1.108,2.2325,0.7337872648,2.35
2020-10-27 17:30:00,3.5425,0.7899922468,3.6295170478000003,1.139,0,1.139,2.4035,0.7899922468,2.5300000000000002
2020-10-27 18:00:00,3.6905,0.8399522308,3.7848791262,1.135,0,1.135,2.5555,0.8399522308,2.69
2020-10-27 18:30:00,3.7115,0.8774222188,3.8138041376,1.042,0,1.042,2.6695,0.8774222188,2.81
2020-10-27 19:00:00,3.6035,0.8649322228,3.7058494303,0.972,0,0.972,2.6315,0.8649322228,2.77
2020-10-27 19:30:00,3.384,0.7868697478000001,3.4742797815,0.99,0,0.99,2.394,0.7868697478000001,2.52
2020-10-27 20:00:00,3.3995,0.7650122548,3.4845148873,1.072,0,1.072,2.3275,0.7650122548,2.45
2020-10-27 20:30:00,3.2745,0.7587672568,3.3612613704,0.966,0,0.966,2.3085,0.7587672568,2.43
2020-10-27 21:00:00,3.175,0.6807047818,3.2471501351,1.104,0,1.104,2.071,0.6807047818,2.18
2020-10-27 21:30:00,3.0035,0.7025622748,3.0845754975,0.866,0,0.866,2.1375,0.7025622748,2.25
2020-10-27 22:00:00,2.993,0.6557247898,3.0639882506,0.998,0,0.998,1.995,0.6557247898,2.1
2020-10-27 22:30:00,2.841,0.6057648058,2.904863508,0.998,0,0.998,1.843,0.6057648058,1.94
2020-10-27 23:00:00,2.787,0.5682948179,2.8443501894,1.058,0,1.058,1.729,0.5682948179,1.82
2020-10-27 23:30:00,2.7915,0.5464373249,2.8444799173,1.129,0,1.129,1.6625,0.5464373249,1.75
2020-10-28 00:00:00,2.7915,0.5277023309000001,2.8409403373,1.186,0,1.186,1.6055000000000001,0.5277023309000001,1.69
2020-10-28 00:30:00,3.003,0.6057648058,3.0634882079,1.16,0,1.16,1.843,0.6057648058,1.94
2020-10-28 01:00:00,3.0435,0.6276222988,3.1075395412,1.134,0,1.134,1.9095,0.6276222988,2.01
2020-10-28 01:30:00,2.886,0.6432347938,2.9568136566,0.929,0,0.929,1.957,0.6432347938,2.06
2020-10-28 02:00:00,2.851,0.6619697878,2.926842155,0.837,0,0.837,2.014,0.6619697878,2.12
