Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-10-28 02:30:00,2.866,0.6307447978,2.9345860015,0.9470000000000001,0,0.9470000000000001,1.919,0.6307447978,2.02
2020-10-28 03:00:00,2.89,0.6182548018,2.9553915138,1.009,0,1.009,1.881,0.6182548018,1.98
2020-10-28 03:30:00,2.784,0.5932748098,2.8465120762,0.979,0,0.979,1.8050000000000002,0.5932748098,1.9
2020-10-28 04:00:00,2.741,0.5745398159,2.800567264,0.993,0,0.993,1.748,0.5745398159,1.8399999999999999
2020-10-28 04:30:00,2.709,0.5807848139,2.7705580665,0.9420000000000001,0,0.9420000000000001,1.767,0.5807848139,1.8599999999999999
2020-10-28 05:00:00,2.7145,0.6026423068,2.780591304,0.881,0,0.881,1.8335,0.6026423068,1.9300000000000002
2020-10-28 05:30:00,2.6734999999999998,0.5839073129,2.7365215146,0.897,0,0.897,1.7765,0.5839073129,1.87
2020-10-28 06:00:00,2.729,0.5995198078,2.7940767706000003,0.905,0,0.905,1.824,0.5995198078,1.92
2020-10-28 06:30:00,2.84,0.6307447978,2.9091990307,0.921,0,0.921,1.919,0.6307447978,2.02
2020-10-28 07:00:00,2.9779999999999998,0.6557247898,3.049337469,0.983,0,0.983,1.995,0.6557247898,2.1
2020-10-28 07:30:00,3.0345,0.6775822828,3.1092294865,0.973,0,0.973,2.0615,0.6775822828,2.17
2020-10-28 08:00:00,3.105,0.7181747698000001,3.1869734859,0.92,0,0.92,2.185,0.7181747698000001,2.3
2020-10-28 08:30:00,3.183,0.7618897558000001,3.2729138394,0.865,0,0.865,2.318,0.7618897558000001,2.44
2020-10-28 09:00:00,3.181,0.7743797518000001,3.2739005788,0.8250000000000001,0,0.8250000000000001,2.356,0.7743797518000001,2.48
2020-10-28 09:30:00,3.104,0.7056847738,3.1832070307,0.9570000000000001,0,0.9570000000000001,2.147,0.7056847738,2.26
2020-10-28 10:00:00,3.1905,0.7212972688,3.2710181901,0.996,0,0.996,2.1945,0.7212972688,2.31
2020-10-28 10:30:00,3.194,0.6869497798,3.267037802,1.104,0,1.104,2.09,0.6869497798,2.2
2020-10-28 11:00:00,3.166,0.6557247898,3.233192076,1.171,0,1.171,1.995,0.6557247898,2.1
2020-10-28 11:30:00,3.1545,0.6401122948,3.2187907667,1.207,0,1.207,1.9475,0.6401122948,2.05
2020-10-28 12:00:00,3.1505,0.6588472888,3.2186534452,1.146,0,1.146,2.0045,0.6588472888,2.11
2020-10-28 12:30:00,3.2315,0.6775822828,3.3017737657,1.17,0,1.17,2.0615,0.6775822828,2.17
2020-10-28 13:00:00,3.226,0.7119297718,3.3036222544,1.06,0,1.06,2.166,0.7119297718,2.2800000000000002
2020-10-28 13:30:00,3.2335,0.6775822828,3.3037312239,1.172,0,1.172,2.0615,0.6775822828,2.17
2020-10-28 14:00:00,3.119,0.6807047818,3.192416013,1.048,0,1.048,2.071,0.6807047818,2.18
2020-10-28 14:30:00,3.106,0.6307447978,3.1693966303,1.187,0,1.187,1.919,0.6307447978,2.02
2020-10-28 15:00:00,3.167,0.6432347938,3.2316621111,1.21,0,1.21,1.957,0.6432347938,2.06
2020-10-28 15:30:00,3.2385,0.6588472888,3.3048391791,1.234,0,1.234,2.0045,0.6588472888,2.11
2020-10-28 16:00:00,3.3135,0.7025622748,3.387163415,1.176,0,1.176,2.1375,0.7025622748,2.25
2020-10-28 16:30:00,3.4915000000000003,0.7212972688,3.565226781,1.297,0,1.297,2.1945,0.7212972688,2.31
2020-10-28 17:00:00,3.5645,0.7525222588,3.6430687614,1.275,0,1.275,2.2895,0.7525222588,2.41
2020-10-28 17:30:00,3.6935000000000002,0.8087272408,3.7810027770000003,1.233,0,1.233,2.4605,0.8087272408,2.59
2020-10-28 18:00:00,3.802,0.8493197278,3.8957089214,1.218,0,1.218,2.584,0.8493197278,2.7199999999999998
2020-10-28 18:30:00,3.821,0.8368297318,3.9115629868,1.275,0,1.275,2.5460000000000003,0.8368297318,2.68
2020-10-28 19:00:00,3.7105,0.7962372448,3.7949708826,1.288,0,1.288,2.4225,0.7962372448,2.55
2020-10-28 19:30:00,3.6435,0.7899922468,3.7281604043,1.24,0,1.24,2.4035,0.7899922468,2.5300000000000002
2020-10-28 20:00:00,3.5665,0.7650122548,3.6476247066000003,1.239,0,1.239,2.3275,0.7650122548,2.45
2020-10-28 20:30:00,3.429,0.7244197678000001,3.5046861486000003,1.225,0,1.225,2.204,0.7244197678000001,2.32
2020-10-28 21:00:00,3.2855,0.7088072728,3.3610888117,1.129,0,1.129,2.1565,0.7088072728,2.27
2020-10-28 21:30:00,3.1305,0.6463572928,3.1965306193,1.164,0,1.164,1.9665,0.6463572928,2.07
2020-10-28 22:00:00,3.059,0.6369897958,3.1246178966,1.121,0,1.121,1.9380000000000002,0.6369897958,2.04
2020-10-28 22:30:00,2.9525,0.6026423068,3.0133758478,1.119,0,1.119,1.8335,0.6026423068,1.9300000000000002
2020-10-28 23:00:00,2.933,0.5807848139,2.9899498324,1.166,0,1.166,1.767,0.5807848139,1.8599999999999999
2020-10-28 23:30:00,2.941,0.5620498199,2.9942246075,1.231,0,1.231,1.71,0.5620498199,1.8
2020-10-29 00:00:00,2.8609999999999998,0.5433148259,2.9121318651,1.208,0,1.208,1.653,0.5433148259,1.74
2020-10-29 00:30:00,3.122,0.6619697878,3.1914084665,1.108,0,1.108,2.014,0.6619697878,2.12
2020-10-29 01:00:00,3.1285,0.6588472888,3.1971224562,1.124,0,1.124,2.0045,0.6588472888,2.11
2020-10-29 01:30:00,3.056,0.6557247898,3.1255577102,1.061,0,1.061,1.995,0.6557247898,2.1
2020-10-29 02:00:00,2.944,0.6432347938,3.0134510117,0.987,0,0.987,1.957,0.6432347938,2.06
2020-10-29 02:30:00,2.9370000000000003,0.6619697878,3.0106765021,0.923,0,0.923,2.014,0.6619697878,2.12
2020-10-29 03:00:00,2.916,0.6244997998,2.9821227339,1.016,0,1.016,1.9,0.6244997998,2.0
2020-10-29 03:30:00,2.878,0.5932748098,2.9385130594,1.073,0,1.073,1.8050000000000002,0.5932748098,1.9
2020-10-29 04:00:00,2.8345000000000002,0.5901523108,2.8952840966,1.039,0,1.039,1.7955,0.5901523108,1.8900000000000001
2020-10-29 04:30:00,2.777,0.5807848139,2.837083009,1.01,0,1.01,1.767,0.5807848139,1.8599999999999999
2020-10-29 05:00:00,2.754,0.5620498199,2.8107678666,1.044,0,1.044,1.71,0.5620498199,1.8
2020-10-29 05:30:00,2.7880000000000003,0.5620498199,2.8440893094,1.078,0,1.078,1.71,0.5620498199,1.8
2020-10-29 06:00:00,2.815,0.5620498199,2.8705617917,1.105,0,1.105,1.71,0.5620498199,1.8
2020-10-29 06:30:00,2.9665,0.5776623149,3.0222203758,1.209,0,1.209,1.7575,0.5776623149,1.85
2020-10-29 07:00:00,3.019,0.5932748098,3.0767411331,1.214,0,1.214,1.8050000000000002,0.5932748098,1.9
2020-10-29 07:30:00,2.993,0.6244997998,3.057457931,1.093,0,1.093,1.9,0.6244997998,2.0
2020-10-29 08:00:00,3.2125,0.6713372848,3.2818973171,1.17,0,1.17,2.0425,0.6713372848,2.15
2020-10-29 08:30:00,3.2575,0.6775822828,3.3272246693,1.196,0,1.196,2.0615,0.6775822828,2.17
2020-10-29 09:00:00,3.3064999999999998,0.6900722788,3.3777421453,1.207,0,1.207,2.0995,0.6900722788,2.21
2020-10-29 09:30:00,3.364,0.6994397758,3.4359441206,1.236,0,1.236,2.128,0.6994397758,2.24
2020-10-29 10:00:00,3.3485,0.6838272808,3.4176120318,1.268,0,1.268,2.0805,0.6838272808,2.19
2020-10-29 10:30:00,3.3545,0.6713372848,3.4210179772,1.312,0,1.312,2.0425,0.6713372848,2.15
2020-10-29 11:00:00,3.3455,0.6713372848,3.4121934295000003,1.303,0,1.303,2.0425,0.6713372848,2.15
2020-10-29 11:30:00,3.2525,0.6401122948,3.3148906468,1.305,0,1.305,1.9475,0.6401122948,2.05
2020-10-29 12:00:00,3.1765,0.6151323028,3.2355123242,1.305,0,1.305,1.8715000000000002,0.6151323028,1.97
2020-10-29 12:30:00,3.2145,0.6401122948,3.2776140712,1.267,0,1.267,1.9475,0.6401122948,2.05
2020-10-29 13:00:00,3.2575,0.6588472888,3.3234599441,1.2530000000000001,0,1.2530000000000001,2.0045,0.6588472888,2.11
2020-10-29 13:30:00,3.2735,0.6526022908,3.3379173147,1.288,0,1.288,1.9855,0.6526022908,2.09
2020-10-29 14:00:00,3.218,0.6369897958,3.280438995,1.28,0,1.28,1.9380000000000002,0.6369897958,2.04
2020-10-29 14:30:00,3.243,0.6369897958,3.3049667169,1.305,0,1.305,1.9380000000000002,0.6369897958,2.04
2020-10-29 15:00:00,3.2375,0.6338672968,3.2989686267,1.309,0,1.309,1.9285,0.6338672968,2.03
2020-10-29 15:30:00,3.206,0.6182548018,3.265068912,1.325,0,1.325,1.881,0.6182548018,1.98
2020-10-29 16:00:00,3.247,0.6307447978,3.3076952701,1.328,0,1.328,1.919,0.6307447978,2.02
2020-10-29 16:30:00,3.363,0.6744597838,3.4299657433,1.311,0,1.311,2.052,0.6744597838,2.16
2020-10-29 17:00:00,3.414,0.6931947778,3.4836640194,1.305,0,1.305,2.109,0.6931947778,2.22
2020-10-29 17:30:00,3.6555,0.7712572528,3.7359761777,1.309,0,1.309,2.3465,0.7712572528,2.47
2020-10-29 18:00:00,3.7960000000000003,0.8180947378000001,3.8831552892000003,1.307,0,1.307,2.489,0.8180947378000001,2.62
2020-10-29 18:30:00,3.7825,0.8149722388,3.8693004536,1.303,0,1.303,2.4795,0.8149722388,2.61
2020-10-29 19:00:00,3.706,0.7868697478000001,3.7886145225,1.312,0,1.312,2.394,0.7868697478000001,2.52
2020-10-29 19:30:00,3.523,0.7306647658000001,3.5979716508,1.3,0,1.3,2.223,0.7306647658000001,2.34
2020-10-29 20:00:00,3.407,0.6994397758,3.4780547724,1.279,0,1.279,2.128,0.6994397758,2.24
2020-10-29 20:30:00,3.3135,0.6713372848,3.3808247514,1.271,0,1.271,2.0425,0.6713372848,2.15
2020-10-29 21:00:00,3.249,0.6494797918,3.3132800968,1.2730000000000001,0,1.2730000000000001,1.976,0.6494797918,2.08
2020-10-29 21:30:00,3.1495,0.6151323028,3.2090088813,1.278,0,1.278,1.8715000000000002,0.6151323028,1.97
2020-10-29 22:00:00,3.02,0.5807848139,3.0753391683,1.2530000000000001,0,1.2530000000000001,1.767,0.5807848139,1.8599999999999999
2020-10-29 22:30:00,2.9825,0.5651723189,3.0355767162,1.263,0,1.263,1.7195,0.5651723189,1.81
2020-10-29 23:00:00,2.9105,0.5339473289000001,2.9590724898,1.286,0,1.286,1.6245,0.5339473289000001,1.71
2020-10-29 23:30:00,2.8525,0.5152123349000001,2.8986548603999998,1.2850000000000001,0,1.2850000000000001,1.5675,0.5152123349000001,1.65
2020-10-30 00:00:00,2.7965,0.5027223389000001,2.8413275066,1.267,0,1.267,1.5295,0.5027223389000001,1.6099999999999999
2020-10-30 00:30:00,2.9885,0.5714173169,3.0426386575,1.25,0,1.25,1.7385000000000002,0.5714173169,1.83
2020-10-30 01:00:00,3.026,0.5870298118,3.0824146379,1.24,0,1.24,1.786,0.5870298118,1.88
2020-10-30 01:30:00,2.9675000000000002,0.5714173169,3.0220148908,1.229,0,1.229,1.7385000000000002,0.5714173169,1.83
2020-10-30 02:00:00,2.9345,0.5464373249,2.9849428805000002,1.272,0,1.272,1.6625,0.5464373249,1.75
2020-10-30 02:30:00,2.901,0.5433148259,2.9514389711,1.248,0,1.248,1.653,0.5433148259,1.74
2020-10-30 03:00:00,2.9130000000000003,0.5370698279,2.9620960484000003,1.279,0,1.279,1.634,0.5370698279,1.72
2020-10-30 03:30:00,2.8145,0.4964773409,2.8579538135,1.304,0,1.304,1.5105,0.4964773409,1.5899999999999999
2020-10-30 04:00:00,2.852,0.5058448379,2.8965122130000003,1.313,0,1.313,1.5390000000000001,0.5058448379,1.62
2020-10-30 04:30:00,2.8345000000000002,0.5089673369000001,2.8798329813,1.286,0,1.286,1.5485,0.5089673369000001,1.63
2020-10-30 05:00:00,2.8280000000000003,0.5058448379,2.8728840909,1.289,0,1.289,1.5390000000000001,0.5058448379,1.62
2020-10-30 05:30:00,2.81,0.4995998399,2.8540672732,1.29,0,1.29,1.52,0.4995998399,1.6
2020-10-30 06:00:00,2.8685,0.5277023309000001,2.9166353903,1.263,0,1.263,1.6055000000000001,0.5277023309000001,1.69
2020-10-30 06:30:00,2.9805,0.5589273209,3.0324544514,1.28,0,1.28,1.7005,0.5589273209,1.79
2020-10-30 07:00:00,2.9955,0.5714173169,3.0495143876,1.2570000000000001,0,1.2570000000000001,1.7385000000000002,0.5714173169,1.83
2020-10-30 07:30:00,3.0755,0.5963973088,3.1327926839,1.2610000000000001,0,1.2610000000000001,1.8145,0.5963973088,1.9100000000000001
2020-10-30 08:00:00,3.1585,0.6276222988,3.2202534062,1.249,0,1.249,1.9095,0.6276222988,2.01
2020-10-30 08:30:00,3.232,0.6682147858,3.3003537689,1.199,0,1.199,2.033,0.6682147858,2.14
2020-10-30 09:00:00,3.2825,0.6900722788,3.3542519285,1.183,0,1.183,2.0995,0.6900722788,2.21
2020-10-30 09:30:00,3.292,0.6931947778,3.3641912847,1.183,0,1.183,2.109,0.6931947778,2.22
2020-10-30 10:00:00,3.245,0.6931947778,3.3182139774,1.1360000000000001,0,1.1360000000000001,2.109,0.6931947778,2.22
2020-10-30 10:30:00,3.168,0.6557247898,3.2351505375,1.173,0,1.173,1.995,0.6557247898,2.1
2020-10-30 11:00:00,3.195,0.6557247898,3.261594702,1.2,0,1.2,1.995,0.6557247898,2.1
2020-10-30 11:30:00,3.143,0.6494797918,3.2094038387,1.167,0,1.167,1.976,0.6494797918,2.08
2020-10-30 12:00:00,3.0705,0.6463572928,3.1377934922,1.104,0,1.104,1.9665,0.6463572928,2.07
2020-10-30 12:30:00,3.036,0.6619697878,3.1073300436,1.022,0,1.022,2.014,0.6619697878,2.12
2020-10-30 13:00:00,3.0825,0.7088072728,3.1629438819,0.926,0,0.926,2.1565,0.7088072728,2.27
2020-10-30 13:30:00,2.993,0.7431547618000001,3.0838819692,0.732,0,0.732,2.261,0.7431547618000001,2.38
2020-10-30 14:00:00,2.9425,0.8149722388,3.0532746355000002,0.463,0,0.463,2.4795,0.8149722388,2.61
2020-10-30 14:30:00,2.94,0.8118497398000001,3.0500327867,0.47000000000000003,0,0.47000000000000003,2.47,0.8118497398000001,2.6
2020-10-30 15:00:00,2.9435000000000002,0.8087272408,3.0525779269,0.483,0,0.483,2.4605,0.8087272408,2.59
2020-10-30 15:30:00,2.916,0.8618097238,3.0406861068,0.294,0,0.294,2.622,0.8618097238,2.76
2020-10-30 16:00:00,2.9985,0.8586872248,3.1190296568,0.386,0,0.386,2.6125,0.8586872248,2.75
2020-10-30 16:30:00,3.106,0.8305847338000001,3.2151371666,0.579,0,0.579,2.527,0.8305847338000001,2.66
2020-10-30 17:00:00,3.1865,0.8961572128,3.3101178227,0.46,0,0.46,2.7265,0.8961572128,2.87
2020-10-30 17:30:00,3.3785,0.9273822028,3.5034697087,0.557,0,0.557,2.8215,0.9273822028,2.9699999999999998
2020-10-30 18:00:00,3.4825,0.9710971888000001,3.6153611161,0.528,0,0.528,2.9545,0.9710971888000001,3.11
2020-10-30 18:30:00,3.4805,0.9773421867000001,3.6151179787,0.507,0,0.507,2.9735,0.9773421867000001,3.13
2020-10-30 19:00:00,3.403,0.8305847338000001,3.5028959448,0.876,0,0.876,2.527,0.8305847338000001,2.66
2020-10-30 19:30:00,3.2855,0.7525222588,3.3705785853,0.996,0,0.996,2.2895,0.7525222588,2.41
2020-10-30 20:00:00,3.2035,0.7088072728,3.2809785126,1.047,0,1.047,2.1565,0.7088072728,2.27
2020-10-30 20:30:00,3.1085,0.6588472888,3.1775544055,1.104,0,1.104,2.0045,0.6588472888,2.11
2020-10-30 21:00:00,3.0275,0.6401122948,3.0944304807,1.08,0,1.08,1.9475,0.6401122948,2.05
2020-10-30 21:30:00,3.0155,0.6088873048,3.0763588867,1.163,0,1.163,1.8525,0.6088873048,1.9500000000000002
2020-10-30 22:00:00,3.027,0.5807848139,3.0822134903,1.26,0,1.26,1.767,0.5807848139,1.8599999999999999
2020-10-30 22:30:00,2.903,0.5183348339,2.9489116636,1.326,0,1.326,1.577,0.5183348339,1.6600000000000001
2020-10-30 23:00:00,2.898,0.5058448379,2.9418162757,1.359,0,1.359,1.5390000000000001,0.5058448379,1.62
2020-10-30 23:30:00,2.932,0.5120898359,2.9763837118,1.374,0,1.374,1.558,0.5120898359,1.6400000000000001
2020-10-31 00:00:00,2.9435000000000002,0.5152123349000001,2.9882496549,1.376,0,1.376,1.5675,0.5152123349000001,1.65
2020-10-31 00:30:00,3.086,0.5682948179,3.1378902148,1.357,0,1.357,1.729,0.5682948179,1.82
2020-10-31 01:00:00,3.1255,0.5839073129,3.1795751288,1.349,0,1.349,1.7765,0.5839073129,1.87
2020-10-31 01:30:00,3.098,0.5682948179,3.1496925247,1.369,0,1.369,1.729,0.5682948179,1.82
2020-10-31 02:00:00,3.023,0.5433148259,3.0714361462,1.37,0,1.37,1.653,0.5433148259,1.74
2020-10-31 02:30:00,2.9595000000000002,0.5214573329000001,3.0050886842,1.373,0,1.373,1.5865,0.5214573329000001,1.67
2020-10-31 03:00:00,2.9565,0.5214573329000001,3.0021342408,1.37,0,1.37,1.5865,0.5214573329000001,1.67
2020-10-31 03:30:00,2.8845,0.5027223389000001,2.9279805327,1.355,0,1.355,1.5295,0.5027223389000001,1.6099999999999999
2020-10-31 04:00:00,2.8645,0.4964773409,2.907206563,1.354,0,1.354,1.5105,0.4964773409,1.5899999999999999
2020-10-31 04:30:00,2.843,0.4871098439,2.8844280196,1.361,0,1.361,1.482,0.4871098439,1.56
2020-10-31 05:00:00,2.7685,0.5089673369000001,2.8148960904,1.22,0,1.22,1.5485,0.5089673369000001,1.63
2020-10-31 05:30:00,2.7285,0.5089673369000001,2.7755648074,1.18,0,1.18,1.5485,0.5089673369000001,1.63
2020-10-31 06:00:00,2.7035,0.4964773409,2.7487091516,1.193,0,1.193,1.5105,0.4964773409,1.5899999999999999
2020-10-31 06:30:00,2.8415,0.5339473289000001,2.8912319174,1.217,0,1.217,1.6245,0.5339473289000001,1.71
2020-10-31 07:00:00,2.955,0.5932748098,3.0139674849,1.15,0,1.15,1.8050000000000002,0.5932748098,1.9
2020-10-31 07:30:00,3.0775,0.6213773008,3.1396044337,1.187,0,1.187,1.8905,0.6213773008,1.99
2020-10-31 08:00:00,3.188,0.6557247898,3.2547379311,1.193,0,1.193,1.995,0.6557247898,2.1
2020-10-31 08:30:00,3.209,0.6682147858,3.2778334308,1.176,0,1.176,2.033,0.6682147858,2.14
2020-10-31 09:00:00,3.271,0.6682147858,3.3385553762,1.238,0,1.238,2.033,0.6682147858,2.14
2020-10-31 09:30:00,3.314,0.6807047818,3.3831871069,1.2429999999999999,0,1.2429999999999999,2.071,0.6807047818,2.18
2020-10-31 10:00:00,3.284,0.6432347938,3.3464020978,1.327,0,1.327,1.957,0.6432347938,2.06
2020-10-31 10:30:00,3.306,0.6494797918,3.3691927817,1.33,0,1.33,1.976,0.6494797918,2.08
2020-10-31 11:00:00,3.129,0.5932748098,3.1847473997,1.324,0,1.324,1.8050000000000002,0.5932748098,1.9
2020-10-31 11:30:00,3.0675,0.5714173169,3.1202682577,1.329,0,1.329,1.7385000000000002,0.5714173169,1.83
2020-10-31 12:00:00,3.051,0.5682948179,3.1034754711,1.322,0,1.322,1.729,0.5682948179,1.82
2020-10-31 12:30:00,3.1025,0.5963973088,3.1593030877,1.288,0,1.288,1.8145,0.5963973088,1.9100000000000001
2020-10-31 13:00:00,3.0065,0.5714173169,3.0603202447,1.268,0,1.268,1.7385000000000002,0.5714173169,1.83
2020-10-31 13:30:00,2.9155,0.5464373249,2.9662660029000003,1.2530000000000001,0,1.2530000000000001,1.6625,0.5464373249,1.75
2020-10-31 14:00:00,2.966,0.5620498199,3.0187838611,1.256,0,1.256,1.71,0.5620498199,1.8
2020-10-31 14:30:00,2.9275,0.5464373249,2.97806145,1.2650000000000001,0,1.2650000000000001,1.6625,0.5464373249,1.75
2020-10-31 15:00:00,2.9245,0.5589273209,2.9774317792,1.224,0,1.224,1.7005,0.5589273209,1.79
2020-10-31 15:30:00,2.9495,0.5839073129,3.0067420907,1.173,0,1.173,1.7765,0.5839073129,1.87
2020-10-31 16:00:00,3.0065,0.5901523108,3.0638736919,1.211,0,1.211,1.7955,0.5901523108,1.8900000000000001
2020-10-31 16:30:00,3.0585,0.6338672968,3.1234932367,1.13,0,1.13,1.9285,0.6338672968,2.03
2020-10-31 17:00:00,3.135,0.7306647658000001,3.2190209692,0.912,0,0.912,2.223,0.7306647658000001,2.34
2020-10-31 17:30:00,3.2560000000000002,0.8618097238,3.3681229194,0.634,0,0.634,2.622,0.8618097238,2.76
2020-10-31 18:00:00,3.2735,0.8899122148,3.3923068847,0.5660000000000001,0,0.5660000000000001,2.7075,0.8899122148,2.85
2020-10-31 18:30:00,3.2425,0.9273822028,3.3725130096,0.421,0,0.421,2.8215,0.9273822028,2.9699999999999998
2020-10-31 19:00:00,3.183,0.8742997198,3.3008921521,0.523,0,0.523,2.66,0.8742997198,2.8
2020-10-31 19:30:00,3.0295,0.8149722388,3.1372041693,0.55,0,0.55,2.4795,0.8149722388,2.61
2020-10-31 20:00:00,3.0405,0.8087272408,3.1462167757,0.58,0,0.58,2.4605,0.8087272408,2.59
2020-10-31 20:30:00,2.9925,0.7587672568,3.0871967867,0.684,0,0.684,2.3085,0.7587672568,2.43
2020-10-31 21:00:00,2.884,0.7681347538000001,2.9845413383,0.547,0,0.547,2.337,0.7681347538000001,2.46
2020-10-31 21:30:00,2.785,0.7244197678000001,2.8776742345,0.581,0,0.581,2.204,0.7244197678000001,2.32
2020-10-31 22:00:00,2.748,0.6494797918,2.8237082002,0.772,0,0.772,1.976,0.6494797918,2.08
2020-10-31 22:30:00,2.7800000000000002,0.5932748098,2.8426000422,0.975,0,0.975,1.8050000000000002,0.5932748098,1.9
2020-10-31 23:00:00,2.6685,0.5589273209,2.726406426,0.968,0,0.968,1.7005,0.5589273209,1.79
2020-10-31 23:30:00,2.7640000000000002,0.5058448379,2.8099065821,1.225,0,1.225,1.5390000000000001,0.5058448379,1.62
2020-11-01 00:00:00,2.8325,0.5027223389000001,2.8767665877,1.303,0,1.303,1.5295,0.5027223389000001,1.6099999999999999
2020-11-01 00:30:00,3.036,0.5620498199,3.0875874077,1.326,0,1.326,1.71,0.5620498199,1.8
2020-11-01 01:00:00,3.0835,0.5776623149,3.1371429677,1.326,0,1.326,1.7575,0.5776623149,1.85
2020-11-01 01:30:00,3.113,0.5807848139,3.1667143856,1.346,0,1.346,1.767,0.5807848139,1.8599999999999999
2020-11-01 02:00:00,3.0445,0.5589273209,3.095380429,1.344,0,1.344,1.7005,0.5589273209,1.79
2020-11-01 02:30:00,2.916,0.5308248299,2.9639215577,1.301,0,1.301,1.615,0.5308248299,1.7000000000000002
2020-11-01 03:00:00,2.86,0.4933548419,2.9022403414999998,1.359,0,1.359,1.501,0.4933548419,1.58
2020-11-01 03:30:00,2.768,0.4871098439,2.8105337571,1.286,0,1.286,1.482,0.4871098439,1.56
2020-11-01 04:00:00,2.8045,0.4964773409,2.8481063885,1.294,0,1.294,1.5105,0.4964773409,1.5899999999999999
2020-11-01 04:30:00,2.7105,0.4714973489,2.7512033731,1.276,0,1.276,1.4344999999999999,0.4714973489,1.51
2020-11-01 05:00:00,2.6935000000000002,0.4652523509,2.7333865442,1.278,0,1.278,1.4155,0.4652523509,1.49
2020-11-01 05:30:00,2.7225,0.4714973489,2.7630266014,1.288,0,1.288,1.4344999999999999,0.4714973489,1.51
2020-11-01 06:00:00,2.6805,0.4590073529,2.7195161334,1.284,0,1.284,1.3965,0.4590073529,1.47
2020-11-01 06:30:00,2.7485,0.4777423469,2.7897114546,1.295,0,1.295,1.4535,0.4777423469,1.53
2020-11-01 07:00:00,2.8,0.4933548419,2.8431318999,1.299,0,1.299,1.501,0.4933548419,1.58
2020-11-01 07:30:00,2.849,0.5120898359,2.894656629,1.291,0,1.291,1.558,0.5120898359,1.6400000000000001
2020-11-01 08:00:00,2.9425,0.5401923269000001,2.9916741133,1.299,0,1.299,1.6435,0.5401923269000001,1.73
2020-11-01 08:30:00,3.0315,0.5963973088,3.0896087131,1.217,0,1.217,1.8145,0.5963973088,1.9100000000000001
2020-11-01 09:00:00,3.071,0.6182548018,3.1326155206,1.19,0,1.19,1.881,0.6182548018,1.98
2020-11-01 09:30:00,3.1415,0.6151323028,3.2011576031,1.27,0,1.27,1.8715000000000002,0.6151323028,1.97
2020-11-01 10:00:00,3.098,0.6120098038,3.1578727017,1.236,0,1.236,1.862,0.6120098038,1.96
2020-11-01 10:30:00,3.159,0.6244997998,3.2201367983,1.259,0,1.259,1.9,0.6244997998,2.0
2020-11-01 11:00:00,3.1375,0.6276222988,3.1996587318,1.228,0,1.228,1.9095,0.6276222988,2.01
2020-11-01 11:30:00,3.1605,0.6401122948,3.224671146,1.213,0,1.213,1.9475,0.6401122948,2.05
2020-11-01 12:00:00,3.162,0.6182548018,3.2218756959,1.2810000000000001,0,1.2810000000000001,1.881,0.6182548018,1.98
2020-11-01 12:30:00,3.137,0.6182548018,3.1973438977,1.256,0,1.256,1.881,0.6182548018,1.98
2020-11-01 13:00:00,3.129,0.6244997998,3.1907116761,1.229,0,1.229,1.9,0.6244997998,2.0
2020-11-01 13:30:00,3.1395,0.6276222988,3.2016199025,1.23,0,1.23,1.9095,0.6276222988,2.01
2020-11-01 14:00:00,3.0525,0.5901523108,3.1090249275,1.2570000000000001,0,1.2570000000000001,1.7955,0.5901523108,1.8900000000000001
2020-11-01 14:30:00,3.081,0.5995198078,3.1387871862,1.2570000000000001,0,1.2570000000000001,1.824,0.5995198078,1.92
2020-11-01 15:00:00,3.1275,0.6151323028,3.187419646,1.256,0,1.256,1.8715000000000002,0.6151323028,1.97
2020-11-01 15:30:00,3.113,0.6120098038,3.1725896362,1.251,0,1.251,1.862,0.6120098038,1.96
2020-11-01 16:00:00,3.132,0.6307447978,3.1948807489,1.213,0,1.213,1.919,0.6307447978,2.02
2020-11-01 16:30:00,3.2439999999999998,0.6744597838,3.3133716966,1.192,0,1.192,2.052,0.6744597838,2.16
2020-11-01 17:00:00,3.3555,0.7150522708,3.4308424621,1.18,0,1.18,2.1755,0.7150522708,2.29
2020-11-01 17:30:00,3.509,0.7681347538000001,3.5920901993000003,1.172,0,1.172,2.337,0.7681347538000001,2.46
2020-11-01 18:00:00,3.5195,0.7775022508,3.6043570855000002,1.154,0,1.154,2.3655,0.7775022508,2.49
2020-11-01 18:30:00,3.407,0.7431547618000001,3.4871088311,1.146,0,1.146,2.261,0.7431547618000001,2.38
2020-11-01 19:00:00,3.3055,0.7088072728,3.3806416551,1.149,0,1.149,2.1565,0.7088072728,2.27
2020-11-01 19:30:00,3.1935000000000002,0.6713372848,3.2633013958,1.151,0,1.151,2.0425,0.6713372848,2.15
2020-11-01 20:00:00,3.1655,0.6713372848,3.2359054374,1.123,0,1.123,2.0425,0.6713372848,2.15
2020-11-01 20:30:00,3.1105,0.6526022908,3.1782227738,1.125,0,1.125,1.9855,0.6526022908,2.09
2020-11-01 21:00:00,3.005,0.6307447978,3.0704826982,1.086,0,1.086,1.919,0.6307447978,2.02
2020-11-01 21:30:00,2.8565,0.5963973088,2.9180956119,1.042,0,1.042,1.8145,0.5963973088,1.9100000000000001
2020-11-01 22:00:00,2.7865,0.5651723189,2.8432379429,1.067,0,1.067,1.7195,0.5651723189,1.81
2020-11-01 22:30:00,2.7275,0.5401923269000001,2.7804790954,1.084,0,1.084,1.6435,0.5401923269000001,1.73
2020-11-01 23:00:00,2.7585,0.5214573329000001,2.8073546267,1.172,0,1.172,1.5865,0.5214573329000001,1.67
2020-11-01 23:30:00,2.6635,0.4902323429,2.7082392804,1.172,0,1.172,1.4915,0.4902323429,1.57
2020-11-02 00:00:00,2.682,0.5058448379,2.7292861704,1.143,0,1.143,1.5390000000000001,0.5058448379,1.62
2020-11-02 00:30:00,2.917,0.5807848139,2.9742562095,1.15,0,1.15,1.767,0.5807848139,1.8599999999999999
2020-11-02 01:00:00,2.9545,0.5901523108,3.0128640859,1.159,0,1.159,1.7955,0.5901523108,1.8900000000000001
2020-11-02 01:30:00,2.961,0.5932748098,3.0198503274,1.156,0,1.156,1.8050000000000002,0.5932748098,1.9
2020-11-02 02:00:00,2.8885,0.5839073129,2.9469272132,1.112,0,1.112,1.7765,0.5839073129,1.87
2020-11-02 02:30:00,2.879,0.5745398159,2.9357685535,1.131,0,1.131,1.748,0.5745398159,1.8399999999999999
2020-11-02 03:00:00,2.815,0.5558048219,2.86934557,1.124,0,1.124,1.691,0.5558048219,1.78
2020-11-02 03:30:00,2.802,0.5433148259,2.8541890267000003,1.149,0,1.149,1.653,0.5433148259,1.74
2020-11-02 04:00:00,2.748,0.5245798319,2.7976218472000003,1.152,0,1.152,1.596,0.5245798319,1.6800000000000002
2020-11-02 04:30:00,2.7119999999999997,0.5183348339,2.7610894589,1.135,0,1.135,1.577,0.5183348339,1.6600000000000001
2020-11-02 05:00:00,2.68,0.5183348339,2.7296649978,1.103,0,1.103,1.577,0.5183348339,1.6600000000000001
2020-11-02 05:30:00,2.689,0.5120898359,2.7373266155,1.131,0,1.131,1.558,0.5120898359,1.6400000000000001
2020-11-02 06:00:00,2.7315,0.5339473289000001,2.7831981604,1.107,0,1.107,1.6245,0.5339473289000001,1.71
2020-11-02 06:30:00,2.81,0.5370698279,2.8608642051,1.176,0,1.176,1.634,0.5370698279,1.72
2020-11-02 07:00:00,2.94,0.5807848139,2.9968168112,1.173,0,1.173,1.767,0.5807848139,1.8599999999999999
2020-11-02 07:30:00,3.0355,0.6151323028,3.0972000258,1.164,0,1.164,1.8715000000000002,0.6151323028,1.97
2020-11-02 08:00:00,3.13,0.6307447978,3.1929201368,1.211,0,1.211,1.919,0.6307447978,2.02
2020-11-02 08:30:00,3.152,0.6369897958,3.215720759,1.214,0,1.214,1.9380000000000002,0.6369897958,2.04
2020-11-02 09:00:00,3.121,0.6182548018,3.181647372,1.24,0,1.24,1.881,0.6182548018,1.98
2020-11-02 09:30:00,3.095,0.5932748098,3.1513489175,1.29,0,1.29,1.8050000000000002,0.5932748098,1.9
2020-11-02 10:00:00,3.126,0.5995198078,3.1829703109,1.302,0,1.302,1.824,0.5995198078,1.92
2020-11-02 10:30:00,3.0475,0.5714173169,3.1006086499,1.309,0,1.309,1.7385000000000002,0.5714173169,1.83
2020-11-02 11:00:00,3.0665,0.5901523108,3.1227715254,1.271,0,1.271,1.7955,0.5901523108,1.8900000000000001
2020-11-02 11:30:00,2.9355,0.5339473289000001,2.9836655309,1.311,0,1.311,1.6245,0.5339473289000001,1.71
2020-11-02 12:00:00,3.0655,0.5839073129,3.1206150035,1.289,0,1.289,1.7765,0.5839073129,1.87
2020-11-02 12:30:00,2.9859999999999998,0.5558048219,3.0372874411,1.295,0,1.295,1.691,0.5558048219,1.78
2020-11-02 13:00:00,2.917,0.5308248299,2.9649053948,1.302,0,1.302,1.615,0.5308248299,1.7000000000000002
2020-11-02 13:30:00,3.01,0.5745398159,3.0643426701,1.262,0,1.262,1.748,0.5745398159,1.8399999999999999
2020-11-02 14:00:00,3.004,0.5620498199,3.0561276151,1.294,0,1.294,1.71,0.5620498199,1.8
2020-11-02 14:30:00,3.034,0.5745398159,3.0879203358,1.286,0,1.286,1.748,0.5745398159,1.8399999999999999
2020-11-02 15:00:00,3.0115,0.5651723189,3.0640744116,1.292,0,1.292,1.7195,0.5651723189,1.81
2020-11-02 15:30:00,2.9015,0.5401923269000001,2.9513573149,1.258,0,1.258,1.6435,0.5401923269000001,1.73
2020-11-02 16:00:00,3.043,0.5620498199,3.094470714,1.333,0,1.333,1.71,0.5620498199,1.8
2020-11-02 16:30:00,3.18,0.6120098038,3.2383569908,1.318,0,1.318,1.862,0.6120098038,1.96
2020-11-02 17:00:00,3.2575,0.6401122948,3.3197966805,1.31,0,1.31,1.9475,0.6401122948,2.05
2020-11-02 17:30:00,3.4205,0.7025622748,3.4919069289,1.283,0,1.283,2.1375,0.7025622748,2.25
2020-11-02 18:00:00,3.489,0.7431547618000001,3.5672678621,1.228,0,1.228,2.261,0.7431547618000001,2.38
2020-11-02 18:30:00,3.424,0.7369097638000001,3.5024008908,1.182,0,1.182,2.242,0.7369097638000001,2.36
2020-11-02 19:00:00,3.2605,0.7462772608,3.344815391,0.99,0,0.99,2.2705,0.7462772608,2.39
2020-11-02 19:30:00,3.176,0.7618897558000001,3.2661065506,0.858,0,0.858,2.318,0.7618897558000001,2.44
2020-11-02 20:00:00,3.0845,0.7899922468,3.1840584165,0.681,0,0.681,2.4035,0.7899922468,2.5300000000000002
2020-11-02 20:30:00,3.0115,0.7775022508,3.1102479001,0.646,0,0.646,2.3655,0.7775022508,2.49
2020-11-02 21:00:00,2.8200000000000003,0.7181747698000001,2.9100128866,0.635,0,0.635,2.185,0.7181747698000001,2.3
2020-11-02 21:30:00,2.7984999999999998,0.7650122548,2.9011801047,0.47100000000000003,0,0.47100000000000003,2.3275,0.7650122548,2.45
2020-11-02 22:00:00,2.775,0.7181747698000001,2.8664263465,0.59,0,0.59,2.185,0.7181747698000001,2.3
2020-11-02 22:30:00,2.6595,0.6526022908,2.7383991674,0.674,0,0.674,1.9855,0.6526022908,2.09
2020-11-02 23:00:00,2.6109999999999998,0.6494797918,2.6905659256,0.635,0,0.635,1.976,0.6494797918,2.08
2020-11-02 23:30:00,2.5195,0.7337872648,2.624180634,0.28700000000000003,0,0.28700000000000003,2.2325,0.7337872648,2.35
2020-11-03 00:00:00,2.5845000000000002,0.6900722788,2.6750401866,0.485,0,0.485,2.0995,0.6900722788,2.21
2020-11-03 00:30:00,2.8645,0.8087272408,2.9764744245,0.404,0,0.404,2.4605,0.8087272408,2.59
2020-11-03 01:00:00,2.932,0.8056047418000001,3.0406616056,0.481,0,0.481,2.451,0.8056047418000001,2.58
2020-11-03 01:30:00,2.948,0.7119297718,3.0327459505,0.782,0,0.782,2.166,0.7119297718,2.2800000000000002
2020-11-03 02:00:00,2.7825,0.7525222588,2.8824635297,0.493,0,0.493,2.2895,0.7525222588,2.41
2020-11-03 02:30:00,2.7845,0.7712572528,2.8893386787,0.438,0,0.438,2.3465,0.7712572528,2.47
2020-11-03 03:00:00,2.9925,0.5901523108,3.0501370461,1.197,0,1.197,1.7955,0.5901523108,1.8900000000000001
2020-11-03 03:30:00,3.001,0.5433148259,3.0497855662,1.348,0,1.348,1.653,0.5433148259,1.74
2020-11-03 04:00:00,2.854,0.5370698279,2.9040936624,1.22,0,1.22,1.634,0.5370698279,1.72
2020-11-03 04:30:00,2.7415000000000003,0.5651723189,2.7991502282000003,1.022,0,1.022,1.7195,0.5651723189,1.81
2020-11-03 05:00:00,2.8315,0.5526823229,2.8849350079000002,1.15,0,1.15,1.6815,0.5526823229,1.77
2020-11-03 05:30:00,2.892,0.5308248299,2.9403127385000003,1.2770000000000001,0,1.2770000000000001,1.615,0.5308248299,1.7000000000000002
2020-11-03 06:00:00,2.8695,0.5339473289000001,2.9187548715,1.245,0,1.245,1.6245,0.5339473289000001,1.71
2020-11-03 06:30:00,3.0285,0.5651723189,3.0807843157,1.309,0,1.309,1.7195,0.5651723189,1.81
2020-11-03 07:00:00,3.147,0.5995198078,3.2035968848,1.323,0,1.323,1.824,0.5995198078,1.92
2020-11-03 07:30:00,3.2415,0.6401122948,3.3040983642,1.294,0,1.294,1.9475,0.6401122948,2.05
2020-11-03 08:00:00,3.2875,0.6401122948,3.3492387195,1.34,0,1.34,1.9475,0.6401122948,2.05
2020-11-03 08:30:00,3.2895,0.6526022908,3.3536099952000002,1.304,0,1.304,1.9855,0.6526022908,2.09
2020-11-03 09:00:00,3.298,0.6682147858,3.3650133729,1.2650000000000001,0,1.2650000000000001,2.033,0.6682147858,2.14
2020-11-03 09:30:00,3.3285,0.6650922868,3.3942981602,1.305,0,1.305,2.0235,0.6650922868,2.13
2020-11-03 10:00:00,3.1535,0.6276222988,3.2153494367,1.244,0,1.244,1.9095,0.6276222988,2.01
2020-11-03 10:30:00,3.1955,0.6401122948,3.2589820497,1.248,0,1.248,1.9475,0.6401122948,2.05
2020-11-03 11:00:00,3.1205,0.6650922868,3.190590541,1.097,0,1.097,2.0235,0.6650922868,2.13
2020-11-03 11:30:00,3.0475,0.6463572928,3.1152903556,1.081,0,1.081,1.9665,0.6463572928,2.07
2020-11-03 12:00:00,2.9865,0.6650922868,3.059661746,0.963,0,0.963,2.0235,0.6650922868,2.13
2020-11-03 12:30:00,2.9619999999999997,0.7119297718,3.0463565123,0.796,0,0.796,2.166,0.7119297718,2.2800000000000002
2020-11-03 13:00:00,3.056,0.6744597838,3.1295418195,1.004,0,1.004,2.052,0.6744597838,2.16
2020-11-03 13:30:00,2.975,0.7993597438000001,3.080519599,0.543,0,0.543,2.432,0.7993597438000001,2.56
2020-11-03 14:00:00,3.001,0.7369097638000001,3.0901516144,0.759,0,0.759,2.242,0.7369097638000001,2.36
2020-11-03 14:30:00,3.018,0.6744597838,3.0924456341,0.966,0,0.966,2.052,0.6744597838,2.16
2020-11-03 15:00:00,3.013,0.6744597838,3.0875661936,0.961,0,0.961,2.052,0.6744597838,2.16
2020-11-03 15:30:00,3.069,0.7431547618000001,3.1576953621,0.808,0,0.808,2.261,0.7431547618000001,2.38
2020-11-03 16:00:00,3.02,0.7493997598000001,3.1115912328,0.74,0,0.74,2.2800000000000002,0.7493997598000001,2.4
2020-11-03 16:30:00,3.135,0.7493997598000001,3.2233251465,0.855,0,0.855,2.2800000000000002,0.7493997598000001,2.4
2020-11-03 17:00:00,3.25,0.7868697478000001,3.34389952,0.856,0,0.856,2.394,0.7868697478000001,2.52
2020-11-03 17:30:00,3.55,0.8930347138,3.660602546,0.833,0,0.833,2.717,0.8930347138,2.86
2020-11-03 18:00:00,3.524,0.9554846938,3.6512363659,0.617,0,0.617,2.907,0.9554846938,3.06
2020-11-03 18:30:00,3.549,0.9305047018,3.6689562548,0.718,0,0.718,2.831,0.9305047018,2.98
2020-11-03 19:00:00,3.3505000000000003,0.8649322228,3.4603407347,0.719,0,0.719,2.6315,0.8649322228,2.77
2020-11-03 19:30:00,3.3064999999999998,0.8399522308,3.4115190165,0.751,0,0.751,2.5555,0.8399522308,2.69
2020-11-03 20:00:00,3.245,0.8742997198,3.3607179293,0.585,0,0.585,2.66,0.8742997198,2.8
2020-11-03 20:30:00,3.1235,0.9586071928000001,3.2672893964,0.20700000000000002,0,0.20700000000000002,2.9165,0.9586071928000001,3.07
2020-11-03 21:00:00,2.9295,0.8774222188,3.0580778277,0.26,0,0.26,2.6695,0.8774222188,2.81
2020-11-03 21:30:00,2.8295,0.8836672168,2.9642769776,0.14100000000000001,0,0.14100000000000001,2.6885,0.8836672168,2.83
2020-11-03 22:00:00,2.7385,0.8711772208,2.8737313723,0.088,0,0.088,2.6505,0.8711772208,2.79
2020-11-03 22:30:00,2.6635,0.8524422268,2.7965854180000003,0.07,0,0.07,2.5935,0.8524422268,2.73
2020-11-03 23:00:00,2.5615,0.8149722388,2.6880219493,0.082,0,0.082,2.4795,0.8149722388,2.61
2020-11-03 23:30:00,2.5675,0.8087272408,2.6918573513,0.107,0,0.107,2.4605,0.8087272408,2.59
2020-11-04 00:00:00,2.566,0.8430747298,2.700950018,0.001,0,0.001,2.565,0.8430747298,2.7
2020-11-04 00:30:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2020-11-04 01:00:00,2.91,0.9554846938,3.0628501432,0.003,0,0.003,2.907,0.9554846938,3.06
2020-11-04 01:30:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2020-11-04 02:00:00,2.814,0.9242597038,2.9619000658,0.002,0,0.002,2.8120000000000003,0.9242597038,2.96
2020-11-04 02:30:00,2.7560000000000002,0.9055247098,2.9009500168,0.001,0,0.001,2.755,0.9055247098,2.9
2020-11-04 03:00:00,2.745,0.8992797118,2.888551367,0.009000000000000001,0,0.009000000000000001,2.7359999999999998,0.8992797118,2.88
2020-11-04 03:30:00,2.773,0.9055247098,2.9171054146,0.018000000000000002,0,0.018000000000000002,2.755,0.9055247098,2.9
2020-11-04 04:00:00,2.7295,0.8899122148,2.8709082187,0.022,0,0.022,2.7075,0.8899122148,2.85
2020-11-04 04:30:00,2.7215,0.8899122148,2.8633033371,0.014,0,0.014,2.7075,0.8899122148,2.85
2020-11-04 05:00:00,2.6875,0.8774222188,2.827105587,0.018000000000000002,0,0.018000000000000002,2.6695,0.8774222188,2.81
2020-11-04 05:30:00,2.641,0.8555647258,2.7761253573999998,0.038,0,0.038,2.6029999999999998,0.8555647258,2.74
2020-11-04 06:00:00,2.6635,0.8649322228,2.800417826,0.032,0,0.032,2.6315,0.8649322228,2.77
2020-11-04 06:30:00,2.807,0.9055247098,2.9494446935000003,0.052000000000000005,0,0.052000000000000005,2.755,0.9055247098,2.9
2020-11-04 07:00:00,3.0035,0.9710971888000001,3.156587081,0.049,0,0.049,2.9545,0.9710971888000001,3.11
2020-11-04 07:30:00,3.006,0.9617296918,3.1560988578,0.08,0,0.08,2.926,0.9617296918,3.08
2020-11-04 08:00:00,3.0265,0.9523621948000001,3.1728056984,0.129,0,0.129,2.8975,0.9523621948000001,3.05
2020-11-04 08:30:00,2.966,0.9429946978,3.112297383,0.097,0,0.097,2.8689999999999998,0.9429946978,3.02
2020-11-04 09:00:00,2.9135,0.9273822028,3.0575349548,0.092,0,0.092,2.8215,0.9273822028,2.9699999999999998
2020-11-04 09:30:00,2.882,0.9242597038,3.0265789268,0.07,0,0.07,2.8120000000000003,0.9242597038,2.96
2020-11-04 10:00:00,2.844,0.9117697078,2.9865799839,0.07,0,0.07,2.774,0.9117697078,2.92
2020-11-04 10:30:00,2.669,0.8368297318,2.7971136909,0.123,0,0.123,2.5460000000000003,0.8368297318,2.68
2020-11-04 11:00:00,2.598,0.7931147458000001,2.7163642981000002,0.185,0,0.185,2.4130000000000003,0.7931147458000001,2.54
2020-11-04 11:30:00,2.623,0.8118497398000001,2.7457656491,0.153,0,0.153,2.47,0.8118497398000001,2.6
2020-11-04 12:00:00,2.6155,0.8087272408,2.7376778481,0.155,0,0.155,2.4605,0.8087272408,2.59
2020-11-04 12:30:00,2.5545,0.7775022508,2.6702022395,0.189,0,0.189,2.3655,0.7775022508,2.49
2020-11-04 13:00:00,2.541,0.7681347538000001,2.654564371,0.20400000000000001,0,0.20400000000000001,2.337,0.7681347538000001,2.46
2020-11-04 13:30:00,2.5655,0.7587672568,2.6753538084,0.257,0,0.257,2.3085,0.7587672568,2.43
2020-11-04 14:00:00,2.4985,0.7525222588,2.6093662066,0.209,0,0.209,2.2895,0.7525222588,2.41
2020-11-04 14:30:00,2.535,0.7806247498000001,2.6524705465,0.16,0,0.16,2.375,0.7806247498000001,2.5
2020-11-04 15:00:00,2.545,0.7868697478000001,2.6638673015,0.151,0,0.151,2.394,0.7868697478000001,2.52
2020-11-04 15:30:00,2.5985,0.8274622348,2.7270672892,0.081,0,0.081,2.5175,0.8274622348,2.65
2020-11-04 16:00:00,2.724,0.8742997198,2.8608697978,0.064,0,0.064,2.66,0.8742997198,2.8
2020-11-04 16:30:00,2.9859999999999998,0.9617296918,3.1370559447,0.06,0,0.06,2.926,0.9617296918,3.08
2020-11-04 17:00:00,3.096,1.0054446777,3.2551705024,0.037,0,0.037,3.059,1.0054446777,3.22
2020-11-04 17:30:00,3.3495,1.0897521507,3.5223159995,0.034,0,0.034,3.3155,1.0897521507,3.49
2020-11-04 18:00:00,3.4130000000000003,1.1053646457,3.587533972,0.05,0,0.05,3.363,1.1053646457,3.54
2020-11-04 18:30:00,3.3365,1.0772621547,3.5060984014,0.059000000000000004,0,0.059000000000000004,3.2775,1.0772621547,3.45
2020-11-04 19:00:00,3.206,1.0304246697,3.3675229769,0.07100000000000001,0,0.07100000000000001,3.135,1.0304246697,3.3
2020-11-04 19:30:00,3.142,1.0179346737,3.3027798897,0.045,0,0.045,3.097,1.0179346737,3.26
2020-11-04 20:00:00,3.057,0.9991996797,3.2161543806,0.017,0,0.017,3.04,0.9991996797,3.2
2020-11-04 20:30:00,2.996,0.9804646857,3.1523526135,0.013000000000000001,0,0.013000000000000001,2.983,0.9804646857,3.14
2020-11-04 21:00:00,2.895,0.9492396958,3.0466507841,0.007,0,0.007,2.888,0.9492396958,3.04
2020-11-04 21:30:00,2.8415,0.9273822028,2.9890065239,0.02,0,0.02,2.8215,0.9273822028,2.9699999999999998
2020-11-04 22:00:00,2.74,0.8930347138,2.8818589487,0.023,0,0.023,2.717,0.8930347138,2.86
2020-11-04 22:30:00,2.6805,0.8774222188,2.8204520914,0.011,0,0.011,2.6695,0.8774222188,2.81
2020-11-04 23:00:00,2.589,0.8493197278,2.7247504473,0.005,0,0.005,2.584,0.8493197278,2.7199999999999998
2020-11-04 23:30:00,2.5869999999999997,0.8493197278,2.7228501611,0.003,0,0.003,2.584,0.8493197278,2.7199999999999998
2020-11-05 00:00:00,2.511,0.8243397358000001,2.642850166,0.003,0,0.003,2.508,0.8243397358000001,2.64
2020-11-05 00:30:00,2.8155,0.9211372048,2.9623527812,0.013000000000000001,0,0.013000000000000001,2.8025,0.9211372048,2.95
2020-11-05 01:00:00,2.943,0.9617296918,3.0961545504,0.017,0,0.017,2.926,0.9617296918,3.08
2020-11-05 01:30:00,2.9475,0.9648521908000001,3.1014022635,0.012,0,0.012,2.9355,0.9648521908000001,3.09
2020-11-05 02:00:00,2.8945,0.9398721988000001,3.0432696233,0.035,0,0.035,2.8595,0.9398721988000001,3.01
2020-11-05 02:30:00,2.7825,0.9086472088,2.9271053961,0.018000000000000002,0,0.018000000000000002,2.7645,0.9086472088,2.91
2020-11-05 03:00:00,2.7425,0.8961572128,2.8852043255,0.016,0,0.016,2.7265,0.8961572128,2.87
2020-11-05 03:30:00,2.7135,0.8899122148,2.8557006146,0.006,0,0.006,2.7075,0.8899122148,2.85
2020-11-05 04:00:00,2.6535,0.8711772208,2.7928501571,0.003,0,0.003,2.6505,0.8711772208,2.79
2020-11-05 04:30:00,2.604,0.8555647258,2.7409500178,0.001,0,0.001,2.6029999999999998,0.8555647258,2.74
2020-11-05 05:00:00,2.585,0.8493197278,2.7209500179,0.001,0,0.001,2.584,0.8493197278,2.7199999999999998
2020-11-05 05:30:00,2.5564999999999998,0.8399522308,2.6909500181,0.001,0,0.001,2.5555,0.8399522308,2.69
2020-11-05 06:00:00,2.606,0.8555647258,2.74285016,0.003,0,0.003,2.6029999999999998,0.8555647258,2.74
2020-11-05 06:30:00,2.8085,0.9211372048,2.9557005938,0.006,0,0.006,2.8025,0.9211372048,2.95
2020-11-05 07:00:00,2.895,0.9492396958,3.0466507841,0.007,0,0.007,2.888,0.9492396958,3.04
2020-11-05 07:30:00,2.9530000000000003,0.9679746898,3.107601004,0.008,0,0.008,2.9450000000000003,0.9679746898,3.1
2020-11-05 08:00:00,2.9615,0.9710971888000001,3.1166507664,0.007,0,0.007,2.9545,0.9710971888000001,3.11
2020-11-05 08:30:00,2.9275,0.9586071928000001,3.0804519149,0.011,0,0.011,2.9165,0.9586071928000001,3.07
2020-11-05 09:00:00,2.8865,0.9461171968000001,3.0376010271,0.008,0,0.008,2.8785,0.9461171968000001,3.03
2020-11-05 09:30:00,2.857,0.9367496998,3.0066507945,0.007,0,0.007,2.85,0.9367496998,3.0
2020-11-05 10:00:00,2.727,0.8930347138,2.8695016989,0.01,0,0.01,2.717,0.8930347138,2.86
2020-11-05 10:30:00,2.6665,0.8711772208,2.8052044489,0.016,0,0.016,2.6505,0.8711772208,2.79
2020-11-05 11:00:00,2.561,0.8368297318,2.6942540712,0.015,0,0.015,2.5460000000000003,0.8368297318,2.68
2020-11-05 11:30:00,2.5775,0.8399522308,2.7109087037,0.022,0,0.022,2.5555,0.8399522308,2.69
2020-11-05 12:00:00,2.4665,0.8024822428,2.5937617470000003,0.025,0,0.025,2.4415,0.8024822428,2.5700000000000003
2020-11-05 12:30:00,2.5615,0.8337072328,2.6937613109000003,0.025,0,0.025,2.5365,0.8337072328,2.67
2020-11-05 13:00:00,2.5665,0.8337072328,2.698516259,0.03,0,0.03,2.5365,0.8337072328,2.67
2020-11-05 13:30:00,2.5655,0.8337072328,2.6975651985,0.029,0,0.029,2.5365,0.8337072328,2.67
2020-11-05 14:00:00,2.445,0.7931147458000001,2.570419421,0.032,0,0.032,2.4130000000000003,0.7931147458000001,2.54
2020-11-05 14:30:00,2.5475,0.8274622348,2.6785163804,0.03,0,0.03,2.5175,0.8274622348,2.65
2020-11-05 15:00:00,2.5695,0.8399522308,2.7033035346,0.014,0,0.014,2.5555,0.8399522308,2.69
2020-11-05 15:30:00,2.5915,0.8461972288,2.726155168,0.017,0,0.017,2.5745,0.8461972288,2.71
2020-11-05 16:00:00,2.762,0.8992797118,2.9047113454,0.026000000000000002,0,0.026000000000000002,2.7359999999999998,0.8992797118,2.88
2020-11-05 16:30:00,2.9275,0.9398721988000001,3.074673316,0.068,0,0.068,2.8595,0.9398721988000001,3.01
2020-11-05 17:00:00,3.1425,1.0023221787,3.2984778308,0.093,0,0.093,3.0495,1.0023221787,3.21
2020-11-05 17:30:00,3.3385,1.0710171567,3.5060889892000002,0.08,0,0.08,3.2585,1.0710171567,3.43
2020-11-05 18:00:00,3.3064999999999998,1.0522821627,3.4699048978,0.105,0,0.105,3.2015000000000002,1.0522821627,3.37
2020-11-05 18:30:00,3.359,1.0429146657,3.5171795519,0.186,0,0.186,3.173,1.0429146657,3.34
2020-11-05 19:00:00,3.341,1.0179346737,3.4926310999,0.244,0,0.244,3.097,1.0179346737,3.26
2020-11-05 19:30:00,3.2,0.9804646857,3.3468359685,0.217,0,0.217,2.983,0.9804646857,3.14
2020-11-05 20:00:00,3.119,0.9242597038,3.2530627107,0.307,0,0.307,2.8120000000000003,0.9242597038,2.96
2020-11-05 20:30:00,3.0825,0.8836672168,3.2066608801,0.394,0,0.394,2.6885,0.8836672168,2.83
2020-11-05 21:00:00,2.9210000000000003,0.8430747298,3.0402328858,0.356,0,0.356,2.565,0.8430747298,2.7
2020-11-05 21:30:00,2.843,0.8368297318,2.9636013565,0.297,0,0.297,2.5460000000000003,0.8368297318,2.68
2020-11-05 22:00:00,2.7605,0.8149722388,2.8782876854,0.281,0,0.281,2.4795,0.8149722388,2.61
2020-11-05 22:30:00,2.634,0.7556447578000001,2.7402472516,0.335,0,0.335,2.299,0.7556447578000001,2.42
2020-11-05 23:00:00,2.6255,0.7025622748,2.7178749051,0.488,0,0.488,2.1375,0.7025622748,2.25
2020-11-05 23:30:00,2.5955,0.6713372848,2.6809166343,0.553,0,0.553,2.0425,0.6713372848,2.15
2020-11-06 00:00:00,2.5949999999999998,0.6682147858,2.6796522162,0.562,0,0.562,2.033,0.6682147858,2.14
2020-11-06 00:30:00,2.884,0.6869497798,2.9646848062,0.794,0,0.794,2.09,0.6869497798,2.2
2020-11-06 01:00:00,3.0035,0.6900722788,3.081754695,0.904,0,0.904,2.0995,0.6900722788,2.21
2020-11-06 01:30:00,3.045,0.6744597838,3.118801212,0.993,0,0.993,2.052,0.6744597838,2.16
2020-11-06 02:00:00,2.963,0.6619697878,3.0360456189,0.9490000000000001,0,0.9490000000000001,2.014,0.6619697878,2.12
2020-11-06 02:30:00,2.8890000000000002,0.7056847738,2.9739388023,0.742,0,0.742,2.147,0.7056847738,2.26
2020-11-06 03:00:00,2.7960000000000003,0.6994397758,2.8821575252000002,0.668,0,0.668,2.128,0.6994397758,2.24
2020-11-06 03:30:00,2.7385,0.7587672568,2.8416738025,0.43,0,0.43,2.3085,0.7587672568,2.43
2020-11-06 04:00:00,2.7335000000000003,0.7400322628,2.8319021876,0.482,0,0.482,2.2515,0.7400322628,2.37
2020-11-06 04:30:00,2.6915,0.6838272808,2.7770113432,0.611,0,0.611,2.0805,0.6838272808,2.19
2020-11-06 05:00:00,2.6595,0.6151323028,2.7297120727,0.788,0,0.788,1.8715000000000002,0.6151323028,1.97
2020-11-06 05:30:00,2.6915,0.6088873048,2.7595137253,0.839,0,0.839,1.8525,0.6088873048,1.9500000000000002
2020-11-06 06:00:00,2.6855,0.6463572928,2.762188987,0.719,0,0.719,1.9665,0.6463572928,2.07
2020-11-06 06:30:00,2.854,0.6619697878,2.9297644957,0.84,0,0.84,2.014,0.6619697878,2.12
2020-11-06 07:00:00,2.9625,0.7088072728,3.0461145743,0.806,0,0.806,2.1565,0.7088072728,2.27
2020-11-06 07:30:00,2.9755000000000003,0.7275422668,3.0631549096,0.762,0,0.762,2.2135,0.7275422668,2.33
2020-11-06 08:00:00,3.0095,0.7088072728,3.0918437865,0.853,0,0.853,2.1565,0.7088072728,2.27
2020-11-06 08:30:00,3.0935,0.7150522708,3.1750656686,0.918,0,0.918,2.1755,0.7150522708,2.29
2020-11-06 09:00:00,3.0655,0.6526022908,3.1341952715,1.08,0,1.08,1.9855,0.6526022908,2.09
2020-11-06 09:30:00,2.9775,0.5901523108,3.0354218817,1.182,0,1.182,1.7955,0.5901523108,1.8900000000000001
2020-11-06 10:00:00,2.9450000000000003,0.5620498199,2.9981535985,1.235,0,1.235,1.71,0.5620498199,1.8
2020-11-06 10:30:00,2.896,0.5495598239,2.9476824795,1.224,0,1.224,1.6720000000000002,0.5495598239,1.76
2020-11-06 11:00:00,2.934,0.5433148259,2.9838811974,1.2810000000000001,0,1.2810000000000001,1.653,0.5433148259,1.74
2020-11-06 11:30:00,2.912,0.5370698279,2.9611126287,1.278,0,1.278,1.634,0.5370698279,1.72
2020-11-06 12:00:00,2.762,0.5120898359,2.8090710208000003,1.204,0,1.204,1.558,0.5120898359,1.6400000000000001
2020-11-06 12:30:00,2.731,0.5245798319,2.7809252058,1.135,0,1.135,1.596,0.5245798319,1.6800000000000002
2020-11-06 13:00:00,2.6835,0.5214573329000001,2.7336953012,1.097,0,1.097,1.5865,0.5214573329000001,1.67
2020-11-06 13:30:00,2.83,0.5870298118,2.8902428964,1.044,0,1.044,1.786,0.5870298118,1.88
2020-11-06 14:00:00,2.7640000000000002,0.5308248299,2.8145107923,1.149,0,1.149,1.615,0.5308248299,1.7000000000000002
2020-11-06 14:30:00,2.7455,0.5152123349000001,2.7934233478,1.178,0,1.178,1.5675,0.5152123349000001,1.65
2020-11-06 15:00:00,2.7640000000000002,0.5433148259,2.8168931467,1.111,0,1.111,1.653,0.5433148259,1.74
2020-11-06 15:30:00,2.8035,0.5464373249,2.8562573413,1.141,0,1.141,1.6625,0.5464373249,1.75
2020-11-06 16:00:00,2.948,0.5870298118,3.0058789064,1.162,0,1.162,1.786,0.5870298118,1.88
2020-11-06 16:30:00,3.045,0.6682147858,3.1174566557,1.012,0,1.012,2.033,0.6682147858,2.14
2020-11-06 17:00:00,3.141,0.7119297718,3.2206715138,0.975,0,0.975,2.166,0.7119297718,2.2800000000000002
2020-11-06 17:30:00,3.357,0.7306647658000001,3.4355960182,1.134,0,1.134,2.223,0.7306647658000001,2.34
2020-11-06 18:00:00,3.446,0.7493997598000001,3.5265444843,1.166,0,1.166,2.2800000000000002,0.7493997598000001,2.4
2020-11-06 18:30:00,3.471,0.7681347538000001,3.5549784809,1.134,0,1.134,2.337,0.7681347538000001,2.46
2020-11-06 19:00:00,3.3945,0.7275422668,3.4715915658,1.181,0,1.181,2.2135,0.7275422668,2.33
2020-11-06 19:30:00,3.2595,0.6838272808,3.3304594278,1.179,0,1.179,2.0805,0.6838272808,2.19
2020-11-06 20:00:00,3.1365,0.6463572928,3.2024069073,1.17,0,1.17,1.9665,0.6463572928,2.07
2020-11-06 20:30:00,3.086,0.6120098038,3.1461010791,1.224,0,1.224,1.862,0.6120098038,1.96
2020-11-06 21:00:00,3.065,0.6057648058,3.1242880789,1.222,0,1.222,1.843,0.6057648058,1.94
2020-11-06 21:30:00,2.9699999999999998,0.5807848139,3.0262536245,1.203,0,1.203,1.767,0.5807848139,1.8599999999999999
2020-11-06 22:00:00,2.899,0.5682948179,2.9541767043,1.17,0,1.17,1.729,0.5682948179,1.82
2020-11-06 22:30:00,2.7439999999999998,0.5433148259,2.797271349,1.091,0,1.091,1.653,0.5433148259,1.74
2020-11-06 23:00:00,2.6585,0.5651723189,2.7179113303999998,0.9390000000000001,0,0.9390000000000001,1.7195,0.5651723189,1.81
2020-11-06 23:30:00,2.6305,0.7337872648,2.7309291459000002,0.398,0,0.398,2.2325,0.7337872648,2.35
2020-11-07 00:00:00,2.5595,0.7150522708,2.6575063499000002,0.384,0,0.384,2.1755,0.7150522708,2.29
2020-11-07 00:30:00,2.7875,0.8087272408,2.9024465542,0.327,0,0.327,2.4605,0.8087272408,2.59
