Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-11-07 01:00:00,2.89,0.8243397358000001,3.0052680413,0.382,0,0.382,2.508,0.8243397358000001,2.64
2020-11-07 01:30:00,2.901,0.8555647258,3.0245316993,0.298,0,0.298,2.6029999999999998,0.8555647258,2.74
2020-11-07 02:00:00,2.7560000000000002,0.7681347538000001,2.8610429916,0.419,0,0.419,2.337,0.7681347538000001,2.46
2020-11-07 02:30:00,2.7695,0.6526022908,2.8453505935,0.784,0,0.784,1.9855,0.6526022908,2.09
2020-11-07 03:00:00,2.838,0.6057648058,2.9019295305,0.995,0,0.995,1.843,0.6057648058,1.94
2020-11-07 03:30:00,2.7495000000000003,0.6588472888,2.8273362022,0.745,0,0.745,2.0045,0.6588472888,2.11
2020-11-07 04:00:00,2.657,0.6931947778,2.7459366344,0.548,0,0.548,2.109,0.6931947778,2.22
2020-11-07 04:30:00,2.616,0.6744597838,2.7015462239,0.5640000000000001,0,0.5640000000000001,2.052,0.6744597838,2.16
2020-11-07 05:00:00,2.649,0.6307447978,2.7230571055,0.73,0,0.73,1.919,0.6307447978,2.02
2020-11-07 05:30:00,2.6745,0.6526022908,2.752969306,0.6890000000000001,0,0.6890000000000001,1.9855,0.6526022908,2.09
2020-11-07 06:00:00,2.6595,0.6401122948,2.735449506,0.712,0,0.712,1.9475,0.6401122948,2.05
2020-11-07 06:30:00,2.7535,0.7088072728,2.8432674865000003,0.597,0,0.597,2.1565,0.7088072728,2.27
2020-11-07 07:00:00,2.8515,0.7400322628,2.9459633399,0.6000000000000001,0,0.6000000000000001,2.2515,0.7400322628,2.37
2020-11-07 07:30:00,2.8449999999999998,0.7431547618000001,2.940459828,0.584,0,0.584,2.261,0.7431547618000001,2.38
2020-11-07 08:00:00,2.848,0.7369097638000001,2.9417919708999998,0.606,0,0.606,2.242,0.7369097638000001,2.36
2020-11-07 08:30:00,2.8975,0.7525222588,2.9936258951,0.608,0,0.608,2.2895,0.7525222588,2.41
2020-11-07 09:00:00,2.8955,0.7088072728,2.9809944649,0.739,0,0.739,2.1565,0.7088072728,2.27
2020-11-07 09:30:00,2.9105,0.6463572928,2.9814070504,0.9440000000000001,0,0.9440000000000001,1.9665,0.6463572928,2.07
2020-11-07 10:00:00,2.9945,0.6026423068,3.0545389177,1.161,0,1.161,1.8335,0.6026423068,1.9300000000000002
2020-11-07 10:30:00,2.9705,0.6026423068,3.0310143517,1.137,0,1.137,1.8335,0.6026423068,1.9300000000000002
2020-11-07 11:00:00,2.84,0.5807848139,2.8987775009,1.073,0,1.073,1.767,0.5807848139,1.8599999999999999
2020-11-07 11:30:00,2.7935,0.5714173169,2.851343543,1.055,0,1.055,1.7385000000000002,0.5714173169,1.83
2020-11-07 12:00:00,2.682,0.5308248299,2.734026152,1.067,0,1.067,1.615,0.5308248299,1.7000000000000002
2020-11-07 12:30:00,2.6645,0.5776623149,2.7263994572,0.907,0,0.907,1.7575,0.5776623149,1.85
2020-11-07 13:00:00,2.7805,0.5839073129,2.8411490633,1.004,0,1.004,1.7765,0.5839073129,1.87
2020-11-07 13:30:00,2.726,0.5433148259,2.7796163404,1.073,0,1.073,1.653,0.5433148259,1.74
2020-11-07 14:00:00,2.748,0.5620498199,2.8048893026,1.038,0,1.038,1.71,0.5620498199,1.8
2020-11-07 14:30:00,2.684,0.5682948179,2.7435041462000003,0.9550000000000001,0,0.9550000000000001,1.729,0.5682948179,1.82
2020-11-07 15:00:00,2.6795,0.5963973088,2.7450701266,0.865,0,0.865,1.8145,0.5963973088,1.9100000000000001
2020-11-07 15:30:00,2.6305,0.6650922868,2.7132780912000003,0.607,0,0.607,2.0235,0.6650922868,2.13
2020-11-07 16:00:00,2.691,0.7181747698000001,2.7851850926,0.506,0,0.506,2.185,0.7181747698000001,2.3
2020-11-07 16:30:00,2.8625,0.8087272408,2.9745497138,0.402,0,0.402,2.4605,0.8087272408,2.59
2020-11-07 17:00:00,2.988,0.8742997198,3.1132850817,0.328,0,0.328,2.66,0.8742997198,2.8
2020-11-07 17:30:00,3.142,0.9367496998,3.2786680222,0.292,0,0.292,2.85,0.9367496998,3.0
2020-11-07 18:00:00,3.161,0.9242597038,3.2933534581,0.34900000000000003,0,0.34900000000000003,2.8120000000000003,0.9242597038,2.96
2020-11-07 18:30:00,3.171,0.9305047018,3.3047057358,0.34,0,0.34,2.831,0.9305047018,2.98
2020-11-07 19:00:00,3.048,0.8805447178,3.1726429046,0.369,0,0.369,2.6790000000000003,0.8805447178,2.8200000000000003
2020-11-07 19:30:00,2.8915,0.8337072328,3.0092922756,0.355,0,0.355,2.5365,0.8337072328,2.67
2020-11-07 20:00:00,2.791,0.7868697478000001,2.8998008552,0.397,0,0.397,2.394,0.7868697478000001,2.52
2020-11-07 20:30:00,2.7505,0.7525222588,2.8515855239,0.461,0,0.461,2.2895,0.7525222588,2.41
2020-11-07 21:00:00,2.6565000000000003,0.7400322628,2.7576511745000003,0.405,0,0.405,2.2515,0.7400322628,2.37
2020-11-07 21:30:00,2.58,0.7618897558000001,2.6901442341,0.262,0,0.262,2.318,0.7618897558000001,2.44
2020-11-07 22:00:00,2.505,0.7556447578000001,2.6164907797,0.20600000000000002,0,0.20600000000000002,2.299,0.7556447578000001,2.42
2020-11-07 22:30:00,2.4345,0.6713372848,2.525368092,0.392,0,0.392,2.0425,0.6713372848,2.15
2020-11-07 23:00:00,2.3689999999999998,0.6994397758,2.4700965568,0.241,0,0.241,2.128,0.6994397758,2.24
2020-11-07 23:30:00,2.42,0.7119297718,2.5225471254,0.254,0,0.254,2.166,0.7119297718,2.2800000000000002
2020-11-08 00:00:00,2.362,0.7244197678000001,2.4705926415,0.158,0,0.158,2.204,0.7244197678000001,2.32
2020-11-08 00:30:00,2.5985,0.8024822428,2.7195918811,0.157,0,0.157,2.4415,0.8024822428,2.5700000000000003
2020-11-08 01:00:00,2.6945,0.8524422268,2.8261259703,0.101,0,0.101,2.5935,0.8524422268,2.73
2020-11-08 01:30:00,2.6625,0.8274622348,2.7881176446,0.145,0,0.145,2.5175,0.8274622348,2.65
2020-11-08 02:00:00,2.59,0.8180947378000001,2.7161330969,0.101,0,0.101,2.489,0.8180947378000001,2.62
2020-11-08 02:30:00,2.6185,0.8274622348,2.7461310967,0.101,0,0.101,2.5175,0.8274622348,2.65
2020-11-08 03:00:00,2.5455,0.8087272408,2.6708818768,0.085,0,0.085,2.4605,0.8087272408,2.59
2020-11-08 03:30:00,2.431,0.7743797518000001,2.5513574818,0.075,0,0.075,2.356,0.7743797518000001,2.48
2020-11-08 04:00:00,2.3935,0.7525222588,2.5090101634,0.10400000000000001,0,0.10400000000000001,2.2895,0.7525222588,2.41
2020-11-08 04:30:00,2.3505000000000003,0.7275422668,2.4605218959,0.137,0,0.137,2.2135,0.7275422668,2.33
2020-11-08 05:00:00,2.3745,0.7212972688,2.4816365568,0.18,0,0.18,2.1945,0.7212972688,2.31
2020-11-08 05:30:00,2.3945,0.7587672568,2.5118435461,0.08600000000000001,0,0.08600000000000001,2.3085,0.7587672568,2.43
2020-11-08 06:00:00,2.409,0.7681347538000001,2.5284999506,0.07200000000000001,0,0.07200000000000001,2.337,0.7681347538000001,2.46
2020-11-08 06:30:00,2.534,0.7993597438000001,2.6570908904,0.10200000000000001,0,0.10200000000000001,2.432,0.7993597438000001,2.56
2020-11-08 07:00:00,2.5835,0.7962372448,2.7034174668,0.161,0,0.161,2.4225,0.7962372448,2.55
2020-11-08 07:30:00,2.581,0.7931147458000001,2.7001096274,0.168,0,0.168,2.4130000000000003,0.7931147458000001,2.54
2020-11-08 08:00:00,2.5845000000000002,0.7650122548,2.6953448759,0.257,0,0.257,2.3275,0.7650122548,2.45
2020-11-08 08:30:00,2.6195,0.7837472488,2.7342348107000003,0.23500000000000001,0,0.23500000000000001,2.3845,0.7837472488,2.51
2020-11-08 09:00:00,2.6565000000000003,0.8337072328,2.7842521438,0.12,0,0.12,2.5365,0.8337072328,2.67
2020-11-08 09:30:00,2.65,0.8368297318,2.7789897445,0.10400000000000001,0,0.10400000000000001,2.5460000000000003,0.8368297318,2.68
2020-11-08 10:00:00,2.6630000000000003,0.8243397358000001,2.7876701742,0.155,0,0.155,2.508,0.8243397358000001,2.64
2020-11-08 10:30:00,2.732,0.8118497398000001,2.850074385,0.262,0,0.262,2.47,0.8118497398000001,2.6
2020-11-08 11:00:00,2.7085,0.7587672568,2.8127744311000002,0.4,0,0.4,2.3085,0.7587672568,2.43
2020-11-08 11:30:00,2.6485000000000003,0.7212972688,2.7449630234,0.454,0,0.454,2.1945,0.7212972688,2.31
2020-11-08 12:00:00,2.68,0.7056847738,2.7713518362,0.533,0,0.533,2.147,0.7056847738,2.26
2020-11-08 12:30:00,2.739,0.6494797918,2.8149502660000003,0.763,0,0.763,1.976,0.6494797918,2.08
2020-11-08 13:00:00,2.6205,0.5901523108,2.6861310467,0.8250000000000001,0,0.8250000000000001,1.7955,0.5901523108,1.8900000000000001
2020-11-08 13:30:00,2.674,0.6120098038,2.7431427232,0.812,0,0.812,1.862,0.6120098038,1.96
2020-11-08 14:00:00,2.6205,0.6338672968,2.6960726993,0.6920000000000001,0,0.6920000000000001,1.9285,0.6338672968,2.03
2020-11-08 14:30:00,2.6245000000000003,0.6401122948,2.7014336934000003,0.677,0,0.677,1.9475,0.6401122948,2.05
2020-11-08 15:00:00,2.63,0.6494797918,2.7090079365,0.654,0,0.654,1.976,0.6494797918,2.08
2020-11-08 15:30:00,2.6115,0.6463572928,2.6902992399,0.645,0,0.645,1.9665,0.6463572928,2.07
2020-11-08 16:00:00,2.6905,0.6775822828,2.7745104073,0.629,0,0.629,2.0615,0.6775822828,2.17
2020-11-08 16:30:00,2.9450000000000003,0.7493997598000001,3.0388525795,0.665,0,0.665,2.2800000000000002,0.7493997598000001,2.4
2020-11-08 17:00:00,3.1995,0.8024822428,3.2986024313,0.758,0,0.758,2.4415,0.8024822428,2.5700000000000003
2020-11-08 17:30:00,3.2975,0.8711772208,3.4106386499,0.647,0,0.647,2.6505,0.8711772208,2.79
2020-11-08 18:00:00,3.3195,0.8711772208,3.4319134604,0.669,0,0.669,2.6505,0.8711772208,2.79
2020-11-08 18:30:00,3.236,0.8305847338000001,3.3408931441,0.709,0,0.709,2.527,0.8305847338000001,2.66
2020-11-08 19:00:00,3.116,0.7743797518000001,3.2107818363,0.76,0,0.76,2.356,0.7743797518000001,2.48
2020-11-08 19:30:00,2.9495,0.7150522708,3.0349382201,0.774,0,0.774,2.1755,0.7150522708,2.29
2020-11-08 20:00:00,2.914,0.6807047818,2.9924496654,0.843,0,0.843,2.071,0.6807047818,2.18
2020-11-08 20:30:00,2.9050000000000002,0.6432347938,2.9753614906,0.9480000000000001,0,0.9480000000000001,1.957,0.6432347938,2.06
2020-11-08 21:00:00,2.819,0.5932748098,2.8807526794,1.014,0,1.014,1.8050000000000002,0.5932748098,1.9
2020-11-08 21:30:00,2.743,0.5932748098,2.8064254845,0.9380000000000001,0,0.9380000000000001,1.8050000000000002,0.5932748098,1.9
2020-11-08 22:00:00,2.629,0.5932748098,2.6951096453,0.8240000000000001,0,0.8240000000000001,1.8050000000000002,0.5932748098,1.9
2020-11-08 22:30:00,2.5789999999999997,0.5932748098,2.6463590081,0.774,0,0.774,1.8050000000000002,0.5932748098,1.9
2020-11-08 23:00:00,2.6109999999999998,0.5558048219,2.6695018262,0.92,0,0.92,1.691,0.5558048219,1.78
2020-11-08 23:30:00,2.596,0.5433148259,2.6522456523,0.9430000000000001,0,0.9430000000000001,1.653,0.5433148259,1.74
2020-11-09 00:00:00,2.553,0.5183348339,2.6050873306,0.976,0,0.976,1.577,0.5183348339,1.6600000000000001
2020-11-09 00:30:00,2.7725,0.5901523108,2.8346139067,0.977,0,0.977,1.7955,0.5901523108,1.8900000000000001
2020-11-09 01:00:00,2.7984999999999998,0.6526022908,2.8735852171,0.8130000000000001,0,0.8130000000000001,1.9855,0.6526022908,2.09
2020-11-09 01:30:00,2.719,0.6931947778,2.8059722023,0.61,0,0.61,2.109,0.6931947778,2.22
2020-11-09 02:00:00,2.6585,0.6838272808,2.7450395261000002,0.578,0,0.578,2.0805,0.6838272808,2.19
2020-11-09 02:30:00,2.65,0.7056847738,2.7423513633,0.503,0,0.503,2.147,0.7056847738,2.26
2020-11-09 03:00:00,2.5324999999999998,0.6775822828,2.6215785321,0.47100000000000003,0,0.47100000000000003,2.0615,0.6775822828,2.17
2020-11-09 03:30:00,2.4485,0.6526022908,2.5339775058000003,0.463,0,0.463,1.9855,0.6526022908,2.09
2020-11-09 04:00:00,2.418,0.6931947778,2.5154011607999998,0.309,0,0.309,2.109,0.6931947778,2.22
2020-11-09 04:30:00,2.41,0.6619697878,2.4992606907,0.396,0,0.396,2.014,0.6619697878,2.12
2020-11-09 05:00:00,2.455,0.6682147858,2.544314446,0.422,0,0.422,2.033,0.6682147858,2.14
2020-11-09 05:30:00,2.455,0.6182548018,2.5316524248,0.5740000000000001,0,0.5740000000000001,1.881,0.6182548018,1.98
2020-11-09 06:00:00,2.417,0.6182548018,2.494820234,0.536,0,0.536,1.881,0.6182548018,1.98
2020-11-09 06:30:00,2.6285,0.6775822828,2.7144299586000002,0.5670000000000001,0,0.5670000000000001,2.0615,0.6775822828,2.17
2020-11-09 07:00:00,2.6895,0.7462772608,2.7911180555,0.419,0,0.419,2.2705,0.7462772608,2.39
2020-11-09 07:30:00,2.769,0.8056047418000001,2.8838099799,0.318,0,0.318,2.451,0.8056047418000001,2.58
2020-11-09 08:00:00,2.8265000000000002,0.7837472488,2.93314882,0.442,0,0.442,2.3845,0.7837472488,2.51
2020-11-09 08:30:00,2.8315,0.6963172768,2.9158617937,0.713,0,0.713,2.1185,0.6963172768,2.23
2020-11-09 09:00:00,2.803,0.6807047818,2.884470142,0.732,0,0.732,2.071,0.6807047818,2.18
2020-11-09 09:30:00,2.7905,0.7337872648,2.8853654881,0.558,0,0.558,2.2325,0.7337872648,2.35
2020-11-09 10:00:00,2.8135,0.7337872648,2.907615174,0.581,0,0.581,2.2325,0.7337872648,2.35
2020-11-09 10:30:00,2.802,0.7056847738,2.8894973611,0.655,0,0.655,2.147,0.7056847738,2.26
2020-11-09 11:00:00,2.7575000000000003,0.6775822828,2.8395288342000002,0.6960000000000001,0,0.6960000000000001,2.0615,0.6775822828,2.17
2020-11-09 11:30:00,2.782,0.6619697878,2.8596727084999998,0.768,0,0.768,2.014,0.6619697878,2.12
2020-11-09 12:00:00,2.8745000000000003,0.6775822828,2.9532808874,0.8130000000000001,0,0.8130000000000001,2.0615,0.6775822828,2.17
2020-11-09 12:30:00,2.8505000000000003,0.7150522708,2.9388177895,0.675,0,0.675,2.1755,0.7150522708,2.29
2020-11-09 13:00:00,2.811,0.6494797918,2.8850554587,0.835,0,0.835,1.976,0.6494797918,2.08
2020-11-09 13:30:00,2.724,0.6557247898,2.8018120922,0.729,0,0.729,1.995,0.6557247898,2.1
2020-11-09 14:00:00,2.755,0.6744597838,2.8363569945,0.7030000000000001,0,0.7030000000000001,2.052,0.6744597838,2.16
2020-11-09 14:30:00,2.7275,0.6588472888,2.8059465426,0.723,0,0.723,2.0045,0.6588472888,2.11
2020-11-09 15:00:00,2.6825,0.6713372848,2.765230551,0.64,0,0.64,2.0425,0.6713372848,2.15
2020-11-09 15:30:00,2.7465,0.7025622748,2.8349349199000002,0.609,0,0.609,2.1375,0.7025622748,2.25
2020-11-09 16:00:00,2.8295,0.6588472888,2.9051936252,0.8250000000000001,0,0.8250000000000001,2.0045,0.6588472888,2.11
2020-11-09 16:30:00,3.0175,0.7088072728,3.0996312684,0.861,0,0.861,2.1565,0.7088072728,2.27
2020-11-09 17:00:00,3.1735,0.7525222588,3.2615014947,0.884,0,0.884,2.2895,0.7525222588,2.41
2020-11-09 17:30:00,3.2245,0.8461972288,3.3336841482,0.65,0,0.65,2.5745,0.8461972288,2.71
2020-11-09 18:00:00,3.1185,0.8524422268,3.2329089069,0.525,0,0.525,2.5935,0.8524422268,2.73
2020-11-09 18:30:00,3.1225,0.8899122148,3.2468369223,0.41500000000000004,0,0.41500000000000004,2.7075,0.8899122148,2.85
2020-11-09 19:00:00,3.0325,0.8961572128,3.162143893,0.306,0,0.306,2.7265,0.8961572128,2.87
2020-11-09 19:30:00,2.918,0.8680547218,3.0443789186,0.277,0,0.277,2.641,0.8680547218,2.7800000000000002
2020-11-09 20:00:00,2.888,0.8618097238,3.0138447206,0.266,0,0.266,2.622,0.8618097238,2.76
2020-11-09 20:30:00,2.7975,0.8149722388,2.9137923742,0.318,0,0.318,2.4795,0.8149722388,2.61
2020-11-09 21:00:00,2.741,0.8118497398000001,2.8587026778,0.271,0,0.271,2.47,0.8118497398000001,2.6
2020-11-09 21:30:00,2.6235,0.7962372448,2.7416684701,0.201,0,0.201,2.4225,0.7962372448,2.55
2020-11-09 22:00:00,2.591,0.8243397358000001,2.7189735195,0.083,0,0.083,2.508,0.8243397358000001,2.64
2020-11-09 22:30:00,2.5265,0.7837472488,2.6452716307,0.14200000000000002,0,0.14200000000000002,2.3845,0.7837472488,2.51
2020-11-09 23:00:00,2.446,0.7431547618000001,2.556402746,0.185,0,0.185,2.261,0.7431547618000001,2.38
2020-11-09 23:30:00,2.469,0.7369097638000001,2.5766251183,0.227,0,0.227,2.242,0.7369097638000001,2.36
2020-11-10 00:00:00,2.3775,0.7150522708,2.4827013514000003,0.202,0,0.202,2.1755,0.7150522708,2.29
2020-11-10 00:30:00,2.6950000000000003,0.8180947378000001,2.8164346256,0.20600000000000002,0,0.20600000000000002,2.489,0.8180947378000001,2.62
2020-11-10 01:00:00,2.7375,0.8212172368,2.8580244925000002,0.23900000000000002,0,0.23900000000000002,2.4985,0.8212172368,2.63
2020-11-10 01:30:00,2.7225,0.8274622348,2.8454700842,0.20500000000000002,0,0.20500000000000002,2.5175,0.8274622348,2.65
2020-11-10 02:00:00,2.599,0.7681347538000001,2.710135052,0.262,0,0.262,2.337,0.7681347538000001,2.46
2020-11-10 02:30:00,2.575,0.7618897558000001,2.6853493255,0.257,0,0.257,2.318,0.7618897558000001,2.44
2020-11-10 03:00:00,2.4985,0.7462772608,2.6075720508,0.228,0,0.228,2.2705,0.7462772608,2.39
2020-11-10 03:30:00,2.472,0.7181747698000001,2.5742103644,0.28700000000000003,0,0.28700000000000003,2.185,0.7181747698000001,2.3
2020-11-10 04:00:00,2.4475,0.7150522708,2.5498148952,0.272,0,0.272,2.1755,0.7150522708,2.29
2020-11-10 04:30:00,2.425,0.7056847738,2.5255922078,0.278,0,0.278,2.147,0.7056847738,2.26
2020-11-10 05:00:00,2.4265,0.7150522708,2.5296644046,0.251,0,0.251,2.1755,0.7150522708,2.29
2020-11-10 05:30:00,2.4225,0.7212972688,2.5276028169,0.228,0,0.228,2.1945,0.7212972688,2.31
2020-11-10 06:00:00,2.399,0.7306647658000001,2.5078022251,0.176,0,0.176,2.223,0.7306647658000001,2.34
2020-11-10 06:30:00,2.5785,0.7962372448,2.6986396573,0.156,0,0.156,2.4225,0.7962372448,2.55
2020-11-10 07:00:00,2.648,0.7931147458000001,2.7642241226,0.23500000000000001,0,0.23500000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-11-10 07:30:00,2.761,0.8493197278,2.8886787636999998,0.177,0,0.177,2.584,0.8493197278,2.7199999999999998
2020-11-10 08:00:00,2.691,0.8368297318,2.8181137308,0.145,0,0.145,2.5460000000000003,0.8368297318,2.68
2020-11-10 08:30:00,2.7185,0.8461972288,2.8471550713,0.14400000000000002,0,0.14400000000000002,2.5745,0.8461972288,2.71
2020-11-10 09:00:00,2.6765,0.8461972288,2.8070806900000003,0.10200000000000001,0,0.10200000000000001,2.5745,0.8461972288,2.71
2020-11-10 09:30:00,2.646,0.8305847338000001,2.7732989381,0.11900000000000001,0,0.11900000000000001,2.527,0.8305847338000001,2.66
2020-11-10 10:00:00,2.6185,0.7962372448,2.73688436,0.196,0,0.196,2.4225,0.7962372448,2.55
2020-11-10 10:30:00,2.5,0.7556447578000001,2.6117042329,0.201,0,0.201,2.299,0.7556447578000001,2.42
2020-11-10 11:00:00,2.428,0.7306647658000001,2.535558124,0.20500000000000002,0,0.20500000000000002,2.223,0.7306647658000001,2.34
2020-11-10 11:30:00,2.5105,0.7650122548,2.6244721374,0.183,0,0.183,2.3275,0.7650122548,2.45
2020-11-10 12:00:00,2.5035,0.7587672568,2.6159587153,0.195,0,0.195,2.3085,0.7587672568,2.43
2020-11-10 12:30:00,2.583,0.7868697478000001,2.700194993,0.189,0,0.189,2.394,0.7868697478000001,2.52
2020-11-10 13:00:00,2.665,0.8180947378000001,2.7877417384000003,0.176,0,0.176,2.489,0.8180947378000001,2.62
2020-11-10 13:30:00,2.5095,0.7962372448,2.6327901549,0.08700000000000001,0,0.08700000000000001,2.4225,0.7962372448,2.55
2020-11-10 14:00:00,2.5805,0.8087272408,2.7042596029,0.12,0,0.12,2.4605,0.8087272408,2.59
2020-11-10 14:30:00,2.645,0.8305847338000001,2.7723448559,0.11800000000000001,0,0.11800000000000001,2.527,0.8305847338000001,2.66
2020-11-10 15:00:00,2.6105,0.8274622348,2.7385039711,0.093,0,0.093,2.5175,0.8274622348,2.65
2020-11-10 15:30:00,2.6125,0.7899922468,2.7293303208,0.209,0,0.209,2.4035,0.7899922468,2.5300000000000002
2020-11-10 16:00:00,2.68,0.8305847338000001,2.8057567607,0.153,0,0.153,2.527,0.8305847338000001,2.66
2020-11-10 16:30:00,2.856,0.8992797118,2.9942344598,0.12,0,0.12,2.7359999999999998,0.8992797118,2.88
2020-11-10 17:00:00,3.0125,0.9523621948000001,3.1594540668,0.115,0,0.115,2.8975,0.9523621948000001,3.05
2020-11-10 17:30:00,3.15,0.9804646857,3.2990621395,0.167,0,0.167,2.983,0.9804646857,3.14
2020-11-10 18:00:00,3.158,0.9554846938,3.2993810026,0.251,0,0.251,2.907,0.9554846938,3.06
2020-11-10 18:30:00,3.195,0.9617296918,3.3366074087,0.269,0,0.269,2.926,0.9617296918,3.08
2020-11-10 19:00:00,2.998,0.8992797118,3.1299693289,0.262,0,0.262,2.7359999999999998,0.8992797118,2.88
2020-11-10 19:30:00,2.874,0.8368297318,2.9933526354,0.328,0,0.328,2.5460000000000003,0.8368297318,2.68
2020-11-10 20:00:00,2.7984999999999998,0.8087272408,2.91301253,0.338,0,0.338,2.4605,0.8087272408,2.59
2020-11-10 20:30:00,2.819,0.8118497398000001,2.9335747817,0.34900000000000003,0,0.34900000000000003,2.47,0.8118497398000001,2.6
2020-11-10 21:00:00,2.7215,0.7525222588,2.8236239126,0.432,0,0.432,2.2895,0.7525222588,2.41
2020-11-10 21:30:00,2.6470000000000002,0.6994397758,2.7378504342000003,0.519,0,0.519,2.128,0.6994397758,2.24
2020-11-10 22:00:00,2.5865,0.6838272808,2.6753695072,0.506,0,0.506,2.0805,0.6838272808,2.19
2020-11-10 22:30:00,2.5155000000000003,0.6588472888,2.6003499764,0.511,0,0.511,2.0045,0.6588472888,2.11
2020-11-10 23:00:00,2.4725,0.6088873048,2.5463699653000003,0.62,0,0.62,1.8525,0.6088873048,1.9500000000000002
2020-11-10 23:30:00,2.521,0.6057648058,2.5927576053,0.678,0,0.678,1.843,0.6057648058,1.94
2020-11-11 00:00:00,2.4735,0.5776623149,2.540058267,0.716,0,0.716,1.7575,0.5776623149,1.85
2020-11-11 00:30:00,2.7785,0.5963973088,2.8417867619,0.964,0,0.964,1.8145,0.5963973088,1.9100000000000001
2020-11-11 01:00:00,2.835,0.6244997998,2.9029683085,0.935,0,0.935,1.9,0.6244997998,2.0
2020-11-11 01:30:00,2.8285,0.6588472888,2.9042196887,0.8240000000000001,0,0.8240000000000001,2.0045,0.6588472888,2.11
2020-11-11 02:00:00,2.747,0.6244997998,2.8170922953,0.847,0,0.847,1.9,0.6244997998,2.0
2020-11-11 02:30:00,2.7205,0.6151323028,2.7891769395,0.849,0,0.849,1.8715000000000002,0.6151323028,1.97
2020-11-11 03:00:00,2.6805,0.5839073129,2.7433607127,0.904,0,0.904,1.7765,0.5839073129,1.87
2020-11-11 03:30:00,2.589,0.5245798319,2.6416103043,0.993,0,0.993,1.596,0.5245798319,1.6800000000000002
2020-11-11 04:00:00,2.5895,0.5089673369000001,2.6390449030000003,1.041,0,1.041,1.5485,0.5089673369000001,1.63
2020-11-11 04:30:00,2.5985,0.4902323429,2.6443392369,1.107,0,1.107,1.4915,0.4902323429,1.57
2020-11-11 05:00:00,2.5995,0.4902323429,2.6453219086,1.108,0,1.108,1.4915,0.4902323429,1.57
2020-11-11 05:30:00,2.591,0.4871098439,2.6363909041999998,1.109,0,1.109,1.482,0.4871098439,1.56
2020-11-11 06:00:00,2.6405000000000003,0.4964773409,2.6867694356,1.13,0,1.13,1.5105,0.4964773409,1.5899999999999999
2020-11-11 06:30:00,2.7915,0.5339473289000001,2.8421069649,1.167,0,1.167,1.6245,0.5339473289000001,1.71
2020-11-11 07:00:00,2.898,0.5558048219,2.9508173444,1.207,0,1.207,1.691,0.5558048219,1.78
2020-11-11 07:30:00,2.96,0.5682948179,3.0140602184,1.231,0,1.231,1.729,0.5682948179,1.82
2020-11-11 08:00:00,3.0555,0.5963973088,3.1131607732,1.241,0,1.241,1.8145,0.5963973088,1.9100000000000001
2020-11-11 08:30:00,3.056,0.5995198078,3.1142511138,1.232,0,1.232,1.824,0.5995198078,1.92
2020-11-11 09:00:00,2.9815,0.5714173169,3.0357634954,1.2429999999999999,0,1.2429999999999999,1.7385000000000002,0.5714173169,1.83
2020-11-11 09:30:00,2.9859999999999998,0.5620498199,3.03843644,1.276,0,1.276,1.71,0.5620498199,1.8
2020-11-11 10:00:00,2.9619999999999997,0.5558048219,3.0136959037,1.271,0,1.271,1.691,0.5558048219,1.78
2020-11-11 10:30:00,2.939,0.5495598239,2.9899392970000003,1.267,0,1.267,1.6720000000000002,0.5495598239,1.76
2020-11-11 11:00:00,2.9005,0.5401923269000001,2.9503742136,1.2570000000000001,0,1.2570000000000001,1.6435,0.5401923269000001,1.73
2020-11-11 11:30:00,2.9255,0.5464373249,2.9760954286,1.263,0,1.263,1.6625,0.5464373249,1.75
2020-11-11 12:00:00,2.932,0.5558048219,2.9842156423,1.241,0,1.241,1.691,0.5558048219,1.78
2020-11-11 12:30:00,2.9685,0.5651723189,3.0218226288,1.249,0,1.249,1.7195,0.5651723189,1.81
2020-11-11 13:00:00,2.9065000000000003,0.5464373249,2.9574204977000003,1.244,0,1.244,1.6625,0.5464373249,1.75
2020-11-11 13:30:00,2.9005,0.5401923269000001,2.9503742136,1.2570000000000001,0,1.2570000000000001,1.6435,0.5401923269000001,1.73
2020-11-11 14:00:00,2.9025,0.5464373249,2.9534894616000003,1.24,0,1.24,1.6625,0.5464373249,1.75
2020-11-11 14:30:00,2.9045,0.5526823229,2.956615971,1.223,0,1.223,1.6815,0.5526823229,1.77
2020-11-11 15:00:00,2.8365,0.5464373249,2.8886547042,1.174,0,1.174,1.6625,0.5464373249,1.75
2020-11-11 15:30:00,2.8935,0.5651723189,2.9481794382,1.174,0,1.174,1.7195,0.5651723189,1.81
2020-11-11 16:00:00,2.9435000000000002,0.5651723189,2.9972674222,1.224,0,1.224,1.7195,0.5651723189,1.81
2020-11-11 16:30:00,3.098,0.6120098038,3.1578727017,1.236,0,1.236,1.862,0.6120098038,1.96
2020-11-11 17:00:00,3.2335,0.6463572928,3.2974687262,1.267,0,1.267,1.9665,0.6463572928,2.07
2020-11-11 17:30:00,3.4235,0.7150522708,3.4973778749,1.248,0,1.248,2.1755,0.7150522708,2.29
2020-11-11 18:00:00,3.427,0.7244197678000001,3.5027293644,1.223,0,1.223,2.204,0.7244197678000001,2.32
2020-11-11 18:30:00,3.3415,0.7025622748,3.4145594152,1.204,0,1.204,2.1375,0.7025622748,2.25
2020-11-11 19:00:00,3.1885,0.6588472888,3.255858105,1.184,0,1.184,2.0045,0.6588472888,2.11
2020-11-11 19:30:00,3.0425,0.6151323028,3.1040608886,1.171,0,1.171,1.8715000000000002,0.6151323028,1.97
2020-11-11 20:00:00,3.027,0.6120098038,3.0882495042,1.165,0,1.165,1.862,0.6120098038,1.96
2020-11-11 20:30:00,3.004,0.5995198078,3.0632401146,1.18,0,1.18,1.824,0.5995198078,1.92
2020-11-11 21:00:00,2.9085,0.5651723189,2.9629026309,1.189,0,1.189,1.7195,0.5651723189,1.81
2020-11-11 21:30:00,2.8545,0.5526823229,2.9075123388,1.173,0,1.173,1.6815,0.5526823229,1.77
2020-11-11 22:00:00,2.802,0.5308248299,2.8518378285,1.187,0,1.187,1.615,0.5308248299,1.7000000000000002
2020-11-11 22:30:00,2.748,0.5058448379,2.7941694652,1.209,0,1.209,1.5390000000000001,0.5058448379,1.62
2020-11-11 23:00:00,2.7465,0.4964773409,2.7910127194000003,1.236,0,1.236,1.5105,0.4964773409,1.5899999999999999
2020-11-11 23:30:00,2.74,0.4871098439,2.7829617317,1.258,0,1.258,1.482,0.4871098439,1.56
2020-11-12 00:00:00,2.7335000000000003,0.4839873449,2.7760162103,1.2610000000000001,0,1.2610000000000001,1.4725000000000001,0.4839873449,1.55
2020-11-12 00:30:00,2.9025,0.5401923269000001,2.9523404275000003,1.259,0,1.259,1.6435,0.5401923269000001,1.73
2020-11-12 01:00:00,2.9699999999999998,0.5620498199,3.0227140123,1.26,0,1.26,1.71,0.5620498199,1.8
2020-11-12 01:30:00,3.005,0.5745398159,3.0594314831,1.2570000000000001,0,1.2570000000000001,1.748,0.5745398159,1.8399999999999999
2020-11-12 02:00:00,2.9015,0.5401923269000001,2.9513573149,1.258,0,1.258,1.6435,0.5401923269000001,1.73
2020-11-12 02:30:00,2.8105,0.5277023309000001,2.8596118618,1.205,0,1.205,1.6055000000000001,0.5277023309000001,1.69
2020-11-12 03:00:00,2.7655000000000003,0.5152123349000001,2.8130826508,1.198,0,1.198,1.5675,0.5152123349000001,1.65
2020-11-12 03:30:00,2.702,0.5058448379,2.7489421602,1.163,0,1.163,1.5390000000000001,0.5058448379,1.62
2020-11-12 04:00:00,2.6055,0.4777423469,2.6489371453,1.152,0,1.152,1.4535,0.4777423469,1.53
2020-11-12 04:30:00,2.4939999999999998,0.4808648459,2.539934448,1.031,0,1.031,1.463,0.4808648459,1.54
2020-11-12 05:00:00,2.386,0.5433148259,2.4470772362,0.733,0,0.733,1.653,0.5433148259,1.74
2020-11-12 05:30:00,2.4055,0.5589273209,2.4695809361,0.705,0,0.705,1.7005,0.5589273209,1.79
2020-11-12 06:00:00,2.448,0.5495598239,2.508928058,0.776,0,0.776,1.6720000000000002,0.5495598239,1.76
2020-11-12 06:30:00,2.466,0.6369897958,2.5469416954,0.528,0,0.528,1.9380000000000002,0.6369897958,2.04
2020-11-12 07:00:00,2.5460000000000003,0.7119297718,2.6436641239,0.38,0,0.38,2.166,0.7119297718,2.2800000000000002
2020-11-12 07:30:00,2.5685000000000002,0.6900722788,2.6595849300000003,0.46900000000000003,0,0.46900000000000003,2.0995,0.6900722788,2.21
2020-11-12 08:00:00,2.584,0.6557247898,2.6659015361,0.589,0,0.589,1.995,0.6557247898,2.1
2020-11-12 08:30:00,2.564,0.6682147858,2.6496428061,0.531,0,0.531,2.033,0.6682147858,2.14
2020-11-12 09:00:00,2.5255,0.6588472888,2.6100249041,0.521,0,0.521,2.0045,0.6588472888,2.11
2020-11-12 09:30:00,2.4105,0.6276222988,2.4908673188,0.501,0,0.501,1.9095,0.6276222988,2.01
2020-11-12 10:00:00,2.2800000000000002,0.5620498199,2.348254671,0.5700000000000001,0,0.5700000000000001,1.71,0.5620498199,1.8
2020-11-12 10:30:00,2.3295,0.5152123349000001,2.3857942074,0.762,0,0.762,1.5675,0.5152123349000001,1.65
2020-11-12 11:00:00,2.402,0.4995998399,2.4534066112,0.882,0,0.882,1.52,0.4995998399,1.6
2020-11-12 11:30:00,2.303,0.4746198479,2.3513980948,0.859,0,0.859,1.444,0.4746198479,1.52
2020-11-12 12:00:00,2.2984999999999998,0.4839873449,2.3489031483,0.8260000000000001,0,0.8260000000000001,1.4725000000000001,0.4839873449,1.55
2020-11-12 12:30:00,2.314,0.4808648459,2.3634354233,0.851,0,0.851,1.463,0.4808648459,1.54
2020-11-12 13:00:00,2.188,0.4808648459,2.2402176234,0.725,0,0.725,1.463,0.4808648459,1.54
2020-11-12 13:30:00,2.26,0.4496398559,2.30429512,0.892,0,0.892,1.3679999999999999,0.4496398559,1.44
2020-11-12 14:00:00,2.2095000000000002,0.4402723589,2.2529380817,0.87,0,0.87,1.3395000000000001,0.4402723589,1.4100000000000001
2020-11-12 14:30:00,2.2425,0.4277823629,2.2829375813,0.9410000000000001,0,0.9410000000000001,1.3014999999999999,0.4277823629,1.37
2020-11-12 15:00:00,2.2615,0.4465173569,2.3051594305,0.903,0,0.903,1.3585,0.4465173569,1.43
2020-11-12 15:30:00,2.3015,0.4777423469,2.350561635,0.848,0,0.848,1.4535,0.4777423469,1.53
2020-11-12 16:00:00,2.3865,0.4652523509,2.4314279755,0.971,0,0.971,1.4155,0.4652523509,1.49
2020-11-12 16:30:00,2.578,0.5058448379,2.6271587314,1.039,0,1.039,1.5390000000000001,0.5058448379,1.62
2020-11-12 17:00:00,2.7495000000000003,0.5401923269000001,2.8020631685,1.106,0,1.106,1.6435,0.5401923269000001,1.73
2020-11-12 17:30:00,2.925,0.5932748098,2.9845602691,1.12,0,1.12,1.8050000000000002,0.5932748098,1.9
2020-11-12 18:00:00,3.049,0.6307447978,3.1135574509,1.13,0,1.13,1.919,0.6307447978,2.02
2020-11-12 18:30:00,3.0215,0.6338672968,3.0872722588,1.093,0,1.093,1.9285,0.6338672968,2.03
2020-11-12 19:00:00,2.9290000000000003,0.5995198078,2.9897265761,1.105,0,1.105,1.824,0.5995198078,1.92
2020-11-12 19:30:00,2.7975,0.5526823229,2.8515721979,1.116,0,1.116,1.6815,0.5526823229,1.77
2020-11-12 20:00:00,2.6845,0.5214573329000001,2.7346769462,1.098,0,1.098,1.5865,0.5214573329000001,1.67
2020-11-12 20:30:00,2.5965,0.4777423469,2.6400852259,1.143,0,1.143,1.4535,0.4777423469,1.53
2020-11-12 21:00:00,2.5115,0.4465173569,2.5508841604,1.153,0,1.153,1.3585,0.4465173569,1.43
2020-11-12 21:30:00,2.3745,0.4277823629,2.4127262588000002,1.073,0,1.073,1.3014999999999999,0.4277823629,1.37
2020-11-12 22:00:00,2.344,0.4184148659,2.3810516584,1.071,0,1.071,1.2730000000000001,0.4184148659,1.34
2020-11-12 22:30:00,2.3075,0.38406737690000003,2.3392443224,1.139,0,1.139,1.1685,0.38406737690000003,1.23
2020-11-12 23:00:00,2.2560000000000002,0.36845488190000003,2.2858904173,1.135,0,1.135,1.121,0.36845488190000003,1.18
2020-11-12 23:30:00,2.209,0.3559648859,2.2374968156,1.126,0,1.126,1.083,0.3559648859,1.1400000000000001
2020-11-13 00:00:00,2.1605,0.3403523909,2.1871442568,1.125,0,1.125,1.0355,0.3403523909,1.09
2020-11-13 00:30:00,2.3475,0.40280237090000004,2.381807297,1.1219999999999999,0,1.1219999999999999,1.2255,0.40280237090000004,1.29
2020-11-13 01:00:00,2.407,0.4184148659,2.443096396,1.134,0,1.134,1.2730000000000001,0.4184148659,1.34
2020-11-13 01:30:00,2.434,0.4184148659,2.4697018039,1.161,0,1.161,1.2730000000000001,0.4184148659,1.34
2020-11-13 02:00:00,2.334,0.38094487790000003,2.3648837181,1.175,0,1.175,1.159,0.38094487790000003,1.22
2020-11-13 02:30:00,2.2975,0.37157738090000003,2.3273538622,1.167,0,1.167,1.1305,0.37157738090000003,1.19
2020-11-13 03:00:00,2.2035,0.3465973889,2.230592298,1.149,0,1.149,1.0545,0.3465973889,1.11
2020-11-13 03:30:00,2.171,0.36845488190000003,2.2020445045,1.05,0,1.05,1.121,0.36845488190000003,1.18
2020-11-13 04:00:00,2.095,0.39343487390000004,2.1316228559,0.898,0,0.898,1.197,0.39343487390000004,1.26
2020-11-13 04:30:00,1.933,0.4746198479,1.9904152833,0.489,0,0.489,1.444,0.4746198479,1.52
2020-11-13 05:00:00,1.915,0.5308248299,1.9872090982000001,0.30000000000000004,0,0.30000000000000004,1.615,0.5308248299,1.7000000000000002
2020-11-13 05:30:00,1.8985,0.5089673369000001,1.9655406381,0.35000000000000003,0,0.35000000000000003,1.5485,0.5089673369000001,1.63
2020-11-13 06:00:00,1.9115000000000002,0.5089673369000001,1.9781000986000001,0.363,0,0.363,1.5485,0.5089673369000001,1.63
2020-11-13 06:30:00,2.0545,0.5401923269000001,2.124330012,0.41100000000000003,0,0.41100000000000003,1.6435,0.5401923269000001,1.73
2020-11-13 07:00:00,2.1795,0.5651723189,2.2515861076,0.46,0,0.46,1.7195,0.5651723189,1.81
2020-11-13 07:30:00,2.1995,0.6026423068,2.2805652808,0.366,0,0.366,1.8335,0.6026423068,1.9300000000000002
2020-11-13 08:00:00,2.251,0.5807848139,2.3247176173,0.484,0,0.484,1.767,0.5807848139,1.8599999999999999
2020-11-13 08:30:00,2.2865,0.6463572928,2.3761018497,0.32,0,0.32,1.9665,0.6463572928,2.07
2020-11-13 09:00:00,2.1985,0.5963973088,2.2779578574,0.384,0,0.384,1.8145,0.5963973088,1.9100000000000001
2020-11-13 09:30:00,2.1115,0.5901523108,2.1924214923,0.316,0,0.316,1.7955,0.5901523108,1.8900000000000001
2020-11-13 10:00:00,2.0315,0.5526823229,2.1053384526,0.35000000000000003,0,0.35000000000000003,1.6815,0.5526823229,1.77
2020-11-13 10:30:00,1.9135,0.4465173569,1.9649071225,0.555,0,0.555,1.3585,0.4465173569,1.43
2020-11-13 11:00:00,1.6895,0.37157738090000003,1.7298786085,0.559,0,0.559,1.1305,0.37157738090000003,1.19
2020-11-13 11:30:00,1.7285,0.3341073929,1.7604942488000002,0.712,0,0.712,1.0165,0.3341073929,1.07
2020-11-13 12:00:00,1.6385,0.3403523909,1.6734760231,0.603,0,0.603,1.0355,0.3403523909,1.09
2020-11-13 12:30:00,1.654,0.3122498999,1.6832159695,0.704,0,0.704,0.9500000000000001,0.3122498999,1.0
2020-11-13 13:00:00,1.732,0.36220988390000003,1.7694688469000002,0.63,0,0.63,1.102,0.36220988390000003,1.16
2020-11-13 13:30:00,1.7085,0.3341073929,1.7408618555,0.6920000000000001,0,0.6920000000000001,1.0165,0.3341073929,1.07
2020-11-13 14:00:00,1.6775,0.3403523909,1.7116792924,0.642,0,0.642,1.0355,0.3403523909,1.09
2020-11-13 14:30:00,1.8385,0.4839873449,1.9011380802,0.366,0,0.366,1.4725000000000001,0.4839873449,1.55
2020-11-13 15:00:00,1.8815,0.4902323429,1.9443173609,0.39,0,0.39,1.4915,0.4902323429,1.57
2020-11-13 15:30:00,2.011,0.5932748098,2.0966869103,0.20600000000000002,0,0.20600000000000002,1.8050000000000002,0.5932748098,1.9
2020-11-13 16:00:00,2.1445,0.6401122948,2.2379955317,0.197,0,0.197,1.9475,0.6401122948,2.05
2020-11-13 16:30:00,2.216,0.6432347938,2.3074676596,0.259,0,0.259,1.957,0.6432347938,2.06
2020-11-13 17:00:00,2.418,0.7056847738,2.5188717712,0.271,0,0.271,2.147,0.7056847738,2.26
2020-11-13 17:30:00,2.5205,0.7212972688,2.6216769442,0.326,0,0.326,2.1945,0.7212972688,2.31
2020-11-13 18:00:00,2.4765,0.6900722788,2.5708465532,0.377,0,0.377,2.0995,0.6900722788,2.21
2020-11-13 18:30:00,2.542,0.7244197678000001,2.6432078995,0.338,0,0.338,2.204,0.7244197678000001,2.32
2020-11-13 19:00:00,2.425,0.6807047818,2.5187266623999998,0.354,0,0.354,2.071,0.6807047818,2.18
2020-11-13 19:30:00,2.313,0.6307447978,2.3974586545,0.394,0,0.394,1.919,0.6307447978,2.02
2020-11-13 20:00:00,2.17,0.5995198078,2.2512938502,0.34600000000000003,0,0.34600000000000003,1.824,0.5995198078,1.92
2020-11-13 20:30:00,2.0985,0.5963973088,2.1816030803,0.28400000000000003,0,0.28400000000000003,1.8145,0.5963973088,1.9100000000000001
2020-11-13 21:00:00,2.048,0.5745398159,2.1270637038,0.30000000000000004,0,0.30000000000000004,1.748,0.5745398159,1.8399999999999999
2020-11-13 21:30:00,1.982,0.5370698279,2.0534770512,0.34800000000000003,0,0.34800000000000003,1.634,0.5370698279,1.72
2020-11-13 22:00:00,1.9125,0.5401923269000001,1.9873258414000001,0.269,0,0.269,1.6435,0.5401923269000001,1.73
2020-11-13 22:30:00,1.861,0.5370698279,1.9369473405000002,0.227,0,0.227,1.634,0.5370698279,1.72
2020-11-13 23:00:00,1.816,0.4496398559,1.8708372457,0.448,0,0.448,1.3679999999999999,0.4496398559,1.44
2020-11-13 23:30:00,1.9215,0.4215373649,1.9671949573,0.639,0,0.639,1.2825,0.4215373649,1.35
2020-11-14 00:00:00,1.9015,0.4215373649,1.9476642421,0.619,0,0.619,1.2825,0.4215373649,1.35
2020-11-14 00:30:00,2.124,0.4683748499,2.1750289653,0.6990000000000001,0,0.6990000000000001,1.425,0.4683748499,1.5
2020-11-14 01:00:00,2.209,0.4558848539,2.2555513738,0.8220000000000001,0,0.8220000000000001,1.387,0.4558848539,1.46
2020-11-14 01:30:00,2.242,0.4309048619,2.2830337273,0.931,0,0.931,1.311,0.4309048619,1.38
2020-11-14 02:00:00,2.09,0.4371498599,2.135228325,0.76,0,0.76,1.33,0.4371498599,1.4
2020-11-14 02:30:00,2.0255,0.4652523509,2.0782468573,0.61,0,0.61,1.4155,0.4652523509,1.49
2020-11-14 03:00:00,1.9745,0.41529236690000004,2.0177011672,0.711,0,0.711,1.2635,0.41529236690000004,1.33
2020-11-14 03:30:00,2.078,0.3122498999,2.1013291032,1.1280000000000001,0,1.1280000000000001,0.9500000000000001,0.3122498999,1.0
2020-11-14 04:00:00,2.146,0.2997599039,2.1668345576,1.234,0,1.234,0.912,0.2997599039,0.96
2020-11-14 04:30:00,2.078,0.2872699079,2.0977626176,1.204,0,1.204,0.874,0.2872699079,0.92
2020-11-14 05:00:00,2.126,0.2997599039,2.1470286444,1.214,0,1.214,0.912,0.2997599039,0.96
2020-11-14 05:30:00,2.1045,0.2966374049,2.1253032725,1.202,0,1.202,0.9025000000000001,0.2966374049,0.9500000000000001
2020-11-14 06:00:00,2.106,0.2872699079,2.1255022936,1.232,0,1.232,0.874,0.2872699079,0.92
2020-11-14 06:30:00,2.203,0.3184948979,2.2259038614,1.234,0,1.234,0.969,0.3184948979,1.02
2020-11-14 07:00:00,2.2495,0.3278623949,2.2732672522,1.252,0,1.252,0.9975,0.3278623949,1.05
2020-11-14 07:30:00,2.292,0.3372298919,2.3166760671,1.266,0,1.266,1.026,0.3372298919,1.08
2020-11-14 08:00:00,2.251,0.3184948979,2.2734203307,1.282,0,1.282,0.969,0.3184948979,1.02
2020-11-14 08:30:00,2.0985,0.2654124149,2.1152177193,1.291,0,1.291,0.8075,0.2654124149,0.85
2020-11-14 09:00:00,1.7595,0.159247449,1.7666918237,1.275,0,1.275,0.48450000000000004,0.159247449,0.51
2020-11-14 09:30:00,1.7075,0.146757453,1.7137952036000001,1.2610000000000001,0,1.2610000000000001,0.4465,0.146757453,0.47000000000000003
2020-11-14 10:00:00,1.709,0.143634954,1.7150253642000002,1.272,0,1.272,0.437,0.143634954,0.46
2020-11-14 10:30:00,1.7145000000000001,0.146757453,1.7207695953000002,1.268,0,1.268,0.4465,0.146757453,0.47000000000000003
2020-11-14 11:00:00,1.712,0.143634954,1.7180148428000002,1.275,0,1.275,0.437,0.143634954,0.46
2020-11-14 11:30:00,1.7005,0.140512455,1.7062954022999999,1.2730000000000001,0,1.2730000000000001,0.42750000000000005,0.140512455,0.45
2020-11-14 12:00:00,1.6605,0.146757453,1.6669727052,1.214,0,1.214,0.4465,0.146757453,0.47000000000000003
2020-11-14 12:30:00,1.67,0.16236994800000001,1.6778748463,1.176,0,1.176,0.494,0.16236994800000001,0.52
2020-11-14 13:00:00,1.716,0.16236994800000001,1.7236647006,1.222,0,1.222,0.494,0.16236994800000001,0.52
2020-11-14 13:30:00,1.6675,0.159247449,1.6750868634,1.183,0,1.183,0.48450000000000004,0.159247449,0.51
2020-11-14 14:00:00,1.75,0.16861494600000002,1.7581043769,1.237,0,1.237,0.513,0.16861494600000002,0.54
2020-11-14 14:30:00,1.6840000000000002,0.15612495,1.6912217477,1.209,0,1.209,0.47500000000000003,0.15612495,0.5
2020-11-14 15:00:00,1.6385,0.146757453,1.6450592694,1.192,0,1.192,0.4465,0.146757453,0.47000000000000003
2020-11-14 15:30:00,1.659,0.137389956,1.6646792484000001,1.241,0,1.241,0.418,0.137389956,0.44
2020-11-14 16:00:00,1.647,0.137389956,1.6527204845,1.229,0,1.229,0.418,0.137389956,0.44
2020-11-14 16:30:00,1.675,0.149879952,1.6816923024000001,1.219,0,1.219,0.456,0.149879952,0.48
2020-11-14 17:00:00,1.7545000000000002,0.17173744500000002,1.7628851352,1.232,0,1.232,0.5225000000000001,0.17173744500000002,0.55
2020-11-14 17:30:00,1.8545,0.2404324229,1.8700208555,1.123,0,1.123,0.7315,0.2404324229,0.77
2020-11-14 18:00:00,1.8719999999999999,0.2560449179,1.8894292789,1.093,0,1.093,0.779,0.2560449179,0.8200000000000001
2020-11-14 18:30:00,1.828,0.22481992790000002,1.8417730588,1.1440000000000001,0,1.1440000000000001,0.684,0.22481992790000002,0.72
2020-11-14 19:00:00,1.7325,0.19671743690000001,1.7436324154,1.134,0,1.134,0.5985,0.19671743690000001,0.63
2020-11-14 19:30:00,1.6920000000000002,0.17485994400000002,1.7010114638,1.16,0,1.16,0.532,0.17485994400000002,0.56
2020-11-14 20:00:00,1.615,0.15612495,1.6225288903,1.1400000000000001,0,1.1400000000000001,0.47500000000000003,0.15612495,0.5
2020-11-14 20:30:00,1.5865,0.146757453,1.5932733601,1.1400000000000001,0,1.1400000000000001,0.4465,0.146757453,0.47000000000000003
2020-11-14 21:00:00,1.4855,0.140512455,1.4921306913,1.058,0,1.058,0.42750000000000005,0.140512455,0.45
2020-11-14 21:30:00,1.359,0.12489996,1.3647274453,0.979,0,0.979,0.38,0.12489996,0.4
2020-11-14 22:00:00,1.3625,0.115532463,1.3673894837,1.011,0,1.011,0.35150000000000003,0.115532463,0.37
2020-11-14 22:30:00,1.393,0.118654962,1.3980443484,1.032,0,1.032,0.361,0.118654962,0.38
2020-11-14 23:00:00,1.4275,0.115532463,1.432167588,1.076,0,1.076,0.35150000000000003,0.115532463,0.37
2020-11-14 23:30:00,1.3375,0.109287465,1.3419575254,1.005,0,1.005,0.3325,0.109287465,0.35000000000000003
2020-11-15 00:00:00,1.238,0.09367497,1.2415389644000001,0.9530000000000001,0,0.9530000000000001,0.28500000000000003,0.09367497,0.30000000000000004
2020-11-15 00:30:00,1.373,0.112409964,1.3775939169,1.031,0,1.031,0.342,0.112409964,0.36
2020-11-15 01:00:00,1.3820000000000001,0.131144958,1.3882085578,0.983,0,0.983,0.399,0.131144958,0.42
2020-11-15 01:30:00,1.4775,0.115532463,1.4820101214,1.126,0,1.126,0.35150000000000003,0.115532463,0.37
2020-11-15 02:00:00,1.4135,0.09679746900000001,1.4168105025,1.119,0,1.119,0.29450000000000004,0.09679746900000001,0.31
2020-11-15 02:30:00,1.4825,0.09679746900000001,1.4856567571000001,1.188,0,1.188,0.29450000000000004,0.09679746900000001,0.31
2020-11-15 03:00:00,1.5745,0.109287465,1.5782883132999999,1.242,0,1.242,0.3325,0.109287465,0.35000000000000003
2020-11-15 03:30:00,1.486,0.09991996800000001,1.4893555653,1.182,0,1.182,0.304,0.09991996800000001,0.32
2020-11-15 04:00:00,1.508,0.10616496600000001,1.5117324499,1.185,0,1.185,0.323,0.10616496600000001,0.34
2020-11-15 04:30:00,1.5925,0.121777461,1.5971493355000002,1.222,0,1.222,0.3705,0.121777461,0.39
2020-11-15 05:00:00,1.542,0.118654962,1.5465584372999999,1.181,0,1.181,0.361,0.118654962,0.38
2020-11-15 05:30:00,1.463,0.10616496600000001,1.4668469586000001,1.1400000000000001,0,1.1400000000000001,0.323,0.10616496600000001,0.34
2020-11-15 06:00:00,1.5755,0.121777461,1.5801993545,1.205,0,1.205,0.3705,0.121777461,0.39
2020-11-15 06:30:00,1.4755,0.10304246700000001,1.4790936414,1.162,0,1.162,0.3135,0.10304246700000001,0.33
2020-11-15 07:00:00,1.5045000000000002,0.10304246700000001,1.5080245356000002,1.191,0,1.191,0.3135,0.10304246700000001,0.33
2020-11-15 07:30:00,1.5205000000000002,0.115532463,1.5248829463,1.169,0,1.169,0.35150000000000003,0.115532463,0.37
2020-11-15 08:00:00,1.4985,0.115532463,1.5029471049,1.147,0,1.147,0.35150000000000003,0.115532463,0.37
2020-11-15 08:30:00,1.506,0.131144958,1.5116993749,1.107,0,1.107,0.399,0.131144958,0.42
2020-11-15 09:00:00,1.705,0.15612495,1.7121331724000002,1.23,0,1.23,0.47500000000000003,0.15612495,0.5
2020-11-15 09:30:00,1.5354999999999999,0.146757453,1.5424973257999999,1.089,0,1.089,0.4465,0.146757453,0.47000000000000003
2020-11-15 10:00:00,1.6215000000000002,0.140512455,1.6275767263,1.194,0,1.194,0.42750000000000005,0.140512455,0.45
2020-11-15 10:30:00,1.6815,0.140512455,1.6873606609,1.254,0,1.254,0.42750000000000005,0.140512455,0.45
2020-11-15 11:00:00,1.6495000000000002,0.140512455,1.6554739503,1.222,0,1.222,0.42750000000000005,0.140512455,0.45
2020-11-15 11:30:00,1.6365,0.134267457,1.641998782,1.228,0,1.228,0.40850000000000003,0.134267457,0.43
2020-11-15 12:00:00,1.6635,0.140512455,1.6694238527,1.236,0,1.236,0.42750000000000005,0.140512455,0.45
2020-11-15 12:30:00,1.7045,0.159247449,1.7119228954999999,1.22,0,1.22,0.48450000000000004,0.159247449,0.51
2020-11-15 13:00:00,1.726,0.16236994800000001,1.7336204890000002,1.232,0,1.232,0.494,0.16236994800000001,0.52
2020-11-15 13:30:00,1.654,0.17485994400000002,1.663217364,1.1219999999999999,0,1.1219999999999999,0.532,0.17485994400000002,0.56
2020-11-15 14:00:00,1.615,0.16236994800000001,1.6231417067,1.121,0,1.121,0.494,0.16236994800000001,0.52
2020-11-15 14:30:00,1.613,0.143634954,1.6193825984,1.176,0,1.176,0.437,0.143634954,0.46
2020-11-15 15:00:00,1.5585,0.134267457,1.5642729941,1.15,0,1.15,0.40850000000000003,0.134267457,0.43
2020-11-15 15:30:00,1.536,0.16861494600000002,1.5452271678,1.023,0,1.023,0.513,0.16861494600000002,0.54
2020-11-15 16:00:00,1.5630000000000002,0.19359493800000002,1.5749438085,0.974,0,0.974,0.589,0.19359493800000002,0.62
2020-11-15 16:30:00,1.6695,0.2591674169,1.6894963747,0.881,0,0.881,0.7885000000000001,0.2591674169,0.8300000000000001
2020-11-15 17:00:00,1.7845,0.3278623949,1.8143687607999999,0.787,0,0.787,0.9975,0.3278623949,1.05
2020-11-15 17:30:00,1.884,0.38094487790000003,1.9221277273,0.725,0,0.725,1.159,0.38094487790000003,1.22
2020-11-15 18:00:00,1.8995000000000002,0.2903924069,1.9215691504999999,1.016,0,1.016,0.8835000000000001,0.2903924069,0.93
2020-11-15 18:30:00,1.8505,0.2779024109,1.8712509185,1.005,0,1.005,0.8455,0.2779024109,0.89
2020-11-15 19:00:00,1.8775,0.21545243090000002,1.8898216847,1.222,0,1.222,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-11-15 19:30:00,1.7285,0.17798244300000002,1.7376392031,1.187,0,1.187,0.5415,0.17798244300000002,0.5700000000000001
2020-11-15 20:00:00,1.701,0.16236994800000001,1.708731986,1.207,0,1.207,0.494,0.16236994800000001,0.52
2020-11-15 20:30:00,1.6560000000000001,0.15612495,1.6633433199,1.181,0,1.181,0.47500000000000003,0.15612495,0.5
2020-11-15 21:00:00,1.62,0.149879952,1.6269185597,1.164,0,1.164,0.456,0.149879952,0.48
2020-11-15 21:30:00,1.6315,0.140512455,1.6375396178,1.204,0,1.204,0.42750000000000005,0.140512455,0.45
2020-11-15 22:00:00,1.685,0.143634954,1.6911108774999999,1.248,0,1.248,0.437,0.143634954,0.46
2020-11-15 22:30:00,1.698,0.143634954,1.7040642594,1.2610000000000001,0,1.2610000000000001,0.437,0.143634954,0.46
2020-11-15 23:00:00,1.7085,0.140512455,1.7142683571,1.2810000000000001,0,1.2810000000000001,0.42750000000000005,0.140512455,0.45
2020-11-15 23:30:00,1.713,0.143634954,1.7190113438,1.276,0,1.276,0.437,0.143634954,0.46
2020-11-16 00:00:00,1.7305000000000001,0.146757453,1.7367118356,1.284,0,1.284,0.4465,0.146757453,0.47000000000000003
2020-11-16 00:30:00,1.6165,0.109287465,1.6201901123,1.284,0,1.284,0.3325,0.109287465,0.35000000000000003
2020-11-16 01:00:00,1.5975000000000001,0.109287465,1.6012338992,1.2650000000000001,0,1.2650000000000001,0.3325,0.109287465,0.35000000000000003
2020-11-16 01:30:00,1.619,0.112409964,1.622897717,1.2770000000000001,0,1.2770000000000001,0.342,0.112409964,0.36
2020-11-16 02:00:00,1.6,0.10616496600000001,1.6035183192,1.2770000000000001,0,1.2770000000000001,0.323,0.10616496600000001,0.34
2020-11-16 02:30:00,1.605,0.10616496600000001,1.6085073826,1.282,0,1.282,0.323,0.10616496600000001,0.34
2020-11-16 03:00:00,1.6059999999999999,0.10616496600000001,1.6095052035,1.283,0,1.283,0.323,0.10616496600000001,0.34
2020-11-16 03:30:00,1.5925,0.10304246700000001,1.5958301915000002,1.279,0,1.279,0.3135,0.10304246700000001,0.33
2020-11-16 04:00:00,1.5225,0.109287465,1.5264173741,1.19,0,1.19,0.3325,0.109287465,0.35000000000000003
2020-11-16 04:30:00,1.5510000000000002,0.112409964,1.5550681657,1.209,0,1.209,0.342,0.112409964,0.36
2020-11-16 05:00:00,1.5594999999999999,0.115532463,1.5637736409,1.208,0,1.208,0.35150000000000003,0.115532463,0.37
2020-11-16 05:30:00,1.4935,0.10304246700000001,1.4970504334,1.18,0,1.18,0.3135,0.10304246700000001,0.33
2020-11-16 06:00:00,1.429,0.09367497,1.4320670375,1.1440000000000001,0,1.1440000000000001,0.28500000000000003,0.09367497,0.30000000000000004
2020-11-16 06:30:00,1.397,0.09991996800000001,1.400568813,1.093,0,1.093,0.304,0.09991996800000001,0.32
2020-11-16 07:00:00,1.5375,0.128022459,1.5428207932,1.148,0,1.148,0.3895,0.128022459,0.41000000000000003
2020-11-16 07:30:00,1.5455,0.16549244700000001,1.5543352277,1.042,0,1.042,0.5035000000000001,0.16549244700000001,0.53
2020-11-16 08:00:00,1.5535,0.16549244700000001,1.5622899859000001,1.05,0,1.05,0.5035000000000001,0.16549244700000001,0.53
2020-11-16 08:30:00,1.504,0.21232993190000002,1.5189140858,0.858,0,0.858,0.646,0.21232993190000002,0.68
2020-11-16 09:00:00,1.573,0.20608493390000002,1.5864425612000002,0.9460000000000001,0,0.9460000000000001,0.627,0.20608493390000002,0.66
2020-11-16 09:30:00,1.51,0.19359493800000002,1.5223596815,0.921,0,0.921,0.589,0.19359493800000002,0.62
2020-11-16 10:00:00,1.461,0.18110494200000002,1.4721820540000001,0.91,0,0.91,0.551,0.18110494200000002,0.58
2020-11-16 10:30:00,1.4535,0.16549244700000001,1.4628909734,0.9500000000000001,0,0.9500000000000001,0.5035000000000001,0.16549244700000001,0.53
2020-11-16 11:00:00,1.446,0.149879952,1.4537468831,0.99,0,0.99,0.456,0.149879952,0.48
2020-11-16 11:30:00,1.4735,0.140512455,1.4801844480000002,1.046,0,1.046,0.42750000000000005,0.140512455,0.45
2020-11-16 12:00:00,1.4795,0.159247449,1.4880456982,0.995,0,0.995,0.48450000000000004,0.159247449,0.51
