Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-11-16 12:30:00,1.506,0.16236994800000001,1.5147276983,1.012,0,1.012,0.494,0.16236994800000001,0.52
2020-11-16 13:00:00,1.5430000000000001,0.16861494600000002,1.5521855559,1.03,0,1.03,0.513,0.16861494600000002,0.54
2020-11-16 13:30:00,1.5045000000000002,0.159247449,1.5129044914,1.02,0,1.02,0.48450000000000004,0.159247449,0.51
2020-11-16 14:00:00,1.5065,0.16549244700000001,1.5155626018000001,1.003,0,1.003,0.5035000000000001,0.16549244700000001,0.53
2020-11-16 14:30:00,1.5175,0.159247449,1.5258328873,1.033,0,1.033,0.48450000000000004,0.159247449,0.51
2020-11-16 15:00:00,1.5675,0.159247449,1.5755684688,1.083,0,1.083,0.48450000000000004,0.159247449,0.51
2020-11-16 15:30:00,1.6275,0.159247449,1.6352724544,1.143,0,1.143,0.48450000000000004,0.159247449,0.51
2020-11-16 16:00:00,1.6764999999999999,0.153002451,1.6834672554,1.211,0,1.211,0.4655,0.153002451,0.49
2020-11-16 16:30:00,1.8439999999999999,0.21232993190000002,1.8561842580999999,1.198,0,1.198,0.646,0.21232993190000002,0.68
2020-11-16 17:00:00,1.9385,0.2404324229,1.9533535266,1.207,0,1.207,0.7315,0.2404324229,0.77
2020-11-16 17:30:00,2.054,0.2747799119,2.0722982411,1.218,0,1.218,0.836,0.2747799119,0.88
2020-11-16 18:00:00,2.0355,0.2716574129,2.053547662,1.209,0,1.209,0.8265,0.2716574129,0.87
2020-11-16 18:30:00,1.974,0.2560449179,1.9905363599,1.195,0,1.195,0.779,0.2560449179,0.8200000000000001
2020-11-16 19:00:00,1.8695,0.22169742890000002,1.882599267,1.195,0,1.195,0.6745,0.22169742890000002,0.71
2020-11-16 19:30:00,1.8,0.19983993590000002,1.8110593585,1.192,0,1.192,0.608,0.19983993590000002,0.64
2020-11-16 20:00:00,1.7025000000000001,0.17798244300000002,1.711778023,1.161,0,1.161,0.5415,0.17798244300000002,0.5700000000000001
2020-11-16 20:30:00,1.649,0.16861494600000002,1.6575982625,1.1360000000000001,0,1.1360000000000001,0.513,0.16861494600000002,0.54
2020-11-16 21:00:00,1.5815000000000001,0.159247449,1.5894974048,1.097,0,1.097,0.48450000000000004,0.159247449,0.51
2020-11-16 21:30:00,1.5405,0.140512455,1.5468949544,1.113,0,1.113,0.42750000000000005,0.140512455,0.45
2020-11-16 22:00:00,1.5075,0.134267457,1.5134675417999999,1.099,0,1.099,0.40850000000000003,0.134267457,0.43
2020-11-16 22:30:00,1.4845000000000002,0.128022459,1.4900100671,1.095,0,1.095,0.3895,0.128022459,0.41000000000000003
2020-11-16 23:00:00,1.5325,0.128022459,1.5378380929,1.143,0,1.143,0.3895,0.128022459,0.41000000000000003
2020-11-16 23:30:00,1.5265,0.128022459,1.5318590013,1.137,0,1.137,0.3895,0.128022459,0.41000000000000003
2020-11-17 00:00:00,1.426,0.112409964,1.4304237134,1.084,0,1.084,0.342,0.112409964,0.36
2020-11-17 00:30:00,1.409,0.12489996,1.4145250086,1.029,0,1.029,0.38,0.12489996,0.4
2020-11-17 01:00:00,1.4685000000000001,0.153002451,1.4764491187,1.003,0,1.003,0.4655,0.153002451,0.49
2020-11-17 01:30:00,1.458,0.137389956,1.4644589445,1.04,0,1.04,0.418,0.137389956,0.44
2020-11-17 02:00:00,1.3725,0.121777461,1.377891868,1.002,0,1.002,0.3705,0.121777461,0.39
2020-11-17 02:30:00,1.3455,0.121777461,1.3509996299,0.975,0,0.975,0.3705,0.121777461,0.39
2020-11-17 03:00:00,1.2570000000000001,0.10616496600000001,1.2614753268,0.934,0,0.934,0.323,0.10616496600000001,0.34
2020-11-17 03:30:00,1.1695,0.08430747300000001,1.1725348609,0.913,0,0.913,0.2565,0.08430747300000001,0.27
2020-11-17 04:00:00,1.087,0.09991996800000001,1.0915827958,0.783,0,0.783,0.304,0.09991996800000001,0.32
2020-11-17 04:30:00,1.0555,0.09679746900000001,1.0599292429,0.761,0,0.761,0.29450000000000004,0.09679746900000001,0.31
2020-11-17 05:00:00,1.0915,0.09679746900000001,1.0957837378,0.797,0,0.797,0.29450000000000004,0.09679746900000001,0.31
2020-11-17 05:30:00,1.083,0.10616496600000001,1.0881911597,0.76,0,0.76,0.323,0.10616496600000001,0.34
2020-11-17 06:00:00,1.1245,0.09055247100000001,1.1281400622,0.849,0,0.849,0.2755,0.09055247100000001,0.29
2020-11-17 06:30:00,1.262,0.12489996,1.2681656043,0.882,0,0.882,0.38,0.12489996,0.4
2020-11-17 07:00:00,1.347,0.131144958,1.3533691292,0.9480000000000001,0,0.9480000000000001,0.399,0.131144958,0.42
2020-11-17 07:30:00,1.448,0.137389956,1.4545033517000001,1.03,0,1.03,0.418,0.137389956,0.44
2020-11-17 08:00:00,1.5554999999999999,0.159247449,1.5636303911,1.071,0,1.071,0.48450000000000004,0.159247449,0.51
2020-11-17 08:30:00,1.5115,0.159247449,1.5198657835,1.027,0,1.027,0.48450000000000004,0.159247449,0.51
2020-11-17 09:00:00,1.576,0.18110494200000002,1.5863716462,1.025,0,1.025,0.551,0.18110494200000002,0.58
2020-11-17 09:30:00,1.5825,0.16549244700000001,1.5911297872999999,1.079,0,1.079,0.5035000000000001,0.16549244700000001,0.53
2020-11-17 10:00:00,1.5925,0.153002451,1.5998331163000001,1.127,0,1.127,0.4655,0.153002451,0.49
2020-11-17 10:30:00,1.5865,0.153002451,1.5938607216,1.121,0,1.121,0.4655,0.153002451,0.49
2020-11-17 11:00:00,1.627,0.15612495,1.6344736156000002,1.152,0,1.152,0.47500000000000003,0.15612495,0.5
2020-11-17 11:30:00,1.6315,0.159247449,1.6392534886,1.147,0,1.147,0.48450000000000004,0.159247449,0.51
2020-11-17 12:00:00,1.645,0.16236994800000001,1.6529939504,1.151,0,1.151,0.494,0.16236994800000001,0.52
2020-11-17 12:30:00,1.5885,0.153002451,1.5958514969,1.123,0,1.123,0.4655,0.153002451,0.49
2020-11-17 13:00:00,1.6,0.143634954,1.6064342501,1.163,0,1.163,0.437,0.143634954,0.46
2020-11-17 13:30:00,1.5455,0.140512455,1.5518743506,1.118,0,1.118,0.42750000000000005,0.140512455,0.45
2020-11-17 14:00:00,1.5354999999999999,0.134267457,1.5413591405,1.127,0,1.127,0.40850000000000003,0.134267457,0.43
2020-11-17 14:30:00,1.4845000000000002,0.146757453,1.4917365719,1.038,0,1.038,0.4465,0.146757453,0.47000000000000003
2020-11-17 15:00:00,1.4975,0.18422744100000002,1.5087895811,0.937,0,0.937,0.5605,0.18422744100000002,0.59
2020-11-17 15:30:00,1.5594999999999999,0.159247449,1.5676096453000001,1.075,0,1.075,0.48450000000000004,0.159247449,0.51
2020-11-17 16:00:00,1.5845,0.18422744100000002,1.5951739717,1.024,0,1.024,0.5605,0.18422744100000002,0.59
2020-11-17 16:30:00,1.678,0.18734994,1.6884264864,1.108,0,1.108,0.5700000000000001,0.18734994,0.6000000000000001
2020-11-17 17:00:00,1.83,0.22481992790000002,1.8437581186,1.146,0,1.146,0.684,0.22481992790000002,0.72
2020-11-17 17:30:00,1.9935,0.2779024109,2.0127771859,1.148,0,1.148,0.8455,0.2779024109,0.89
2020-11-17 18:00:00,2.031,0.2810249099,2.050350214,1.176,0,1.176,0.855,0.2810249099,0.9
2020-11-17 18:30:00,1.9505,0.2779024109,1.9701979596,1.105,0,1.105,0.8455,0.2779024109,0.89
2020-11-17 19:00:00,1.8399999999999999,0.22481992790000002,1.8536838997,1.156,0,1.156,0.684,0.22481992790000002,0.72
2020-11-17 19:30:00,1.7845,0.19047243900000002,1.7946364533999999,1.205,0,1.205,0.5795,0.19047243900000002,0.61
2020-11-17 20:00:00,1.681,0.16236994800000001,1.688823555,1.187,0,1.187,0.494,0.16236994800000001,0.52
2020-11-17 20:30:00,1.633,0.15612495,1.6404462807,1.158,0,1.158,0.47500000000000003,0.15612495,0.5
2020-11-17 21:00:00,1.6285,0.140512455,1.6345507028,1.201,0,1.201,0.42750000000000005,0.140512455,0.45
2020-11-17 21:30:00,1.609,0.131144958,1.6143357767,1.21,0,1.21,0.399,0.131144958,0.42
2020-11-17 22:00:00,1.6475,0.140512455,1.6534811762000001,1.22,0,1.22,0.42750000000000005,0.140512455,0.45
2020-11-17 22:30:00,1.7189999999999999,0.149879952,1.7255216603,1.263,0,1.263,0.456,0.149879952,0.48
2020-11-17 23:00:00,1.784,0.15612495,1.7908185279,1.309,0,1.309,0.47500000000000003,0.15612495,0.5
2020-11-17 23:30:00,1.7974999999999999,0.159247449,1.8045403847,1.313,0,1.313,0.48450000000000004,0.159247449,0.51
2020-11-18 00:00:00,1.807,0.16236994800000001,1.8142802981,1.313,0,1.313,0.494,0.16236994800000001,0.52
2020-11-18 00:30:00,1.6225,0.10304246700000001,1.6257687412,1.309,0,1.309,0.3135,0.10304246700000001,0.33
2020-11-18 01:00:00,1.6155,0.10304246700000001,1.6187828761,1.302,0,1.302,0.3135,0.10304246700000001,0.33
2020-11-18 01:30:00,1.6375000000000002,0.109287465,1.6411428944000002,1.305,0,1.305,0.3325,0.109287465,0.35000000000000003
2020-11-18 02:00:00,1.6139999999999999,0.10616496600000001,1.617487867,1.291,0,1.291,0.323,0.10616496600000001,0.34
2020-11-18 02:30:00,1.624,0.10616496600000001,1.6274664359000002,1.301,0,1.301,0.323,0.10616496600000001,0.34
2020-11-18 03:00:00,1.6764999999999999,0.115532463,1.680476123,1.325,0,1.325,0.35150000000000003,0.115532463,0.37
2020-11-18 03:30:00,1.646,0.112409964,1.649833931,1.304,0,1.304,0.342,0.112409964,0.36
2020-11-18 04:00:00,1.621,0.112409964,1.6248929195000001,1.279,0,1.279,0.342,0.112409964,0.36
2020-11-18 04:30:00,1.616,0.118654962,1.6203502708,1.255,0,1.255,0.361,0.118654962,0.38
2020-11-18 05:00:00,1.6179999999999999,0.12489996,1.6228136061,1.238,0,1.238,0.38,0.12489996,0.4
2020-11-18 05:30:00,1.63,0.12489996,1.6347782724000002,1.25,0,1.25,0.38,0.12489996,0.4
2020-11-18 06:00:00,1.7095,0.140512455,1.7152649941,1.282,0,1.282,0.42750000000000005,0.140512455,0.45
2020-11-18 06:30:00,1.6595,0.121777461,1.6639621390000001,1.289,0,1.289,0.3705,0.121777461,0.39
2020-11-18 07:00:00,1.6760000000000002,0.12489996,1.6806474943,1.296,0,1.296,0.38,0.12489996,0.4
2020-11-18 07:30:00,1.763,0.149879952,1.7693594886000001,1.307,0,1.307,0.456,0.149879952,0.48
2020-11-18 08:00:00,1.788,0.149879952,1.7942708826,1.332,0,1.332,0.456,0.149879952,0.48
2020-11-18 08:30:00,1.8195000000000001,0.17173744500000002,1.8275869336000001,1.297,0,1.297,0.5225000000000001,0.17173744500000002,0.55
2020-11-18 09:00:00,1.776,0.15612495,1.7828491243,1.301,0,1.301,0.47500000000000003,0.15612495,0.5
2020-11-18 09:30:00,1.775,0.15612495,1.7818529681,1.3,0,1.3,0.47500000000000003,0.15612495,0.5
2020-11-18 10:00:00,1.7429999999999999,0.149879952,1.7494321936000001,1.287,0,1.287,0.456,0.149879952,0.48
2020-11-18 10:30:00,1.709,0.149879952,1.7155596754,1.2530000000000001,0,1.2530000000000001,0.456,0.149879952,0.48
2020-11-18 11:00:00,1.663,0.143634954,1.669191421,1.226,0,1.226,0.437,0.143634954,0.46
2020-11-18 11:30:00,1.6625,0.146757453,1.6689649487,1.216,0,1.216,0.4465,0.146757453,0.47000000000000003
2020-11-18 12:00:00,1.6985000000000001,0.153002451,1.7053773776,1.233,0,1.233,0.4655,0.153002451,0.49
2020-11-18 12:30:00,1.6855,0.153002451,1.6924302054,1.22,0,1.22,0.4655,0.153002451,0.49
2020-11-18 13:00:00,1.645,0.15612495,1.6523922053,1.17,0,1.17,0.47500000000000003,0.15612495,0.5
2020-11-18 13:30:00,1.6840000000000002,0.16236994800000001,1.6918096820000001,1.19,0,1.19,0.494,0.16236994800000001,0.52
2020-11-18 14:00:00,1.6295000000000002,0.146757453,1.6360953516999999,1.183,0,1.183,0.4465,0.146757453,0.47000000000000003
2020-11-18 14:30:00,1.6525,0.146757453,1.659003918,1.206,0,1.206,0.4465,0.146757453,0.47000000000000003
2020-11-18 15:00:00,1.6600000000000001,0.143634954,1.6662025687000002,1.223,0,1.223,0.437,0.143634954,0.46
2020-11-18 15:30:00,1.6885,0.146757453,1.6948657764,1.242,0,1.242,0.4465,0.146757453,0.47000000000000003
2020-11-18 16:00:00,1.6724999999999999,0.140512455,1.6783920877,1.245,0,1.245,0.42750000000000005,0.140512455,0.45
2020-11-18 16:30:00,1.7965,0.17798244300000002,1.8052949897000001,1.255,0,1.255,0.5415,0.17798244300000002,0.5700000000000001
2020-11-18 17:00:00,1.9235000000000002,0.20920743290000002,1.9348436629,1.287,0,1.287,0.6365000000000001,0.20920743290000002,0.67
2020-11-18 17:30:00,2.0215,0.2529224189,2.0372609062,1.252,0,1.252,0.7695000000000001,0.2529224189,0.81
2020-11-18 18:00:00,2.0095,0.2529224189,2.02535429,1.24,0,1.24,0.7695000000000001,0.2529224189,0.81
2020-11-18 18:30:00,2.0035,0.2591674169,2.0201930601,1.215,0,1.215,0.7885000000000001,0.2591674169,0.8300000000000001
2020-11-18 19:00:00,1.8895,0.20920743290000002,1.9010465539,1.2530000000000001,0,1.2530000000000001,0.6365000000000001,0.20920743290000002,0.67
2020-11-18 19:30:00,1.8135,0.19047243900000002,1.8234752535,1.234,0,1.234,0.5795,0.19047243900000002,0.61
2020-11-18 20:00:00,1.7930000000000001,0.17485994400000002,1.8015063142,1.2610000000000001,0,1.2610000000000001,0.532,0.17485994400000002,0.56
2020-11-18 20:30:00,1.7875,0.17173744500000002,1.7957310489,1.2650000000000001,0,1.2650000000000001,0.5225000000000001,0.17173744500000002,0.55
2020-11-18 21:00:00,1.783,0.16861494600000002,1.7909550525,1.27,0,1.27,0.513,0.16861494600000002,0.54
2020-11-18 21:30:00,1.694,0.137389956,1.6995622966,1.276,0,1.276,0.418,0.137389956,0.44
2020-11-18 22:00:00,1.6875,0.134267457,1.6928331282,1.279,0,1.279,0.40850000000000003,0.134267457,0.43
2020-11-18 22:30:00,1.712,0.143634954,1.7180148428000002,1.275,0,1.275,0.437,0.143634954,0.46
2020-11-18 23:00:00,1.77,0.149879952,1.7763344280000002,1.314,0,1.314,0.456,0.149879952,0.48
2020-11-18 23:30:00,1.794,0.15612495,1.800780664,1.319,0,1.319,0.47500000000000003,0.15612495,0.5
2020-11-19 00:00:00,1.7885,0.153002451,1.7950325902,1.323,0,1.323,0.4655,0.153002451,0.49
2020-11-19 00:30:00,1.6325,0.109287465,1.636154027,1.3,0,1.3,0.3325,0.109287465,0.35000000000000003
2020-11-19 01:00:00,1.666,0.118654962,1.6702200454,1.305,0,1.305,0.361,0.118654962,0.38
2020-11-19 01:30:00,1.5895000000000001,0.121777461,1.5941580850000001,1.219,0,1.219,0.3705,0.121777461,0.39
2020-11-19 02:00:00,1.574,0.112409964,1.578008872,1.232,0,1.232,0.342,0.112409964,0.36
2020-11-19 02:30:00,1.564,0.10616496600000001,1.5675991197,1.241,0,1.241,0.323,0.10616496600000001,0.34
2020-11-19 03:00:00,1.5665,0.109287465,1.5703076132,1.234,0,1.234,0.3325,0.109287465,0.35000000000000003
2020-11-19 03:30:00,1.5525,0.10304246700000001,1.5559158075,1.239,0,1.239,0.3135,0.10304246700000001,0.33
2020-11-19 04:00:00,1.566,0.112409964,1.5700292991,1.224,0,1.224,0.342,0.112409964,0.36
2020-11-19 04:30:00,1.584,0.118654962,1.5884379119,1.223,0,1.223,0.361,0.118654962,0.38
2020-11-19 05:00:00,1.581,0.118654962,1.5854463094,1.22,0,1.22,0.361,0.118654962,0.38
2020-11-19 05:30:00,1.615,0.12489996,1.6198225211000001,1.235,0,1.235,0.38,0.12489996,0.4
2020-11-19 06:00:00,1.607,0.12489996,1.6118464567,1.227,0,1.227,0.38,0.12489996,0.4
2020-11-19 06:30:00,1.5635,0.115532463,1.5677627372,1.212,0,1.212,0.35150000000000003,0.115532463,0.37
2020-11-19 07:00:00,1.4505,0.17798244300000002,1.461378801,0.909,0,0.909,0.5415,0.17798244300000002,0.5700000000000001
2020-11-19 07:30:00,1.505,0.20608493390000002,1.5190444365,0.878,0,0.878,0.627,0.20608493390000002,0.66
2020-11-19 08:00:00,1.726,0.16861494600000002,1.7342165378,1.213,0,1.213,0.513,0.16861494600000002,0.54
2020-11-19 08:30:00,1.705,0.16861494600000002,1.7133172502,1.192,0,1.192,0.513,0.16861494600000002,0.54
2020-11-19 09:00:00,1.7295,0.18422744100000002,1.7392843356,1.169,0,1.169,0.5605,0.18422744100000002,0.59
2020-11-19 09:30:00,1.703,0.17485994400000002,1.7119535625000002,1.171,0,1.171,0.532,0.17485994400000002,0.56
2020-11-19 10:00:00,1.6345,0.159247449,1.6422393248,1.15,0,1.15,0.48450000000000004,0.159247449,0.51
2020-11-19 10:30:00,1.6099999999999999,0.149879952,1.6169613477,1.154,0,1.154,0.456,0.149879952,0.48
2020-11-19 11:00:00,1.6019999999999999,0.149879952,1.6089959602000001,1.146,0,1.146,0.456,0.149879952,0.48
2020-11-19 11:30:00,1.5965,0.153002451,1.6038148272,1.131,0,1.131,0.4655,0.153002451,0.49
2020-11-19 12:00:00,1.5835,0.134267457,1.5891821795999999,1.175,0,1.175,0.40850000000000003,0.134267457,0.43
2020-11-19 12:30:00,1.5875,0.140512455,1.593706372,1.16,0,1.16,0.42750000000000005,0.140512455,0.45
2020-11-19 13:00:00,1.5695000000000001,0.153002451,1.576940075,1.104,0,1.104,0.4655,0.153002451,0.49
2020-11-19 13:30:00,1.4735,0.153002451,1.4814222896,1.008,0,1.008,0.4655,0.153002451,0.49
2020-11-19 14:00:00,1.388,0.15612495,1.3967530204,0.913,0,0.913,0.47500000000000003,0.15612495,0.5
2020-11-19 14:30:00,1.3705,0.16549244700000001,1.3804557219,0.867,0,0.867,0.5035000000000001,0.16549244700000001,0.53
2020-11-19 15:00:00,1.416,0.15612495,1.424580991,0.9410000000000001,0,0.9410000000000001,0.47500000000000003,0.15612495,0.5
2020-11-19 15:30:00,1.4195,0.21545243090000002,1.4357576397,0.764,0,0.764,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-11-19 16:00:00,1.561,0.2810249099,1.5860945747000001,0.706,0,0.706,0.855,0.2810249099,0.9
2020-11-19 16:30:00,1.6425,0.2966374049,1.6690715982,0.74,0,0.74,0.9025000000000001,0.2966374049,0.9500000000000001
2020-11-19 17:00:00,1.8315000000000001,0.39031237490000004,1.8726280998,0.644,0,0.644,1.1875,0.39031237490000004,1.25
2020-11-19 17:30:00,1.959,0.4995998399,2.0217025004,0.439,0,0.439,1.52,0.4995998399,1.6
2020-11-19 18:00:00,1.9100000000000001,0.5308248299,1.9823912328,0.295,0,0.295,1.615,0.5308248299,1.7000000000000002
2020-11-19 18:30:00,1.9065,0.5464373249,1.9832639764,0.244,0,0.244,1.6625,0.5464373249,1.75
2020-11-19 19:00:00,1.6844999999999999,0.4714973489,1.7492426933,0.25,0,0.25,1.4344999999999999,0.4714973489,1.51
2020-11-19 19:30:00,1.623,0.4808648459,1.692737428,0.16,0,0.16,1.463,0.4808648459,1.54
2020-11-19 20:00:00,1.564,0.4621298519,1.630846406,0.158,0,0.158,1.4060000000000001,0.4621298519,1.48
2020-11-19 20:30:00,1.4665,0.39655737290000004,1.5191708265,0.26,0,0.26,1.2065000000000001,0.39655737290000004,1.27
2020-11-19 21:00:00,1.379,0.38094487790000003,1.4306502018,0.22,0,0.22,1.159,0.38094487790000003,1.22
2020-11-19 21:30:00,1.315,0.3497198879,1.3607090064,0.251,0,0.251,1.064,0.3497198879,1.12
2020-11-19 22:00:00,1.2415,0.3403523909,1.2873080439,0.20600000000000002,0,0.20600000000000002,1.0355,0.3403523909,1.09
2020-11-19 22:30:00,1.154,0.3247398959,1.1988210876,0.166,0,0.166,0.988,0.3247398959,1.04
2020-11-19 23:00:00,1.074,0.3434748899,1.1275863603,0.029,0,0.029,1.045,0.3434748899,1.1
2020-11-19 23:30:00,1.1175,0.35908738490000003,1.1737759582,0.025,0,0.025,1.0925,0.35908738490000003,1.15
2020-11-20 00:00:00,1.0945,0.3528423869,1.1499686952000001,0.021,0,0.021,1.0735000000000001,0.3528423869,1.13
2020-11-20 00:30:00,1.326,0.4309048619,1.3942578670999999,0.015,0,0.015,1.311,0.4309048619,1.38
2020-11-20 01:00:00,1.4045,0.4465173569,1.4737699956,0.046,0,0.046,1.3585,0.4465173569,1.43
2020-11-20 01:30:00,1.3925,0.4215373649,1.4549054952,0.11,0,0.11,1.2825,0.4215373649,1.35
2020-11-20 02:00:00,1.2974999999999999,0.37782237890000003,1.3513903951000001,0.148,0,0.148,1.1495,0.37782237890000003,1.21
2020-11-20 02:30:00,1.2335,0.3528423869,1.2829731095999999,0.16,0,0.16,1.0735000000000001,0.3528423869,1.13
2020-11-20 03:00:00,1.2135,0.3403523909,1.2603261483,0.178,0,0.178,1.0355,0.3403523909,1.09
2020-11-20 03:30:00,1.226,0.3434748899,1.273205011,0.181,0,0.181,1.045,0.3434748899,1.1
2020-11-20 04:00:00,1.178,0.2560449179,1.2055052883,0.399,0,0.399,0.779,0.2560449179,0.8200000000000001
2020-11-20 04:30:00,1.1360000000000001,0.2373099239,1.1605222962,0.41400000000000003,0,0.41400000000000003,0.722,0.2373099239,0.76
2020-11-20 05:00:00,1.1265,0.2903924069,1.1633271251,0.243,0,0.243,0.8835000000000001,0.2903924069,0.93
2020-11-20 05:30:00,1.1400000000000001,0.2497999199,1.1670475569,0.38,0,0.38,0.76,0.2497999199,0.8
2020-11-20 06:00:00,1.15,0.2310649259,1.1729838021,0.447,0,0.447,0.7030000000000001,0.2310649259,0.74
2020-11-20 06:30:00,1.275,0.2560449179,1.3004553049,0.496,0,0.496,0.779,0.2560449179,0.8200000000000001
2020-11-20 07:00:00,1.3519999999999999,0.2810249099,1.3808978963,0.497,0,0.497,0.855,0.2810249099,0.9
2020-11-20 07:30:00,1.468,0.2747799119,1.4934952293000001,0.632,0,0.632,0.836,0.2747799119,0.88
2020-11-20 08:00:00,1.491,0.2810249099,1.5172527805,0.636,0,0.636,0.855,0.2810249099,0.9
2020-11-20 08:30:00,1.506,0.2560449179,1.5276108798,0.727,0,0.727,0.779,0.2560449179,0.8200000000000001
2020-11-20 09:00:00,1.4945,0.2716574129,1.5189891376,0.668,0,0.668,0.8265,0.2716574129,0.87
2020-11-20 09:30:00,1.51,0.2497999199,1.5305227865000002,0.75,0,0.75,0.76,0.2497999199,0.8
2020-11-20 10:00:00,1.525,0.2810249099,1.5506772714000001,0.67,0,0.67,0.855,0.2810249099,0.9
2020-11-20 10:30:00,1.461,0.2435549219,1.4811617062,0.72,0,0.72,0.741,0.2435549219,0.78
2020-11-20 11:00:00,1.475,0.20608493390000002,1.489327365,0.848,0,0.848,0.627,0.20608493390000002,0.66
2020-11-20 11:30:00,1.6155,0.19047243900000002,1.6266898905,1.036,0,1.036,0.5795,0.19047243900000002,0.61
2020-11-20 12:00:00,1.517,0.17485994400000002,1.5270445311,0.985,0,0.985,0.532,0.17485994400000002,0.56
2020-11-20 12:30:00,1.5215,0.17798244300000002,1.5318746685,0.98,0,0.98,0.5415,0.17798244300000002,0.5700000000000001
2020-11-20 13:00:00,1.5750000000000002,0.16861494600000002,1.584,1.062,0,1.062,0.513,0.16861494600000002,0.54
2020-11-20 13:30:00,1.5495,0.16549244700000001,1.5583125489,1.046,0,1.046,0.5035000000000001,0.16549244700000001,0.53
2020-11-20 14:00:00,1.564,0.17485994400000002,1.573744579,1.032,0,1.032,0.532,0.17485994400000002,0.56
2020-11-20 14:30:00,1.6099999999999999,0.17485994400000002,1.6194678138,1.078,0,1.078,0.532,0.17485994400000002,0.56
2020-11-20 15:00:00,1.579,0.17485994400000002,1.5886525737000001,1.047,0,1.047,0.532,0.17485994400000002,0.56
2020-11-20 15:30:00,1.5455,0.17173744500000002,1.5550125401,1.023,0,1.023,0.5225000000000001,0.17173744500000002,0.55
2020-11-20 16:00:00,1.557,0.19983993590000002,1.5697722765000002,0.9490000000000001,0,0.9490000000000001,0.608,0.19983993590000002,0.64
2020-11-20 16:30:00,1.6425,0.2404324229,1.6600042169,0.911,0,0.911,0.7315,0.2404324229,0.77
2020-11-20 17:00:00,1.7845,0.2841474089,1.8069809075,0.92,0,0.92,0.8645,0.2841474089,0.91
2020-11-20 17:30:00,1.9,0.3309848939,1.9286137508999999,0.893,0,0.893,1.007,0.3309848939,1.06
2020-11-20 18:00:00,1.8820000000000001,0.3434748899,1.91308625,0.837,0,0.837,1.045,0.3434748899,1.1
2020-11-20 18:30:00,1.8885,0.3341073929,1.9178268952000002,0.872,0,0.872,1.0165,0.3341073929,1.07
2020-11-20 19:00:00,1.7845,0.3153723989,1.8121534151,0.8250000000000001,0,0.8250000000000001,0.9595,0.3153723989,1.01
2020-11-20 19:30:00,1.6865,0.3153723989,1.7157336623,0.727,0,0.727,0.9595,0.3153723989,1.01
2020-11-20 20:00:00,1.5365,0.2966374049,1.5648725188000001,0.634,0,0.634,0.9025000000000001,0.2966374049,0.9500000000000001
2020-11-20 20:30:00,1.49,0.22481992790000002,1.5068656211,0.806,0,0.806,0.684,0.22481992790000002,0.72
2020-11-20 21:00:00,1.439,0.21232993190000002,1.4545806956,0.793,0,0.793,0.646,0.21232993190000002,0.68
2020-11-20 21:30:00,1.374,0.22481992790000002,1.3922715252,0.6900000000000001,0,0.6900000000000001,0.684,0.22481992790000002,0.72
2020-11-20 22:00:00,1.334,0.21232993190000002,1.3507923601,0.6880000000000001,0,0.6880000000000001,0.646,0.21232993190000002,0.68
2020-11-20 22:30:00,1.2355,0.20920743290000002,1.2530873872,0.599,0,0.599,0.6365000000000001,0.20920743290000002,0.67
2020-11-20 23:00:00,1.197,0.15612495,1.2071387658,0.722,0,0.722,0.47500000000000003,0.15612495,0.5
2020-11-20 23:30:00,1.204,0.15612495,1.2140803104,0.729,0,0.729,0.47500000000000003,0.15612495,0.5
2020-11-21 00:00:00,1.2535,0.134267457,1.2606704565,0.845,0,0.845,0.40850000000000003,0.134267457,0.43
2020-11-21 00:30:00,1.4435,0.22169742890000002,1.4604252805,0.769,0,0.769,0.6745,0.22169742890000002,0.71
2020-11-21 01:00:00,1.477,0.2435549219,1.4969462248,0.736,0,0.736,0.741,0.2435549219,0.78
2020-11-21 01:30:00,1.45,0.21857492990000002,1.4663816011000002,0.785,0,0.785,0.665,0.21857492990000002,0.7000000000000001
2020-11-21 02:00:00,1.351,0.20608493390000002,1.3666279668999999,0.724,0,0.724,0.627,0.20608493390000002,0.66
2020-11-21 02:30:00,1.3375,0.18422744100000002,1.3501281421,0.777,0,0.777,0.5605,0.18422744100000002,0.59
2020-11-21 03:00:00,1.328,0.12489996,1.3338605624,0.9480000000000001,0,0.9480000000000001,0.38,0.12489996,0.4
2020-11-21 03:30:00,1.2355,0.146757453,1.2441856775,0.789,0,0.789,0.4465,0.146757453,0.47000000000000003
2020-11-21 04:00:00,1.2945,0.10304246700000001,1.298594625,0.981,0,0.981,0.3135,0.10304246700000001,0.33
2020-11-21 04:30:00,1.1885,0.109287465,1.193514139,0.856,0,0.856,0.3325,0.109287465,0.35000000000000003
2020-11-21 05:00:00,1.159,0.08118497400000001,1.1618399201,0.912,0,0.912,0.247,0.08118497400000001,0.26
2020-11-21 05:30:00,1.1655,0.08430747300000001,1.1685452494,0.909,0,0.909,0.2565,0.08430747300000001,0.27
2020-11-21 06:00:00,1.146,0.143634954,1.1549662333,0.709,0,0.709,0.437,0.143634954,0.46
2020-11-21 06:30:00,1.2810000000000001,0.149879952,1.2897383456,0.8250000000000001,0,0.8250000000000001,0.456,0.149879952,0.48
2020-11-21 07:00:00,1.3325,0.18422744100000002,1.3451750815,0.772,0,0.772,0.5605,0.18422744100000002,0.59
2020-11-21 07:30:00,1.326,0.19983993590000002,1.3409742727,0.718,0,0.718,0.608,0.19983993590000002,0.64
2020-11-21 08:00:00,1.3695,0.18422744100000002,1.3818357355,0.809,0,0.809,0.5605,0.18422744100000002,0.59
2020-11-21 08:30:00,1.439,0.15612495,1.4474446449,0.964,0,0.964,0.47500000000000003,0.15612495,0.5
2020-11-21 09:00:00,1.3925,0.18422744100000002,1.4046337601,0.8320000000000001,0,0.8320000000000001,0.5605,0.18422744100000002,0.59
2020-11-21 09:30:00,1.3900000000000001,0.2497999199,1.41226768,0.63,0,0.63,0.76,0.2497999199,0.8
2020-11-21 10:00:00,1.4015,0.2404324229,1.4219739801,0.67,0,0.67,0.7315,0.2404324229,0.77
2020-11-21 10:30:00,1.4335,0.159247449,1.4423182728000001,0.9490000000000001,0,0.9490000000000001,0.48450000000000004,0.159247449,0.51
2020-11-21 11:00:00,1.4435,0.16549244700000001,1.4529556084,0.9400000000000001,0,0.9400000000000001,0.5035000000000001,0.16549244700000001,0.53
2020-11-21 11:30:00,1.5594999999999999,0.16549244700000001,1.5682563566,1.056,0,1.056,0.5035000000000001,0.16549244700000001,0.53
2020-11-21 12:00:00,1.4975,0.153002451,1.5052959842,1.032,0,1.032,0.4655,0.153002451,0.49
2020-11-21 12:30:00,1.463,0.15612495,1.471306902,0.988,0,0.988,0.47500000000000003,0.15612495,0.5
2020-11-21 13:00:00,1.4615,0.159247449,1.4701503324,0.977,0,0.977,0.48450000000000004,0.159247449,0.51
2020-11-21 13:30:00,1.475,0.16236994800000001,1.4839100377,0.981,0,0.981,0.494,0.16236994800000001,0.52
2020-11-21 14:00:00,1.5065,0.16549244700000001,1.5155626018000001,1.003,0,1.003,0.5035000000000001,0.16549244700000001,0.53
2020-11-21 14:30:00,1.4675,0.159247449,1.4761151717,0.983,0,0.983,0.48450000000000004,0.159247449,0.51
2020-11-21 15:00:00,1.451,0.15612495,1.4593752088,0.976,0,0.976,0.47500000000000003,0.15612495,0.5
2020-11-21 15:30:00,1.4985,0.16549244700000001,1.5076106925000001,0.995,0,0.995,0.5035000000000001,0.16549244700000001,0.53
2020-11-21 16:00:00,1.5070000000000001,0.20608493390000002,1.5210259695000001,0.88,0,0.88,0.627,0.20608493390000002,0.66
2020-11-21 16:30:00,1.556,0.2373099239,1.5739923761,0.834,0,0.834,0.722,0.2373099239,0.76
2020-11-21 17:00:00,1.7675,0.2841474089,1.7901944029,0.903,0,0.903,0.8645,0.2841474089,0.91
2020-11-21 17:30:00,1.903,0.3309848939,1.9315693102,0.896,0,0.896,1.007,0.3309848939,1.06
2020-11-21 18:00:00,1.822,0.3184948979,1.8496278004,0.853,0,0.853,0.969,0.3184948979,1.02
2020-11-21 18:30:00,1.758,0.3060049019,1.7844335236000002,0.8270000000000001,0,0.8270000000000001,0.931,0.3060049019,0.98
2020-11-21 19:00:00,1.6855,0.2841474089,1.7092834756,0.8210000000000001,0,0.8210000000000001,0.8645,0.2841474089,0.91
2020-11-21 19:30:00,1.5455,0.2591674169,1.5670794492,0.757,0,0.757,0.7885000000000001,0.2591674169,0.8300000000000001
2020-11-21 20:00:00,1.4275,0.2404324229,1.4476063001,0.6960000000000001,0,0.6960000000000001,0.7315,0.2404324229,0.77
2020-11-21 20:30:00,1.4285,0.21545243090000002,1.4446563605,0.773,0,0.773,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-11-21 21:00:00,1.4055,0.21545243090000002,1.4219177191,0.75,0,0.75,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-11-21 21:30:00,1.3315000000000001,0.20296243490000002,1.3468800986,0.714,0,0.714,0.6175,0.20296243490000002,0.65
2020-11-21 22:00:00,1.3215,0.18422744100000002,1.3342795809,0.761,0,0.761,0.5605,0.18422744100000002,0.59
2020-11-21 22:30:00,1.207,0.16236994800000001,1.217872325,0.713,0,0.713,0.494,0.16236994800000001,0.52
2020-11-21 23:00:00,1.1320000000000001,0.143634954,1.1410762464,0.6950000000000001,0,0.6950000000000001,0.437,0.143634954,0.46
2020-11-21 23:30:00,1.138,0.17485994400000002,1.1513557226,0.606,0,0.606,0.532,0.17485994400000002,0.56
2020-11-22 00:00:00,1.0795,0.20296243490000002,1.0984143116,0.462,0,0.462,0.6175,0.20296243490000002,0.65
2020-11-22 00:30:00,1.355,0.2747799119,1.3825805582,0.519,0,0.519,0.836,0.2747799119,0.88
2020-11-22 01:00:00,1.3980000000000001,0.3559648859,1.4426070151000001,0.315,0,0.315,1.083,0.3559648859,1.1400000000000001
2020-11-22 01:30:00,1.354,0.39343487390000004,1.4100024823,0.157,0,0.157,1.197,0.39343487390000004,1.26
2020-11-22 02:00:00,1.267,0.38718987590000004,1.3248415,0.089,0,0.089,1.178,0.38718987590000004,1.24
2020-11-22 02:30:00,1.234,0.38718987590000004,1.293318213,0.056,0,0.056,1.178,0.38718987590000004,1.24
2020-11-22 03:00:00,1.146,0.36220988390000003,1.2018785296,0.044,0,0.044,1.102,0.36220988390000003,1.16
2020-11-22 03:30:00,1.1245,0.35908738490000003,1.18044229,0.032,0,0.032,1.0925,0.35908738490000003,1.15
2020-11-22 04:00:00,1.0845,0.3528423869,1.1404551723,0.011,0,0.011,1.0735000000000001,0.3528423869,1.13
2020-11-22 04:30:00,1.046,0.3434748899,1.1009500443,0.001,0,0.001,1.045,0.3434748899,1.1
2020-11-22 05:00:00,1.03,0.3372298919,1.0838007197,0.004,0,0.004,1.026,0.3372298919,1.08
2020-11-22 05:30:00,1.0405,0.3403523909,1.0947511133,0.005,0,0.005,1.0355,0.3403523909,1.09
2020-11-22 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-11-22 06:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-11-22 07:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-11-22 07:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-11-22 08:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-11-22 08:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-11-22 09:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-11-22 09:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-11-22 10:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-11-22 10:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-22 11:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-11-22 11:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-11-22 12:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-11-22 12:30:00,1.3235000000000001,0.4340273609,1.392850315,0.003,0,0.003,1.3205,0.4340273609,1.3900000000000001
2020-11-22 13:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-11-22 13:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-11-22 14:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-11-22 14:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-11-22 15:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-11-22 15:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-11-22 16:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-22 16:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-22 17:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-11-22 17:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-11-22 18:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-11-22 18:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-11-22 19:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-11-22 19:30:00,1.5575,0.5089673369000001,1.6385524099,0.009000000000000001,0,0.009000000000000001,1.5485,0.5089673369000001,1.63
2020-11-22 20:00:00,1.502,0.4933548419,1.5809500308,0.001,0,0.001,1.501,0.4933548419,1.58
2020-11-22 20:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-22 21:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-11-22 21:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-11-22 22:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-11-22 22:30:00,1.1219999999999999,0.36845488190000003,1.1809500413,0.001,0,0.001,1.121,0.36845488190000003,1.18
2020-11-22 23:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-11-22 23:30:00,1.086,0.3559648859,1.1428503839,0.003,0,0.003,1.083,0.3559648859,1.1400000000000001
2020-11-23 00:00:00,1.0235,0.3341073929,1.0766522187,0.007,0,0.007,1.0165,0.3341073929,1.07
2020-11-23 00:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-11-23 01:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-23 01:30:00,1.388,0.4558848539,1.4609500334,0.001,0,0.001,1.387,0.4558848539,1.46
2020-11-23 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-11-23 02:30:00,1.258,0.41216986790000004,1.3238005892,0.004,0,0.004,1.254,0.41216986790000004,1.32
2020-11-23 03:00:00,1.227,0.39967987190000004,1.2904545711,0.011,0,0.011,1.216,0.39967987190000004,1.28
2020-11-23 03:30:00,1.168,0.38094487790000003,1.2285532142,0.009000000000000001,0,0.009000000000000001,1.159,0.38094487790000003,1.22
2020-11-23 04:00:00,1.159,0.37469987990000003,1.2180644482,0.019,0,0.019,1.1400000000000001,0.37469987990000003,1.2
2020-11-23 04:30:00,1.116,0.3434748899,1.1676604815,0.07100000000000001,0,0.07100000000000001,1.045,0.3434748899,1.1
2020-11-23 05:00:00,1.1095,0.3341073929,1.1587139423,0.093,0,0.093,1.0165,0.3341073929,1.07
2020-11-23 05:30:00,1.09,0.3060049019,1.1321391257,0.159,0,0.159,0.931,0.3060049019,0.98
2020-11-23 06:00:00,1.086,0.2997599039,1.1266108467,0.17400000000000002,0,0.17400000000000002,0.912,0.2997599039,0.96
2020-11-23 06:30:00,1.2485,0.3528423869,1.2974012487,0.17500000000000002,0,0.17500000000000002,1.0735000000000001,0.3528423869,1.13
2020-11-23 07:00:00,1.3335,0.36533238290000003,1.3826387815,0.222,0,0.222,1.1115,0.36533238290000003,1.17
2020-11-23 07:30:00,1.488,0.36220988390000003,1.531450293,0.386,0,0.386,1.102,0.36220988390000003,1.16
2020-11-23 08:00:00,1.499,0.3309848939,1.535106511,0.492,0,0.492,1.007,0.3309848939,1.06
2020-11-23 08:30:00,1.4809999999999999,0.3559648859,1.5231782561,0.398,0,0.398,1.083,0.3559648859,1.1400000000000001
2020-11-23 09:00:00,1.483,0.3559648859,1.5251229459,0.4,0,0.4,1.083,0.3559648859,1.1400000000000001
2020-11-23 09:30:00,1.4895,0.38406737690000003,1.5382191001,0.321,0,0.321,1.1685,0.38406737690000003,1.23
2020-11-23 10:00:00,1.408,0.37469987990000003,1.4570051475999999,0.268,0,0.268,1.1400000000000001,0.37469987990000003,1.2
2020-11-23 10:30:00,1.2535,0.3028824029,1.2895735729,0.332,0,0.332,0.9215000000000001,0.3028824029,0.97
2020-11-23 11:00:00,1.183,0.2622899159,1.2117281048,0.385,0,0.385,0.798,0.2622899159,0.84
2020-11-23 11:30:00,1.2205,0.2341874249,1.2427646599,0.508,0,0.508,0.7125,0.2341874249,0.75
2020-11-23 12:00:00,1.266,0.2685349139,1.2941665272,0.449,0,0.449,0.8170000000000001,0.2685349139,0.86
2020-11-23 12:30:00,1.2885,0.2779024109,1.3181282183,0.443,0,0.443,0.8455,0.2779024109,0.89
2020-11-23 13:00:00,1.2715,0.3153723989,1.3100274806,0.312,0,0.312,0.9595,0.3153723989,1.01
2020-11-23 13:30:00,1.209,0.22481992790000002,1.2297255791000001,0.525,0,0.525,0.684,0.22481992790000002,0.72
2020-11-23 14:00:00,1.3045,0.159247449,1.3141841576,0.8200000000000001,0,0.8200000000000001,0.48450000000000004,0.159247449,0.51
2020-11-23 14:30:00,1.3665,0.159247449,1.3757477967,0.882,0,0.882,0.48450000000000004,0.159247449,0.51
2020-11-23 15:00:00,1.344,0.149879952,1.3523313204,0.888,0,0.888,0.456,0.149879952,0.48
2020-11-23 15:30:00,1.307,0.17485994400000002,1.318645138,0.775,0,0.775,0.532,0.17485994400000002,0.56
2020-11-23 16:00:00,1.413,0.2622899159,1.4371377805,0.615,0,0.615,0.798,0.2622899159,0.84
2020-11-23 16:30:00,1.5434999999999999,0.3216173969,1.5766515151,0.5650000000000001,0,0.5650000000000001,0.9785,0.3216173969,1.03
2020-11-23 17:00:00,1.716,0.3497198879,1.7512738221,0.652,0,0.652,1.064,0.3497198879,1.12
2020-11-23 17:30:00,1.8755000000000002,0.37157738090000003,1.9119544974,0.745,0,0.745,1.1305,0.37157738090000003,1.19
2020-11-23 18:00:00,1.8765,0.39031237490000004,1.9166627246,0.6890000000000001,0,0.6890000000000001,1.1875,0.39031237490000004,1.25
2020-11-23 18:30:00,1.8435000000000001,0.38406737690000003,1.8830825791999999,0.675,0,0.675,1.1685,0.38406737690000003,1.23
2020-11-23 19:00:00,1.749,0.3122498999,1.7766544402000002,0.799,0,0.799,0.9500000000000001,0.3122498999,1.0
2020-11-23 19:30:00,1.6325,0.2903924069,1.6581266538000001,0.749,0,0.749,0.8835000000000001,0.2903924069,0.93
2020-11-23 20:00:00,1.57,0.21857492990000002,1.5851419495,0.905,0,0.905,0.665,0.21857492990000002,0.7000000000000001
2020-11-23 20:30:00,1.525,0.22481992790000002,1.5414827278,0.841,0,0.841,0.684,0.22481992790000002,0.72
2020-11-23 21:00:00,1.4775,0.20296243490000002,1.4913752043000001,0.86,0,0.86,0.6175,0.20296243490000002,0.65
2020-11-23 21:30:00,1.37,0.19359493800000002,1.3836108557,0.781,0,0.781,0.589,0.19359493800000002,0.62
2020-11-23 22:00:00,1.329,0.15612495,1.3381390062,0.854,0,0.854,0.47500000000000003,0.15612495,0.5
2020-11-23 22:30:00,1.23,0.143634954,1.2383581873,0.793,0,0.793,0.437,0.143634954,0.46
2020-11-23 23:00:00,1.2005,0.115532463,1.2060464336,0.849,0,0.849,0.35150000000000003,0.115532463,0.37
2020-11-23 23:30:00,1.173,0.137389956,1.1810186281,0.755,0,0.755,0.418,0.137389956,0.44
2020-11-24 00:00:00,1.2485,0.10304246700000001,1.252744986,0.935,0,0.935,0.3135,0.10304246700000001,0.33
2020-11-24 00:30:00,1.4325,0.153002451,1.440647771,0.967,0,0.967,0.4655,0.153002451,0.49
2020-11-24 01:00:00,1.452,0.16861494600000002,1.4617575038,0.9390000000000001,0,0.9390000000000001,0.513,0.16861494600000002,0.54
2020-11-24 01:30:00,1.461,0.18110494200000002,1.4721820540000001,0.91,0,0.91,0.551,0.18110494200000002,0.58
2020-11-24 02:00:00,1.407,0.131144958,1.4130987227,1.008,0,1.008,0.399,0.131144958,0.42
2020-11-24 02:30:00,1.4035,0.121777461,1.4087732252,1.033,0,1.033,0.3705,0.121777461,0.39
2020-11-24 03:00:00,1.383,0.10616496600000001,1.3870688519,1.06,0,1.06,0.323,0.10616496600000001,0.34
2020-11-24 03:30:00,1.324,0.08742997200000001,1.3268835669,1.058,0,1.058,0.266,0.08742997200000001,0.28
2020-11-24 04:00:00,1.258,0.09367497,1.2614828576,0.973,0,0.973,0.28500000000000003,0.09367497,0.30000000000000004
2020-11-24 04:30:00,1.2725,0.078062475,1.2748921523,1.035,0,1.035,0.23750000000000002,0.078062475,0.25
2020-11-24 05:00:00,1.271,0.074939976,1.2732073672,1.043,0,1.043,0.228,0.074939976,0.24
2020-11-24 05:30:00,1.482,0.09367497,1.4849575752,1.197,0,1.197,0.28500000000000003,0.09367497,0.30000000000000004
2020-11-24 06:00:00,1.4925000000000002,0.10304246700000001,1.4960528066,1.179,0,1.179,0.3135,0.10304246700000001,0.33
2020-11-24 06:30:00,1.439,0.09991996800000001,1.4424649043,1.135,0,1.135,0.304,0.09991996800000001,0.32
2020-11-24 07:00:00,1.4809999999999999,0.118654962,1.4857456041,1.12,0,1.12,0.361,0.118654962,0.38
2020-11-24 07:30:00,1.607,0.16236994800000001,1.6151820331,1.113,0,1.113,0.494,0.16236994800000001,0.52
2020-11-24 08:00:00,1.665,0.17485994400000002,1.6741568027,1.133,0,1.133,0.532,0.17485994400000002,0.56
2020-11-24 08:30:00,1.6365,0.19671743690000001,1.6482809227000002,1.038,0,1.038,0.5985,0.19671743690000001,0.63
2020-11-24 09:00:00,1.69,0.18110494200000002,1.6996761456,1.139,0,1.139,0.551,0.18110494200000002,0.58
2020-11-24 09:30:00,1.677,0.17485994400000002,1.6860916344999999,1.145,0,1.145,0.532,0.17485994400000002,0.56
2020-11-24 10:00:00,1.7145000000000001,0.159247449,1.7218797867000002,1.23,0,1.23,0.48450000000000004,0.159247449,0.51
2020-11-24 10:30:00,1.6800000000000002,0.143634954,1.6861289986,1.2429999999999999,0,1.2429999999999999,0.437,0.143634954,0.46
2020-11-24 11:00:00,1.7215,0.146757453,1.727744194,1.275,0,1.275,0.4465,0.146757453,0.47000000000000003
2020-11-24 11:30:00,1.7445,0.159247449,1.7517534073,1.26,0,1.26,0.48450000000000004,0.159247449,0.51
2020-11-24 12:00:00,1.693,0.149879952,1.6996214284,1.237,0,1.237,0.456,0.149879952,0.48
2020-11-24 12:30:00,1.682,0.149879952,1.6886645611,1.226,0,1.226,0.456,0.149879952,0.48
2020-11-24 13:00:00,1.6925,0.153002451,1.6994016593999999,1.227,0,1.227,0.4655,0.153002451,0.49
2020-11-24 13:30:00,1.6955,0.159247449,1.7029621252,1.211,0,1.211,0.48450000000000004,0.159247449,0.51
2020-11-24 14:00:00,1.6764999999999999,0.159247449,1.6840463177,1.192,0,1.192,0.48450000000000004,0.159247449,0.51
2020-11-24 14:30:00,1.649,0.149879952,1.6557973910000001,1.193,0,1.193,0.456,0.149879952,0.48
2020-11-24 15:00:00,1.671,0.149879952,1.6777082583,1.215,0,1.215,0.456,0.149879952,0.48
2020-11-24 15:30:00,1.655,0.137389956,1.6606929277,1.237,0,1.237,0.418,0.137389956,0.44
2020-11-24 16:00:00,1.5715,0.153002451,1.5789306508,1.106,0,1.106,0.4655,0.153002451,0.49
2020-11-24 16:30:00,1.6495000000000002,0.2279424269,1.6651750659,0.9560000000000001,0,0.9560000000000001,0.6935,0.2279424269,0.73
2020-11-24 17:00:00,1.726,0.2810249099,1.7487283951,0.871,0,0.871,0.855,0.2810249099,0.9
2020-11-24 17:30:00,1.8565,0.3341073929,1.8863244684,0.84,0,0.84,1.0165,0.3341073929,1.07
2020-11-24 18:00:00,1.8935,0.2841474089,1.9147015433,1.029,0,1.029,0.8645,0.2841474089,0.91
2020-11-24 18:30:00,1.875,0.2872699079,1.8968787521000001,1.001,0,1.001,0.874,0.2872699079,0.92
2020-11-24 19:00:00,1.741,0.2747799119,1.7625507085,0.905,0,0.905,0.836,0.2747799119,0.88
2020-11-24 19:30:00,1.695,0.22481992790000002,1.7098447298,1.011,0,1.011,0.684,0.22481992790000002,0.72
2020-11-24 20:00:00,1.658,0.21232993190000002,1.6715406067,1.012,0,1.012,0.646,0.21232993190000002,0.68
2020-11-24 20:30:00,1.557,0.18734994,1.5682311692000002,0.987,0,0.987,0.5700000000000001,0.18734994,0.6000000000000001
2020-11-24 21:00:00,1.4625,0.19047243900000002,1.4748511789,0.883,0,0.883,0.5795,0.19047243900000002,0.61
2020-11-24 21:30:00,1.3285,0.20920743290000002,1.3448717411,0.6920000000000001,0,0.6920000000000001,0.6365000000000001,0.20920743290000002,0.67
2020-11-24 22:00:00,1.428,0.137389956,1.4345940192,1.01,0,1.01,0.418,0.137389956,0.44
2020-11-24 22:30:00,1.31,0.12489996,1.3159407281,0.93,0,0.93,0.38,0.12489996,0.4
2020-11-24 23:00:00,1.0815,0.17798244300000002,1.0960474441999999,0.54,0,0.54,0.5415,0.17798244300000002,0.5700000000000001
2020-11-24 23:30:00,1.05,0.2747799119,1.0853589268,0.214,0,0.214,0.836,0.2747799119,0.88
2020-11-25 00:00:00,1.0185,0.2654124149,1.0525141329,0.211,0,0.211,0.8075,0.2654124149,0.85
2020-11-25 00:30:00,1.3565,0.37782237890000003,1.4081342266,0.20700000000000002,0,0.20700000000000002,1.1495,0.37782237890000003,1.21
2020-11-25 01:00:00,1.4335,0.37782237890000003,1.4824547211,0.28400000000000003,0,0.28400000000000003,1.1495,0.37782237890000003,1.21
2020-11-25 01:30:00,1.3835,0.36533238290000003,1.4309227791999999,0.272,0,0.272,1.1115,0.36533238290000003,1.17
2020-11-25 02:00:00,1.293,0.36220988390000003,1.3427751115,0.191,0,0.191,1.102,0.36220988390000003,1.16
2020-11-25 02:30:00,1.2495,0.3278623949,1.2917987459,0.252,0,0.252,0.9975,0.3278623949,1.05
2020-11-25 03:00:00,1.222,0.19359493800000002,1.2372400737,0.633,0,0.633,0.589,0.19359493800000002,0.62
2020-11-25 03:30:00,1.166,0.18110494200000002,1.179980932,0.615,0,0.615,0.551,0.18110494200000002,0.58
2020-11-25 04:00:00,1.1205,0.20296243490000002,1.138733507,0.503,0,0.503,0.6175,0.20296243490000002,0.65
2020-11-25 04:30:00,1.065,0.18734994,1.0813533188,0.495,0,0.495,0.5700000000000001,0.18734994,0.6000000000000001
2020-11-25 05:00:00,1.077,0.18734994,1.0931738197,0.507,0,0.507,0.5700000000000001,0.18734994,0.6000000000000001
2020-11-25 05:30:00,1.089,0.18734994,1.10499819,0.519,0,0.519,0.5700000000000001,0.18734994,0.6000000000000001
2020-11-25 06:00:00,1.1065,0.20920743290000002,1.1261039028,0.47000000000000003,0,0.47000000000000003,0.6365000000000001,0.20920743290000002,0.67
2020-11-25 06:30:00,1.192,0.2497999199,1.2178932630000001,0.432,0,0.432,0.76,0.2497999199,0.8
2020-11-25 07:00:00,1.3175,0.2841474089,1.3477930108,0.453,0,0.453,0.8645,0.2841474089,0.91
2020-11-25 07:30:00,1.4435,0.3465973889,1.4845275343,0.389,0,0.389,1.0545,0.3465973889,1.11
2020-11-25 08:00:00,1.465,0.36220988390000003,1.5091126531999999,0.363,0,0.363,1.102,0.36220988390000003,1.16
2020-11-25 08:30:00,1.4375,0.3403523909,1.4772427018,0.402,0,0.402,1.0355,0.3403523909,1.09
2020-11-25 09:00:00,1.3995,0.3528423869,1.4432941488,0.326,0,0.326,1.0735000000000001,0.3528423869,1.13
2020-11-25 09:30:00,1.3155000000000001,0.3278623949,1.3557411257,0.318,0,0.318,0.9975,0.3278623949,1.05
2020-11-25 10:00:00,1.3145,0.3465973889,1.3594263496,0.26,0,0.26,1.0545,0.3465973889,1.11
2020-11-25 10:30:00,1.2175,0.3153723989,1.2576827899,0.258,0,0.258,0.9595,0.3153723989,1.01
2020-11-25 11:00:00,1.2275,0.2716574129,1.2572008591000001,0.401,0,0.401,0.8265,0.2716574129,0.87
2020-11-25 11:30:00,1.1605,0.2654124149,1.1904637752,0.353,0,0.353,0.8075,0.2654124149,0.85
2020-11-25 12:00:00,1.1835,0.2966374049,1.2201090115,0.281,0,0.281,0.9025000000000001,0.2966374049,0.9500000000000001
2020-11-25 12:30:00,1.186,0.2747799119,1.2174152948,0.35000000000000003,0,0.35000000000000003,0.836,0.2747799119,0.88
2020-11-25 13:00:00,1.2125,0.3028824029,1.2497575765,0.291,0,0.291,0.9215000000000001,0.3028824029,0.97
2020-11-25 13:30:00,1.218,0.3247398959,1.2605475001,0.23,0,0.23,0.988,0.3247398959,1.04
2020-11-25 14:00:00,1.1885,0.3216173969,1.231247335,0.21,0,0.21,0.9785,0.3216173969,1.03
2020-11-25 14:30:00,1.176,0.3309848939,1.2216902226,0.169,0,0.169,1.007,0.3309848939,1.06
2020-11-25 15:00:00,1.1844999999999999,0.3465973889,1.2341677358,0.13,0,0.13,1.0545,0.3465973889,1.11
2020-11-25 15:30:00,1.2745,0.39031237490000004,1.3329268547,0.08700000000000001,0,0.08700000000000001,1.1875,0.39031237490000004,1.25
2020-11-25 16:00:00,1.4055,0.4340273609,1.4709894629,0.085,0,0.085,1.3205,0.4340273609,1.3900000000000001
2020-11-25 16:30:00,1.496,0.4558848539,1.5639203944,0.109,0,0.109,1.387,0.4558848539,1.46
2020-11-25 17:00:00,1.7285,0.5277023309000001,1.8072581443,0.123,0,0.123,1.6055000000000001,0.5277023309000001,1.69
2020-11-25 17:30:00,1.8575,0.5651723189,1.9415782240000001,0.138,0,0.138,1.7195,0.5651723189,1.81
2020-11-25 18:00:00,1.8780000000000001,0.5870298118,1.9676097174,0.092,0,0.092,1.786,0.5870298118,1.88
2020-11-25 18:30:00,1.8665,0.5776623149,1.9538464627,0.109,0,0.109,1.7575,0.5776623149,1.85
2020-11-25 19:00:00,1.7810000000000001,0.5495598239,1.8638607781,0.109,0,0.109,1.6720000000000002,0.5495598239,1.76
2020-11-25 19:30:00,1.643,0.4995998399,1.7172795346,0.123,0,0.123,1.52,0.4995998399,1.6
2020-11-25 20:00:00,1.5255,0.4527623549,1.59127119,0.148,0,0.148,1.3775,0.4527623549,1.45
2020-11-25 20:30:00,1.4395,0.4527623549,1.5090241880000002,0.062,0,0.062,1.3775,0.4527623549,1.45
2020-11-25 21:00:00,1.4165,0.4527623549,1.4870998621,0.039,0,0.039,1.3775,0.4527623549,1.45
2020-11-25 21:30:00,1.34,0.4184148659,1.4038058983,0.067,0,0.067,1.2730000000000001,0.4184148659,1.34
2020-11-25 22:00:00,1.27,0.38094487790000003,1.3259030885,0.111,0,0.111,1.159,0.38094487790000003,1.22
2020-11-25 22:30:00,1.226,0.36220988390000003,1.278386483,0.124,0,0.124,1.102,0.36220988390000003,1.16
2020-11-25 23:00:00,1.121,0.3372298919,1.170625901,0.095,0,0.095,1.026,0.3372298919,1.08
2020-11-25 23:30:00,1.151,0.36220988390000003,1.2066470072,0.049,0,0.049,1.102,0.36220988390000003,1.16
2020-11-26 00:00:00,1.0875,0.3528423869,1.1433083574,0.014,0,0.014,1.0735000000000001,0.3528423869,1.13
2020-11-26 00:30:00,1.4344999999999999,0.4652523509,1.5080616698,0.019,0,0.019,1.4155,0.4652523509,1.49
2020-11-26 01:00:00,1.474,0.4746198479,1.5485283336,0.03,0,0.03,1.444,0.4746198479,1.52
2020-11-26 01:30:00,1.452,0.4683748499,1.5256732940000002,0.027,0,0.027,1.425,0.4683748499,1.5
