Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-11-26 02:00:00,1.3815,0.4465173569,1.4518677626,0.023,0,0.023,1.3585,0.4465173569,1.43
2020-11-26 02:30:00,1.338,0.4184148659,1.4018969292,0.065,0,0.065,1.2730000000000001,0.4184148659,1.34
2020-11-26 03:00:00,1.289,0.39967987190000004,1.3495425151,0.073,0,0.073,1.216,0.39967987190000004,1.28
2020-11-26 03:30:00,1.2365,0.38406737690000003,1.2947741116,0.068,0,0.068,1.1685,0.38406737690000003,1.23
2020-11-26 04:00:00,1.2355,0.38406737690000003,1.2938191527,0.067,0,0.067,1.1685,0.38406737690000003,1.23
2020-11-26 04:30:00,1.1735,0.35908738490000003,1.2272106584,0.081,0,0.081,1.0925,0.35908738490000003,1.15
2020-11-26 05:00:00,1.1745,0.3528423869,1.2263555765,0.101,0,0.101,1.0735000000000001,0.3528423869,1.13
2020-11-26 05:30:00,1.1985000000000001,0.35908738490000003,1.2511378821,0.106,0,0.106,1.0925,0.35908738490000003,1.15
2020-11-26 06:00:00,1.1885,0.35908738490000003,1.2415619195,0.096,0,0.096,1.0925,0.35908738490000003,1.15
2020-11-26 06:30:00,1.336,0.41216986790000004,1.3981344714000001,0.082,0,0.082,1.254,0.41216986790000004,1.32
2020-11-26 07:00:00,1.469,0.4621298519,1.5399756492,0.063,0,0.063,1.4060000000000001,0.4621298519,1.48
2020-11-26 07:30:00,1.496,0.4558848539,1.5639203944,0.109,0,0.109,1.387,0.4558848539,1.46
2020-11-26 08:00:00,1.5905,0.4902323429,1.6643371053,0.099,0,0.099,1.4915,0.4902323429,1.57
2020-11-26 08:30:00,1.6205,0.4902323429,1.6930292378,0.129,0,0.129,1.4915,0.4902323429,1.57
2020-11-26 09:00:00,1.558,0.4683748499,1.6268801431000002,0.133,0,0.133,1.425,0.4683748499,1.5
2020-11-26 09:30:00,1.483,0.4496398559,1.5496660931,0.115,0,0.115,1.3679999999999999,0.4496398559,1.44
2020-11-26 10:00:00,1.35,0.40592486990000004,1.4097074165,0.115,0,0.115,1.235,0.40592486990000004,1.3
2020-11-26 10:30:00,1.276,0.38718987590000004,1.3334511615,0.098,0,0.098,1.178,0.38718987590000004,1.24
2020-11-26 11:00:00,1.2005,0.36533238290000003,1.2548577609,0.089,0,0.089,1.1115,0.36533238290000003,1.17
2020-11-26 11:30:00,1.1635,0.35908738490000003,1.2176518386,0.07100000000000001,0,0.07100000000000001,1.0925,0.35908738490000003,1.15
2020-11-26 12:00:00,1.069,0.3247398959,1.1172363224,0.081,0,0.081,0.988,0.3247398959,1.04
2020-11-26 12:30:00,1.096,0.3372298919,1.1467083326,0.07,0,0.07,1.026,0.3372298919,1.08
2020-11-26 13:00:00,1.1365,0.35908738490000003,1.1918791885,0.044,0,0.044,1.0925,0.35908738490000003,1.15
2020-11-26 13:30:00,1.099,0.3434748899,1.1514234668,0.054,0,0.054,1.045,0.3434748899,1.1
2020-11-26 14:00:00,1.054,0.3184948979,1.1010699342,0.085,0,0.085,0.969,0.3184948979,1.02
2020-11-26 14:30:00,1.101,0.3372298919,1.1514881675,0.075,0,0.075,1.026,0.3372298919,1.08
2020-11-26 15:00:00,1.1045,0.3465973889,1.1576052868,0.05,0,0.05,1.0545,0.3465973889,1.11
2020-11-26 15:30:00,1.1555,0.37157738090000003,1.2137751027,0.025,0,0.025,1.1305,0.37157738090000003,1.19
2020-11-26 16:00:00,1.3345,0.4277823629,1.4013878835,0.033,0,0.033,1.3014999999999999,0.4277823629,1.37
2020-11-26 16:30:00,1.548,0.4808648459,1.6209673038,0.085,0,0.085,1.463,0.4808648459,1.54
2020-11-26 17:00:00,1.691,0.5245798319,1.7704985174,0.095,0,0.095,1.596,0.5245798319,1.6800000000000002
2020-11-26 17:30:00,1.8615,0.5776623149,1.9490705476999999,0.10400000000000001,0,0.10400000000000001,1.7575,0.5776623149,1.85
2020-11-26 18:00:00,1.8845,0.5839073129,1.9728882381,0.108,0,0.108,1.7765,0.5839073129,1.87
2020-11-26 18:30:00,1.939,0.6057648058,2.0314211774,0.096,0,0.096,1.843,0.6057648058,1.94
2020-11-26 19:00:00,1.8365,0.5651723189,1.9214973328,0.117,0,0.117,1.7195,0.5651723189,1.81
2020-11-26 19:30:00,1.7665000000000002,0.5464373249,1.8490851792,0.10400000000000001,0,0.10400000000000001,1.6625,0.5464373249,1.75
2020-11-26 20:00:00,1.6445,0.5152123349000001,1.7233177304,0.077,0,0.077,1.5675,0.5152123349000001,1.65
2020-11-26 20:30:00,1.5190000000000001,0.4683748499,1.5895710113,0.094,0,0.094,1.425,0.4683748499,1.5
2020-11-26 21:00:00,1.4355,0.4277823629,1.4978845082,0.134,0,0.134,1.3014999999999999,0.4277823629,1.37
2020-11-26 21:30:00,1.391,0.40592486990000004,1.4490189785,0.156,0,0.156,1.235,0.40592486990000004,1.3
2020-11-26 22:00:00,1.3615,0.39031237490000004,1.4163424727,0.17400000000000002,0,0.17400000000000002,1.1875,0.39031237490000004,1.25
2020-11-26 22:30:00,1.27,0.3559648859,1.3189431375,0.187,0,0.187,1.083,0.3559648859,1.1400000000000001
2020-11-26 23:00:00,1.185,0.3184948979,1.227055011,0.216,0,0.216,0.969,0.3184948979,1.02
2020-11-26 23:30:00,1.2065000000000001,0.3278623949,1.2502543741,0.209,0,0.209,0.9975,0.3278623949,1.05
2020-11-27 00:00:00,1.18,0.3309848939,1.225541105,0.17300000000000001,0,0.17300000000000001,1.007,0.3309848939,1.06
2020-11-27 00:30:00,1.4745,0.4277823629,1.535300622,0.17300000000000001,0,0.17300000000000001,1.3014999999999999,0.4277823629,1.37
2020-11-27 01:00:00,1.5945,0.4527623549,1.6575355200000002,0.217,0,0.217,1.3775,0.4527623549,1.45
2020-11-27 01:30:00,1.521,0.4371498599,1.5825741689,0.191,0,0.191,1.33,0.4371498599,1.4
2020-11-27 02:00:00,1.4245,0.40280237090000004,1.4803546872,0.199,0,0.199,1.2255,0.40280237090000004,1.29
2020-11-27 02:30:00,1.4335,0.38406737690000003,1.4840586242,0.265,0,0.265,1.1685,0.38406737690000003,1.23
2020-11-27 03:00:00,1.409,0.37469987990000003,1.4579715361,0.269,0,0.269,1.1400000000000001,0.37469987990000003,1.2
2020-11-27 03:30:00,1.3725,0.37157738090000003,1.4219092798,0.242,0,0.242,1.1305,0.37157738090000003,1.19
2020-11-27 04:00:00,1.3175,0.3341073929,1.3592034432,0.301,0,0.301,1.0165,0.3341073929,1.07
2020-11-27 04:30:00,1.2515,0.3153723989,1.290624655,0.292,0,0.292,0.9595,0.3153723989,1.01
2020-11-27 05:00:00,1.242,0.3184948979,1.2821868039,0.273,0,0.273,0.969,0.3184948979,1.02
2020-11-27 05:30:00,1.25,0.2997599039,1.2854400025000001,0.338,0,0.338,0.912,0.2997599039,0.96
2020-11-27 06:00:00,1.2875,0.2841474089,1.3184824609999999,0.423,0,0.423,0.8645,0.2841474089,0.91
2020-11-27 06:30:00,1.4955,0.3153723989,1.5283913112,0.536,0,0.536,0.9595,0.3153723989,1.01
2020-11-27 07:00:00,1.5715,0.3528423869,1.6106241026,0.498,0,0.498,1.0735000000000001,0.3528423869,1.13
2020-11-27 07:30:00,1.5750000000000002,0.36220988390000003,1.6161129292,0.47300000000000003,0,0.47300000000000003,1.102,0.36220988390000003,1.16
2020-11-27 08:00:00,1.6415000000000002,0.39655737290000004,1.6887214098,0.435,0,0.435,1.2065000000000001,0.39655737290000004,1.27
2020-11-27 08:30:00,1.6280000000000001,0.3372298919,1.6625606756,0.602,0,0.602,1.026,0.3372298919,1.08
2020-11-27 09:00:00,1.6115,0.36533238290000003,1.6523922053,0.5,0,0.5,1.1115,0.36533238290000003,1.17
2020-11-27 09:30:00,1.5605,0.3528423869,1.5998931214,0.487,0,0.487,1.0735000000000001,0.3528423869,1.13
2020-11-27 10:00:00,1.5205000000000002,0.3465973889,1.559503126,0.466,0,0.466,1.0545,0.3465973889,1.11
2020-11-27 10:30:00,1.395,0.3434748899,1.4366627997,0.35000000000000003,0,0.35000000000000003,1.045,0.3434748899,1.1
2020-11-27 11:00:00,1.2945,0.3278623949,1.3353741049,0.297,0,0.297,0.9975,0.3278623949,1.05
2020-11-27 11:30:00,1.2865,0.3341073929,1.3291764367,0.27,0,0.27,1.0165,0.3341073929,1.07
2020-11-27 12:00:00,1.203,0.3247398959,1.2460597899,0.215,0,0.215,0.988,0.3247398959,1.04
2020-11-27 12:30:00,1.296,0.37469987990000003,1.3490796863,0.156,0,0.156,1.1400000000000001,0.37469987990000003,1.2
2020-11-27 13:00:00,1.3719999999999999,0.41216986790000004,1.4325739073000001,0.11800000000000001,0,0.11800000000000001,1.254,0.41216986790000004,1.32
2020-11-27 13:30:00,1.4095,0.4215373649,1.4711845567,0.127,0,0.127,1.2825,0.4215373649,1.35
2020-11-27 14:00:00,1.3615,0.4215373649,1.4252634844,0.079,0,0.079,1.2825,0.4215373649,1.35
2020-11-27 14:30:00,1.3860000000000001,0.4371498599,1.4533051985,0.056,0,0.056,1.33,0.4371498599,1.4
2020-11-27 15:00:00,1.458,0.4558848539,1.5276108798,0.07100000000000001,0,0.07100000000000001,1.387,0.4558848539,1.46
2020-11-27 15:30:00,1.4915,0.4465173569,1.5569039791,0.133,0,0.133,1.3585,0.4465173569,1.43
2020-11-27 16:00:00,1.5415,0.4402723589,1.6031412913,0.202,0,0.202,1.3395000000000001,0.4402723589,1.4100000000000001
2020-11-27 16:30:00,1.6815,0.4590073529,1.7430232356,0.28500000000000003,0,0.28500000000000003,1.3965,0.4590073529,1.47
2020-11-27 17:00:00,1.842,0.4808648459,1.9037318614,0.379,0,0.379,1.463,0.4808648459,1.54
2020-11-27 17:30:00,1.909,0.5308248299,1.9814277681,0.294,0,0.294,1.615,0.5308248299,1.7000000000000002
2020-11-27 18:00:00,1.9264999999999999,0.5152123349000001,1.994203099,0.359,0,0.359,1.5675,0.5152123349000001,1.65
2020-11-27 18:30:00,1.9380000000000002,0.5308248299,2.009382741,0.323,0,0.323,1.615,0.5308248299,1.7000000000000002
2020-11-27 19:00:00,1.8575,0.4777423469,1.9179530755,0.404,0,0.404,1.4535,0.4777423469,1.53
2020-11-27 19:30:00,1.7690000000000001,0.4246598639,1.8192572660000002,0.47700000000000004,0,0.47700000000000004,1.292,0.4246598639,1.3599999999999999
2020-11-27 20:00:00,1.714,0.4246598639,1.7658233207,0.422,0,0.422,1.292,0.4246598639,1.3599999999999999
2020-11-27 20:30:00,1.6045,0.39031237490000004,1.6512916157,0.417,0,0.417,1.1875,0.39031237490000004,1.25
2020-11-27 21:00:00,1.517,0.36220988390000003,1.5596425873,0.41500000000000004,0,0.41500000000000004,1.102,0.36220988390000003,1.16
2020-11-27 21:30:00,1.447,0.3184948979,1.4816369326,0.47800000000000004,0,0.47800000000000004,0.969,0.3184948979,1.02
2020-11-27 22:00:00,1.451,0.2685349139,1.4756395224,0.634,0,0.634,0.8170000000000001,0.2685349139,0.86
2020-11-27 22:30:00,1.3599999999999999,0.21232993190000002,1.3764752086,0.714,0,0.714,0.646,0.21232993190000002,0.68
2020-11-27 23:00:00,1.274,0.18110494200000002,1.2868080665,0.723,0,0.723,0.551,0.18110494200000002,0.58
2020-11-27 23:30:00,1.256,0.19359493800000002,1.2708324044000001,0.667,0,0.667,0.589,0.19359493800000002,0.62
2020-11-28 00:00:00,1.212,0.19359493800000002,1.2273642491,0.623,0,0.623,0.589,0.19359493800000002,0.62
2020-11-28 00:30:00,1.533,0.2622899159,1.5552765027,0.735,0,0.735,0.798,0.2622899159,0.84
2020-11-28 01:00:00,1.589,0.2997599039,1.6170272106999999,0.677,0,0.677,0.912,0.2997599039,0.96
2020-11-28 01:30:00,1.5394999999999999,0.3341073929,1.5753374242,0.523,0,0.523,1.0165,0.3341073929,1.07
2020-11-28 02:00:00,1.4725000000000001,0.3216173969,1.5072139861,0.494,0,0.494,0.9785,0.3216173969,1.03
2020-11-28 02:30:00,1.4395,0.3091274009,1.4723179005,0.499,0,0.499,0.9405,0.3091274009,0.99
2020-11-28 03:00:00,1.3825,0.2654124149,1.407746426,0.5750000000000001,0,0.5750000000000001,0.8075,0.2654124149,0.85
2020-11-28 03:30:00,1.349,0.2997599039,1.3819033975,0.437,0,0.437,0.912,0.2997599039,0.96
2020-11-28 04:00:00,1.2650000000000001,0.2685349139,1.293188308,0.448,0,0.448,0.8170000000000001,0.2685349139,0.86
2020-11-28 04:30:00,1.163,0.2373099239,1.1869646162,0.441,0,0.441,0.722,0.2373099239,0.76
2020-11-28 05:00:00,1.1155,0.2279424269,1.1385508333,0.422,0,0.422,0.6935,0.2279424269,0.73
2020-11-28 05:30:00,1.141,0.2747799119,1.1736204668,0.305,0,0.305,0.836,0.2747799119,0.88
2020-11-28 06:00:00,1.107,0.2685349139,1.1391049118,0.29,0,0.29,0.8170000000000001,0.2685349139,0.86
2020-11-28 06:30:00,1.264,0.3122498999,1.3019969278,0.314,0,0.314,0.9500000000000001,0.3122498999,1.0
2020-11-28 07:00:00,1.302,0.36220988390000003,1.3514436725,0.2,0,0.2,1.102,0.36220988390000003,1.16
2020-11-28 07:30:00,1.345,0.3122498999,1.3807697129,0.395,0,0.395,0.9500000000000001,0.3122498999,1.0
2020-11-28 08:00:00,1.3495,0.2404324229,1.3707508891,0.618,0,0.618,0.7315,0.2404324229,0.77
2020-11-28 08:30:00,1.433,0.19359493800000002,1.4460179805,0.844,0,0.844,0.589,0.19359493800000002,0.62
2020-11-28 09:00:00,1.465,0.19359493800000002,1.4777361063,0.876,0,0.876,0.589,0.19359493800000002,0.62
2020-11-28 09:30:00,1.4945,0.19671743690000001,1.5073911238000002,0.896,0,0.896,0.5985,0.19671743690000001,0.63
2020-11-28 10:00:00,1.4755,0.20920743290000002,1.4902576958,0.839,0,0.839,0.6365000000000001,0.20920743290000002,0.67
2020-11-28 10:30:00,1.435,0.2310649259,1.45348409,0.732,0,0.732,0.7030000000000001,0.2310649259,0.74
2020-11-28 11:00:00,1.4705,0.22169742890000002,1.4871180182,0.796,0,0.796,0.6745,0.22169742890000002,0.71
2020-11-28 11:30:00,1.453,0.2435549219,1.4732711902,0.712,0,0.712,0.741,0.2435549219,0.78
2020-11-28 12:00:00,1.468,0.2435549219,1.4880668668,0.727,0,0.727,0.741,0.2435549219,0.78
2020-11-28 12:30:00,1.4045,0.2654124149,1.4293578978,0.597,0,0.597,0.8075,0.2654124149,0.85
2020-11-28 13:00:00,1.4275,0.3028824029,1.4592785889,0.506,0,0.506,0.9215000000000001,0.3028824029,0.97
2020-11-28 13:30:00,1.413,0.2872699079,1.4419060302,0.539,0,0.539,0.874,0.2872699079,0.92
2020-11-28 14:00:00,1.395,0.2435549219,1.4161016913,0.654,0,0.654,0.741,0.2435549219,0.78
2020-11-28 14:30:00,1.379,0.21232993190000002,1.3952508735,0.733,0,0.733,0.646,0.21232993190000002,0.68
2020-11-28 15:00:00,1.3465,0.2466774209,1.3689090547,0.596,0,0.596,0.7505000000000001,0.2466774209,0.79
2020-11-28 15:30:00,1.388,0.2622899159,1.4125650428,0.59,0,0.59,0.798,0.2622899159,0.84
2020-11-28 16:00:00,1.419,0.2997599039,1.4503161724,0.507,0,0.507,0.912,0.2997599039,0.96
2020-11-28 16:30:00,1.5230000000000001,0.3309848939,1.5585506087,0.516,0,0.516,1.007,0.3309848939,1.06
2020-11-28 17:00:00,1.7275,0.40904736890000004,1.7752678671000002,0.483,0,0.483,1.2445,0.40904736890000004,1.31
2020-11-28 17:30:00,1.8535,0.4340273609,1.9036391465,0.533,0,0.533,1.3205,0.4340273609,1.3900000000000001
2020-11-28 18:00:00,1.8885,0.37782237890000003,1.9259236745,0.739,0,0.739,1.1495,0.37782237890000003,1.21
2020-11-28 18:30:00,1.8615,0.36533238290000003,1.8970108065,0.75,0,0.75,1.1115,0.36533238290000003,1.17
2020-11-28 19:00:00,1.7730000000000001,0.3122498999,1.8002858106000001,0.8230000000000001,0,0.8230000000000001,0.9500000000000001,0.3122498999,1.0
2020-11-28 19:30:00,1.6305,0.2591674169,1.6509688064999999,0.842,0,0.842,0.7885000000000001,0.2591674169,0.8300000000000001
2020-11-28 20:00:00,1.546,0.20608493390000002,1.5596752867,0.919,0,0.919,0.627,0.20608493390000002,0.66
2020-11-28 20:30:00,1.502,0.21857492990000002,1.5178204768999999,0.837,0,0.837,0.665,0.21857492990000002,0.7000000000000001
2020-11-28 21:00:00,1.482,0.20608493390000002,1.4962603383,0.855,0,0.855,0.627,0.20608493390000002,0.66
2020-11-28 21:30:00,1.3485,0.20920743290000002,1.3646318185,0.712,0,0.712,0.6365000000000001,0.20920743290000002,0.67
2020-11-28 22:00:00,1.3485,0.20920743290000002,1.3646318185,0.712,0,0.712,0.6365000000000001,0.20920743290000002,0.67
2020-11-28 22:30:00,1.2845,0.19047243900000002,1.29854534,0.705,0,0.705,0.5795,0.19047243900000002,0.61
2020-11-28 23:00:00,1.1715,0.20920743290000002,1.190033613,0.535,0,0.535,0.6365000000000001,0.20920743290000002,0.67
2020-11-28 23:30:00,1.1555,0.2341874249,1.1789927905,0.443,0,0.443,0.7125,0.2341874249,0.75
2020-11-29 00:00:00,1.1055,0.2779024109,1.1398947320000001,0.26,0,0.26,0.8455,0.2779024109,0.89
2020-11-29 00:30:00,1.4145,0.39655737290000004,1.4690364189,0.20800000000000002,0,0.20800000000000002,1.2065000000000001,0.39655737290000004,1.27
2020-11-29 01:00:00,1.483,0.41216986790000004,1.5392118113,0.229,0,0.229,1.254,0.41216986790000004,1.32
2020-11-29 01:30:00,1.4885000000000002,0.40280237090000004,1.5420382615000001,0.263,0,0.263,1.2255,0.40280237090000004,1.29
2020-11-29 02:00:00,1.4065,0.35908738490000003,1.4516149627,0.314,0,0.314,1.0925,0.35908738490000003,1.15
2020-11-29 02:30:00,1.3885,0.3403523909,1.42960554,0.353,0,0.353,1.0355,0.3403523909,1.09
2020-11-29 03:00:00,1.3315000000000001,0.3216173969,1.369791955,0.353,0,0.353,0.9785,0.3216173969,1.03
2020-11-29 03:30:00,1.2775,0.2654124149,1.3047796749,0.47000000000000003,0,0.47000000000000003,0.8075,0.2654124149,0.85
2020-11-29 04:00:00,1.23,0.21857492990000002,1.2492697867,0.5650000000000001,0,0.5650000000000001,0.665,0.21857492990000002,0.7000000000000001
2020-11-29 04:30:00,1.1905000000000001,0.2529224189,1.2170702527000001,0.421,0,0.421,0.7695000000000001,0.2529224189,0.81
2020-11-29 05:00:00,1.173,0.2810249099,1.2061940142,0.318,0,0.318,0.855,0.2810249099,0.9
2020-11-29 05:30:00,1.1965,0.2966374049,1.2327230021,0.294,0,0.294,0.9025000000000001,0.2966374049,0.9500000000000001
2020-11-29 06:00:00,1.1875,0.3028824029,1.2255178497,0.266,0,0.266,0.9215000000000001,0.3028824029,0.97
2020-11-29 06:30:00,1.283,0.3309848939,1.3250056604,0.276,0,0.276,1.007,0.3309848939,1.06
2020-11-29 07:00:00,1.3165,0.3216173969,1.35521585,0.338,0,0.338,0.9785,0.3216173969,1.03
2020-11-29 07:30:00,1.335,0.3184948979,1.372466393,0.366,0,0.366,0.969,0.3184948979,1.02
2020-11-29 08:00:00,1.387,0.3309848939,1.4259453005,0.38,0,0.38,1.007,0.3309848939,1.06
2020-11-29 08:30:00,1.395,0.3372298919,1.4351825668,0.369,0,0.369,1.026,0.3372298919,1.08
2020-11-29 09:00:00,1.425,0.36220988390000003,1.4703132319,0.323,0,0.323,1.102,0.36220988390000003,1.16
2020-11-29 09:30:00,1.474,0.37469987990000003,1.5208800084,0.334,0,0.334,1.1400000000000001,0.37469987990000003,1.2
2020-11-29 10:00:00,1.434,0.3559648859,1.4775205582,0.35100000000000003,0,0.35100000000000003,1.083,0.3559648859,1.1400000000000001
2020-11-29 10:30:00,1.2705,0.3216173969,1.3105754461,0.292,0,0.292,0.9785,0.3216173969,1.03
2020-11-29 11:00:00,1.2985,0.37157738090000003,1.3506191173,0.168,0,0.168,1.1305,0.37157738090000003,1.19
2020-11-29 11:30:00,1.176,0.3559648859,1.2286932083,0.093,0,0.093,1.083,0.3559648859,1.1400000000000001
2020-11-29 12:00:00,1.134,0.3497198879,1.1867013104,0.07,0,0.07,1.064,0.3497198879,1.12
2020-11-29 12:30:00,1.2065000000000001,0.39031237490000004,1.2680638785,0.019,0,0.019,1.1875,0.39031237490000004,1.25
2020-11-29 13:00:00,1.1745,0.38406737690000003,1.2357014202,0.006,0,0.006,1.1685,0.38406737690000003,1.23
2020-11-29 13:30:00,1.126,0.36845488190000003,1.1847510287,0.005,0,0.005,1.121,0.36845488190000003,1.18
2020-11-29 14:00:00,1.163,0.38094487790000003,1.2238006374000001,0.004,0,0.004,1.159,0.38094487790000003,1.22
2020-11-29 14:30:00,1.2265,0.40280237090000004,1.2909500378,0.001,0,0.001,1.2255,0.40280237090000004,1.29
2020-11-29 15:00:00,1.2115,0.39655737290000004,1.2747509561,0.005,0,0.005,1.2065000000000001,0.39655737290000004,1.27
2020-11-29 15:30:00,1.2725,0.41529236690000004,1.33855295,0.009000000000000001,0,0.009000000000000001,1.2635,0.41529236690000004,1.33
2020-11-29 16:00:00,1.3980000000000001,0.4558848539,1.4704540115,0.011,0,0.011,1.387,0.4558848539,1.46
2020-11-29 16:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-11-29 17:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-11-29 17:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-11-29 18:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-11-29 18:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-11-29 19:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-11-29 19:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-11-29 20:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-29 20:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-29 21:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-11-29 21:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-11-29 22:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-11-29 22:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-11-29 23:00:00,1.095,0.3559648859,1.1514060969,0.012,0,0.012,1.083,0.3559648859,1.1400000000000001
2020-11-29 23:30:00,1.137,0.36845488190000003,1.1952104417,0.016,0,0.016,1.121,0.36845488190000003,1.18
2020-11-30 00:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-11-30 00:30:00,1.395,0.4558848539,1.4676021259,0.008,0,0.008,1.387,0.4558848539,1.46
2020-11-30 01:00:00,1.4935,0.4777423469,1.5680497441,0.04,0,0.04,1.4535,0.4777423469,1.53
2020-11-30 01:30:00,1.471,0.4683748499,1.5437668218,0.046,0,0.046,1.425,0.4683748499,1.5
2020-11-30 02:00:00,1.389,0.4371498599,1.4561665427000001,0.059000000000000004,0,0.059000000000000004,1.33,0.4371498599,1.4
2020-11-30 02:30:00,1.3885,0.4402723589,1.4566303581,0.049,0,0.049,1.3395000000000001,0.4402723589,1.4100000000000001
2020-11-30 03:00:00,1.343,0.41216986790000004,1.4048249001,0.089,0,0.089,1.254,0.41216986790000004,1.32
2020-11-30 03:30:00,1.2925,0.37782237890000003,1.3465905094,0.14300000000000002,0,0.14300000000000002,1.1495,0.37782237890000003,1.21
2020-11-30 04:00:00,1.2530000000000001,0.38718987590000004,1.3114591111,0.075,0,0.075,1.178,0.38718987590000004,1.24
2020-11-30 04:30:00,1.2055,0.35908738490000003,1.2578449825,0.113,0,0.113,1.0925,0.35908738490000003,1.15
2020-11-30 05:00:00,1.168,0.3184948979,1.2106456955,0.199,0,0.199,0.969,0.3184948979,1.02
2020-11-30 05:30:00,1.1755,0.3091274009,1.2154669884,0.23500000000000001,0,0.23500000000000001,0.9405,0.3091274009,0.99
2020-11-30 06:00:00,1.1755,0.3091274009,1.2154669884,0.23500000000000001,0,0.23500000000000001,0.9405,0.3091274009,0.99
2020-11-30 06:30:00,1.319,0.3497198879,1.3645750254,0.255,0,0.255,1.064,0.3497198879,1.12
2020-11-30 07:00:00,1.4,0.38094487790000003,1.4509028224,0.241,0,0.241,1.159,0.38094487790000003,1.22
2020-11-30 07:30:00,1.4985,0.40280237090000004,1.5516932687,0.273,0,0.273,1.2255,0.40280237090000004,1.29
2020-11-30 08:00:00,1.518,0.40592486990000004,1.5713366921,0.28300000000000003,0,0.28300000000000003,1.235,0.40592486990000004,1.3
2020-11-30 08:30:00,1.6075,0.4277823629,1.6634464223,0.306,0,0.306,1.3014999999999999,0.4277823629,1.37
2020-11-30 09:00:00,1.5750000000000002,0.41216986790000004,1.6280383902,0.321,0,0.321,1.254,0.41216986790000004,1.32
2020-11-30 09:30:00,1.4755,0.39031237490000004,1.5262516175,0.28800000000000003,0,0.28800000000000003,1.1875,0.39031237490000004,1.25
2020-11-30 10:00:00,1.506,0.37469987990000003,1.5519136574,0.366,0,0.366,1.1400000000000001,0.37469987990000003,1.2
2020-11-30 10:30:00,1.399,0.3247398959,1.436195321,0.41100000000000003,0,0.41100000000000003,0.988,0.3247398959,1.04
2020-11-30 11:00:00,1.436,0.2497999199,1.4575650929,0.676,0,0.676,0.76,0.2497999199,0.8
2020-11-30 11:30:00,1.436,0.20608493390000002,1.4507125835,0.809,0,0.809,0.627,0.20608493390000002,0.66
2020-11-30 12:00:00,1.517,0.19359493800000002,1.5293031093,0.928,0,0.928,0.589,0.19359493800000002,0.62
2020-11-30 12:30:00,1.4625,0.19047243900000002,1.4748511789,0.883,0,0.883,0.5795,0.19047243900000002,0.61
2020-11-30 13:00:00,1.526,0.19983993590000002,1.5390295644,0.918,0,0.918,0.608,0.19983993590000002,0.64
2020-11-30 13:30:00,1.534,0.2373099239,1.552247403,0.812,0,0.812,0.722,0.2373099239,0.76
2020-11-30 14:00:00,1.5005000000000002,0.2466774209,1.5206413121,0.75,0,0.75,0.7505000000000001,0.2466774209,0.79
2020-11-30 14:30:00,1.5495,0.2341874249,1.5670973167,0.837,0,0.837,0.7125,0.2341874249,0.75
2020-11-30 15:00:00,1.5430000000000001,0.21857492990000002,1.5584043121,0.878,0,0.878,0.665,0.21857492990000002,0.7000000000000001
2020-11-30 15:30:00,1.5325,0.21545243090000002,1.547571,0.877,0,0.877,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-11-30 16:00:00,1.5615,0.21545243090000002,1.5762937543,0.906,0,0.906,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-11-30 16:30:00,1.7325,0.2341874249,1.7482562741,1.02,0,1.02,0.7125,0.2341874249,0.75
2020-11-30 17:00:00,1.9145,0.2779024109,1.9345645505,1.069,0,1.069,0.8455,0.2779024109,0.89
2020-11-30 17:30:00,1.991,0.2997599039,2.0134390977,1.079,0,1.079,0.912,0.2997599039,0.96
2020-11-30 18:00:00,2.0435,0.2841474089,2.0631606821,1.179,0,1.179,0.8645,0.2841474089,0.91
2020-11-30 18:30:00,2.0085,0.2779024109,2.0276345825,1.163,0,1.163,0.8455,0.2779024109,0.89
2020-11-30 19:00:00,1.9505,0.2341874249,1.9645085899999999,1.238,0,1.238,0.7125,0.2341874249,0.75
2020-11-30 19:30:00,1.8385,0.20920743290000002,1.8503648289,1.202,0,1.202,0.6365000000000001,0.20920743290000002,0.67
2020-11-30 20:00:00,1.679,0.18734994,1.6894203148,1.109,0,1.109,0.5700000000000001,0.18734994,0.6000000000000001
2020-11-30 20:30:00,1.6840000000000002,0.19983993590000002,1.6958160278,1.076,0,1.076,0.608,0.19983993590000002,0.64
2020-11-30 21:00:00,1.6455000000000002,0.18422744100000002,1.6557807826,1.085,0,1.085,0.5605,0.18422744100000002,0.59
2020-11-30 21:30:00,1.57,0.16236994800000001,1.5783738467,1.076,0,1.076,0.494,0.16236994800000001,0.52
2020-11-30 22:00:00,1.4615,0.140512455,1.4682390813000001,1.034,0,1.034,0.42750000000000005,0.140512455,0.45
2020-11-30 22:30:00,1.381,0.137389956,1.3878173511,0.963,0,0.963,0.418,0.137389956,0.44
2020-11-30 23:00:00,1.3,0.118654962,1.305403769,0.9390000000000001,0,0.9390000000000001,0.361,0.118654962,0.38
2020-11-30 23:30:00,1.193,0.149879952,1.2023780603,0.737,0,0.737,0.456,0.149879952,0.48
2020-12-01 00:00:00,1.222,0.12489996,1.2283663949,0.842,0,0.842,0.38,0.12489996,0.4
2020-12-01 00:30:00,1.409,0.2810249099,1.4367518923,0.554,0,0.554,0.855,0.2810249099,0.9
2020-12-01 01:00:00,1.4969999999999999,0.3060049019,1.5279554967,0.5660000000000001,0,0.5660000000000001,0.931,0.3060049019,0.98
2020-12-01 01:30:00,1.467,0.3060049019,1.4985753233999999,0.536,0,0.536,0.931,0.3060049019,0.98
2020-12-01 02:00:00,1.401,0.2560449179,1.4242050414,0.622,0,0.622,0.779,0.2560449179,0.8200000000000001
2020-12-01 02:30:00,1.3615,0.2404324229,1.3825664541,0.63,0,0.63,0.7315,0.2404324229,0.77
2020-12-01 03:00:00,1.3375,0.2404324229,1.3589385564,0.606,0,0.606,0.7315,0.2404324229,0.77
2020-12-01 03:30:00,1.2915,0.3091274009,1.3279804215,0.35100000000000003,0,0.35100000000000003,0.9405,0.3091274009,0.99
2020-12-01 04:00:00,1.183,0.2872699079,1.2173795628,0.309,0,0.309,0.874,0.2872699079,0.92
2020-12-01 04:30:00,1.1525,0.2591674169,1.181280661,0.364,0,0.364,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-01 05:00:00,1.151,0.2560449179,1.1791352764,0.372,0,0.372,0.779,0.2560449179,0.8200000000000001
2020-12-01 05:30:00,1.179,0.2872699079,1.2134928924,0.305,0,0.305,0.874,0.2872699079,0.92
2020-12-01 06:00:00,1.1765,0.3153723989,1.2180361243,0.217,0,0.217,0.9595,0.3153723989,1.01
2020-12-01 06:30:00,1.293,0.3559648859,1.3411040228,0.21,0,0.21,1.083,0.3559648859,1.1400000000000001
2020-12-01 07:00:00,1.419,0.39343487390000004,1.4725325124,0.222,0,0.222,1.197,0.39343487390000004,1.26
2020-12-01 07:30:00,1.474,0.39967987190000004,1.5272262439,0.258,0,0.258,1.216,0.39967987190000004,1.28
2020-12-01 08:00:00,1.5205000000000002,0.38406737690000003,1.5682563566,0.352,0,0.352,1.1685,0.38406737690000003,1.23
2020-12-01 08:30:00,1.526,0.38094487790000003,1.5728302515,0.367,0,0.367,1.159,0.38094487790000003,1.22
2020-12-01 09:00:00,1.5005000000000002,0.3528423869,1.5414272607,0.427,0,0.427,1.0735000000000001,0.3528423869,1.13
2020-12-01 09:30:00,1.4344999999999999,0.3465973889,1.475777761,0.38,0,0.38,1.0545,0.3465973889,1.11
2020-12-01 10:00:00,1.487,0.36220988390000003,1.5304786833000001,0.385,0,0.385,1.102,0.36220988390000003,1.16
2020-12-01 10:30:00,1.3865,0.37782237890000003,1.4370567143000001,0.23700000000000002,0,0.23700000000000002,1.1495,0.37782237890000003,1.21
2020-12-01 11:00:00,1.332,0.36220988390000003,1.3803695157,0.23,0,0.23,1.102,0.36220988390000003,1.16
2020-12-01 11:30:00,1.278,0.36220988390000003,1.3283373066,0.176,0,0.176,1.102,0.36220988390000003,1.16
2020-12-01 12:00:00,1.2425,0.36533238290000003,1.2950961354000001,0.131,0,0.131,1.1115,0.36533238290000003,1.17
2020-12-01 12:30:00,1.3555000000000001,0.40280237090000004,1.4140827416000001,0.13,0,0.13,1.2255,0.40280237090000004,1.29
2020-12-01 13:00:00,1.323,0.39343487390000004,1.3802608449,0.126,0,0.126,1.197,0.39343487390000004,1.26
2020-12-01 13:30:00,1.303,0.39343487390000004,1.3611024943,0.106,0,0.106,1.197,0.39343487390000004,1.26
2020-12-01 14:00:00,1.3525,0.39655737290000004,1.4094374764,0.146,0,0.146,1.2065000000000001,0.39655737290000004,1.27
2020-12-01 14:30:00,1.3475000000000001,0.4215373649,1.4118958885000001,0.065,0,0.065,1.2825,0.4215373649,1.35
2020-12-01 15:00:00,1.3545,0.4340273609,1.4223396219,0.034,0,0.034,1.3205,0.4340273609,1.3900000000000001
2020-12-01 15:30:00,1.338,0.4309048619,1.4056752826,0.027,0,0.027,1.311,0.4309048619,1.38
2020-12-01 16:00:00,1.4375,0.4652523509,1.5109156164000002,0.022,0,0.022,1.4155,0.4652523509,1.49
2020-12-01 16:30:00,1.5705,0.5027223389000001,1.6489996968,0.041,0,0.041,1.5295,0.5027223389000001,1.6099999999999999
2020-12-01 17:00:00,1.7555,0.5526823229,1.8404450549,0.074,0,0.074,1.6815,0.5526823229,1.77
2020-12-01 17:30:00,1.928,0.6120098038,2.0228049832,0.066,0,0.066,1.862,0.6120098038,1.96
2020-12-01 18:00:00,1.8875000000000002,0.6088873048,1.9832801113,0.035,0,0.035,1.8525,0.6088873048,1.9500000000000002
2020-12-01 18:30:00,1.8295,0.5839073129,1.9204213078999999,0.053,0,0.053,1.7765,0.5839073129,1.87
2020-12-01 19:00:00,1.7525,0.5464373249,1.8357151195,0.09,0,0.09,1.6625,0.5464373249,1.75
2020-12-01 19:30:00,1.6285,0.5027223389000001,1.704330367,0.099,0,0.099,1.5295,0.5027223389000001,1.6099999999999999
2020-12-01 20:00:00,1.5825,0.4714973489,1.6512468017000002,0.148,0,0.148,1.4344999999999999,0.4714973489,1.51
2020-12-01 20:30:00,1.5055,0.4465173569,1.5703209863,0.147,0,0.147,1.3585,0.4465173569,1.43
2020-12-01 21:00:00,1.456,0.4246598639,1.5166647619,0.164,0,0.164,1.292,0.4246598639,1.3599999999999999
2020-12-01 21:30:00,1.3780000000000001,0.40592486990000004,1.436544117,0.14300000000000002,0,0.14300000000000002,1.235,0.40592486990000004,1.3
2020-12-01 22:00:00,1.2935,0.39031237490000004,1.3511054733,0.106,0,0.106,1.1875,0.39031237490000004,1.25
2020-12-01 22:30:00,1.227,0.38094487790000003,1.2847754668,0.068,0,0.068,1.159,0.38094487790000003,1.22
2020-12-01 23:00:00,1.123,0.3434748899,1.1743525876,0.078,0,0.078,1.045,0.3434748899,1.1
2020-12-01 23:30:00,1.1305,0.3341073929,1.178837563,0.114,0,0.114,1.0165,0.3341073929,1.07
2020-12-02 00:00:00,1.1065,0.3528423869,1.1613957121,0.033,0,0.033,1.0735000000000001,0.3528423869,1.13
2020-12-02 00:30:00,1.4005,0.4527623549,1.4718675212,0.023,0,0.023,1.3775,0.4527623549,1.45
2020-12-02 01:00:00,1.4875,0.4839873449,1.5642570121000001,0.015,0,0.015,1.4725000000000001,0.4839873449,1.55
2020-12-02 01:30:00,1.4875,0.4777423469,1.5623360713999999,0.034,0,0.034,1.4535,0.4777423469,1.53
2020-12-02 02:00:00,1.404,0.4496398559,1.4742428565,0.036000000000000004,0,0.036000000000000004,1.3679999999999999,0.4496398559,1.44
2020-12-02 02:30:00,1.3815,0.4402723589,1.4499593098,0.042,0,0.042,1.3395000000000001,0.4402723589,1.4100000000000001
2020-12-02 03:00:00,1.346,0.4309048619,1.4132922557,0.035,0,0.035,1.311,0.4309048619,1.38
2020-12-02 03:30:00,1.3105,0.41529236690000004,1.3747283368,0.047,0,0.047,1.2635,0.41529236690000004,1.33
2020-12-02 04:00:00,1.2275,0.35908738490000003,1.2789448776,0.135,0,0.135,1.0925,0.35908738490000003,1.15
2020-12-02 04:30:00,1.1545,0.2966374049,1.192,0.252,0,0.252,0.9025000000000001,0.2966374049,0.9500000000000001
2020-12-02 05:00:00,1.1465,0.2591674169,1.1754275818,0.358,0,0.358,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-02 05:30:00,1.156,0.2497999199,1.1826816985,0.396,0,0.396,0.76,0.2497999199,0.8
2020-12-02 06:00:00,1.1395,0.2966374049,1.177477813,0.23700000000000002,0,0.23700000000000002,0.9025000000000001,0.2966374049,0.9500000000000001
2020-12-02 06:30:00,1.311,0.36220988390000003,1.3601165391,0.209,0,0.209,1.102,0.36220988390000003,1.16
2020-12-02 07:00:00,1.4304999999999999,0.40280237090000004,1.4861292003,0.20500000000000002,0,0.20500000000000002,1.2255,0.40280237090000004,1.29
2020-12-02 07:30:00,1.465,0.4683748499,1.5380507144000002,0.04,0,0.04,1.425,0.4683748499,1.5
2020-12-02 08:00:00,1.4875,0.4277823629,1.5477900374,0.186,0,0.186,1.3014999999999999,0.4277823629,1.37
2020-12-02 08:30:00,1.6680000000000001,0.3060049019,1.6958369615,0.737,0,0.737,0.931,0.3060049019,0.98
2020-12-02 09:00:00,1.608,0.3122498999,1.6380366296000002,0.658,0,0.658,0.9500000000000001,0.3122498999,1.0
2020-12-02 09:30:00,1.5065,0.38406737690000003,1.5546864636,0.338,0,0.338,1.1685,0.38406737690000003,1.23
2020-12-02 10:00:00,1.5434999999999999,0.37157738090000003,1.5875962963,0.41300000000000003,0,0.41300000000000003,1.1305,0.37157738090000003,1.19
2020-12-02 10:30:00,1.5305,0.3465973889,1.5692546001,0.47600000000000003,0,0.47600000000000003,1.0545,0.3465973889,1.11
2020-12-02 11:00:00,1.5965,0.2404324229,1.6145030194999999,0.865,0,0.865,0.7315,0.2404324229,0.77
2020-12-02 11:30:00,1.3665,0.2779024109,1.3944719431,0.521,0,0.521,0.8455,0.2779024109,0.89
2020-12-02 12:00:00,1.466,0.2685349139,1.4903915593,0.649,0,0.649,0.8170000000000001,0.2685349139,0.86
2020-12-02 12:30:00,1.7349999999999999,0.17485994400000002,1.7437892648000002,1.203,0,1.203,0.532,0.17485994400000002,0.56
2020-12-02 13:00:00,1.6615,0.20296243490000002,1.6738506504,1.044,0,1.044,0.6175,0.20296243490000002,0.65
2020-12-02 13:30:00,1.5635,0.20920743290000002,1.5774346262,0.927,0,0.927,0.6365000000000001,0.20920743290000002,0.67
2020-12-02 14:00:00,1.4635,0.2466774209,1.4841435241,0.713,0,0.713,0.7505000000000001,0.2466774209,0.79
2020-12-02 14:30:00,1.422,0.2435549219,1.4427068309,0.681,0,0.681,0.741,0.2435549219,0.78
2020-12-02 15:00:00,1.4475,0.2591674169,1.470518276,0.659,0,0.659,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-02 15:30:00,1.4735,0.2404324229,1.4929869390000001,0.742,0,0.742,0.7315,0.2404324229,0.77
2020-12-02 16:00:00,1.572,0.2622899159,1.5937314704999999,0.774,0,0.774,0.798,0.2622899159,0.84
2020-12-02 16:30:00,1.749,0.3060049019,1.7755675149,0.8180000000000001,0,0.8180000000000001,0.931,0.3060049019,0.98
2020-12-02 17:00:00,1.8855,0.3403523909,1.915972338,0.85,0,0.85,1.0355,0.3403523909,1.09
2020-12-02 17:30:00,1.9495,0.4340273609,1.9972305826,0.629,0,0.629,1.3205,0.4340273609,1.3900000000000001
2020-12-02 18:00:00,2.0015,0.4402723589,2.0493516048,0.662,0,0.662,1.3395000000000001,0.4402723589,1.4100000000000001
2020-12-02 18:30:00,1.9705,0.41529236690000004,2.0137869798,0.707,0,0.707,1.2635,0.41529236690000004,1.33
2020-12-02 19:00:00,1.8555000000000001,0.35908738490000003,1.8899269827,0.763,0,0.763,1.0925,0.35908738490000003,1.15
2020-12-02 19:30:00,1.768,0.3434748899,1.8010549686,0.723,0,0.723,1.045,0.3434748899,1.1
2020-12-02 20:00:00,1.671,0.38094487790000003,1.7138728074,0.512,0,0.512,1.159,0.38094487790000003,1.22
2020-12-02 20:30:00,1.5590000000000002,0.3559648859,1.5991222592,0.47600000000000003,0,0.47600000000000003,1.083,0.3559648859,1.1400000000000001
2020-12-02 21:00:00,1.487,0.37469987990000003,1.5334826377000002,0.34700000000000003,0,0.34700000000000003,1.1400000000000001,0.37469987990000003,1.2
2020-12-02 21:30:00,1.4325,0.35908738490000003,1.4768209099,0.34,0,0.34,1.0925,0.35908738490000003,1.15
2020-12-02 22:00:00,1.3635,0.3216173969,1.4009175565,0.385,0,0.385,0.9785,0.3216173969,1.03
2020-12-02 22:30:00,1.27,0.2747799119,1.2993860089,0.434,0,0.434,0.836,0.2747799119,0.88
2020-12-02 23:00:00,1.2115,0.2591674169,1.238910812,0.423,0,0.423,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-02 23:30:00,1.24,0.18110494200000002,1.2531556168,0.6890000000000001,0,0.6890000000000001,0.551,0.18110494200000002,0.58
2020-12-03 00:00:00,1.2265,0.18422744100000002,1.240258844,0.666,0,0.666,0.5605,0.18422744100000002,0.59
2020-12-03 00:30:00,1.473,0.2310649259,1.4910130784,0.77,0,0.77,0.7030000000000001,0.2310649259,0.74
2020-12-03 01:00:00,1.549,0.3184948979,1.5814044391,0.58,0,0.58,0.969,0.3184948979,1.02
2020-12-03 01:30:00,1.5225,0.3091274009,1.5535655763,0.582,0,0.582,0.9405,0.3091274009,0.99
2020-12-03 02:00:00,1.5145,0.20920743290000002,1.5288812904,0.878,0,0.878,0.6365000000000001,0.20920743290000002,0.67
2020-12-03 02:30:00,1.468,0.21857492990000002,1.4841829402,0.803,0,0.803,0.665,0.21857492990000002,0.7000000000000001
2020-12-03 03:00:00,1.4455,0.2779024109,1.4719714671,0.6000000000000001,0,0.6000000000000001,0.8455,0.2779024109,0.89
2020-12-03 03:30:00,1.4185,0.21545243090000002,1.4347689709,0.763,0,0.763,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-03 04:00:00,1.4045,0.18422744100000002,1.4165309739,0.844,0,0.844,0.5605,0.18422744100000002,0.59
2020-12-03 04:30:00,1.2885,0.2903924069,1.3208179284,0.405,0,0.405,0.8835000000000001,0.2903924069,0.93
2020-12-03 05:00:00,1.2575,0.2654124149,1.2852042639,0.45,0,0.45,0.8075,0.2654124149,0.85
2020-12-03 05:30:00,1.25,0.2310649259,1.2711770136,0.547,0,0.547,0.7030000000000001,0.2310649259,0.74
2020-12-03 06:00:00,1.309,0.2373099239,1.3303371753,0.587,0,0.587,0.722,0.2373099239,0.76
2020-12-03 06:30:00,1.427,0.2560449179,1.4497889502,0.648,0,0.648,0.779,0.2560449179,0.8200000000000001
2020-12-03 07:00:00,1.5365,0.35908738490000003,1.5779024051000001,0.444,0,0.444,1.0925,0.35908738490000003,1.15
2020-12-03 07:30:00,1.5859999999999999,0.39967987190000004,1.6355855221,0.37,0,0.37,1.216,0.39967987190000004,1.28
2020-12-03 08:00:00,1.5985,0.4714973489,1.6665869314,0.164,0,0.164,1.4344999999999999,0.4714973489,1.51
2020-12-03 08:30:00,1.669,0.3497198879,1.7052463165,0.605,0,0.605,1.064,0.3497198879,1.12
2020-12-03 09:00:00,1.689,0.39967987190000004,1.7356454130999999,0.47300000000000003,0,0.47300000000000003,1.216,0.39967987190000004,1.28
2020-12-03 09:30:00,1.6705,0.39655737290000004,1.7169239937,0.464,0,0.464,1.2065000000000001,0.39655737290000004,1.27
2020-12-03 10:00:00,1.661,0.39343487390000004,1.7069598706,0.464,0,0.464,1.197,0.39343487390000004,1.26
2020-12-03 10:30:00,1.6695,0.38406737690000003,1.7131077023999999,0.501,0,0.501,1.1685,0.38406737690000003,1.23
2020-12-03 11:00:00,1.6915,0.4215373649,1.7432343503,0.40900000000000003,0,0.40900000000000003,1.2825,0.4215373649,1.35
2020-12-03 11:30:00,1.6880000000000002,0.39967987190000004,1.7346723033,0.47200000000000003,0,0.47200000000000003,1.216,0.39967987190000004,1.28
2020-12-03 12:00:00,1.721,0.38094487790000003,1.7626570851999999,0.562,0,0.562,1.159,0.38094487790000003,1.22
2020-12-03 12:30:00,1.679,0.36845488190000003,1.7189531698,0.558,0,0.558,1.121,0.36845488190000003,1.18
2020-12-03 13:00:00,1.6155,0.37157738090000003,1.6576821167,0.485,0,0.485,1.1305,0.37157738090000003,1.19
2020-12-03 13:30:00,1.5305,0.3341073929,1.5665433284999999,0.514,0,0.514,1.0165,0.3341073929,1.07
2020-12-03 14:00:00,1.6025,0.41529236690000004,1.6554377064999999,0.339,0,0.339,1.2635,0.41529236690000004,1.33
2020-12-03 14:30:00,1.718,0.3309848939,1.7495928098,0.711,0,0.711,1.007,0.3309848939,1.06
2020-12-03 15:00:00,1.6555,0.41529236690000004,1.7067946567,0.392,0,0.392,1.2635,0.41529236690000004,1.33
2020-12-03 15:30:00,1.6400000000000001,0.41216986790000004,1.691000887,0.386,0,0.386,1.254,0.41216986790000004,1.32
2020-12-03 16:00:00,1.6705,0.4215373649,1.7228650557,0.388,0,0.388,1.2825,0.4215373649,1.35
2020-12-03 16:30:00,1.8094999999999999,0.37157738090000003,1.8472574266000001,0.679,0,0.679,1.1305,0.37157738090000003,1.19
2020-12-03 17:00:00,1.966,0.36220988390000003,1.999087792,0.864,0,0.864,1.102,0.36220988390000003,1.16
2020-12-03 17:30:00,2.084,0.4683748499,2.1359847846,0.659,0,0.659,1.425,0.4683748499,1.5
2020-12-03 18:00:00,2.143,0.4871098439,2.197663532,0.661,0,0.661,1.482,0.4871098439,1.56
2020-12-03 18:30:00,2.0605,0.5464373249,2.1317255921,0.398,0,0.398,1.6625,0.5464373249,1.75
2020-12-03 19:00:00,2.0155,0.4902323429,2.0742632427,0.524,0,0.524,1.4915,0.4902323429,1.57
2020-12-03 19:30:00,1.9580000000000002,0.2747799119,1.9771868905,1.1219999999999999,0,1.1219999999999999,0.836,0.2747799119,0.88
2020-12-03 20:00:00,1.8745,0.2591674169,1.8923313663,1.086,0,1.086,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-03 20:30:00,1.815,0.2373099239,1.8304483057,1.093,0,1.093,0.722,0.2373099239,0.76
2020-12-03 21:00:00,1.706,0.2435549219,1.7232977108,0.965,0,0.965,0.741,0.2435549219,0.78
2020-12-03 21:30:00,1.702,0.19983993590000002,1.7136919210000001,1.094,0,1.094,0.608,0.19983993590000002,0.64
2020-12-03 22:00:00,1.6355,0.18422744100000002,1.6458432488999999,1.075,0,1.075,0.5605,0.18422744100000002,0.59
2020-12-03 22:30:00,1.4045,0.3278623949,1.442260032,0.40700000000000003,0,0.40700000000000003,0.9975,0.3278623949,1.05
2020-12-03 23:00:00,1.541,0.12489996,1.5460533626,1.161,0,1.161,0.38,0.12489996,0.4
2020-12-03 23:30:00,1.6065,0.121777461,1.6111089349,1.236,0,1.236,0.3705,0.121777461,0.39
2020-12-04 00:00:00,1.6525,0.121777461,1.6569809896,1.282,0,1.282,0.3705,0.121777461,0.39
2020-12-04 00:30:00,1.8290000000000002,0.16861494600000002,1.8367558357,1.316,0,1.316,0.513,0.16861494600000002,0.54
2020-12-04 01:00:00,1.835,0.17485994400000002,1.8433125074,1.303,0,1.303,0.532,0.17485994400000002,0.56
2020-12-04 01:30:00,1.8399999999999999,0.17485994400000002,1.8482900205,1.308,0,1.308,0.532,0.17485994400000002,0.56
2020-12-04 02:00:00,1.7934999999999999,0.159247449,1.8005560252000001,1.309,0,1.309,0.48450000000000004,0.159247449,0.51
2020-12-04 02:30:00,1.76,0.16861494600000002,1.7680585398000002,1.2469999999999999,0,1.2469999999999999,0.513,0.16861494600000002,0.54
2020-12-04 03:00:00,1.7465000000000002,0.140512455,1.752143259,1.319,0,1.319,0.42750000000000005,0.140512455,0.45
2020-12-04 03:30:00,1.6705,0.115532463,1.6744903702,1.319,0,1.319,0.35150000000000003,0.115532463,0.37
2020-12-04 04:00:00,1.6435,0.10304246700000001,1.6467270569,1.33,0,1.33,0.3135,0.10304246700000001,0.33
2020-12-04 04:30:00,1.6275,0.10304246700000001,1.6307587191000001,1.314,0,1.314,0.3135,0.10304246700000001,0.33
2020-12-04 05:00:00,1.5645,0.10304246700000001,1.5678896645,1.251,0,1.251,0.3135,0.10304246700000001,0.33
2020-12-04 05:30:00,1.4945,0.134267457,1.5005192434999999,1.086,0,1.086,0.40850000000000003,0.134267457,0.43
2020-12-04 06:00:00,1.5265,0.153002451,1.5341486238000002,1.061,0,1.061,0.4655,0.153002451,0.49
2020-12-04 06:30:00,1.6355,0.2903924069,1.6610803713,0.752,0,0.752,0.8835000000000001,0.2903924069,0.93
2020-12-04 07:00:00,1.7505000000000002,0.20296243490000002,1.7622270001,1.133,0,1.133,0.6175,0.20296243490000002,0.65
2020-12-04 07:30:00,1.8250000000000002,0.19359493800000002,1.8352394939,1.236,0,1.236,0.589,0.19359493800000002,0.62
2020-12-04 08:00:00,1.8745,0.20920743290000002,1.886138383,1.238,0,1.238,0.6365000000000001,0.20920743290000002,0.67
2020-12-04 08:30:00,1.907,0.2435549219,1.9224900520000001,1.166,0,1.166,0.741,0.2435549219,0.78
2020-12-04 09:00:00,1.8980000000000001,0.2560449179,1.9151926796,1.119,0,1.119,0.779,0.2560449179,0.8200000000000001
2020-12-04 09:30:00,1.7610000000000001,0.3309848939,1.7918348138,0.754,0,0.754,1.007,0.3309848939,1.06
2020-12-04 10:00:00,1.8025,0.3341073929,1.8332032075,0.786,0,0.786,1.0165,0.3341073929,1.07
2020-12-04 10:30:00,1.8145,0.2716574129,1.8347228674,0.988,0,0.988,0.8265,0.2716574129,0.87
2020-12-04 11:00:00,1.861,0.19983993590000002,1.8716989607999999,1.2530000000000001,0,1.2530000000000001,0.608,0.19983993590000002,0.64
2020-12-04 11:30:00,1.8900000000000001,0.21857492990000002,1.9025969095000002,1.225,0,1.225,0.665,0.21857492990000002,0.7000000000000001
2020-12-04 12:00:00,1.9045,0.2341874249,1.9188444439,1.192,0,1.192,0.7125,0.2341874249,0.75
2020-12-04 12:30:00,1.8255,0.21545243090000002,1.8381702859,1.17,0,1.17,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-04 13:00:00,1.771,0.19983993590000002,1.7822393218,1.163,0,1.163,0.608,0.19983993590000002,0.64
2020-12-04 13:30:00,1.8085,0.21545243090000002,1.8212885548000002,1.153,0,1.153,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-04 14:00:00,1.8094999999999999,0.20296243490000002,1.8208470556,1.192,0,1.192,0.6175,0.20296243490000002,0.65
2020-12-04 14:30:00,1.8325,0.22169742890000002,1.8458618583000002,1.158,0,1.158,0.6745,0.22169742890000002,0.71
2020-12-04 15:00:00,1.7575,0.2341874249,1.7730341226,1.045,0,1.045,0.7125,0.2341874249,0.75
2020-12-04 15:30:00,1.839,0.2310649259,1.8534594681,1.1360000000000001,0,1.1360000000000001,0.7030000000000001,0.2310649259,0.74
2020-12-04 16:00:00,1.869,0.2497999199,1.8856195268,1.109,0,1.109,0.76,0.2497999199,0.8
2020-12-04 16:30:00,1.983,0.2810249099,2.0028140203,1.1280000000000001,0,1.1280000000000001,0.855,0.2810249099,0.9
2020-12-04 17:00:00,2.119,0.36220988390000003,2.1497341696,1.017,0,1.017,1.102,0.36220988390000003,1.16
2020-12-04 17:30:00,2.202,0.4371498599,2.2449730511,0.872,0,0.872,1.33,0.4371498599,1.4
2020-12-04 18:00:00,2.2615,0.35908738490000003,2.2898309981000002,1.169,0,1.169,1.0925,0.35908738490000003,1.15
2020-12-04 18:30:00,2.1335,0.40904736890000004,2.172358626,0.889,0,0.889,1.2445,0.40904736890000004,1.31
2020-12-04 19:00:00,2.071,0.4433948579,2.1179329546,0.722,0,0.722,1.349,0.4433948579,1.42
2020-12-04 19:30:00,1.9645000000000001,0.4215373649,2.0092172605,0.682,0,0.682,1.2825,0.4215373649,1.35
2020-12-04 20:00:00,1.8465,0.4340273609,1.896824188,0.526,0,0.526,1.3205,0.4340273609,1.3900000000000001
2020-12-04 20:30:00,1.78,0.41216986790000004,1.8270971512,0.526,0,0.526,1.254,0.41216986790000004,1.32
2020-12-04 21:00:00,1.75,0.3060049019,1.7765525603999999,0.8190000000000001,0,0.8190000000000001,0.931,0.3060049019,0.98
2020-12-04 21:30:00,1.669,0.2810249099,1.6924940177,0.8140000000000001,0,0.8140000000000001,0.855,0.2810249099,0.9
2020-12-04 22:00:00,1.5875,0.2279424269,1.6037811571,0.894,0,0.894,0.6935,0.2279424269,0.73
2020-12-04 22:30:00,1.699,0.143634954,1.7050607027,1.262,0,1.262,0.437,0.143634954,0.46
2020-12-04 23:00:00,1.6135000000000002,0.146757453,1.6201604859,1.167,0,1.167,0.4465,0.146757453,0.47000000000000003
2020-12-04 23:30:00,1.5575,0.159247449,1.565620005,1.073,0,1.073,0.48450000000000004,0.159247449,0.51
2020-12-05 00:00:00,1.5275,0.146757453,1.5345338054000002,1.081,0,1.081,0.4465,0.146757453,0.47000000000000003
2020-12-05 00:30:00,1.7269999999999999,0.20608493390000002,1.7392527131,1.1,0,1.1,0.627,0.20608493390000002,0.66
2020-12-05 01:00:00,1.751,0.2560449179,1.7696214284,0.972,0,0.972,0.779,0.2560449179,0.8200000000000001
2020-12-05 01:30:00,1.76,0.2872699079,1.7832902175,0.886,0,0.886,0.874,0.2872699079,0.92
2020-12-05 02:00:00,1.694,0.21857492990000002,1.7080430322,1.029,0,1.029,0.665,0.21857492990000002,0.7000000000000001
2020-12-05 02:30:00,1.7715,0.159247449,1.7786433032,1.287,0,1.287,0.48450000000000004,0.159247449,0.51
2020-12-05 03:00:00,1.714,0.137389956,1.719497601,1.296,0,1.296,0.418,0.137389956,0.44
2020-12-05 03:30:00,1.693,0.131144958,1.6980718477,1.294,0,1.294,0.399,0.131144958,0.42
2020-12-05 04:00:00,1.639,0.118654962,1.6432893841,1.278,0,1.278,0.361,0.118654962,0.38
2020-12-05 04:30:00,1.609,0.112409964,1.6129218828,1.267,0,1.267,0.342,0.112409964,0.36
2020-12-05 05:00:00,1.6005,0.109287465,1.6042269166,1.268,0,1.268,0.3325,0.109287465,0.35000000000000003
2020-12-05 05:30:00,1.595,0.10616496600000001,1.5985293241,1.272,0,1.272,0.323,0.10616496600000001,0.34
2020-12-05 06:00:00,1.5939999999999999,0.09991996800000001,1.5971286735999999,1.29,0,1.29,0.304,0.09991996800000001,0.32
2020-12-05 06:30:00,1.6720000000000002,0.118654962,1.6762049397,1.311,0,1.311,0.361,0.118654962,0.38
2020-12-05 07:00:00,1.744,0.143634954,1.7499048546,1.307,0,1.307,0.437,0.143634954,0.46
2020-12-05 07:30:00,1.77,0.15612495,1.776872252,1.295,0,1.295,0.47500000000000003,0.15612495,0.5
2020-12-05 08:00:00,1.806,0.17485994400000002,1.8144453698,1.274,0,1.274,0.532,0.17485994400000002,0.56
2020-12-05 08:30:00,1.8765,0.19671743690000001,1.8867829764000001,1.278,0,1.278,0.5985,0.19671743690000001,0.63
2020-12-05 09:00:00,1.9420000000000002,0.21857492990000002,1.9542617532,1.2770000000000001,0,1.2770000000000001,0.665,0.21857492990000002,0.7000000000000001
2020-12-05 09:30:00,1.9725000000000001,0.2279424269,1.9856268531999999,1.279,0,1.279,0.6935,0.2279424269,0.73
2020-12-05 10:00:00,1.9805000000000001,0.2341874249,1.9942978714000001,1.268,0,1.268,0.7125,0.2341874249,0.75
