Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-12-05 10:30:00,1.974,0.2310649259,1.9874775470000001,1.271,0,1.271,0.7030000000000001,0.2310649259,0.74
2020-12-05 11:00:00,1.9425,0.22169742890000002,1.9551102271,1.268,0,1.268,0.6745,0.22169742890000002,0.71
2020-12-05 11:30:00,1.972,0.22481992790000002,1.9847740426,1.288,0,1.288,0.684,0.22481992790000002,0.72
2020-12-05 12:00:00,1.8975,0.2279424269,1.9111420669,1.204,0,1.204,0.6935,0.2279424269,0.73
2020-12-05 12:30:00,1.8245,0.21545243090000002,1.8371771825,1.169,0,1.169,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-05 13:00:00,1.7785000000000002,0.2341874249,1.7938522793,1.066,0,1.066,0.7125,0.2341874249,0.75
2020-12-05 13:30:00,1.7890000000000001,0.2310649259,1.8038603050000002,1.086,0,1.086,0.7030000000000001,0.2310649259,0.74
2020-12-05 14:00:00,1.779,0.2310649259,1.7939431429,1.076,0,1.076,0.7030000000000001,0.2310649259,0.74
2020-12-05 14:30:00,1.705,0.2310649259,1.7205859467,1.002,0,1.002,0.7030000000000001,0.2310649259,0.74
2020-12-05 15:00:00,1.6925,0.20920743290000002,1.7053808958999999,1.056,0,1.056,0.6365000000000001,0.20920743290000002,0.67
2020-12-05 15:30:00,1.6875,0.2841474089,1.7112556793,0.8230000000000001,0,0.8230000000000001,0.8645,0.2841474089,0.91
2020-12-05 16:00:00,1.7555,0.21545243090000002,1.7686718181,1.1,0,1.1,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-05 16:30:00,1.7805,0.3153723989,1.808214589,0.8210000000000001,0,0.8210000000000001,0.9595,0.3153723989,1.01
2020-12-05 17:00:00,1.904,0.4746198479,1.9622639985,0.46,0,0.46,1.444,0.4746198479,1.52
2020-12-05 17:30:00,2.0875,0.5089673369000001,2.1486516702,0.539,0,0.539,1.5485,0.5089673369000001,1.63
2020-12-05 18:00:00,2.1355,0.5651723189,2.2090224082,0.41600000000000004,0,0.41600000000000004,1.7195,0.5651723189,1.81
2020-12-05 18:30:00,2.034,0.5370698279,2.1037110068000002,0.4,0,0.4,1.634,0.5370698279,1.72
2020-12-05 19:00:00,1.8940000000000001,0.4933548419,1.9572008073,0.393,0,0.393,1.501,0.4933548419,1.58
2020-12-05 19:30:00,1.808,0.4683748499,1.8676827889,0.383,0,0.383,1.425,0.4683748499,1.5
2020-12-05 20:00:00,1.7770000000000001,0.4558848539,1.8345462654,0.39,0,0.39,1.387,0.4558848539,1.46
2020-12-05 20:30:00,1.74,0.4371498599,1.7940735771,0.41000000000000003,0,0.41000000000000003,1.33,0.4371498599,1.4
2020-12-05 21:00:00,1.6505,0.4215373649,1.7034799675999999,0.368,0,0.368,1.2825,0.4215373649,1.35
2020-12-05 21:30:00,1.5979999999999999,0.4246598639,1.6534630325,0.306,0,0.306,1.292,0.4246598639,1.3599999999999999
2020-12-05 22:00:00,1.499,0.40592486990000004,1.5529893754000001,0.264,0,0.264,1.235,0.40592486990000004,1.3
2020-12-05 22:30:00,1.4365,0.4215373649,1.4970724765,0.154,0,0.154,1.2825,0.4215373649,1.35
2020-12-05 23:00:00,1.333,0.41216986790000004,1.3952680746000001,0.079,0,0.079,1.254,0.41216986790000004,1.32
2020-12-05 23:30:00,1.3365,0.40280237090000004,1.3958803674,0.111,0,0.111,1.2255,0.40280237090000004,1.29
2020-12-06 00:00:00,1.3215,0.41529236690000004,1.3852183943,0.058,0,0.058,1.2635,0.41529236690000004,1.33
2020-12-06 00:30:00,1.6605,0.5339473289000001,1.7442362225,0.036000000000000004,0,0.036000000000000004,1.6245,0.5339473289000001,1.71
2020-12-06 01:00:00,1.736,0.5433148259,1.8190346340999999,0.083,0,0.083,1.653,0.5433148259,1.74
2020-12-06 01:30:00,1.7655,0.5464373249,1.8481298656,0.10300000000000001,0,0.10300000000000001,1.6625,0.5464373249,1.75
2020-12-06 02:00:00,1.6705,0.5089673369000001,1.74631555,0.122,0,0.122,1.5485,0.5089673369000001,1.63
2020-12-06 02:30:00,1.654,0.4933548419,1.7260112978,0.153,0,0.153,1.501,0.4933548419,1.58
2020-12-06 03:00:00,1.596,0.4746198479,1.6650765748,0.152,0,0.152,1.444,0.4746198479,1.52
2020-12-06 03:30:00,1.589,0.4746198479,1.6583681738,0.145,0,0.145,1.444,0.4746198479,1.52
2020-12-06 04:00:00,1.5390000000000001,0.39967987190000004,1.5900518859,0.323,0,0.323,1.216,0.39967987190000004,1.28
2020-12-06 04:30:00,1.486,0.41216986790000004,1.5421024609,0.232,0,0.232,1.254,0.41216986790000004,1.32
2020-12-06 05:00:00,1.433,0.40592486990000004,1.4893837652,0.198,0,0.198,1.235,0.40592486990000004,1.3
2020-12-06 05:30:00,1.4255,0.41529236690000004,1.4847619338,0.162,0,0.162,1.2635,0.41529236690000004,1.33
2020-12-06 06:00:00,1.4035,0.40280237090000004,1.4601582106,0.178,0,0.178,1.2255,0.40280237090000004,1.29
2020-12-06 06:30:00,1.514,0.4371498599,1.5758477084,0.184,0,0.184,1.33,0.4371498599,1.4
2020-12-06 07:00:00,1.5415,0.4839873449,1.6156936591000002,0.069,0,0.069,1.4725000000000001,0.4839873449,1.55
2020-12-06 07:30:00,1.5135,0.4902323429,1.5909148312,0.022,0,0.022,1.4915,0.4902323429,1.57
2020-12-06 08:00:00,1.5590000000000002,0.5058448379,1.6390118975,0.02,0,0.02,1.5390000000000001,0.5058448379,1.62
2020-12-06 08:30:00,1.6720000000000002,0.5433148259,1.7580600104,0.019,0,0.019,1.653,0.5433148259,1.74
2020-12-06 09:00:00,1.713,0.5558048219,1.8009131017,0.022,0,0.022,1.691,0.5558048219,1.78
2020-12-06 09:30:00,1.666,0.5433148259,1.7523547015,0.013000000000000001,0,0.013000000000000001,1.653,0.5433148259,1.74
2020-12-06 10:00:00,1.6325,0.5339473289000001,1.7176018165,0.008,0,0.008,1.6245,0.5339473289000001,1.71
2020-12-06 10:30:00,1.5825,0.5152123349000001,1.6642565908,0.015,0,0.015,1.5675,0.5152123349000001,1.65
2020-12-06 11:00:00,1.587,0.5183348339,1.66950292,0.01,0,0.01,1.577,0.5183348339,1.6600000000000001
2020-12-06 11:30:00,1.5270000000000001,0.4995998399,1.6066514868000001,0.007,0,0.007,1.52,0.4995998399,1.6
2020-12-06 12:00:00,1.4135,0.4590073529,1.48615948,0.017,0,0.017,1.3965,0.4590073529,1.47
2020-12-06 12:30:00,1.376,0.4433948579,1.445674583,0.027,0,0.027,1.349,0.4433948579,1.42
2020-12-06 13:00:00,1.354,0.4371498599,1.4228197356,0.024,0,0.024,1.33,0.4371498599,1.4
2020-12-06 13:30:00,1.3845,0.4465173569,1.454722654,0.026000000000000002,0,0.026000000000000002,1.3585,0.4465173569,1.43
2020-12-06 14:00:00,1.45,0.4683748499,1.5237699958,0.025,0,0.025,1.425,0.4683748499,1.5
2020-12-06 14:30:00,1.451,0.4746198479,1.5266515647,0.007,0,0.007,1.444,0.4746198479,1.52
2020-12-06 15:00:00,1.4365,0.4714973489,1.511900129,0.002,0,0.002,1.4344999999999999,0.4714973489,1.51
2020-12-06 15:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-06 16:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-06 16:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-12-06 17:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-12-06 17:30:00,2.1765,0.7150522708,2.2909500213,0.001,0,0.001,2.1755,0.7150522708,2.29
2020-12-06 18:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-12-06 18:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-12-06 19:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-12-06 19:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-12-06 20:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-12-06 20:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-06 21:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-06 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-06 22:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-12-06 22:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-12-06 23:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-12-06 23:30:00,1.3900000000000001,0.4558848539,1.4628502999,0.003,0,0.003,1.387,0.4558848539,1.46
2020-12-07 00:00:00,1.3545,0.4340273609,1.4223396219,0.034,0,0.034,1.3205,0.4340273609,1.3900000000000001
2020-12-07 00:30:00,1.675,0.5183348339,1.7533670466,0.098,0,0.098,1.577,0.5183348339,1.6600000000000001
2020-12-07 01:00:00,1.8054999999999999,0.5401923269000001,1.8845789981,0.162,0,0.162,1.6435,0.5401923269000001,1.73
2020-12-07 01:30:00,1.783,0.5308248299,1.8603397539,0.168,0,0.168,1.615,0.5308248299,1.7000000000000002
2020-12-07 02:00:00,1.736,0.5120898359,1.8099535906000002,0.178,0,0.178,1.558,0.5120898359,1.6400000000000001
2020-12-07 02:30:00,1.694,0.4995998399,1.7661358951000001,0.17400000000000002,0,0.17400000000000002,1.52,0.4995998399,1.6
2020-12-07 03:00:00,1.681,0.4621298519,1.7433659971000002,0.275,0,0.275,1.4060000000000001,0.4621298519,1.48
2020-12-07 03:30:00,1.6945000000000001,0.4839873449,1.7622638849,0.222,0,0.222,1.4725000000000001,0.4839873449,1.55
2020-12-07 04:00:00,1.6105,0.4652523509,1.6763561674,0.195,0,0.195,1.4155,0.4652523509,1.49
2020-12-07 04:30:00,1.5470000000000002,0.4309048619,1.6058916526,0.23600000000000002,0,0.23600000000000002,1.311,0.4309048619,1.38
2020-12-07 05:00:00,1.553,0.4246598639,1.6100139751,0.261,0,0.261,1.292,0.4246598639,1.3599999999999999
2020-12-07 05:30:00,1.552,0.4184148659,1.6074125171,0.279,0,0.279,1.2730000000000001,0.4184148659,1.34
2020-12-07 06:00:00,1.5375,0.4215373649,1.5942396307000002,0.255,0,0.255,1.2825,0.4215373649,1.35
2020-12-07 06:30:00,1.665,0.4746198479,1.7313257926,0.221,0,0.221,1.444,0.4746198479,1.52
2020-12-07 07:00:00,1.846,0.5120898359,1.9157118781,0.28800000000000003,0,0.28800000000000003,1.558,0.5120898359,1.6400000000000001
2020-12-07 07:30:00,1.838,0.4933548419,1.9030614809,0.337,0,0.337,1.501,0.4933548419,1.58
2020-12-07 08:00:00,1.8625,0.4839873449,1.9243570355,0.39,0,0.39,1.4725000000000001,0.4839873449,1.55
2020-12-07 08:30:00,1.923,0.4808648459,1.9822108869,0.46,0,0.46,1.463,0.4808648459,1.54
2020-12-07 09:00:00,1.9255,0.5089673369000001,1.9916319941,0.377,0,0.377,1.5485,0.5089673369000001,1.63
2020-12-07 09:30:00,1.794,0.4621298519,1.8525657883000002,0.388,0,0.388,1.4060000000000001,0.4621298519,1.48
2020-12-07 10:00:00,1.7495,0.4902323429,1.816886898,0.258,0,0.258,1.4915,0.4902323429,1.57
2020-12-07 10:30:00,1.6705,0.4714973489,1.735764961,0.23600000000000002,0,0.23600000000000002,1.4344999999999999,0.4714973489,1.51
2020-12-07 11:00:00,1.505,0.41216986790000004,1.5604194949,0.251,0,0.251,1.254,0.41216986790000004,1.32
2020-12-07 11:30:00,1.442,0.40592486990000004,1.4980450594,0.20700000000000002,0,0.20700000000000002,1.235,0.40592486990000004,1.3
2020-12-07 12:00:00,1.454,0.4184148659,1.5130059484,0.181,0,0.181,1.2730000000000001,0.4184148659,1.34
2020-12-07 12:30:00,1.479,0.4246598639,1.5387582656,0.187,0,0.187,1.292,0.4246598639,1.3599999999999999
2020-12-07 13:00:00,1.5165000000000002,0.4215373649,1.5739968234,0.234,0,0.234,1.2825,0.4215373649,1.35
2020-12-07 13:30:00,1.517,0.41216986790000004,1.5719965013000001,0.263,0,0.263,1.254,0.41216986790000004,1.32
2020-12-07 14:00:00,1.5405,0.4652523509,1.6092234152,0.125,0,0.125,1.4155,0.4652523509,1.49
2020-12-07 14:30:00,1.53,0.4746198479,1.6019250919,0.08600000000000001,0,0.08600000000000001,1.444,0.4746198479,1.52
2020-12-07 15:00:00,1.5445,0.4902323429,1.6204345096,0.053,0,0.053,1.4915,0.4902323429,1.57
2020-12-07 15:30:00,1.6115,0.5089673369000001,1.6899644967,0.063,0,0.063,1.5485,0.5089673369000001,1.63
2020-12-07 16:00:00,1.7835,0.5401923269000001,1.8635128119000002,0.14,0,0.14,1.6435,0.5401923269000001,1.73
2020-12-07 16:30:00,1.9304999999999999,0.6088873048,2.0242465265,0.078,0,0.078,1.8525,0.6088873048,1.9500000000000002
2020-12-07 17:00:00,2.085,0.6557247898,2.185680672,0.09,0,0.09,1.995,0.6557247898,2.1
2020-12-07 17:30:00,2.273,0.7244197678000001,2.3856472915999998,0.069,0,0.069,2.204,0.7244197678000001,2.32
2020-12-07 18:00:00,2.2475,0.7150522708,2.358507155,0.07200000000000001,0,0.07200000000000001,2.1755,0.7150522708,2.29
2020-12-07 18:30:00,2.1965,0.7088072728,2.3080337952,0.04,0,0.04,2.1565,0.7088072728,2.27
2020-12-07 19:00:00,2.1310000000000002,0.6869497798,2.2389866011,0.041,0,0.041,2.09,0.6869497798,2.2
2020-12-07 19:30:00,1.966,0.6307447978,2.0647021577,0.047,0,0.047,1.919,0.6307447978,2.02
2020-12-07 20:00:00,1.9395,0.6213773008,2.0366074732,0.049,0,0.049,1.8905,0.6213773008,1.99
2020-12-07 20:30:00,1.815,0.5870298118,1.9075714928,0.029,0,0.029,1.786,0.5870298118,1.88
2020-12-07 21:00:00,1.7555,0.5714173169,1.8461576314,0.017,0,0.017,1.7385000000000002,0.5714173169,1.83
2020-12-07 21:30:00,1.679,0.5433148259,1.7647186745,0.026000000000000002,0,0.026000000000000002,1.653,0.5433148259,1.74
2020-12-07 22:00:00,1.548,0.4995998399,1.6266234967000002,0.028,0,0.028,1.52,0.4995998399,1.6
2020-12-07 22:30:00,1.462,0.4746198479,1.5371102758,0.018000000000000002,0,0.018000000000000002,1.444,0.4746198479,1.52
2020-12-07 23:00:00,1.33,0.4184148659,1.3942636049,0.057,0,0.057,1.2730000000000001,0.4184148659,1.34
2020-12-07 23:30:00,1.3145,0.40904736890000004,1.376673527,0.07,0,0.07,1.2445,0.40904736890000004,1.31
2020-12-08 00:00:00,1.2895,0.37782237890000003,1.3437112785,0.14,0,0.14,1.1495,0.37782237890000003,1.21
2020-12-08 00:30:00,1.6280000000000001,0.5058448379,1.7047765249,0.089,0,0.089,1.5390000000000001,0.5058448379,1.62
2020-12-08 01:00:00,1.7515,0.5214573329000001,1.827476402,0.165,0,0.165,1.5865,0.5214573329000001,1.67
2020-12-08 01:30:00,1.7375,0.5214573329000001,1.8140628435,0.151,0,0.151,1.5865,0.5214573329000001,1.67
2020-12-08 02:00:00,1.651,0.4933548419,1.7231366748,0.15,0,0.15,1.501,0.4933548419,1.58
2020-12-08 02:30:00,1.6505,0.4340273609,1.7066136058999999,0.33,0,0.33,1.3205,0.4340273609,1.3900000000000001
2020-12-08 03:00:00,1.6615,0.36533238290000003,1.7011907594,0.55,0,0.55,1.1115,0.36533238290000003,1.17
2020-12-08 03:30:00,1.623,0.3559648859,1.6615775635999999,0.54,0,0.54,1.083,0.3559648859,1.1400000000000001
2020-12-08 04:00:00,1.5835,0.3091274009,1.613391459,0.643,0,0.643,0.9405,0.3091274009,0.99
2020-12-08 04:30:00,1.5190000000000001,0.3060049019,1.5495160535,0.588,0,0.588,0.931,0.3060049019,0.98
2020-12-08 05:00:00,1.4625,0.3465973889,1.5030089819999999,0.40800000000000003,0,0.40800000000000003,1.0545,0.3465973889,1.11
2020-12-08 05:30:00,1.513,0.2747799119,1.5377493294,0.677,0,0.677,0.836,0.2747799119,0.88
2020-12-08 06:00:00,1.469,0.2747799119,1.4944781698,0.633,0,0.633,0.836,0.2747799119,0.88
2020-12-08 06:30:00,1.603,0.2872699079,1.6285370736,0.729,0,0.729,0.874,0.2872699079,0.92
2020-12-08 07:00:00,1.7055,0.35908738490000003,1.7428924235,0.613,0,0.613,1.0925,0.35908738490000003,1.15
2020-12-08 07:30:00,1.8275000000000001,0.4340273609,1.8783333038,0.507,0,0.507,1.3205,0.4340273609,1.3900000000000001
2020-12-08 08:00:00,1.783,0.41216986790000004,1.8300199452,0.529,0,0.529,1.254,0.41216986790000004,1.32
2020-12-08 08:30:00,1.828,0.4621298519,1.8855100106,0.422,0,0.422,1.4060000000000001,0.4621298519,1.48
2020-12-08 09:00:00,1.7275,0.39031237490000004,1.7710448893000001,0.54,0,0.54,1.1875,0.39031237490000004,1.25
2020-12-08 09:30:00,1.746,0.3559648859,1.7819166647,0.663,0,0.663,1.083,0.3559648859,1.1400000000000001
2020-12-08 10:00:00,1.7015,0.4590073529,1.7623251685999999,0.305,0,0.305,1.3965,0.4590073529,1.47
2020-12-08 10:30:00,1.745,0.3559648859,1.7809368321,0.662,0,0.662,1.083,0.3559648859,1.1400000000000001
2020-12-08 11:00:00,1.6375000000000002,0.21545243090000002,1.6516131508,0.982,0,0.982,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-08 11:30:00,1.6885,0.2716574129,1.7102134370000002,0.862,0,0.862,0.8265,0.2716574129,0.87
2020-12-08 12:00:00,1.685,0.3309848939,1.7172000466,0.678,0,0.678,1.007,0.3309848939,1.06
2020-12-08 12:30:00,1.7545000000000002,0.3216173969,1.7837342851,0.776,0,0.776,0.9785,0.3216173969,1.03
2020-12-08 13:00:00,1.7225000000000001,0.2779024109,1.7447739109,0.877,0,0.877,0.8455,0.2779024109,0.89
2020-12-08 13:30:00,1.6385,0.2341874249,1.6551513526,0.926,0,0.926,0.7125,0.2341874249,0.75
2020-12-08 14:00:00,1.6285,0.2466774209,1.6470768045000002,0.878,0,0.878,0.7505000000000001,0.2466774209,0.79
2020-12-08 14:30:00,1.722,0.36220988390000003,1.7596817894,0.62,0,0.62,1.102,0.36220988390000003,1.16
2020-12-08 15:00:00,1.6785,0.38406737690000003,1.7218797867000002,0.51,0,0.51,1.1685,0.38406737690000003,1.23
2020-12-08 15:30:00,1.7695,0.2466774209,1.7866113176,1.019,0,1.019,0.7505000000000001,0.2466774209,0.79
2020-12-08 16:00:00,1.7515,0.2903924069,1.7754098118,0.868,0,0.868,0.8835000000000001,0.2903924069,0.93
2020-12-08 16:30:00,1.9875,0.38406737690000003,2.0242687569,0.8190000000000001,0,0.8190000000000001,1.1685,0.38406737690000003,1.23
2020-12-08 17:00:00,2.1675,0.3528423869,2.1960314204999998,1.094,0,1.094,1.0735000000000001,0.3528423869,1.13
2020-12-08 17:30:00,2.221,0.38718987590000004,2.2544970614,1.043,0,1.043,1.178,0.38718987590000004,1.24
2020-12-08 18:00:00,2.2655,0.39031237490000004,2.2988766822,1.078,0,1.078,1.1875,0.39031237490000004,1.25
2020-12-08 18:30:00,2.263,0.38718987590000004,2.2958843612,1.085,0,1.085,1.178,0.38718987590000004,1.24
2020-12-08 19:00:00,2.113,0.3247398959,2.1378084573,1.125,0,1.125,0.988,0.3247398959,1.04
2020-12-08 19:30:00,2.0145,0.2903924069,2.0353225789,1.131,0,1.131,0.8835000000000001,0.2903924069,0.93
2020-12-08 20:00:00,1.94,0.2685349139,1.9584971279,1.123,0,1.123,0.8170000000000001,0.2685349139,0.86
2020-12-08 20:30:00,1.8615,0.2591674169,1.8794547082,1.073,0,1.073,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-08 21:00:00,1.8405,0.2654124149,1.8595386525,1.033,0,1.033,0.8075,0.2654124149,0.85
2020-12-08 21:30:00,1.659,0.20608493390000002,1.6717511777,1.032,0,1.032,0.627,0.20608493390000002,0.66
2020-12-08 22:00:00,1.5979999999999999,0.16861494600000002,1.6068711834,1.085,0,1.085,0.513,0.16861494600000002,0.54
2020-12-08 22:30:00,1.532,0.143634954,1.5387186228,1.095,0,1.095,0.437,0.143634954,0.46
2020-12-08 23:00:00,1.466,0.137389956,1.472423852,1.048,0,1.048,0.418,0.137389956,0.44
2020-12-08 23:30:00,1.524,0.137389956,1.5301803815000001,1.106,0,1.106,0.418,0.137389956,0.44
2020-12-09 00:00:00,1.395,0.137389956,1.4017492643,0.977,0,0.977,0.418,0.137389956,0.44
2020-12-09 00:30:00,1.69,0.2560449179,1.7092861083000002,0.911,0,0.911,0.779,0.2560449179,0.8200000000000001
2020-12-09 01:00:00,1.8094999999999999,0.2341874249,1.8245914611,1.097,0,1.097,0.7125,0.2341874249,0.75
2020-12-09 01:30:00,1.7755,0.2966374049,1.8001094411,0.873,0,0.873,0.9025000000000001,0.2966374049,0.9500000000000001
2020-12-09 02:00:00,1.7195,0.2903924069,1.7438486173,0.836,0,0.836,0.8835000000000001,0.2903924069,0.93
2020-12-09 02:30:00,1.697,0.2685349139,1.7181152464,0.88,0,0.88,0.8170000000000001,0.2685349139,0.86
2020-12-09 03:00:00,1.6505,0.2716574129,1.6727067884,0.8240000000000001,0,0.8240000000000001,0.8265,0.2716574129,0.87
2020-12-09 03:30:00,1.626,0.21857492990000002,1.6406251857,0.961,0,0.961,0.665,0.21857492990000002,0.7000000000000001
2020-12-09 04:00:00,1.572,0.21857492990000002,1.5871228686,0.907,0,0.907,0.665,0.21857492990000002,0.7000000000000001
2020-12-09 04:30:00,1.5115,0.2279424269,1.5285908543,0.8180000000000001,0,0.8180000000000001,0.6935,0.2279424269,0.73
2020-12-09 05:00:00,1.4845000000000002,0.3091274009,1.5163442881,0.544,0,0.544,0.9405,0.3091274009,0.99
2020-12-09 05:30:00,1.46,0.21232993190000002,1.4753589394,0.8140000000000001,0,0.8140000000000001,0.646,0.21232993190000002,0.68
2020-12-09 06:00:00,1.4365,0.21545243090000002,1.4525673823,0.781,0,0.781,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-09 06:30:00,1.573,0.36220988390000003,1.6141638702,0.47100000000000003,0,0.47100000000000003,1.102,0.36220988390000003,1.16
2020-12-09 07:00:00,1.6475,0.4465173569,1.7069370229,0.289,0,0.289,1.3585,0.4465173569,1.43
2020-12-09 07:30:00,1.6440000000000001,0.4621298519,1.7077177753,0.23800000000000002,0,0.23800000000000002,1.4060000000000001,0.4621298519,1.48
2020-12-09 08:00:00,1.724,0.4309048619,1.7770354527,0.41300000000000003,0,0.41300000000000003,1.311,0.4309048619,1.38
2020-12-09 08:30:00,1.7690000000000001,0.4933548419,1.8365075551,0.268,0,0.268,1.501,0.4933548419,1.58
2020-12-09 09:00:00,1.7825000000000002,0.5526823229,1.8662164933,0.101,0,0.101,1.6815,0.5526823229,1.77
2020-12-09 09:30:00,1.7055,0.5401923269000001,1.7890047513,0.062,0,0.062,1.6435,0.5401923269000001,1.73
2020-12-09 10:00:00,1.6880000000000002,0.5183348339,1.7657901914,0.111,0,0.111,1.577,0.5183348339,1.6600000000000001
2020-12-09 10:30:00,1.689,0.5120898359,1.7649240777,0.131,0,0.131,1.558,0.5120898359,1.6400000000000001
2020-12-09 11:00:00,1.662,0.4621298519,1.7250530427,0.256,0,0.256,1.4060000000000001,0.4621298519,1.48
2020-12-09 11:30:00,1.6755,0.4402723589,1.732379866,0.336,0,0.336,1.3395000000000001,0.4402723589,1.4100000000000001
2020-12-09 12:00:00,1.6400000000000001,0.41216986790000004,1.691000887,0.386,0,0.386,1.254,0.41216986790000004,1.32
2020-12-09 12:30:00,1.6320000000000001,0.41216986790000004,1.6832432979,0.378,0,0.378,1.254,0.41216986790000004,1.32
2020-12-09 13:00:00,1.6480000000000001,0.37469987990000003,1.690060354,0.508,0,0.508,1.1400000000000001,0.37469987990000003,1.2
2020-12-09 13:30:00,1.6715,0.37782237890000003,1.7136691629,0.522,0,0.522,1.1495,0.37782237890000003,1.21
2020-12-09 14:00:00,1.63,0.3372298919,1.6645191498,0.604,0,0.604,1.026,0.3372298919,1.08
2020-12-09 14:30:00,1.6225,0.3465973889,1.6591069887,0.5680000000000001,0,0.5680000000000001,1.0545,0.3465973889,1.11
2020-12-09 15:00:00,1.6625,0.3216173969,1.6933233596,0.684,0,0.684,0.9785,0.3216173969,1.03
2020-12-09 15:30:00,1.6640000000000001,0.3309848939,1.6965986561,0.657,0,0.657,1.007,0.3309848939,1.06
2020-12-09 16:00:00,1.8295,0.2591674169,1.8477656778,1.041,0,1.041,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-09 16:30:00,1.9649999999999999,0.2810249099,1.9849937028,1.11,0,1.11,0.855,0.2810249099,0.9
2020-12-09 17:00:00,2.1185,0.3341073929,2.1446841259,1.102,0,1.102,1.0165,0.3341073929,1.07
2020-12-09 17:30:00,2.273,0.3122498999,2.2943471838000002,1.323,0,1.323,0.9500000000000001,0.3122498999,1.0
2020-12-09 18:00:00,2.2880000000000003,0.3060049019,2.3083723703,1.357,0,1.357,0.931,0.3060049019,0.98
2020-12-09 18:30:00,2.3295,0.3216173969,2.3515969042,1.351,0,1.351,0.9785,0.3216173969,1.03
2020-12-09 19:00:00,2.2405,0.2903924069,2.2592405804,1.357,0,1.357,0.8835000000000001,0.2903924069,0.93
2020-12-09 19:30:00,2.095,0.2435549219,2.1091097648,1.354,0,1.354,0.741,0.2435549219,0.78
2020-12-09 20:00:00,2.0545,0.2341874249,2.0678041493,1.342,0,1.342,0.7125,0.2341874249,0.75
2020-12-09 20:30:00,1.9795,0.22169742890000002,1.9918760002,1.305,0,1.305,0.6745,0.22169742890000002,0.71
2020-12-09 21:00:00,1.9,0.21857492990000002,1.9125310455000002,1.235,0,1.235,0.665,0.21857492990000002,0.7000000000000001
2020-12-09 21:30:00,1.678,0.2373099239,1.6946976131,0.9560000000000001,0,0.9560000000000001,0.722,0.2373099239,0.76
2020-12-09 22:00:00,1.5554999999999999,0.2466774209,1.5749380940000002,0.805,0,0.805,0.7505000000000001,0.2466774209,0.79
2020-12-09 22:30:00,1.3639999999999999,0.3434748899,1.4065813165,0.319,0,0.319,1.045,0.3434748899,1.1
2020-12-09 23:00:00,1.355,0.2872699079,1.3851169626,0.481,0,0.481,0.874,0.2872699079,0.92
2020-12-09 23:30:00,1.3355000000000001,0.2466774209,1.3580905714,0.585,0,0.585,0.7505000000000001,0.2466774209,0.79
2020-12-10 00:00:00,1.2905,0.2341874249,1.3115769135,0.578,0,0.578,0.7125,0.2341874249,0.75
2020-12-10 00:30:00,1.6095000000000002,0.3403523909,1.6450927026,0.5740000000000001,0,0.5740000000000001,1.0355,0.3403523909,1.09
2020-12-10 01:00:00,1.687,0.3309848939,1.7191625868,0.68,0,0.68,1.007,0.3309848939,1.06
2020-12-10 01:30:00,1.677,0.3372298919,1.7105709572999999,0.651,0,0.651,1.026,0.3372298919,1.08
2020-12-10 02:00:00,1.662,0.2622899159,1.6825694636000001,0.864,0,0.864,0.798,0.2622899159,0.84
2020-12-10 02:30:00,1.691,0.2310649259,1.7067138014,0.988,0,0.988,0.7030000000000001,0.2310649259,0.74
2020-12-10 03:00:00,1.6375000000000002,0.20920743290000002,1.6508101042,1.001,0,1.001,0.6365000000000001,0.20920743290000002,0.67
2020-12-10 03:30:00,1.583,0.21857492990000002,1.5980187734,0.918,0,0.918,0.665,0.21857492990000002,0.7000000000000001
2020-12-10 04:00:00,1.467,0.19983993590000002,1.4805488847000001,0.859,0,0.859,0.608,0.19983993590000002,0.64
2020-12-10 04:30:00,1.384,0.21232993190000002,1.4001928439,0.738,0,0.738,0.646,0.21232993190000002,0.68
2020-12-10 05:00:00,1.314,0.2622899159,1.3399223858,0.516,0,0.516,0.798,0.2622899159,0.84
2020-12-10 05:30:00,1.3395000000000001,0.2841474089,1.3693063938,0.47500000000000003,0,0.47500000000000003,0.8645,0.2841474089,0.91
2020-12-10 06:00:00,1.341,0.3122498999,1.3768736325,0.391,0,0.391,0.9500000000000001,0.3122498999,1.0
2020-12-10 06:30:00,1.4585,0.2841474089,1.4859212631,0.594,0,0.594,0.8645,0.2841474089,0.91
2020-12-10 07:00:00,1.634,0.4309048619,1.6898624204,0.323,0,0.323,1.311,0.4309048619,1.38
2020-12-10 07:30:00,1.609,0.4746198479,1.6775413557,0.165,0,0.165,1.444,0.4746198479,1.52
2020-12-10 08:00:00,1.681,0.5058448379,1.7554600537,0.14200000000000002,0,0.14200000000000002,1.5390000000000001,0.5058448379,1.62
2020-12-10 08:30:00,1.7149999999999999,0.4808648459,1.7811389615,0.252,0,0.252,1.463,0.4808648459,1.54
2020-12-10 09:00:00,1.7465000000000002,0.4590073529,1.8058100675,0.35000000000000003,0,0.35000000000000003,1.3965,0.4590073529,1.47
2020-12-10 09:30:00,1.669,0.4433948579,1.726893164,0.32,0,0.32,1.349,0.4433948579,1.42
2020-12-10 10:00:00,1.6684999999999999,0.37157738090000003,1.7093747395,0.538,0,0.538,1.1305,0.37157738090000003,1.19
2020-12-10 10:30:00,1.646,0.38718987590000004,1.6909263733,0.468,0,0.468,1.178,0.38718987590000004,1.24
2020-12-10 11:00:00,1.5899999999999999,0.3434748899,1.6266760587,0.545,0,0.545,1.045,0.3434748899,1.1
2020-12-10 11:30:00,1.608,0.4184148659,1.6615459669,0.335,0,0.335,1.2730000000000001,0.4184148659,1.34
2020-12-10 12:00:00,1.5985,0.4277823629,1.6547507365,0.297,0,0.297,1.3014999999999999,0.4277823629,1.37
2020-12-10 12:30:00,1.6135000000000002,0.40280237090000004,1.6630189416,0.388,0,0.388,1.2255,0.40280237090000004,1.29
2020-12-10 13:00:00,1.5710000000000002,0.4184148659,1.6257650507,0.298,0,0.298,1.2730000000000001,0.4184148659,1.34
2020-12-10 13:30:00,1.55,0.41216986790000004,1.6038653310000002,0.296,0,0.296,1.254,0.41216986790000004,1.32
2020-12-10 14:00:00,1.569,0.4246598639,1.62545286,0.277,0,0.277,1.292,0.4246598639,1.3599999999999999
2020-12-10 14:30:00,1.4809999999999999,0.39967987190000004,1.5339833767000002,0.265,0,0.265,1.216,0.39967987190000004,1.28
2020-12-10 15:00:00,1.5205000000000002,0.38406737690000003,1.5682563566,0.352,0,0.352,1.1685,0.38406737690000003,1.23
2020-12-10 15:30:00,1.5445,0.3153723989,1.5763692461,0.585,0,0.585,0.9595,0.3153723989,1.01
2020-12-10 16:00:00,1.6635,0.4215373649,1.7160786694999999,0.381,0,0.381,1.2825,0.4215373649,1.35
2020-12-10 16:30:00,1.8225,0.4590073529,1.8794132063000002,0.426,0,0.426,1.3965,0.4590073529,1.47
2020-12-10 17:00:00,1.9395,0.4402723589,1.9888438853000001,0.6000000000000001,0,0.6000000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2020-12-10 17:30:00,2.103,0.36220988390000003,2.1339646201,1.001,0,1.001,1.102,0.36220988390000003,1.16
2020-12-10 18:00:00,2.1785,0.3153723989,2.2012092131,1.219,0,1.219,0.9595,0.3153723989,1.01
2020-12-10 18:30:00,2.193,0.3184948979,2.2160072202,1.224,0,1.224,0.969,0.3184948979,1.02
2020-12-10 19:00:00,2.1145,0.2903924069,2.134347207,1.231,0,1.231,0.8835000000000001,0.2903924069,0.93
2020-12-10 19:30:00,1.939,0.2560449179,1.9558323036,1.16,0,1.16,0.779,0.2560449179,0.8200000000000001
2020-12-10 20:00:00,1.88,0.2435549219,1.8957106847,1.139,0,1.139,0.741,0.2435549219,0.78
2020-12-10 20:30:00,1.7625000000000002,0.2591674169,1.7814527779,0.974,0,0.974,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-10 21:00:00,1.6425,0.2903924069,1.6679730214,0.759,0,0.759,0.8835000000000001,0.2903924069,0.93
2020-12-10 21:30:00,1.5675,0.2279424269,1.5839867424,0.874,0,0.874,0.6935,0.2279424269,0.73
2020-12-10 22:00:00,1.524,0.21232993190000002,1.5387202475000001,0.878,0,0.878,0.646,0.21232993190000002,0.68
2020-12-10 22:30:00,1.4895,0.153002451,1.4973376373,1.024,0,1.024,0.4655,0.153002451,0.49
2020-12-10 23:00:00,1.3519999999999999,0.15612495,1.3609845701,0.877,0,0.877,0.47500000000000003,0.15612495,0.5
2020-12-10 23:30:00,1.362,0.16236994800000001,1.3716442688,0.868,0,0.868,0.494,0.16236994800000001,0.52
2020-12-11 00:00:00,1.3625,0.159247449,1.3717747628999999,0.878,0,0.878,0.48450000000000004,0.159247449,0.51
2020-12-11 00:30:00,1.6875,0.22169742890000002,1.7020005875000002,1.013,0,1.013,0.6745,0.22169742890000002,0.71
2020-12-11 01:00:00,1.6975,0.2841474089,1.7211176601,0.833,0,0.833,0.8645,0.2841474089,0.91
2020-12-11 01:30:00,1.7715,0.2903924069,1.7951434483000002,0.888,0,0.888,0.8835000000000001,0.2903924069,0.93
2020-12-11 02:00:00,1.6255000000000002,0.2466774209,1.6441107018999999,0.875,0,0.875,0.7505000000000001,0.2466774209,0.79
2020-12-11 02:30:00,1.637,0.22481992790000002,1.6523658796,0.9530000000000001,0,0.9530000000000001,0.684,0.22481992790000002,0.72
2020-12-11 03:00:00,1.6195,0.16549244700000001,1.6279336596,1.116,0,1.116,0.5035000000000001,0.16549244700000001,0.53
2020-12-11 03:30:00,1.504,0.17485994400000002,1.5141307737,0.972,0,0.972,0.532,0.17485994400000002,0.56
2020-12-11 04:00:00,1.5095,0.140512455,1.5160257254,1.082,0,1.082,0.42750000000000005,0.140512455,0.45
2020-12-11 04:30:00,1.4075,0.153002451,1.4157916513,0.9420000000000001,0,0.9420000000000001,0.4655,0.153002451,0.49
2020-12-11 05:00:00,1.347,0.143634954,1.3546364826000001,0.91,0,0.91,0.437,0.143634954,0.46
2020-12-11 05:30:00,1.391,0.118654962,1.396051575,1.03,0,1.03,0.361,0.118654962,0.38
2020-12-11 06:00:00,1.475,0.118654962,1.4797648462000002,1.114,0,1.114,0.361,0.118654962,0.38
2020-12-11 06:30:00,1.512,0.143634954,1.5188070976999999,1.075,0,1.075,0.437,0.143634954,0.46
2020-12-11 07:00:00,1.621,0.18734994,1.6317907341,1.051,0,1.051,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-11 07:30:00,1.659,0.2497999199,1.6777011057,0.899,0,0.899,0.76,0.2497999199,0.8
2020-12-11 08:00:00,1.6720000000000002,0.2997599039,1.6986582941,0.76,0,0.76,0.912,0.2997599039,0.96
2020-12-11 08:30:00,1.6075,0.39031237490000004,1.6542067585,0.42,0,0.42,1.1875,0.39031237490000004,1.25
2020-12-11 09:00:00,1.6405,0.40904736890000004,1.690727654,0.396,0,0.396,1.2445,0.40904736890000004,1.31
2020-12-11 09:30:00,1.638,0.3434748899,1.6736245099,0.593,0,0.593,1.045,0.3434748899,1.1
2020-12-11 10:00:00,1.5855000000000001,0.3465973889,1.6229417734,0.531,0,0.531,1.0545,0.3465973889,1.11
2020-12-11 10:30:00,1.572,0.3184948979,1.6039398368,0.603,0,0.603,0.969,0.3184948979,1.02
2020-12-11 11:00:00,1.534,0.2685349139,1.5573268764,0.717,0,0.717,0.8170000000000001,0.2685349139,0.86
2020-12-11 11:30:00,1.642,0.37469987990000003,1.6842102007,0.502,0,0.502,1.1400000000000001,0.37469987990000003,1.2
2020-12-11 12:00:00,1.5030000000000001,0.2872699079,1.5302068488,0.629,0,0.629,0.874,0.2872699079,0.92
2020-12-11 12:30:00,1.5899999999999999,0.2560449179,1.6104840887,0.811,0,0.811,0.779,0.2560449179,0.8200000000000001
2020-12-11 13:00:00,1.5885,0.2404324229,1.6065926677,0.857,0,0.857,0.7315,0.2404324229,0.77
2020-12-11 13:30:00,1.6135000000000002,0.21545243090000002,1.6278212433,0.9580000000000001,0,0.9580000000000001,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-11 14:00:00,1.541,0.21232993190000002,1.5555593849,0.895,0,0.895,0.646,0.21232993190000002,0.68
2020-12-11 14:30:00,1.4735,0.2903924069,1.5018422021,0.59,0,0.59,0.8835000000000001,0.2903924069,0.93
2020-12-11 15:00:00,1.529,0.2810249099,1.5546112054,0.674,0,0.674,0.855,0.2810249099,0.9
2020-12-11 15:30:00,1.5115,0.3028824029,1.5415479234,0.59,0,0.59,0.9215000000000001,0.3028824029,0.97
2020-12-11 16:00:00,1.569,0.38718987590000004,1.6160683773,0.391,0,0.391,1.178,0.38718987590000004,1.24
2020-12-11 16:30:00,1.788,0.3309848939,1.8183770236,0.781,0,0.781,1.007,0.3309848939,1.06
2020-12-11 17:00:00,1.877,0.4371498599,1.9272335095000002,0.547,0,0.547,1.33,0.4371498599,1.4
2020-12-11 17:30:00,1.9929999999999999,0.4995998399,2.0546651795,0.47300000000000003,0,0.47300000000000003,1.52,0.4995998399,1.6
2020-12-11 18:00:00,2.0535,0.4839873449,2.1097644418,0.581,0,0.581,1.4725000000000001,0.4839873449,1.55
2020-12-11 18:30:00,2.0195,0.39655737290000004,2.0580665684,0.8130000000000001,0,0.8130000000000001,1.2065000000000001,0.39655737290000004,1.27
2020-12-11 19:00:00,1.988,0.37469987990000003,2.0230037074,0.848,0,0.848,1.1400000000000001,0.37469987990000003,1.2
2020-12-11 19:30:00,1.939,0.3247398959,1.9660053408,0.9510000000000001,0,0.9510000000000001,0.988,0.3247398959,1.04
2020-12-11 20:00:00,1.8135,0.2716574129,1.8337338956,0.987,0,0.987,0.8265,0.2716574129,0.87
2020-12-11 20:30:00,1.8045,0.2529224189,1.8221388531,1.035,0,1.035,0.7695000000000001,0.2529224189,0.81
2020-12-11 21:00:00,1.7850000000000001,0.21232993190000002,1.7975842121999999,1.139,0,1.139,0.646,0.21232993190000002,0.68
2020-12-11 21:30:00,1.698,0.17485994400000002,1.706979789,1.166,0,1.166,0.532,0.17485994400000002,0.56
2020-12-11 22:00:00,1.7109999999999999,0.15612495,1.7181082619999999,1.236,0,1.236,0.47500000000000003,0.15612495,0.5
2020-12-11 22:30:00,1.7515,0.146757453,1.7576376191,1.305,0,1.305,0.4465,0.146757453,0.47000000000000003
2020-12-11 23:00:00,1.6760000000000002,0.137389956,1.6816218362000002,1.258,0,1.258,0.418,0.137389956,0.44
2020-12-11 23:30:00,1.698,0.137389956,1.7035492362,1.28,0,1.28,0.418,0.137389956,0.44
2020-12-12 00:00:00,1.679,0.12489996,1.6836392131,1.299,0,1.299,0.38,0.12489996,0.4
2020-12-12 00:30:00,1.8050000000000002,0.17485994400000002,1.8134500269,1.2730000000000001,0,1.2730000000000001,0.532,0.17485994400000002,0.56
2020-12-12 01:00:00,1.837,0.18734994,1.8465289058,1.267,0,1.267,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-12 01:30:00,1.838,0.18110494200000002,1.8469009178,1.287,0,1.287,0.551,0.18110494200000002,0.58
2020-12-12 02:00:00,1.794,0.16861494600000002,1.8019064904,1.2810000000000001,0,1.2810000000000001,0.513,0.16861494600000002,0.54
2020-12-12 02:30:00,1.7725,0.159247449,1.7796392893,1.288,0,1.288,0.48450000000000004,0.159247449,0.51
2020-12-12 03:00:00,1.6875,0.140512455,1.693339895,1.26,0,1.26,0.42750000000000005,0.140512455,0.45
2020-12-12 03:30:00,1.6400000000000001,0.12489996,1.644749221,1.26,0,1.26,0.38,0.12489996,0.4
2020-12-12 04:00:00,1.6135000000000002,0.134267457,1.6190768975,1.205,0,1.205,0.40850000000000003,0.134267457,0.43
2020-12-12 04:30:00,1.581,0.112409964,1.5849911672,1.239,0,1.239,0.342,0.112409964,0.36
2020-12-12 05:00:00,1.516,0.10616496600000001,1.5197128018,1.193,0,1.193,0.323,0.10616496600000001,0.34
2020-12-12 05:30:00,1.5235,0.10304246700000001,1.526980681,1.21,0,1.21,0.3135,0.10304246700000001,0.33
2020-12-12 06:00:00,1.5425,0.10304246700000001,1.545937903,1.229,0,1.229,0.3135,0.10304246700000001,0.33
2020-12-12 06:30:00,1.6045,0.121777461,1.6091146634,1.234,0,1.234,0.3705,0.121777461,0.39
2020-12-12 07:00:00,1.687,0.15612495,1.69420896,1.212,0,1.212,0.47500000000000003,0.15612495,0.5
2020-12-12 07:30:00,1.6625,0.17798244300000002,1.6720000000000002,1.121,0,1.121,0.5415,0.17798244300000002,0.5700000000000001
2020-12-12 08:00:00,1.6280000000000001,0.18110494200000002,1.6380424292,1.077,0,1.077,0.551,0.18110494200000002,0.58
2020-12-12 08:30:00,1.7530000000000001,0.20608493390000002,1.7650722365,1.126,0,1.126,0.627,0.20608493390000002,0.66
2020-12-12 09:00:00,1.839,0.2373099239,1.8542483652000001,1.117,0,1.117,0.722,0.2373099239,0.76
2020-12-12 09:30:00,1.7930000000000001,0.2373099239,1.8086362266,1.071,0,1.071,0.722,0.2373099239,0.76
2020-12-12 10:00:00,1.7485,0.22169742890000002,1.7624987943,1.074,0,1.074,0.6745,0.22169742890000002,0.71
2020-12-12 10:30:00,1.7195,0.19671743690000001,1.7307160368,1.121,0,1.121,0.5985,0.19671743690000001,0.63
2020-12-12 11:00:00,1.714,0.16861494600000002,1.7222737878,1.201,0,1.201,0.513,0.16861494600000002,0.54
2020-12-12 11:30:00,1.699,0.16236994800000001,1.7067410466,1.205,0,1.205,0.494,0.16236994800000001,0.52
2020-12-12 12:00:00,1.6425,0.18422744100000002,1.6527994434000002,1.082,0,1.082,0.5605,0.18422744100000002,0.59
2020-12-12 12:30:00,1.6365,0.17173744500000002,1.6454865542000001,1.114,0,1.114,0.5225000000000001,0.17173744500000002,0.55
2020-12-12 13:00:00,1.6075,0.21545243090000002,1.6218742245,0.9520000000000001,0,0.9520000000000001,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-12 13:30:00,1.6305,0.18422744100000002,1.6408747667,1.07,0,1.07,0.5605,0.18422744100000002,0.59
2020-12-12 14:00:00,1.686,0.17485994400000002,1.6950433623,1.154,0,1.154,0.532,0.17485994400000002,0.56
2020-12-12 14:30:00,1.6764999999999999,0.18422744100000002,1.6865918297,1.116,0,1.116,0.5605,0.18422744100000002,0.59
2020-12-12 15:00:00,1.5905,0.19047243900000002,1.6018645386,1.011,0,1.011,0.5795,0.19047243900000002,0.61
2020-12-12 15:30:00,1.5645,0.21545243090000002,1.5792656521000001,0.909,0,0.909,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-12 16:00:00,1.593,0.2997599039,1.62095805,0.681,0,0.681,0.912,0.2997599039,0.96
2020-12-12 16:30:00,1.734,0.4246598639,1.7852428406,0.442,0,0.442,1.292,0.4246598639,1.3599999999999999
2020-12-12 17:00:00,1.827,0.4871098439,1.8908212501000001,0.34500000000000003,0,0.34500000000000003,1.482,0.4871098439,1.56
2020-12-12 17:30:00,2.029,0.5995198078,2.1157185541,0.20500000000000002,0,0.20500000000000002,1.824,0.5995198078,1.92
2020-12-12 18:00:00,2.025,0.6307447978,2.120958274,0.106,0,0.106,1.919,0.6307447978,2.02
2020-12-12 18:30:00,1.9304999999999999,0.6213773008,2.0280384612,0.04,0,0.04,1.8905,0.6213773008,1.99
2020-12-12 19:00:00,1.8305,0.5963973088,1.9252064824000001,0.016,0,0.016,1.8145,0.5963973088,1.9100000000000001
2020-12-12 19:30:00,1.7610000000000001,0.5682948179,1.8504269778,0.032,0,0.032,1.729,0.5682948179,1.82
2020-12-12 20:00:00,1.6885,0.5339473289000001,1.770912759,0.064,0,0.064,1.6245,0.5339473289000001,1.71
2020-12-12 20:30:00,1.712,0.5120898359,1.7869471173,0.154,0,0.154,1.558,0.5120898359,1.6400000000000001
2020-12-12 21:00:00,1.576,0.4558848539,1.6406117761,0.189,0,0.189,1.387,0.4558848539,1.46
2020-12-12 21:30:00,1.537,0.4496398559,1.6014196827,0.169,0,0.169,1.3679999999999999,0.4496398559,1.44
2020-12-12 22:00:00,1.474,0.40592486990000004,1.5288724603000001,0.23900000000000002,0,0.23900000000000002,1.235,0.40592486990000004,1.3
2020-12-12 22:30:00,1.3945,0.36533238290000003,1.4415609595,0.28300000000000003,0,0.28300000000000003,1.1115,0.36533238290000003,1.17
2020-12-12 23:00:00,1.323,0.3309848939,1.3637741749,0.316,0,0.316,1.007,0.3309848939,1.06
2020-12-12 23:30:00,1.324,0.3372298919,1.3662723008,0.298,0,0.298,1.026,0.3372298919,1.08
2020-12-13 00:00:00,1.319,0.2747799119,1.3473177057,0.483,0,0.483,0.836,0.2747799119,0.88
2020-12-13 00:30:00,1.625,0.36845488190000003,1.6662484809,0.504,0,0.504,1.121,0.36845488190000003,1.18
2020-12-13 01:00:00,1.7205,0.37157738090000003,1.7601676057,0.59,0,0.59,1.1305,0.37157738090000003,1.19
2020-12-13 01:30:00,1.7645,0.3153723989,1.792461994,0.805,0,0.805,0.9595,0.3153723989,1.01
2020-12-13 02:00:00,1.768,0.20608493390000002,1.7799705054000001,1.141,0,1.141,0.627,0.20608493390000002,0.66
2020-12-13 02:30:00,1.7785000000000002,0.159247449,1.7856153001,1.294,0,1.294,0.48450000000000004,0.159247449,0.51
2020-12-13 03:00:00,1.759,0.131144958,1.7638820821999999,1.3599999999999999,0,1.3599999999999999,0.399,0.131144958,0.42
2020-12-13 03:30:00,1.748,0.118654962,1.7520225455,1.387,0,1.387,0.361,0.118654962,0.38
2020-12-13 04:00:00,1.7405,0.115532463,1.744330244,1.389,0,1.389,0.35150000000000003,0.115532463,0.37
2020-12-13 04:30:00,1.7215,0.109287465,1.7249655069,1.389,0,1.389,0.3325,0.109287465,0.35000000000000003
2020-12-13 05:00:00,1.7095,0.109287465,1.712989784,1.377,0,1.377,0.3325,0.109287465,0.35000000000000003
2020-12-13 05:30:00,1.6825,0.10304246700000001,1.685652396,1.369,0,1.369,0.3135,0.10304246700000001,0.33
2020-12-13 06:00:00,1.6975,0.109287465,1.7010144032,1.365,0,1.365,0.3325,0.109287465,0.35000000000000003
2020-12-13 06:30:00,1.6475,0.10304246700000001,1.6507192372000001,1.334,0,1.334,0.3135,0.10304246700000001,0.33
2020-12-13 07:00:00,1.6605,0.115532463,1.6645143436,1.309,0,1.309,0.35150000000000003,0.115532463,0.37
2020-12-13 07:30:00,1.6400000000000001,0.137389956,1.6457448162000001,1.222,0,1.222,0.418,0.137389956,0.44
2020-12-13 08:00:00,1.601,0.143634954,1.6074302473,1.164,0,1.164,0.437,0.143634954,0.46
2020-12-13 08:30:00,1.693,0.16236994800000001,1.7007683558000002,1.199,0,1.199,0.494,0.16236994800000001,0.52
2020-12-13 09:00:00,1.772,0.18110494200000002,1.7812307543,1.221,0,1.221,0.551,0.18110494200000002,0.58
2020-12-13 09:30:00,1.9275,0.20920743290000002,1.9388202598,1.291,0,1.291,0.6365000000000001,0.20920743290000002,0.67
2020-12-13 10:00:00,1.9060000000000001,0.18110494200000002,1.9145848114000001,1.355,0,1.355,0.551,0.18110494200000002,0.58
2020-12-13 10:30:00,1.9515,0.20296243490000002,1.9620259937000002,1.334,0,1.334,0.6175,0.20296243490000002,0.65
2020-12-13 11:00:00,1.9875,0.20920743290000002,1.9984804227000001,1.351,0,1.351,0.6365000000000001,0.20920743290000002,0.67
2020-12-13 11:30:00,1.966,0.19983993590000002,1.9761305625,1.358,0,1.358,0.608,0.19983993590000002,0.64
2020-12-13 12:00:00,1.9500000000000002,0.19983993590000002,1.9602132537,1.342,0,1.342,0.608,0.19983993590000002,0.64
2020-12-13 12:30:00,1.9145,0.20296243490000002,1.9252282982,1.297,0,1.297,0.6175,0.20296243490000002,0.65
2020-12-13 13:00:00,1.9315,0.21545243090000002,1.9434793541,1.276,0,1.276,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-13 13:30:00,1.9355,0.21545243090000002,1.9474547492,1.28,0,1.28,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-13 14:00:00,1.883,0.19359493800000002,1.8929257777,1.294,0,1.294,0.589,0.19359493800000002,0.62
2020-12-13 14:30:00,1.808,0.18110494200000002,1.8170478805,1.2570000000000001,0,1.2570000000000001,0.551,0.18110494200000002,0.58
2020-12-13 15:00:00,1.771,0.15612495,1.7778683866,1.296,0,1.296,0.47500000000000003,0.15612495,0.5
2020-12-13 15:30:00,1.812,0.17485994400000002,1.8204175345,1.28,0,1.28,0.532,0.17485994400000002,0.56
2020-12-13 16:00:00,1.8645,0.19671743690000001,1.8748487939,1.266,0,1.266,0.5985,0.19671743690000001,0.63
2020-12-13 16:30:00,1.9425,0.2279424269,1.9558282133,1.249,0,1.249,0.6935,0.2279424269,0.73
2020-12-13 17:00:00,2.027,0.2622899159,2.0438994594,1.229,0,1.229,0.798,0.2622899159,0.84
2020-12-13 17:30:00,2.1945,0.3028824029,2.2153031395,1.2730000000000001,0,1.2730000000000001,0.9215000000000001,0.3028824029,0.97
2020-12-13 18:00:00,2.217,0.3247398959,2.2406572696,1.229,0,1.229,0.988,0.3247398959,1.04
2020-12-13 18:30:00,2.106,0.2935149059,2.1263553325,1.213,0,1.213,0.893,0.2935149059,0.9400000000000001
2020-12-13 19:00:00,1.986,0.2435549219,2.000878557,1.245,0,1.245,0.741,0.2435549219,0.78
2020-12-13 19:30:00,1.845,0.19983993590000002,1.8557912059000001,1.237,0,1.237,0.608,0.19983993590000002,0.64
2020-12-13 20:00:00,1.8035,0.21545243090000002,1.8163237597,1.148,0,1.148,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-13 20:30:00,1.8,0.18110494200000002,1.8090878917,1.249,0,1.249,0.551,0.18110494200000002,0.58
2020-12-13 21:00:00,1.746,0.17485994400000002,1.7547341679000001,1.214,0,1.214,0.532,0.17485994400000002,0.56
2020-12-13 21:30:00,1.6415000000000002,0.153002451,1.6486151763999999,1.176,0,1.176,0.4655,0.153002451,0.49
2020-12-13 22:00:00,1.6480000000000001,0.137389956,1.6537170254,1.23,0,1.23,0.418,0.137389956,0.44
2020-12-13 22:30:00,1.7115,0.140512455,1.7172582799,1.284,0,1.284,0.42750000000000005,0.140512455,0.45
2020-12-13 23:00:00,1.7309999999999999,0.143634954,1.7369490493000002,1.294,0,1.294,0.437,0.143634954,0.46
2020-12-13 23:30:00,1.5425,0.121777461,1.5472995831,1.172,0,1.172,0.3705,0.121777461,0.39
2020-12-14 00:00:00,1.5635,0.121777461,1.568235314,1.193,0,1.193,0.3705,0.121777461,0.39
2020-12-14 00:30:00,1.6525,0.16549244700000001,1.6607660883,1.149,0,1.149,0.5035000000000001,0.16549244700000001,0.53
2020-12-14 01:00:00,1.724,0.16861494600000002,1.7322260245,1.211,0,1.211,0.513,0.16861494600000002,0.54
2020-12-14 01:30:00,1.7315,0.16549244700000001,1.7393906979,1.228,0,1.228,0.5035000000000001,0.16549244700000001,0.53
2020-12-14 02:00:00,1.6320000000000001,0.143634954,1.638308579,1.195,0,1.195,0.437,0.143634954,0.46
2020-12-14 02:30:00,1.613,0.143634954,1.6193825984,1.176,0,1.176,0.437,0.143634954,0.46
2020-12-14 03:00:00,1.5485,0.17173744500000002,1.5579942234000002,1.026,0,1.026,0.5225000000000001,0.17173744500000002,0.55
2020-12-14 03:30:00,1.4725000000000001,0.159247449,1.481086088,0.988,0,0.988,0.48450000000000004,0.159247449,0.51
2020-12-14 04:00:00,1.5335,0.109287465,1.5373893456,1.201,0,1.201,0.3325,0.109287465,0.35000000000000003
2020-12-14 04:30:00,1.419,0.09991996800000001,1.4225136203,1.115,0,1.115,0.304,0.09991996800000001,0.32
2020-12-14 05:00:00,1.4105,0.115532463,1.4152236572,1.059,0,1.059,0.35150000000000003,0.115532463,0.37
2020-12-14 05:30:00,1.4115,0.09679746900000001,1.4148151823,1.117,0,1.117,0.29450000000000004,0.09679746900000001,0.31
2020-12-14 06:00:00,1.3820000000000001,0.09991996800000001,1.385607448,1.078,0,1.078,0.304,0.09991996800000001,0.32
2020-12-14 06:30:00,1.525,0.137389956,1.5311763452,1.107,0,1.107,0.418,0.137389956,0.44
2020-12-14 07:00:00,1.6505,0.159247449,1.658164648,1.166,0,1.166,0.48450000000000004,0.159247449,0.51
2020-12-14 07:30:00,1.703,0.17485994400000002,1.7119535625000002,1.171,0,1.171,0.532,0.17485994400000002,0.56
2020-12-14 08:00:00,1.782,0.21232993190000002,1.7946052491,1.1360000000000001,0,1.1360000000000001,0.646,0.21232993190000002,0.68
2020-12-14 08:30:00,1.7795,0.2404324229,1.7956692346,1.048,0,1.048,0.7315,0.2404324229,0.77
2020-12-14 09:00:00,1.7695,0.21545243090000002,1.7825683718,1.114,0,1.114,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-14 09:30:00,1.741,0.21857492990000002,1.75466692,1.076,0,1.076,0.665,0.21857492990000002,0.7000000000000001
2020-12-14 10:00:00,1.653,0.19359493800000002,1.6642980502,1.064,0,1.064,0.589,0.19359493800000002,0.62
2020-12-14 10:30:00,1.693,0.18734994,1.7033346705999999,1.123,0,1.123,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-14 11:00:00,1.7229999999999999,0.20608493390000002,1.7352809571,1.096,0,1.096,0.627,0.20608493390000002,0.66
2020-12-14 11:30:00,1.736,0.21857492990000002,1.7497059753,1.071,0,1.071,0.665,0.21857492990000002,0.7000000000000001
2020-12-14 12:00:00,1.624,0.19359493800000002,1.635498395,1.035,0,1.035,0.589,0.19359493800000002,0.62
2020-12-14 12:30:00,1.6675,0.19047243900000002,1.6783432307,1.088,0,1.088,0.5795,0.19047243900000002,0.61
2020-12-14 13:00:00,1.667,0.18110494200000002,1.676808874,1.116,0,1.116,0.551,0.18110494200000002,0.58
2020-12-14 13:30:00,1.6760000000000002,0.19359493800000002,1.6871440364999999,1.087,0,1.087,0.589,0.19359493800000002,0.62
2020-12-14 14:00:00,1.654,0.20608493390000002,1.6667894288,1.027,0,1.027,0.627,0.20608493390000002,0.66
2020-12-14 14:30:00,1.6644999999999999,0.19047243900000002,1.6753626473,1.085,0,1.085,0.5795,0.19047243900000002,0.61
2020-12-14 15:00:00,1.62,0.18734994,1.630797351,1.05,0,1.05,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-14 15:30:00,1.5775000000000001,0.17798244300000002,1.5875087401,1.036,0,1.036,0.5415,0.17798244300000002,0.5700000000000001
2020-12-14 16:00:00,1.655,0.21857492990000002,1.6693711391,0.99,0,0.99,0.665,0.21857492990000002,0.7000000000000001
2020-12-14 16:30:00,1.766,0.2810249099,1.7882200648,0.911,0,0.911,0.855,0.2810249099,0.9
2020-12-14 17:00:00,1.8845,0.3153723989,1.9107066756000002,0.925,0,0.925,0.9595,0.3153723989,1.01
2020-12-14 17:30:00,2.0845,0.39031237490000004,2.1207272338,0.897,0,0.897,1.1875,0.39031237490000004,1.25
2020-12-14 18:00:00,2.0985,0.37157738090000003,2.1311433551,0.968,0,0.968,1.1305,0.37157738090000003,1.19
