Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-12-14 18:30:00,2.074,0.3559648859,2.1043257828,0.991,0,0.991,1.083,0.3559648859,1.1400000000000001
2020-12-14 19:00:00,1.9729999999999999,0.3247398959,1.9995461985,0.985,0,0.985,0.988,0.3247398959,1.04
2020-12-14 19:30:00,1.8185,0.3278623949,1.8478192552000001,0.8210000000000001,0,0.8210000000000001,0.9975,0.3278623949,1.05
2020-12-14 20:00:00,1.7875,0.2716574129,1.8080248892,0.961,0,0.961,0.8265,0.2716574129,0.87
2020-12-14 20:30:00,1.7455,0.2591674169,1.7646353731,0.9570000000000001,0,0.9570000000000001,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-14 21:00:00,1.627,0.21857492990000002,1.6416162767,0.962,0,0.962,0.665,0.21857492990000002,0.7000000000000001
2020-12-14 21:30:00,1.4935,0.2404324229,1.5127293215000002,0.762,0,0.762,0.7315,0.2404324229,0.77
2020-12-14 22:00:00,1.48,0.21232993190000002,1.4951535038000001,0.834,0,0.834,0.646,0.21232993190000002,0.68
2020-12-14 22:30:00,1.455,0.149879952,1.4626992172,0.999,0,0.999,0.456,0.149879952,0.48
2020-12-14 23:00:00,1.4065,0.134267457,1.4128941928,0.998,0,0.998,0.40850000000000003,0.134267457,0.43
2020-12-14 23:30:00,1.3679999999999999,0.131144958,1.3742718072,0.969,0,0.969,0.399,0.131144958,0.42
2020-12-15 00:00:00,1.354,0.12489996,1.3597485062,0.974,0,0.974,0.38,0.12489996,0.4
2020-12-15 00:30:00,1.6235,0.21545243090000002,1.6377338001,0.968,0,0.968,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-15 01:00:00,1.6465,0.2341874249,1.6630712552,0.934,0,0.934,0.7125,0.2341874249,0.75
2020-12-15 01:30:00,1.6435,0.22169742890000002,1.6583853593,0.969,0,0.969,0.6745,0.22169742890000002,0.71
2020-12-15 02:00:00,1.5899999999999999,0.21232993190000002,1.6041147091,0.9440000000000001,0,0.9440000000000001,0.646,0.21232993190000002,0.68
2020-12-15 02:30:00,1.5655000000000001,0.20920743290000002,1.579416981,0.929,0,0.929,0.6365000000000001,0.20920743290000002,0.67
2020-12-15 03:00:00,1.5305,0.20296243490000002,1.5438989604,0.913,0,0.913,0.6175,0.20296243490000002,0.65
2020-12-15 03:30:00,1.4969999999999999,0.17485994400000002,1.5071778263,0.965,0,0.965,0.532,0.17485994400000002,0.56
2020-12-15 04:00:00,1.4525000000000001,0.16549244700000001,1.4618973972,0.9490000000000001,0,0.9490000000000001,0.5035000000000001,0.16549244700000001,0.53
2020-12-15 04:30:00,1.3445,0.17173744500000002,1.3554239189000001,0.8220000000000001,0,0.8220000000000001,0.5225000000000001,0.17173744500000002,0.55
2020-12-15 05:00:00,1.3205,0.17173744500000002,1.3316208169000001,0.798,0,0.798,0.5225000000000001,0.17173744500000002,0.55
2020-12-15 05:30:00,1.335,0.137389956,1.3420510422,0.917,0,0.917,0.418,0.137389956,0.44
2020-12-15 06:00:00,1.325,0.137389956,1.3321039748999999,0.907,0,0.907,0.418,0.137389956,0.44
2020-12-15 06:30:00,1.457,0.16861494600000002,1.4667242413000001,0.9440000000000001,0,0.9440000000000001,0.513,0.16861494600000002,0.54
2020-12-15 07:00:00,1.5535,0.18422744100000002,1.5643855024,0.993,0,0.993,0.5605,0.18422744100000002,0.59
2020-12-15 07:30:00,1.6085,0.19671743690000001,1.6204844955,1.01,0,1.01,0.5985,0.19671743690000001,0.63
2020-12-15 08:00:00,1.663,0.21232993190000002,1.6765002237000002,1.017,0,1.017,0.646,0.21232993190000002,0.68
2020-12-15 08:30:00,1.7269999999999999,0.21857492990000002,1.7407768381,1.062,0,1.062,0.665,0.21857492990000002,0.7000000000000001
2020-12-15 09:00:00,1.8250000000000002,0.2310649259,1.8395695149,1.1219999999999999,0,1.1219999999999999,0.7030000000000001,0.2310649259,0.74
2020-12-15 09:30:00,1.7005,0.20296243490000002,1.7125694147,1.083,0,1.083,0.6175,0.20296243490000002,0.65
2020-12-15 10:00:00,1.6445,0.19047243900000002,1.6554938840000002,1.065,0,1.065,0.5795,0.19047243900000002,0.61
2020-12-15 10:30:00,1.5875,0.18422744100000002,1.598153935,1.027,0,1.027,0.5605,0.18422744100000002,0.59
2020-12-15 11:00:00,1.5434999999999999,0.19671743690000001,1.5559852184,0.9450000000000001,0,0.9450000000000001,0.5985,0.19671743690000001,0.63
2020-12-15 11:30:00,1.642,0.21857492990000002,1.6564839269,0.977,0,0.977,0.665,0.21857492990000002,0.7000000000000001
2020-12-15 12:00:00,1.4355,0.19047243900000002,1.4480814894,0.856,0,0.856,0.5795,0.19047243900000002,0.61
2020-12-15 12:30:00,1.3860000000000001,0.16236994800000001,1.3954784126,0.892,0,0.892,0.494,0.16236994800000001,0.52
2020-12-15 13:00:00,1.37,0.16236994800000001,1.3795883444,0.876,0,0.876,0.494,0.16236994800000001,0.52
2020-12-15 13:30:00,1.3715,0.146757453,1.3793295473,0.925,0,0.925,0.4465,0.146757453,0.47000000000000003
2020-12-15 14:00:00,1.4805000000000001,0.17798244300000002,1.4911599512,0.9390000000000001,0,0.9390000000000001,0.5415,0.17798244300000002,0.5700000000000001
2020-12-15 14:30:00,1.429,0.15612495,1.4375033913,0.9540000000000001,0,0.9540000000000001,0.47500000000000003,0.15612495,0.5
2020-12-15 15:00:00,1.381,0.19983993590000002,1.3953841765,0.773,0,0.773,0.608,0.19983993590000002,0.64
2020-12-15 15:30:00,1.464,0.20608493390000002,1.4784339688,0.837,0,0.837,0.627,0.20608493390000002,0.66
2020-12-15 16:00:00,1.564,0.2560449179,1.5848201791,0.785,0,0.785,0.779,0.2560449179,0.8200000000000001
2020-12-15 16:30:00,1.7305000000000001,0.3528423869,1.7661053196,0.657,0,0.657,1.0735000000000001,0.3528423869,1.13
2020-12-15 17:00:00,1.8210000000000002,0.4246598639,1.8698601552,0.529,0,0.529,1.292,0.4246598639,1.3599999999999999
2020-12-15 17:30:00,2.0185,0.4590073529,2.0700314007,0.622,0,0.622,1.3965,0.4590073529,1.47
2020-12-15 18:00:00,2.0525,0.41529236690000004,2.0940926436,0.789,0,0.789,1.2635,0.41529236690000004,1.33
2020-12-15 18:30:00,1.991,0.39967987190000004,2.0307203156,0.775,0,0.775,1.216,0.39967987190000004,1.28
2020-12-15 19:00:00,1.8895,0.3403523909,1.919908852,0.854,0,0.854,1.0355,0.3403523909,1.09
2020-12-15 19:30:00,1.8825,0.2654124149,1.9011180921,1.075,0,1.075,0.8075,0.2654124149,0.85
2020-12-15 20:00:00,1.897,0.2435549219,1.9125710444,1.156,0,1.156,0.741,0.2435549219,0.78
2020-12-15 20:30:00,1.855,0.21857492990000002,1.8678329690000002,1.19,0,1.19,0.665,0.21857492990000002,0.7000000000000001
2020-12-15 21:00:00,1.7925,0.18422744100000002,1.8019422854,1.232,0,1.232,0.5605,0.18422744100000002,0.59
2020-12-15 21:30:00,1.7365,0.159247449,1.7437866842,1.252,0,1.252,0.48450000000000004,0.159247449,0.51
2020-12-15 22:00:00,1.7425000000000002,0.146757453,1.7486692083,1.296,0,1.296,0.4465,0.146757453,0.47000000000000003
2020-12-15 22:30:00,1.722,0.137389956,1.7274721416,1.304,0,1.304,0.418,0.137389956,0.44
2020-12-15 23:00:00,1.7265000000000001,0.134267457,1.7317130246999999,1.318,0,1.318,0.40850000000000003,0.134267457,0.43
2020-12-15 23:30:00,1.732,0.137389956,1.7374406465,1.314,0,1.314,0.418,0.137389956,0.44
2020-12-16 00:00:00,1.615,0.118654962,1.6193529572,1.254,0,1.254,0.361,0.118654962,0.38
2020-12-16 00:30:00,1.713,0.15612495,1.7200999971000002,1.238,0,1.238,0.47500000000000003,0.15612495,0.5
2020-12-16 01:00:00,1.7545000000000002,0.17173744500000002,1.7628851352,1.232,0,1.232,0.5225000000000001,0.17173744500000002,0.55
2020-12-16 01:30:00,1.8135,0.17173744500000002,1.8216135704,1.291,0,1.291,0.5225000000000001,0.17173744500000002,0.55
2020-12-16 02:00:00,1.7745000000000002,0.159247449,1.781631275,1.29,0,1.29,0.48450000000000004,0.159247449,0.51
2020-12-16 02:30:00,1.75,0.16236994800000001,1.7575164294999999,1.256,0,1.256,0.494,0.16236994800000001,0.52
2020-12-16 03:00:00,1.6895,0.134267457,1.6948268348000002,1.2810000000000001,0,1.2810000000000001,0.40850000000000003,0.134267457,0.43
2020-12-16 03:30:00,1.6335000000000002,0.109287465,1.637151795,1.301,0,1.301,0.3325,0.109287465,0.35000000000000003
2020-12-16 04:00:00,1.613,0.10616496600000001,1.6164900247,1.29,0,1.29,0.323,0.10616496600000001,0.34
2020-12-16 04:30:00,1.5899999999999999,0.09991996800000001,1.5931365290000001,1.286,0,1.286,0.304,0.09991996800000001,0.32
2020-12-16 05:00:00,1.6155,0.10304246700000001,1.6187828761,1.302,0,1.302,0.3135,0.10304246700000001,0.33
2020-12-16 05:30:00,1.6195,0.10304246700000001,1.6227747841,1.306,0,1.306,0.3135,0.10304246700000001,0.33
2020-12-16 06:00:00,1.588,0.09991996800000001,1.5911404715000002,1.284,0,1.284,0.304,0.09991996800000001,0.32
2020-12-16 06:30:00,1.65,0.131144958,1.6552036129,1.251,0,1.251,0.399,0.131144958,0.42
2020-12-16 07:00:00,1.5865,0.22169742890000002,1.6019151039000001,0.912,0,0.912,0.6745,0.22169742890000002,0.71
2020-12-16 07:30:00,1.5215,0.37782237890000003,1.5677091566999999,0.372,0,0.372,1.1495,0.37782237890000003,1.21
2020-12-16 08:00:00,1.577,0.39343487390000004,1.6253368882,0.38,0,0.38,1.197,0.39343487390000004,1.26
2020-12-16 08:30:00,1.646,0.38718987590000004,1.6909263733,0.468,0,0.468,1.178,0.38718987590000004,1.24
2020-12-16 09:00:00,1.7095,0.4277823629,1.7622111111,0.40800000000000003,0,0.40800000000000003,1.3014999999999999,0.4277823629,1.37
2020-12-16 09:30:00,1.673,0.4933548419,1.7442270494,0.17200000000000001,0,0.17200000000000001,1.501,0.4933548419,1.58
2020-12-16 10:00:00,1.6395,0.4652523509,1.7042358992,0.224,0,0.224,1.4155,0.4652523509,1.49
2020-12-16 10:30:00,1.653,0.4496398559,1.7130630461,0.28500000000000003,0,0.28500000000000003,1.3679999999999999,0.4496398559,1.44
2020-12-16 11:00:00,1.569,0.40592486990000004,1.6206591252,0.334,0,0.334,1.235,0.40592486990000004,1.3
2020-12-16 11:30:00,1.5585,0.39655737290000004,1.6081604398,0.352,0,0.352,1.2065000000000001,0.39655737290000004,1.27
2020-12-16 12:00:00,1.5474999999999999,0.41529236690000004,1.6022559096,0.28400000000000003,0,0.28400000000000003,1.2635,0.41529236690000004,1.33
2020-12-16 12:30:00,1.5265,0.39031237490000004,1.5756097233,0.339,0,0.339,1.1875,0.39031237490000004,1.25
2020-12-16 13:00:00,1.5645,0.37157738090000003,1.6080205223,0.434,0,0.434,1.1305,0.37157738090000003,1.19
2020-12-16 13:30:00,1.5514999999999999,0.37157738090000003,1.595375191,0.421,0,0.421,1.1305,0.37157738090000003,1.19
2020-12-16 14:00:00,1.5430000000000001,0.36220988390000003,1.5849432166000001,0.441,0,0.441,1.102,0.36220988390000003,1.16
2020-12-16 14:30:00,1.434,0.2935149059,1.463730508,0.541,0,0.541,0.893,0.2935149059,0.9400000000000001
2020-12-16 15:00:00,1.3835,0.3028824029,1.4162662179,0.462,0,0.462,0.9215000000000001,0.3028824029,0.97
2020-12-16 15:30:00,1.4375,0.35908738490000003,1.4816713536,0.34500000000000003,0,0.34500000000000003,1.0925,0.35908738490000003,1.15
2020-12-16 16:00:00,1.5445,0.4465173569,1.6077493586,0.186,0,0.186,1.3585,0.4465173569,1.43
2020-12-16 16:30:00,1.72,0.4309048619,1.7731550976000001,0.40900000000000003,0,0.40900000000000003,1.311,0.4309048619,1.38
2020-12-16 17:00:00,1.9165,0.4839873449,1.9766679033,0.444,0,0.444,1.4725000000000001,0.4839873449,1.55
2020-12-16 17:30:00,2.0215,0.5651723189,2.0990192948,0.302,0,0.302,1.7195,0.5651723189,1.81
2020-12-16 18:00:00,2.063,0.5870298118,2.1448946361,0.277,0,0.277,1.786,0.5870298118,1.88
2020-12-16 18:30:00,1.957,0.5245798319,2.0260881027,0.361,0,0.361,1.596,0.5245798319,1.6800000000000002
2020-12-16 19:00:00,1.899,0.4871098439,1.9604787681,0.417,0,0.417,1.482,0.4871098439,1.56
2020-12-16 19:30:00,1.7535,0.4215373649,1.8034566809,0.47100000000000003,0,0.47100000000000003,1.2825,0.4215373649,1.35
2020-12-16 20:00:00,1.6545,0.36533238290000003,1.6943547444,0.543,0,0.543,1.1115,0.36533238290000003,1.17
2020-12-16 20:30:00,1.681,0.3122498999,1.7097546608,0.731,0,0.731,0.9500000000000001,0.3122498999,1.0
2020-12-16 21:00:00,1.629,0.2747799119,1.6520124092000001,0.793,0,0.793,0.836,0.2747799119,0.88
2020-12-16 21:30:00,1.583,0.2373099239,1.6006889142,0.861,0,0.861,0.722,0.2373099239,0.76
2020-12-16 22:00:00,1.4905,0.20296243490000002,1.5042552974999999,0.873,0,0.873,0.6175,0.20296243490000002,0.65
2020-12-16 22:30:00,1.389,0.19359493800000002,1.4024264687,0.8,0,0.8,0.589,0.19359493800000002,0.62
2020-12-16 23:00:00,1.324,0.16861494600000002,1.3346935978,0.811,0,0.811,0.513,0.16861494600000002,0.54
2020-12-16 23:30:00,1.393,0.18734994,1.4055422441,0.8230000000000001,0,0.8230000000000001,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-17 00:00:00,1.3325,0.21545243090000002,1.3498059119999999,0.677,0,0.677,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-17 00:30:00,1.6195,0.3403523909,1.654877639,0.584,0,0.584,1.0355,0.3403523909,1.09
2020-12-17 01:00:00,1.6880000000000002,0.38094487790000003,1.7304516750999999,0.529,0,0.529,1.159,0.38094487790000003,1.22
2020-12-17 01:30:00,1.693,0.3309848939,1.7250507239,0.686,0,0.686,1.007,0.3309848939,1.06
2020-12-17 02:00:00,1.6525,0.2841474089,1.6767516214,0.788,0,0.788,0.8645,0.2841474089,0.91
2020-12-17 02:30:00,1.5925,0.2841474089,1.6176513840000002,0.728,0,0.728,0.8645,0.2841474089,0.91
2020-12-17 03:00:00,1.557,0.3122498999,1.5880015743,0.607,0,0.607,0.9500000000000001,0.3122498999,1.0
2020-12-17 03:30:00,1.4795,0.2841474089,1.5065390801,0.615,0,0.615,0.8645,0.2841474089,0.91
2020-12-17 04:00:00,1.3785,0.2529224189,1.4015106136,0.609,0,0.609,0.7695000000000001,0.2529224189,0.81
2020-12-17 04:30:00,1.362,0.22481992790000002,1.3804303677,0.678,0,0.678,0.684,0.22481992790000002,0.72
2020-12-17 05:00:00,1.328,0.21232993190000002,1.3448672797,0.682,0,0.682,0.646,0.21232993190000002,0.68
2020-12-17 05:30:00,1.3599999999999999,0.22481992790000002,1.3784571085000001,0.676,0,0.676,0.684,0.22481992790000002,0.72
2020-12-17 06:00:00,1.32,0.19359493800000002,1.334121059,0.731,0,0.731,0.589,0.19359493800000002,0.62
2020-12-17 06:30:00,1.522,0.2622899159,1.5444351718,0.724,0,0.724,0.798,0.2622899159,0.84
2020-12-17 07:00:00,1.623,0.3247398959,1.6551691756,0.635,0,0.635,0.988,0.3247398959,1.04
2020-12-17 07:30:00,1.6680000000000001,0.2935149059,1.6936277631,0.775,0,0.775,0.893,0.2935149059,0.9400000000000001
2020-12-17 08:00:00,1.7295,0.3153723989,1.7580187712000002,0.77,0,0.77,0.9595,0.3153723989,1.01
2020-12-17 08:30:00,1.7205,0.3028824029,1.7469567825,0.799,0,0.799,0.9215000000000001,0.3028824029,0.97
2020-12-17 09:00:00,1.7585000000000002,0.3028824029,1.7843934544,0.837,0,0.837,0.9215000000000001,0.3028824029,0.97
2020-12-17 09:30:00,1.6804999999999999,0.2591674169,1.7003670192,0.892,0,0.892,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-17 10:00:00,1.717,0.2497999199,1.7350760790000002,0.9570000000000001,0,0.9570000000000001,0.76,0.2497999199,0.8
2020-12-17 10:30:00,1.6495000000000002,0.2404324229,1.6669307124000001,0.918,0,0.918,0.7315,0.2404324229,0.77
2020-12-17 11:00:00,1.6265,0.19671743690000001,1.6383528314,1.028,0,1.028,0.5985,0.19671743690000001,0.63
2020-12-17 11:30:00,1.6440000000000001,0.18734994,1.6546407465000001,1.074,0,1.074,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-17 12:00:00,1.675,0.19359493800000002,1.6861506457000002,1.086,0,1.086,0.589,0.19359493800000002,0.62
2020-12-17 12:30:00,1.7345000000000002,0.20920743290000002,1.7470712636,1.098,0,1.098,0.6365000000000001,0.20920743290000002,0.67
2020-12-17 13:00:00,1.7565,0.21545243090000002,1.769664375,1.101,0,1.101,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-17 13:30:00,1.8090000000000002,0.21232993190000002,1.8214184033,1.163,0,1.163,0.646,0.21232993190000002,0.68
2020-12-17 14:00:00,1.7389999999999999,0.18734994,1.749062892,1.169,0,1.169,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-17 14:30:00,1.69,0.19359493800000002,1.7010523214000002,1.101,0,1.101,0.589,0.19359493800000002,0.62
2020-12-17 15:00:00,1.7275,0.17173744500000002,1.7360155529,1.205,0,1.205,0.5225000000000001,0.17173744500000002,0.55
2020-12-17 15:30:00,1.846,0.18734994,1.8554826865,1.276,0,1.276,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-17 16:00:00,1.8519999999999999,0.18734994,1.8614521213000002,1.282,0,1.282,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-17 16:30:00,1.9845000000000002,0.22169742890000002,1.9968450115,1.31,0,1.31,0.6745,0.22169742890000002,0.71
2020-12-17 17:00:00,2.1555,0.2716574129,2.1725510351,1.329,0,1.329,0.8265,0.2716574129,0.87
2020-12-17 17:30:00,2.239,0.2872699079,2.257353539,1.365,0,1.365,0.874,0.2872699079,0.92
2020-12-17 18:00:00,2.2295,0.2903924069,2.2483322708,1.346,0,1.346,0.8835000000000001,0.2903924069,0.93
2020-12-17 18:30:00,2.2005,0.2841474089,2.2187699295,1.336,0,1.336,0.8645,0.2841474089,0.91
2020-12-17 19:00:00,2.1025,0.2529224189,2.1176581405,1.333,0,1.333,0.7695000000000001,0.2529224189,0.81
2020-12-17 19:30:00,1.9045,0.20296243490000002,1.9152843131,1.287,0,1.287,0.6175,0.20296243490000002,0.65
2020-12-17 20:00:00,1.9095,0.19047243900000002,1.9189762896,1.33,0,1.33,0.5795,0.19047243900000002,0.61
2020-12-17 20:30:00,1.944,0.19983993590000002,1.9542446111,1.336,0,1.336,0.608,0.19983993590000002,0.64
2020-12-17 21:00:00,1.863,0.17485994400000002,1.8711881252,1.331,0,1.331,0.532,0.17485994400000002,0.56
2020-12-17 21:30:00,1.8014999999999999,0.153002451,1.8079856194000001,1.336,0,1.336,0.4655,0.153002451,0.49
2020-12-17 22:00:00,1.7885,0.146757453,1.7945110755,1.342,0,1.342,0.4465,0.146757453,0.47000000000000003
2020-12-17 22:30:00,1.787,0.143634954,1.7927632303,1.35,0,1.35,0.437,0.143634954,0.46
2020-12-17 23:00:00,1.808,0.143634954,1.8136965016,1.371,0,1.371,0.437,0.143634954,0.46
2020-12-17 23:30:00,1.8315000000000001,0.153002451,1.8378797567,1.366,0,1.366,0.4655,0.153002451,0.49
2020-12-18 00:00:00,1.783,0.137389956,1.7882854917,1.365,0,1.365,0.418,0.137389956,0.44
2020-12-18 00:30:00,1.8345,0.159247449,1.8413989247,1.35,0,1.35,0.48450000000000004,0.159247449,0.51
2020-12-18 01:00:00,1.873,0.18110494200000002,1.8817353693,1.322,0,1.322,0.551,0.18110494200000002,0.58
2020-12-18 01:30:00,1.8745,0.18422744100000002,1.883531258,1.314,0,1.314,0.5605,0.18422744100000002,0.59
2020-12-18 02:00:00,1.776,0.15612495,1.7828491243,1.301,0,1.301,0.47500000000000003,0.15612495,0.5
2020-12-18 02:30:00,1.7525,0.153002451,1.7591662798,1.287,0,1.287,0.4655,0.153002451,0.49
2020-12-18 03:00:00,1.6975,0.128022459,1.7023207688,1.308,0,1.308,0.3895,0.128022459,0.41000000000000003
2020-12-18 03:30:00,1.6945000000000001,0.115532463,1.6984339846,1.343,0,1.343,0.35150000000000003,0.115532463,0.37
2020-12-18 04:00:00,1.6724999999999999,0.109287465,1.6760668243999999,1.34,0,1.34,0.3325,0.109287465,0.35000000000000003
2020-12-18 04:30:00,1.6684999999999999,0.109287465,1.6720753572,1.336,0,1.336,0.3325,0.109287465,0.35000000000000003
2020-12-18 05:00:00,1.6680000000000001,0.112409964,1.6717834788000001,1.326,0,1.326,0.342,0.112409964,0.36
2020-12-18 05:30:00,1.584,0.10616496600000001,1.5875537786,1.2610000000000001,0,1.2610000000000001,0.323,0.10616496600000001,0.34
2020-12-18 06:00:00,1.619,0.112409964,1.622897717,1.2770000000000001,0,1.2770000000000001,0.342,0.112409964,0.36
2020-12-18 06:30:00,1.6695,0.121777461,1.6739354826000001,1.299,0,1.299,0.3705,0.121777461,0.39
2020-12-18 07:00:00,1.7145000000000001,0.140512455,1.7202482379,1.287,0,1.287,0.42750000000000005,0.140512455,0.45
2020-12-18 07:30:00,1.7145000000000001,0.159247449,1.7218797867000002,1.23,0,1.23,0.48450000000000004,0.159247449,0.51
2020-12-18 08:00:00,1.81,0.18110494200000002,1.8190379325000001,1.259,0,1.259,0.551,0.18110494200000002,0.58
2020-12-18 08:30:00,1.9045,0.19671743690000001,1.9146326018000002,1.306,0,1.306,0.5985,0.19671743690000001,0.63
2020-12-18 09:00:00,1.912,0.19983993590000002,1.9224151477,1.304,0,1.304,0.608,0.19983993590000002,0.64
2020-12-18 09:30:00,1.8855,0.18422744100000002,1.8944788202,1.325,0,1.325,0.5605,0.18422744100000002,0.59
2020-12-18 10:00:00,1.9125,0.19671743690000001,1.92259044,1.314,0,1.314,0.5985,0.19671743690000001,0.63
2020-12-18 10:30:00,1.908,0.19983993590000002,1.9184368637,1.3,0,1.3,0.608,0.19983993590000002,0.64
2020-12-18 11:00:00,1.9485000000000001,0.20920743290000002,1.9596989565,1.312,0,1.312,0.6365000000000001,0.20920743290000002,0.67
2020-12-18 11:30:00,1.9180000000000001,0.19983993590000002,1.9283827421000002,1.31,0,1.31,0.608,0.19983993590000002,0.64
2020-12-18 12:00:00,1.892,0.19983993590000002,1.9025246385,1.284,0,1.284,0.608,0.19983993590000002,0.64
2020-12-18 12:30:00,1.8885,0.20296243490000002,1.8993751604,1.271,0,1.271,0.6175,0.20296243490000002,0.65
2020-12-18 13:00:00,1.87,0.20608493390000002,1.8813216099,1.2429999999999999,0,1.2429999999999999,0.627,0.20608493390000002,0.66
2020-12-18 13:30:00,1.8595000000000002,0.20920743290000002,1.8712316799000002,1.223,0,1.223,0.6365000000000001,0.20920743290000002,0.67
2020-12-18 14:00:00,1.7725,0.19047243900000002,1.7827046867,1.193,0,1.193,0.5795,0.19047243900000002,0.61
2020-12-18 14:30:00,1.7045,0.20920743290000002,1.7172908897,1.068,0,1.068,0.6365000000000001,0.20920743290000002,0.67
2020-12-18 15:00:00,1.7425000000000002,0.21545243090000002,1.7557693470000002,1.087,0,1.087,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-18 15:30:00,1.896,0.18734994,1.9052338439,1.326,0,1.326,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-18 16:00:00,1.9365,0.19671743690000001,1.9464660285000002,1.338,0,1.338,0.5985,0.19671743690000001,0.63
2020-12-18 16:30:00,2.015,0.22481992790000002,2.0275031443,1.331,0,1.331,0.684,0.22481992790000002,0.72
2020-12-18 17:00:00,2.073,0.2435549219,2.087258489,1.332,0,1.332,0.741,0.2435549219,0.78
2020-12-18 17:30:00,2.19,0.2872699079,2.2087607385,1.316,0,1.316,0.874,0.2872699079,0.92
2020-12-18 18:00:00,2.19,0.2872699079,2.2087607385,1.316,0,1.316,0.874,0.2872699079,0.92
2020-12-18 18:30:00,2.0775,0.2466774209,2.0920936882,1.327,0,1.327,0.7505000000000001,0.2466774209,0.79
2020-12-18 19:00:00,2.028,0.2310649259,2.0411210155,1.325,0,1.325,0.7030000000000001,0.2310649259,0.74
2020-12-18 19:30:00,1.9795,0.21545243090000002,1.9911905986,1.324,0,1.324,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-18 20:00:00,1.8965,0.19671743690000001,1.9066751165,1.298,0,1.298,0.5985,0.19671743690000001,0.63
2020-12-18 20:30:00,1.9180000000000001,0.19983993590000002,1.9283827421000002,1.31,0,1.31,0.608,0.19983993590000002,0.64
2020-12-18 21:00:00,1.888,0.18734994,1.8972727795000002,1.318,0,1.318,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-18 21:30:00,1.7970000000000002,0.17485994400000002,1.8054874688,1.2650000000000001,0,1.2650000000000001,0.532,0.17485994400000002,0.56
2020-12-18 22:00:00,1.659,0.16861494600000002,1.667546701,1.146,0,1.146,0.513,0.16861494600000002,0.54
2020-12-18 22:30:00,1.506,0.16861494600000002,1.5154098456,0.993,0,0.993,0.513,0.16861494600000002,0.54
2020-12-18 23:00:00,1.45,0.149879952,1.4577256258,0.994,0,0.994,0.456,0.149879952,0.48
2020-12-18 23:30:00,1.4825,0.153002451,1.4903744496,1.017,0,1.017,0.4655,0.153002451,0.49
2020-12-19 00:00:00,1.4455,0.146757453,1.4529308311,0.999,0,0.999,0.4465,0.146757453,0.47000000000000003
2020-12-19 00:30:00,1.665,0.20608493390000002,1.6777055761000002,1.038,0,1.038,0.627,0.20608493390000002,0.66
2020-12-19 01:00:00,1.7575,0.2279424269,1.7722200766,1.064,0,1.064,0.6935,0.2279424269,0.73
2020-12-19 01:30:00,1.6865,0.2654124149,1.7072568641,0.879,0,0.879,0.8075,0.2654124149,0.85
2020-12-19 02:00:00,1.6305,0.22169742890000002,1.6455029626000002,0.9560000000000001,0,0.9560000000000001,0.6745,0.22169742890000002,0.71
2020-12-19 02:30:00,1.629,0.149879952,1.6358804969,1.173,0,1.173,0.456,0.149879952,0.48
2020-12-19 03:00:00,1.6075,0.140512455,1.6136294493999999,1.18,0,1.18,0.42750000000000005,0.140512455,0.45
2020-12-19 03:30:00,1.4849999999999999,0.15612495,1.4931845164,1.01,0,1.01,0.47500000000000003,0.15612495,0.5
2020-12-19 04:00:00,1.4235,0.140512455,1.4304181207,0.996,0,0.996,0.42750000000000005,0.140512455,0.45
2020-12-19 04:30:00,1.4515,0.10304246700000001,1.4551529129,1.138,0,1.138,0.3135,0.10304246700000001,0.33
2020-12-19 05:00:00,1.4195,0.10304246700000001,1.4232350473,1.106,0,1.106,0.3135,0.10304246700000001,0.33
2020-12-19 05:30:00,1.4645000000000001,0.109287465,1.4685720956,1.1320000000000001,0,1.1320000000000001,0.3325,0.109287465,0.35000000000000003
2020-12-19 06:00:00,1.5295,0.109287465,1.5333994913,1.197,0,1.197,0.3325,0.109287465,0.35000000000000003
2020-12-19 06:30:00,1.6045,0.128022459,1.609599329,1.215,0,1.215,0.3895,0.128022459,0.41000000000000003
2020-12-19 07:00:00,1.6775,0.146757453,1.6839073609000001,1.231,0,1.231,0.4465,0.146757453,0.47000000000000003
2020-12-19 07:30:00,1.7375,0.153002451,1.7442236095,1.272,0,1.272,0.4655,0.153002451,0.49
2020-12-19 08:00:00,1.726,0.143634954,1.7319662237,1.289,0,1.289,0.437,0.143634954,0.46
2020-12-19 08:30:00,1.7625000000000002,0.17173744500000002,1.7708472548,1.24,0,1.24,0.5225000000000001,0.17173744500000002,0.55
2020-12-19 09:00:00,1.78,0.18734994,1.7898323944,1.21,0,1.21,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-19 09:30:00,1.7365,0.18422744100000002,1.7462451145,1.176,0,1.176,0.5605,0.18422744100000002,0.59
2020-12-19 10:00:00,1.7325,0.19671743690000001,1.7436324154,1.134,0,1.134,0.5985,0.19671743690000001,0.63
2020-12-19 10:30:00,1.667,0.19359493800000002,1.6782038017,1.078,0,1.078,0.589,0.19359493800000002,0.62
2020-12-19 11:00:00,1.5955,0.17173744500000002,1.6047161743,1.073,0,1.073,0.5225000000000001,0.17173744500000002,0.55
2020-12-19 11:30:00,1.6305,0.159247449,1.6382582214,1.146,0,1.146,0.48450000000000004,0.159247449,0.51
2020-12-19 12:00:00,1.695,0.16861494600000002,1.7033660793,1.182,0,1.182,0.513,0.16861494600000002,0.54
2020-12-19 12:30:00,1.7125,0.18422744100000002,1.7223809103,1.152,0,1.152,0.5605,0.18422744100000002,0.59
2020-12-19 13:00:00,1.7595,0.17798244300000002,1.7684790074999999,1.218,0,1.218,0.5415,0.17798244300000002,0.5700000000000001
2020-12-19 13:30:00,1.819,0.17485994400000002,1.8273852905,1.287,0,1.287,0.532,0.17485994400000002,0.56
2020-12-19 14:00:00,1.7995,0.159247449,1.8065325904,1.315,0,1.315,0.48450000000000004,0.159247449,0.51
2020-12-19 14:30:00,1.7845,0.16549244700000001,1.7921573592,1.2810000000000001,0,1.2810000000000001,0.5035000000000001,0.16549244700000001,0.53
2020-12-19 15:00:00,1.714,0.15612495,1.7210958718,1.239,0,1.239,0.47500000000000003,0.15612495,0.5
2020-12-19 15:30:00,1.6935,0.153002451,1.7003976006000001,1.228,0,1.228,0.4655,0.153002451,0.49
2020-12-19 16:00:00,1.7115,0.17798244300000002,1.7207294965000002,1.17,0,1.17,0.5415,0.17798244300000002,0.5700000000000001
2020-12-19 16:30:00,1.7765,0.20920743290000002,1.7887761179,1.1400000000000001,0,1.1400000000000001,0.6365000000000001,0.20920743290000002,0.67
2020-12-19 17:00:00,1.931,0.2622899159,1.9487321519,1.133,0,1.133,0.798,0.2622899159,0.84
2020-12-19 17:30:00,2.064,0.2935149059,2.0847654544,1.171,0,1.171,0.893,0.2935149059,0.9400000000000001
2020-12-19 18:00:00,2.1315,0.2966374049,2.1520422858,1.229,0,1.229,0.9025000000000001,0.2966374049,0.9500000000000001
2020-12-19 18:30:00,2.0355,0.2779024109,2.0543831191,1.19,0,1.19,0.8455,0.2779024109,0.89
2020-12-19 19:00:00,1.9135,0.2466774209,1.9293346003,1.163,0,1.163,0.7505000000000001,0.2466774209,0.79
2020-12-19 19:30:00,1.822,0.21232993190000002,1.8343303954999999,1.176,0,1.176,0.646,0.21232993190000002,0.68
2020-12-19 20:00:00,1.8165,0.20296243490000002,1.8278036,1.199,0,1.199,0.6175,0.20296243490000002,0.65
2020-12-19 20:30:00,1.8555000000000001,0.19047243900000002,1.8652506534,1.276,0,1.276,0.5795,0.19047243900000002,0.61
2020-12-19 21:00:00,1.776,0.19359493800000002,1.7865203609,1.187,0,1.187,0.589,0.19359493800000002,0.62
2020-12-19 21:30:00,1.691,0.15612495,1.6981919797,1.216,0,1.216,0.47500000000000003,0.15612495,0.5
2020-12-19 22:00:00,1.619,0.15612495,1.626510375,1.1440000000000001,0,1.1440000000000001,0.47500000000000003,0.15612495,0.5
2020-12-19 22:30:00,1.5405,0.140512455,1.5468949544,1.113,0,1.113,0.42750000000000005,0.140512455,0.45
2020-12-19 23:00:00,1.5325,0.128022459,1.5378380929,1.143,0,1.143,0.3895,0.128022459,0.41000000000000003
2020-12-19 23:30:00,1.5305,0.146757453,1.5375200812,1.084,0,1.084,0.4465,0.146757453,0.47000000000000003
2020-12-20 00:00:00,1.425,0.12489996,1.4304632117,1.045,0,1.045,0.38,0.12489996,0.4
2020-12-20 00:30:00,1.738,0.2435549219,1.7549823360999999,0.997,0,0.997,0.741,0.2435549219,0.78
2020-12-20 01:00:00,1.8135,0.2654124149,1.83281914,1.006,0,1.006,0.8075,0.2654124149,0.85
2020-12-20 01:30:00,1.804,0.2622899159,1.8229679098,1.006,0,1.006,0.798,0.2622899159,0.84
2020-12-20 02:00:00,1.7335,0.22169742890000002,1.7476189516,1.059,0,1.059,0.6745,0.22169742890000002,0.71
2020-12-20 02:30:00,1.7309999999999999,0.21232993190000002,1.7439739104,1.085,0,1.085,0.646,0.21232993190000002,0.68
2020-12-20 03:00:00,1.673,0.22481992790000002,1.6880382105,0.989,0,0.989,0.684,0.22481992790000002,0.72
2020-12-20 03:30:00,1.6099999999999999,0.20608493390000002,1.6231361619,0.983,0,0.983,0.627,0.20608493390000002,0.66
2020-12-20 04:00:00,1.5585,0.17798244300000002,1.5686299755,1.017,0,1.017,0.5415,0.17798244300000002,0.5700000000000001
2020-12-20 04:30:00,1.455,0.143634954,1.4620725016,1.018,0,1.018,0.437,0.143634954,0.46
2020-12-20 05:00:00,1.4,0.149879952,1.408,0.9440000000000001,0,0.9440000000000001,0.456,0.149879952,0.48
2020-12-20 05:30:00,1.4175,0.19671743690000001,1.4310849031,0.8190000000000001,0,0.8190000000000001,0.5985,0.19671743690000001,0.63
2020-12-20 06:00:00,1.3785,0.18422744100000002,1.3907559096,0.8180000000000001,0,0.8180000000000001,0.5605,0.18422744100000002,0.59
2020-12-20 06:30:00,1.4935,0.2591674169,1.5158199101,0.705,0,0.705,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-20 07:00:00,1.5675,0.2529224189,1.5877739134,0.798,0,0.798,0.7695000000000001,0.2529224189,0.81
2020-12-20 07:30:00,1.466,0.2373099239,1.4850831627,0.744,0,0.744,0.722,0.2373099239,0.76
2020-12-20 08:00:00,1.5390000000000001,0.21857492990000002,1.5544439520000002,0.874,0,0.874,0.665,0.21857492990000002,0.7000000000000001
2020-12-20 08:30:00,1.7225000000000001,0.19047243900000002,1.7329991344,1.143,0,1.143,0.5795,0.19047243900000002,0.61
2020-12-20 09:00:00,1.658,0.2872699079,1.6827025881000002,0.784,0,0.784,0.874,0.2872699079,0.92
2020-12-20 09:30:00,1.6165,0.2654124149,1.6381440718,0.809,0,0.809,0.8075,0.2654124149,0.85
2020-12-20 10:00:00,1.6635,0.3153723989,1.6931308278000001,0.704,0,0.704,0.9595,0.3153723989,1.01
2020-12-20 10:30:00,1.7469999999999999,0.2872699079,1.7704612392999999,0.873,0,0.873,0.874,0.2872699079,0.92
2020-12-20 11:00:00,1.6880000000000002,0.3060049019,1.7155124599,0.757,0,0.757,0.931,0.3060049019,0.98
2020-12-20 11:30:00,1.681,0.3060049019,1.7086251783000002,0.75,0,0.75,0.931,0.3060049019,0.98
2020-12-20 12:00:00,1.5835,0.2341874249,1.6007235864,0.871,0,0.871,0.7125,0.2341874249,0.75
2020-12-20 12:30:00,1.612,0.2747799119,1.6352516626,0.776,0,0.776,0.836,0.2747799119,0.88
2020-12-20 13:00:00,1.5434999999999999,0.36533238290000003,1.5861462732,0.432,0,0.432,1.1115,0.36533238290000003,1.17
2020-12-20 13:30:00,1.5425,0.35908738490000003,1.5837455604000001,0.45,0,0.45,1.0925,0.35908738490000003,1.15
2020-12-20 14:00:00,1.619,0.3122498999,1.6488362563,0.669,0,0.669,0.9500000000000001,0.3122498999,1.0
2020-12-20 14:30:00,1.605,0.2935149059,1.6316176023,0.712,0,0.712,0.893,0.2935149059,0.9400000000000001
2020-12-20 15:00:00,1.4645000000000001,0.2966374049,1.4942402752000001,0.562,0,0.562,0.9025000000000001,0.2966374049,0.9500000000000001
2020-12-20 15:30:00,1.5594999999999999,0.38406737690000003,1.6060971328,0.391,0,0.391,1.1685,0.38406737690000003,1.23
2020-12-20 16:00:00,1.6360000000000001,0.37469987990000003,1.6783611054,0.496,0,0.496,1.1400000000000001,0.37469987990000003,1.2
2020-12-20 16:30:00,1.726,0.36845488190000003,1.7648895150000001,0.605,0,0.605,1.121,0.36845488190000003,1.18
2020-12-20 17:00:00,1.9035000000000002,0.4465173569,1.9551700693,0.545,0,0.545,1.3585,0.4465173569,1.43
2020-12-20 17:30:00,2.0315,0.5027223389000001,2.0927785358,0.502,0,0.502,1.5295,0.5027223389000001,1.6099999999999999
2020-12-20 18:00:00,2.0595,0.4839873449,2.115604878,0.587,0,0.587,1.4725000000000001,0.4839873449,1.55
2020-12-20 18:30:00,1.986,0.4871098439,2.0448647877,0.504,0,0.504,1.482,0.4871098439,1.56
2020-12-20 19:00:00,1.873,0.4246598639,1.9205376851,0.581,0,0.581,1.292,0.4246598639,1.3599999999999999
2020-12-20 19:30:00,1.7645,0.4340273609,1.8170965852,0.444,0,0.444,1.3205,0.4340273609,1.3900000000000001
2020-12-20 20:00:00,1.7175,0.37157738090000003,1.7572353286,0.587,0,0.587,1.1305,0.37157738090000003,1.19
2020-12-20 20:30:00,1.6945000000000001,0.3465973889,1.729583765,0.64,0,0.64,1.0545,0.3465973889,1.11
2020-12-20 21:00:00,1.55,0.3559648859,1.5903493327,0.467,0,0.467,1.083,0.3559648859,1.1400000000000001
2020-12-20 21:30:00,1.5070000000000001,0.3247398959,1.5415917099,0.519,0,0.519,0.988,0.3247398959,1.04
2020-12-20 22:00:00,1.4395,0.2903924069,1.4684985529,0.556,0,0.556,0.8835000000000001,0.2903924069,0.93
2020-12-20 22:30:00,1.4025,0.2591674169,1.4262447195,0.614,0,0.614,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-20 23:00:00,1.3915,0.16549244700000001,1.4013065332,0.888,0,0.888,0.5035000000000001,0.16549244700000001,0.53
2020-12-20 23:30:00,1.376,0.19983993590000002,1.3904359029,0.768,0,0.768,0.608,0.19983993590000002,0.64
2020-12-21 00:00:00,1.3525,0.19047243900000002,1.3658462578,0.773,0,0.773,0.5795,0.19047243900000002,0.61
2020-12-21 00:30:00,1.6915,0.2529224189,1.7103046512,0.922,0,0.922,0.7695000000000001,0.2529224189,0.81
2020-12-21 01:00:00,1.771,0.2373099239,1.7868287551000002,1.049,0,1.049,0.722,0.2373099239,0.76
2020-12-21 01:30:00,1.7389999999999999,0.2810249099,1.7615606717,0.884,0,0.884,0.855,0.2810249099,0.9
2020-12-21 02:00:00,1.721,0.2435549219,1.7381484402,0.98,0,0.98,0.741,0.2435549219,0.78
2020-12-21 02:30:00,1.698,0.2373099239,1.7145028434,0.976,0,0.976,0.722,0.2373099239,0.76
2020-12-21 03:00:00,1.579,0.2685349139,1.6016716268,0.762,0,0.762,0.8170000000000001,0.2685349139,0.86
2020-12-21 03:30:00,1.544,0.16236994800000001,1.5525140900999999,1.05,0,1.05,0.494,0.16236994800000001,0.52
2020-12-21 04:00:00,1.5470000000000002,0.112409964,1.5510786569000001,1.205,0,1.205,0.342,0.112409964,0.36
2020-12-21 04:30:00,1.455,0.10616496600000001,1.4588680542999999,1.1320000000000001,0,1.1320000000000001,0.323,0.10616496600000001,0.34
2020-12-21 05:00:00,1.365,0.10616496600000001,1.3691223466,1.042,0,1.042,0.323,0.10616496600000001,0.34
2020-12-21 05:30:00,1.343,0.12489996,1.3487953885000001,0.963,0,0.963,0.38,0.12489996,0.4
2020-12-21 06:00:00,1.3795,0.109287465,1.3838222429,1.047,0,1.047,0.3325,0.109287465,0.35000000000000003
2020-12-21 06:30:00,1.517,0.118654962,1.521633333,1.156,0,1.156,0.361,0.118654962,0.38
2020-12-21 07:00:00,1.673,0.143634954,1.6791545492000002,1.236,0,1.236,0.437,0.143634954,0.46
2020-12-21 07:30:00,1.721,0.149879952,1.7275141099,1.2650000000000001,0,1.2650000000000001,0.456,0.149879952,0.48
2020-12-21 08:00:00,1.7970000000000002,0.16236994800000001,1.8043206478,1.303,0,1.303,0.494,0.16236994800000001,0.52
2020-12-21 08:30:00,1.8865,0.19671743690000001,1.8967287629,1.288,0,1.288,0.5985,0.19671743690000001,0.63
2020-12-21 09:00:00,1.865,0.18734994,1.8743865663000001,1.295,0,1.295,0.5700000000000001,0.18734994,0.6000000000000001
2020-12-21 09:30:00,1.8495,0.17798244300000002,1.858044133,1.308,0,1.308,0.5415,0.17798244300000002,0.5700000000000001
2020-12-21 10:00:00,1.8685,0.19047243900000002,1.8781831647,1.289,0,1.289,0.5795,0.19047243900000002,0.61
2020-12-21 10:30:00,1.88,0.19983993590000002,1.8905914419,1.272,0,1.272,0.608,0.19983993590000002,0.64
2020-12-21 11:00:00,1.903,0.19983993590000002,1.9134641361,1.295,0,1.295,0.608,0.19983993590000002,0.64
2020-12-21 11:30:00,1.8695,0.18422744100000002,1.878555296,1.309,0,1.309,0.5605,0.18422744100000002,0.59
2020-12-21 12:00:00,1.794,0.17485994400000002,1.802501595,1.262,0,1.262,0.532,0.17485994400000002,0.56
2020-12-21 12:30:00,1.8805,0.19671743690000001,1.8907612224,1.282,0,1.282,0.5985,0.19671743690000001,0.63
2020-12-21 13:00:00,1.8675000000000002,0.18422744100000002,1.8765649469,1.307,0,1.307,0.5605,0.18422744100000002,0.59
2020-12-21 13:30:00,1.8955000000000002,0.19047243900000002,1.9050459312,1.316,0,1.316,0.5795,0.19047243900000002,0.61
2020-12-21 14:00:00,1.9395,0.20296243490000002,1.9500907671,1.322,0,1.322,0.6175,0.20296243490000002,0.65
2020-12-21 14:30:00,1.8845,0.19047243900000002,1.89410137,1.305,0,1.305,0.5795,0.19047243900000002,0.61
2020-12-21 15:00:00,1.943,0.20608493390000002,1.9538986668,1.316,0,1.316,0.627,0.20608493390000002,0.66
2020-12-21 15:30:00,1.995,0.21232993190000002,2.0062674298,1.349,0,1.349,0.646,0.21232993190000002,0.68
2020-12-21 16:00:00,1.9205,0.19671743690000001,1.9305486267,1.322,0,1.322,0.5985,0.19671743690000001,0.63
2020-12-21 16:30:00,1.9595,0.21545243090000002,1.9713092096,1.304,0,1.304,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-21 17:00:00,2.073,0.2435549219,2.087258489,1.332,0,1.332,0.741,0.2435549219,0.78
2020-12-21 17:30:00,2.209,0.2872699079,2.2276007272,1.335,0,1.335,0.874,0.2872699079,0.92
2020-12-21 18:00:00,2.195,0.2872699079,2.2137183651,1.321,0,1.321,0.874,0.2872699079,0.92
2020-12-21 18:30:00,2.153,0.2685349139,2.1696820043,1.336,0,1.336,0.8170000000000001,0.2685349139,0.86
2020-12-21 19:00:00,2.032,0.21857492990000002,2.04372185,1.367,0,1.367,0.665,0.21857492990000002,0.7000000000000001
2020-12-21 19:30:00,1.9405000000000001,0.18422744100000002,1.9492254872,1.38,0,1.38,0.5605,0.18422744100000002,0.59
2020-12-21 20:00:00,1.854,0.16236994800000001,1.861096451,1.3599999999999999,0,1.3599999999999999,0.494,0.16236994800000001,0.52
2020-12-21 20:30:00,1.8725,0.17173744500000002,1.8803590083000001,1.35,0,1.35,0.5225000000000001,0.17173744500000002,0.55
2020-12-21 21:00:00,1.8639999999999999,0.16861494600000002,1.8716108035999999,1.351,0,1.351,0.513,0.16861494600000002,0.54
2020-12-21 21:30:00,1.8105,0.153002451,1.8169534942,1.345,0,1.345,0.4655,0.153002451,0.49
2020-12-21 22:00:00,1.799,0.15612495,1.8057618891,1.324,0,1.324,0.47500000000000003,0.15612495,0.5
2020-12-21 22:30:00,1.7985,0.146757453,1.8044777638,1.3519999999999999,0,1.3519999999999999,0.4465,0.146757453,0.47000000000000003
2020-12-21 23:00:00,1.8170000000000002,0.143634954,1.8226683736,1.38,0,1.38,0.437,0.143634954,0.46
2020-12-21 23:30:00,1.811,0.143634954,1.8166870947,1.374,0,1.374,0.437,0.143634954,0.46
2020-12-22 00:00:00,1.73,0.12489996,1.7345028106,1.35,0,1.35,0.38,0.12489996,0.4
2020-12-22 00:30:00,1.784,0.143634954,1.7897728906,1.347,0,1.347,0.437,0.143634954,0.46
2020-12-22 01:00:00,1.8175,0.16549244700000001,1.825018904,1.314,0,1.314,0.5035000000000001,0.16549244700000001,0.53
2020-12-22 01:30:00,1.772,0.17485994400000002,1.7806066382,1.24,0,1.24,0.532,0.17485994400000002,0.56
2020-12-22 02:00:00,1.6535000000000002,0.17173744500000002,1.6623946583,1.131,0,1.131,0.5225000000000001,0.17173744500000002,0.55
2020-12-22 02:30:00,1.6280000000000001,0.16236994800000001,1.6360770153000002,1.134,0,1.134,0.494,0.16236994800000001,0.52
2020-12-22 03:00:00,1.4985,0.19047243900000002,1.510556851,0.919,0,0.919,0.5795,0.19047243900000002,0.61
2020-12-22 03:30:00,1.407,0.21232993190000002,1.4229311297,0.761,0,0.761,0.646,0.21232993190000002,0.68
2020-12-22 04:00:00,1.2974999999999999,0.3091274009,1.3338163292,0.357,0,0.357,0.9405,0.3091274009,0.99
2020-12-22 04:30:00,1.2435,0.3216173969,1.2844181562,0.265,0,0.265,0.9785,0.3216173969,1.03
2020-12-22 05:00:00,1.233,0.3309848939,1.2766518711,0.226,0,0.226,1.007,0.3309848939,1.06
2020-12-22 05:30:00,1.2185,0.3465973889,1.2668354274,0.164,0,0.164,1.0545,0.3465973889,1.11
2020-12-22 06:00:00,1.208,0.36845488190000003,1.2629421997999999,0.08700000000000001,0,0.08700000000000001,1.121,0.36845488190000003,1.18
2020-12-22 06:30:00,1.317,0.4184148659,1.3818683005,0.044,0,0.044,1.2730000000000001,0.4184148659,1.34
2020-12-22 07:00:00,1.4344999999999999,0.4590073529,1.5061467392,0.038,0,0.038,1.3965,0.4590073529,1.47
2020-12-22 07:30:00,1.4405000000000001,0.4590073529,1.5118624276000001,0.044,0,0.044,1.3965,0.4590073529,1.47
2020-12-22 08:00:00,1.455,0.4746198479,1.5304538543000001,0.011,0,0.011,1.444,0.4746198479,1.52
2020-12-22 08:30:00,1.522,0.4995998399,1.6019001217,0.002,0,0.002,1.52,0.4995998399,1.6
2020-12-22 09:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-12-22 09:30:00,1.5655000000000001,0.5089673369000001,1.6461585586,0.017,0,0.017,1.5485,0.5089673369000001,1.63
2020-12-22 10:00:00,1.5295,0.4902323429,1.6061438292,0.038,0,0.038,1.4915,0.4902323429,1.57
2020-12-22 10:30:00,1.5,0.4496398559,1.5659425276999999,0.132,0,0.132,1.3679999999999999,0.4496398559,1.44
2020-12-22 11:00:00,1.5155,0.4465173569,1.579910757,0.157,0,0.157,1.3585,0.4465173569,1.43
2020-12-22 11:30:00,1.505,0.40592486990000004,1.5587815755,0.27,0,0.27,1.235,0.40592486990000004,1.3
2020-12-22 12:00:00,1.5715,0.38406737690000003,1.6177515260000002,0.403,0,0.403,1.1685,0.38406737690000003,1.23
2020-12-22 12:30:00,1.546,0.3559648859,1.5864510708,0.463,0,0.463,1.083,0.3559648859,1.1400000000000001
2020-12-22 13:00:00,1.5670000000000002,0.37469987990000003,1.6111762783999999,0.427,0,0.427,1.1400000000000001,0.37469987990000003,1.2
2020-12-22 13:30:00,1.521,0.37469987990000003,1.5664740662,0.381,0,0.381,1.1400000000000001,0.37469987990000003,1.2
2020-12-22 14:00:00,1.5354999999999999,0.39031237490000004,1.5843307735,0.34800000000000003,0,0.34800000000000003,1.1875,0.39031237490000004,1.25
2020-12-22 14:30:00,1.6095000000000002,0.3341073929,1.6438120331000001,0.593,0,0.593,1.0165,0.3341073929,1.07
2020-12-22 15:00:00,1.6715,0.2341874249,1.6878258204,0.9590000000000001,0,0.9590000000000001,0.7125,0.2341874249,0.75
2020-12-22 15:30:00,1.6555,0.21545243090000002,1.6694609909,1.0,0,1.0,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-22 16:00:00,1.658,0.2497999199,1.6767122591999999,0.898,0,0.898,0.76,0.2497999199,0.8
2020-12-22 16:30:00,1.703,0.3309848939,1.7348659891,0.6960000000000001,0,0.6960000000000001,1.007,0.3309848939,1.06
2020-12-22 17:00:00,1.7825000000000002,0.4465173569,1.8375755767,0.424,0,0.424,1.3585,0.4465173569,1.43
2020-12-22 17:30:00,1.9385,0.5277023309000001,2.009042558,0.333,0,0.333,1.6055000000000001,0.5277023309000001,1.69
2020-12-22 18:00:00,1.952,0.5183348339,2.0196472464,0.375,0,0.375,1.577,0.5183348339,1.6600000000000001
2020-12-22 18:30:00,1.9095,0.4340273609,1.9582058115,0.589,0,0.589,1.3205,0.4340273609,1.3900000000000001
2020-12-22 19:00:00,1.7890000000000001,0.4808648459,1.8524988529000002,0.326,0,0.326,1.463,0.4808648459,1.54
2020-12-22 19:30:00,1.7315,0.4527623549,1.7897167374,0.354,0,0.354,1.3775,0.4527623549,1.45
2020-12-22 20:00:00,1.649,0.4371498599,1.7059604333,0.319,0,0.319,1.33,0.4371498599,1.4
2020-12-22 20:30:00,1.54,0.4246598639,1.5974780123999999,0.248,0,0.248,1.292,0.4246598639,1.3599999999999999
2020-12-22 21:00:00,1.513,0.39343487390000004,1.5633169864,0.316,0,0.316,1.197,0.39343487390000004,1.26
2020-12-22 21:30:00,1.4795,0.39655737290000004,1.5317238655,0.273,0,0.273,1.2065000000000001,0.39655737290000004,1.27
2020-12-22 22:00:00,1.3995,0.36533238290000003,1.4463982854,0.28800000000000003,0,0.28800000000000003,1.1115,0.36533238290000003,1.17
2020-12-22 22:30:00,1.3645,0.3216173969,1.4018908659,0.386,0,0.386,0.9785,0.3216173969,1.03
2020-12-22 23:00:00,1.2395,0.2841474089,1.2716524682,0.375,0,0.375,0.8645,0.2841474089,0.91
2020-12-22 23:30:00,1.2795,0.2903924069,1.3120396335,0.396,0,0.396,0.8835000000000001,0.2903924069,0.93
2020-12-23 00:00:00,1.267,0.2747799119,1.29645401,0.431,0,0.431,0.836,0.2747799119,0.88
2020-12-23 00:30:00,1.5755,0.37157738090000003,1.6187248068,0.445,0,0.445,1.1305,0.37157738090000003,1.19
2020-12-23 01:00:00,1.6560000000000001,0.4184148659,1.7080418613,0.383,0,0.383,1.2730000000000001,0.4184148659,1.34
2020-12-23 01:30:00,1.655,0.38718987590000004,1.6996885009,0.47700000000000004,0,0.47700000000000004,1.178,0.38718987590000004,1.24
2020-12-23 02:00:00,1.579,0.3372298919,1.61460986,0.553,0,0.553,1.026,0.3372298919,1.08
2020-12-23 02:30:00,1.5470000000000002,0.3122498999,1.5781980231000001,0.597,0,0.597,0.9500000000000001,0.3122498999,1.0
2020-12-23 03:00:00,1.4445000000000001,0.2841474089,1.4721820540000001,0.58,0,0.58,0.8645,0.2841474089,0.91
2020-12-23 03:30:00,1.3815,0.20920743290000002,1.3972508721999999,0.745,0,0.745,0.6365000000000001,0.20920743290000002,0.67
2020-12-23 04:00:00,1.348,0.2373099239,1.3687293377,0.626,0,0.626,0.722,0.2373099239,0.76
2020-12-23 04:30:00,1.2695,0.20296243490000002,1.2856220284,0.652,0,0.652,0.6175,0.20296243490000002,0.65
2020-12-23 05:00:00,1.295,0.16861494600000002,1.3059310855000001,0.782,0,0.782,0.513,0.16861494600000002,0.54
2020-12-23 05:30:00,1.3054999999999999,0.19047243900000002,1.3193217955,0.726,0,0.726,0.5795,0.19047243900000002,0.61
2020-12-23 06:00:00,1.315,0.17485994400000002,1.3265749131,0.783,0,0.783,0.532,0.17485994400000002,0.56
2020-12-23 06:30:00,1.492,0.17485994400000002,1.5022117028,0.96,0,0.96,0.532,0.17485994400000002,0.56
2020-12-23 07:00:00,1.532,0.19983993590000002,1.5449789643,0.924,0,0.924,0.608,0.19983993590000002,0.64
2020-12-23 07:30:00,1.4325,0.2404324229,1.4525370907,0.7010000000000001,0,0.7010000000000001,0.7315,0.2404324229,0.77
2020-12-23 08:00:00,1.5075,0.2716574129,1.531781316,0.681,0,0.681,0.8265,0.2716574129,0.87
2020-12-23 08:30:00,1.623,0.2373099239,1.6402576017000001,0.901,0,0.901,0.722,0.2373099239,0.76
2020-12-23 09:00:00,1.6844999999999999,0.2716574129,1.7062643406,0.858,0,0.858,0.8265,0.2716574129,0.87
2020-12-23 09:30:00,1.6215000000000002,0.40280237090000004,1.6707818529,0.396,0,0.396,1.2255,0.40280237090000004,1.29
2020-12-23 10:00:00,1.6065,0.5027223389000001,1.6833217161,0.077,0,0.077,1.5295,0.5027223389000001,1.6099999999999999
2020-12-23 10:30:00,1.643,0.5370698279,1.7285522844,0.009000000000000001,0,0.009000000000000001,1.634,0.5370698279,1.72
2020-12-23 11:00:00,1.544,0.5058448379,1.6247507501,0.005,0,0.005,1.5390000000000001,0.5058448379,1.62
2020-12-23 11:30:00,1.5125000000000002,0.4964773409,1.5919001225,0.002,0,0.002,1.5105,0.4964773409,1.5899999999999999
2020-12-23 12:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-12-23 12:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-23 13:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-23 13:30:00,1.608,0.5183348339,1.6894777300000001,0.031,0,0.031,1.577,0.5183348339,1.6600000000000001
2020-12-23 14:00:00,1.5710000000000002,0.4871098439,1.6447847884,0.089,0,0.089,1.482,0.4871098439,1.56
2020-12-23 14:30:00,1.6075,0.4465173569,1.6683626704,0.249,0,0.249,1.3585,0.4465173569,1.43
2020-12-23 15:00:00,1.58,0.36845488190000003,1.6223929857,0.459,0,0.459,1.121,0.36845488190000003,1.18
2020-12-23 15:30:00,1.5755,0.2966374049,1.60318246,0.673,0,0.673,0.9025000000000001,0.2966374049,0.9500000000000001
2020-12-23 16:00:00,1.7229999999999999,0.2373099239,1.7392656496,1.001,0,1.001,0.722,0.2373099239,0.76
2020-12-23 16:30:00,1.907,0.2310649259,1.9209476828,1.204,0,1.204,0.7030000000000001,0.2310649259,0.74
2020-12-23 17:00:00,2.06,0.2685349139,2.0774289398,1.2429999999999999,0,1.2429999999999999,0.8170000000000001,0.2685349139,0.86
2020-12-23 17:30:00,2.1475,0.2903924069,2.1670449926,1.264,0,1.264,0.8835000000000001,0.2903924069,0.93
2020-12-23 18:00:00,2.147,0.2872699079,2.1661331907,1.2730000000000001,0,1.2730000000000001,0.874,0.2872699079,0.92
2020-12-23 18:30:00,2.13,0.2810249099,2.1484587499,1.275,0,1.275,0.855,0.2810249099,0.9
2020-12-23 19:00:00,2.0255,0.2466774209,2.0404656331,1.275,0,1.275,0.7505000000000001,0.2466774209,0.79
2020-12-23 19:30:00,1.996,0.2373099239,2.0100577106,1.274,0,1.274,0.722,0.2373099239,0.76
2020-12-23 20:00:00,1.9140000000000001,0.20608493390000002,1.9250628561,1.287,0,1.287,0.627,0.20608493390000002,0.66
2020-12-23 20:30:00,1.9125,0.21545243090000002,1.9245976203000001,1.2570000000000001,0,1.2570000000000001,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-23 21:00:00,1.8675000000000002,0.19047243900000002,1.877188323,1.288,0,1.288,0.5795,0.19047243900000002,0.61
