Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-12-23 21:30:00,1.796,0.16861494600000002,1.8038977244,1.283,0,1.283,0.513,0.16861494600000002,0.54
2020-12-23 22:00:00,1.724,0.15612495,1.7310548807,1.249,0,1.249,0.47500000000000003,0.15612495,0.5
2020-12-23 22:30:00,1.7025000000000001,0.134267457,1.7077862864000002,1.294,0,1.294,0.40850000000000003,0.134267457,0.43
2020-12-23 23:00:00,1.6219999999999999,0.112409964,1.6258905252,1.28,0,1.28,0.342,0.112409964,0.36
2020-12-23 23:30:00,1.6764999999999999,0.121777461,1.6809170116,1.306,0,1.306,0.3705,0.121777461,0.39
2020-12-24 00:00:00,1.6375000000000002,0.109287465,1.6411428944000002,1.305,0,1.305,0.3325,0.109287465,0.35000000000000003
2020-12-24 00:30:00,1.8045,0.16549244700000001,1.8120728462,1.301,0,1.301,0.5035000000000001,0.16549244700000001,0.53
2020-12-24 01:00:00,1.8695,0.18422744100000002,1.878555296,1.309,0,1.309,0.5605,0.18422744100000002,0.59
2020-12-24 01:30:00,1.8815,0.18422744100000002,1.890497818,1.321,0,1.321,0.5605,0.18422744100000002,0.59
2020-12-24 02:00:00,1.7665000000000002,0.159247449,1.7736634405,1.282,0,1.282,0.48450000000000004,0.159247449,0.51
2020-12-24 02:30:00,1.7185000000000001,0.146757453,1.7247550551000002,1.272,0,1.272,0.4465,0.146757453,0.47000000000000003
2020-12-24 03:00:00,1.6755,0.121777461,1.6799196409000001,1.305,0,1.305,0.3705,0.121777461,0.39
2020-12-24 03:30:00,1.6385,0.109287465,1.6421406761,1.306,0,1.306,0.3325,0.109287465,0.35000000000000003
2020-12-24 04:00:00,1.6099999999999999,0.09991996800000001,1.6130976412,1.306,0,1.306,0.304,0.09991996800000001,0.32
2020-12-24 04:30:00,1.5865,0.09055247100000001,1.589082125,1.311,0,1.311,0.2755,0.09055247100000001,0.29
2020-12-24 05:00:00,1.5985,0.09679746900000001,1.6014281127,1.304,0,1.304,0.29450000000000004,0.09679746900000001,0.31
2020-12-24 05:30:00,1.521,0.16861494600000002,1.5303176141,1.008,0,1.008,0.513,0.16861494600000002,0.54
2020-12-24 06:00:00,1.5735000000000001,0.115532463,1.5777357193000001,1.222,0,1.222,0.35150000000000003,0.115532463,0.37
2020-12-24 06:30:00,1.6585,0.140512455,1.6644416481,1.231,0,1.231,0.42750000000000005,0.140512455,0.45
2020-12-24 07:00:00,1.749,0.19359493800000002,1.7596817894,1.16,0,1.16,0.589,0.19359493800000002,0.62
2020-12-24 07:30:00,1.726,0.21857492990000002,1.7397847568,1.061,0,1.061,0.665,0.21857492990000002,0.7000000000000001
2020-12-24 08:00:00,1.698,0.2560449179,1.7171962614,0.919,0,0.919,0.779,0.2560449179,0.8200000000000001
2020-12-24 08:30:00,1.7395,0.2591674169,1.7587006566999999,0.9510000000000001,0,0.9510000000000001,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-24 09:00:00,1.8495,0.2404324229,1.8650624653999999,1.118,0,1.118,0.7315,0.2404324229,0.77
2020-12-24 09:30:00,1.861,0.2622899159,1.8793927210999999,1.063,0,1.063,0.798,0.2622899159,0.84
2020-12-24 10:00:00,1.8439999999999999,0.2747799119,1.8643604802,1.008,0,1.008,0.836,0.2747799119,0.88
2020-12-24 10:30:00,1.9085,0.2841474089,1.929536732,1.044,0,1.044,0.8645,0.2841474089,0.91
2020-12-24 11:00:00,1.876,0.2497999199,1.8925580572,1.116,0,1.116,0.76,0.2497999199,0.8
2020-12-24 11:30:00,1.8,0.21232993190000002,1.8124800689,1.154,0,1.154,0.646,0.21232993190000002,0.68
2020-12-24 12:00:00,1.839,0.21232993190000002,1.8512171672000002,1.193,0,1.193,0.646,0.21232993190000002,0.68
2020-12-24 12:30:00,1.823,0.19359493800000002,1.8332506648,1.234,0,1.234,0.589,0.19359493800000002,0.62
2020-12-24 13:00:00,1.8855,0.20920743290000002,1.8970709001000001,1.249,0,1.249,0.6365000000000001,0.20920743290000002,0.67
2020-12-24 13:30:00,1.923,0.2872699079,1.9443387051,1.049,0,1.049,0.874,0.2872699079,0.92
2020-12-24 14:00:00,1.857,0.2622899159,1.8754319502,1.059,0,1.059,0.798,0.2622899159,0.84
2020-12-24 14:30:00,1.7625000000000002,0.21545243090000002,1.7756198918,1.107,0,1.107,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-24 15:00:00,1.73,0.2435549219,1.747060102,0.989,0,0.989,0.741,0.2435549219,0.78
2020-12-24 15:30:00,1.83,0.2435549219,1.8461362355,1.089,0,1.089,0.741,0.2435549219,0.78
2020-12-24 16:00:00,1.9175,0.22169742890000002,1.9302735557,1.2429999999999999,0,1.2429999999999999,0.6745,0.22169742890000002,0.71
2020-12-24 16:30:00,1.932,0.2872699079,1.9532403846,1.058,0,1.058,0.874,0.2872699079,0.92
2020-12-24 17:00:00,2.1310000000000002,0.3434748899,2.1585031851,1.086,0,1.086,1.045,0.3434748899,1.1
2020-12-24 17:30:00,2.1985,0.40904736890000004,2.2362294158,0.9540000000000001,0,0.9540000000000001,1.2445,0.40904736890000004,1.31
2020-12-24 18:00:00,2.1805,0.4277823629,2.2220661556,0.879,0,0.879,1.3014999999999999,0.4277823629,1.37
2020-12-24 18:30:00,2.046,0.5308248299,2.113738631,0.431,0,0.431,1.615,0.5308248299,1.7000000000000002
2020-12-24 19:00:00,1.9805000000000001,0.5214573329000001,2.0479985352,0.394,0,0.394,1.5865,0.5214573329000001,1.67
2020-12-24 19:30:00,1.953,0.4621298519,2.0069312395,0.547,0,0.547,1.4060000000000001,0.4621298519,1.48
2020-12-24 20:00:00,1.9045,0.5027223389000001,1.9697334845,0.375,0,0.375,1.5295,0.5027223389000001,1.6099999999999999
2020-12-24 20:30:00,1.8715000000000002,0.4902323429,1.9346420858000002,0.38,0,0.38,1.4915,0.4902323429,1.57
2020-12-24 21:00:00,1.815,0.4558848539,1.8713781018,0.428,0,0.428,1.387,0.4558848539,1.46
2020-12-24 21:30:00,1.6585,0.39655737290000004,1.7052507147,0.452,0,0.452,1.2065000000000001,0.39655737290000004,1.27
2020-12-24 22:00:00,1.6255000000000002,0.3216173969,1.6570117682,0.647,0,0.647,0.9785,0.3216173969,1.03
2020-12-24 22:30:00,1.617,0.3122498999,1.6468724905,0.667,0,0.667,0.9500000000000001,0.3122498999,1.0
2020-12-24 23:00:00,1.4505,0.3278623949,1.4870924652,0.453,0,0.453,0.9975,0.3278623949,1.05
2020-12-24 23:30:00,1.4525000000000001,0.39031237490000004,1.5040279253,0.265,0,0.265,1.1875,0.39031237490000004,1.25
2020-12-25 00:00:00,1.405,0.40592486990000004,1.4624636748,0.17,0,0.17,1.235,0.40592486990000004,1.3
2020-12-25 00:30:00,1.746,0.5058448379,1.8177994939,0.20700000000000002,0,0.20700000000000002,1.5390000000000001,0.5058448379,1.62
2020-12-25 01:00:00,1.8295,0.5526823229,1.9111588108,0.148,0,0.148,1.6815,0.5526823229,1.77
2020-12-25 01:30:00,1.859,0.5370698279,1.9350258396000002,0.225,0,0.225,1.634,0.5370698279,1.72
2020-12-25 02:00:00,1.7695,0.5152123349000001,1.8429796526,0.202,0,0.202,1.5675,0.5152123349000001,1.65
2020-12-25 02:30:00,1.7385000000000002,0.5339473289000001,1.8186483992,0.114,0,0.114,1.6245,0.5339473289000001,1.71
2020-12-25 03:00:00,1.663,0.5183348339,1.741907001,0.08600000000000001,0,0.08600000000000001,1.577,0.5183348339,1.6600000000000001
2020-12-25 03:30:00,1.631,0.4871098439,1.7021859475,0.149,0,0.149,1.482,0.4871098439,1.56
2020-12-25 04:00:00,1.611,0.4995998399,1.6866893608,0.091,0,0.091,1.52,0.4995998399,1.6
2020-12-25 04:30:00,1.5030000000000001,0.4808648459,1.5780494289,0.04,0,0.04,1.463,0.4808648459,1.54
2020-12-25 05:00:00,1.4845000000000002,0.4714973489,1.5575782484,0.05,0,0.05,1.4344999999999999,0.4714973489,1.51
2020-12-25 05:30:00,1.4995,0.4839873449,1.5756725548000001,0.027,0,0.027,1.4725000000000001,0.4839873449,1.55
2020-12-25 06:00:00,1.499,0.4871098439,1.5761589387,0.017,0,0.017,1.482,0.4871098439,1.56
2020-12-25 06:30:00,1.6405,0.5277023309000001,1.7232846544,0.035,0,0.035,1.6055000000000001,0.5277023309000001,1.69
2020-12-25 07:00:00,1.704,0.5058448379,1.7774968354,0.165,0,0.165,1.5390000000000001,0.5058448379,1.62
2020-12-25 07:30:00,1.7069999999999999,0.5183348339,1.783961883,0.13,0,0.13,1.577,0.5183348339,1.6600000000000001
2020-12-25 08:00:00,1.69,0.5370698279,1.7732862149000002,0.056,0,0.056,1.634,0.5370698279,1.72
2020-12-25 08:30:00,1.7065000000000001,0.5464373249,1.7918526725000001,0.044,0,0.044,1.6625,0.5464373249,1.75
2020-12-25 09:00:00,1.7570000000000001,0.5558048219,1.8428152376,0.066,0,0.066,1.691,0.5558048219,1.78
2020-12-25 09:30:00,1.867,0.5995198078,1.9608959687,0.043000000000000003,0,0.043000000000000003,1.824,0.5995198078,1.92
2020-12-25 10:00:00,1.931,0.6244997998,2.0294730843,0.031,0,0.031,1.9,0.6244997998,2.0
2020-12-25 10:30:00,1.9045,0.6151323028,2.0013765263,0.033,0,0.033,1.8715000000000002,0.6151323028,1.97
2020-12-25 11:00:00,1.9235000000000002,0.6276222988,2.0233047225,0.014,0,0.014,1.9095,0.6276222988,2.01
2020-12-25 11:30:00,1.9235000000000002,0.6276222988,2.0233047225,0.014,0,0.014,1.9095,0.6276222988,2.01
2020-12-25 12:00:00,1.9025,0.6213773008,2.0014035075,0.012,0,0.012,1.8905,0.6213773008,1.99
2020-12-25 12:30:00,2.0035,0.6463572928,2.1051817024,0.037,0,0.037,1.9665,0.6463572928,2.07
2020-12-25 13:00:00,1.9885000000000002,0.6401122948,2.0889892293,0.041,0,0.041,1.9475,0.6401122948,2.05
2020-12-25 13:30:00,1.9935,0.6276222988,2.089964593,0.084,0,0.084,1.9095,0.6276222988,2.01
2020-12-25 14:00:00,1.924,0.5620498199,2.0044141289,0.214,0,0.214,1.71,0.5620498199,1.8
2020-12-25 14:30:00,1.8719999999999999,0.4683748499,1.9297043815000001,0.447,0,0.447,1.425,0.4683748499,1.5
2020-12-25 15:00:00,1.8085,0.4714973489,1.8689521128000002,0.374,0,0.374,1.4344999999999999,0.4714973489,1.51
2020-12-25 15:30:00,1.7610000000000001,0.4621298519,1.820627639,0.355,0,0.355,1.4060000000000001,0.4621298519,1.48
2020-12-25 16:00:00,1.7145000000000001,0.4714973489,1.7781507248000001,0.28,0,0.28,1.4344999999999999,0.4714973489,1.51
2020-12-25 16:30:00,1.7425000000000002,0.5027223389000001,1.8135699601000002,0.213,0,0.213,1.5295,0.5027223389000001,1.6099999999999999
2020-12-25 17:00:00,1.8105,0.5214573329000001,1.8840987235000002,0.224,0,0.224,1.5865,0.5214573329000001,1.67
2020-12-25 17:30:00,1.8855,0.5589273209,1.9665985864,0.185,0,0.185,1.7005,0.5589273209,1.79
2020-12-25 18:00:00,1.884,0.5745398159,1.9696578383,0.136,0,0.136,1.748,0.5745398159,1.8399999999999999
2020-12-25 18:30:00,1.759,0.5620498199,1.8466133867,0.049,0,0.049,1.71,0.5620498199,1.8
2020-12-25 19:00:00,1.6215000000000002,0.5214573329000001,1.7032850613,0.035,0,0.035,1.5865,0.5214573329000001,1.67
2020-12-25 19:30:00,1.5915,0.5027223389000001,1.6690122828,0.062,0,0.062,1.5295,0.5027223389000001,1.6099999999999999
2020-12-25 20:00:00,1.565,0.4621298519,1.6318054418,0.159,0,0.159,1.4060000000000001,0.4621298519,1.48
2020-12-25 20:30:00,1.5590000000000002,0.39967987190000004,1.6094175965000002,0.343,0,0.343,1.216,0.39967987190000004,1.28
2020-12-25 21:00:00,1.568,0.3434748899,1.6051788062,0.523,0,0.523,1.045,0.3434748899,1.1
2020-12-25 21:30:00,1.5095,0.39655737290000004,1.5607203465000001,0.303,0,0.303,1.2065000000000001,0.39655737290000004,1.27
2020-12-25 22:00:00,1.471,0.36220988390000003,1.5149379525,0.369,0,0.369,1.102,0.36220988390000003,1.16
2020-12-25 22:30:00,1.3795,0.2841474089,1.4084601521,0.515,0,0.515,0.8645,0.2841474089,0.91
2020-12-25 23:00:00,1.34,0.3559648859,1.3864743056,0.257,0,0.257,1.083,0.3559648859,1.1400000000000001
2020-12-25 23:30:00,1.4100000000000001,0.3060049019,1.442823274,0.47900000000000004,0,0.47900000000000004,0.931,0.3060049019,0.98
2020-12-26 00:00:00,1.3795,0.2529224189,1.4024942068000001,0.61,0,0.61,0.7695000000000001,0.2529224189,0.81
2020-12-26 00:30:00,1.7255,0.37782237890000003,1.76638048,0.5760000000000001,0,0.5760000000000001,1.1495,0.37782237890000003,1.21
2020-12-26 01:00:00,1.811,0.4433948579,1.8644892062,0.462,0,0.462,1.349,0.4433948579,1.42
2020-12-26 01:30:00,1.7765,0.4340273609,1.8287514866999999,0.456,0,0.456,1.3205,0.4340273609,1.3900000000000001
2020-12-26 02:00:00,1.7425000000000002,0.36533238290000003,1.7803859132,0.631,0,0.631,1.1115,0.36533238290000003,1.17
2020-12-26 02:30:00,1.729,0.2997599039,1.7547925803000002,0.8170000000000001,0,0.8170000000000001,0.912,0.2997599039,0.96
2020-12-26 03:00:00,1.6995,0.2591674169,1.7191474631,0.911,0,0.911,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-26 03:30:00,1.6535000000000002,0.20920743290000002,1.6666823333,1.017,0,1.017,0.6365000000000001,0.20920743290000002,0.67
2020-12-26 04:00:00,1.5865,0.19047243900000002,1.5978929876999999,1.007,0,1.007,0.5795,0.19047243900000002,0.61
2020-12-26 04:30:00,1.496,0.143634954,1.5028795694000001,1.059,0,1.059,0.437,0.143634954,0.46
2020-12-26 05:00:00,1.487,0.137389956,1.4933335193000001,1.069,0,1.069,0.418,0.137389956,0.44
2020-12-26 05:30:00,1.5045000000000002,0.121777461,1.5094204186,1.134,0,1.134,0.3705,0.121777461,0.39
2020-12-26 06:00:00,1.514,0.12489996,1.5191431796,1.134,0,1.134,0.38,0.12489996,0.4
2020-12-26 06:30:00,1.5710000000000002,0.143634954,1.5775525348000001,1.134,0,1.134,0.437,0.143634954,0.46
2020-12-26 07:00:00,1.631,0.16861494600000002,1.6396926541,1.118,0,1.118,0.513,0.16861494600000002,0.54
2020-12-26 07:30:00,1.5779999999999998,0.143634954,1.5845235877000001,1.141,0,1.141,0.437,0.143634954,0.46
2020-12-26 08:00:00,1.663,0.16236994800000001,1.6709078371000001,1.169,0,1.169,0.494,0.16236994800000001,0.52
2020-12-26 08:30:00,1.712,0.16236994800000001,1.7196825288,1.218,0,1.218,0.494,0.16236994800000001,0.52
2020-12-26 09:00:00,1.784,0.17485994400000002,1.792549023,1.252,0,1.252,0.532,0.17485994400000002,0.56
2020-12-26 09:30:00,1.7985,0.17798244300000002,1.8072852570000002,1.2570000000000001,0,1.2570000000000001,0.5415,0.17798244300000002,0.5700000000000001
2020-12-26 10:00:00,1.81,0.18110494200000002,1.8190379325000001,1.259,0,1.259,0.551,0.18110494200000002,0.58
2020-12-26 10:30:00,1.854,0.19983993590000002,1.8647391238000002,1.246,0,1.246,0.608,0.19983993590000002,0.64
2020-12-26 11:00:00,1.8535,0.19671743690000001,1.8639098691,1.255,0,1.255,0.5985,0.19671743690000001,0.63
2020-12-26 11:30:00,1.873,0.19359493800000002,1.8829784916,1.284,0,1.284,0.589,0.19359493800000002,0.62
2020-12-26 12:00:00,1.9020000000000001,0.19983993590000002,1.9124696076,1.294,0,1.294,0.608,0.19983993590000002,0.64
2020-12-26 12:30:00,1.941,0.20608493390000002,1.951909834,1.314,0,1.314,0.627,0.20608493390000002,0.66
2020-12-26 13:00:00,1.9344999999999999,0.20920743290000002,1.9457795353,1.298,0,1.298,0.6365000000000001,0.20920743290000002,0.67
2020-12-26 13:30:00,1.9105,0.19671743690000001,1.9206009476,1.312,0,1.312,0.5985,0.19671743690000001,0.63
2020-12-26 14:00:00,1.8955000000000002,0.19047243900000002,1.9050459312,1.316,0,1.316,0.5795,0.19047243900000002,0.61
2020-12-26 14:30:00,1.8755000000000002,0.18422744100000002,1.8845264657,1.315,0,1.315,0.5605,0.18422744100000002,0.59
2020-12-26 15:00:00,1.8399999999999999,0.16861494600000002,1.8477096633,1.327,0,1.327,0.513,0.16861494600000002,0.54
2020-12-26 15:30:00,1.7690000000000001,0.149879952,1.7753379960000002,1.313,0,1.313,0.456,0.149879952,0.48
2020-12-26 16:00:00,1.823,0.16861494600000002,1.8307812540000001,1.31,0,1.31,0.513,0.16861494600000002,0.54
2020-12-26 16:30:00,1.9395,0.20296243490000002,1.9500907671,1.322,0,1.322,0.6175,0.20296243490000002,0.65
2020-12-26 17:00:00,1.964,0.22481992790000002,1.9768257384,1.28,0,1.28,0.684,0.22481992790000002,0.72
2020-12-26 17:30:00,2.1125,0.2654124149,2.1291077944,1.305,0,1.305,0.8075,0.2654124149,0.85
2020-12-26 18:00:00,2.0765,0.2529224189,2.0918465527,1.307,0,1.307,0.7695000000000001,0.2529224189,0.81
2020-12-26 18:30:00,2.0415,0.2466774209,2.0563491921,1.291,0,1.291,0.7505000000000001,0.2466774209,0.79
2020-12-26 19:00:00,1.956,0.22481992790000002,1.968877853,1.272,0,1.272,0.684,0.22481992790000002,0.72
2020-12-26 19:30:00,1.7775,0.19671743690000001,1.7883523143,1.179,0,1.179,0.5985,0.19671743690000001,0.63
2020-12-26 20:00:00,1.79,0.19983993590000002,1.8011207622,1.182,0,1.182,0.608,0.19983993590000002,0.64
2020-12-26 20:30:00,1.7570000000000001,0.22481992790000002,1.7713252101,1.073,0,1.073,0.684,0.22481992790000002,0.72
2020-12-26 21:00:00,1.7525,0.20296243490000002,1.7642137059,1.135,0,1.135,0.6175,0.20296243490000002,0.65
2020-12-26 21:30:00,1.6804999999999999,0.21545243090000002,1.6942549985,1.025,0,1.025,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-12-26 22:00:00,1.58,0.2497999199,1.599624956,0.8200000000000001,0,0.8200000000000001,0.76,0.2497999199,0.8
2020-12-26 22:30:00,1.5535,0.146757453,1.560416611,1.107,0,1.107,0.4465,0.146757453,0.47000000000000003
2020-12-26 23:00:00,1.52,0.143634954,1.5267714302000002,1.083,0,1.083,0.437,0.143634954,0.46
2020-12-26 23:30:00,1.433,0.3060049019,1.4653081587,0.502,0,0.502,0.931,0.3060049019,0.98
2020-12-27 00:00:00,1.3940000000000001,0.3434748899,1.4356918193000001,0.34900000000000003,0,0.34900000000000003,1.045,0.3434748899,1.1
2020-12-27 00:30:00,1.8105,0.4902323429,1.8756966706,0.319,0,0.319,1.4915,0.4902323429,1.57
2020-12-27 01:00:00,1.873,0.5058448379,1.9401051518,0.334,0,0.334,1.5390000000000001,0.5058448379,1.62
2020-12-27 01:30:00,1.8305,0.5027223389000001,1.8982781672,0.301,0,0.301,1.5295,0.5027223389000001,1.6099999999999999
2020-12-27 02:00:00,1.7525,0.4777423469,1.8164509352,0.299,0,0.299,1.4535,0.4777423469,1.53
2020-12-27 02:30:00,1.734,0.4683748499,1.7961433684,0.309,0,0.309,1.425,0.4683748499,1.5
2020-12-27 03:00:00,1.666,0.4371498599,1.7223983279000001,0.336,0,0.336,1.33,0.4371498599,1.4
2020-12-27 03:30:00,1.5725,0.39031237490000004,1.6202160349999999,0.385,0,0.385,1.1875,0.39031237490000004,1.25
2020-12-27 04:00:00,1.5550000000000002,0.3122498999,1.5860406677999999,0.605,0,0.605,0.9500000000000001,0.3122498999,1.0
2020-12-27 04:30:00,1.5105,0.2903924069,1.5381605898,0.627,0,0.627,0.8835000000000001,0.2903924069,0.93
2020-12-27 05:00:00,1.453,0.2810249099,1.4799270252,0.598,0,0.598,0.855,0.2810249099,0.9
2020-12-27 05:30:00,1.4809999999999999,0.2747799119,1.5062752072999999,0.645,0,0.645,0.836,0.2747799119,0.88
2020-12-27 06:00:00,1.4515,0.2591674169,1.4744558318,0.663,0,0.663,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-27 06:30:00,1.4965,0.2654124149,1.5198539404,0.6890000000000001,0,0.6890000000000001,0.8075,0.2654124149,0.85
2020-12-27 07:00:00,1.5255,0.2779024109,1.5506063330000002,0.68,0,0.68,0.8455,0.2779024109,0.89
2020-12-27 07:30:00,1.4765000000000001,0.2529224189,1.498006008,0.707,0,0.707,0.7695000000000001,0.2529224189,0.81
2020-12-27 08:00:00,1.5474999999999999,0.2903924069,1.5745107177,0.664,0,0.664,0.8835000000000001,0.2903924069,0.93
2020-12-27 08:30:00,1.518,0.36220988390000003,1.5606152632999999,0.41600000000000004,0,0.41600000000000004,1.102,0.36220988390000003,1.16
2020-12-27 09:00:00,1.566,0.39343487390000004,1.6146662194,0.369,0,0.369,1.197,0.39343487390000004,1.26
2020-12-27 09:30:00,1.734,0.37469987990000003,1.7740225478,0.594,0,0.594,1.1400000000000001,0.37469987990000003,1.2
2020-12-27 10:00:00,1.7455,0.37157738090000003,1.7846120026,0.615,0,0.615,1.1305,0.37157738090000003,1.19
2020-12-27 10:30:00,1.7355,0.3403523909,1.7685587352,0.7000000000000001,0,0.7000000000000001,1.0355,0.3403523909,1.09
2020-12-27 11:00:00,1.6480000000000001,0.3184948979,1.6784942657,0.679,0,0.679,0.969,0.3184948979,1.02
2020-12-27 11:30:00,1.6555,0.3216173969,1.6864513038000002,0.677,0,0.677,0.9785,0.3216173969,1.03
2020-12-27 12:00:00,1.6285,0.3216173969,1.6599548187000002,0.65,0,0.65,0.9785,0.3216173969,1.03
2020-12-27 12:30:00,1.6255000000000002,0.3528423869,1.6633544421000002,0.552,0,0.552,1.0735000000000001,0.3528423869,1.13
2020-12-27 13:00:00,1.6125,0.3278623949,1.6454938468,0.615,0,0.615,0.9975,0.3278623949,1.05
2020-12-27 13:30:00,1.5005000000000002,0.2779024109,1.5260176932,0.655,0,0.655,0.8455,0.2779024109,0.89
2020-12-27 14:00:00,1.5425,0.3278623949,1.5769590990000002,0.545,0,0.545,0.9975,0.3278623949,1.05
2020-12-27 14:30:00,1.546,0.3184948979,1.5784660275,0.577,0,0.577,0.969,0.3184948979,1.02
2020-12-27 15:00:00,1.627,0.38718987590000004,1.6724368448,0.449,0,0.449,1.178,0.38718987590000004,1.24
2020-12-27 15:30:00,1.6185,0.4465173569,1.6789639663,0.26,0,0.26,1.3585,0.4465173569,1.43
2020-12-27 16:00:00,1.7325,0.4277823629,1.7845318714,0.431,0,0.431,1.3014999999999999,0.4277823629,1.37
2020-12-27 16:30:00,1.8130000000000002,0.39967987190000004,1.8565325206,0.597,0,0.597,1.216,0.39967987190000004,1.28
2020-12-27 17:00:00,1.9595,0.4964773409,2.0214178193,0.449,0,0.449,1.5105,0.4964773409,1.5899999999999999
2020-12-27 17:30:00,2.1835,0.5526823229,2.2523609835,0.502,0,0.502,1.6815,0.5526823229,1.77
2020-12-27 18:00:00,2.0965,0.6026423068,2.1813963418,0.263,0,0.263,1.8335,0.6026423068,1.9300000000000002
2020-12-27 18:30:00,2.014,0.4746198479,2.0691689153,0.5700000000000001,0,0.5700000000000001,1.444,0.4746198479,1.52
2020-12-27 19:00:00,1.888,0.5682948179,1.9716751761,0.159,0,0.159,1.729,0.5682948179,1.82
2020-12-27 19:30:00,1.8455,0.5401923269000001,1.9229347363,0.202,0,0.202,1.6435,0.5401923269000001,1.73
2020-12-27 20:00:00,1.7890000000000001,0.40592486990000004,1.8344743116000002,0.554,0,0.554,1.235,0.40592486990000004,1.3
2020-12-27 20:30:00,1.7455,0.35908738490000003,1.7820533101,0.653,0,0.653,1.0925,0.35908738490000003,1.15
2020-12-27 21:00:00,1.704,0.3372298919,1.7370492221,0.678,0,0.678,1.026,0.3372298919,1.08
2020-12-27 21:30:00,1.6155,0.3278623949,1.6484338021,0.618,0,0.618,0.9975,0.3278623949,1.05
2020-12-27 22:00:00,1.5335,0.2841474089,1.5596031547,0.669,0,0.669,0.8645,0.2841474089,0.91
2020-12-27 22:30:00,1.5115,0.2654124149,1.5346256873000002,0.704,0,0.704,0.8075,0.2654124149,0.85
2020-12-27 23:00:00,1.4065,0.2404324229,1.4269022391,0.675,0,0.675,0.7315,0.2404324229,0.77
2020-12-27 23:30:00,1.3980000000000001,0.2685349139,1.4235571643,0.581,0,0.581,0.8170000000000001,0.2685349139,0.86
2020-12-28 00:00:00,1.3425,0.2654124149,1.3684845633,0.535,0,0.535,0.8075,0.2654124149,0.85
2020-12-28 00:30:00,1.6395,0.40280237090000004,1.6882564971,0.41400000000000003,0,0.41400000000000003,1.2255,0.40280237090000004,1.29
2020-12-28 01:00:00,1.754,0.40592486990000004,1.8003585754,0.519,0,0.519,1.235,0.40592486990000004,1.3
2020-12-28 01:30:00,1.746,0.39343487390000004,1.7897784779,0.549,0,0.549,1.197,0.39343487390000004,1.26
2020-12-28 02:00:00,1.6535000000000002,0.35908738490000003,1.6920419617,0.561,0,0.561,1.0925,0.35908738490000003,1.15
2020-12-28 02:30:00,1.678,0.3497198879,1.7140560084,0.614,0,0.614,1.064,0.3497198879,1.12
2020-12-28 03:00:00,1.639,0.3122498999,1.6684786484,0.6890000000000001,0,0.6890000000000001,0.9500000000000001,0.3122498999,1.0
2020-12-28 03:30:00,1.5055,0.3278623949,1.540786812,0.508,0,0.508,0.9975,0.3278623949,1.05
2020-12-28 04:00:00,1.4905,0.37157738090000003,1.536118485,0.36,0,0.36,1.1305,0.37157738090000003,1.19
2020-12-28 04:30:00,1.4155,0.3465973889,1.4573160261,0.361,0,0.361,1.0545,0.3465973889,1.11
2020-12-28 05:00:00,1.3845,0.2591674169,1.4085481887,0.596,0,0.596,0.7885000000000001,0.2591674169,0.8300000000000001
2020-12-28 05:30:00,1.385,0.2685349139,1.410792685,0.5680000000000001,0,0.5680000000000001,0.8170000000000001,0.2685349139,0.86
2020-12-28 06:00:00,1.389,0.2810249099,1.417143606,0.534,0,0.534,0.855,0.2810249099,0.9
2020-12-28 06:30:00,1.5275,0.3028824029,1.5572392238,0.606,0,0.606,0.9215000000000001,0.3028824029,0.97
2020-12-28 07:00:00,1.5314999999999999,0.37157738090000003,1.5759321051000001,0.401,0,0.401,1.1305,0.37157738090000003,1.19
2020-12-28 07:30:00,1.5270000000000001,0.3122498999,1.5585984088,0.577,0,0.577,0.9500000000000001,0.3122498999,1.0
2020-12-28 08:00:00,1.54,0.2872699079,1.5665643938,0.666,0,0.666,0.874,0.2872699079,0.92
2020-12-28 08:30:00,1.6505,0.3341073929,1.6839768407,0.634,0,0.634,1.0165,0.3341073929,1.07
2020-12-28 09:00:00,1.71,0.3497198879,1.7453950842000001,0.646,0,0.646,1.064,0.3497198879,1.12
2020-12-28 09:30:00,1.7575,0.36533238290000003,1.7950693580000001,0.646,0,0.646,1.1115,0.36533238290000003,1.17
2020-12-28 10:00:00,1.807,0.38094487790000003,1.8467181702,0.648,0,0.648,1.159,0.38094487790000003,1.22
2020-12-28 10:30:00,1.8705,0.40280237090000004,1.9133792097,0.645,0,0.645,1.2255,0.40280237090000004,1.29
2020-12-28 11:00:00,1.877,0.40592486990000004,1.9203916267,0.642,0,0.642,1.235,0.40592486990000004,1.3
2020-12-28 11:30:00,1.873,0.39967987190000004,1.9151691831000002,0.657,0,0.657,1.216,0.39967987190000004,1.28
2020-12-28 12:00:00,1.9125,0.41529236690000004,1.9570702593,0.649,0,0.649,1.2635,0.41529236690000004,1.33
2020-12-28 12:30:00,1.838,0.39343487390000004,1.879636933,0.641,0,0.641,1.197,0.39343487390000004,1.26
2020-12-28 13:00:00,1.778,0.36845488190000003,1.8157761425999999,0.657,0,0.657,1.121,0.36845488190000003,1.18
2020-12-28 13:30:00,1.7115,0.3465973889,1.7462422512,0.657,0,0.657,1.0545,0.3465973889,1.11
2020-12-28 14:00:00,1.791,0.37469987990000003,1.8297762158,0.651,0,0.651,1.1400000000000001,0.37469987990000003,1.2
2020-12-28 14:30:00,1.8195000000000001,0.38406737690000003,1.859593504,0.651,0,0.651,1.1685,0.38406737690000003,1.23
2020-12-28 15:00:00,1.7570000000000001,0.37469987990000003,1.7965102282,0.617,0,0.617,1.1400000000000001,0.37469987990000003,1.2
2020-12-28 15:30:00,1.7730000000000001,0.38094487790000003,1.8134629856000002,0.614,0,0.614,1.159,0.38094487790000003,1.22
2020-12-28 16:00:00,2.5335,0.6213773008,2.6085881239,0.643,0,0.643,1.8905,0.6213773008,1.99
2020-12-28 16:30:00,2.868,0.7493997598000001,2.9642914836000003,0.588,0,0.588,2.2800000000000002,0.7493997598000001,2.4
2020-12-28 17:00:00,2.0635,0.5089673369000001,2.1253423254,0.515,0,0.515,1.5485,0.5089673369000001,1.63
2020-12-28 17:30:00,2.2195,0.5401923269000001,2.2842915751,0.5760000000000001,0,0.5760000000000001,1.6435,0.5401923269000001,1.73
2020-12-28 18:00:00,2.2105,0.5277023309000001,2.2726152336,0.605,0,0.605,1.6055000000000001,0.5277023309000001,1.69
2020-12-28 18:30:00,2.1305,0.4964773409,2.1875831413,0.62,0,0.62,1.5105,0.4964773409,1.5899999999999999
2020-12-28 19:00:00,2.0305,0.4714973489,2.0845239265,0.596,0,0.596,1.4344999999999999,0.4714973489,1.51
2020-12-28 19:30:00,1.9060000000000001,0.4309048619,1.9541020956000001,0.595,0,0.595,1.311,0.4309048619,1.38
2020-12-28 20:00:00,1.9145,0.41529236690000004,1.9590247574,0.651,0,0.651,1.2635,0.41529236690000004,1.33
2020-12-28 20:30:00,1.9475,0.4340273609,1.9952784267,0.627,0,0.627,1.3205,0.4340273609,1.3900000000000001
2020-12-28 21:00:00,1.988,0.4433948579,2.0368463369,0.639,0,0.639,1.349,0.4433948579,1.42
2020-12-28 21:30:00,1.8975,0.41529236690000004,1.9424144769,0.634,0,0.634,1.2635,0.41529236690000004,1.33
2020-12-28 22:00:00,1.7930000000000001,0.38718987590000004,1.8343295778000002,0.615,0,0.615,1.178,0.38718987590000004,1.24
2020-12-28 22:30:00,1.7285,0.35908738490000003,1.7654053359000001,0.636,0,0.636,1.0925,0.35908738490000003,1.15
2020-12-28 23:00:00,1.5655000000000001,0.3091274009,1.5957286737,0.625,0,0.625,0.9405,0.3091274009,0.99
2020-12-28 23:30:00,1.5995,0.3216173969,1.6315140208,0.621,0,0.621,0.9785,0.3216173969,1.03
2020-12-29 00:00:00,1.5554999999999999,0.3153723989,1.5871483863,0.596,0,0.596,0.9595,0.3153723989,1.01
2020-12-29 00:30:00,1.9505,0.4652523509,2.0052206861,0.535,0,0.535,1.4155,0.4652523509,1.49
2020-12-29 01:00:00,1.9985,0.4714973489,2.0533660171,0.5640000000000001,0,0.5640000000000001,1.4344999999999999,0.4714973489,1.51
2020-12-29 01:30:00,1.9745,0.4590073529,2.0271502164,0.578,0,0.578,1.3965,0.4590073529,1.47
2020-12-29 02:00:00,1.9315,0.4465173569,1.9824404152000001,0.5730000000000001,0,0.5730000000000001,1.3585,0.4465173569,1.43
2020-12-29 02:30:00,1.959,0.4496398559,2.0099395513,0.591,0,0.591,1.3679999999999999,0.4496398559,1.44
2020-12-29 03:00:00,1.995,0.4621298519,2.047825432,0.589,0,0.589,1.4060000000000001,0.4621298519,1.48
2020-12-29 03:30:00,1.971,0.4558848539,2.0230353432,0.584,0,0.584,1.387,0.4558848539,1.46
2020-12-29 04:00:00,1.572,0.3309848939,1.6064666196,0.5650000000000001,0,0.5650000000000001,1.007,0.3309848939,1.06
2020-12-29 04:30:00,1.488,0.2935149059,1.5166723442999999,0.595,0,0.595,0.893,0.2935149059,0.9400000000000001
2020-12-29 05:00:00,1.4485000000000001,0.2779024109,1.4749176248,0.603,0,0.603,0.8455,0.2779024109,0.89
2020-12-29 05:30:00,1.4715,0.2779024109,1.4975119365,0.626,0,0.626,0.8455,0.2779024109,0.89
2020-12-29 06:00:00,1.438,0.2747799119,1.4640177595,0.602,0,0.602,0.836,0.2747799119,0.88
2020-12-29 06:30:00,1.6135000000000002,0.3216173969,1.6452416236,0.635,0,0.635,0.9785,0.3216173969,1.03
2020-12-29 07:00:00,1.653,0.3434748899,1.6883080287999999,0.608,0,0.608,1.045,0.3434748899,1.1
2020-12-29 07:30:00,1.623,0.3497198879,1.6602508847,0.559,0,0.559,1.064,0.3497198879,1.12
2020-12-29 08:00:00,1.6285,0.37157738090000003,1.6703538547,0.498,0,0.498,1.1305,0.37157738090000003,1.19
2020-12-29 08:30:00,1.741,0.40592486990000004,1.7876957236000002,0.506,0,0.506,1.235,0.40592486990000004,1.3
2020-12-29 09:00:00,1.6875,0.39031237490000004,1.7320508076,0.5,0,0.5,1.1875,0.39031237490000004,1.25
2020-12-29 09:30:00,1.7149999999999999,0.40592486990000004,1.7623847480000001,0.48,0,0.48,1.235,0.40592486990000004,1.3
2020-12-29 10:00:00,1.7770000000000001,0.4246598639,1.8270372191000002,0.485,0,0.485,1.292,0.4246598639,1.3599999999999999
2020-12-29 10:30:00,1.7035,0.4402723589,1.7594749217,0.364,0,0.364,1.3395000000000001,0.4402723589,1.4100000000000001
2020-12-29 11:00:00,1.7555,0.4777423469,1.8193454867,0.302,0,0.302,1.4535,0.4777423469,1.53
2020-12-29 11:30:00,1.859,0.4558848539,1.9140825479,0.47200000000000003,0,0.47200000000000003,1.387,0.4558848539,1.46
2020-12-29 12:00:00,1.8575,0.4402723589,1.9089646408,0.518,0,0.518,1.3395000000000001,0.4402723589,1.4100000000000001
2020-12-29 12:30:00,1.758,0.38718987590000004,1.8001333284,0.58,0,0.58,1.178,0.38718987590000004,1.24
2020-12-29 13:00:00,1.7085,0.3341073929,1.7408618555,0.6920000000000001,0,0.6920000000000001,1.0165,0.3341073929,1.07
2020-12-29 13:30:00,1.7055,0.3341073929,1.7379177196,0.6890000000000001,0,0.6890000000000001,1.0165,0.3341073929,1.07
2020-12-29 14:00:00,1.8025,0.3528423869,1.8367101023,0.729,0,0.729,1.0735000000000001,0.3528423869,1.13
2020-12-29 14:30:00,1.772,0.3559648859,1.8074000664,0.6890000000000001,0,0.6890000000000001,1.083,0.3559648859,1.1400000000000001
2020-12-29 15:00:00,1.6745,0.3528423869,1.7112708728000001,0.601,0,0.601,1.0735000000000001,0.3528423869,1.13
2020-12-29 15:30:00,1.7235,0.3528423869,1.759246998,0.65,0,0.65,1.0735000000000001,0.3528423869,1.13
2020-12-29 16:00:00,1.8355000000000001,0.39031237490000004,1.8765404339,0.648,0,0.648,1.1875,0.39031237490000004,1.25
2020-12-29 16:30:00,1.9095,0.4215373649,1.9554753898000001,0.627,0,0.627,1.2825,0.4215373649,1.35
2020-12-29 17:00:00,2.0505,0.4652523509,2.1026197944,0.635,0,0.635,1.4155,0.4652523509,1.49
2020-12-29 17:30:00,2.2345,0.5277023309000001,2.2959660276,0.629,0,0.629,1.6055000000000001,0.5277023309000001,1.69
2020-12-29 18:00:00,2.273,0.5370698279,2.3355883627000003,0.639,0,0.639,1.634,0.5370698279,1.72
2020-12-29 18:30:00,2.1935000000000002,0.5214573329000001,2.2546307902000002,0.607,0,0.607,1.5865,0.5214573329000001,1.67
2020-12-29 19:00:00,2.0635,0.4652523509,2.115299506,0.648,0,0.648,1.4155,0.4652523509,1.49
2020-12-29 19:30:00,1.968,0.4371498599,2.0159672616,0.638,0,0.638,1.33,0.4371498599,1.4
2020-12-29 20:00:00,1.9125,0.4402723589,1.9625228661,0.5730000000000001,0,0.5730000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2020-12-29 20:30:00,1.8295,0.4465173569,1.8832015293,0.47100000000000003,0,0.47100000000000003,1.3585,0.4465173569,1.43
2020-12-29 21:00:00,1.738,0.4246598639,1.7891282794,0.446,0,0.446,1.292,0.4246598639,1.3599999999999999
2020-12-29 21:30:00,1.7055,0.4714973489,1.7694744983000001,0.271,0,0.271,1.4344999999999999,0.4714973489,1.51
2020-12-29 22:00:00,1.659,0.38718987590000004,1.7035835759,0.481,0,0.481,1.178,0.38718987590000004,1.24
2020-12-29 22:30:00,1.5455,0.3278623949,1.5798936673,0.548,0,0.548,0.9975,0.3278623949,1.05
2020-12-29 23:00:00,1.4595,0.2966374049,1.4893401223,0.557,0,0.557,0.9025000000000001,0.2966374049,0.9500000000000001
2020-12-29 23:30:00,1.491,0.2997599039,1.5208343105000002,0.579,0,0.579,0.912,0.2997599039,0.96
2020-12-30 00:00:00,1.424,0.2997599039,1.4552085761,0.512,0,0.512,0.912,0.2997599039,0.96
2020-12-30 00:30:00,1.7265000000000001,0.4777423469,1.7913793568,0.273,0,0.273,1.4535,0.4777423469,1.53
2020-12-30 01:00:00,1.8195000000000001,0.4402723589,1.8720096154,0.48,0,0.48,1.3395000000000001,0.4402723589,1.4100000000000001
2020-12-30 01:30:00,1.837,0.4371498599,1.8882979108,0.507,0,0.507,1.33,0.4371498599,1.4
2020-12-30 02:00:00,1.7335,0.4215373649,1.7840168161,0.451,0,0.451,1.2825,0.4215373649,1.35
2020-12-30 02:30:00,1.704,0.4309048619,1.7576390414,0.393,0,0.393,1.311,0.4309048619,1.38
2020-12-30 03:00:00,1.679,0.4558848539,1.739790792,0.292,0,0.292,1.387,0.4558848539,1.46
2020-12-30 03:30:00,1.6139999999999999,0.4433948579,1.6737965826,0.265,0,0.265,1.349,0.4433948579,1.42
2020-12-30 04:00:00,1.5630000000000002,0.4371498599,1.6229815156,0.233,0,0.233,1.33,0.4371498599,1.4
2020-12-30 04:30:00,1.538,0.4309048619,1.5972235285,0.227,0,0.227,1.311,0.4309048619,1.38
2020-12-30 05:00:00,1.5025,0.40904736890000004,1.5571852812,0.258,0,0.258,1.2445,0.40904736890000004,1.31
2020-12-30 05:30:00,1.446,0.4309048619,1.5088389576,0.135,0,0.135,1.311,0.4309048619,1.38
2020-12-30 06:00:00,1.437,0.4371498599,1.5020216377,0.107,0,0.107,1.33,0.4371498599,1.4
2020-12-30 06:30:00,1.5,0.4558848539,1.5677471097,0.113,0,0.113,1.387,0.4558848539,1.46
2020-12-30 07:00:00,1.564,0.4933548419,1.6399679875,0.063,0,0.063,1.501,0.4933548419,1.58
2020-12-30 07:30:00,1.5350000000000001,0.4871098439,1.6104350344,0.053,0,0.053,1.482,0.4871098439,1.56
2020-12-30 08:00:00,1.544,0.4995998399,1.6228173033000002,0.024,0,0.024,1.52,0.4995998399,1.6
2020-12-30 08:30:00,1.6105,0.5214573329000001,1.6928165877999999,0.024,0,0.024,1.5865,0.5214573329000001,1.67
2020-12-30 09:00:00,1.651,0.5370698279,1.7361581149,0.017,0,0.017,1.634,0.5370698279,1.72
2020-12-30 09:30:00,1.6875,0.5526823229,1.7757009883000001,0.006,0,0.006,1.6815,0.5526823229,1.77
2020-12-30 10:00:00,1.7145000000000001,0.5589273209,1.8033052986,0.014,0,0.014,1.7005,0.5589273209,1.79
2020-12-30 10:30:00,1.77,0.5807848139,1.8628502355,0.003,0,0.003,1.767,0.5807848139,1.8599999999999999
2020-12-30 11:00:00,1.6684999999999999,0.5464373249,1.7557009996000001,0.006,0,0.006,1.6625,0.5464373249,1.75
2020-12-30 11:30:00,1.658,0.5433148259,1.7447506984999999,0.005,0,0.005,1.653,0.5433148259,1.74
2020-12-30 12:00:00,1.7205,0.5651723189,1.8109500269,0.001,0,0.001,1.7195,0.5651723189,1.81
2020-12-30 12:30:00,1.706,0.5558048219,1.7942561133,0.015,0,0.015,1.691,0.5558048219,1.78
2020-12-30 13:00:00,1.738,0.5558048219,1.8247090179,0.047,0,0.047,1.691,0.5558048219,1.78
2020-12-30 13:30:00,1.7455,0.5526823229,1.8309090638,0.064,0,0.064,1.6815,0.5526823229,1.77
2020-12-30 14:00:00,1.7530000000000001,0.5620498199,1.8408989652,0.043000000000000003,0,0.043000000000000003,1.71,0.5620498199,1.8
2020-12-30 14:30:00,1.762,0.5682948179,1.8513786755,0.033,0,0.033,1.729,0.5682948179,1.82
2020-12-30 15:00:00,1.741,0.5620498199,1.8294756079,0.031,0,0.031,1.71,0.5620498199,1.8
2020-12-30 15:30:00,1.638,0.5308248299,1.7218649773,0.023,0,0.023,1.615,0.5308248299,1.7000000000000002
2020-12-30 16:00:00,1.7675,0.5776623149,1.8595026217,0.01,0,0.01,1.7575,0.5776623149,1.85
2020-12-30 16:30:00,1.7815,0.5839073129,1.8747506501000002,0.005,0,0.005,1.7765,0.5839073129,1.87
2020-12-30 17:00:00,1.9375,0.6338672968,2.038551937,0.009000000000000001,0,0.009000000000000001,1.9285,0.6338672968,2.03
2020-12-30 17:30:00,2.083,0.6807047818,2.1914032034,0.012,0,0.012,2.071,0.6807047818,2.18
2020-12-30 18:00:00,2.2025,0.7212972688,2.3176013462,0.008,0,0.008,2.1945,0.7212972688,2.31
2020-12-30 18:30:00,2.176,0.7119297718,2.2895021293,0.01,0,0.01,2.166,0.7119297718,2.2800000000000002
2020-12-30 19:00:00,2.049,0.6682147858,2.1552057906,0.016,0,0.016,2.033,0.6682147858,2.14
2020-12-30 19:30:00,1.8835000000000002,0.6151323028,1.9814035428999999,0.012,0,0.012,1.8715000000000002,0.6151323028,1.97
2020-12-30 20:00:00,1.7934999999999999,0.5839073129,1.8861574696,0.017,0,0.017,1.7765,0.5839073129,1.87
2020-12-30 20:30:00,1.7725,0.5714173169,1.8623302607,0.034,0,0.034,1.7385000000000002,0.5714173169,1.83
2020-12-30 21:00:00,1.7610000000000001,0.5620498199,1.8485185961,0.051000000000000004,0,0.051000000000000004,1.71,0.5620498199,1.8
2020-12-30 21:30:00,1.6525,0.5339473289000001,1.7366220084,0.028,0,0.028,1.6245,0.5339473289000001,1.71
2020-12-30 22:00:00,1.5594999999999999,0.5089673369000001,1.6404535958,0.011,0,0.011,1.5485,0.5089673369000001,1.63
2020-12-30 22:30:00,1.48,0.4746198479,1.5542406506000002,0.036000000000000004,0,0.036000000000000004,1.444,0.4746198479,1.52
2020-12-30 23:00:00,1.377,0.4496398559,1.448552726,0.009000000000000001,0,0.009000000000000001,1.3679999999999999,0.4496398559,1.44
2020-12-30 23:30:00,1.388,0.4558848539,1.4609500334,0.001,0,0.001,1.387,0.4558848539,1.46
2020-12-31 00:00:00,1.35,0.4433948579,1.4209500343,0.001,0,0.001,1.349,0.4433948579,1.42
2020-12-31 00:30:00,1.6825,0.5526823229,1.7709500275,0.001,0,0.001,1.6815,0.5526823229,1.77
2020-12-31 01:00:00,1.788,0.5870298118,1.8819001036,0.002,0,0.002,1.786,0.5870298118,1.88
2020-12-31 01:30:00,1.7585000000000002,0.5589273209,1.8451888792000002,0.058,0,0.058,1.7005,0.5589273209,1.79
2020-12-31 02:00:00,1.704,0.5433148259,1.7885208973000002,0.051000000000000004,0,0.051000000000000004,1.653,0.5433148259,1.74
2020-12-31 02:30:00,1.746,0.5308248299,1.8249084909,0.131,0,0.131,1.615,0.5308248299,1.7000000000000002
2020-12-31 03:00:00,1.697,0.5495598239,1.7837670812000002,0.025,0,0.025,1.6720000000000002,0.5495598239,1.76
2020-12-31 03:30:00,1.6360000000000001,0.5308248299,1.7199624996,0.021,0,0.021,1.615,0.5308248299,1.7000000000000002
2020-12-31 04:00:00,1.6019999999999999,0.5120898359,1.6818561175,0.044,0,0.044,1.558,0.5120898359,1.6400000000000001
2020-12-31 04:30:00,1.549,0.4871098439,1.6237847764,0.067,0,0.067,1.482,0.4871098439,1.56
2020-12-31 05:00:00,1.5,0.4558848539,1.5677471097,0.113,0,0.113,1.387,0.4558848539,1.46
2020-12-31 05:30:00,1.532,0.4621298519,1.6001837394,0.126,0,0.126,1.4060000000000001,0.4621298519,1.48
2020-12-31 06:00:00,1.475,0.4558848539,1.5438445518,0.088,0,0.088,1.387,0.4558848539,1.46
2020-12-31 06:30:00,1.5815000000000001,0.4465173569,1.6433258958999999,0.223,0,0.223,1.3585,0.4465173569,1.43
2020-12-31 07:00:00,1.6345,0.4714973489,1.7011466721000001,0.2,0,0.2,1.4344999999999999,0.4714973489,1.51
2020-12-31 07:30:00,1.5925,0.4340273609,1.6505865624,0.272,0,0.272,1.3205,0.4340273609,1.3900000000000001
2020-12-31 08:00:00,1.5925,0.5027223389000001,1.6699658679,0.063,0,0.063,1.5295,0.5027223389000001,1.6099999999999999
2020-12-31 08:30:00,1.638,0.5370698279,1.7238004525,0.004,0,0.004,1.634,0.5370698279,1.72
2020-12-31 09:00:00,1.7109999999999999,0.5308248299,1.7914508087,0.096,0,0.096,1.615,0.5308248299,1.7000000000000002
2020-12-31 09:30:00,1.7335,0.5277023309000001,1.8120408384000002,0.128,0,0.128,1.6055000000000001,0.5277023309000001,1.69
2020-12-31 10:00:00,1.7425000000000002,0.5027223389000001,1.8135699601000002,0.213,0,0.213,1.5295,0.5027223389000001,1.6099999999999999
2020-12-31 10:30:00,1.728,0.5495598239,1.8132843131,0.056,0,0.056,1.6720000000000002,0.5495598239,1.76
2020-12-31 11:00:00,1.7275,0.5339473289000001,1.8081360568,0.10300000000000001,0,0.10300000000000001,1.6245,0.5339473289000001,1.71
2020-12-31 11:30:00,1.6655,0.5089673369000001,1.7415332325000001,0.117,0,0.117,1.5485,0.5089673369000001,1.63
2020-12-31 12:00:00,1.6615,0.4902323429,1.732313482,0.17,0,0.17,1.4915,0.4902323429,1.57
2020-12-31 12:30:00,1.6295000000000002,0.4777423469,1.6980895147,0.176,0,0.176,1.4535,0.4777423469,1.53
2020-12-31 13:00:00,1.612,0.4808648459,1.6821935085000002,0.149,0,0.149,1.463,0.4808648459,1.54
2020-12-31 13:30:00,1.6320000000000001,0.4871098439,1.7031441513,0.15,0,0.15,1.482,0.4871098439,1.56
2020-12-31 14:00:00,1.6764999999999999,0.4590073529,1.7382002186,0.28,0,0.28,1.3965,0.4590073529,1.47
2020-12-31 14:30:00,1.6205,0.4590073529,1.6842529500999999,0.224,0,0.224,1.3965,0.4590073529,1.47
2020-12-31 15:00:00,1.5995,0.5089673369000001,1.6785255434000002,0.051000000000000004,0,0.051000000000000004,1.5485,0.5089673369000001,1.63
2020-12-31 15:30:00,1.5735000000000001,0.5152123349000001,1.6557010600000002,0.006,0,0.006,1.5675,0.5152123349000001,1.65
2020-12-31 16:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-31 16:30:00,1.7655,0.5714173169,1.8556691515,0.027,0,0.027,1.7385000000000002,0.5714173169,1.83
2020-12-31 17:00:00,1.959,0.6432347938,2.0619000946,0.002,0,0.002,1.957,0.6432347938,2.06
2020-12-31 17:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-12-31 18:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-12-31 18:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-12-31 19:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-12-31 19:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-12-31 20:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-12-31 20:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-31 21:00:00,1.7245,0.5651723189,1.8147506716000001,0.005,0,0.005,1.7195,0.5651723189,1.81
2020-12-31 21:30:00,1.643,0.5370698279,1.7285522844,0.009000000000000001,0,0.009000000000000001,1.634,0.5370698279,1.72
2020-12-31 22:00:00,1.5835,0.5152123349000001,1.6652074946000002,0.016,0,0.016,1.5675,0.5152123349000001,1.65
2020-12-31 22:30:00,1.5255,0.4964773409,1.6042568373,0.015,0,0.015,1.5105,0.4964773409,1.5899999999999999
2020-12-31 23:00:00,1.4215,0.4652523509,1.4957011734,0.006,0,0.006,1.4155,0.4652523509,1.49
2020-12-31 23:30:00,1.474,0.4808648459,1.5504538045,0.011,0,0.011,1.463,0.4808648459,1.54
2021-01-01 00:00:00,1.483,0.4808648459,1.559012508,0.02,0,0.02,1.463,0.4808648459,1.54
2021-01-01 00:30:00,1.8025,0.5901523108,1.8966512595,0.007,0,0.007,1.7955,0.5901523108,1.8900000000000001
2021-01-01 01:00:00,1.9155000000000002,0.6276222988,2.0157008707,0.006,0,0.006,1.9095,0.6276222988,2.01
2021-01-01 01:30:00,1.8765,0.6151323028,1.9747506172,0.005,0,0.005,1.8715000000000002,0.6151323028,1.97
2021-01-01 02:00:00,1.7455,0.5714173169,1.8366513006,0.007,0,0.007,1.7385000000000002,0.5714173169,1.83
2021-01-01 02:30:00,1.759,0.5745398159,1.8504531877,0.011,0,0.011,1.748,0.5745398159,1.8399999999999999
2021-01-01 03:00:00,1.7505000000000002,0.5714173169,1.8414038123,0.012,0,0.012,1.7385000000000002,0.5714173169,1.83
2021-01-01 03:30:00,1.6705,0.5464373249,1.7576017751,0.008,0,0.008,1.6625,0.5464373249,1.75
2021-01-01 04:00:00,1.6255000000000002,0.5339473289000001,1.7109500285,0.001,0,0.001,1.6245,0.5339473289000001,1.71
2021-01-01 04:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-01-01 05:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-01 05:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-01 06:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-01-01 06:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-01-01 07:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-01 07:30:00,1.56,0.5120898359,1.6419001188,0.002,0,0.002,1.558,0.5120898359,1.6400000000000001
2021-01-01 08:00:00,1.5230000000000001,0.4995998399,1.6028502737,0.003,0,0.003,1.52,0.4995998399,1.6
2021-01-01 08:30:00,1.541,0.5058448379,1.6219001202,0.002,0,0.002,1.5390000000000001,0.5058448379,1.62
2021-01-01 09:00:00,1.6095000000000002,0.5277023309000001,1.6938004604999999,0.004,0,0.004,1.6055000000000001,0.5277023309000001,1.69
2021-01-01 09:30:00,1.646,0.5370698279,1.7314040545,0.012,0,0.012,1.634,0.5370698279,1.72
2021-01-01 10:00:00,1.7000000000000002,0.5495598239,1.7866213925,0.028,0,0.028,1.6720000000000002,0.5495598239,1.76
2021-01-01 10:30:00,1.6795,0.5401923269000001,1.7642358119,0.036000000000000004,0,0.036000000000000004,1.6435,0.5401923269000001,1.73
2021-01-01 11:00:00,1.605,0.5183348339,1.6866226608,0.028,0,0.028,1.577,0.5183348339,1.6600000000000001
2021-01-01 11:30:00,1.4995,0.4839873449,1.5756725548000001,0.027,0,0.027,1.4725000000000001,0.4839873449,1.55
2021-01-01 12:00:00,1.537,0.4933548419,1.6142391397,0.036000000000000004,0,0.036000000000000004,1.501,0.4933548419,1.58
2021-01-01 12:30:00,1.6475,0.5339473289000001,1.7318648908,0.023,0,0.023,1.6245,0.5339473289000001,1.71
2021-01-01 13:00:00,1.721,0.5620498199,1.8104532582,0.011,0,0.011,1.71,0.5620498199,1.8
2021-01-01 13:30:00,1.5985,0.5214573329000001,1.6814041751,0.012,0,0.012,1.5865,0.5214573329000001,1.67
2021-01-01 14:00:00,1.605,0.5245798319,1.6885523385,0.009000000000000001,0,0.009000000000000001,1.596,0.5245798319,1.6800000000000002
2021-01-01 14:30:00,1.6099999999999999,0.5245798319,1.6933056428,0.014,0,0.014,1.596,0.5245798319,1.6800000000000002
2021-01-01 15:00:00,1.6385,0.5277023309000001,1.7213808411,0.033,0,0.033,1.6055000000000001,0.5277023309000001,1.69
2021-01-01 15:30:00,1.6475,0.5027223389000001,1.7224941219,0.11800000000000001,0,0.11800000000000001,1.5295,0.5027223389000001,1.6099999999999999
2021-01-01 16:00:00,1.7175,0.5464373249,1.8023318229,0.055,0,0.055,1.6625,0.5464373249,1.75
2021-01-01 16:30:00,1.808,0.5870298118,1.9009124124999999,0.022,0,0.022,1.786,0.5870298118,1.88
2021-01-01 17:00:00,1.9885000000000002,0.6463572928,2.0909112846,0.022,0,0.022,1.9665,0.6463572928,2.07
2021-01-01 17:30:00,2.165,0.7056847738,2.2771069364,0.018000000000000002,0,0.018000000000000002,2.147,0.7056847738,2.26
2021-01-01 18:00:00,2.134,0.6931947778,2.2437635793,0.025,0,0.025,2.109,0.6931947778,2.22
2021-01-01 18:30:00,2.1135,0.6775822828,2.2194593936,0.052000000000000005,0,0.052000000000000005,2.0615,0.6775822828,2.17
2021-01-01 19:00:00,1.952,0.6182548018,2.0475700232,0.07100000000000001,0,0.07100000000000001,1.881,0.6182548018,1.98
2021-01-01 19:30:00,1.786,0.5620498199,1.8723503946000002,0.076,0,0.076,1.71,0.5620498199,1.8
2021-01-01 20:00:00,1.762,0.5620498199,1.8494712758,0.052000000000000005,0,0.052000000000000005,1.71,0.5620498199,1.8
2021-01-01 20:30:00,1.7465000000000002,0.5589273209,1.8337562541999999,0.046,0,0.046,1.7005,0.5589273209,1.79
2021-01-01 21:00:00,1.677,0.5308248299,1.7590065378,0.062,0,0.062,1.615,0.5308248299,1.7000000000000002
2021-01-01 21:30:00,1.6575000000000002,0.5277023309000001,1.7394757831,0.052000000000000005,0,0.052000000000000005,1.6055000000000001,0.5277023309000001,1.69
2021-01-01 22:00:00,1.5565,0.5027223389000001,1.6356717275000001,0.027,0,0.027,1.5295,0.5027223389000001,1.6099999999999999
2021-01-01 22:30:00,1.5005000000000002,0.4839873449,1.5766242419,0.028,0,0.028,1.4725000000000001,0.4839873449,1.55
2021-01-01 23:00:00,1.387,0.4496398559,1.45806207,0.019,0,0.019,1.3679999999999999,0.4496398559,1.44
2021-01-01 23:30:00,1.4135,0.4527623549,1.4842425678,0.036000000000000004,0,0.036000000000000004,1.3775,0.4527623549,1.45
2021-01-02 00:00:00,1.3355000000000001,0.4215373649,1.4004477855,0.053,0,0.053,1.2825,0.4215373649,1.35
2021-01-02 00:30:00,1.699,0.5433148259,1.7837578311,0.046,0,0.046,1.653,0.5433148259,1.74
2021-01-02 01:00:00,1.8094999999999999,0.5776623149,1.8994693996,0.052000000000000005,0,0.052000000000000005,1.7575,0.5776623149,1.85
2021-01-02 01:30:00,1.7850000000000001,0.5682948179,1.8732816126,0.056,0,0.056,1.729,0.5682948179,1.82
2021-01-02 02:00:00,1.7185000000000001,0.5526823229,1.8051869709,0.037,0,0.037,1.6815,0.5526823229,1.77
2021-01-02 02:30:00,1.733,0.5620498199,1.8218641552000001,0.023,0,0.023,1.71,0.5620498199,1.8
2021-01-02 03:00:00,1.705,0.5495598239,1.7913796359,0.033,0,0.033,1.6720000000000002,0.5495598239,1.76
2021-01-02 03:30:00,1.6705,0.5401923269000001,1.7556702424,0.027,0,0.027,1.6435,0.5401923269000001,1.73
2021-01-02 04:00:00,1.639,0.5245798319,1.7209023796,0.043000000000000003,0,0.043000000000000003,1.596,0.5245798319,1.6800000000000002
2021-01-02 04:30:00,1.569,0.4933548419,1.6447370611,0.068,0,0.068,1.501,0.4933548419,1.58
