Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-01-02 05:00:00,1.5165000000000002,0.4714973489,1.5881064195999999,0.082,0,0.082,1.4344999999999999,0.4714973489,1.51
2021-01-02 05:30:00,1.5525,0.4839873449,1.6261918706,0.08,0,0.08,1.4725000000000001,0.4839873449,1.55
2021-01-02 06:00:00,1.5005000000000002,0.4714973489,1.5728350199999999,0.066,0,0.066,1.4344999999999999,0.4714973489,1.51
2021-01-02 06:30:00,1.5859999999999999,0.4933548419,1.6609620706000001,0.085,0,0.085,1.501,0.4933548419,1.58
2021-01-02 07:00:00,1.561,0.4933548419,1.6371072048,0.06,0,0.06,1.501,0.4933548419,1.58
2021-01-02 07:30:00,1.5665,0.4964773409,1.6432930353000001,0.056,0,0.056,1.5105,0.4964773409,1.5899999999999999
2021-01-02 08:00:00,1.5615,0.4964773409,1.6385273876,0.051000000000000004,0,0.051000000000000004,1.5105,0.4964773409,1.5899999999999999
2021-01-02 08:30:00,1.5955,0.5152123349000001,1.6766227960000002,0.028,0,0.028,1.5675,0.5152123349000001,1.65
2021-01-02 09:00:00,1.6139999999999999,0.5245798319,1.697109307,0.018000000000000002,0,0.018000000000000002,1.596,0.5245798319,1.6800000000000002
2021-01-02 09:30:00,1.583,0.5120898359,1.6637683132,0.025,0,0.025,1.558,0.5120898359,1.6400000000000001
2021-01-02 10:00:00,1.642,0.4933548419,1.7145153834,0.14100000000000001,0,0.14100000000000001,1.501,0.4933548419,1.58
2021-01-02 10:30:00,1.6335000000000002,0.4527623549,1.6950858385,0.256,0,0.256,1.3775,0.4527623549,1.45
2021-01-02 11:00:00,1.657,0.4621298519,1.720236321,0.251,0,0.251,1.4060000000000001,0.4621298519,1.48
2021-01-02 11:30:00,1.6545,0.4777423469,1.7220940741000001,0.201,0,0.201,1.4535,0.4777423469,1.53
2021-01-02 12:00:00,1.6520000000000001,0.5058448379,1.7277103345,0.113,0,0.113,1.5390000000000001,0.5058448379,1.62
2021-01-02 12:30:00,1.6865,0.4652523509,1.7494976422000001,0.271,0,0.271,1.4155,0.4652523509,1.49
2021-01-02 13:00:00,1.7530000000000001,0.4808648459,1.8177568594,0.29,0,0.29,1.463,0.4808648459,1.54
2021-01-02 13:30:00,1.831,0.2685349139,1.8505869339,1.014,0,1.014,0.8170000000000001,0.2685349139,0.86
2021-01-02 14:00:00,1.8775,0.2529224189,1.8944592895999999,1.108,0,1.108,0.7695000000000001,0.2529224189,0.81
2021-01-02 14:30:00,1.851,0.2310649259,1.8653664519,1.148,0,1.148,0.7030000000000001,0.2310649259,0.74
2021-01-02 15:00:00,1.7930000000000001,0.2310649259,1.8078274254000002,1.09,0,1.09,0.7030000000000001,0.2310649259,0.74
2021-01-02 15:30:00,1.772,0.2310649259,1.7870016788,1.069,0,1.069,0.7030000000000001,0.2310649259,0.74
2021-01-02 16:00:00,1.8485,0.2654124149,1.8674570946,1.041,0,1.041,0.8075,0.2654124149,0.85
2021-01-02 16:30:00,1.87,0.2935149059,1.8928948729,0.977,0,0.977,0.893,0.2935149059,0.9400000000000001
2021-01-02 17:00:00,1.9605000000000001,0.4839873449,2.0193573235,0.488,0,0.488,1.4725000000000001,0.4839873449,1.55
2021-01-02 17:30:00,2.144,0.5870298118,2.2229125039,0.358,0,0.358,1.786,0.5870298118,1.88
2021-01-02 18:00:00,2.1785,0.6526022908,2.2741486319,0.193,0,0.193,1.9855,0.6526022908,2.09
2021-01-02 18:30:00,2.0405,0.6088873048,2.1294093078,0.188,0,0.188,1.8525,0.6088873048,1.9500000000000002
2021-01-02 19:00:00,1.9745,0.5401923269000001,2.0470608198,0.331,0,0.331,1.6435,0.5401923269000001,1.73
2021-01-02 19:30:00,1.8679999999999999,0.4558848539,1.9228247450000002,0.481,0,0.481,1.387,0.4558848539,1.46
2021-01-02 20:00:00,1.8125,0.4527623549,1.8681943154,0.435,0,0.435,1.3775,0.4527623549,1.45
2021-01-02 20:30:00,1.7815,0.4340273609,1.8336090096,0.461,0,0.461,1.3205,0.4340273609,1.3900000000000001
2021-01-02 21:00:00,1.7545000000000002,0.39031237490000004,1.7973908868000001,0.5670000000000001,0,0.5670000000000001,1.1875,0.39031237490000004,1.25
2021-01-02 21:30:00,1.6705,0.36533238290000003,1.7099818712000001,0.559,0,0.559,1.1115,0.36533238290000003,1.17
2021-01-02 22:00:00,1.638,0.38718987590000004,1.6831399229000001,0.46,0,0.46,1.178,0.38718987590000004,1.24
2021-01-02 22:30:00,1.5085000000000002,0.3153723989,1.5411138829,0.549,0,0.549,0.9595,0.3153723989,1.01
2021-01-02 23:00:00,1.438,0.2747799119,1.4640177595,0.602,0,0.602,0.836,0.2747799119,0.88
2021-01-02 23:30:00,1.4465,0.3403523909,1.4860020188,0.41100000000000003,0,0.41100000000000003,1.0355,0.3403523909,1.09
2021-01-03 00:00:00,1.4285,0.37782237890000003,1.4776203843,0.279,0,0.279,1.1495,0.37782237890000003,1.21
2021-01-03 00:30:00,1.754,0.4871098439,1.8203823774,0.272,0,0.272,1.482,0.4871098439,1.56
2021-01-03 01:00:00,1.8135,0.4839873449,1.8769725624,0.341,0,0.341,1.4725000000000001,0.4839873449,1.55
2021-01-03 01:30:00,1.8075,0.4964773409,1.874445518,0.297,0,0.297,1.5105,0.4964773409,1.5899999999999999
2021-01-03 02:00:00,1.749,0.4621298519,1.8090232171,0.343,0,0.343,1.4060000000000001,0.4621298519,1.48
2021-01-03 02:30:00,1.7455,0.4902323429,1.813035576,0.254,0,0.254,1.4915,0.4902323429,1.57
2021-01-03 03:00:00,1.7475,0.4839873449,1.8132843131,0.275,0,0.275,1.4725000000000001,0.4839873449,1.55
2021-01-03 03:30:00,1.693,0.4621298519,1.7549396001000002,0.28700000000000003,0,0.28700000000000003,1.4060000000000001,0.4621298519,1.48
2021-01-03 04:00:00,1.623,0.4746198479,1.6909739797,0.179,0,0.179,1.444,0.4746198479,1.52
2021-01-03 04:30:00,1.5905,0.4714973489,1.6589153083000001,0.156,0,0.156,1.4344999999999999,0.4714973489,1.51
2021-01-03 05:00:00,1.5365,0.4465173569,1.6000656237,0.178,0,0.178,1.3585,0.4465173569,1.43
2021-01-03 05:30:00,1.5265,0.4590073529,1.5940169384,0.13,0,0.13,1.3965,0.4590073529,1.47
2021-01-03 06:00:00,1.4965,0.4402723589,1.5599205108,0.157,0,0.157,1.3395000000000001,0.4402723589,1.4100000000000001
2021-01-03 06:30:00,1.5685,0.4527623549,1.6325397392,0.191,0,0.191,1.3775,0.4527623549,1.45
2021-01-03 07:00:00,1.6065,0.4590073529,1.6707872396,0.21,0,0.21,1.3965,0.4590073529,1.47
2021-01-03 07:30:00,1.5165000000000002,0.39655737290000004,1.5674916267999999,0.31,0,0.31,1.2065000000000001,0.39655737290000004,1.27
2021-01-03 08:00:00,1.5155,0.40280237090000004,1.5681167048,0.29,0,0.29,1.2255,0.40280237090000004,1.29
2021-01-03 08:30:00,1.5545,0.4215373649,1.6106408662,0.272,0,0.272,1.2825,0.4215373649,1.35
2021-01-03 09:00:00,1.65,0.4433948579,1.7085370935,0.301,0,0.301,1.349,0.4433948579,1.42
2021-01-03 09:30:00,1.6640000000000001,0.4184148659,1.7157992307,0.391,0,0.391,1.2730000000000001,0.4184148659,1.34
2021-01-03 10:00:00,1.6865,0.4777423469,1.7528605193,0.233,0,0.233,1.4535,0.4777423469,1.53
2021-01-03 10:30:00,1.7785000000000002,0.5089673369000001,1.8498945916,0.23,0,0.23,1.5485,0.5089673369000001,1.63
2021-01-03 11:00:00,1.803,0.4746198479,1.864422967,0.359,0,0.359,1.444,0.4746198479,1.52
2021-01-03 11:30:00,1.779,0.4496398559,1.8349433234,0.41100000000000003,0,0.41100000000000003,1.3679999999999999,0.4496398559,1.44
2021-01-03 12:00:00,1.7825000000000002,0.37782237890000003,1.8221020828,0.633,0,0.633,1.1495,0.37782237890000003,1.21
2021-01-03 12:30:00,1.7655,0.4277823629,1.8165869096,0.464,0,0.464,1.3014999999999999,0.4277823629,1.37
2021-01-03 13:00:00,1.6945000000000001,0.35908738490000003,1.7321299027000001,0.602,0,0.602,1.0925,0.35908738490000003,1.15
2021-01-03 13:30:00,1.6835,0.3403523909,1.7175598971000001,0.648,0,0.648,1.0355,0.3403523909,1.09
2021-01-03 14:00:00,1.6644999999999999,0.37157738090000003,1.7054706095,0.534,0,0.534,1.1305,0.37157738090000003,1.19
2021-01-03 14:30:00,1.6305,0.40280237090000004,1.6795177879,0.405,0,0.405,1.2255,0.40280237090000004,1.29
2021-01-03 15:00:00,1.615,0.37469987990000003,1.6578977652,0.47500000000000003,0,0.47500000000000003,1.1400000000000001,0.37469987990000003,1.2
2021-01-03 15:30:00,1.654,0.38094487790000003,1.6973022712999999,0.495,0,0.495,1.159,0.38094487790000003,1.22
2021-01-03 16:00:00,1.748,0.41216986790000004,1.7959365245,0.494,0,0.494,1.254,0.41216986790000004,1.32
2021-01-03 16:30:00,1.916,0.39343487390000004,1.9559772494,0.719,0,0.719,1.197,0.39343487390000004,1.26
2021-01-03 17:00:00,2.091,0.4746198479,2.1441886577,0.647,0,0.647,1.444,0.4746198479,1.52
2021-01-03 17:30:00,2.183,0.5370698279,2.2480954161,0.549,0,0.549,1.634,0.5370698279,1.72
2021-01-03 18:00:00,2.209,0.5995198078,2.2889091288,0.385,0,0.385,1.824,0.5995198078,1.92
2021-01-03 18:30:00,2.0605,0.5277023309000001,2.1270002351,0.455,0,0.455,1.6055000000000001,0.5277023309000001,1.69
2021-01-03 19:00:00,1.9555,0.5027223389000001,2.0190864271,0.426,0,0.426,1.5295,0.5027223389000001,1.6099999999999999
2021-01-03 19:30:00,1.81,0.4246598639,1.8591492678,0.518,0,0.518,1.292,0.4246598639,1.3599999999999999
2021-01-03 20:00:00,1.807,0.4184148659,1.8548099633000001,0.534,0,0.534,1.2730000000000001,0.4184148659,1.34
2021-01-03 20:30:00,1.7810000000000001,0.4184148659,1.8294895463,0.508,0,0.508,1.2730000000000001,0.4184148659,1.34
2021-01-03 21:00:00,1.758,0.4184148659,1.8071068037,0.485,0,0.485,1.2730000000000001,0.4184148659,1.34
2021-01-03 21:30:00,1.6475,0.39031237490000004,1.6931036590000001,0.46,0,0.46,1.1875,0.39031237490000004,1.25
2021-01-03 22:00:00,1.524,0.38718987590000004,1.5724159755,0.34600000000000003,0,0.34600000000000003,1.178,0.38718987590000004,1.24
2021-01-03 22:30:00,1.424,0.36220988390000003,1.4693440713,0.322,0,0.322,1.102,0.36220988390000003,1.16
2021-01-03 23:00:00,1.3345,0.38406737690000003,1.3886677068,0.166,0,0.166,1.1685,0.38406737690000003,1.23
2021-01-03 23:30:00,1.3675,0.38406737690000003,1.4204098,0.199,0,0.199,1.1685,0.38406737690000003,1.23
2021-01-04 00:00:00,1.302,0.3122498999,1.3389189669000001,0.352,0,0.352,0.9500000000000001,0.3122498999,1.0
2021-01-04 00:30:00,1.6665,0.4402723589,1.7236768839,0.327,0,0.327,1.3395000000000001,0.4402723589,1.4100000000000001
2021-01-04 01:00:00,1.8215,0.4590073529,1.8784435045999999,0.425,0,0.425,1.3965,0.4590073529,1.47
2021-01-04 01:30:00,1.7785000000000002,0.4402723589,1.8321850343000001,0.439,0,0.439,1.3395000000000001,0.4402723589,1.4100000000000001
2021-01-04 02:00:00,1.7305000000000001,0.4465173569,1.7871787823,0.372,0,0.372,1.3585,0.4465173569,1.43
2021-01-04 02:30:00,1.7435,0.4652523509,1.8045087974,0.328,0,0.328,1.4155,0.4652523509,1.49
2021-01-04 03:00:00,1.728,0.4808648459,1.7936596667,0.265,0,0.265,1.463,0.4808648459,1.54
2021-01-04 03:30:00,1.675,0.4496398559,1.7343013002,0.307,0,0.307,1.3679999999999999,0.4496398559,1.44
2021-01-04 04:00:00,1.6105,0.39031237490000004,1.6571222043,0.423,0,0.423,1.1875,0.39031237490000004,1.25
2021-01-04 04:30:00,1.573,0.3122498999,1.6036923022,0.623,0,0.623,0.9500000000000001,0.3122498999,1.0
2021-01-04 05:00:00,1.5710000000000002,0.2997599039,1.5993426775000001,0.659,0,0.659,0.912,0.2997599039,0.96
2021-01-04 05:30:00,1.5605,0.2841474089,1.5861588823,0.6960000000000001,0,0.6960000000000001,0.8645,0.2841474089,0.91
2021-01-04 06:00:00,1.51,0.3559648859,1.5513900219,0.427,0,0.427,1.083,0.3559648859,1.1400000000000001
2021-01-04 06:30:00,1.5755,0.41529236690000004,1.6293151936,0.312,0,0.312,1.2635,0.41529236690000004,1.33
2021-01-04 07:00:00,1.674,0.41216986790000004,1.7239953596,0.42,0,0.42,1.254,0.41216986790000004,1.32
2021-01-04 07:30:00,1.6305,0.3278623949,1.6631367953,0.633,0,0.633,0.9975,0.3278623949,1.05
2021-01-04 08:00:00,1.738,0.36845488190000003,1.7766268601,0.617,0,0.617,1.121,0.36845488190000003,1.18
2021-01-04 08:30:00,1.7325,0.37782237890000003,1.7732191066,0.583,0,0.583,1.1495,0.37782237890000003,1.21
2021-01-04 09:00:00,1.8275000000000001,0.4777423469,1.8889134443,0.374,0,0.374,1.4535,0.4777423469,1.53
2021-01-04 09:30:00,1.8295,0.5027223389000001,1.8973138907,0.30000000000000004,0,0.30000000000000004,1.5295,0.5027223389000001,1.6099999999999999
2021-01-04 10:00:00,1.7650000000000001,0.4995998399,1.8343459325,0.245,0,0.245,1.52,0.4995998399,1.6
2021-01-04 10:30:00,1.8235000000000001,0.5277023309000001,1.898320837,0.218,0,0.218,1.6055000000000001,0.5277023309000001,1.69
2021-01-04 11:00:00,1.7315,0.4215373649,1.7820735114000001,0.449,0,0.449,1.2825,0.4215373649,1.35
2021-01-04 11:30:00,1.7485,0.3341073929,1.7801348263999999,0.732,0,0.732,1.0165,0.3341073929,1.07
2021-01-04 12:00:00,1.7475,0.35908738490000003,1.7840123318,0.655,0,0.655,1.0925,0.35908738490000003,1.15
2021-01-04 12:30:00,1.763,0.3247398959,1.7926586401,0.775,0,0.775,0.988,0.3247398959,1.04
2021-01-04 13:00:00,1.79,0.2872699079,1.8129048513,0.916,0,0.916,0.874,0.2872699079,0.92
2021-01-04 13:30:00,1.796,0.2810249099,1.8178534044,0.9410000000000001,0,0.9410000000000001,0.855,0.2810249099,0.9
2021-01-04 14:00:00,1.7305000000000001,0.2841474089,1.7536732876999999,0.866,0,0.866,0.8645,0.2841474089,0.91
2021-01-04 14:30:00,1.755,0.3434748899,1.7882952776,0.71,0,0.71,1.045,0.3434748899,1.1
2021-01-04 15:00:00,1.7515,0.37157738090000003,1.7904809410000002,0.621,0,0.621,1.1305,0.37157738090000003,1.19
2021-01-04 15:30:00,1.7845,0.37782237890000003,1.8240586613,0.635,0,0.635,1.1495,0.37782237890000003,1.21
2021-01-04 16:00:00,1.7810000000000001,0.4184148659,1.8294895463,0.508,0,0.508,1.2730000000000001,0.4184148659,1.34
2021-01-04 16:30:00,1.8825,0.39031237490000004,1.9225373859000001,0.6950000000000001,0,0.6950000000000001,1.1875,0.39031237490000004,1.25
2021-01-04 17:00:00,2.1035,0.4277823629,2.1465577095,0.802,0,0.802,1.3014999999999999,0.4277823629,1.37
2021-01-04 17:30:00,2.2485,0.4714973489,2.2974033168,0.8140000000000001,0,0.8140000000000001,1.4344999999999999,0.4714973489,1.51
2021-01-04 18:00:00,2.265,0.4683748499,2.3129202321,0.84,0,0.84,1.425,0.4683748499,1.5
2021-01-04 18:30:00,2.226,0.4621298519,2.2734643169,0.8200000000000001,0,0.8200000000000001,1.4060000000000001,0.4621298519,1.48
2021-01-04 19:00:00,2.107,0.40592486990000004,2.1457455581,0.872,0,0.872,1.235,0.40592486990000004,1.3
2021-01-04 19:30:00,1.999,0.3434748899,2.0282938643,0.9540000000000001,0,0.9540000000000001,1.045,0.3434748899,1.1
2021-01-04 20:00:00,1.9375,0.3465973889,1.968257097,0.883,0,0.883,1.0545,0.3465973889,1.11
2021-01-04 20:30:00,1.8515000000000001,0.2654124149,1.8704266893,1.044,0,1.044,0.8075,0.2654124149,0.85
2021-01-04 21:00:00,1.8165,0.2841474089,1.8385896769,0.9520000000000001,0,0.9520000000000001,0.8645,0.2841474089,0.91
2021-01-04 21:30:00,1.6955,0.2779024109,1.7181239769,0.85,0,0.85,0.8455,0.2779024109,0.89
2021-01-04 22:00:00,1.6085,0.2654124149,1.6302502875,0.801,0,0.801,0.8075,0.2654124149,0.85
2021-01-04 22:30:00,1.545,0.22481992790000002,1.5612715971000002,0.861,0,0.861,0.684,0.22481992790000002,0.72
2021-01-04 23:00:00,1.464,0.20608493390000002,1.4784339688,0.837,0,0.837,0.627,0.20608493390000002,0.66
2021-01-04 23:30:00,1.466,0.19983993590000002,1.4795580421,0.858,0,0.858,0.608,0.19983993590000002,0.64
2021-01-05 00:00:00,1.409,0.21232993190000002,1.424908769,0.763,0,0.763,0.646,0.21232993190000002,0.68
2021-01-05 00:30:00,1.787,0.4246598639,1.8367648188999999,0.495,0,0.495,1.292,0.4246598639,1.3599999999999999
2021-01-05 01:00:00,1.8725,0.4340273609,1.9221435951,0.552,0,0.552,1.3205,0.4340273609,1.3900000000000001
2021-01-05 01:30:00,1.8145,0.41529236690000004,1.8614182765,0.551,0,0.551,1.2635,0.41529236690000004,1.33
2021-01-05 02:00:00,1.783,0.36220988390000003,1.8194188633000001,0.681,0,0.681,1.102,0.36220988390000003,1.16
2021-01-05 02:30:00,1.803,0.3559648859,1.8378030362,0.72,0,0.72,1.083,0.3559648859,1.1400000000000001
2021-01-05 03:00:00,1.8045,0.3091274009,1.8307867161,0.864,0,0.864,0.9405,0.3091274009,0.99
2021-01-05 03:30:00,1.738,0.3372298919,1.7704146406999999,0.712,0,0.712,1.026,0.3372298919,1.08
2021-01-05 04:00:00,1.694,0.3559648859,1.7309959561000001,0.611,0,0.611,1.083,0.3559648859,1.1400000000000001
2021-01-05 04:30:00,1.649,0.3372298919,1.6831295256,0.623,0,0.623,1.026,0.3372298919,1.08
2021-01-05 05:00:00,1.6005,0.35908738490000003,1.6402877796,0.508,0,0.508,1.0925,0.35908738490000003,1.15
2021-01-05 05:30:00,1.595,0.36220988390000003,1.6356102837000002,0.493,0,0.493,1.102,0.36220988390000003,1.16
2021-01-05 06:00:00,1.5630000000000002,0.3497198879,1.6016469648,0.499,0,0.499,1.064,0.3497198879,1.12
2021-01-05 06:30:00,1.6525,0.3528423869,1.6897496856,0.579,0,0.579,1.0735000000000001,0.3528423869,1.13
2021-01-05 07:00:00,1.742,0.3122498999,1.7697638261000002,0.792,0,0.792,0.9500000000000001,0.3122498999,1.0
2021-01-05 07:30:00,1.7455,0.3465973889,1.7795786018,0.6910000000000001,0,0.6910000000000001,1.0545,0.3465973889,1.11
2021-01-05 08:00:00,1.7105000000000001,0.3216173969,1.7404734988000001,0.732,0,0.732,0.9785,0.3216173969,1.03
2021-01-05 08:30:00,1.763,0.39967987190000004,1.8077369831,0.547,0,0.547,1.216,0.39967987190000004,1.28
2021-01-05 09:00:00,1.7755,0.41529236690000004,1.8234220576,0.512,0,0.512,1.2635,0.41529236690000004,1.33
2021-01-05 09:30:00,1.7495,0.4714973489,1.8119216319,0.315,0,0.315,1.4344999999999999,0.4714973489,1.51
2021-01-05 10:00:00,1.7615,0.4652523509,1.8219061447,0.34600000000000003,0,0.34600000000000003,1.4155,0.4652523509,1.49
2021-01-05 10:30:00,1.7215,0.3528423869,1.7572876828,0.648,0,0.648,1.0735000000000001,0.3528423869,1.13
2021-01-05 11:00:00,1.5765,0.3403523909,1.6128211308,0.541,0,0.541,1.0355,0.3403523909,1.09
2021-01-05 11:30:00,1.55,0.3184948979,1.5823839610000001,0.581,0,0.581,0.969,0.3184948979,1.02
2021-01-05 12:00:00,1.54,0.2435549219,1.5591404682999999,0.799,0,0.799,0.741,0.2435549219,0.78
2021-01-05 12:30:00,1.6405,0.3153723989,1.6705388352,0.681,0,0.681,0.9595,0.3153723989,1.01
2021-01-05 13:00:00,1.629,0.36220988390000003,1.6687830896,0.527,0,0.527,1.102,0.36220988390000003,1.16
2021-01-05 13:30:00,1.5385,0.3465973889,1.5770580205,0.484,0,0.484,1.0545,0.3465973889,1.11
2021-01-05 14:00:00,1.474,0.3247398959,1.5093482037000001,0.486,0,0.486,0.988,0.3247398959,1.04
2021-01-05 14:30:00,1.4715,0.2716574129,1.496365597,0.645,0,0.645,0.8265,0.2716574129,0.87
2021-01-05 15:00:00,1.473,0.2872699079,1.5007508121000002,0.599,0,0.599,0.874,0.2872699079,0.92
2021-01-05 15:30:00,1.5185,0.3091274009,1.549645766,0.578,0,0.578,0.9405,0.3091274009,0.99
2021-01-05 16:00:00,1.609,0.41216986790000004,1.6609530397,0.355,0,0.355,1.254,0.41216986790000004,1.32
2021-01-05 16:30:00,1.7685,0.4215373649,1.8180445539,0.486,0,0.486,1.2825,0.4215373649,1.35
2021-01-05 17:00:00,1.9915,0.5152123349000001,2.0570648993,0.424,0,0.424,1.5675,0.5152123349000001,1.65
2021-01-05 17:30:00,2.2175,0.6088873048,2.2995760479,0.365,0,0.365,1.8525,0.6088873048,1.9500000000000002
2021-01-05 18:00:00,2.2295,0.5776623149,2.3031204919,0.47200000000000003,0,0.47200000000000003,1.7575,0.5776623149,1.85
2021-01-05 18:30:00,2.1405,0.5526823229,2.2107007939,0.459,0,0.459,1.6815,0.5526823229,1.77
2021-01-05 19:00:00,2.0805,0.5589273209,2.154270178,0.38,0,0.38,1.7005,0.5589273209,1.79
2021-01-05 19:30:00,1.9889999999999999,0.5370698279,2.06023421,0.355,0,0.355,1.634,0.5370698279,1.72
2021-01-05 20:00:00,1.909,0.5308248299,1.9814277681,0.294,0,0.294,1.615,0.5308248299,1.7000000000000002
2021-01-05 20:30:00,1.7785000000000002,0.4714973489,1.8399380424,0.34400000000000003,0,0.34400000000000003,1.4344999999999999,0.4714973489,1.51
2021-01-05 21:00:00,1.748,0.4933548419,1.8162882480000002,0.247,0,0.247,1.501,0.4933548419,1.58
2021-01-05 21:30:00,1.7425000000000002,0.4777423469,1.8068049148,0.289,0,0.289,1.4535,0.4777423469,1.53
2021-01-05 22:00:00,1.605,0.4309048619,1.6618375372,0.294,0,0.294,1.311,0.4309048619,1.38
2021-01-05 22:30:00,1.446,0.40592486990000004,1.501895802,0.211,0,0.211,1.235,0.40592486990000004,1.3
2021-01-05 23:00:00,1.395,0.36845488190000003,1.4428388683,0.274,0,0.274,1.121,0.36845488190000003,1.18
2021-01-05 23:30:00,1.4095,0.36533238290000003,1.4560762343,0.298,0,0.298,1.1115,0.36533238290000003,1.17
2021-01-06 00:00:00,1.3719999999999999,0.39343487390000004,1.4272963953,0.17500000000000002,0,0.17500000000000002,1.197,0.39343487390000004,1.26
2021-01-06 00:30:00,1.8145,0.5027223389000001,1.8828542163000002,0.28500000000000003,0,0.28500000000000003,1.5295,0.5027223389000001,1.6099999999999999
2021-01-06 01:00:00,1.884,0.4371498599,1.9340517056,0.554,0,0.554,1.33,0.4371498599,1.4
2021-01-06 01:30:00,1.8735,0.40280237090000004,1.9163120831,0.648,0,0.648,1.2255,0.40280237090000004,1.29
2021-01-06 02:00:00,1.796,0.38094487790000003,1.8359561542,0.637,0,0.637,1.159,0.38094487790000003,1.22
2021-01-06 02:30:00,1.7730000000000001,0.38718987590000004,1.8147851112,0.595,0,0.595,1.178,0.38718987590000004,1.24
2021-01-06 03:00:00,1.775,0.39967987190000004,1.8194419474,0.559,0,0.559,1.216,0.39967987190000004,1.28
2021-01-06 03:30:00,1.744,0.41216986790000004,1.7920435263,0.49,0,0.49,1.254,0.41216986790000004,1.32
2021-01-06 04:00:00,1.6815,0.4777423469,1.7480503425,0.228,0,0.228,1.4535,0.4777423469,1.53
2021-01-06 04:30:00,1.6325,0.4652523509,1.6975028719,0.217,0,0.217,1.4155,0.4652523509,1.49
2021-01-06 05:00:00,1.5925,0.4590073529,1.6573303835000002,0.196,0,0.196,1.3965,0.4590073529,1.47
2021-01-06 05:30:00,1.6125,0.4590073529,1.6765571866,0.216,0,0.216,1.3965,0.4590073529,1.47
2021-01-06 06:00:00,1.6045,0.4839873449,1.6759069187,0.132,0,0.132,1.4725000000000001,0.4839873449,1.55
2021-01-06 06:30:00,1.7285,0.5027223389000001,1.8001227736,0.199,0,0.199,1.5295,0.5027223389000001,1.6099999999999999
2021-01-06 07:00:00,1.7625000000000002,0.5152123349000001,1.8362597855,0.195,0,0.195,1.5675,0.5152123349000001,1.65
2021-01-06 07:30:00,1.7005,0.4527623549,1.7597425948,0.323,0,0.323,1.3775,0.4527623549,1.45
2021-01-06 08:00:00,1.6760000000000002,0.4496398559,1.7352671264000001,0.308,0,0.308,1.3679999999999999,0.4496398559,1.44
2021-01-06 08:30:00,1.8105,0.5027223389000001,1.8789997339000002,0.281,0,0.281,1.5295,0.5027223389000001,1.6099999999999999
2021-01-06 09:00:00,1.8290000000000002,0.5495598239,1.9097793066,0.157,0,0.157,1.6720000000000002,0.5495598239,1.76
2021-01-06 09:30:00,1.88,0.5682948179,1.9640160386,0.151,0,0.151,1.729,0.5682948179,1.82
2021-01-06 10:00:00,1.8325,0.5339473289000001,1.9087053204000002,0.20800000000000002,0,0.20800000000000002,1.6245,0.5339473289000001,1.71
2021-01-06 10:30:00,1.7065000000000001,0.5277023309000001,1.7862284287999999,0.101,0,0.101,1.6055000000000001,0.5277023309000001,1.69
2021-01-06 11:00:00,1.597,0.5183348339,1.6790116140000002,0.02,0,0.02,1.577,0.5183348339,1.6600000000000001
2021-01-06 11:30:00,1.576,0.4933548419,1.651416059,0.075,0,0.075,1.501,0.4933548419,1.58
2021-01-06 12:00:00,1.633,0.5120898359,1.7114102372,0.075,0,0.075,1.558,0.5120898359,1.6400000000000001
2021-01-06 12:30:00,1.6640000000000001,0.4995998399,1.7373819384,0.14400000000000002,0,0.14400000000000002,1.52,0.4995998399,1.6
2021-01-06 13:00:00,1.645,0.4808648459,1.7138424665,0.182,0,0.182,1.463,0.4808648459,1.54
2021-01-06 13:30:00,1.6960000000000002,0.4871098439,1.7645656689,0.214,0,0.214,1.482,0.4871098439,1.56
2021-01-06 14:00:00,1.6435,0.4964773409,1.7168523524000001,0.133,0,0.133,1.5105,0.4964773409,1.5899999999999999
2021-01-06 14:30:00,1.681,0.5370698279,1.7647110245,0.047,0,0.047,1.634,0.5370698279,1.72
2021-01-06 15:00:00,1.611,0.5183348339,1.6923333005,0.034,0,0.034,1.577,0.5183348339,1.6600000000000001
2021-01-06 15:30:00,1.604,0.5058448379,1.6818724684,0.065,0,0.065,1.5390000000000001,0.5058448379,1.62
2021-01-06 16:00:00,1.7005,0.5401923269000001,1.7842387733,0.057,0,0.057,1.6435,0.5401923269000001,1.73
2021-01-06 16:30:00,1.8445,0.5963973088,1.9385226333,0.03,0,0.03,1.8145,0.5963973088,1.9100000000000001
2021-01-06 17:00:00,2.014,0.6494797918,2.1161332661,0.038,0,0.038,1.976,0.6494797918,2.08
2021-01-06 17:30:00,2.172,0.6869497798,2.2780438977,0.082,0,0.082,2.09,0.6869497798,2.2
2021-01-06 18:00:00,2.2155,0.7025622748,2.3242276136,0.078,0,0.078,2.1375,0.7025622748,2.25
2021-01-06 18:30:00,2.1295,0.6775822828,2.2347008748,0.068,0,0.068,2.0615,0.6775822828,2.17
2021-01-06 19:00:00,2.097,0.6744597838,2.2027948157,0.045,0,0.045,2.052,0.6744597838,2.16
2021-01-06 19:30:00,1.9609999999999999,0.6244997998,2.0580381435,0.061,0,0.061,1.9,0.6244997998,2.0
2021-01-06 20:00:00,1.8625,0.5963973088,1.9556574342,0.048,0,0.048,1.8145,0.5963973088,1.9100000000000001
2021-01-06 20:30:00,1.782,0.5807848139,1.8742558523000001,0.015,0,0.015,1.767,0.5807848139,1.8599999999999999
2021-01-06 21:00:00,1.6735,0.5401923269000001,1.7585249501,0.03,0,0.03,1.6435,0.5401923269000001,1.73
2021-01-06 21:30:00,1.5955,0.5089673369000001,1.674714304,0.047,0,0.047,1.5485,0.5089673369000001,1.63
2021-01-06 22:00:00,1.5750000000000002,0.4933548419,1.6504617536000001,0.074,0,0.074,1.501,0.4933548419,1.58
2021-01-06 22:30:00,1.4304999999999999,0.4527623549,1.5004412684,0.053,0,0.053,1.3775,0.4527623549,1.45
2021-01-06 23:00:00,1.377,0.4309048619,1.4428471853,0.066,0,0.066,1.311,0.4309048619,1.38
2021-01-06 23:30:00,1.4065,0.4277823629,1.4701156417,0.105,0,0.105,1.3014999999999999,0.4277823629,1.37
2021-01-07 00:00:00,1.365,0.41216986790000004,1.4258713126,0.111,0,0.111,1.254,0.41216986790000004,1.32
2021-01-07 00:30:00,1.763,0.5495598239,1.8466686221000002,0.091,0,0.091,1.6720000000000002,0.5495598239,1.76
2021-01-07 01:00:00,1.8465,0.5714173169,1.932894203,0.108,0,0.108,1.7385000000000002,0.5714173169,1.83
2021-01-07 01:30:00,1.8250000000000002,0.5682948179,1.911435063,0.096,0,0.096,1.729,0.5682948179,1.82
2021-01-07 02:00:00,1.783,0.5433148259,1.8639420592,0.13,0,0.13,1.653,0.5433148259,1.74
2021-01-07 02:30:00,1.7945,0.5526823229,1.8776815491,0.113,0,0.113,1.6815,0.5526823229,1.77
2021-01-07 03:00:00,1.7505000000000002,0.5401923269000001,1.8319546938,0.107,0,0.107,1.6435,0.5401923269000001,1.73
2021-01-07 03:30:00,1.718,0.5370698279,1.7999911111,0.084,0,0.084,1.634,0.5370698279,1.72
2021-01-07 04:00:00,1.705,0.5308248299,1.7857211428,0.09,0,0.09,1.615,0.5308248299,1.7000000000000002
2021-01-07 04:30:00,1.62,0.5058448379,1.697138474,0.081,0,0.081,1.5390000000000001,0.5058448379,1.62
2021-01-07 05:00:00,1.5635,0.5027223389000001,1.6423343143,0.034,0,0.034,1.5295,0.5027223389000001,1.6099999999999999
2021-01-07 05:30:00,1.599,0.5120898359,1.6789988088,0.041,0,0.041,1.558,0.5120898359,1.6400000000000001
2021-01-07 06:00:00,1.5525,0.5027223389000001,1.6318658033,0.023,0,0.023,1.5295,0.5027223389000001,1.6099999999999999
2021-01-07 06:30:00,1.6225,0.5277023309000001,1.7061582576,0.017,0,0.017,1.6055000000000001,0.5277023309000001,1.69
2021-01-07 07:00:00,1.788,0.5870298118,1.8819001036,0.002,0,0.002,1.786,0.5870298118,1.88
2021-01-07 07:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-07 08:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-07 08:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-07 09:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-07 09:30:00,1.771,0.5807848139,1.8638004185,0.004,0,0.004,1.767,0.5807848139,1.8599999999999999
2021-01-07 10:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-07 10:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-01-07 11:00:00,1.5505,0.5089673369000001,1.6319001195,0.002,0,0.002,1.5485,0.5089673369000001,1.63
2021-01-07 11:30:00,1.4965,0.4902323429,1.5747507739,0.005,0,0.005,1.4915,0.4902323429,1.57
2021-01-07 12:00:00,1.419,0.4621298519,1.4923555206,0.013000000000000001,0,0.013000000000000001,1.4060000000000001,0.4621298519,1.48
2021-01-07 12:30:00,1.4455,0.4714973489,1.5204538796,0.011,0,0.011,1.4344999999999999,0.4714973489,1.51
2021-01-07 13:00:00,1.4849999999999999,0.4871098439,1.5628502807,0.003,0,0.003,1.482,0.4871098439,1.56
2021-01-07 13:30:00,1.4245,0.4652523509,1.498552635,0.009000000000000001,0,0.009000000000000001,1.4155,0.4652523509,1.49
2021-01-07 14:00:00,1.3900000000000001,0.4496398559,1.4609161509000002,0.022,0,0.022,1.3679999999999999,0.4496398559,1.44
2021-01-07 14:30:00,1.376,0.4496398559,1.4476021553,0.008,0,0.008,1.3679999999999999,0.4496398559,1.44
2021-01-07 15:00:00,1.448,0.4746198479,1.5238005119,0.004,0,0.004,1.444,0.4746198479,1.52
2021-01-07 15:30:00,1.5735000000000001,0.5089673369000001,1.6537684239,0.025,0,0.025,1.5485,0.5089673369000001,1.63
2021-01-07 16:00:00,1.6565,0.5339473289000001,1.7404286828000002,0.032,0,0.032,1.6245,0.5339473289000001,1.71
2021-01-07 16:30:00,1.762,0.5682948179,1.8513786755,0.033,0,0.033,1.729,0.5682948179,1.82
2021-01-07 17:00:00,1.9300000000000002,0.6244997998,2.0285216292,0.03,0,0.03,1.9,0.6244997998,2.0
2021-01-07 17:30:00,2.136,0.6994397758,2.2476013881,0.008,0,0.008,2.128,0.6994397758,2.24
2021-01-07 18:00:00,2.1265,0.6900722788,2.2356658963,0.027,0,0.027,2.0995,0.6900722788,2.21
2021-01-07 18:30:00,2.1455,0.6838272808,2.2518414687,0.065,0,0.065,2.0805,0.6838272808,2.19
2021-01-07 19:00:00,2.0535,0.6713372848,2.1604527303,0.011,0,0.011,2.0425,0.6713372848,2.15
2021-01-07 19:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-07 20:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-07 20:30:00,1.8235000000000001,0.5963973088,1.9185520582,0.009000000000000001,0,0.009000000000000001,1.8145,0.5963973088,1.9100000000000001
2021-01-07 21:00:00,1.7445,0.5714173169,1.8357009560000002,0.006,0,0.006,1.7385000000000002,0.5714173169,1.83
2021-01-07 21:30:00,1.6195,0.5277023309000001,1.7033056097000001,0.014,0,0.014,1.6055000000000001,0.5277023309000001,1.69
2021-01-07 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-01-07 22:30:00,1.401,0.4558848539,1.4733064854,0.014,0,0.014,1.387,0.4558848539,1.46
2021-01-07 23:00:00,1.348,0.4371498599,1.417111146,0.018000000000000002,0,0.018000000000000002,1.33,0.4371498599,1.4
2021-01-07 23:30:00,1.3595000000000002,0.4402723589,1.4290136458,0.02,0,0.02,1.3395000000000001,0.4402723589,1.4100000000000001
2021-01-08 00:00:00,1.3705,0.4340273609,1.4375847801,0.05,0,0.05,1.3205,0.4340273609,1.3900000000000001
2021-01-08 00:30:00,1.7075,0.5526823229,1.7947183623,0.026000000000000002,0,0.026000000000000002,1.6815,0.5526823229,1.77
2021-01-08 01:00:00,1.8375,0.5714173169,1.9242983137,0.099,0,0.099,1.7385000000000002,0.5714173169,1.83
2021-01-08 01:30:00,1.866,0.4933548419,1.930117872,0.365,0,0.365,1.501,0.4933548419,1.58
2021-01-08 02:00:00,1.8010000000000002,0.4933548419,1.867351065,0.30000000000000004,0,0.30000000000000004,1.501,0.4933548419,1.58
2021-01-08 02:30:00,1.7725,0.5714173169,1.8623302607,0.034,0,0.034,1.7385000000000002,0.5714173169,1.83
2021-01-08 03:00:00,1.733,0.5558048219,1.819947252,0.042,0,0.042,1.691,0.5558048219,1.78
2021-01-08 03:30:00,1.699,0.4433948579,1.7559043254,0.35000000000000003,0,0.35000000000000003,1.349,0.4433948579,1.42
2021-01-08 04:00:00,1.627,0.4621298519,1.6913583299,0.221,0,0.221,1.4060000000000001,0.4621298519,1.48
2021-01-08 04:30:00,1.583,0.4621298519,1.6490764082,0.177,0,0.177,1.4060000000000001,0.4621298519,1.48
2021-01-08 05:00:00,1.512,0.4496398559,1.5774409656000001,0.14400000000000002,0,0.14400000000000002,1.3679999999999999,0.4496398559,1.44
2021-01-08 05:30:00,1.5075,0.4590073529,1.5758312092,0.111,0,0.111,1.3965,0.4590073529,1.47
2021-01-08 06:00:00,1.55,0.4496398559,1.6139008644000001,0.182,0,0.182,1.3679999999999999,0.4496398559,1.44
2021-01-08 06:30:00,1.612,0.4683748499,1.6786658393,0.187,0,0.187,1.425,0.4683748499,1.5
2021-01-08 07:00:00,1.698,0.5058448379,1.7717457493,0.159,0,0.159,1.5390000000000001,0.5058448379,1.62
2021-01-08 07:30:00,1.658,0.4995998399,1.7316362205,0.138,0,0.138,1.52,0.4995998399,1.6
2021-01-08 08:00:00,1.6415000000000002,0.5027223389000001,1.7167562436,0.112,0,0.112,1.5295,0.5027223389000001,1.6099999999999999
2021-01-08 08:30:00,1.694,0.4933548419,1.7643794943,0.193,0,0.193,1.501,0.4933548419,1.58
2021-01-08 09:00:00,1.7495,0.5214573329000001,1.8255596402,0.163,0,0.163,1.5865,0.5214573329000001,1.67
2021-01-08 09:30:00,1.764,0.5433148259,1.8457754468,0.111,0,0.111,1.653,0.5433148259,1.74
2021-01-08 10:00:00,1.722,0.5308248299,1.8019597665,0.107,0,0.107,1.615,0.5308248299,1.7000000000000002
2021-01-08 10:30:00,1.673,0.5308248299,1.7551934366,0.058,0,0.058,1.615,0.5308248299,1.7000000000000002
2021-01-08 11:00:00,1.662,0.5370698279,1.7466218824,0.028,0,0.028,1.634,0.5370698279,1.72
2021-01-08 11:30:00,1.5554999999999999,0.5027223389000001,1.6347201595,0.026000000000000002,0,0.026000000000000002,1.5295,0.5027223389000001,1.6099999999999999
2021-01-08 12:00:00,1.5554999999999999,0.5027223389000001,1.6347201595,0.026000000000000002,0,0.026000000000000002,1.5295,0.5027223389000001,1.6099999999999999
2021-01-08 12:30:00,1.6365,0.5339473289000001,1.7214040781,0.012,0,0.012,1.6245,0.5339473289000001,1.71
2021-01-08 13:00:00,1.637,0.5183348339,1.7171022101000002,0.06,0,0.06,1.577,0.5183348339,1.6600000000000001
2021-01-08 13:30:00,1.634,0.4746198479,1.7015346015000001,0.19,0,0.19,1.444,0.4746198479,1.52
2021-01-08 14:00:00,1.626,0.4683748499,1.6921143578,0.201,0,0.201,1.425,0.4683748499,1.5
2021-01-08 14:30:00,1.585,0.4246598639,1.6409024956,0.293,0,0.293,1.292,0.4246598639,1.3599999999999999
2021-01-08 15:00:00,1.5895000000000001,0.4652523509,1.6561914141,0.17400000000000002,0,0.17400000000000002,1.4155,0.4652523509,1.49
2021-01-08 15:30:00,1.6195,0.4714973489,1.6867394582,0.185,0,0.185,1.4344999999999999,0.4714973489,1.51
2021-01-08 16:00:00,1.7229999999999999,0.5370698279,1.8047639735,0.089,0,0.089,1.634,0.5370698279,1.72
2021-01-08 16:30:00,1.7730000000000001,0.5620498199,1.8599540317,0.063,0,0.063,1.71,0.5620498199,1.8
2021-01-08 17:00:00,1.9275,0.6151323028,2.0232755621,0.056,0,0.056,1.8715000000000002,0.6151323028,1.97
2021-01-08 17:30:00,2.0235,0.6526022908,2.1261331097,0.038,0,0.038,1.9855,0.6526022908,2.09
2021-01-08 18:00:00,2.086,0.6682147858,2.1904125182,0.053,0,0.053,2.033,0.6682147858,2.14
2021-01-08 18:30:00,2.089,0.6619697878,2.191375139,0.075,0,0.075,2.014,0.6619697878,2.12
2021-01-08 19:00:00,2.0165,0.6338672968,2.1137786071,0.088,0,0.088,1.9285,0.6338672968,2.03
2021-01-08 19:30:00,1.896,0.5745398159,1.9811390663,0.148,0,0.148,1.748,0.5745398159,1.8399999999999999
2021-01-08 20:00:00,1.807,0.5245798319,1.8816038372000001,0.211,0,0.211,1.596,0.5245798319,1.6800000000000002
2021-01-08 20:30:00,1.7795,0.5277023309000001,1.8560953639000002,0.17400000000000002,0,0.17400000000000002,1.6055000000000001,0.5277023309000001,1.69
2021-01-08 21:00:00,1.7035,0.4964773409,1.7743736923000002,0.193,0,0.193,1.5105,0.4964773409,1.5899999999999999
2021-01-08 21:30:00,1.6355,0.4839873449,1.7056095685,0.163,0,0.163,1.4725000000000001,0.4839873449,1.55
2021-01-08 22:00:00,1.5590000000000002,0.4496398559,1.6225464554,0.191,0,0.191,1.3679999999999999,0.4496398559,1.44
2021-01-08 22:30:00,1.478,0.36845488190000003,1.5232343877,0.357,0,0.357,1.121,0.36845488190000003,1.18
2021-01-08 23:00:00,1.4525000000000001,0.38406737690000003,1.5024193822,0.28400000000000003,0,0.28400000000000003,1.1685,0.38406737690000003,1.23
2021-01-08 23:30:00,1.437,0.38718987590000004,1.4882489711,0.259,0,0.259,1.178,0.38718987590000004,1.24
2021-01-09 00:00:00,1.3780000000000001,0.3497198879,1.4216849159,0.314,0,0.314,1.064,0.3497198879,1.12
2021-01-09 00:30:00,1.8,0.4808648459,1.8631239894,0.337,0,0.337,1.463,0.4808648459,1.54
2021-01-09 01:00:00,1.884,0.5183348339,1.9540028147,0.307,0,0.307,1.577,0.5183348339,1.6600000000000001
2021-01-09 01:30:00,1.8805,0.5214573329000001,1.9514604787,0.294,0,0.294,1.5865,0.5214573329000001,1.67
2021-01-09 02:00:00,1.8215,0.5401923269000001,1.8999131559,0.178,0,0.178,1.6435,0.5401923269000001,1.73
2021-01-09 02:30:00,1.8295,0.5526823229,1.9111588108,0.148,0,0.148,1.6815,0.5526823229,1.77
2021-01-09 03:00:00,1.7915,0.5714173169,1.8804228248000001,0.053,0,0.053,1.7385000000000002,0.5714173169,1.83
2021-01-09 03:30:00,1.737,0.5495598239,1.8218630573999999,0.065,0,0.065,1.6720000000000002,0.5495598239,1.76
2021-01-09 04:00:00,1.6865,0.5277023309000001,1.7671310082,0.081,0,0.081,1.6055000000000001,0.5277023309000001,1.69
2021-01-09 04:30:00,1.623,0.4933548419,1.6963277985,0.122,0,0.122,1.501,0.4933548419,1.58
2021-01-09 05:00:00,1.565,0.4309048619,1.6232387378,0.254,0,0.254,1.311,0.4309048619,1.38
2021-01-09 05:30:00,1.642,0.4309048619,1.6975991871,0.331,0,0.331,1.311,0.4309048619,1.38
2021-01-09 06:00:00,1.6025,0.4340273609,1.6602367301,0.28200000000000003,0,0.28200000000000003,1.3205,0.4340273609,1.3900000000000001
2021-01-09 06:30:00,1.6475,0.4340273609,1.7037124170000002,0.327,0,0.327,1.3205,0.4340273609,1.3900000000000001
2021-01-09 07:00:00,1.7469999999999999,0.4496398559,1.8039359744999999,0.379,0,0.379,1.3679999999999999,0.4496398559,1.44
2021-01-09 07:30:00,1.658,0.4371498599,1.7146614826,0.328,0,0.328,1.33,0.4371498599,1.4
2021-01-09 08:00:00,1.659,0.4558848539,1.7204976024,0.272,0,0.272,1.387,0.4558848539,1.46
2021-01-09 08:30:00,1.639,0.4746198479,1.7063367193999999,0.195,0,0.195,1.444,0.4746198479,1.52
2021-01-09 09:00:00,1.6735,0.4839873449,1.7420809396,0.201,0,0.201,1.4725000000000001,0.4839873449,1.55
2021-01-09 09:30:00,1.701,0.5058448379,1.7746210863,0.162,0,0.162,1.5390000000000001,0.5058448379,1.62
2021-01-09 10:00:00,1.7425000000000002,0.5277023309000001,1.8206526302000001,0.137,0,0.137,1.6055000000000001,0.5277023309000001,1.69
2021-01-09 10:30:00,1.748,0.5245798319,1.8250172602,0.152,0,0.152,1.596,0.5245798319,1.6800000000000002
2021-01-09 11:00:00,1.654,0.5120898359,1.7314595,0.096,0,0.096,1.558,0.5120898359,1.6400000000000001
2021-01-09 11:30:00,1.5725,0.5152123349000001,1.6547507365,0.005,0,0.005,1.5675,0.5152123349000001,1.65
2021-01-09 12:00:00,1.4955,0.4902323429,1.5738004956,0.004,0,0.004,1.4915,0.4902323429,1.57
2021-01-09 12:30:00,1.553,0.5058448379,1.6333058501000002,0.014,0,0.014,1.5390000000000001,0.5058448379,1.62
2021-01-09 13:00:00,1.581,0.5183348339,1.6638004687999999,0.004,0,0.004,1.577,0.5183348339,1.6600000000000001
2021-01-09 13:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-01-09 14:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-01-09 14:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-01-09 15:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-01-09 15:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-01-09 16:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-01-09 16:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-09 17:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-01-09 17:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2021-01-09 18:00:00,2.148,0.7056847738,2.2609500216000002,0.001,0,0.001,2.147,0.7056847738,2.26
2021-01-09 18:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-01-09 19:00:00,1.92,0.6307447978,2.0209500241,0.001,0,0.001,1.919,0.6307447978,2.02
2021-01-09 19:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-09 20:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-09 20:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-01-09 21:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-01-09 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-01-09 22:00:00,1.541,0.5058448379,1.6219001202,0.002,0,0.002,1.5390000000000001,0.5058448379,1.62
2021-01-09 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-01-09 23:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2021-01-09 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-01-10 00:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-01-10 00:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-10 01:00:00,1.8820000000000001,0.6182548018,1.9809500246,0.001,0,0.001,1.881,0.6182548018,1.98
2021-01-10 01:30:00,1.8915000000000002,0.6213773008,1.9909500245,0.001,0,0.001,1.8905,0.6213773008,1.99
2021-01-10 02:00:00,1.8439999999999999,0.6057648058,1.9409500251,0.001,0,0.001,1.843,0.6057648058,1.94
2021-01-10 02:30:00,1.8355000000000001,0.6026423068,1.9319001009,0.002,0,0.002,1.8335,0.6026423068,1.9300000000000002
2021-01-10 03:00:00,1.806,0.5932748098,1.9009500256,0.001,0,0.001,1.8050000000000002,0.5932748098,1.9
2021-01-10 03:30:00,1.7395,0.5714173169,1.8309500266,0.001,0,0.001,1.7385000000000002,0.5714173169,1.83
2021-01-10 04:00:00,1.7025000000000001,0.5589273209,1.7919001088000002,0.002,0,0.002,1.7005,0.5589273209,1.79
2021-01-10 04:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-10 05:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-10 05:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-01-10 06:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-01-10 06:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-01-10 07:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-10 07:30:00,1.5905,0.5214573329000001,1.6738004659999999,0.004,0,0.004,1.5865,0.5214573329000001,1.67
2021-01-10 08:00:00,1.5935000000000001,0.5152123349000001,1.674719678,0.026000000000000002,0,0.026000000000000002,1.5675,0.5152123349000001,1.65
2021-01-10 08:30:00,1.643,0.5308248299,1.7266221358,0.028,0,0.028,1.615,0.5308248299,1.7000000000000002
2021-01-10 09:00:00,1.6825,0.5401923269000001,1.7670919614,0.039,0,0.039,1.6435,0.5401923269000001,1.73
2021-01-10 09:30:00,1.7025000000000001,0.5401923269000001,1.7861450108999999,0.059000000000000004,0,0.059000000000000004,1.6435,0.5401923269000001,1.73
2021-01-10 10:00:00,1.758,0.5558048219,1.8437686948,0.067,0,0.067,1.691,0.5558048219,1.78
2021-01-10 10:30:00,1.8085,0.5714173169,1.8966259515,0.07,0,0.07,1.7385000000000002,0.5714173169,1.83
2021-01-10 11:00:00,1.8014999999999999,0.5651723189,1.8880736214,0.082,0,0.082,1.7195,0.5651723189,1.81
2021-01-10 11:30:00,1.804,0.5745398159,1.8932807504,0.056,0,0.056,1.748,0.5745398159,1.8399999999999999
2021-01-10 12:00:00,1.752,0.5620498199,1.8399467384000001,0.042,0,0.042,1.71,0.5620498199,1.8
2021-01-10 12:30:00,1.7725,0.5526823229,1.8566674446,0.091,0,0.091,1.6815,0.5526823229,1.77
2021-01-10 13:00:00,1.7845,0.5526823229,1.8681268694000002,0.10300000000000001,0,0.10300000000000001,1.6815,0.5526823229,1.77
2021-01-10 13:30:00,1.8010000000000002,0.5682948179,1.8885338228,0.07200000000000001,0,0.07200000000000001,1.729,0.5682948179,1.82
2021-01-10 14:00:00,1.7149999999999999,0.5308248299,1.7952715672,0.1,0,0.1,1.615,0.5308248299,1.7000000000000002
2021-01-10 14:30:00,1.7435,0.5339473289000001,1.8234286386,0.11900000000000001,0,0.11900000000000001,1.6245,0.5339473289000001,1.71
2021-01-10 15:00:00,1.7005,0.5214573329000001,1.7786562344,0.114,0,0.114,1.5865,0.5214573329000001,1.67
2021-01-10 15:30:00,1.742,0.5183348339,1.8174803988,0.165,0,0.165,1.577,0.5183348339,1.6600000000000001
2021-01-10 16:00:00,1.842,0.5308248299,1.916960876,0.227,0,0.227,1.615,0.5308248299,1.7000000000000002
2021-01-10 16:30:00,1.8439999999999999,0.5245798319,1.917164573,0.248,0,0.248,1.596,0.5245798319,1.6800000000000002
2021-01-10 17:00:00,2.056,0.5932748098,2.1398857446,0.251,0,0.251,1.8050000000000002,0.5932748098,1.9
2021-01-10 17:30:00,2.2475,0.6650922868,2.3438438515,0.224,0,0.224,2.0235,0.6650922868,2.13
2021-01-10 18:00:00,2.173,0.6369897958,2.2644392242,0.23500000000000001,0,0.23500000000000001,1.9380000000000002,0.6369897958,2.04
2021-01-10 18:30:00,2.067,0.5308248299,2.1340721637,0.452,0,0.452,1.615,0.5308248299,1.7000000000000002
2021-01-10 19:00:00,1.966,0.5245798319,2.0347825437,0.37,0,0.37,1.596,0.5245798319,1.6800000000000002
2021-01-10 19:30:00,1.851,0.4995998399,1.9172378569,0.331,0,0.331,1.52,0.4995998399,1.6
2021-01-10 20:00:00,1.798,0.5120898359,1.8695026075999999,0.24,0,0.24,1.558,0.5120898359,1.6400000000000001
2021-01-10 20:30:00,1.7135,0.4652523509,1.7755399179,0.298,0,0.298,1.4155,0.4652523509,1.49
2021-01-10 21:00:00,1.6775,0.4402723589,1.7343142737,0.338,0,0.338,1.3395000000000001,0.4402723589,1.4100000000000001
2021-01-10 21:30:00,1.6059999999999999,0.4433948579,1.6660837314,0.257,0,0.257,1.349,0.4433948579,1.42
2021-01-10 22:00:00,1.5065,0.40280237090000004,1.5594204052,0.281,0,0.281,1.2255,0.40280237090000004,1.29
2021-01-10 22:30:00,1.4025,0.3341073929,1.4417468571,0.386,0,0.386,1.0165,0.3341073929,1.07
2021-01-10 23:00:00,1.32,0.3122498999,1.3564291356,0.37,0,0.37,0.9500000000000001,0.3122498999,1.0
2021-01-10 23:30:00,1.319,0.2560449179,1.3436219706,0.54,0,0.54,0.779,0.2560449179,0.8200000000000001
2021-01-11 00:00:00,1.305,0.2810249099,1.3349157276999999,0.45,0,0.45,0.855,0.2810249099,0.9
2021-01-11 00:30:00,1.697,0.36220988390000003,1.7352247693,0.595,0,0.595,1.102,0.36220988390000003,1.16
2021-01-11 01:00:00,1.8835000000000002,0.36533238290000003,1.9186036589,0.772,0,0.772,1.1115,0.36533238290000003,1.17
2021-01-11 01:30:00,1.871,0.3184948979,1.8979146451000002,0.902,0,0.902,0.969,0.3184948979,1.02
2021-01-11 02:00:00,1.7845,0.3091274009,1.8110770276000001,0.844,0,0.844,0.9405,0.3091274009,0.99
2021-01-11 02:30:00,1.8035,0.2654124149,1.8229251219,0.996,0,0.996,0.8075,0.2654124149,0.85
2021-01-11 03:00:00,1.766,0.2497999199,1.7835795469,1.006,0,1.006,0.76,0.2497999199,0.8
2021-01-11 03:30:00,1.7075,0.2341874249,1.7234848418,0.995,0,0.995,0.7125,0.2341874249,0.75
2021-01-11 04:00:00,1.6485,0.2404324229,1.6659411754,0.917,0,0.917,0.7315,0.2404324229,0.77
2021-01-11 04:30:00,1.612,0.20608493390000002,1.6251199956,0.985,0,0.985,0.627,0.20608493390000002,0.66
2021-01-11 05:00:00,1.5195,0.19047243900000002,1.5313915241,0.9400000000000001,0,0.9400000000000001,0.5795,0.19047243900000002,0.61
2021-01-11 05:30:00,1.5385,0.19047243900000002,1.5502457870000002,0.9590000000000001,0,0.9590000000000001,0.5795,0.19047243900000002,0.61
2021-01-11 06:00:00,1.5065,0.18422744100000002,1.5177226361,0.9460000000000001,0,0.9460000000000001,0.5605,0.18422744100000002,0.59
2021-01-11 06:30:00,1.6245,0.19047243900000002,1.6356283195999999,1.045,0,1.045,0.5795,0.19047243900000002,0.61
2021-01-11 07:00:00,1.7149999999999999,0.21857492990000002,1.7288724649,1.05,0,1.05,0.665,0.21857492990000002,0.7000000000000001
2021-01-11 07:30:00,1.706,0.22481992790000002,1.7207498366,1.022,0,1.022,0.684,0.22481992790000002,0.72
2021-01-11 08:00:00,1.7055,0.2466774209,1.7232469353000002,0.9550000000000001,0,0.9550000000000001,0.7505000000000001,0.2466774209,0.79
2021-01-11 08:30:00,1.746,0.2560449179,1.7646741909,0.967,0,0.967,0.779,0.2560449179,0.8200000000000001
2021-01-11 09:00:00,1.8705,0.2529224189,1.8875221853,1.101,0,1.101,0.7695000000000001,0.2529224189,0.81
2021-01-11 09:30:00,1.7955,0.2529224189,1.8132264062,1.026,0,1.026,0.7695000000000001,0.2529224189,0.81
2021-01-11 10:00:00,1.756,0.22481992790000002,1.770333302,1.072,0,1.072,0.684,0.22481992790000002,0.72
2021-01-11 10:30:00,1.7425000000000002,0.2404324229,1.7590093803,1.011,0,1.011,0.7315,0.2404324229,0.77
2021-01-11 11:00:00,1.782,0.21232993190000002,1.7946052491,1.1360000000000001,0,1.1360000000000001,0.646,0.21232993190000002,0.68
2021-01-11 11:30:00,1.7389999999999999,0.19983993590000002,1.7504448006,1.131,0,1.131,0.608,0.19983993590000002,0.64
2021-01-11 12:00:00,1.7455,0.19047243900000002,1.7558616119,1.166,0,1.166,0.5795,0.19047243900000002,0.61
2021-01-11 12:30:00,1.818,0.20608493390000002,1.8296434079,1.191,0,1.191,0.627,0.20608493390000002,0.66
2021-01-11 13:00:00,1.8605,0.21545243090000002,1.8729335279,1.205,0,1.205,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-01-11 13:30:00,1.839,0.21857492990000002,1.8519438436,1.174,0,1.174,0.665,0.21857492990000002,0.7000000000000001
2021-01-11 14:00:00,1.783,0.20608493390000002,1.7948704689000001,1.156,0,1.156,0.627,0.20608493390000002,0.66
