Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-01-11 14:30:00,1.7650000000000001,0.22481992790000002,1.7792608016,1.081,0,1.081,0.684,0.22481992790000002,0.72
2021-01-11 15:00:00,1.7055,0.19671743690000001,1.7168075023,1.107,0,1.107,0.5985,0.19671743690000001,0.63
2021-01-11 15:30:00,1.7485,0.19671743690000001,1.7595311876,1.15,0,1.15,0.5985,0.19671743690000001,0.63
2021-01-11 16:00:00,1.763,0.19983993590000002,1.7742899988,1.155,0,1.155,0.608,0.19983993590000002,0.64
2021-01-11 16:30:00,1.8315000000000001,0.2404324229,1.8472141186000002,1.1,0,1.1,0.7315,0.2404324229,0.77
2021-01-11 17:00:00,1.9755,0.2966374049,1.997647116,1.073,0,1.073,0.9025000000000001,0.2966374049,0.9500000000000001
2021-01-11 17:30:00,2.1465,0.36533238290000003,2.1773676768,1.035,0,1.035,1.1115,0.36533238290000003,1.17
2021-01-11 18:00:00,2.251,0.36845488190000003,2.28095594,1.13,0,1.13,1.121,0.36845488190000003,1.18
2021-01-11 18:30:00,2.209,0.3434748899,2.2355437817,1.164,0,1.164,1.045,0.3434748899,1.1
2021-01-11 19:00:00,2.0385,0.2841474089,2.0582084443,1.174,0,1.174,0.8645,0.2841474089,0.91
2021-01-11 19:30:00,1.9565000000000001,0.2404324229,1.9712178975999999,1.225,0,1.225,0.7315,0.2404324229,0.77
2021-01-11 20:00:00,1.9085,0.22169742890000002,1.9213333912000001,1.234,0,1.234,0.6745,0.22169742890000002,0.71
2021-01-11 20:30:00,1.874,0.21232993190000002,1.885990456,1.228,0,1.228,0.646,0.21232993190000002,0.68
2021-01-11 21:00:00,1.8495,0.19671743690000001,1.8599322568,1.251,0,1.251,0.5985,0.19671743690000001,0.63
2021-01-11 21:30:00,1.749,0.16861494600000002,1.7571089892,1.236,0,1.236,0.513,0.16861494600000002,0.54
2021-01-11 22:00:00,1.6840000000000002,0.143634954,1.6901144932,1.2469999999999999,0,1.2469999999999999,0.437,0.143634954,0.46
2021-01-11 22:30:00,1.6285,0.121777461,1.6330468456,1.258,0,1.258,0.3705,0.121777461,0.39
2021-01-11 23:00:00,1.625,0.118654962,1.6293262411,1.264,0,1.264,0.361,0.118654962,0.38
2021-01-11 23:30:00,1.6105,0.115532463,1.6146386593000002,1.259,0,1.259,0.35150000000000003,0.115532463,0.37
2021-01-12 00:00:00,1.5645,0.09679746900000001,1.5674916267999999,1.27,0,1.27,0.29450000000000004,0.09679746900000001,0.31
2021-01-12 00:30:00,1.74,0.16861494600000002,1.7481507372,1.227,0,1.227,0.513,0.16861494600000002,0.54
2021-01-12 01:00:00,1.8065,0.19047243900000002,1.8165136939000002,1.227,0,1.227,0.5795,0.19047243900000002,0.61
2021-01-12 01:30:00,1.869,0.19359493800000002,1.8789997339000002,1.28,0,1.28,0.589,0.19359493800000002,0.62
2021-01-12 02:00:00,1.8245,0.17173744500000002,1.8325648692,1.302,0,1.302,0.5225000000000001,0.17173744500000002,0.55
2021-01-12 02:30:00,1.8275000000000001,0.17173744500000002,1.8355516882,1.305,0,1.305,0.5225000000000001,0.17173744500000002,0.55
2021-01-12 03:00:00,1.7875,0.159247449,1.7945796165,1.303,0,1.303,0.48450000000000004,0.159247449,0.51
2021-01-12 03:30:00,1.7495,0.146757453,1.7556446110000001,1.303,0,1.303,0.4465,0.146757453,0.47000000000000003
2021-01-12 04:00:00,1.6755,0.121777461,1.6799196409000001,1.305,0,1.305,0.3705,0.121777461,0.39
2021-01-12 04:30:00,1.6215000000000002,0.10304246700000001,1.6247707531,1.308,0,1.308,0.3135,0.10304246700000001,0.33
2021-01-12 05:00:00,1.6025,0.09679746900000001,1.6054208171000002,1.308,0,1.308,0.29450000000000004,0.09679746900000001,0.31
2021-01-12 05:30:00,1.604,0.09991996800000001,1.607109206,1.3,0,1.3,0.304,0.09991996800000001,0.32
2021-01-12 06:00:00,1.587,0.09367497,1.5897622463999999,1.302,0,1.302,0.28500000000000003,0.09367497,0.30000000000000004
2021-01-12 06:30:00,1.689,0.131144958,1.6940838232000002,1.29,0,1.29,0.399,0.131144958,0.42
2021-01-12 07:00:00,1.7395,0.146757453,1.7456798103,1.293,0,1.293,0.4465,0.146757453,0.47000000000000003
2021-01-12 07:30:00,1.754,0.149879952,1.7603920018,1.298,0,1.298,0.456,0.149879952,0.48
2021-01-12 08:00:00,1.7805,0.16549244700000001,1.7881744881000001,1.2770000000000001,0,1.2770000000000001,0.5035000000000001,0.16549244700000001,0.53
2021-01-12 08:30:00,1.8655,0.20296243490000002,1.8765084599000001,1.248,0,1.248,0.6175,0.20296243490000002,0.65
2021-01-12 09:00:00,1.8955000000000002,0.21545243090000002,1.907705428,1.24,0,1.24,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-01-12 09:30:00,1.8455,0.20296243490000002,1.8566270492,1.228,0,1.228,0.6175,0.20296243490000002,0.65
2021-01-12 10:00:00,1.79,0.18110494200000002,1.7991384048999999,1.239,0,1.239,0.551,0.18110494200000002,0.58
2021-01-12 10:30:00,1.799,0.18110494200000002,1.808092918,1.248,0,1.248,0.551,0.18110494200000002,0.58
2021-01-12 11:00:00,1.7415,0.17173744500000002,1.7499474278,1.219,0,1.219,0.5225000000000001,0.17173744500000002,0.55
2021-01-12 11:30:00,1.7605,0.17798244300000002,1.7694739331,1.219,0,1.219,0.5415,0.17798244300000002,0.5700000000000001
2021-01-12 12:00:00,1.699,0.16236994800000001,1.7067410466,1.205,0,1.205,0.494,0.16236994800000001,0.52
2021-01-12 12:30:00,1.7805,0.19047243900000002,1.7906590965,1.201,0,1.201,0.5795,0.19047243900000002,0.61
2021-01-12 13:00:00,1.794,0.19983993590000002,1.8050961193,1.186,0,1.186,0.608,0.19983993590000002,0.64
2021-01-12 13:30:00,1.745,0.18110494200000002,1.7543728224000001,1.194,0,1.194,0.551,0.18110494200000002,0.58
2021-01-12 14:00:00,1.7435,0.17798244300000002,1.7525609832,1.202,0,1.202,0.5415,0.17798244300000002,0.5700000000000001
2021-01-12 14:30:00,1.7650000000000001,0.18110494200000002,1.7742671727000001,1.214,0,1.214,0.551,0.18110494200000002,0.58
2021-01-12 15:00:00,1.742,0.18110494200000002,1.7513888774000002,1.191,0,1.191,0.551,0.18110494200000002,0.58
2021-01-12 15:30:00,1.7255,0.19047243900000002,1.7359809907,1.146,0,1.146,0.5795,0.19047243900000002,0.61
2021-01-12 16:00:00,1.8185,0.2341874249,1.8335173847,1.106,0,1.106,0.7125,0.2341874249,0.75
2021-01-12 16:30:00,1.8765,0.2529224189,1.8934682463999999,1.107,0,1.107,0.7695000000000001,0.2529224189,0.81
2021-01-12 17:00:00,1.9665,0.3028824029,1.9896884178,1.045,0,1.045,0.9215000000000001,0.3028824029,0.97
2021-01-12 17:30:00,2.18,0.37469987990000003,2.21196745,1.04,0,1.04,1.1400000000000001,0.37469987990000003,1.2
2021-01-12 18:00:00,2.127,0.36220988390000003,2.1576202168,1.025,0,1.025,1.102,0.36220988390000003,1.16
2021-01-12 18:30:00,2.0225,0.3403523909,2.0509378343,0.987,0,0.987,1.0355,0.3403523909,1.09
2021-01-12 19:00:00,1.9505,0.3341073929,1.9789082849000001,0.934,0,0.934,1.0165,0.3341073929,1.07
2021-01-12 19:30:00,1.8175,0.3091274009,1.8436013669,0.877,0,0.877,0.9405,0.3091274009,0.99
2021-01-12 20:00:00,1.7565,0.2903924069,1.7803426636,0.873,0,0.873,0.8835000000000001,0.2903924069,0.93
2021-01-12 20:30:00,1.7535,0.2716574129,1.7744182145,0.927,0,0.927,0.8265,0.2716574129,0.87
2021-01-12 21:00:00,1.6215000000000002,0.2279424269,1.6374431288,0.928,0,0.928,0.6935,0.2279424269,0.73
2021-01-12 21:30:00,1.5474999999999999,0.20920743290000002,1.5615774076,0.911,0,0.911,0.6365000000000001,0.20920743290000002,0.67
2021-01-12 22:00:00,1.4755,0.19671743690000001,1.4885556758,0.877,0,0.877,0.5985,0.19671743690000001,0.63
2021-01-12 22:30:00,1.4025,0.19047243900000002,1.415374862,0.8230000000000001,0,0.8230000000000001,0.5795,0.19047243900000002,0.61
2021-01-12 23:00:00,1.351,0.149879952,1.3592884168000001,0.895,0,0.895,0.456,0.149879952,0.48
2021-01-12 23:30:00,1.3820000000000001,0.143634954,1.3894441335,0.9450000000000001,0,0.9450000000000001,0.437,0.143634954,0.46
2021-01-13 00:00:00,1.3245,0.134267457,1.331288098,0.916,0,0.916,0.40850000000000003,0.134267457,0.43
2021-01-13 00:30:00,1.6325,0.2779024109,1.6559849033,0.787,0,0.787,0.8455,0.2779024109,0.89
2021-01-13 01:00:00,1.6955,0.2966374049,1.7212536129,0.793,0,0.793,0.9025000000000001,0.2966374049,0.9500000000000001
2021-01-13 01:30:00,1.6855,0.2591674169,1.7053087697,0.897,0,0.897,0.7885000000000001,0.2591674169,0.8300000000000001
2021-01-13 02:00:00,1.6400000000000001,0.2435549219,1.6579864294000002,0.899,0,0.899,0.741,0.2435549219,0.78
2021-01-13 02:30:00,1.6535000000000002,0.22169742890000002,1.6682961368,0.979,0,0.979,0.6745,0.22169742890000002,0.71
2021-01-13 03:00:00,1.5535,0.20296243490000002,1.5667022690999999,0.936,0,0.936,0.6175,0.20296243490000002,0.65
2021-01-13 03:30:00,1.5025,0.17173744500000002,1.5122830423,0.98,0,0.98,0.5225000000000001,0.17173744500000002,0.55
2021-01-13 04:00:00,1.4675,0.146757453,1.474819989,1.021,0,1.021,0.4465,0.146757453,0.47000000000000003
2021-01-13 04:30:00,1.448,0.118654962,1.4528533993,1.087,0,1.087,0.361,0.118654962,0.38
2021-01-13 05:00:00,1.3639999999999999,0.08742997200000001,1.3667991806,1.098,0,1.098,0.266,0.08742997200000001,0.28
2021-01-13 05:30:00,1.448,0.09367497,1.4510268778,1.163,0,1.163,0.28500000000000003,0.09367497,0.30000000000000004
2021-01-13 06:00:00,1.4395,0.09055247100000001,1.4423453123,1.164,0,1.164,0.2755,0.09055247100000001,0.29
2021-01-13 06:30:00,1.5825,0.128022459,1.5876699909,1.193,0,1.193,0.3895,0.128022459,0.41000000000000003
2021-01-13 07:00:00,1.7165,0.16549244700000001,1.7244593356,1.213,0,1.213,0.5035000000000001,0.16549244700000001,0.53
2021-01-13 07:30:00,1.6445,0.146757453,1.6510354327,1.198,0,1.198,0.4465,0.146757453,0.47000000000000003
2021-01-13 08:00:00,1.65,0.149879952,1.6567932883,1.194,0,1.194,0.456,0.149879952,0.48
2021-01-13 08:30:00,1.7705000000000002,0.19671743690000001,1.781394959,1.172,0,1.172,0.5985,0.19671743690000001,0.63
2021-01-13 09:00:00,1.8075,0.21545243090000002,1.8202955804,1.152,0,1.152,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-01-13 09:30:00,1.7075,0.20920743290000002,1.7202685837,1.071,0,1.071,0.6365000000000001,0.20920743290000002,0.67
2021-01-13 10:00:00,1.5635,0.3216173969,1.5962361981000002,0.585,0,0.585,0.9785,0.3216173969,1.03
2021-01-13 10:30:00,1.569,0.2497999199,1.5887608379,0.809,0,0.809,0.76,0.2497999199,0.8
2021-01-13 11:00:00,1.653,0.16861494600000002,1.6615775635999999,1.1400000000000001,0,1.1400000000000001,0.513,0.16861494600000002,0.54
2021-01-13 11:30:00,1.658,0.16861494600000002,1.6665518294,1.145,0,1.145,0.513,0.16861494600000002,0.54
2021-01-13 12:00:00,1.6165,0.16549244700000001,1.62494923,1.113,0,1.113,0.5035000000000001,0.16549244700000001,0.53
2021-01-13 12:30:00,1.6775,0.17798244300000002,1.6869155284000001,1.1360000000000001,0,1.1360000000000001,0.5415,0.17798244300000002,0.5700000000000001
2021-01-13 13:00:00,1.657,0.16861494600000002,1.6655569639,1.1440000000000001,0,1.1440000000000001,0.513,0.16861494600000002,0.54
2021-01-13 13:30:00,1.6405,0.18422744100000002,1.6508119213999999,1.08,0,1.08,0.5605,0.18422744100000002,0.59
2021-01-13 14:00:00,1.5415,0.16549244700000001,1.5503580232,1.038,0,1.038,0.5035000000000001,0.16549244700000001,0.53
2021-01-13 14:30:00,1.574,0.17485994400000002,1.5836830491,1.042,0,1.042,0.532,0.17485994400000002,0.56
2021-01-13 15:00:00,1.5165000000000002,0.16549244700000001,1.5255031957,1.013,0,1.013,0.5035000000000001,0.16549244700000001,0.53
2021-01-13 15:30:00,1.5155,0.17173744500000002,1.5251996591,0.993,0,0.993,0.5225000000000001,0.17173744500000002,0.55
2021-01-13 16:00:00,1.597,0.19983993590000002,1.6094548767,0.989,0,0.989,0.608,0.19983993590000002,0.64
2021-01-13 16:30:00,1.7075,0.2279424269,1.7226473812,1.014,0,1.014,0.6935,0.2279424269,0.73
2021-01-13 17:00:00,1.9615,0.2716574129,1.9802222098,1.135,0,1.135,0.8265,0.2716574129,0.87
2021-01-13 17:30:00,2.0825,0.3091274009,2.1053185032,1.142,0,1.142,0.9405,0.3091274009,0.99
2021-01-13 18:00:00,2.1395,0.3403523909,2.166402548,1.104,0,1.104,1.0355,0.3403523909,1.09
2021-01-13 18:30:00,2.0315,0.3028824029,2.053954722,1.11,0,1.11,0.9215000000000001,0.3028824029,0.97
2021-01-13 19:00:00,1.8675000000000002,0.2654124149,1.886266153,1.06,0,1.06,0.8075,0.2654124149,0.85
2021-01-13 19:30:00,1.7715,0.2404324229,1.7877415921000002,1.04,0,1.04,0.7315,0.2404324229,0.77
2021-01-13 20:00:00,1.701,0.21232993190000002,1.71420098,1.055,0,1.055,0.646,0.21232993190000002,0.68
2021-01-13 20:30:00,1.698,0.21232993190000002,1.7112241233,1.052,0,1.052,0.646,0.21232993190000002,0.68
2021-01-13 21:00:00,1.6545,0.17173744500000002,1.663389311,1.1320000000000001,0,1.1320000000000001,0.5225000000000001,0.17173744500000002,0.55
2021-01-13 21:30:00,1.5825,0.146757453,1.5892904077,1.1360000000000001,0,1.1360000000000001,0.4465,0.146757453,0.47000000000000003
2021-01-13 22:00:00,1.521,0.137389956,1.5271925222,1.103,0,1.103,0.418,0.137389956,0.44
2021-01-13 22:30:00,1.5,0.131144958,1.5057220859,1.101,0,1.101,0.399,0.131144958,0.42
2021-01-13 23:00:00,1.48,0.10616496600000001,1.4838028845,1.157,0,1.157,0.323,0.10616496600000001,0.34
2021-01-13 23:30:00,1.4775,0.109287465,1.4815363647,1.145,0,1.145,0.3325,0.109287465,0.35000000000000003
2021-01-14 00:00:00,1.477,0.10616496600000001,1.4808105888,1.154,0,1.154,0.323,0.10616496600000001,0.34
2021-01-14 00:30:00,1.6375000000000002,0.16549244700000001,1.6458414261,1.134,0,1.134,0.5035000000000001,0.16549244700000001,0.53
2021-01-14 01:00:00,1.7525,0.19671743690000001,1.7635061667,1.154,0,1.154,0.5985,0.19671743690000001,0.63
2021-01-14 01:30:00,1.746,0.19983993590000002,1.7573992147,1.138,0,1.138,0.608,0.19983993590000002,0.64
2021-01-14 02:00:00,1.671,0.17485994400000002,1.6801241026,1.139,0,1.139,0.532,0.17485994400000002,0.56
2021-01-14 02:30:00,1.6945000000000001,0.18422744100000002,1.7044852595000002,1.134,0,1.134,0.5605,0.18422744100000002,0.59
2021-01-14 03:00:00,1.5859999999999999,0.16861494600000002,1.5949379298,1.073,0,1.073,0.513,0.16861494600000002,0.54
2021-01-14 03:30:00,1.52,0.143634954,1.5267714302000002,1.083,0,1.083,0.437,0.143634954,0.46
2021-01-14 04:00:00,1.4140000000000001,0.2560449179,1.4369951287,0.635,0,0.635,0.779,0.2560449179,0.8200000000000001
2021-01-14 04:30:00,1.365,0.2435549219,1.3865583291,0.624,0,0.624,0.741,0.2435549219,0.78
2021-01-14 05:00:00,1.292,0.21857492990000002,1.3103583479,0.627,0,0.627,0.665,0.21857492990000002,0.7000000000000001
2021-01-14 05:30:00,1.275,0.21857492990000002,1.2935996289,0.61,0,0.61,0.665,0.21857492990000002,0.7000000000000001
2021-01-14 06:00:00,1.3005,0.20920743290000002,1.3172197994000001,0.664,0,0.664,0.6365000000000001,0.20920743290000002,0.67
2021-01-14 06:30:00,1.439,0.2497999199,1.4605207975,0.679,0,0.679,0.76,0.2497999199,0.8
2021-01-14 07:00:00,1.5095,0.2779024109,1.5348680725000001,0.664,0,0.664,0.8455,0.2779024109,0.89
2021-01-14 07:30:00,1.4435,0.2654124149,1.4676975165,0.636,0,0.636,0.8075,0.2654124149,0.85
2021-01-14 08:00:00,1.466,0.2810249099,1.4926925336,0.611,0,0.611,0.855,0.2810249099,0.9
2021-01-14 08:30:00,1.5505,0.3278623949,1.5847851589,0.553,0,0.553,0.9975,0.3278623949,1.05
2021-01-14 09:00:00,1.5939999999999999,0.3372298919,1.6292820505,0.5680000000000001,0,0.5680000000000001,1.026,0.3372298919,1.08
2021-01-14 09:30:00,1.568,0.3372298919,1.6038541081000002,0.542,0,0.542,1.026,0.3372298919,1.08
2021-01-14 10:00:00,1.56,0.3122498999,1.5909431165,0.61,0,0.61,0.9500000000000001,0.3122498999,1.0
2021-01-14 10:30:00,1.556,0.2935149059,1.5834415051000001,0.663,0,0.663,0.893,0.2935149059,0.9400000000000001
2021-01-14 11:00:00,1.5685,0.2966374049,1.5963038558,0.666,0,0.666,0.9025000000000001,0.2966374049,0.9500000000000001
2021-01-14 11:30:00,1.5305,0.2716574129,1.5544220791,0.704,0,0.704,0.8265,0.2716574129,0.87
2021-01-14 12:00:00,1.5225,0.2591674169,1.5444008547,0.734,0,0.734,0.7885000000000001,0.2591674169,0.8300000000000001
2021-01-14 12:30:00,1.705,0.20608493390000002,1.7174096774,1.078,0,1.078,0.627,0.20608493390000002,0.66
2021-01-14 13:00:00,1.8235000000000001,0.20296243490000002,1.8347604748,1.206,0,1.206,0.6175,0.20296243490000002,0.65
2021-01-14 13:30:00,1.779,0.19359493800000002,1.7895027242000001,1.19,0,1.19,0.589,0.19359493800000002,0.62
2021-01-14 14:00:00,1.7005,0.16549244700000001,1.7085338744,1.197,0,1.197,0.5035000000000001,0.16549244700000001,0.53
2021-01-14 14:30:00,1.7145000000000001,0.16549244700000001,1.7224685774,1.211,0,1.211,0.5035000000000001,0.16549244700000001,0.53
2021-01-14 15:00:00,1.7069999999999999,0.16236994800000001,1.7147049309,1.213,0,1.213,0.494,0.16236994800000001,0.52
2021-01-14 15:30:00,1.695,0.16861494600000002,1.7033660793,1.182,0,1.182,0.513,0.16861494600000002,0.54
2021-01-14 16:00:00,1.7389999999999999,0.17485994400000002,1.7477691495,1.207,0,1.207,0.532,0.17485994400000002,0.56
2021-01-14 16:30:00,1.8155000000000001,0.19047243900000002,1.8254643245,1.236,0,1.236,0.5795,0.19047243900000002,0.61
2021-01-14 17:00:00,1.921,0.21857492990000002,1.9333949415,1.256,0,1.256,0.665,0.21857492990000002,0.7000000000000001
2021-01-14 17:30:00,2.1005,0.2903924069,2.1204782479,1.217,0,1.217,0.8835000000000001,0.2903924069,0.93
2021-01-14 18:00:00,2.197,0.3184948979,2.2199657655,1.228,0,1.228,0.969,0.3184948979,1.02
2021-01-14 18:30:00,2.161,0.3060049019,2.1825581321,1.23,0,1.23,0.931,0.3060049019,0.98
2021-01-14 19:00:00,1.959,0.2435549219,1.9740820652000002,1.218,0,1.218,0.741,0.2435549219,0.78
2021-01-14 19:30:00,1.7955,0.2279424269,1.8099110475,1.102,0,1.102,0.6935,0.2279424269,0.73
2021-01-14 20:00:00,1.7149999999999999,0.22481992790000002,1.7296730905,1.031,0,1.031,0.684,0.22481992790000002,0.72
2021-01-14 20:30:00,1.6785,0.2279424269,1.6939067271,0.985,0,0.985,0.6935,0.2279424269,0.73
2021-01-14 21:00:00,1.6295000000000002,0.20920743290000002,1.6428749192,0.993,0,0.993,0.6365000000000001,0.20920743290000002,0.67
2021-01-14 21:30:00,1.529,0.21232993190000002,1.5436725689,0.883,0,0.883,0.646,0.21232993190000002,0.68
2021-01-14 22:00:00,1.4675,0.2341874249,1.4860686391,0.755,0,0.755,0.7125,0.2341874249,0.75
2021-01-14 22:30:00,1.3495,0.21545243090000002,1.3665906482999999,0.6940000000000001,0,0.6940000000000001,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-01-14 23:00:00,1.2145000000000001,0.22169742890000002,1.2345687506,0.54,0,0.54,0.6745,0.22169742890000002,0.71
2021-01-14 23:30:00,1.2395,0.2654124149,1.2675977280000001,0.432,0,0.432,0.8075,0.2654124149,0.85
2021-01-15 00:00:00,1.1805,0.2341874249,1.2035048816,0.468,0,0.468,0.7125,0.2341874249,0.75
2021-01-15 00:30:00,1.566,0.3559648859,1.6059473839,0.483,0,0.483,1.083,0.3559648859,1.1400000000000001
2021-01-15 01:00:00,1.6505,0.41529236690000004,1.7019453575,0.387,0,0.387,1.2635,0.41529236690000004,1.33
2021-01-15 01:30:00,1.6365,0.4340273609,1.6930776710000002,0.316,0,0.316,1.3205,0.4340273609,1.3900000000000001
2021-01-15 02:00:00,1.5735000000000001,0.4215373649,1.6289861878,0.291,0,0.291,1.2825,0.4215373649,1.35
2021-01-15 02:30:00,1.5615,0.40904736890000004,1.6141877214,0.317,0,0.317,1.2445,0.40904736890000004,1.31
2021-01-15 03:00:00,1.513,0.4558848539,1.5801898620000001,0.126,0,0.126,1.387,0.4558848539,1.46
2021-01-15 03:30:00,1.4705,0.4777423469,1.5461591121,0.017,0,0.017,1.4535,0.4777423469,1.53
2021-01-15 04:00:00,1.4565000000000001,0.4777423469,1.5328502862,0.003,0,0.003,1.4535,0.4777423469,1.53
2021-01-15 04:30:00,1.4,0.4558848539,1.4723555956,0.013000000000000001,0,0.013000000000000001,1.387,0.4558848539,1.46
2021-01-15 05:00:00,1.3225,0.4340273609,1.3919001401,0.002,0,0.002,1.3205,0.4340273609,1.3900000000000001
2021-01-15 05:30:00,1.3415,0.4402723589,1.4119001381,0.002,0,0.002,1.3395000000000001,0.4402723589,1.4100000000000001
2021-01-15 06:00:00,1.3405,0.4402723589,1.4109500346,0.001,0,0.001,1.3395000000000001,0.4402723589,1.4100000000000001
2021-01-15 06:30:00,1.4385,0.4714973489,1.5138005153,0.004,0,0.004,1.4344999999999999,0.4714973489,1.51
2021-01-15 07:00:00,1.51,0.4933548419,1.5885524858,0.009000000000000001,0,0.009000000000000001,1.501,0.4933548419,1.58
2021-01-15 07:30:00,1.468,0.4808648459,1.544750789,0.005,0,0.005,1.463,0.4808648459,1.54
2021-01-15 08:00:00,1.5314999999999999,0.5027223389000001,1.6119001210000001,0.002,0,0.002,1.5295,0.5027223389000001,1.6099999999999999
2021-01-15 08:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-01-15 09:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-15 09:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-01-15 10:00:00,1.5594999999999999,0.5027223389000001,1.6385267773,0.03,0,0.03,1.5295,0.5027223389000001,1.6099999999999999
2021-01-15 10:30:00,1.5314999999999999,0.4902323429,1.6080485066999999,0.04,0,0.04,1.4915,0.4902323429,1.57
2021-01-15 11:00:00,1.435,0.4496398559,1.5037955313,0.067,0,0.067,1.3679999999999999,0.4496398559,1.44
2021-01-15 11:30:00,1.3940000000000001,0.4433948579,1.4628174869000001,0.045,0,0.045,1.349,0.4433948579,1.42
2021-01-15 12:00:00,1.4095,0.4340273609,1.4748118524,0.089,0,0.089,1.3205,0.4340273609,1.3900000000000001
2021-01-15 12:30:00,1.412,0.40592486990000004,1.4691899128,0.177,0,0.177,1.235,0.40592486990000004,1.3
2021-01-15 13:00:00,1.387,0.38094487790000003,1.4383629584,0.228,0,0.228,1.159,0.38094487790000003,1.22
2021-01-15 13:30:00,1.4085,0.35908738490000003,1.4535528886,0.316,0,0.316,1.0925,0.35908738490000003,1.15
2021-01-15 14:00:00,1.3035,0.3028824029,1.3382264382,0.382,0,0.382,0.9215000000000001,0.3028824029,0.97
2021-01-15 14:30:00,1.2355,0.2841474089,1.2677539193,0.371,0,0.371,0.8645,0.2841474089,0.91
2021-01-15 15:00:00,1.283,0.2747799119,1.3120948899,0.447,0,0.447,0.836,0.2747799119,0.88
2021-01-15 15:30:00,1.3725,0.3028824029,1.4055226786000001,0.451,0,0.451,0.9215000000000001,0.3028824029,0.97
2021-01-15 16:00:00,1.502,0.3372298919,1.5393920878,0.47600000000000003,0,0.47600000000000003,1.026,0.3372298919,1.08
2021-01-15 16:30:00,1.647,0.38094487790000003,1.6904815882,0.488,0,0.488,1.159,0.38094487790000003,1.22
2021-01-15 17:00:00,1.8165,0.39031237490000004,1.8579601718,0.629,0,0.629,1.1875,0.39031237490000004,1.25
2021-01-15 17:30:00,1.966,0.4184148659,2.0100315918,0.6930000000000001,0,0.6930000000000001,1.2730000000000001,0.4184148659,1.34
2021-01-15 18:00:00,2.05,0.4309048619,2.094798081,0.739,0,0.739,1.311,0.4309048619,1.38
2021-01-15 18:30:00,2.0295,0.4277823629,2.0740945012,0.728,0,0.728,1.3014999999999999,0.4277823629,1.37
2021-01-15 19:00:00,1.9435,0.3278623949,1.9709606795,0.9460000000000001,0,0.9460000000000001,0.9975,0.3278623949,1.05
2021-01-15 19:30:00,1.8130000000000002,0.2747799119,1.83370472,0.977,0,0.977,0.836,0.2747799119,0.88
2021-01-15 20:00:00,1.7815,0.2279424269,1.7960233851,1.088,0,1.088,0.6935,0.2279424269,0.73
2021-01-15 20:30:00,1.7125,0.20296243490000002,1.7244854305000001,1.095,0,1.095,0.6175,0.20296243490000002,0.65
2021-01-15 21:00:00,1.6960000000000002,0.18110494200000002,1.7056421078000001,1.145,0,1.145,0.551,0.18110494200000002,0.58
2021-01-15 21:30:00,1.67,0.149879952,1.6767122591999999,1.214,0,1.214,0.456,0.149879952,0.48
2021-01-15 22:00:00,1.6255000000000002,0.146757453,1.6321115158000001,1.179,0,1.179,0.4465,0.146757453,0.47000000000000003
2021-01-15 22:30:00,1.5855000000000001,0.115532463,1.589703746,1.234,0,1.234,0.35150000000000003,0.115532463,0.37
2021-01-15 23:00:00,1.625,0.112409964,1.6288833599,1.283,0,1.283,0.342,0.112409964,0.36
2021-01-15 23:30:00,1.7005,0.121777461,1.7048548325000001,1.33,0,1.33,0.3705,0.121777461,0.39
2021-01-16 00:00:00,1.709,0.118654962,1.7131141235,1.348,0,1.348,0.361,0.118654962,0.38
2021-01-16 00:30:00,1.8155000000000001,0.153002451,1.8219357836999999,1.35,0,1.35,0.4655,0.153002451,0.49
2021-01-16 01:00:00,1.8515000000000001,0.16549244700000001,1.8588813841,1.348,0,1.348,0.5035000000000001,0.16549244700000001,0.53
2021-01-16 01:30:00,1.778,0.16236994800000001,1.7853985549,1.284,0,1.284,0.494,0.16236994800000001,0.52
2021-01-16 02:00:00,1.7445,0.146757453,1.7506621604000001,1.298,0,1.298,0.4465,0.146757453,0.47000000000000003
2021-01-16 02:30:00,1.755,0.131144958,1.7598931786,1.3559999999999999,0,1.3559999999999999,0.399,0.131144958,0.42
2021-01-16 03:00:00,1.7295,0.121777461,1.7337819932,1.359,0,1.359,0.3705,0.121777461,0.39
2021-01-16 03:30:00,1.6865,0.109287465,1.6900372777000001,1.354,0,1.354,0.3325,0.109287465,0.35000000000000003
2021-01-16 04:00:00,1.6215000000000002,0.09679746900000001,1.6243866535,1.327,0,1.327,0.29450000000000004,0.09679746900000001,0.31
2021-01-16 04:30:00,1.557,0.08742997200000001,1.5594527886,1.291,0,1.291,0.266,0.08742997200000001,0.28
2021-01-16 05:00:00,1.4695,0.09679746900000001,1.4726846234,1.175,0,1.175,0.29450000000000004,0.09679746900000001,0.31
2021-01-16 05:30:00,1.416,0.112409964,1.4204548567,1.074,0,1.074,0.342,0.112409964,0.36
2021-01-16 06:00:00,1.448,0.131144958,1.4539267519,1.049,0,1.049,0.399,0.131144958,0.42
2021-01-16 06:30:00,1.56,0.12489996,1.5649920127999999,1.18,0,1.18,0.38,0.12489996,0.4
2021-01-16 07:00:00,1.658,0.131144958,1.6631785833000001,1.259,0,1.259,0.399,0.131144958,0.42
2021-01-16 07:30:00,1.473,0.15612495,1.4812508228,0.998,0,0.998,0.47500000000000003,0.15612495,0.5
2021-01-16 08:00:00,1.482,0.17485994400000002,1.4922801346,0.9500000000000001,0,0.9500000000000001,0.532,0.17485994400000002,0.56
2021-01-16 08:30:00,1.5470000000000002,0.18110494200000002,1.5575647659,0.996,0,0.996,0.551,0.18110494200000002,0.58
2021-01-16 09:00:00,1.5935000000000001,0.16549244700000001,1.6020705353,1.09,0,1.09,0.5035000000000001,0.16549244700000001,0.53
2021-01-16 09:30:00,1.6415000000000002,0.17798244300000002,1.6511208314,1.1,0,1.1,0.5415,0.17798244300000002,0.5700000000000001
2021-01-16 10:00:00,1.596,0.17485994400000002,1.6055503729,1.064,0,1.064,0.532,0.17485994400000002,0.56
2021-01-16 10:30:00,1.5465,0.159247449,1.5546774585,1.062,0,1.062,0.48450000000000004,0.159247449,0.51
2021-01-16 11:00:00,1.491,0.137389956,1.4973165998,1.073,0,1.073,0.418,0.137389956,0.44
2021-01-16 11:30:00,1.4195,0.140512455,1.4264375205,0.992,0,0.992,0.42750000000000005,0.140512455,0.45
2021-01-16 12:00:00,1.443,0.18110494200000002,1.4543204599,0.892,0,0.892,0.551,0.18110494200000002,0.58
2021-01-16 12:30:00,1.361,0.16236994800000001,1.370651305,0.867,0,0.867,0.494,0.16236994800000001,0.52
2021-01-16 13:00:00,1.4060000000000001,0.19359493800000002,1.4192656552,0.8170000000000001,0,0.8170000000000001,0.589,0.19359493800000002,0.62
2021-01-16 13:30:00,1.417,0.21857492990000002,1.4337586966,0.752,0,0.752,0.665,0.21857492990000002,0.7000000000000001
2021-01-16 14:00:00,1.3785,0.19047243900000002,1.3915969244,0.799,0,0.799,0.5795,0.19047243900000002,0.61
2021-01-16 14:30:00,1.38,0.17485994400000002,1.3910341477000001,0.848,0,0.848,0.532,0.17485994400000002,0.56
2021-01-16 15:00:00,1.4295,0.159247449,1.4383427964,0.9450000000000001,0,0.9450000000000001,0.48450000000000004,0.159247449,0.51
2021-01-16 15:30:00,1.4435,0.16549244700000001,1.4529556084,0.9400000000000001,0,0.9400000000000001,0.5035000000000001,0.16549244700000001,0.53
2021-01-16 16:00:00,1.5245000000000002,0.21545243090000002,1.5396493107,0.869,0,0.869,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-01-16 16:30:00,1.661,0.2935149059,1.6867341224999999,0.768,0,0.768,0.893,0.2935149059,0.9400000000000001
2021-01-16 17:00:00,1.7690000000000001,0.3122498999,1.7963465700999999,0.8190000000000001,0,0.8190000000000001,0.9500000000000001,0.3122498999,1.0
2021-01-16 17:30:00,1.9809999999999999,0.37469987990000003,2.0161252441,0.841,0,0.841,1.1400000000000001,0.37469987990000003,1.2
2021-01-16 18:00:00,2.0545,0.37157738090000003,2.0878314108,0.924,0,0.924,1.1305,0.37157738090000003,1.19
2021-01-16 18:30:00,2.005,0.3559648859,2.0363536039,0.922,0,0.922,1.083,0.3559648859,1.1400000000000001
2021-01-16 19:00:00,1.8780000000000001,0.36845488190000003,1.9138032814,0.757,0,0.757,1.121,0.36845488190000003,1.18
2021-01-16 19:30:00,1.775,0.2997599039,1.8001336062000002,0.863,0,0.863,0.912,0.2997599039,0.96
2021-01-16 20:00:00,1.712,0.2872699079,1.7359343306000001,0.838,0,0.838,0.874,0.2872699079,0.92
2021-01-16 20:30:00,1.577,0.2373099239,1.5947554671000002,0.855,0,0.855,0.722,0.2373099239,0.76
2021-01-16 21:00:00,1.53,0.2872699079,1.5567350449,0.656,0,0.656,0.874,0.2872699079,0.92
2021-01-16 21:30:00,1.4425,0.3403523909,1.482108633,0.40700000000000003,0,0.40700000000000003,1.0355,0.3403523909,1.09
2021-01-16 22:00:00,1.432,0.22481992790000002,1.4495406169,0.748,0,0.748,0.684,0.22481992790000002,0.72
2021-01-16 22:30:00,1.377,0.20608493390000002,1.3923361663,0.75,0,0.75,0.627,0.20608493390000002,0.66
2021-01-16 23:00:00,1.344,0.118654962,1.3492275568,0.983,0,0.983,0.361,0.118654962,0.38
2021-01-16 23:30:00,1.405,0.118654962,1.4100014184,1.044,0,1.044,0.361,0.118654962,0.38
2021-01-17 00:00:00,1.3639999999999999,0.10616496600000001,1.3681253598,1.041,0,1.041,0.323,0.10616496600000001,0.34
2021-01-17 00:30:00,1.732,0.18734994,1.7421033264,1.162,0,1.162,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-17 01:00:00,1.7945,0.19671743690000001,1.8052501212,1.196,0,1.196,0.5985,0.19671743690000001,0.63
2021-01-17 01:30:00,1.7970000000000002,0.19359493800000002,1.8073981299000001,1.208,0,1.208,0.589,0.19359493800000002,0.62
2021-01-17 02:00:00,1.734,0.16236994800000001,1.7415854846,1.24,0,1.24,0.494,0.16236994800000001,0.52
2021-01-17 02:30:00,1.6915,0.159247449,1.6989796938000001,1.207,0,1.207,0.48450000000000004,0.159247449,0.51
2021-01-17 03:00:00,1.6400000000000001,0.15612495,1.6474146412000001,1.165,0,1.165,0.47500000000000003,0.15612495,0.5
2021-01-17 03:30:00,1.581,0.12489996,1.5859259125,1.201,0,1.201,0.38,0.12489996,0.4
2021-01-17 04:00:00,1.5105,0.109287465,1.5144484143999999,1.178,0,1.178,0.3325,0.109287465,0.35000000000000003
2021-01-17 04:30:00,1.4845000000000002,0.09679746900000001,1.4876525132,1.19,0,1.19,0.29450000000000004,0.09679746900000001,0.31
2021-01-17 05:00:00,1.4105,0.09679746900000001,1.4138175271,1.116,0,1.116,0.29450000000000004,0.09679746900000001,0.31
2021-01-17 05:30:00,1.3815,0.09055247100000001,1.3844645174,1.106,0,1.106,0.2755,0.09055247100000001,0.29
2021-01-17 06:00:00,1.3395000000000001,0.10304246700000001,1.3434574798,1.026,0,1.026,0.3135,0.10304246700000001,0.33
2021-01-17 06:30:00,1.421,0.137389956,1.4276263517,1.003,0,1.003,0.418,0.137389956,0.44
2021-01-17 07:00:00,1.498,0.18734994,1.5096701627,0.928,0,0.928,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-17 07:30:00,1.4215,0.19047243900000002,1.434204309,0.842,0,0.842,0.5795,0.19047243900000002,0.61
2021-01-17 08:00:00,1.369,0.2622899159,1.3938999247,0.5710000000000001,0,0.5710000000000001,0.798,0.2622899159,0.84
2021-01-17 08:30:00,1.4315,0.3091274009,1.4644971833,0.491,0,0.491,0.9405,0.3091274009,0.99
2021-01-17 09:00:00,1.4675,0.37157738090000003,1.5138117452,0.337,0,0.337,1.1305,0.37157738090000003,1.19
2021-01-17 09:30:00,1.5285000000000002,0.38406737690000003,1.5760139593,0.36,0,0.36,1.1685,0.38406737690000003,1.23
2021-01-17 10:00:00,1.4495,0.36533238290000003,1.4948304252,0.338,0,0.338,1.1115,0.36533238290000003,1.17
2021-01-17 10:30:00,1.33,0.3434748899,1.3736356868000001,0.28500000000000003,0,0.28500000000000003,1.045,0.3434748899,1.1
2021-01-17 11:00:00,1.329,0.3434748899,1.3726674761,0.28400000000000003,0,0.28400000000000003,1.045,0.3434748899,1.1
2021-01-17 11:30:00,1.3205,0.3465973889,1.3652289185,0.266,0,0.266,1.0545,0.3465973889,1.11
2021-01-17 12:00:00,1.3635,0.36533238290000003,1.4115948427,0.252,0,0.252,1.1115,0.36533238290000003,1.17
2021-01-17 12:30:00,1.3735,0.37157738090000003,1.4228745553,0.243,0,0.243,1.1305,0.37157738090000003,1.19
2021-01-17 13:00:00,1.4020000000000001,0.39343487390000004,1.4561576151,0.20500000000000002,0,0.20500000000000002,1.197,0.39343487390000004,1.26
2021-01-17 13:30:00,1.4100000000000001,0.40592486990000004,1.4672678692,0.17500000000000002,0,0.17500000000000002,1.235,0.40592486990000004,1.3
2021-01-17 14:00:00,1.319,0.38718987590000004,1.3746552295,0.14100000000000001,0,0.14100000000000001,1.178,0.38718987590000004,1.24
2021-01-17 14:30:00,1.3639999999999999,0.4184148659,1.4267329813,0.091,0,0.091,1.2730000000000001,0.4184148659,1.34
2021-01-17 15:00:00,1.301,0.38718987590000004,1.3573934581,0.123,0,0.123,1.178,0.38718987590000004,1.24
2021-01-17 15:30:00,1.3355000000000001,0.39655737290000004,1.3931324417,0.129,0,0.129,1.2065000000000001,0.39655737290000004,1.27
2021-01-17 16:00:00,1.5305,0.4777423469,1.6033302841000001,0.077,0,0.077,1.4535,0.4777423469,1.53
2021-01-17 16:30:00,1.689,0.5120898359,1.7649240777,0.131,0,0.131,1.558,0.5120898359,1.6400000000000001
2021-01-17 17:00:00,1.8185,0.5589273209,1.9024568326,0.11800000000000001,0,0.11800000000000001,1.7005,0.5589273209,1.79
2021-01-17 17:30:00,2.013,0.6307447978,2.1095042072,0.094,0,0.094,1.919,0.6307447978,2.02
2021-01-17 18:00:00,2.0615,0.6526022908,2.1623302245,0.076,0,0.076,1.9855,0.6526022908,2.09
2021-01-17 18:30:00,2.006,0.6369897958,2.1047071055,0.068,0,0.068,1.9380000000000002,0.6369897958,2.04
2021-01-17 19:00:00,1.8165,0.5776623149,1.9061390296,0.059000000000000004,0,0.059000000000000004,1.7575,0.5776623149,1.85
2021-01-17 19:30:00,1.7085,0.5464373249,1.7937575087000002,0.046,0,0.046,1.6625,0.5464373249,1.75
2021-01-17 20:00:00,1.6155,0.5152123349000001,1.6956662407,0.048,0,0.048,1.5675,0.5152123349000001,1.65
2021-01-17 20:30:00,1.5855000000000001,0.4964773409,1.6614150595,0.075,0,0.075,1.5105,0.4964773409,1.5899999999999999
2021-01-17 21:00:00,1.5255,0.4839873449,1.6004355657,0.053,0,0.053,1.4725000000000001,0.4839873449,1.55
2021-01-17 21:30:00,1.424,0.4371498599,1.4895892051000001,0.094,0,0.094,1.33,0.4371498599,1.4
2021-01-17 22:00:00,1.373,0.4184148659,1.4353396811,0.1,0,0.1,1.2730000000000001,0.4184148659,1.34
2021-01-17 22:30:00,1.305,0.38094487790000003,1.3594646005,0.146,0,0.146,1.159,0.38094487790000003,1.22
2021-01-17 23:00:00,1.202,0.3372298919,1.248410189,0.176,0,0.176,1.026,0.3372298919,1.08
2021-01-17 23:30:00,1.2515,0.3465973889,1.298607716,0.197,0,0.197,1.0545,0.3465973889,1.11
2021-01-18 00:00:00,1.26,0.3372298919,1.304348113,0.234,0,0.234,1.026,0.3372298919,1.08
2021-01-18 00:30:00,1.617,0.4558848539,1.6800357139000002,0.23,0,0.23,1.387,0.4558848539,1.46
2021-01-18 01:00:00,1.7095,0.4277823629,1.7622111111,0.40800000000000003,0,0.40800000000000003,1.3014999999999999,0.4277823629,1.37
2021-01-18 01:30:00,1.7085,0.4652523509,1.7707151098,0.293,0,0.293,1.4155,0.4652523509,1.49
2021-01-18 02:00:00,1.645,0.4558848539,1.7070020503999999,0.258,0,0.258,1.387,0.4558848539,1.46
2021-01-18 02:30:00,1.6405,0.4527623549,1.7018325417,0.263,0,0.263,1.3775,0.4527623549,1.45
2021-01-18 03:00:00,1.568,0.4621298519,1.6346828439,0.162,0,0.162,1.4060000000000001,0.4621298519,1.48
2021-01-18 03:30:00,1.5095,0.4527623549,1.5759390851,0.132,0,0.132,1.3775,0.4527623549,1.45
2021-01-18 04:00:00,1.449,0.40592486990000004,1.5047843698999999,0.214,0,0.214,1.235,0.40592486990000004,1.3
2021-01-18 04:30:00,1.4125,0.3278623949,1.4500517232,0.41500000000000004,0,0.41500000000000004,0.9975,0.3278623949,1.05
2021-01-18 05:00:00,1.331,0.3309848939,1.3715363648,0.324,0,0.324,1.007,0.3309848939,1.06
2021-01-18 05:30:00,1.3595000000000002,0.3278623949,1.3984755986000001,0.362,0,0.362,0.9975,0.3278623949,1.05
2021-01-18 06:00:00,1.363,0.3247398959,1.4011513123000001,0.375,0,0.375,0.988,0.3247398959,1.04
2021-01-18 06:30:00,1.447,0.36220988390000003,1.4916450650000002,0.34500000000000003,0,0.34500000000000003,1.102,0.36220988390000003,1.16
2021-01-18 07:00:00,1.596,0.4246598639,1.6515301995,0.304,0,0.304,1.292,0.4246598639,1.3599999999999999
2021-01-18 07:30:00,1.525,0.38718987590000004,1.5733852039,0.34700000000000003,0,0.34700000000000003,1.178,0.38718987590000004,1.24
2021-01-18 08:00:00,1.589,0.4184148659,1.6431652382,0.316,0,0.316,1.2730000000000001,0.4184148659,1.34
2021-01-18 08:30:00,1.6595,0.4215373649,1.7122015068,0.377,0,0.377,1.2825,0.4215373649,1.35
2021-01-18 09:00:00,1.6355,0.4465173569,1.6953577793,0.277,0,0.277,1.3585,0.4465173569,1.43
2021-01-18 09:30:00,1.634,0.4184148659,1.6867207831000002,0.361,0,0.361,1.2730000000000001,0.4184148659,1.34
2021-01-18 10:00:00,1.585,0.38094487790000003,1.6301361906,0.426,0,0.426,1.159,0.38094487790000003,1.22
2021-01-18 10:30:00,1.5605,0.3528423869,1.5998931214,0.487,0,0.487,1.0735000000000001,0.3528423869,1.13
2021-01-18 11:00:00,1.5255,0.3341073929,1.5616587335,0.509,0,0.509,1.0165,0.3341073929,1.07
2021-01-18 11:30:00,1.5070000000000001,0.2747799119,1.5318462717,0.671,0,0.671,0.836,0.2747799119,0.88
2021-01-18 12:00:00,1.491,0.2310649259,1.5087981972,0.788,0,0.788,0.7030000000000001,0.2310649259,0.74
2021-01-18 12:30:00,1.6275,0.22169742890000002,1.642530365,0.9530000000000001,0,0.9530000000000001,0.6745,0.22169742890000002,0.71
2021-01-18 13:00:00,1.615,0.2373099239,1.6323421823,0.893,0,0.893,0.722,0.2373099239,0.76
2021-01-18 13:30:00,1.5979999999999999,0.21857492990000002,1.6128791027,0.933,0,0.933,0.665,0.21857492990000002,0.7000000000000001
2021-01-18 14:00:00,1.5375,0.22169742890000002,1.5534014291,0.863,0,0.863,0.6745,0.22169742890000002,0.71
2021-01-18 14:30:00,1.5215,0.2466774209,1.5413669258,0.771,0,0.771,0.7505000000000001,0.2466774209,0.79
2021-01-18 15:00:00,1.558,0.21232993190000002,1.5724019841999999,0.912,0,0.912,0.646,0.21232993190000002,0.68
2021-01-18 15:30:00,1.528,0.19983993590000002,1.5410126541,0.92,0,0.92,0.608,0.19983993590000002,0.64
2021-01-18 16:00:00,1.6145,0.3028824029,1.642664908,0.6930000000000001,0,0.6930000000000001,0.9215000000000001,0.3028824029,0.97
2021-01-18 16:30:00,1.7255,0.35908738490000003,1.7624681557000001,0.633,0,0.633,1.0925,0.35908738490000003,1.15
2021-01-18 17:00:00,1.8719999999999999,0.38718987590000004,1.9116223476,0.6940000000000001,0,0.6940000000000001,1.178,0.38718987590000004,1.24
2021-01-18 17:30:00,2.0905,0.37157738090000003,2.1232663516,0.96,0,0.96,1.1305,0.37157738090000003,1.19
2021-01-18 18:00:00,2.0925,0.3465973889,2.1210106082,1.038,0,1.038,1.0545,0.3465973889,1.11
2021-01-18 18:30:00,2.0045,0.3153723989,2.0291574606,1.045,0,1.045,0.9595,0.3153723989,1.01
2021-01-18 19:00:00,1.9135,0.3091274009,1.9383090569,0.973,0,0.973,0.9405,0.3091274009,0.99
2021-01-18 19:30:00,1.758,0.2373099239,1.7739447567000002,1.036,0,1.036,0.722,0.2373099239,0.76
2021-01-18 20:00:00,1.6355,0.20296243490000002,1.6480455091000001,1.018,0,1.018,0.6175,0.20296243490000002,0.65
2021-01-18 20:30:00,1.6724999999999999,0.20296243490000002,1.6847700140000001,1.055,0,1.055,0.6175,0.20296243490000002,0.65
2021-01-18 21:00:00,1.6305,0.18422744100000002,1.6408747667,1.07,0,1.07,0.5605,0.18422744100000002,0.59
2021-01-18 21:30:00,1.5755,0.159247449,1.5835277074,1.091,0,1.091,0.48450000000000004,0.159247449,0.51
2021-01-18 22:00:00,1.4849999999999999,0.15612495,1.4931845164,1.01,0,1.01,0.47500000000000003,0.15612495,0.5
2021-01-18 22:30:00,1.4565000000000001,0.134267457,1.4626756305,1.048,0,1.048,0.40850000000000003,0.134267457,0.43
2021-01-18 23:00:00,1.6255000000000002,0.121777461,1.6300552138,1.255,0,1.255,0.3705,0.121777461,0.39
2021-01-18 23:30:00,1.7045,0.134267457,1.7097801028,1.296,0,1.296,0.40850000000000003,0.134267457,0.43
2021-01-19 00:00:00,1.698,0.131144958,1.7030569574,1.299,0,1.299,0.399,0.131144958,0.42
2021-01-19 00:30:00,1.728,0.143634954,1.7339593421,1.291,0,1.291,0.437,0.143634954,0.46
2021-01-19 01:00:00,1.8035,0.159247449,1.8105170532,1.319,0,1.319,0.48450000000000004,0.159247449,0.51
2021-01-19 01:30:00,1.8245,0.159247449,1.8314365946,1.34,0,1.34,0.48450000000000004,0.159247449,0.51
2021-01-19 02:00:00,1.75,0.143634954,1.7558846773,1.313,0,1.313,0.437,0.143634954,0.46
2021-01-19 02:30:00,1.7355,0.146757453,1.741694003,1.289,0,1.289,0.4465,0.146757453,0.47000000000000003
2021-01-19 03:00:00,1.6615,0.121777461,1.6659567821999999,1.291,0,1.291,0.3705,0.121777461,0.39
2021-01-19 03:30:00,1.6435,0.10304246700000001,1.6467270569,1.33,0,1.33,0.3135,0.10304246700000001,0.33
2021-01-19 04:00:00,1.5979999999999999,0.09367497,1.6007432649000002,1.313,0,1.313,0.28500000000000003,0.09367497,0.30000000000000004
2021-01-19 04:30:00,1.5625,0.09055247100000001,1.5651217205,1.287,0,1.287,0.2755,0.09055247100000001,0.29
2021-01-19 05:00:00,1.5865,0.09679746900000001,1.5894502194,1.292,0,1.292,0.29450000000000004,0.09679746900000001,0.31
2021-01-19 05:30:00,1.5775000000000001,0.09679746900000001,1.5804670196,1.283,0,1.283,0.29450000000000004,0.09679746900000001,0.31
2021-01-19 06:00:00,1.5945,0.10304246700000001,1.5978260231,1.2810000000000001,0,1.2810000000000001,0.3135,0.10304246700000001,0.33
2021-01-19 06:30:00,1.642,0.12489996,1.646743453,1.262,0,1.262,0.38,0.12489996,0.4
2021-01-19 07:00:00,1.6605,0.140512455,1.6664345172,1.233,0,1.233,0.42750000000000005,0.140512455,0.45
2021-01-19 07:30:00,1.697,0.143634954,1.7030678201,1.26,0,1.26,0.437,0.143634954,0.46
2021-01-19 08:00:00,1.7085,0.140512455,1.7142683571,1.2810000000000001,0,1.2810000000000001,0.42750000000000005,0.140512455,0.45
2021-01-19 08:30:00,1.726,0.18110494200000002,1.7354754392,1.175,0,1.175,0.551,0.18110494200000002,0.58
2021-01-19 09:00:00,1.8054999999999999,0.19671743690000001,1.8161850126,1.207,0,1.207,0.5985,0.19671743690000001,0.63
2021-01-19 09:30:00,1.699,0.19359493800000002,1.7099941520000002,1.11,0,1.11,0.589,0.19359493800000002,0.62
2021-01-19 10:00:00,1.713,0.17485994400000002,1.7219015651,1.181,0,1.181,0.532,0.17485994400000002,0.56
2021-01-19 10:30:00,1.7815,0.19047243900000002,1.7916534263,1.202,0,1.202,0.5795,0.19047243900000002,0.61
2021-01-19 11:00:00,1.7825000000000002,0.18422744100000002,1.7919949777,1.222,0,1.222,0.5605,0.18422744100000002,0.59
2021-01-19 11:30:00,1.779,0.17485994400000002,1.7875729356,1.2469999999999999,0,1.2469999999999999,0.532,0.17485994400000002,0.56
2021-01-19 12:00:00,1.767,0.17485994400000002,1.7756308738,1.235,0,1.235,0.532,0.17485994400000002,0.56
2021-01-19 12:30:00,1.7665000000000002,0.17173744500000002,1.7748284424,1.244,0,1.244,0.5225000000000001,0.17173744500000002,0.55
2021-01-19 13:00:00,1.8045,0.18422744100000002,1.8138798195999999,1.244,0,1.244,0.5605,0.18422744100000002,0.59
2021-01-19 13:30:00,1.8025,0.17798244300000002,1.8112658556999999,1.2610000000000001,0,1.2610000000000001,0.5415,0.17798244300000002,0.5700000000000001
2021-01-19 14:00:00,1.741,0.15612495,1.7479862700000002,1.266,0,1.266,0.47500000000000003,0.15612495,0.5
2021-01-19 14:30:00,1.7625000000000002,0.159247449,1.769679632,1.278,0,1.278,0.48450000000000004,0.159247449,0.51
2021-01-19 15:00:00,1.7625000000000002,0.159247449,1.769679632,1.278,0,1.278,0.48450000000000004,0.159247449,0.51
2021-01-19 15:30:00,1.7695,0.153002451,1.7761024745,1.304,0,1.304,0.4655,0.153002451,0.49
2021-01-19 16:00:00,1.7650000000000001,0.15612495,1.7718916445000001,1.29,0,1.29,0.47500000000000003,0.15612495,0.5
2021-01-19 16:30:00,1.837,0.18110494200000002,1.8459057397,1.286,0,1.286,0.551,0.18110494200000002,0.58
2021-01-19 17:00:00,1.976,0.2310649259,1.9894639982000002,1.2730000000000001,0,1.2730000000000001,0.7030000000000001,0.2310649259,0.74
2021-01-19 17:30:00,2.1295,0.2841474089,2.1483738036,1.2650000000000001,0,1.2650000000000001,0.8645,0.2841474089,0.91
2021-01-19 18:00:00,2.1315,0.2903924069,2.1511903681,1.248,0,1.248,0.8835000000000001,0.2903924069,0.93
2021-01-19 18:30:00,2.0735,0.2654124149,2.0904176616,1.266,0,1.266,0.8075,0.2654124149,0.85
2021-01-19 19:00:00,1.978,0.2373099239,1.9921847304,1.256,0,1.256,0.722,0.2373099239,0.76
2021-01-19 19:30:00,1.951,0.2310649259,1.9646353351,1.248,0,1.248,0.7030000000000001,0.2310649259,0.74
2021-01-19 20:00:00,1.849,0.21232993190000002,1.8611515253,1.203,0,1.203,0.646,0.21232993190000002,0.68
2021-01-19 20:30:00,1.7965,0.20296243490000002,1.807928649,1.179,0,1.179,0.6175,0.20296243490000002,0.65
2021-01-19 21:00:00,1.7425000000000002,0.17173744500000002,1.7509426033,1.22,0,1.22,0.5225000000000001,0.17173744500000002,0.55
2021-01-19 21:30:00,1.6865,0.140512455,1.6923433458,1.259,0,1.259,0.42750000000000005,0.140512455,0.45
2021-01-19 22:00:00,1.7065000000000001,0.146757453,1.7127988790000002,1.26,0,1.26,0.4465,0.146757453,0.47000000000000003
2021-01-19 22:30:00,1.639,0.131144958,1.6442384255,1.24,0,1.24,0.399,0.131144958,0.42
2021-01-19 23:00:00,1.699,0.137389956,1.7045459806,1.2810000000000001,0,1.2810000000000001,0.418,0.137389956,0.44
2021-01-19 23:30:00,1.667,0.131144958,1.6721507109,1.268,0,1.268,0.399,0.131144958,0.42
2021-01-20 00:00:00,1.6635,0.128022459,1.6684190121,1.274,0,1.274,0.3895,0.128022459,0.41000000000000003
2021-01-20 00:30:00,1.725,0.149879952,1.7314990615,1.2690000000000001,0,1.2690000000000001,0.456,0.149879952,0.48
2021-01-20 01:00:00,1.7895,0.17173744500000002,1.7977218917000002,1.267,0,1.267,0.5225000000000001,0.17173744500000002,0.55
2021-01-20 01:30:00,1.792,0.18734994,1.8017669106,1.222,0,1.222,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-20 02:00:00,1.6835,0.159247449,1.6910150798,1.199,0,1.199,0.48450000000000004,0.159247449,0.51
2021-01-20 02:30:00,1.712,0.143634954,1.7180148428000002,1.275,0,1.275,0.437,0.143634954,0.46
2021-01-20 03:00:00,1.658,0.118654962,1.6622403557,1.297,0,1.297,0.361,0.118654962,0.38
2021-01-20 03:30:00,1.5975000000000001,0.10304246700000001,1.60081979,1.284,0,1.284,0.3135,0.10304246700000001,0.33
2021-01-20 04:00:00,1.5855000000000001,0.09679746900000001,1.5884520766999999,1.291,0,1.291,0.29450000000000004,0.09679746900000001,0.31
2021-01-20 04:30:00,1.518,0.09367497,1.5208875698000002,1.233,0,1.233,0.28500000000000003,0.09367497,0.30000000000000004
2021-01-20 05:00:00,1.5265,0.09679746900000001,1.5295659515,1.232,0,1.232,0.29450000000000004,0.09679746900000001,0.31
2021-01-20 05:30:00,1.492,0.08742997200000001,1.4945594669,1.226,0,1.226,0.266,0.08742997200000001,0.28
2021-01-20 06:00:00,1.486,0.09991996800000001,1.4893555653,1.182,0,1.182,0.304,0.09991996800000001,0.32
2021-01-20 06:30:00,1.4865,0.128022459,1.492002681,1.097,0,1.097,0.3895,0.128022459,0.41000000000000003
2021-01-20 07:00:00,1.651,0.143634954,1.6572362535,1.214,0,1.214,0.437,0.143634954,0.46
2021-01-20 07:30:00,1.6545,0.140512455,1.6604559615,1.227,0,1.227,0.42750000000000005,0.140512455,0.45
2021-01-20 08:00:00,1.755,0.15612495,1.7619307591000002,1.28,0,1.28,0.47500000000000003,0.15612495,0.5
2021-01-20 08:30:00,1.879,0.19983993590000002,1.889597047,1.271,0,1.271,0.608,0.19983993590000002,0.64
2021-01-20 09:00:00,1.8555000000000001,0.19047243900000002,1.8652506534,1.276,0,1.276,0.5795,0.19047243900000002,0.61
2021-01-20 09:30:00,1.7855,0.18422744100000002,1.7949791085,1.225,0,1.225,0.5605,0.18422744100000002,0.59
2021-01-20 10:00:00,1.7795,0.159247449,1.7866113176,1.295,0,1.295,0.48450000000000004,0.159247449,0.51
2021-01-20 10:30:00,1.8105,0.16549244700000001,1.8180478542,1.307,0,1.307,0.5035000000000001,0.16549244700000001,0.53
2021-01-20 11:00:00,1.7965,0.159247449,1.8035442883,1.312,0,1.312,0.48450000000000004,0.159247449,0.51
2021-01-20 11:30:00,1.7785000000000002,0.153002451,1.7850691862999999,1.313,0,1.313,0.4655,0.153002451,0.49
2021-01-20 12:00:00,1.782,0.16236994800000001,1.7893820162,1.288,0,1.288,0.494,0.16236994800000001,0.52
2021-01-20 12:30:00,1.742,0.16236994800000001,1.7495507995000001,1.248,0,1.248,0.494,0.16236994800000001,0.52
2021-01-20 13:00:00,1.7535,0.16549244700000001,1.7612921393,1.25,0,1.25,0.5035000000000001,0.16549244700000001,0.53
2021-01-20 13:30:00,1.7395,0.17173744500000002,1.7479570933000002,1.217,0,1.217,0.5225000000000001,0.17173744500000002,0.55
2021-01-20 14:00:00,1.6915,0.159247449,1.6989796938000001,1.207,0,1.207,0.48450000000000004,0.159247449,0.51
2021-01-20 14:30:00,1.75,0.16861494600000002,1.7581043769,1.237,0,1.237,0.513,0.16861494600000002,0.54
2021-01-20 15:00:00,1.746,0.17485994400000002,1.7547341679000001,1.214,0,1.214,0.532,0.17485994400000002,0.56
2021-01-20 15:30:00,1.766,0.16236994800000001,1.7734486178000002,1.272,0,1.272,0.494,0.16236994800000001,0.52
2021-01-20 16:00:00,1.8130000000000002,0.16861494600000002,1.8208239893,1.3,0,1.3,0.513,0.16861494600000002,0.54
2021-01-20 16:30:00,1.8820000000000001,0.18734994,1.8913021969,1.312,0,1.312,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-20 17:00:00,1.944,0.21857492990000002,1.9562492173,1.279,0,1.279,0.665,0.21857492990000002,0.7000000000000001
